Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-02 12:00:00,98.15848,20.06289,100.1878573035,26.95848,7.86289,28.08175,71.2,12.2,72.2376633066,136.23,96.30848,16.28289,97.6752569828,26.95848,7.86289,28.08175,69.35,8.42,69.8592792691,136.47,85.62848,9.63289,86.1686088832,26.95848,7.86289,28.08175,58.67,1.77,58.6966932629,135.86,85.83848,28.66289,90.4975464411,26.95848,7.86289,28.08175,58.88,20.8,62.445931813,135.81
2020-03-02 12:30:00,97.61192,19.69931,99.5798661405,30.27192,8.82931,31.53325,67.34,10.87,68.2116742208,136.38,95.84192,18.57931,97.6261460335,30.27192,8.82931,31.53325,65.57,9.75,66.290929998,136.62,83.68192,11.30931,84.4426682878,30.27192,8.82931,31.53325,53.41,2.48,53.4675462313,136.04,83.91192,28.06931,88.4821817202,30.27192,8.82931,31.53325,53.64,19.24,56.9862018387,135.99
2020-03-02 13:00:00,95.69408,19.02619,97.5671709796,28.44408,8.29619,29.62925,67.25,10.73,68.1006270162,136.61,93.91408,18.25619,95.6720591164,28.44408,8.29619,29.62925,65.47,9.96,66.2232776295,136.83,88.31408,8.93619,88.7650393903,28.44408,8.29619,29.62925,59.87,0.64,59.8734206472,135.87,88.51408,30.32619,93.5650584255,28.44408,8.29619,29.62925,60.07,22.03,63.9822303456,135.81
2020-03-02 13:30:00,97.74592,18.95506,99.5668578205,23.60592,6.88506,24.5895,74.14,12.07,75.1160735129,136.14,95.83592,15.42506,97.0693362409,23.60592,6.88506,24.5895,72.23,8.54,72.7331045673,136.37,90.23592,8.55506,90.6405555469,23.60592,6.88506,24.5895,66.63,1.67,66.6509249748,135.46,90.42592,29.90506,95.2426355234,23.60592,6.88506,24.5895,66.82,23.02,70.6741310523,135.4
2020-03-02 14:00:00,93.71968,18.42949,95.5145251831,22.96968,6.69949,23.92675,70.75,11.73,71.7157960285,136.48,91.86968,15.64949,93.1930503877,22.96968,6.69949,23.92675,68.9,8.95,69.4788636925,136.69,90.16968,7.44949,90.4768815365,22.96968,6.69949,23.92675,67.2,0.75,67.2041851375,135.83,90.37968,28.48949,94.76358793,22.96968,6.69949,23.92675,67.41,21.79,70.84428135,135.76
2020-03-02 14:30:00,91.69984,17.03537,93.2687755203,19.14984,5.58537,19.94775,72.55,11.45,73.4479747849,136.26,89.79984,14.74537,91.0024021686,19.14984,5.58537,19.94775,70.65,9.16,71.2413370172,136.47,93.92984,5.84537,94.1115465438,19.14984,5.58537,19.94775,74.78,0.26,74.7804519911,135.55,94.10984,27.07537,97.9272058494,19.14984,5.58537,19.94775,74.96,21.49,77.9796236205,135.49
2020-03-02 15:00:00,91.16936,16.72898,92.6914827514,18.33936,5.34898,19.1035,72.83,11.38,73.7137253163,136.11,89.26936,14.53898,90.4455669132,18.33936,5.34898,19.1035,70.93,9.19,71.5228704681,136.32,90.59936,6.5389800000000005,90.8350278904,18.33936,5.34898,19.1035,72.26,1.19,72.2697979795,135.55,90.79936000000001,25.56898,94.3307824342,18.33936,5.34898,19.1035,72.46,20.22,75.2283191358,135.49
2020-03-02 15:30:00,90.498,16.1865,91.9341655004,15.828,4.6165,16.4875,74.67,11.57,75.5610600773,136.67,88.568,13.7965,89.6361201539,15.828,4.6165,16.4875,72.74,9.18,73.3169830258,136.87,95.318,5.6565,95.4856906361,15.828,4.6165,16.4875,79.49,1.04,79.4968030804,136.04,95.488,25.1365,98.7410845406,15.828,4.6165,16.4875,79.66,20.52,82.2604765364,135.99
2020-03-02 16:00:00,89.52808,15.39194,90.8415594618,13.85808,4.04194,14.4355,75.67,11.35,76.5164779639,136.67,87.56808,13.46194,88.5967971399,13.85808,4.04194,14.4355,73.71,9.42,74.3094913184,136.87,98.05808,6.51194,98.2740678707,13.85808,4.04194,14.4355,84.2,2.47,84.2362208317,136.12,98.23808,23.19194,100.9385280408,13.85808,4.04194,14.4355,84.38,19.15,86.5257585925,136.05
2020-03-02 16:30:00,88.30808,14.26944,89.453529339,13.91808,4.05944,14.498,74.39,10.21,75.0873904194,136.85,86.37808,14.62944,87.608180093,13.91808,4.05944,14.498,72.46,10.57,73.2268837245,137.03,104.74808,8.08944,105.0599795507,13.91808,4.05944,14.498,90.83,4.03,90.9193587747,136.19,104.90808,21.67944,107.1247094185,13.91808,4.05944,14.498,90.99,17.62,92.6803350231,136.15
2020-03-02 17:00:00,87.28688,14.37659,88.4629061255,14.69688,4.28659,15.30925,72.59,10.09,73.2878994105,136.56,85.39688,14.88659,86.6847026618,14.69688,4.28659,15.30925,70.7,10.6,71.4902091199,136.73,111.10688,9.27659,111.4934702364,14.69688,4.28659,15.30925,96.41,4.99,96.53905013,135.87,111.25688,20.88659,113.2004548982,14.69688,4.28659,15.30925,96.56,16.6,97.9764951404,135.81
2020-03-02 17:30:00,88.8208,14.47315,89.9922584646,14.8908,4.34315,15.51125,73.93,10.13,74.6207866482,136.67,86.9008,14.94315,88.1762256652,14.8908,4.34315,15.51125,72.01,10.6,72.7859883494,136.83,114.4808,10.33315,114.9461941848,14.8908,4.34315,15.51125,99.59,5.99,99.7699764458,136.03,114.6008,20.00315,116.3334404656,14.8908,4.34315,15.51125,99.71,15.66,100.9322530215,135.97
2020-03-02 18:00:00,89.80728,13.70254,90.8466132745,15.19728,4.43254,15.8305,74.61,9.27,75.1836750897,136.62,87.87728,15.84254,89.2939102842,15.19728,4.43254,15.8305,72.68,11.41,73.5701739838,136.78,114.57728,12.43254,115.2498205771,15.19728,4.43254,15.8305,99.38,8.0,99.7014764184,136.1,114.71728,18.07254,116.1321274784,15.19728,4.43254,15.8305,99.52,13.64,100.4503857633,136.06
2020-03-02 18:30:00,90.77424,13.75957,91.811156262,13.88424,4.04957,14.46275,76.89,9.71,77.5006851583,136.37,88.79424,14.94957,90.0439153989,13.88424,4.04957,14.46275,74.91,10.9,75.6988645886,136.54,115.63424,12.85957,116.3470927912,13.88424,4.04957,14.46275,101.75,8.81,102.1306937213,136.02,115.77424,16.84957,116.9939428208,13.88424,4.04957,14.46275,101.89,12.8,102.6908569445,135.99
2020-03-02 19:00:00,90.05224,13.51482,91.0607285752,13.90224,4.05482,14.4815,76.15,9.46,76.735351045,136.65,88.08224,15.26482,89.3951661615,13.90224,4.05482,14.4815,74.18,11.21,75.0222400359,136.82,118.08224,12.62482,118.7552166578,13.90224,4.05482,14.4815,104.18,8.57,104.5318960892,136.19,118.21224,17.13482,119.4476276125,13.90224,4.05482,14.4815,104.31,13.08,105.1268876168,136.14
2020-03-02 19:30:00,87.80784,11.64812,88.5770594737,10.10784,2.9481200000000003,10.529,77.7,8.7,78.1855485368,137.31,85.79784,15.11812,87.1196126082,10.10784,2.9481200000000003,10.529,75.69,12.17,76.6621484176,137.48,112.42784,12.11812,113.0790344821,10.10784,2.9481200000000003,10.529,102.32,9.17,102.7300895551,136.86,112.56784,15.65812,113.6516402178,10.10784,2.9481200000000003,10.529,102.46,12.71,103.2453180537,136.77
2020-03-02 20:00:00,84.71136,10.48748,85.3580795813,9.11136,2.65748,9.491,75.6,7.83,76.0044005305,138.43,82.75136,15.98748,84.2815940677,9.11136,2.65748,9.491,73.64,13.33,74.8367456535,138.6,112.43136,11.60748,113.0289533854,9.11136,2.65748,9.491,103.32,8.95,103.7069182842,137.76,112.57136,15.86748,113.6841590275,9.11136,2.65748,9.491,103.46,13.21,104.2999314477,137.68
2020-03-02 20:30:00,83.0424,8.1107,83.4375434217,5.2824,1.5407000000000002,5.5025,77.76,6.57,78.0370585043,138.46,81.0324,16.1107,82.618427147,5.2824,1.5407000000000002,5.5025,75.75,14.57,77.1384949296,138.62,110.1924,9.5107,110.6020724591,5.2824,1.5407000000000002,5.5025,104.91,7.97,105.2123044135,137.54,110.3224,15.6407,111.4255959744,5.2824,1.5407000000000002,5.5025,105.04,14.1,105.9821286822,137.48
2020-03-02 21:00:00,80.79112,7.83241,81.1698941558,3.95112,1.15241,4.11575,76.84,6.68,77.1298126537,137.01,78.80112,15.20241,80.2541574192,3.95112,1.15241,4.11575,74.85,14.05,76.1572386579,137.18,107.85112,8.89241,108.2170921845,3.95112,1.15241,4.11575,103.9,7.74,104.1878956501,136.14,107.99112,15.03241,109.0323591842,3.95112,1.15241,4.11575,104.04,13.88,104.9617835214,136.06
2020-03-02 21:30:00,75.93656,5.84858,76.1614537194,3.28656,0.9585800000000001,3.4235,72.65,4.89,72.8143845679,135.91,74.03656,16.40858,75.8330647821,3.28656,0.9585800000000001,3.4235,70.75,15.45,72.4172976574,136.11,103.12656,27.52858,106.7375758309,3.28656,0.9585800000000001,3.4235,99.84,26.57,103.3150061704,138.2,102.72656,27.98858,106.4711544967,3.28656,0.9585800000000001,3.4235,99.44,27.03,103.0482144435,138.11
2020-03-02 22:00:00,71.49632,4.34976,71.628515171,3.49632,1.01976,3.642,68.0,3.33,68.0814872047,136.39,69.67632,18.11976,71.9938557878,3.49632,1.01976,3.642,66.18,17.1,68.353510517,136.59,94.43632,30.65976,99.2886671197,3.49632,1.01976,3.642,90.94,29.64,95.6483831541,138.41,93.82632,35.59976,100.3529831983,3.49632,1.01976,3.642,90.33,34.58,96.7227238037,138.32
2020-03-02 22:30:00,66.83256,3.29283,66.9136294454,3.71256,1.08283,3.8672500000000003,63.12,2.21,63.1586771552,137.14,65.12256000000001,19.50283,67.980204464,3.71256,1.08283,3.8672500000000003,61.41,18.42,64.113060292,137.32,88.08256,29.42283,92.866787935,3.71256,1.08283,3.8672500000000003,84.37,28.34,89.0025420985,136.58,87.40256,36.81283,94.8387681656,3.71256,1.08283,3.8672500000000003,83.69,35.73,90.9980714081,136.48
2020-03-02 23:00:00,62.77752,2.71511,62.8362064391,4.09752,1.1951100000000001,4.26825,58.68,1.52,58.6996831337,138.06,61.13752,20.54511,64.497270459,4.09752,1.1951100000000001,4.26825,57.04,19.35,60.2327493976,138.25,84.56752,28.90511,89.3709730453,4.09752,1.1951100000000001,4.26825,80.47,27.71,85.1073733586,137.52,83.85752,38.41511,92.2377598214,4.09752,1.1951100000000001,4.26825,79.76,37.22,88.0169642739,137.42
2020-03-02 23:30:00,58.57048,1.95139,58.6029781697,3.57048,1.04139,3.71925,55.0,0.91,55.0075276667,138.82,57.01048,21.20139,60.8251080374,3.57048,1.04139,3.71925,53.44,20.16,57.1161903491,139.01,78.82048,27.49139,83.477210013,3.57048,1.04139,3.71925,75.25,26.45,79.763180729,138.39,78.07048,40.40139,87.9049040803,3.57048,1.04139,3.71925,74.5,39.36,84.2582909867,138.29
2020-03-03 00:00:00,55.69952,1.45236,55.7184518611,3.2995200000000002,0.9623600000000001,3.437,52.4,0.49,52.4022909805,138.77,54.18952,21.51236,58.3033936457,3.2995200000000002,0.9623600000000001,3.437,50.89,20.55,54.8825527832,138.95,76.58952,26.70236,81.1108537953,3.2995200000000002,0.9623600000000001,3.437,73.29,25.74,77.6786437832,138.36,75.83952,40.99236,86.2090852068,3.2995200000000002,0.9623600000000001,3.437,72.54,40.03,82.8519915271,138.29
2020-03-03 00:30:00,55.20976,1.33743,55.2259569248,3.41976,0.99743,3.56225,51.79,0.34,51.7911160335,138.91,53.71976,21.76743,57.962346599,3.41976,0.99743,3.56225,50.3,20.77,54.4195084506,139.11,71.55976,25.36743,75.9230252036,3.41976,0.99743,3.56225,68.14,24.37,72.366819054,138.7,70.77976,42.71743,82.6713568986,3.41976,0.99743,3.56225,67.36,41.72,79.2333768055,138.61
2020-03-03 01:00:00,56.01064,1.16477,56.0227496858,3.65064,1.06477,3.80275,52.36,0.1,52.3600954927,138.74,54.49064,22.01477,58.7697196332,3.65064,1.06477,3.80275,50.84,20.95,54.9873449077,138.93,74.92064,26.40477,79.437485967,3.65064,1.06477,3.80275,71.27,25.34,75.6407859557,138.36,74.18064,41.47477,84.9877867541,3.65064,1.06477,3.80275,70.53,40.41,81.2862165438,138.25
2020-03-03 01:30:00,56.13048,1.07139,56.140704142,3.57048,1.04139,3.71925,52.56,0.03,52.5600085616,139.01,54.61048,22.16139,58.9358272408,3.57048,1.04139,3.71925,51.04,21.12,55.2370889892,139.2,72.44048,25.67139,76.8546902093,3.57048,1.04139,3.71925,68.87,24.63,73.1417377426,138.74,71.65048,42.52139,83.3178245741,3.57048,1.04139,3.71925,68.08,41.48,79.7212443455,138.62
2020-03-03 02:00:00,55.46104,1.00572,55.4701580185,3.31104,0.9657200000000001,3.449,52.15,0.04,52.1500153404,139.41,53.95104,22.13572,58.3155623912,3.31104,0.9657200000000001,3.449,50.64,21.17,54.886961111,139.6,72.48104,25.46572,76.8245016554,3.31104,0.9657200000000001,3.449,69.17,24.5,73.3807801812,139.16,71.71104,42.96572,83.5974063772,3.31104,0.9657200000000001,3.449,68.4,42.0,80.2655592393,139.05
2020-03-03 02:30:00,54.6192,1.1893500000000001,54.6321476977,3.2892,0.95935,3.42625,51.33,0.23,51.3305152906,139.8,53.1092,22.50935,57.6823886647,3.2892,0.95935,3.42625,49.82,21.55,54.2810731287,139.99,73.7892,26.00935,78.2389437816,3.2892,0.95935,3.42625,70.5,25.05,74.8181294874,139.44,73.0092,42.68935,84.5737777805,3.2892,0.95935,3.42625,69.72,41.73,81.2543617291,139.33
2020-03-03 03:00:00,54.29336,1.58973,54.3166289599,3.15336,0.91973,3.28475,51.14,0.67,51.144388744,139.87,52.80336,22.94973,57.5750374239,3.15336,0.91973,3.28475,49.65,22.03,54.3179841305,140.06,71.30336,25.41973,75.6989552145,3.15336,0.91973,3.28475,68.15,24.5,72.4201111571,139.55,70.52336,43.31973,82.765592567,3.15336,0.91973,3.28475,67.37,42.4,79.601990553,139.44
2020-03-03 03:30:00,53.83832,1.73076,53.8661325009,3.08832,0.9007600000000001,3.217,50.75,0.8300000000000001,50.7567867383,140.16,52.34832,23.18076,57.2511505649,3.08832,0.9007600000000001,3.217,49.26,22.28,54.0642765604,140.35,72.69832,25.79076,77.1375980453,3.08832,0.9007600000000001,3.217,69.61,24.89,73.926072532,139.76,71.89832,43.14076,83.8480386902,3.08832,0.9007600000000001,3.217,68.81,42.24,80.7405331912,139.65
2020-03-03 04:00:00,53.6368,1.6574,53.6624010737,3.0768,0.8974000000000001,3.205,50.56,0.76,50.5657117027,140.16,52.1668,23.0974,57.051423374,3.0768,0.8974000000000001,3.205,49.09,22.2,53.8764150626,140.35,70.2868,24.9874,74.5962761336,3.0768,0.8974000000000001,3.205,67.21,24.09,71.3968640768,139.88,69.4868,43.9974,82.2446750921,3.0768,0.8974000000000001,3.205,66.41,43.1,79.1700581028,139.78
2020-03-03 04:30:00,54.06312,1.52716,54.0846850948,3.45312,1.00716,3.597,50.61,0.52,50.6126713383,140.16,52.58312,22.96716,57.3800919083,3.45312,1.00716,3.597,49.13,21.96,53.8144822515,140.35,72.29312,25.91716,76.7984009065,3.45312,1.00716,3.597,68.84,24.91,73.2082898311,139.81,71.49312,43.19716,83.5299996373,3.45312,1.00716,3.597,68.04,42.19,80.0589638954,139.71
2020-03-03 05:00:00,55.06576,1.30043,55.0811133018,3.87576,1.13043,4.03725,51.19,0.17,51.1902822809,140.03,53.56576,22.79043,58.2124930231,3.87576,1.13043,4.03725,49.69,21.66,54.2056426952,140.23,72.38576,26.44043,77.0635749843,3.87576,1.13043,4.03725,68.51,25.31,73.0357186587,139.7,71.59576,42.88043,83.4546830739,3.87576,1.13043,4.03725,67.72,41.75,79.5553951659,139.59
2020-03-03 05:30:00,56.88224,1.21232,56.8951575022,3.88224,1.13232,4.044,53.0,0.08,53.0000603773,139.83,55.35224,22.57232,59.7777559231,3.88224,1.13232,4.044,51.47,21.44,55.7569233369,140.02,75.92224,27.26232,80.6685850775,3.88224,1.13232,4.044,72.04,26.13,76.632489846,139.38,75.17224,41.74232,85.9842249811,3.88224,1.13232,4.044,71.29,40.61,82.0453301535,139.29
2020-03-03 06:00:00,59.9492,2.00185,59.9826140149,4.1892,1.22185,4.36375,55.76,0.78,55.7654552568,139.15,58.3592,21.60185,62.2289012281,4.1892,1.22185,4.36375,54.17,20.38,57.876880531,139.35,77.4492,27.21185,82.0905802213,4.1892,1.22185,4.36375,73.26,25.99,77.7335686817,138.82,76.6892,41.38185,87.1417862226,4.1892,1.22185,4.36375,72.5,40.16,82.8798865829,138.71
2020-03-03 06:30:00,73.93864,7.79502,74.3484016092,10.02864,2.92502,10.4465,63.91,4.87,64.0952806375,137.81,72.20864,18.94502,74.6525382921,10.02864,2.92502,10.4465,62.18,16.02,64.2105349612,138.02,86.00864,22.49502,88.9016989683,10.02864,2.92502,10.4465,75.98,19.57,78.4598323985,137.47,85.36864,28.21502,89.9104668492,10.02864,2.92502,10.4465,75.34,25.29,79.4713766082,137.4
2020-03-03 07:00:00,79.65176,9.70968,80.2413905463,11.86176,3.45968,12.356,67.79,6.25,68.0775043608,138.22,77.84176,18.24968,79.9524259795,11.86176,3.45968,12.356,65.98,14.79,67.6173387527,138.42,92.03176,4.68968,92.1511689953,11.86176,3.45968,12.356,80.17,1.23,80.1794350192,136.84,91.51176,4.66968,91.6308252151,11.86176,3.45968,12.356,79.65,1.21,79.6591903047,136.76
2020-03-03 07:30:00,85.09048,11.69014,85.8897500279,12.96048,3.7801400000000003,13.5005,72.13,7.91,72.5624214039,137.51,83.21048,16.78014,84.8855528359,12.96048,3.7801400000000003,13.5005,70.25,13.0,71.4427218127,137.71,100.89048,6.66014,101.1100708112,12.96048,3.7801400000000003,13.5005,87.93,2.88,87.9771521476,135.84,100.31048,6.66014,100.5313377144,12.96048,3.7801400000000003,13.5005,87.35,2.88,87.3974650662,135.78
2020-03-03 08:00:00,85.25576,13.21793,86.2743199722,12.33576,3.59793,12.84975,72.92,9.62,73.5518239067,137.44,83.36576,14.85793,84.6794427489,12.33576,3.59793,12.84975,71.03,11.26,71.9169555807,137.63,107.92576,11.297930000000001,108.5154961002,12.33576,3.59793,12.84975,95.59,7.7,95.8996251296,135.35,107.30576,11.26793,107.8957477182,12.33576,3.59793,12.84975,94.97,7.67,95.2792201899,135.31
2020-03-03 08:30:00,88.35768,15.84349,89.766896963,13.89768,4.05349,14.476750000000001,74.46,11.79,75.3876362542,136.46,86.44768,12.93349,87.4098194768,13.89768,4.05349,14.476750000000001,72.55,8.88,73.091428362,136.68,107.81768,14.49349,108.7874688232,13.89768,4.05349,14.476750000000001,93.92,10.44,94.498465596,137.61,107.21768,13.90349,108.1153917755,13.89768,4.05349,14.476750000000001,93.32,9.85,93.8383977911,137.56
2020-03-03 09:00:00,90.57656,17.23108,92.200994243,15.22656,4.44108,15.861,75.35,12.79,76.4277868318,136.21,88.65656,12.25108,89.4990200628,15.22656,4.44108,15.861,73.43,7.8100000000000005,73.8441670005,136.45,108.07656,15.24108,109.1459268182,15.22656,4.44108,15.861,92.85,10.8,93.4759995935,138.93,107.50656,15.18108,108.5731349506,15.22656,4.44108,15.861,92.28,10.74,92.9028847776,138.88
2020-03-03 09:30:00,91.84152,17.83961,93.5580914772,16.18152,4.71961,16.85575,75.66,13.12,76.7891268345,136.21,89.91152,12.23961,90.7407817999,16.18152,4.71961,16.85575,73.73,7.52,74.1125043431,136.45,107.45152,15.54961,108.5708041854,16.18152,4.71961,16.85575,91.27,10.83,91.9102921331,138.99,106.93152,15.49961,108.0490068426,16.18152,4.71961,16.85575,90.75,10.78,91.3880238324,138.94
2020-03-03 10:00:00,90.4528,17.7354,92.1751237645,12.5328,3.6554,13.055,77.92,14.08,79.181896921,136.01,88.4828,10.1554,89.0636741045,12.5328,3.6554,13.055,75.95,6.5,76.2276360646,136.25,113.7728,16.3554,114.9423730789,12.5328,3.6554,13.055,101.24,12.7,102.0334631383,138.58,113.1728,16.2854,114.3385189383,12.5328,3.6554,13.055,100.64,12.63,101.4294163446,138.53
2020-03-03 10:30:00,94.19824,18.90657,96.0768796759,11.50824,3.35657,11.98775,82.69,15.55,84.1393998077,136.43,92.11824,8.60657,92.5194205984,11.50824,3.35657,11.98775,80.61,5.25,80.7807811302,136.68,108.85824,15.28657,109.9263191336,11.50824,3.35657,11.98775,97.35,11.93,98.0782718037,139.41,108.27824,15.22657,109.3436129432,11.50824,3.35657,11.98775,96.77,11.87,97.4952809114,139.36
2020-03-03 11:00:00,93.47736,18.67673,95.3249027068,10.85736,3.16673,11.30975,82.62,15.51,84.0632172832,136.46,91.41736,8.42673,91.804920826,10.85736,3.16673,11.30975,80.56,5.26,80.7315378275,136.7,110.40736,15.68673,111.5161810692,10.85736,3.16673,11.30975,99.55,12.52,100.3342060316,139.33,109.81736,15.62673,110.9236099659,10.85736,3.16673,11.30975,98.96,12.46,99.7413314529,139.28
2020-03-03 11:30:00,96.60032,18.56176,98.3674781541,13.48032,3.93176,14.042,83.12,14.63,84.3976972435,136.36,94.51032,10.04176,95.0422933772,13.48032,3.93176,14.042,81.03,6.11,81.2600332267,136.61,105.73032,16.34176,106.9857639464,13.48032,3.93176,14.042,92.25,12.41,93.0809894662,139.26,105.15032,16.28176,106.4034092724,13.48032,3.93176,14.042,91.67,12.35,92.4981697116,139.2
2020-03-03 12:00:00,95.1624,18.56695,96.9567635911,11.1324,3.24695,11.59625,84.03,15.32,85.4151233682,136.21,93.0524,8.67695,93.4560784918,11.1324,3.24695,11.59625,81.92,5.43,82.0997643115,136.46,108.0624,16.18695,109.2680174802,11.1324,3.24695,11.59625,96.93,12.94,97.7899202372,139.06,107.5124,16.12695,108.7151998115,11.1324,3.24695,11.59625,96.38,12.88,97.2368181298,139.01
2020-03-03 12:30:00,93.10768,17.58099,94.7530014531,11.07768,3.2309900000000003,11.53925,82.03,14.35,83.275707142,136.16,91.05768,9.59099,91.5613902044,11.07768,3.2309900000000003,11.53925,79.98,6.36,80.2324747219,136.39,113.73768,16.96099,114.9953696179,11.07768,3.2309900000000003,11.53925,102.66,13.73,103.5740725278,138.69,113.11768000000001,16.89099,114.3718281386,11.07768,3.2309900000000003,11.53925,102.04,13.66,102.9502656626,138.62
2020-03-03 13:00:00,90.46568,16.61499,91.978786416,14.96568,4.36499,15.58925,75.5,12.25,76.487335553,137.03,88.52568,12.99499,89.4743861927,14.96568,4.36499,15.58925,73.56,8.63,74.0645022936,137.26,107.81568,14.47499,108.7830234428,14.96568,4.36499,15.58925,92.85,10.11,93.3987933541,139.62,107.23568,14.21499,108.1737352862,14.96568,4.36499,15.58925,92.27,9.85,92.7942638313,139.51
2020-03-03 13:30:00,95.81776,17.78893,97.4550622696,20.08776,5.85893,20.92475,75.73,11.93,76.6639276322,136.96,93.87776,14.768930000000001,95.0323898256,20.08776,5.85893,20.92475,73.79,8.91,74.3259860345,137.17,97.60776,12.02893,98.346174146,20.08776,5.85893,20.92475,77.52,6.17,77.7651547931,135.61,97.09776,12.01893,97.838794327,20.08776,5.85893,20.92475,77.01,6.16,77.2559751734,135.57
2020-03-03 14:00:00,90.59,16.1925,92.0257852792,15.78,4.6025,16.4375,74.81,11.59,75.7024715581,137.13,88.65,13.8725,89.7288624482,15.78,4.6025,16.4375,72.87,9.27,73.4572651274,137.32,103.76,13.1625,104.5915341041,15.78,4.6025,16.4375,87.98,8.56,88.3954410589,135.33,103.2,13.1425,104.0334816598,15.78,4.6025,16.4375,87.42,8.54,87.8361429026,135.29
2020-03-03 14:30:00,88.44968,15.46199,89.7909740835,14.50968,4.23199,15.11425,73.94,11.23,74.7879435471,137.13,86.53968,13.85199,87.6412793235,14.50968,4.23199,15.11425,72.03,9.62,72.6695624041,137.32,106.93968,14.57199,107.9279298933,14.50968,4.23199,15.11425,92.43,10.34,93.0065615965,135.03,106.33968,14.54199,107.3293856111,14.50968,4.23199,15.11425,91.83,10.31,92.4069532016,135.01
2020-03-03 15:00:00,86.7752,15.53235,88.154348909,14.0652,4.10235,14.651250000000001,72.71,11.43,73.6029143445,137.47,84.9052,13.62235,85.991054224,14.0652,4.10235,14.651250000000001,70.84,9.52,71.4768214179,137.64,110.2452,15.55235,111.3367850872,14.0652,4.10235,14.651250000000001,96.18,11.45,96.8591498001,135.19,109.6052,15.51235,110.6974835738,14.0652,4.10235,14.651250000000001,95.54,11.41,96.2189155,135.17
2020-03-03 15:30:00,89.32296,17.04628,90.9349594216,23.23296,6.77628,24.201,66.09,10.27,66.8831892182,138.04,87.54296,17.57628,89.2899516418,23.23296,6.77628,24.201,64.31,10.8,65.2105520602,138.22,102.37296,10.22628,102.8824559476,23.23296,6.77628,24.201,79.14,3.45,79.2151633212,136.62,101.84296,10.23628,102.35609376,23.23296,6.77628,24.201,78.61,3.46,78.6861086851,136.58
2020-03-03 16:00:00,88.7484,17.0437,90.370162179,22.2984,6.5037,23.2275,66.45,10.54,67.2807112031,137.84,86.9784,17.0037,88.6248716797,22.2984,6.5037,23.2275,64.68,10.5,65.5267304235,138.02,107.1084,12.4637,107.8311326485,22.2984,6.5037,23.2275,84.81,5.96,85.0191607816,136.11,106.5784,12.473700000000001,107.3058644169,22.2984,6.5037,23.2275,84.28,5.97,84.4911788295,136.04
2020-03-03 16:30:00,88.44504,16.15022,89.9074785913,17.79504,5.19022,18.5365,70.65,10.96,71.4950634659,138.29,86.59504,15.44022,87.9607943703,17.79504,5.19022,18.5365,68.8,10.25,69.5593451666,138.45,114.29504,13.14022,115.0479098039,17.79504,5.19022,18.5365,96.5,7.95,96.8269203269,136.27,113.67504,13.12022,114.4296941001,17.79504,5.19022,18.5365,95.88,7.93,96.2073765363,136.18
2020-03-03 17:00:00,88.56896,15.05178,89.8388376853,16.66896,4.86178,17.3635,71.9,10.19,72.618496955,138.51,86.68896,15.89178,88.1335603357,16.66896,4.86178,17.3635,70.02,11.03,70.8834345951,138.66,117.35896,12.16178,117.9874331658,16.66896,4.86178,17.3635,100.69,7.3,100.9542772744,136.41,116.70896,12.15178,117.3398785642,16.66896,4.86178,17.3635,100.04,7.29,100.3052625738,136.33
2020-03-03 17:30:00,90.0492,13.66435,91.0800355817,17.8092,5.19435,18.55125,72.24,8.47,72.7348506563,138.84,88.1592,18.00435,89.9788928781,17.8092,5.19435,18.55125,70.35,12.81,71.5067731058,139.01,112.2092,6.72435,112.4105041692,17.8092,5.19435,18.55125,94.4,1.53,94.4123980206,137.22,111.5792,6.74435,111.782843628,17.8092,5.19435,18.55125,93.77,1.55,93.7828097255,137.16
2020-03-03 18:00:00,91.83136,13.77123,92.8582007965,17.90136,5.22123,18.64725,73.93,8.55,74.4227613032,138.55,89.90136,17.92123,91.6701969811,17.90136,5.22123,18.64725,72.0,12.7,73.111490205,138.71,113.01136,6.43123,113.194205719,17.90136,5.22123,18.64725,95.11,1.21,95.1176965659,136.98,112.38136,6.4612300000000005,112.5669470518,17.90136,5.22123,18.64725,94.48,1.24,94.4881368215,136.9
2020-03-03 18:30:00,94.60096,14.58153,95.7181416977,18.69096,5.45153,19.46975,75.91,9.13,76.4570794629,137.97,92.65096,17.42153,94.27465246,18.69096,5.45153,19.46975,73.96,11.97,74.9223764973,138.14,112.94096,5.98153,113.0992446786,18.69096,5.45153,19.46975,94.25,0.53,94.2514901739,136.63,112.32096,6.02153,112.4822513949,18.69096,5.45153,19.46975,93.63,0.5700000000000001,93.6317350048,136.53
2020-03-03 19:00:00,97.85712,15.529160000000001,99.0816367699,22.55712,6.57916,23.497,75.3,8.95,75.8300237373,138.14,95.91712,18.75916,97.7343337472,22.55712,6.57916,23.497,73.36,12.18,74.3642521646,138.31,111.29712,8.63916,111.6319130258,22.55712,6.57916,23.497,88.74,2.06,88.7639070794,137.11,110.70712,8.58916,111.0398130771,22.55712,6.57916,23.497,88.15,2.01,88.1729130743,137.03
2020-03-03 19:30:00,92.62576,12.76043,93.5005881766,14.67576,4.28043,15.28725,77.95,8.48,78.4099030735,137.74,90.62576,16.79043,92.1680362987,14.67576,4.28043,15.28725,75.95,12.51,76.9733889081,137.9,110.50576,5.53043,110.6440628735,14.67576,4.28043,15.28725,95.83,1.25,95.8381521107,136.35,109.88576,5.54043,110.0253453317,14.67576,4.28043,15.28725,95.21,1.26,95.2183369945,136.28
2020-03-03 20:00:00,87.50056,11.30808,88.2282305932,7.81056,2.27808,8.136,79.69,9.03,80.1999812968,137.5,85.46056,14.20808,86.6335780907,7.81056,2.27808,8.136,77.65,11.93,78.5611061531,137.64,115.35056,7.14808,115.5718250267,7.81056,2.27808,8.136,107.54,4.87,107.6502136552,135.51,114.65056,7.15808,114.8737960442,7.81056,2.27808,8.136,106.84,4.88,106.9513908278,135.46
2020-03-03 20:30:00,84.5856,9.7458,85.145195666,4.0656,1.1858,4.235,80.52,8.56,80.9737241332,136.51,82.5356,13.2858,83.5980726393,4.0656,1.1858,4.235,78.47,12.1,79.3974237617,136.67,114.3556,6.3058,114.5293253494,4.0656,1.1858,4.235,110.29,5.12,110.4087790893,136.4,113.6556,5.9558,113.8115414402,4.0656,1.1858,4.235,109.59,4.77,109.6937600778,136.36
2020-03-03 21:00:00,82.04816,7.9623800000000005,82.4336099819,3.12816,0.9123800000000001,3.2585,78.92,7.05,79.234265946,136.26,80.03816,14.41238,81.3254188643,3.12816,0.9123800000000001,3.2585,76.91,13.5,78.0858380246,136.45,109.80816,4.30238,109.8924131879,3.12816,0.9123800000000001,3.2585,106.68,3.39,106.7338488953,138.86,109.15816,4.31238,109.2433087921,3.12816,0.9123800000000001,3.2585,106.03,3.4,106.0844988676,138.79
2020-03-03 21:30:00,75.05272,5.38246,75.2454759773,3.88272,1.13246,4.0445,71.17,4.25,71.2967839387,137.73,73.20272,17.74246,75.322195283,3.88272,1.13246,4.0445,69.32,16.61,71.2822172775,137.89,101.83272,2.47246,101.8627307755,3.88272,1.13246,4.0445,97.95,1.34,97.9591654721,137.35,101.16272,2.49246,101.1934201154,3.88272,1.13246,4.0445,97.28,1.3599999999999999,97.2895061145,137.27
2020-03-03 22:00:00,70.27888,4.50884,70.4233669473,6.09888,1.7788400000000002,6.353,64.18,2.73,64.2380362402,138.37,68.54888,20.08884,71.4318587312,6.09888,1.7788400000000002,6.353,62.45,18.31,65.0788644646,138.5,97.70888,2.65884,97.7450492915,6.09888,1.7788400000000002,6.353,91.61,0.88,91.6142265153,136.29,97.08888,2.60884,97.123924271,6.09888,1.7788400000000002,6.353,90.99,0.8300000000000001,90.9937855021,136.18
2020-03-03 22:30:00,65.74848,2.53914,65.7974912459,4.48848,1.30914,4.6754999999999995,61.26,1.23,61.2723469438,138.55,64.06848,21.11914,67.4595301188,4.48848,1.30914,4.6754999999999995,59.58,19.81,62.7870408604,138.71,90.35848,16.39914,91.8345615803,4.48848,1.30914,4.6754999999999995,85.87,15.09,87.1858073312,137.21,89.52848,19.67914,91.6657912323,4.48848,1.30914,4.6754999999999995,85.04,18.37,87.0014856195,137.1
2020-03-03 23:00:00,63.30752,2.43636,63.3543837362,3.3475200000000003,0.9763600000000001,3.487,59.96,1.46,59.9777725495,138.24,61.66752,20.45636,64.9718838222,3.3475200000000003,0.9763600000000001,3.487,58.32,19.48,61.487338534,138.42,85.88752,40.08636,94.7817616939,3.3475200000000003,0.9763600000000001,3.487,82.54,39.11,91.3369788202,138.74,84.55752,49.34636,97.9032044103,3.3475200000000003,0.9763600000000001,3.487,81.21,48.37,94.5236531245,138.64
2020-03-03 23:30:00,59.14,1.4875,59.1587039771,3.18,0.9275,3.3125,55.96,0.56,55.9628019313,138.6,57.57,21.3575,61.4039714208,3.18,0.9275,3.3125,54.39,20.43,58.1004044736,138.78,80.63,38.9175,89.5308254527,3.18,0.9275,3.3125,77.45,37.99,86.2655354125,139.16,79.27,50.9175,94.2142489555,3.18,0.9275,3.3125,76.09,49.99,91.042233057,139.09
2020-03-04 00:00:00,56.278,1.07525,56.2882709502,2.898,0.8452500000000001,3.01875,53.38,0.23,53.3804955016,137.72,54.768,21.34525,58.7805539406,2.898,0.8452500000000001,3.01875,51.87,20.5,55.7740701402,137.91,75.708,37.01525,84.2723560639,2.898,0.8452500000000001,3.01875,72.81,36.17,81.2992312387,138.44,74.368,51.82525,90.644668688,2.898,0.8452500000000001,3.01875,71.47,50.98,87.7890727824,138.34
2020-03-04 00:30:00,55.2236,0.8985500000000001,55.2309097251,2.7036,0.7885500000000001,2.81625,52.52,0.11,52.5201151941,137.99,53.7336,21.69855,57.9493472013,2.7036,0.7885500000000001,2.81625,51.03,20.91,55.1478830056,138.18,76.4236,37.22855,85.00900877,2.7036,0.7885500000000001,2.81625,73.72,36.44,82.2344939791,138.63,75.0736,51.76855,91.1922594635,2.7036,0.7885500000000001,2.81625,72.37,50.98,88.523315008,138.53
2020-03-04 01:00:00,55.64232,0.8777600000000001,55.6492429203,2.63232,0.7677600000000001,2.742,53.01,0.11,53.0101141293,138.21,54.13232,21.77776,58.3487694746,2.63232,0.7677600000000001,2.742,51.5,21.01,55.620770401,138.4,73.98232,36.35776,82.4334300196,2.63232,0.7677600000000001,2.742,71.35,35.59,79.7337481873,138.99,72.62232,53.00776,89.9100883238,2.63232,0.7677600000000001,2.742,69.99,52.24,87.3362336032,138.88
2020-03-04 01:30:00,56.16224,0.84857,56.1686502674,2.53224,0.7385700000000001,2.63775,53.63,0.11,53.6301128099,138.31,54.88224,21.76857,59.041772562,2.53224,0.7385700000000001,2.63775,52.35,21.03,56.4161625778,138.5,76.37224,36.76857,84.7622957597,2.53224,0.7385700000000001,2.63775,73.84,36.03,82.1614660288,139.03,75.02224,52.54857,91.5952438922,2.53224,0.7385700000000001,2.63775,72.49,51.81,89.1014938146,138.94
2020-03-04 02:00:00,55.82512,1.02691,55.8345642695,2.59512,0.7569100000000001,2.70325,53.23,0.27,53.2306847598,138.73,54.31512,21.57691,58.4439501211,2.59512,0.7569100000000001,2.70325,51.72,20.82,55.7533030412,138.92,76.01512,37.12691,84.5973162385,2.59512,0.7569100000000001,2.70325,73.42,36.37,81.9345671863,139.47,74.64512,52.72691,91.3893920429,2.59512,0.7569100000000001,2.70325,72.05,51.97,88.8373986562,139.36
2020-03-04 02:30:00,54.80816,0.8711300000000001,54.8150825053,2.67816,0.7811300000000001,2.78975,52.13,0.09,52.1300776903,138.83,53.31816,21.99113,57.6752631937,2.67816,0.7811300000000001,2.78975,50.64,21.21,54.9024015868,139.03,72.84816000000001,36.33113,81.405192847,2.67816,0.7811300000000001,2.78975,70.17,35.55,78.6614988416,139.64,71.46816,53.82113,89.4673791293,2.67816,0.7811300000000001,2.78975,68.79,53.04,86.8637191237,139.54
2020-03-04 03:00:00,55.2232,1.3426,55.2395183994,2.6832000000000003,0.7826000000000001,2.795,52.54,0.56,52.5429843081,139.0,53.7232,21.3426,57.8073420337,2.6832000000000003,0.7826000000000001,2.795,51.04,20.56,55.0254050417,139.16,71.2332,35.8626,79.7514567955,2.6832000000000003,0.7826000000000001,2.795,68.55,35.08,77.0046031092,135.43,69.7432,53.2426,87.7433097222,2.6832000000000003,0.7826000000000001,2.795,67.06,52.46,85.1416184953,135.34
2020-03-04 03:30:00,55.03032,1.28051,55.0452161878,2.47032,0.7205100000000001,2.57325,52.56,0.56,52.5629831726,139.45,53.52032,21.39051,57.6366079065,2.47032,0.7205100000000001,2.57325,51.05,20.67,55.0758694893,139.6,74.52032,37.26051,83.3164071379,2.47032,0.7205100000000001,2.57325,72.05,36.54,80.7859771247,135.56,73.02032,52.57051,89.975694799,2.47032,0.7205100000000001,2.57325,70.55,51.85,87.5541261164,135.49
2020-03-04 04:00:00,54.26712,1.08666,54.2779987016,2.21712,0.64666,2.3095,52.05,0.44,52.051859717,139.54,52.77712,21.51666,56.9946581098,2.21712,0.64666,2.3095,50.56,20.87,54.6979935647,139.69,73.89712,36.84666,82.573971065,2.21712,0.64666,2.3095,71.68,36.2,80.302318771,135.67,72.37712,52.89666,89.646551181,2.21712,0.64666,2.3095,70.16,52.25,87.4785007873,135.6
2020-03-04 04:30:00,54.16496,0.63853,54.1687235622,2.15496,0.62853,2.24475,52.01,0.01,52.0100009614,139.79,52.68496,21.92853,57.066324905,2.15496,0.62853,2.24475,50.53,21.3,54.8358541467,139.95,74.13496,37.48853,83.074557933,2.15496,0.62853,2.24475,71.98,36.86,80.8689062619,135.81,72.61496,52.47853,89.593127676,2.15496,0.62853,2.24475,70.46,51.85,87.4816214985,135.74
2020-03-04 05:00:00,54.91344,0.8514200000000001,54.920040137,2.23344,0.65142,2.3265000000000002,52.68,0.2,52.6803796494,139.59,53.40344,21.67142,57.6331315187,2.23344,0.65142,2.3265000000000002,51.17,21.02,55.3191585258,139.76,72.08344,36.42142,80.7622570081,2.23344,0.65142,2.3265000000000002,69.85,35.77,78.4762091337,135.81,70.57344,53.50142,88.5607835074,2.23344,0.65142,2.3265000000000002,68.34,52.85,86.3914237642,135.74
2020-03-04 05:30:00,56.74632,1.40351,56.7636738933,2.20632,0.64351,2.29825,54.54,0.76,54.5452949392,139.77,55.20632,21.19351,59.1346145169,2.20632,0.64351,2.29825,53.0,20.55,56.8445467921,139.94,75.82632,37.55351,84.6161740926,2.20632,0.64351,2.29825,73.62,36.91,82.3544321819,135.88,74.30632,52.43351,90.9434008758,2.20632,0.64351,2.29825,72.1,51.79,88.7728229809,135.82
2020-03-04 06:00:00,59.80232,1.9990100000000002,59.83572109,1.88232,0.54901,1.96075,57.92,1.45,57.9381471916,139.45,58.19232,20.36901,61.6542186339,1.88232,0.54901,1.96075,56.31,19.82,59.6963022305,139.6,81.77232,39.29901,90.7255449428,1.88232,0.54901,1.96075,79.89,38.75,88.7917484905,135.38,80.26232,49.98901,94.5565499189,1.88232,0.54901,1.96075,78.38,49.44,92.6700490989,135.31
2020-03-04 06:30:00,67.88176,5.10343,68.0733305962,2.17176,0.63343,2.26225,65.71,4.47,65.8618630165,138.12,66.14176,17.15343,68.329880555,2.17176,0.63343,2.26225,63.97,16.52,66.0686862288,138.31,92.94176,43.57343,102.6489871059,2.17176,0.63343,2.26225,90.77,42.94,100.4143241774,137.82,91.60176,44.25343,101.731256268,2.17176,0.63343,2.26225,89.43,43.62,99.5009010009,137.73
2020-03-04 07:00:00,74.22288,8.29959,74.6854678613,3.63288,1.05959,3.78425,70.59,7.24,70.9603107378,137.36,72.38288,14.65959,73.8524535548,3.63288,1.05959,3.78425,68.75,13.6,70.0822552434,137.55,100.83288,23.57959,103.5532073557,3.63288,1.05959,3.78425,97.2,22.52,99.7746981955,136.86,99.89288,21.37959,102.1551483933,3.63288,1.05959,3.78425,96.26,20.32,98.3813498586,136.81
2020-03-04 07:30:00,81.99976,12.10618,82.888601353,6.08976,1.77618,6.3435,75.91,10.33,76.6096403855,136.14,80.06976,12.00618,80.9648987194,6.08976,1.77618,6.3435,73.98,10.23,74.6839561084,136.36,108.67976,9.05618,109.0564286498,6.08976,1.77618,6.3435,102.59,7.28,102.8479776175,137.27,108.00976,8.54618,108.3473370593,6.08976,1.77618,6.3435,101.92,6.77,102.1445999552,137.22
2020-03-04 08:00:00,88.50016,14.54213,89.6869659703,9.47016,2.76213,9.86475,79.03,11.78,79.9031244696,138.35,85.62016,11.26213,86.3576711738,9.47016,2.76213,9.86475,76.15,8.5,76.6229241154,138.56,110.56016,10.38213,111.046556014,9.47016,2.76213,9.86475,101.09,7.62,101.3767848178,137.88,109.93016,10.33213,110.4146411848,9.47016,2.76213,9.86475,100.46,7.57,100.7448087993,137.84
2020-03-04 08:30:00,91.45408,15.89994,92.8259491772,12.27408,3.57994,12.7855,79.18,12.32,80.1327323882,138.35,88.65408,11.37994,89.3814798213,12.27408,3.57994,12.7855,76.38,7.8,76.7772388146,138.56,110.39408,13.36994,111.2007562683,12.27408,3.57994,12.7855,98.12,9.79,98.6071929425,138.02,109.79408,13.32994,110.6003042647,12.27408,3.57994,12.7855,97.52,9.75,98.0061880699,137.98
2020-03-04 09:00:00,92.0252,17.87735,93.7455976463,13.9452,4.06735,14.52625,78.08,13.81,79.2918816778,135.83,90.0552,10.78735,90.6989854798,13.9452,4.06735,14.52625,76.11,6.72,76.406089417,136.07,109.1352,15.33735,110.2076502973,13.9452,4.06735,14.52625,95.19,11.27,95.8548329507,138.6,108.5652,15.27735,109.6348488121,13.9452,4.06735,14.52625,94.62,11.21,95.2817322471,138.55
2020-03-04 09:30:00,94.47496,19.26853,96.4198854768,17.51496,5.10853,18.24475,76.96,14.16,78.2518191482,135.83,92.50496,11.51853,93.2193336061,17.51496,5.10853,18.24475,74.99,6.41,75.2634585971,136.07,104.49496,16.12853,105.7323325448,17.51496,5.10853,18.24475,86.98,11.02,87.6753146558,138.76,103.93496,16.07853,105.1712652637,17.51496,5.10853,18.24475,86.42,10.97,87.1134736995,138.7
2020-03-04 10:00:00,96.85648,20.55314,99.0131773142,24.21648,7.06314,25.2255,72.64,13.49,73.8819984841,135.91,94.98648,14.13314,96.0321666373,24.21648,7.06314,25.2255,70.77,7.07,71.1222735857,136.16,96.39648,18.53314,98.1619001174,24.21648,7.06314,25.2255,72.18,11.47,73.0856572797,138.85,95.92648,18.49314,97.6928134115,24.21648,7.06314,25.2255,71.71,11.43,72.6152119049,138.8
2020-03-04 10:30:00,97.1412,20.21285,99.2218324894,25.8612,7.54285,26.93875,71.28,12.67,72.3972879326,135.52,95.3212,15.29285,96.5401596775,25.8612,7.54285,26.93875,69.46,7.75,69.8910158747,135.77,91.8512,18.12285,93.6220093438,25.8612,7.54285,26.93875,65.99,10.58,66.8327502053,138.52,91.4412,18.07285,93.2100904654,25.8612,7.54285,26.93875,65.58,10.53,66.4200067751,138.46
2020-03-04 11:00:00,93.91648,19.37814,95.894825332,21.93648,6.39814,22.8505,71.98,12.98,73.1409652657,135.62,92.06648,13.86814,93.1051128921,21.93648,6.39814,22.8505,70.13,7.47,70.5267169234,135.86,96.78648,18.11814,98.4677089601,21.93648,6.39814,22.8505,74.85,11.72,75.7620016895,138.43,96.32648,18.06814,98.0063693453,21.93648,6.39814,22.8505,74.39,11.67,75.2998074367,138.37
2020-03-04 11:30:00,95.00056,20.25933,97.1367430603,24.82056,7.23933,25.85475,70.18,13.02,71.3775370828,135.69,93.18056,14.68933,94.3312947953,24.82056,7.23933,25.85475,68.36,7.45,68.764759143,135.92,91.09056,18.98933,93.0488300569,24.82056,7.23933,25.85475,66.27,11.75,67.3036061441,138.59,90.67056,18.94933,92.6295177477,24.82056,7.23933,25.85475,65.85,11.71,66.8830815678,138.52
2020-03-04 12:00:00,94.49064,17.46352,96.0908714624,22.64064,6.60352,23.584,71.85,10.86,72.6661000742,135.95,92.66064,13.13352,93.5867701804,22.64064,6.60352,23.584,70.02,6.53,70.3238316647,136.18,93.06064,18.21352,94.8262359687,22.64064,6.60352,23.584,70.42,11.61,71.3706417233,138.09,92.64064,18.16352,94.4044577253,22.64064,6.60352,23.584,70.0,11.56,70.9481049782,138.02
2020-03-04 12:30:00,92.8788,8.22715,93.2424661115,16.6188,4.84715,17.31125,76.26,3.38,76.3348675246,139.06,90.8788,6.96715,91.1454742078,16.6188,4.84715,17.31125,74.26,2.12,74.290255081,139.25,103.0688,15.44715,104.2199212078,16.6188,4.84715,17.31125,86.45,10.6,87.0974310758,138.44,102.5388,15.41715,103.6913401377,16.6188,4.84715,17.31125,85.92,10.57,86.5677266653,138.38
2020-03-04 13:00:00,91.83904,7.24097,92.1240517708,15.32904,4.47097,15.96775,76.51,2.77,76.5601266979,138.61,89.81904,6.00097,90.0192845309,15.32904,4.47097,15.96775,74.49,1.53,74.5057111905,138.8,106.80904,15.14097,107.8768742514,15.32904,4.47097,15.96775,91.48,10.67,92.1001590661,137.84,106.24904,15.10097,107.3168104067,15.32904,4.47097,15.96775,90.92,10.63,91.5392992108,137.79
2020-03-04 13:30:00,92.32336,7.16473,92.6009511704,18.87336,5.50473,19.65975,73.45,1.6600000000000001,73.4687559443,139.01,90.38336,6.11473,90.589964609,18.87336,5.50473,19.65975,71.51,0.61,71.5126016867,139.21,96.78336,11.02473,97.4092574885,18.87336,5.50473,19.65975,77.91,5.52,78.1053039172,138.8,96.27336,11.01473,96.9014144513,18.87336,5.50473,19.65975,77.4,5.51,77.5958768234,138.73
2020-03-04 14:00:00,89.49728,6.31629,89.7198899172,18.46728,5.38629,19.23675,71.03,0.93,71.0360880117,139.82,87.60728,5.66629,87.7903317647,18.46728,5.38629,19.23675,69.14,0.28,69.1405669633,140.01,99.06728,12.82629,99.8941423796,18.46728,5.38629,19.23675,80.6,7.44,80.942656245,139.26,98.59728,12.82629,99.4280510649,18.46728,5.38629,19.23675,80.13,7.44,80.4746575016,139.17
2020-03-04 14:30:00,87.65184,5.9838700000000005,87.8558578329,13.04184,3.80387,13.58525,74.61,2.18,74.6418414832,139.95,85.68184,4.74387,85.8130643222,13.04184,3.80387,13.58525,72.64,0.9400000000000001,72.6460817939,140.14,104.85184,14.00387,105.7828753928,13.04184,3.80387,13.58525,91.81,10.2,92.3748672529,139.15,104.30184,13.97387,105.2337534737,13.04184,3.80387,13.58525,91.26,10.17,91.8249230874,139.05
2020-03-04 15:00:00,85.11016,5.99963,85.3213624795,12.65016,3.68963,13.17725,72.46,2.31,72.496811654,135.52,84.40016,4.86963,84.5405246279,12.65016,3.68963,13.17725,71.75,1.18,71.7597024799,135.74,104.12016,13.03963,104.9335011756,12.65016,3.68963,13.17725,91.47,9.35,91.9466334348,139.09,103.53016,12.67963,104.3037249889,12.65016,3.68963,13.17725,90.88,8.99,91.3235703419,138.98
2020-03-04 15:30:00,84.90152,7.30086,85.2148499679,17.59152,5.13086,18.3245,67.31,2.17,67.3449701166,135.56,84.32152,6.07086,84.5397780707,17.59152,5.13086,18.3245,66.73,0.9400000000000001,66.7366203819,135.76,105.14152,13.59086,106.0162756536,17.59152,5.13086,18.3245,87.55,8.46,87.9577972666,134.93,104.56152,13.58086,105.4397990469,17.59152,5.13086,18.3245,86.97,8.45,87.379536506,134.89
2020-03-04 16:00:00,86.6,6.96125,86.879335872,17.01,4.96125,17.71875,69.59,2.0,69.6187338293,135.95,85.99,5.73125,86.1807828147,17.01,4.96125,17.71875,68.98,0.77,68.9842974886,136.16,107.19,13.52125,108.0394386396,17.01,4.96125,17.71875,90.18,8.56,90.5853520168,135.28,106.58,13.50125,107.4317464792,17.01,4.96125,17.71875,89.57,8.54,89.9761996308,135.24
2020-03-04 16:30:00,89.1844,6.3117,89.4074647904,19.5144,5.6917,20.3275,69.67,0.62,69.6727586651,136.69,88.5744,6.5817,88.8185966465,19.5144,5.6917,20.3275,69.06,0.89,69.0657346301,136.89,102.7244,8.4817,103.0739617471,19.5144,5.6917,20.3275,83.21,2.79,83.2567606864,136.52,102.1544,8.4917,102.5067334776,19.5144,5.6917,20.3275,82.64,2.8,82.6874210506,136.48
2020-03-04 17:00:00,89.53456,5.97508,89.7337116997,19.35456,5.64508,20.161,70.18,0.33,70.1807758578,136.13,88.90456,7.19508,89.1952351026,19.35456,5.64508,20.161,69.55,1.55,69.5672696029,136.33,106.91456,7.67508,107.1896916359,19.35456,5.64508,20.161,87.56,2.03,87.5835287026,135.89,106.33456,7.70508,106.6133523917,19.35456,5.64508,20.161,86.98,2.06,87.0043906938,135.85
2020-03-04 17:30:00,88.4008,6.59315,88.646325742,18.2508,5.32315,19.01125,70.15,1.27,70.161495138,136.42,87.7708,7.81315,88.1178679132,18.2508,5.32315,19.01125,69.52,2.49,69.5645779115,136.61,107.1208,5.92315,107.2844326944,18.2508,5.32315,19.01125,88.87,0.6000000000000001,88.8720254073,136.2,106.5308,5.96315,106.6975656075,18.2508,5.32315,19.01125,88.28,0.64,88.2823198608,136.15
2020-03-04 18:00:00,91.70896,7.43428,92.0097922147,20.44896,5.9642800000000005,21.301,71.26,1.47,71.2751604698,136.77,91.06896,8.67428,91.4811379958,20.44896,5.9642800000000005,21.301,70.62,2.71,70.6719781809,136.95,106.42896,8.65428,106.7802420348,20.44896,5.9642800000000005,21.301,85.98,2.69,86.0220698426,136.85,105.84896,8.61428,106.198908436,20.44896,5.9642800000000005,21.301,85.4,2.65,85.441105447,136.77
2020-03-04 18:30:00,95.94664,6.74152,96.1831888596,21.53664,6.28152,22.434,74.41,0.46,74.4114218383,136.37,95.28664,8.01152,95.6228435846,21.53664,6.28152,22.434,73.75,1.73,73.7702880569,136.56,110.96664,8.29152,111.2759834681,21.53664,6.28152,22.434,89.43,2.01,89.4525852058,136.55,110.37664,8.23152,110.6831539992,21.53664,6.28152,22.434,88.84,1.9500000000000002,88.8613982559,136.46
2020-03-04 19:00:00,95.7212,6.4341,95.937197021,21.7512,6.3441,22.6575,73.97,0.09,73.9700547519,135.89,95.0712,7.5241,95.36847042,21.7512,6.3441,22.6575,73.32,1.18,73.329494748,136.07,109.5112,8.6741,109.8541894342,21.7512,6.3441,22.6575,87.76,2.33,87.7909249296,136.19,108.9112,8.6241,109.2521147907,21.7512,6.3441,22.6575,87.16,2.2800000000000002,87.1898159191,136.08
2020-03-04 19:30:00,91.89312,6.15591,92.0990810555,19.32312,5.63591,20.12825,72.57,0.52,72.5718630049,136.01,91.25312,7.40591,91.5531507522,19.32312,5.63591,20.12825,71.93,1.77,71.9517741268,136.19,111.16312,8.66591,111.5003912292,19.32312,5.63591,20.12825,91.84,3.03,91.8899695288,136.01,110.58312,8.63591,110.9198150488,19.32312,5.63591,20.12825,91.26,3.0,91.3092963504,135.92
2020-03-04 20:00:00,84.77304,4.89922,84.9144903267,12.20304,3.55922,12.711500000000001,72.57,1.34,72.582370449,137.4,83.45304,5.93922,83.6641154824,12.20304,3.55922,12.711500000000001,71.25,2.38,71.2897390934,137.57,117.31304,7.87922,117.5773424681,12.20304,3.55922,12.711500000000001,105.11,4.32,105.1987381103,137.41,116.63304,7.46922,116.871960996,12.20304,3.55922,12.711500000000001,104.43,3.91,104.5031722007,137.31
2020-03-04 20:30:00,83.27392,3.86156,83.3634056274,6.79392,1.98156,7.077,76.48,1.88,76.503103205,139.26,81.25392,5.00156,81.4077092037,6.79392,1.98156,7.077,74.46,3.02,74.5212184549,139.42,113.16392,5.45156,113.2951556608,6.79392,1.98156,7.077,106.37,3.47,106.426584085,138.5,112.50392,5.45156,112.6359246502,6.79392,1.98156,7.077,105.71,3.47,105.7669371779,138.39
2020-03-04 21:00:00,80.99216,8.06688,81.392902236,10.65216,3.10688,11.096,70.34,4.96,70.5146594688,139.53,79.10216,9.09688,79.6235200327,10.65216,3.10688,11.096,68.45,5.99,68.7115899976,139.68,99.07216,21.84688,101.4523486806,10.65216,3.10688,11.096,88.42,18.74,90.3840915206,137.04,98.43216,25.96688,101.7996511743,10.65216,3.10688,11.096,87.78,22.86,90.7078166422,136.96
2020-03-04 21:30:00,78.06936,8.39398,78.5193216416,8.13936,2.37398,8.4785,69.93,6.02,70.1886408189,140.0,76.19936,9.42398,76.7799053363,8.13936,2.37398,8.4785,68.06,7.05,68.4241631297,140.16,93.85936,30.60398,98.72275852839999,8.13936,2.37398,8.4785,85.72,28.23,90.2488299093,136.25,93.17936,38.00398,100.6314842674,8.13936,2.37398,8.4785,85.04,35.63,92.202486409,136.18
2020-03-04 22:00:00,72.10736,4.39673,72.2412804487,6.53736,1.90673,6.80975,65.57,2.49,65.6172614485,136.92,70.34736,19.91673,73.1124284432,6.53736,1.90673,6.80975,63.81,18.01,66.3029124549,137.11,92.39736,29.90673,97.1168607105,6.53736,1.90673,6.80975,85.86,28.0,90.3102408368,136.36,91.71736,37.81673,99.2077577272,6.53736,1.90673,6.80975,85.18,35.91,92.4400373215,136.26
2020-03-04 22:30:00,64.26216,2.4018800000000002,64.3070309951,3.09216,0.9018800000000001,3.221,61.17,1.5,61.1883886044,136.97,62.58216,19.98188,65.6947659909,3.09216,0.9018800000000001,3.221,59.49,19.08,62.4748469386,137.16,87.70216,29.07188,92.3950381536,3.09216,0.9018800000000001,3.221,84.61,28.17,89.1762356236,136.32,86.99216,36.63188,94.3903095333,3.09216,0.9018800000000001,3.221,83.9,35.73,91.1912435489,136.23
2020-03-04 23:00:00,60.25632,1.63476,60.2784915223,3.13632,0.9147600000000001,3.267,57.12,0.72,57.1245376349,138.2,58.66632,21.09476,62.3436123576,3.13632,0.9147600000000001,3.267,55.53,20.18,59.0831050301,138.38,85.42632,28.95476,90.1999682672,3.13632,0.9147600000000001,3.267,82.29,28.04,86.9361012468,137.5,84.68632,37.88476,92.774068766,3.13632,0.9147600000000001,3.267,81.55,36.97,89.5387257001,137.42
2020-03-04 23:30:00,58.29392,1.25156,58.3073538364,2.23392,0.65156,2.327,56.06,0.6000000000000001,56.0632107536,137.55,56.72392,20.75156,60.4005823035,2.23392,0.65156,2.327,54.49,20.1,58.0789987861,137.74,79.70392,27.04156,84.1662689597,2.23392,0.65156,2.327,77.47,26.39,81.8415114719,137.03,78.95392,38.82156,87.9820152315,2.23392,0.65156,2.327,76.72,38.17,85.6907655468,136.96
2020-03-05 00:00:00,55.49688,0.6115900000000001,55.5002498378,1.85688,0.54159,1.93425,53.64,0.07,53.6400456749,137.59,53.97688,21.24159,58.0061093357,1.85688,0.54159,1.93425,52.12,20.7,56.0801604848,137.79,77.73688,26.54159,82.1430369043,1.85688,0.54159,1.93425,75.88,26.0,80.2108122387,137.03,76.98688,39.16159,86.3748216986,1.85688,0.54159,1.93425,75.13,38.62,84.4749744007,136.96
2020-03-05 00:30:00,54.92288,0.7870900000000001,54.9285195337,2.01288,0.58709,2.09675,52.91,0.2,52.910377999,137.92,53.42288,21.62709,57.6344960016,2.01288,0.58709,2.09675,51.41,21.04,55.5488046676,138.13,74.43288,25.17709,78.575692717,2.01288,0.58709,2.09675,72.42,24.59,76.4808766948,137.55,73.66288,40.97709,84.2931894922,2.01288,0.58709,2.09675,71.65,40.39,82.2500735562,137.48
2020-03-05 01:00:00,56.07784,0.98562,56.0865009236,2.72784,0.7956200000000001,2.8415,53.35,0.19,53.3503383307,137.42,54.57784,21.56562,58.6840402925,2.72784,0.7956200000000001,2.8415,51.85,20.77,55.8553077156,137.64,72.64784,24.55562,76.6856383572,2.72784,0.7956200000000001,2.8415,69.92,23.76,73.8467602539,137.18,71.86784,41.80562,83.1426261905,2.72784,0.7956200000000001,2.8415,69.14,41.01,80.3875593609,137.1
