Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-05 01:30:00,57.49976,1.05243,57.5093906155,3.29976,0.9624300000000001,3.43725,54.2,0.09,54.2000747232,138.33,55.95976,21.89243,60.0897098559,3.29976,0.9624300000000001,3.43725,52.66,20.93,56.6669259798,138.54,75.43976,25.59243,79.6626001469,3.29976,0.9624300000000001,3.43725,72.14,24.63,76.2287117824,138.02,74.66976,41.83243,85.5892823791,3.29976,0.9624300000000001,3.43725,71.37,40.87,82.2437462668,137.96
2020-03-05 02:00:00,55.41528,0.75029,55.4203590079,2.19528,0.64029,2.28675,53.22,0.11,53.2201136789,137.97,53.90528,21.62029,58.079395241,2.19528,0.64029,2.28675,51.71,20.98,55.8039828328,138.2,74.06528,24.62029,78.0501401739,2.19528,0.64029,2.28675,71.87,23.98,75.7650136937,137.71,73.28528,41.85029,84.3930034882,2.19528,0.64029,2.28675,71.09,41.21,82.1708719681,137.64
2020-03-05 02:30:00,54.68008,0.74419,54.6851439384,2.14008,0.62419,2.22925,52.54,0.12,52.5401370383,138.2,53.20008,21.62419,57.4269458109,2.14008,0.62419,2.22925,51.06,21.0,55.2098143449,138.42,72.47008,24.14419,76.3862186913,2.14008,0.62419,2.22925,70.33,23.52,74.1586090754,137.99,71.69008,42.53419,83.3584122291,2.14008,0.62419,2.22925,69.55,41.91,81.2012967877,137.93
2020-03-05 03:00:00,54.85112,0.7536600000000001,54.8562974384,2.24112,0.65366,2.3345000000000002,52.61,0.1,52.6100950389,138.88,53.35112,21.56366,57.5441868293,2.24112,0.65366,2.3345000000000002,51.11,20.91,55.2219177501,139.1,75.11112,25.64366,79.3679887981,2.24112,0.65366,2.3345000000000002,72.87,24.99,77.035946155,138.55,74.33112,41.58366,85.1722735369,2.24112,0.65366,2.3345000000000002,72.09,40.93,82.8989324419,138.46
2020-03-05 03:30:00,54.54088,0.94859,54.5491284455,2.60088,0.7585900000000001,2.70925,51.94,0.19,51.9403475152,138.94,53.05088,21.67859,57.3093110512,2.60088,0.7585900000000001,2.70925,50.45,20.92,54.6154639274,139.15,71.98088,24.89859,76.1655228405,2.60088,0.7585900000000001,2.70925,69.38,24.14,73.4596760134,138.74,71.17088,42.72859,83.0122073153,2.60088,0.7585900000000001,2.70925,68.57,41.97,80.3948120217,138.65
2020-03-05 04:00:00,54.34208,1.12519,54.3537276667,2.93208,0.8551900000000001,3.05425,51.41,0.27,51.4107090011,139.24,52.86208,21.75519,57.1636929691,2.93208,0.8551900000000001,3.05425,49.93,20.9,54.1277645945,139.46,70.52208,24.61519,74.694520189,2.93208,0.8551900000000001,3.05425,67.59,23.76,71.6445789994,139.12,69.71208,43.57519,82.2105302347,2.93208,0.8551900000000001,3.05425,66.78,42.72,79.2752596968,139.04
2020-03-05 04:30:00,54.0736,1.01855,54.0831920384,2.9436,0.85855,3.06625,51.13,0.16,51.1302503417,139.18,52.5936,22.23855,57.102012811,2.9436,0.85855,3.06625,49.65,21.38,54.057625734,139.38,70.9036,24.67855,75.075637347,2.9436,0.85855,3.06625,67.96,23.82,72.013568166,138.96,70.1036,43.38855,82.4444116,2.9436,0.85855,3.06625,67.16,42.53,79.4938142248,138.9
2020-03-05 05:00:00,54.80488,0.91934,54.8125903224,3.01488,0.8793400000000001,3.1405,51.79,0.04,51.790015447,139.06,53.33488,22.06934,57.720578589,3.01488,0.8793400000000001,3.1405,50.32,21.19,54.599619962,139.27,70.95488,24.42934,75.0425722417,3.01488,0.8793400000000001,3.1405,67.94,23.55,71.9058140904,138.9,70.15488,43.56934,82.5832584478,3.01488,0.8793400000000001,3.1405,67.14,42.69,79.5626526707,138.83
2020-03-05 05:30:00,56.53744,1.1421700000000001,56.5489758887,2.64744,0.77217,2.75775,53.89,0.37,53.891270165,138.79,55.01744,21.47217,59.0590618674,2.64744,0.77217,2.75775,52.37,20.7,56.3125820754,138.99,74.34744,25.67217,78.6549562778,2.64744,0.77217,2.75775,71.7,24.9,75.9005928831,138.5,73.58744,41.86217,84.6613997218,2.64744,0.77217,2.75775,70.94,41.09,81.9809227809,138.41
2020-03-05 06:00:00,58.96872,1.65796,58.9920229336,2.35872,0.68796,2.457,56.61,0.97,56.6183097593,138.98,57.38872,20.84796,61.0581904367,2.35872,0.68796,2.457,55.03,20.16,58.6065397375,139.18,81.83872,28.18796,86.5571324629,2.35872,0.68796,2.457,79.48,27.5,84.103034428,138.43,81.08872,39.01796,89.9876753439,2.35872,0.68796,2.457,78.73,38.33,87.5648434019,138.35
2020-03-05 06:30:00,65.72048,4.38139,65.8663652387,3.09048,0.90139,3.21925,62.63,3.48,62.726607592,137.86,64.05048,18.30139,66.6138488917,3.09048,0.90139,3.21925,60.96,17.4,63.3946496165,138.06,91.97048,17.80139,93.6774181826,3.09048,0.90139,3.21925,88.88,16.9,90.4724510556,136.83,91.35048,18.92139,93.2894913469,3.09048,0.90139,3.21925,88.26,18.02,90.0807859646,136.75
2020-03-05 07:00:00,72.87504,7.78022,73.2891757236,3.39504,0.9902200000000001,3.5365,69.48,6.79,69.810991255,136.92,71.07504,14.92022,72.6241989687,3.39504,0.9902200000000001,3.5365,67.68,13.93,69.0986779902,137.13,103.10504,5.99022,103.2789039884,3.39504,0.9902200000000001,3.5365,99.71,5.0,99.8352848446,137.19,102.45504,5.6702200000000005,102.6118249338,3.39504,0.9902200000000001,3.5365,99.06,4.68,99.1704895622,137.12
2020-03-05 07:30:00,82.9516,11.588799999999999,83.7571980668,4.7616,1.3888,4.96,78.19,10.2,78.8524958387,137.17,80.3216,11.2088,81.0999175339,4.7616,1.3888,4.96,75.56,9.82,76.1954460581,137.38,108.6016,8.5788,108.9399069763,4.7616,1.3888,4.96,103.84,7.19,104.0886242584,137.27,107.9716,8.5588,108.3102925118,4.7616,1.3888,4.96,103.21,7.17,103.4587502341,137.21
2020-03-05 08:00:00,87.70904,13.55847,88.7508186242,5.54904,1.61847,5.7802500000000006,82.16,11.94,83.0230642653,138.91,84.34904,10.09847,84.9513957817,5.54904,1.61847,5.7802500000000006,78.8,8.48,79.254970822,139.09,113.25904,12.79847,113.9798709249,5.54904,1.61847,5.7802500000000006,107.71,11.18,108.2886720761,136.66,112.59904,12.75847,113.3195586193,5.54904,1.61847,5.7802500000000006,107.05,11.14,107.6280730107,136.57
2020-03-05 08:30:00,89.71864,14.95627,90.9567170459,5.43864,1.58627,5.66525,84.28,13.37,85.3339047507,137.83,86.31864,8.37627,86.7240999409,5.43864,1.58627,5.66525,80.88,6.79,81.1645150297,138.03,117.47864,14.826270000000001,118.4105110975,5.43864,1.58627,5.66525,112.04,13.24,112.8195869519,135.53,116.80864,14.76627,117.7382737616,5.43864,1.58627,5.66525,111.37,13.18,112.1471769596,135.49
2020-03-05 09:00:00,91.38128,16.18329,92.8032176687,6.01128,1.75329,6.26175,85.37,14.43,86.5809551807,137.98,87.93128,7.58329,88.2576698631,6.01128,1.75329,6.26175,81.92,5.83,82.1271897729,138.19,114.73128,14.71329,115.67085853,6.01128,1.75329,6.26175,108.72,12.96,109.4897255454,135.92,114.05128,14.65329,114.9887532651,6.01128,1.75329,6.26175,108.04,12.9,108.8074059979,135.89
2020-03-05 09:30:00,94.46576,16.77168,95.9430511418,6.96576,2.03168,7.256,87.5,14.74,88.7328439756,138.27,90.94576,7.6616800000000005,91.2679166104,6.96576,2.03168,7.256,83.98,5.63,84.1685053925,138.48,115.55576,15.72168,116.6203450998,6.96576,2.03168,7.256,108.59,13.69,109.4495509356,136.2,114.87576,15.65168,115.9371179666,6.96576,2.03168,7.256,107.91,13.62,108.7661367338,136.16
2020-03-05 10:00:00,96.55192,17.10681,98.0556791015,14.49192,4.22681,15.09575,82.06,12.88,83.0646615595,139.6,93.26192,11.52681,93.9715545836,14.49192,4.22681,15.09575,78.77,7.3,79.1075400957,139.81,108.96192,13.07681,109.743806066,14.49192,4.22681,15.09575,94.47,8.85,94.8836308327,138.14,108.35192,13.04681,109.1345858052,14.49192,4.22681,15.09575,93.86,8.82,94.2734957451,138.09
2020-03-05 10:30:00,94.48728,17.50129,96.0944391391,17.14728,5.00129,17.86175,77.34,12.5,78.3436379038,136.01,92.53728,13.05129,93.4531131662,17.14728,5.00129,17.86175,75.39,8.05,75.8185636899,136.26,102.57728,10.77129,103.1412577995,17.14728,5.00129,17.86175,85.43,5.77,85.6246331379,139.32,102.03728,10.76129,102.6031767162,17.14728,5.00129,17.86175,84.89,5.76,85.0851908384,139.26
2020-03-05 11:00:00,92.64824,16.82532,94.1636223188,13.93824,4.06532,14.519,78.71,12.76,79.7375802241,137.9,89.83824,11.51532,90.5732408662,13.93824,4.06532,14.519,75.9,7.45,76.2647526712,138.12,107.41824,13.595320000000001,108.275163406,13.93824,4.06532,14.519,93.48,9.53,93.9645214961,137.6,106.86824,13.57532,107.727016267,13.93824,4.06532,14.519,92.93,9.51,93.415336,137.54
2020-03-05 11:30:00,93.56224,16.35107,94.9802623915,10.39224,3.03107,10.82525,83.17,13.32,84.2298717796,139.35,90.18224,10.30107,90.7686534799,10.39224,3.03107,10.82525,79.79,7.27,80.1205154751,139.55,111.05224,13.21107,111.8352912973,10.39224,3.03107,10.82525,100.66,10.18,101.1734550166,137.51,110.42224,13.18107,111.2061675131,10.39224,3.03107,10.82525,100.03,10.15,100.5436392817,137.48
2020-03-05 12:00:00,92.70688,16.40534,94.1472292734,9.68688,2.82534,10.0905,83.02,13.58,84.1233427771,139.62,89.32688,9.91534,89.8754997641,9.68688,2.82534,10.0905,79.64,7.09,79.9549729535,139.82,113.02688,13.87534,113.8753733809,9.68688,2.82534,10.0905,103.34,11.05,103.9291013143,137.66,112.39688,13.83534,113.245199751,9.68688,2.82534,10.0905,102.71,11.01,103.2984230277,137.62
2020-03-05 12:30:00,92.78856,17.09958,94.3510069,11.27856,3.28958,11.7485,81.51,13.81,82.6716166529,139.01,89.79856,9.78958,90.3305997691,11.27856,3.28958,11.7485,78.52,6.5,78.7885803908,139.21,116.05856,15.36958,117.0718298253,11.27856,3.28958,11.7485,104.78,12.08,105.4740479929,138.13,115.43856,15.32958,116.4519521427,11.27856,3.28958,11.7485,104.16,12.04,104.8535512036,138.09
2020-03-05 13:00:00,93.58936,17.29273,95.1735615392,9.12936,2.66273,9.50975,84.46,14.63,85.7177257048,135.41,91.49936,8.50273,91.8935759336,9.12936,2.66273,9.50975,82.37,5.84,82.5767673138,135.64,114.91936,14.08273,115.7790248148,9.12936,2.66273,9.50975,105.79,11.42,106.404607513,138.17,114.25936,14.03273,115.1178476991,9.12936,2.66273,9.50975,105.13,11.37,105.7430555639,138.12
2020-03-05 13:30:00,95.04456,17.68508,96.6759041344,10.71456,3.12508,11.161,84.33,14.56,85.5776986136,135.77,92.95456,9.15508,93.4043131477,10.71456,3.12508,11.161,82.24,6.03,82.4607694604,136.0,113.39456,14.95508,114.376486462,10.71456,3.12508,11.161,102.68,11.83,103.359234227,138.53,112.75456,14.91508,113.736759283,10.71456,3.12508,11.161,102.04,11.79,102.7188673029,138.48
2020-03-05 14:00:00,93.03936,16.52148,94.4948771659,8.67936,2.53148,9.041,84.36,13.99,85.5121611234,136.27,90.94936,9.27148,91.4207111425,8.67936,2.53148,9.041,82.27,6.74,82.545626777,136.5,111.87936,13.94148,112.7446498003,8.67936,2.53148,9.041,103.2,11.41,103.8288404057,138.99,111.23936,13.911480000000001,112.1058628663,8.67936,2.53148,9.041,102.56,11.38,103.189427753,138.95
2020-03-05 14:30:00,90.98432,16.23501,92.4214370996,8.55432,2.49501,8.91075,82.43,13.74,83.5672932432,135.96,88.92432,9.38501,89.4181922215,8.55432,2.49501,8.91075,80.37,6.89,80.6647940554,136.19,112.43432,13.42501,113.2329775611,8.55432,2.49501,8.91075,103.88,10.93,104.4534312505,138.67,111.80432,13.38501,112.602684086,8.55432,2.49501,8.91075,103.25,10.89,103.8227075355,138.61
2020-03-05 15:00:00,87.79472,15.00596,89.0679049681,9.41472,2.74596,9.807,78.38,12.26,79.3330448174,136.79,85.79472,11.28596,86.5338481347,9.41472,2.74596,9.807,76.38,8.54,76.8559431664,137.0,113.06472,13.18596,113.8310170815,9.41472,2.74596,9.807,103.65,10.44,104.1744503225,139.32,112.42472,13.16596,113.1930217363,9.41472,2.74596,9.807,103.01,10.42,103.5356774257,139.22
2020-03-05 15:30:00,89.03176,14.26718,90.167658913,8.08176,2.35718,8.4185,80.95,11.91,81.8214556214,136.28,87.00176,11.10718,87.7078998189,8.08176,2.35718,8.4185,78.92,8.75,79.4035824129,136.5,112.34176,12.01718,112.9826697111,8.08176,2.35718,8.4185,104.26,9.66,104.7065575788,138.88,111.71176,11.98718,112.353058733,8.08176,2.35718,8.4185,103.63,9.63,104.0764805323,138.78
2020-03-05 16:00:00,91.12456,15.22508,92.3877074951,8.07456,2.35508,8.411,83.05,12.87,84.0412958015,135.54,89.04456,9.97508,89.6015395325,8.07456,2.35508,8.411,80.97,7.62,81.3277646318,135.76,116.55456,12.49508,117.2224060536,8.07456,2.35508,8.411,108.48,10.14,108.9528797233,138.17,115.89456,12.46508,116.5629754982,8.07456,2.35508,8.411,107.82,10.11,108.2929568347,138.1
2020-03-05 16:30:00,88.83208,16.34144,90.3226499744,14.78208,4.31144,15.398,74.05,12.03,75.0208197769,136.11,86.93208,12.901440000000001,87.8842061306,14.78208,4.31144,15.398,72.15,8.59,72.6595527099,136.34,117.31208,11.06144,117.832421552,14.78208,4.31144,15.398,102.53,6.75,102.7519508331,138.97,116.67208,11.06144,117.1952631568,14.78208,4.31144,15.398,101.89,6.75,102.1133419294,138.91
2020-03-05 17:00:00,89.3964,15.9952,90.8160930452,14.7264,4.2952,15.34,74.67,11.7,75.5810750122,136.86,87.5064,13.4152,88.5287390173,14.7264,4.2952,15.34,72.78,9.12,73.3491840445,137.08,117.2264,10.1052,117.661140246,14.7264,4.2952,15.34,102.5,5.8100000000000005,102.6645318501,137.05,116.5364,9.9452,116.9599911423,14.7264,4.2952,15.34,101.81,5.65,101.9666543533,136.96
2020-03-05 17:30:00,88.70864,14.92252,89.9550132777,14.64864,4.27252,15.259,74.06,10.65,74.821829034,137.23,86.80864,14.52252,88.0150189786,14.64864,4.27252,15.259,72.16,10.25,72.884347428,137.43,116.39864,9.13252,116.7563544969,14.64864,4.27252,15.259,101.75,4.86,101.8660007068,135.5,115.71864,9.12252,116.0776637196,14.64864,4.27252,15.259,101.07,4.85,101.1863004561,135.45
2020-03-05 18:00:00,87.3244,13.46045,88.3557273161,13.5444,3.95045,14.10875,73.78,9.51,74.3903790822,137.1,85.4344,15.27045,86.7883825553,13.5444,3.95045,14.10875,71.89,11.32,72.775782373,137.31,117.4644,8.61045,117.77956154,13.5444,3.95045,14.10875,103.92,4.66,104.024429823,135.24,116.7744,8.62045,117.0921545346,13.5444,3.95045,14.10875,103.23,4.67,103.3355785778,135.21
2020-03-05 18:30:00,90.84088,14.45984,91.9845228938,13.13088,3.82984,13.678,77.71,10.63,78.4336726158,136.66,88.87088,13.94984,89.95905373,13.13088,3.82984,13.678,75.74,10.12,76.413100971,136.87,121.21088,8.80984,121.5306163532,13.13088,3.82984,13.678,108.08,4.98,108.1946708484,134.9,120.49088,8.80984,120.8125218841,13.13088,3.82984,13.678,107.36,4.98,107.4754390547,134.86
2020-03-05 19:00:00,90.08632,14.12851,91.1874982986,12.88632,3.7585100000000002,13.42325,77.2,10.37,77.8933687807,136.56,88.12632,14.09851,89.2469397849,12.88632,3.7585100000000002,13.42325,75.24,10.34,75.947173746,136.78,123.96632,9.16851,124.3049076664,12.88632,3.7585100000000002,13.42325,111.08,5.41,111.2116653054,138.43,123.24632,8.81851,123.5614078593,12.88632,3.7585100000000002,13.42325,110.36,5.06,110.4759394619,138.38
2020-03-05 19:30:00,88.73648,13.35564,89.7359237017,11.91648,3.4756400000000003,12.413,76.82,9.88,77.4527391381,136.61,86.77648,14.29564,87.9461358116,11.91648,3.4756400000000003,12.413,74.86,10.82,75.6379005526,136.82,122.49648,9.17564,122.8396515047,11.91648,3.4756400000000003,12.413,110.58,5.7,110.7268097617,136.38,121.74648,8.74564,122.0601966712,11.91648,3.4756400000000003,12.413,109.83,5.27,109.9563631628,136.35
2020-03-05 20:00:00,85.89728,12.16254,86.7540782364,11.59728,3.38254,12.0805,74.3,8.78,74.8169659903,135.69,83.98728,15.00254,85.3167006409,11.59728,3.38254,12.0805,72.39,11.62,73.3166863681,135.91,118.05728,6.84254,118.2554088177,11.59728,3.38254,12.0805,106.46,3.46,106.5162109728,138.46,117.39728,6.85254,117.5971030929,11.59728,3.38254,12.0805,105.8,3.47,105.8568887697,138.43
2020-03-05 20:30:00,83.94744,10.17967,84.5623933191,7.02744,2.04967,7.32025,76.92,8.13,77.3484537661,135.71,81.99744,14.31967,83.2384112983,7.02744,2.04967,7.32025,74.97,12.27,75.9674522411,135.95,112.78744,4.66967,112.8840663675,7.02744,2.04967,7.32025,105.76,2.62,105.7924477456,138.53,112.14744,4.67967,112.2450337871,7.02744,2.04967,7.32025,105.12,2.63,105.1528948722,138.49
2020-03-05 21:00:00,82.0904,8.10345,82.4893912819,5.8404,1.7034500000000001,6.08375,76.25,6.4,76.5181187693,137.17,79.7004,15.44345,81.1828424488,5.8404,1.7034500000000001,6.08375,73.86,13.74,75.1271402357,137.39,108.6404,3.56345,108.6988256057,5.8404,1.7034500000000001,6.08375,102.8,1.8599999999999999,102.8168254713,138.17,108.0104,3.5734500000000002,108.0694964042,5.8404,1.7034500000000001,6.08375,102.17,1.87,102.1871117118,138.12
2020-03-05 21:30:00,77.99752,6.34136,78.2548782684,3.46752,1.01136,3.612,74.53,5.33,74.72034395,136.42,75.89752,15.80136,77.524941277,3.46752,1.01136,3.612,72.43,14.79,73.9246170095,136.64,105.44752,2.32136,105.473068536,3.46752,1.01136,3.612,101.98,1.31,101.9884135576,138.29,104.81752,2.35136,104.843890584,3.46752,1.01136,3.612,101.35,1.34,101.3588580243,138.22
2020-03-05 22:00:00,72.66208,4.13019,72.7793675389,3.05208,0.89019,3.17925,69.61,3.24,69.6853621645,137.82,70.81208,18.56019,73.2040390058,3.05208,0.89019,3.17925,67.76,17.67,70.0260415845,138.04,98.28208,2.60019,98.3164698164,3.05208,0.89019,3.17925,95.23,1.71,95.2453515926,137.48,97.61208,2.68019,97.6488688125,3.05208,0.89019,3.17925,94.56,1.79,94.5769406357,137.4
2020-03-05 22:30:00,67.1436,2.0548,67.1750342315,3.0336,0.8848,3.16,64.11,1.17,64.1206752928,138.42,65.4036,20.7248,68.6086600073,3.0336,0.8848,3.16,62.37,19.84,65.4495416332,138.63,89.7436,5.0448,89.885281042,3.0336,0.8848,3.16,86.71,4.16,86.8097327493,136.63,89.1436,4.9848,89.2828631485,3.0336,0.8848,3.16,86.11,4.1,86.2075524534,136.55
2020-03-05 23:00:00,63.04816,1.31613,63.0618956071,3.03816,0.8861300000000001,3.16475,60.01,0.43,60.0115405568,136.36,61.39816,20.82613,64.8341094036,3.03816,0.8861300000000001,3.16475,58.36,19.94,61.6724671146,136.58,84.01816,25.81613,87.8949587745,3.03816,0.8861300000000001,3.16475,80.98,24.93,84.7305452597,137.55,83.33816,38.18613,91.6702211002,3.03816,0.8861300000000001,3.16475,80.3,37.3,88.5402733224,137.47
2020-03-05 23:30:00,59.29592,1.07131,59.3055969851,2.81592,0.8213100000000001,2.93325,56.48,0.25,56.4805532905,137.15,57.71592,21.31131,61.5247865121,2.81592,0.8213100000000001,2.93325,54.9,20.49,58.5990622792,137.38,80.64592,25.38131,84.5456995356,2.81592,0.8213100000000001,2.93325,77.83,24.56,81.6131270079,139.08,79.96592,40.85131,89.7963133439,2.81592,0.8213100000000001,2.93325,77.15,40.03,86.9167613294,138.99
2020-03-06 00:00:00,56.6196,1.5965500000000001,56.6421051521,2.7996,0.8165500000000001,2.9162500000000002,53.82,0.78,53.8256518771,137.33,55.0996,22.19655,59.4024641918,2.7996,0.8165500000000001,2.9162500000000002,52.3,21.38,56.5012778617,137.56,79.0996,25.36655,83.0674941181,2.7996,0.8165500000000001,2.9162500000000002,76.3,24.55,80.1523081389,139.15,78.3996,40.92655,88.4391303387,2.7996,0.8165500000000001,2.9162500000000002,75.6,40.11,85.581377063,139.07
2020-03-06 00:30:00,55.33512,1.74066,55.3624909361,2.50512,0.7306600000000001,2.6095,52.83,1.01,52.8396536703,137.47,53.83512,22.41066,58.3134446509,2.50512,0.7306600000000001,2.6095,51.33,21.68,55.7206541598,137.7,75.15512,24.67066,79.1007808245,2.50512,0.7306600000000001,2.6095,72.65,23.94,76.492784627,139.26,74.40512,42.70066,85.7873431612,2.50512,0.7306600000000001,2.6095,71.9,41.97,83.2531735131,139.16
2020-03-06 01:00:00,56.26592,1.39131,56.2831191119,2.57592,0.75131,2.68325,53.69,0.64,53.6938143551,137.38,54.75592,22.05131,59.0294083298,2.57592,0.75131,2.68325,52.18,21.3,56.3599361249,137.6,74.72592,35.70131,82.8163429256,2.57592,0.75131,2.68325,72.15,34.95,80.1693519994,135.83,73.33592,52.19131,90.011610372,2.57592,0.75131,2.68325,70.76,51.44,87.4817192332,135.74
2020-03-06 01:30:00,57.2652,0.9036000000000001,57.2723286064,2.7552,0.8036000000000001,2.87,54.51,0.1,54.5100917262,137.51,55.7352,21.6536,59.7937363944,2.7552,0.8036000000000001,2.87,52.98,20.85,56.9350761833,137.73,74.9552,35.4736,82.9256191053,2.7552,0.8036000000000001,2.87,72.2,34.67,80.0927518568,136.08,73.5552,52.7336,90.505248555,2.7552,0.8036000000000001,2.87,70.8,51.93,87.8029891291,135.99
2020-03-06 02:00:00,56.79304,0.9104700000000001,56.80033757,2.81304,0.82047,2.93025,53.98,0.09,53.9800750277,137.7,55.26304,21.69047,59.3673317479,2.81304,0.82047,2.93025,52.45,20.87,56.4496182449,137.91,74.19304,35.35047,82.1843227974,2.81304,0.82047,2.93025,71.38,34.53,79.2932866011,136.28,72.79304,53.06047,90.0790771992,2.81304,0.82047,2.93025,69.98,52.24,87.3282199521,136.2
2020-03-06 02:30:00,57.23584,1.42587,57.2535980159,3.82584,1.11587,3.98525,53.41,0.31,53.4108996367,137.86,55.71584,22.23587,59.9890718512,3.82584,1.11587,3.98525,51.89,21.12,56.0234459847,138.07,72.08584,34.85587,80.0705938654,3.82584,1.11587,3.98525,68.26,33.74,76.1433857929,136.55,70.67584,54.49587,89.2461439322,3.82584,1.11587,3.98525,66.85,53.38,85.5473371882,136.46
2020-03-06 03:00:00,57.1956,1.22455,57.2087072224,3.8556,1.12455,4.01625,53.34,0.1,53.3400937382,137.67,55.6856,22.03455,59.8866215533,3.8556,1.12455,4.01625,51.83,20.91,55.8889702893,137.88,70.6556,34.48455,78.6218671876,3.8556,1.12455,4.01625,66.8,33.36,74.6667904761,136.42,69.2556,54.81455,88.3231171498,3.8556,1.12455,4.01625,65.4,53.69,84.6154601713,136.34
2020-03-06 03:30:00,56.80776,1.51268,56.8278962922,3.91776,1.14268,4.081,52.89,0.37,52.8912941797,137.83,55.31776,22.29268,59.6407423914,3.91776,1.14268,4.081,51.4,21.15,55.5813143062,138.05,70.59776,34.52268,78.5866346868,3.91776,1.14268,4.081,66.68,33.38,74.5684034964,136.56,69.19776,54.91268,88.3387367682,3.91776,1.14268,4.081,65.28,53.77,84.5735851197,136.48
2020-03-06 04:00:00,56.25896,1.43053,56.2771445292,3.97896,1.16053,4.14475,52.28,0.27,52.2806972027,138.21,54.76896,22.36053,59.1576899597,3.97896,1.16053,4.14475,50.79,21.2,55.0369339626,138.42,70.62896,35.14053,78.887938491,3.97896,1.16053,4.14475,66.65,33.98,74.8121841681,136.89,69.21896,54.84053,88.3105211974,3.97896,1.16053,4.14475,65.24,53.68,84.4855017148,136.82
2020-03-06 04:30:00,56.56872,1.23296,56.5821550738,3.91872,1.14296,4.082,52.65,0.09,52.650076923,138.21,55.06872,22.00296,59.301721486,3.91872,1.14296,4.082,51.15,20.86,55.2400407313,138.42,70.97872,35.58296,79.3985247672,3.91872,1.14296,4.082,67.06,34.44,75.386717663,136.89,69.56872,54.42296,88.3270365041,3.91872,1.14296,4.082,65.65,53.28,84.5498722648,136.77
2020-03-06 05:00:00,56.75384,1.14987,56.7654873648,3.87384,1.12987,4.03525,52.88,0.02,52.8800037821,137.69,55.25384,21.91987,59.4429771761,3.87384,1.12987,4.03525,51.38,20.79,55.4267850412,137.91,73.55384,35.75987,81.7859137087,3.87384,1.12987,4.03525,69.68,34.63,77.8109201848,136.28,72.16384,53.41987,89.7847554675,3.87384,1.12987,4.03525,68.29,52.29,86.0102796182,136.19
2020-03-06 05:30:00,58.4972,1.36585,58.51314343,3.7572,1.09585,3.9137500000000003,54.74,0.27,54.740665871,137.5,56.9772,21.48585,60.8937030411,3.7572,1.09585,3.9137500000000003,53.22,20.39,56.9922845655,137.71,76.3172,36.52585,84.6076399273,3.7572,1.09585,3.9137500000000003,72.56,35.43,80.7479937831,136.02,74.9172,52.27585,91.352894585,3.7572,1.09585,3.9137500000000003,71.16,51.18,87.6535110535,135.92
2020-03-06 06:00:00,61.22912,1.9889100000000002,61.2614144381,3.45912,1.00891,3.60325,57.77,0.98,57.7783116749,137.59,59.63912,20.76891,63.1519774588,3.45912,1.00891,3.60325,56.18,19.76,59.5537572282,137.8,80.30912,37.74891,88.7385765119,3.45912,1.00891,3.60325,76.85,36.74,85.1806908871,136.02,78.91912,50.82891,93.8712181308,3.45912,1.00891,3.60325,75.46,49.82,90.4225856742,135.92
2020-03-06 06:30:00,70.4848,5.84765,70.7269541375,5.1348,1.4976500000000001,5.34875,65.35,4.35,65.4946180995,136.23,68.7748,17.59765,70.9904951424,5.1348,1.4976500000000001,5.34875,63.64,16.1,65.6449510625,136.47,90.4848,25.60765,94.0385600143,5.1348,1.4976500000000001,5.34875,85.35,24.11,88.6899915436,136.87,89.2848,30.15765,94.2404338093,5.1348,1.4976500000000001,5.34875,84.15,28.66,88.8966709163,136.82
2020-03-06 07:00:00,74.66976,7.36618,75.0322175219,2.48976,0.72618,2.5935,72.18,6.64,72.4847708143,136.5,72.80976,14.66618,74.2721885166,2.48976,0.72618,2.5935,70.32,13.94,71.6883951557,136.72,99.36976,14.27618,100.3900319646,2.48976,0.72618,2.5935,96.88,13.55,97.8229875847,135.76,97.99976,8.68618,98.3839554147,2.48976,0.72618,2.5935,95.51,7.96,95.8411273932,135.72
2020-03-06 07:30:00,87.88232,12.31026,88.7403215559,9.05232,2.64026,9.4295,78.83,9.67,79.420890199,136.23,85.90232,13.59026,86.9707062651,9.05232,2.64026,9.4295,76.85,10.95,77.6261875916,136.47,101.65232,16.53026,102.9875898206,9.05232,2.64026,9.4295,92.6,13.89,93.6359551668,135.97,100.28232,10.34026,100.8140103431,9.05232,2.64026,9.4295,91.23,7.7,91.5543712774,135.94
2020-03-06 08:00:00,94.41864,15.76877,95.7263479235,13.77864,4.01877,14.35275,80.64,11.75,81.4915461873,135.18,92.39864,12.58877,93.2522696987,13.77864,4.01877,14.35275,78.62,8.57,79.0857085699,135.42,100.91864,18.14877,102.5375528866,13.77864,4.01877,14.35275,87.14,14.13,88.2781768049,135.24,99.61864,11.18877,100.2450098986,13.77864,4.01877,14.35275,85.84,7.17,86.1389255796,135.23
2020-03-06 08:30:00,99.13128,18.68579,100.8770014541,21.07128,6.14579,21.94925,78.06,12.54,79.0608322749,135.49,97.15128,14.03579,98.1599440024,21.07128,6.14579,21.94925,76.08,7.89,76.488028475,135.74,97.50128,21.38579,99.8190944437,21.07128,6.14579,21.94925,76.43,15.24,77.9346039959,135.62,96.32128,12.33579,97.1079847168,21.07128,6.14579,21.94925,75.25,6.19,75.5041627991,135.61
2020-03-06 09:00:00,100.6944,18.5867,102.3954472047,20.8344,6.0767,21.7025,79.86,12.51,80.8339019224,137.22,98.1344,13.8067,99.1008851033,20.8344,6.0767,21.7025,77.3,7.73,77.6855385513,137.46,98.1344,23.8867,100.9996777235,20.8344,6.0767,21.7025,77.3,17.81,79.3251920893,136.56,97.0344,9.7367,97.5216802062,20.8344,6.0767,21.7025,76.2,3.66,76.2878470007,136.55
2020-03-06 09:30:00,101.48728,19.10379,103.2696605696,21.40728,6.24379,22.29925,80.08,12.86,81.1060170394,139.59,98.21728,14.00379,99.2105852465,21.40728,6.24379,22.29925,76.81,7.76,77.2009954599,139.84,97.39728,25.36379,100.6456754886,21.40728,6.24379,22.29925,75.99,19.12,78.358499858,139.34,96.33728,8.50379,96.7118708441,21.40728,6.24379,22.29925,74.93,2.26,74.96407472920001,139.28
2020-03-06 10:00:00,100.79128,19.24954,102.6129958351,23.62128,6.88954,24.6055,77.17,12.36,78.1535571807,138.07,98.17128,14.65954,99.2597719615,23.62128,6.88954,24.6055,74.55,7.77,74.9538217838,138.33,94.83128,26.85954,98.5616890858,23.62128,6.88954,24.6055,71.21,19.97,73.9571835591,139.84,93.82128,8.41954,94.1983080243,23.62128,6.88954,24.6055,70.2,1.53,70.2166710974,139.78
2020-03-06 10:30:00,99.05032,19.37176,100.9268595449,24.76032,7.22176,25.792,74.29,12.15,75.2769991432,136.41,97.16032,15.73176,98.4256879844,24.76032,7.22176,25.792,72.4,8.51,72.8984231654,136.66,91.09032,28.20176,95.3560992533,24.76032,7.22176,25.792,66.33,20.98,69.5688816929,136.0,90.05032,7.87176,90.3937206757,24.76032,7.22176,25.792,65.29,0.65,65.2932354842,136.0
2020-03-06 11:00:00,99.53416,19.92538,101.5089640133,25.90416,7.55538,26.9835,73.63,12.37,74.6618630895,136.65,97.64416,15.88538,98.9278892924,25.90416,7.55538,26.9835,71.74,8.33,72.2219945723,136.9,88.50416,28.865380000000002,93.09240839,25.90416,7.55538,26.9835,62.6,21.31,66.1277256527,136.22,87.45416,7.98538,87.8179730753,25.90416,7.55538,26.9835,61.55,0.43,61.5515020125,136.2
2020-03-06 11:30:00,99.74544,19.81117,101.693830971,27.05544,7.89117,28.18275,72.69,11.92,73.6608613851,136.95,97.87544,16.77117,99.3019330042,27.05544,7.89117,28.18275,70.82,8.88,71.3745528883,137.18,86.42544,29.78117,91.4126619553,27.05544,7.89117,28.18275,59.37,21.89,63.2769231237,136.43,85.44544,8.35117,85.8525786285,27.05544,7.89117,28.18275,58.39,0.46,58.391811926,136.41
2020-03-06 12:00:00,99.16872,19.67546,101.1017247758,27.85872,8.12546,29.0195,71.31,11.55,72.2393147808,136.95,97.31872,17.36546,98.8559176957,27.85872,8.12546,29.0195,69.46,9.24,70.0718859458,137.18,84.38872,29.32546,89.338897841,27.85872,8.12546,29.0195,56.53,21.2,60.374505381,136.49,83.40872,8.62546,83.8535218834,27.85872,8.12546,29.0195,55.55,0.5,55.5522501794,136.43
2020-03-06 12:30:00,99.61616,19.57513,101.5212541671,28.646160000000002,8.35513,29.83975,70.97,11.22,71.8514390948,137.14,97.77616,17.96513,99.4128933301,28.646160000000002,8.35513,29.83975,69.13,9.61,69.7947634139,137.35,80.70616,28.51513,85.5955425292,28.646160000000002,8.35513,29.83975,52.06,20.16,55.8271367706,136.79,79.78616,9.96513,80.4060640963,28.646160000000002,8.35513,29.83975,51.14,1.6099999999999999,51.1653368991,136.72
2020-03-06 13:00:00,97.49208,18.39269,99.2118778583,28.19208,8.22269,29.36675,69.3,10.17,70.0422650976,137.2,95.67208,18.88269,97.5177054343,28.19208,8.22269,29.36675,67.48,10.66,68.3168061314,137.41,80.64208,27.95269,85.3492703247,28.19208,8.22269,29.36675,52.45,19.73,56.0381602125,136.74,79.73208,10.27269,80.391123521,28.19208,8.22269,29.36675,51.54,2.05,51.5807531934,136.67
2020-03-06 13:30:00,95.87624,17.47557,97.4558820357,26.31624,7.6755700000000004,27.41275,69.56,9.8,70.2469472646,137.17,94.06624,18.70557,95.9080593942,26.31624,7.6755700000000004,27.41275,67.75,11.03,68.6419944349,137.38,82.70624,27.30557,87.097165786,26.31624,7.6755700000000004,27.41275,56.39,19.63,59.7090361671,136.64,81.75624,9.80557,82.3421640593,26.31624,7.6755700000000004,27.41275,55.44,2.13,55.4809021196,136.58
2020-03-06 14:00:00,92.81272,16.07496,94.1945079758,21.10272,6.15496,21.982,71.71,9.92,72.3928898442,137.39,90.94272,17.13496,92.5428828987,21.10272,6.15496,21.982,69.84,10.98,70.697850038,137.6,83.70272,23.95496,87.0631118442,21.10272,6.15496,21.982,62.6,17.8,65.0814873831,137.02,82.70272,10.22496,83.3324048759,21.10272,6.15496,21.982,61.6,4.07,61.7343089376,136.95
2020-03-06 14:30:00,90.0648,14.8539,91.2814687889,16.2648,4.7439,16.9425,73.8,10.11,74.489275067,137.47,88.1548,15.5939,89.523396273,16.2648,4.7439,16.9425,71.89,10.85,72.7041580654,137.67,90.1448,22.4839,92.9064622416,16.2648,4.7439,16.9425,73.88,17.74,75.9800105291,137.02,88.9948,8.9039,89.4391070072,16.2648,4.7439,16.9425,72.73,4.16,72.8488743908,136.92
2020-03-06 15:00:00,89.75576,13.71043,90.796874087,16.59576,4.8404300000000005,17.28725,73.16,8.87,73.6957427536,138.08,87.85576,17.05043,89.494981582,16.59576,4.8404300000000005,17.28725,71.26,12.21,72.2984903024,138.28,86.23576,29.05043,90.9974383484,16.59576,4.8404300000000005,17.28725,69.64,24.21,73.7282422142,137.77,85.08576,19.79043,87.3570127372,16.59576,4.8404300000000005,17.28725,68.49,14.95,70.1026575816,137.67
2020-03-06 15:30:00,88.2904,12.79095,89.2121243669,15.5004,4.52095,16.14625,72.79,8.27,73.2582896333,136.76,86.4004,16.95095,88.0475089146,15.5004,4.52095,16.14625,70.9,12.43,71.9813510571,136.97,87.7004,50.86095,101.3814400917,15.5004,4.52095,16.14625,72.2,46.34,85.7918154605,137.57,86.4104,44.07095,97.0000302168,15.5004,4.52095,16.14625,70.91,39.55,81.1937842449,137.49
2020-03-06 16:00:00,86.65144,12.05667,87.4862008866,12.81144,3.73667,13.34525,73.84,8.32,74.30725402,136.64,84.71144,16.09667,86.2272048252,12.81144,3.73667,13.34525,71.9,12.36,72.9546407023,136.86,90.67144,48.75667,102.9491277339,12.81144,3.73667,13.34525,77.86,45.02,89.9387569405,137.57,89.37144,44.63667,99.8983813501,12.81144,3.73667,13.34525,76.56,40.9,86.8000207373,137.49
2020-03-06 16:30:00,83.55472,12.64971,84.5068423109,16.76472,4.88971,17.46325,66.79,7.76,67.239286879,136.64,81.78472,17.80971,83.7014109544,16.76472,4.88971,17.46325,65.02,12.92,66.2912271722,136.86,102.53472,48.92971,113.6111144482,16.76472,4.88971,17.46325,85.77,44.04,96.4158415407,137.39,101.24472,46.80971,111.5421098875,16.76472,4.88971,17.46325,84.48,41.92,94.3088373378,137.31
2020-03-06 17:00:00,79.58136,10.87623,80.3211381796,13.46136,3.9262300000000003,14.02225,66.12,6.95,66.4842605434,136.27,77.82136,17.46623,79.757339867,13.46136,3.9262300000000003,14.02225,64.36,13.54,65.7688467285,136.48,105.79136,46.65623,115.6227298089,13.46136,3.9262300000000003,14.02225,92.33,42.73,101.7383005559,136.91,104.49136,46.41623,114.3368301208,13.46136,3.9262300000000003,14.02225,91.03,42.49,100.4582550117,136.84
2020-03-06 17:30:00,81.01472,11.21971,81.7879376752,12.44472,3.62971,12.96325,68.57,7.59,68.9887889443,136.38,79.21472,16.60971,80.9373481834,12.44472,3.62971,12.96325,66.77,12.98,68.0199478094,136.57,109.39472,47.12971,119.115130561,12.44472,3.62971,12.96325,96.95,43.5,106.261717001,136.98,108.08472,45.53971,117.2867080464,12.44472,3.62971,12.96325,95.64,41.91,104.4196231558,136.91
2020-03-06 18:00:00,80.5748,10.35515,81.2374761213,11.9148,3.47515,12.41125,68.66,6.88,69.0038404728,136.28,78.7748,17.09515,80.6083945291,11.9148,3.47515,12.41125,66.86,13.62,68.2331590944,136.48,112.3048,46.94515,121.7218764708,11.9148,3.47515,12.41125,100.39,43.47,109.3974085616,136.74,111.0048,45.02515,119.7886879282,11.9148,3.47515,12.41125,99.09,41.55,107.4487347529,136.66
2020-03-06 18:30:00,82.53072,10.78771,83.2327725764,11.58072,3.37771,12.06325,70.95,7.41,71.3358997981,136.32,80.67072,16.47771,82.3363831618,11.58072,3.37771,12.06325,69.09,13.1,70.3209648682,136.52,115.05072,46.90771,124.2457300271,11.58072,3.37771,12.06325,103.47,43.53,112.2537384678,136.82,113.74072,44.90771,122.2851332074,11.58072,3.37771,12.06325,102.16,41.53,110.278767222,136.75
2020-03-06 19:00:00,83.84904,11.15347,84.587596029,12.62904,3.68347,13.15525,71.22,7.47,71.6106786729,136.32,81.99904,16.74347,83.6910171318,12.62904,3.68347,13.15525,69.37,13.06,70.5886711874,136.52,111.90904,45.23347,120.7050124973,12.62904,3.68347,13.15525,99.28,41.55,107.6239792054,137.12,110.56904,47.55347,120.3613107089,12.62904,3.68347,13.15525,97.94,43.87,107.3164502767,137.05
2020-03-06 19:30:00,83.00152,9.64961,83.5605606459,8.74152,2.54961,9.10575,74.26,7.1,74.5986434193,136.28,81.08152,15.99961,82.6450265029,8.74152,2.54961,9.10575,72.34,13.45,73.5797397386,136.49,109.99152,45.41961,119.0003169931,8.74152,2.54961,9.10575,101.25,42.87,109.9518048965,136.91,108.67152,44.96961,117.6085247023,8.74152,2.54961,9.10575,99.93,42.42,108.5608644955,136.85
2020-03-06 20:00:00,81.9956,9.2533,82.5160710423,7.4856,2.1833,7.7975,74.51,7.07,74.8446724891,136.59,80.0456,15.763300000000001,81.5829621076,7.4856,2.1833,7.7975,72.56,13.58,73.8198482794,136.79,107.5156,45.3733,116.6976460613,7.4856,2.1833,7.7975,100.03,43.19,108.9558488563,137.23,106.1656,44.7233,115.2011639969,7.4856,2.1833,7.7975,98.68,42.54,107.4588014078,137.15
2020-03-06 20:30:00,81.65216,8.54938,82.0985208822,11.07216,3.22938,11.5335,70.58,5.32,70.7802147496,136.83,79.76216,18.55938,81.8929347004,11.07216,3.22938,11.5335,68.69,15.33,70.3798621766,137.04,100.48216,42.78938,109.213531758,11.07216,3.22938,11.5335,89.41,39.56,97.7708632467,137.76,99.13216,49.87938,110.9735900809,11.07216,3.22938,11.5335,88.06,46.65,99.6533295982,137.68
2020-03-06 21:00:00,76.76256,6.66283,77.0511772873,6.11256,1.7828300000000001,6.36725,70.65,4.88,70.8183373146,136.83,74.90256,17.56283,76.9340398794,6.11256,1.7828300000000001,6.36725,68.79,15.78,70.5767135817,137.04,96.45256,40.95283,104.7865955911,6.11256,1.7828300000000001,6.36725,90.34,39.17,98.4662607191,137.76,95.12256000000001,48.86283,106.9386626836,6.11256,1.7828300000000001,6.36725,89.01,47.08,100.6941234631,137.68
2020-03-06 21:30:00,72.79864,4.76252,72.9542567819,4.56864,1.3325200000000001,4.759,68.23,3.43,68.3161606064,137.41,70.96864,18.692520000000002,73.3890875226,4.56864,1.3325200000000001,4.759,66.4,17.36,68.6318410069,137.62,94.13864,40.48252,102.4739867801,4.56864,1.3325200000000001,4.759,89.57,39.15,97.7522756768,138.16,92.76864,48.98252,104.9061858662,4.56864,1.3325200000000001,4.759,88.2,47.65,100.2485037295,138.06
2020-03-06 22:00:00,67.6248,3.37765,67.709099053,6.3348,1.84765,6.59875,61.29,1.53,61.3090939421,138.26,65.9148,21.29765,69.2701288765,6.3348,1.84765,6.59875,59.58,19.45,62.6743879109,138.46,88.2148,37.99765,96.0503635837,6.3348,1.84765,6.59875,81.88,36.15,89.5050663371,139.17,86.8348,53.69765,102.0966214258,6.3348,1.84765,6.59875,80.5,51.85,95.7531853256,139.06
2020-03-06 22:30:00,61.98912,1.89891,62.0181977936,5.13912,1.49891,5.35325,56.85,0.4,56.8514071945,139.35,60.36912,22.32891,64.3662246164,5.13912,1.49891,5.35325,55.23,20.83,59.0274664881,139.55,83.37912,36.81891,91.1466389153,5.13912,1.49891,5.35325,78.24,35.32,85.842879728,137.74,81.91912,54.37891,98.3250124554,5.13912,1.49891,5.35325,76.78,52.88,93.2280151028,137.65
2020-03-06 23:00:00,58.22192,2.5043100000000003,58.2757542814,5.43192,1.5843099999999999,5.65825,52.79,0.92,52.7980160612,139.52,56.83192,23.28431,61.4168236159,5.43192,1.5843099999999999,5.65825,51.4,21.7,55.7929206979,139.72,78.56192,36.52431,86.6371773263,5.43192,1.5843099999999999,5.65825,73.13,34.94,81.0481369311,136.32,77.00192,55.95431,95.1849803869,5.43192,1.5843099999999999,5.65825,71.57,54.37,89.8797073872,136.23
2020-03-06 23:30:00,58.59032,2.03926,58.625797896899996,6.58032,1.91926,6.8545,52.01,0.12,52.0101384347,136.3,57.96032,23.25926,62.4531173782,6.58032,1.91926,6.8545,51.38,21.34,55.6354203723,136.52,75.28032,35.91926,83.4105498019,6.58032,1.91926,6.8545,68.7,34.0,76.6530495153,137.47,73.72032,58.55926,94.1481413128,6.58032,1.91926,6.8545,67.14,56.64,87.8400204918,137.38
2020-03-07 00:00:00,56.35144,2.15292,56.3925514106,6.66144,1.94292,6.939,49.69,0.21,49.6904437493,136.59,55.74144,23.32292,60.4240575483,6.66144,1.94292,6.939,49.08,21.38,53.5345757432,136.81,71.88144,35.46292,80.1533537127,6.66144,1.94292,6.939,65.22,33.52,73.3296583928,137.87,70.31144,59.64292,92.2007402411,6.66144,1.94292,6.939,63.65,57.7,85.9104912103,137.79
2020-03-07 00:30:00,53.77888,2.29884,53.8279908542,5.37888,1.56884,5.603,48.4,0.73,48.405504852199996,136.23,53.15888,23.76884,58.2307846229,5.37888,1.56884,5.603,47.78,22.2,52.6855615895,136.44,74.58888,35.48884,82.6012032854,5.37888,1.56884,5.603,69.21,33.92,77.0752262403,137.24,73.04888,57.94884,93.2427312266,5.37888,1.56884,5.603,67.67,56.38,88.0791308994,137.18
2020-03-07 01:00:00,54.3196,2.0103,54.3567866071,5.5896,1.6303,5.8225,48.73,0.38,48.731481611,135.91,53.7096,23.4303,58.5977822981,5.5896,1.6303,5.8225,48.12,21.8,52.8277805705,136.12,72.3796,35.0103,80.4022860511,5.5896,1.6303,5.8225,66.79,33.38,74.66678311,137.04,70.8296,58.4703,91.8455672216,5.5896,1.6303,5.8225,65.24,56.84,86.5277019226,136.98
2020-03-07 01:30:00,55.8408,1.7944,55.8696233744,4.3008,1.2544,4.48,51.54,0.54,51.5428287932,136.19,55.2308,23.2844,59.9383395833,4.3008,1.2544,4.48,50.93,22.03,55.4904117844,136.41,71.8208,34.6744,79.7530019999,4.3008,1.2544,4.48,67.52,33.42,75.338216066,137.34,70.2708,58.3244,91.3220727316,4.3008,1.2544,4.48,65.97,57.07,87.2297300237,137.27
2020-03-07 02:00:00,54.78056,1.8668300000000002,54.8123599945,4.00056,1.16683,4.16725,50.78,0.7000000000000001,50.784824505,136.55,54.16056,23.40683,59.0020842866,4.00056,1.16683,4.16725,50.16,22.24,54.8693284085,136.77,72.76056,34.85683,80.6789792273,4.00056,1.16683,4.16725,68.76,33.69,76.5699268643,137.65,71.20056,58.19683,91.9586361706,4.00056,1.16683,4.16725,67.2,57.03,88.1377382283,137.62
2020-03-07 02:30:00,52.70384,2.8086200000000003,52.7786234857,5.34384,1.55862,5.5665,47.36,1.25,47.3764931163,137.18,52.09384,24.54862,57.5882184987,5.34384,1.55862,5.5665,46.75,22.99,52.0970498205,137.4,70.70384,35.03862,78.909681803,5.34384,1.55862,5.5665,65.36,33.48,73.4359584945,138.27,69.15384,59.62862,91.311696457,5.34384,1.55862,5.5665,63.81,58.07,86.2776970022,138.21
2020-03-07 03:00:00,52.09296,2.1850300000000002,52.1387652104,2.86296,0.83503,2.98225,49.23,1.35,49.2485065763,136.87,51.47296,23.84503,56.7278685204,2.86296,0.83503,2.98225,48.61,23.01,53.7809650341,137.09,70.74296,34.98503,78.9209649818,2.86296,0.83503,2.98225,67.88,34.15,75.9862941589,137.84,69.18296,57.79503,90.1473651698,2.86296,0.83503,2.98225,66.32,56.96,87.423017564,137.77
2020-03-07 03:30:00,51.59392,2.37406,51.6485115163,2.89392,0.84406,3.0145,48.7,1.53,48.7240279534,136.79,50.96392,24.02406,56.3424937383,2.89392,0.84406,3.0145,48.07,23.18,53.3670057245,137.01,67.10392,34.31406,75.3683673238,2.89392,0.84406,3.0145,64.21,33.47,72.4097023886,137.84,65.54392,58.53406,87.8762859311,2.89392,0.84406,3.0145,62.65,57.69,85.1654777477,137.77
2020-03-07 04:00:00,50.8208,2.7906500000000003,50.8973618183,2.9508,0.86065,3.07375,47.87,1.9300000000000002,47.9088906154,136.79,50.2108,24.43065,55.8388851614,2.9508,0.86065,3.07375,47.26,23.57,52.8114807594,137.01,66.2008,33.80065,74.3305446036,2.9508,0.86065,3.07375,63.25,32.94,71.3134356205,137.84,64.6608,59.03065,87.5536218329,2.9508,0.86065,3.07375,61.71,58.17,84.8049114144,137.77
2020-03-07 04:30:00,50.94552,2.56286,51.0099427509,3.09552,0.9028600000000001,3.2245,47.85,1.6600000000000001,47.87878549,136.76,50.31552,24.18286,55.8252834355,3.09552,0.9028600000000001,3.2245,47.22,23.28,52.6468118693,136.99,65.37552,33.67286,73.5378821822,3.09552,0.9028600000000001,3.2245,62.28,32.77,70.3752179393,137.89,63.84552,59.29286,87.1314734815,3.09552,0.9028600000000001,3.2245,60.75,58.39,84.2612283319,137.81
2020-03-07 05:00:00,50.43016,2.33963,50.4844026028,3.05016,0.88963,3.17725,47.38,1.45,47.4021824392,136.92,49.81016,24.02963,55.303482324,3.05016,0.88963,3.17725,46.76,23.14,52.1723796659,137.14,64.91016,33.70963,73.1414248286,3.05016,0.88963,3.17725,61.86,32.82,70.0272232778,138.08,63.37016,59.51963,86.9388493929,3.05016,0.88963,3.17725,60.32,58.63,84.1188403391,137.99
2020-03-07 05:30:00,50.6148,2.51515,50.6772528711,3.0348,0.8851500000000001,3.16125,47.58,1.63,47.6079121575,136.41,50.0048,24.05515,55.4899113764,3.0348,0.8851500000000001,3.16125,46.97,23.17,52.3739419941,136.63,65.9248,33.94515,74.1508763506,3.0348,0.8851500000000001,3.16125,62.89,33.06,71.0500928923,137.49,64.3948,58.60515,87.0703960802,3.0348,0.8851500000000001,3.16125,61.36,57.72,84.241604923,137.41
2020-03-07 06:00:00,50.92032,2.58926,50.9861084635,2.98032,0.86926,3.1045,47.94,1.72,47.9708453125,136.47,50.30032,24.13926,55.792706203,2.98032,0.86926,3.1045,47.32,23.27,52.7321088143,136.7,67.20032,33.76926,75.2080177179,2.98032,0.86926,3.1045,64.22,32.9,72.1569012638,137.55,65.67032,58.69926,88.0806111097,2.98032,0.86926,3.1045,62.69,57.83,85.2897707817,137.46
2020-03-07 06:30:00,55.5208,1.71815,55.5473786246,3.7308,1.08815,3.88625,51.79,0.63,51.7938316791,138.11,54.2908,22.46815,58.7563505424,3.7308,1.08815,3.88625,50.56,21.38,54.8946081141,138.3,71.0308,34.60815,79.0132811308,3.7308,1.08815,3.88625,67.3,33.52,75.1856395863,135.96,69.5308,56.26815,89.446279146,3.7308,1.08815,3.88625,65.8,55.18,85.8747483257,135.9
2020-03-07 07:00:00,58.50064,1.40977,58.5176241133,4.49064,1.30977,4.67775,54.01,0.1,54.0100925754,139.46,56.96064,22.62977,61.2912799627,4.49064,1.30977,4.67775,52.47,21.32,56.6360600678,139.63,74.75064,36.62977,83.2430070977,4.49064,1.30977,4.67775,70.26,35.32,78.6382222586,135.68,73.26064,54.34977,91.2196189,4.49064,1.30977,4.67775,68.77,53.04,86.8478813789,135.62
2020-03-07 07:30:00,63.51096,2.63278,63.5655061385,5.46096,1.59278,5.6885,58.05,1.04,58.0593153594,138.81,61.89096,21.61278,65.5561071835,5.46096,1.59278,5.6885,56.43,20.02,59.8760828712,139.01,79.40096,38.01278,88.0311529644,5.46096,1.59278,5.6885,73.94,36.42,82.4229337017,137.33,78.00096,52.68278,94.1255813764,5.46096,1.59278,5.6885,72.54,51.09,88.7256428548,137.24
2020-03-07 08:00:00,68.29456,4.28258,68.4287031665,6.45456,1.88258,6.7235,61.84,2.4,61.8865542747,139.04,66.59456,20.66258,69.7264485963,6.45456,1.88258,6.7235,60.14,18.78,63.004031617,139.23,82.92456,15.55258,84.3704059244,6.45456,1.88258,6.7235,76.47,13.67,77.6822360646,136.91,82.16456,19.98258,84.5595554828,6.45456,1.88258,6.7235,75.71,18.1,77.8435231731,136.82
2020-03-07 08:30:00,73.98888,6.16884,74.2455988635,8.73888,2.54884,9.103,65.25,3.62,65.3503397084,139.04,72.22888,20.15884,74.9892654731,8.73888,2.54884,9.103,63.49,17.61,65.886965327,139.23,85.16888,6.43884,85.4119241148,8.73888,2.54884,9.103,76.43,3.89,76.5289291706,136.38,84.64888,6.47884,84.8964560686,8.73888,2.54884,9.103,75.91,3.93,76.0116635787,136.29
2020-03-07 09:00:00,77.03008,7.31669,77.3767870706,9.04008,2.63669,9.41675,67.99,4.68,68.1508804052,138.43,75.22008,19.05669,77.596506809,9.04008,2.63669,9.41675,66.18,16.42,68.1865734584,138.65,89.13008,5.67669,89.3106710879,9.04008,2.63669,9.41675,80.09,3.04,80.1476743268,139.38,88.63008,5.62669,88.8085059055,9.04008,2.63669,9.41675,79.59,2.99,79.6461436606,139.28
2020-03-07 09:30:00,78.45816,8.65113,78.9336741883,10.59816,3.09113,11.03975,67.86,5.5600000000000005,68.0873938406,138.57,76.62816,18.67113,78.8700576928,10.59816,3.09113,11.03975,66.03,15.58,67.8431816766,138.79,92.20816,5.02113,92.3447698414,10.59816,3.09113,11.03975,81.61,1.9300000000000002,81.6328181554,139.49,91.67816,4.98113,91.813379619,10.59816,3.09113,11.03975,81.08,1.8900000000000001,81.1020252521,139.4
2020-03-07 10:00:00,82.4456,10.7183,83.1393944785,18.4056,5.3683,19.1725,64.04,5.35,64.2630850489,138.89,80.6856,21.2383,83.4339944762,18.4056,5.3683,19.1725,62.28,15.87,64.2701742646,139.12,83.1056,8.8483,83.5753143234,18.4056,5.3683,19.1725,64.7,3.48,64.7935212811,140.1,82.6656,8.7983,83.1324936848,18.4056,5.3683,19.1725,64.26,3.43,64.3514762845,140.03
2020-03-07 10:30:00,86.20048,11.71264,86.9925783501,23.70048,6.91264,24.688,62.5,4.8,62.6840490077,138.83,84.49048,23.32264,87.6503664978,23.70048,6.91264,24.688,60.79,16.41,62.9659606454,139.07,76.02048,9.87264,76.6588703282,23.70048,6.91264,24.688,52.32,2.96,52.403663994,140.06,75.69048,9.81264,76.3238931554,23.70048,6.91264,24.688,51.99,2.9,52.070818123,139.98
2020-03-07 11:00:00,86.58856,11.88833,87.4008644869,25.22856,7.3583300000000005,26.27975,61.36,4.53,61.5269900125,139.12,84.88856,24.07833,88.2373707363,25.22856,7.3583300000000005,26.27975,59.66,16.72,61.9586474998,139.36,72.98856,10.27833,73.708710194,25.22856,7.3583300000000005,26.27975,47.76,2.92,47.8491797213,139.4,72.66856,10.46833,73.4187002436,25.22856,7.3583300000000005,26.27975,47.44,3.11,47.5418310543,139.34
2020-03-07 11:30:00,84.33856,10.22083,84.955624115,22.28856,6.50083,23.21725,62.05,3.7199999999999998,62.1614100548,139.58,82.64856,24.14083,86.1020565559,22.28856,6.50083,23.21725,60.36,17.64,62.8848089764,139.77,75.00856,8.49083,75.4876034019,22.28856,6.50083,23.21725,52.72,1.99,52.7575444842,135.89,74.65856,8.46083,75.1364507118,22.28856,6.50083,23.21725,52.37,1.96,52.4066646525,135.83
2020-03-07 12:00:00,83.81328,10.26429,84.4394549578,21.92328,6.39429,22.83675,61.89,3.87,62.010878078,139.63,82.10328,23.89429,85.5095648531,21.92328,6.39429,22.83675,60.18,17.5,62.6728202652,139.82,75.02328,9.10429,75.5736768879,21.92328,6.39429,22.83675,53.1,2.71,53.1691085124,136.04,74.62328,9.05429,75.1705666159,21.92328,6.39429,22.83675,52.7,2.66,52.7670882274,135.97
2020-03-07 12:30:00,83.66608,10.13719,84.2779660627,21.79608,6.35719,22.704250000000002,61.87,3.7800000000000002,61.985363595,139.37,81.96608,23.88719,85.3758520699,21.79608,6.35719,22.704250000000002,60.17,17.53,62.6716028198,139.56,72.72608,9.61719,73.3592056641,21.79608,6.35719,22.704250000000002,50.93,3.26,51.0342287098,135.86,72.38608,9.55719,73.0142757169,21.79608,6.35719,22.704250000000002,50.59,3.2,50.6911047424,135.77
2020-03-07 13:00:00,81.16096,8.56278,81.6114123726,18.42096,5.37278,19.1885,62.74,3.19,62.8210450407,139.53,79.45096,23.51278,82.8571413232,18.42096,5.37278,19.1885,61.03,18.14,63.6688346053,139.72,76.33096,9.08278,76.8694500244,18.42096,5.37278,19.1885,57.91,3.71,58.028718752,135.92,75.93096,9.02278,76.465163607,18.42096,5.37278,19.1885,57.51,3.65,57.6257112754,135.85
2020-03-07 13:30:00,79.2872,7.8821,79.6780244751,14.1672,4.1321,14.7575,65.12,3.75,65.2278843747,139.18,77.5272,21.6521,80.4939760122,14.1672,4.1321,14.7575,63.36,17.52,65.7376604391,139.36,81.6372,7.9721,82.0255253092,14.1672,4.1321,14.7575,67.47,3.84,67.5791868847,135.57,81.2072,7.9121,81.5917315557,14.1672,4.1321,14.7575,67.04,3.7800000000000002,67.1464816651,135.47
2020-03-07 14:00:00,77.71832,6.88951,78.0230902468,11.99832,3.49951,12.49825,65.72,3.39,65.8073742068,139.18,75.92832,21.34951,78.8727542011,11.99832,3.49951,12.49825,63.93,17.85,66.3752016946,139.36,82.69832,8.69951,83.1546367021,11.99832,3.49951,12.49825,70.7,5.2,70.890972627,135.63,82.19832,8.62951,82.6500590058,11.99832,3.49951,12.49825,70.2,5.13,70.3871927271,135.55
2020-03-07 14:30:00,75.89968,5.79574,76.1206412627,11.77968,3.43574,12.2705,64.12,2.36,64.1634163679,139.47,74.14968,22.36574,77.4493471235,11.77968,3.43574,12.2705,62.37,18.93,65.1794584206,139.61,81.93968,9.23574,82.4585353487,11.77968,3.43574,12.2705,70.16,5.8,70.3993295423,135.79,81.45968,9.16574,81.9737168576,11.77968,3.43574,12.2705,69.68,5.73,69.9152007792,135.7
2020-03-07 15:00:00,73.46048,5.31389,73.6524239164,10.71048,3.12389,11.15675,62.75,2.19,62.7882043062,139.81,71.72048,22.33389,75.1174406777,10.71048,3.12389,11.15675,61.01,19.21,63.9628345213,139.95,82.12048,9.51389,82.6697486289,10.71048,3.12389,11.15675,71.41,6.39,71.6953289971,136.14,81.62048,9.43389,82.163866973,10.71048,3.12389,11.15675,70.91,6.31,71.1901973589,136.05
