Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-07 15:30:00,74.05864,6.09127,74.3087190635,11.07864,3.23127,11.54025,62.98,2.86,63.0449046315,140.06,72.32864000000001,21.87127,75.5631167678,11.07864,3.23127,11.54025,61.25,18.64,64.0235277066,140.21,81.13864,10.03127,81.7563776036,11.07864,3.23127,11.54025,70.06,6.8,70.3892292897,136.53,80.67864,9.93127,81.2875948473,11.07864,3.23127,11.54025,69.6,6.7,69.9217419691,136.4
2020-03-07 16:00:00,73.87424,5.79707,74.1013451711,11.30424,3.29707,11.77525,62.57,2.5,62.6199241456,139.9,72.14424,22.24707,75.4965130901,11.30424,3.29707,11.77525,60.84,18.95,63.722900907,140.05,81.80424,10.23707,82.442290629,11.30424,3.29707,11.77525,70.5,6.94,70.8407622771,136.35,81.32424,10.15707,81.9560741041,11.30424,3.29707,11.77525,70.02,6.86,70.3552414536,136.23
2020-03-07 16:30:00,73.69344,5.12767,73.8716190337,9.52344,2.77767,9.92025,64.17,2.35,64.2130158146,139.68,71.94344,21.77767,75.167316499,9.52344,2.77767,9.92025,62.42,19.0,65.247654364,139.82,85.05344,9.56767,85.5898823756,9.52344,2.77767,9.92025,75.53,6.79,75.8345897332,136.06,84.54344,9.47767,85.0730243712,9.52344,2.77767,9.92025,75.02,6.7,75.3185926581,135.96
2020-03-07 17:00:00,74.16504,5.24397,74.3502009383,9.78504,2.8539700000000003,10.19275,64.38,2.39,64.4243471057,139.53,72.39504,21.79397,75.604357976,9.78504,2.8539700000000003,10.19275,62.61,18.94,65.4120455268,139.72,85.74504,9.28397,86.2461824289,9.78504,2.8539700000000003,10.19275,75.96,6.43,76.231663369,135.88,85.22504,9.19397,85.7195224401,9.78504,2.8539700000000003,10.19275,75.44,6.34,75.7059390008,135.76
2020-03-07 17:30:00,76.05816,5.30488,76.2429370788,8.58816,2.50488,8.946,67.47,2.8,67.5280749022,139.68,74.23816,21.09488,77.1770585239,8.58816,2.50488,8.946,65.65,18.59,68.2313022007,139.88,89.33816,8.49488,89.7411266834,8.58816,2.50488,8.946,80.75,5.99,80.9718630143,135.99,88.80816,8.41488,89.2059386364,8.58816,2.50488,8.946,80.22,5.91,80.4374073426,135.88
2020-03-07 18:00:00,77.61712,5.42166,77.8062446996,7.85712,2.2916600000000003,8.1845,69.76,3.13,69.8301833021,139.42,75.74712,20.52166,78.4777976083,7.85712,2.2916600000000003,8.1845,67.89,18.23,70.2949855964,139.63,92.77712,7.6116600000000005,93.088835869,7.85712,2.2916600000000003,8.1845,84.92,5.32,85.0864783617,135.68,92.20712,7.5316600000000005,92.5142090765,7.85712,2.2916600000000003,8.1845,84.35,5.24,84.5126032021,135.55
2020-03-07 18:30:00,80.98192,7.01056,81.284803736,8.881920000000001,2.59056,9.252,72.1,4.42,72.2353542249,138.53,79.06192,19.30056,81.3836519849,8.881920000000001,2.59056,9.252,70.18,16.71,72.1419191594,138.77,96.62192,7.81056,96.9370944066,8.881920000000001,2.59056,9.252,87.74,5.22,87.8951420728,138.44,96.05192,7.93056,96.3787586432,8.881920000000001,2.59056,9.252,87.17,5.34,87.3334099872,138.32
2020-03-07 19:00:00,79.3376,7.0543,79.6505990075,9.717600000000001,2.8343,10.1225,69.62,4.22,69.747779893,138.83,77.4676,19.8343,79.9664211169,9.717600000000001,2.8343,10.1225,67.75,17.0,69.8502863273,139.07,98.2576,8.2443,98.6028622315,9.717600000000001,2.8343,10.1225,88.54,5.41,88.7051278112,139.83,97.7176,8.1843,98.0597374882,9.717600000000001,2.8343,10.1225,88.0,5.35,88.1624778463,139.72
2020-03-07 19:30:00,80.34536,6.87198,80.6387064793,9.43536,2.75198,9.8285,70.91,4.12,71.0295889049,139.14,78.44536,19.94198,80.9404538649,9.43536,2.75198,9.8285,69.01,17.19,71.1187471768,139.38,93.61536,9.06198,94.0529378034,9.43536,2.75198,9.8285,84.18,6.31,84.416162552,139.22,93.04536,9.40198,93.5191758168,9.43536,2.75198,9.8285,83.61,6.65,83.8740400839,139.09
2020-03-07 20:00:00,77.69296,6.02503,77.9262280626,8.62296,2.51503,8.98225,69.07,3.51,69.1591281032,139.4,75.82296,20.37503,78.5128213139,8.62296,2.51503,8.98225,67.2,17.86,69.5328670486,139.61,91.02296,8.84503,91.4517020228,8.62296,2.51503,8.98225,82.4,6.33,82.6427788739,135.82,90.46296,8.76503,90.8865935266,8.62296,2.51503,8.98225,81.84,6.25,82.0783046852,135.7
2020-03-07 20:30:00,75.86224,5.07107,76.0315408812,9.91224,2.89107,10.32525,65.95,2.18,65.9860204892,139.58,74.06224,22.04107,77.2724023217,9.91224,2.89107,10.32525,64.15,19.15,66.9473300438,139.81,87.53224,10.60107,88.1718533579,9.91224,2.89107,10.32525,77.62,7.71,78.001977539,136.04,86.99224,10.51107,87.6249531399,9.91224,2.89107,10.32525,77.08,7.62,77.4557344552,135.95
2020-03-07 21:00:00,73.5208,4.28565,73.645602914,10.5108,3.06565,10.94875,63.01,1.22,63.021809717,139.36,71.7608,23.11565,75.3919471267,10.5108,3.06565,10.94875,61.25,20.05,64.4481574601,139.58,83.4408,11.45565,84.2235063481,10.5108,3.06565,10.94875,72.93,8.39,73.41101416,135.8,82.9508,11.35565,83.7244648091,10.5108,3.06565,10.94875,72.44,8.29,72.9128088884,135.69
2020-03-07 21:30:00,70.37552,3.59161,70.4671091905,10.325520000000001,3.01161,10.75575,60.05,0.58,60.0528009338,139.82,68.68552,24.90161,73.06018641,10.325520000000001,3.01161,10.75575,58.36,21.89,62.3302631151,140.05,80.02552,12.24161,80.9564133757,10.325520000000001,3.01161,10.75575,69.7,9.23,70.3084838409,136.14,79.53552,12.13161,80.4554218363,10.325520000000001,3.01161,10.75575,69.21,9.12,69.8082982173,136.01
2020-03-07 22:00:00,66.4012,4.07035,66.525837917,9.1212,2.66035,9.50125,57.28,1.4100000000000001,57.2973515967,140.42,64.7612,25.56035,69.6228735227,9.1212,2.66035,9.50125,55.64,22.9,60.168260736,140.64,77.2512,13.00035,78.3374559299,9.1212,2.66035,9.50125,68.13,10.34,68.9101770423,136.71,76.7812,12.89035,77.8557242376,9.1212,2.66035,9.50125,67.66,10.23,68.4290033538,136.58
2020-03-07 22:30:00,62.96128,5.10954,63.1682687609,8.98128,2.61954,9.3555,53.98,2.49,54.0373990862,140.42,61.41128,26.08954,66.7233797754,8.98128,2.61954,9.3555,52.43,23.47,57.4434138958,140.64,73.09128,13.71954,74.3677415944,8.98128,2.61954,9.3555,64.11,11.1,65.0638309662,136.8,72.66128,13.59954,73.9229943891,8.98128,2.61954,9.3555,63.68,10.98,64.6196781174,136.65
2020-03-07 23:00:00,58.85336,4.63848,59.0358660477,8.70336,2.53848,9.066,50.15,2.1,50.1939488385,136.31,58.22336,26.11848,63.8132795521,8.70336,2.53848,9.066,49.52,23.58,54.8474867246,136.57,69.07336,20.19848,71.9660173693,8.70336,2.53848,9.066,60.37,17.66,62.9000198728,138.26,68.39336,34.61848,76.6556641717,8.70336,2.53848,9.066,59.69,32.08,67.7644634008,138.13
2020-03-07 23:30:00,56.07696,13.29453,57.6313280323,8.82696,2.57453,9.19475,47.25,10.72,48.4508090748,138.64,55.51696,19.09453,58.708891350100004,8.82696,2.57453,9.19475,46.69,16.52,49.5264222411,138.86,65.12696,23.41453,69.2081002048,8.82696,2.57453,9.19475,56.3,20.84,60.0332874329,135.82,64.24696,48.64453,80.5851237398,8.82696,2.57453,9.19475,55.42,46.07,72.0681711992,135.7
2020-03-08 00:00:00,53.25928,16.56854,55.7769434789,8.66928,2.52854,9.0305,44.59,14.04,46.7481518351,140.12,52.71928,17.68854,55.6076157648,8.66928,2.52854,9.0305,44.05,15.16,46.5857070355,140.34,62.37928,23.40854,66.6268288173,8.66928,2.52854,9.0305,53.71,20.88,57.6258492345,136.41,61.49928,49.16854,78.7382166819,8.66928,2.52854,9.0305,52.83,46.64,70.4719696049,136.29
2020-03-08 00:30:00,51.55768,15.65349,53.881593482,8.13768,2.37349,8.476750000000001,43.42,13.28,45.4054490122,136.49,51.44768,17.30349,54.2795960151,8.13768,2.37349,8.476750000000001,43.31,14.93,45.8111449322,136.75,61.73768,22.58349,65.738536281,8.13768,2.37349,8.476750000000001,53.6,20.21,57.2835412662,137.37,60.81768,50.48349,79.0403249181,8.13768,2.37349,8.476750000000001,52.68,48.11,71.3425153748,137.26
2020-03-08 01:00:00,52.02728,15.25504,54.2176549622,8.41728,2.45504,8.768,43.61,12.8,45.4496655653,135.57,51.95728,16.53504,54.5249162567,8.41728,2.45504,8.768,43.54,14.08,45.7600043706,135.83,61.10728,22.59504,65.150867236,8.41728,2.45504,8.768,52.69,20.14,56.4079400439,136.77,60.20728,50.22504,78.4058110602,8.41728,2.45504,8.768,51.79,47.77,70.4569159132,136.63
2020-03-08 01:30:00,51.56992,15.46956,53.8401702765,8.08992,2.35956,8.427,43.48,13.11,45.4134616606,135.65,51.48992,16.76956,54.151915979,8.08992,2.35956,8.427,43.4,14.41,45.7297288424,135.92,61.33992,22.22956,65.2436902957,8.08992,2.35956,8.427,53.25,19.87,56.8364266998,136.86,60.43992,50.37956,78.683441685,8.08992,2.35956,8.427,52.35,48.02,71.0383199407,136.74
2020-03-08 02:00:00,50.33856,15.70208,52.7306925727,7.85856,2.29208,8.186,42.48,13.41,44.5463634879,136.23,50.25856,16.99208,53.0533093784,7.85856,2.29208,8.186,42.4,14.7,44.8759401016,136.5,60.20856,22.20208,64.171668621,7.85856,2.29208,8.186,52.35,19.91,56.0083083122,137.42,59.28856,50.83208,78.0963104378,7.85856,2.29208,8.186,51.43,48.54,70.7189967406,137.3
2020-03-08 02:30:00,49.70416,15.81663,52.160035524,7.87416,2.29663,8.20225,41.83,13.52,43.9606562735,136.59,49.62416,17.11663,52.49320221,7.87416,2.29663,8.20225,41.75,14.82,44.3023125807,136.86,59.38416,22.13663,63.3759327084,7.87416,2.29663,8.20225,51.51,19.84,55.1987835011,137.8,58.46416,51.26663,77.7581208367,7.87416,2.29663,8.20225,50.59,48.97,70.4088701798,137.68
2020-03-08 03:00:00,49.36024,16.13632,51.9308589954,7.77024,2.26632,8.094,41.59,13.87,43.8418179368,136.83,49.28024,17.43632,52.2739639744,7.77024,2.26632,8.094,41.51,15.17,44.1951241655,137.1,59.02024,22.29632,63.0913196502,7.77024,2.26632,8.094,51.25,20.03,55.0251160835,137.99,58.08024,51.16632,77.4035308032,7.77024,2.26632,8.094,50.31,48.9,70.15914837,137.87
2020-03-08 03:30:00,48.90536,15.73073,51.3730484112,7.78536,2.27073,8.10975,41.12,13.46,43.2669157671,136.24,48.83536,17.03073,51.7198042404,7.78536,2.27073,8.10975,41.05,14.76,43.6229308965,136.53,56.78536,21.76073,60.8120586764,7.78536,2.27073,8.10975,49.0,19.49,52.7338610382,137.51,55.86536,51.38073,75.9007105584,7.78536,2.27073,8.10975,48.08,49.11,68.7275672492,137.38
2020-03-08 04:00:00,48.74944,15.381920000000001,51.1186009511,7.78944,2.27192,8.114,40.96,13.11,43.0069029343,136.24,48.66944,16.67192,51.4457705395,7.78944,2.27192,8.114,40.88,14.4,43.3420627105,136.5,55.60944,21.61192,59.6614188836,7.78944,2.27192,8.114,47.82,19.34,51.5828265996,137.56,54.659440000000004,51.53192,75.1211898202,7.78944,2.27192,8.114,46.87,49.26,67.9951799762,137.41
2020-03-08 04:30:00,48.18208,14.84269,50.4164485021,6.83208,1.99269,7.11675,41.35,12.85,43.3006350993,136.18,48.10208,16.13269,50.7353307564,6.83208,1.99269,7.11675,41.27,14.14,43.6251361029,136.45,56.45208,21.65269,60.462189181,6.83208,1.99269,7.11675,49.62,19.66,53.3728395347,137.48,55.52208,50.85269,75.2907527374,6.83208,1.99269,7.11675,48.69,48.86,68.9783712478,137.36
2020-03-08 05:00:00,48.616,14.84175,50.831023982,7.446,2.17175,7.75625,41.17,12.67,43.0754895503,135.99,48.536,16.13175,51.1466191851,7.446,2.17175,7.75625,41.09,13.96,43.3966554011,136.26,55.496,21.36175,59.4653712598,7.446,2.17175,7.75625,48.05,19.19,51.7402995739,137.37,54.576,51.39175,74.9643364812,7.446,2.17175,7.75625,47.13,49.22,68.1457650922,137.25
2020-03-08 05:30:00,48.4916,14.76755,50.6903916296,7.1916,2.09755,7.49125,41.3,12.67,43.1997557863,136.38,48.4116,16.06755,51.0083245908,7.1916,2.09755,7.49125,41.22,13.97,43.5229743928,136.65,56.9516,21.38755,60.8351217436,7.1916,2.09755,7.49125,49.76,19.29,53.3681712259,137.75,56.0116,51.51755,76.1009677505,7.1916,2.09755,7.49125,48.82,49.42,69.4674657664,137.61
2020-03-08 06:00:00,48.72208,14.67144,50.8831232453,6.86208,2.00144,7.148,41.86,12.67,43.7354375764,136.38,48.65208,15.96144,51.2034418296,6.86208,2.00144,7.148,41.79,13.96,44.0600238311,136.65,57.73208,21.74144,61.6902202492,6.86208,2.00144,7.148,50.87,19.74,54.5657814019,137.71,56.80208,51.00144,76.338870665,6.86208,2.00144,7.148,49.94,49.0,69.9643023263,137.57
2020-03-08 06:30:00,50.21424,13.92207,52.1084823408,5.90424,1.72207,6.15025,44.31,12.2,45.9588522485,136.69,50.15424,15.22207,52.4133494929,5.90424,1.72207,6.15025,44.25,13.5,46.2635115399,136.95,62.53424,22.68207,66.5207296402,5.90424,1.72207,6.15025,56.63,20.96,60.3844226602,137.9,61.62424,49.60207,79.1069674799,5.90424,1.72207,6.15025,55.72,47.88,73.4657253418,137.79
2020-03-08 07:00:00,53.07744,13.570920000000001,54.7848930509,7.47744,2.18092,7.789,45.6,11.39,47.000979777,136.45,53.02744,14.89092,55.0785701648,7.47744,2.18092,7.789,45.55,12.71,47.2900264326,136.72,62.62744,23.86092,67.0189506349,7.47744,2.18092,7.789,55.15,21.68,59.2582897154,137.72,61.69744,49.22092,78.9257440142,7.47744,2.18092,7.789,54.22,47.04,71.7814042772,137.59
2020-03-08 07:30:00,56.46136,13.91623,58.1510673201,8.66136,2.52623,9.02225,47.8,11.39,49.1382956562,136.21,56.41136,15.21623,58.4275208482,8.66136,2.52623,9.02225,47.75,12.69,49.4074751429,136.49,64.99136,24.72623,69.5360577302,8.66136,2.52623,9.02225,56.33,22.2,60.5467497063,137.41,64.09136,48.69623,80.4923924533,8.66136,2.52623,9.02225,55.43,46.17,72.1398211808,137.3
2020-03-08 08:00:00,60.03944,12.52442,61.3318469627,8.68944,2.53442,9.0515,51.35,9.99,52.3127384104,135.71,60.00944,13.83442,61.5834723432,8.68944,2.53442,9.0515,51.32,11.3,52.5493330119,135.98,69.07944,25.64442,73.6858555481,8.68944,2.53442,9.0515,60.39,23.11,64.6608397718,136.95,68.18944,47.33442,83.0081143278,8.68944,2.53442,9.0515,59.5,44.8,74.4801315788,136.83
2020-03-08 08:30:00,67.3128,12.88165,68.5342976222,12.8628,3.75165,13.39875,54.45,9.13,55.2101385617,138.53,66.8328,14.52165,68.3922618032,12.8628,3.75165,13.39875,53.97,10.77,55.0341148743,138.78,68.9228,27.88165,74.3487643916,12.8628,3.75165,13.39875,56.06,24.13,61.0326183282,136.02,68.0028,46.72165,82.5063233126,12.8628,3.75165,13.39875,55.14,42.97,69.9059403771,135.91
2020-03-08 09:00:00,73.01464,14.62052,74.4640669008,18.34464,5.35052,19.109,54.67,9.27,55.4503543722,138.69,72.43464,15.76052,74.1294210324,18.34464,5.35052,19.109,54.09,10.41,55.0826306561,138.94,67.35464,30.55052,73.9593253201,18.34464,5.35052,19.109,49.01,25.2,55.1091652994,135.22,66.45464,46.48052,81.0965962109,18.34464,5.35052,19.109,48.11,41.13,63.2949366063,135.11
2020-03-08 09:30:00,76.79264,15.00952,78.2457362979,22.35264,6.51952,23.284,54.44,8.49,55.0980371701,138.53,76.22264,16.15952,77.9167564469,22.35264,6.51952,23.284,53.87,9.64,54.7257389169,138.8,67.04264,32.47952,74.4958710104,22.35264,6.51952,23.284,44.69,25.96,51.6828569257,139.73,66.16264,47.87952,81.6697212387,22.35264,6.51952,23.284,43.81,41.36,60.2491966751,139.61
2020-03-08 10:00:00,80.42408,15.47994,81.9003124918,24.99408,7.28994,26.0355,55.43,8.19,56.0317856221,138.33,79.86408,16.62994,81.5771179845,24.99408,7.28994,26.0355,54.87,9.34,55.6592534984,138.61,66.30408,33.99994,74.5132669036,24.99408,7.28994,26.0355,41.31,26.71,49.1928876973,139.54,65.41408,47.11994,80.6181778996,24.99408,7.28994,26.0355,40.42,39.83,56.7468527762,139.43
2020-03-08 10:30:00,80.91048,13.64639,82.0532128186,21.69048,6.32639,22.59425,59.22,7.32,59.6706862706,137.67,80.32048,14.80639,81.6737944035,21.69048,6.32639,22.59425,58.63,8.48,59.2400818703,137.94,70.92048,33.78639,78.5572061154,21.69048,6.32639,22.59425,49.23,27.46,56.3705996065,138.84,70.11048,44.81639,83.2105054573,21.69048,6.32639,22.59425,48.42,38.49,61.8544784151,138.73
2020-03-08 11:00:00,77.0472,11.4646,77.895494613,16.0272,4.6746,16.695,61.02,6.79,61.3966163563,137.22,76.4472,12.624600000000001,77.482610391,16.0272,4.6746,16.695,60.42,7.95,60.9407819116,137.48,79.2672,32.3446,85.6122780038,16.0272,4.6746,16.695,63.24,27.67,69.0284470345,138.26,78.4672,42.5146,89.2445667198,16.0272,4.6746,16.695,62.44,37.84,73.0110895686,138.13
2020-03-08 11:30:00,79.43928,12.53729,80.42252699,19.73928,5.75729,20.56175,59.7,6.78,60.0837615334,137.65,78.82928,13.70729,80.0121564793,19.73928,5.75729,20.56175,59.09,7.95,59.622400153,137.92,76.50928,33.68729,83.5972692955,19.73928,5.75729,20.56175,56.77,27.93,63.2686162327,138.75,75.68928,43.85729,87.4775913767,19.73928,5.75729,20.56175,55.95,38.1,67.6905643351,138.6
2020-03-08 12:00:00,76.70264,11.87202,77.6159767177,16.53264,4.82202,17.2215,60.17,7.05,60.5816094207,137.54,76.11264,13.04202,77.2219415286,16.53264,4.82202,17.2215,59.58,8.22,60.1443663197,137.81,81.54264,32.54202,87.7962710134,16.53264,4.82202,17.2215,65.01,27.72,70.6731809104,138.53,80.77264,42.83202,91.4264803536,16.53264,4.82202,17.2215,64.24,38.01,74.6427337388,138.4
2020-03-08 12:30:00,77.87992,12.00081,78.7991204257,17.41992,5.08081,18.14575,60.46,6.92,60.8547286577,137.24,77.27992,13.17081,78.394236212,17.41992,5.08081,18.14575,59.86,8.09,60.4042026684,137.51,81.37992,33.27081,87.9183608654,17.41992,5.08081,18.14575,63.96,28.19,69.8967645889,138.21,80.55992,42.37081,91.02299847,17.41992,5.08081,18.14575,63.14,37.29,73.3294190622,138.07
2020-03-08 13:00:00,82.33656,12.56358,83.2895711062,20.68656,6.03358,21.5485,61.65,6.53,61.9948659165,137.09,81.71656,13.73358,82.8625814095,20.68656,6.03358,21.5485,61.03,7.7,61.5138269009,137.37,77.27656,34.83358,84.7646448766,20.68656,6.03358,21.5485,56.59,28.8,63.4969928422,138.14,76.49656,42.67358,87.5942813307,20.68656,6.03358,21.5485,55.81,36.64,66.7626070492,138.0
2020-03-08 13:30:00,79.89832,13.84201,81.0884873435,22.25832,6.4920100000000005,23.18575,57.64,7.35,58.106730247,137.24,79.28832,15.00201,80.6950927409,22.25832,6.4920100000000005,23.18575,57.03,8.51,57.661434252,137.52,74.61832,34.81201,82.3393570528,22.25832,6.4920100000000005,23.18575,52.36,28.32,59.5280774089,138.24,73.75832,43.762010000000004,85.7636478262,22.25832,6.4920100000000005,23.18575,51.5,37.27,63.5712427124,138.08
2020-03-08 14:00:00,80.78632,14.03226,81.9959378253,23.11632,6.74226,24.0795,57.67,7.29,58.1289342755,138.02,80.21632,15.20226,81.6441467801,23.11632,6.74226,24.0795,57.1,8.46,57.7233193779,138.3,72.31632,34.99226,80.3374657196,23.11632,6.74226,24.0795,49.2,28.25,56.733609968,139.14,71.44632,44.90226,84.3847711062,23.11632,6.74226,24.0795,48.33,38.16,61.5790102226,138.98
2020-03-08 14:30:00,80.59832,15.49201,82.073695912,25.37832,7.40201,26.43575,55.22,8.09,55.809466043,138.51,80.01832,16.66201,81.7346567428,25.37832,7.40201,26.43575,54.64,9.26,55.419105009,138.79,67.82832,33.72201,75.7486300369,25.37832,7.40201,26.43575,42.45,26.32,49.9474213549,139.79,66.92832,47.95201,82.3334396285,25.37832,7.40201,26.43575,41.55,40.55,58.0577729507,139.65
2020-03-08 15:00:00,79.61232,15.43026,81.0938617865,24.89232,7.26026,25.9295,54.72,8.17,55.326551492,138.61,79.04232,16.58026,80.7625740839,24.89232,7.26026,25.9295,54.15,9.32,54.9462000506,138.89,65.29232,33.09026,73.1987182801,24.89232,7.26026,25.9295,40.4,25.83,47.9515265659,139.97,64.40232,48.62026,80.6944143287,24.89232,7.26026,25.9295,39.51,41.36,57.1986861737,139.8
2020-03-08 15:30:00,75.8132,13.92885,77.0821260511,18.8532,5.49885,19.63875,56.96,8.43,57.5804350452,138.16,75.2232,15.10885,76.7255313866,18.8532,5.49885,19.63875,56.37,9.61,57.1832930147,138.44,71.6132,31.20885,78.1181331866,18.8532,5.49885,19.63875,52.76,25.71,58.6908996353,139.35,70.8032,46.40885,84.657394766,18.8532,5.49885,19.63875,51.95,40.91,66.1243570857,139.19
2020-03-08 16:00:00,71.35464,13.13177,72.5529326276,13.99464,4.08177,14.57775,57.36,9.05,58.0695453745,137.84,70.75464,14.27177,72.1796543388,13.99464,4.08177,14.57775,56.76,10.19,57.6674405536,138.11,78.50464,29.01177,83.6938546135,13.99464,4.08177,14.57775,64.51,24.93,69.1595618841,138.88,77.71464,45.35177,89.97971056,13.99464,4.08177,14.57775,63.72,41.27,75.9173978743,138.72
2020-03-08 16:30:00,70.64064,13.94852,72.0045917272,15.80064,4.60852,16.459,54.84,9.34,55.629679129,138.09,70.07064,15.09852,71.6788664545,15.80064,4.60852,16.459,54.27,10.49,55.274523969,138.36,80.79064,29.30852,85.9425206531,15.80064,4.60852,16.459,64.99,24.7,69.5254636806,139.11,79.97064,46.32852,92.4209663843,15.80064,4.60852,16.459,64.17,41.72,76.5398412593,138.96
2020-03-08 17:00:00,71.43336,12.91723,72.5918711135,14.01336,4.08723,14.59725,57.42,8.83,58.0949679404,138.26,70.84336,14.07723,72.2284574151,14.01336,4.08723,14.59725,56.83,9.99,57.7013777998,138.51,84.31336,29.11723,89.1995277867,14.01336,4.08723,14.59725,70.3,25.03,74.6229917653,139.28,83.55336,45.63723,95.2046255671,14.01336,4.08723,14.59725,69.54,41.55,81.0074940978,139.15
2020-03-08 17:30:00,73.12192,11.74306,74.0588593124,12.66192,3.69306,13.1895,60.46,8.05,60.9935578565,137.94,72.51192,12.92306,73.6544908465,12.66192,3.69306,13.1895,59.85,9.23,60.5575379288,138.19,88.69192,28.64306,93.2023688511,12.66192,3.69306,13.1895,76.03,24.95,80.0191439594,139.01,87.93192,45.09306,98.8200719239,12.66192,3.69306,13.1895,75.27,41.4,85.9042076967,138.91
2020-03-08 18:00:00,76.76504,11.84397,77.6733608875,14.10504,4.11397,14.69275,62.66,7.73,63.1350021779,137.08,76.14504,13.01397,77.2491458319,14.10504,4.11397,14.69275,62.04,8.9,62.675127443,137.35,87.54504,25.72397,91.246132308,14.10504,4.11397,14.69275,73.44,21.61,76.553417298,138.56,86.78504,48.30397,99.3222869529,14.10504,4.11397,14.69275,72.68,44.19,85.0596173281,138.5
2020-03-08 18:30:00,79.34208,10.18019,79.9925116943,13.37208,3.9001900000000003,13.92925,65.97,6.28,66.2682374898,136.65,78.70208,11.370190000000001,79.51917138,13.37208,3.9001900000000003,13.92925,65.33,7.47,65.7556826442,136.91,90.73208,26.70019,94.5791228928,13.37208,3.9001900000000003,13.92925,77.36,22.8,80.6499200248,138.15,89.98208,46.66019,101.3604856537,13.37208,3.9001900000000003,13.92925,76.61,42.76,87.7354529253,138.09
2020-03-08 19:00:00,80.87864,7.11502,81.1909965319,12.90864,3.76502,13.4465,67.97,3.35,68.0525047298,137.83,79.04864,20.82502,81.7457579563,12.90864,3.76502,13.4465,66.14,17.06,68.3047816774,138.07,92.62864,27.26502,96.5579943032,12.90864,3.76502,13.4465,79.72,23.5,83.1115419181,137.73,91.87864,45.41502,102.4900411252,12.90864,3.76502,13.4465,78.97,41.65,89.2803640226,137.7
2020-03-08 19:30:00,79.6332,6.12885,79.8687006565,13.3332,3.88885,13.88875,66.3,2.24,66.3378293284,138.37,77.5432,22.17885,80.6526456699,13.3332,3.88885,13.88875,64.21,18.29,66.7641235994,138.6,90.8332,26.47885,94.6139509774,13.3332,3.88885,13.88875,77.5,22.59,80.7252011456,137.22,90.1032,45.86885,101.1065677914,13.3332,3.88885,13.88875,76.77,41.98,87.498304555,137.19
2020-03-08 20:00:00,72.73352,3.87186,72.8365034269,9.74352,2.84186,10.1495,62.99,1.03,62.9984206151,139.91,70.50352,22.59186,74.0347112553,9.74352,2.84186,10.1495,60.76,19.75,63.8892800085,140.12,94.23352,28.30186,98.3918267492,9.74352,2.84186,10.1495,84.49,25.46,88.2426863825,137.22,93.52352,41.98186,102.5140251978,9.74352,2.84186,10.1495,83.78,39.14,92.4717686648,137.19
2020-03-08 20:30:00,73.25032,4.17551,73.3692324061,7.39032,2.15551,7.69825,65.86,2.02,65.8909705498,139.08,70.93032,20.74551,73.9018706154,7.39032,2.15551,7.69825,63.54,18.59,66.2036230126,139.3,93.62032,27.47551,97.5687858214,7.39032,2.15551,7.69825,86.23,25.32,89.8705474558,136.5,92.94032,40.84551,101.5197457092,7.39032,2.15551,7.69825,85.55,38.69,93.8920582371,136.44
2020-03-08 21:00:00,71.31616,2.92888,71.3762776782,5.75616,1.67888,5.996,65.56,1.25,65.5719154822,139.24,69.00616,21.04888,72.1450307866,5.75616,1.67888,5.996,63.25,19.37,66.1495230519,139.47,89.07616,26.04888,92.8068231845,5.75616,1.67888,5.996,83.32,24.37,86.8108247859,136.71,88.36616,41.47888,97.6169847885,5.75616,1.67888,5.996,82.61,39.8,91.6976122917,136.66
2020-03-08 21:30:00,68.0892,1.7606000000000002,68.1119583407,4.9392,1.4406,5.145,63.15,0.32,63.1508107628,140.05,65.8292,22.0306,69.4177996554,4.9392,1.4406,5.145,60.89,20.59,64.2770581156,140.28,85.4492,24.9306,89.0118003245,4.9392,1.4406,5.145,80.51,23.49,83.8668003444,137.51,84.7092,42.8506,94.9306193227,4.9392,1.4406,5.145,79.77,41.41,89.8779227619,137.47
2020-03-08 22:00:00,64.89088,1.85609,64.917419675,4.34088,1.2660900000000002,4.52175,60.55,0.59,60.5528744157,140.29,62.71088,22.71609,66.6983899001,4.34088,1.2660900000000002,4.52175,58.37,21.45,62.1864888863,140.52,81.74088,24.02609,85.1987351072,4.34088,1.2660900000000002,4.52175,77.4,22.76,80.676995482,137.77,80.97088,43.61609,91.9709014573,4.34088,1.2660900000000002,4.52175,76.63,42.35,87.5538657056,137.69
2020-03-08 22:30:00,61.0344,2.31045,61.0781152506,4.9044,1.43045,5.10875,56.13,0.88,56.136897848,138.04,59.7244,23.00045,64.0001926213,4.9044,1.43045,5.10875,54.82,21.57,58.9109268303,138.3,76.9344,24.04045,80.6030094945,4.9044,1.43045,5.10875,72.03,22.61,75.4952515063,139.41,76.1444,45.48045,88.6929590416,4.9044,1.43045,5.10875,71.24,44.05,83.758821028,139.29
2020-03-08 23:00:00,56.55336,2.88848,56.6270769509,4.86336,1.41848,5.066,51.69,1.47,51.7108982711,136.93,55.46336,23.95848,60.4168276757,4.86336,1.41848,5.066,50.6,22.54,55.3932450756,137.21,71.61336,22.69848,75.1245254547,4.86336,1.41848,5.066,66.75,21.28,70.0599807308,139.16,70.79336,46.56848,84.7367874633,4.86336,1.41848,5.066,65.93,45.15,79.9079933423,139.03
2020-03-08 23:30:00,54.09064,3.36477,54.1951936316,5.33064,1.55477,5.55275,48.76,1.81,48.7935825698,138.05,53.03064,24.74477,58.5196755046,5.33064,1.55477,5.55275,47.7,23.19,53.0383455624,138.31,66.89064,22.47477,70.5653810743,5.33064,1.55477,5.55275,61.56,20.92,65.017536096,138.31,66.02064,48.40477,81.8641964766,5.33064,1.55477,5.55275,60.69,46.85,76.6694111103,138.19
2020-03-09 00:00:00,51.73704,3.27622,51.8406686439,5.02704,1.46622,5.2365,46.71,1.81,46.7450553535,138.35,50.69704,24.71622,56.4010761941,5.02704,1.46622,5.2365,45.67,23.25,51.2475501854,138.6,63.96704,21.72622,67.5559830204,5.02704,1.46622,5.2365,58.94,20.26,62.3248842759,136.05,63.06704,48.29622,79.4353598887,5.02704,1.46622,5.2365,58.04,46.83,74.5767423531,135.93
2020-03-09 00:30:00,50.53792,3.73231,50.6755512635,4.80792,1.40231,5.00825,45.73,2.33,45.7893197154,137.98,49.50792,25.05231,55.4856051518,4.80792,1.40231,5.00825,44.7,23.65,50.5708661187,138.24,63.15792,22.43231,67.0233645131,4.80792,1.40231,5.00825,58.35,21.03,62.0240550109,137.71,62.25792,48.50231,78.9209900981,4.80792,1.40231,5.00825,57.45,47.1,74.2893834945,137.58
2020-03-09 01:00:00,51.87104,4.41447,52.0585471951,6.22104,1.81447,6.48025,45.65,2.6,45.7239816726,137.98,50.86104,25.76447,57.0145008245,6.22104,1.81447,6.48025,44.64,23.95,50.6589784737,138.24,62.23104,22.16447,66.0603214484,6.22104,1.81447,6.48025,56.01,20.35,59.5923031943,135.62,61.32104,48.21447,78.005801477,6.22104,1.81447,6.48025,55.1,46.4,72.0345056206,135.51
2020-03-09 01:30:00,52.51,3.9175,52.6559294501,6.06,1.7675,6.3125,46.45,2.15,46.499731182,139.22,51.48,25.6275,57.5061662455,6.06,1.7675,6.3125,45.42,23.86,51.3057111831,139.47,63.05,22.1575,66.8300628928,6.06,1.7675,6.3125,56.99,20.39,60.5277803988,136.91,62.14,49.2975,79.3197523083,6.06,1.7675,6.3125,56.08,47.53,73.5123615455,136.78
2020-03-09 02:00:00,50.8528,4.3079,51.0349416601,5.5128,1.6078999999999999,5.7425,45.34,2.7,45.4203214432,139.27,49.8228,26.0079,56.2025111739,5.5128,1.6078999999999999,5.7425,44.31,24.4,50.583951012200004,139.52,62.6728,22.0879,66.4511488708,5.5128,1.6078999999999999,5.7425,57.16,20.48,60.7181686153,136.87,61.7528,48.9879,78.8239979591,5.5128,1.6078999999999999,5.7425,56.24,47.38,73.5377590086,136.78
2020-03-09 02:30:00,51.11928,4.10729,51.2840191372,5.81928,1.6972900000000002,6.06175,45.3,2.41,45.364061767,139.86,50.10928,25.99729,56.4517407124,5.81928,1.6972900000000002,6.06175,44.29,24.3,50.5182551163,140.12,61.89928,22.16729,65.7488373316,5.81928,1.6972900000000002,6.06175,56.08,20.47,59.6991398598,137.53,60.95928,49.69729,78.6502031241,5.81928,1.6972900000000002,6.06175,55.14,48.0,73.10553741,137.44
2020-03-09 03:00:00,50.57256,4.10283,50.7387134145,5.39256,1.5728300000000002,5.61725,45.18,2.5300000000000002,45.2507823137,139.58,49.54256,25.88283,55.8962086385,5.39256,1.5728300000000002,5.61725,44.15,24.31,50.4003829351,139.83,61.77256,21.80283,65.507347412,5.39256,1.5728300000000002,5.61725,56.38,20.23,59.8995600986,137.24,60.85256,49.52283,78.4572797754,5.39256,1.5728300000000002,5.61725,55.46,47.95,73.3144876542,137.16
2020-03-09 03:30:00,50.40616,4.53763,50.6099896459,6.26616,1.82763,6.52725,44.14,2.71,44.2231127353,139.94,49.39616,26.45763,56.0355851934,6.26616,1.82763,6.52725,43.13,24.63,49.6672306456,140.2,60.59616,22.39763,64.6030064034,6.26616,1.82763,6.52725,54.33,20.57,58.0936640263,137.57,59.66616,49.82763,77.7357276969,6.26616,1.82763,6.52725,53.4,48.0,71.8022283777,137.48
2020-03-09 04:00:00,49.80856,4.24958,49.9895146951,5.99856,1.74958,6.2485,43.81,2.5,43.881272771,139.74,48.80856,26.14958,55.3721596423,5.99856,1.74958,6.2485,42.81,24.4,49.2753092329,139.98,60.44856,22.31958,64.437505053,5.99856,1.74958,6.2485,54.45,20.57,58.2059051987,137.4,59.52856,49.66958,77.5288116319,5.99856,1.74958,6.2485,53.53,47.92,71.8455795439,137.28
2020-03-09 04:30:00,49.4388,4.03465,49.6031586299,5.1588,1.50465,5.37375,44.28,2.5300000000000002,44.3522186593,138.96,48.4288,25.70465,54.8277092451,5.1588,1.50465,5.37375,43.27,24.2,49.5775443119,139.16,61.7488,22.17465,65.60967462240001,5.1588,1.50465,5.37375,56.59,20.67,60.2468007449,136.57,60.8388,48.55465,77.8390237738,5.1588,1.50465,5.37375,55.68,47.05,72.896947124,136.48
2020-03-09 05:00:00,50.31928,3.59354,50.447432734,5.6692800000000005,1.65354,5.9055,44.65,1.94,44.6921257046,138.96,49.30928,25.26354,55.4044361712,5.6692800000000005,1.65354,5.9055,43.64,23.61,49.6173528113,139.12,62.80928,22.69354,66.7832494856,5.6692800000000005,1.65354,5.9055,57.14,21.04,60.890567414,136.57,61.90928,48.36354,78.560746887,5.6692800000000005,1.65354,5.9055,56.24,46.71,73.1078771406,136.48
2020-03-09 05:30:00,53.35496,3.85603,53.4941185923,7.97496,2.3260300000000003,8.30725,45.38,1.53,45.4057848737,138.67,52.33496,25.41603,58.1800878236,7.97496,2.3260300000000003,8.30725,44.36,23.09,50.009576083,138.85,66.70496,23.796030000000002,70.8223321585,7.97496,2.3260300000000003,8.30725,58.73,21.47,62.5313825211,136.29,65.81496,48.20603,81.5808205902,7.97496,2.3260300000000003,8.30725,57.84,45.88,73.8270952971,136.19
2020-03-09 06:00:00,56.85616,3.5813800000000002,56.9688442278,8.57616,2.50138,8.9335,48.28,1.08,48.2920780253,138.14,55.81616,24.85138,61.0985663093,8.57616,2.50138,8.9335,47.24,22.35,52.2603109443,138.32,73.66616,21.90138,76.8529347198,8.57616,2.50138,8.9335,65.09,19.4,67.9195708173,136.51,72.93616,36.24138,81.4439749757,8.57616,2.50138,8.9335,64.36,33.74,72.6677177294,136.43
2020-03-09 06:30:00,64.52072,5.60021,64.7633048984,9.36072,2.73021,9.75075,55.16,2.87,55.2346132421,137.7,63.42072,21.20021,66.8702970635,9.36072,2.73021,9.75075,54.06,18.47,57.1281410515,137.89,84.66072,7.97021,85.0350619354,9.36072,2.73021,9.75075,75.3,5.24,75.4821011896,138.56,84.20072,7.92021,84.5724007875,9.36072,2.73021,9.75075,74.84,5.19,75.0197420683,138.45
2020-03-09 07:00:00,70.48832,7.90576,70.9302777212,9.92832,2.89576,10.342,60.56,5.01,60.7668799594,136.73,69.33832,18.99576,71.8932647638,9.92832,2.89576,10.342,59.41,16.1,61.5528886406,136.92,90.36832,4.63576,90.4871456639,9.92832,2.89576,10.342,80.44,1.74,80.4588167947,137.48,89.83832,4.60576,89.9563047574,9.92832,2.89576,10.342,79.91,1.71,79.9282941142,137.41
2020-03-09 07:30:00,79.97744,11.29592,80.7712121835,14.31744,4.17592,14.914,65.66,7.12,66.0449089635,136.16,78.76744,18.03592,80.8059652154,14.31744,4.17592,14.914,64.45,13.86,65.9234563718,136.37,91.87744,6.40592,92.1004874689,14.31744,4.17592,14.914,77.56,2.23,77.5920517837,137.3,91.38744,6.37592,91.6095876292,14.31744,4.17592,14.914,77.07,2.2,77.101393632,137.22
2020-03-09 08:00:00,86.11432,13.32251,87.13877083,14.85432,4.33251,15.47325,71.26,8.99,71.8248404105,138.02,84.06432,15.86251,85.5478177428,14.85432,4.33251,15.47325,69.21,11.53,70.1638439654,138.2,97.56432,5.49251,97.7188016871,14.85432,4.33251,15.47325,82.71,1.16,82.7181340457,135.96,97.04432,5.48251,97.1990635766,14.85432,4.33251,15.47325,82.19,1.15,82.1980449889,135.89
2020-03-09 08:30:00,86.62208,14.42269,87.8145701485,12.59208,3.6726900000000002,13.11675,74.03,10.75,74.8064395624,138.58,84.14208,13.682690000000001,85.2473203823,12.59208,3.6726900000000002,13.11675,71.55,10.01,72.2468172309,138.76,108.36208,10.95269,108.9141946679,12.59208,3.6726900000000002,13.11675,95.77,7.28,96.0462976902,137.96,107.76208,10.44269,108.266872405,12.59208,3.6726900000000002,13.11675,95.17,6.77,95.4104910374,137.89
2020-03-09 09:00:00,85.462,14.776,86.7299465006,10.512,3.066,10.95,74.95,11.71,75.8592552033,139.08,82.922,12.246,83.8213731694,10.512,3.066,10.95,72.41,9.18,72.9895917238,139.25,111.602,11.956,112.24060023,10.512,3.066,10.95,101.09,8.89,101.4801468269,139.34,110.992,11.906,111.6287458498,10.512,3.066,10.95,100.48,8.84,100.8681119086,139.25
2020-03-09 09:30:00,90.5384,16.47245,92.0246895326,16.5684,4.83245,17.25875,73.97,11.64,74.880241052,138.67,88.0184,14.03245,89.1299522695,16.5684,4.83245,17.25875,71.45,9.2,72.0398674346,138.85,102.33840000000001,13.25245,103.1929045311,16.5684,4.83245,17.25875,85.77,8.42,86.1823027077,139.19,101.7984,13.22245,102.653530999,16.5684,4.83245,17.25875,85.23,8.39,85.6419581747,139.04
2020-03-09 10:00:00,91.64728,17.96629,93.3917100591,20.62728,6.01629,21.48675,71.02,11.95,72.0183511336,138.7,89.20728,14.85629,90.4358787073,20.62728,6.01629,21.48675,68.58,8.84,69.1473932987,138.9,97.75728,13.66629,98.7079190104,20.62728,6.01629,21.48675,77.13,7.65,77.5084472816,139.41,97.26728,13.63629,98.2184919634,20.62728,6.01629,21.48675,76.64,7.62,77.0178810407,139.3
2020-03-09 10:30:00,96.9752,18.89735,98.7992877103,25.7052,7.49735,26.77625,71.27,11.4,72.1759856185,139.49,94.5352,17.09735,96.0688472714,25.7052,7.49735,26.77625,68.83,9.6,69.496250978,139.67,92.5352,17.32735,94.1435090543,25.7052,7.49735,26.77625,66.83,9.83,67.5490769737,135.55,92.0952,17.00735,93.6524202414,25.7052,7.49735,26.77625,66.39,9.51,67.0676688129,135.5
2020-03-09 11:00:00,97.9308,18.5694,99.6757954822,22.4208,6.5394,23.355,75.51,12.03,76.4622848207,138.45,95.3908,15.2994,96.6099185643,22.4208,6.5394,23.355,72.97,8.76,73.4939351239,138.65,92.8708,17.1794,94.4463724925,22.4208,6.5394,23.355,70.45,10.64,71.2489445536,136.84,92.4008,16.6094,93.8817341606,22.4208,6.5394,23.355,69.98,10.07,70.7008154126,136.76
2020-03-09 11:30:00,94.90784,17.86437,96.5744987508,18.35784,5.35437,19.12275,76.55,12.51,77.565472989,138.17,92.31784,13.56437,93.3090334092,18.35784,5.35437,19.12275,73.96,8.21,74.414284247,138.38,96.43784,14.43437,97.5120916664,18.35784,5.35437,19.12275,78.08,9.08,78.6061880516,138.88,96.00784,14.39437,97.0809107351,18.35784,5.35437,19.12275,77.65,9.04,78.1744465922,138.8
2020-03-09 12:00:00,92.48344,17.20267,94.0697535309,15.40344,4.49267,16.04525,77.08,12.71,78.1208710909,138.45,89.89344,12.60267,90.7725610863,15.40344,4.49267,16.04525,74.49,8.11,74.9301821698,138.67,104.25344,15.54267,105.4056656094,15.40344,4.49267,16.04525,88.85,11.05,89.5344905609,138.82,103.73344,15.50267,104.8854582455,15.40344,4.49267,16.04525,88.33,11.01,89.013532679,138.75
2020-03-09 12:30:00,94.56568,17.80249,96.2267971205,16.46568,4.80249,17.15175,78.1,13.0,79.1745539931,138.7,91.92568,12.68249,92.7964234012,16.46568,4.80249,17.15175,75.46,7.88,75.8703235791,138.95,101.44568,15.16249,102.5725455161,16.46568,4.80249,17.15175,84.98,10.36,85.6091700696,139.24,100.95568,15.12249,102.0820210814,16.46568,4.80249,17.15175,84.49,10.32,85.1179328931,139.16
2020-03-09 13:00:00,92.92704,16.61747,94.4011391476,12.91704,3.7674700000000003,13.45525,80.01,12.85,81.035316992,138.76,90.23704,11.80747,91.006262069,12.91704,3.7674700000000003,13.45525,77.32,8.04,77.7368895699,139.01,106.76704,13.93747,107.6729023495,12.91704,3.7674700000000003,13.45525,93.85,10.17,94.3994247864,139.2,106.22704,13.90747,107.1335696641,12.91704,3.7674700000000003,13.45525,93.31,10.14,93.8593399721,139.12
2020-03-09 13:30:00,92.37592,16.20881,93.7871852518,11.75592,3.42881,12.24575,80.62,12.78,81.6266672112,139.33,89.65592,11.69881,90.4159617903,11.75592,3.42881,12.24575,77.9,8.27,78.3377488826,139.57,110.32592,13.93881,111.2029633061,11.75592,3.42881,12.24575,98.57,10.51,99.128729438,139.66,109.75592,13.898810000000001,110.6324495547,11.75592,3.42881,12.24575,98.0,10.47,98.5577034026,139.59
2020-03-09 14:00:00,92.43616,16.21638,93.8478271238,10.37616,3.02638,10.8085,82.06,13.19,83.1132943638,138.93,89.68616,10.76638,90.3300738063,10.37616,3.02638,10.8085,79.31,7.74,79.6867849772,139.17,110.15616,13.66638,111.0006735486,10.37616,3.02638,10.8085,99.78,10.64,100.3456924835,139.3,109.58616,13.63638,110.431324012,10.37616,3.02638,10.8085,99.21,10.61,99.7757295137,139.23
2020-03-09 14:30:00,90.44928,15.33479,91.740002381,7.79928,2.27479,8.12425,82.65,13.06,83.675480877,138.67,87.67928,10.05479,88.2539231041,7.79928,2.27479,8.12425,79.88,7.78,80.2579765506,138.91,113.73928,13.32479,114.5171334057,7.79928,2.27479,8.12425,105.94,11.05,106.5147224566,138.88,113.14928,13.29479,113.9276568953,7.79928,2.27479,8.12425,105.35,11.02,105.9247983241,138.83
2020-03-09 15:00:00,90.26408,15.09744,91.5179590725,7.05408,2.05744,7.348,83.21,13.04,84.2255644089,138.67,87.47408,9.88744,88.0311089422,7.05408,2.05744,7.348,80.42,7.83,80.8002803213,138.91,113.41408,12.92744,114.1484658119,7.05408,2.05744,7.348,106.36,10.87,106.9140145163,138.92,112.80408,12.87744,113.5367294121,7.05408,2.05744,7.348,105.75,10.82,106.3020926417,138.87
2020-03-09 15:30:00,90.90008,14.72794,92.0854861563,7.09008,2.06794,7.3855,83.81,12.66,84.7607910534,138.39,88.10008,10.15794,88.6837518436,7.09008,2.06794,7.3855,81.01,8.09,81.4129486016,138.62,112.56008,12.01794,113.1998343261,7.09008,2.06794,7.3855,105.47,9.95,105.9382999675,138.7,111.94008,11.98794,112.5801590683,7.09008,2.06794,7.3855,104.85,9.92,105.3182268176,138.63
2020-03-09 16:00:00,92.76112,15.61366,94.065996844,8.24112,2.40366,8.5845,84.52,13.21,85.5460957613,137.66,89.94112,9.78366,90.471681038,8.24112,2.40366,8.5845,81.7,7.38,82.0326422834,137.89,117.96112,13.43366,118.7235825464,8.24112,2.40366,8.5845,109.72,11.03,110.2730216327,137.89,117.32112,13.40366,118.0843058982,8.24112,2.40366,8.5845,109.08,11.0,109.6332358366,137.81
2020-03-09 16:30:00,90.18152,16.14586,91.6154754648,16.27152,4.74586,16.9495,73.91,11.4,74.7840096545,138.68,87.65152,14.15586,88.7872588306,16.27152,4.74586,16.9495,71.38,9.41,71.9975867651,138.91,118.67152,12.52586,119.3307455262,16.27152,4.74586,16.9495,102.4,7.78,102.6951235454,138.45,118.05152,12.27586,118.6880706434,16.27152,4.74586,16.9495,101.78,7.53,102.0581662583,138.37
2020-03-09 17:00:00,90.04912,14.68266,91.238284275,17.04912,4.97266,17.7595,73.0,9.71,73.6429501039,140.19,87.53912,16.41266,89.064431389,17.04912,4.97266,17.7595,70.49,11.44,71.4122797564,140.38,118.23912,11.41266,118.7886286925,17.04912,4.97266,17.7595,101.19,6.44,101.3947222492,135.77,117.58912,11.402660000000001,118.1406864609,17.04912,4.97266,17.7595,100.54,6.43,100.7454043617,135.69
2020-03-09 17:30:00,91.7452,14.71235,92.917355567,16.9452,4.94235,17.65125,74.8,9.77,75.435355769,139.22,89.1952,16.05235,90.6281503925,16.9452,4.94235,17.65125,72.25,11.11,73.0992106661,139.44,121.1452,11.04235,121.6474125354,16.9452,4.94235,17.65125,104.2,6.1,104.3783981483,136.76,120.5052,10.68235,120.9777493119,16.9452,4.94235,17.65125,103.56,5.74,103.718952945,136.68
2020-03-09 18:00:00,94.1276,15.2193,95.3500507302,17.2776,5.0393,17.9975,76.85,10.18,77.5213190032,139.82,91.5076,15.9293,92.8837093157,17.2776,5.0393,17.9975,74.23,10.89,75.0245626445,140.05,121.9676,10.4693,122.4161006251,17.2776,5.0393,17.9975,104.69,5.43,104.8307254578,137.79,121.2776,10.2693,121.7116049695,17.2776,5.0393,17.9975,104.0,5.23,104.1314212906,137.71
2020-03-09 18:30:00,96.55872,15.36171,97.7730460923,21.70872,6.33171,22.61325,74.85,9.03,75.392727766,137.97,94.58872,17.51171,96.1960806809,21.70872,6.33171,22.61325,72.88,11.18,73.7325355593,138.23,112.17872,6.76171,112.3823204199,21.70872,6.33171,22.61325,90.47,0.43,90.4710218799,136.57,111.60872,6.74171,111.8121506535,21.70872,6.33171,22.61325,89.9,0.41000000000000003,89.9009349228,136.52
2020-03-09 19:00:00,91.98776,13.47018,92.9687783024,18.37776,5.36018,19.1435,73.61,8.11,74.0554130365,140.1,89.47776,18.15018,91.3000469258,18.37776,5.36018,19.1435,71.1,12.79,72.241221612,140.33,116.10776,8.50018,116.4184907661,18.37776,5.36018,19.1435,97.73,3.14,97.7804300461,135.98,115.50776,8.51018,115.8208348435,18.37776,5.36018,19.1435,97.13,3.15,97.1810650281,135.93
2020-03-09 19:30:00,92.5112,3.8741,92.5922824875,9.2712,2.7041,9.6575,83.24,1.17,83.2482222032,137.03,91.7912,3.2041,91.8471047679,9.2712,2.7041,9.6575,82.52,0.5,82.5215147704,137.29,114.9512,8.2841,115.2493153743,9.2712,2.7041,9.6575,105.68,5.58,105.8272120015,136.46,114.2812,8.2941,114.5817820085,9.2712,2.7041,9.6575,105.01,5.59,105.1586810492,136.39
2020-03-09 20:00:00,89.23768,3.11724,89.2921089291,8.04768,2.34724,8.383,81.19,0.77,81.1936512296,136.48,88.48768,4.34724,88.5944016708,8.04768,2.34724,8.383,80.44,2.0,80.4648594108,136.73,112.49768,6.88724,112.7083052849,8.04768,2.34724,8.383,104.45,4.54,104.5486207465,135.84,111.82768,6.89724,112.0401799972,8.04768,2.34724,8.383,103.78,4.55,103.8796943584,135.77
2020-03-09 20:30:00,87.41704,4.37497,87.5264488304,8.65704,2.52497,9.01775,78.76,1.85,78.7817244036,136.93,86.67704,5.63497,86.8600146792,8.65704,2.52497,9.01775,78.02,3.11,78.0819601445,137.17,107.11704,4.94497,107.2311194881,8.65704,2.52497,9.01775,98.46,2.42,98.4897355058,136.42,106.48704,4.97497,106.6031895136,8.65704,2.52497,9.01775,97.83,2.45,97.8606734087,136.34
2020-03-09 21:00:00,83.66824,6.03532,83.8856332884,8.89824,2.59532,9.269,74.77,3.44,74.8490915109,136.8,82.78824,7.41532,83.1196706743,8.89824,2.59532,9.269,73.89,4.82,74.0470424798,137.0,103.91824,4.54532,104.0175972545,8.89824,2.59532,9.269,95.02,1.9500000000000002,95.0400068392,137.03,103.30824,4.36532,103.4004278067,8.89824,2.59532,9.269,94.41,1.77,94.4265905347,136.96
2020-03-09 21:30:00,79.69264,7.30077,80.0263588623,8.40264,2.45077,8.75275,71.29,4.85,71.4547871035,138.23,77.76264,14.73077,79.1455858817,8.40264,2.45077,8.75275,69.36,12.28,70.4386825544,138.42,97.14264,3.25077,97.1970164756,8.40264,2.45077,8.75275,88.74,0.8,88.7436059669,137.12,96.58264,3.3307700000000002,96.6400557645,8.40264,2.45077,8.75275,88.18,0.88,88.184390909,137.04
2020-03-09 22:00:00,75.02336,5.98098,75.2613889551,8.40336,2.45098,8.7535,66.62,3.5300000000000002,66.7134566636,138.37,73.20336,19.88098,75.8550280538,8.40336,2.45098,8.7535,64.8,17.43,67.1032406073,138.54,92.88336,4.06098,92.9720932509,8.40336,2.45098,8.7535,84.48,1.6099999999999999,84.4953401082,136.63,92.34336,4.02098,92.430862899,8.40336,2.45098,8.7535,83.94,1.57,83.9546812274,136.55
2020-03-09 22:30:00,70.2932,4.61385,70.4444573977,9.3732,2.7338500000000003,9.76375,60.92,1.88,60.9490016325,138.52,68.5932,21.83385,71.9843322679,9.3732,2.7338500000000003,9.76375,59.22,19.1,62.223937516,138.7,84.1232,9.93385,84.7076983164,9.3732,2.7338500000000003,9.76375,74.75,7.2,75.0959552839,136.97,83.6032,10.95385,84.317743566,9.3732,2.7338500000000003,9.76375,74.23,8.22,74.683741872,136.85
2020-03-09 23:00:00,66.4136,4.1098,66.5406396197,9.6336,2.8098,10.035,56.78,1.3,56.7948800509,138.89,64.8036,22.5598,68.6181546604,9.6336,2.8098,10.035,55.17,19.75,58.5985614158,139.08,78.3736,29.4298,83.7169893451,9.6336,2.8098,10.035,68.74,26.62,73.714394795,138.61,77.6236,41.9198,88.2195721425,9.6336,2.8098,10.035,67.99,39.11,78.436166403,138.5
2020-03-09 23:30:00,62.81072,3.47521,62.9067852577,9.72072,2.83521,10.12575,53.09,0.64,53.0938574602,138.79,61.25072,23.17521,65.4884803539,9.72072,2.83521,10.12575,51.53,20.34,55.3990658766,138.99,73.27072,27.98521,78.4332224766,9.72072,2.83521,10.12575,63.55,25.15,68.3456289751,138.61,72.51072,43.40521,84.5092703203,9.72072,2.83521,10.12575,62.79,40.57,74.7563308356,138.5
2020-03-10 00:00:00,58.44312,3.00091,58.5201139452,8.40312,2.45091,8.75325,50.04,0.55,50.0430224907,139.87,56.95312,23.77091,61.714779753,8.40312,2.45091,8.75325,48.55,21.32,53.024946016,140.06,70.48312,27.52091,75.6655185151,8.40312,2.45091,8.75325,62.08,25.07,66.950961905,139.64,69.70312,44.08091,82.472125983,8.40312,2.45091,8.75325,61.3,41.63,74.0995742228,139.53
2020-03-10 00:30:00,57.34344,3.38267,57.4431246309,8.44344,2.46267,8.79525,48.9,0.92,48.908653631,139.64,55.88344,24.59267,61.0553706398,8.44344,2.46267,8.79525,47.44,22.13,52.3477840983,139.83,69.44344,26.49267,74.3253181814,8.44344,2.46267,8.79525,61.0,24.03,65.5624961392,139.4,68.66344,44.85267,82.0148157272,8.44344,2.46267,8.79525,60.22,42.39,73.6434688211,139.3
2020-03-10 01:00:00,57.82288,2.97834,57.8995333371,8.70288,2.53834,9.0655,49.12,0.44,49.1219706445,139.61,56.35288,24.29834,61.3682035834,8.70288,2.53834,9.0655,47.65,21.76,52.3833952699,139.81,67.71288,26.78834,72.8192919346,8.70288,2.53834,9.0655,59.01,24.25,63.7984529593,139.45,66.92288,45.02834,80.6611633356,8.70288,2.53834,9.0655,58.22,42.49,72.0761298906,139.3
2020-03-10 01:30:00,58.00272,2.64496,58.0629945904,8.14272,2.37496,8.482,49.86,0.27,49.8607310416,139.57,56.52272,23.944960000000002,61.3854949121,8.14272,2.37496,8.482,48.38,21.57,52.9706456445,139.76,69.99272,26.98496,75.0144580678,8.14272,2.37496,8.482,61.85,24.61,66.5663173084,139.35,69.20272,44.33496,82.1864047979,8.14272,2.37496,8.482,61.06,41.96,74.0875509111,139.22
2020-03-10 02:00:00,57.40904,2.37972,57.4583409176,7.6790400000000005,2.23972,7.999,49.73,0.14,49.7301970638,139.73,55.93904,23.74972,60.7719128891,7.6790400000000005,2.23972,7.999,48.26,21.51,52.8366132526,139.93,67.29904,26.36972,72.2808613521,7.6790400000000005,2.23972,7.999,59.62,24.13,64.3179702727,139.6,66.50904,44.96972,80.2852920441,7.6790400000000005,2.23972,7.999,58.83,42.73,72.7105343124,139.47
2020-03-10 02:30:00,56.30872,3.03421,56.3904103404,7.72872,2.25421,8.05075,48.58,0.78,48.5862614326,138.42,55.22872,23.83421,60.1521494143,7.72872,2.25421,8.05075,47.5,21.58,52.1722761627,138.61,67.77872,27.38421,73.1016404889,7.72872,2.25421,8.05075,60.05,25.13,65.0962318418,138.28,66.91872,44.77421,80.5161161977,7.72872,2.25421,8.05075,59.19,42.52,72.8793969514,138.16
2020-03-10 03:00:00,56.26824,2.40032,56.3194137825,7.81824,2.28032,8.144,48.45,0.12,48.4501486066,136.04,55.64824,23.50032,60.4068841706,7.81824,2.28032,8.144,47.83,21.22,52.325876008,136.24,67.22824,27.52032,72.6429918602,7.81824,2.28032,8.144,59.41,25.24,64.5492501893,135.83,66.36824,43.87032,79.5572011675,7.81824,2.28032,8.144,58.55,41.59,71.8180381241,135.71
2020-03-10 03:30:00,55.5552,2.2411,55.6003846772,7.3752,2.1511,7.6825,48.18,0.09,48.1800840597,135.82,54.9452,23.3811,59.713070933,7.3752,2.1511,7.6825,47.57,21.23,52.0923967581,136.03,65.3552,26.6111,70.5652379735,7.3752,2.1511,7.6825,57.98,24.46,62.9283084152,135.68,64.4752,44.4011,78.284794796,7.3752,2.1511,7.6825,57.1,42.25,71.0314894959,135.56
2020-03-10 04:00:00,53.6512,1.9191,53.6855120703,6.2712,1.8291,6.5325,47.38,0.09,47.380085479,135.72,53.0412,23.2991,57.9328659592,6.2712,1.8291,6.5325,46.77,21.47,51.4625475467,135.97,65.8712,26.3791,70.9568312867,6.2712,1.8291,6.5325,59.6,24.55,64.4582229045,135.51,65.0112,43.8791,78.4336123244,6.2712,1.8291,6.5325,58.74,42.05,72.239809662,135.41
2020-03-10 04:30:00,54.76144,2.43667,54.815624338,6.81144,1.9866700000000002,7.09525,47.95,0.45,47.9521115281,136.57,54.00144,22.86667,58.6433297056,6.81144,1.9866700000000002,7.09525,47.19,20.88,51.6030086332,136.83,65.15144,26.82667,70.4583590312,6.81144,1.9866700000000002,7.09525,58.34,24.84,63.4080531163,135.51,64.27144,43.85667,77.8089037525,6.81144,1.9866700000000002,7.09525,57.46,41.87,71.096754497,135.41
2020-03-10 05:00:00,55.92248,2.86864,55.9960075791,7.5724800000000005,2.20864,7.888,48.35,0.66,48.3545044437,139.63,54.46248,24.13864,59.5721047874,7.5724800000000005,2.20864,7.888,46.89,21.93,51.7648239638,139.89,65.90248,26.82864,71.154148118,7.5724800000000005,2.20864,7.888,58.33,24.62,63.3129789222,138.94,65.08248,44.67864,78.9424478668,7.5724800000000005,2.20864,7.888,57.51,42.47,71.4919645834,138.82
2020-03-10 05:30:00,57.91816,3.01738,57.9967054224,8.28816,2.41738,8.6335,49.63,0.6000000000000001,49.6336267061,140.03,56.44816,24.38738,61.4909673907,8.28816,2.41738,8.6335,48.16,21.97,52.934549209400004,140.29,71.20816,28.59738,76.7359902096,8.28816,2.41738,8.6335,62.92,26.18,68.149239174,139.59,70.42816,43.00738,82.521272745,8.28816,2.41738,8.6335,62.14,40.59,74.2221510063,139.48
2020-03-10 06:00:00,60.97568,3.31999,61.065996144,8.36568,2.43999,8.71425,52.61,0.88,52.6173593028,139.01,59.44568,22.87999,63.69680379,8.36568,2.43999,8.71425,51.08,20.44,55.0178152965,139.26,72.74568,28.64999,78.1841153027,8.36568,2.43999,8.71425,64.38,26.21,69.5107797395,138.69,71.98568,42.19999,83.4432578526,8.36568,2.43999,8.71425,63.62,39.76,75.0224099853,138.56
