Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-10 06:30:00,68.41376,6.20443,68.6945231366,8.00376,2.3344300000000002,8.337250000000001,60.41,3.87,60.5338335148,138.32,66.76376,19.45443,69.5404522272,8.00376,2.3344300000000002,8.337250000000001,58.76,17.12,61.2032025306,138.57,82.23376,31.75443,88.1517731436,8.00376,2.3344300000000002,8.337250000000001,74.23,29.42,79.8475378456,137.99,81.52376,38.18443,90.0231866741,8.00376,2.3344300000000002,8.337250000000001,73.52,35.85,81.7949442203,137.87
2020-03-10 07:00:00,74.81336,8.40348,75.283844951,8.823360000000001,2.57348,9.191,65.99,5.83,66.2470301221,138.16,73.03336,17.74348,75.1578522538,8.823360000000001,2.57348,9.191,64.21,15.17,65.9776704651,138.39,90.20336,17.92348,91.9668271204,8.823360000000001,2.57348,9.191,81.38,15.35,82.8150161505,136.42,90.27336,17.903480000000002,92.0315930635,8.823360000000001,2.57348,9.191,81.45,15.33,82.8801025579,136.3
2020-03-10 07:30:00,81.25104,10.60947,81.9407856611,8.98104,2.61947,9.35525,72.27,7.99,72.7103362666,137.98,79.35104,15.63947,80.877565313,8.98104,2.61947,9.35525,70.37,13.02,71.5643577488,138.23,96.70104,10.33947,97.2522276195,8.98104,2.61947,9.35525,87.72,7.72,88.0590529134,137.39,96.91104,16.90947,98.3751993623,8.98104,2.61947,9.35525,87.93,14.29,89.0836067972,137.27
2020-03-10 08:00:00,87.02368,13.76149,88.1050480266,10.15368,2.96149,10.57675,76.87,10.8,77.6249760064,136.86,85.04368,12.891490000000001,86.0152197135,10.15368,2.96149,10.57675,74.89,9.93,75.5454631331,137.1,103.54368,6.65149,103.7571009,10.15368,2.96149,10.57675,93.39,3.69,93.4628707028,136.2,103.70368,20.84149,105.7772232145,10.15368,2.96149,10.57675,93.55,17.88,95.2433561987,136.11
2020-03-10 08:30:00,90.19144,15.915420000000001,91.5849138398,13.32144,3.88542,13.8765,76.87,12.03,77.8056411837,136.79,88.19144,12.65542,89.0948356789,13.32144,3.88542,13.8765,74.87,8.77,75.3818930513,137.04,101.81144,5.70542,101.9711779487,13.32144,3.88542,13.8765,88.49,1.82,88.5087142602,136.13,101.98144,23.67542,104.6935509793,13.32144,3.88542,13.8765,88.66,19.79,90.841838929,136.05
2020-03-10 09:00:00,91.11848,12.86664,92.0224310829,15.10848,4.40664,15.738,76.01,8.46,76.4793547305,137.08,89.12848,10.44664,89.738610611,15.10848,4.40664,15.738,74.02,6.04,74.2660218404,137.34,98.31848,9.21664,98.7495314541,15.10848,4.40664,15.738,83.21,4.8100000000000005,83.3489064115,136.08,98.27848,20.90664,100.477595648,15.10848,4.40664,15.738,83.17,16.5,84.7909128386,136.0
2020-03-10 09:30:00,92.01544,7.61492,92.3299962363,17.60544,5.13492,18.339,74.41,2.48,74.451316308,139.5,90.00544,6.69492,90.254092336,17.60544,5.13492,18.339,72.4,1.56,72.4168046796,139.76,94.92544,19.79492,96.967406983,17.60544,5.13492,18.339,77.32,14.66,78.6975094905,138.43,94.03544,9.95492,94.5609031693,17.60544,5.13492,18.339,76.43,4.82,76.5818340078,138.32
2020-03-10 10:00:00,90.42104,17.40697,92.0813068938,21.52104,6.27697,22.41775,68.9,11.13,69.7931723022,137.27,88.59104,16.04697,90.0326474922,21.52104,6.27697,22.41775,67.07,9.77,67.7778562659,137.52,93.60104,24.97697,96.8762288669,21.52104,6.27697,22.41775,72.08,18.7,74.4662097867,136.76,92.50104,9.41697,92.9791467215,21.52104,6.27697,22.41775,70.98,3.14,71.0494194206,136.62
2020-03-10 10:30:00,95.79568,18.63749,97.5918456643,21.38568,6.23749,22.27675,74.41,12.4,75.4361193329,137.06,93.87568,14.73749,95.025453995,21.38568,6.23749,22.27675,72.49,8.5,72.9866432986,137.32,89.59568,24.59749,92.9108303104,21.38568,6.23749,22.27675,68.21,18.36,70.6377639793,136.85,88.55568,9.72749,89.0883411113,21.38568,6.23749,22.27675,67.17,3.49,67.2606051118,136.7
2020-03-10 11:00:00,93.33952,17.97111,95.0538099629,22.28952,6.50111,23.21825,71.05,11.47,71.9698784215,136.76,91.43952,15.81111,92.796427826,22.28952,6.50111,23.21825,69.15,9.31,69.773910597,137.03,90.19952,25.83111,93.8253678493,22.28952,6.50111,23.21825,67.91,19.33,70.6074854389,136.31,89.13952,8.86111,89.5788663484,22.28952,6.50111,23.21825,66.85,2.36,66.8916444707,136.16
2020-03-10 11:30:00,92.82568,18.53124,94.6573490195,25.85568,7.54124,26.933,66.97,10.99,67.8657571976,138.11,91.02568,17.67124,92.725116029,25.85568,7.54124,26.933,65.17,10.13,65.952602678,138.36,91.30568,28.65124,95.695458376,25.85568,7.54124,26.933,65.45,21.11,68.7701577721,137.38,90.26568,8.43124,90.6585836741,25.85568,7.54124,26.933,64.41,0.89,64.4161485965,137.25
2020-03-10 12:00:00,91.09992,18.32456,92.9246195752,24.28992,7.08456,25.302,66.81,11.24,67.7489018361,137.51,89.32992,16.80456,90.8967977654,24.28992,7.08456,25.302,65.04,9.72,65.7622992299,137.76,90.93992,26.80456,94.8079821872,24.28992,7.08456,25.302,66.65,19.72,69.5061213132,136.93,89.89992,9.23456,90.3729645104,24.28992,7.08456,25.302,65.61,2.15,65.6452176476,136.79
2020-03-10 12:30:00,94.07312,18.84716,95.9425210561,24.57312,7.16716,25.597,69.5,11.68,70.4746223828,137.74,92.23312,16.54716,93.7056931515,24.57312,7.16716,25.597,67.66,9.38,68.3071006558,138.0,87.53312,26.457160000000002,91.4441272702,24.57312,7.16716,25.597,62.96,19.29,65.8488094046,137.35,86.52312,9.88716,87.0861999825,24.57312,7.16716,25.597,61.95,2.7199999999999998,62.0096839211,137.22
2020-03-10 13:00:00,94.14832,18.02201,95.8577018463,24.17832,7.05201,25.18575,69.97,10.97,70.8247259084,138.02,92.30832,17.17201,93.8919797888,24.17832,7.05201,25.18575,68.13,10.12,68.8775093917,138.29,87.06832,26.04201,90.8794731084,24.17832,7.05201,25.18575,62.89,18.99,65.6945370636,137.6,86.06832,10.10201,86.6591386621,24.17832,7.05201,25.18575,61.89,3.05,61.9651079237,137.53
2020-03-10 13:30:00,93.65808,17.75444,95.3260514707,18.83808,5.49444,19.623,74.82,12.26,75.8178079345,137.47,91.70808,14.25444,92.8092721499,18.83808,5.49444,19.623,72.87,8.76,73.3946489875,137.72,92.83808,24.56444,96.0329152458,18.83808,5.49444,19.623,74.0,19.07,76.4177001748,137.1,91.71808,8.35444,92.0977896944,18.83808,5.49444,19.623,72.88,2.86,72.9360953164,137.03
2020-03-10 14:00:00,91.30456,16.65383,92.8109515653,16.02456,4.67383,16.69225,75.28,11.98,76.2272838293,137.76,89.34456,13.75383,90.3970034971,16.02456,4.67383,16.69225,73.32,9.08,73.8800974553,138.0,95.39456,22.72383,98.0637268691,16.02456,4.67383,16.69225,79.37,18.05,81.3965564382,137.39,94.24456,8.61383,94.6373877327,16.02456,4.67383,16.69225,78.22,3.94,78.3191675135,137.37
2020-03-10 14:30:00,90.19136,16.25498,91.6444531516,15.41136,4.49498,16.0535,74.78,11.76,75.6990488712,138.97,88.23136,14.12498,89.3548428875,15.41136,4.49498,16.0535,72.82,9.63,73.4539944455,139.21,95.44136,22.99498,98.1724111136,15.41136,4.49498,16.0535,80.03,18.5,82.1404340139,138.52,94.25136,8.32498,94.6183077097,15.41136,4.49498,16.0535,78.84,3.83,78.9329747317,138.5
2020-03-10 15:00:00,88.59952,15.55361,89.954375815,13.82952,4.03361,14.40575,74.77,11.52,75.652252445,138.77,86.62952,13.87361,87.7334074903,13.82952,4.03361,14.40575,72.8,9.84,73.4620010618,139.01,96.25952,22.37361,98.8254704773,13.82952,4.03361,14.40575,82.43,18.34,84.4456067537,138.28,95.03952,7.97361,95.3734177759,13.82952,4.03361,14.40575,81.21,3.94,81.3055207228,138.26
2020-03-10 15:30:00,89.80232,15.66401,91.1582025199,15.92232,4.64401,16.58575,73.88,11.02,74.6973547055,138.28,87.86232,14.82401,89.1040882803,15.92232,4.64401,16.58575,71.94,10.18,72.6566996223,138.53,95.09232,22.92401,97.8164585203,15.92232,4.64401,16.58575,79.17,18.28,81.2529833298,137.76,93.92232,8.48401,94.3047221504,15.92232,4.64401,16.58575,78.0,3.84,78.0944658731,137.75
2020-03-10 16:00:00,89.50672,15.46821,90.8334654506,14.01672,4.08821,14.60075,75.49,11.38,76.3429400796,138.4,87.51672,13.968210000000001,88.6244163319,14.01672,4.08821,14.60075,73.5,9.88,74.1610706503,138.64,100.00672,22.55821,102.5193488253,14.01672,4.08821,14.60075,85.99,18.47,87.9512421743,137.84,98.77672,7.77821,99.0824957536,14.01672,4.08821,14.60075,84.76,3.69,84.8402834743,137.84
2020-03-10 16:30:00,85.37392,14.31031,86.5649535809,15.22392,4.44031,15.85825,70.15,9.87,70.8409443754,138.8,83.48392,15.92031,84.9883590209,15.22392,4.44031,15.85825,68.26,11.48,69.2186246613,139.03,102.50392,20.71031,104.5751909186,15.22392,4.44031,15.85825,87.28,16.27,88.7835080406,138.21,101.23392,10.46031,101.7729072193,15.22392,4.44031,15.85825,86.01,6.02,86.2204181154,138.2
2020-03-10 17:00:00,83.74504,12.04772,84.6072058503,14.01504,4.08772,14.599,69.73,7.96,70.1828647178,138.56,81.88504,17.34772,83.7024680938,14.01504,4.08772,14.599,67.87,13.26,69.153195877,138.78,104.80504,19.35772,106.5777544002,14.01504,4.08772,14.599,90.79,15.27,92.0651779991,137.8,103.56504,10.95772,104.1431185331,14.01504,4.08772,14.599,89.55,6.87,89.8131360103,137.79
2020-03-10 17:30:00,84.00392,11.36031,84.7685980695,13.30392,3.88031,13.85825,70.7,7.48,71.0945876984,138.64,82.10392,17.64031,83.977581629,13.30392,3.88031,13.85825,68.8,13.76,70.162508507,138.89,108.34392,18.54031,109.9188250295,13.30392,3.88031,13.85825,95.04,14.66,96.1640119795,137.93,107.05392,11.38031,107.6571095797,13.30392,3.88031,13.85825,93.75,7.5,94.0495215299,137.92
2020-03-10 18:00:00,84.06152,11.72836,84.8757537404,16.45152,4.79836,17.137,67.61,6.93,67.9642332407,138.81,82.24152,19.14836,84.4412654015,16.45152,4.79836,17.137,65.79,14.35,67.3368145965,139.05,110.01152,18.07836,111.4870469292,16.45152,4.79836,17.137,93.56,13.28,94.4977883339,138.15,108.73152,13.71836,109.5935073013,16.45152,4.79836,17.137,92.28,8.92,92.7101116384,138.14
2020-03-10 18:30:00,88.68,12.57625,89.5673180578,20.49,5.97625,21.34375,68.19,6.6,68.5086571172,138.67,86.87,20.58625,89.2759239048,20.49,5.97625,21.34375,66.38,14.61,67.9687906322,138.92,106.53,14.94625,107.5733763022,20.49,5.97625,21.34375,86.04,8.97,86.5063147984,138.5,105.31,19.29625,107.0632587028,20.49,5.97625,21.34375,84.82,13.32,85.8595061714,138.49
2020-03-10 19:00:00,88.41344,12.40267,89.2791274362,19.72344,5.75267,20.54525,68.69,6.65,69.0111483747,139.03,86.56344,20.42267,88.9399493735,19.72344,5.75267,20.54525,66.84,14.67,68.4309469465,139.27,106.62344,14.51267,107.6065776241,19.72344,5.75267,20.54525,86.9,8.76,87.3404121813,138.88,105.39344,19.38267,107.1609308067,19.72344,5.75267,20.54525,85.67,13.63,86.7474829606,138.87
2020-03-10 19:30:00,86.34,11.785,87.1405865541,19.32,5.635,20.125,67.02,6.15,67.301581705,139.56,84.52,20.955,87.0789436374,19.32,5.635,20.125,65.2,15.32,66.9756851402,139.8,105.31,13.795,106.209689412,19.32,5.635,20.125,85.99,8.16,86.3763028845,139.4,104.09,20.035,106.0006100218,19.32,5.635,20.125,84.77,14.4,85.9843759063,139.38
2020-03-10 20:00:00,83.33608,11.16844,84.0811291658,19.12608,5.5784400000000005,19.923000000000002,64.21,5.59,64.452868051,138.48,81.57608,21.11844,84.2653270106,19.12608,5.5784400000000005,19.923000000000002,62.45,15.54,64.3544411832,138.72,100.59608,12.28844,101.3438556056,19.12608,5.5784400000000005,19.923000000000002,81.47,6.71,81.7458561641,138.44,99.41608,21.12844,101.6364498563,19.12608,5.5784400000000005,19.923000000000002,80.29,15.55,81.7819454403,138.38
2020-03-10 20:30:00,81.36536,8.89073,81.8496602795,14.02536,4.09073,14.60975,67.34,4.8,67.5108554234,138.81,79.55536,20.50073,82.1543378968,14.02536,4.09073,14.60975,65.53,16.41,67.5534529095,139.05,99.03536,11.20073,99.6667391002,14.02536,4.09073,14.60975,85.01,7.11,85.3068121547,138.63,97.86536,19.27073,99.744622525,14.02536,4.09073,14.60975,83.84,15.18,85.2031572185,138.57
2020-03-10 21:00:00,77.21488,6.21434,77.4645448902,4.09488,1.19434,4.2655,73.12,5.02,73.292119631,137.38,75.30488,17.00434,77.2008583544,4.09488,1.19434,4.2655,71.21,15.81,72.9439524567,137.62,101.18488,12.34434,101.9350904775,4.09488,1.19434,4.2655,97.09,11.15,97.7281464062,136.75,99.87488,11.79434,100.5688724758,4.09488,1.19434,4.2655,95.78,10.6,96.3647674205,136.73
2020-03-10 21:30:00,74.18256,4.91158,74.3449784871,3.9825600000000003,1.16158,4.1485,70.2,3.75,70.3000889046,137.25,72.29256,18.17158,74.5414015903,3.9825600000000003,1.16158,4.1485,68.31,17.01,70.3959956248,137.5,97.50256,11.23158,98.147325974,3.9825600000000003,1.16158,4.1485,93.52,10.07,94.0605937681,136.64,96.50256,11.91158,97.2349208086,3.9825600000000003,1.16158,4.1485,92.52,10.75,93.1424334018,136.61
2020-03-10 22:00:00,68.27504,2.76772,68.3311156136,4.65504,1.35772,4.849,63.62,1.4100000000000001,63.6356228853,138.28,66.51504,20.89772,69.7206228271,4.65504,1.35772,4.849,61.86,19.54,64.8727307888,138.52,89.04504,8.13772,89.4161150766,4.65504,1.35772,4.849,84.39,6.78,84.6619188301,137.72,89.74504,15.16772,91.0177561501,4.65504,1.35772,4.849,85.09,13.81,86.2033885645,137.69
2020-03-10 22:30:00,63.0084,1.7937,63.033926026,5.0184,1.4637,5.2275,57.99,0.33,57.9909389474,138.07,61.3584,22.4837,65.3480681907,5.0184,1.4637,5.2275,56.34,21.02,60.1334848483,138.32,82.4384,5.9637,82.6538293865,5.0184,1.4637,5.2275,77.42,4.5,77.5506698875,137.59,83.0484,17.5037,84.8729418381,5.0184,1.4637,5.2275,78.03,16.04,79.6615496962,137.55
2020-03-10 23:00:00,61.26608,1.7496900000000002,61.2910594921,4.69608,1.36969,4.89175,56.57,0.38,56.5712762805,138.17,59.64608,21.84969,63.5221521397,4.69608,1.36969,4.89175,54.95,20.48,58.6424155369,138.42,78.84608,5.59969,79.0446763512,4.69608,1.36969,4.89175,74.15,4.23,74.2705554039,137.8,79.40608,17.78969,81.3744346294,4.69608,1.36969,4.89175,74.71,16.42,76.4931402153,137.73
2020-03-10 23:30:00,57.6464,2.2777,57.6913802075,5.0664,1.4777,5.2775,52.58,0.8,52.5860856121,139.0,56.1064,23.3477,60.7704139878,5.0664,1.4777,5.2775,51.04,21.87,55.5281775318,139.25,74.3964,4.8577,74.5548226626,5.0664,1.4777,5.2775,69.33,3.38,69.4123425624,138.59,74.9264,18.9477,77.2850616371,5.0664,1.4777,5.2775,69.86,17.47,72.0112525929,138.54
2020-03-11 00:00:00,53.6456,2.98705,53.7286968673,3.7956000000000003,1.10705,3.9537500000000003,49.85,1.88,49.8854377549,139.18,52.2456,23.03705,57.0991102563,3.7956000000000003,1.10705,3.9537500000000003,48.45,21.93,53.1820213982,139.44,72.7756,3.70705,72.8699538566,3.7956000000000003,1.10705,3.9537500000000003,68.98,2.6,69.028982319,138.95,73.2656,19.45705,75.8051775149,3.7956000000000003,1.10705,3.9537500000000003,69.47,18.35,71.8526506122,138.92
2020-03-11 00:30:00,50.66136,12.03248,52.0706632568,2.27136,0.6624800000000001,2.366,48.39,11.37,49.7078364043,137.28,50.581360000000004,13.29248,52.2987954355,2.27136,0.6624800000000001,2.366,48.31,12.63,49.9336860246,137.54,71.17136,2.94248,71.2321603828,2.27136,0.6624800000000001,2.366,68.9,2.2800000000000002,68.9377139163,140.31,71.66136,19.75248,74.3337809021,2.27136,0.6624800000000001,2.366,69.39,19.09,71.9680498555,140.27
2020-03-11 01:00:00,51.5972,11.6746,52.9014870585,2.8272,0.8246,2.9450000000000003,48.77,10.85,49.9623398171,136.43,51.5172,12.9246,53.1137193294,2.8272,0.8246,2.9450000000000003,48.69,12.1,50.170968697,136.7,68.3972,2.2746,68.43501131,2.8272,0.8246,2.9450000000000003,65.57,1.45,65.5860305248,139.61,68.8472,20.5946,71.8614952321,2.8272,0.8246,2.9450000000000003,66.02,19.77,68.9165676743,139.56
2020-03-11 01:30:00,52.85336,3.6834800000000003,52.9815598883,3.06336,0.89348,3.191,49.79,2.79,49.8681080451,138.59,51.52336,22.64348,56.2795150317,3.06336,0.89348,3.191,48.46,21.75,53.1171733058,138.84,70.42336,2.53348,70.4689162298,3.06336,0.89348,3.191,67.36,1.6400000000000001,67.3799614129,138.6,70.61336,20.11348,73.4220585941,3.06336,0.89348,3.191,67.55,19.22,70.2311248664,138.56
2020-03-11 02:00:00,52.06888,2.97759,52.1539481407,3.00888,0.8775900000000001,3.13425,49.06,2.1,49.1049243966,139.39,50.74888,23.79759,56.0515308539,3.00888,0.8775900000000001,3.13425,47.74,22.92,52.9569070094,139.65,68.55888,2.66759,68.6107576351,3.00888,0.8775900000000001,3.13425,65.55,1.79,65.5744355675,139.75,69.00888,20.30759,71.9348575481,3.00888,0.8775900000000001,3.13425,66.0,19.43,68.800617003,139.69
2020-03-11 02:30:00,50.71848,2.72914,50.7918538611,2.56848,0.74914,2.6755,48.15,1.98,48.1906930849,135.81,50.10848,22.54914,54.9483710646,2.56848,0.74914,2.6755,47.54,21.8,52.3000152964,136.07,69.31848,2.32914,69.3575991702,2.56848,0.74914,2.6755,66.75,1.58,66.7686970069,139.79,69.77848,20.38914,72.6963087168,2.56848,0.74914,2.6755,67.21,19.64,70.0208090499,139.76
2020-03-11 03:00:00,50.75368,12.83399,52.3511922774,2.65368,0.7739900000000001,2.76425,48.1,12.06,49.5888455199,139.53,50.21368,13.94399,52.1138035098,2.65368,0.7739900000000001,2.76425,47.56,13.17,49.3497973653,139.79,67.13368,1.92399,67.16124424,2.65368,0.7739900000000001,2.76425,64.48,1.15,64.4902543025,140.36,67.59368,21.02399,70.7878077882,2.65368,0.7739900000000001,2.76425,64.94,20.25,68.0240112019,140.34
2020-03-11 03:30:00,50.0352,12.7136,51.6251572782,2.5152,0.7336,2.62,47.52,11.98,49.0068444199,138.87,49.5152,13.8336,51.4113170421,2.5152,0.7336,2.62,47.0,13.1,48.7914951605,139.14,67.4952,1.2536,67.5068406608,2.5152,0.7336,2.62,64.98,0.52,64.9820806069,139.76,67.9352,21.4136,71.230145753,2.5152,0.7336,2.62,65.42,20.68,68.610777579,139.73
2020-03-11 04:00:00,49.53768,12.84474,51.1758642863,2.34768,0.68474,2.4455,47.19,12.16,48.7315267563,139.35,49.00768,13.95474,50.9557402797,2.34768,0.68474,2.4455,46.66,13.27,48.5102927223,139.61,66.90768,1.19474,66.9183461141,2.34768,0.68474,2.4455,64.56,0.51,64.5620143738,140.23,67.35768,21.55474,70.7224424879,2.34768,0.68474,2.4455,65.01,20.87,68.2777928759,140.17
2020-03-11 04:30:00,50.08664,12.67777,51.6662109958,2.9066400000000003,0.84777,3.02775,47.18,11.83,48.6405314527,138.89,49.55664,13.78777,51.4389265991,2.9066400000000003,0.84777,3.02775,46.65,12.94,48.4114253044,139.16,65.50664,1.68777,65.5283789794,2.9066400000000003,0.84777,3.02775,62.6,0.84,62.6056355291,139.78,65.91664,21.26777,69.2626989776,2.9066400000000003,0.84777,3.02775,63.01,20.42,66.2362174343,139.65
2020-03-11 05:00:00,50.92328,12.31554,52.3913444325,2.93328,0.8555400000000001,3.0555,47.99,11.46,49.3393524481,138.64,50.39328,13.42554,52.1510095152,2.93328,0.8555400000000001,3.0555,47.46,12.57,49.0964000717,138.9,67.14328,2.12554,67.1769154505,2.93328,0.8555400000000001,3.0555,64.21,1.27,64.2225583421,139.53,67.58328,20.76554,70.701537374,2.93328,0.8555400000000001,3.0555,64.65,19.91,67.6463642778,139.4
2020-03-11 05:30:00,52.56408,11.86369,53.8862658445,2.82408,0.82369,2.94175,49.74,11.04,50.9504582904,138.48,52.03408,12.97369,53.6270651226,2.82408,0.82369,2.94175,49.21,12.15,50.6877361893,138.75,68.37408,2.00369,68.4034325854,2.82408,0.82369,2.94175,65.55,1.18,65.5606200398,139.43,68.82408,20.80369,71.8995654052,2.82408,0.82369,2.94175,66.0,19.98,68.9579611067,139.31
2020-03-11 06:00:00,55.88152,10.78336,56.9124338822,2.41152,0.7033600000000001,2.512,53.47,10.08,54.4118305151,138.66,55.32152,11.91336,56.589740427,2.41152,0.7033600000000001,2.512,52.91,11.21,54.0844913076,138.92,73.66152,3.40336,73.7401002712,2.41152,0.7033600000000001,2.512,71.25,2.7,71.3011395421,139.54,74.17152,19.16336,76.6071063649,2.41152,0.7033600000000001,2.512,71.76,18.46,74.0963507873,139.43
2020-03-11 06:30:00,63.1064,7.91895,63.6013167321,2.6364,0.76895,2.74625,60.47,7.15,60.8912423917,137.85,62.5164,9.08895,63.1736438799,2.6364,0.76895,2.74625,59.88,8.32,60.455246257,138.13,83.1764,5.95895,83.3895832947,2.6364,0.76895,2.74625,80.54,5.19,80.7070486389,138.83,83.4164,11.38895,84.1902843033,2.6364,0.76895,2.74625,80.78,10.62,81.4751054004,138.7
2020-03-11 07:00:00,69.92192,5.98681,70.1777513922,3.45192,1.00681,3.59575,66.47,4.98,66.6562922761,137.1,69.29192,7.16681,69.6615628798,3.45192,1.00681,3.59575,65.84,6.16,66.1275373804,137.38,92.90192,9.616810000000001,93.3983392479,3.45192,1.00681,3.59575,89.45,8.61,89.8634219246,136.3,91.81192,9.25681,92.2773926022,3.45192,1.00681,3.59575,88.36,8.25,88.7443074231,136.21
2020-03-11 07:30:00,76.01976,4.79618,76.1709081806,7.52976,2.19618,7.8435,68.49,2.6,68.5393325033,136.09,75.36976,6.00618,75.608696065,7.52976,2.19618,7.8435,67.84,3.81,67.946903535,136.37,100.57976,5.87618,100.7512660618,7.52976,2.19618,7.8435,93.05,3.68,93.1227410464,137.64,100.08976,5.87618,100.2621042481,7.52976,2.19618,7.8435,92.56,3.68,92.6331258244,137.52
2020-03-11 08:00:00,80.70856,11.26833,81.491391682,12.74856,3.71833,13.27975,67.96,7.55,68.3780966392,137.6,78.71856,13.20833,79.8189931649,12.74856,3.71833,13.27975,65.97,9.49,66.6490885159,137.87,97.86856,8.79833,98.2632466758,12.74856,3.71833,13.27975,85.12,5.08,85.2714536055,136.64,97.43856,8.78833,97.8340826045,12.74856,3.71833,13.27975,84.69,5.07,84.8416230396,136.52
2020-03-11 08:30:00,88.02624,15.45557,89.3727787,19.11624,5.57557,19.91275,68.91,9.88,69.6146715858,139.49,85.71624,15.83557,87.1667314803,19.11624,5.57557,19.91275,66.6,10.26,67.3856631636,139.75,95.30624,12.57557,96.1323272566,19.11624,5.57557,19.91275,76.19,7.0,76.5108887675,137.94,94.90624,12.56557,95.7344657914,19.11624,5.57557,19.91275,75.79,6.99,76.1116561375,137.82
2020-03-11 09:00:00,90.6396,8.5278,91.0398839026,22.209600000000002,6.4778,23.135,68.43,2.05,68.4606996751,136.46,90.0196,7.3278,90.3173573407,22.209600000000002,6.4778,23.135,67.81,0.85,67.8153271761,136.73,90.7096,13.9578,91.7771851442,22.209600000000002,6.4778,23.135,68.5,7.48,68.907186853,138.36,90.3496,13.9478,91.4198629675,22.209600000000002,6.4778,23.135,68.14,7.47,68.5482348423,138.29
2020-03-11 09:30:00,90.54992,7.19206,90.8350909013,16.42992,4.79206,17.1145,74.12,2.4,74.15884573,135.76,89.88992,5.93206,90.0854430718,16.42992,4.79206,17.1145,73.46,1.1400000000000001,73.4688450978,136.04,96.48992,14.38206,97.5558727676,16.42992,4.79206,17.1145,80.06,9.59,80.6323241635,137.44,96.02992,14.36206,97.0979624022,16.42992,4.79206,17.1145,79.6,9.57,80.1732180968,137.32
2020-03-11 10:00:00,89.3356,7.1983,89.6251357056,22.9656,6.6983,23.9225,66.37,0.5,66.3718833543,137.33,88.6856,7.8683,89.0339586464,22.9656,6.6983,23.9225,65.72,1.17,65.7304138128,137.61,89.1956,15.1783,90.477819659,22.9656,6.6983,23.9225,66.23,8.48,66.7706769473,138.91,88.8756,15.1683,90.1606876651,22.9656,6.6983,23.9225,65.91,8.47,66.4520052369,138.83
2020-03-11 10:30:00,89.81496,8.03603,90.1737479423,25.01496,7.29603,26.05725,64.8,0.74,64.8042251709,137.61,89.20496,9.04603,89.6624533869,25.01496,7.29603,26.05725,64.19,1.75,64.2138505309,137.88,87.01496,15.47603,88.380488618,25.01496,7.29603,26.05725,62.0,8.18,62.5372880768,139.18,86.68496,15.47603,88.0556062654,25.01496,7.29603,26.05725,61.67,8.18,62.2101382413,139.06
2020-03-11 11:00:00,92.42856,8.56208,92.8242851715,27.53856,8.03208,28.686,64.89,0.53,64.892164396,137.38,91.39856,9.31208,91.8717127521,27.53856,8.03208,28.686,63.86,1.28,63.8728267732,137.64,82.66856,15.72208,84.150309637,27.53856,8.03208,28.686,55.13,7.69,55.6637494246,137.61,82.36856,15.71208,83.853736556,27.53856,8.03208,28.686,54.83,7.68,55.3652535441,137.51
2020-03-11 11:30:00,90.56696,7.22453,90.8546535812,24.42696,7.12453,25.44475,66.14,0.1,66.1400755972,139.78,88.79696,8.31453,89.1853772452,24.42696,7.12453,25.44475,64.37,1.19,64.3809987496,140.04,84.91696,15.54453,86.3279937712,24.42696,7.12453,25.44475,60.49,8.42,61.0732060727,136.89,84.61696,15.53453,86.0311079899,24.42696,7.12453,25.44475,60.19,8.41,60.7747003283,136.77
2020-03-11 12:00:00,94.65984,14.44912,95.7562654744,24.33984,7.09912,25.354,70.32,7.35,70.703075605,137.86,92.88984,13.769120000000001,93.9047977518,24.33984,7.09912,25.354,68.55,6.67,68.8737351971,138.11,84.76984,16.19912,86.3037499904,24.33984,7.09912,25.354,60.43,9.1,61.1113320097,137.34,84.39984,16.17912,85.9365865973,24.33984,7.09912,25.354,60.06,9.08,60.7424892476,137.27
2020-03-11 12:30:00,96.0972,17.65835,97.7061368214,24.8172,7.23835,25.85125,71.28,10.42,72.0375929637,139.22,93.6472,17.76835,95.3179538679,24.8172,7.23835,25.85125,68.83,10.53,69.6308107091,139.47,83.3272,16.20835,84.8889443306,24.8172,7.23835,25.85125,58.51,8.97,59.1935891799,137.51,83.0372,16.19835,84.6023825111,24.8172,7.23835,25.85125,58.22,8.96,58.9054326866,137.43
2020-03-11 13:00:00,95.14312,16.89966,96.632353751,25.23312,7.35966,26.2845,69.91,9.54,70.5579173445,139.33,92.73312,18.73966,94.6076445212,25.23312,7.35966,26.2845,67.5,11.38,68.4525704411,139.57,81.45312,15.67966,82.9485533053,25.23312,7.35966,26.2845,56.22,8.32,56.832304194,137.57,81.14312,15.67966,82.6441628976,25.23312,7.35966,26.2845,55.91,8.32,56.5256623137,137.5
2020-03-11 13:30:00,92.64088,16.77609,94.1475960546,23.54088,6.86609,24.52175,69.1,9.91,69.8070060954,139.83,90.26088,18.03609,92.0452443142,23.54088,6.86609,24.52175,66.72,11.17,67.6485572647,140.07,86.06088,15.32609,87.4148963339,23.54088,6.86609,24.52175,62.52,8.46,63.0897931523,138.05,85.71088,15.31609,87.0685796557,23.54088,6.86609,24.52175,62.17,8.45,62.7416241422,137.96
2020-03-11 14:00:00,92.7092,17.4031,94.3284880312,26.7192,7.7931,27.8325,65.99,9.61,66.6860720091,137.35,91.1892,18.8031,93.1076085304,26.7192,7.7931,27.8325,64.47,11.01,65.4033714727,137.6,78.5692,16.0531,80.1924011877,26.7192,7.7931,27.8325,51.85,8.26,52.5038103379,138.86,78.3292,16.0431,79.9552664322,26.7192,7.7931,27.8325,51.61,8.25,52.2652331861,138.77
2020-03-11 14:30:00,85.38488,15.88934,86.850727448,22.45488,6.54934,23.3905,62.93,9.34,63.6193406127,136.73,84.19488,18.35934,86.1733322058,22.45488,6.54934,23.3905,61.74,11.81,62.8593962745,136.98,84.57488,12.59934,85.5082083513,22.45488,6.54934,23.3905,62.12,6.05,62.4139159162,139.37,84.19488,12.44934,85.1103042213,22.45488,6.54934,23.3905,61.74,5.9,62.0212673202,139.26
2020-03-11 15:00:00,88.78808,17.15194,90.4295980078,22.01808,6.42194,22.9355,66.77,10.73,67.6266648594,137.06,87.57808,17.01194,89.2150558989,22.01808,6.42194,22.9355,65.56,10.59,66.4098012345,137.31,84.82808,13.85194,85.951610795,22.01808,6.42194,22.9355,62.81,7.43,63.2479327725,135.44,84.43808,13.84194,85.5651135513,22.01808,6.42194,22.9355,62.42,7.42,62.8594686583,135.36
2020-03-11 15:30:00,89.4392,15.8406,90.831135108,17.6592,5.1506,18.395,71.78,10.69,72.5716508011,137.08,88.1792,15.7806,89.580124185,17.6592,5.1506,18.395,70.52,10.63,71.3166691595,137.31,90.8992,13.1506,91.8455379482,17.6592,5.1506,18.395,73.24,8.0,73.6756241915,135.62,90.3792,12.6906,91.2658266878,17.6592,5.1506,18.395,72.72,7.54,73.1098488577,135.55
2020-03-11 16:00:00,87.60576,15.17418,88.9102070847,12.66576,3.6941800000000002,13.1935,74.94,11.48,75.8142071119,136.73,86.26576,13.48418,87.3132547707,12.66576,3.6941800000000002,13.1935,73.6,9.79,74.2482599123,136.98,99.54576,10.49418,100.0973833217,12.66576,3.6941800000000002,13.1935,86.88,6.8,87.1457078691,138.68,99.03576,10.33418,99.5734755598,12.66576,3.6941800000000002,13.1935,86.37,6.64,86.6248607502,138.57
2020-03-11 16:30:00,85.5148,15.707650000000001,86.9454500682,19.0548,5.55765,19.84875,66.46,10.15,67.2306038944,137.26,84.3048,16.78765,85.9600168425,19.0548,5.55765,19.84875,65.25,11.23,66.2093301582,137.51,101.3048,9.77765,101.7755616175,19.0548,5.55765,19.84875,82.25,4.22,82.3581865998,135.75,100.7748,9.79765,101.2499593114,19.0548,5.55765,19.84875,81.72,4.24,81.829921178,135.65
2020-03-11 17:00:00,85.44992,14.88956,86.7374649445,17.92992,5.22956,18.677,67.52,9.66,68.2075215794,136.56,84.22992,16.72956,85.8752444014,17.92992,5.22956,18.677,66.3,11.5,67.2899695348,136.81,103.91992,12.23956,104.6382176922,17.92992,5.22956,18.677,85.99,7.01,86.2752583305,136.26,103.12992,10.45956,103.6589735363,17.92992,5.22956,18.677,85.2,5.23,85.3603707818,136.15
2020-03-11 17:30:00,85.75688,14.73659,87.013846899,17.09688,4.98659,17.80925,68.66,9.75,69.3488146979,136.56,84.52688,16.40659,86.1044112573,17.09688,4.98659,17.80925,67.43,11.42,68.39021348119999,136.81,108.22688,18.70659,109.8316623928,17.09688,4.98659,17.80925,91.13,13.72,92.1570143831,138.54,106.95688,13.61659,107.8201544358,17.09688,4.98659,17.80925,89.86,8.63,90.2734540161,138.43
2020-03-11 18:00:00,88.08288,14.42209,89.2557585205,20.85288,6.08209,21.72175,67.23,8.34,67.7453208716,135.87,86.86288,18.68209,88.8492003828,20.85288,6.08209,21.72175,66.01,12.6,67.2017864346,136.12,103.45288,15.15209,104.5566076901,20.85288,6.08209,21.72175,82.6,9.07,83.0964794681,138.21,102.31288,19.18209,104.095523394,20.85288,6.08209,21.72175,81.46,13.1,82.5066154923,138.1
2020-03-11 18:30:00,90.63896,15.03053,91.8767538715,21.73896,6.34053,22.64475,68.9,8.69,69.445850128,136.02,89.41896,18.65053,91.3432683714,21.73896,6.34053,22.64475,67.68,12.31,68.7903954052,136.28,102.30896,14.26053,103.2980445709,21.73896,6.34053,22.64475,80.57,7.92,80.9583306399,138.55,101.11896,20.73053,103.2220855513,21.73896,6.34053,22.64475,79.38,14.39,80.6737658722,138.44
2020-03-11 19:00:00,90.01352,14.59936,91.1897751681,20.60352,6.00936,21.462,69.41,8.59,69.9395181568,135.83,88.76352,18.36936,90.6443372175,20.60352,6.00936,21.462,68.16,12.36,69.2716045721,136.09,103.49352,13.69936,104.3962697916,20.60352,6.00936,21.462,82.89,7.69,83.2459500516,138.37,102.29352,20.54936,104.3371478928,20.60352,6.00936,21.462,81.69,14.54,82.9738977028,138.26
2020-03-11 19:30:00,90.994,14.5445,92.1490668225,23.364,6.8145,24.3375,67.63,7.73,68.0703298068,135.93,89.774,20.0345,91.9823475796,23.364,6.8145,24.3375,66.41,13.22,67.7130452719,136.19,98.144,12.3645,98.9197937536,23.364,6.8145,24.3375,74.78,5.55,74.9856712979,138.65,97.024,23.5645,99.8445904206,23.364,6.8145,24.3375,73.66,16.75,75.5404401629,138.55
2020-03-11 20:00:00,86.42008,10.04294,87.0016716566,21.61008,6.30294,22.5105,64.81,3.74,64.9178226684,137.89,85.22008,11.74294,86.0253374015,21.61008,6.30294,22.5105,63.61,5.44,63.842193728,138.14,96.70008,43.64294,106.0924676113,21.61008,6.30294,22.5105,75.09,37.34,83.8616938775,138.04,95.42008,53.36294,109.3279243041,21.61008,6.30294,22.5105,73.81,47.06,87.5360480031,137.95
2020-03-11 20:30:00,84.22736,8.51673,84.656853606,15.17736,4.42673,15.80975,69.05,4.09,69.1710242804,137.81,82.97736,9.65673,83.5373850851,15.17736,4.42673,15.80975,67.8,5.23,68.0014183676,138.07,95.66736,43.65673,105.1577569353,15.17736,4.42673,15.80975,80.49,39.23,89.5412363104,137.77,94.36736,51.35673,107.4370157332,15.17736,4.42673,15.80975,79.19,46.93,92.0515127524,137.67
2020-03-11 21:00:00,76.71312,8.48341,77.1807684942,10.50312,3.06341,10.94075,66.21,5.42,66.4314722101,138.55,75.47312,9.60341,76.0816490763,10.50312,3.06341,10.94075,64.97,6.54,65.2983345883,138.8,97.50312,45.00341,107.3879198111,10.50312,3.06341,10.94075,87.0,41.94,96.5813832993,138.0,96.25312,47.36341,107.2751402542,10.50312,3.06341,10.94075,85.75,44.3,96.5171098821,137.92
2020-03-11 21:30:00,72.78704,9.74122,73.4359895354,10.66704,3.11122,11.1115,62.12,6.63,62.4728044832,138.32,71.60704,10.82122,72.420073045,10.66704,3.11122,11.1115,60.94,7.71,61.4257901862,138.58,93.56704,44.05122,103.418088156,10.66704,3.11122,11.1115,82.9,40.94,92.4580640074,137.73,92.33704,48.17122,104.1469893576,10.66704,3.11122,11.1115,81.67,45.06,93.275894528,137.64
2020-03-11 22:00:00,69.83192,10.68181,70.6441654757,9.33192,2.72181,9.72075,60.5,7.96,61.0214028026,137.78,68.69192,11.72181,69.6848671016,9.33192,2.72181,9.72075,59.36,9.0,60.0384010447,138.04,85.45192,41.35181,94.9315691536,9.33192,2.72181,9.72075,76.12,38.63,85.3611814586,137.29,84.22192,49.59181,97.737809611,9.33192,2.72181,9.72075,74.89,46.87,88.3476598445,137.19
2020-03-11 22:30:00,67.8924,10.5382,68.7053974372,8.4624,2.4682,8.815,59.43,8.07,59.9754099611,138.19,66.7424,11.5882,67.74093546,8.4624,2.4682,8.815,58.28,9.12,58.9892600394,138.44,82.5924,40.3582,91.9254526505,8.4624,2.4682,8.815,74.13,37.89,83.2520810551,137.79,81.3524,50.6082,95.8092004611,8.4624,2.4682,8.815,72.89,48.14,87.3522277907,137.68
2020-03-11 23:00:00,64.68024,10.78507,65.5732505017,8.76024,2.55507,9.12525,55.92,8.23,56.5223787539,139.65,63.59024,11.82507,64.6803749507,8.76024,2.55507,9.12525,54.83,9.27,55.6081091209,139.9,74.65024,38.72507,84.0969046907,8.76024,2.55507,9.12525,65.89,36.17,75.1648920707,139.56,73.36024,54.64507,91.4757262238,8.76024,2.55507,9.12525,64.6,52.09,82.9851077001,139.42
2020-03-11 23:30:00,61.53072,5.8639600000000005,61.8095100337,8.31072,2.42396,8.657,53.22,3.44,53.3310603682,137.26,60.45072,19.23396,63.4368565252,8.31072,2.42396,8.657,52.14,16.81,54.782804784,137.52,70.62072,37.38396,79.9052348636,8.31072,2.42396,8.657,62.31,34.96,71.4474471202,138.82,69.35072,54.62396,88.2796656688,8.31072,2.42396,8.657,61.04,52.2,80.3163843808,138.7
2020-03-12 00:00:00,57.33376,2.81818,57.4029805346,6.47376,1.8881800000000002,6.7435,50.86,0.93,50.868502042,137.63,56.26376,22.24818,60.502828055,6.47376,1.8881800000000002,6.7435,49.79,20.36,53.7919482822,137.89,70.27376,37.79818,79.794133593,6.47376,1.8881800000000002,6.7435,63.8,35.91,73.2118030102,138.08,68.89376,54.80818,88.0357129911,6.47376,1.8881800000000002,6.7435,62.42,52.92,81.8338731822,137.97
2020-03-12 00:30:00,56.80288,2.55709,56.8604070119,7.29288,2.12709,7.59675,49.51,0.43,49.5118672643,138.03,55.75288,23.10709,60.3516465108,7.29288,2.12709,7.59675,48.46,20.98,52.8065526237,138.29,66.97288,37.93709,76.9713547572,7.29288,2.12709,7.59675,59.68,35.81,69.5992708295,136.76,65.53288,56.02709,86.218287938,7.29288,2.12709,7.59675,58.24,53.9,79.3543168328,136.65
2020-03-12 01:00:00,57.28344,2.34392,57.3313741262,7.45344,2.17392,7.764,49.83,0.17,49.8302899851,137.09,56.22344,23.17392,60.812052864500004,7.45344,2.17392,7.764,48.77,21.0,53.0990856795,137.36,67.03344,37.63392,76.8751846359,7.45344,2.17392,7.764,59.58,35.46,69.3338878183,135.79,65.63344,55.18392,85.7497141266,7.45344,2.17392,7.764,58.18,53.01,78.7081476087,135.69
2020-03-12 01:30:00,57.01192,2.48181,57.0659127936,6.45192,1.8818100000000002,6.72075,50.56,0.6000000000000001,50.5635600012,137.34,55.94192,22.50181,60.2978429677,6.45192,1.8818100000000002,6.72075,49.49,20.62,53.6138461594,137.61,69.22192,37.70181,78.8232242792,6.45192,1.8818100000000002,6.72075,62.77,35.82,72.2713311072,136.06,67.77192,54.86181,87.1943308763,6.45192,1.8818100000000002,6.72075,61.32,52.98,81.0371692497,135.93
2020-03-12 02:00:00,56.0896,1.90155,56.1218239241,6.2796,1.83155,6.54125,49.81,0.07,49.8100491869,137.99,55.0396,23.26155,59.7533034782,6.2796,1.83155,6.54125,48.76,21.43,53.2614541672,138.25,67.3596,37.27155,76.9836615884,6.2796,1.83155,6.54125,61.08,35.44,70.6169951216,136.7,65.9396,55.88155,86.4336651922,6.2796,1.83155,6.54125,59.66,54.05,80.5029074009,136.59
2020-03-12 02:30:00,55.77576,1.95418,55.8099831845,6.42576,1.87418,6.6935,49.35,0.08,49.3500648429,138.72,54.71576,23.41418,59.5150251403,6.42576,1.87418,6.6935,48.29,21.54,52.8762300093,138.97,67.78576,37.48418,77.45949269810001,6.42576,1.87418,6.6935,61.36,35.61,70.9444973201,137.43,66.33576,56.70418,87.2685343308,6.42576,1.87418,6.6935,59.91,54.83,81.2129115351,137.31
2020-03-12 03:00:00,55.05408,1.84869,55.0851103236,6.06408,1.76869,6.31675,48.99,0.08,48.9900653194,138.83,54.00408,23.36869,58.8433201728,6.06408,1.76869,6.31675,47.94,21.6,52.5813997531,139.04,64.90408,36.85869,74.639819327,6.06408,1.76869,6.31675,58.84,35.09,68.508785568,137.62,63.46408,57.40869,85.5771414442,6.06408,1.76869,6.31675,57.4,55.64,79.941038272,137.51
2020-03-12 03:30:00,54.81824,1.92782,54.8521278224,5.95824,1.7378200000000001,6.2065,48.86,0.19,48.8603694214,138.42,53.76824,23.12782,58.5313564737,5.95824,1.7378200000000001,6.2065,47.81,21.39,52.3767906615,138.61,66.56824,37.10782,76.2123407451,5.95824,1.7378200000000001,6.2065,60.61,35.37,70.1755584231,137.16,65.11824,56.61782,86.2899920167,5.95824,1.7378200000000001,6.2065,59.16,54.88,80.6952291031,137.06
2020-03-12 04:00:00,54.23432,1.70876,54.2612322621,5.58432,1.6287600000000002,5.817,48.65,0.08,48.6500657759,138.58,53.17432,23.27876,58.0466103627,5.58432,1.6287600000000002,5.817,47.59,21.65,52.2831770266,138.77,64.88432,36.32876,74.3623142795,5.58432,1.6287600000000002,5.817,59.3,34.7,68.7064771328,137.39,63.43432,57.37876,85.534993149,5.58432,1.6287600000000002,5.817,57.85,55.75,80.3410542624,137.28
2020-03-12 04:30:00,54.6592,1.9956,54.6956174113,5.2992,1.5455999999999999,5.52,49.36,0.45,49.3620512135,139.03,53.5992,22.7756,58.2374638527,5.2992,1.5455999999999999,5.52,48.3,21.23,52.7598606897,139.22,67.7192,37.2056,77.2667245326,5.2992,1.5455999999999999,5.52,62.42,35.66,71.8880518584,137.81,66.2692,56.8656,87.3229828396,5.2992,1.5455999999999999,5.52,60.97,55.32,82.3264435039,137.7
2020-03-12 05:00:00,55.09048,2.20514,55.1345955735,5.16048,1.50514,5.3755,49.93,0.7000000000000001,49.9349066285,137.84,54.04048,22.18514,58.4170686996,5.16048,1.50514,5.3755,48.88,20.68,53.0746342427,138.04,67.50048,37.10514,77.0266591165,5.16048,1.50514,5.3755,62.34,35.6,71.7888264286,136.62,66.04048,55.51514,86.2744212838,5.16048,1.50514,5.3755,60.88,54.01,81.3846084957,136.5
2020-03-12 05:30:00,56.82232,2.4002600000000003,56.8729926964,5.45232,1.59026,5.6795,51.37,0.81,51.3763856261,138.01,55.75232,22.22026,60.0171737076,5.45232,1.59026,5.6795,50.3,20.63,54.3662294076,138.21,69.44232,37.95026,79.1356938496,5.45232,1.59026,5.6795,63.99,36.36,73.5987071897,136.72,67.99232,54.93026,87.4087469459,5.45232,1.59026,5.6795,62.54,53.34,82.1973673544,136.62
2020-03-12 06:00:00,59.15376,3.02943,59.2312820076,5.24376,1.52943,5.46225,53.91,1.5,53.9308640761,136.91,58.05376,21.13943,61.7828014164,5.24376,1.52943,5.46225,52.81,19.61,56.3333666667,137.11,75.89376,38.94943,85.3048703432,5.24376,1.52943,5.46225,70.65,37.42,79.9479762095,137.39,74.53376,51.99943,90.8802624339,5.24376,1.52943,5.46225,69.29,50.47,85.7223716424,137.29
2020-03-12 06:30:00,66.97736,6.64423,67.3061107542,7.55736,2.20423,7.87225,59.42,4.44,59.5856526355,136.15,65.84736,18.66423,68.4414224024,7.55736,2.20423,7.87225,58.29,16.46,60.5694287574,136.36,84.50736,27.05423,88.7323236203,7.55736,2.20423,7.87225,76.95,24.85,80.8630014283,137.59,83.39736,32.39423,89.4679036988,7.55736,2.20423,7.87225,75.84,30.19,81.6280693144,137.5
2020-03-12 07:00:00,77.6208,10.79815,78.3682884594,9.2508,2.69815,9.63625,68.37,8.1,68.8481437658,135.9,76.3908,15.31815,77.9114885242,9.2508,2.69815,9.63625,67.14,12.62,68.3157668478,136.12,86.8808,13.10815,87.8640825654,9.2508,2.69815,9.63625,77.63,10.41,78.3248683369,135.88,85.7108,14.31815,86.8985077896,9.2508,2.69815,9.63625,76.46,11.62,77.3379337712,135.82
2020-03-12 07:30:00,88.14504,14.26772,89.2923059989,12.095040000000001,3.52772,12.599,76.05,10.74,76.8046229077,139.09,85.57504,13.51772,86.6361138614,12.095040000000001,3.52772,12.599,73.48,9.99,74.1559876207,139.3,91.03504,15.72772,92.3836548541,12.095040000000001,3.52772,12.599,78.94,12.2,79.8771782176,138.27,90.00504,12.74772,90.903309019,12.095040000000001,3.52772,12.599,77.91,9.22,78.4536582958,138.18
2020-03-12 08:00:00,92.36632,16.43476,93.8170475266,15.61632,4.55476,16.267,76.75,11.88,77.6640000258,138.34,89.75632,13.37476,90.747348088,15.61632,4.55476,16.267,74.14,8.82,74.6627885898,138.55,90.77632,18.29476,92.601503855,15.61632,4.55476,16.267,75.16,13.74,76.4055835656,138.49,89.78632,12.47476,90.6487887189,15.61632,4.55476,16.267,74.17,7.92,74.5916570402,138.39
2020-03-12 08:30:00,93.416,18.103,95.1539156577,19.896,5.803,20.725,73.52,12.3,74.541803037,138.25,90.916,14.183,92.0156320687,19.896,5.803,20.725,71.02,8.38,71.512689783,138.46,88.006,20.873,90.4474331587,19.896,5.803,20.725,68.11,15.07,69.7572720223,138.32,87.086,12.373,87.9605736964,19.896,5.803,20.725,67.19,6.57,67.5104510428,138.22
2020-03-12 09:00:00,96.25408,19.53244,98.2159056823,22.29408,6.50244,23.223,73.96,13.03,75.0990179696,137.82,93.74408,14.03244,94.7885114737,22.29408,6.50244,23.223,71.45,7.53,71.8456915897,138.04,86.30408,23.00244,89.3168879362,22.29408,6.50244,23.223,64.01,16.5,66.102421287,137.88,85.41408,11.48244,86.1824314498,22.29408,6.50244,23.223,63.12,4.98,63.3161495987,137.8
2020-03-12 09:30:00,100.24512,20.91316,102.4033414738,23.32512,6.80316,24.297,76.92,14.11,78.2034430188,137.56,97.67512,13.25316,98.5701542912,23.32512,6.80316,24.297,74.35,6.45,74.6292502977,137.79,82.92512,23.32316,86.1425871413,23.32512,6.80316,24.297,59.6,16.52,61.8471535319,137.81,82.07512,11.77316,82.9152134376,23.32512,6.80316,24.297,58.75,4.97,58.9598456579,137.7
2020-03-12 10:00:00,100.25312,20.77216,102.382472625,22.05312,6.43216,22.972,78.2,14.34,79.5039344938,137.91,97.62312,12.75216,98.4524816508,22.05312,6.43216,22.972,75.57,6.32,75.8338136981,138.14,85.27312,23.61216,88.4818574308,22.05312,6.43216,22.972,63.22,17.18,65.512752957,138.08,84.37312,10.80216,85.0618012929,22.05312,6.43216,22.972,62.32,4.37,62.4730285803,137.99
2020-03-12 10:30:00,96.74888,21.02259,99.0065405494,28.32888,8.26259,29.50925,68.42,12.76,69.5996695394,138.91,94.36888,16.41259,95.7854823184,28.32888,8.26259,29.50925,66.04,8.15,66.5409956343,139.12,79.49888,25.69259,83.5474781317,28.32888,8.26259,29.50925,51.17,17.43,54.0571345892,138.86,78.75888,12.67259,79.7718980354,28.32888,8.26259,29.50925,50.43,4.41,50.6224554916,138.73
2020-03-12 11:00:00,98.65728,21.41004,100.9536958699,31.577280000000002,9.21004,32.893,67.08,12.2,68.1803960094,139.19,96.34728,17.96004,98.0069456733,31.577280000000002,9.21004,32.893,64.77,8.75,65.3583613626,139.41,72.82728,27.74004,77.9315246316,31.577280000000002,9.21004,32.893,41.25,18.53,45.2208292715,139.02,72.14728,12.57004,73.2341171654,31.577280000000002,9.21004,32.893,40.57,3.36,40.7088995184,138.87
2020-03-12 11:30:00,99.15976,21.49618,101.4630166999,30.08976,8.77618,31.3435,69.07,12.72,70.2314979194,138.81,96.78976,16.90618,98.2551604907,30.08976,8.77618,31.3435,66.7,8.13,67.19365223,139.02,74.28976,27.16618,79.1010099597,30.08976,8.77618,31.3435,44.2,18.39,47.8730832514,138.72,73.52976,12.16618,74.5294676048,30.08976,8.77618,31.3435,43.44,3.39,43.5720747727,138.59
2020-03-12 12:00:00,98.17896,20.64428,100.3259412286,27.16896,7.92428,28.301,71.01,12.72,72.1402696141,138.63,95.74896,16.02428,97.0805896696,27.16896,7.92428,28.301,68.58,8.1,69.0566897556,138.84,80.33896,26.17428,84.4952154113,27.16896,7.92428,28.301,53.17,18.25,56.21486814,138.5,79.54896,11.38428,80.3594354647,27.16896,7.92428,28.301,52.38,3.46,52.4941520553,138.38
2020-03-12 12:30:00,100.40816,20.99613,102.5799009044,30.63816,8.93613,31.91475,69.77,12.06,70.8046361476,138.9,98.00816,17.73613,99.6000488653,30.63816,8.93613,31.91475,67.37,8.8,67.9423056718,139.11,76.18816,27.35613,80.9505625228,30.63816,8.93613,31.91475,45.55,18.42,49.1334804385,138.72,75.45816,12.30613,76.4550504948,30.63816,8.93613,31.91475,44.82,3.37,44.946515994,138.59
2020-03-12 13:00:00,94.57664,19.16777,96.4994520216,26.90664,7.84777,28.02775,67.67,11.32,68.610285672,139.68,92.22664,17.58777,93.8886722628,26.90664,7.84777,28.02775,65.32,9.74,66.042183489,139.88,82.19664,24.50777,85.7724805381,26.90664,7.84777,28.02775,55.29,16.66,57.7454734157,139.52,81.36664,13.16777,82.4252405011,26.90664,7.84777,28.02775,54.46,5.32,54.7192287957,139.43
2020-03-12 13:30:00,94.90056,20.00683,96.9865430612,31.36056,9.14683,32.66725,63.54,10.86,64.461393097,139.77,92.68056,19.31683,94.6722035402,31.36056,9.14683,32.66725,61.32,10.17,62.1576326769,139.97,80.37056,26.49683,84.6256989027,31.36056,9.14683,32.66725,49.01,17.35,51.9904087308,139.48,79.61056,13.77683,80.7938259297,31.36056,9.14683,32.66725,48.25,4.63,48.4716350044,139.41
2020-03-12 14:00:00,96.408,19.53275,98.3668175075,27.678,8.07275,28.83125,68.73,11.46,69.678866954,139.67,94.048,17.69275,95.6977518365,27.678,8.07275,28.83125,66.37,9.62,67.0635616412,139.87,79.578,25.26275,83.4917039086,27.678,8.07275,28.83125,51.9,17.19,54.6727180594,139.48,78.768,12.89275,79.8161689544,27.678,8.07275,28.83125,51.09,4.82,51.3168637,139.38
2020-03-12 14:30:00,96.05328,19.34929,97.9827924804,27.08328,7.89929,28.21175,68.97,11.45,69.913971422,139.02,93.68328,17.32929,95.2725629101,27.08328,7.89929,28.21175,66.6,9.43,67.2642914183,139.21,78.95328,25.18929,82.874125959,27.08328,7.89929,28.21175,51.87,17.29,54.6757807443,138.82,78.14328,12.42929,79.125592946,27.08328,7.89929,28.21175,51.06,4.53,51.2605550107,138.72
2020-03-12 15:00:00,93.99608,18.81969,95.8615866083,26.53608,7.73969,27.641750000000002,67.46,11.08,68.363864724,139.47,91.65608,17.63969,93.3380718906,26.53608,7.73969,27.641750000000002,65.12,9.9,65.8682351365,139.67,78.16608,23.29969,81.5647694575,26.53608,7.73969,27.641750000000002,51.63,15.56,53.9237470879,139.39,77.34608,14.12969,78.6261040041,26.53608,7.73969,27.641750000000002,50.81,6.39,51.2102353051,139.31
2020-03-12 15:30:00,85.75872,9.86796,86.3245891424,20.35872,5.93796,21.207,65.4,3.93,65.5179738698,137.63,84.55872,10.45796,85.2029697569,20.35872,5.93796,21.207,64.2,4.52,64.3589185739,137.83,89.52872,11.15796,90.2213487829,20.35872,5.93796,21.207,69.17,5.22,69.36668724969999,136.36,89.06872,10.90796,89.7341655881,20.35872,5.93796,21.207,68.71,4.97,68.88951299,136.28
2020-03-12 16:00:00,87.98504,6.00522,88.1897382412,19.11504,5.57522,19.9115,68.87,0.43,68.8713423711,138.28,86.72504,6.31522,86.9546696081,19.11504,5.57522,19.9115,67.61,0.74,67.6140495755,138.47,95.64504,10.44522,96.213701194,19.11504,5.57522,19.9115,76.53,4.87,76.6847951031,135.71,95.22504,10.46522,95.7983771922,19.11504,5.57522,19.9115,76.11,4.89,76.2669273014,135.61
2020-03-12 16:30:00,88.7984,6.8512,89.0623084363,22.8384,6.6612,23.79,65.96,0.19,65.9602736501,138.01,87.58840000000001,7.6812000000000005,87.9245622565,22.8384,6.6612,23.79,64.75,1.02,64.7580334785,138.2,97.5084,9.6112,97.9809330227,22.8384,6.6612,23.79,74.67,2.95,74.7282503475,135.59,97.0584,9.6412,97.5360740854,22.8384,6.6612,23.79,74.22,2.98,74.2798007536,135.51
2020-03-12 17:00:00,87.7592,6.0681,87.968738892,18.9192,5.5181000000000004,19.7075,68.84,0.55,68.8421970887,137.42,86.5092,6.1681,86.7288137948,18.9192,5.5181000000000004,19.7075,67.59,0.65,67.5931253901,137.61,105.1992,8.2681,105.5236142209,18.9192,5.5181000000000004,19.7075,86.28,2.75,86.3238142114,138.6,104.6792,8.1081,104.9927435504,18.9192,5.5181000000000004,19.7075,85.76,2.59,85.7991008111,138.49
2020-03-12 17:30:00,87.45872,5.35171,87.6223059726,17.86872,5.21171,18.61325,69.59,0.14,69.5901408247,138.78,86.16872,6.33171,86.4010350515,17.86872,5.21171,18.61325,68.3,1.12,68.3091823989,138.96,107.87872,7.22171,108.1201707553,17.86872,5.21171,18.61325,90.01,2.01,90.0324397093,136.46,107.34872,7.22171,107.5913601595,17.86872,5.21171,18.61325,89.48,2.01,89.5025725887,136.38
2020-03-12 18:00:00,86.1956,5.39955,86.3645563849,16.9356,4.9395500000000006,17.64125,69.26,0.46,69.2615275604,138.11,84.9256,6.59955,85.1816388406,16.9356,4.9395500000000006,17.64125,67.99,1.6600000000000001,68.0102617257,138.29,111.1356,8.52955,111.4624367694,16.9356,4.9395500000000006,17.64125,94.2,3.59,94.2683833531,136.2,110.4556,8.01955,110.7463441995,16.9356,4.9395500000000006,17.64125,93.52,3.08,93.5707048173,136.1
2020-03-12 18:30:00,88.51576,5.58543,88.6918079456,17.43576,5.08543,18.16225,71.08,0.5,71.0817585601,137.57,87.22576,5.92543,87.4267918219,17.43576,5.08543,18.16225,69.79,0.84,69.7950549824,137.75,111.40576,16.75543,112.658722679,17.43576,5.08543,18.16225,93.97,11.67,94.691867655,138.62,110.23576,15.12543,111.2686003123,17.43576,5.08543,18.16225,92.8,10.04,93.3415320209,138.5
2020-03-12 19:00:00,89.29896,5.38428,89.4611352946,17.56896,5.12428,18.301,71.73,0.26,71.7304712099,137.2,87.98896,6.16428,88.2046224968,17.56896,5.12428,18.301,70.42,1.04,70.4276792178,137.39,113.31896,17.26428,114.6265329642,17.56896,5.12428,18.301,95.75,12.14,96.5165379611,138.17,112.13896,14.55428,113.0795004243,17.56896,5.12428,18.301,94.57,9.43,95.0389909458,138.03
2020-03-12 19:30:00,87.78112,5.31241,87.941723479,17.15112,5.00241,17.86575,70.63,0.31,70.6306803025,137.68,86.49112,6.46241,86.7322119046,17.15112,5.00241,17.86575,69.34,1.46,69.3553689342,137.87,112.29112,16.70241,113.5264996847,17.15112,5.00241,17.86575,95.14,11.7,95.8567139015,138.66,111.12112,14.99241,112.1279432954,17.15112,5.00241,17.86575,93.97,9.99,94.4995290994,138.54
2020-03-12 20:00:00,89.08832,4.29826,89.1919491852,12.74832,3.71826,13.2795,76.34,0.58,76.3422032692,137.4,87.69832,4.43826,87.810554506,12.74832,3.71826,13.2795,74.95,0.72,74.9534582258,137.59,109.57832,16.10826,110.7559671271,12.74832,3.71826,13.2795,96.83,12.39,97.619470394,138.43,108.36832,12.93826,109.1379464323,12.74832,3.71826,13.2795,95.62,9.22,96.0634831765,138.3
2020-03-12 20:30:00,87.574,2.7445,87.6169946771,8.004,2.3345000000000002,8.3375,79.57,0.41000000000000003,79.5710562956,136.85,86.144,3.9945,86.2365628156,8.004,2.3345000000000002,8.3375,78.14,1.6600000000000001,78.1576304656,137.04,106.154,14.1845,107.0974871612,8.004,2.3345000000000002,8.3375,98.15,11.85,98.8627584078,137.81,104.964,11.9145,105.6380452595,8.004,2.3345000000000002,8.3375,96.96,9.58,97.4321199605,137.69
