Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-12 21:00:00,84.14536,3.18573,84.205644022,6.70536,1.95573,6.98475,77.44,1.23,77.4497675916,137.74,82.72536,4.42573,82.8436616354,6.70536,1.95573,6.98475,76.02,2.47,76.0601163554,137.94,105.44536,13.95573,106.3648736443,6.70536,1.95573,6.98475,98.74,12.0,99.4665149686,138.6,104.23536,11.62573,104.881685114,6.70536,1.95573,6.98475,97.53,9.67,98.0082129212,138.49
2020-03-12 21:30:00,80.00016,5.10338,80.1627724536,6.80016,1.98338,7.0835,73.2,3.12,73.2664616315,138.08,78.63016,6.27338,78.8800187516,6.80016,1.98338,7.0835,71.83,4.29,71.9579946913,138.27,98.25016,27.68338,102.07577317,6.80016,1.98338,7.0835,91.45,25.7,94.9925918164,138.6,97.11016,29.01338,101.3516620202,6.80016,1.98338,7.0835,90.31,27.03,94.2683244786,138.49
2020-03-12 22:00:00,75.07616,6.24638,75.3355630725,6.29616,1.8363800000000001,6.5585,68.78,4.41,68.9212340284,137.81,73.76616,7.39638,74.1360425046,6.29616,1.8363800000000001,6.5585,67.47,5.5600000000000005,67.6987038281,138.0,92.36616,41.73638,101.3579445759,6.29616,1.8363800000000001,6.5585,86.07,39.9,94.868619153,139.82,91.25616,48.19638,103.2016365328,6.29616,1.8363800000000001,6.5585,84.96,46.36,96.7855939694,139.69
2020-03-12 22:30:00,70.91896,8.70053,71.4506690645,8.05896,2.35053,8.39475,62.86,6.35,63.1799184868,138.84,69.70896,9.80053,70.3945274333,8.05896,2.35053,8.39475,61.65,7.45,62.0985104491,139.04,84.70896,30.70053,90.1006684024,8.05896,2.35053,8.39475,76.65,28.35,81.7248126336,138.03,84.02896,41.72053,93.8161432919,8.05896,2.35053,8.39475,75.97,39.37,85.5654007178,137.91
2020-03-12 23:00:00,67.152,7.49225,67.5686681389,8.202,2.39225,8.54375,58.95,5.1,59.170199425,138.56,66.002,14.94225,67.6722604844,8.202,2.39225,8.54375,57.8,12.55,59.1467877403,138.77,78.812,28.44225,83.7871883349,8.202,2.39225,8.54375,70.61,26.05,75.2620395684,138.96,78.122,42.53225,88.9496440356,8.202,2.39225,8.54375,69.92,40.14,80.622738728,138.83
2020-03-12 23:30:00,62.44512,4.88816,62.6361486683,7.12512,2.07816,7.422,55.32,2.81,55.3913215224,136.77,61.32512,20.37816,64.6222852273,7.12512,2.07816,7.422,54.2,18.3,57.2060311506,136.99,75.46512,27.37816,80.2779420613,7.12512,2.07816,7.422,68.34,25.3,72.8728042551,139.09,74.78512,43.13816,86.3349003683,7.12512,2.07816,7.422,67.66,41.06,79.1441671887,138.97
2020-03-13 00:00:00,59.12216,3.75063,59.2410079967,6.48216,1.89063,6.75225,52.64,1.8599999999999999,52.6728506918,137.2,58.04216,21.23063,61.8031713398,6.48216,1.89063,6.75225,51.56,19.34,55.0678599548,137.42,72.48216,34.32063,80.1970645464,6.48216,1.89063,6.75225,66.0,32.43,73.5370988005,137.1,71.27216,51.47063,87.914427392,6.48216,1.89063,6.75225,64.79,49.58,81.58382499,136.99
2020-03-13 00:30:00,57.9672,3.26585,58.0591254848,5.9172,1.72585,6.16375,52.05,1.54,52.0727769569,137.52,56.8872,21.46585,60.8024361359,5.9172,1.72585,6.16375,50.97,19.74,54.6590202986,137.74,68.9272,37.04585,78.2518619719,5.9172,1.72585,6.16375,63.01,35.32,72.2340812913,136.42,67.4872,55.67585,87.4889846613,5.9172,1.72585,6.16375,61.57,53.95,81.8624908001,136.31
2020-03-13 01:00:00,58.44264,3.30077,58.5357775447,6.48264,1.89077,6.75275,51.96,1.4100000000000001,51.9791275417,137.26,57.36264,21.70077,61.3302200091,6.48264,1.89077,6.75275,50.88,19.81,54.6004624523,137.47,70.60264,37.32077,79.8597060373,6.48264,1.89077,6.75275,64.12,35.43,73.2574863069,136.11,69.17264,55.39077,88.6171062818,6.48264,1.89077,6.75275,62.69,53.5,82.4153268513,135.99
2020-03-13 01:30:00,58.61856,2.97208,58.6938568847,6.65856,1.94208,6.936,51.96,1.03,51.9702078118,136.99,57.54856,22.01208,61.614677017700004,6.65856,1.94208,6.936,50.89,20.07,54.704634173,137.22,68.89856,36.30208,77.8771634204,6.65856,1.94208,6.936,62.24,34.36,71.0944948642,135.91,67.46856,56.11208,87.7529037149,6.65856,1.94208,6.936,60.81,54.17,81.4385965007,135.82
2020-03-13 02:00:00,57.07552,2.71036,57.1398375444,6.27552,1.8303600000000002,6.537,50.8,0.88,50.8076214755,137.18,56.01552,22.09036,60.213972513,6.27552,1.8303600000000002,6.537,49.74,20.26,53.7078690696,137.4,70.24552,36.55036,79.1856167255,6.27552,1.8303600000000002,6.537,63.97,34.72,72.7848837328,136.03,68.82552,55.77036,88.584904232,6.27552,1.8303600000000002,6.537,62.55,53.94,82.5955573866,135.94
2020-03-13 02:30:00,56.29552,2.48286,56.3502454817,5.97552,1.74286,6.2245,50.32,0.74,50.3254408823,137.89,55.23552,22.35286,59.5870205653,5.97552,1.74286,6.2245,49.26,20.61,53.3977499526,138.11,68.35552,36.28286,77.388132451,5.97552,1.74286,6.2245,62.38,34.54,71.3041092785,136.77,66.90552,56.81286,87.7727159649,5.97552,1.74286,6.2245,60.93,55.07,82.128982704,136.68
2020-03-13 03:00:00,56.74752,2.71761,56.8125552168,6.19752,1.80761,6.45575,50.55,0.91,50.5581902366,137.71,55.68752,22.17761,59.9411900871,6.19752,1.80761,6.45575,49.49,20.37,53.5181931683,137.92,68.31752,36.17761,77.3052585809,6.19752,1.80761,6.45575,62.12,34.37,70.9943047012,136.62,66.88752,56.78761,87.7426520072,6.19752,1.80761,6.45575,60.69,54.98,81.890637438,136.56
2020-03-13 03:30:00,55.9372,2.97085,56.0160360394,5.7972,1.6908500000000002,6.03875,50.14,1.28,50.1563355918,138.43,54.8672,21.97085,59.102689326,5.7972,1.6908500000000002,6.03875,49.07,20.28,53.0956052795,138.64,67.2572,36.69085,76.6142899567,5.7972,1.6908500000000002,6.03875,61.46,35.0,70.7271630988,137.36,65.7772,57.26085,87.2092023961,5.7972,1.6908500000000002,6.03875,59.98,55.57,81.7656731153,137.27
2020-03-13 04:00:00,55.21592,2.7463100000000003,55.2841753132,5.33592,1.55631,5.55825,49.88,1.19,49.8941930489,137.92,54.17592,21.75631,58.3812241449,5.33592,1.55631,5.55825,48.84,20.2,52.8524890615,138.14,67.06592,35.87631,76.0588406739,5.33592,1.55631,5.55825,61.73,34.32,70.628997586,136.88,65.61592,57.07631,86.9663965027,5.33592,1.55631,5.55825,60.28,55.52,81.9521128465,136.81
2020-03-13 04:30:00,55.29096,2.91653,55.3678282486,5.13096,1.49653,5.34475,50.16,1.42,50.1800956555,138.5,54.24096,21.66653,58.4082208594,5.13096,1.49653,5.34475,49.11,20.17,53.0906865655,138.72,68.23096,36.76653,77.5063973538,5.13096,1.49653,5.34475,63.1,35.27,72.2881933652,137.4,66.75096,56.88653,87.7027249084,5.13096,1.49653,5.34475,61.62,55.39,82.8557571928,137.31
2020-03-13 05:00:00,55.77664,2.87277,55.8505718607,5.18664,1.5127700000000002,5.40275,50.59,1.3599999999999999,50.608276991,137.9,54.70664,21.56277,58.8028018904,5.18664,1.5127700000000002,5.40275,49.52,20.05,53.4250212915,138.11,67.10664,35.832770000000004,76.0742304461,5.18664,1.5127700000000002,5.40275,61.92,34.32,70.7951184758,136.89,65.65664,57.16277,87.0538721147,5.18664,1.5127700000000002,5.40275,60.47,55.65,82.1799452421,136.81
2020-03-13 05:30:00,57.04616,3.0813800000000002,57.1293206108,4.49616,1.31138,4.6835,52.55,1.77,52.5798003039,137.6,55.97616,20.88138,59.7441421317,4.49616,1.31138,4.6835,51.48,19.57,55.0742707623,137.82,72.23616,37.14138,81.2252726671,4.49616,1.31138,4.6835,67.74,35.83,76.6322158103,136.44,70.75616,54.92138,89.5700405216,4.49616,1.31138,4.6835,66.26,53.61,85.2315651622,136.36
2020-03-13 06:00:00,58.41184,3.66512,58.5267131898,4.13184,1.20512,4.304,54.28,2.46,54.3357156942,138.08,57.31184,20.23512,60.7791665425,4.13184,1.20512,4.304,53.18,19.03,56.4823273246,138.29,77.74184,38.85512,86.9109546421,4.13184,1.20512,4.304,73.61,37.65,82.6798318818,136.78,76.25184,53.43512,93.110982987,4.13184,1.20512,4.304,72.12,52.23,89.0464333929,136.7
2020-03-13 06:30:00,66.4676,8.543050000000001,67.0143682583,8.7876,2.56305,9.15375,57.68,5.98,57.9891610562,136.3,65.3676,17.58305,67.6911129844,8.7876,2.56305,9.15375,56.58,15.02,58.5397027666,136.53,84.3576,35.06305,91.3543767592,8.7876,2.56305,9.15375,75.57,32.5,82.262232525,137.28,83.3476,44.80305,94.6262950509,8.7876,2.56305,9.15375,74.56,42.24,85.6937057198,137.19
2020-03-13 07:00:00,75.494,10.287,76.1916426191,8.904,2.597,9.275,66.59,7.69,67.0325607448,138.22,73.444,15.387,75.0385294699,8.904,2.597,9.275,64.54,12.79,65.7951039212,138.43,90.724,33.227,96.61717086,8.904,2.597,9.275,81.82,30.63,87.365378154,136.85,90.074,36.277,97.1048207094,8.904,2.597,9.275,81.17,33.68,87.8800961538,136.76
2020-03-13 07:30:00,81.25808,11.67694,82.0927919677,7.25808,2.11694,7.5605,74.0,9.56,74.6149690076,137.88,78.76808,13.07694,79.8462070899,7.25808,2.11694,7.5605,71.51,10.96,72.3450184878,138.09,98.46808,35.31694,104.6099853257,7.25808,2.11694,7.5605,91.21,33.2,97.0644327238,136.59,97.84808,30.12694,102.3810493863,7.25808,2.11694,7.5605,90.59,28.01,94.8214543234,136.49
2020-03-13 08:00:00,89.09088,15.09984,90.3614412634,11.21088,3.26984,11.678,77.88,11.83,78.773366692,138.16,86.47088,12.15984,87.321674267,11.21088,3.26984,11.678,75.26,8.89,75.7832415512,138.37,96.44088,8.28984,96.796512243,11.21088,3.26984,11.678,85.23,5.02,85.3777096203,137.17,95.95088,7.76984,96.2649561699,11.21088,3.26984,11.678,84.74,4.5,84.859399008,137.09
2020-03-13 08:30:00,91.92072,16.78646,93.4409118355,14.49072,4.22646,15.0945,77.43,12.56,78.4420709823,137.69,89.33072,12.25646,90.1676125194,14.49072,4.22646,15.0945,74.84,8.03,75.2695589199,137.91,96.77072,11.49646,97.4512228853,14.49072,4.22646,15.0945,82.28,7.27,82.6005526616,136.3,96.29072,11.47646,96.9722222714,14.49072,4.22646,15.0945,81.8,7.25,82.1206581805,136.2
2020-03-13 09:00:00,90.41368,17.13399,92.0228620749,12.73368,3.71399,13.26425,77.68,13.42,78.8306970666,137.35,87.81368,10.81399,88.47702964530001,12.73368,3.71399,13.26425,75.08,7.1,75.4149613804,137.56,99.77368,11.19399,100.3996645057,12.73368,3.71399,13.26425,87.04,7.48,87.3608150145,136.01,99.27368,11.17399,99.9005585233,12.73368,3.71399,13.26425,86.54,7.46,86.8609417402,135.91
2020-03-13 09:30:00,87.68056,16.81933,89.2791714991,15.22056,4.43933,15.85475,72.46,12.38,73.5099721126,137.83,85.22056,12.67933,86.1586284475,15.22056,4.43933,15.85475,70.0,8.24,70.4833143375,138.05,98.64056,12.37933,99.414324362,15.22056,4.43933,15.85475,83.42,7.94,83.7970166533,136.29,98.20056,12.35933,98.9752646996,15.22056,4.43933,15.85475,82.98,7.92,83.3571040764,136.2
2020-03-13 10:00:00,91.19832,17.73576,92.9068929284,21.44832,6.25576,22.342,69.75,11.48,70.6884212584,138.45,88.80832,15.52576,90.1552379222,21.44832,6.25576,22.342,67.36,9.27,67.9948711301,138.65,89.92832,13.62576,90.9547364,21.44832,6.25576,22.342,68.48,7.37,68.8754477299,136.94,89.58832,13.61576,90.6170844863,21.44832,6.25576,22.342,68.14,7.36,68.5363348889,136.83
2020-03-13 10:30:00,92.38784,17.40187,94.0124356634,24.65784,7.19187,25.68525,67.73,10.21,68.4952334108,138.89,90.04784,17.79187,91.7886928045,24.65784,7.19187,25.68525,65.39,10.6,66.2435815759,139.09,84.80784,14.23187,85.9936965664,24.65784,7.19187,25.68525,60.15,7.04,60.5605820646,137.32,84.47784,14.06187,85.6401870559,24.65784,7.19187,25.68525,59.82,6.87,60.2131987192,137.22
2020-03-13 11:00:00,91.69192,17.08556,93.2701696889,22.68192,6.61556,23.627,69.01,10.47,69.7997206298,138.83,89.34192,16.97556,90.9403557646,22.68192,6.61556,23.627,66.66,10.36,67.460249036,139.03,83.39192,12.88556,84.3815736864,22.68192,6.61556,23.627,60.71,6.27,61.0329173479,137.38,83.03192,12.87556,84.0242809205,22.68192,6.61556,23.627,60.35,6.26,60.673800771,137.25
2020-03-13 11:30:00,95.31848,18.03914,97.0104283129,23.92848,6.97914,24.9255,71.39,11.06,72.2416479602,138.64,92.88848,16.689140000000002,94.3758290594,23.92848,6.97914,24.9255,68.96,9.71,69.6402591896,138.83,81.38848,14.38914,82.6506625905,23.92848,6.97914,24.9255,57.46,7.41,57.9358239779,137.18,81.08848,14.36914,82.3517684877,23.92848,6.97914,24.9255,57.16,7.39,57.63573284,137.07
2020-03-13 12:00:00,97.08016,17.88213,98.7133630212,21.47016,6.26213,22.36475,75.61,11.62,76.4976895076,139.13,94.52016,15.592130000000001,95.797573896,21.47016,6.26213,22.36475,73.05,9.33,73.6434070369,139.32,84.01016,14.11213,85.1872008952,21.47016,6.26213,22.36475,62.54,7.85,63.0307393261,137.68,83.64016,14.11213,84.822335372,21.47016,6.26213,22.36475,62.17,7.85,62.6636369835,137.58
2020-03-13 12:30:00,90.80008,15.84919,92.1729426223,17.14008,4.9991900000000005,17.85425,73.66,10.85,74.4548057549,139.29,88.28008,15.12919,89.5670972783,17.14008,4.9991900000000005,17.85425,71.14,10.13,71.8576126795,139.46,91.71008,12.00919,92.4930236183,17.14008,4.9991900000000005,17.85425,74.57,7.01,74.8987650098,137.72,91.26008,11.99919,92.0455472158,17.14008,4.9991900000000005,17.85425,74.12,7.0,74.4498112825,137.64
2020-03-13 13:00:00,87.566,14.08425,88.6914339385,15.786,4.60425,16.44375,71.78,9.48,72.4033065543,139.65,85.216,15.75425,86.6600429787,15.786,4.60425,16.44375,69.43,11.15,70.3196089295,139.83,93.726,10.92425,94.3604912771,15.786,4.60425,16.44375,77.94,6.32,78.1958183025,138.3,93.316,10.92425,93.9532601566,15.786,4.60425,16.44375,77.53,6.32,77.7871666793,138.2
2020-03-13 13:30:00,89.61784,15.56812,90.9600110301,16.10784,4.69812,16.779,73.51,10.87,74.3093331958,135.83,88.31784,14.79812,89.5490101442,16.10784,4.69812,16.779,72.21,10.1,72.9129213514,136.06,88.93784,10.16812,89.5172053194,16.10784,4.69812,16.779,72.83,5.47,73.0351271649,138.98,88.53784,10.18812,89.1220898599,16.10784,4.69812,16.779,72.43,5.49,72.6377656595,138.87
2020-03-13 14:00:00,86.18648,14.35314,87.3734625767,12.93648,3.77314,13.4755,73.25,10.58,74.0101270098,135.97,84.88648,14.16314,86.0599153,12.93648,3.77314,13.4755,71.95,10.39,72.6963176509,136.22,90.55648,7.23314,90.8448918996,12.93648,3.77314,13.4755,77.62,3.46,77.6970784522,139.25,90.12648,7.26314,90.4186684256,12.93648,3.77314,13.4755,77.19,3.49,77.2688565982,139.13
2020-03-13 14:30:00,84.81704,14.03497,85.970405706,12.97704,3.78497,13.51775,71.84,10.25,72.5675416423,135.64,83.45704,13.95497,84.6157119763,12.97704,3.78497,13.51775,70.48,10.17,71.2099662969,135.9,90.62704,15.56497,91.9539486388,12.97704,3.78497,13.51775,77.65,11.78,78.5384676448,137.93,90.13704,13.714970000000001,91.1744831741,12.97704,3.78497,13.51775,77.16,9.93,77.7963398882,137.8
2020-03-13 15:00:00,86.136,13.4105,87.1736887269,13.956,4.0705,14.5375,72.18,9.34,72.7817834351,138.86,83.656,15.5205,85.0835604347,13.956,4.0705,14.5375,69.7,11.45,70.6342162128,139.11,86.576,49.2705,99.614185467,13.956,4.0705,14.5375,72.62,45.2,85.53773670140001,138.13,85.356,44.2405,96.1398386531,13.956,4.0705,14.5375,71.4,40.17,81.9242876075,138.0
2020-03-13 15:30:00,82.31968,12.07324,83.2003175439,10.63968,3.10324,11.083,71.68,8.97,72.2390704536,139.76,79.84968,15.16324,81.2766586629,10.63968,3.10324,11.083,69.21,12.06,70.2528839266,140.01,92.41968,49.14324,104.6730877017,10.63968,3.10324,11.083,81.78,46.04,93.8490809758,136.01,91.10968,43.36324,100.902647998,10.63968,3.10324,11.083,80.47,40.26,89.979378193,135.9
2020-03-13 16:00:00,81.81504,11.41897,82.6080725236,11.345040000000001,3.30897,11.81775,70.47,8.11,70.9351323393,139.49,79.35504,16.15897,80.9835457662,11.345040000000001,3.30897,11.81775,68.01,12.85,69.2133123033,139.74,93.13504,48.41897,104.9691970611,11.345040000000001,3.30897,11.81775,81.79,45.11,93.4051187034,135.73,91.83504,44.28897,101.9567920026,11.345040000000001,3.30897,11.81775,80.49,40.98,90.3216502285,135.59
2020-03-13 16:30:00,78.05192,11.03931,78.8287294136,16.11192,4.6993100000000005,16.78325,61.94,6.34,62.263626621,139.31,75.85192,19.14931,78.2317700245,16.11192,4.6993100000000005,16.78325,59.74,14.45,61.4627537619,139.57,96.00192,46.75931,106.7839019486,16.11192,4.6993100000000005,16.78325,79.89,42.06,90.285412443,135.62,94.69192,48.39931,106.3440309644,16.11192,4.6993100000000005,16.78325,78.58,43.7,89.9138832439,135.51
2020-03-13 17:00:00,79.89544,11.04242,80.6549215625,13.34544,3.89242,13.9015,66.55,7.15,66.9329888769,138.79,77.58544,17.45242,79.5241313304,13.34544,3.89242,13.9015,64.24,13.56,65.6555496512,139.04,101.92544,46.58242,112.0656824021,13.34544,3.89242,13.9015,88.58,42.69,98.3303234003,135.07,100.60544,46.48242,110.8245005703,13.34544,3.89242,13.9015,87.26,42.59,97.0989994799,134.93
2020-03-13 17:30:00,79.14336,10.29098,79.8096216095,12.24336,3.57098,12.7535,66.9,6.72,67.2366596434,137.97,76.81336,17.32098,78.7420384715,12.24336,3.57098,12.7535,64.57,13.75,66.0177809382,138.23,104.28336,45.23098,113.6699640391,12.24336,3.57098,12.7535,92.04,41.66,101.0292888226,138.43,103.16336,46.31098,113.0813234582,12.24336,3.57098,12.7535,90.92,42.74,100.4646903146,138.27
2020-03-13 18:00:00,79.3308,9.59565,79.9090253198,11.7108,3.41565,12.19875,67.62,6.18,67.9018173542,138.13,76.9808,17.72565,78.9952038833,11.7108,3.41565,12.19875,65.27,14.31,66.8202738695,138.37,106.9808,44.96565,116.0465477667,11.7108,3.41565,12.19875,95.27,41.55,103.9364007458,138.8,105.8408,47.02565,115.817471491,11.7108,3.41565,12.19875,94.13,43.61,103.74145266,138.64
2020-03-13 18:30:00,81.6516,10.04755,82.2674725731,11.5116,3.35755,11.99125,70.14,6.69,70.4583259807,138.13,79.2316,17.17755,81.0722804821,11.5116,3.35755,11.99125,67.72,13.82,69.1157782276,138.37,108.9116,44.56755,117.6775387555,11.5116,3.35755,11.99125,97.4,41.21,105.7592742978,138.91,107.7816,47.35755,117.726848427,11.5116,3.35755,11.99125,96.27,44.0,105.848537543,138.74
2020-03-13 19:00:00,86.11864,12.01127,86.9522326479,14.67864,4.28127,15.29025,71.44,7.73,71.8569864383,137.5,83.65864,16.911270000000002,85.3508002286,14.67864,4.28127,15.29025,68.98,12.63,70.1267231517,137.76,104.71864,41.94127,112.8054240392,14.67864,4.28127,15.29025,90.04,37.66,97.5985512188,138.84,103.59864,51.75127,115.8053200698,14.67864,4.28127,15.29025,88.92,47.47,100.7976552307,138.69
2020-03-13 19:30:00,85.12824,11.38032,85.8855571607,14.77824,4.31032,15.394,70.35,7.07,70.7043662018,138.12,82.69824,17.74032,84.5796538938,14.77824,4.31032,15.394,67.92,13.43,69.2350438723,138.37,102.21824,40.76032,110.0453191881,14.77824,4.31032,15.394,87.44,36.45,94.7330781723,138.23,100.99824,52.96032,114.0413958946,14.77824,4.31032,15.394,86.22,48.65,98.9985398882,138.08
2020-03-13 20:00:00,79.96856,8.32708,80.4009381152,6.29856,1.83708,6.561,73.67,6.49,73.9553175911,138.44,77.43856,15.94708,79.0635183596,6.29856,1.83708,6.561,71.14,14.11,72.5258002369,138.69,104.62856,33.91708,109.9886534303,6.29856,1.83708,6.561,98.33,32.08,103.4307270592,136.57,103.99856,35.43708,109.8703195636,6.29856,1.83708,6.561,97.7,33.6,103.3162620307,136.43
2020-03-13 20:30:00,77.11408,6.35494,77.3754909299,4.71408,1.37494,4.9105,72.4,4.98,72.5710713714,138.52,74.60408,16.97494,76.5108968752,4.71408,1.37494,4.9105,69.89,15.6,71.6098603546,138.77,100.68408,31.24494,105.4207296553,4.71408,1.37494,4.9105,95.97,29.87,100.5109834794,135.9,100.12408,34.90494,106.0338919037,4.71408,1.37494,4.9105,95.41,33.53,101.1302575889,135.75
2020-03-13 21:00:00,75.47712,4.62041,75.6184093463,2.8471200000000003,0.8304100000000001,2.96575,72.63,3.79,72.7288182222,139.45,72.95712,17.84041,75.1067346359,2.8471200000000003,0.8304100000000001,2.96575,70.11,17.01,72.1439685629,139.7,96.86712,29.56041,101.2771285951,2.8471200000000003,0.8304100000000001,2.96575,94.02,28.73,98.3116132509,136.85,96.24712,36.30041,102.8650955109,2.8471200000000003,0.8304100000000001,2.96575,93.4,35.47,99.9083625129,136.72
2020-03-13 21:30:00,71.06688,3.96784,71.177560981,2.90688,0.84784,3.028,68.16,3.12,68.231371084,137.27,69.56688,18.63784,72.02027404,2.90688,0.84784,3.028,66.66,17.79,68.9930409534,137.53,92.55688,28.56784,96.8653576755,2.90688,0.84784,3.028,89.65,27.72,93.8377370784,138.25,91.92688,38.59784,99.7012764171,2.90688,0.84784,3.028,89.02,37.75,96.6934480717,138.13
2020-03-13 22:00:00,68.16496,4.11353,68.2889661722,2.99496,0.87353,3.11975,65.17,3.24,65.2504904196,136.59,66.91496,18.70353,69.4797373791,2.99496,0.87353,3.11975,63.92,17.83,66.3601936405,136.86,88.06496,27.25353,92.1856392138,2.99496,0.87353,3.11975,85.07,26.38,89.0663196725,138.78,87.40496,40.50353,96.333602523,2.99496,0.87353,3.11975,84.41,39.63,93.2501206434,138.65
2020-03-13 22:30:00,65.40032,3.18051,65.477610677,3.91032,1.14051,4.07325,61.49,2.04,61.5238303424,137.3,64.18032,20.31051,67.31738476620001,3.91032,1.14051,4.07325,60.27,19.17,63.2452512051,137.56,82.30032,25.26051,86.0896976273,3.91032,1.14051,4.07325,78.39,24.12,82.0168671677,139.63,81.60032,43.75051,92.5889807124,3.91032,1.14051,4.07325,77.69,42.61,88.6078337395,139.49
2020-03-13 23:00:00,61.55672,2.6769600000000002,61.6148999188,3.7267200000000003,1.08696,3.882,57.83,1.5899999999999999,57.8518539029,137.63,60.39672,20.83696,63.8900828674,3.7267200000000003,1.08696,3.882,56.67,19.75,60.0129269408,137.89,76.40672,24.57696,80.2621568611,3.7267200000000003,1.08696,3.882,72.68,23.49,76.3816895597,138.93,75.64672,45.25696,88.1511127281,3.7267200000000003,1.08696,3.882,71.92,44.17,84.4006830541,138.79
2020-03-13 23:30:00,56.69472,0.9259600000000001,56.7022810635,2.6947200000000002,0.7859600000000001,2.807,54.0,0.14,54.0001814812,138.8,55.56472,22.24596,59.8524923875,2.6947200000000002,0.7859600000000001,2.807,52.87,21.46,57.059341917,139.06,74.08472,24.13596,77.9172015835,2.6947200000000002,0.7859600000000001,2.807,71.39,23.35,75.1116142817,136.48,73.25472,44.85596,85.8970962827,2.6947200000000002,0.7859600000000001,2.807,70.56,44.07,83.1918175063,136.37
2020-03-14 00:00:00,54.25344,1.13142,54.2652362296,2.7134400000000003,0.79142,2.8265000000000002,51.54,0.34,51.5411214469,138.61,53.15344,22.37142,57.6694773398,2.7134400000000003,0.79142,2.8265000000000002,50.44,21.58,54.8624643996,138.88,69.37344,22.99142,73.0840582552,2.7134400000000003,0.79142,2.8265000000000002,66.66,22.2,70.2594876156,136.78,68.54344,46.61142,82.8904556716,2.7134400000000003,0.79142,2.8265000000000002,65.83,45.82,80.2063669543,136.67
2020-03-14 00:30:00,52.91928,1.19104,52.9326815115,2.60928,0.76104,2.718,50.31,0.43,50.3118375733,136.86,51.84928,22.23104,56.4142444423,2.60928,0.76104,2.718,49.24,21.47,53.7172086021,137.13,69.07928,21.58104,72.3718744596,2.60928,0.76104,2.718,66.47,20.82,69.654384643,139.23,68.34928,46.35104,82.5835515439,2.60928,0.76104,2.718,65.74,45.59,80.0012231156,139.1
2020-03-14 01:00:00,53.3,1.135,53.3120832926,2.76,0.805,2.875,50.54,0.33,50.541077353,136.77,52.23,22.175,56.7424314336,2.76,0.805,2.875,49.47,21.37,53.8883827926,137.04,66.9,21.075,70.1410409461,2.76,0.805,2.875,64.14,20.27,67.2667265444,139.23,66.14,47.005,81.141663928,2.76,0.805,2.875,63.38,46.2,78.4312718244,139.1
2020-03-14 01:30:00,52.80264,1.60952,52.8271648454,2.67264,0.7795200000000001,2.784,50.13,0.8300000000000001,50.1368706642,136.92,51.72264,22.64952,56.4644334497,2.67264,0.7795200000000001,2.784,49.05,21.87,53.7047428073,137.19,66.89264,20.84952,70.0665952534,2.67264,0.7795200000000001,2.784,64.22,20.07,67.2830833122,139.34,66.13264,47.20952,81.2543220512,2.67264,0.7795200000000001,2.784,63.46,46.43,78.6315235767,139.22
2020-03-14 02:00:00,52.3504,1.62595,52.3756440873,2.9004000000000003,0.8459500000000001,3.02125,49.45,0.78,49.4561512858,137.15,51.2804,22.71595,56.0864850794,2.9004000000000003,0.8459500000000001,3.02125,48.38,21.87,53.0935146699,137.42,65.2804,20.58595,68.4493386496,2.9004000000000003,0.8459500000000001,3.02125,62.38,19.74,65.4288315653,139.64,64.5204,47.82595,80.3131590062,2.9004000000000003,0.8459500000000001,3.02125,61.62,46.98,77.4864168742,139.52
2020-03-14 02:30:00,51.48448,1.8683900000000002,51.5183711123,2.87448,0.8383900000000001,2.99425,48.61,1.03,48.6209111391,137.32,50.43448,23.02839,55.4431557441,2.87448,0.8383900000000001,2.99425,47.56,22.19,52.4818987842,137.58,64.14448,20.65839,67.3890450434,2.87448,0.8383900000000001,2.99425,61.27,19.82,64.396003758,139.77,63.37448,47.93839,79.4632868126,2.87448,0.8383900000000001,2.99425,60.5,47.1,76.672420074,139.64
2020-03-14 03:00:00,51.37496,1.48478,51.3964112235,2.7249600000000003,0.79478,2.8385,48.65,0.6900000000000001,48.654892868,137.26,50.32496,22.60478,55.1686294723,2.7249600000000003,0.79478,2.8385,47.6,21.81,52.3587251564,137.53,63.17496,20.10478,66.2968909516,2.7249600000000003,0.79478,2.8385,60.45,19.31,63.4592672507,139.81,62.40496,48.38478,78.9649667147,2.7249600000000003,0.79478,2.8385,59.68,47.59,76.3315825855,139.68
2020-03-14 03:30:00,50.448,1.929,50.4848664948,2.808,0.8190000000000001,2.925,47.64,1.11,47.6529296056,137.75,49.388,23.209,54.5695173609,2.808,0.8190000000000001,2.925,46.58,22.39,51.6818004717,138.01,62.018,20.609,65.3526067192,2.808,0.8190000000000001,2.925,59.21,19.79,62.4297060701,137.6,61.198,48.579,78.135231778,2.808,0.8190000000000001,2.925,58.39,47.76,75.4348043015,137.48
2020-03-14 04:00:00,49.66048,2.10639,49.705132055600004,2.9704800000000002,0.8663900000000001,3.09425,46.69,1.24,46.7064631502,137.8,48.63048,23.36639,53.952866158,2.9704800000000002,0.8663900000000001,3.09425,45.66,22.5,50.9027071972,138.06,61.44048,20.22639,64.6841513438,2.9704800000000002,0.8663900000000001,3.09425,58.47,19.36,61.5918054614,135.76,60.60048,48.17639,77.4169408441,2.9704800000000002,0.8663900000000001,3.09425,57.63,47.31,74.5617395183,135.68
2020-03-14 04:30:00,49.34016,2.1358800000000002,49.3863682832,3.38016,0.9858800000000001,3.521,45.96,1.15,45.9743852596,137.7,48.32016,23.38588,53.681814852,3.38016,0.9858800000000001,3.521,44.94,22.4,50.2131815363,137.96,60.75016,20.14588,64.0034250724,3.38016,0.9858800000000001,3.521,57.37,19.16,60.4848948085,135.69,59.91016,48.46588,77.0595146325,3.38016,0.9858800000000001,3.521,56.53,47.48,73.8240563773,135.6
2020-03-14 05:00:00,49.47064,2.08727,49.514653569000004,3.35064,0.9772700000000001,3.49025,46.12,1.11,46.1333556117,137.74,48.45064,23.34727,53.7825207002,3.35064,0.9772700000000001,3.49025,45.1,22.37,50.3430918796,138.01,61.00064,20.18727,64.2542134841,3.35064,0.9772700000000001,3.49025,57.65,19.21,60.7663278469,135.74,60.15064,48.44727,77.2349497499,3.35064,0.9772700000000001,3.49025,56.8,47.47,74.0245965879,135.65
2020-03-14 05:30:00,49.70976,2.36368,49.7659243097,3.74976,1.09368,3.906,45.96,1.27,45.9775434315,137.54,48.67976,23.55368,54.0785990499,3.74976,1.09368,3.906,44.93,22.46,50.2310312456,137.82,61.55976,20.37368,64.8435878711,3.74976,1.09368,3.906,57.81,19.28,60.9402535275,135.53,60.71976,48.27368,77.5708542895,3.74976,1.09368,3.906,56.97,47.18,73.9698134376,135.43
2020-03-14 06:00:00,50.16544,2.63992,50.2348539164,3.80544,1.10992,3.964,46.36,1.53,46.3852401093,137.39,49.13544,23.79992,54.5960406623,3.80544,1.10992,3.964,45.33,22.69,50.6916659817,137.67,63.19544,21.47992,66.7461654329,3.80544,1.10992,3.964,59.39,20.37,62.7862166403,136.57,62.37544,47.71992,78.5358916674,3.80544,1.10992,3.964,58.57,46.61,74.8527688199,136.47
2020-03-14 06:30:00,52.74552,1.6116100000000002,52.7701351795,3.6055200000000003,1.05161,3.75575,49.14,0.56,49.1431907796,137.11,51.69552,22.62161,56.4283973462,3.6055200000000003,1.05161,3.75575,48.09,21.57,52.7059104845,137.38,67.14552,22.05161,70.673859097,3.6055200000000003,1.05161,3.75575,63.54,21.0,66.9203377158,139.5,66.37552,46.61161,81.1070394113,3.6055200000000003,1.05161,3.75575,62.77,45.56,77.5615014037,139.39
2020-03-14 07:00:00,55.8584,1.9474500000000001,55.8923376865,3.4884,1.01745,3.63375,52.37,0.93,52.3782569393,136.83,54.7684,21.10745,58.6949919845,3.4884,1.01745,3.63375,51.28,20.09,55.0749171584,137.09,71.2384,23.52745,75.0230000604,3.4884,1.01745,3.63375,67.75,22.51,71.3916143535,139.2,70.5084,44.84745,83.5627204085,3.4884,1.01745,3.63375,67.02,43.83,80.0796434807,139.08
2020-03-14 07:30:00,60.1668,2.9274,60.2379738454,4.0368,1.1774,4.205,56.13,1.75,56.1572737942,137.4,59.0468,20.6574,62.5559970347,4.0368,1.1774,4.205,55.01,19.48,58.3572660429,137.65,76.0668,26.1574,80.438595444,4.0368,1.1774,4.205,72.03,24.98,76.2385814401,137.96,75.2868,43.3074,86.8540911472,4.0368,1.1774,4.205,71.25,42.13,82.7737844973,137.84
2020-03-14 08:00:00,63.85768,4.14974,63.9923717098,4.38768,1.27974,4.5705,59.47,2.87,59.539212289,137.71,62.69768,19.71974,65.7256968244,4.38768,1.27974,4.5705,58.31,18.44,61.1562727772,137.95,80.62768,29.93974,86.007039325,4.38768,1.27974,4.5705,76.24,28.66,81.4489607055,136.04,79.72768,43.57974,90.8608644943,4.38768,1.27974,4.5705,75.34,42.3,86.4025786652,135.93
2020-03-14 08:30:00,68.15304,5.42797,68.3688505064,5.03304,1.46797,5.24275,63.12,3.96,63.2440985389,137.43,66.96304,18.78797,69.5488069111,5.03304,1.46797,5.24275,61.93,17.32,64.3063550514,137.67,84.48304,40.28797,93.5975671391,5.03304,1.46797,5.24275,79.45,38.82,88.4267770531,138.46,83.10304,51.92797,97.9930065135,5.03304,1.46797,5.24275,78.07,50.46,92.9577135046,138.34
2020-03-14 09:00:00,71.39344,6.56767,71.6948921769,6.16344,1.79767,6.42025,65.23,4.77,65.4041726498,137.0,70.17344,18.17767,72.4895811001,6.16344,1.79767,6.42025,64.01,16.38,66.0725699515,137.23,87.16344,41.20767,96.4133670165,6.16344,1.79767,6.42025,81.0,39.41,90.078566263,138.04,85.79344,51.05767,99.8368670024,6.16344,1.79767,6.42025,79.63,49.26,93.6348466117,137.93
2020-03-14 09:30:00,74.02192,8.11306,74.4652024979,8.58192,2.50306,8.9395,65.44,5.61,65.6800251218,136.52,72.80192,17.93306,74.9780914444,8.58192,2.50306,8.9395,64.22,15.43,66.0476593075,136.75,90.01192,42.01306,99.333996963,8.58192,2.50306,8.9395,81.43,39.51,90.5090326984,137.63,88.66192,51.23306,102.4000121829,8.58192,2.50306,8.9395,80.08,48.73,93.741235857,137.51
2020-03-14 10:00:00,77.17552,9.15786,77.7169691062,10.89552,3.17786,11.3495,66.28,5.98,66.549220882,136.06,75.94552,18.13786,78.0813932602,10.89552,3.17786,11.3495,65.05,14.96,66.7480643914,136.28,88.36552,42.23786,97.9413188713,10.89552,3.17786,11.3495,77.47,39.06,86.7599245043,137.26,87.01552,51.95786,101.3475206241,10.89552,3.17786,11.3495,76.12,48.78,90.4087540009,137.15
2020-03-14 10:30:00,80.44848,10.25039,81.0988805685,12.61848,3.68039,13.14425,67.83,6.57,68.1474416248,136.21,79.20848,18.07039,81.2435985088,12.61848,3.68039,13.14425,66.59,14.39,68.1270885918,136.43,86.48848,41.90039,96.1035891882,12.61848,3.68039,13.14425,73.87,38.22,83.1717818734,137.63,85.11848,53.72039,100.6530473422,12.61848,3.68039,13.14425,72.5,50.04,88.0922902415,137.53
2020-03-14 11:00:00,78.02288,10.15709,78.6812320745,12.33288,3.59709,12.84675,65.69,6.5600000000000005,66.0167380291,135.85,76.79288,17.87709,78.8462856802,12.33288,3.59709,12.84675,64.46,14.28,66.0227990924,136.08,87.73288,42.32709,97.4096544546,12.33288,3.59709,12.84675,75.4,38.73,84.7653991909,137.16,86.39288,52.49709,101.0924041319,12.33288,3.59709,12.84675,74.06,48.9,88.7473582705,137.06
2020-03-14 11:30:00,77.02216,9.55563,77.6126484264,15.00216,4.37563,15.62725,62.02,5.18,62.235944598,136.29,75.83216,20.16563,78.4676310561,15.00216,4.37563,15.62725,60.83,15.79,62.8459465678,136.52,85.16216,43.04563,95.4228471487,15.00216,4.37563,15.62725,70.16,38.67,80.1111384266,137.47,83.82216,53.81563,99.6106246309,15.00216,4.37563,15.62725,68.82,49.44,84.7378663881,137.36
2020-03-14 12:00:00,78.90936,9.86148,79.5231782778,16.11936,4.70148,16.791,62.79,5.16,63.0016642637,136.11,77.72936,20.45148,80.3748495501,16.11936,4.70148,16.791,61.61,15.75,63.5913091546,136.35,81.28936,42.83148,91.8830546303,16.11936,4.70148,16.791,65.17,38.13,75.5051375735,137.36,79.91936,54.59148,96.7849874278,16.11936,4.70148,16.791,63.8,49.89,80.9904444981,137.25
2020-03-14 12:30:00,79.06016,9.73713,79.6575206736,17.27016,5.03713,17.98975,61.79,4.7,61.9684928008,136.16,77.87016,21.26713,80.7220703207,17.27016,5.03713,17.98975,60.6,16.23,62.7357386184,136.42,77.67016,43.47713,89.0107554595,17.27016,5.03713,17.98975,60.4,38.44,71.5946478447,137.36,76.32016,54.60713,93.8440486619,17.27016,5.03713,17.98975,59.05,49.57,77.0979078834,137.25
2020-03-14 13:00:00,73.54696,8.65953,74.05499838,16.62696,4.84953,17.31975,56.92,3.81,57.0473706668,136.39,72.42696,22.00953,75.6973179555,16.62696,4.84953,17.31975,55.8,17.16,58.3789825194,136.65,80.32696,42.96953,91.0977552482,16.62696,4.84953,17.31975,63.7,38.12,74.2349270896,137.46,78.94696,54.84953,96.1306061276,16.62696,4.84953,17.31975,62.32,50.0,79.898575707,137.35
2020-03-14 13:30:00,71.28288,6.88834,71.6149300708,12.54288,3.65834,13.0655,58.74,3.23,58.8287387252,136.58,70.13288,21.40834,73.3276065248,12.54288,3.65834,13.0655,57.59,17.75,60.2633437506,136.84,83.79288,41.58834,93.5459072469,12.54288,3.65834,13.0655,71.25,37.93,80.7170824547,137.57,82.42288,53.85834,98.4593923151,12.54288,3.65834,13.0655,69.88,50.2,86.0421664069,137.48
2020-03-14 14:00:00,71.87032,6.59801,72.1725476401,10.69032,3.11801,11.13575,61.18,3.48,61.2788935931,136.5,70.69032,20.62801,73.6385506258,10.69032,3.11801,11.13575,60.0,17.51,62.5028007372,136.77,82.70032,40.51801,92.0926276228,10.69032,3.11801,11.13575,72.01,37.4,81.1430841169,137.57,81.35032,53.89801,97.585193785,10.69032,3.11801,11.13575,70.66,50.78,87.0140448433,137.48
2020-03-14 14:30:00,72.16264,6.56952,72.4610599205,11.07264,3.22952,11.534,61.09,3.34,61.1812365027,136.68,70.96264,20.94952,73.9903957551,11.07264,3.22952,11.534,59.89,17.72,62.4564688403,136.95,80.34264,40.58952,90.0136041718,11.07264,3.22952,11.534,69.27,37.36,78.7026206679,137.79,78.96264,54.38952,95.8817939006,11.07264,3.22952,11.534,67.89,51.16,85.0082213671,137.66
2020-03-14 15:00:00,71.1552,6.08485,71.4148996118,11.3652,3.31485,11.838750000000001,59.79,2.77,59.8541310187,136.76,69.9852,21.59485,73.2411480355,11.3652,3.31485,11.838750000000001,58.62,18.28,61.404094326,137.03,79.1452,40.02485,88.690198447,11.3652,3.31485,11.838750000000001,67.78,36.71,77.0827639619,137.87,77.7952,55.17485,95.3748248521,11.3652,3.31485,11.838750000000001,66.43,51.86,84.2757646064,137.76
2020-03-14 15:30:00,70.0952,5.46735,70.3081003801,9.3852,2.73735,9.776250000000001,60.71,2.73,60.7713501578,136.69,68.8952,21.06735,72.0443045567,9.3852,2.73735,9.776250000000001,59.51,18.33,62.269005131,136.96,80.1752,39.19735,89.2440190829,9.3852,2.73735,9.776250000000001,70.79,36.46,79.6276063938,137.8,78.7952,54.86735,96.0161946708,9.3852,2.73735,9.776250000000001,69.41,52.13,86.8060193765,137.68
2020-03-14 16:00:00,70.41576,5.43543,70.6252303052,9.03576,2.63543,9.41225,61.38,2.8,61.4438312608,136.69,69.23576,20.86543,72.3115248896,9.03576,2.63543,9.41225,60.2,18.23,62.8997050867,136.96,80.93576,38.64543,89.6887200637,9.03576,2.63543,9.41225,71.9,36.01,80.4134945143,137.87,79.54576,55.12543,96.7798582695,9.03576,2.63543,9.41225,70.51,52.49,87.9025608273,137.77
2020-03-14 16:30:00,71.9464,5.30645,72.1418247937,7.9764,2.32645,8.30875,63.97,2.98,64.039373045,136.88,70.4864,20.02645,73.2761303875,7.9764,2.32645,8.30875,62.51,17.7,64.9676080828,137.14,83.2264,37.99645,91.4896926957,7.9764,2.32645,8.30875,75.25,35.67,83.2761154233,136.93,81.8864,54.08645,98.1362653587,7.9764,2.32645,8.30875,73.91,51.76,90.2318441571,136.81
2020-03-14 17:00:00,73.964,5.172,74.1446078957,6.384,1.862,6.65,67.58,3.31,67.6610116685,140.11,71.584,19.542,74.2034960093,6.384,1.862,6.65,65.2,17.68,67.5545882972,140.36,87.824,38.872,96.0421124299,6.384,1.862,6.65,81.44,37.01,89.4550932032,136.65,86.444,52.102,100.9315785074,6.384,1.862,6.65,80.06,50.24,94.518046954,136.51
2020-03-14 17:30:00,75.64912,4.89641,75.8074151232,5.19912,1.51641,5.41575,70.45,3.38,70.531035013,139.84,73.18912,19.01641,75.6192510917,5.19912,1.51641,5.41575,67.99,17.5,70.2060545822,140.09,92.48912,39.25641,100.4753852666,5.19912,1.51641,5.41575,87.29,37.74,95.0991677145,136.29,91.13912,50.43641,104.1641524137,5.19912,1.51641,5.41575,85.94,48.92,98.8880680365,136.14
2020-03-14 18:00:00,77.07544,4.93492,77.233262825,5.84544,1.70492,6.089,71.23,3.23,71.3031962818,140.31,74.59544,19.47492,77.0957338495,5.84544,1.70492,6.089,68.75,17.77,71.0094036026,140.56,94.31544,39.35492,102.1969273051,5.84544,1.70492,6.089,88.47,37.65,96.1481325872,136.75,92.96544,51.18492,106.1247806584,5.84544,1.70492,6.089,87.12,49.48,100.1906422776,136.63
2020-03-14 18:30:00,78.95248,6.69239,79.2356118299,9.40248,2.7423900000000003,9.79425,69.55,3.95,69.6620772013,139.67,76.50248,19.66239,78.9888538128,9.40248,2.7423900000000003,9.79425,67.1,16.92,69.2004075133,139.93,94.81248,39.61239,102.7547945609,9.40248,2.7423900000000003,9.79425,85.41,36.87,93.0283021451,136.27,93.48248,52.55239,107.2414461002,9.40248,2.7423900000000003,9.79425,84.08,49.81,97.726570082,136.14
2020-03-14 19:00:00,75.34,8.1075,75.7749771115,9.18,2.6775,9.5625,66.16,5.43,66.3824562667,138.2,74.08,13.8075,75.3557791828,9.18,2.6775,9.5625,64.9,11.13,65.8474517351,138.46,94.76,39.8575,102.8011571251,9.18,2.6775,9.5625,85.58,37.18,93.3074959475,136.91,93.4,52.8575,107.3195010529,9.18,2.6775,9.5625,84.22,50.18,98.0359158676,136.79
2020-03-14 19:30:00,74.3264,9.3777,74.9156525317,8.1864,2.3877,8.5275,66.14,6.99,66.5083430857,137.88,73.6864,10.5777,74.4417442182,8.1864,2.3877,8.5275,65.5,8.19,66.0100454476,138.15,91.6464,38.8577,99.5438771711,8.1864,2.3877,8.5275,83.46,36.47,91.0803628671,137.85,90.2864,54.4877,105.4539874839,8.1864,2.3877,8.5275,82.1,52.1,97.2358987206,137.74
2020-03-14 20:00:00,74.27776,9.14268,74.8383205864,7.51776,2.19268,7.831,66.76,6.95,67.1207873911,138.06,73.60776,10.34268,74.3308372198,7.51776,2.19268,7.831,66.09,8.15,66.5906194595,138.31,87.73776,37.89268,95.5707577003,7.51776,2.19268,7.831,80.22,35.7,87.8051160241,138.15,86.35776,55.48268,102.6449730489,7.51776,2.19268,7.831,78.84,53.29,95.1607571428,138.03
2020-03-14 20:30:00,72.85776,9.54018,73.4797130278,7.81776,2.28018,8.1435,65.04,7.26,65.443939368,138.15,72.20776,10.74018,73.0021374389,7.81776,2.28018,8.1435,64.39,8.46,64.9433884241,138.41,84.35776,37.28018,92.228214192,7.81776,2.28018,8.1435,76.54,35.0,84.1627684906,138.31,82.97776,56.51018,100.3927741336,7.81776,2.28018,8.1435,75.16,54.23,92.6818132106,138.19
2020-03-14 21:00:00,70.44968,10.44574,71.2198771148,7.93968,2.31574,8.2705,62.51,8.13,63.0364735689,138.41,69.79968,11.62574,70.761240511,7.93968,2.31574,8.2705,61.86,9.31,62.5566599172,138.67,81.87968,36.69574,89.7265809616,7.93968,2.31574,8.2705,73.94,34.38,81.5420627652,138.55,80.47968,57.50574,98.9135431872,7.93968,2.31574,8.2705,72.54,55.19,91.1481634483,138.43
2020-03-14 21:30:00,66.13952,11.62736,67.1537907076,7.73952,2.2573600000000003,8.062,58.4,9.37,59.1469094712,138.95,65.51952,12.80736,66.7595384286,7.73952,2.2573600000000003,8.062,57.78,10.55,58.7352611299,139.21,77.93952,35.86736,85.7964818113,7.73952,2.2573600000000003,8.062,70.2,33.61,77.8310484318,139.05,76.53952,58.86736,96.5591227963,7.73952,2.2573600000000003,8.062,68.8,56.61,89.0961957661,138.95
2020-03-14 22:00:00,62.1688,12.91465,63.4960461609,7.5588,2.20465,7.87375,54.61,10.71,55.6503027844,139.4,61.5788,14.07465,63.1667980989,7.5588,2.20465,7.87375,54.02,11.87,55.3087452398,139.66,74.6588,34.69465,82.3265155103,7.5588,2.20465,7.87375,67.1,32.49,74.5520630164,139.49,73.2688,60.40465,94.9580896768,7.5588,2.20465,7.87375,65.71,58.2,87.7783805957,139.38
2020-03-14 22:30:00,59.9464,13.5602,61.4609623826,8.1264,2.3702,8.465,51.82,11.19,53.0144178502,138.5,59.3664,14.6802,61.1545396598,8.1264,2.3702,8.465,51.24,12.31,52.6979477779,138.76,69.1664,32.6302,76.4769301228,8.1264,2.3702,8.465,61.04,30.26,68.1289160342,138.73,67.7964,61.8102,91.7434067222,8.1264,2.3702,8.465,59.67,59.44,84.2236457297,138.61
2020-03-14 23:00:00,59.7368,13.6699,61.2809223189,9.0168,2.6299,9.3925,50.72,11.04,51.907610232,138.95,59.1668,14.799900000000001,60.9897307934,9.0168,2.6299,9.3925,50.15,12.17,51.6055365247,139.21,64.8368,33.0499,72.7743534787,9.0168,2.6299,9.3925,55.82,30.42,63.5708172041,139.24,63.4468,62.6299,89.1515608627,9.0168,2.6299,9.3925,54.43,60.0,81.010029626,139.1
2020-03-14 23:30:00,55.7916,14.19505,57.5691069504,8.4516,2.46505,8.80375,47.34,11.73,48.7715952169,139.05,55.2516,15.30505,57.3322235576,8.4516,2.46505,8.80375,46.8,12.84,48.529430246,139.31,61.8516,32.17505,69.719826915,8.4516,2.46505,8.80375,53.4,29.71,61.1084617709,139.34,60.4516,63.30505,87.532424267,8.4516,2.46505,8.80375,52.0,60.84,80.0344026029,139.21
2020-03-15 00:00:00,52.53608,14.19469,54.41993133,7.45608,2.17469,7.76675,45.08,12.02,46.6549761547,139.89,51.99608,15.30469,54.2017146533,7.45608,2.17469,7.76675,44.54,13.13,46.4349921934,140.15,59.57608,32.45469,67.8425840543,7.45608,2.17469,7.76675,52.12,30.28,60.2774651093,138.79,58.14608,62.49469,85.3613079654,7.45608,2.17469,7.76675,50.69,60.32,78.7907259771,138.65
2020-03-15 00:30:00,51.43168,15.14049,53.6139174568,7.92168,2.31049,8.25175,43.51,12.83,45.3621979185,140.01,50.91168,16.25049,53.4422827512,7.92168,2.31049,8.25175,42.99,13.94,45.1936245504,140.27,58.04168,26.45049,63.7845203671,7.92168,2.31049,8.25175,50.12,24.14,55.6305132099,137.44,56.89168,56.71049,80.3289669376,7.92168,2.31049,8.25175,48.97,54.4,73.1944048408,137.33
2020-03-15 01:00:00,51.69008,14.50669,53.6871346336,7.84008,2.28669,8.16675,43.85,12.22,45.5208842181,139.56,51.17008,15.62669,53.5029955008,7.84008,2.28669,8.16675,43.33,13.34,45.3370102676,139.82,58.04008,20.52669,61.562942496,7.84008,2.28669,8.16675,50.2,18.24,53.4110250791,138.73,57.18008,51.92669,77.2395150371,7.84008,2.28669,8.16675,49.34,49.64,69.9897506782,138.6
2020-03-15 01:30:00,51.61848,14.76039,53.6873969425,7.81848,2.28039,8.14425,43.8,12.48,45.5432805143,139.96,51.08848,15.87039,53.4967481952,7.81848,2.28039,8.14425,43.27,13.59,45.3539524187,140.23,58.15848,20.63039,61.7091710158,7.81848,2.28039,8.14425,50.34,18.35,53.5802025006,139.11,57.30848,52.15039,77.4849989163,7.81848,2.28039,8.14425,49.49,49.87,70.2586435964,138.98
2020-03-15 02:00:00,51.01864,14.68752,53.0907230239,8.04864,2.3475200000000003,8.384,42.97,12.34,44.7067836016,140.3,50.51864,15.81752,52.9370090428,8.04864,2.3475200000000003,8.384,42.47,13.47,44.5549301425,140.57,56.44864,20.64752,60.1063144769,8.04864,2.3475200000000003,8.384,48.4,18.3,51.7440817872,139.49,55.57864,52.59752,76.5211365206,8.04864,2.3475200000000003,8.384,47.53,50.25,69.1676470613,139.34
2020-03-15 02:30:00,50.1352,8.0961,50.7846937005,8.2152,2.3961,8.5575,41.92,5.7,42.3057490183,138.14,49.5452,22.8661,54.5672554949,8.2152,2.3961,8.5575,41.33,20.47,46.1214678864,138.41,55.2452,20.5261,58.9351584731,8.2152,2.3961,8.5575,47.03,18.13,50.4035494782,139.62,54.3652,52.9261,75.8732300107,8.2152,2.3961,8.5575,46.15,50.53,68.4332039291,139.48
2020-03-15 03:00:00,50.04976,4.90993,50.2900177835,9.11976,2.65993,9.49975,40.93,2.25,40.9917967403,137.28,49.43976,26.66993,56.1745052053,9.11976,2.65993,9.49975,40.32,24.01,46.9274173592,137.54,53.00976,20.53993,56.8500077367,9.11976,2.65993,9.49975,43.89,17.88,47.3922620266,139.92,52.13976,53.78993,74.9126901283,9.11976,2.65993,9.49975,43.02,51.13,66.8206352858,139.78
2020-03-15 03:30:00,49.80168,5.09424,50.0615482381,9.03168,2.63424,9.408,40.77,2.46,40.8441489078,137.19,49.19168,26.75424,55.9965243493,9.03168,2.63424,9.408,40.16,24.12,46.8465580379,137.45,52.06168,19.70424,55.6657488803,9.03168,2.63424,9.408,43.03,17.07,46.292178605,139.88,51.16168,54.33424,74.6306045587,9.03168,2.63424,9.408,42.13,51.7,66.6920302585,139.78
2020-03-15 04:00:00,48.46456,4.97383,48.7191190485,8.34456,2.43383,8.69225,40.12,2.54,40.2003233818,137.44,47.86456,26.72383,54.8195147175,8.34456,2.43383,8.69225,39.52,24.29,46.3878701818,137.7,52.28456,19.80383,55.9094526629,8.34456,2.43383,8.69225,43.94,17.37,47.2487089771,140.1,51.39456,54.07383,74.6014737687,8.34456,2.43383,8.69225,43.05,51.64,67.2308865032,139.98
2020-03-15 04:30:00,47.41264,4.69202,47.6442387225,7.65264,2.23202,7.9715,39.76,2.46,39.8360289186,136.65,46.80264,26.22202,53.6477533905,7.65264,2.23202,7.9715,39.15,23.99,45.9156030125,136.92,52.38264,19.48202,55.8881926408,7.65264,2.23202,7.9715,44.73,17.25,47.9409574372,139.31,51.50264,53.29202,74.1118163497,7.65264,2.23202,7.9715,43.85,51.06,67.3048742663,139.16
2020-03-15 05:00:00,47.40712,4.67916,47.6374806744,7.67712,2.23916,7.997,39.73,2.44,39.8048552315,136.77,46.80712,26.24916,53.6649315978,7.67712,2.23916,7.997,39.13,24.01,45.9090078307,137.04,51.64712,19.33916,55.1491442708,7.67712,2.23916,7.997,43.97,17.1,47.1780764763,139.45,50.76712,53.59916,73.8252695613,7.67712,2.23916,7.997,43.09,51.36,67.0417608659,139.3
2020-03-15 05:30:00,47.448,4.749,47.6850679458,7.608,2.219,7.925,39.84,2.5300000000000002,39.9202517527,136.9,46.838,26.349,53.7407484596,7.608,2.219,7.925,39.23,24.13,46.0570276939,137.17,52.378,19.559,55.9107267436,7.608,2.219,7.925,44.77,17.34,48.0107123463,139.55,51.498,53.439,74.2143565963,7.608,2.219,7.925,43.89,51.22,67.4523572605,139.41
2020-03-15 06:00:00,47.82128,4.83954,48.0655382603,7.54128,2.19954,7.8555,40.28,2.64,40.3664216893,136.61,47.22128,26.35954,54.0802610372,7.54128,2.19954,7.8555,39.68,24.16,46.4565173038,136.88,53.48128,19.90954,57.0669527262,7.54128,2.19954,7.8555,45.94,17.71,49.2354313478,139.2,52.61128,52.71954,74.48017643,7.54128,2.19954,7.8555,45.07,50.52,67.7021070573,139.06
2020-03-15 06:30:00,50.07184,3.50012,50.1940235586,6.89184,2.01012,7.179,43.18,1.49,43.2056998555,136.31,49.47184,24.97012,55.416331941,6.89184,2.01012,7.179,42.58,22.96,48.375799735,136.57,56.04184,20.39012,59.6359356781,6.89184,2.01012,7.179,49.15,18.38,52.4742498755,138.95,55.17184,51.67012,75.5892401721,6.89184,2.01012,7.179,48.28,49.66,69.2609124976,138.81
2020-03-15 07:00:00,50.81352,2.49436,50.8747053711,5.60352,1.63436,5.837,45.21,0.86,45.2181788665,136.2,50.21352,23.94436,55.6302972004,5.60352,1.63436,5.837,44.61,22.31,49.8777325066,136.47,59.83352,21.09436,63.4430621849,5.60352,1.63436,5.837,54.23,19.46,57.6158354968,138.77,58.98352,50.12436,77.4048260576,5.60352,1.63436,5.837,53.38,48.49,72.1159101724,138.62
2020-03-15 07:30:00,54.47176,7.86468,55.0365862768,6.22176,1.81468,6.481,48.25,6.05,48.6278212549,137.39,53.90176,17.48468,56.6666900904,6.22176,1.81468,6.481,47.68,15.67,50.1889559565,137.66,63.60176,22.34468,67.4126738781,6.22176,1.81468,6.481,57.38,20.53,60.9421471561,137.94,62.78176,48.39468,79.2691266572,6.22176,1.81468,6.481,56.56,46.58,73.2716179704,137.8
2020-03-15 08:00:00,57.47648,12.21814,58.7607751672,6.57648,1.9181400000000002,6.8505,50.9,10.3,51.931685896,138.49,56.92648,13.33814,58.4681973713,6.57648,1.9181400000000002,6.8505,50.35,11.42,51.6288572409,138.75,67.06648,23.28814,70.9947195519,6.57648,1.9181400000000002,6.8505,60.49,21.37,64.1538541321,137.48,66.25648,47.07814,81.2789788805,6.57648,1.9181400000000002,6.8505,59.68,45.16,74.840684123,137.31
2020-03-15 08:30:00,61.72176,11.37718,62.7615796666,7.12176,2.07718,7.4185,54.6,9.3,55.3863701645,138.3,61.14176,12.49718,62.4058837278,7.12176,2.07718,7.4185,54.02,10.42,55.0157868252,138.56,71.87176,24.30718,75.8708698055,7.12176,2.07718,7.4185,64.75,22.23,68.4597356115,137.28,71.10176,46.07718,84.7264232212,7.12176,2.07718,7.4185,63.98,44.0,77.649471344,137.16
2020-03-15 09:00:00,64.3872,10.31835,65.2087407528,8.0172,2.33835,8.35125,56.37,7.98,56.9320410665,136.98,63.7972,11.45835,64.818026139,8.0172,2.33835,8.35125,55.78,9.12,56.5206404776,137.25,77.6172,25.48835,81.6950777071,8.0172,2.33835,8.35125,69.6,23.15,73.3490456652,136.0,76.8772,44.47835,88.816819908,8.0172,2.33835,8.35125,68.86,42.14,80.7309061017,135.87
2020-03-15 09:30:00,68.94848,9.17414,69.5561481039,7.48848,2.18414,7.8004999999999995,61.46,6.99,61.8562179575,136.49,68.32848,10.32414,69.1040450759,7.48848,2.18414,7.8004999999999995,60.84,8.14,61.3821244337,136.77,79.16848,26.50414,83.4872305365,7.48848,2.18414,7.8004999999999995,71.68,24.32,75.6933603429,135.52,78.44848,42.68414,89.3090131053,7.48848,2.18414,7.8004999999999995,70.96,40.5,81.7041712521,135.38
2020-03-15 10:00:00,72.18912,9.25391,72.7798316614,10.05912,2.93391,10.47825,62.13,6.32,62.4506148889,137.02,71.54912,10.42391,72.3044567953,10.05912,2.93391,10.47825,61.49,7.49,61.9444928948,137.3,79.48912,14.01391,80.7149916178,10.05912,2.93391,10.47825,69.43,11.08,70.3085435776,138.76,79.04912,17.11391,80.8804629578,10.05912,2.93391,10.47825,68.99,14.18,70.4321836947,138.61
2020-03-15 10:30:00,71.85576,9.77293,72.5173110779,11.97576,3.49293,12.47475,59.88,6.28,60.2084113725,136.8,71.23576,10.93293,72.0698443259,11.97576,3.49293,12.47475,59.26,7.44,59.7252141059,137.08,83.01576,10.39293,83.6637878796,11.97576,3.49293,12.47475,71.04,6.9,71.3743063014,139.14,82.63576,10.33293,83.2792787743,11.97576,3.49293,12.47475,70.66,6.84,70.9902894768,138.99
2020-03-15 11:00:00,72.15128,10.08204,72.8522802402,12.28128,3.58204,12.793,59.87,6.5,60.221814154,136.7,71.53128,11.252040000000001,72.4108584578,12.28128,3.58204,12.793,59.25,7.67,59.7443838365,136.98,84.12128,10.37204,84.7582973083,12.28128,3.58204,12.793,71.84,6.79,72.1601669898,139.0,83.74128,10.31204,84.373811962,12.28128,3.58204,12.793,71.46,6.73,71.7762112402,138.84
