Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-15 11:30:00,72.93272,9.34996,73.5296089926,11.38272,3.31996,11.857,61.55,6.03,61.8446715571,136.73,72.31272,10.51996,73.0739285395,11.38272,3.31996,11.857,60.93,7.2,61.3539314144,136.98,87.50272,9.34996,88.000839538,11.38272,3.31996,11.857,76.12,6.03,76.3584658044,139.0,87.08272,9.29996,87.5779046255,11.38272,3.31996,11.857,75.7,5.98,75.9358308047,138.84
2020-03-15 12:00:00,74.2548,10.18265,74.9497277117,14.6148,4.26265,15.22375,59.64,5.92,59.9330960322,137.01,73.6248,11.36265,74.4964495131,14.6148,4.26265,15.22375,59.01,7.1,59.4355962366,137.27,86.8248,10.33265,87.4374607995,14.6148,4.26265,15.22375,72.21,6.07,72.4646741523,139.0,86.4548,10.70265,87.1147470872,14.6148,4.26265,15.22375,71.84,6.44,72.1280749778,138.84
2020-03-15 12:30:00,77.60128,12.83454,78.6554770798,22.78128,6.64454,23.7305,54.82,6.19,55.1683650292,137.42,77.02128,13.97454,78.2787668595,22.78128,6.64454,23.7305,54.24,7.33,54.7330476038,137.69,77.61128,13.13454,78.7148456408,22.78128,6.64454,23.7305,54.83,6.49,55.2127612061,135.3,77.29128,13.06454,78.3876531697,22.78128,6.64454,23.7305,54.51,6.42,54.8867606987,135.16
2020-03-15 13:00:00,77.70464,10.99802,78.4790897083,18.64464,5.43802,19.4215,59.06,5.5600000000000005,59.3211361995,137.42,77.10464,12.18802,78.0619839682,18.64464,5.43802,19.4215,58.46,6.75,58.8483992985,137.69,84.02464,12.53802,84.9549414257,18.64464,5.43802,19.4215,65.38,7.1,65.7643854985,136.79,83.62464,13.22802,84.664401777,18.64464,5.43802,19.4215,64.98,7.79,65.4452786685,136.65
2020-03-15 13:30:00,79.29456,11.46133,80.1185954131,19.68456,5.74133,20.50475,59.61,5.72,59.8838083291,138.39,78.67456,12.65133,79.6852718008,19.68456,5.74133,20.50475,58.99,6.91,59.3933346429,138.65,83.03456,14.45133,84.2827330665,19.68456,5.74133,20.50475,63.35,8.71,63.9459662528,136.48,82.64456,14.35133,83.881368434,19.68456,5.74133,20.50475,62.96,8.61,63.5459967268,136.34
2020-03-15 14:00:00,73.7452,11.2861,74.6038241396,16.8552,4.9161,17.5575,56.89,6.37,57.2455151082,138.79,73.1352,12.4761,74.1917148356,16.8552,4.9161,17.5575,56.28,7.5600000000000005,56.7854911047,139.06,83.6952,12.5161,84.6258782067,16.8552,4.9161,17.5575,66.84,7.6,67.2706890109,136.66,83.3152,12.4261,84.2367527404,16.8552,4.9161,17.5575,66.46,7.51,66.8829701793,136.53
2020-03-15 14:30:00,70.81512,11.58816,71.7569973787,14.56512,4.24816,15.172,56.25,7.34,56.7268728206,138.88,70.21512,12.74816,71.3630062427,14.56512,4.24816,15.172,55.65,8.5,56.2954038977,139.15,84.33512,11.34816,85.0952008094,14.56512,4.24816,15.172,69.77,7.1,70.1303279616,136.58,83.88512,11.27816,84.6398856946,14.56512,4.24816,15.172,69.32,7.03,69.6755574072,136.44
2020-03-15 15:00:00,71.32064,11.24977,72.2024308113,10.73064,3.12977,11.17775,60.59,8.12,61.1316816389,139.42,70.71064,12.43977,71.7965353402,10.73064,3.12977,11.17775,59.98,9.31,60.6982413254,139.69,84.28064,10.38977,84.9186292839,10.73064,3.12977,11.17775,73.55,7.26,73.9074427916,137.04,83.82064,10.29977,84.4510802303,10.73064,3.12977,11.17775,73.09,7.17,73.4408401368,136.9
2020-03-15 15:30:00,75.2584,9.6712,75.8772619432,10.5984,3.0912,11.04,64.66,6.58,64.9939381789,138.85,74.6184,10.8812,75.4075999618,10.5984,3.0912,11.04,64.02,7.79,64.4922049553,139.11,83.7284,10.5212,84.3868509662,10.5984,3.0912,11.04,73.13,7.43,73.5064745448,136.69,83.2884,10.4312,83.9390702117,10.5984,3.0912,11.04,72.69,7.34,73.0596448116,136.55
2020-03-15 16:00:00,74.2772,10.0921,74.9596753078,9.8472,2.8721,10.2575,64.43,7.22,64.8332730934,139.64,73.6172,11.3121,74.4812442313,9.8472,2.8721,10.2575,63.77,8.44,64.3260950159,139.9,84.1372,9.8321,84.7097315204,9.8472,2.8721,10.2575,74.29,6.96,74.6153181324,137.34,83.6872,9.7421,84.2523350196,9.8472,2.8721,10.2575,73.84,6.87,74.1589003424,137.21
2020-03-15 16:30:00,74.68528,10.52279,75.422941855,10.77528,3.14279,11.22425,63.91,7.38,64.3346912637,139.72,74.04528,11.73279,74.9690726331,10.77528,3.14279,11.22425,63.27,8.59,63.8504581033,139.99,82.25528,10.33279,82.9017348254,10.77528,3.14279,11.22425,71.48,7.19,71.8407022516,137.45,81.82528,10.25279,82.4651208079,10.77528,3.14279,11.22425,71.05,7.11,71.40486398,137.31
2020-03-15 17:00:00,75.7176,9.6068,76.324606491,9.4176,2.7468,9.81,66.3,6.86,66.6539541213,139.21,75.0576,10.8168,75.8330170836,9.4176,2.7468,9.81,65.64,8.07,66.1342158039,139.47,84.9676,9.9468,85.5478338709,9.4176,2.7468,9.81,75.55,7.2,75.8923085694,136.98,84.5076,9.8568,85.0804969661,9.4176,2.7468,9.81,75.09,7.11,75.425858961,136.83
2020-03-15 17:30:00,76.34736,8.34798,76.8023967663,7.22736,2.10798,7.5285,69.12,6.24,69.4010950922,138.68,75.67736,9.58798,76.2823189019,7.22736,2.10798,7.5285,68.45,7.48,68.8574825273,138.94,88.25736,9.04798,88.7199387751,7.22736,2.10798,7.5285,81.03,6.94,81.3266530727,136.48,87.71736,8.96798,88.1745990104,7.22736,2.10798,7.5285,80.49,6.86,80.7818030252,136.33
2020-03-15 18:00:00,72.0276,8.61305,72.5407457369,4.9475999999999996,1.44305,5.15375,67.08,7.17,67.4621026948,138.59,71.3476,9.82305,72.0206382717,4.9475999999999996,1.44305,5.15375,66.4,8.38,66.9267091676,138.85,92.5076,7.893050000000001,92.8437197449,4.9475999999999996,1.44305,5.15375,87.56,6.45,87.797244262,136.16,91.9776,7.80305,92.3079979799,4.9475999999999996,1.44305,5.15375,87.03,6.36,87.2620793931,136.02
2020-03-15 18:30:00,76.36928,9.11604,76.9114368153,8.72928,2.54604,9.093,67.64,6.57,67.9583291437,138.59,75.69928,10.33604,76.4016669674,8.72928,2.54604,9.093,66.97,7.79,67.4215470009,138.85,90.20928,11.68604,90.9630569462,8.72928,2.54604,9.093,81.48,9.14,81.9910360954,136.55,89.73928,11.57604,90.4828330514,8.72928,2.54604,9.093,81.01,9.03,81.5117230832,136.4
2020-03-15 19:00:00,79.97768,9.794740000000001,80.575220942,12.66768,3.69474,13.1955,67.31,6.1,67.5858424524,138.39,79.30768,11.01474,80.0689240858,12.66768,3.69474,13.1955,66.64,7.32,67.040823384,138.65,90.61768000000001,14.09474,91.7072822858,12.66768,3.69474,13.1955,77.95,10.4,78.6407178248,136.55,90.08768,14.00474,91.1697473412,12.66768,3.69474,13.1955,77.42,10.31,78.1034730342,136.4
2020-03-15 19:30:00,75.21696,8.02953,75.6443284302,7.98696,2.32953,8.31975,67.23,5.7,67.4712005229,138.07,74.56696,9.23953,75.1372107432,7.98696,2.32953,8.31975,66.58,6.91,66.9376164798,138.32,97.53696,8.56953,97.9126927955,7.98696,2.32953,8.31975,89.55,6.24,89.7671437665,135.78,96.98696,8.48953,97.3578067217,7.98696,2.32953,8.31975,89.0,6.16,89.2129228307,135.65
2020-03-15 20:00:00,72.87056,8.74433,73.3933363587,8.14056,2.37433,8.47975,64.73,6.37,65.0426767592,138.7,72.22056,9.96433,72.9047128728,8.14056,2.37433,8.47975,64.08,7.59,64.5279358108,138.96,94.42056,9.73433,94.9210162781,8.14056,2.37433,8.47975,86.28,7.36,86.5933484743,136.42,93.90056,9.63433,94.3935139873,8.14056,2.37433,8.47975,85.76,7.26,86.0667485153,136.3
2020-03-15 20:30:00,71.28776,9.89018,71.9705522158,8.53776,2.49018,8.8935,62.75,7.4,63.184828084,139.09,70.63776,11.09018,71.5030435034,8.53776,2.49018,8.8935,62.1,8.6,62.6926630476,139.35,90.80776,10.97018,91.4679950882,8.53776,2.49018,8.8935,82.27,8.48,82.705884313,136.84,90.30776,10.87018,90.9596192244,8.53776,2.49018,8.8935,81.77,8.38,82.1982803956,136.68
2020-03-15 21:00:00,71.53608,10.30094,72.2739241127,9.94608,2.9009400000000003,10.3605,61.59,7.4,62.0329597875,138.71,70.90608,11.51094,71.8343505619,9.94608,2.9009400000000003,10.3605,60.96,8.61,61.5650363437,138.97,86.03608,19.38094,88.1919945179,9.94608,2.9009400000000003,10.3605,76.09,16.48,77.8542131166,137.23,85.31608,27.14094,89.5291244828,9.94608,2.9009400000000003,10.3605,75.37,24.24,79.1720563078,137.09
2020-03-15 21:30:00,67.63952,10.53736,68.4553914721,7.73952,2.2573600000000003,8.062,59.9,8.28,60.4695658989,137.82,67.02952,11.70736,68.0442417079,7.73952,2.2573600000000003,8.062,59.29,9.45,60.0383760606,138.09,82.59952,35.12736,89.7586325921,7.73952,2.2573600000000003,8.062,74.86,32.87,81.7585255493,138.03,81.22952,58.38736,100.036586943,7.73952,2.2573600000000003,8.062,73.49,56.13,92.473547569,137.9
2020-03-15 22:00:00,63.24624,11.11057,64.2147307077,4.59624,1.34057,4.78775,58.65,9.77,59.4581819433,138.75,62.62624,12.28057,63.8189496628,4.59624,1.34057,4.78775,58.03,10.94,59.0522184173,139.01,79.68624,34.79057,86.9498741015,4.59624,1.34057,4.78775,75.09,33.45,82.2034707296,138.77,78.31624,57.76057,97.3124703954,4.59624,1.34057,4.78775,73.72,56.42,92.832401671,138.65
2020-03-15 22:30:00,59.6476,11.7693,60.7976365351,4.5576,1.3293,4.7475000000000005,55.09,10.44,56.0705065074,138.75,59.0476,12.9293,60.4465537831,4.5576,1.3293,4.7475000000000005,54.49,11.6,55.711041096,139.01,75.1276,34.0893,82.4999191287,4.5576,1.3293,4.7475000000000005,70.57,32.76,77.8032293674,138.77,73.7576,58.5093,94.1462784408,4.5576,1.3293,4.7475000000000005,69.2,57.18,89.7674350753,138.68
2020-03-15 23:00:00,55.76336,12.49848,57.1468662378,3.90336,1.13848,4.066,51.86,11.36,53.0896336397,139.55,55.18336,13.63848,56.8437451053,3.90336,1.13848,4.066,51.28,12.5,52.7815157039,139.82,71.04336,33.66848,78.6175905609,3.90336,1.13848,4.066,67.14,32.53,74.6054991271,139.56,69.64336,59.46848,91.5789151803,3.90336,1.13848,4.066,65.74,58.33,87.8870667391,139.44
2020-03-15 23:30:00,51.70096,12.82278,53.267372301,2.82096,0.8227800000000001,2.9385,48.88,12.0,50.3314454392,139.7,51.14096,13.96278,53.012800483,2.82096,0.8227800000000001,2.9385,48.32,13.14,50.0747641033,139.98,67.33096,22.23278,70.9066617537,2.82096,0.8227800000000001,2.9385,64.51,21.41,67.9700537001,136.42,66.49096,47.812780000000004,81.8969455661,2.82096,0.8227800000000001,2.9385,63.67,46.99,79.1323511593,136.3
2020-03-16 00:00:00,49.14088,12.90109,50.8061434313,2.3008800000000003,0.6710900000000001,2.39675,46.84,12.23,48.4103139837,139.91,48.600880000000004,14.03109,50.585739328,2.3008800000000003,0.6710900000000001,2.39675,46.3,13.36,48.1889987445,140.18,64.96088,21.06109,68.2897169592,2.3008800000000003,0.6710900000000001,2.39675,62.66,20.39,65.8940642243,136.54,64.12088,47.88109,80.0255336225,2.3008800000000003,0.6710900000000001,2.39675,61.82,47.21,77.7849374879,136.42
2020-03-16 00:30:00,47.42616,12.57263,49.0643626012,1.34616,0.39263000000000003,1.40225,46.08,12.18,47.6625513375,138.61,46.91616,13.68263,48.8706500147,1.34616,0.39263000000000003,1.40225,45.57,13.29,47.4684000152,138.88,63.58616,20.15263,66.7032850725,1.34616,0.39263000000000003,1.40225,62.24,19.76,65.301418055,135.28,62.74616,46.99263,78.3925243187,1.34616,0.39263000000000003,1.40225,61.4,46.6,77.0812558279,135.17
2020-03-16 01:00:00,47.83088,12.48859,49.4343803619,1.40088,0.40859,1.45925,46.43,12.08,47.9757365759,138.61,47.29088,13.59859,49.2072045656,1.40088,0.40859,1.45925,45.89,13.19,47.7479654017,138.9,63.83088,20.70859,67.1060872154,1.40088,0.40859,1.45925,62.43,20.3,65.6475049031,135.28,62.99088,46.54859,78.3238290315,1.40088,0.40859,1.45925,61.59,46.14,76.9560114611,135.13
2020-03-16 01:30:00,47.9644,12.60795,49.5937906452,1.1244,0.32795,1.1712500000000001,46.84,12.28,48.4229697561,138.78,47.4344,13.72795,49.3809570033,1.1244,0.32795,1.1712500000000001,46.31,13.4,48.2097096029,139.05,64.2744,20.63795,67.5064698793,1.1244,0.32795,1.1712500000000001,63.15,20.31,66.3356510483,135.37,63.4544,46.45795,78.6435121136,1.1244,0.32795,1.1712500000000001,62.33,46.13,77.5435735571,135.26
2020-03-16 02:00:00,47.19016,12.70588,48.8707539066,0.98016,0.28588,1.021,46.21,12.42,47.8499791014,139.26,46.66016,13.81588,48.6626044453,0.98016,0.28588,1.021,45.68,13.53,47.641613112900004,139.53,62.99016,20.27588,66.1730425974,0.98016,0.28588,1.021,62.01,19.99,65.1524381739,135.89,62.14016,47.22588,78.049235913,0.98016,0.28588,1.021,61.16,46.94,77.0967522014,135.78
2020-03-16 02:30:00,46.69504,12.650220000000001,48.3782474533,0.99504,0.29022000000000003,1.0365,45.7,12.36,47.3419433484,139.02,46.18504,13.78022,48.1970163293,0.99504,0.29022000000000003,1.0365,45.19,13.49,47.1605364685,139.28,61.82504,20.25022,65.0569518272,0.99504,0.29022000000000003,1.0365,60.83,19.96,64.0210160807,135.65,60.98504,47.11022,77.0619746195,0.99504,0.29022000000000003,1.0365,59.99,46.82,76.09804531,135.54
2020-03-16 03:00:00,46.57928,12.71729,48.2841463657,1.01928,0.29729,1.06175,45.56,12.42,47.2225581687,139.44,46.04928,13.82729,48.0804548363,1.01928,0.29729,1.06175,45.03,13.53,47.0187388176,139.71,61.50928,20.26729,64.7622928104,1.01928,0.29729,1.06175,60.49,19.97,63.7011852323,136.08,60.65928,47.42729,76.9993252364,1.01928,0.29729,1.06175,59.64,47.13,76.0142519532,135.98
2020-03-16 03:30:00,46.0484,12.72995,47.7755875899,1.2684,0.36995000000000006,1.32125,44.78,12.36,46.4544723358,138.86,45.5284,13.82995,47.5825884496,1.2684,0.36995000000000006,1.32125,44.26,13.46,46.2614223733,139.12,60.1484,20.00995,63.3894953566,1.2684,0.36995000000000006,1.32125,58.88,19.64,62.0691872027,135.53,59.2884,47.42995,75.9257171949,1.2684,0.36995000000000006,1.32125,58.02,47.06,74.7058498379,135.43
2020-03-16 04:00:00,45.76592,12.72131,47.5010648466,1.37592,0.40131000000000006,1.4332500000000001,44.39,12.32,46.067933533,139.28,45.25592,13.84131,47.3252591917,1.37592,0.40131000000000006,1.4332500000000001,43.88,13.44,45.8921344023,139.54,60.47592,20.52131,63.8628300654,1.37592,0.40131000000000006,1.4332500000000001,59.1,20.12,62.4309570646,135.91,59.61592,47.32131,76.11415307,1.37592,0.40131000000000006,1.4332500000000001,58.24,46.92,74.7889296621,135.8
2020-03-16 04:30:00,46.48064,12.57102,48.1506016437,1.10064,0.32102,1.1465,45.38,12.25,47.0043285241,139.5,45.96064,13.69102,47.9564850448,1.10064,0.32102,1.1465,44.86,13.37,46.8100042726,139.77,61.63064,20.55102,64.966762347,1.10064,0.32102,1.1465,60.53,20.23,63.8211077936,136.13,60.77064,47.26102,76.984899152,1.10064,0.32102,1.1465,59.67,46.94,75.9201718913,136.02
2020-03-16 05:00:00,46.79784,12.47062,48.4309218563,0.9278400000000001,0.27062,0.9665,45.87,12.2,47.4646910872,139.3,46.28784,13.59062,48.2417773703,0.9278400000000001,0.27062,0.9665,45.36,13.32,47.2752789521,139.57,62.50784,20.30062,65.721725737,0.9278400000000001,0.27062,0.9665,61.58,20.03,64.7556738827,135.95,61.65784,47.21062,77.6564992402,0.9278400000000001,0.27062,0.9665,60.73,46.94,76.7560844494,135.84
2020-03-16 05:30:00,48.68144,11.91292,50.1178637154,0.90144,0.26292000000000004,0.9390000000000001,47.78,11.65,49.1797814147,138.77,48.15144,13.02292,49.8814356189,0.90144,0.26292000000000004,0.9390000000000001,47.25,12.76,48.9426204856,139.03,66.55144,21.49292,69.935969116,0.90144,0.26292000000000004,0.9390000000000001,65.65,21.23,68.9973579204,135.34,65.71144,45.45292,79.8996951396,0.90144,0.26292000000000004,0.9390000000000001,64.81,45.19,79.0093171721,135.23
2020-03-16 06:00:00,52.12992,10.79331,53.2355529694,1.03992,0.30331,1.08325,51.09,10.49,52.1558069634,138.23,51.57992,11.91331,52.9378418748,1.03992,0.30331,1.08325,50.54,11.61,51.8563756929,138.48,72.34992,29.39331,78.0927499629,1.03992,0.30331,1.08325,71.31,29.09,77.0152205736,136.39,71.24992,48.86331,86.3954522192,1.03992,0.30331,1.08325,70.21,48.56,85.366959065,136.29
2020-03-16 06:30:00,61.37608,7.18969,61.7957509742,1.81608,0.52969,1.89175,59.56,6.66,59.9312038925,137.11,60.78608,8.34969,61.3568646922,1.81608,0.52969,1.89175,58.97,7.82,59.4862446285,137.35,80.64608,37.96969,89.1374645032,1.81608,0.52969,1.89175,78.83,37.44,87.2692528901,136.98,79.26608,50.63969,94.0610952619,1.81608,0.52969,1.89175,77.45,50.11,92.2470303045,136.87
2020-03-16 07:00:00,67.93072,5.25271,68.1334989712,3.30072,0.9627100000000001,3.43825,64.63,4.29,64.7722239853,137.04,67.32072,6.44271,67.6283065991,3.30072,0.9627100000000001,3.43825,64.02,5.48,64.2541111525,137.27,88.92072,41.88271,98.290670169,3.30072,0.9627100000000001,3.43825,85.62,40.92,94.8958945371,136.8,87.58072,47.35271,99.5623506154,3.30072,0.9627100000000001,3.43825,84.28,46.39,96.2036927566,136.69
2020-03-16 07:30:00,75.93136,2.77623,75.9820958151,4.58136,1.33623,4.77225,71.35,1.44,71.3645297049,136.04,75.01136,3.87623,75.111445786,4.58136,1.33623,4.77225,70.43,2.54,70.4757866221,136.26,96.82136,45.11623,106.8168992326,4.58136,1.33623,4.77225,92.24,43.78,102.1024289623,135.83,95.55136,42.09623,104.4133850522,4.58136,1.33623,4.77225,90.97,40.76,99.6840935155,135.72
2020-03-16 08:00:00,82.43992,2.50956,82.4781080106,5.20992,1.51956,5.427,77.23,0.99,77.2363450715,138.86,80.61992,2.48956,80.6583499075,5.20992,1.51956,5.427,75.41,0.97,75.4162383045,139.08,98.83992,35.54956,105.0385691153,5.20992,1.51956,5.427,93.63,34.03,99.6223760006,138.83,97.86992,30.25956,102.4410182115,5.20992,1.51956,5.427,92.66,28.74,97.0147576403,138.71
2020-03-16 08:30:00,86.00024,5.42507,86.1711823324,9.00024,2.62507,9.37525,77.0,2.8,77.0508922726,136.1,85.30024,4.14507,85.4008931415,9.00024,2.62507,9.37525,76.3,1.52,76.3151387341,136.32,96.98024,8.30507,97.3351998928,9.00024,2.62507,9.37525,87.98,5.68,88.1631601067,138.22,96.52024,8.29507,96.8760285931,9.00024,2.62507,9.37525,87.52,5.67,87.7034737054,138.15
2020-03-16 09:00:00,91.28408,8.25994,91.6570230274,16.11408,4.69994,16.7855,75.17,3.56,75.2542523715,136.03,90.60408,6.97994,90.8725419203,16.11408,4.69994,16.7855,74.49,2.2800000000000002,74.5248851056,136.25,89.58408,11.49994,90.319189597,16.11408,4.69994,16.7855,73.47,6.8,73.7840152065,138.22,89.20408,11.49994,89.942295438,16.11408,4.69994,16.7855,73.09,6.8,73.4056407914,138.15
2020-03-16 09:30:00,91.85712,8.38916,92.2394086072,17.03712,4.9691600000000005,17.747,74.82,3.42,74.8981228069,135.88,91.17712,7.11916,91.454631652,17.03712,4.9691600000000005,17.747,74.14,2.15,74.1711675788,136.09,91.09712,12.45916,91.9451789938,17.03712,4.9691600000000005,17.747,74.06,7.49,74.4377840885,137.96,90.67712,12.449160000000001,91.5277098818,17.03712,4.9691600000000005,17.747,73.64,7.48,74.0189165011,137.89
2020-03-16 10:00:00,93.20728,9.26129,93.6662614684,19.06728,5.56129,19.86175,74.14,3.7,74.2322679163,136.18,92.51728,7.98129,92.8609072143,19.06728,5.56129,19.86175,73.45,2.42,73.4898557625,136.4,88.54728,13.96129,89.6411647284,19.06728,5.56129,19.86175,69.48,8.4,69.9859300145,138.23,88.18728,13.95129,89.2840122668,19.06728,5.56129,19.86175,69.12,8.39,69.6273401761,138.16
2020-03-16 10:30:00,92.15752,8.73386,92.5704531859,19.48752,5.68386,20.2995,72.67,3.05,72.7339769296,136.45,91.47752,7.45386,91.78069892,19.48752,5.68386,20.2995,71.99,1.77,72.0117559847,136.69,88.42752,13.39386,89.4361324021,19.48752,5.68386,20.2995,68.94,7.71,69.3697895341,138.48,88.08752,13.40386,89.1014850754,19.48752,5.68386,20.2995,68.6,7.72,69.0330239813,138.4
2020-03-16 11:00:00,95.3944,10.3317,95.9522567543,25.5144,7.4417,26.5775,69.88,2.89,69.9397347722,136.74,94.7244,9.0717,95.1578041794,25.5144,7.4417,26.5775,69.21,1.63,69.2291918196,137.0,81.4944,16.1717,83.0834587162,25.5144,7.4417,26.5775,55.98,8.73,56.6566262674,138.74,81.2144,16.1617,82.8068796312,25.5144,7.4417,26.5775,55.7,8.72,56.3784391412,138.66
2020-03-16 11:30:00,95.69032,11.42676,96.3701623211,29.20032,8.51676,30.417,66.49,2.91,66.5536490359,136.7,95.07032,10.17676,95.6134519249,29.20032,8.51676,30.417,65.87,1.6600000000000001,65.8909136376,136.97,77.02032,18.00676,79.0972382489,29.20032,8.51676,30.417,47.82,9.49,48.7525640351,138.63,76.78032,18.00676,78.8635590435,29.20032,8.51676,30.417,47.58,9.49,48.5171773705,138.55
2020-03-16 12:00:00,94.0888,10.7159,94.6970580232,30.0888,8.7759,31.3425,64.0,1.94,64.0293963739,136.74,93.4688,9.4759,93.9479071308,30.0888,8.7759,31.3425,63.38,0.7000000000000001,63.3838654549,137.0,75.8388,17.8959,77.9216710694,30.0888,8.7759,31.3425,45.75,9.12,46.6501543406,138.59,75.5888,17.8859,77.6760716325,30.0888,8.7759,31.3425,45.5,9.11,46.4030397711,138.5
2020-03-16 12:30:00,93.38088,9.79609,93.8933018317,26.42088,7.70609,27.52175,66.96,2.09,66.9926092939,136.63,92.74088,8.53609,93.1328924476,26.42088,7.70609,27.52175,66.32,0.8300000000000001,66.3251935542,136.9,82.67088,16.23609,84.2501336406,26.42088,7.70609,27.52175,56.25,8.53,56.8930874536,138.51,82.35088,16.24609,83.9380895486,26.42088,7.70609,27.52175,55.93,8.54,56.5782334471,138.42
2020-03-16 13:00:00,93.5584,8.8762,93.9785142306,22.4784,6.5562000000000005,23.415,71.08,2.32,71.1178514861,136.14,92.8884,7.6462,93.2025709356,22.4784,6.5562000000000005,23.415,70.41,1.09,70.4184365064,136.4,83.2984,14.2262,84.5044863247,22.4784,6.5562000000000005,23.415,60.82,7.67,61.3017234668,138.13,82.9884,14.2262,84.1989269587,22.4784,6.5562000000000005,23.415,60.51,7.67,60.9941718527,138.04
2020-03-16 13:30:00,93.00592,9.01631,93.441933847,25.73592,7.50631,26.80825,67.27,1.51,67.286945242,136.33,92.35592,7.73631,92.6793744663,25.73592,7.50631,26.80825,66.62,0.23,66.6203970267,136.59,80.04592,15.70631,81.5722837884,25.73592,7.50631,26.80825,54.31,8.2,54.9255505207,138.18,79.78592,15.70631,81.3171642648,25.73592,7.50631,26.80825,54.05,8.2,54.6684781204,138.09
2020-03-16 14:00:00,92.55544,9.37867,93.0293981737,26.63544,7.76867,27.74525,65.92,1.6099999999999999,65.9396580216,136.37,91.92544,8.12867,92.2841362053,26.63544,7.76867,27.74525,65.29,0.36,65.2909924875,136.64,78.32544,15.69867,79.8831821535,26.63544,7.76867,27.74525,51.69,7.93,52.2947511706,138.27,78.03544,15.70867,79.6008304552,26.63544,7.76867,27.74525,51.4,7.94,52.0096491048,138.18
2020-03-16 14:30:00,91.79648,8.79814,92.2171405317,25.29648,7.37814,26.3505,66.5,1.42,66.5151591744,136.55,91.14648,7.60814,91.4634605219,25.29648,7.37814,26.3505,65.85,0.23,65.8504016692,136.81,75.26648,13.53814,76.4743371743,25.29648,7.37814,26.3505,49.97,6.16,50.348252204,138.64,75.01648,13.54814,76.2300752266,25.29648,7.37814,26.3505,49.72,6.17,50.1013702407,138.54
2020-03-16 15:00:00,89.85808,7.72069,90.1891545329,22.04808,6.43069,22.96675,67.81,1.29,67.8222692041,136.35,89.21808,6.55069,89.4582435462,22.04808,6.43069,22.96675,67.17,0.12,67.1701071906,136.61,79.74808,12.48069,80.7187951258,22.04808,6.43069,22.96675,57.7,6.05,58.0163123613,138.39,79.41808,12.51069,80.3974427153,22.04808,6.43069,22.96675,57.37,6.08,57.6912757703,138.29
2020-03-16 15:30:00,86.06656,5.51233,86.242904243,14.71656,4.29233,15.32975,71.35,1.22,71.360429511,136.49,85.39656,4.46233,85.5130682929,14.71656,4.29233,15.32975,70.68,0.17,70.6802044423,136.75,88.05656,9.08233,88.5237057362,14.71656,4.29233,15.32975,73.34,4.79,73.4962563672,138.55,87.63656,9.10233,88.1079965727,14.71656,4.29233,15.32975,72.92,4.8100000000000005,73.0784681011,138.46
2020-03-16 16:00:00,84.82336,4.74223,84.9558187946,11.73336,3.42223,12.22225,73.09,1.32,73.1019185795,136.17,84.12336,3.70223,84.2047873025,11.73336,3.42223,12.22225,72.39,0.28,72.3905415092,136.44,95.68336,8.48223,96.0585946528,11.73336,3.42223,12.22225,83.95,5.06,84.1023549016,138.15,95.23336,8.51223,95.6130269182,11.73336,3.42223,12.22225,83.5,5.09,83.6549944713,138.05
2020-03-16 16:30:00,79.28168,3.58174,79.3625456059,11.25168,3.28174,11.7205,68.03,0.30000000000000004,68.0306614697,136.43,78.63168,4.38174,78.7536713116,11.25168,3.28174,11.7205,67.38,1.1,67.3889783273,136.7,99.10168,6.71174,99.3286989377,11.25168,3.28174,11.7205,87.85,3.43,87.9169346599,138.37,98.61168,6.74174,98.8418660824,11.25168,3.28174,11.7205,87.36,3.46,87.4284919234,138.26
2020-03-16 17:00:00,78.86552,2.9703600000000003,78.9214374134,9.15552,2.67036,9.537,69.71,0.30000000000000004,69.7106455285,136.39,78.19552,4.26036,78.3114935077,9.15552,2.67036,9.537,69.04,1.5899999999999999,69.0583065243,136.65,100.46552,5.11036,100.5954098764,9.15552,2.67036,9.537,91.31,2.44,91.3425952117,138.37,99.98552,5.16036,100.1185972984,9.15552,2.67036,9.537,90.83,2.49,90.8641238333,138.26
2020-03-16 17:30:00,77.73352,2.76311,77.7826131501,8.27352,2.41311,8.61825,69.46,0.35000000000000003,69.4608817969,136.67,77.05352,4.03311,77.158997665,8.27352,2.41311,8.61825,68.78,1.62,68.7990755752,136.92,104.59352,4.67311,104.6978623615,8.27352,2.41311,8.61825,96.32,2.26,96.3465100562,138.6,104.07352,4.71311,104.1801851172,8.27352,2.41311,8.61825,95.8,2.3,95.8276056259,138.48
2020-03-16 18:00:00,78.57592,2.59756,78.6188432998,7.46592,2.17756,7.777,71.11,0.42,71.1112403211,136.36,77.89592,3.87756,77.9923702948,7.46592,2.17756,7.777,70.43,1.7000000000000002,70.4505138377,136.62,103.90592,3.57756,103.9674908161,7.46592,2.17756,7.777,96.44,1.4,96.4501612233,138.36,103.40592,3.61756,103.4691791376,7.46592,2.17756,7.777,95.94,1.44,95.9508061456,138.25
2020-03-16 18:30:00,77.90312,3.00966,77.9612349764,7.23312,2.10966,7.5344999999999995,70.67,0.9,70.6757306294,136.1,77.23312,4.24966,77.3499478671,7.23312,2.10966,7.5344999999999995,70.0,2.14,70.032703789,136.35,106.76312,3.34966,106.8156543501,7.23312,2.10966,7.5344999999999995,99.53,1.24,99.5377240045,138.03,106.22312,3.39966,106.2775089596,7.23312,2.10966,7.5344999999999995,98.99,1.29,98.9984050377,137.91
2020-03-16 19:00:00,79.68912,3.03766,79.7469950823,7.32912,2.13766,7.6345,72.36,0.9,72.3655967985,135.82,78.99912,4.27766,79.1148490225,7.32912,2.13766,7.6345,71.67,2.14,71.7019420936,136.07,111.03912,4.86766,111.1457614318,7.32912,2.13766,7.6345,103.71,2.73,103.7459252212,137.58,110.48912,4.90766,110.5980594995,7.32912,2.13766,7.6345,103.16,2.77,103.1971826166,137.46
2020-03-16 19:30:00,85.7528,2.15415,85.7798523551,6.3228,1.84415,6.58625,79.43,0.31,79.4306049329,135.7,85.0328,3.11415,85.0898055355,6.3228,1.84415,6.58625,78.71,1.27,78.7202451724,135.96,110.2828,4.62415,110.3797025683,6.3228,1.84415,6.58625,103.96,2.7800000000000002,103.9971634229,137.62,109.7128,4.67415,109.8123224509,6.3228,1.84415,6.58625,103.39,2.83,103.4287242501,137.5
2020-03-16 20:00:00,84.36576,2.75168,84.4106225732,6.00576,1.75168,6.256,78.36,1.0,78.3663805468,136.2,83.62576,4.02168,83.7224082645,6.00576,1.75168,6.256,77.62,2.27,77.6531860261,136.46,107.23576,3.93168,107.3078111341,6.00576,1.75168,6.256,101.23,2.18,101.2534705578,138.09,106.71576,3.97168,106.7896421681,6.00576,1.75168,6.256,100.71,2.22,100.7344653036,137.97
2020-03-16 20:30:00,82.0516,3.3338,82.119299102,4.6416,1.3538000000000001,4.835,77.41,1.98,77.4353181694,136.84,81.3016,4.6038,81.4318435073,4.6416,1.3538000000000001,4.835,76.66,3.25,76.7288609325,137.09,105.6716,2.9338,105.7123182463,4.6416,1.3538000000000001,4.835,101.03,1.58,101.0423539908,138.67,105.1516,2.9838,105.193925894,4.6416,1.3538000000000001,4.835,100.51,1.63,100.5232162239,138.56
2020-03-16 21:00:00,78.62064,4.66227,78.75875694530001,5.39064,1.57227,5.61525,73.23,3.09,73.2951635512,136.37,77.92064,5.90227,78.14386047,5.39064,1.57227,5.61525,72.53,4.33,72.6591343191,136.63,97.41064,2.63227,97.446198646,5.39064,1.57227,5.61525,92.02,1.06,92.026104992,138.4,96.94064,2.5822700000000003,96.9750266922,5.39064,1.57227,5.61525,91.55,1.01,91.555571103,138.27
2020-03-16 21:30:00,75.26752,6.08886,75.5134013474,5.92752,1.72886,6.1745,69.34,4.36,69.4769400593,136.41,74.56752,7.29886,74.9238840174,5.92752,1.72886,6.1745,68.64,5.57,68.8656264039,136.68,93.23752,4.40886,93.3417011965,5.92752,1.72886,6.1745,87.31,2.68,87.3511219161,138.48,92.79752,4.33886,92.8988989399,5.92752,1.72886,6.1745,86.87,2.61,86.9091997432,138.35
2020-03-16 22:00:00,71.53112,7.41116,71.9140210321,6.38112,1.86116,6.647,65.15,5.55,65.385969443,136.8,70.85112,8.60116,71.371290857,6.38112,1.86116,6.647,64.47,6.74,64.8213583628,137.06,89.41112,6.08116,89.6176817743,6.38112,1.86116,6.647,83.03,4.22,83.1371715901,138.88,88.99112,5.99116,89.1925637988,6.38112,1.86116,6.647,82.61,4.13,82.7131730742,138.75
2020-03-16 22:30:00,66.79288,8.74209,67.3625486176,6.69288,1.95209,6.97175,60.1,6.79,60.482345358,136.88,66.15288,9.91209,66.8913526583,6.69288,1.95209,6.97175,59.46,7.96,59.9904425721,137.14,80.63288,8.39209,81.0684187071,6.69288,1.95209,6.97175,73.94,6.44,74.2199245486,139.09,80.28288,8.31209,80.7120292228,6.69288,1.95209,6.97175,73.59,6.36,73.8643195325,138.94
2020-03-16 23:00:00,61.88536,10.22323,62.7240959597,8.20536,2.39323,8.54725,53.68,7.83,54.2480534213,138.18,61.29536,11.36323,62.3397477823,8.20536,2.39323,8.54725,53.09,8.97,53.8424460811,138.44,74.81536,9.723230000000001,75.4445444917,8.20536,2.39323,8.54725,66.61,7.33,67.012095923,137.32,74.44536,10.12323,75.1304958799,8.20536,2.39323,8.54725,66.24,7.73,66.6895081703,137.17
2020-03-16 23:30:00,58.79256,10.68408,59.7554572972,6.56256,1.9140800000000002,6.836,52.23,8.77,52.9611725701,139.05,58.21256,11.84408,59.4052554308,6.56256,1.9140800000000002,6.836,51.65,9.93,52.5958876719,139.31,70.12256000000001,10.14408,70.8524931107,6.56256,1.9140800000000002,6.836,63.56,8.23,64.090611637,136.74,69.76256,10.02408,70.4790533251,6.56256,1.9140800000000002,6.836,63.2,8.11,63.7182242377,136.58
2020-03-17 00:00:00,55.4508,11.1719,56.56502957,6.0408,1.7619,6.2925,49.41,9.41,50.2980735218,139.24,54.9008,12.3019,56.2621949825,6.0408,1.7619,6.2925,48.86,10.54,49.9839094109,139.5,66.9508,10.9819,67.8454991009,6.0408,1.7619,6.2925,60.91,9.22,61.6038675734,136.95,66.5908,10.8819,67.4740719999,6.0408,1.7619,6.2925,60.55,9.12,61.232972327,136.81
2020-03-17 00:30:00,54.88368,11.24149,56.0231151201,6.07368,1.77149,6.32675,48.81,9.47,49.7201870471,139.28,54.33368,12.38149,55.7265652715,6.07368,1.77149,6.32675,48.26,10.61,49.4125459777,139.54,66.99368,11.60149,67.99079151,6.07368,1.77149,6.32675,60.92,9.83,61.7079840863,137.04,66.62368,11.49149,67.6074631913,6.07368,1.77149,6.32675,60.55,9.72,61.3252060738,136.88
2020-03-17 01:00:00,54.5556,11.64955,55.7855313371,5.6556,1.64955,5.89125,48.9,10.0,49.9120225998,138.83,53.9956,12.76955,55.4850090255,5.6556,1.64955,5.89125,48.34,11.12,49.6025200973,139.09,69.9856,11.07955,70.8571847843,5.6556,1.64955,5.89125,64.33,9.43,65.0174884166,136.49,69.6156,10.96955,70.4745542062,5.6556,1.64955,5.89125,63.96,9.32,64.6354701383,136.34
2020-03-17 01:30:00,56.80184,12.15637,58.0880913696,7.22184,2.10637,7.52275,49.58,10.05,50.5883277051,139.2,56.25184,13.28637,57.7996291611,7.22184,2.10637,7.52275,49.03,11.18,50.2885006736,139.45,67.94184,25.94637,72.7276270668,7.22184,2.10637,7.52275,60.72,23.84,65.2323845954,136.99,67.15184,46.18637,81.5018428575,7.22184,2.10637,7.52275,59.93,44.08,74.3952370787,136.87
2020-03-17 02:00:00,57.51864,12.51627,58.8646834882,8.31864,2.42627,8.66525,49.2,10.09,50.2239793326,139.27,56.74864,13.59627,58.3546630507,8.31864,2.42627,8.66525,48.43,11.17,49.701446659,139.53,64.14864,25.09627,68.8830224494,8.31864,2.42627,8.66525,55.83,22.67,60.2570975073,135.95,63.32864,46.72627,78.7010860939,8.31864,2.42627,8.66525,55.01,44.3,70.6299518618,135.82
2020-03-17 02:30:00,55.41032,12.37801,56.7760397885,7.09032,2.06801,7.38575,48.32,10.31,49.4076765291,139.45,54.87032,13.50801,56.5085688287,7.09032,2.06801,7.38575,47.78,11.44,49.1304589842,139.71,67.46032,25.83801,72.2391689824,7.09032,2.06801,7.38575,60.37,23.77,64.8810434565,135.95,66.65032,45.21801,80.5415022486,7.09032,2.06801,7.38575,59.56,43.15,73.5480529994,135.82
2020-03-17 03:00:00,54.85232,12.47526,56.2530809952,7.25232,2.11526,7.5545,47.6,10.36,48.7143674905,139.41,54.31232,13.59526,55.9880272759,7.25232,2.11526,7.5545,47.06,11.48,48.4400041288,139.67,64.23232,25.09526,68.9605902458,7.25232,2.11526,7.5545,56.98,22.98,61.4394075492,136.01,63.41232,46.15526,78.4310547771,7.25232,2.11526,7.5545,56.16,44.04,71.3685308802,135.87
2020-03-17 03:30:00,54.37392,12.31781,55.751696112,6.88392,2.00781,7.17075,47.49,10.31,48.5962570575,138.89,53.83392,13.427810000000001,55.4833040109,6.88392,2.00781,7.17075,46.95,11.42,48.318929003,139.14,62.34392,23.97781,66.7959559656,6.88392,2.00781,7.17075,55.46,21.97,59.6531013444,135.59,61.52392,46.63781,77.2028370836,6.88392,2.00781,7.17075,54.64,44.63,70.5504535776,135.45
2020-03-17 04:00:00,53.72952,12.43111,55.1488333083,6.92952,2.02111,7.21825,46.8,10.41,47.9438014763,139.23,53.18952,13.55111,54.8885928045,6.92952,2.02111,7.21825,46.26,11.53,47.675239905,139.49,64.19952,24.95111,68.8776905715,6.92952,2.02111,7.21825,57.27,22.93,61.6898516776,135.82,63.36952,46.01111,78.3116741518,6.92952,2.02111,7.21825,56.44,43.99,71.5583237646,135.67
2020-03-17 04:30:00,53.61696,12.25953,55.0006770455,6.54696,1.9095300000000002,6.81975,47.07,10.35,48.1944747871,139.1,53.07696,13.36953,54.7348884649,6.54696,1.9095300000000002,6.81975,46.53,11.46,47.9204810076,139.35,65.21696,24.56953,69.6915610104,6.54696,1.9095300000000002,6.81975,58.67,22.66,62.89391465,135.71,64.40696,45.94953,79.1177338127,6.54696,1.9095300000000002,6.81975,57.86,44.04,72.7138308714,135.57
2020-03-17 05:00:00,53.72592,11.97881,55.045130292,6.47592,1.88881,6.74575,47.25,10.09,48.315324691,138.82,53.18592,13.09881,54.7751851632,6.47592,1.88881,6.74575,46.71,11.21,48.0363216743,139.08,63.15592,24.24881,67.6511272446,6.47592,1.88881,6.74575,56.68,22.36,60.9310429912,135.51,62.32592,46.13881,77.5455356037,6.47592,1.88881,6.74575,55.85,44.25,71.2550699951,135.37
2020-03-17 05:30:00,54.9104,11.36095,56.0733734767,5.4204,1.58095,5.64625,49.49,9.78,50.4470861398,138.58,54.3604,12.47095,55.7725531248,5.4204,1.58095,5.64625,48.94,10.89,50.1369693939,138.84,67.3404,24.86095,71.7829806226,5.4204,1.58095,5.64625,61.92,23.28,66.1516802508,135.18,66.5004,44.56095,80.0498686136,5.4204,1.58095,5.64625,61.08,42.98,74.6863227104,135.04
2020-03-17 06:00:00,56.95808,10.15944,57.8570401801,4.55808,1.32944,4.748,52.4,8.83,53.1387702154,137.91,56.38808,11.28944,57.5071040968,4.55808,1.32944,4.748,51.83,9.96,52.7783146756,138.17,72.72808,26.01944,77.2423774777,4.55808,1.32944,4.748,68.17,24.69,72.5034137127,138.22,71.97808,43.27944,83.9878201122,4.55808,1.32944,4.748,67.42,41.95,79.4056603776,138.08
2020-03-17 06:30:00,65.048,7.0165,65.4253282472,5.028,1.4665,5.2375,60.02,5.55,60.2760557767,137.68,64.428,8.2065,64.9485475299,5.028,1.4665,5.2375,59.4,6.74,59.7811642576,137.94,84.638,30.7765,90.0598911628,5.028,1.4665,5.2375,79.61,29.31,84.8341216728,138.58,83.948,37.9865,92.1425031473,5.028,1.4665,5.2375,78.92,36.52,86.9602023917,138.45
2020-03-17 07:00:00,72.33840000000001,4.7837,72.4963992227,6.2184,1.8137,6.4775,66.12,2.9699999999999998,66.1866701081,137.21,71.6884,5.9937000000000005,71.9385232977,6.2184,1.8137,6.4775,65.47,4.18,65.6033025083,137.47,87.4484,23.0537,90.4361418143,6.2184,1.8137,6.4775,81.23,21.24,83.9610058301,138.15,86.83840000000001,26.4637,90.7812487921,6.2184,1.8137,6.4775,80.62,24.65,84.3042519687,138.02
2020-03-17 07:30:00,79.8644,3.1142,79.9250938629,7.4544,2.1742,7.765,72.41,0.9400000000000001,72.4161011102,136.18,79.1744,3.4642,79.2501501387,7.4544,2.1742,7.765,71.72,1.29,71.7316004283,136.46,94.0144,4.0742,94.102638183,7.4544,2.1742,7.765,86.56,1.9,86.5808500767,136.08,93.5044,4.0842,93.5935548475,7.4544,2.1742,7.765,86.05,1.9100000000000001,86.0711949493,135.95
2020-03-17 08:00:00,83.19136,4.07998,83.2913477826,7.37136,2.1499800000000002,7.6785,75.82,1.9300000000000002,75.8445601213,135.32,82.50136,2.82998,82.5498830323,7.37136,2.1499800000000002,7.6785,75.13,0.68,75.1330772696,135.58,97.70136,5.94998,97.8823682174,7.37136,2.1499800000000002,7.6785,90.33,3.8,90.409893817,135.23,97.18136,5.95998,97.363946577,7.37136,2.1499800000000002,7.6785,89.81,3.81,89.8907792824,135.13
2020-03-17 08:30:00,84.4836,5.1873000000000005,84.6427005137,8.9736,2.6173,9.3475,75.51,2.5700000000000003,75.5537226085,137.45,83.1236,3.8073,83.2107469637,8.9736,2.6173,9.3475,74.15,1.19,74.1595482726,137.72,99.1336,9.0573,99.5464983425,8.9736,2.6173,9.3475,90.16,6.44,90.3897073787,137.1,98.6036,8.3373,98.9554470671,8.9736,2.6173,9.3475,89.63,5.72,89.8123337855,137.0
2020-03-17 09:00:00,83.87328,5.60304,84.060223383,10.91328,3.18304,11.368,72.96,2.42,73.0001232876,136.13,83.20328,4.35304,83.3170736404,10.91328,3.18304,11.368,72.29,1.17,72.2994674946,136.4,99.31328,10.71304,99.8894229155,10.91328,3.18304,11.368,88.4,7.53,88.7201268033,135.71,98.81328,10.69304,99.390167566,10.91328,3.18304,11.368,87.9,7.51,88.2202363406,135.6
2020-03-17 09:30:00,85.8024,6.32195,86.0349864739,11.0124,3.21195,11.47125,74.79,3.11,74.8546337911,135.49,85.1024,5.07195,85.2534055775,11.0124,3.21195,11.47125,74.09,1.8599999999999999,74.1133436029,135.76,103.5424,11.65195,104.195952592,11.0124,3.21195,11.47125,92.53,8.44,92.9141243299,135.91,102.9924,11.13195,103.5922524543,11.0124,3.21195,11.47125,91.98,7.92,92.3203487862,135.82
2020-03-17 10:00:00,89.3076,7.45555,89.6182606591,10.4076,3.03555,10.84125,78.9,4.42,79.0237078351,138.66,87.4276,5.92555,87.6281768871,10.4076,3.03555,10.84125,77.02,2.89,77.0742012609,138.93,104.9376,12.48555,105.6777594982,10.4076,3.03555,10.84125,94.53,9.45,95.0011757822,139.06,104.4676,12.45555,105.2075100721,10.4076,3.03555,10.84125,94.06,9.42,94.5305241708,138.91
2020-03-17 10:30:00,92.81632,7.62351,93.1288739493,13.24632,3.86351,13.79825,79.57,3.76,79.6587879647,139.99,90.70632,6.33351,90.92716776,13.24632,3.86351,13.79825,77.46,2.47,77.4993709652,140.26,98.26632,11.64351,98.9537314681,13.24632,3.86351,13.79825,85.02,7.78,85.3752235722,137.83,97.79632,11.37351,98.4554566048,13.24632,3.86351,13.79825,84.55,7.51,84.882875776,137.71
2020-03-17 11:00:00,91.10032,7.60676,91.4173457381,15.52032,4.52676,16.167,75.58,3.08,75.6427313098,137.0,90.04032,6.37676,90.2658423425,15.52032,4.52676,16.167,74.52,1.85,74.5429600968,137.27,96.12032,12.70676,96.9565761906,15.52032,4.52676,16.167,80.6,8.18,81.0140259461,135.44,95.65032,12.69676,96.4893332478,15.52032,4.52676,16.167,80.13,8.17,80.54542693409999,135.36
2020-03-17 11:30:00,93.1964,8.91145,93.6214874591,15.7764,4.60145,16.43375,77.42,4.31,77.5398768377,135.71,92.4864,7.63145,92.8007177454,15.7764,4.60145,16.43375,76.71,3.03,76.7698182882,135.98,99.0964,13.551449999999999,100.0186897038,15.7764,4.60145,16.43375,83.32,8.95,83.799313243,135.44,98.6164,13.54145,99.5417762402,15.7764,4.60145,16.43375,82.84,8.94,83.3210009541,135.36
2020-03-17 12:00:00,94.81112,9.69491,95.3055074776,18.77112,5.47491,19.55325,76.04,4.22,76.1570088698,135.61,94.12112,8.42491,94.4974303278,18.77112,5.47491,19.55325,75.35,2.95,75.4077250685,135.87,92.40112,13.654910000000001,93.4046227141,18.77112,5.47491,19.55325,73.63,8.18,74.0829892755,135.47,92.02112,13.654910000000001,93.0287218721,18.77112,5.47491,19.55325,73.25,8.18,73.7053247737,135.38
2020-03-17 12:30:00,99.83424,11.13582,100.4533820409,24.29424,7.08582,25.3065,75.54,4.05,75.6484904013,135.77,99.14424,9.86582,99.6339035141,24.29424,7.08582,25.3065,74.85,2.7800000000000002,74.9016081269,136.03,88.20424,16.77582,89.7853890711,24.29424,7.08582,25.3065,63.91,9.69,64.6404223377,135.53,87.85424,16.76582,89.4397015103,24.29424,7.08582,25.3065,63.56,9.68,64.2928922977,135.44
2020-03-17 13:00:00,99.18848,11.04664,99.8017175203,26.62848,7.76664,27.738,72.56,3.2800000000000002,72.6340966764,135.98,98.52848,9.79664,99.0143198048,26.62848,7.76664,27.738,71.9,2.03,71.9286514541,136.25,84.35848,17.19664,86.0934235305,26.62848,7.76664,27.738,57.73,9.43,58.4951091973,135.7,84.03848,17.18664,85.7778917624,26.62848,7.76664,27.738,57.41,9.42,58.1776976169,135.59
2020-03-17 13:30:00,95.10192,9.53431,95.5786495765,20.55192,5.9943100000000005,21.40825,74.55,3.54,74.6340009647,135.83,94.41192,8.26431,94.7729363155,20.55192,5.9943100000000005,21.40825,73.86,2.27,73.8948746531,136.1,87.92192,14.05431,89.0381246774,20.55192,5.9943100000000005,21.40825,67.37,8.06,67.8504274121,135.66,87.50192,14.05431,88.623414701,20.55192,5.9943100000000005,21.40825,66.95,8.06,67.4334197561,135.56
2020-03-17 14:00:00,91.75648,8.50064,92.1494031581,20.67648,6.03064,21.538,71.08,2.47,71.122902781,136.62,91.09648,7.31064,91.3893545529,20.67648,6.03064,21.538,70.42,1.28,70.4316320981,136.87,91.26648,14.92064,92.4780831852,20.67648,6.03064,21.538,70.59,8.89,71.147594478,136.18,90.87648,14.91064,92.0915946349,20.67648,6.03064,21.538,70.2,8.88,70.7594120948,136.08
2020-03-17 14:30:00,89.23104,6.82072,89.4913443904,17.35104,5.06072,18.074,71.88,1.76,71.9015437943,137.06,88.55104,5.55072,88.7248396877,17.35104,5.06072,18.074,71.2,0.49,71.2016860755,137.31,92.05104,13.72072,93.0679973052,17.35104,5.06072,18.074,74.7,8.66,75.2003031909,136.54,91.58104,13.73072,92.6046411321,17.35104,5.06072,18.074,74.23,8.67,74.7346091179,136.42
2020-03-17 15:00:00,86.67616,5.85388,86.8736129294,12.59616,3.67388,13.121,74.08,2.18,74.1120691925,137.24,85.99616,4.56388,86.1171790957,12.59616,3.67388,13.121,73.4,0.89,73.4053955783,137.5,97.39616,11.11388,98.0282118137,12.59616,3.67388,13.121,84.8,7.44,85.1257516854,136.83,96.92616,11.12388,97.5623964374,12.59616,3.67388,13.121,84.33,7.45,84.6584396265,136.72
2020-03-17 15:30:00,85.32672,4.71321,85.456793144,11.25672,3.28321,11.72575,74.07,1.43,74.0838025482,137.45,84.64672,3.42321,84.7159109817,11.25672,3.28321,11.72575,73.39,0.14,73.3901335331,137.7,99.39672,8.923210000000001,99.7964509562,11.25672,3.28321,11.72575,88.14,5.64,88.3202649453,137.1,98.86672,8.94321,99.2703849527,11.25672,3.28321,11.72575,87.61,5.66,87.7926403521,137.01
2020-03-17 16:00:00,85.19256,4.16658,85.2943882577,11.78256,3.43658,12.2735,73.41,0.73,73.4136295248,137.26,84.51256,3.92658,84.6037282172,11.78256,3.43658,12.2735,72.73,0.49,72.7316506069,137.51,103.22256,10.49658,103.7548798113,11.78256,3.43658,12.2735,91.44,7.06,91.7121431436,136.66,102.70256,10.51658,103.2395964998,11.78256,3.43658,12.2735,90.92,7.08,91.1952454901,136.6
2020-03-17 16:30:00,84.5328,3.5954,84.6092263113,12.0528,3.5154,12.555,72.48,0.08,72.4800441501,137.46,83.8528,4.8954,83.9955773181,12.0528,3.5154,12.555,71.8,1.38,71.8132606139,137.7,101.6328,8.3454,101.9748583573,12.0528,3.5154,12.555,89.58,4.83,89.7101181584,137.01,101.1028,8.3754,101.4491177537,12.0528,3.5154,12.555,89.05,4.86,89.1825212696,136.94
2020-03-17 17:00:00,85.58840000000001,4.3362,85.6981729385,12.1584,3.5462,12.665,73.43,0.79,73.4342495025,137.62,84.9084,5.5862,85.091962141,12.1584,3.5462,12.665,72.75,2.04,72.7785964415,137.87,103.1684,6.8062000000000005,103.3926647156,12.1584,3.5462,12.665,91.01,3.26,91.0683682735,137.25,102.6284,6.8362,102.8558317112,12.1584,3.5462,12.665,90.47,3.29,90.529801723,137.19
2020-03-17 17:30:00,84.71904,5.53847,84.8998845021,15.14904,4.41847,15.78025,69.57,1.12,69.5790147961,137.66,84.06904,6.77847,84.3418706341,15.14904,4.41847,15.78025,68.92,2.36,68.9603944304,137.91,108.13904,6.12847,108.3125575206,15.14904,4.41847,15.78025,92.99,1.71,93.0057213294,137.34,107.60904,6.17847,107.7862652719,15.14904,4.41847,15.78025,92.46,1.76,92.4767495103,137.28
2020-03-17 18:00:00,87.1556,4.64955,87.2795332627,15.0156,4.37955,15.64125,72.14,0.27,72.1405052658,137.1,86.4656,5.72955,86.655223308,15.0156,4.37955,15.64125,71.45,1.35,71.4627525358,137.36,109.4556,5.89955,109.61447469,15.0156,4.37955,15.64125,94.44,1.52,94.452231313,136.91,108.8956,5.94955,109.058006788,15.0156,4.37955,15.64125,93.88,1.57,93.8931270115,136.85
2020-03-17 18:30:00,88.78632,4.48226,88.8993884897,15.19632,4.43226,15.8295,73.59,0.05,73.590016986,136.89,88.09632,5.78226,88.2858772865,15.19632,4.43226,15.8295,72.9,1.35,72.9124989285,137.14,112.63632,6.32226,112.8136142256,15.19632,4.43226,15.8295,97.44,1.8900000000000001,97.4583280177,136.65,112.05632,6.35226,112.2362243621,15.19632,4.43226,15.8295,96.86,1.92,96.8790276582,136.59
2020-03-17 19:00:00,87.08304,5.12922,87.2339655951,15.32304,4.46922,15.961500000000001,71.76,0.66,71.7630350529,137.05,86.41304,6.37922,86.6481848041,15.32304,4.46922,15.961500000000001,71.09,1.9100000000000001,71.1156536917,137.3,112.38304,6.86922,112.5927789117,15.32304,4.46922,15.961500000000001,97.06,2.4,97.0896678334,136.69,111.83304,6.90922,112.0462679283,15.32304,4.46922,15.961500000000001,96.51,2.44,96.5408395447,136.62
2020-03-17 19:30:00,89.57792,7.07231,89.8566709836,19.20792,5.60231,20.00825,70.37,1.47,70.3853521693,137.69,88.91792,8.30231,89.3046742812,19.20792,5.60231,20.00825,69.71,2.7,69.7622684551,137.94,101.89792,9.51231,102.3409504639,19.20792,5.60231,20.00825,82.69,3.91,82.7823906396,137.95,101.46792,9.45231,101.9072370024,19.20792,5.60231,20.00825,82.26,3.85,82.3500461445,137.89
2020-03-17 20:00:00,86.27168,8.16924,86.6575977754,19.47168,5.67924,20.283,66.8,2.49,66.8463918248,138.02,85.62168,9.39924,86.1360423899,19.47168,5.67924,20.283,66.15,3.7199999999999998,66.2545160725,138.27,96.65168,11.47924,97.3309827229,19.47168,5.67924,20.283,77.18,5.8,77.3976252866,138.42,96.19168,11.389240000000001,96.8635849481,19.47168,5.67924,20.283,76.72,5.71,76.9321941712,138.37
2020-03-17 20:30:00,81.6688,5.25465,81.8376700552,8.7588,2.55465,9.12375,72.91,2.7,72.9599760143,136.83,80.9688,6.49465,81.2288560307,8.7588,2.55465,9.12375,72.21,3.94,72.3174093839,137.09,100.1788,3.64465,100.2450769019,8.7588,2.55465,9.12375,91.42,1.09,91.4264978001,136.65,99.6088,3.65465,99.6758220636,8.7588,2.55465,9.12375,90.85,1.1,90.8566590845,136.59
2020-03-17 21:00:00,79.83648,5.81939,80.0482906673,7.98648,2.32939,8.31925,71.85,3.49,71.9347106757,136.53,79.15648,7.03939,79.4688702421,7.98648,2.32939,8.31925,71.17,4.71,71.3256826115,136.79,99.44648,17.52939,100.9796112993,7.98648,2.32939,8.31925,91.46,15.2,92.7144627337,136.57,98.86648,18.08939,100.5077454635,7.98648,2.32939,8.31925,90.88,15.76,92.2363919502,136.51
2020-03-17 21:30:00,75.98288,7.31209,76.3339027776,8.61288,2.51209,8.97175,67.37,4.8,67.5407795336,136.8,75.34288,8.51209,75.8221949225,8.61288,2.51209,8.97175,66.73,6.0,66.9992007415,137.05,92.23288,32.49209,97.7887522451,8.61288,2.51209,8.97175,83.62,29.98,88.83189067,137.67,91.59288,37.60209,99.0109733265,8.61288,2.51209,8.97175,82.98,35.09,90.0943311202,137.6
2020-03-17 22:00:00,71.208,8.61525,71.7272737288,7.938,2.31525,8.26875,63.27,6.3,63.5828821303,136.63,70.578,9.78525,71.2531066099,7.938,2.31525,8.26875,62.64,7.47,63.0838370742,136.88,88.808,30.77525,93.9892380891,7.938,2.31525,8.26875,80.87,28.46,85.7317239999,137.47,88.168,38.68525,96.2815911354,7.938,2.31525,8.26875,80.23,36.37,88.0887609176,137.4
2020-03-17 22:30:00,67.35792000000001,9.40481,68.0113213948,7.86792,2.29481,8.19575,59.49,7.11,59.913372463900004,137.84,66.75792,10.584810000000001,67.5918492532,7.86792,2.29481,8.19575,58.89,8.29,59.4706330889,138.09,81.12792,29.40481,86.2924229273,7.86792,2.29481,8.19575,73.26,27.11,78.1151694615,138.82,80.43792,41.35481,90.4460020347,7.86792,2.29481,8.19575,72.57,39.06,82.4141280364,138.75
2020-03-17 23:00:00,62.7728,10.1479,63.5877684327,7.4328,2.1679,7.7425,55.34,7.98,55.9123957634,137.44,62.1928,11.2879,63.2088685095,7.4328,2.1679,7.7425,54.76,9.12,55.5142504228,137.69,76.4328,27.8979,81.3650154566,7.4328,2.1679,7.7425,69.0,25.73,73.6412445577,138.46,75.7128,42.3179,86.7365709736,7.4328,2.1679,7.7425,68.28,40.15,79.2097273067,138.38
2020-03-17 23:30:00,59.34768,10.63599,60.2932119286,7.11768,2.07599,7.41425,52.23,8.56,52.9268032286,137.56,58.79768,11.78599,59.9672972016,7.11768,2.07599,7.41425,51.68,9.71,52.5842799703,137.81,74.54768,27.63599,79.5053742628,7.11768,2.07599,7.41425,67.43,25.56,72.1118471543,138.52,73.82768,42.39599,85.1348712471,7.11768,2.07599,7.41425,66.71,40.32,77.9482296143,138.44
2020-03-18 00:00:00,56.24512,11.17941,57.3453810848,6.85512,1.9994100000000001,7.14075,49.39,9.18,50.2358885658,138.2,55.71512,12.28941,57.0543968048,6.85512,1.9994100000000001,7.14075,48.86,10.29,49.9317904746,138.45,68.53512,26.00941,73.3045161089,6.85512,1.9994100000000001,7.14075,61.68,24.01,66.1883864435,139.31,67.76512,44.56941,81.108222742,6.85512,1.9994100000000001,7.14075,60.91,42.57,74.3117285494,139.23
2020-03-18 00:30:00,54.83032,11.56301,56.0363024437,6.73032,1.9630100000000001,7.01075,48.1,9.6,49.0486493188,138.32,54.30032,12.68301,55.7618462281,6.73032,1.9630100000000001,7.01075,47.57,10.72,48.7629295674,138.58,67.52032,25.78301,72.2755644569,6.73032,1.9630100000000001,7.01075,60.79,23.82,65.2902481233,139.41,66.74032,44.95301,80.4676545064,6.73032,1.9630100000000001,7.01075,60.01,42.99,73.8196464364,139.33
2020-03-18 01:00:00,55.10704,11.04622,56.203245759,6.22704,1.81622,6.4865,48.88,9.23,49.7438167012,138.11,54.56704,12.16622,55.9068758155,6.22704,1.81622,6.4865,48.34,10.35,49.4355954753,138.36,69.78704,25.58622,74.3295742343,6.22704,1.81622,6.4865,63.56,23.77,67.8593140254,139.22,69.00704,44.61622,82.1740753319,6.22704,1.81622,6.4865,62.78,42.8,75.9813687689,139.18
2020-03-18 01:30:00,55.09352,11.39186,56.2589585777,6.38352,1.86186,6.6495,48.71,9.53,49.6335068275,138.53,54.56352,12.50186,55.9774438345,6.38352,1.86186,6.6495,48.18,10.64,49.3408755496,138.79,67.75352,25.30186,72.3237415504,6.38352,1.86186,6.6495,61.37,23.44,65.6940674643,138.75,66.96352,45.84186,81.1516428611,6.38352,1.86186,6.6495,60.58,43.98,74.8610499526,138.7
