Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-18 02:00:00,54.442,11.8235,55.7110986811,6.732,1.9635,7.0125,47.71,9.86,48.7182070688,138.74,53.902,12.9435,55.434283582,6.732,1.9635,7.0125,47.17,10.98,48.4310778323,138.99,67.672,25.9935,72.4924935855,6.732,1.9635,7.0125,60.94,24.03,65.5066752324,135.25,66.832,44.3635,80.2161851265,6.732,1.9635,7.0125,60.1,42.4,73.5511386724,135.2
2020-03-18 02:30:00,53.71368,11.75649,54.9852205257,6.43368,1.87649,6.7017500000000005,47.28,9.88,48.3012712048,138.98,53.18368,12.87649,54.720268759,6.43368,1.87649,6.7017500000000005,46.75,11.0,48.0266852906,139.22,66.66368,25.82649,71.4916345936,6.43368,1.87649,6.7017500000000005,60.23,23.95,64.8170918817,135.5,65.83368,44.61649,79.5280114316,6.43368,1.87649,6.7017500000000005,59.4,42.74,73.1783273927,135.46
2020-03-18 03:00:00,52.45448,11.86214,53.7790185616,5.90448,1.72214,6.1505,46.55,10.14,47.6416005189,139.15,51.93448,12.98214,53.5324777294,5.90448,1.72214,6.1505,46.03,11.26,47.3872187409,139.4,66.01448,25.51214,70.772740918,5.90448,1.72214,6.1505,60.11,23.79,64.6465482451,135.66,65.15448,44.77214,79.054732839,5.90448,1.72214,6.1505,59.25,43.05,73.2384120527,135.6
2020-03-18 03:30:00,51.95936,11.95148,53.3161604563,5.55936,1.62148,5.791,46.4,10.33,47.535974798,139.41,51.43936,13.07148,53.0742060383,5.55936,1.62148,5.791,45.88,11.45,47.287174794,139.66,67.06936,25.33148,71.6936742663,5.55936,1.62148,5.791,61.51,23.71,65.9215002863,135.9,66.22936,44.89148,80.0098312872,5.55936,1.62148,5.791,60.67,43.27,74.5194055263,135.86
2020-03-18 04:00:00,51.34664,11.85027,52.6963598208,5.24664,1.53027,5.46525,46.1,10.32,47.2410033763,138.66,50.82664,12.96027,52.4529878287,5.24664,1.53027,5.46525,45.58,11.43,46.9912896184,138.92,63.89664,24.12027,68.2976429181,5.24664,1.53027,5.46525,58.65,22.59,62.8500644391,135.27,63.04664,45.31027,77.6395478011,5.24664,1.53027,5.46525,57.8,43.78,72.5088160157,135.21
2020-03-18 04:30:00,51.1844,11.69795,52.5041411468,4.9644,1.44795,5.17125,46.22,10.25,47.3429075998,138.66,50.6644,12.79795,52.255803042,4.9644,1.44795,5.17125,45.7,11.35,47.0883478156,138.92,67.5844,25.51795,72.2413793858,4.9644,1.44795,5.17125,62.62,24.07,67.0867296863,135.11,66.7344,43.74795,79.7957597405,4.9644,1.44795,5.17125,61.77,42.3,74.8653651564,135.05
2020-03-18 05:00:00,52.01304,11.09922,53.184104906,4.76304,1.38922,4.9615,47.25,9.71,48.2373983544,138.53,51.48304,12.21922,52.9132567987,4.76304,1.38922,4.9615,46.72,10.83,47.9588083672,138.78,64.87304,24.58922,69.3768049066,4.76304,1.38922,4.9615,60.11,23.2,64.4317631297,135.15,64.02304,44.62922,78.0430453574,4.76304,1.38922,4.9615,59.26,43.24,73.3583342232,135.05
2020-03-18 05:30:00,52.91968,10.87199,54.0249266345,3.94968,1.15199,4.11425,48.97,9.72,49.9253372547,138.42,52.37968,11.99199,53.7348927705,3.94968,1.15199,4.11425,48.43,10.84,49.6283235663,138.67,67.51968,24.67199,71.8861202032,3.94968,1.15199,4.11425,63.57,23.52,67.7815262443,134.98,66.65968,43.84199,79.7849172768,3.94968,1.15199,4.11425,62.71,42.69,75.8615857994,134.92
2020-03-18 06:00:00,54.33208,10.27269,55.2946930271,2.7520800000000003,0.80269,2.86675,51.58,9.47,52.4421328704,138.2,53.77208,11.40269,54.9677899025,2.7520800000000003,0.80269,2.86675,51.02,10.6,52.1095039316,138.45,74.91208,26.78269,79.5558433653,2.7520800000000003,0.80269,2.86675,72.16,25.98,76.6943674594,137.82,74.13208,41.61269,85.0128299386,2.7520800000000003,0.80269,2.86675,71.38,40.81,82.2226276642,137.75
2020-03-18 06:30:00,61.81976,7.42868,62.2645004236,3.38976,0.9886800000000001,3.531,58.43,6.44,58.7838285585,137.3,61.21976,8.59868,61.8206786779,3.38976,0.9886800000000001,3.531,57.83,7.61,58.3285607571,137.56,82.32976,28.55868,87.1423409429,3.38976,0.9886800000000001,3.531,78.94,27.57,83.6159584051,138.25,81.62976,38.97868,90.4585828554,3.38976,0.9886800000000001,3.531,78.24,37.99,86.9755005734,138.2
2020-03-18 07:00:00,68.04888,3.95634,68.1637931416,2.5588800000000003,0.7463400000000001,2.6654999999999998,65.49,3.21,65.5686220688,137.39,67.39888,5.17634,67.59736327,2.5588800000000003,0.7463400000000001,2.6654999999999998,64.84,4.43,64.9911570908,137.64,89.66888,5.89634,89.8625331595,2.5588800000000003,0.7463400000000001,2.6654999999999998,87.11,5.15,87.2621028855,137.39,89.08888,6.96634,89.3608327661,2.5588800000000003,0.7463400000000001,2.6654999999999998,86.53,6.22,86.7532667973,137.31
2020-03-18 07:30:00,74.4088,1.72215,74.4287264305,2.8188,0.82215,2.9362500000000002,71.59,0.9,71.5956569912,136.25,73.7388,2.98215,73.7990775285,2.8188,0.82215,2.9362500000000002,70.92,2.16,70.9528857764,136.51,99.0588,4.33215,99.1534839583,2.8188,0.82215,2.9362500000000002,96.24,3.51,96.3039858988,135.76,98.4688,4.33215,98.5640507338,2.8188,0.82215,2.9362500000000002,95.65,3.51,95.7143803198,135.69
2020-03-18 08:00:00,78.32456,6.84133,78.6227733889,3.12456,0.9113300000000001,3.25475,75.2,5.93,75.4334468257,136.78,76.63456,6.64133,76.9217982796,3.12456,0.9113300000000001,3.25475,73.51,5.73,73.7329844778,137.03,100.24456,6.04133,100.4264381414,3.12456,0.9113300000000001,3.25475,97.12,5.13,97.2553921384,137.55,99.69456,5.67133,99.8557423364,3.12456,0.9113300000000001,3.25475,96.57,4.76,96.6872406267,137.49
2020-03-18 08:30:00,78.15568,11.89499,79.0556835614,3.44568,1.00499,3.58925,74.71,10.89,75.4995112567,138.66,75.60568,10.93499,76.3923612318,3.44568,1.00499,3.58925,72.16,9.93,72.8400336354,138.91,104.13568,8.36499,104.4711103931,3.44568,1.00499,3.58925,100.69,7.36,100.958633608,139.07,103.57568,8.33499,103.9105073886,3.44568,1.00499,3.58925,100.13,7.33,100.3979372298,139.01
2020-03-18 09:00:00,80.32672,13.29321,81.419232237,3.81672,1.11321,3.97575,76.51,12.18,77.4734309296,138.87,77.71672,9.89321,78.3438840731,3.81672,1.11321,3.97575,73.9,8.78,74.4197446918,139.12,107.06672,10.47321,107.5777423971,3.81672,1.11321,3.97575,103.25,9.36,103.6733914753,139.23,106.51672,10.44321,107.0274370181,3.81672,1.11321,3.97575,102.7,9.33,103.1229310095,139.16
2020-03-18 09:30:00,88.27288,15.57209,89.6358819361,10.53288,3.07209,10.97175,77.74,12.5,78.7385394835,139.15,85.64288,11.58209,86.4224953554,10.53288,3.07209,10.97175,75.11,8.51,75.5905562885,139.4,100.82288,7.87209,101.1297331771,10.53288,3.07209,10.97175,90.29,4.8,90.4174988595,137.09,100.34288,7.6820900000000005,100.636514613,10.53288,3.07209,10.97175,89.81,4.61,89.9282391688,137.06
2020-03-18 10:00:00,92.88392,17.40031,94.4997004369,15.70392,4.58031,16.35825,77.18,12.82,78.2374897348,139.28,90.26392,12.83031,91.1712241251,15.70392,4.58031,16.35825,74.56,8.25,75.0150391588,139.52,96.87392,7.53031,97.1661563759,15.70392,4.58031,16.35825,81.17,2.95,81.2235889382,136.04,96.35392,7.53031,96.6477287269,15.70392,4.58031,16.35825,80.65,2.95,80.7039342288,136.03
2020-03-18 10:30:00,86.558,15.3315,87.9053027766,10.188,2.9715,10.6125,76.37,12.36,77.3637285813,138.95,83.968,11.5715,84.7615752346,10.188,2.9715,10.6125,73.78,8.6,74.2795288084,139.2,104.358,9.8815,104.8247881288,10.188,2.9715,10.6125,94.17,6.91,94.4231804167,135.17,103.798,9.8815,104.2672951901,10.188,2.9715,10.6125,93.61,6.91,93.864690912,135.14
2020-03-18 11:00:00,90.11576,16.24418,91.5681362934,9.30576,2.71418,9.6935,80.81,13.53,81.934833862,138.15,87.39576,9.96418,87.9619448912,9.30576,2.71418,9.6935,78.09,7.25,78.4258286536,138.4,105.65576,11.08418,106.2355809861,9.30576,2.71418,9.6935,96.35,8.37,96.7128709118,138.36,105.10576,10.58418,105.6373307664,9.30576,2.71418,9.6935,95.8,7.87,96.1227179183,138.33
2020-03-18 11:30:00,90.37008,17.18169,91.9889223247,8.92008,2.60169,9.29175,81.45,14.58,82.7446608549,137.86,87.65008,8.74169,88.0849230462,8.92008,2.60169,9.29175,78.73,6.14,78.9690603971,138.11,109.54008,12.43169,110.2432584908,8.92008,2.60169,9.29175,100.62,9.83,101.0990271961,138.5,109.02008,12.41169,109.7243268007,8.92008,2.60169,9.29175,100.1,9.81,100.57955110259999,138.49
2020-03-18 12:00:00,87.80488,16.80809,89.3991545892,9.04488,2.63809,9.42175,78.76,14.17,80.0245368621,138.26,85.14488,9.29809,85.6510657719,9.04488,2.63809,9.42175,76.1,6.66,76.3908738005,138.51,106.30488,11.99809,106.9798190102,9.04488,2.63809,9.42175,97.26,9.36,97.7093506273,138.93,105.78488,11.98809,106.461989172,9.04488,2.63809,9.42175,96.74,9.35,97.1907922593,138.92
2020-03-18 12:30:00,87.83792,16.23606,89.3258631878,8.55792,2.49606,8.9145,79.28,13.74,80.4618294597,138.43,85.15792,9.62606,85.7002471983,8.55792,2.49606,8.9145,76.6,7.13,76.9311178913,138.69,108.43792,11.866060000000001,109.0852229857,8.55792,2.49606,8.9145,99.88,9.37,100.3185491323,139.03,107.90792,11.84606,108.5561989766,8.55792,2.49606,8.9145,99.35,9.35,99.7890024001,139.01
2020-03-18 13:00:00,87.37192,15.974310000000001,88.8202172057,9.51192,2.77431,9.90825,77.86,13.2,78.9710048056,138.26,84.72192,10.39431,85.3571637817,9.51192,2.77431,9.90825,75.21,7.62,75.5950295985,138.51,107.97192,11.87431,108.6229015745,9.51192,2.77431,9.90825,98.46,9.1,98.8796318763,138.82,107.45192,11.86431,108.1049349635,9.51192,2.77431,9.90825,97.94,9.09,98.3609256768,138.8
2020-03-18 13:30:00,89.1716,15.9438,90.5857549784,9.6816,2.8238000000000003,10.085,79.49,13.12,80.565467168,138.4,86.4716,10.5338,87.110840594,9.6816,2.8238000000000003,10.085,76.79,7.71,77.1760856743,138.65,103.5016,10.1738,104.0004202347,9.6816,2.8238000000000003,10.085,93.82,7.35,94.1074646349,139.19,103.0316,10.1738,103.5326847184,9.6816,2.8238000000000003,10.085,93.35,7.35,93.6389075118,139.13
2020-03-18 14:00:00,86.68496,15.07853,87.9866146477,8.87496,2.58853,9.24475,77.81,12.49,78.8060670253,138.64,84.05496,10.98853,84.7701839809,8.87496,2.58853,9.24475,75.18,8.4,75.6478182104,138.89,105.52496,10.85853,106.082160879,8.87496,2.58853,9.24475,96.65,8.27,97.0031721131,139.21,105.00496,10.85853,105.5649056191,8.87496,2.58853,9.24475,96.13,8.27,96.4850755298,139.15
2020-03-18 14:30:00,87.99184,14.94387,89.2517963806,8.72184,2.54387,9.08525,79.27,12.4,80.2339884338,139.06,85.30184,11.18387,86.0318711616,8.72184,2.54387,9.08525,76.58,8.64,77.0658549554,139.31,105.51184,11.18387,106.1029091418,8.72184,2.54387,9.08525,96.79,8.64,97.1748614612,139.01,104.98184,10.85387,105.541428945,8.72184,2.54387,9.08525,96.26,8.31,96.6180298909,138.94
2020-03-18 15:00:00,87.73584,14.30087,88.8937146443,7.78584,2.27087,8.11025,79.95,12.03,80.8500055659,139.28,85.03584,11.31087,85.7847880726,7.78584,2.27087,8.11025,77.25,9.04,77.7771438149,139.53,106.28584,11.46087,106.9019706351,7.78584,2.27087,8.11025,98.5,9.19,98.9277822454,135.2,105.69584,11.45087,106.3143123811,7.78584,2.27087,8.11025,97.91,9.18,98.3394147837,135.19
2020-03-18 15:30:00,87.22616,13.78763,88.3091259687,6.50616,1.89763,6.77725,80.72,11.89,81.5909952139,139.71,84.47616,11.22763,85.2190194954,6.50616,1.89763,6.77725,77.97,9.33,78.52623638,139.96,107.93616,11.38763,108.5352143434,6.50616,1.89763,6.77725,101.43,9.49,101.8729846426,135.56,107.33616,11.37763,107.9374898168,6.50616,1.89763,6.77725,100.83,9.48,101.2746725495,135.55
2020-03-18 16:00:00,88.69864,13.89627,89.7805939931,9.75864,2.84627,10.16525,78.94,11.05,79.7096361803,136.75,87.00864,12.34627,87.880224269,9.75864,2.84627,10.16525,77.25,9.5,77.8319503803,137.0,104.34864,8.26627,104.6755458049,9.75864,2.84627,10.16525,94.59,5.42,94.745155549,136.34,103.81864,8.29627,104.1495948497,9.75864,2.84627,10.16525,94.06,5.45,94.2177589417,136.32
2020-03-18 16:30:00,89.29368,14.94274,90.5353343543,14.923680000000001,4.35274,15.5455,74.37,10.59,75.1202036738,136.28,87.97368,14.91274,89.2286847771,14.923680000000001,4.35274,15.5455,73.05,10.56,73.8093225819,136.54,103.70368,6.04274,103.8795839049,14.923680000000001,4.35274,15.5455,88.78,1.69,88.79608381,137.44,103.18368,6.06274,103.361640054,14.923680000000001,4.35274,15.5455,88.26,1.71,88.2765637075,137.42
2020-03-18 17:00:00,87.47584,13.51837,88.5142299925,10.48584,3.05837,10.92275,76.99,10.46,77.6973081902,136.38,86.11584,13.75837,87.2079735114,10.48584,3.05837,10.92275,75.63,10.7,76.3831584841,136.63,109.77584,7.03837,110.0012440837,10.48584,3.05837,10.92275,99.29,3.98,99.3697363386,137.14,109.17584,7.04837,109.4031240841,10.48584,3.05837,10.92275,98.69,3.99,98.7706241754,137.08
2020-03-18 17:30:00,85.99248,12.07614,86.8362814373,9.31248,2.71614,9.7005,76.68,9.36,77.2491553352,136.64,84.64248,14.55614,85.8849849057,9.31248,2.71614,9.7005,75.33,11.84,76.2547998489,136.9,111.51248,5.98614,111.6730364405,9.31248,2.71614,9.7005,102.2,3.27,102.2523002186,137.32,110.92248,6.02614,111.0860519266,9.31248,2.71614,9.7005,101.61,3.31,101.6638982137,137.26
2020-03-18 18:00:00,84.41592,11.96256,85.2593126362,10.70592,3.12256,11.152,73.71,8.84,74.2381956947,136.73,83.10592,15.51256,84.5413121308,10.70592,3.12256,11.152,72.4,12.39,73.4525159542,136.98,110.75592,4.98256,110.8679381931,10.70592,3.12256,11.152,100.05,1.8599999999999999,100.0672878617,137.55,110.18592,4.99256,110.2989692681,10.70592,3.12256,11.152,99.48,1.87,99.4975743423,137.5
2020-03-18 18:30:00,88.95224,13.19482,89.9255485157,13.90224,4.05482,14.4815,75.05,9.14,75.6045111088,136.3,87.61224,16.00482,89.0621067629,13.90224,4.05482,14.4815,73.71,11.95,74.6723951672,136.56,106.15224,6.43482,106.347096648,13.90224,4.05482,14.4815,92.25,2.38,92.2806962479,137.59,105.61224,6.38482,105.8050620918,13.90224,4.05482,14.4815,91.71,2.33,91.7395934153,137.54
2020-03-18 19:00:00,89.85128,13.35329,90.8381135398,13.69128,3.99329,14.26175,76.16,9.36,76.7330124523,136.36,88.51128,15.75329,89.9022404229,13.69128,3.99329,14.26175,74.82,11.76,75.7385634931,136.63,108.63128,5.83329,108.7877854663,13.69128,3.99329,14.26175,94.94,1.8399999999999999,94.9578285346,137.59,108.06128,5.76329,108.2148591778,13.69128,3.99329,14.26175,94.37,1.77,94.3865975655,137.54
2020-03-18 19:30:00,86.35264,12.22452,87.2136303808,12.87264,3.7545200000000003,13.409,73.48,8.47,73.9665552801,136.57,85.04264,16.44452,86.6179707463,12.87264,3.7545200000000003,13.409,72.17,12.69,73.2771792579,136.83,108.94264,5.46452,109.0796029925,12.87264,3.7545200000000003,13.409,96.07,1.71,96.0852173854,137.64,108.35264,5.42452,108.4883404436,12.87264,3.7545200000000003,13.409,95.48,1.67,95.4946035124,137.57
2020-03-18 20:00:00,81.24712,11.08291,81.99954513509999,8.06712,2.35291,8.40325,73.18,8.73,73.6988826238,136.44,79.92712,14.76291,81.2790749404,8.06712,2.35291,8.40325,71.86,12.41,72.9237115073,136.7,110.31712,3.80291,110.3826484986,8.06712,2.35291,8.40325,102.25,1.45,102.2602806568,137.21,109.74712,3.85291,109.8147315426,8.06712,2.35291,8.40325,101.68,1.5,101.6910635208,137.09
2020-03-18 20:30:00,79.18352,6.99436,79.4918292116,2.72352,0.7943600000000001,2.8369999999999997,76.46,6.2,76.7109614071,136.87,77.82352,10.75436,78.5630735409,2.72352,0.7943600000000001,2.8369999999999997,75.1,9.96,75.7575844388,137.12,106.69352,12.08436,107.3756907619,2.72352,0.7943600000000001,2.8369999999999997,103.97,11.29,104.581188557,136.16,106.06352,11.09436,106.642182548,2.72352,0.7943600000000001,2.8369999999999997,103.34,10.3,103.8520370527,136.04
2020-03-18 21:00:00,77.18592,4.41506,77.3120883242,2.24592,0.6550600000000001,2.3395,74.94,3.76,75.0342668386,138.78,75.81592,5.60506,76.0228283021,2.24592,0.6550600000000001,2.3395,73.57,4.95,73.7363370395,139.04,101.92592,33.85506,107.4013885173,2.24592,0.6550600000000001,2.3395,99.68,33.2,105.0635160272,137.39,101.37592,32.62506,106.4963459272,2.24592,0.6550600000000001,2.3395,99.13,31.97,104.1577543921,137.25
2020-03-18 21:30:00,72.2448,6.41265,72.5288439661,2.1348,0.62265,2.22375,70.11,5.79,70.3486758937,139.4,70.9448,7.54265,71.3446299035,2.1348,0.62265,2.22375,68.81,6.92,69.1570856818,139.65,98.4248,38.59265,105.7205462011,2.1348,0.62265,2.22375,96.29,37.97,103.5059660116,137.92,97.4248,40.44265,105.4855421092,2.1348,0.62265,2.22375,95.29,39.82,103.2754399652,137.77
2020-03-18 22:00:00,65.80688,7.81409,66.26918935570001,2.03688,0.59409,2.12175,63.77,7.22,64.1774204842,138.69,64.60688,8.89409,65.2162079568,2.03688,0.59409,2.12175,62.57,8.3,63.1181027915,138.94,95.35688,41.96409,104.182145365,2.03688,0.59409,2.12175,93.32,41.37,102.0788876311,135.68,94.04688,45.23409,104.3596595235,2.03688,0.59409,2.12175,92.01,44.64,102.2671486842,135.53
2020-03-18 22:30:00,61.50136,9.28373,62.1981102974,2.00136,0.5837300000000001,2.08475,59.5,8.7,60.1326866188,139.32,60.37136,10.33373,61.2493843558,2.00136,0.5837300000000001,2.08475,58.37,9.75,59.1787073194,139.58,88.52136,40.14373,97.1985094256,2.00136,0.5837300000000001,2.08475,86.52,39.56,95.1351880221,136.41,87.20136,47.93373,99.5073849398,2.00136,0.5837300000000001,2.08475,85.2,47.35,97.4733938057,136.27
2020-03-18 23:00:00,58.4764,8.9177,59.1524701957,1.9464000000000001,0.5677,2.0275,56.53,8.35,57.1433583192,137.88,57.9464,10.457699999999999,58.8824996264,1.9464000000000001,0.5677,2.0275,56.0,9.89,56.8666167448,138.15,84.6964,39.5077,93.4576831098,1.9464000000000001,0.5677,2.0275,82.75,38.94,91.454284208,137.64,83.3364,49.9877,97.1788336843,1.9464000000000001,0.5677,2.0275,81.39,49.42,95.2190553408,137.49
2020-03-18 23:30:00,56.58176,9.39343,57.3561861691,1.9317600000000001,0.5634300000000001,2.01225,54.65,8.83,55.3587517923,137.1,56.12176,10.97343,57.1845093663,1.9317600000000001,0.5634300000000001,2.01225,54.19,10.41,55.1808318169,137.36,80.57176,38.16343,89.1529915306,1.9317600000000001,0.5634300000000001,2.01225,78.64,37.6,87.1665623964,137.2,79.21176,50.75343,94.0766367334,1.9317600000000001,0.5634300000000001,2.01225,77.28,50.19,92.1478947128,137.04
2020-03-19 00:00:00,54.63736,9.90048,55.5271160065,2.12736,0.62048,2.216,52.51,9.28,53.3237142367,139.37,53.61736,10.90048,54.714182417399996,2.12736,0.62048,2.216,51.49,10.28,52.5061758272,139.63,74.71736,36.61048,83.2046340729,2.12736,0.62048,2.216,72.59,35.99,81.0221463552,136.85,73.37736,52.05048,89.963822889,2.12736,0.62048,2.216,71.25,51.43,87.8726772097,136.72
2020-03-19 00:30:00,53.688,10.444,54.694409952,2.208,0.644,2.3,51.48,9.8,52.4044883574,139.66,52.678,11.444,53.9067418789,2.208,0.644,2.3,50.47,10.8,51.6126040808,139.92,73.538,36.474,82.0864795201,2.208,0.644,2.3,71.33,35.83,79.8232910873,137.11,72.178,52.564,89.2896286251,2.208,0.644,2.3,69.97,51.92,87.1291415085,136.99
2020-03-19 01:00:00,54.23192,1.79181,54.2615124187,2.13192,0.6218100000000001,2.2207500000000002,52.1,1.17,52.1131355802,137.14,53.15192,20.54181,56.9832655941,2.13192,0.6218100000000001,2.2207500000000002,51.02,19.92,54.7708572144,137.4,76.18192,37.20181,84.780066066,2.13192,0.6218100000000001,2.2207500000000002,74.05,36.58,82.59236587,137.7,74.80192,52.44181,91.3535476693,2.13192,0.6218100000000001,2.2207500000000002,72.67,51.82,89.2538027201,137.59
2020-03-19 01:30:00,54.3924,1.02195,54.4019995916,2.1324,0.62195,2.22125,52.26,0.4,52.2615307851,136.87,53.3224,21.27195,57.4088338025,2.1324,0.62195,2.22125,51.19,20.65,55.1981756945,137.14,75.1424,36.82195,83.6793659128,2.1324,0.62195,2.22125,73.01,36.2,81.4917179841,137.7,73.7724,52.88195,90.7682082976,2.1324,0.62195,2.22125,71.64,52.26,88.6757982766,137.59
2020-03-19 02:00:00,53.60664,1.01027,53.6161589221,2.12664,0.6202700000000001,2.21525,51.48,0.39,51.4814772515,137.88,52.53664,21.67027,56.8304420567,2.12664,0.6202700000000001,2.21525,50.41,21.05,54.628477921300004,138.14,71.97664,36.51027,80.7071032881,2.12664,0.6202700000000001,2.21525,69.85,35.89,78.5309786008,138.8,70.58664,54.57027,89.221007136,2.12664,0.6202700000000001,2.21525,68.46,53.95,87.1629170003,138.7
2020-03-19 02:30:00,52.7384,0.6999500000000001,52.7430447032,2.2284,0.64995,2.32125,50.51,0.05,50.5100247476,138.23,51.6884,22.21995,56.2620375792,2.2284,0.64995,2.32125,49.46,21.57,53.9588407956,138.49,72.7984,37.08995,81.7023343214,2.2284,0.64995,2.32125,70.57,36.44,79.4229091635,139.05,71.3784,54.46995,89.7878134246,2.2284,0.64995,2.32125,69.15,53.82,87.6259944309,138.93
2020-03-19 03:00:00,52.12136,1.11123,52.1332043938,2.30136,0.6712300000000001,2.39725,49.82,0.44,49.8219429569,138.42,51.06136,22.66123,55.864065643,2.30136,0.6712300000000001,2.39725,48.76,21.99,53.489229757,138.69,68.69136,35.55123,77.3459300362,2.30136,0.6712300000000001,2.39725,66.39,34.88,74.9949764984,139.4,67.30136,56.46123,87.8484123417,2.30136,0.6712300000000001,2.39725,65.0,55.79,85.6593491687,139.28
2020-03-19 03:30:00,50.59664,2.12527,50.6412554333,2.24664,0.65527,2.34025,48.35,1.47,48.3723412706,138.3,49.57664,23.60527,54.9094892115,2.24664,0.65527,2.34025,47.33,22.95,52.6006787028,138.56,68.71664,35.52527,77.3564568828,2.24664,0.65527,2.34025,66.47,34.87,75.061160396,139.15,67.29664,56.20527,87.6805002898,2.24664,0.65527,2.34025,65.05,55.55,85.5412473606,139.02
2020-03-19 04:00:00,49.90864,2.24627,49.9591640799,2.07864,0.6062700000000001,2.16525,47.83,1.6400000000000001,47.858107986,138.04,48.87864,23.64627,54.2979514638,2.07864,0.6062700000000001,2.16525,46.8,23.04,52.1639875776,138.31,69.79864,35.64627,78.374145678,2.07864,0.6062700000000001,2.16525,67.72,35.04,76.2482786691,138.83,68.40864,55.53627,88.1136726744,2.07864,0.6062700000000001,2.16525,66.33,54.93,86.1218543693,138.69
2020-03-19 04:30:00,49.90336,2.24848,49.9539888457,1.9833600000000002,0.57848,2.066,47.92,1.67,47.9490907109,137.87,48.87336,23.57848,54.2637082846,1.9833600000000002,0.57848,2.066,46.89,23.0,52.2271203495,138.13,70.89336,35.79848,79.4191391442,1.9833600000000002,0.57848,2.066,68.91,35.22,77.3888654782,138.62,69.47336,55.01848,88.6204315674,1.9833600000000002,0.57848,2.066,67.49,54.44,86.70994003,138.48
2020-03-19 05:00:00,50.06352,2.24811,50.113970441,1.91352,0.55811,1.9932500000000002,48.15,1.69,48.1796492308,137.97,49.04352,23.59811,54.4255238795,1.91352,0.55811,1.9932500000000002,47.13,23.04,52.4602563852,138.23,69.93352,35.52811,78.4407025706,1.91352,0.55811,1.9932500000000002,68.02,34.97,76.4828170245,138.74,68.54352,55.35811,88.1063815893,1.91352,0.55811,1.9932500000000002,66.63,54.8,86.2704868423,138.62
2020-03-19 05:30:00,51.49552,2.07286,51.5372227487,1.89552,0.55286,1.9745,49.6,1.52,49.623284857,136.98,50.45552,23.13286,55.5057538481,1.89552,0.55286,1.9745,48.56,22.58,53.5530578025,137.24,74.37552,36.08286,82.6661403541,1.89552,0.55286,1.9745,72.48,35.53,80.7200799058,137.63,72.98552,53.40286,90.4364505377,1.89552,0.55286,1.9745,71.09,52.85,88.5827895248,137.52
2020-03-19 06:00:00,54.33328,1.33304,54.3496302766,1.7932800000000002,0.5230400000000001,1.8679999999999999,52.54,0.81,52.5462434433,136.77,53.25328,22.34304,57.7505261205,1.7932800000000002,0.5230400000000001,1.8679999999999999,51.46,21.82,55.8949371589,137.03,77.55328,36.82304,85.8513104944,1.7932800000000002,0.5230400000000001,1.8679999999999999,75.76,36.3,84.0075448993,137.41,76.15328,52.24304,92.3507297383,1.7932800000000002,0.5230400000000001,1.8679999999999999,74.36,51.72,90.5779664157,137.32
2020-03-19 06:30:00,61.16464,2.83052,61.230099051,2.02464,0.59052,2.109,59.14,2.24,59.1824061694,136.4,60.02464,19.35052,63.0666316795,2.02464,0.59052,2.109,58.0,18.76,60.958490795,136.65,86.57464,23.18052,89.6242422484,2.02464,0.59052,2.109,84.55,22.59,87.5157734354,137.2,85.55464,28.34052,90.1264750193,2.02464,0.59052,2.109,83.53,27.75,88.018880929,137.09
2020-03-19 07:00:00,68.2832,5.8501,68.5333427774,2.2632,0.6601,2.3575,66.02,5.19,66.2236853399,136.4,67.0432,16.5101,69.0461734512,2.2632,0.6601,2.3575,64.78,15.85,66.6908606932,136.65,90.8632,0.9201,90.8678584443,2.2632,0.6601,2.3575,88.6,0.26,88.600381489,137.02,90.3232,0.9101,90.3277849847,2.2632,0.6601,2.3575,88.06,0.25,88.060354871,136.9
2020-03-19 07:30:00,77.10536,8.66448,77.5906550713,4.57536,1.33448,4.766,72.53,7.33,72.8994499293,138.19,75.02536,14.58448,76.4297828075,4.57536,1.33448,4.766,70.45,13.25,71.6851797794,138.4,95.39536,4.16448,95.4862168232,4.57536,1.33448,4.766,90.82,2.83,90.8640814624,135.79,94.86536,4.16448,94.956723941,4.57536,1.33448,4.766,90.29,2.83,90.3343400928,135.72
2020-03-19 08:00:00,81.57216,10.81688,82.2862210823,5.61216,1.6368800000000001,5.846,75.96,9.18,76.5127048274,139.57,79.00216,13.46688,80.1417378249,5.61216,1.6368800000000001,5.846,73.39,11.83,74.3373459306,139.77,99.75216,6.68688,99.9760360727,5.61216,1.6368800000000001,5.846,94.14,5.05,94.2753525583,135.61,99.19216,6.67688,99.4166250282,5.61216,1.6368800000000001,5.846,93.58,5.04,93.7156230305,135.54
2020-03-19 08:30:00,83.69904,12.94597,84.6943176144,8.24904,2.40597,8.59275,75.45,10.54,76.1826364731,139.03,81.15904,12.775970000000001,82.1584760275,8.24904,2.40597,8.59275,72.91,10.37,73.6437709518,139.23,104.12904,9.50597,104.5620410903,8.24904,2.40597,8.59275,95.88,7.1,96.14252129,135.0,103.55904,9.49597,103.993500816,8.24904,2.40597,8.59275,95.31,7.09,95.5733446103,134.89
2020-03-19 09:00:00,91.15152,16.09586,92.5617432174,17.95152,5.23586,18.6995,73.2,10.86,74.0012135036,139.21,88.67152,15.30586,89.9828195238,17.95152,5.23586,18.6995,70.72,10.07,71.4333486545,139.4,94.27152,6.87586,94.5219389023,17.95152,5.23586,18.6995,76.32,1.6400000000000001,76.3376185115,135.93,93.86152,6.9058600000000006,94.1152263932,17.95152,5.23586,18.6995,75.91,1.67,75.9283675579,135.83
2020-03-19 09:30:00,93.99888,15.87259,95.3295785922,18.48888,5.39259,19.25925,75.51,10.48,76.2337884406,139.74,91.42888,15.97259,92.8135966837,18.48888,5.39259,19.25925,72.94,10.58,73.7033242127,139.92,95.12888,7.97259,95.4623800319,18.48888,5.39259,19.25925,76.64,2.58,76.6834141128,136.34,94.63888,7.94259,94.971587033,18.48888,5.39259,19.25925,76.15,2.55,76.1926833758,136.27
2020-03-19 10:00:00,93.21432,15.471260000000001,94.4895197313,16.56432,4.83126,17.2545,76.65,10.64,77.3849604251,139.69,90.64432,15.25126,91.9184077313,16.56432,4.83126,17.2545,74.08,10.42,74.8092427445,139.87,96.66432,9.44126,97.1242922829,16.56432,4.83126,17.2545,80.1,4.61,80.2325501277,136.05,96.20432,9.46126,96.6684365626,16.56432,4.83126,17.2545,79.64,4.63,79.7744727341,135.98
2020-03-19 10:30:00,91.9492,15.2081,93.1983995906,18.4392,5.3781,19.2075,73.51,9.83,74.1643377912,139.82,89.4492,16.6081,90.9779553862,18.4392,5.3781,19.2075,71.01,11.23,71.892510041,140.01,95.4892,9.4681,95.9574501237,18.4392,5.3781,19.2075,77.05,4.09,77.1584771752,136.15,95.0492,9.4781,95.5205988269,18.4392,5.3781,19.2075,76.61,4.1,76.7196330805,136.1
2020-03-19 11:00:00,94.8828,16.4804,96.3034231998,22.9728,6.7004,23.93,71.91,9.78,72.5720090669,139.62,92.4328,17.9204,94.1539338105,22.9728,6.7004,23.93,69.46,11.22,70.3603581571,139.81,87.2128,9.6804,87.7484052733,22.9728,6.7004,23.93,64.24,2.98,64.3090817848,136.15,86.8228,9.6904,87.3619050388,22.9728,6.7004,23.93,63.85,2.99,63.9199702753,136.1
2020-03-19 11:30:00,93.93544,16.10867,95.3066426707,20.15544,5.87867,20.99525,73.78,10.23,74.4858463065,139.4,91.42544,16.63867,92.9271565182,20.15544,5.87867,20.99525,71.27,10.76,72.0776699124,139.6,91.23544,9.86867,91.767620431,20.15544,5.87867,20.99525,71.08,3.99,71.1918991178,135.84,90.80544,9.87867,91.341206772,20.15544,5.87867,20.99525,70.65,4.0,70.7631436554,135.77
2020-03-19 12:00:00,91.0824,15.54945,92.4001568454,19.2324,5.60945,20.03375,71.85,9.94,72.5343098127,139.53,88.6224,16.69945,90.1820459519,19.2324,5.60945,20.03375,69.39,11.09,70.2706211727,139.72,94.3424,9.33945,94.8035535413,19.2324,5.60945,20.03375,75.11,3.73,75.2025597969,135.91,93.8824,9.349450000000001,94.3467924471,19.2324,5.60945,20.03375,74.65,3.74,74.7436291599,135.84
2020-03-19 12:30:00,91.55368,15.49774,92.8561051663,18.88368,5.50774,19.6705,72.67,9.99,73.3534525431,139.1,89.08368,16.41774,90.5839071196,18.88368,5.50774,19.6705,70.2,10.91,71.0427202463,139.3,96.30368,9.00774,96.7240309409,18.88368,5.50774,19.6705,77.42,3.5,77.4990735428,135.53,95.82368,9.01774,96.2470637653,18.88368,5.50774,19.6705,76.94,3.51,77.020021423,135.46
2020-03-19 13:00:00,91.50544,15.52867,92.8137120342,18.23544,5.31867,18.99525,73.27,10.21,73.9779494174,139.33,89.00544,16.06867,90.4442950393,18.23544,5.31867,18.99525,70.77,10.75,71.5818091417,139.53,98.12544,11.69867,98.8203463613,18.23544,5.31867,18.99525,79.89,6.38,80.144347898,135.46,97.64544,11.68867,98.342549078,18.23544,5.31867,18.99525,79.41,6.37,79.6650801795,135.41
2020-03-19 13:30:00,88.97488,14.57934,90.1614464494,14.53488,4.23934,15.1405,74.44,10.34,75.1547017824,139.24,86.44488,14.81934,87.7059297667,14.53488,4.23934,15.1405,71.91,10.58,72.6841420119,139.47,104.65488,12.73934,105.4273906129,14.53488,4.23934,15.1405,90.12,8.5,90.5199668581,136.29,104.09488,12.22934,104.8107857,14.53488,4.23934,15.1405,89.56,7.99,89.9157033004,136.22
2020-03-19 14:00:00,87.73152,13.81461,88.8125162968,14.14152,4.12461,14.73075,73.59,9.69,74.2252261701,139.49,85.22152,15.42461,86.6061548896,14.14152,4.12461,14.73075,71.08,11.3,71.9726086786,139.75,99.34152,11.69461,100.0275037125,14.14152,4.12461,14.73075,85.2,7.57,85.5356352639,135.8,98.84152,11.46461,99.5041876423,14.14152,4.12461,14.73075,84.7,7.34,85.0174429161,135.73
2020-03-19 14:30:00,85.49608,12.53094,86.4095142484,9.70608,2.83094,10.1105,75.79,9.7,76.4082070199,139.43,82.91608,14.13094,84.1115912812,9.70608,2.83094,10.1105,73.21,11.3,74.0769471563,139.69,101.01608,10.75094,101.5865696313,9.70608,2.83094,10.1105,91.31,7.92,91.6528368355,135.26,100.47608,10.74094,101.0485548845,9.70608,2.83094,10.1105,90.77,7.91,91.114000022,135.19
2020-03-19 15:00:00,84.24112,11.37991,85.0062859468,8.09112,2.35991,8.42825,76.15,9.02,76.6823506421,138.99,81.66112,14.16991,82.8813903664,8.09112,2.35991,8.42825,73.57,11.81,74.511884958,139.25,102.66112,9.92991,103.1402378912,8.09112,2.35991,8.42825,94.57,7.57,94.8724923252,137.33,102.10112,9.33991,102.5274237659,8.09112,2.35991,8.42825,94.01,6.98,94.2687673623,137.26
2020-03-19 15:30:00,84.57168,11.35924,85.3311279159,7.95168,2.31924,8.283,76.62,9.04,77.1514484634,139.02,81.97168,14.12924,83.1804769462,7.95168,2.31924,8.283,74.02,11.81,74.9562305616,139.28,101.35168,8.83924,101.7364005782,7.95168,2.31924,8.283,93.4,6.52,93.6272951655,137.46,100.81168,8.31924,101.1543601561,7.95168,2.31924,8.283,92.86,6.0,93.0536382953,137.38
2020-03-19 16:00:00,85.55952,11.60111,86.3424415676,8.84952,2.58111,9.21825,76.71,9.02,77.2384910521,139.38,82.96952,14.51111,84.2289354228,8.84952,2.58111,9.21825,74.12,11.93,75.0739588672,139.64,102.91952,16.64111,104.2561947275,8.84952,2.58111,9.21825,94.07,14.06,95.1149225937,137.29,101.85952,7.36111,102.1251573074,8.84952,2.58111,9.21825,93.01,4.78,93.1327466577,137.21
2020-03-19 16:30:00,83.40224,10.68482,84.0838808301,12.70224,3.7048200000000002,13.2315,70.7,6.98,71.0437217494,138.77,81.27224,17.38482,83.1108233689,12.70224,3.7048200000000002,13.2315,68.57,13.68,69.9212936093,139.04,105.29224,17.47482,106.7324933572,12.70224,3.7048200000000002,13.2315,92.59,13.77,93.6083383038,137.02,104.00224,11.77482,104.6666723989,12.70224,3.7048200000000002,13.2315,91.3,8.07,91.6559594353,136.94
2020-03-19 17:00:00,82.83528,10.38279,83.483447107,11.25528,3.28279,11.72425,71.58,7.1,71.9312616322,135.52,81.55528,17.02279,83.3128986128,11.25528,3.28279,11.72425,70.3,13.74,71.6301444924,135.79,110.57528,18.01279,112.0328217562,11.25528,3.28279,11.72425,99.32,14.73,100.4063508948,137.02,109.23528,10.40279,109.7295057697,11.25528,3.28279,11.72425,97.98,7.12,98.238357071,136.9
2020-03-19 17:30:00,82.79536,7.43198,83.1282500974,10.87536,3.17198,11.3285,71.92,4.26,72.046054715,137.46,81.48536,9.83198,82.0763773875,10.87536,3.17198,11.3285,70.61,6.66,70.9233931788,137.73,109.86536,16.29198,111.0667634365,10.87536,3.17198,11.3285,98.99,13.12,99.8556683419,136.72,108.52536,11.79198,109.164117527,10.87536,3.17198,11.3285,97.65,8.62,98.0297245737,136.6
2020-03-19 18:00:00,81.814,6.7845,82.0948234437,10.404,3.0345,10.8375,71.41,3.75,71.5083953113,139.11,80.494,7.9545,80.8860810415,10.404,3.0345,10.8375,70.09,4.92,70.2624686444,139.38,112.134,16.0245,113.2732031694,10.404,3.0345,10.8375,101.73,12.99,102.5559993369,137.24,110.784,11.9545,111.4271274253,10.404,3.0345,10.8375,100.38,8.92,100.7755466371,137.13
2020-03-19 18:30:00,87.16472,7.83721,87.5163428924,14.42472,4.20721,15.02575,72.74,3.63,72.830519015,139.48,85.83472,9.01721,86.3070636371,14.42472,4.20721,15.02575,71.41,4.8100000000000005,71.57181149030001,139.74,107.31472,12.38721,108.0272747979,14.42472,4.20721,15.02575,92.89,8.18,93.2494745294,138.21,106.04472,18.16721,107.5896377866,14.42472,4.20721,15.02575,91.62,13.96,92.6774298306,138.13
2020-03-19 19:00:00,88.50128,7.19579,88.7933328317,14.59128,4.25579,15.19925,73.91,2.94,73.968450707,138.99,87.15128,8.37579,87.5528381251,14.59128,4.25579,15.19925,72.56,4.12,72.6768739008,139.25,107.67128,12.06579,108.345225207,14.59128,4.25579,15.19925,93.08,7.8100000000000005,93.4070794961,137.85,106.36128,18.52579,107.9626175042,14.59128,4.25579,15.19925,91.77,14.27,92.8728474852,137.76
2020-03-19 19:30:00,83.71752,5.97511,83.9304777448,10.33752,3.01511,10.76825,73.38,2.96,73.4396759252,138.21,82.38752,7.14511,82.6967716943,10.33752,3.01511,10.76825,72.05,4.13,72.1682714217,138.48,114.67752,15.78511,115.7588151765,10.33752,3.01511,10.76825,104.34,12.77,105.1185449861,136.46,113.29752,11.885110000000001,113.9191988993,10.33752,3.01511,10.76825,102.96,8.87,103.3413687736,136.35
2020-03-19 20:00:00,80.91184,6.49012,81.1717161935,10.25184,2.99012,10.679,70.66,3.5,70.7466296017,138.34,79.62184,7.64012,79.9875542731,10.25184,2.99012,10.679,69.37,4.65,69.5256743944,138.61,113.95184,16.08012,115.0808068211,10.25184,2.99012,10.679,103.7,13.09,104.5229070587,136.46,112.59184,12.13012,113.2433761674,10.25184,2.99012,10.679,102.34,9.14,102.7473367051,136.35
2020-03-19 20:30:00,77.53592,5.08506,77.7024885409,4.8859200000000005,1.42506,5.0895,72.65,3.66,72.7421342827,138.18,76.19592,6.24506,76.4514159388,4.8859200000000005,1.42506,5.0895,71.31,4.82,71.4727115758,138.45,109.74592,34.88506,115.1569987793,4.8859200000000005,1.42506,5.0895,104.86,33.46,110.0690292498,138.14,109.21592,32.55506,113.9646836219,4.8859200000000005,1.42506,5.0895,104.33,31.13,108.8752763487,138.05
2020-03-19 21:00:00,75.23528,5.73154,75.4532829468,3.12528,0.9115400000000001,3.2555,72.11,4.82,72.2709104689,138.4,73.91528,6.87154,74.2339994844,3.12528,0.9115400000000001,3.2555,70.79,5.96,71.0404511528,138.67,105.01528,33.47154,110.2204746109,3.12528,0.9115400000000001,3.2555,101.89,32.56,106.9660025429,138.82,104.52528,32.68154,109.5153743355,3.12528,0.9115400000000001,3.2555,101.4,31.77,106.2604954816,138.73
2020-03-19 21:30:00,72.7476,6.3243,73.0219835135,1.7976,0.5243,1.8725,70.95,5.8,71.1866736124,138.69,71.4376,7.4543,71.8254640239,1.7976,0.5243,1.8725,69.64,6.93,69.9839588763,138.96,98.3176,31.4143,103.2143823033,1.7976,0.5243,1.8725,96.52,30.89,101.3425009559,139.24,97.7776,34.2943,103.6173637681,1.7976,0.5243,1.8725,95.98,33.77,101.7475960404,139.13
2020-03-19 22:00:00,68.95,7.55125,69.3622655092,1.65,0.48125000000000007,1.71875,67.3,7.07,67.6703398839,139.26,67.69,8.651250000000001,68.2406054088,1.65,0.48125000000000007,1.71875,66.04,8.17,66.5434482124,139.53,94.28,30.41125,99.0634267859,1.65,0.48125000000000007,1.71875,92.63,29.93,97.3453737987,136.82,93.65,35.87125,100.2849394304,1.65,0.48125000000000007,1.71875,92.0,35.39,98.5720655155,136.71
2020-03-19 22:30:00,64.31912,8.88391,64.9297547698,1.6591200000000002,0.48391000000000006,1.72825,62.66,8.4,63.2205314751,139.14,63.14912,9.933910000000001,63.9256906467,1.6591200000000002,0.48391000000000006,1.72825,61.49,9.45,62.2119168649,139.41,85.90912,27.63391,90.2441681277,1.6591200000000002,0.48391000000000006,1.72825,84.25,27.15,88.5165803677,135.35,85.22912,37.88391,93.2694673131,1.6591200000000002,0.48391000000000006,1.72825,83.57,37.4,91.5571127767,135.27
2020-03-19 23:00:00,59.79824,10.19157,60.6605110938,1.78824,0.5215700000000001,1.8627500000000001,58.01,9.67,58.8104497517,139.89,58.68824,11.22157,59.751427996,1.78824,0.5215700000000001,1.8627500000000001,56.9,10.7,57.8973229087,140.17,83.17824,27.85157,87.7173275982,1.78824,0.5215700000000001,1.8627500000000001,81.39,27.33,85.8560481271,135.97,82.46824,38.39157,90.9666051678,1.78824,0.5215700000000001,1.8627500000000001,80.68,37.87,89.1257499267,135.86
2020-03-19 23:30:00,55.45392,10.74531,56.4853868745,1.90392,0.5553100000000001,1.98325,53.55,10.19,54.5109034965,137.07,55.19392,12.31531,56.5511774003,1.90392,0.5553100000000001,1.98325,53.29,11.76,54.5721696472,137.35,77.40392,26.58531,81.8421990123,1.90392,0.5553100000000001,1.98325,75.5,26.03,79.861197712,136.89,76.67392,40.63531,86.776254972,1.90392,0.5553100000000001,1.98325,74.77,40.08,84.8348943537,136.77
2020-03-20 00:00:00,52.81088,11.40109,54.0275290899,2.06088,0.60109,2.14675,50.75,10.8,51.8864384979,136.13,52.76088,12.64109,54.2541022851,2.06088,0.60109,2.14675,50.7,12.04,52.1099952025,136.4,72.05088,24.67109,76.1576784741,2.06088,0.60109,2.14675,69.99,24.07,74.0132758362,136.96,71.27088,42.68109,83.0735444023,2.06088,0.60109,2.14675,69.21,42.08,80.9984598619,136.83
2020-03-20 00:30:00,51.40088,11.97859,52.7781875699,2.12088,0.6185900000000001,2.20925,49.28,11.36,50.5724035419,136.62,51.33088,13.22859,53.0080638673,2.12088,0.6185900000000001,2.20925,49.21,12.61,50.7999625984,136.9,73.46088,25.19859,77.6625381272,2.12088,0.6185900000000001,2.20925,71.34,24.58,75.4557618741,137.35,72.69088,42.49859,84.2026970302,2.12088,0.6185900000000001,2.20925,70.57,41.88,82.0613142717,137.24
2020-03-20 01:00:00,51.77592,11.76756,53.0963403654,2.18592,0.63756,2.277,49.59,11.13,50.8236657474,136.62,51.70592,13.00756,53.3169652193,2.18592,0.63756,2.277,49.52,12.37,51.0416232109,136.88,73.02592,25.18756,77.2476418449,2.18592,0.63756,2.277,70.84,24.55,74.9733826101,137.38,72.24592,42.59756,83.8690948717,2.18592,0.63756,2.277,70.06,41.96,81.6642222763,137.24
2020-03-20 01:30:00,52.29592,12.05006,53.6662575055,2.6059200000000002,0.7600600000000001,2.7145,49.69,11.29,50.9564539583,136.09,52.21592,13.29006,53.8806829601,2.6059200000000002,0.7600600000000001,2.7145,49.61,12.53,51.167890322,136.37,71.88592,24.26006,75.8692032741,2.6059200000000002,0.7600600000000001,2.7145,69.28,23.5,73.1571486596,136.94,71.11592,43.32006,83.2712535984,2.6059200000000002,0.7600600000000001,2.7145,68.51,42.56,80.6534171626,136.83
2020-03-20 02:00:00,51.70352,12.05686,53.0906946032,2.9035200000000003,0.8468600000000001,3.0245,48.8,11.21,50.0709906033,135.5,51.64352,13.27686,53.3228672283,2.9035200000000003,0.8468600000000001,3.0245,48.74,12.43,50.3000248509,135.77,71.93352,24.46686,75.980645811,2.9035200000000003,0.8468600000000001,3.0245,69.03,23.62,72.9592029836,136.3,71.17352,42.73686,83.0187277176,2.9035200000000003,0.8468600000000001,3.0245,68.27,41.89,80.0972221741,136.18
2020-03-20 02:30:00,50.94256,12.24783,52.3942149389,2.63256,0.76783,2.7422500000000003,48.31,11.48,49.6552766582,136.21,50.87256,13.48783,52.630209187,2.63256,0.76783,2.7422500000000003,48.24,12.72,49.8888364266,136.49,68.50256,23.85783,72.5382435606,2.63256,0.76783,2.7422500000000003,65.87,23.09,69.7997492832,137.1,67.73256,43.93783,80.7355720192,2.63256,0.76783,2.7422500000000003,65.1,43.17,78.1131160561,136.98
2020-03-20 03:00:00,50.5064,12.22895,51.965793163,2.6364,0.76895,2.74625,47.87,11.46,49.2226421477,136.71,50.4464,13.47895,52.2161025553,2.6364,0.76895,2.74625,47.81,12.71,49.4705993495,136.99,67.7364,24.01895,71.8688377815,2.6364,0.76895,2.74625,65.1,23.25,69.127219675,137.63,66.9364,44.30895,80.2730633218,2.6364,0.76895,2.74625,64.3,43.54,77.6545014793,137.5
2020-03-20 03:30:00,50.18456,12.60383,51.7430825624,3.06456,0.8938300000000001,3.19225,47.12,11.71,48.5532542679,136.3,50.11456,13.823830000000001,51.9862231737,3.06456,0.8938300000000001,3.19225,47.05,12.93,48.7943377863,136.57,67.61456,23.70383,71.6491471035,3.06456,0.8938300000000001,3.19225,64.55,22.81,68.4616578824,137.2,66.80456,44.42383,80.2267156791,3.06456,0.8938300000000001,3.19225,63.74,43.53,77.1858050421,137.07
2020-03-20 04:00:00,49.5804,12.6572,51.1705068961,2.8704,0.8372,2.99,46.71,11.82,48.1823255977,136.46,49.5104,13.8972,51.4238454027,2.8704,0.8372,2.99,46.64,13.06,48.4340087129,136.73,69.4204,24.0872,73.480508572,2.8704,0.8372,2.99,66.55,23.25,70.4944324043,137.29,68.6304,43.9672,81.506113145,2.8704,0.8372,2.99,65.76,43.13,78.6420657155,137.16
2020-03-20 04:30:00,49.69928,12.71479,51.2999446127,2.99928,0.8747900000000001,3.12425,46.7,11.84,48.1775424861,137.31,49.61928,13.96479,51.5469524556,2.99928,0.8747900000000001,3.12425,46.62,13.09,48.4228510107,137.55,66.76928,23.77479,70.8757884701,2.99928,0.8747900000000001,3.12425,63.77,22.9,67.7570874522,138.23,65.96928,45.26479,80.005294309,2.99928,0.8747900000000001,3.12425,62.97,44.39,77.0434487805,138.12
2020-03-20 05:00:00,50.1764,12.5477,51.7215225245,3.1464,0.9177000000000001,3.2775,47.03,11.63,48.4466490069,137.19,50.1164,13.787700000000001,51.9784014784,3.1464,0.9177000000000001,3.2775,46.97,12.87,48.7013120973,137.41,68.0664,24.1177,72.2128677055,3.1464,0.9177000000000001,3.2775,64.92,23.2,68.9408906238,138.1,67.2464,44.9277,80.8738309977,3.1464,0.9177000000000001,3.2775,64.1,44.01,77.7540359081,137.98
2020-03-20 05:30:00,51.80168,12.49799,53.2880268434,3.4216800000000003,0.99799,3.56425,48.38,11.5,49.7280041828,136.85,51.72168,13.74799,53.5176551342,3.4216800000000003,0.99799,3.56425,48.3,12.75,49.9545043014,137.06,71.80168,25.08799,76.0584544483,3.4216800000000003,0.99799,3.56425,68.38,24.09,72.4993275831,137.66,71.01168,43.70799,83.384933209,3.4216800000000003,0.99799,3.56425,67.59,42.71,79.9534376997,137.55
2020-03-20 06:00:00,54.17072,11.86646,55.4552051502,3.45072,1.00646,3.5945,50.72,10.86,51.8696250227,136.63,54.10072,13.12646,55.6703858137,3.45072,1.00646,3.5945,50.65,12.12,52.0799087941,136.84,72.76072,25.45646,77.0853665143,3.45072,1.00646,3.5945,69.31,24.45,73.4961128224,137.47,71.98072,43.19646,83.9473537894,3.45072,1.00646,3.5945,68.53,42.19,80.4758162431,137.36
2020-03-20 06:30:00,59.83392,9.92031,60.6507257423,3.46392,1.01031,3.60825,56.37,8.91,57.0698256524,136.08,59.78392,11.18031,60.8203619051,3.46392,1.01031,3.60825,56.32,10.17,57.2308596825,136.3,80.98392,28.85031,85.9693880731,3.46392,1.01031,3.60825,77.52,27.84,82.3675664324,136.73,80.21392,39.04031,89.209970108,3.46392,1.01031,3.60825,76.75,38.03,85.6553757799,136.64
2020-03-20 07:00:00,66.92776,7.57893,67.3555137948,4.48776,1.3089300000000001,4.67475,62.44,6.27,62.7540158078,135.5,66.89776,8.85893,67.4817822361,4.48776,1.3089300000000001,4.67475,62.41,7.55,62.8650188897,135.71,87.90776,32.30893,93.6570404506,4.48776,1.3089300000000001,4.67475,83.42,31.0,88.993799784,136.09,87.20776,35.56893,94.1824940504,4.48776,1.3089300000000001,4.67475,82.72,34.26,89.534049389,135.99
2020-03-20 07:30:00,75.69768,6.51349,75.9773934099,7.41768,2.16349,7.72675,68.28,4.35,68.41842515,138.29,74.61768000000001,7.84349,75.0287845028,7.41768,2.16349,7.72675,67.2,5.68,67.4396204023,138.48,94.51768,37.55349,101.7047513333,7.41768,2.16349,7.72675,87.1,35.39,94.0152227036,135.7,93.84768,31.66349,99.0452605649,7.41768,2.16349,7.72675,86.43,29.5,91.3257625208,135.6
2020-03-20 08:00:00,82.29744,6.31592,82.5394419414,12.39744,3.61592,12.914,69.9,2.7,69.9521264866,138.5,81.02744,7.45592,81.3697534468,12.39744,3.61592,12.914,68.63,3.84,68.7373442897,138.7,92.95744,39.66592,101.0666654283,12.39744,3.61592,12.914,80.56,36.05,88.2582353098,139.0,92.34744,32.09592,97.7660357957,12.39744,3.61592,12.914,79.95,28.48,84.8711546993,138.93
2020-03-20 08:30:00,87.36416,6.10538,87.5772351553,16.30416,4.75538,16.9835,71.06,1.35,71.0728225133,138.62,86.08416,7.28538,86.3918940911,16.30416,4.75538,16.9835,69.78,2.5300000000000002,69.8258497979,138.81,92.69416,16.64538,94.1768335285,16.30416,4.75538,16.9835,76.39,11.89,77.3097936875,137.94,92.25416,14.96538,93.4601125393,16.30416,4.75538,16.9835,75.95,10.21,76.6331951572,137.86
2020-03-20 09:00:00,91.392,6.876,91.6502975445,20.112,5.866,20.95,71.28,1.01,71.2871552245,138.62,90.102,8.056,90.4614257018,20.112,5.866,20.95,69.99,2.19,70.0242543695,138.81,87.812,13.246,88.8054269738,20.112,5.866,20.95,67.7,7.38,68.1010601973,137.94,87.422,13.216,88.4153196002,20.112,5.866,20.95,67.31,7.35,67.7101070742,137.86
2020-03-20 09:30:00,91.0892,6.49185,91.3202413108,19.0692,5.56185,19.86375,72.02,0.93,72.0260043318,138.54,89.7792,7.67185,90.1063928646,19.0692,5.56185,19.86375,70.71,2.11,70.741474398,138.74,93.1292,13.56185,94.1114853143,19.0692,5.56185,19.86375,74.06,8.0,74.4908289657,137.76,92.7092,13.53185,93.6915510015,19.0692,5.56185,19.86375,73.64,7.97,74.0700378021,137.68
2020-03-20 10:00:00,91.67432,5.45126,91.8362520089,18.24432,5.32126,19.0045,73.43,0.13,73.4301150755,138.56,90.36432,6.59126,90.6043875177,18.24432,5.32126,19.0045,72.12,1.27,72.1311811909,138.77,91.57432,12.51126,92.4250383297,18.24432,5.32126,19.0045,73.33,7.19,73.68164629,137.98,91.16432,12.49126,92.0161117275,18.24432,5.32126,19.0045,72.92,7.17,73.2716541372,137.89
2020-03-20 10:30:00,92.3372,6.4071,92.5592212275,20.5272,5.9871,21.3825,71.81,0.42,71.8112282307,138.46,91.0372,7.6171,91.3553063388,20.5272,5.9871,21.3825,70.51,1.63,70.5288380735,138.66,89.4472,13.5071,90.4612808789,20.5272,5.9871,21.3825,68.92,7.52,69.3290473034,137.82,89.0572,13.4771,90.0711779442,20.5272,5.9871,21.3825,68.53,7.49,68.938095419,137.73
2020-03-20 11:00:00,92.73632,7.8110100000000005,93.0646921467,23.62632,6.89101,24.61075,69.11,0.92,69.1161232998,138.16,91.48632,8.98101,91.9260860026,23.62632,6.89101,24.61075,67.86,2.09,67.8921770162,138.37,86.78632,14.94101,88.0630405957,23.62632,6.89101,24.61075,63.16,8.05,63.6709360698,137.44,86.45632,14.92101,87.7344391181,23.62632,6.89101,24.61075,62.83,8.03,63.3410593533,137.34
2020-03-20 11:30:00,94.59472,8.68346,94.9924393278,26.51472,7.73346,27.6195,68.08,0.9500000000000001,68.0866279089,138.54,93.37472,9.84346,93.8921298078,26.51472,7.73346,27.6195,66.86,2.11,66.8932859112,138.74,84.37472,17.46346,86.1630188088,26.51472,7.73346,27.6195,57.86,9.73,58.6724168584,137.67,84.03472,17.43346,85.8240041774,26.51472,7.73346,27.6195,57.52,9.7,58.3321557976,137.58
2020-03-20 12:00:00,95.44088,9.07109,95.8709875247,27.98088,8.16109,29.14675,67.46,0.91,67.466137432,138.36,94.20088,10.24109,94.755927082,27.98088,8.16109,29.14675,66.22,2.08,66.2526588146,138.56,81.52088,17.80109,83.4417921737,27.98088,8.16109,29.14675,53.54,9.64,54.4009301391,137.55,81.23088,17.78109,83.1542123236,27.98088,8.16109,29.14675,53.25,9.62,54.1119848093,137.43
2020-03-20 12:30:00,95.9648,9.30515,96.4148777708,27.2748,7.95515,28.41125,68.69,1.35,68.7032648424,138.53,94.7148,10.47515,95.2922982542,27.2748,7.95515,28.41125,67.44,2.52,67.4870654274,138.73,82.6048,16.89515,84.3148805168,27.2748,7.95515,28.41125,55.33,8.94,56.0475913845,137.73,82.2948,16.87515,84.0071710901,27.2748,7.95515,28.41125,55.02,8.92,55.7383781608,137.62
2020-03-20 13:00:00,96.63784,9.48437,97.1021389783,27.47784,8.01437,28.62275,69.16,1.47,69.1756207056,139.21,95.37784,10.65437,95.971078785,27.47784,8.01437,28.62275,67.9,2.64,67.9513031516,139.41,84.27784,16.83437,85.9427153886,27.47784,8.01437,28.62275,56.8,8.82,57.4807132872,138.39,83.95784,16.81437,85.6250076553,27.47784,8.01437,28.62275,56.48,8.8,57.1614415494,138.31
2020-03-20 13:30:00,90.9164,7.0502,91.1893475632,21.0864,6.1502,21.965,69.83,0.9,69.8357995587,139.14,89.8464,8.3502,90.2335937054,21.0864,6.1502,21.965,68.76,2.2,68.7951858781,139.37,88.9364,12.1302,89.7598183877,21.0864,6.1502,21.965,67.85,5.98,68.1130156431,138.47,88.5264,12.0402,89.3414232761,21.0864,6.1502,21.965,67.44,5.89,67.696718532,138.41
2020-03-20 14:00:00,90.68736,7.68548,91.0124379775,22.40736,6.53548,23.341,68.28,1.15,68.2896837011,135.88,90.70736,8.95548,91.1483723398,22.40736,6.53548,23.341,68.3,2.42,68.3428591734,136.13,84.53736,12.47548,85.4529276093,22.40736,6.53548,23.341,62.13,5.94,62.4133038702,135.36,84.16736,12.47548,85.0869090436,22.40736,6.53548,23.341,61.76,5.94,62.0449933516,135.27
2020-03-20 14:30:00,89.53128,7.87579,89.8770168984,21.79128,6.35579,22.69925,67.74,1.52,67.7570512936,136.31,89.53128,9.15579,89.9982143654,21.79128,6.35579,22.69925,67.74,2.8,67.7978436235,136.57,81.58128,10.89579,82.305671045,21.79128,6.35579,22.69925,59.79,4.54,59.9621188752,135.91,81.19128,10.90579,81.92045046,21.79128,6.35579,22.69925,59.4,4.55,59.5740085944,135.83
