Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-20 15:00:00,88.0596,8.40905,88.4601903348,21.459600000000002,6.25905,22.35375,66.6,2.15,66.6346944166,136.5,88.0596,9.69905,88.5921256267,21.459600000000002,6.25905,22.35375,66.6,3.44,66.6887816653,136.77,82.2396,10.29905,82.88197777,21.459600000000002,6.25905,22.35375,60.78,4.04,60.9141198738,136.08,81.8496,10.30905,82.4962637461,21.459600000000002,6.25905,22.35375,60.39,4.05,60.5256524128,135.98
2020-03-20 15:30:00,86.13464,8.09052,86.5137718621,18.10464,5.28052,18.859,68.03,2.81,68.0880092234,136.6,86.12464,9.38052,86.6339873872,18.10464,5.28052,18.859,68.02,4.1,68.1434545646,136.88,86.52464,8.51052,86.94217778390001,18.10464,5.28052,18.859,68.42,3.23,68.4961991646,136.14,86.10464,8.53052,86.5261740804,18.10464,5.28052,18.859,68.0,3.25,68.0776211394,136.05
2020-03-20 16:00:00,84.79696,8.66828,85.2388614624,17.61696,5.13828,18.351,67.18,3.5300000000000002,67.2726787039,136.15,84.80696,9.94828,85.3884578816,17.61696,5.13828,18.351,67.19,4.8100000000000005,67.3619491998,136.42,84.72696,5.51828,84.9064730453,17.61696,5.13828,18.351,67.11,0.38,67.111075837,135.91,84.32696,5.5282800000000005,84.5079763253,17.61696,5.13828,18.351,66.71,0.39,66.7111399993,135.82
2020-03-20 16:30:00,82.57928,10.45604,83.2386103788,20.24928,5.90604,21.093,62.33,4.55,62.4958510623,136.25,82.55928,11.73604,83.3892639912,20.24928,5.90604,21.093,62.31,5.83,62.5821460163,136.52,90.30928,7.21604,90.5971152267,20.24928,5.90604,21.093,70.06,1.31,70.0722462891,135.98,89.85928,7.17604,90.1453590164,20.24928,5.90604,21.093,69.61,1.27,69.6215842968,135.89
2020-03-20 17:00:00,82.76768,9.63974,83.3271470761,18.54768,5.40974,19.3205,64.22,4.23,64.3591586334,136.43,82.74768,10.92974,83.4663870181,18.54768,5.40974,19.3205,64.2,5.52,64.4368714324,136.71,93.19768,7.21974,93.476907325,18.54768,5.40974,19.3205,74.65,1.81,74.6719398436,136.24,92.70768,7.16974,92.9845100146,18.54768,5.40974,19.3205,74.16,1.76,74.180881634,136.16
2020-03-20 17:30:00,80.02224,8.91107,80.5168681902,16.39224,4.78107,17.07525,63.63,4.13,63.7638910356,136.39,80.01224,10.18107,80.6573786839,16.39224,4.78107,17.07525,63.62,5.4,63.84876193,136.66,95.71224,7.77107,96.0271962246,16.39224,4.78107,17.07525,79.32,2.99,79.3763346344,136.27,95.22224,7.71107,95.5339499401,16.39224,4.78107,17.07525,78.83,2.93,78.8844331919,136.2
2020-03-20 18:00:00,78.4852,8.4886,78.9429094283,14.8752,4.3386,15.495,63.61,4.15,63.7452319786,136.16,78.4652,9.7686,79.0709374992,14.8752,4.3386,15.495,63.59,5.43,63.8214149013,136.43,100.5952,6.7686,100.8226572205,14.8752,4.3386,15.495,85.72,2.43,85.7544360369,135.94,100.0652,6.7186,100.2904972418,14.8752,4.3386,15.495,85.19,2.38,85.2232392015,135.85
2020-03-20 18:30:00,79.24544,7.92867,79.6410922123,13.43544,3.91867,13.99525,65.81,4.01,65.9320574531,135.83,79.22544,9.21867,79.7599788099,13.43544,3.91867,13.99525,65.79,5.3,66.0031370467,136.1,100.85544,7.67867,101.1473269571,13.43544,3.91867,13.99525,87.42,3.76,87.5008228533,135.75,100.30544,7.60867,100.5936039357,13.43544,3.91867,13.99525,86.87,3.69,86.9483352342,135.68
2020-03-20 19:00:00,82.42216,7.59438,82.7712937355,13.11216,3.82438,13.6585,69.31,3.77,69.4124556546,138.26,81.37216,8.87438,81.8546458269,13.11216,3.82438,13.6585,68.26,5.05,68.4465492191,138.53,105.94216,6.41438,106.1361650723,13.11216,3.82438,13.6585,92.83,2.59,92.8661240712,137.9,105.38216,6.42438,105.5778021397,13.11216,3.82438,13.6585,92.27,2.6,92.306624356,137.8
2020-03-20 19:30:00,81.82464,6.32552,82.0687755142,9.34464,2.72552,9.734,72.48,3.6,72.5693489016,139.88,80.47464,7.49552,80.8229577731,9.34464,2.72552,9.734,71.13,4.77,71.2897594329,140.15,105.74464,4.27552,105.8310396812,9.34464,2.72552,9.734,96.4,1.55,96.4124602943,139.59,105.21464,4.22552,105.2994562645,9.34464,2.72552,9.734,95.87,1.5,95.8817339226,139.49
2020-03-20 20:00:00,82.39752,5.55386,82.5844819748,7.48752,2.18386,7.7995,74.91,3.37,74.9857653158,139.44,81.01752,6.73386,81.2968844265,7.48752,2.18386,7.7995,73.53,4.55,73.6706413709,139.7,101.08752,21.57386,103.3640079285,7.48752,2.18386,7.7995,93.6,19.39,95.5873009348,137.28,100.50752,24.64386,103.4846916807,7.48752,2.18386,7.7995,93.02,22.46,95.6931136498,137.21
2020-03-20 20:30:00,78.85416,6.48663,79.1205088334,4.03416,1.17663,4.20225,74.82,5.31,75.0081895529,139.16,77.47416,7.6266300000000005,77.8486413039,4.03416,1.17663,4.20225,73.44,6.45,73.7226973191,139.42,101.29416,31.47663,106.0720749597,4.03416,1.17663,4.20225,97.26,30.3,101.8704942562,135.35,100.67416,35.40663,106.7188640291,4.03416,1.17663,4.20225,96.64,34.23,102.5230827668,135.29
2020-03-20 21:00:00,76.08776,7.37393,76.4442415455,4.12776,1.20393,4.29975,71.96,6.17,72.2240299346,139.63,74.76776,8.50393,75.2498156866,4.12776,1.20393,4.29975,70.64,7.3,71.0161925197,139.89,94.97776,29.95393,99.5892203859,4.12776,1.20393,4.29975,90.85,28.75,95.290529435,135.95,94.34776,37.55393,101.5470210073,4.12776,1.20393,4.29975,90.22,36.35,97.2675223289,135.89
2020-03-20 21:30:00,72.70656,7.8735800000000005,73.131642461,3.8865600000000002,1.13358,4.0485,68.82,6.74,69.1492588536,139.98,71.41656,8.99358,71.9806190822,3.8865600000000002,1.13358,4.0485,67.53,7.86,67.9858845644,140.26,91.41656,29.08358,95.9314446251,3.8865600000000002,1.13358,4.0485,87.53,27.95,91.884184711,136.34,90.74656,38.73358,98.6672608896,3.8865600000000002,1.13358,4.0485,86.86,37.6,94.6489281503,136.25
2020-03-20 22:00:00,68.4476,5.80805,68.6935760502,4.1076,1.19805,4.27875,64.34,4.61,64.5049432214,138.38,67.2376,16.14805,69.149507392,4.1076,1.19805,4.27875,63.13,14.95,64.876031013,138.65,87.5676,27.81805,91.8799677599,4.1076,1.19805,4.27875,83.46,26.62,87.6024885491,136.65,86.8776,40.38805,95.8066384159,4.1076,1.19805,4.27875,82.77,39.19,91.5790860404,136.57
2020-03-20 22:30:00,64.61952,2.23861,64.6582843862,4.10952,1.19861,4.28075,60.51,1.04,60.5189367058,137.4,63.44952,21.41861,66.9671445006,4.10952,1.19861,4.28075,59.34,20.22,62.6903820374,137.67,82.01952,25.93861,86.0233291018,4.10952,1.19861,4.28075,77.91,24.74,81.7437196364,137.28,81.28952,42.88861,91.9098413096,4.10952,1.19861,4.28075,77.18,41.69,87.7200575695,137.18
2020-03-20 23:00:00,60.96856,1.24208,60.9812108046,3.77856,1.10208,3.936,57.19,0.14,57.1901713584,138.79,59.82856,22.57208,63.9449402783,3.77856,1.10208,3.936,56.05,21.47,60.0213578653,139.06,77.61856,24.99208,81.5429023226,3.77856,1.10208,3.936,73.84,23.89,77.6084898706,138.71,76.85856,44.93208,89.0288158879,3.77856,1.10208,3.936,73.08,43.83,85.2159333693,138.62
2020-03-20 23:30:00,57.0164,1.5977000000000001,57.0387807921,3.8664,1.1277,4.0275,53.15,0.47000000000000003,53.1520780403,139.07,55.9164,23.3377,60.5911877277,3.8664,1.1277,4.0275,52.05,22.21,56.5905168734,139.34,71.3864,23.3977,75.12303555,3.8664,1.1277,4.0275,67.52,22.27,71.0978431459,139.11,70.5964,47.0377,84.8315796991,3.8664,1.1277,4.0275,66.73,45.91,80.99766046,139.01
2020-03-21 00:00:00,53.87256,2.13783,53.9149611709,3.59256,1.04783,3.7422500000000003,50.28,1.09,50.2918134491,139.68,52.80256,24.01783,58.0083313022,3.59256,1.04783,3.7422500000000003,49.21,22.97,54.3069516729,139.95,68.23256,22.86783,71.9626284474,3.59256,1.04783,3.7422500000000003,64.64,21.82,68.2234710345,139.72,67.41256,47.96783,82.7367267945,3.59256,1.04783,3.7422500000000003,63.82,46.92,79.2116077352,139.63
2020-03-21 00:30:00,52.56304,2.51922,52.6233754471,3.32304,0.9692200000000001,3.4615,49.24,1.55,49.264389776,138.92,51.50304,24.16922,56.8921288462,3.32304,0.9692200000000001,3.4615,48.18,23.2,53.474782842,139.15,67.12304,22.00922,70.6392827246,3.32304,0.9692200000000001,3.4615,63.8,21.04,67.1797707647,138.95,66.29304,47.93922,81.8103658875,3.32304,0.9692200000000001,3.4615,62.97,46.97,78.558270093,138.85
2020-03-21 01:00:00,52.7376,2.6743,52.8053627414,3.7176,1.0843,3.8725,49.02,1.5899999999999999,49.0457796349,138.4,51.6876,24.1943,57.0698882621,3.7176,1.0843,3.8725,47.97,23.11,53.2465304034,138.6,66.1376,22.0043,69.7020182796,3.7176,1.0843,3.8725,62.42,20.92,65.8323841282,138.45,65.3276,47.8043,80.9502712797,3.7176,1.0843,3.8725,61.61,46.72,77.3210870332,138.34
2020-03-21 01:30:00,53.89648,2.40689,53.9501962542,4.20648,1.22689,4.38175,49.69,1.18,49.7040088926,139.05,52.83648,24.12689,58.0844251057,4.20648,1.22689,4.38175,48.63,22.9,53.7520874013,139.25,65.39648,22.06689,69.0191801651,4.20648,1.22689,4.38175,61.19,20.84,64.641485905,139.18,64.56648,48.68689,80.8655896996,4.20648,1.22689,4.38175,60.36,47.46,76.7839905189,139.07
2020-03-21 02:00:00,52.87392,2.53281,52.9345496124,4.36392,1.27281,4.54575,48.51,1.26,48.5263608774,139.4,51.82392,24.36281,57.2648687701,4.36392,1.27281,4.54575,47.46,23.09,52.7787807741,139.6,63.82392,21.99281,67.5068622872,4.36392,1.27281,4.54575,59.46,20.72,62.9667372507,139.55,62.97392,49.22281,79.928715894,4.36392,1.27281,4.54575,58.61,47.95,75.7253894014,139.44
2020-03-21 02:30:00,51.70048,2.89514,51.7814780385,4.20048,1.2251400000000001,4.3755,47.5,1.67,47.5293477759,139.21,50.67048,24.64514,56.3460776723,4.20048,1.2251400000000001,4.3755,46.47,23.42,52.0380370498,139.42,62.99048,21.64514,66.6056503328,4.20048,1.2251400000000001,4.3755,58.79,20.42,62.2353637412,139.33,62.15048,49.26514,79.3078570096,4.20048,1.2251400000000001,4.3755,57.95,48.04,75.27313,139.23
2020-03-21 03:00:00,50.32464,2.82177,50.4036881296,2.95464,0.86177,3.07775,47.37,1.96,47.4105315305,139.28,49.28464,24.59177,55.0793145533,2.95464,0.86177,3.07775,46.33,23.73,52.0536434844,139.48,63.53464,21.66177,67.1258725043,2.95464,0.86177,3.07775,60.58,20.8,64.0513575188,139.33,62.69464,48.46177,79.2411574642,2.95464,0.86177,3.07775,59.74,47.6,76.3847340769,139.23
2020-03-21 03:30:00,50.51856,3.56333,50.6440739392,4.22856,1.23333,4.40475,46.29,2.33,46.3486029994,139.77,49.48856,25.47333,55.6597530731,4.22856,1.23333,4.40475,45.26,24.24,51.3424307956,139.98,60.68856,21.44333,64.3655009797,4.22856,1.23333,4.40475,56.46,20.21,59.9681223651,139.14,59.80856,50.49333,78.2728575163,4.22856,1.23333,4.40475,55.58,49.26,74.2676511006,139.05
2020-03-21 04:00:00,50.30752,3.7213600000000002,50.444970897,4.42752,1.29136,4.612,45.88,2.43,45.9443065025,140.19,49.28752,25.74136,55.6046512659,4.42752,1.29136,4.612,44.86,24.45,51.0903327451,140.4,59.96752,21.00136,63.5386541941,4.42752,1.29136,4.612,55.54,19.71,58.9336550708,135.71,59.04752,50.11136,77.4451936482,4.42752,1.29136,4.612,54.62,48.82,73.2580152611,135.63
2020-03-21 04:30:00,48.75464,3.30802,48.8667363126,3.28464,0.9580200000000001,3.4215,45.47,2.35,45.5306863555,139.97,47.72464,25.28802,54.0104176863,3.28464,0.9580200000000001,3.4215,44.44,24.33,50.6642132081,140.18,60.33464,21.10802,63.9203980921,3.28464,0.9580200000000001,3.4215,57.05,20.15,60.5039254925,135.46,59.42464,49.15802,77.1219733244,3.28464,0.9580200000000001,3.4215,56.14,48.2,73.9928347882,135.36
2020-03-21 05:00:00,48.04552,3.59786,48.1800434687,2.97552,0.8678600000000001,3.0995,45.07,2.73,45.1526056834,139.38,47.03552,25.34786,53.430835182,2.97552,0.8678600000000001,3.0995,44.06,24.48,50.4039085786,139.59,61.33552,20.77786,64.7592887534,2.97552,0.8678600000000001,3.0995,58.36,19.91,61.6627740213,138.62,60.45552,49.80786,78.3306633206,2.97552,0.8678600000000001,3.0995,57.48,48.94,75.4922115188,138.52
2020-03-21 05:30:00,47.712,3.806,47.8635621324,2.832,0.8260000000000001,2.95,44.88,2.98,44.9788261296,139.18,46.702,25.496,53.2082965335,2.832,0.8260000000000001,2.95,43.87,24.67,50.3307639521,139.39,62.242,20.446,65.5141624384,2.832,0.8260000000000001,2.95,59.41,19.62,62.565905252,139.21,61.412,49.436,78.8375027509,2.832,0.8260000000000001,2.95,58.58,48.61,76.1219317937,139.13
2020-03-21 06:00:00,47.76584,5.27337,48.0560495886,2.92584,0.8533700000000001,3.04775,44.84,4.42,45.0573190503,139.32,46.87584,24.40337,52.8476001637,2.92584,0.8533700000000001,3.04775,43.95,23.55,49.8618591711,139.53,63.58584,26.91337,69.0470023481,2.92584,0.8533700000000001,3.04775,60.66,26.06,66.0208997212,138.04,62.40584,54.25337,82.6916986309,2.92584,0.8533700000000001,3.04775,59.48,53.4,79.9339127029,137.97
2020-03-21 06:30:00,50.15296,12.29753,51.6386351569,3.28296,0.9575300000000001,3.41975,46.87,11.34,48.2223236686,136.18,50.09296,13.59753,51.9056592643,3.28296,0.9575300000000001,3.41975,46.81,12.64,48.4865517438,136.4,66.08296,34.60753,74.5965061854,3.28296,0.9575300000000001,3.41975,62.8,33.65,71.2471929272,136.11,64.52296,58.65753,87.2004483524,3.28296,0.9575300000000001,3.41975,61.24,57.7,84.1405229363,136.01
2020-03-21 07:00:00,54.27296,11.76128,55.5327101302,4.87296,1.42128,5.076,49.4,10.34,50.4705419032,135.99,54.22296,13.07128,55.7762292738,4.87296,1.42128,5.076,49.35,11.65,50.7064591546,136.22,67.68296,36.01128,76.6667813437,4.87296,1.42128,5.076,62.81,34.59,71.70470138,135.95,66.14296,57.94128,87.9322641901,4.87296,1.42128,5.076,61.27,56.52,83.3578028741,135.86
2020-03-21 07:30:00,59.18416,11.950380000000001,60.3786086048,7.78416,2.27038,8.1085,51.4,9.68,52.3035601083,135.81,59.14416,13.27038,60.6146405372,7.78416,2.27038,8.1085,51.36,11.0,52.5247522602,136.04,69.22416,37.63038,78.7910516915,7.78416,2.27038,8.1085,61.44,35.36,70.8886676416,135.78,67.68416,57.69038,88.9343885089,7.78416,2.27038,8.1085,59.9,55.42,81.6050635684,135.71
2020-03-21 08:00:00,64.91224,12.68732,66.1405094522,13.12224,3.8273200000000003,13.669,51.79,8.86,52.5423990697,136.18,64.89224,13.99732,66.3846953702,13.12224,3.8273200000000003,13.669,51.77,10.17,52.7594711876,136.42,66.79224,40.43732,78.0793197524,13.12224,3.8273200000000003,13.669,53.67,36.61,64.9673841247,136.2,65.28224,58.54732,87.6901336446,13.12224,3.8273200000000003,13.669,52.16,54.72,75.5972486272,136.13
2020-03-21 08:30:00,71.43032,12.98801,72.6015083801,20.05032,5.84801,20.88575,51.38,7.14,51.8737313098,135.97,71.23032,17.17801,73.2723857593,20.05032,5.84801,20.88575,51.18,11.33,52.4190928956,136.2,62.72032,42.06801,75.5218909076,20.05032,5.84801,20.88575,42.67,36.22,55.9697891724,135.83,61.32032,57.06801,83.7671738228,20.05032,5.84801,20.88575,41.27,51.22,65.7776656624,135.75
2020-03-21 09:00:00,77.43464,9.28177,77.9889397688,25.51464,7.44177,26.57775,51.92,1.8399999999999999,51.9525937755,138.13,76.34464,27.03177,80.9890155889,25.51464,7.44177,26.57775,50.83,19.59,54.4743701203,138.35,60.48464,34.97177,69.8671337101,25.51464,7.44177,26.57775,34.97,27.53,44.5061995682,138.05,59.59464,46.95177,75.8682398825,25.51464,7.44177,26.57775,34.08,39.51,52.1774520267,137.95
2020-03-21 09:30:00,80.34192,9.98056,80.9594694103,27.36192,7.9805600000000005,28.502,52.98,2.0,53.0177366548,137.54,79.26192,27.28056,83.8252999756,27.36192,7.9805600000000005,28.502,51.9,19.3,55.3723757843,137.78,60.33192,36.71056,70.6229834147,27.36192,7.9805600000000005,28.502,32.97,28.73,43.7313823244,137.38,59.45192,45.71056,74.9932402767,27.36192,7.9805600000000005,28.502,32.09,37.73,49.5310104884,137.29
2020-03-21 10:00:00,81.994,10.22825,82.6294931248,28.554,8.32825,29.74375,53.44,1.9,53.4737655304,137.37,80.904,27.61825,85.4881567766,28.554,8.32825,29.74375,52.35,19.29,55.7909186158,137.6,60.894,37.34825,71.435082516,28.554,8.32825,29.74375,32.34,29.02,43.4515362214,137.13,59.994,45.36825,75.2167411157,28.554,8.32825,29.74375,31.44,37.04,48.5843102246,137.05
2020-03-21 10:30:00,81.92752,10.18761,82.5585000522,27.07752,7.89761,28.20575,54.85,2.29,54.8977831975,137.33,80.81752,26.84761,85.1602354486,27.07752,7.89761,28.20575,53.74,18.95,56.9832440284,137.56,62.45752,36.86761,72.526977544,27.07752,7.89761,28.20575,35.38,28.97,45.7275114127,137.13,61.58752,45.14761,76.3631410332,27.07752,7.89761,28.20575,34.51,37.25,50.7789582406,137.05
2020-03-21 11:00:00,81.14872,9.92296,81.7531644207,26.23872,7.65296,27.332,54.91,2.27,54.9569012955,137.79,80.04872,26.73296,84.3946012728,26.23872,7.65296,27.332,53.81,19.08,57.0925783268,138.02,64.14872,36.80296,73.9561771754,26.23872,7.65296,27.332,37.91,29.15,47.8214449803,137.58,63.26872,45.09296,77.6936675154,26.23872,7.65296,27.332,37.03,37.44,52.6590400596,137.5
2020-03-21 11:30:00,81.05832,9.84826,81.6543903673,26.90832,7.84826,28.0295,54.15,2.0,54.1869218539,137.5,79.95832,27.09826,84.4254027663,26.90832,7.84826,28.0295,53.05,19.25,56.4346081762,137.73,63.78832,36.47826,73.482060539,26.90832,7.84826,28.0295,36.88,28.63,46.688449321,137.31,62.91832,45.50826,77.6512506007,26.90832,7.84826,28.0295,36.01,37.66,52.1056206181,137.22
2020-03-21 12:00:00,79.83696,9.47078,80.396740331,25.47696,7.43078,26.5385,54.36,2.04,54.3982646782,138.28,78.72696,26.92078,83.2025397849,25.47696,7.43078,26.5385,53.25,19.49,56.7046964545,138.5,65.83696,36.08078,75.0754819329,25.47696,7.43078,26.5385,40.36,28.65,49.4949704516,138.11,64.96696,45.94078,79.5692224334,25.47696,7.43078,26.5385,39.49,38.51,55.1586820002,138.0
2020-03-21 12:30:00,79.9208,9.4069,80.4725048712,25.1208,7.3269,26.1675,54.8,2.08,54.8394602453,138.55,78.8108,26.8669,83.2644732899,25.1208,7.3269,26.1675,53.69,19.54,57.1351704294,138.78,65.0408,35.4169,74.0585070755,25.1208,7.3269,26.1675,39.92,28.09,48.8124420614,138.45,64.1708,46.7669,79.4042474195,25.1208,7.3269,26.1675,39.05,39.44,55.5014963762,138.36
2020-03-21 13:00:00,79.9176,9.17555,80.4426100246,26.0076,7.58555,27.09125,53.91,1.5899999999999999,53.9334423155,138.55,78.8176,27.60555,83.5121575614,26.0076,7.58555,27.09125,52.81,20.02,56.4773981341,138.78,63.2176,35.50555,72.5059241067,26.0076,7.58555,27.09125,37.21,27.92,46.5200010748,138.39,62.3276,47.12555,78.1380008995,26.0076,7.58555,27.09125,36.32,39.54,53.6894216769,138.31
2020-03-21 13:30:00,79.60776,8.67643,80.0791851217,25.90776,7.55643,26.98725,53.7,1.12,53.7116784322,138.7,78.49776,28.06643,83.3643977844,25.90776,7.55643,26.98725,52.59,20.51,56.447924674,138.92,62.49776,34.95643,71.609510565,25.90776,7.55643,26.98725,36.59,27.4,45.7120126444,138.56,61.59776,47.76643,77.9481614406,25.90776,7.55643,26.98725,35.69,40.21,53.7644882799,138.49
2020-03-21 14:00:00,76.49776,7.37643,76.8525796871,23.98776,6.99643,24.98725,52.51,0.38,52.5113749582,138.39,75.41776,28.10643,80.4848428635,23.98776,6.99643,24.98725,51.43,21.11,55.5938575744,138.61,63.76776,33.24643,71.914201123,23.98776,6.99643,24.98725,39.78,26.25,47.6603703301,138.25,62.88776,48.04643,79.1412016181,23.98776,6.99643,24.98725,38.9,41.05,56.5536249943,138.16
2020-03-21 14:30:00,74.63736,7.06798,74.9712734923,22.58736,6.58798,23.5285,52.05,0.48,52.0522132094,138.94,73.54736,27.86798,78.65010154,22.58736,6.58798,23.5285,50.96,21.28,55.2246321853,139.16,63.67736,31.92798,71.2334337474,22.58736,6.58798,23.5285,41.09,25.34,48.2752907811,138.9,62.78736,49.26798,79.8096888169,22.58736,6.58798,23.5285,40.2,42.68,58.6312408192,138.79
2020-03-21 15:00:00,73.174,5.9795,73.4179044665,20.364,5.9395,21.2125,52.81,0.04,52.8100151486,138.78,72.064,27.6295,77.17907337,20.364,5.9395,21.2125,51.7,21.69,56.0655518121,138.99,65.214,30.6095,72.0403170888,20.364,5.9395,21.2125,44.85,24.67,51.1872191079,138.73,64.334,49.1495,80.9600945297,20.364,5.9395,21.2125,43.97,43.21,61.6479115624,138.61
2020-03-21 15:30:00,73.28744,5.76967,73.5142023942,19.02744,5.54967,19.82025,54.26,0.22,54.2604459989,139.3,72.16744,27.18967,77.1195017545,19.02744,5.54967,19.82025,53.14,21.64,57.3772533327,139.53,66.90744,30.41967,73.4980397716,19.02744,5.54967,19.82025,47.88,24.87,53.9537885602,139.28,66.03744,49.06967,82.2725713447,19.02744,5.54967,19.82025,47.01,43.52,64.0619270706,139.16
2020-03-21 16:00:00,71.72944,4.88067,71.8952954119,16.45944,4.80067,17.14525,55.27,0.08,55.2700578976,139.11,70.58944,26.62067,75.44222366,16.45944,4.80067,17.14525,54.13,21.82,58.3623962839,139.33,71.52944,29.09067,77.2187015415,16.45944,4.80067,17.14525,55.07,24.29,60.1889441675,139.08,70.67944,48.64067,85.7991725879,16.45944,4.80067,17.14525,54.22,43.84,69.7262791206,138.98
2020-03-21 16:30:00,70.9304,4.24345,71.0572199855,13.7604,4.01345,14.33375,57.17,0.23,57.1704626534,139.01,69.7704,25.95345,74.4411867387,13.7604,4.01345,14.33375,56.01,21.94,60.1538336268,139.22,76.6704,28.24345,81.7070541879,13.7604,4.01345,14.33375,62.91,24.23,67.4148425794,138.92,75.8504,47.78345,89.646758302,13.7604,4.01345,14.33375,62.09,43.77,75.966973087,138.82
2020-03-21 17:00:00,71.13944,4.08067,71.2563807049,13.33944,3.89067,13.89525,57.8,0.19,57.8003122829,138.39,69.96944,25.51067,74.4749408712,13.33944,3.89067,13.89525,56.63,21.62,60.6166750985,138.6,82.37944,28.39067,87.1343920491,13.33944,3.89067,13.89525,69.04,24.5,73.2582527774,138.24,81.58944,46.78067,94.0492839163,13.33944,3.89067,13.89525,68.25,42.89,80.6077825027,138.13
2020-03-21 17:30:00,72.33824,3.69282,72.4324366969,11.83824,3.45282,12.3315,60.5,0.24,60.5004760312,137.32,71.14824,24.44282,75.2298046299,11.83824,3.45282,12.3315,59.31,20.99,62.914673964,137.54,87.76824,28.36282,92.2372674739,11.83824,3.45282,12.3315,75.93,24.91,79.9116574725,137.08,87.01824,44.86282,97.9022303681,11.83824,3.45282,12.3315,75.18,41.41,85.8301840846,136.99
2020-03-21 18:00:00,75.45616,4.35763,75.5818828898,12.74616,3.71763,13.27725,62.71,0.64,62.7132657418,137.01,74.23616,24.22763,78.089599224,12.74616,3.71763,13.27725,61.49,20.51,64.8203687123,137.23,88.38616,26.89763,92.388288106,12.74616,3.71763,13.27725,75.64,23.18,79.1120850439,137.0,87.65616,46.73763,99.3378500067,12.74616,3.71763,13.27725,74.91,43.02,86.3841912621,136.9
2020-03-21 18:30:00,78.57448,5.75964,78.7852927912,14.36448,4.18964,14.963,64.21,1.57,64.2291911828,136.79,77.35448,23.72964,80.9123685885,14.36448,4.18964,14.963,62.99,19.54,65.9511311503,137.01,88.25448,25.95964,91.9932396918,14.36448,4.18964,14.963,73.89,21.77,77.0302862516,137.05,87.49448,48.68964,100.1297412051,14.36448,4.18964,14.963,73.13,44.5,85.6051803339,136.97
2020-03-21 19:00:00,78.82592,6.38256,79.0838968185,12.38592,3.61256,12.902,66.44,2.77,66.497718006,136.24,77.57592,21.83256,80.5896025552,12.38592,3.61256,12.902,65.19,18.22,67.6882892382,136.46,92.29592,26.06256,95.9051295938,12.38592,3.61256,12.902,79.91,22.45,83.0036782318,136.54,91.53592,46.98256,102.8891908531,12.38592,3.61256,12.902,79.15,43.37,90.2534176638,136.43
2020-03-21 19:30:00,75.49504,5.08022,75.6657762786,10.595040000000001,3.09022,11.0365,64.9,1.99,64.9305020772,136.37,74.27504,22.09022,77.4903825429,10.595040000000001,3.09022,11.0365,63.68,19.0,66.4540623288,136.6,92.34504,25.65022,95.8412239,10.595040000000001,3.09022,11.0365,81.75,22.56,84.8057551113,136.54,91.62504,46.29022,102.6544320653,10.595040000000001,3.09022,11.0365,81.03,43.2,91.8264716735,136.46
2020-03-21 20:00:00,71.6648,3.7489,71.7627884788,10.3848,3.0289,10.8175,61.28,0.72,61.284229619,136.2,70.4948,23.2089,74.2170456583,10.3848,3.0289,10.8175,60.11,20.18,63.4069751684,136.43,87.8548,24.4889,91.2040136521,10.3848,3.0289,10.8175,77.47,21.46,80.3873901803,136.36,87.1348,47.1589,99.0779249896,10.3848,3.0289,10.8175,76.75,44.13,88.5325894798,136.27
2020-03-21 20:30:00,70.31848,2.23664,70.3540417318,6.70848,1.9566400000000002,6.9879999999999995,63.61,0.28,63.6106162523,136.68,69.08848,23.11664,72.8532573987,6.70848,1.9566400000000002,6.9879999999999995,62.38,21.16,65.8711621273,136.91,83.60848,22.90664,86.6896307755,6.70848,1.9566400000000002,6.9879999999999995,76.9,20.95,79.7026505205,136.83,82.83848,47.07664,95.2807630238,6.70848,1.9566400000000002,6.9879999999999995,76.13,45.12,88.4962784528,136.73
2020-03-21 21:00:00,67.66864,1.42127,67.6835640895,4.35864,1.27127,4.54025,63.31,0.15,63.3101776968,137.24,66.45864,22.48127,70.1580952668,4.35864,1.27127,4.54025,62.1,21.21,65.6222073692,137.47,86.10864,24.29127,89.4693449225,4.35864,1.27127,4.54025,81.75,23.02,84.9292817584,137.14,85.38864,44.46127,96.2705789484,4.35864,1.27127,4.54025,81.03,43.19,91.8217675717,137.06
2020-03-21 21:30:00,65.34304,1.73672,65.3661156319,4.10304,1.19672,4.274,61.24,0.54,61.2423807506,136.4,64.16304,22.67672,68.0524013684,4.10304,1.19672,4.274,60.06,21.48,63.7855312747,136.64,82.39304,22.97672,85.5367915134,4.10304,1.19672,4.274,78.29,21.78,81.2631066352,136.36,81.67304,44.92672,93.2142458683,4.10304,1.19672,4.274,77.57,43.73,89.0472784536,136.28
2020-03-21 22:00:00,62.83112,1.94991,62.8613696117,3.53112,1.02991,3.6782500000000002,59.3,0.92,59.3071361642,137.21,61.67112,23.12991,65.8659227421,3.53112,1.02991,3.6782500000000002,58.14,22.1,62.19863021,137.44,79.56112,22.86991,82.782876243,3.53112,1.02991,3.6782500000000002,76.03,21.84,79.1046553624,137.17,78.81112,45.48991,90.9973875859,3.53112,1.02991,3.6782500000000002,75.28,44.46,87.4286566293,137.06
2020-03-21 22:30:00,58.0464,2.73395,58.110748021,3.4764,1.01395,3.62125,54.57,1.72,54.5970997398,138.04,56.9364,24.14395,61.8440293526,3.4764,1.01395,3.62125,53.46,23.13,58.2491931275,138.26,74.8064,22.00395,77.9754531668,3.4764,1.01395,3.62125,71.33,20.99,74.3542130615,138.02,74.0464,47.17395,87.7966452182,3.4764,1.01395,3.62125,70.57,46.16,84.3259776107,137.92
2020-03-21 23:00:00,54.59096,3.71903,54.7174935269,3.87096,1.12903,4.03225,50.72,2.59,50.7860856928,138.23,53.52096,25.19903,59.1564389755,3.87096,1.12903,4.03225,49.65,24.07,55.1768737788,138.46,70.02096,21.30903,73.1915951381,3.87096,1.12903,4.03225,66.15,20.18,69.1596334577,138.21,69.23096,48.36903,84.4540637605,3.87096,1.12903,4.03225,65.36,47.24,80.644573283,138.11
2020-03-21 23:30:00,52.50848,3.5541400000000003,52.6286270299,3.40848,0.9941400000000001,3.5505,49.1,2.56,49.1666919774,138.71,51.45848,25.14414,57.2730559709,3.40848,0.9941400000000001,3.5505,48.05,24.15,53.7775510785,138.94,67.30848,20.51414,70.3652003468,3.40848,0.9941400000000001,3.5505,63.9,19.52,66.8149713762,138.79,66.48848,49.41414,82.8400579711,3.40848,0.9941400000000001,3.5505,63.08,48.42,79.5209582437,138.71
2020-03-22 00:00:00,50.6836,3.7198,50.8199195296,3.3936,0.9898,3.535,47.29,2.73,47.3687344142,138.75,49.6336,25.3198,55.7188165793,3.3936,0.9898,3.535,46.24,24.33,52.2502296646,138.97,64.0636,19.7498,67.0387905992,3.3936,0.9898,3.535,60.67,18.76,63.5042242689,138.89,63.2336,50.2298,80.755934624,3.3936,0.9898,3.535,59.84,49.24,77.4945365816,138.8
2020-03-22 00:30:00,49.855760000000004,3.94168,50.0113351791,3.60576,1.05168,3.7560000000000002,46.25,2.89,46.340205006,138.75,48.83576,25.54168,55.1117852369,3.60576,1.05168,3.7560000000000002,45.23,24.49,51.4345506445,138.97,62.02576,19.71168,65.082603144,3.60576,1.05168,3.7560000000000002,58.42,18.66,61.3277424988,138.89,61.18576,50.48168,79.3227410167,3.60576,1.05168,3.7560000000000002,57.58,49.43,75.8866345281,138.8
2020-03-22 01:00:00,49.85064,3.86727,50.0004208549,3.35064,0.9772700000000001,3.49025,46.5,2.89,46.589720969300004,138.3,48.82064,25.34727,55.0085355782,3.35064,0.9772700000000001,3.49025,45.47,24.37,51.5889309833,138.53,62.32064,19.40727,65.2725386274,3.35064,0.9772700000000001,3.49025,58.97,18.43,61.7828924541,138.47,61.49064,50.21727,79.3906355552,3.35064,0.9772700000000001,3.49025,58.14,49.24,76.1894822138,138.34
2020-03-22 01:30:00,49.8888,3.6459,50.0218447506,2.9688,0.8659,3.0925,46.92,2.7800000000000002,47.0022850508,138.39,48.8588,25.1459,54.9499647338,2.9688,0.8659,3.0925,45.89,24.28,51.9173429597,138.62,62.5188,19.3159,65.434733485,2.9688,0.8659,3.0925,59.55,18.45,62.3426419074,138.56,61.6888,50.1859,79.5244151456,2.9688,0.8659,3.0925,58.72,49.32,76.6844234509,138.45
2020-03-22 02:00:00,49.20568,3.82124,49.3538328745,3.29568,0.9612400000000001,3.433,45.91,2.86,45.9989967282,138.43,48.18568,25.33124,54.4383272796,3.29568,0.9612400000000001,3.433,44.89,24.37,51.0784592563,138.66,61.13568,19.37124,64.13124284,3.29568,0.9612400000000001,3.433,57.84,18.41,60.699206749300004,138.61,60.29568,50.35124,78.5545440837,3.29568,0.9612400000000001,3.433,57.0,49.39,75.4212973901,138.49
2020-03-22 02:30:00,49.15048,4.43139,49.3498419609,4.05048,1.18139,4.21925,45.1,3.25,45.2169492558,139.2,48.15048,26.17139,54.8033792641,4.05048,1.18139,4.21925,44.1,24.99,50.6883625697,139.43,59.22048,19.77139,62.433749799,4.05048,1.18139,4.21925,55.17,18.59,58.2178409081,139.34,58.35048,51.09139,77.557131512,4.05048,1.18139,4.21925,54.3,49.91,73.7529531612,139.25
2020-03-22 03:00:00,48.36032,4.62301,48.5807860369,4.09032,1.1930100000000001,4.26075,44.27,3.43,44.4026778472,138.74,47.36032,26.22301,54.1354427705,4.09032,1.1930100000000001,4.26075,43.27,25.03,49.9879365447,138.96,58.46032,19.21301,61.5365644781,4.09032,1.1930100000000001,4.26075,54.37,18.02,57.2784191472,138.9,57.60032,51.26301,77.1083202927,4.09032,1.1930100000000001,4.26075,53.51,50.07,73.2825013219,138.79
2020-03-22 03:30:00,48.03728,4.46879,48.2446924942,4.00728,1.16879,4.17425,44.03,3.3,44.1534925006,138.35,47.03728,25.92879,53.7104073776,4.00728,1.16879,4.17425,43.03,24.76,49.6451256419,138.58,57.53728,18.56879,60.459395894,4.00728,1.16879,4.17425,53.53,17.4,56.2869514186,138.58,56.67728,51.55879,76.6199901753,4.00728,1.16879,4.17425,52.67,50.39,72.8922561045,138.45
2020-03-22 04:00:00,47.52208,4.45894,47.7308101068,4.04208,1.17894,4.2105,43.48,3.2800000000000002,43.6035411406,139.04,46.53208,26.15894,53.380938649,4.04208,1.17894,4.2105,42.49,24.98,49.2889490657,139.28,56.88208,18.87894,59.9331744583,4.04208,1.17894,4.2105,52.84,17.7,55.7257175817,139.28,56.01208,51.94894,76.3940146415,4.04208,1.17894,4.2105,51.97,50.77,72.6531059212,139.14
2020-03-22 04:30:00,45.9284,4.0712,46.1084872448,3.6384,1.0612,3.79,42.29,3.01,42.3969833833,139.28,44.9584,25.7112,51.7911530669,3.6384,1.0612,3.79,41.32,24.65,48.1140821382,139.51,57.3184,19.1312,60.4268300674,3.6384,1.0612,3.79,53.68,18.07,56.6398031423,139.5,56.4484,51.6212,76.4929418443,3.6384,1.0612,3.79,52.81,50.56,73.1109410417,139.41
2020-03-22 05:00:00,45.90024,2.95257,45.9951051924,3.54024,1.03257,3.6877500000000003,42.36,1.92,42.4034904224,139.47,44.94024,24.75257,51.3060902122,3.54024,1.03257,3.6877500000000003,41.4,23.72,47.7137129136,139.7,57.53024,19.16257,60.6377160146,3.54024,1.03257,3.6877500000000003,53.99,18.13,56.9527611271,139.8,56.68024,51.79257,76.7796842509,3.54024,1.03257,3.6877500000000003,53.14,50.76,73.4876669925,139.7
2020-03-22 05:30:00,46.57248,4.41989,46.7817413203,5.14248,1.4998900000000002,5.35675,41.43,2.92,41.5327738058,138.9,45.62248,26.02989,52.525858915,5.14248,1.4998900000000002,5.35675,40.48,24.53,47.3323494029,139.12,56.58248,18.64989,59.5768028679,5.14248,1.4998900000000002,5.35675,51.44,17.15,54.2235751311,139.21,55.70248,52.68989,76.6745771841,5.14248,1.4998900000000002,5.35675,50.56,51.19,71.9494940913,139.12
2020-03-22 06:00:00,46.60128,4.47954,46.816082453,5.14128,1.49954,5.3555,41.46,2.98,41.5669580316,139.37,45.66128,26.20954,52.6487652111,5.14128,1.49954,5.3555,40.52,24.71,47.460030552,139.6,57.46128,20.899540000000002,61.1440060141,5.14128,1.49954,5.3555,52.32,19.4,55.8009175552,139.02,56.46128,54.94954,78.7865983874,5.14128,1.49954,5.3555,51.32,53.45,74.0988859565,138.93
2020-03-22 06:30:00,48.89888,4.63634,49.1181851645,6.63888,1.93634,6.9155,42.26,2.7,42.3461639349,139.6,47.92888,26.45634,54.7459173295,6.63888,1.93634,6.9155,41.29,24.52,48.0218127521,139.82,59.04888,31.55634,66.9520188153,6.63888,1.93634,6.9155,52.41,29.62,60.2009343781,136.36,57.49888,63.91634,85.9733663424,6.63888,1.93634,6.9155,50.86,61.98,80.1764304518,136.27
2020-03-22 07:00:00,52.49704,5.4362200000000005,52.777757594,7.66704,2.23622,7.9865,44.83,3.2,44.9440641242,138.7,51.50704,26.94622,58.1298025272,7.66704,2.23622,7.9865,43.84,24.71,50.3242456476,138.94,59.59704,25.43622,64.7982134372,7.66704,2.23622,7.9865,51.93,23.2,56.8767518412,137.41,58.45704,56.65622,81.4073263917,7.66704,2.23622,7.9865,50.79,54.42,74.4389716479,137.31
2020-03-22 07:30:00,57.1452,5.4436,57.4038906695,10.9152,3.1836,11.37,46.23,2.26,46.2852082203,138.94,56.1452,27.1036,62.3449165209,10.9152,3.1836,11.37,45.23,23.92,51.1656066123,139.17,59.7552,21.9536,63.6603839134,10.9152,3.1836,11.37,48.84,18.77,52.3226385038,139.2,58.8852,52.7436,79.0528564949,10.9152,3.1836,11.37,47.97,49.56,68.9732883079,139.08
2020-03-22 08:00:00,60.63728,6.29379,60.9630340318,15.40728,4.49379,16.04925,45.23,1.8,45.2658027654,138.88,59.62728,27.91379,65.8376198868,15.40728,4.49379,16.04925,44.22,23.42,50.0390327644,139.11,59.74728,24.18379,64.4561336582,15.40728,4.49379,16.04925,44.34,19.69,48.515272853,139.12,58.85728,53.00379,79.205941465,15.40728,4.49379,16.04925,43.45,48.51,65.1239019101,139.01
2020-03-22 08:30:00,66.22864,6.28627,66.5263101845,18.15864,5.29627,18.91525,48.07,0.99,48.0801934272,138.85,65.18864,27.90627,70.9106387671,18.15864,5.29627,18.91525,47.03,22.61,52.1826887004,139.08,58.96864,26.09627,64.4850045465,18.15864,5.29627,18.91525,40.81,20.8,45.804978987,139.12,58.06864,52.63627,78.3743827469,18.15864,5.29627,18.91525,39.91,47.34,61.918363189,139.01
2020-03-22 09:00:00,71.74856,6.65333,72.0563852976,22.46856,6.55333,23.40475,49.28,0.1,49.2801014609,137.96,70.72856,28.05333,76.0888856783,22.46856,6.55333,23.40475,48.26,21.5,52.8325430014,138.19,57.09856,28.52333,63.8265298161,22.46856,6.55333,23.40475,34.63,21.97,41.0111911556,138.2,56.20856,51.86333,76.4801099369,22.46856,6.55333,23.40475,33.74,45.31,56.4923331081,138.09
2020-03-22 09:30:00,74.80304,7.69172,75.1974557402,26.06304,7.60172,27.149,48.74,0.09,48.7400830939,137.6,73.78304,28.96172,79.2635995713,26.06304,7.60172,27.149,47.72,21.36,52.2823870916,137.84,58.60304,30.67172,66.144317254,26.06304,7.60172,27.149,32.54,23.07,39.8883002897,137.74,57.67304,51.27172,77.1684444226,26.06304,7.60172,27.149,31.61,43.67,53.9097486546,137.66
2020-03-22 10:00:00,74.41952,7.77736,74.8248106286,24.53952,7.15736,25.562,49.88,0.62,49.883853099,137.38,73.37952,27.73736,78.4468934707,24.53952,7.15736,25.562,48.84,20.58,52.9988867808,137.62,61.36952,32.58736,69.484919348,24.53952,7.15736,25.562,36.83,25.43,44.756382785,137.34,60.49952,48.23736,77.3759317876,24.53952,7.15736,25.562,35.96,41.08,54.5956774846,137.27
2020-03-22 10:30:00,79.89616,9.56638,80.4668379461,26.21616,7.64638,27.3085,53.68,1.92,53.7143258359,136.14,78.82616,26.63638,83.20492918,26.21616,7.64638,27.3085,52.61,18.99,55.9323895431,136.38,58.69616,34.24638,67.9562634483,26.21616,7.64638,27.3085,32.48,26.6,41.9822629214,136.14,57.78616,46.45638,74.1446932036,26.21616,7.64638,27.3085,31.57,38.81,50.0288017046,136.04
2020-03-22 11:00:00,79.00568,9.56374,79.582426421,26.27568,7.66374,27.3705,52.73,1.9,52.7642198843,136.78,77.94568,26.82374,82.4320450932,26.27568,7.66374,27.3705,51.67,19.16,55.1080257313,137.02,60.54568,34.45374,69.6623253032,26.27568,7.66374,27.3705,34.27,26.79,43.49870113,136.76,59.67568,46.773740000000004,75.8219594646,26.27568,7.66374,27.3705,33.4,39.11,51.4310421827,136.66
2020-03-22 11:30:00,84.10696,10.73578,84.7893725219,31.35696,9.14578,32.6635,52.75,1.5899999999999999,52.7739575927,137.32,83.03696,28.79578,87.8881884661,31.35696,9.14578,32.6635,51.68,19.65,55.2896455044,137.55,55.44696,38.40578,67.4490126736,31.35696,9.14578,32.6635,24.09,29.26,37.9008667447,137.07,54.54696,46.07578,71.402719471,31.35696,9.14578,32.6635,23.19,36.93,43.6073502979,136.98
2020-03-22 12:00:00,83.03144,10.67917,83.715379115,30.99144,9.03917,32.28275,52.04,1.6400000000000001,52.0658352473,137.14,81.97144,28.56917,86.8073409924,30.99144,9.03917,32.28275,50.98,19.53,54.5928685819,137.36,57.84144,38.18917,69.3112176099,30.99144,9.03917,32.28275,26.85,29.15,39.6313638423,136.87,56.91144,45.90917,73.1202016748,30.99144,9.03917,32.28275,25.92,36.87,45.0693166134,136.77
2020-03-22 12:30:00,83.5488,10.71715,84.2333620697,31.2588,9.11715,32.56125,52.29,1.6,52.3144731408,137.33,82.4688,28.75715,87.3388610503,31.2588,9.11715,32.56125,51.21,19.64,54.8470026528,137.55,59.0588,38.52715,70.5144179907,31.2588,9.11715,32.56125,27.8,29.41,40.4695947595,137.05,58.1588,45.86715,74.0691667738,31.2588,9.11715,32.56125,26.9,36.75,45.5430839975,136.93
2020-03-22 13:00:00,83.57272,10.75496,84.2619053476,32.14272,9.37496,33.482,51.43,1.38,51.4485111544,137.9,82.52272,29.38496,87.5983743593,32.14272,9.37496,33.482,50.38,20.01,54.2083434538,138.12,57.08272,38.32496,68.7549233263,32.14272,9.37496,33.482,24.94,28.95,38.2113347058,137.66,56.16272,47.16496,73.3401975018,32.14272,9.37496,33.482,24.02,37.79,44.7777232561,137.55
2020-03-22 13:30:00,83.0496,10.7578,83.743455392,33.9696,9.9078,35.385,49.08,0.85,49.0873598801,137.75,82.0296,30.3878,87.4772751347,33.9696,9.9078,35.385,48.06,20.48,52.2416883341,137.96,55.0096,37.5878,66.6250613583,33.9696,9.9078,35.385,21.04,27.68,34.7687215756,137.57,54.0496,48.8578,72.8590686257,33.9696,9.9078,35.385,20.08,38.95,43.8213292815,137.49
2020-03-22 14:00:00,80.17248,9.88739,80.7798677293,32.56248,9.49739,33.91925,47.61,0.39,47.6115973267,138.55,79.15248,30.64739,84.8786051014,32.56248,9.49739,33.91925,46.59,21.15,51.1659124809,138.76,56.39248,36.74739,67.3088587956,32.56248,9.49739,33.91925,23.83,27.25,36.1998812153,138.36,55.44248,49.66739,74.4360008192,32.56248,9.49739,33.91925,22.88,40.17,46.2290309221,138.28
2020-03-22 14:30:00,78.22152,8.72711,78.706852561,28.24152,8.23711,29.41825,49.98,0.49,49.9824019031,139.02,77.16152,29.45711,82.5931080555,28.24152,8.23711,29.41825,48.92,21.22,53.3240546095,139.23,56.07152,35.06711,66.1340877223,28.24152,8.23711,29.41825,27.83,26.83,38.6569243474,138.91,55.11152,49.33711,73.9691155812,28.24152,8.23711,29.41825,26.87,41.1,49.1040415852,138.81
2020-03-22 15:00:00,73.25376,6.72818,73.5620945885,22.79376,6.64818,23.7435,50.46,0.08,50.4600634165,138.63,72.18376,28.07818,77.4524331435,22.79376,6.64818,23.7435,49.39,21.43,53.8388057074,138.83,61.25376,31.38818,68.827617697,22.79376,6.64818,23.7435,38.46,24.74,45.7300688825,138.65,60.32376,49.60818,78.1020329022,22.79376,6.64818,23.7435,37.53,42.96,57.0443906094,138.54
2020-03-22 15:30:00,72.94992,6.02956,73.1986777326,20.56992,5.99956,21.427,52.38,0.03,52.3800085911,138.5,71.86992,27.58956,76.9835646213,20.56992,5.99956,21.427,51.3,21.59,55.6580461389,138.7,63.18992,30.37956,70.1133628875,20.56992,5.99956,21.427,42.62,24.38,49.1003951104,138.52,62.30992,49.22956,79.4108034728,20.56992,5.99956,21.427,41.74,43.23,60.0921001464,138.39
2020-03-22 16:00:00,73.00352,5.6543600000000005,73.2221668581,17.84352,5.20436,18.587,55.16,0.45,55.1618355387,139.04,71.87352,26.49436,76.6012662363,17.84352,5.20436,18.587,54.03,21.29,58.073272682,139.25,67.44352,29.82436,73.743615584,17.84352,5.20436,18.587,49.6,24.62,55.3742214392,139.1,66.54352,48.76436,82.4985021694,17.84352,5.20436,18.587,48.7,43.56,65.338836843,138.98
2020-03-22 16:30:00,70.03976,4.21993,70.1667712672,13.67976,3.98993,14.24975,56.36,0.23,56.3604693025,138.57,68.89976,25.29993,73.3979794413,13.67976,3.98993,14.24975,55.22,21.31,59.1892262156,138.77,74.37976,27.36993,79.2556733986,13.67976,3.98993,14.24975,60.7,23.38,65.0470168417,138.65,73.52976,48.33993,87.996445599,13.67976,3.98993,14.24975,59.85,44.35,74.4912410958,138.55
2020-03-22 17:00:00,72.58384,5.97987,72.8297512996,12.51384,3.64987,13.03525,60.07,2.33,60.1151711301,136.95,71.41384,22.49987,74.874432843,12.51384,3.64987,13.03525,58.9,18.85,61.8428047553,137.15,79.19384,27.26987,83.7574480495,12.51384,3.64987,13.03525,66.68,23.62,70.7398529826,137.15,78.38384,46.45987,91.1183071263,12.51384,3.64987,13.03525,65.87,42.81,78.5592324301,137.03
2020-03-22 17:30:00,72.30512,5.77066,72.5350321917,10.18512,2.97066,10.6095,62.12,2.8,62.1830716514,137.22,71.11512,21.39066,74.2625115913,10.18512,2.97066,10.6095,60.93,18.42,63.6534468823,137.41,83.24512,26.78066,87.4468624586,10.18512,2.97066,10.6095,73.06,23.81,76.841913693,137.42,82.47512,45.69066,94.285639576,10.18512,2.97066,10.6095,72.29,42.72,83.9692949833,137.33
2020-03-22 18:00:00,71.0848,5.18265,71.2734779007,8.3748,2.44265,8.72375,62.71,2.74,62.7698311293,136.95,69.8848,20.87265,72.9352643723,8.3748,2.44265,8.72375,61.51,18.43,64.211720114,137.15,87.3548,26.66265,91.3332249954,8.3748,2.44265,8.72375,78.98,24.22,82.6102221278,137.05,86.5848,44.45265,97.3291615245,8.3748,2.44265,8.72375,78.21,42.01,88.7786246796,136.96
2020-03-22 18:30:00,72.34312,5.79591,72.5749239343,7.08312,2.06591,7.37825,65.26,3.73,65.3665090088,136.15,71.11312,19.29591,73.6845165477,7.08312,2.06591,7.37825,64.03,17.23,66.3077205158,136.34,93.89312,27.71591,97.8983638804,7.08312,2.06591,7.37825,86.81,25.65,90.5201557665,136.14,93.17312,41.79591,102.1182078929,7.08312,2.06591,7.37825,86.09,39.73,94.8154048665,136.01
2020-03-22 19:00:00,75.3204,6.43595,75.5948682687,11.3004,3.29595,11.77125,64.02,3.14,64.0969578061,136.09,74.1204,21.02595,77.0449496694,11.3004,3.29595,11.77125,62.82,17.73,65.274078316,136.28,92.2604,26.35595,95.9511204133,11.3004,3.29595,11.77125,80.96,23.06,84.1800760275,136.32,91.5404,45.68595,102.3076285502,11.3004,3.29595,11.77125,80.24,42.39,90.7489377348,136.21
2020-03-22 19:30:00,74.94912,5.64266,75.1612280411,11.52912,3.36266,12.0095,63.42,2.2800000000000002,63.4609706828,138.33,73.21912,21.79266,76.3934523598,11.52912,3.36266,12.0095,61.69,18.43,64.3841673084,138.51,89.51912,25.16266,92.9883449893,11.52912,3.36266,12.0095,77.99,21.8,80.979504197,136.15,88.76912,46.88266,100.3889459764,11.52912,3.36266,12.0095,77.24,43.52,88.6566861551,136.02
2020-03-22 20:00:00,72.25032,8.37801,72.7344470775,6.85032,1.99801,7.13575,65.4,6.38,65.7104588327,138.4,71.01032,14.24801,72.4256262345,6.85032,1.99801,7.13575,64.16,12.25,65.318971976,138.59,92.25032,26.76801,96.0554418004,6.85032,1.99801,7.13575,85.4,24.77,88.9196991673,136.07,91.54032,42.47801,100.915863566,6.85032,1.99801,7.13575,84.69,40.48,93.8670682401,135.96
2020-03-22 20:30:00,71.46928,8.90479,72.0218943701,2.99928,0.8747900000000001,3.12425,68.47,8.03,68.9392616729,139.59,70.19928,9.99479,70.9072262866,2.99928,0.8747900000000001,3.12425,67.2,9.12,67.8160335024,139.79,90.50928,25.55479,94.0477381869,2.99928,0.8747900000000001,3.12425,87.51,24.68,90.9236080454,136.13,89.79928,41.52479,98.9354277954,2.99928,0.8747900000000001,3.12425,86.8,40.65,95.8470787244,136.03
2020-03-22 21:00:00,68.02456,9.48883,68.6831759455,3.18456,0.92883,3.31725,64.84,8.56,65.4025932208,137.81,67.59456,11.07883,68.4964598776,3.18456,0.92883,3.31725,64.41,10.15,65.2048357102,138.04,86.93456,24.88883,90.4271617445,3.18456,0.92883,3.31725,83.75,23.96,87.109954081,137.49,86.18456,43.53883,96.5577966824,3.18456,0.92883,3.31725,83.0,42.61,93.2985107062,137.37
2020-03-22 21:30:00,64.67008,10.08294,65.4513936158,2.89008,0.84294,3.0105,61.78,9.24,62.4671593719,136.93,64.64008,11.39294,65.6364153824,2.89008,0.84294,3.0105,61.75,10.55,62.644752374,137.15,83.81008,24.34294,87.273754574,2.89008,0.84294,3.0105,80.92,23.5,84.2632565238,138.05,83.07008,44.51294,94.2445755397,2.89008,0.84294,3.0105,80.18,43.67,91.3011571668,137.93
2020-03-22 22:00:00,61.56864,10.59127,62.4729736099,2.67864,0.78127,2.7902500000000003,58.89,9.81,59.7014924437,137.19,61.51864,11.89127,62.6573648477,2.67864,0.78127,2.7902500000000003,58.84,11.11,59.879693553,137.39,79.69864,23.20127,83.007060829,2.67864,0.78127,2.7902500000000003,77.02,22.42,80.2168112056,138.37,78.93864,45.81127,91.2687314696,2.67864,0.78127,2.7902500000000003,76.26,45.03,88.5623424487,138.26
2020-03-22 22:30:00,58.2164,11.38145,59.3185184665,2.5764,0.7514500000000001,2.68375,55.64,10.63,56.6463282129,136.9,58.1664,12.66145,59.5285007796,2.5764,0.7514500000000001,2.68375,55.59,11.91,56.851527684,137.11,75.5164,22.14145,78.6954285652,2.5764,0.7514500000000001,2.68375,72.94,21.39,76.0116813391,138.09,74.7664,46.48145,88.0371499031,2.5764,0.7514500000000001,2.68375,72.19,45.73,85.455421127,137.98
2020-03-22 23:00:00,55.38512,11.84941,56.638503112,3.01512,0.87941,3.14075,52.37,10.97,53.5066145444,137.33,55.30512,13.12941,56.8422176306,3.01512,0.87941,3.14075,52.29,12.25,53.7057408477,137.54,70.54512,21.77941,73.8305943073,3.01512,0.87941,3.14075,67.53,20.9,70.6902461447,138.57,69.75512,47.59941,84.4480941085,3.01512,0.87941,3.14075,66.74,46.72,81.4676991206,138.47
2020-03-22 23:30:00,51.99576,13.25293,53.6581700355,3.33576,0.9729300000000001,3.4747500000000002,48.66,12.28,50.1855955429,137.98,51.92576,14.51293,53.9157647517,3.33576,0.9729300000000001,3.4747500000000002,48.59,13.54,50.4412499845,138.19,66.82576,21.47293,70.1909461566,3.33576,0.9729300000000001,3.4747500000000002,63.49,20.5,66.7175396729,139.15,66.00576,48.57293,81.9517533794,3.33576,0.9729300000000001,3.4747500000000002,62.67,47.6,78.6974516741,139.06
2020-03-23 00:00:00,49.80824,13.79782,51.6840459779,3.55824,1.03782,3.7065,46.25,12.76,47.9779126265,138.02,49.72824,15.07782,51.9638192346,3.55824,1.03782,3.7065,46.17,14.04,48.2575434518,138.22,63.39824,21.09782,66.8165761159,3.55824,1.03782,3.7065,59.84,20.06,63.1128291237,139.17,62.55824,49.15782,79.5614520924,3.55824,1.03782,3.7065,59.0,48.12,76.1349748801,139.06
2020-03-23 00:30:00,48.94456,13.55133,50.7859084625,3.12456,0.9113300000000001,3.25475,45.82,12.64,47.5314843025,137.92,48.85456,14.81133,51.0504018511,3.12456,0.9113300000000001,3.25475,45.73,13.9,47.7958460538,138.13,62.76456,20.96133,66.1722551177,3.12456,0.9113300000000001,3.25475,59.64,20.05,62.9200452956,139.08,61.93456,49.02133,78.9872174302,3.12456,0.9113300000000001,3.25475,58.81,48.11,75.9814990639,138.99
2020-03-23 01:00:00,49.2968,13.33615,51.0688494785,2.8668,0.8361500000000001,2.98625,46.43,12.5,48.0832080876,137.62,49.1968,14.59615,51.3163982082,2.8668,0.8361500000000001,2.98625,46.33,13.76,48.3301820812,137.83,63.5368,20.85615,66.8722958112,2.8668,0.8361500000000001,2.98625,60.67,20.02,63.8877867828,138.79,62.6968,48.71615,79.3986901722,2.8668,0.8361500000000001,2.98625,59.83,47.88,76.6297807644,138.7
2020-03-23 01:30:00,49.63568,13.63124,51.473405104,2.81568,0.8212400000000001,2.933,46.82,12.81,48.5407921237,138.05,49.55568,14.90124,51.7475832653,2.81568,0.8212400000000001,2.933,46.74,14.08,48.8146904118,138.26,64.53568,20.75124,67.789880916,2.81568,0.8212400000000001,2.933,61.72,19.93,64.8580241759,139.2,63.71568,49.03124,80.397452533,2.81568,0.8212400000000001,2.933,60.9,48.21,77.6724796823,139.12
2020-03-23 02:00:00,49.10968,13.75449,50.9994771038,3.16968,0.92449,3.30175,45.94,12.83,47.6979297245,138.33,49.00968,15.00449,51.2550822247,3.16968,0.92449,3.30175,45.84,14.08,47.9536442828,138.56,63.04968,21.13449,66.4975850363,3.16968,0.92449,3.30175,59.88,20.21,63.198564066,139.49,62.21968,49.13449,79.2810613379,3.16968,0.92449,3.30175,59.05,48.21,76.230614585,139.4
2020-03-23 02:30:00,49.42336,13.64348,51.2719519835,3.78336,1.10348,3.941,45.64,12.54,47.331397613,138.36,49.32336,14.90348,51.525795072,3.78336,1.10348,3.941,45.54,13.8,47.5849934328,138.6,61.78336,21.30348,65.3530552691,3.78336,1.10348,3.941,58.0,20.2,61.4169357751,139.6,60.94336,49.59348,78.5723003774,3.78336,1.10348,3.941,57.16,48.49,74.9569589831,139.49
2020-03-23 03:00:00,48.82464,13.56927,50.6751473551,3.25464,0.9492700000000001,3.39025,45.57,12.62,47.2851911279,138.66,48.73464,14.82927,50.9408714557,3.25464,0.9492700000000001,3.39025,45.48,13.88,47.550865397,138.89,61.64464,21.03927,65.1361076736,3.25464,0.9492700000000001,3.39025,58.39,20.09,61.7494955445,139.9,60.79464,49.79927,78.5872479812,3.25464,0.9492700000000001,3.39025,57.54,48.85,75.4796270526,139.79
2020-03-23 03:30:00,48.27488,13.48934,50.1241092953,2.77488,0.8093400000000001,2.8905000000000003,45.5,12.68,47.2338056904,138.59,48.18488,14.74934,50.3917224458,2.77488,0.8093400000000001,2.8905000000000003,45.41,13.94,47.5014915555,138.82,61.18488,20.64934,64.5754193409,2.77488,0.8093400000000001,2.8905000000000003,58.41,19.84,61.6875489868,139.84,60.34488,49.86934,78.2844532091,2.77488,0.8093400000000001,2.8905000000000003,57.57,49.06,75.6385384576,139.74
2020-03-23 04:00:00,47.56272,13.24746,49.3731458411,2.32272,0.6774600000000001,2.4195,45.24,12.57,46.9538337093,138.47,47.47272,14.50746,49.639959104,2.32272,0.6774600000000001,2.4195,45.15,13.83,47.2206670855,138.7,61.72272,20.68746,65.0973514473,2.32272,0.6774600000000001,2.4195,59.4,20.01,62.6798221121,139.71,60.88272,49.44746,78.4331364606,2.32272,0.6774600000000001,2.4195,58.56,48.77,76.2088347897,139.61
2020-03-23 04:30:00,48.0564,12.9827,49.7791932463,2.3064,0.6727000000000001,2.4025,45.75,12.31,47.377194936,138.13,47.9764,14.2427,50.0458735587,2.3064,0.6727000000000001,2.4025,45.67,13.57,47.6434024814,138.37,62.2664,20.5427,65.5675765318,2.3064,0.6727000000000001,2.4025,59.96,19.87,63.1665932277,139.39,61.4264,49.3127,78.7714732517,2.3064,0.6727000000000001,2.4025,59.12,48.64,76.5573249271,139.27
