Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-23 05:00:00,48.3752,12.7336,50.0230401315,2.2752,0.6636000000000001,2.37,46.1,12.07,47.6539074998,137.8,48.2752,13.9736,50.2569043217,2.2752,0.6636000000000001,2.37,46.0,13.31,47.8869094847,138.04,62.8952,20.6436,66.1964077877,2.2752,0.6636000000000001,2.37,60.62,19.98,63.8277745186,139.07,62.0552,48.9236,79.0213039882,2.2752,0.6636000000000001,2.37,59.78,48.26,76.8288747803,138.93
2020-03-23 05:30:00,50.16136,12.253730000000001,51.6363819023,2.00136,0.5837300000000001,2.08475,48.16,11.67,49.5537536419,137.91,50.08136,13.51373,51.8725699957,2.00136,0.5837300000000001,2.08475,48.08,12.93,49.7882646815,138.15,67.24136,21.56373,70.6144103294,2.00136,0.5837300000000001,2.08475,65.24,20.98,68.5304166046,139.11,66.42136,47.82373,81.8468460929,2.00136,0.5837300000000001,2.08475,64.42,47.24,79.88462931,139.0
2020-03-23 06:00:00,52.09032,11.54051,53.3533954755,1.99032,0.5805100000000001,2.07325,50.1,10.96,51.2848086669,137.79,52.00032,12.80051,53.5526501339,1.99032,0.5805100000000001,2.07325,50.01,12.22,51.4813412801,138.03,74.42032,23.90051,78.1640480474,1.99032,0.5805100000000001,2.07325,72.43,23.32,76.0915718066,138.79,73.63032,45.13051,86.3607952497,1.99032,0.5805100000000001,2.07325,71.64,44.55,84.3622670392,138.69
2020-03-23 06:30:00,58.3028,9.3904,59.054179361,2.5728,0.7504000000000001,2.68,55.73,8.64,56.3957666851,137.25,58.2428,10.6604,59.2103696999,2.5728,0.7504000000000001,2.68,55.67,9.91,56.545176629,137.49,83.3228,27.790399999999998,87.835046149,2.5728,0.7504000000000001,2.68,80.75,27.04,85.1570554916,138.08,82.5928,40.8504,92.1429638768,2.5728,0.7504000000000001,2.68,80.02,40.1,89.5053652023,137.98
2020-03-23 07:00:00,63.698,8.104,64.2114477333,5.568,1.624,5.8,58.13,6.48,58.490061549,136.55,63.648,9.374,64.3345924056,5.568,1.624,5.8,58.08,7.75,58.5947856042,136.8,86.208,30.664,91.4991811985,5.568,1.624,5.8,80.64,29.04,85.7095747277,137.4,85.498,39.054,93.9953345651,5.568,1.624,5.8,79.93,37.43,88.2598991615,137.33
2020-03-23 07:30:00,72.79256,6.37283,73.0709911905,8.03256,2.34283,8.36725,64.76,4.03,64.8852718265,136.81,72.35256,7.72283,72.7635557251,8.03256,2.34283,8.36725,64.32,5.38,64.5446109292,137.05,87.99256,34.00283,94.3338913825,8.03256,2.34283,8.36725,79.96,31.66,85.9997511624,136.26,87.30256,36.08283,94.4653778025,8.03256,2.34283,8.36725,79.27,33.74,86.1517295241,136.17
2020-03-23 08:00:00,79.62312,6.31466,79.8731254519,14.07312,4.10466,14.6595,65.55,2.21,65.5872441867,139.42,78.40312,7.46466,78.757668672,14.07312,4.10466,14.6595,64.33,3.36,64.4176877884,139.65,87.67312,37.46466,95.3424182589,14.07312,4.10466,14.6595,73.6,33.36,80.8074848018,135.83,86.99312,35.61466,94.0011007077,14.07312,4.10466,14.6595,72.92,31.51,79.4368082189,135.77
2020-03-23 08:30:00,87.78928,7.05354,88.0721869233,19.34928,5.64354,20.1555,68.44,1.4100000000000001,68.4545228601,138.74,86.51928,8.22354,86.9092194295,19.34928,5.64354,20.1555,67.17,2.58,67.219530644,138.97,85.07928,41.84354,94.8122656888,19.34928,5.64354,20.1555,65.73,36.2,75.0391424525,136.08,84.34928,34.33354,91.0691660522,19.34928,5.64354,20.1555,65.0,28.69,71.0500957072,136.05
2020-03-23 09:00:00,90.83672,6.45446,91.0657441316,21.06672,6.14446,21.9445,69.77,0.31,69.770688688,138.1,89.54672,7.23446,89.8384799195,21.06672,6.14446,21.9445,68.48,1.09,68.4886742462,138.34,86.93672,43.85446,97.3714893911,21.06672,6.14446,21.9445,65.87,37.71,75.9005994706,138.89,86.29672,32.73446,92.2966345771,21.06672,6.14446,21.9445,65.23,26.59,70.4413301975,138.87
2020-03-23 09:30:00,91.97144,6.77792,92.22085434,21.90144,6.38792,22.814,70.07,0.39,70.0710853348,137.99,90.70144,7.16792,90.9842310249,21.90144,6.38792,22.814,68.8,0.78,68.80442136959999,138.23,84.85144,44.23792,95.6909631888,21.90144,6.38792,22.814,62.95,37.85,73.4528760499,138.84,84.18144,32.81792,90.3522590398,21.90144,6.38792,22.814,62.28,26.43,67.6560662469,138.79
2020-03-23 10:00:00,92.65936,7.37023,92.9520160398,23.34936,6.81023,24.32225,69.31,0.56,69.3122622629,137.92,91.38936,7.44023,91.6917234196,23.34936,6.81023,24.32225,68.04,0.63,68.0429166042,138.15,83.62936,45.06023,94.996285094,23.34936,6.81023,24.32225,60.28,38.25,71.3914623747,138.73,82.95936,32.76023,89.1935428227,23.34936,6.81023,24.32225,59.61,25.95,65.0134955221,138.67
2020-03-23 10:30:00,92.61552,7.31911,92.9042728622,23.82552,6.94911,24.81825,68.79,0.37,68.7909950502,138.2,91.35552,8.06911,91.7111856355,23.82552,6.94911,24.81825,67.53,1.12,67.5392870854,138.42,85.20552,45.19911,96.4517505454,23.82552,6.94911,24.81825,61.38,38.25,72.3226582753,138.95,84.52552,32.92911,90.7132284546,23.82552,6.94911,24.81825,60.7,25.98,66.0261342197,138.9
2020-03-23 11:00:00,91.52936,7.94023,91.8731244405,25.98936,7.58023,27.07225,65.54,0.36,65.5409887017,138.24,90.32936,9.14023,90.7906222165,25.98936,7.58023,27.07225,64.34,1.56,64.3589092512,138.46,85.59936,46.18023,97.261832572,25.98936,7.58023,27.07225,59.61,38.6,71.0162805278,138.88,84.94936,33.06023,91.15575995,25.98936,7.58023,27.07225,58.96,25.48,64.2301486842,138.83
2020-03-23 11:30:00,93.82376,8.40443,94.1994287889,27.68376,8.07443,28.83725,66.14,0.33,66.1408232486,138.2,92.59376,9.61443,93.0915767143,27.68376,8.07443,28.83725,64.91,1.54,64.9282658016,138.4,79.49376,47.06443,92.3813750177,27.68376,8.07443,28.83725,51.81,38.99,64.8420866413,138.83,78.78376,33.16443,85.4795897098,27.68376,8.07443,28.83725,51.1,25.09,56.9273053991,138.78
2020-03-23 12:00:00,95.29048,8.75389,95.6917246619,29.43048,8.58389,30.65675,65.86,0.17,65.8602194044,138.22,94.07048,9.53389,94.5523678496,29.43048,8.58389,30.65675,64.64,0.9500000000000001,64.6469805946,138.44,76.68048,48.65389,90.8135288664,29.43048,8.58389,30.65675,47.25,40.07,61.952945047,138.86,75.96048,32.77389,82.7292112108,29.43048,8.58389,30.65675,46.53,24.19,52.4423206962,138.78
2020-03-23 12:30:00,96.31072,9.65646,96.793605195,31.29072,9.12646,32.5945,65.02,0.53,65.0221600687,138.13,95.13072,10.25646,95.6820195201,31.29072,9.12646,32.5945,63.84,1.13,63.85,138.33,75.22072,49.34646,89.9623800922,31.29072,9.12646,32.5945,43.93,40.22,59.5608369652,138.74,74.48072,33.07646,81.4949682977,31.29072,9.12646,32.5945,43.19,23.95,49.3860162394,138.65
2020-03-23 13:00:00,93.18856,11.25333,93.8655695714,33.50856,9.77333,34.90475,59.68,1.48,59.6983483859,138.83,92.06856,12.38333,92.897613545,33.50856,9.77333,34.90475,58.56,2.61,58.618134566,139.04,75.58856,49.70333,90.4657471973,33.50856,9.77333,34.90475,42.08,39.93,58.0097517664,139.3,74.82856,34.39333,82.3542017153,33.50856,9.77333,34.90475,41.32,24.62,48.0987193177,139.23
2020-03-23 13:30:00,88.76312,11.95216,89.5641982089,30.93312,9.02216,32.222,57.83,2.93,57.9041777422,139.03,87.66312,13.05216,88.6294617427,30.93312,9.02216,32.222,56.73,4.03,56.8729619415,139.23,77.78312,49.96216,92.4469101095,30.93312,9.02216,32.222,46.85,40.94,62.2174099429,139.17,77.03312,32.48216,83.6013893138,30.93312,9.02216,32.222,46.1,23.46,51.7260243978,139.05
2020-03-23 14:00:00,87.47248,11.68239,88.2491529334,30.04248,8.76239,31.29425,57.43,2.92,57.5041850651,138.74,86.38248,12.80239,87.3260215552,30.04248,8.76239,31.29425,56.34,4.04,56.4846634052,138.95,76.61248,49.33239,91.121659307,30.04248,8.76239,31.29425,46.57,40.57,61.7631751127,138.89,75.87248,32.31239,82.4665008889,30.04248,8.76239,31.29425,45.83,23.55,51.52660866,138.76
2020-03-23 14:30:00,86.01096,11.33778,86.7550027114,29.10096,8.48778,30.3135,56.91,2.85,56.9813179911,138.67,84.93096,12.43778,85.8368588536,29.10096,8.48778,30.3135,55.83,3.95,55.9695577971,138.88,77.82096,49.437780000000004,92.1965070198,29.10096,8.48778,30.3135,48.72,40.95,63.6438598767,138.8,77.08096,31.73778,83.3592290862,29.10096,8.48778,30.3135,47.98,23.25,53.3164411791,138.66
2020-03-23 15:00:00,81.99576,10.09668,82.6150567693,24.12576,7.03668,25.131,57.87,3.06,57.9508455503,139.16,80.89576,11.21668,81.669687744,24.12576,7.03668,25.131,56.77,4.18,56.923679607,139.37,81.74576,46.46668,94.0293657758,24.12576,7.03668,25.131,57.62,39.43,69.8196913485,139.41,81.01576,32.40668,87.2567835586,24.12576,7.03668,25.131,56.89,25.37,62.2905209482,139.26
2020-03-23 15:30:00,80.99168,10.47424,81.6661614918,22.23168,6.48424,23.158,58.76,3.99,58.8953113584,138.8,79.88168,11.58424,80.7172683879,22.23168,6.48424,23.158,57.65,5.1,57.8751457882,139.0,82.17168,44.24424,93.3259758438,22.23168,6.48424,23.158,59.94,37.76,70.84222752,139.08,81.48168,33.13424,87.9610256648,22.23168,6.48424,23.158,59.25,26.65,64.9675688325,138.96
2020-03-23 16:00:00,79.6332,10.2226,80.2866619869,20.9232,6.1026,21.795,58.71,4.12,58.8543838639,139.16,78.5232,11.3226,79.3353276227,20.9232,6.1026,21.795,57.6,5.22,57.8360475828,139.36,85.8832,42.6126,95.8736549893,20.9232,6.1026,21.795,64.96,36.51,74.516989338,138.56,85.1532,34.9926,92.0627477593,20.9232,6.1026,21.795,64.23,28.89,70.4281548814,138.44
2020-03-23 16:30:00,77.5564,10.87645,78.3153391461,21.6564,6.31645,22.55875,55.9,4.5600000000000005,56.085680882,139.11,76.4764,11.96645,77.4069485419,21.6564,6.31645,22.55875,54.82,5.65,55.1103883129,139.31,90.7364,39.91645,99.1282869092,21.6564,6.31645,22.55875,69.08,33.6,76.8180083053,137.47,90.0064,38.04645,97.7173699941,21.6564,6.31645,22.55875,68.35,31.73,75.3559247837,137.39
2020-03-23 17:00:00,77.74176,9.76968,78.3532251742,18.58176,5.41968,19.356,59.16,4.35,59.3197108894,138.83,76.63176,10.86968,77.398815133,18.58176,5.41968,19.356,58.05,5.45,58.305274204,139.02,96.28176,37.16968,103.2073758023,18.58176,5.41968,19.356,77.7,31.75,83.9365980964,139.57,95.62176,38.71968,103.1636302424,18.58176,5.41968,19.356,77.04,33.3,83.9288484372,139.47
2020-03-23 17:30:00,76.10864,9.19002,76.6614737026,15.42864,4.50002,16.0715,60.68,4.69,60.8609768242,139.15,74.94864,10.30002,75.6530835449,15.42864,4.50002,16.0715,59.52,5.8,59.8019263904,139.33,104.20864,36.77002,110.5055429445,15.42864,4.50002,16.0715,88.78,32.27,94.4629096524,139.71,103.61864,37.38002,110.1548385258,15.42864,4.50002,16.0715,88.19,32.88,94.1199792818,139.6
2020-03-23 18:00:00,78.632,9.93975,79.2577444422,16.662,4.85975,17.35625,61.97,5.08,62.1778682491,139.01,77.452,11.04975,78.23624019,16.662,4.85975,17.35625,60.79,6.19,61.1043386348,139.19,102.882,34.44975,108.4965031651,16.662,4.85975,17.35625,86.22,29.59,91.1562203034,138.19,102.242,40.76975,110.0708820673,16.662,4.85975,17.35625,85.58,35.91,92.8087522812,138.09
2020-03-23 18:30:00,83.27616,8.71263,83.7306917794,15.74616,4.59263,16.40225,67.53,4.12,67.6555637032,138.72,82.01616,9.84263,82.6046479713,15.74616,4.59263,16.40225,66.27,5.25,66.4776308242,138.89,98.06616,31.24263,102.922658664,15.74616,4.59263,16.40225,82.32,26.65,86.526324896,135.53,97.35616,42.67263,106.2975787168,15.74616,4.59263,16.40225,81.61,38.08,90.0570846741,135.45
2020-03-23 19:00:00,86.148,8.46275,86.5626711785,16.638,4.85275,17.33125,69.51,3.61,69.6036795004,138.11,84.858,9.61275,85.400732588,16.638,4.85275,17.33125,68.22,4.76,68.3858611118,138.3,99.198,31.95275,104.2171839792,16.638,4.85275,17.33125,82.56,27.1,86.893979078,137.47,98.518,42.95275,107.4743460392,16.638,4.85275,17.33125,81.88,38.1,90.3102674119,137.37
2020-03-23 19:30:00,83.72224,6.35482,83.9630705004,12.70224,3.7048200000000002,13.2315,71.02,2.65,71.0694231016,138.44,82.40224,7.52482,82.7451030155,12.70224,3.7048200000000002,13.2315,69.7,3.8200000000000003,69.8046015675,138.68,108.08224,34.22482,113.3715524611,12.70224,3.7048200000000002,13.2315,95.38,30.52,100.1439703627,139.42,107.51224,38.06482,114.0517964411,12.70224,3.7048200000000002,13.2315,94.81,34.36,100.8441654237,139.3
2020-03-23 20:00:00,80.40128,7.03954,80.7088653684,11.86128,3.45954,12.3555,68.54,3.58,68.6334320867,138.59,79.13128,8.17954,79.5529028323,11.86128,3.45954,12.3555,67.27,4.72,67.4353861114,138.84,104.95128,33.20954,110.080174058,11.86128,3.45954,12.3555,93.09,29.75,97.7282487309,139.56,104.40128,38.58954,111.3048959527,11.86128,3.45954,12.3555,92.54,35.13,98.9836779474,139.44
2020-03-23 20:30:00,79.27608,5.39719,79.4595904851,5.23608,1.52719,5.45425,74.04,3.87,74.1410716135,138.89,77.88608,6.55719,78.1616158895,5.23608,1.52719,5.45425,72.65,5.03,72.8239205207,139.15,99.08608,31.67719,104.0264178758,5.23608,1.52719,5.45425,93.85,30.15,98.5740584535,139.71,98.47608,37.52719,105.3841938882,5.23608,1.52719,5.45425,93.24,36.0,99.9484747257,139.6
2020-03-23 21:00:00,73.24792,7.38481,73.6192447874,4.02792,1.17481,4.19575,69.22,6.21,69.4980035684,139.98,71.95792,8.51481,72.4599492138,4.02792,1.17481,4.19575,67.93,7.34,68.3254015722,140.24,93.24792,41.21481,101.9501601159,4.02792,1.17481,4.19575,89.22,40.04,97.7926888883,137.37,91.88792,49.13481,104.1999011308,4.02792,1.17481,4.19575,87.86,47.96,100.0976583143,137.27
2020-03-23 21:30:00,71.5644,7.5692,71.9635750641,3.9744,1.1592,4.14,67.59,6.41,67.8932706533,140.02,70.2844,8.6992,70.8207099936,3.9744,1.1592,4.14,66.31,7.54,66.7373036614,140.29,91.0544,41.169200000000004,99.9290087412,3.9744,1.1592,4.14,87.08,40.01,95.8317614364,137.43,89.6844,49.3792,102.3796708141,3.9744,1.1592,4.14,85.71,48.22,98.343136517,137.31
2020-03-23 22:00:00,67.98584,5.25587,68.1886985501,4.06584,1.18587,4.23525,63.92,4.07,64.0494441818,138.73,66.77584,16.27587,68.7307555026,4.06584,1.18587,4.23525,62.71,15.09,64.5000170543,139.0,88.99584,41.19587,98.0681357137,4.06584,1.18587,4.23525,84.93,40.01,93.8823998415,138.09,87.64584,50.17587,100.992134345,4.06584,1.18587,4.23525,83.58,48.99,96.8794947344,137.98
2020-03-23 22:30:00,64.1452,2.6761,64.2009983898,5.5752,1.6261,5.8075,58.57,1.05,58.5794110588,138.57,62.9852,22.1961,66.7817510571,5.5752,1.6261,5.8075,57.41,20.57,60.9838749179,138.84,81.4052,38.7961,90.1772918325,5.5752,1.6261,5.8075,75.83,37.17,84.4499721729,139.5,79.9952,55.1661,97.1726844965,5.5752,1.6261,5.8075,74.42,53.54,91.6780671699,139.36
2020-03-23 23:00:00,60.58552,1.85786,60.6139990221,5.61552,1.63786,5.8495,54.97,0.22,54.9704402384,138.5,59.45552,22.93786,63.7267940497,5.61552,1.63786,5.8495,53.84,21.3,57.9002210704,138.77,77.37552,37.65786,86.0528065495,5.61552,1.63786,5.8495,71.76,36.02,80.2928265787,139.45,75.98552,56.25786,94.5449420194,5.61552,1.63786,5.8495,70.37,54.62,89.0801958911,139.32
2020-03-23 23:30:00,58.3872,1.8796,58.4174461955,5.3472,1.5596,5.57,53.04,0.32,53.0409653004,137.22,57.3072,22.4896,61.5621416132,5.3472,1.5596,5.57,51.96,20.93,56.0170197351,137.49,71.2772,35.4496,79.6059883426,5.3472,1.5596,5.57,65.93,33.89,74.1302704703,138.33,69.8972,56.8696,90.109766241,5.3472,1.5596,5.57,64.55,55.31,85.005285718,138.21
2020-03-24 00:00:00,55.83008,1.8129400000000002,55.8595075547,5.05008,1.47294,5.2605,50.78,0.34,50.7811382306,137.83,54.76008,23.14294,59.449659658,5.05008,1.47294,5.2605,49.71,21.67,54.2279724865,138.1,70.21008,35.46294,78.6579649308,5.05008,1.47294,5.2605,65.16,33.99,73.4924873712,138.89,68.82008,57.27294,89.5343122353,5.05008,1.47294,5.2605,63.77,55.8,84.7363729457,138.77
2020-03-24 00:30:00,53.75224,2.06607,53.7919320183,4.03224,1.17607,4.20025,49.72,0.89,49.7279649694,137.59,52.69224,23.26607,57.6001924429,4.03224,1.17607,4.20025,48.66,22.09,53.4393459915,137.86,66.64224,33.51607,74.5956774918,4.03224,1.17607,4.20025,62.61,32.34,70.4690549106,138.75,65.26224,58.45607,87.614337238,4.03224,1.17607,4.20025,61.23,57.28,83.8457589864,138.64
2020-03-24 01:00:00,53.05912,2.63891,53.1247029278,3.45912,1.00891,3.60325,49.6,1.63,49.6267760387,137.44,51.99912,23.79891,57.186507132,3.45912,1.00891,3.60325,48.54,22.79,53.6238351855,137.71,66.64912,33.32891,74.517926961,3.45912,1.00891,3.60325,63.19,32.32,70.9757599466,138.52,65.25912,58.01891,87.3209405627,3.45912,1.00891,3.60325,61.8,57.01,84.0796057317,138.41
2020-03-24 01:30:00,53.41408,2.17119,53.458189347,3.36408,0.9811900000000001,3.50425,50.05,1.19,50.0641448544,138.12,52.34408,23.55119,57.398268802,3.36408,0.9811900000000001,3.50425,48.98,22.57,53.9300037085,138.38,67.74408,33.95119,75.7756140025,3.36408,0.9811900000000001,3.50425,64.38,32.97,72.3312194008,139.22,66.63408,58.45119,88.6377020791,3.36408,0.9811900000000001,3.50425,63.27,57.47,85.4745213499,139.12
2020-03-24 02:00:00,52.292,1.70225,52.3196991492,2.922,0.8522500000000001,3.04375,49.37,0.85,49.3773166545,138.79,51.232,23.28225,56.2741591591,2.922,0.8522500000000001,3.04375,48.31,22.43,53.2631298367,139.01,69.932,35.09225,78.2428951028,2.922,0.8522500000000001,3.04375,67.01,34.24,75.2510312222,139.8,68.532,57.56225,89.4988695407,2.922,0.8522500000000001,3.04375,65.61,56.71,86.7219476257,139.7
2020-03-24 02:30:00,50.85504,1.8077200000000002,50.8871589401,2.25504,0.6577200000000001,2.349,48.6,1.15,48.6136040631,138.91,49.79504,23.42772,55.0309374171,2.25504,0.6577200000000001,2.349,47.54,22.77,52.7117112225,139.11,67.08504,33.82772,75.1313332252,2.25504,0.6577200000000001,2.349,64.83,33.17,72.8229208423,138.32,65.64504,57.75772,87.4369801411,2.25504,0.6577200000000001,2.349,63.39,57.1,85.3153098805,138.21
2020-03-24 03:00:00,50.6848,1.73265,50.7144065041,2.3748,0.6926500000000001,2.47375,48.31,1.04,48.321193073,138.72,49.6348,23.34265,54.8497281676,2.3748,0.6926500000000001,2.47375,47.26,22.65,52.4073477673,138.93,67.5448,34.50265,75.8467722719,2.3748,0.6926500000000001,2.47375,65.17,33.81,73.4182879125,137.7,66.0948,56.94265,87.2409764736,2.3748,0.6926500000000001,2.47375,63.72,56.25,84.9958875476,137.57
2020-03-24 03:30:00,50.45216,2.10438,50.4960281988,2.55216,0.74438,2.6585,47.9,1.3599999999999999,47.9193029999,139.73,49.41216,23.95438,54.9124200619,2.55216,0.74438,2.6585,46.86,23.21,52.2930559444,139.93,68.15216,34.84438,76.5431102729,2.55216,0.74438,2.6585,65.6,34.1,73.933551247,137.15,66.62216,57.38438,87.9288307158,2.55216,0.74438,2.6585,64.07,56.64,85.5163990121,137.06
2020-03-24 04:00:00,50.09624,2.34307,50.1510043684,2.85624,0.8330700000000001,2.97525,47.24,1.51,47.2641269887,139.36,49.05624,24.07307,54.6445549178,2.85624,0.8330700000000001,2.97525,46.2,23.24,51.7159317812,139.57,64.92624,33.83307,73.2126578275,2.85624,0.8330700000000001,2.97525,62.07,33.0,70.2971187176,135.87,63.37624,58.60307,86.3184082914,2.85624,0.8330700000000001,2.97525,60.52,57.77,83.66626142,135.81
2020-03-24 04:30:00,50.3696,2.2078,50.41796292,3.2496,0.9478000000000001,3.385,47.12,1.26,47.1368433394,138.86,49.3296,23.8078,54.7742711225,3.2496,0.9478000000000001,3.385,46.08,22.86,51.4387597051,139.07,65.53960000000001,31.1078,72.5474630087,3.2496,0.9478000000000001,3.385,62.29,30.16,69.207439629,136.26,64.1996,55.3278,84.7511303346,3.2496,0.9478000000000001,3.385,60.95,54.38,81.6828433638,136.18
2020-03-24 05:00:00,51.34,2.02875,51.3800683783,3.87,1.12875,4.03125,47.47,0.9,47.4785309377,139.25,50.29,23.74875,55.615530444,3.87,1.12875,4.03125,46.42,22.62,51.6379782718,139.46,66.84,23.03875,70.6991485208,3.87,1.12875,4.03125,62.97,21.91,66.6728505465,139.27,66.01,47.45875,81.2997727645,3.87,1.12875,4.03125,62.14,46.33,77.5103122171,139.18
2020-03-24 05:30:00,53.20392,2.01031,53.2418862331,4.90392,1.43031,5.10825,48.3,0.58,48.3034822761,138.3,52.15392,23.50031,57.2039853635,4.90392,1.43031,5.10825,47.25,22.07,52.1502387339,138.53,65.25392,23.01031,69.1921125683,4.90392,1.43031,5.10825,60.35,21.58,64.0922686445,138.41,64.44392,47.35031,79.9691858284,4.90392,1.43031,5.10825,59.54,45.92,75.1908106087,138.3
2020-03-24 06:00:00,54.18072,2.17771,54.2244671764,4.62072,1.34771,4.81325,49.56,0.8300000000000001,49.5669496742,138.01,53.11072,23.54771,58.0968435043,4.62072,1.34771,4.81325,48.49,22.2,53.3302925175,138.24,71.74072,25.35771,76.0903697097,4.62072,1.34771,4.81325,67.12,24.01,71.285163253,137.79,70.99072,44.16771,83.6090242304,4.62072,1.34771,4.81325,66.37,42.82,78.9843611103,137.72
2020-03-24 06:30:00,59.9224,3.3257,60.0146174048,5.4024,1.5756999999999999,5.6275,54.52,1.75,54.5480787929,136.93,58.8024,20.9657,62.4282213606,5.4024,1.5756999999999999,5.6275,53.4,19.39,56.8113729811,137.17,74.5124,26.8557,79.2043330649,5.4024,1.5756999999999999,5.6275,69.11,25.28,73.5885215234,136.86,73.7724,42.2457,85.0121530738,5.4024,1.5756999999999999,5.6275,68.37,40.67,79.5519063254,136.79
2020-03-24 07:00:00,66.29152,5.80336,66.5450570005,7.45152,2.17336,7.7620000000000005,58.84,3.63,58.9518659586,136.42,65.13152,19.51336,67.9918091832,7.45152,2.17336,7.7620000000000005,57.68,17.34,60.2300423377,136.65,79.40152,30.04336,84.895258162,7.45152,2.17336,7.7620000000000005,71.95,27.87,77.1591822144,136.29,78.67152,39.70336,88.1224423992,7.45152,2.17336,7.7620000000000005,71.22,37.53,80.5033496198,136.23
2020-03-24 07:30:00,72.07976,7.15118,72.4336329135,9.56976,2.79118,9.9685,62.51,4.36,62.66186799,138.77,70.15976,19.10118,72.7134581811,9.56976,2.79118,9.9685,60.59,16.31,62.7468262146,138.99,84.13976,33.58118,90.5935696562,9.56976,2.79118,9.9685,74.57,30.79,80.6765703287,137.89,83.45976,37.90118,91.6625931591,9.56976,2.79118,9.9685,73.89,35.11,81.8073603046,137.84
2020-03-24 08:00:00,77.26464,9.46302,77.841976734,13.00464,3.7930200000000003,13.5465,64.26,5.67,64.509662067,140.01,74.98464,19.09302,77.3772553704,13.00464,3.7930200000000003,13.5465,61.98,15.3,63.8405075168,140.23,85.94464,18.91302,88.0010424384,13.00464,3.7930200000000003,13.5465,72.94,15.12,74.4906571323,136.29,85.38464,18.48302,87.3622273998,13.00464,3.7930200000000003,13.5465,72.38,14.69,73.8556734449,136.24
2020-03-24 08:30:00,82.82112,12.01116,83.6875491492,17.90112,5.22116,18.647,64.92,6.79,65.274118148,139.62,80.54112,19.31116,82.8238667982,17.90112,5.22116,18.647,62.64,14.09,64.2051220698,139.84,80.41112,7.33116,80.7446228959,17.90112,5.22116,18.647,62.51,2.11,62.5456009644,135.9,80.03112,7.34116,80.3671126681,17.90112,5.22116,18.647,62.13,2.12,62.1661588004,135.86
2020-03-24 09:00:00,86.26824,13.95157,87.3891042302,21.70824,6.33157,22.61275,64.56,7.62,65.0081379521,139.94,83.98824,19.75157,86.2794817773,21.70824,6.33157,22.61275,62.28,13.42,63.709456127,140.17,78.83824,10.52157,79.5372335549,21.70824,6.33157,22.61275,57.13,4.19,57.2834443797,136.14,78.51824,10.52157,79.2200571065,21.70824,6.33157,22.61275,56.81,4.19,56.9643063681,136.12
2020-03-24 09:30:00,83.59408,13.09494,84.6135193964,22.71408,6.6249400000000005,23.6605,60.88,6.47,61.2228331589,139.84,81.44408,21.05494,84.1216301878,22.71408,6.6249400000000005,23.6605,58.73,14.43,60.4767542118,140.07,82.18408,12.62494,83.1481335656,22.71408,6.6249400000000005,23.6605,59.47,6.0,59.7719072809,135.69,81.86408,12.62494,82.8318580273,22.71408,6.6249400000000005,23.6605,59.15,6.0,59.4535322752,135.67
2020-03-24 10:00:00,82.08208,13.25519,83.1454624081,25.49208,7.43519,26.55425,56.59,5.82,56.8884918063,137.36,80.65208,22.21519,83.6556792756,25.49208,7.43519,26.55425,55.16,14.78,57.1058140648,137.58,78.82208,14.66519,80.1747347564,25.49208,7.43519,26.55425,53.33,7.23,53.8178576311,135.97,78.49208,14.65519,79.848489132,25.49208,7.43519,26.55425,53.0,7.22,53.4895167299,135.93
2020-03-24 10:30:00,82.09464,13.69427,83.2289790131,28.09464,8.19427,29.26525,54.0,5.5,54.27936993,135.91,81.01464,23.48427,84.349764859,28.09464,8.19427,29.26525,52.92,15.29,55.0845758811,136.13,75.68464,15.51427,77.258380164,28.09464,8.19427,29.26525,47.59,7.32,48.1496677039,136.04,75.41464,15.49427,76.9898716012,28.09464,8.19427,29.26525,47.32,7.3,47.8797702584,136.0
2020-03-24 11:00:00,83.35648,14.476890000000001,84.6042735449,30.12648,8.78689,31.38175,53.23,5.69,53.533251349,135.97,82.28648,23.88689,85.6834190766,30.12648,8.78689,31.38175,52.16,15.1,54.301708997,136.19,73.95648,16.55689,75.7871462747,30.12648,8.78689,31.38175,43.83,7.77,44.513388997,136.07,73.71648,16.54689,75.5507709574,30.12648,8.78689,31.38175,43.59,7.76,44.2753396373,136.04
2020-03-24 11:30:00,83.8792,14.03185,85.0447706039,31.3092,9.13185,32.61375,52.57,4.9,52.7978683282,139.76,81.9992,24.84185,85.6795559749,31.3092,9.13185,32.61375,50.69,15.71,53.0686366887,139.95,74.7692,18.69185,77.0702181459,31.3092,9.13185,32.61375,43.46,9.56,44.4990471808,137.6,74.5092,18.14185,76.6860326661,31.3092,9.13185,32.61375,43.2,9.01,44.1295830481,137.52
2020-03-24 12:00:00,83.95504,14.837720000000001,85.2561239806,32.49504,9.47772,33.849,51.46,5.36,51.7383919348,140.02,82.10504,24.86772,85.7883505576,32.49504,9.47772,33.849,49.61,15.39,51.9423160824,140.22,70.79504,19.22772,73.35968174,32.49504,9.47772,33.849,38.3,9.75,39.5215447573,136.93,70.57504,18.85772,73.0510087172,32.49504,9.47772,33.849,38.08,9.38,39.2182457537,136.84
2020-03-24 12:30:00,84.18712,15.24666,85.5566000671,32.45712,9.46666,33.8095,51.73,5.78,52.0519096672,135.9,83.13712,24.51666,86.6766827898,32.45712,9.46666,33.8095,50.68,15.05,52.8674275902,136.1,73.54712,19.20666,76.0136477789,32.45712,9.46666,33.8095,41.09,9.74,42.2286123381,135.81,73.32712,19.18666,75.7957416314,32.45712,9.46666,33.8095,40.87,9.72,42.0099428707,135.75
2020-03-24 13:00:00,82.65312,14.13716,83.8534289019,30.57312,8.91716,31.847,52.08,5.22,52.3409476414,137.89,81.16312,24.28716,84.7190544624,30.57312,8.91716,31.847,50.59,15.37,52.8732919346,138.08,73.87312,18.09716,76.0575115199,30.57312,8.91716,31.847,43.3,9.18,44.2624265038,137.13,73.60312,16.73716,75.4821290015,30.57312,8.91716,31.847,43.03,7.82,43.7348065047,137.05
2020-03-24 13:30:00,80.976,13.663,82.1205829558,29.736,8.673,30.975,51.24,4.99,51.4824018476,139.04,79.526,21.563,82.3974978079,29.736,8.673,30.975,49.79,12.89,51.4314709103,139.22,74.626,25.953,79.0101138146,29.736,8.673,30.975,44.89,17.28,48.1010446872,138.83,73.906,13.213,75.0778276524,29.736,8.673,30.975,44.17,4.54,44.4027082507,138.73
2020-03-24 14:00:00,78.29824,13.37532,79.4324465958,28.57824,8.33532,29.769,49.72,5.04,49.9747936464,136.87,77.76824,14.50532,79.1094397717,28.57824,8.33532,29.769,49.19,6.17,49.5754475522,137.05,74.27824,25.35532,78.4866179027,28.57824,8.33532,29.769,45.7,17.02,48.7664884936,139.22,73.52824,13.23532,74.7099442712,28.57824,8.33532,29.769,44.95,4.9,45.2162857829,139.11
2020-03-24 14:30:00,76.62336,12.93598,77.7076500497,27.48336,8.01598,28.6285,49.14,4.92,49.3856861854,136.87,76.09336,14.07598,77.3843178496,27.48336,8.01598,28.6285,48.61,6.06,48.9862807325,137.05,71.44336,22.22598,74.8207716817,27.48336,8.01598,28.6285,43.96,14.21,46.1996287864,138.68,70.79336,14.26598,72.2164663041,27.48336,8.01598,28.6285,43.31,6.25,43.7586402897,138.55
2020-03-24 15:00:00,72.97344,12.85642,74.0973041389,23.71344,6.9164200000000005,24.7015,49.26,5.94,49.6168439141,137.57,72.44344,13.98642,73.7812438459,23.71344,6.9164200000000005,24.7015,48.73,7.07,49.2402051174,137.77,77.02344,21.38642,79.9374084509,23.71344,6.9164200000000005,24.7015,53.31,14.47,55.2389083889,137.22,76.23344,13.476420000000001,77.415445941,23.71344,6.9164200000000005,24.7015,52.52,6.5600000000000005,52.9281021764,137.09
2020-03-24 15:30:00,71.22648,13.05189,72.4124525601,21.12648,6.16189,22.00675,50.1,6.89,50.5715542573,137.53,70.68648,14.20189,72.0990439213,21.12648,6.16189,22.00675,49.56,8.04,50.207919694,137.77,76.71648,20.27189,79.3496554987,21.12648,6.16189,22.00675,55.59,14.11,57.3527697675,135.49,75.81648,13.81189,77.0643039608,21.12648,6.16189,22.00675,54.69,7.65,55.2224465231,135.4
2020-03-24 16:00:00,69.61448,11.81464,70.6099252513,18.08448,5.27464,18.838,51.53,6.54,51.9433585745,137.13,69.08448,12.95464,70.2886055801,18.08448,5.27464,18.838,51.0,7.68,51.5750172079,137.38,82.20448,17.52464,84.0517075329,18.08448,5.27464,18.838,64.12,12.25,65.2796821377,138.41,81.30448,13.99464,82.5001116169,18.08448,5.27464,18.838,63.22,8.72,63.8185458938,138.29
2020-03-24 16:30:00,69.77968,13.30574,71.0369372781,21.85968,6.37574,22.7705,47.92,6.93,48.418501629,137.92,69.23968,14.43574,70.7285223644,21.85968,6.37574,22.7705,47.38,8.06,48.0606699912,138.17,87.10968,16.33574,88.6281713173,21.85968,6.37574,22.7705,65.25,9.96,66.0057883825,136.94,86.13968,18.12574,88.0260581933,21.85968,6.37574,22.7705,64.28,11.75,65.3450908638,136.81
2020-03-24 17:00:00,70.45736,12.18673,71.5035381381,18.05736,5.26673,18.80975,52.4,6.92,52.8549562482,136.9,69.89736,13.33673,71.1583396522,18.05736,5.26673,18.80975,51.84,8.07,52.4643736263,137.15,94.66736,14.44673,95.7633387945,18.05736,5.26673,18.80975,76.61,9.18,77.1580488348,136.23,93.57736,17.38673,95.1788878095,18.05736,5.26673,18.80975,75.52,12.12,76.4863700276,136.12
2020-03-24 17:30:00,71.32696,10.84578,72.1468375374,15.99696,4.66578,16.6635,55.33,6.18,55.6740630815,136.3,70.75696,11.98578,71.7649378921,15.99696,4.66578,16.6635,54.76,7.32,55.2470813709,136.56,97.46696,12.78578,98.3020063979,15.99696,4.66578,16.6635,81.47,8.12,81.8736544928,139.21,96.43696,18.43578,98.1833246445,15.99696,4.66578,16.6635,80.44,13.77,81.6100882244,139.03
2020-03-24 18:00:00,67.84696,11.68828,68.8463933013,13.77696,4.01828,14.351,54.07,7.67,54.611297366,137.01,67.27696,12.83828,68.4909540027,13.77696,4.01828,14.351,53.5,8.82,54.2221578324,137.27,103.69696,13.38828,104.5576661685,13.77696,4.01828,14.351,89.92,9.37,90.4068763978,139.56,102.57696,16.61828,103.9143876131,13.77696,4.01828,14.351,88.8,12.6,89.6894642642,139.41
2020-03-24 18:30:00,68.92888,12.47009,70.0477954161,14.70888,4.29009,15.32175,54.22,8.18,54.833573657,137.01,68.35888,13.62009,69.702534577,14.70888,4.29009,15.32175,53.65,9.33,54.4552238082,137.27,99.58888,10.46009,100.1366990791,14.70888,4.29009,15.32175,84.88,6.17,85.1039558423,138.2,98.47888,19.36009,100.3638525111,14.70888,4.29009,15.32175,83.77,15.07,85.1147331547,138.14
2020-03-24 19:00:00,72.32528,11.66154,73.2593860352,16.08528,4.69154,16.7555,56.24,6.97,56.6702611605,136.75,71.72528,12.81154,72.860492369,16.08528,4.69154,16.7555,55.64,8.12,56.2293873344,137.01,98.63528,10.25154,99.1665898025,16.08528,4.69154,16.7555,82.55,5.5600000000000005,82.7370297992,138.82,97.54528,21.04154,99.7889175001,16.08528,4.69154,16.7555,81.46,16.35,83.0846201171,138.73
2020-03-24 19:30:00,71.55992,12.02956,72.5639887561,14.32992,4.17956,14.927,57.23,7.85,57.7658670843,136.63,70.95992,13.18956,72.1753056066,14.32992,4.17956,14.927,56.63,9.01,57.3422793408,136.89,104.42992,12.58956,105.1860504639,14.32992,4.17956,14.927,90.1,8.41,90.4916465758,137.56,103.28992,17.01956,104.6827253954,14.32992,4.17956,14.927,88.96,12.84,89.8818513383,137.52
2020-03-24 20:00:00,67.48368,9.65274,68.1705395009,6.04368,1.76274,6.2955,61.44,7.89,61.9445372894,136.89,66.85368,10.82274,67.7240447009,6.04368,1.76274,6.2955,60.81,9.06,61.481214204,137.14,104.89368,12.18274,105.5987843578,6.04368,1.76274,6.2955,98.85,10.42,99.3976805564,139.27,103.68368,13.04274,104.5008065282,6.04368,1.76274,6.2955,97.64,11.28,98.289409399,139.2
2020-03-24 20:30:00,66.08896,9.881780000000001,66.8236500788,3.94896,1.15178,4.1135,62.14,8.73,62.7502390434,137.54,65.44896,11.06178,66.3771748559,3.94896,1.15178,4.1135,61.5,9.91,62.2933230772,137.8,100.06896,10.64178,100.6332163704,3.94896,1.15178,4.1135,96.12,9.49,96.5873413031,135.5,98.71896,13.33178,99.6151063918,3.94896,1.15178,4.1135,94.77,12.18,95.5494913644,135.47
2020-03-24 21:00:00,63.39584,9.67337,64.129607955,3.64584,1.06337,3.79775,59.75,8.61,60.367164916,136.73,62.77584,10.82337,63.7020519753,3.64584,1.06337,3.79775,59.13,9.76,59.9300800934,136.99,96.74584,3.56337,96.8114412818,3.64584,1.06337,3.79775,93.1,2.5,93.1335600093,138.04,96.21584,3.55337,96.2814328168,3.64584,1.06337,3.79775,92.57,2.49,92.6034826559,137.99
2020-03-24 21:30:00,60.93824,10.77532,61.8835730659,4.09824,1.19532,4.269,56.84,9.58,57.6416689557,137.75,60.33824,11.93532,61.5073578509,4.09824,1.19532,4.269,56.24,10.74,57.2563114425,138.01,91.96824,4.74532,92.0905816607,4.09824,1.19532,4.269,87.87,3.55,87.9416818124,139.21,91.48824,4.69532,91.6086463616,4.09824,1.19532,4.269,87.39,3.5,87.4600600274,139.15
2020-03-24 22:00:00,57.16296,12.02378,58.4138278274,4.09296,1.19378,4.2635,53.07,10.83,54.1637683327,138.15,56.59296,13.15378,58.1015064336,4.09296,1.19378,4.2635,52.5,11.96,53.8450703407,138.42,84.99296,7.64378,85.3359866777,4.09296,1.19378,4.2635,80.9,6.45,81.1567156802,139.79,84.53296,7.72378,84.8850876412,4.09296,1.19378,4.2635,80.44,6.53,80.7046126315,139.73
2020-03-24 22:30:00,53.62176,12.82468,55.1340689828,3.8217600000000003,1.11468,3.981,49.8,11.71,51.1582261225,138.57,53.06176,13.94468,54.8635076768,3.8217600000000003,1.11468,3.981,49.24,12.83,50.8840495637,138.84,82.55176,5.42468,82.7298025635,3.8217600000000003,1.11468,3.981,78.73,4.31,78.84788519680001,136.81,81.40176,18.96468,83.5817301723,3.8217600000000003,1.11468,3.981,77.58,17.85,79.6070279561,136.75
2020-03-24 23:00:00,50.16872,11.28046,51.4212917404,3.49872,1.02046,3.6445,46.67,10.26,47.7844796979,139.39,49.60872,16.85046,52.392395462,3.49872,1.02046,3.6445,46.11,15.83,48.7516256139,139.66,79.78872,5.46046,79.9753490936,3.49872,1.02046,3.6445,76.29,4.44,76.4190925097,138.28,78.60872,19.30046,80.9434284933,3.49872,1.02046,3.6445,75.11,18.28,77.302461151,138.22
2020-03-24 23:30:00,47.92016,3.6446300000000003,48.0585586786,3.41016,0.9946300000000001,3.55225,44.51,2.65,44.5888169836,138.54,46.73016,24.43463,52.7329024127,3.41016,0.9946300000000001,3.55225,43.32,23.44,49.2550098975,138.82,72.71016,13.53463,73.9591345032,3.41016,0.9946300000000001,3.55225,69.3,12.54,70.425432906,136.08,72.56016,27.76463,77.6907426806,3.41016,0.9946300000000001,3.55225,69.15,26.77,74.150896151,136.04
2020-03-25 00:00:00,46.0664,4.12145,46.2504006368,3.7764,1.10145,3.93375,42.29,3.02,42.3976945128,140.35,44.7164,25.50145,51.47698885,3.7764,1.10145,3.93375,40.94,24.4,47.6596642875,140.62,70.1664,14.20145,71.5891393373,3.7764,1.10145,3.93375,66.39,13.1,67.6700975321,136.41,70.0764,31.69145,76.9093611992,3.7764,1.10145,3.93375,66.3,30.59,73.0166974055,136.37
2020-03-25 00:30:00,45.38032,3.8755100000000002,45.545504949,4.03032,1.17551,4.19825,41.35,2.7,41.4380561803,137.15,44.62032,24.76551,51.032376414,4.03032,1.17551,4.19825,40.59,23.59,46.9471639186,137.43,70.06032,14.71551,71.5890681114,4.03032,1.17551,4.19825,66.03,13.54,67.403950181,136.77,69.94032,31.62551,76.7581998516,4.03032,1.17551,4.19825,65.91,30.45,72.6039296457,136.7
2020-03-25 01:00:00,45.73672,3.07946,45.8402730167,4.14672,1.20946,4.3195,41.59,1.87,41.6320189277,135.75,45.12672,24.40946,51.3053856379,4.14672,1.20946,4.3195,40.98,23.2,47.0914047359,136.03,69.17672,14.19946,70.6190006602,4.14672,1.20946,4.3195,65.03,12.99,66.3147117916,136.49,69.03672,32.11946,76.1428159385,4.14672,1.20946,4.3195,64.89,30.91,71.8758666035,136.39
2020-03-25 01:30:00,45.1112,6.01285,45.5101607398,3.5412,1.03285,3.68875,41.57,4.98,41.8672342053,136.43,44.5312,21.92285,49.6350594395,3.5412,1.03285,3.68875,40.99,20.89,46.0062191448,136.71,68.4212,13.30285,69.7024133554,3.5412,1.03285,3.68875,64.88,12.27,66.0300484628,136.28,68.2912,32.48285,75.6229035515,3.5412,1.03285,3.68875,64.75,31.45,71.9837828959,136.2
2020-03-25 02:00:00,44.33832,13.86076,46.4543570422,3.32832,0.9707600000000001,3.467,41.01,12.89,42.9880471759,139.29,43.83832,14.940760000000001,46.3144103903,3.32832,0.9707600000000001,3.467,40.51,13.97,42.8511493428,139.58,68.83832,13.51076,70.1516566889,3.32832,0.9707600000000001,3.467,65.51,12.54,66.6994130409,136.58,68.71832,32.32076,75.939706548,3.32832,0.9707600000000001,3.467,65.39,31.35,72.5167194514,136.54
2020-03-25 02:30:00,43.65792,14.11481,45.8829144678,3.30792,0.9648100000000001,3.44575,40.35,13.15,42.4387205274,139.55,43.15792,15.19481,45.7546534209,3.30792,0.9648100000000001,3.44575,39.85,14.23,42.3144821545,139.83,70.14792,14.18481,71.5677267703,3.30792,0.9648100000000001,3.44575,66.84,13.22,68.1348222277,136.73,70.01792,31.71481,76.8657159887,3.30792,0.9648100000000001,3.44575,66.71,30.75,73.4560181333,136.67
2020-03-25 03:00:00,42.97208,14.58394,45.3794112506,3.44208,1.00394,3.5855,39.53,13.58,41.7975752885,139.24,42.47208,15.65394,45.2650352596,3.44208,1.00394,3.5855,39.03,14.65,41.6888882078,139.53,66.02208,13.24394,67.337337297,3.44208,1.00394,3.5855,62.58,12.24,63.7657745189,136.49,65.86208,32.61394,73.4947798435,3.44208,1.00394,3.5855,62.42,31.61,69.9674817326,136.42
2020-03-25 03:30:00,43.06656,14.56608,45.463163955,3.82656,1.11608,3.9859999999999998,39.24,13.45,41.4810812299,139.48,42.57656,15.62608,45.3534765768,3.82656,1.11608,3.9859999999999998,38.75,14.51,41.3775615521,139.76,63.99656,12.43608,65.1936789697,3.82656,1.11608,3.9859999999999998,60.17,11.32,61.2255771716,136.86,63.81656,33.88608,72.2552402805,3.82656,1.11608,3.9859999999999998,59.99,32.77,68.3569528285,136.81
2020-03-25 04:00:00,42.9048,14.22765,45.2022995827,3.9348,1.14765,4.09875,38.97,13.08,41.1065359767,138.6,42.5548,15.75765,45.378569133,3.9348,1.14765,4.09875,38.62,14.61,41.2911188998,138.88,64.2248,12.28765,65.3896878534,3.9348,1.14765,4.09875,60.29,11.14,61.3105512942,137.77,64.0348,34.59765,72.7836038992,3.9348,1.14765,4.09875,60.1,33.45,68.781629088,137.75
2020-03-25 04:30:00,43.36784,13.74187,45.4929504139,4.01784,1.17187,4.18525,39.35,12.57,41.3089263961,138.63,42.92784,15.39187,45.6038277907,4.01784,1.17187,4.18525,38.91,14.22,41.4270020639,138.91,65.15784,12.75187,66.3939327195,4.01784,1.17187,4.18525,61.14,11.58,62.2269716441,136.82,64.99784,33.66187,73.1972724667,4.01784,1.17187,4.18525,60.98,32.49,69.0953001296,136.76
2020-03-25 05:00:00,43.58936,13.817730000000001,45.7270375988,3.48936,1.01773,3.63475,40.1,12.8,42.0933486432,139.51,43.09936,14.90773,45.6047721863,3.48936,1.01773,3.63475,39.61,13.89,41.9748043474,139.8,67.42936,13.28773,68.7261402856,3.48936,1.01773,3.63475,63.94,12.27,65.1066548058,136.85,67.27936,32.80773,74.852250666,3.48936,1.01773,3.63475,63.79,31.79,71.2724925901,136.76
2020-03-25 05:30:00,44.00544,13.79242,46.1162617636,3.02544,0.8824200000000001,3.1515,40.98,12.91,42.9654337811,139.74,43.49544,14.87242,45.9678385118,3.02544,0.8824200000000001,3.1515,40.47,13.99,42.8198668844,140.02,67.97544,12.98242,69.2040726565,3.02544,0.8824200000000001,3.1515,64.95,12.1,66.0674844383,137.07,67.84544,32.96242,75.4289391484,3.02544,0.8824200000000001,3.1515,64.82,32.08,72.3239849566,136.95
2020-03-25 06:00:00,44.69936,13.536480000000001,46.7040584446,2.79936,0.8164800000000001,2.916,41.9,12.72,43.7882221608,139.94,44.17936,14.63648,46.5407605954,2.79936,0.8164800000000001,2.916,41.38,13.82,43.6267899346,140.22,71.91936,14.21648,73.3109994912,2.79936,0.8164800000000001,2.916,69.12,13.4,70.4069201144,137.14,71.83936,31.56648,78.4686963368,2.79936,0.8164800000000001,2.916,69.04,30.75,75.5783308892,137.04
2020-03-25 06:30:00,49.212,12.09725,50.6770599143,3.282,0.95725,3.41875,45.93,11.14,47.261659937,139.08,48.682,13.20725,50.4417344722,3.282,0.95725,3.41875,45.4,12.25,47.023637673,139.35,76.992,16.72725,78.7881270025,3.282,0.95725,3.41875,73.71,15.77,75.3780936347,136.18,76.932,28.75725,82.1310662999,3.282,0.95725,3.41875,73.65,27.8,78.7220585351,136.09
2020-03-25 07:00:00,54.49864,11.18877,55.6353335207,5.13864,1.49877,5.35275,49.36,9.69,50.3021440895,138.82,53.94864,12.30877,55.3349941426,5.13864,1.49877,5.35275,48.81,10.81,49.9927214702,139.1,78.79864,19.41877,81.1561106397,5.13864,1.49877,5.35275,73.66,17.92,75.8084559927,135.89,78.72864,26.94877,83.2131898245,5.13864,1.49877,5.35275,73.59,25.45,77.8664921516,135.78
2020-03-25 07:30:00,60.6336,10.57105,61.548196944,8.1636,2.38105,8.50375,52.47,8.19,53.1053387147,138.62,60.0736,11.71105,61.2044615127,8.1636,2.38105,8.50375,51.91,9.33,52.7417955705,138.9,82.4436,22.35105,85.419650064,8.1636,2.38105,8.50375,74.28,19.97,76.9176137175,135.65,82.4036,25.61105,86.2918256561,8.1636,2.38105,8.50375,74.24,23.23,77.78952693,135.56
2020-03-25 08:00:00,66.14912,10.46016,66.9710461618,12.06912,3.52016,12.572,54.08,6.94,54.5234811801,138.43,65.56912,11.62016,66.5908223106,12.06912,3.52016,12.572,53.5,8.1,54.1097033812,138.71,83.37912,26.17016,87.3896728819,12.06912,3.52016,12.572,71.31,22.65,74.8207096999,135.37,83.28912,23.91016,86.6531780237,12.06912,3.52016,12.572,71.22,20.39,74.0813100586,135.3
2020-03-25 08:30:00,71.94048,10.04639,72.6385752522,16.65048,4.85639,17.34425,55.29,5.19,55.5330550213,138.23,71.38048,11.20639,72.2547998535,16.65048,4.85639,17.34425,54.73,6.35,55.0971451166,138.52,82.43048,29.63639,87.5962307709,16.65048,4.85639,17.34425,65.78,24.78,70.2926511095,135.18,82.31048,23.01639,85.467943268,16.65048,4.85639,17.34425,65.66,18.16,68.1250409174,135.1
2020-03-25 09:00:00,75.55,10.91125,76.3338579961,20.61,6.01125,21.46875,54.94,4.9,55.1580782841,137.89,74.99,12.07125,75.9553498877,20.61,6.01125,21.46875,54.38,6.06,54.7166153924,138.18,80.95,47.94125,94.0811668272,20.61,6.01125,21.46875,60.34,41.93,73.4781634229,137.77,79.97,37.86125,88.479800811,20.61,6.01125,21.46875,59.36,31.85,67.3649174274,137.7
2020-03-25 09:30:00,77.64456,11.85758,78.5447636768,23.85456,6.95758,24.8485,53.79,4.9,54.0127216496,138.1,77.11456,13.00758,78.2039161516,23.85456,6.95758,24.8485,53.26,6.05,53.6025195303,138.39,76.55456,56.19758,94.9671977824,23.85456,6.95758,24.8485,52.7,49.24,72.1239738229,139.42,75.22456,45.93758,88.1419065113,23.85456,6.95758,24.8485,51.37,38.98,64.485016089,139.33
2020-03-25 10:00:00,78.35672,12.79571,79.3946204951,26.55672,7.74571,27.66325,51.8,5.05,52.0455809844,137.98,77.83672,13.92571,79.0726272446,26.55672,7.74571,27.66325,51.28,6.18,51.6510483921,138.26,76.18672,57.69571,95.5678358903,26.55672,7.74571,27.66325,49.63,49.95,70.4140568353,139.19,74.85672,45.71571,87.7123404657,26.55672,7.74571,27.66325,48.3,37.97,61.4378621047,139.06
2020-03-25 10:30:00,78.54744,13.94342,79.7754303771,28.53744,8.32342,29.7265,50.01,5.62,50.3247901138,137.87,78.03744,15.07342,79.4798718686,28.53744,8.32342,29.7265,49.5,6.75,49.9581074501,138.14,72.76744,58.21342,93.1874594151,28.53744,8.32342,29.7265,44.23,49.89,66.6731205209,139.02,71.43744,46.08342,85.0117017395,28.53744,8.32342,29.7265,42.9,37.76,57.1509195027,138.9
2020-03-25 11:00:00,79.47368,13.45024,80.603813612,29.86368,8.71024,31.108,49.61,4.74,49.8359278031,135.97,78.97368,14.56024,80.3046867972,29.86368,8.71024,31.108,49.11,5.85,49.4571996781,136.24,70.84368,58.49024,91.8691197911,29.86368,8.71024,31.108,40.98,49.78,64.4779714321,137.08,69.56368,44.23024,82.43433572,29.86368,8.71024,31.108,39.7,35.52,53.2706335611,136.99
2020-03-25 11:30:00,79.90824,13.66157,81.0676588706,30.58824,8.921570000000001,31.86275,49.32,4.74,49.547250176,135.63,79.39824,14.751570000000001,80.75697699,30.58824,8.921570000000001,31.86275,48.81,5.83,49.1569425412,135.9,72.54824,60.01157,94.1521941378,30.58824,8.921570000000001,31.86275,41.96,51.09,66.1122507558,136.57,71.25824,42.42157,82.9296471062,30.58824,8.921570000000001,31.86275,40.67,33.5,52.6905959351,136.43
2020-03-25 12:00:00,80.11816,14.02738,81.3368732584,31.08816,9.06738,32.3835,49.03,4.96,49.2802445205,136.33,79.61816,15.14738,81.0462492818,31.08816,9.06738,32.3835,48.53,6.08,48.9093784463,136.59,68.45816,59.42738,90.6539197401,31.08816,9.06738,32.3835,37.37,50.36,62.7108164514,137.39,67.16816,44.32738,80.4765701024,31.08816,9.06738,32.3835,36.08,35.26,50.4483300021,137.26
2020-03-25 12:30:00,79.73128,14.51829,81.0423207649,30.85128,8.99829,32.13675,48.88,5.52,49.1906983077,135.88,79.23128,15.60829,80.7540367236,30.85128,8.99829,32.13675,48.38,6.61,48.8294634417,136.14,69.44128,58.61829,90.8746130147,30.85128,8.99829,32.13675,38.59,49.62,62.8596253568,136.9,68.15128,44.40829,81.3430586243,30.85128,8.99829,32.13675,37.3,35.41,51.4311005132,136.76
2020-03-25 13:00:00,79.41936,14.21273,80.6810785554,30.48936,8.89273,31.75975,48.93,5.32,49.2183634429,136.64,78.90936,15.32273,80.3832889988,30.48936,8.89273,31.75975,48.42,6.43,48.8450744702,136.9,69.63936,58.51273,90.958122415,30.48936,8.89273,31.75975,39.15,49.62,63.2049594573,137.74,68.34936,45.31273,82.0053566083,30.48936,8.89273,31.75975,37.86,36.42,52.5337605736,137.61
2020-03-25 13:30:00,78.1808,14.0819,79.4388909556,29.8008,8.6919,31.0425,48.38,5.39,48.6793231259,136.38,77.6808,15.1919,79.1523879251,29.8008,8.6919,31.0425,47.88,6.5,48.3191928741,136.65,71.0008,57.5719,91.4091749785,29.8008,8.6919,31.0425,41.2,48.88,63.9272586617,137.53,69.7108,45.6819,83.3452555593,29.8008,8.6919,31.0425,39.91,36.99,54.4156981027,137.43
2020-03-25 14:00:00,72.28696,20.21578,75.0605245589,28.23696,8.23578,29.4135,44.05,11.98,45.6500043812,137.5,72.55696,14.27578,73.9480245784,28.23696,8.23578,29.4135,44.32,6.04,44.7296769494,136.99,70.42696,54.63578,89.1348705673,28.23696,8.23578,29.4135,42.19,46.4,62.7132848765,138.28,70.16696,39.78578,80.6617044566,28.23696,8.23578,29.4135,41.93,31.55,52.4740640698,137.34
2020-03-25 14:30:00,67.48256,28.56033,73.2774750784,26.57256,7.75033,27.67975,40.91,20.81,45.8986296092,138.78,69.08256,13.61033,70.4105189504,26.57256,7.75033,27.67975,42.51,5.86,42.9119994873,137.16,73.62256,47.77033,87.7626672866,26.57256,7.75033,27.67975,47.05,40.02,61.7681382268,138.71,74.91256,28.90033,80.2939644049,26.57256,7.75033,27.67975,48.34,21.15,52.7643639211,136.78
2020-03-25 15:00:00,70.09312,19.68591,72.8050858379,24.12312,7.03591,25.12825,45.97,12.65,47.678752081,138.41,66.39312,16.77591,68.4797600731,24.12312,7.03591,25.12825,42.27,9.74,43.377649775,137.76,74.36312,13.04591,75.4988038572,24.12312,7.03591,25.12825,50.24,6.01,50.5981985845,138.34,71.67312,35.63591,80.0434520249,24.12312,7.03591,25.12825,47.55,28.6,55.4883996886,137.38
2020-03-25 15:30:00,68.72792,17.04231,70.8093730919,21.36792,6.23231,22.25825,47.36,10.81,48.5780372185,137.31,66.57792,21.44231,69.9456366735,21.36792,6.23231,22.25825,45.21,15.21,47.6999811321,137.79,74.21792,13.78231,75.4867651848,21.36792,6.23231,22.25825,52.85,7.55,53.3865619796,137.25,72.28792,28.57231,77.7297901494,21.36792,6.23231,22.25825,50.92,22.34,55.6050537272,137.41
2020-03-25 16:00:00,71.56112,18.38366,73.8847267752,18.08112,5.27366,18.8345,53.48,13.11,55.0634406844,138.92,67.14112,12.43366,68.2826910414,18.08112,5.27366,18.8345,49.06,7.16,49.5797256951,138.29,76.63112,10.04366,77.286503729,18.08112,5.27366,18.8345,58.55,4.77,58.7439818194,138.85,73.34112,37.15366,82.2150493173,18.08112,5.27366,18.8345,55.26,31.88,63.7965673058,137.89
2020-03-25 16:30:00,73.76704,17.48622,75.8112398016,18.22704,5.31622,18.9865,55.54,12.17,56.8577215513,138.02,70.04704,14.14622,71.4612017325,18.22704,5.31622,18.9865,51.82,8.83,52.5669221089,137.95,79.49704,11.47622,80.3211242093,18.22704,5.31622,18.9865,61.27,6.16,61.5788803081,137.94,76.65704,35.06622,84.2967470704,18.22704,5.31622,18.9865,58.43,29.75,65.5677313928,137.55
2020-03-25 17:00:00,78.8704,17.7347,80.8397153647,17.3304,5.0547,18.0525,61.54,12.68,62.8327462395,139.09,74.2104,9.4347,74.807733773,17.3304,5.0547,18.0525,56.88,4.38,57.048389986,137.95,84.4104,10.6547,85.0801872368,17.3304,5.0547,18.0525,67.08,5.6,67.3133448879,139.0,81.5004,39.8847,90.7364562579,17.3304,5.0547,18.0525,64.17,34.83,73.0131344348,137.55
2020-03-25 17:30:00,81.89664,16.19777,83.4830964703,13.70664,3.99777,14.27775,68.19,12.2,69.2727659329,139.61,76.76664,8.97777,77.2898270865,13.70664,3.99777,14.27775,63.06,4.98,63.2563356511,138.35,88.05664,10.29777,88.6567307939,13.70664,3.99777,14.27775,74.35,6.3,74.616435857,139.52,84.89664,38.34777,93.1557349134,13.70664,3.99777,14.27775,71.19,34.35,79.0439029907,137.94
2020-03-25 18:00:00,82.54464,15.13177,83.9201290279,11.11464,3.24177,11.57775,71.43,11.89,72.41282345,139.29,77.78464,8.99177,78.3026318055,11.11464,3.24177,11.57775,66.67,5.75,66.9174969645,137.91,89.01464,9.84177,89.5570576284,11.11464,3.24177,11.57775,77.9,6.6,78.1790892758,139.19,86.39464,36.521770000000004,93.7969802534,11.11464,3.24177,11.57775,75.28,33.28,82.3081818533,137.48
2020-03-25 18:30:00,84.01536,14.64323,85.2819142653,10.36536,3.02323,10.79725,73.65,11.62,74.561028024,139.48,79.13536,8.63323,79.6048859214,10.36536,3.02323,10.79725,68.77,5.61,68.9984420114,138.07,90.68536,9.96323,91.2310280023,10.36536,3.02323,10.79725,80.32,6.94,80.6192656876,139.37,88.04536,36.52323,95.3201539401,10.36536,3.02323,10.79725,77.68,33.5,84.5956996543,137.64
2020-03-25 19:00:00,85.39488,14.38809,86.5985142139,10.24488,2.98809,10.67175,75.15,11.4,76.0097526637,139.54,80.35488,8.45809,80.7987996585,10.24488,2.98809,10.67175,70.11,5.47,70.3230616512,138.1,92.21488,10.16809,92.7737794189,10.24488,2.98809,10.67175,81.97,7.18,82.2838580768,139.44,89.43488,36.62809,96.6447863967,10.24488,2.98809,10.67175,79.19,33.64,86.038977795,137.67
