Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-25 19:30:00,86.6828,14.7404,87.9271699078,9.7728,2.8504,10.18,76.91,11.89,77.8236480769,139.46,81.1428,8.4804,81.5847484276,9.7728,2.8504,10.18,71.37,5.63,71.5917160012,138.06,93.6528,9.4904,94.1324313932,9.7728,2.8504,10.18,83.88,6.64,84.1424031033,139.38,90.4128,36.2804,97.4204384511,9.7728,2.8504,10.18,80.64,33.43,87.294756429,137.64
2020-03-25 20:00:00,84.74296,13.86628,85.8699190089,5.23296,1.52628,5.451,79.51,12.34,80.4618897367,138.89,77.87296,6.7462800000000005,78.1646351811,5.23296,1.52628,5.451,72.64,5.22,72.8273163037,137.61,91.96296,7.50628,92.2687934862,5.23296,1.52628,5.451,86.73,5.98,86.9359149029,138.82,87.31296,35.14628,94.1212727379,5.23296,1.52628,5.451,82.08,33.62,88.6985388831,137.2
2020-03-25 20:30:00,82.24992,11.98206,83.1181033341,2.74992,0.8020600000000001,2.8645,79.5,11.18,80.2822670333,139.53,75.44992,6.00206,75.6882761876,2.74992,0.8020600000000001,2.8645,72.7,5.2,72.8857324859,138.21,89.54992,7.99206,89.9058462785,2.74992,0.8020600000000001,2.8645,86.8,7.19,87.0972795212,139.48,84.87992,34.73206,91.7110506485,2.74992,0.8020600000000001,2.8645,82.13,33.93,88.8627132154,137.8
2020-03-25 21:00:00,76.09088,11.42984,76.9445466658,2.33088,0.6798400000000001,2.428,73.76,10.75,74.5392520757,137.7,71.37088,7.67984,71.7828841326,2.33088,0.6798400000000001,2.428,69.04,7.0,69.3939593913,137.73,83.82088,8.96984,84.2994540528,2.33088,0.6798400000000001,2.428,81.49,8.29,81.9105866174,137.67,80.29088,32.45984,86.6040797191,2.33088,0.6798400000000001,2.428,77.96,31.78,84.1886571932,137.32
2020-03-25 21:30:00,75.10952,9.883610000000001,75.7570177691,2.30952,0.67361,2.4057500000000003,72.8,9.21,73.3802705092,139.44,68.64952,3.4136100000000003,68.7343387941,2.30952,0.67361,2.4057500000000003,66.34,2.74,66.3965601519,138.15,81.67952,10.24361,82.319350904,2.30952,0.67361,2.4057500000000003,79.37,9.57,79.9448672524,139.4,77.19952,37.44361,85.8008730612,2.30952,0.67361,2.4057500000000003,74.89,36.77,83.4298807383,137.73
2020-03-25 22:00:00,69.16352,15.11186,70.7952033082,2.30352,0.67186,2.3995,66.86,14.44,68.4015584618,137.09,67.24352,14.85186,68.8641323727,2.30352,0.67186,2.3995,64.94,14.18,66.47011358500001,138.12,77.60352,15.21186,79.080383162,2.30352,0.67186,2.3995,75.3,14.54,76.6909486185,137.03,75.61352,24.40186,79.4534780752,2.30352,0.67186,2.3995,73.31,23.73,77.0549738823,137.73
2020-03-25 22:30:00,63.7384,14.2137,65.304003723,2.6184000000000003,0.7637,2.7275,61.12,13.45,62.5824008808,135.65,62.3684,12.7137,63.6510446595,2.6184000000000003,0.7637,2.7275,59.75,11.95,60.9332831874,137.36,71.6084,13.7437,72.9153772551,2.6184000000000003,0.7637,2.7275,68.99,12.98,70.2004309104,135.58,70.0384,26.7137,74.9599842733,2.6184000000000003,0.7637,2.7275,67.42,25.95,72.241670108,136.96
2020-03-25 23:00:00,60.126,15.16675,62.0094039768,3.246,0.9467500000000001,3.38125,56.88,14.22,58.6305619963,136.15,58.726,11.34675,59.8121376609,3.246,0.9467500000000001,3.38125,55.48,10.4,56.4463497491,137.8,67.356,15.12675,69.03368237,3.246,0.9467500000000001,3.38125,64.11,14.18,65.6594585722,136.08,65.796,29.05675,71.9264091733,3.246,0.9467500000000001,3.38125,62.55,28.11,68.576049755,137.4
2020-03-25 23:30:00,59.51584,8.00337,60.051554037,2.92584,0.8533700000000001,3.04775,56.59,7.15,57.0399035764,138.41,54.51584,2.80337,54.587871311,2.92584,0.8533700000000001,3.04775,51.59,1.9500000000000002,51.6268399188,137.44,64.55584,12.28337,65.7140598096,2.92584,0.8533700000000001,3.04775,61.63,11.43,62.6809524497,138.33,61.05584,42.52337,74.4046543857,2.92584,0.8533700000000001,3.04775,58.13,41.67,71.5226243926,137.04
2020-03-26 00:00:00,57.34304,6.56922,57.7180984428,2.12304,0.6192200000000001,2.2115,55.22,5.95,55.5396335962,139.41,52.43304,1.8992200000000001,52.4674253251,2.12304,0.6192200000000001,2.2115,50.31,1.28,50.3262804109,138.22,62.24304,13.61922,63.7156117592,2.12304,0.6192200000000001,2.2115,60.12,13.0,61.5094659382,139.34,58.80304,41.93922,72.226696501,2.12304,0.6192200000000001,2.2115,56.68,41.32,70.1424607495,137.82
2020-03-26 00:30:00,55.87152,6.27461,56.2227487567,2.14152,0.62461,2.23075,53.73,5.65,54.0262473248,139.57,51.15152,2.5546100000000003,51.2152714584,2.14152,0.62461,2.23075,49.01,1.9300000000000002,49.0479867069,138.42,60.61152,14.00461,62.2084034352,2.14152,0.62461,2.23075,58.47,13.38,59.9813746091,139.49,57.32152,42.82461,71.552106026,2.14152,0.62461,2.23075,55.18,42.2,69.4670598197,138.01
2020-03-26 01:00:00,56.0024,6.2757,56.3529344067,2.0424,0.5957,2.1275,53.96,5.68,54.2581238157,139.84,51.2524,2.5857,51.3175832464,2.0424,0.5957,2.1275,49.21,1.99,49.2502203041,138.68,60.7524,14.0057,62.3459199808,2.0424,0.5957,2.1275,58.71,13.41,60.2220242104,139.76,57.4824,42.9857,71.7774108912,2.0424,0.5957,2.1275,55.44,42.39,69.7890084469,138.29
2020-03-26 01:30:00,55.82968,14.28574,57.62842646,1.93968,0.56574,2.0205,53.89,13.72,55.6090864877,137.68,53.649680000000004,8.69574,54.3498303424,1.93968,0.56574,2.0205,51.71,8.13,52.345209905,138.17,62.01968,16.58574,64.1991236595,1.93968,0.56574,2.0205,60.08,16.02,62.1791508466,137.62,60.22968,31.98574,68.1960549904,1.93968,0.56574,2.0205,58.29,31.42,66.2188832585,137.79
2020-03-26 02:00:00,52.78656,18.82983,56.0444771094,2.53656,0.7398300000000001,2.64225,50.25,18.09,53.4070276275,137.64,51.90656,11.58983,53.1847264773,2.53656,0.7398300000000001,2.64225,49.37,10.85,50.5481888894,139.04,59.24656,18.82983,62.1668510515,2.53656,0.7398300000000001,2.64225,56.71,18.09,59.5253912209,137.59,58.15656,28.76983,64.8836542533,2.53656,0.7398300000000001,2.64225,55.62,28.03,62.2837482816,138.61
2020-03-26 02:30:00,52.22264,19.55327,55.7632001975,2.82264,0.8232700000000001,2.94025,49.4,18.73,52.8315521256,137.83,51.43264,11.49327,52.7011547564,2.82264,0.8232700000000001,2.94025,48.61,10.67,49.7672683598,139.18,58.53264,19.61327,61.7312749379,2.82264,0.8232700000000001,2.94025,55.71,18.79,58.7934367085,137.77,57.59264,29.14327,64.5464357534,2.82264,0.8232700000000001,2.94025,54.77,28.32,61.6585379327,138.75
2020-03-26 03:00:00,52.6888,19.6334,56.2279293679,2.0688,0.6034,2.155,50.62,19.03,54.0788803508,137.38,51.8688,12.4034,53.3311986083,2.0688,0.6034,2.155,49.8,11.8,51.178901903,138.54,59.1788,19.7634,62.3916849348,2.0688,0.6034,2.155,57.11,19.16,60.2383407806,137.31,58.1888,27.2934,64.2718144213,2.0688,0.6034,2.155,56.12,26.69,62.1434670742,138.12
2020-03-26 03:30:00,52.21504,19.27522,55.6591817066,2.55504,0.7452200000000001,2.6615,49.66,18.53,53.0044950924,137.67,51.42504,12.03522,52.8145932433,2.55504,0.7452200000000001,2.6615,48.87,11.29,50.1571629979,138.97,58.57504,19.32522,61.6806245028,2.55504,0.7452200000000001,2.6615,56.02,18.58,59.0208166667,137.61,57.61504,28.28522,64.1836934482,2.55504,0.7452200000000001,2.6615,55.06,27.54,61.5634242063,138.56
2020-03-26 04:00:00,52.47856,19.63083,56.0300700175,3.08856,0.90083,3.21725,49.39,18.73,52.8222017716,138.09,51.64856,11.97083,53.0176812107,3.08856,0.90083,3.21725,48.56,11.07,49.8058078943,139.4,58.78856,19.68083,61.9954018969,3.08856,0.90083,3.21725,55.7,18.78,58.7807655615,138.03,57.81856,28.87083,64.6259290484,3.08856,0.90083,3.21725,54.73,27.97,61.4629465613,138.98
2020-03-26 04:30:00,52.342,19.1835,55.7466737685,3.132,0.9135000000000001,3.2625,49.21,18.27,52.4920660672,138.22,51.532,12.0435,52.9206284567,3.132,0.9135000000000001,3.2625,48.4,11.13,49.6632348926,139.58,58.642,19.1935,61.7031166656,3.132,0.9135000000000001,3.2625,55.51,18.28,58.4424374919,138.16,57.662,28.9635,64.5274404905,3.132,0.9135000000000001,3.2625,54.53,28.05,61.3214758466,139.15
2020-03-26 05:00:00,52.54184,19.69637,56.1123154197,3.14184,0.9163700000000001,3.2727500000000003,49.4,18.78,52.849298954700004,137.68,51.70184,11.32637,52.9279407947,3.14184,0.9163700000000001,3.2727500000000003,48.56,10.41,49.6632832181,139.0,58.87184,19.76637,62.1015533458,3.14184,0.9163700000000001,3.2727500000000003,55.73,18.85,58.8315850543,137.62,57.85184,29.45637,64.9192816116,3.14184,0.9163700000000001,3.2727500000000003,54.71,28.54,61.7066908852,138.6
2020-03-26 05:30:00,54.27656,19.26608,57.5945032447,3.10656,0.9060800000000001,3.236,51.17,18.36,54.3641287983,137.47,53.31656,11.68608,54.5822318708,3.10656,0.9060800000000001,3.236,50.21,10.78,51.3541867816,138.76,60.82656,19.29608,63.8138629516,3.10656,0.9060800000000001,3.236,57.72,18.39,60.5787957952,137.42,59.69656,28.89608,66.3224148776,3.10656,0.9060800000000001,3.236,56.59,27.99,63.1337326633,138.37
2020-03-26 06:00:00,55.28432,18.82376,58.4011128182,2.82432,0.82376,2.942,52.46,18.0,55.4621636794,138.03,54.36432,12.15376,55.7063117716,2.82432,0.82376,2.942,51.54,11.33,52.7706405116,139.32,62.00432,18.80376,64.7928783803,2.82432,0.82376,2.942,59.18,17.98,61.8510533459,137.96,60.94432,28.45376,67.2593978445,2.82432,0.82376,2.942,58.12,27.63,64.3533316931,138.95
2020-03-26 06:30:00,58.65736,17.43173,61.1927372567,3.77736,1.10173,3.93475,54.88,16.33,57.2580413567,137.15,57.50736,14.05173,59.1992193374,3.77736,1.10173,3.93475,53.73,12.95,55.268575158,138.42,65.68736,17.25173,67.915031118,3.77736,1.10173,3.93475,61.91,16.15,63.9817989744,137.09,64.38736,26.50173,69.6281108516,3.77736,1.10173,3.93475,60.61,25.4,65.7170609507,138.04
2020-03-26 07:00:00,63.92376,15.89193,65.869572123,5.90376,1.72193,6.14975,58.02,14.17,59.7252819165,136.38,62.73376,16.70193,64.919019628,5.90376,1.72193,6.14975,56.83,14.98,58.7711604446,137.65,71.38376,15.46193,73.0391160342,5.90376,1.72193,6.14975,65.48,13.74,66.9060385914,136.34,70.04376,24.37193,74.1627890985,5.90376,1.72193,6.14975,64.14,22.65,68.0217766601,137.3
2020-03-26 07:30:00,67.84296,14.91878,69.4639274606,8.53296,2.48878,8.8885,59.31,12.43,60.5985230843,136.65,65.33296,13.54878,66.723047756,8.53296,2.48878,8.8885,56.8,11.06,57.8667745775,137.38,74.70296,12.10878,75.6779676382,8.53296,2.48878,8.8885,66.17,9.62,66.8656361669,136.61,72.62296,29.41878,78.3553376347,8.53296,2.48878,8.8885,64.09,26.93,69.518004862,137.02
2020-03-26 08:00:00,70.67984,15.23662,72.3034879619,13.35984,3.89662,13.9165,57.32,11.34,58.4309678167,137.51,67.70984,15.65662,69.4964184879,13.35984,3.89662,13.9165,54.35,11.76,55.6077341743,137.88,77.08984,11.92662,78.0069720977,13.35984,3.89662,13.9165,63.73,8.03,64.2338991499,137.47,74.64984,30.18662,80.5222369228,13.35984,3.89662,13.9165,61.29,26.29,66.6905405586,137.55
2020-03-26 08:30:00,72.3736,13.76355,73.6707084638,18.4236,5.37355,19.19125,53.95,8.39,54.598485327,135.41,71.0436,23.53355,74.8399697793,18.4236,5.37355,19.19125,52.62,18.16,55.6655189502,136.94,79.3436,12.60355,80.3383864262,18.4236,5.37355,19.19125,60.92,7.23,61.3475288826,135.38,77.7836,23.96355,81.3912781418,18.4236,5.37355,19.19125,59.36,18.59,62.2028753355,136.6
2020-03-26 09:00:00,73.26184,13.00512,74.4071928405,20.45184,5.96512,21.304,52.81,7.04,53.2771780409,135.44,72.09184,25.71512,76.540843941,20.45184,5.96512,21.304,51.64,19.75,55.2879019316,136.94,80.09184,11.65512,80.9354351122,20.45184,5.96512,21.304,59.64,5.69,59.9108145496,135.42,78.67184,22.77512,81.9021641961,20.45184,5.96512,21.304,58.22,16.81,60.5982219211,136.62
2020-03-26 09:30:00,73.76552,21.05411,76.7113256877,23.46552,6.84411,24.44325,50.3,14.21,52.2686722617,137.95,70.03552,16.18411,71.8811482808,23.46552,6.84411,24.44325,46.57,9.34,47.4973736116,137.49,78.65552,9.44411,79.2204647813,23.46552,6.84411,24.44325,55.19,2.6,55.2512090365,137.92,75.89552,35.78411,83.9084768338,23.46552,6.84411,24.44325,52.43,28.94,59.8867973764,137.15
2020-03-26 10:00:00,73.83768,24.25599,77.7197274742,27.03768,7.88599,28.16425,46.8,16.37,49.5804084291,139.14,69.51768,15.34599,71.1913424628,27.03768,7.88599,28.16425,42.48,7.46,43.1300591235,138.03,78.00768,9.34599,78.5655501353,27.03768,7.88599,28.16425,50.97,1.46,50.990906052,139.1,74.81768,39.18599,84.4584338764,27.03768,7.88599,28.16425,47.78,31.3,57.11933473,137.69
2020-03-26 10:30:00,73.75544,24.43617,77.6980780577,27.89544,8.13617,29.05775,45.86,16.3,48.6706235834,139.57,69.28544,16.41617,71.2036714886,27.89544,8.13617,29.05775,41.39,8.28,42.2100758114,138.35,77.80544,9.79617,78.4197133396,27.89544,8.13617,29.05775,49.91,1.6600000000000001,49.93759806,139.52,74.45544,38.69617,83.9107032402,27.89544,8.13617,29.05775,46.56,30.56,55.6933317373,138.02
2020-03-26 11:00:00,72.22144,25.60667,76.6266138111,29.37144,8.56667,30.59525,42.85,17.04,46.1138168015,139.13,67.96144,16.35667,69.902059915,29.37144,8.56667,30.59525,38.59,7.79,39.368416275,138.06,76.00144,9.30667,76.5691386171,29.37144,8.56667,30.59525,46.63,0.74,46.6358713867,139.09,72.73144,39.53667,82.7829127246,29.37144,8.56667,30.59525,43.36,30.97,53.2844301837,137.72
2020-03-26 11:30:00,73.2964,26.7202,78.0149430622,30.6864,8.9502,31.965,42.61,17.77,46.1669253904,138.76,69.1264,16.9202,71.167073461,30.6864,8.9502,31.965,38.44,7.97,39.2575406769,137.75,77.0664,9.1902,77.6124331857,30.6864,8.9502,31.965,46.38,0.24,46.3806209532,138.71,73.8764,39.5002,83.7734341961,30.6864,8.9502,31.965,43.19,30.55,52.9025386914,137.42
2020-03-26 12:00:00,73.77664,26.93152,78.538521626,31.37664,9.15152,32.684,42.4,17.78,45.9770420971,139.08,69.50664,18.64152,71.9630410141,31.37664,9.15152,32.684,38.13,9.49,39.2932182444,137.88,77.50664,9.52152,78.0892988008,31.37664,9.15152,32.684,46.13,0.37,46.1314838261,139.03,74.22664,38.10152,83.4345247005,31.37664,9.15152,32.684,42.85,28.95,51.7129094134,137.54
2020-03-26 12:30:00,73.27376,27.42693,78.238611911,31.94376,9.31693,33.27475,41.33,18.11,45.1236190924,138.83,68.99376,17.74693,71.2396830661,31.94376,9.31693,33.27475,37.05,8.43,37.9969393504,137.8,76.91376,10.05693,77.5684750292,31.94376,9.31693,33.27475,44.97,0.74,44.9760880913,138.79,73.55376,39.46693,83.4733141415,31.94376,9.31693,33.27475,41.61,30.15,51.384964727,137.46
2020-03-26 13:00:00,73.43168,25.97549,77.8905495446,31.32168,9.13549,32.62675,42.11,16.84,45.352372595,139.61,69.18168,18.32549,71.5676493352,31.32168,9.13549,32.62675,37.86,9.19,38.9594109298,138.44,77.17168,9.85549,77.7984503519,31.32168,9.13549,32.62675,45.85,0.72,45.8556528685,139.54,73.84168,38.72549,83.3801971751,31.32168,9.13549,32.62675,42.52,29.59,51.8026881542,138.09
2020-03-26 13:30:00,70.51776,15.64143,72.231633014,30.58776,8.92143,31.86225,39.93,6.72,40.4915213347,136.72,68.83776,26.92143,73.9148198609,30.58776,8.92143,31.86225,38.25,18.0,42.2736620131,137.73,74.73776,21.36143,77.7305825365,30.58776,8.92143,31.86225,44.15,12.44,45.8691192416,136.67,73.58776,28.15143,78.7887138673,30.58776,8.92143,31.86225,43.0,19.23,47.1040645805,137.4
2020-03-26 14:00:00,68.9788,14.7059,70.5289893891,29.3688,8.5659,30.5925,39.61,6.14,40.0830600129,137.47,67.1688,26.0759,72.0527602126,29.3688,8.5659,30.5925,37.8,17.51,41.6586137551,138.49,73.1388,21.8859,76.3431508667,29.3688,8.5659,30.5925,43.77,13.32,45.7518884856,137.41,71.8588,28.7959,77.4137648887,29.3688,8.5659,30.5925,42.49,20.23,47.0600998724,138.13
2020-03-26 14:30:00,67.73736,13.59173,69.0875174265,27.29736,7.96173,28.43475,40.44,5.63,40.8300195934,137.4,65.73736,24.58173,70.183060275,27.29736,7.96173,28.43475,38.44,16.62,41.8790878602,138.46,71.99736,21.83173,75.2345949797,27.29736,7.96173,28.43475,44.7,13.87,46.8024240825,137.34,70.49736,29.20173,76.3060862708,27.29736,7.96173,28.43475,43.2,21.24,48.1391483099,138.09
2020-03-26 15:00:00,67.6644,11.53795,68.6410614542,25.1244,7.32795,26.17125,42.54,4.21,42.7478151488,137.77,65.5544,24.22795,69.8882888656,25.1244,7.32795,26.17125,40.43,16.9,43.8200285258,138.68,72.1444,22.88795,75.687995789,25.1244,7.32795,26.17125,47.02,15.56,49.527709416,137.72,70.5944,28.33795,76.0697622026,25.1244,7.32795,26.17125,45.47,21.01,50.0893302012,138.27
2020-03-26 15:30:00,69.20232,10.24401,69.9564209652,23.60232,6.88401,24.58575,45.6,3.36,45.7236219038,137.63,66.93232,23.23401,70.8502271081,23.60232,6.88401,24.58575,43.33,16.35,46.3121085678,138.54,74.03232,23.38401,77.6375961005,23.60232,6.88401,24.58575,50.43,16.5,53.0606718766,137.59,72.39232,28.43401,77.7762233569,23.60232,6.88401,24.58575,48.79,21.55,53.3372908948,138.1
2020-03-26 16:00:00,70.99072,9.07521,71.5684411082,21.24072,6.19521,22.12575,49.75,2.88,49.8332910814,137.67,68.86072,22.10521,72.3217745085,21.24072,6.19521,22.12575,47.62,15.91,50.2074944605,138.58,76.31072,23.26521,79.7784180293,21.24072,6.19521,22.12575,55.07,17.07,57.6549199982,137.63,74.87072,28.30521,80.0425488504,21.24072,6.19521,22.12575,53.63,22.11,58.0088700114,138.13
2020-03-26 16:30:00,70.93808,7.62069,71.3462410374,24.44808,7.13069,25.46675,46.49,0.49,46.492582204,137.31,70.67808,21.07069,73.7520506126,24.44808,7.13069,25.46675,46.23,13.94,48.28598658,138.14,75.88808,26.69069,80.4449726133,24.44808,7.13069,25.46675,51.44,19.56,55.033328084,137.26,76.53808,31.18069,82.6457084122,24.44808,7.13069,25.46675,52.09,24.05,57.373954021,137.69
2020-03-26 17:00:00,74.29768,6.31224,74.5653379742,20.40768,5.95224,21.258,53.89,0.36,53.891202436,136.85,73.72768,19.67224,76.3070627452,20.40768,5.95224,21.258,53.32,13.72,55.0568869443,137.69,80.08768,25.63224,84.0895250028,20.40768,5.95224,21.258,59.68,19.68,62.841107565,136.8,80.53768,30.03224,85.9549494747,20.40768,5.95224,21.258,60.13,24.08,64.7723961267,137.22
2020-03-26 17:30:00,78.4856,5.1783,78.6562406822,16.4856,4.8083,17.1725,62.0,0.37,62.0011040224,136.76,77.6456,19.2283,79.9910415,16.4856,4.8083,17.1725,61.16,14.42,62.8369477298,137.52,85.1956,24.4583,88.6368924221,16.4856,4.8083,17.1725,68.71,19.65,71.4645828365,136.71,85.5556,27.9783,90.0141431235,16.4856,4.8083,17.1725,69.07,23.17,72.852685606,137.05
2020-03-26 18:00:00,79.56208,6.3901900000000005,79.8182880182,13.85208,4.04019,14.42925,65.71,2.35,65.7520083343,135.97,78.52208,16.88019,80.3159875863,13.85208,4.04019,14.42925,64.67,12.84,65.932347903,137.13,86.71208,21.31019,89.2922673906,13.85208,4.04019,14.42925,72.86,17.27,74.8787853801,135.92,86.89208,28.83019,91.5500596513,13.85208,4.04019,14.42925,73.04,24.79,77.1322610845,136.65
2020-03-26 18:30:00,81.32768,6.87474,81.6177283698,12.66768,3.69474,13.1955,68.66,3.18,68.7336016807,136.28,80.21768,15.88474,81.775308923,12.66768,3.69474,13.1955,67.55,12.19,68.6410853644,137.6,88.82768,20.07474,91.0678424047,12.66768,3.69474,13.1955,76.16,16.38,77.9015404212,136.23,88.97768,29.40474,93.7105451518,12.66768,3.69474,13.1955,76.31,25.71,80.5246558515,137.15
2020-03-26 19:00:00,81.99992,7.07206,82.3043189186,12.82992,3.74206,13.3645,69.17,3.33,69.2501104692,135.91,80.96992,16.08206,82.551563272,12.82992,3.74206,13.3645,68.14,12.34,69.2483588253,137.23,89.55992,19.91206,91.7467678115,12.82992,3.74206,13.3645,76.73,16.17,78.415316106,135.86,89.81992,29.14206,94.4292205297,12.82992,3.74206,13.3645,76.99,25.4,81.0716972809,136.74
2020-03-26 19:30:00,82.92176,6.68468,83.1907640799,12.22176,3.56468,12.731,70.7,3.12,70.7688095138,136.02,81.72176,15.64468,83.2057814686,12.22176,3.56468,12.731,69.5,12.08,70.5420186839,137.34,90.64176,19.96468,92.8144229277,12.22176,3.56468,12.731,78.42,16.4,80.1165176477,135.97,90.75176,29.26468,95.3535706652,12.22176,3.56468,12.731,78.53,25.7,82.6283903994,136.87
2020-03-26 20:00:00,82.78784,5.68312,82.9826747267,7.10784,2.07312,7.404,75.68,3.61,75.7660511047,136.02,79.48784,15.28312,80.9437487691,7.10784,2.07312,7.404,72.38,13.21,73.5755971773,137.31,91.05784,17.99312,92.8185465993,7.10784,2.07312,7.404,83.95,15.92,85.4461754557,135.99,88.90784,26.52312,92.7797386718,7.10784,2.07312,7.404,81.8,24.45,85.3758894536,136.84
2020-03-26 20:30:00,80.06576,4.56668,80.19588824,3.00576,0.8766800000000001,3.1310000000000002,77.06,3.69,77.1482968056,135.78,76.70576,13.13668,77.8225287343,3.00576,0.8766800000000001,3.1310000000000002,73.7,12.26,74.7127673159,137.17,88.50576,16.65668,90.0595055605,3.00576,0.8766800000000001,3.1310000000000002,85.5,15.78,86.9439957674,135.73,86.31576,26.33668,90.2442859011,3.00576,0.8766800000000001,3.1310000000000002,83.31,25.46,87.1135333918,136.71
2020-03-26 21:00:00,76.03,2.49,76.0707631091,2.88,0.84,3.0,73.15,1.65,73.1686066561,136.65,72.83,12.34,73.8680208209,2.88,0.84,3.0,69.95,11.5,70.8890153691,137.93,84.0,19.08,86.1396911998,2.88,0.84,3.0,81.12,18.24,83.1453666779,136.61,81.88,27.57,86.3969866373,2.88,0.84,3.0,79.0,26.73,83.3995977209,137.47
2020-03-26 21:30:00,72.70776,1.13643,72.7166407184,2.6277600000000003,0.7664300000000001,2.73725,70.08,0.37,70.0809767341,137.27,69.55776,11.90643,70.5694342585,2.6277600000000003,0.7664300000000001,2.73725,66.93,11.14,67.8507516539,138.39,80.33776,21.14643,83.0742269513,2.6277600000000003,0.7664300000000001,2.73725,77.71,20.38,80.337964251,137.22,78.20776,28.14643,83.1184410703,2.6277600000000003,0.7664300000000001,2.73725,75.58,27.38,80.3865710178,137.94
2020-03-26 22:00:00,68.18776,3.03893,68.2554445401,2.56776,0.7489300000000001,2.67475,65.62,2.29,65.6599459336,137.67,65.32776,11.34893,66.3062171954,2.56776,0.7489300000000001,2.67475,62.76,10.6,63.6488617337,138.62,75.28776,23.68893,78.9266254844,2.56776,0.7489300000000001,2.67475,72.72,22.94,76.252488484,137.6,73.39776,28.91893,78.8893889276,2.56776,0.7489300000000001,2.67475,70.83,28.17,76.2262277697,138.17
2020-03-26 22:30:00,64.29192,4.64681,64.4596293851,2.73192,0.79681,2.8457500000000002,61.56,3.85,61.6802731836,136.81,61.63192,10.42681,62.5076949636,2.73192,0.79681,2.8457500000000002,58.9,9.63,59.6820483898,137.67,70.94192,25.18681,75.2803520931,2.73192,0.79681,2.8457500000000002,68.21,24.39,72.4394657628,136.76,69.17192,29.48681,75.194590766,2.73192,0.79681,2.8457500000000002,66.44,28.69,72.3698120766,137.22
2020-03-26 23:00:00,60.82944,4.89942,61.0264294142,2.80944,0.81942,2.9265,58.02,4.08,58.1632770741,136.81,58.34944,10.08942,59.2153151157,2.80944,0.81942,2.9265,55.54,9.27,56.3082986779,137.67,67.04944,25.45942,71.7203560438,2.80944,0.81942,2.9265,64.24,24.64,68.8033952651,136.76,65.44944,29.92942,71.9680441436,2.80944,0.81942,2.9265,62.64,29.11,69.0735962579,137.22
2020-03-26 23:30:00,57.6956,6.03955,58.0108474646,3.2556,0.9495500000000001,3.39125,54.44,5.09,54.6774331877,138.13,55.4456,9.47955,56.2501238004,3.2556,0.9495500000000001,3.39125,52.19,8.53,52.882482922,138.99,63.5156,27.04955,69.0355676341,3.2556,0.9495500000000001,3.39125,60.26,26.1,65.6694571319,138.06,62.0656,31.63955,69.664911021,3.2556,0.9495500000000001,3.39125,58.81,30.69,66.3362058005,138.55
2020-03-27 00:00:00,56.2508,6.1519,56.5862030379,3.6408,1.0619,3.7925,52.61,5.09,52.8556543806,138.08,54.0908,9.7419,54.9610704067,3.6408,1.0619,3.7925,50.45,8.68,51.1912580428,138.92,61.8408,27.1519,67.5389533399,3.6408,1.0619,3.7925,58.2,26.09,63.7803112253,138.02,60.5008,31.5319,68.2246840832,3.6408,1.0619,3.7925,56.86,30.47,64.5095380545,138.49
2020-03-27 00:30:00,54.88288,7.18959,55.3517905895,3.63288,1.05959,3.78425,51.25,6.13,51.6153019947,138.87,52.73288,9.83959,53.6430253105,3.63288,1.05959,3.78425,49.1,8.78,49.8788371957,139.61,60.32288,28.50959,66.7206607691,3.63288,1.05959,3.78425,56.69,27.45,62.9861778488,138.81,58.93288,31.77959,66.9554081883,3.63288,1.05959,3.78425,55.3,30.72,63.2598482452,139.15
2020-03-27 01:00:00,54.73952,6.13986,55.0827825246,2.8795200000000003,0.83986,2.9995000000000003,51.86,5.3,52.1301218107,138.35,52.63952,8.93986,53.3932595245,2.8795200000000003,0.83986,2.9995000000000003,49.76,8.1,50.4149541307,139.25,60.23952,27.20986,66.0997447124,2.8795200000000003,0.83986,2.9995000000000003,57.36,26.37,63.1311848455,138.29,58.96952,32.10986,67.1449729931,2.8795200000000003,0.83986,2.9995000000000003,56.09,31.27,64.21760662,138.77
2020-03-27 01:30:00,55.7164,6.0627,56.045281338,3.0264,0.8827,3.1525,52.69,5.18,52.9440128815,138.63,53.6064,9.2627,54.4007695924,3.0264,0.8827,3.1525,50.58,8.38,51.2694919031,139.51,61.3064,27.1827,67.0624623784,3.0264,0.8827,3.1525,58.28,26.3,63.939411946,138.56,60.0064,31.9627,67.9881036083,3.0264,0.8827,3.1525,56.98,31.08,64.9052139662,139.05
2020-03-27 02:00:00,54.26512,5.05316,54.4998869228,3.16512,0.9231600000000001,3.297,51.1,4.13,51.266625596,139.02,51.58512,11.19316,52.7855229793,3.16512,0.9231600000000001,3.297,48.42,10.27,49.4971645653,139.03,59.70512,23.51316,64.168294721,3.16512,0.9231600000000001,3.297,56.54,22.59,60.8857922672,138.96,57.37512,43.07316,71.7439998007,3.16512,0.9231600000000001,3.297,54.21,42.15,68.6683813702,138.57
2020-03-27 02:30:00,54.15592,3.94881,54.2996940273,3.3559200000000002,0.9788100000000001,3.49575,50.8,2.9699999999999998,50.8867458185,138.52,50.94592,12.00881,52.3421272233,3.3559200000000002,0.9788100000000001,3.49575,47.59,11.03,48.8514994652,137.79,59.57592,18.20881,62.2964766697,3.3559200000000002,0.9788100000000001,3.49575,56.22,17.23,58.8010314535,138.46,56.33592,53.21881,77.4982426902,3.3559200000000002,0.9788100000000001,3.49575,52.98,52.24,74.4036155035,137.33
2020-03-27 03:00:00,53.83088,4.67609,54.0335956537,3.38088,0.9860900000000001,3.52175,50.45,3.69,50.5847664816,138.52,50.67088,11.66609,51.9964973422,3.38088,0.9860900000000001,3.52175,47.29,10.68,48.4809911202,137.91,59.23088,17.45609,61.7495929028,3.38088,0.9860900000000001,3.52175,55.85,16.47,58.2278575941,138.46,56.01088,53.83609,77.688758935,3.38088,0.9860900000000001,3.52175,52.63,52.85,74.585785509,137.45
2020-03-27 03:30:00,53.25248,4.58114,53.4491671577,3.43248,1.00114,3.5755,49.82,3.58,49.9484614378,138.31,50.12248,11.57114,51.4407842305,3.43248,1.00114,3.5755,46.69,10.57,47.8715050944,137.68,58.57248,17.53114,61.1398093148,3.43248,1.00114,3.5755,55.14,16.53,57.564403063,138.26,55.39248,53.88114,77.2755076868,3.43248,1.00114,3.5755,51.96,52.88,74.1359292111,137.23
2020-03-27 04:00:00,52.4576,3.4493,52.5708804211,3.5976,1.0493,3.7475,48.86,2.4,48.9189084097,138.31,49.3476,11.0593,50.5716693639,3.5976,1.0493,3.7475,45.75,10.01,46.8322816015,137.57,57.6676,18.8593,60.6731018348,3.5976,1.0493,3.7475,54.07,17.81,56.9276821942,138.26,54.4876,54.3293,76.9452493157,3.5976,1.0493,3.7475,50.89,53.28,73.6786977355,137.23
2020-03-27 04:30:00,52.10296,3.86378,52.2460260369,3.37296,0.9837800000000001,3.5135,48.73,2.88,48.8150314965,138.61,49.01296,11.05378,50.2439677996,3.37296,0.9837800000000001,3.5135,45.64,10.07,46.7377203124,137.91,57.29296,18.33378,60.1548896986,3.37296,0.9837800000000001,3.5135,53.92,17.35,56.6426420641,138.55,54.14296,54.53378,76.846556713,3.37296,0.9837800000000001,3.5135,50.77,53.55,73.7915672689,137.55
2020-03-27 05:00:00,53.20368,4.72399,53.4129913697,3.13368,0.9139900000000001,3.26425,50.07,3.81,50.2147488294,138.52,50.07368,11.23399,51.318378385,3.13368,0.9139900000000001,3.26425,46.94,10.32,48.0610653232,137.91,58.53368,17.21399,61.0124015759,3.13368,0.9139900000000001,3.26425,55.4,16.3,57.7481601439,138.45,55.39368,54.16399,77.4738510509,3.13368,0.9139900000000001,3.26425,52.26,53.25,74.6101206272,137.55
2020-03-27 05:30:00,54.7684,4.4112,54.9457580164,3.6384,1.0612,3.79,51.13,3.35,51.239627243,138.24,51.6184,12.3712,53.0801828181,3.6384,1.0612,3.79,47.98,11.31,49.2949946749,137.46,60.2384,17.7712,62.8050983918,3.6384,1.0612,3.79,56.6,16.71,59.0151175547,138.19,57.0584,52.7312,77.6932459355,3.6384,1.0612,3.79,53.42,51.67,74.3201540633,137.11
2020-03-27 06:00:00,55.37712,4.73041,55.5787927025,4.04712,1.18041,4.21575,51.33,3.55,51.4526131504,138.24,52.18712,12.71041,53.712661601,4.04712,1.18041,4.21575,48.14,11.53,49.5015201787,137.46,60.85712,17.68041,63.373385206,4.04712,1.18041,4.21575,56.81,16.5,59.1576377148,138.19,57.65712,52.58041,78.0323202427,4.04712,1.18041,4.21575,53.61,51.4,74.269725326,137.07
2020-03-27 06:30:00,60.17816,6.38113,60.5155332213,4.35816,1.27113,4.53975,55.82,5.11,56.0534075681,136.88,56.86816,15.63113,58.9772824642,4.35816,1.27113,4.53975,52.51,14.36,54.4381272639,136.24,66.14816,16.39113,68.1487212944,4.35816,1.27113,4.53975,61.79,15.12,63.6130371858,136.85,62.94816,48.74113,79.6126158411,4.35816,1.27113,4.53975,58.59,47.47,75.4068232987,135.88
2020-03-27 07:00:00,64.44272,4.63371,64.6090971099,4.33272,1.26371,4.51325,60.11,3.37,60.2043935274,137.16,62.68272,26.29371,67.9741316396,4.33272,1.26371,4.51325,58.35,25.03,63.4919160209,138.49,70.89272,25.18371,75.2329515463,4.33272,1.26371,4.51325,66.56,23.92,70.7276466454,137.14,69.59272,34.83371,77.8237369275,4.33272,1.26371,4.51325,65.26,33.57,73.3880950836,138.13
2020-03-27 07:30:00,67.89616,3.88388,68.0071545251,6.35616,1.8538800000000002,6.621,61.54,2.03,61.5734723724,136.98,65.93616,27.99388,71.6326358094,6.35616,1.8538800000000002,6.621,59.58,26.14,65.0620934185,138.33,74.51616,24.24388,78.3608564182,6.35616,1.8538800000000002,6.621,68.16,22.39,71.74327634,136.96,73.00616,34.06388,80.5620712159,6.35616,1.8538800000000002,6.621,66.65,32.21,74.025040358,137.97
2020-03-27 08:00:00,70.55248,3.90614,70.6605290374,10.27248,2.99614,10.7005,60.28,0.91,60.2868683877,136.5,68.62248,30.19614,74.9723391142,10.27248,2.99614,10.7005,58.35,27.2,64.3782766156,137.84,77.04248,23.94614,80.6781342462,10.27248,2.99614,10.7005,66.77,20.95,69.9795355801,136.49,75.51248,33.54614,82.6285552618,10.27248,2.99614,10.7005,65.24,30.55,72.0386014578,137.48
2020-03-27 08:30:00,70.79544,4.92492,70.9665355065,16.40544,4.78492,17.089,54.39,0.14,54.3901801799,136.46,69.78544,32.11492,76.8204121481,16.40544,4.78492,17.089,53.38,27.33,59.9696031336,137.84,76.64544,24.79492,80.556263137,16.40544,4.78492,17.089,60.24,20.01,63.4764342099,136.44,76.01544,35.19492,83.7677116328,16.40544,4.78492,17.089,59.61,30.41,66.9187582072,137.51
2020-03-27 09:00:00,71.97656,6.22233,72.2450176833,20.23656,5.90233,21.07975,51.74,0.32,51.7409895537,136.39,70.88656,33.58233,78.4390035433,20.23656,5.90233,21.07975,50.65,27.68,57.7200563063,137.78,77.50656,25.37233,81.5537980272,20.23656,5.90233,21.07975,57.27,19.47,60.489121336,136.36,76.78656,35.74233,84.6976383996,20.23656,5.90233,21.07975,56.55,29.84,63.9400351892,137.46
2020-03-27 09:30:00,73.33104,9.34947,73.9246509411,22.18104,6.46947,23.10525,51.15,2.88,51.2310150202,135.81,71.42104,34.05947,79.1265597089,22.18104,6.46947,23.10525,49.24,27.59,56.4427648153,137.5,78.80104,22.95947,82.0776532788,22.18104,6.46947,23.10525,56.62,16.49,58.9724045635,135.79,77.11104,36.21947,85.1936763907,22.18104,6.46947,23.10525,54.93,29.75,62.468931478,137.16
2020-03-27 10:00:00,74.49488,12.71934,75.5729366655,24.37488,7.10934,25.3905,50.12,5.61,50.4329901949,137.7,71.26488,28.35934,76.7002952188,24.37488,7.10934,25.3905,46.89,21.25,51.4804292911,137.9,79.62488,18.68934,81.7888314176,24.37488,7.10934,25.3905,55.25,11.58,56.4504995549,137.66,76.62488,44.40934,88.563884932,24.37488,7.10934,25.3905,52.25,37.3,64.1977608644,137.57
2020-03-27 10:30:00,73.38432,12.61376,74.4604953193,28.50432,8.31376,29.692,44.88,4.3,45.0855231754,137.78,71.12432,33.12376,78.4592401951,28.50432,8.31376,29.692,42.62,24.81,49.3153170932,138.24,78.47432,11.87376,79.3675316235,28.50432,8.31376,29.692,49.97,3.56,50.0966515847,137.75,75.91432,41.79376,86.6585388522,28.50432,8.31376,29.692,47.41,33.48,58.039800999,137.91
2020-03-27 11:00:00,70.0144,13.69295,71.3408234257,31.0044,9.04295,32.29625,39.01,4.65,39.2861629585,136.9,68.4344,36.02295,77.3364081792,31.0044,9.04295,32.29625,37.43,26.98,46.1402784994,137.82,74.6144,11.81295,75.5437255837,31.0044,9.04295,32.29625,43.61,2.77,43.6978832439,136.87,72.5744,39.762950000000004,82.7534635412,31.0044,9.04295,32.29625,41.57,30.72,51.6892957971,137.47
2020-03-27 11:30:00,69.89976,13.17868,71.1312452766,32.18976,9.38868,33.531,37.71,3.79,37.8999762533,136.8,68.44976,36.17868,77.4226486927,32.18976,9.38868,33.531,36.26,26.79,45.0831642634,137.82,74.35976,11.19868,75.1983001204,32.18976,9.38868,33.531,42.17,1.81,42.2088260912,136.76,72.40976,40.37868,82.9072442058,32.18976,9.38868,33.531,40.22,30.99,50.7742897538,137.5
2020-03-27 12:00:00,70.72216,13.21438,71.9461170172,32.79216,9.56438,34.1585,37.93,3.65,38.1052148662,137.19,69.31216,36.78438,78.4682492213,32.79216,9.56438,34.1585,36.52,27.22,45.5482030381,138.21,75.20216,11.18438,76.0293050386,32.79216,9.56438,34.1585,42.41,1.62,42.4409295374,137.15,73.32216,40.34438,83.6887575762,32.79216,9.56438,34.1585,40.53,30.78,50.8929199398,137.86
2020-03-27 12:30:00,71.25528,13.44529,72.5126937237,33.27528,9.70529,34.66175,37.98,3.74,38.1637000303,136.78,69.77528,36.63529,78.8082113264,33.27528,9.70529,34.66175,36.5,26.93,45.3593970418,137.8,75.74528,11.45529,76.6065996587,33.27528,9.70529,34.66175,42.47,1.75,42.5060395709,136.74,73.77528,40.58529,84.201886579,33.27528,9.70529,34.66175,40.5,30.88,50.9296023939,137.46
2020-03-27 13:00:00,70.35216,15.23563,71.9829899224,33.00216,9.62563,34.37725,37.35,5.61,37.7689634488,137.78,68.84216,36.58563,77.9599340428,33.00216,9.62563,34.37725,35.84,26.96,44.8480456653,138.62,74.76216,13.41563,75.9563012275,33.00216,9.62563,34.37725,41.76,3.79,41.9316312585,137.74,72.75216,41.06563,83.5419819729,33.00216,9.62563,34.37725,39.75,31.44,50.6807271061,138.29
2020-03-27 13:30:00,68.75968,17.22699,70.8848557744,33.10968,9.65699,34.48925,35.65,7.57,36.4448542321,138.06,67.29968,36.81699,76.7120439094,33.10968,9.65699,34.48925,34.19,27.16,43.66487948,138.67,72.94968,15.64699,74.6088741918,33.10968,9.65699,34.48925,39.84,5.99,40.2877859903,138.02,70.99968,40.95699,81.9660270476,33.10968,9.65699,34.48925,37.89,31.3,49.1461300613,138.37
2020-03-27 14:00:00,67.51904,17.51847,69.7546955671,32.18904,9.38847,33.53025,35.33,8.13,36.2533557067,138.7,66.12904,36.18847,75.3833887024,32.18904,9.38847,33.53025,33.94,26.8,43.2453881934,139.3,71.66904,15.99847,73.4329785373,32.18904,9.38847,33.53025,39.48,6.61,40.0295203569,138.65,69.76904,41.62847,81.2443749257,32.18904,9.38847,33.53025,37.58,32.24,49.5143817491,139.0
2020-03-27 14:30:00,65.90096,17.64528,68.2223748868,31.08096,9.06528,32.376,34.82,8.58,35.8615225555,138.58,64.51096,34.23528,73.0323103619,31.08096,9.06528,32.376,33.43,25.17,41.8460726951,139.3,69.99096,16.16528,71.8334932967,31.08096,9.06528,32.376,38.91,7.1,39.5524727419,138.52,68.09096,43.48528,80.7920070948,31.08096,9.06528,32.376,37.01,34.42,50.5418292111,138.96
2020-03-27 15:00:00,65.7872,10.1121,66.559824596,28.8072,8.4021,30.0075,36.98,1.71,37.0195151238,137.75,62.6972,21.9821,66.4390819341,28.8072,8.4021,30.0075,33.89,13.58,36.5095672393,136.55,70.1772,12.7321,71.3228278341,28.8072,8.4021,30.0075,41.37,4.33,41.5959829791,137.71,66.2972,56.9821,87.4201261052,28.8072,8.4021,30.0075,37.49,48.58,61.3638044779,136.21
2020-03-27 15:30:00,66.8724,8.78445,67.4469009189,25.8324,7.53445,26.90875,41.04,1.25,41.0590318931,138.36,63.5724,20.61445,66.8311722968,25.8324,7.53445,26.90875,37.74,13.08,39.9423835042,137.12,71.7424,11.37445,72.6384889061,25.8324,7.53445,26.90875,45.91,3.84,46.0703125668,138.29,67.6724,56.85445,88.3854185178,25.8324,7.53445,26.90875,41.84,49.32,64.6764872268,136.77
2020-03-27 16:00:00,67.53432,7.16876,67.9137357079,23.10432,6.73876,24.067,44.43,0.43,44.4320807525,137.83,64.24432,19.37876,67.103420117,23.10432,6.73876,24.067,41.14,12.64,43.0379971653,136.56,72.82432,9.69876,73.4673228653,23.10432,6.73876,24.067,49.72,2.96,49.8080314809,137.78,68.80432,56.15876,88.8135168508,23.10432,6.73876,24.067,45.7,49.42,67.3114135938,136.21
2020-03-27 16:30:00,69.65136,7.42498,70.0460011553,23.81136,6.94498,24.8035,45.84,0.48,45.8425130201,138.12,66.58136,18.02498,68.978093649,23.81136,6.94498,24.8035,42.77,11.08,44.1818888234,136.97,75.10136,9.30498,75.675603246,23.81136,6.94498,24.8035,51.29,2.36,51.3442664764,138.07,71.33136,58.46498,92.2296959002,23.81136,6.94498,24.8035,47.52,51.52,70.0889492003,136.6
2020-03-27 17:00:00,72.05472,8.17221,72.5166718111,23.66472,6.90221,24.65075,48.39,1.27,48.4066627645,137.5,70.12472,18.04221,72.4085471251,23.66472,6.90221,24.65075,46.46,11.14,47.7768898109,136.22,77.78472,7.86221,78.1810527658,23.66472,6.90221,24.65075,54.12,0.96,54.1285137428,137.45,75.39472,57.72221,94.9537641758,23.66472,6.90221,24.65075,51.73,50.82,72.5166553283,135.86
2020-03-27 17:30:00,74.48504,15.16772,76.0136889895,20.97504,6.11772,21.849,53.51,9.05,54.269905104,137.34,73.47504,28.40772,78.7755041786,20.97504,6.11772,21.849,52.5,22.29,57.0359018514,137.19,80.82504,13.86772,82.006101901,20.97504,6.11772,21.849,59.85,7.75,60.3496893115,137.28,79.31504,53.90772,95.9005622809,20.97504,6.11772,21.849,58.34,47.79,75.4151158588,136.78
2020-03-27 18:00:00,76.03688,21.63159,79.0539866551,21.05688,6.14159,21.93425,54.98,15.49,57.120403535,138.21,76.16688,38.51159,85.3494942765,21.05688,6.14159,21.93425,55.11,32.37,63.9134492889,139.56,82.49688,21.08159,85.1479221512,21.05688,6.14159,21.93425,61.44,14.94,63.2303503074,138.16,82.05688,53.98159,98.2208919439,21.05688,6.14159,21.93425,61.0,47.84,77.5220329971,139.1
2020-03-27 18:30:00,77.59736,20.70423,80.3119880146,19.55736,5.70423,20.37225,58.04,15.0,59.9469899161,137.65,77.59736,37.50423,86.1853673593,19.55736,5.70423,20.37225,58.04,31.8,66.1806739162,139.06,84.42736,20.12423,86.7926480162,19.55736,5.70423,20.37225,64.87,14.42,66.4533919375,137.61,83.87736,53.46423,99.4677606567,19.55736,5.70423,20.37225,64.32,47.76,80.1129203063,138.62
2020-03-27 19:00:00,79.00208,21.83019,81.9627100562,19.37208,5.65019,20.17925,59.63,16.18,61.7861578349,137.21,78.90208,39.34019,88.1656893443,19.37208,5.65019,20.17925,59.53,33.69,68.4020248238,138.23,86.02208,21.42019,88.6488735809,19.37208,5.65019,20.17925,66.65,15.77,68.4902577014,137.17,85.39208,50.34019,99.1258899378,19.37208,5.65019,20.17925,66.02,44.69,79.7235002995,137.82
2020-03-27 19:30:00,79.55288,19.89209,82.0021704643,15.81288,4.61209,16.47175,63.74,15.28,65.5459075763,136.86,79.38288,38.50209,88.227277933,15.81288,4.61209,16.47175,63.57,33.89,72.0394128238,137.92,87.04288,19.43209,89.1855878518,15.81288,4.61209,16.47175,71.23,14.82,72.7553798698,136.82,86.42288,48.64209,99.1714026676,15.81288,4.61209,16.47175,70.61,44.03,83.2130578695,137.5
2020-03-27 20:00:00,79.74976,15.62993,81.2669608873,8.879760000000001,2.58993,9.24975,70.87,13.04,72.0596870657,137.54,77.64976,37.38993,86.1828990778,8.879760000000001,2.58993,9.24975,68.77,34.8,77.0736848736,138.83,88.07976,14.89993,89.3311369885,8.879760000000001,2.58993,9.24975,79.2,12.31,80.1509581976,137.5,85.30976,46.74993,97.2795513264,8.879760000000001,2.58993,9.24975,76.43,44.16,88.2703262711,138.38
2020-03-27 20:30:00,76.7196,15.75655,78.3209160574,5.6796,1.6565500000000002,5.91625,71.04,14.1,72.4257661333,137.85,74.5696,36.40655,82.982300083,5.6796,1.6565500000000002,5.91625,68.89,34.75,77.1582438888,139.05,85.0796,15.14655,86.417338035,5.6796,1.6565500000000002,5.91625,79.4,13.49,80.5378178249,137.8,82.2496,46.14655,94.3106609937,5.6796,1.6565500000000002,5.91625,76.57,44.49,88.5569026107,138.66
2020-03-27 21:00:00,73.08808,16.43069,74.9121819997,5.48808,1.6006900000000002,5.71675,67.6,14.83,69.2075783423,137.9,71.16808,34.83069,79.2342891478,5.48808,1.6006900000000002,5.71675,65.68,33.23,73.6077122318,139.2,81.04808,15.87069,82.5873481398,5.48808,1.6006900000000002,5.71675,75.56,14.27,76.8956858348,137.85,78.40808,47.98069,91.9237380776,5.48808,1.6006900000000002,5.71675,72.92,46.38,86.420083314,138.81
2020-03-27 21:30:00,69.95888,13.20509,71.1942363732,5.94888,1.73509,6.19675,64.01,11.47,65.0295394417,138.51,67.24888,26.56509,72.3057111711,5.94888,1.73509,6.19675,61.3,24.83,66.137877952,138.9,77.51888,12.25509,78.4816156011,5.94888,1.73509,6.19675,71.57,10.52,72.3390302672,138.46,74.06888,51.40509,90.1592050895,5.94888,1.73509,6.19675,68.12,49.67,84.3056540215,138.44
2020-03-27 22:00:00,67.3808,5.59315,67.6125397804,6.4908,1.89315,6.76125,60.89,3.7,61.0023122513,137.67,63.0008,10.67315,63.8984892745,6.4908,1.89315,6.76125,56.51,8.78,57.188010107,136.45,74.6108,3.73315,74.7041356657,6.4908,1.89315,6.76125,68.12,1.8399999999999999,68.1448457332,137.63,69.5808,55.50315,89.0061087149,6.4908,1.89315,6.76125,63.09,53.61,82.7911843133,136.01
2020-03-27 22:30:00,63.7616,5.55255,64.0029096687,4.6716,1.3625500000000001,4.86625,59.09,4.19,59.2383676345,137.77,59.5716,9.13255,60.2675617232,4.6716,1.3625500000000001,4.86625,54.9,7.77,55.4471180495,136.61,70.7616,3.73255,70.8599743442,4.6716,1.3625500000000001,4.86625,66.09,2.37,66.1324806733,137.72,65.9216,56.24255,86.6538041696,4.6716,1.3625500000000001,4.86625,61.25,54.88,82.2397525531,136.17
2020-03-27 23:00:00,60.10056,6.50558,60.4516325954,5.47056,1.59558,5.6985,54.63,4.91,54.8502051044,138.51,56.25056,8.635580000000001,56.9095663509,5.47056,1.59558,5.6985,50.78,7.04,51.265680528,137.35,66.57056,4.71558,66.7373669952,5.47056,1.59558,5.6985,61.1,3.12,61.1796077137,138.46,62.04056,57.94558,84.8924103006,5.47056,1.59558,5.6985,56.57,56.35,79.8466492722,136.92
2020-03-27 23:30:00,56.6852,7.5011,57.1793529191,5.6952,1.6611,5.9325,50.99,5.84,51.3233445909,138.86,53.0652,8.0611,53.6739861036,5.6952,1.6611,5.9325,47.37,6.4,47.8003859817,137.68,62.7252,5.8011,62.9928843303,5.6952,1.6611,5.9325,57.03,4.14,57.1800708289,138.82,58.4052,58.9611,82.9914375116,5.6952,1.6611,5.9325,52.71,57.3,77.8564968387,137.23
2020-03-28 00:00:00,53.85664,8.33027,54.4970739615,5.24664,1.53027,5.46525,48.61,6.8,49.08331794,139.39,50.34664,7.8302700000000005,50.9519115202,5.24664,1.53027,5.46525,45.1,6.3,45.5378963063,138.12,59.61664,6.72027,59.9942146691,5.24664,1.53027,5.46525,54.37,5.19,54.6171493214,139.35,55.38664,59.31027,81.1504036833,5.24664,1.53027,5.46525,50.14,57.78,76.5019476876,137.72
2020-03-28 00:30:00,52.74944,8.60817,53.4472077013,5.23944,1.52817,5.45775,47.51,7.08,48.0346385435,139.43,49.31944,7.67817,49.913539811,5.23944,1.52817,5.45775,44.08,6.15,44.5069533893,138.15,58.34944,7.01817,58.7699911389,5.23944,1.52817,5.45775,53.11,5.49,53.3929976682,139.39,54.23944,59.52817,80.5327254913,5.23944,1.52817,5.45775,49.0,58.0,75.9275970909,137.75
2020-03-28 01:00:00,53.11232,8.39651,53.7719249791,5.54232,1.61651,5.77325,47.57,6.78,48.0507367269,139.68,49.73232,8.12651,50.3919022995,5.54232,1.61651,5.77325,44.19,6.51,44.6669475116,138.4,58.73232,6.7565100000000005,59.1196738824,5.54232,1.61651,5.77325,53.19,5.14,53.4377740929,139.64,54.66232,59.48651,80.7874625159,5.54232,1.61651,5.77325,49.12,57.87,75.9059371854,137.99
2020-03-28 01:30:00,52.74696,8.37328,53.4074302621,5.25696,1.53328,5.476,47.49,6.84,47.9800552313,139.47,49.38696,7.93328,50.0200834625,5.25696,1.53328,5.476,44.13,6.4,44.5916685043,138.18,58.36696,6.76328,58.7575014445,5.25696,1.53328,5.476,53.11,5.23,53.3668904846,139.43,54.29696,59.38328,80.4644878738,5.25696,1.53328,5.476,49.04,57.85,75.838935251,137.77
2020-03-28 02:00:00,51.59744,9.86967,52.5329058825,5.58744,1.62967,5.82025,46.01,8.24,46.7420335458,139.62,48.64744,10.52967,49.7739627603,5.58744,1.62967,5.82025,43.06,8.9,43.9701444164,138.51,57.02744,11.42967,58.1615531882,5.58744,1.62967,5.82025,51.44,9.8,52.3651945475,139.57,53.42744,56.89967,78.0516738518,5.58744,1.62967,5.82025,47.84,55.27,73.09882694,138.1
2020-03-28 02:30:00,49.61968,11.59574,50.9565876943,5.77968,1.68574,6.0205,43.84,9.91,44.946119966,135.92,48.90968,21.19574,53.3049359051,5.77968,1.68574,6.0205,43.13,19.51,47.3374798653,137.24,54.65968,33.82574,64.2795558809,5.77968,1.68574,6.0205,48.88,32.14,58.4998632477,135.87,53.73968,43.84574,69.357062529,5.77968,1.68574,6.0205,47.96,42.16,63.8563011769,136.87
2020-03-28 03:00:00,48.91296,11.27753,50.1962183721,5.92296,1.72753,6.16975,42.99,9.55,44.0379677097,136.28,48.20296,21.14753,52.6378511896,5.92296,1.72753,6.16975,42.28,19.42,46.526710608,137.64,53.84296,33.59753,63.4654107657,5.92296,1.72753,6.16975,47.92,31.87,57.5501807121,136.23,52.91296,44.44753,69.1040104412,5.92296,1.72753,6.16975,46.99,42.72,63.5063658226,137.3
2020-03-28 03:30:00,47.99568,10.85749,49.2084381764,5.54568,1.61749,5.77675,42.45,9.24,43.4439880766,136.41,47.25568,20.33749,51.4462126085,5.54568,1.61749,5.77675,41.71,18.72,45.7182950251,137.9,52.85568,33.17749,62.4056788358,5.54568,1.61749,5.77675,47.31,31.56,56.8706400527,136.36,51.88568,45.39749,68.9424099329,5.54568,1.61749,5.77675,46.34,43.78,63.7501686272,137.56
2020-03-28 04:00:00,47.52112,11.55616,48.9060495236,5.54112,1.61616,5.772,41.98,9.94,43.1407464006,136.94,46.80112,21.21616,51.3855065013,5.54112,1.61616,5.772,41.26,19.6,45.6787434153,138.27,52.32112,34.12616,62.4667463087,5.54112,1.61616,5.772,46.78,32.51,56.9672581401,136.89,51.36112,44.73616,68.1123238423,5.54112,1.61616,5.772,45.82,43.12,62.9190495796,137.93
2020-03-28 04:30:00,47.21568,12.07249,48.7346432496,5.42568,1.58249,5.65175,41.79,10.49,43.0864735155,137.0,46.49568,21.23249,51.1142532985,5.42568,1.58249,5.65175,41.07,19.65,45.528753552,138.27,51.99568,34.70249,62.5125071555,5.42568,1.58249,5.65175,46.57,33.12,57.1462973429,136.96,51.05568,44.54249,67.754821789,5.42568,1.58249,5.65175,45.63,42.96,62.671033979,137.96
2020-03-28 05:00:00,46.8152,11.9661,48.3202907716,4.8552,1.4161000000000001,5.0575,41.96,10.55,43.2659693061,137.09,46.1052,21.0461,50.6816317047,4.8552,1.4161000000000001,5.0575,41.25,19.63,45.6825940594,138.37,51.5952,34.6261,62.1371987158,4.8552,1.4161000000000001,5.0575,46.74,33.21,57.3370011424,137.06,50.6752,44.4961,67.4379626787,4.8552,1.4161000000000001,5.0575,45.82,43.08,62.8916433241,138.05
2020-03-28 05:30:00,47.21832,12.02701,48.7259552309,5.33832,1.55701,5.5607500000000005,41.88,10.47,43.1689159002,137.02,46.50832,21.25701,51.1359394493,5.33832,1.55701,5.5607500000000005,41.17,19.7,45.6405400932,138.29,51.99832,34.65701,62.4894681123,5.33832,1.55701,5.5607500000000005,46.66,33.1,57.2080903369,136.98,51.06832,44.48701,67.7278920856,5.33832,1.55701,5.5607500000000005,45.73,42.93,62.723343342,137.96
2020-03-28 06:00:00,46.7444,12.4992,48.3866606825,6.1344,1.7892000000000001,6.39,40.61,10.71,41.9985261646,137.06,45.9944,21.2392,50.6615085445,6.1344,1.7892000000000001,6.39,39.86,19.45,44.3522502248,138.33,51.3644,35.1592,62.2452482684,6.1344,1.7892000000000001,6.39,45.23,33.37,56.2077379015,137.02,50.3944,45.0192,67.5745804279,6.1344,1.7892000000000001,6.39,44.26,43.23,61.8690593108,138.01
2020-03-28 06:30:00,48.7568,12.0224,50.2171648742,6.5568,1.9123999999999999,6.83,42.2,10.11,43.394148223,136.58,47.9468,21.7124,52.633866892,6.5568,1.9123999999999999,6.83,41.39,19.8,45.882154483,137.85,53.5768,34.4724,63.7088679855,6.5568,1.9123999999999999,6.83,47.02,32.56,57.1929541115,136.53,52.5468,44.2924,68.7239615273,6.5568,1.9123999999999999,6.83,45.99,42.38,62.5391437421,137.51
2020-03-28 07:00:00,50.67888,11.60134,51.989806384,7.23888,2.11134,7.5405,43.44,9.49,44.4645218123,136.36,49.76888,22.25134,54.5166355184,7.23888,2.11134,7.5405,42.53,20.14,47.0576295621,137.65,55.64888,33.92134,65.1725030412,7.23888,2.11134,7.5405,48.41,31.81,57.9258508785,136.31,54.51888,43.94134,70.0224937963,7.23888,2.11134,7.5405,47.28,41.83,63.1280230959,137.3
2020-03-28 07:30:00,53.29872,11.11296,54.4449394673,8.47872,2.47296,8.832,44.82,8.64,45.6451749914,136.23,52.33872,22.50296,56.9712631069,8.47872,2.47296,8.832,43.86,20.03,48.217222027,137.62,58.44872,33.27296,67.2558007669,8.47872,2.47296,8.832,49.97,30.8,58.6995817702,136.18,57.26872,44.34296,72.4293061682,8.47872,2.47296,8.832,48.79,41.87,64.2927756439,137.3
2020-03-28 08:00:00,55.45464,10.96927,56.529125076,11.17464,3.25927,11.64025,44.28,7.71,44.9462178609,135.96,54.54464,24.42927,59.7654330317,11.17464,3.25927,11.64025,43.37,21.17,48.261017395,137.31,60.54464,32.94927,68.9297310764,11.17464,3.25927,11.64025,49.37,29.69,57.6098342299,135.91,59.41464,43.64927,73.7248819454,11.17464,3.25927,11.64025,48.24,40.39,62.9162117423,136.98
2020-03-28 08:30:00,59.1612,8.87785,59.8236057595,13.7412,4.00785,14.31375,45.42,4.87,45.6803382212,139.17,56.0212,14.65785,57.9070584304,13.7412,4.00785,14.31375,42.28,10.65,43.6006983889,138.17,64.5312,10.08785,65.3149331398,13.7412,4.00785,14.31375,50.79,6.08,51.1526196788,139.11,60.7012,57.19785,83.4040150476,13.7412,4.00785,14.31375,46.96,53.19,70.953630633,137.81
2020-03-28 09:00:00,61.98232,8.78401,62.6016519292,16.64232,4.85401,17.33575,45.34,3.93,45.5100043946,139.79,58.28232,14.35401,60.0238821442,16.64232,4.85401,17.33575,41.64,9.5,42.7099473191,138.4,67.33232,6.79401,67.6742187872,16.64232,4.85401,17.33575,50.69,1.94,50.7271101089,139.72,62.90232,59.43401,86.5396059967,16.64232,4.85401,17.33575,46.26,54.58,71.5469356437,138.05
