Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-28 09:30:00,64.80832,7.99826,65.300003861,15.62832,4.55826,16.2795,49.18,3.44,49.3001622715,139.2,60.86832,14.82826,62.6484610685,15.62832,4.55826,16.2795,45.24,10.27,46.3910605613,137.78,70.61832,5.98826,70.8717600843,15.62832,4.55826,16.2795,54.99,1.43,55.0085902383,139.13,65.93832,57.73826,87.6445589426,15.62832,4.55826,16.2795,50.31,53.18,73.2066151383,137.41
2020-03-28 10:00:00,65.90984,8.07662,66.4028523442,15.75984,4.59662,16.4165,50.15,3.48,50.2705967739,138.83,61.91984,15.49662,63.8295528501,15.75984,4.59662,16.4165,46.16,10.9,47.4294802839,137.33,71.85984,6.10662,72.1188422858,15.75984,4.59662,16.4165,56.1,1.51,56.1203180675,138.77,67.11984,56.58662,87.7901958344,15.75984,4.59662,16.4165,51.36,51.99,73.0808435912,136.98
2020-03-28 10:30:00,65.43968,9.12699,66.0730933509,22.78968,6.64699,23.73925,42.65,2.48,42.7220423201,137.87,61.92968,17.80699,64.4389180369,22.78968,6.64699,23.73925,39.14,11.16,40.6999410319,136.45,70.48968,7.01699,70.8380768737,22.78968,6.64699,23.73925,47.7,0.37,47.7014349889,137.82,66.18968,57.64699,87.7738525676,22.78968,6.64699,23.73925,43.4,51.0,66.9668574744,136.1
2020-03-28 11:00:00,65.29184,8.39512,65.8293430804,20.45184,5.96512,21.304,44.84,2.43,44.9057958397,138.0,61.49184,17.13512,63.8346201054,20.45184,5.96512,21.304,41.04,11.17,42.532934298,136.59,70.59184,6.25512,70.8684302126,20.45184,5.96512,21.304,50.14,0.29,50.1408386448,137.95,66.06184,57.10512,87.3221703487,20.45184,5.96512,21.304,45.61,51.14,68.5242416959,136.23
2020-03-28 11:30:00,67.87416,7.2516300000000005,68.2604404715,16.39416,4.78163,17.07725,51.48,2.47,51.5392209875,137.72,63.76416,15.82163,65.6977326577,16.39416,4.78163,17.07725,47.37,11.04,48.6394747093,136.32,73.96416,5.18163,74.145439873,16.39416,4.78163,17.07725,57.57,0.4,57.5713895959,137.68,69.15416,55.77163,88.841277333,16.39416,4.78163,17.07725,52.76,50.99,73.3730038911,135.97
2020-03-28 12:00:00,69.2744,7.78545,69.7105137484,16.5444,4.82545,17.23375,52.73,2.96,52.8130144945,137.34,65.1844,16.86545,67.3308948928,16.5444,4.82545,17.23375,48.64,12.04,50.10799537,135.77,75.5344,5.80545,75.7571701759,16.5444,4.82545,17.23375,58.99,0.98,58.9981398012,137.29,70.7244,54.15545,89.0772334554,16.5444,4.82545,17.23375,54.18,49.33,73.2729233756,135.44
2020-03-28 12:30:00,68.15048,10.11389,68.8968699954,23.43048,6.83389,24.40675,44.72,3.2800000000000002,44.8401248883,137.54,64.50048,20.05389,67.5460615015,23.43048,6.83389,24.40675,41.07,13.22,43.1452581404,135.8,73.46048,8.12389,73.9083196302,23.43048,6.83389,24.40675,50.03,1.29,50.0466282581,137.48,69.03048,54.95389,88.2334244783,23.43048,6.83389,24.40675,45.6,48.12,66.2939997285,135.44
2020-03-28 13:00:00,66.09432,11.10126,67.020124663,20.88432,6.09126,21.7545,45.21,5.01,45.4867475206,138.57,63.07432,18.78126,65.8111356128,20.88432,6.09126,21.7545,42.19,12.69,44.0571469798,136.69,71.43432,9.27126,72.0334528941,20.88432,6.09126,21.7545,50.55,3.18,50.6499249753,138.51,67.78432,55.50126,87.6076703232,20.88432,6.09126,21.7545,46.9,49.41,68.1245777969,136.36
2020-03-28 13:30:00,65.91336,11.96473,66.9904902987,23.43336,6.83473,24.40975,42.48,5.13,42.7886351734,139.0,63.14336,18.07473,65.679371013,23.43336,6.83473,24.40975,39.71,11.24,41.2701066148,137.28,70.93336,10.13473,71.6537110907,23.43336,6.83473,24.40975,47.5,3.3,47.6144935918,138.95,67.50336,58.32473,89.2103006433,23.43336,6.83473,24.40975,44.07,51.49,67.7745158596,136.95
2020-03-28 14:00:00,66.93848,10.54289,67.7636527518,19.27848,5.62289,20.08175,47.66,4.92,47.9132758221,138.57,63.11848,16.56289,65.2554353496,19.27848,5.62289,20.08175,43.84,10.94,45.1843911102,136.9,72.53848,8.73289,73.0622641893,19.27848,5.62289,20.08175,53.26,3.11,53.350723519,138.51,68.05848,57.12289,88.85370708,19.27848,5.62289,20.08175,48.78,51.5,70.9347474796,136.58
2020-03-28 14:30:00,68.53856,8.75958,69.0960523377,15.59856,4.54958,16.2485,52.94,4.21,53.1071341724,138.57,64.37856,16.09958,66.3610990253,15.59856,4.54958,16.2485,48.78,11.55,50.1287432518,136.97,74.79856,6.87958,75.1142676131,15.59856,4.54958,16.2485,59.2,2.33,59.2458344527,138.51,69.93856,55.49958,89.2838482316,15.59856,4.54958,16.2485,54.34,50.95,74.489852329,136.58
2020-03-28 15:00:00,67.83728,8.33004,68.3468077104,14.29728,4.17004,14.893,53.54,4.16,53.7013705598,138.83,63.67728,14.52004,65.3117719083,14.29728,4.17004,14.893,49.38,10.35,50.4530167582,137.38,74.16728,6.44004,74.4463534218,14.29728,4.17004,14.893,59.87,2.27,59.9130186187,138.78,69.30728,56.86004,89.6468806473,14.29728,4.17004,14.893,55.01,52.69,76.1730674189,136.96
2020-03-28 15:30:00,67.85208,8.37519,68.367013741,14.21208,4.14519,14.80425,53.64,4.23,53.8065284143,138.83,63.69208,13.995190000000001,65.2115511076,14.21208,4.14519,14.80425,49.48,9.85,50.4508959286,137.44,74.18208,6.48519,74.4650165008,14.21208,4.14519,14.80425,59.97,2.34,60.0156354628,138.78,69.35208,57.38519,90.0153933039,14.21208,4.14519,14.80425,55.14,53.24,76.6480084542,137.01
2020-03-28 16:00:00,69.28248,7.72114,69.7113910193,12.07248,3.52114,12.5755,57.21,4.2,57.3639616833,138.83,65.00248,13.37114,66.3634672923,12.07248,3.52114,12.5755,52.93,9.85,53.8387165523,137.44,76.05248,5.85114,76.2772282759,12.07248,3.52114,12.5755,63.98,2.33,64.0224124819,138.75,71.10248,56.65114,90.9115742106,12.07248,3.52114,12.5755,59.03,53.13,79.4187496754,137.01
2020-03-28 16:30:00,69.46208,9.12019,70.0582502177,14.81208,4.32019,15.42925,54.65,4.8,54.8603909939,138.53,65.29208,14.43019,66.8676760039,14.81208,4.32019,15.42925,50.48,10.11,51.4824484655,137.04,75.91208,7.33019,76.265166199,14.81208,4.32019,15.42925,61.1,3.01,61.1740966423,138.47,71.06208,56.91019,91.0416879224,14.81208,4.32019,15.42925,56.25,52.59,77.0050037335,136.61
2020-03-28 17:00:00,73.2148,7.7164,73.6203081221,11.4048,3.3264,11.88,61.81,4.39,61.9657018035,137.82,68.3848,14.2364,69.8509552977,11.4048,3.3264,11.88,56.98,10.91,58.0150713177,136.29,80.4948,5.9364,80.7134045373,11.4048,3.3264,11.88,69.09,2.61,69.1392811649,137.77,75.0648,54.3164,92.6552508388,11.4048,3.3264,11.88,63.66,50.99,81.5633232526,135.86
2020-03-28 17:30:00,76.82368,7.50149,77.1890546707,10.15368,2.96149,10.57675,66.67,4.54,66.8244004837,137.48,72.32368,14.94149,73.8509499747,10.15368,2.96149,10.57675,62.17,11.98,63.313737056,135.8,84.70368,5.78149,84.9007599033,10.15368,2.96149,10.57675,74.55,2.8200000000000003,74.6033169504,137.42,79.67368,52.23149,95.268167991,10.15368,2.96149,10.57675,69.52,49.27,85.2089390851,135.41
2020-03-28 18:00:00,75.58256,18.09283,77.7179121796,8.992560000000001,2.62283,9.36725,66.59,15.47,68.3633600696,138.66,74.05256,34.40283,81.6537589739,8.992560000000001,2.62283,9.36725,65.06,31.78,72.406988613,139.65,83.40256,17.54283,85.2275653704,8.992560000000001,2.62283,9.36725,74.41,14.92,75.8910699622,138.59,81.28256,49.92283,95.3894308368,8.992560000000001,2.62283,9.36725,72.29,47.3,86.3894328029,139.22
2020-03-28 18:30:00,75.20008,18.64044,77.4759190678,8.47008,2.47044,8.823,66.73,16.17,68.661210301,138.83,73.84008,35.12044,81.7667580389,8.47008,2.47044,8.823,65.37,32.65,73.0702360746,140.11,83.05008,18.21044,85.0231492771,8.47008,2.47044,8.823,74.58,15.74,76.2228574641,138.76,81.03008,50.59044,95.5262607046,8.47008,2.47044,8.823,72.56,48.12,87.0659979556,139.67
2020-03-28 19:00:00,75.76624,18.71807,78.0441494813,9.69624,2.8280700000000003,10.10025,66.07,15.89,67.9539329252,138.28,74.33624,34.44807,81.9301294034,9.69624,2.8280700000000003,10.10025,64.64,31.62,71.9593913259,139.67,83.52624,18.25807,85.4984788675,9.69624,2.8280700000000003,10.10025,73.83,15.43,75.4251536293,138.21,81.47624,51.60807,96.4456871698,9.69624,2.8280700000000003,10.10025,71.78,48.78,86.7862708036,139.23
2020-03-28 19:30:00,74.66792,19.69231,77.2210162473,9.12792,2.66231,9.50825,65.54,17.03,67.7164123385,138.87,73.30792,34.38231,80.9703302183,9.12792,2.66231,9.50825,64.18,31.72,71.5907172754,140.16,82.37792,19.34231,84.618240703,9.12792,2.66231,9.50825,73.25,16.68,75.1251282861,138.8,80.34792,51.82231,95.6103554123,9.12792,2.66231,9.50825,71.22,49.16,86.5389738788,139.73
2020-03-28 20:00:00,72.68992,11.52331,73.5976300091,7.99992,2.33331,8.33325,64.69,9.19,65.3395148436,138.64,69.43992,18.98331,71.9879750247,7.99992,2.33331,8.33325,61.44,16.65,63.6560766934,137.9,80.30992,10.32331,80.9706982788,7.99992,2.33331,8.33325,72.31,7.99,72.750094158,138.58,76.49992,53.85331,93.5543518922,7.99992,2.33331,8.33325,68.5,51.52,85.7120784954,137.47
2020-03-28 20:30:00,72.92032,7.22301,73.2771788647,7.21032,2.10301,7.51075,65.71,5.12,65.9091685579,138.38,68.10032,12.48301,69.234955931,7.21032,2.10301,7.51075,60.89,10.38,61.768410211,136.82,80.69032,5.54301,80.8804840587,7.21032,2.10301,7.51075,73.48,3.44,73.5604785194,138.33,75.27032,54.18301,92.743838855,7.21032,2.10301,7.51075,68.06,52.08,85.7,136.39
2020-03-28 21:00:00,70.51384,7.8211200000000005,70.946258179,7.20384,2.10112,7.504,63.31,5.72,63.5678731751,138.82,65.92384,11.68112,66.9507374478,7.20384,2.10112,7.504,58.72,9.58,59.4963427447,137.29,77.99384,6.18112,78.2383877799,7.20384,2.10112,7.504,70.79,4.08,70.907478449,138.77,72.78384,55.51112,91.536723826,7.20384,2.10112,7.504,65.58,53.41,84.5775649921,136.85
2020-03-28 21:30:00,67.69352,8.81936,68.2656118467,7.16352,2.08936,7.462,60.53,6.73,60.9029867905,139.24,63.26352,10.96936,64.207474811,7.16352,2.08936,7.462,56.1,8.88,56.7984542043,137.68,74.85352,7.26936,75.2056716691,7.16352,2.08936,7.462,67.69,5.18,67.887911295,139.18,69.76352,56.54936,89.8041137098,7.16352,2.08936,7.462,62.6,54.46,82.9738006843,137.26
2020-03-28 22:00:00,64.45696,9.31453,65.1264935457,7.14696,2.08453,7.44475,57.31,7.23,57.7642536522,139.41,60.21696,10.57453,61.1383918366,7.14696,2.08453,7.44475,53.07,8.49,53.7448137033,137.84,71.21696,7.80453,71.6433254404,7.14696,2.08453,7.44475,64.07,5.72,64.3248264669,139.35,66.32696,57.25453,87.6204703729,7.14696,2.08453,7.44475,59.18,55.17,80.9073624586,137.42
2020-03-28 22:30:00,60.80256,9.95908,61.6127793319,7.64256,2.22908,7.961,53.16,7.73,53.7190701707,139.57,56.81256,9.61908,57.621121768,7.64256,2.22908,7.961,49.17,7.39,49.7222384854,138.06,67.08256,8.46908,67.6150513732,7.64256,2.22908,7.961,59.44,6.24,59.7666395241,139.51,62.39256,58.85908,85.7742551224,7.64256,2.22908,7.961,54.75,56.63,78.7687717309,137.64
2020-03-28 23:00:00,56.47712,16.73291,58.9037805286,6.38712,1.86291,6.65325,50.09,14.87,52.2505980827,138.67,53.95712,15.02291,56.0094511985,6.38712,1.86291,6.65325,47.57,13.16,49.3567675198,138.15,62.65712,16.67291,64.8374938948,6.38712,1.86291,6.65325,56.27,14.81,58.1863300097,138.62,59.35712,51.94291,78.8754308639,6.38712,1.86291,6.65325,52.97,50.08,72.8960033198,137.75
2020-03-28 23:30:00,52.71592,21.68631,57.0023180482,6.29592,1.83631,6.55825,46.42,19.85,50.4860267797,137.24,51.36592,18.25631,54.5137651631,6.29592,1.83631,6.55825,45.07,16.42,47.9679194879,137.82,58.68592,21.95631,62.6587324725,6.29592,1.83631,6.55825,52.39,20.12,56.1206423698,137.2,56.44592,47.96631,74.0736712987,6.29592,1.83631,6.55825,50.15,46.13,68.139558261,137.48
2020-03-29 00:00:00,50.29152,21.908360000000002,54.8562960999,6.85152,1.9983600000000001,7.1370000000000005,43.44,19.91,47.7853711924,137.48,49.05152,18.49836,52.4236677179,6.85152,1.9983600000000001,7.1370000000000005,42.2,16.5,45.3110361833,138.05,55.88152,22.15836,60.1143676287,6.85152,1.9983600000000001,7.1370000000000005,49.03,20.16,53.012889942,137.43,53.74152,48.35836,72.2957948556,6.85152,1.9983600000000001,7.1370000000000005,46.89,46.36,65.9387723574,137.72
2020-03-29 00:30:00,49.1472,22.3771,54.0016839761,5.6472,1.6471,5.8825,43.5,20.73,48.1869577791,137.55,48.0272,18.5371,51.4804430464,5.6472,1.6471,5.8825,42.38,16.89,45.6216670015,137.98,54.7172,22.7371,59.253250478300004,5.6472,1.6471,5.8825,49.07,21.09,53.4102331019,137.5,52.7572,47.4371,70.9478724716,5.6472,1.6471,5.8825,47.11,45.79,65.6968507617,137.64
2020-03-29 01:00:00,49.35608,21.69719,53.9146611495,5.71608,1.6671900000000002,5.95425,43.64,20.03,48.0171896304,137.21,48.28608,18.62719,51.7543981615,5.71608,1.6671900000000002,5.95425,42.57,16.96,45.8240820966,137.7,54.95608,21.97719,59.187562961,5.71608,1.6671900000000002,5.95425,49.24,20.31,53.2641877813,137.16,53.04608,47.27719,71.0564514852,5.71608,1.6671900000000002,5.95425,47.33,45.61,65.7297573402,137.35
2020-03-29 01:30:00,49.35256,21.90658,53.9960500949,6.02256,1.75658,6.2735,43.33,20.15,47.7861004896,0.003,48.29256,18.64658,51.7674250572,6.02256,1.75658,6.2735,42.27,16.89,45.5195013154,0.003,54.91256,22.20658,59.2327733696,6.02256,1.75658,6.2735,48.89,20.45,52.9946657693,0.003,53.00256,47.61658,71.2503337357,6.02256,1.75658,6.2735,46.98,45.86,65.652570399,0.003
2020-03-29 02:00:00,48.25848,22.59289,53.2852659791,6.55848,1.91289,6.83175,41.7,20.68,46.5462393755,0.003,47.28848,18.99289,50.9600844903,6.55848,1.91289,6.83175,40.73,17.08,44.1662688032,0.003,53.61848,22.92289,58.3129512498,6.55848,1.91289,6.83175,47.06,21.01,51.5370129131,0.003,51.79848,47.68289,70.404122955,6.55848,1.91289,6.83175,45.24,45.77,64.3548793799,0.003
2020-03-29 02:30:00,47.19008,22.72294,52.3759071773,6.73008,1.9629400000000001,7.0105,40.46,20.76,45.4751492576,137.52,46.25008,18.83294,49.9374561732,6.73008,1.9629400000000001,7.0105,39.52,16.87,42.9700744705,138.01,52.39008,23.08294,57.2498262133,6.73008,1.9629400000000001,7.0105,45.66,21.12,50.3079516578,137.47,50.60008,47.74294,69.5683578637,6.73008,1.9629400000000001,7.0105,43.87,45.78,63.406508341,137.68
2020-03-29 03:00:00,46.68752,22.88011,51.9925375161,6.61752,1.93011,6.89325,40.07,20.95,45.2162293872,137.72,45.76752,18.61011,49.4064983698,6.61752,1.93011,6.89325,39.15,16.68,42.5551982724,138.15,51.82752,23.26011,56.8077859678,6.61752,1.93011,6.89325,45.21,21.33,49.9891288182,137.67,50.07752,47.91011,69.3046654242,6.61752,1.93011,6.89325,43.46,45.98,63.2687284525,137.81
2020-03-29 03:30:00,46.2792,22.9706,51.6663605937,7.3392,2.1406,7.645,38.94,20.83,44.1612103548,137.47,45.3492,19.1206,49.2153155532,7.3392,2.1406,7.645,38.01,16.98,41.6302834485,137.9,51.2492,23.3006,56.2974107842,7.3392,2.1406,7.645,43.91,21.16,48.7425245551,137.42,49.4992,48.0706,68.9996622093,7.3392,2.1406,7.645,42.16,45.93,62.346054406,137.6
2020-03-29 04:00:00,45.80504,22.86897,51.1965963543,6.78504,1.9789700000000001,7.06775,39.02,20.89,44.2600553547,137.5,44.90504,18.88897,48.7160733748,6.78504,1.9789700000000001,7.06775,38.12,16.91,41.7023080896,137.9,50.80504,23.22897,55.863558217,6.78504,1.9789700000000001,7.06775,44.02,21.25,48.8807006906,137.45,49.07504,47.99897,68.6459079047,6.78504,1.9789700000000001,7.06775,42.29,46.02,62.5002759994,137.6
2020-03-29 04:30:00,45.90528,22.66529,51.1958016117,6.39528,1.8652900000000001,6.66175,39.51,20.8,44.6506450121,137.71,45.00528,18.56529,48.6841372591,6.39528,1.8652900000000001,6.66175,38.61,16.7,42.0668765182,138.13,50.96528,22.98529,55.9087052422,6.39528,1.8652900000000001,6.66175,44.57,21.12,49.3207795964,137.65,49.23528,48.58529,69.1711153666,6.39528,1.8652900000000001,6.66175,42.84,46.72,63.3878852779,137.8
2020-03-29 05:00:00,46.2472,21.9496,51.1916833871,5.3472,1.5596,5.57,40.9,20.39,45.7007888335,137.71,45.3472,18.1396,48.8406965143,5.3472,1.5596,5.57,40.0,16.58,43.3000739029,138.13,51.5072,22.2496,56.1073645077,5.3472,1.5596,5.57,46.16,20.69,50.5847971232,137.65,49.7572,48.3296,69.3651871474,5.3472,1.5596,5.57,44.41,46.77,64.4955889965,137.8
2020-03-29 05:30:00,47.76624,21.30557,52.3023995316,5.67624,1.65557,5.91275,42.09,19.65,46.4509483219,138.2,46.836240000000004,18.85557,50.4892651696,5.67624,1.65557,5.91275,41.16,17.2,44.6092546452,138.7,53.18624,21.49557,57.3658056246,5.67624,1.65557,5.91275,47.51,19.84,51.4861699877,138.15,51.40624,47.54557,70.0227301493,5.67624,1.65557,5.91275,45.73,45.89,64.7852220803,138.37
2020-03-29 06:00:00,48.004,21.41825,52.565439683,6.954,2.02825,7.24375,41.05,19.39,45.3990594616,138.0,47.044,19.35825,50.871207761,6.954,2.02825,7.24375,40.09,17.33,43.6753591857,138.56,53.264,21.58825,57.4726564034,6.954,2.02825,7.24375,46.31,19.56,50.2713606341,137.96,51.474,47.54825,70.0743088019,6.954,2.02825,7.24375,44.52,45.52,63.6718210828,138.21
2020-03-29 06:30:00,49.32496,21.22728,53.6986880212,6.74496,1.9672800000000001,7.026,42.58,19.26,46.7333285782,137.75,48.31496,19.17728,51.9817605319,6.74496,1.9672800000000001,7.026,41.57,17.21,44.9916547817,138.31,54.79496,21.39728,58.8245801753,6.74496,1.9672800000000001,7.026,48.05,19.43,51.8297925907,137.72,52.94496,47.35728,71.0343632223,6.74496,1.9672800000000001,7.026,46.2,45.39,64.7664426999,137.96
2020-03-29 07:00:00,51.59888,19.57509,55.1872137887,6.18888,1.80509,6.44675,45.41,17.77,48.7631110574,137.52,50.48888,19.09509,53.9791576978,6.18888,1.80509,6.44675,44.3,17.29,47.5545381641,138.09,57.43888,19.58509,60.6860831325,6.18888,1.80509,6.44675,51.25,17.78,54.2465750071,137.49,55.49888,46.85509,72.6328103557,6.18888,1.80509,6.44675,49.31,45.05,66.7905577159,137.74
2020-03-29 07:30:00,53.45048,21.05764,57.4489165659,11.10048,3.23764,11.563,42.35,17.82,45.9464351174,137.27,52.38048,21.59764,56.6583863042,11.10048,3.23764,11.563,41.28,18.36,45.1788446067,137.85,58.92048,21.02764,62.5602478208,11.10048,3.23764,11.563,47.82,17.79,51.0219217592,137.24,56.94048,47.59764,74.2142411953,11.10048,3.23764,11.563,45.84,44.36,63.7896167099,137.5
2020-03-29 08:00:00,55.61488,21.55059,59.6443023831,13.30488,3.88059,13.85925,42.31,17.67,45.851553954,136.8,54.34488,23.00059,59.0118049424,13.30488,3.88059,13.85925,41.04,19.12,45.2753354488,137.51,61.05488,21.49059,64.7266856124,13.30488,3.88059,13.85925,47.75,17.61,50.893757967,136.77,58.92488,47.39059,75.6175211413,13.30488,3.88059,13.85925,45.62,43.51,63.0420851495,137.16
2020-03-29 08:30:00,59.03032,20.78551,62.5828738974,13.15032,3.83551,13.69825,45.88,16.95,48.9109077814,137.54,57.67032,23.40551,62.2389243742,13.15032,3.83551,13.69825,44.52,19.57,48.6314229691,138.16,64.93032,20.67551,68.1426677572,13.15032,3.83551,13.69825,51.78,16.84,54.4495546355,137.52,62.68032,46.60551,78.1082330978,13.15032,3.83551,13.69825,49.53,42.77,65.4407655823,137.81
2020-03-29 09:00:00,61.20512,20.79691,64.6419227728,16.03512,4.67691,16.70325,45.17,16.12,47.9602262297,137.65,59.79512,24.66691,64.6831726554,16.03512,4.67691,16.70325,43.76,19.99,48.1096424846,138.21,67.03512,20.58691,70.1250894956,16.03512,4.67691,16.70325,51.0,15.91,53.4240404687,137.63,64.72512,46.30691,79.5843644993,16.03512,4.67691,16.70325,48.69,41.63,64.0606977795,137.86
2020-03-29 09:30:00,64.12168,19.50174,67.0216958085,17.25168,5.03174,17.9705,46.87,14.47,49.0528062398,137.34,62.87168,25.00174,67.6604400595,17.25168,5.03174,17.9705,45.62,19.97,49.7994508002,137.93,70.17168,19.11174,72.7277339111,17.25168,5.03174,17.9705,52.92,14.08,54.7610518526,137.33,68.04168,46.45174,82.3858869361,17.25168,5.03174,17.9705,50.79,41.42,65.538084348,137.58
2020-03-29 10:00:00,67.57256,16.11533,69.4676523712,21.17256,6.17533,22.05475,46.4,9.94,47.4527512374,136.63,63.77256,16.63533,65.9065521262,21.17256,6.17533,22.05475,42.6,10.46,43.8653804269,137.22,72.38256,16.34533,74.2051534933,21.17256,6.17533,22.05475,51.21,10.17,52.2100852326,136.61,68.49256,58.68533,90.1953365344,21.17256,6.17533,22.05475,47.32,52.51,70.6858012616,136.85
2020-03-29 10:30:00,69.03104,17.51572,71.2185715288,21.79104,6.35572,22.699,47.24,11.16,48.5403255036,136.24,65.37104,19.09572,68.103005756,21.79104,6.35572,22.699,43.58,12.74,45.4040086336,136.99,74.06104,17.05572,75.9995738843,21.79104,6.35572,22.699,52.27,10.7,53.3539398733,136.22,70.26104,56.70572,90.2892708056,21.79104,6.35572,22.699,48.47,50.35,69.8889361773,136.65
2020-03-29 11:00:00,68.51656,19.23358,71.1649463841,29.32656,8.55358,30.5485,39.19,10.68,40.6191888151,138.75,67.02656,29.83358,73.366220027,29.32656,8.55358,30.5485,37.7,21.28,43.2912046494,137.37,73.56656,18.31358,75.8117798409,29.32656,8.55358,30.5485,44.24,9.76,45.3038099943,138.71,71.15656,48.28358,85.9916282475,29.32656,8.55358,30.5485,41.83,39.73,57.6907427583,137.01
2020-03-29 11:30:00,70.3624,18.4957,72.7527198959,24.6024,7.1757,25.6275,45.76,11.32,47.1393678362,139.15,68.9624,28.6257,74.6675519503,24.6024,7.1757,25.6275,44.36,21.45,49.2738480332,137.87,76.2924,17.6957,78.317738069,24.6024,7.1757,25.6275,51.69,10.52,52.7496587667,139.12,73.9624,46.5657,87.4002347265,24.6024,7.1757,25.6275,49.36,39.39,63.1504687235,137.51
2020-03-29 12:00:00,72.70184,17.89637,74.8721416721,24.02184,7.00637,25.02275,48.68,10.89,49.8832085977,135.77,68.79184,18.27637,71.1782477374,24.02184,7.00637,25.02275,44.77,11.27,46.1667174488,136.8,77.63184,15.34637,79.134149733,24.02184,7.00637,25.02275,53.61,8.34,54.2548403371,135.75,73.84184,58.70637,94.3348038274,24.02184,7.00637,25.02275,49.82,51.7,71.7977882668,136.46
2020-03-29 12:30:00,75.12992,16.75081,76.9746355293,20.77992,6.06081,21.64575,54.35,10.69,55.3913224251,135.58,70.18992,15.75081,71.9354772366,20.77992,6.06081,21.64575,49.41,9.69,50.3512085257,136.51,80.46992,14.42081,81.7518671705,20.77992,6.06081,21.64575,59.69,8.36,60.2725949334,135.56,75.81992,59.560810000000004,96.4165460731,20.77992,6.06081,21.64575,55.04,53.5,76.7570947861,136.15
2020-03-29 13:00:00,72.0628,17.50415,74.1582255118,23.1228,6.74415,24.08625,48.94,10.76,50.1088934222,138.89,68.0228,18.13415,70.3984993879,23.1228,6.74415,24.08625,44.9,11.39,46.3221556061,137.39,77.0628,16.46415,78.8019249705,23.1228,6.74415,24.08625,53.94,9.72,54.8087766694,138.86,73.0628,58.49415,93.5934737472,23.1228,6.74415,24.08625,49.94,51.75,71.917077944,137.02
2020-03-29 13:30:00,69.09944,20.67442,72.1260303264,22.12944,6.45442,23.0515,46.97,14.22,49.0753430961,139.56,67.78944,28.45442,73.519128076,22.12944,6.45442,23.0515,45.66,22.0,50.6836817921,137.56,75.15944,20.25442,77.8407537904,22.12944,6.45442,23.0515,53.03,13.8,54.7961759615,139.53,72.95944,45.51442,85.9921061089,22.12944,6.45442,23.0515,50.83,39.06,64.1043875253,137.21
2020-03-29 14:00:00,68.37936,19.55773,71.121316613,26.52936,7.73773,27.63475,41.85,11.82,43.4871808698,139.4,67.12936,27.62773,72.5923028906,26.52936,7.73773,27.63475,40.6,19.89,45.2103096649,137.69,73.79936000000001,18.78773,76.1532949711,26.52936,7.73773,27.63475,47.27,11.05,48.5443652755,139.37,71.60936,49.24773,86.9093743492,26.52936,7.73773,27.63475,45.08,41.51,61.2803924596,137.32
2020-03-29 14:30:00,69.10656,17.78608,71.3586804587,18.94656,5.52608,19.736,50.16,12.26,51.6365490714,136.25,67.79656,24.51608,72.0930768271,18.94656,5.52608,19.736,48.85,18.99,52.4112831364,136.81,75.57656,17.11608,77.4904937137,18.94656,5.52608,19.736,56.63,11.59,57.8038493528,136.22,73.42656,48.19608,87.8312122244,18.94656,5.52608,19.736,54.48,42.67,69.201151002,136.45
2020-03-29 15:00:00,69.5724,16.7832,71.5681119214,16.5024,4.8132,17.19,53.07,11.97,54.403178216,135.94,68.4624,24.1432,72.5947265302,16.5024,4.8132,17.19,51.96,19.33,55.4390701581,137.0,76.4424,16.0932,78.1180619575,16.5024,4.8132,17.19,59.94,11.28,60.9921470355,135.92,74.4624,47.1632,88.1420243017,16.5024,4.8132,17.19,57.96,42.35,71.7835921364,136.65
2020-03-29 15:30:00,70.27184,17.37637,72.3883259329,16.34184,4.76637,17.02275,53.93,12.61,55.3846278312,135.94,68.82184,23.42637,72.699659369,16.34184,4.76637,17.02275,52.48,18.66,55.6987073459,137.06,77.26184,16.76637,79.0601232175,16.34184,4.76637,17.02275,60.92,12.0,62.0906305331,135.92,74.87184,47.90637,88.8865159153,16.34184,4.76637,17.02275,58.53,43.14,72.7105253729,136.7
2020-03-29 16:00:00,72.70952,17.21986,74.7207994942,16.79952,4.89986,17.4995,55.91,12.32,57.2512925618,135.94,69.81952,19.03986,72.3690655035,16.79952,4.89986,17.4995,53.02,14.14,54.8731263917,137.06,79.35952,15.77986,80.9131472398,16.79952,4.89986,17.4995,62.56,10.88,63.4990393628,135.92,75.95952,52.85986,92.5419552303,16.79952,4.89986,17.4995,59.16,47.96,76.158172247,136.7
2020-03-29 16:30:00,76.73896,15.99178,78.3875309565,14.26896,4.16178,14.8635,62.47,11.83,63.5802626607,136.06,71.06896,9.12178,71.6519640055,14.26896,4.16178,14.8635,56.8,4.96,57.0161520975,137.18,82.91896,11.05178,83.6522311038,14.26896,4.16178,14.8635,68.65,6.89,68.9948882164,136.04,77.68896,62.79178,99.8918522275,14.26896,4.16178,14.8635,63.42,58.63,86.368821342,136.83
2020-03-29 17:00:00,77.25344,15.04142,78.7041187451,15.67344,4.57142,16.3265,61.58,10.47,62.4637278747,136.54,71.58344,10.82142,72.3967679738,15.67344,4.57142,16.3265,55.91,6.25,56.2582491729,136.78,83.36344,12.80142,84.3406158541,15.67344,4.57142,16.3265,67.69,8.23,68.188481432,136.51,78.07344,60.99142,99.0727780324,15.67344,4.57142,16.3265,62.4,56.42,84.1247668645,136.41
2020-03-29 17:30:00,77.40136,14.04123,78.6646468864,14.30136,4.17123,14.89725,63.1,9.87,63.8672600007,138.53,71.73136,10.79123,72.5385321906,14.30136,4.17123,14.89725,57.43,6.62,57.8102871468,137.2,83.66136,13.03123,84.6701606964,14.30136,4.17123,14.89725,69.36,8.86,69.9235954453,138.49,78.46136,59.89123,98.7073677289,14.30136,4.17123,14.89725,64.16,55.72,84.9777853324,136.85
2020-03-29 18:00:00,76.27576,13.53043,77.4665353528,14.43576,4.21043,15.03725,61.84,9.32,62.5383722206,137.99,70.78576,10.46043,71.5544856355,14.43576,4.21043,15.03725,56.35,6.25,56.6955465623,136.37,82.41576,13.72043,83.5500310937,14.43576,4.21043,15.03725,67.98,9.51,68.6419733108,137.95,77.33576,60.54043,98.2138658203,14.43576,4.21043,15.03725,62.9,56.33,84.4362416264,136.01
2020-03-29 18:30:00,75.43016,11.93713,76.3688687245,13.43016,3.9171300000000002,13.98975,62.0,8.02,62.5165610059,137.86,70.03016,10.08713,70.7529045429,13.43016,3.9171300000000002,13.98975,56.6,6.17,56.9353045131,136.13,81.58016,14.69713,82.8934746278,13.43016,3.9171300000000002,13.98975,68.15,10.78,68.9973253105,137.82,76.63016,59.62713,97.0957056397,13.43016,3.9171300000000002,13.98975,63.2,55.71,84.2487038476,135.78
2020-03-29 19:00:00,73.744,7.45075,74.1194388239,12.414,3.62075,12.93125,61.33,3.83,61.4494735535,138.17,70.904,28.50075,76.4177333252,12.414,3.62075,12.93125,58.49,24.88,63.5617377044,136.42,79.754,26.61075,84.0763494186,12.414,3.62075,12.93125,67.34,22.99,71.156276603,138.13,77.294,57.95075,96.6056512921,12.414,3.62075,12.93125,64.88,54.33,84.6236568579,136.07
2020-03-29 19:30:00,71.8104,7.2047,72.1709169282,10.3704,3.0247,10.8025,61.44,4.18,61.5820265987,137.65,69.5104,29.2847,75.4273780682,10.3704,3.0247,10.8025,59.14,26.26,64.7080149595,135.76,77.8304,27.5147,82.5507715303,10.3704,3.0247,10.8025,67.46,24.49,71.7677622613,137.6,75.9204,57.6547,95.3308531812,10.3704,3.0247,10.8025,65.55,54.63,85.3301787177,135.44
2020-03-29 20:00:00,69.92576,8.42043,70.4309275316,7.71576,2.25043,8.03725,62.21,6.17,62.5152221463,138.44,67.71576,30.71043,74.3542511438,7.71576,2.25043,8.03725,60.0,28.46,66.407617033,139.23,76.00576,29.18043,81.4148208139,7.71576,2.25043,8.03725,68.29,26.93,73.4080990082,138.38,74.23576,54.84043,92.2952914582,7.71576,2.25043,8.03725,66.52,52.59,84.7975147041,138.9
2020-03-29 20:30:00,67.65832,7.56701,68.0801579431,5.33832,1.55701,5.5607500000000005,62.32,6.01,62.6091247343,138.59,65.42832,29.07701,71.598446691,5.33832,1.55701,5.5607500000000005,60.09,27.52,66.0920456636,139.6,73.75832,27.95701,78.8789209952,5.33832,1.55701,5.5607500000000005,68.42,26.4,73.3365965941,138.53,71.95832,54.85701,90.4836524648,5.33832,1.55701,5.5607500000000005,66.62,53.3,85.3177261769,139.25
2020-03-29 21:00:00,67.64608,7.14594,68.0224712713,5.02608,1.46594,5.2355,62.62,5.68,62.8770769041,139.46,61.99608,8.37594,62.5593342855,5.02608,1.46594,5.2355,56.97,6.91,57.3875334894,140.03,73.84608,15.25594,75.4054854546,5.02608,1.46594,5.2355,68.82,13.79,70.188008235,139.4,68.62608,57.34594,89.4320730535,5.02608,1.46594,5.2355,63.6,55.88,84.6612922179,139.68
2020-03-29 21:30:00,65.28912,7.36766,65.703512876,3.96912,1.15766,4.1345,61.32,6.21,61.6336474663,139.6,59.81912,7.37766,60.2723567206,3.96912,1.15766,4.1345,55.85,6.22,56.1952925075,140.1,71.32912,14.43766,72.7756098308,3.96912,1.15766,4.1345,67.36,13.28,68.6565947306,139.54,66.29912,58.20766,88.2253081346,3.96912,1.15766,4.1345,62.33,57.05,84.4969313052,139.74
2020-03-29 22:00:00,61.57264,6.68452,61.9344234186,3.51264,1.02452,3.659,58.06,5.66,58.3352312072,138.91,56.41264,6.60452,56.7979369009,3.51264,1.02452,3.659,52.9,5.58,53.1934808036,136.66,67.28264,14.95452,68.9245334681,3.51264,1.02452,3.659,63.77,13.93,65.2737144646,138.86,62.49264,59.01452,85.9537295584,3.51264,1.02452,3.659,58.98,57.99,82.7132425915,136.32
2020-03-29 22:30:00,57.74968,5.14324,57.9782584923,3.91968,1.14324,4.083,53.83,4.0,53.9784114253,139.13,52.96968,6.82324,53.4073366065,3.91968,1.14324,4.083,49.05,5.68,49.3777773902,137.02,63.01968,17.07324,65.2914664516,3.91968,1.14324,4.083,59.1,15.93,61.2092713566,139.07,58.52968,59.45324,83.4290787879,3.91968,1.14324,4.083,54.61,58.31,79.8893497282,136.67
2020-03-29 23:00:00,52.95648,16.749390000000002,55.5421537156,3.66648,1.06939,3.8192500000000003,49.29,15.68,51.7239451318,139.4,50.85648,15.17939,53.0734909231,3.66648,1.06939,3.8192500000000003,47.19,14.11,49.2543216378,137.29,58.87648,19.88939,62.1452148742,3.66648,1.06939,3.8192500000000003,55.21,18.82,58.3295508297,139.34,56.21648,49.54939,74.9362040202,3.66648,1.06939,3.8192500000000003,52.55,48.48,71.4969432913,136.93
2020-03-29 23:30:00,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,140.15,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,137.83,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,140.09,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,137.5
2020-03-30 00:00:00,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,137.79,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,137.51,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,137.75,3.66648,1.06939,3.8192500000000003,3.66648,1.06939,3.8192500000000003,0.0,0.0,0.0,137.18
2020-03-30 00:30:00,50.15592,19.79631,53.9213334466,2.69592,0.7863100000000001,2.80825,47.46,19.01,51.1256462062,136.86,49.08592,18.03631,52.2947035622,2.69592,0.7863100000000001,2.80825,46.39,17.25,49.4933793552,137.44,56.27592,19.97631,59.7162635558,2.69592,0.7863100000000001,2.80825,53.58,19.19,56.9128500429,136.84,54.34592,45.76631,71.0495190108,2.69592,0.7863100000000001,2.80825,51.65,44.98,68.4903124537,137.08
2020-03-30 01:00:00,48.66016,19.03713,52.2515405501,2.63016,0.7671300000000001,2.73975,46.03,18.27,49.5232652397,137.11,47.62016,17.35713,50.6848064045,2.63016,0.7671300000000001,2.73975,44.99,16.59,47.9513107224,137.87,54.59016,19.09713,57.8341243823,2.63016,0.7671300000000001,2.73975,51.96,18.33,55.0983711193,137.09,52.68016,46.95713,70.5703288604,2.63016,0.7671300000000001,2.73975,50.05,46.19,68.1066707452,137.51
2020-03-30 01:30:00,49.17576,19.20668,52.7934837665,2.28576,0.66668,2.3810000000000002,46.89,18.54,50.4222540155,137.35,48.15576,17.00668,51.0705823914,2.28576,0.66668,2.3810000000000002,45.87,16.34,48.6934543856,138.12,55.21576,19.29668,58.4905292453,2.28576,0.66668,2.3810000000000002,52.93,18.63,56.1129379021,137.33,53.34576,47.17668,71.2138276306,2.28576,0.66668,2.3810000000000002,51.06,46.51,69.0673852118,137.78
2020-03-30 02:00:00,49.55112,18.90241,53.0340890095,2.27112,0.66241,2.3657500000000002,47.28,18.24,50.6763850329,136.89,48.57112,17.08241,51.4874977976,2.27112,0.66241,2.3657500000000002,46.3,16.42,49.125415011,137.65,55.64112,18.98241,58.790017216,2.27112,0.66241,2.3657500000000002,53.37,18.32,56.4267604954,136.86,53.81112,46.75241,71.2841109678,2.27112,0.66241,2.3657500000000002,51.54,46.09,69.1423148296,137.3
2020-03-30 02:30:00,49.48512,19.26066,53.1013194285,2.98512,0.8706600000000001,3.1095,46.5,18.39,50.0044208046,137.02,48.49512,17.19066,51.4518751364,2.98512,0.8706600000000001,3.1095,45.51,16.32,48.3477248689,137.79,55.46512,19.35066,58.7437450206,2.98512,0.8706600000000001,3.1095,52.48,18.48,55.6386628164,137.0,53.62512,47.19066,71.4325688062,2.98512,0.8706600000000001,3.1095,50.64,46.32,68.6290900421,137.45
2020-03-30 03:00:00,49.01504,19.75272,52.8454737286,3.81504,1.11272,3.974,45.2,18.64,48.892633392,137.52,48.05504,17.45272,51.1261606695,3.81504,1.11272,3.974,44.24,16.34,47.1611407835,138.29,54.84504,19.84272,58.3241969478,3.81504,1.11272,3.974,51.03,18.73,54.3587509054,137.5,53.01504,47.91272,71.4578421449,3.81504,1.11272,3.974,49.2,46.8,67.9034608838,137.93
2020-03-30 03:30:00,48.76368,19.87899,52.6599537653,4.21368,1.22899,4.38925,44.55,18.65,48.2962213843,137.11,47.80368,17.37899,50.8647335092,4.21368,1.22899,4.38925,43.59,16.15,46.4855956184,137.88,54.48368,19.97899,58.0312969678,4.21368,1.22899,4.38925,50.27,18.75,53.6529160438,137.09,52.68368,47.86899,71.1829357498,4.21368,1.22899,4.38925,48.47,46.64,67.2653737074,137.54
2020-03-30 04:00:00,48.62744,23.21467,53.8845880022,9.54744,2.78467,9.94525,39.08,20.43,44.0979738764,137.67,47.65744,18.90467,51.2700510548,9.54744,2.78467,9.94525,38.11,16.12,41.3790587133,138.28,53.62744,23.50467,58.5522999784,9.54744,2.78467,9.94525,44.08,20.72,48.7069276387,137.65,51.78744,49.80467,71.8501502821,9.54744,2.78467,9.94525,42.24,47.02,63.2067876102,137.89
2020-03-30 04:30:00,48.68336,23.18098,53.9205654148,8.88336,2.59098,9.2535,39.8,20.59,44.8105802239,137.62,47.71336,18.70098,51.2473548142,8.88336,2.59098,9.2535,38.83,16.11,42.0392792517,138.19,53.77336,23.50098,58.6844980097,8.88336,2.59098,9.2535,44.89,20.91,49.5211086306,137.59,51.98336,49.40098,71.7128059823,8.88336,2.59098,9.2535,43.1,46.81,63.6300722929,137.82
2020-03-30 05:00:00,48.66824,20.55282,52.830067146,4.63824,1.35282,4.8315,44.03,19.2,48.0341638836,137.36,47.74824,18.59282,51.2404857378,4.63824,1.35282,4.8315,43.11,17.24,46.4294055529,137.95,54.31824,20.73282,58.1405282213,4.63824,1.35282,4.8315,49.68,19.38,53.3262299436,137.33,52.56824,46.80282,70.3841162241,4.63824,1.35282,4.8315,47.93,45.45,66.0529136375,137.56
2020-03-30 05:30:00,50.76976,19.51368,54.3907366893,4.94976,1.44368,5.156,45.82,18.07,49.2544140154,136.69,49.76976,18.50368,53.0981655427,4.94976,1.44368,5.156,44.82,17.06,47.9570224263,137.39,56.64976,19.57368,59.9360013414,4.94976,1.44368,5.156,51.7,18.13,54.7867401841,136.67,54.84976,46.52368,71.9232158124,4.94976,1.44368,5.156,49.9,45.08,67.2474267166,137.03
2020-03-30 06:00:00,53.34296,18.72628,56.5344580252,4.99296,1.45628,5.201,48.35,17.27,51.3417510414,136.36,52.34296,19.35628,55.8072668834,4.99296,1.45628,5.201,47.35,17.9,50.6204751064,137.03,59.57296,18.70628,62.4408718277,4.99296,1.45628,5.201,54.58,17.25,57.2410595639,136.34,57.74296,45.25628,73.3647075166,4.99296,1.45628,5.201,52.75,43.8,68.5638570969,136.69
2020-03-30 06:30:00,57.92352,13.92561,59.5739606125,4.13352,1.20561,4.30575,53.79,12.72,55.2735244036,136.86,55.39352,15.88561,57.6263365404,4.13352,1.20561,4.30575,51.26,14.68,53.3206339047,136.66,64.21352,14.00561,65.7231562104,4.13352,1.20561,4.30575,60.08,12.8,61.4283843187,136.83,61.30352,48.44561,78.1351309762,4.13352,1.20561,4.30575,57.17,47.24,74.1621635337,136.28
2020-03-30 07:00:00,62.68696,11.24703,63.6879159485,3.24696,0.94703,3.38225,59.44,10.3,60.3258120542,140.1,57.56696,9.22703,58.3017406795,3.24696,0.94703,3.38225,54.32,8.28,54.9474367009,138.19,68.50696,9.96703,69.2282114131,3.24696,0.94703,3.38225,65.26,9.02,65.880406799,140.05,63.86696,56.73703,85.428795806,3.24696,0.94703,3.38225,60.62,55.79,82.3851230502,137.82
2020-03-30 07:30:00,68.04152,12.60586,69.1993941466,3.31152,0.96586,3.4495,64.73,11.64,65.7682484182,139.54,62.62152,11.00586,63.5813158204,3.31152,0.96586,3.4495,59.31,10.04,60.1537837546,137.59,74.44152,8.37586,74.9112470237,3.31152,0.96586,3.4495,71.13,7.41,71.5149285115,139.49,69.56152,54.21586,88.1939030787,3.31152,0.96586,3.4495,66.25,53.25,84.997794089,137.22
2020-03-30 08:00:00,71.2972,14.10085,72.6782271286,5.7972,1.6908500000000002,6.03875,65.5,12.41,66.6652690687,139.13,65.6572,12.55085,66.8460301556,5.7972,1.6908500000000002,6.03875,59.86,10.86,60.8371531221,137.19,77.7772,8.11085,78.1989688395,5.7972,1.6908500000000002,6.03875,71.98,6.42,72.2657373864,139.09,72.6772,53.56085,90.2814491054,5.7972,1.6908500000000002,6.03875,66.88,51.87,84.6370563051,136.84
2020-03-30 08:30:00,74.53552,17.30661,76.5183800885,9.00552,2.62661,9.38075,65.53,14.68,67.1541755962,138.07,68.77552,14.83661,70.3576374501,9.00552,2.62661,9.38075,59.77,12.21,61.0044014805,136.24,81.04552,6.25661,81.2866623793,9.00552,2.62661,9.38075,72.04,3.63,72.1313974632,138.04,75.80552,52.15661,92.0151554319,9.00552,2.62661,9.38075,66.8,49.53,83.1592502371,135.87
2020-03-30 09:00:00,78.49104,15.54822,80.016189021,9.01104,2.62822,9.3865,69.48,12.92,70.6710464052,138.02,73.04104,21.79822,76.2243787738,9.01104,2.62822,9.3865,64.03,19.17,66.8380864478,136.61,85.39104,8.12822,85.7770229878,9.01104,2.62822,9.3865,76.38,5.5,76.5777670084,137.97,80.53104,48.28822,93.8988849468,9.01104,2.62822,9.3865,71.52,45.66,84.8524955437,136.28
2020-03-30 09:30:00,80.29632,6.42351,80.5528428192,9.64632,2.81351,10.04825,70.65,3.61,70.7421698847,138.96,77.07632,40.70351,87.1638390106,9.64632,2.81351,10.04825,67.43,37.89,77.3463444514,139.56,87.27632,18.86351,89.2915899862,9.64632,2.81351,10.04825,77.63,16.05,79.2718070943,138.91,84.57632,44.22351,95.4404146128,9.64632,2.81351,10.04825,74.93,41.41,85.6112901433,139.24
2020-03-30 10:00:00,80.71952,7.80486,81.0959724564,11.15952,3.25486,11.6245,69.56,4.55,69.7086515434,139.07,77.50952,40.81486,87.5989639633,11.15952,3.25486,11.6245,66.35,37.56,76.2435315289,139.83,87.58952,18.29486,89.4797514315,11.15952,3.25486,11.6245,76.43,15.04,77.8957412186,139.02,84.84952,45.38486,96.224874962,11.15952,3.25486,11.6245,73.69,42.13,84.8831726551,139.5
2020-03-30 10:30:00,83.04264,7.76077,83.4044939387,9.84264,2.8707700000000003,10.25275,73.2,4.89,73.3631521951,138.57,79.57264,40.45077,89.2640455624,9.84264,2.8707700000000003,10.25275,69.73,37.58,79.211926501,139.35,90.29264,17.42077,91.9578385216,9.84264,2.8707700000000003,10.25275,80.45,14.55,81.75515274279999,138.53,87.38264,44.50077,98.0614312763,9.84264,2.8707700000000003,10.25275,77.54,41.63,88.0085706054,139.04
2020-03-30 11:00:00,84.32904,8.31597,84.7380808395,9.68904,2.82597,10.09275,74.64,5.49,74.8416307946,138.24,80.74904,41.60597,90.8375704242,9.68904,2.82597,10.09275,71.06,38.78,80.9531469432,138.93,91.74904,16.65597,93.2486336498,9.68904,2.82597,10.09275,82.06,13.83,83.2172608297,138.19,88.72904,42.67597,98.458524033,9.68904,2.82597,10.09275,79.04,39.85,88.5174790649,138.64
2020-03-30 11:30:00,84.64512,9.69066,85.1980353708,13.54512,3.95066,14.1095,71.1,5.74,71.3313227131,138.08,80.99512,42.51066,91.473305819,13.54512,3.95066,14.1095,67.45,38.56,77.694118825,138.82,91.67512,17.44066,93.3193669516,13.54512,3.95066,14.1095,78.13,13.49,79.2860454305,138.03,88.48512,43.88066,98.7680554808,13.54512,3.95066,14.1095,74.94,39.93,84.9141242668,138.5
2020-03-30 12:00:00,82.4724,9.7182,83.0430019508,15.6624,4.5682,16.315,66.81,5.15,67.0081980059,138.32,79.6024,42.8682,90.4114188419,15.6624,4.5682,16.315,63.94,38.3,74.5333053071,139.03,89.1024,18.7682,91.0575807772,15.6624,4.5682,16.315,73.44,14.2,74.8002245986,138.27,86.6024,45.0782,97.632063386,15.6624,4.5682,16.315,70.94,40.51,81.6917602944,138.71
2020-03-30 12:30:00,82.47176,10.15093,83.0941187893,18.79176,5.48093,19.57475,63.68,4.67,63.851008606,138.52,79.60176,43.48093,90.7029848944,18.79176,5.48093,19.57475,60.81,38.0,71.7067367825,139.22,88.72176,20.25093,91.0035761021,18.79176,5.48093,19.57475,69.93,14.77,71.4727766356,138.46,86.24176,46.58093,98.0174688898,18.79176,5.48093,19.57475,67.45,41.1,78.985520825,138.9
2020-03-30 13:00:00,83.91136,8.71373,84.3625831015,13.52136,3.94373,14.08475,70.39,4.77,70.5514351378,138.27,80.95136,41.92373,91.1631604485,13.52136,3.94373,14.08475,67.43,37.98,77.3904729279,138.96,90.87136,18.52373,92.7401350083,13.52136,3.94373,14.08475,77.35,14.58,78.7121267658,138.22,88.48136,44.61373,99.0925626471,13.52136,3.94373,14.08475,74.96,40.67,85.2821816091,138.65
2020-03-30 13:30:00,84.15528,8.53529,84.5870103932,14.07528,4.10529,14.66175,70.08,4.43,70.2198782397,138.5,81.09528,41.94529,91.3008860388,14.07528,4.10529,14.66175,67.02,37.84,76.9645762673,139.18,91.11528,19.13529,93.1029192499,14.07528,4.10529,14.66175,77.04,15.03,78.4924359413,138.45,88.51528,45.21529,99.3950564327,14.07528,4.10529,14.66175,74.44,41.11,85.0373194545,138.86
2020-03-30 14:00:00,83.12056,7.01308,83.4158904874,12.49056,3.6430800000000003,13.011,70.63,3.37,70.7103514346,138.61,80.08056,41.29308,90.1000252264,12.49056,3.6430800000000003,13.011,67.59,37.65,77.3687960356,139.18,90.10056,19.85308,92.2618864852,12.49056,3.6430800000000003,13.011,77.61,16.21,79.2847791193,138.55,87.61056,44.86308,98.4291936907,12.49056,3.6430800000000003,13.011,75.12,41.22,85.6860712135,138.86
2020-03-30 14:30:00,84.35752,6.55761,84.6120170511,8.83752,2.57761,9.20575,75.52,3.98,75.6248028097,138.48,80.71752,40.56761,90.33852454,8.83752,2.57761,9.20575,71.88,37.99,81.3017496737,139.07,91.84752,18.10761,93.6154499539,8.83752,2.57761,9.20575,83.01,15.53,84.4502279452,138.42,88.78752,43.32761,98.7952706159,8.83752,2.57761,9.20575,79.95,40.75,89.7360852723,138.76
2020-03-30 15:00:00,84.34552,6.54036,84.5987177976,9.15552,2.67036,9.537,75.19,3.87,75.2895278243,138.62,80.71552,40.61036,90.3559434027,9.15552,2.67036,9.537,71.56,37.94,80.9955381487,139.21,91.81552,18.36036,93.6332875221,9.15552,2.67036,9.537,82.66,15.69,84.1359120709,138.55,88.73552,43.62036,98.8773397508,9.15552,2.67036,9.537,79.58,40.95,89.4979267916,138.89
2020-03-30 15:30:00,83.54312,6.17966,83.7713620341,10.11312,2.94966,10.5345,73.43,3.23,73.5010054353,138.4,80.01312,40.14966,89.5214754696,10.11312,2.94966,10.5345,69.9,37.2,79.1823844046,138.99,90.81312,19.27966,92.8371049411,10.11312,2.94966,10.5345,80.7,16.33,82.3356478082,138.33,87.81312,44.49966,98.444724512,10.11312,2.94966,10.5345,77.7,41.55,88.1118181631,138.67
2020-03-30 16:00:00,82.62216,6.02438,82.8415021439,9.75216,2.84438,10.1585,72.87,3.18,72.9393535754,138.92,79.48216,39.53438,88.7715098455,9.75216,2.84438,10.1585,69.73,36.69,78.7935847642,139.59,89.89216,19.36438,91.9542257988,9.75216,2.84438,10.1585,80.14,16.52,81.8249961809,138.85,87.23216,45.67438,98.4662314027,9.75216,2.84438,10.1585,77.48,42.83,88.5299909635,139.25
2020-03-30 16:30:00,81.23816,7.57238,81.5903154734,18.96816,5.53238,19.7585,62.27,2.04,62.3034068089,139.22,79.26816,40.51238,89.0207510811,18.96816,5.53238,19.7585,60.3,34.98,69.7114796859,139.97,87.34816000000001,23.38238,90.4236514959,18.96816,5.53238,19.7585,68.38,17.85,70.6714008634,139.15,85.79816,50.88238,99.7513952476,18.96816,5.53238,19.7585,66.83,45.35,80.7642953291,139.6
2020-03-30 17:00:00,81.49216,6.05313,81.7166600166,17.22216,5.02313,17.93975,64.27,1.03,64.2782529321,138.96,80.22216,39.12313,89.2536512198,17.22216,5.02313,17.93975,63.0,34.1,71.6366526298,139.68,87.79216,23.89313,90.985411021,17.22216,5.02313,17.93975,70.57,18.87,73.0493107428,138.89,87.14216,50.96313,100.9504664123,17.22216,5.02313,17.93975,69.92,45.94,83.6617594842,139.31
2020-03-30 17:30:00,84.37584,6.25462,84.6073439309,16.57584,4.83462,17.2665,67.8,1.42,67.8148685761,138.74,82.86584,38.78462,91.493137379,16.57584,4.83462,17.2665,66.29,33.95,74.4779604984,139.51,91.06584,23.25462,93.9881086428,16.57584,4.83462,17.2665,74.49,18.42,76.7336725304,138.67,90.18584,50.79462,103.5064208513,16.57584,4.83462,17.2665,73.61,45.96,86.779915303,139.14
2020-03-30 18:00:00,83.97432,6.48126,84.2240651515,16.56432,4.83126,17.2545,67.41,1.65,67.4301905677,138.29,82.52432,37.51126,90.649644336,16.56432,4.83126,17.2545,65.96,32.68,73.6118468726,139.2,90.62432,22.86126,93.4633863299,16.56432,4.83126,17.2545,74.06,18.03,76.223123132,138.21,89.80432,51.86126,103.7034530739,16.56432,4.83126,17.2545,73.24,47.03,87.0397524123,138.83
2020-03-30 18:30:00,83.48312,5.80466,83.6846784223,16.71312,4.87466,17.4095,66.77,0.93,66.776476397,138.82,81.98312,37.03466,89.9599800258,16.71312,4.87466,17.4095,65.27,32.16,72.7628923284,139.75,90.10312,23.80466,93.1946032314,16.71312,4.87466,17.4095,73.39,18.93,75.7920642284,138.75,89.16312,53.03466,103.7436124754,16.71312,4.87466,17.4095,72.45,48.16,86.9964832623,139.39
2020-03-30 19:00:00,82.45496,5.58853,82.6441292299,16.79496,4.89853,17.49475,65.66,0.6900000000000001,65.6636253949,139.04,81.03496,36.86853,89.0278228789,16.79496,4.89853,17.49475,64.24,31.97,71.7555468239,140.01,88.92496,24.17853,92.1534037568,16.79496,4.89853,17.49475,72.13,19.28,74.6622749452,138.97,88.10496,53.59853,103.1275249134,16.79496,4.89853,17.49475,71.31,48.7,86.3528001862,139.61
2020-03-30 19:30:00,84.10048,4.21014,84.2057956144,7.92048,2.31014,8.2505,76.18,1.9,76.2036901994,138.64,80.47048,36.14014,88.2134222817,7.92048,2.31014,8.2505,72.55,33.83,80.0498057462,139.55,91.64048,20.21014,93.8425667459,7.92048,2.31014,8.2505,83.72,17.9,85.6121977291,138.57,88.61048,48.37014,100.9528979745,7.92048,2.31014,8.2505,80.69,46.06,92.9107082095,139.13
2020-03-30 20:00:00,82.044,3.92075,82.1376297233,6.654,1.94075,6.93125,75.39,1.98,75.4159963138,138.69,78.644,35.21075,86.166557617,6.654,1.94075,6.93125,71.99,33.27,79.3060716465,139.68,89.534,19.77075,91.6908921953,6.654,1.94075,6.93125,82.88,17.83,84.7761953617,138.62,86.694,48.83075,99.5002099574,6.654,1.94075,6.93125,80.04,46.89,92.7635364785,139.24
2020-03-30 20:30:00,79.57952,2.83236,79.6299081162,6.6595200000000006,1.94236,6.937,72.92,0.89,72.9254310923,138.84,76.84952,34.11236,84.08032962,6.6595200000000006,1.94236,6.937,70.19,32.17,77.2110419564,139.83,86.80952,21.05236,89.3257780498,6.6595200000000006,1.94236,6.937,80.15,19.11,82.3966904675,138.78,84.65952,50.17236,98.4098574056,6.6595200000000006,1.94236,6.937,78.0,48.23,91.7067767398,139.4
2020-03-30 21:00:00,76.31352,3.52686,76.3949741557,6.50352,1.8968600000000002,6.7745,69.81,1.63,69.8290269157,139.02,73.64352,34.18686,81.1918064502,6.50352,1.8968600000000002,6.7745,67.14,32.29,74.5011657627,139.72,83.22352,23.76686,86.5506667534,6.50352,1.8968600000000002,6.7745,76.72,21.87,79.7762828164,138.96,81.06352,49.84686,95.1630376073,6.50352,1.8968600000000002,6.7745,74.56,47.95,88.647595004,139.28
2020-03-30 21:30:00,75.22568,3.53374,75.3086333022,6.59568,1.92374,6.8705,68.63,1.6099999999999999,68.6488820011,139.17,71.84568,34.13374,79.5419005371,6.59568,1.92374,6.8705,65.25,32.21,72.7670708494,139.9,81.98568,23.83374,85.3797334702,6.59568,1.92374,6.8705,75.39,21.91,78.5092363993,139.11,79.02568,50.31374,93.6831389966,6.59568,1.92374,6.8705,72.43,48.39,87.1073877464,139.45
2020-03-30 22:00:00,71.30136,5.32123,71.4996463387,6.62136,1.9312300000000002,6.89725,64.68,3.39,64.7687772001,139.55,68.08136,33.38123,75.8246536145,6.62136,1.9312300000000002,6.89725,61.46,31.45,69.0393663065,140.18,77.64136,25.88123,81.8414250179,6.62136,1.9312300000000002,6.89725,71.02,23.95,74.9496024005,139.49,74.74136,51.41123,90.715960364,6.62136,1.9312300000000002,6.89725,68.12,49.48,84.1938525072,139.74
2020-03-30 22:30:00,68.06568,7.90374,68.5230318933,5.3956800000000005,1.57374,5.6205,62.67,6.33,62.9888704455,139.09,63.84568,22.31374,67.6326389212,5.3956800000000005,1.57374,5.6205,58.45,20.74,62.020561913,138.67,74.22568,19.97374,76.8661294788,5.3956800000000005,1.57374,5.6205,68.83,18.4,71.246957128,139.04,70.36568,54.15374,88.7916464418,5.3956800000000005,1.57374,5.6205,64.97,52.58,83.5808429008,138.24
2020-03-30 23:00:00,65.35152,9.98711,66.1102377281,4.24152,1.23711,4.4182500000000005,61.11,8.75,61.7332535997,138.88,59.86152,8.667110000000001,60.4857038685,4.24152,1.23711,4.4182500000000005,55.62,7.43,56.1140739922,136.97,71.38152,11.60711,72.3190597288,4.24152,1.23711,4.4182500000000005,67.14,10.37,67.9361207312,138.84,66.29152,56.76711,87.2758294241,4.24152,1.23711,4.4182500000000005,62.05,55.53,83.2693424977,136.54
2020-03-30 23:30:00,61.14984,9.10412,61.82384599,4.29984,1.25412,4.479,56.85,7.85,57.3894154004,139.06,55.92984,7.86412,56.480008727,4.29984,1.25412,4.479,51.63,6.61,52.0514072816,137.14,66.73984,12.644120000000001,67.9270197624,4.29984,1.25412,4.479,62.44,11.39,63.4703529217,139.02,61.83984,57.81412,84.6559996846,4.29984,1.25412,4.479,57.54,56.56,80.6838596003,136.71
