Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-31 00:00:00,58.3056,8.7858,58.9638302097,5.2656,1.5358,5.485,53.04,7.25,53.5332055831,139.37,53.3656,7.5458,53.8964410792,5.2656,1.5358,5.485,48.1,6.01,48.4740146883,137.45,63.4956,13.6558,64.9474564013,5.2656,1.5358,5.485,58.23,12.12,59.4779564208,139.32,58.8056,59.0858,83.36204383890001,5.2656,1.5358,5.485,53.54,57.55,78.6036519508,137.02
2020-03-31 00:30:00,56.8,8.51125,57.4341481748,3.5700000000000003,1.04125,3.71875,53.23,7.47,53.7515934648,139.34,51.96,7.30125,52.4704664698,3.5700000000000003,1.04125,3.71875,48.39,6.26,48.7932341621,137.42,61.99,12.94125,63.3264245917,3.5700000000000003,1.04125,3.71875,58.42,11.9,59.6196813141,139.29,57.45,58.34125,81.8792034131,3.5700000000000003,1.04125,3.71875,53.88,57.3,78.653317794,136.96
2020-03-31 01:00:00,54.41016,8.13463,55.0148863169,3.41016,0.9946300000000001,3.55225,51.0,7.14,51.4973746904,139.52,49.75016,6.89463,50.2256343202,3.41016,0.9946300000000001,3.55225,46.34,5.9,46.7140835295,137.59,59.39016,13.29463,60.8599892513,3.41016,0.9946300000000001,3.55225,55.98,12.3,57.315359198,139.47,54.96016,58.90463,80.5628613113,3.41016,0.9946300000000001,3.55225,51.55,57.91,77.5304495021,137.15
2020-03-31 01:30:00,55.72096,8.29403,56.3348588084,3.27096,0.95403,3.40725,52.45,7.34,52.9610998753,139.62,51.05096,7.05403,51.5360054347,3.27096,0.95403,3.40725,47.78,6.1,48.1678149805,137.69,60.83096,13.05403,62.2158612716,3.27096,0.95403,3.40725,57.56,12.1,58.8180550511,139.57,56.47096,58.64403,81.4130921779,3.27096,0.95403,3.40725,53.2,57.69,78.4753215986,137.26
2020-03-31 02:00:00,55.45576,8.14668,56.0509563897,3.48576,1.01668,3.6310000000000002,51.97,7.13,52.4568184319,139.28,50.86576,6.91668,51.3338679879,3.48576,1.01668,3.6310000000000002,47.38,5.9,47.7459359527,137.36,60.52576,13.30668,61.971246205,3.48576,1.01668,3.6310000000000002,57.04,12.29,58.3489991345,139.24,56.21576,58.77668,81.3320956585,3.48576,1.01668,3.6310000000000002,52.73,57.76,78.2091458846,136.91
2020-03-31 02:30:00,56.04792,8.39481,56.6731168303,3.54792,1.03481,3.6957500000000003,52.5,7.36,53.0133907612,139.28,51.47792,7.16481,51.9741353931,3.54792,1.03481,3.6957500000000003,47.93,6.13,48.320407697,137.36,61.17792,13.03481,62.5511324219,3.54792,1.03481,3.6957500000000003,57.63,12.0,58.8660929568,139.24,56.89792,58.45481,81.5741264891,3.54792,1.03481,3.6957500000000003,53.35,57.42,78.3790718241,136.94
2020-03-31 03:00:00,54.70648,8.36564,55.3424148967,4.23648,1.23564,4.413,50.47,7.13,50.9711467401,139.65,50.21648,6.80564,50.6755522851,4.23648,1.23564,4.413,45.98,5.57,46.3161451332,137.75,59.61648,13.58564,61.1448632495,4.23648,1.23564,4.413,55.38,12.35,56.7403463155,139.59,55.37648,59.64564,81.388923744,4.23648,1.23564,4.413,51.14,58.41,77.6339339464,137.31
2020-03-31 03:30:00,54.10824,8.24282,54.7324923373,4.15824,1.21282,4.3315,49.95,7.03,50.4422779026,140.2,49.64824,6.71282,50.0999968807,4.15824,1.21282,4.3315,45.49,5.5,45.8212843556,138.3,58.95824,13.80282,60.5523897452,4.15824,1.21282,4.3315,54.8,12.59,56.2276453357,140.16,54.74824,60.16282,81.344543108,4.15824,1.21282,4.3315,50.59,58.95,77.6817262939,137.88
2020-03-31 04:00:00,54.97864,8.21127,55.5884503405,4.35864,1.27127,4.54025,50.62,6.94,51.0935220943,139.87,50.42864,7.1412700000000005,50.9317726911,4.35864,1.27127,4.54025,46.07,5.87,46.4424568687,137.92,59.88864,13.89127,61.4785863798,4.35864,1.27127,4.54025,55.53,12.62,56.9459858111,139.83,55.59864,59.52127,81.4493115518,4.35864,1.27127,4.54025,51.24,58.25,77.5796371479,137.48
2020-03-31 04:30:00,52.96776,14.14018,54.8226986735,4.21776,1.23018,4.3935,48.75,12.91,50.4304531013,138.09,50.43776,14.46018,52.469652557,4.21776,1.23018,4.3935,46.22,13.23,48.0762030531,137.6,58.59776,16.82018,60.9640544276,4.21776,1.23018,4.3935,54.38,15.59,56.5705974867,138.05,55.66776,50.73018,75.3156734435,4.21776,1.23018,4.3935,51.45,49.5,71.3957456716,137.19
2020-03-31 05:00:00,51.48248,17.89614,54.5042894995,3.07248,0.89614,3.2005,48.41,17.0,51.3081679657,136.03,50.41248,19.55614,54.0727357496,3.07248,0.89614,3.2005,47.34,18.66,50.8848818413,136.63,57.70248,17.85614,60.4021351763,3.07248,0.89614,3.2005,54.63,16.96,57.2020847522,136.0,55.80248,43.45614,70.7273135207,3.07248,0.89614,3.2005,52.73,42.56,67.7628696264,136.25
2020-03-31 05:30:00,52.48944,17.591920000000002,55.3589826568,2.74944,0.8019200000000001,2.864,49.74,16.79,52.4973494569,136.03,51.38944,19.83192,55.0833876446,2.74944,0.8019200000000001,2.864,48.64,19.03,52.2301684853,136.59,58.909440000000004,17.53192,61.4629184143,2.74944,0.8019200000000001,2.864,56.16,16.73,58.5989633014,136.0,56.94944,42.91192,71.3068832189,2.74944,0.8019200000000001,2.864,54.2,42.11,68.6359388367,136.25
2020-03-31 06:00:00,53.6756,17.3958,56.4241428203,3.5856,1.0458,3.735,50.09,16.35,52.690896747,136.03,52.5056,20.4858,56.3605006454,3.5856,1.0458,3.735,48.92,19.44,52.6410486218,136.59,60.1256,17.2858,62.5610634261,3.5856,1.0458,3.735,56.54,16.24,58.82609285,136.0,58.1056,42.7458,72.1350412005,3.5856,1.0458,3.735,54.52,41.7,68.6390588514,136.25
2020-03-31 06:30:00,60.42456,12.51508,61.7070067221,3.99456,1.1650800000000001,4.161,56.43,11.35,57.5601198748,137.74,56.28456,11.01508,57.3522770411,3.99456,1.1650800000000001,4.161,52.29,9.85,53.2096476215,136.56,66.30456,10.34508,67.1067459873,3.99456,1.1650800000000001,4.161,62.31,9.18,62.9826047413,137.68,62.32456,53.72508,82.2844760584,3.99456,1.1650800000000001,4.161,58.33,52.56,78.5171478086,136.22
2020-03-31 07:00:00,64.28664,12.20152,65.4343118922,3.5366400000000002,1.03152,3.684,60.75,11.17,61.7683689278,138.34,59.11664,9.63152,59.8961042339,3.5366400000000002,1.03152,3.684,55.58,8.6,56.2414117888,136.5,70.26664,8.55152,70.7850915886,3.5366400000000002,1.03152,3.684,66.73,7.52,67.1523886396,138.27,65.58664,54.78152,85.4553818083,3.5366400000000002,1.03152,3.684,62.05,53.75,82.0930265004,136.17
2020-03-31 07:30:00,68.88792,13.96481,70.2891274684,3.54792,1.03481,3.6957500000000003,65.34,12.93,66.6070604366,137.32,63.43792,11.35481,64.4461124046,3.54792,1.03481,3.6957500000000003,59.89,10.32,60.7726459849,135.55,75.36792,6.35481,75.6353553258,3.54792,1.03481,3.6957500000000003,71.82,5.32,72.016767492,137.27,70.47792,52.31481,87.7722994621,3.54792,1.03481,3.6957500000000003,66.93,51.28,84.3164473872,135.21
2020-03-31 08:00:00,70.88296,2.07003,70.9131796111,4.90296,1.43003,5.10725,65.98,0.64,65.9831038979,138.8,68.04296,36.11003,77.0310240888,4.90296,1.43003,5.10725,63.14,34.68,72.0372264874,139.29,77.37296,20.81003,80.1226078442,4.90296,1.43003,5.10725,72.47,19.38,75.0165668369,138.72,74.98296,45.94003,87.9370834561,4.90296,1.43003,5.10725,70.08,44.51,83.0201571909,138.97
2020-03-31 08:30:00,73.39664,4.10777,73.5114993566,8.42664,2.45777,8.77775,64.97,1.65,64.9909486006,138.0,70.48664,37.35777,79.7744908969,8.42664,2.45777,8.77775,62.06,34.9,71.2000955056,138.65,79.79664,20.39777,82.3624476097,8.42664,2.45777,8.77775,71.37,17.94,73.5902201383,137.93,77.27664,46.32777,90.099619105,8.42664,2.45777,8.77775,68.85,43.87,81.6388351215,138.33
2020-03-31 09:00:00,73.49216,6.14313,73.7484618664,13.622160000000001,3.9731300000000003,14.18975,59.87,2.17,59.9093131324,138.2,71.12216,39.48313,81.3466606424,13.622160000000001,3.9731300000000003,14.18975,57.5,35.51,67.5811371612,138.86,79.37216,21.39313,82.204657984,13.622160000000001,3.9731300000000003,14.18975,65.75,17.42,68.0185188019,138.13,77.31216,47.46313,90.718899868,13.622160000000001,3.9731300000000003,14.18975,63.69,43.49,77.121956666,138.53
2020-03-31 09:30:00,73.1584,6.5987,73.455390083,15.2184,4.4387,15.8525,57.94,2.16,57.980248361,138.05,70.8284,39.8787,81.2832883208,15.2184,4.4387,15.8525,55.61,35.44,65.9428972673,138.7,78.83840000000001,21.8187,81.801888635,15.2184,4.4387,15.8525,63.62,17.38,65.9512607916,137.98,76.7884,47.8387,90.470987572,15.2184,4.4387,15.8525,61.57,43.4,75.3287786971,138.38
2020-03-31 10:00:00,74.25256,8.56033,74.7443771548,17.93256,5.23033,18.67975,56.32,3.33,56.4183596004,137.63,71.77256,41.13033,82.7224541153,17.93256,5.23033,18.67975,53.84,35.9,64.7113251294,138.35,79.74256,21.22033,82.5177452471,17.93256,5.23033,18.67975,61.81,15.99,63.8447820891,137.56,77.50256,47.79033,91.0525257643,17.93256,5.23033,18.67975,59.57,42.56,73.2116008567,138.0
2020-03-31 10:30:00,75.6704,8.73845,76.1732889179,18.2004,5.30845,18.95875,57.47,3.43,57.5722658925,137.23,73.1404,41.14845,83.9208737417,18.2004,5.30845,18.95875,54.94,35.84,65.5965639344,137.94,81.3104,21.05845,83.9930917669,18.2004,5.30845,18.95875,63.11,15.75,65.0456347498,137.16,79.0204,47.37845,92.1354499667,18.2004,5.30845,18.95875,60.82,42.07,73.9523988793,137.58
2020-03-31 11:00:00,74.83624,7.82682,75.244414601,18.36624,5.35682,19.1315,56.47,2.47,56.5239931357,137.52,72.68624,41.87682,83.8865754376,18.36624,5.35682,19.1315,54.32,36.52,65.4551205025,138.06,80.35624,22.26682,83.3842705781,18.36624,5.35682,19.1315,61.99,16.91,64.2550247062,137.46,78.49624,46.84682,91.412713767,18.36624,5.35682,19.1315,60.13,41.49,73.0550272055,137.68
2020-03-31 11:30:00,76.02728,8.94379,76.5515426609,19.96728,5.82379,20.79925,56.06,3.12,56.1467541359,137.48,73.79728,42.89379,85.3575758557,19.96728,5.82379,20.79925,53.83,37.07,65.3594201321,138.02,81.49728,21.96379,84.4050633467,19.96728,5.82379,20.79925,61.53,16.14,63.6116380861,137.42,79.53728,46.56379,92.1648818638,19.96728,5.82379,20.79925,59.57,40.74,72.1687778752,137.65
2020-03-31 12:00:00,77.21752,8.29136,77.6613935337,17.14752,5.00136,17.862,60.07,3.29,60.160028258,137.57,74.79752,42.25136,85.9060325006,17.14752,5.00136,17.862,57.65,37.25,68.6373440628,138.12,83.08752,21.03136,85.7079581089,17.14752,5.00136,17.862,65.94,16.03,67.8604781887,137.51,81.04752,45.73136,93.0594314704,17.14752,5.00136,17.862,63.9,40.73,75.7769285469,137.74
2020-03-31 12:30:00,78.36216,8.11188,78.7809032507,21.09216,6.15188,21.971,57.27,1.96,57.3035295597,137.7,75.87216,42.15188,86.794963279,21.09216,6.15188,21.971,54.78,36.0,65.5503501135,138.25,83.97216,23.67188,87.2449514746,21.09216,6.15188,21.971,62.88,17.52,65.2751468784,137.64,81.71216,48.46188,95.002267894,21.09216,6.15188,21.971,60.62,42.31,73.9251006087,137.87
2020-03-31 13:00:00,77.09928,7.41604,77.4551265301,23.84928,6.95604,24.843,53.25,0.46,53.2519868174,138.14,74.65928,41.75604,85.54282533680001,23.84928,6.95604,24.843,50.81,34.8,61.5848690832,138.68,82.28928,26.19604,86.3583123654,23.84928,6.95604,24.843,58.44,19.24,61.5256954451,138.08,79.99928,51.00604,94.8762400024,23.84928,6.95604,24.843,56.15,44.05,71.3668340337,138.31
2020-03-31 13:30:00,75.37792,5.90731,75.6090413573,17.88792,5.21731,18.63325,57.49,0.6900000000000001,57.494140571,138.1,72.95792,40.26731,83.3325527352,17.88792,5.21731,18.63325,55.07,35.05,65.277924293,138.62,80.96792,24.19731,84.5062949156,17.88792,5.21731,18.63325,63.08,18.98,65.8735667776,138.04,78.88792,48.87731,92.8024533876,17.88792,5.21731,18.63325,61.0,43.66,75.0146359053,138.27
2020-03-31 14:00:00,77.8776,6.2818,78.1305419986,13.1376,3.8318000000000003,13.685,64.74,2.45,64.7863419248,138.05,74.8276,40.4118,85.0428321553,13.1376,3.8318000000000003,13.685,61.69,36.58,71.7199588678,138.62,84.2376,20.9418,86.8016833996,13.1376,3.8318000000000003,13.685,71.1,17.11,73.1297620672,137.98,81.5876,45.8518,93.5891234973,13.1376,3.8318000000000003,13.685,68.45,42.02,80.318633579,138.22
2020-03-31 14:30:00,78.11848,6.29664,78.3718354564,12.94848,3.77664,13.488,65.17,2.52,65.2187036056,138.3,74.92848,40.47664,85.162406617,12.94848,3.77664,13.488,61.98,36.7,72.0306212662,138.91,84.52848,20.86664,87.0659554361,12.94848,3.77664,13.488,71.58,17.09,73.5918779486,138.24,81.70848,45.89664,93.7164727633,12.94848,3.77664,13.488,68.76,42.12,80.6351784273,138.5
2020-03-31 15:00:00,77.80184,6.84262,78.1021622995,13.79184,4.02262,14.3665,64.01,2.8200000000000003,64.0720883068,138.75,74.58184,40.97262,85.0952786437,13.79184,4.02262,14.3665,60.79,36.95,71.1387840773,139.41,84.10184,20.88262,86.6556594196,13.79184,4.02262,14.3665,70.31,16.86,72.3032205368,138.68,81.18184,46.41262,93.5126859899,13.79184,4.02262,14.3665,67.39,42.39,79.6135930605,138.97
2020-03-31 15:30:00,77.90568,7.35374,78.2519806027,13.07568,3.81374,13.6205,64.83,3.54,64.9265777629,138.87,74.66568,38.87374,84.1791626915,13.07568,3.81374,13.6205,61.59,35.06,70.8698222095,139.85,84.27568,19.93374,86.6010636762,13.07568,3.81374,13.6205,71.2,16.12,73.0020164105,138.8,81.39568,48.95374,94.9827636082,13.07568,3.81374,13.6205,68.32,45.14,81.8855420694,139.45
2020-03-31 16:00:00,78.85728,6.02629,79.0872099657,10.78728,3.14629,11.23675,68.07,2.88,68.1308982768,139.04,75.70728,38.07629,84.7431183351,10.78728,3.14629,11.23675,64.92,34.93,73.7204944368,139.97,85.56728,20.04629,87.8840892845,10.78728,3.14629,11.23675,74.78,16.9,76.665888112,138.98,82.82728,48.52629,95.9956203864,10.78728,3.14629,11.23675,72.04,45.38,85.141681919,139.58
2020-03-31 16:30:00,77.66432,13.24501,78.7856388624,15.75432,4.59501,16.41075,61.91,8.65,62.5113637669,138.67,74.63432,23.97501,78.3905786837,15.75432,4.59501,16.41075,58.88,19.38,61.9874083988,137.57,83.79432,15.19501,85.1608853475,15.75432,4.59501,16.41075,68.04,10.6,68.8607406292,138.61,81.33432,53.31501,97.2510251934,15.75432,4.59501,16.41075,65.58,48.72,81.6968469404,137.13
2020-03-31 17:00:00,80.56448,16.96214,82.3307332109,15.02448,4.38214,15.650500000000001,65.54,12.58,66.7364068556,137.78,76.40448,17.04214,78.2820483882,15.02448,4.38214,15.650500000000001,61.38,12.66,62.6720033189,135.7,87.07448,10.27214,87.6782865221,15.02448,4.38214,15.650500000000001,72.05,5.89,72.2903492867,137.73,83.64448,52.94214,98.9912583123,15.02448,4.38214,15.650500000000001,68.62,48.56,84.0641302816,135.3
2020-03-31 17:30:00,83.75016,6.84088,84.0290838889,13.58016,3.96088,14.146,70.17,2.88,70.2290773113,138.34,80.89016,35.62088,88.3858873169,13.58016,3.96088,14.146,67.31,31.66,74.3840823026,138.19,90.70016,21.38088,93.1861634235,13.58016,3.96088,14.146,77.12,17.42,79.0629546627,138.28,88.48016,47.44088,100.3960945894,13.58016,3.96088,14.146,74.9,43.48,86.6055448571,137.8
2020-03-31 18:00:00,83.05376,4.60193,83.1811565793,12.86376,3.75193,13.399750000000001,70.19,0.85,70.1951465559,138.7,81.56376,39.85193,90.7789803317,12.86376,3.75193,13.399750000000001,68.7,36.1,77.6073450132,139.02,90.01376,24.71193,93.3442899896,12.86376,3.75193,13.399750000000001,77.15,20.96,79.9465077411,138.64,89.20376,46.71193,100.6941666754,12.86376,3.75193,13.399750000000001,76.34,42.96,87.5977008831,138.62
2020-03-31 18:30:00,81.87,4.5975,81.998987227,13.02,3.7975,13.5625,68.85,0.8,68.8546476282,138.95,80.78,38.6875,89.5663500219,13.02,3.7975,13.5625,67.76,34.89,76.2150227973,139.43,88.69,24.7575,92.080670644,13.02,3.7975,13.5625,75.67,20.96,78.5192364965,138.89,88.29,48.5575,100.7618722844,13.02,3.7975,13.5625,75.27,44.76,87.5730009763,139.02
2020-03-31 19:00:00,78.6432,4.4201,78.7673167643,12.3432,3.6001000000000003,12.8575,66.3,0.8200000000000001,66.305070696,139.19,77.7932,36.7801,86.0497398151,12.3432,3.6001000000000003,12.8575,65.45,33.18,73.3799352684,139.88,85.1732,24.6301,88.6629337674,12.3432,3.6001000000000003,12.8575,72.83,21.03,75.8054734172,139.13,84.9932,50.8201,99.0279082393,12.3432,3.6001000000000003,12.8575,72.65,47.22,86.6472786647,139.44
2020-03-31 19:30:00,80.51664,2.8940200000000003,80.5686332803,5.39664,1.57402,5.6215,75.12,1.32,75.131596549,138.49,77.08664,35.20402,84.7447525847,5.39664,1.57402,5.6215,71.69,33.63,79.1860656934,139.34,87.94664,20.25402,90.2487496503,5.39664,1.57402,5.6215,82.55,18.68,84.6371366482,138.43,85.11664,47.71402,97.5780206268,5.39664,1.57402,5.6215,79.72,46.14,92.1095977627,138.88
2020-03-31 20:00:00,80.67152,2.91711,80.7242446224,4.48152,1.30711,4.6682500000000005,76.19,1.6099999999999999,76.207008864,138.58,77.02152,35.49711,84.8077788971,4.48152,1.30711,4.6682500000000005,72.54,34.19,80.1935639562,139.42,88.23152,19.53711,90.3686880986,4.48152,1.30711,4.6682500000000005,83.75,18.23,85.7111159652,138.51,85.14152,46.91711,97.2126207787,4.48152,1.30711,4.6682500000000005,80.66,45.61,92.6623316132,138.93
2020-03-31 20:30:00,78.7824,2.5606999999999998,78.8240048098,5.5224,1.6107,5.7525,73.26,0.9500000000000001,73.2661593097,139.0,75.6924,34.8407,83.325949105,5.5224,1.6107,5.7525,70.17,33.23,77.6405937638,139.83,86.0524,21.4007,88.6735896773,5.5224,1.6107,5.7525,80.53,19.79,82.9260212479,138.94,83.4824,48.8007,96.6996351092,5.5224,1.6107,5.7525,77.96,47.19,91.1298946559,139.36
2020-03-31 21:00:00,74.0728,7.23915,74.425701156,5.7228,1.6691500000000001,5.96125,68.35,5.57,68.5765805505,139.0,70.2128,22.98915,73.8805678211,5.7228,1.6691500000000001,5.96125,64.49,21.32,67.922768642,138.52,80.8428,17.60915,82.7383857442,5.7228,1.6691500000000001,5.96125,75.12,15.94,76.7925647443,138.96,77.5028,52.78915,93.7730151246,5.7228,1.6691500000000001,5.96125,71.78,51.12,88.1227711775,138.06
2020-03-31 21:30:00,71.69728,10.99254,72.5350666578,7.03728,2.05254,7.3305,64.66,8.94,65.2751039831,138.39,66.48728,9.92254,67.2236208624,7.03728,2.05254,7.3305,59.45,7.87,59.9686534783,136.47,78.12728,12.11254,79.0606444791,7.03728,2.05254,7.3305,71.09,10.06,71.7982708705,138.34,73.43728,56.67254,92.7621198758,7.03728,2.05254,7.3305,66.4,54.62,85.9785112688,136.01
2020-03-31 22:00:00,67.57496,10.20978,68.341896569,6.68496,1.94978,6.9635,60.89,8.26,61.4476988991,138.74,62.70496,8.53978,63.2838040185,6.68496,1.94978,6.9635,56.02,6.59,56.4062806787,136.87,73.58496,12.85978,74.7002026761,6.68496,1.94978,6.9635,66.9,10.91,67.7837598544,138.68,69.19496,58.44978,90.5776974285,6.68496,1.94978,6.9635,62.51,56.5,84.260014835,136.41
2020-03-31 22:30:00,64.8088,9.0334,65.435333521,3.2688,0.9534,3.4050000000000002,61.54,8.08,62.068172198,139.24,60.1488,8.1534,60.6988968022,3.2688,0.9534,3.4050000000000002,56.88,7.2,57.3338852687,137.28,70.9188,12.2134,71.9627913091,3.2688,0.9534,3.4050000000000002,67.65,11.26,68.5806831404,139.18,66.7188,57.2134,87.8906787606,3.2688,0.9534,3.4050000000000002,63.45,56.26,84.8002954004,136.81
2020-03-31 23:00:00,60.67544,7.91742,61.1898239796,3.14544,0.9174200000000001,3.2765,57.53,7.0,57.9543000993,139.09,56.18544,6.97742,56.6170297512,3.14544,0.9174200000000001,3.2765,53.04,6.06,53.3850653273,137.13,66.36544,13.29742,67.6845108208,3.14544,0.9174200000000001,3.2765,63.22,12.38,64.4207482105,139.02,62.28544,58.18742,85.2364469124,3.14544,0.9174200000000001,3.2765,59.14,57.27,82.3249202854,136.67
2020-03-31 23:30:00,59.56104,8.56072,60.1731120418,3.19104,0.9307200000000001,3.324,56.37,7.63,56.884038183,139.96,54.51104,7.16072,54.9793542414,3.19104,0.9307200000000001,3.324,51.32,6.23,51.6967629548,138.04,65.11104,12.85072,66.3670741739,3.19104,0.9307200000000001,3.324,61.92,11.92,63.0569012876,139.89,60.34104,58.92072,84.3367793646,3.19104,0.9307200000000001,3.324,57.15,57.99,81.4184414,137.57
2020-04-01 00:00:00,55.94128,7.04829,56.3835543396,3.25128,0.9482900000000001,3.38675,52.69,6.1,53.0419277553,139.68,51.18128,6.78829,51.6294906382,3.25128,0.9482900000000001,3.38675,47.93,5.84,48.2844747305,137.64,61.10128,14.47829,62.793210612,3.25128,0.9482900000000001,3.38675,57.85,13.53,59.4111386863,139.61,56.58128,59.01829,81.7594019117,3.25128,0.9482900000000001,3.38675,53.33,58.07,78.842969249,137.17
2020-04-01 00:30:00,55.08152,6.96461,55.5200831948,2.14152,0.62461,2.23075,52.94,6.34,53.3182820428,139.93,50.40152,6.77461,50.8547791162,2.14152,0.62461,2.23075,48.26,6.15,48.650283658,137.88,60.27152,13.96461,61.8681376442,2.14152,0.62461,2.23075,58.13,13.34,59.6410303399,139.87,55.86152,58.56461,80.9340655173,2.14152,0.62461,2.23075,53.72,57.94,79.0119104946,137.4
2020-04-01 01:00:00,54.14072,6.07396,54.4803685028,2.07072,0.60396,2.157,52.07,5.47,52.3565258588,140.26,49.54072,7.46396,50.0998366963,2.07072,0.60396,2.157,47.47,6.86,47.9631160372,138.03,59.22072,14.98396,61.08692769,2.07072,0.60396,2.157,57.15,14.38,58.9313744961,140.2,54.89072,57.77396,79.6920422389,2.07072,0.60396,2.157,52.82,57.17,77.8354758449,137.58
2020-04-01 01:30:00,51.58416,17.72913,54.5458303948,2.05416,0.59913,2.13975,49.53,17.13,52.4085660937,135.86,50.37416,18.51913,53.6704217578,2.05416,0.59913,2.13975,48.32,17.92,51.5358981682,136.41,57.97416,18.11913,60.7396583762,2.05416,0.59913,2.13975,55.92,17.52,58.6003139923,135.81,55.89416,43.69913,70.9490738831,2.05416,0.59913,2.13975,53.84,43.1,68.9663367158,136.0
2020-04-01 02:00:00,54.80688,9.05034,55.549102148,2.12688,0.62034,2.2155,52.68,8.43,53.3502324269,138.17,51.06688,10.04034,52.0445449615,2.12688,0.62034,2.2155,48.94,9.42,49.8383386561,136.76,60.37688,15.17034,62.2535690081,2.12688,0.62034,2.2155,58.25,14.55,60.0396952024,138.11,56.63688,53.77034,78.0960027136,2.12688,0.62034,2.2155,54.51,53.15,76.1331898714,136.32
2020-04-01 02:30:00,54.58824,5.81157,54.8967238746,2.26824,0.6615700000000001,2.36275,52.32,5.15,52.572853261,139.42,50.02824,6.75157,50.4817639843,2.26824,0.6615700000000001,2.36275,47.76,6.09,48.146710168,137.26,59.70824,15.12157,61.5933097273,2.26824,0.6615700000000001,2.36275,57.44,14.46,59.2321297946,139.36,55.42824,57.95157,80.191484928,2.26824,0.6615700000000001,2.36275,53.16,57.29,78.1545245011,136.82
2020-04-01 03:00:00,53.14744,6.7521700000000004,53.5746411865,2.4074400000000002,0.7021700000000001,2.50775,50.74,6.05,51.099413891,139.65,48.64744,5.78217,48.9898653648,2.4074400000000002,0.7021700000000001,2.50775,46.24,5.08,46.5182114875,137.69,58.10744,14.24217,59.8273682328,2.4074400000000002,0.7021700000000001,2.50775,55.7,13.54,57.3220864938,139.59,53.83744,59.64217,80.3471118838,2.4074400000000002,0.7021700000000001,2.50775,51.43,58.94,78.2238358814,137.25
2020-04-01 03:30:00,52.5132,6.62635,52.9296201438,2.3532,0.68635,2.45125,50.16,5.94,50.51048604,139.65,48.0732,5.63635,48.4024896009,2.3532,0.68635,2.45125,45.72,4.95,45.9871819097,137.69,57.4132,14.34635,59.1784867377,2.3532,0.68635,2.45125,55.06,13.66,56.7291741523,139.59,53.1832,59.70635,79.9581202416,2.3532,0.68635,2.45125,50.83,59.02,77.8912658775,137.25
2020-04-01 04:00:00,52.11032,6.60051,52.5266806753,2.7103200000000003,0.79051,2.82325,49.4,5.8100000000000005,49.7404875328,139.69,47.72032,5.66051,48.0548677489,2.7103200000000003,0.79051,2.82325,45.01,4.87,45.2726959657,137.72,56.93032,14.58051,58.767785454,2.7103200000000003,0.79051,2.82325,54.22,13.79,55.9461571513,139.62,52.76032,59.95051,79.8605973917,2.7103200000000003,0.79051,2.82325,50.05,59.16,77.491342097,137.29
2020-04-01 04:30:00,52.38056,6.47433,52.7791626957,2.6205600000000002,0.7643300000000001,2.72975,49.76,5.71,50.0865421046,139.83,47.97056,5.51433,48.2864625134,2.6205600000000002,0.7643300000000001,2.72975,45.35,4.75,45.5980811,137.87,57.23056,14.68433,59.0844018795,2.6205600000000002,0.7643300000000001,2.72975,54.61,13.92,56.3561753493,139.77,53.04056,60.08433,80.1462894753,2.6205600000000002,0.7643300000000001,2.72975,50.42,59.32,77.8526736856,137.45
2020-04-01 05:00:00,52.8628,6.8754,53.3080364392,2.2128,0.6454000000000001,2.305,50.65,6.23,51.0317097499,139.66,48.3128,5.7454,48.6532246105,2.2128,0.6454000000000001,2.305,46.1,5.1,46.3812462101,137.72,57.8128,13.9654,59.4756440991,2.2128,0.6454000000000001,2.305,55.6,13.32,57.1732664801,139.6,53.4928,59.4854,79.9999529062,2.2128,0.6454000000000001,2.305,51.28,58.84,78.0498814861,137.26
2020-04-01 05:30:00,54.89832,7.62201,55.4249093392,2.33832,0.68201,2.43575,52.56,6.94,53.0161975249,139.66,50.26832,6.41201,50.675614134,2.33832,0.68201,2.43575,47.93,5.73,48.2712937469,137.72,60.02832,13.20201,61.4629341153,2.33832,0.68201,2.43575,57.69,12.52,59.0329272525,139.57,55.69832,58.74201,80.9501487933,2.33832,0.68201,2.43575,53.36,58.06,78.8559014913,137.26
2020-04-01 06:00:00,54.6884,7.07745,55.1444593143,2.2884,0.6674500000000001,2.38375,52.4,6.41,52.7906061719,140.16,50.0284,7.56745,50.5975009863,2.2884,0.6674500000000001,2.38375,47.74,6.9,48.2360611991,138.02,59.8084,13.95745,61.415430643,2.2884,0.6674500000000001,2.38375,57.52,13.29,59.0353665187,140.1,55.4284,57.78745,80.0730722782,2.2884,0.6674500000000001,2.38375,53.14,57.12,78.0163700771,137.59
2020-04-01 06:30:00,59.4428,8.2279,60.0095393271,2.3928000000000003,0.6979000000000001,2.4925,57.05,7.53,57.5447947255,139.17,54.4728,9.1779,55.2405628886,2.3928000000000003,0.6979000000000001,2.4925,52.08,8.48,52.7658677556,136.99,65.0328,12.4779,66.2190536345,2.3928000000000003,0.6979000000000001,2.4925,62.64,11.78,63.7380420157,139.11,60.4628,55.0379,81.76136386,2.3928000000000003,0.6979000000000001,2.4925,58.07,54.34,79.5296202682,136.58
2020-04-01 07:00:00,62.67976,9.55868,63.404421588700004,2.42976,0.7086800000000001,2.531,60.25,8.85,60.8965105733,138.46,57.39976,10.24868,58.3075285859,2.42976,0.7086800000000001,2.531,54.97,9.54,55.7916884491,136.32,68.62976,10.83868,69.4803637138,2.42976,0.7086800000000001,2.531,66.2,10.13,66.9705674158,138.4,63.77976,53.17868,83.0411331341,2.42976,0.7086800000000001,2.531,61.35,52.47,80.7274637283,135.92
2020-04-01 07:30:00,66.39592,5.71506,66.6414293323,2.96592,0.86506,3.0895,63.43,4.85,63.6151507111,138.21,62.62592,26.10506,67.8489499805,2.96592,0.86506,3.0895,59.66,25.24,64.7794195713,137.79,72.64592,16.71506,74.5441005275,2.96592,0.86506,3.0895,69.68,15.85,71.4599531206,138.15,69.32592,48.18506,84.4267919031,2.96592,0.86506,3.0895,66.36,47.32,81.5035704739,137.4
2020-04-01 08:00:00,71.01144,14.71292,72.5196154554,5.22144,1.52292,5.439,65.79,13.19,67.0991818132,138.52,66.00144,13.19292,67.3070815011,5.22144,1.52292,5.439,60.78,11.67,61.8902035867,136.66,77.56144,6.91292,77.8688990406,5.22144,1.52292,5.439,72.34,5.39,72.5405245363,138.46,73.14144,52.30292,89.9181054393,5.22144,1.52292,5.439,67.92,50.78,84.8040965992,136.24
2020-04-01 08:30:00,73.14432,15.74876,74.8205519212,5.82432,1.69876,6.067,67.32,14.05,68.7705234821,138.15,68.11432,14.48876,69.638242047,5.82432,1.69876,6.067,62.29,12.79,63.5895290123,136.2,79.88432,6.08876,80.1160257389,5.82432,1.69876,6.067,74.06,4.39,74.1899973042,138.09,75.46432,50.60876,90.8631398412,5.82432,1.69876,6.067,69.64,48.91,85.0994576951,135.8
2020-04-01 09:00:00,75.0536,17.4923,77.0650597369,6.6936,1.9523000000000001,6.9725,68.36,15.54,70.1040740614,137.76,69.9036,15.042300000000001,71.5037347434,6.6936,1.9523000000000001,6.9725,63.21,13.09,64.5511595558,135.95,81.8836,4.6123,82.013396834,6.6936,1.9523000000000001,6.9725,75.19,2.66,75.2370367572,137.71,77.3836,50.3923,92.3450347785,6.6936,1.9523000000000001,6.9725,70.69,48.44,85.6942804392,135.56
2020-04-01 09:30:00,77.1492,17.6306,79.1380889143,7.5792,2.2106,7.895,69.57,15.42,71.258412135,137.54,71.8792,16.1506,73.6713056284,7.5792,2.2106,7.895,64.3,13.94,65.7937200651,135.62,84.1292,4.9106000000000005,84.2723933741,7.5792,2.2106,7.895,76.55,2.7,76.5976011374,137.49,79.4892,49.2906,93.5312576896,7.5792,2.2106,7.895,71.91,47.08,85.9510005759,135.25
2020-04-01 10:00:00,77.61384,8.43612,78.0709695098,9.72384,2.83612,10.129,67.89,5.6,68.1205703147,137.78,74.23384,33.04612,81.2570553749,9.72384,2.83612,10.129,64.51,30.21,71.2333082202,137.24,84.35384,16.34612,85.9230234675,9.72384,2.83612,10.129,74.63,13.51,75.8429759437,137.71,81.54384,44.72612,93.0044281322,9.72384,2.83612,10.129,71.82,41.89,83.1437580339,136.9
2020-04-01 10:30:00,77.2812,4.6278500000000005,77.4196413649,11.1012,3.23785,11.56375,66.18,1.3900000000000001,66.1945957009,138.01,74.8812,39.68785,84.7485666608,11.1012,3.23785,11.56375,63.78,36.45,73.460812002,138.45,83.8412,21.50785,86.5559612566,11.1012,3.23785,11.56375,72.74,18.27,74.9993366637,137.95,81.9012,45.19785,93.5449207924,11.1012,3.23785,11.56375,70.8,41.96,82.2999489672,138.12
2020-04-01 11:00:00,79.4192,5.78185,79.6293860209,11.1492,3.25185,11.61375,68.27,2.5300000000000002,68.3168632184,137.92,76.2192,39.60185,85.8933814218,11.1492,3.25185,11.61375,65.07,36.35,74.5347395514,138.49,86.1592,20.20185,88.4958896676,11.1492,3.25185,11.61375,75.01,16.95,76.9012522655,137.86,83.4192,45.26185,94.907312648,11.1492,3.25185,11.61375,72.27,42.01,83.5930200435,138.17
2020-04-01 11:30:00,81.60168,6.65299,81.8724401417,8.34168,2.43299,8.68925,73.26,4.22,73.3814417956,137.5,78.03168,40.19299,87.7748228637,8.34168,2.43299,8.68925,69.69,37.76,79.2623094541,138.1,88.87168,17.47299,90.5730693173,8.34168,2.43299,8.68925,80.53,15.04,81.9224175669,137.44,85.83168,42.46299,95.7610714819,8.34168,2.43299,8.68925,77.49,40.03,87.2186963902,137.77
2020-04-01 12:00:00,82.29584,7.50462,82.6373075714,9.85584,2.87462,10.2665,72.44,4.63,72.5878123379,137.5,78.74584,41.05462,88.8053440996,9.85584,2.87462,10.2665,68.89,38.18,78.7625831217,138.1,89.51584,17.43462,91.1978705094,9.85584,2.87462,10.2665,79.66,14.56,80.9796838719,137.44,86.42584,42.43462,96.2814769011,9.85584,2.87462,10.2665,76.57,39.56,86.1856049465,137.77
2020-04-01 12:30:00,81.67248,7.49864,82.0159959471,12.13248,3.53864,12.638,69.54,3.96,69.6526611121,137.43,78.78248,41.28864,88.9462250351,12.13248,3.53864,12.638,66.65,37.75,76.5982049398,138.02,88.56248,18.79864,90.535637898,12.13248,3.53864,12.638,76.43,15.26,77.9385174352,137.37,86.18248,43.40864,96.4973050691,12.13248,3.53864,12.638,74.05,39.87,84.1012449373,137.66
2020-04-01 13:00:00,79.86056,6.64308,80.1363809727,12.97056,3.78308,13.511,66.89,2.86,66.9511142551,137.46,77.31056,40.63308,87.3382497981,12.97056,3.78308,13.511,64.34,36.85,74.1455197568,138.02,86.47056,20.25308,88.8107256822,12.97056,3.78308,13.511,73.5,16.47,75.3227117143,137.41,84.40056,44.64308,95.4801503989,12.97056,3.78308,13.511,71.43,40.86,82.2908530761,137.66
2020-04-01 13:30:00,79.32528,5.39654,79.5086328083,9.96528,2.90654,10.3805,69.36,2.49,69.4046806779,137.36,76.75528,39.57654,86.3578341915,9.96528,2.90654,10.3805,66.79,36.67,76.1944420545,137.91,86.18528,19.76654,88.4229528587,9.96528,2.90654,10.3805,76.22,16.86,78.0624621697,137.31,84.18528,43.88654,94.9378205029,9.96528,2.90654,10.3805,74.22,40.98,84.7818895755,137.54
2020-04-01 14:00:00,79.10104,4.73447,79.2426005079,8.14104,2.37447,8.48025,70.96,2.36,70.9992337987,138.14,76.60104,39.73447,86.2933800199,8.14104,2.37447,8.48025,68.46,37.36,77.9906481573,138.65,86.13104,19.61447,88.3361957799,8.14104,2.37447,8.48025,77.99,17.24,79.8727594365,138.09,84.23104,43.40447,94.7566151541,8.14104,2.37447,8.48025,76.09,41.03,86.4473770568,138.27
2020-04-01 14:30:00,79.05536,5.34198,79.2356403082,9.91536,2.89198,10.3285,69.14,2.45,69.183394684,138.14,76.59536,39.54198,86.1998686533,9.91536,2.89198,10.3285,66.68,36.65,76.0884018757,138.73,85.87536,20.04198,88.1830959847,9.91536,2.89198,10.3285,75.96,17.15,77.8719724933,138.06,83.97536,44.91198,95.2310192881,9.91536,2.89198,10.3285,74.06,42.02,85.1502436873,138.32
2020-04-01 15:00:00,77.25912,5.58891,77.4610065656,13.05912,3.80891,13.60325,64.2,1.78,64.224671272,138.09,75.04912,39.80891,84.9536328132,13.05912,3.80891,13.60325,61.99,36.0,71.6851456021,138.7,83.59912,21.66891,86.3617654137,13.05912,3.80891,13.60325,70.54,17.86,72.7658656239,138.03,81.81912,46.49891,94.1090698539,13.05912,3.80891,13.60325,68.76,42.69,80.9343789746,138.29
2020-04-01 15:30:00,75.4084,5.73995,75.6265417467,15.6684,4.56995,16.32125,59.74,1.17,59.7514560492,138.66,73.3284,40.47995,83.7596597328,15.6684,4.56995,16.32125,57.66,35.91,67.9279301908,139.24,81.2484,23.21995,84.5012933662,15.6684,4.56995,16.32125,65.58,18.65,68.1803410082,138.59,79.5284,47.91995,92.8498142947,15.6684,4.56995,16.32125,63.86,43.35,77.1836906347,138.83
2020-04-01 16:00:00,75.21088,5.17734,75.3888673469,16.31088,4.75734,16.9905,58.9,0.42,58.9014974343,139.01,73.23088,40.50734,83.6875521177,16.31088,4.75734,16.9905,56.92,35.75,67.2156893887,139.51,80.96088,24.637340000000002,84.6266070019,16.31088,4.75734,16.9905,64.65,19.88,67.6375406117,138.95,79.35088,48.63734,93.070688184,16.31088,4.75734,16.9905,63.04,43.88,76.8081766481,139.1
2020-04-01 16:30:00,76.54072,7.13271,76.8723446375,19.38072,5.65271,20.18825,57.16,1.48,57.1791570417,139.47,76.09072,40.24271,86.0771362109,19.38072,5.65271,20.18825,56.71,34.59,66.4265925665,139.94,82.10072,27.48271,86.5784475113,19.38072,5.65271,20.18825,62.72,21.83,66.4104457145,139.4,82.18072,51.43271,96.9484110115,19.38072,5.65271,20.18825,62.8,45.78,77.7151748374,139.49
2020-04-01 17:00:00,79.09776,6.93768,79.4014297151,18.19776,5.30768,18.956,60.9,1.63,60.9218097236,139.1,78.37776,39.56768,87.7990578719,18.19776,5.30768,18.956,60.18,34.26,69.2486822979,139.57,85.05776,27.19768,89.3002594263,18.19776,5.30768,18.956,66.86,21.89,70.3521975492,139.03,84.92776,51.00768,99.0681979123,18.19776,5.30768,18.956,66.73,45.7,80.8788161387,139.07
2020-04-01 17:30:00,79.918,9.17275,80.4426880864,21.198,6.18275,22.08125,58.72,2.99,58.7960755493,139.19,79.008,39.04275,88.128317762,21.198,6.18275,22.08125,57.81,32.86,66.496433739,139.67,85.648,29.58275,90.6130178372,21.198,6.18275,22.08125,64.45,23.4,68.5664823365,139.12,85.228,53.53275,100.6457515574,21.198,6.18275,22.08125,64.03,47.35,79.6358173186,139.2
2020-04-01 18:00:00,81.35344,8.80642,81.8286944357,19.87344,5.79642,20.7015,61.48,3.01,61.55363921,139.02,80.24344,38.61642,89.051881264,19.87344,5.79642,20.7015,60.37,32.82,68.7145494055,139.48,87.35344,29.17642,92.0971604549,19.87344,5.79642,20.7015,67.48,23.38,71.4155081197,138.94,86.82344,52.92642,101.6834090078,19.87344,5.79642,20.7015,66.95,47.13,81.8751451907,139.0
2020-04-01 18:30:00,81.79688,7.61409,82.1504957031,17.63688,5.14409,18.37175,64.16,2.47,64.2075268173,138.51,80.61688,37.36409,88.8546935309,17.63688,5.14409,18.37175,62.98,32.22,70.7432597496,139.08,88.07688,27.78409,92.3552513269,17.63688,5.14409,18.37175,70.44,22.64,73.988939714,138.44,87.53688,52.41409,102.0291242277,17.63688,5.14409,18.37175,69.9,47.27,84.3828353399,138.62
2020-04-01 19:00:00,80.44384,7.29612,80.7740351908,16.68384,4.8661200000000004,17.379,63.76,2.43,63.806288875,138.72,79.43384,37.15612,87.6944250828,16.68384,4.8661200000000004,17.379,62.75,32.29,70.5705788555,139.3,86.70384,27.52612,90.9683634732,16.68384,4.8661200000000004,17.379,70.02,22.66,73.5953531142,138.65,86.30384,52.42612,100.9794575991,16.68384,4.8661200000000004,17.379,69.62,47.56,84.31428111540001,138.84
2020-04-01 19:30:00,79.848,5.5615,80.041447927,13.548,3.9515000000000002,14.1125,66.3,1.6099999999999999,66.3195453844,138.76,78.998,36.2315,86.9103307798,13.548,3.9515000000000002,14.1125,65.45,32.28,72.9773999263,139.43,86.358,25.7215,90.1071569091,13.548,3.9515000000000002,14.1125,72.81,21.77,75.9949274623,138.69,86.238,51.5415,100.4665061911,13.548,3.9515000000000002,14.1125,72.69,47.59,86.8829338823,138.97
2020-04-01 20:00:00,78.3016,6.28255,78.5532367065,12.5916,3.67255,13.11625,65.71,2.61,65.7618141477,138.82,77.4916,36.73255,85.7567973986,12.5916,3.67255,13.11625,64.9,33.06,72.8352497078,139.29,84.7716,26.56255,88.8357654836,12.5916,3.67255,13.11625,72.18,22.89,75.7225494816,138.75,84.6316,50.32255,98.4625144766,12.5916,3.67255,13.11625,72.04,46.65,85.8253115345,138.81
2020-04-01 20:30:00,77.18648,5.20064,77.361484934,7.95648,2.32064,8.288,69.23,2.88,69.2898787703,138.52,74.74648,35.41064,82.7100338387,7.95648,2.32064,8.288,66.79,33.09,74.5375891749,138.95,84.00648,25.47064,87.7829264948,7.95648,2.32064,8.288,76.05,23.15,79.4954401208,138.46,82.15648,48.57064,95.4400035415,7.95648,2.32064,8.288,74.2,46.25,87.4339893863,138.47
2020-04-01 21:00:00,75.54408,10.26744,76.2386276582,6.33408,1.8474400000000002,6.598,69.21,8.42,69.7203019213,138.65,70.76408,17.61744,72.9241332509,6.33408,1.8474400000000002,6.598,64.43,15.77,66.3318761984,137.38,82.40408,14.03744,83.5911605518,6.33408,1.8474400000000002,6.598,76.07,12.19,77.040515315,138.58,78.22408,53.25744,94.6327723741,6.33408,1.8474400000000002,6.598,71.89,51.41,88.38076827,136.92
2020-04-01 21:30:00,74.87656,6.90858,75.1945989753,7.12656,2.07858,7.4235,67.75,4.83,67.9219507965,138.65,70.62656,28.96858,76.3366858375,7.12656,2.07858,7.4235,63.5,26.89,68.9588435228,138.42,81.55656,21.29858,84.2917670301,7.12656,2.07858,7.4235,74.43,19.22,76.8715376456,138.58,77.61656,54.06858,94.5925035584,7.12656,2.07858,7.4235,70.49,51.99,87.5888132126,137.97
2020-04-01 22:00:00,71.15168,8.49549,71.6570646703,3.00168,0.8754900000000001,3.12675,68.15,7.62,68.5746811877,137.57,66.14168,21.81549,69.6465177677,3.00168,0.8754900000000001,3.12675,63.14,20.94,66.5217498267,136.21,77.92168,12.18549,78.8687161082,3.00168,0.8754900000000001,3.12675,74.92,11.31,75.7688755361,137.51,72.92168,62.19549,95.8428421446,3.00168,0.8754900000000001,3.12675,69.92,61.32,92.9997247308,135.75
2020-04-01 22:30:00,66.54072,7.73271,66.9885230623,2.82072,0.82271,2.93825,63.72,6.91,64.0935761212,139.14,62.61072,20.80271,65.9761699575,2.82072,0.82271,2.93825,59.79,19.98,63.0400230013,137.8,72.85072,13.29271,74.0535181046,2.82072,0.82271,2.93825,70.03,12.47,71.1315808906,139.06,68.95072,65.12271,94.8428655528,2.82072,0.82271,2.93825,66.13,64.3,92.2370148043,137.34
2020-04-01 23:00:00,63.9152,8.6836,64.5023852272,4.9152000000000005,1.4336,5.12,59.0,7.25,59.4437759568,139.82,60.0152,22.9336,64.2477566924,4.9152000000000005,1.4336,5.12,55.1,21.5,59.1460903188,138.59,69.9252,16.3436,71.809796379,4.9152000000000005,1.4336,5.12,65.01,14.91,66.6978875228,139.74,65.7352,64.8236,92.3212631846,4.9152000000000005,1.4336,5.12,60.82,63.39,87.8485315757,138.13
2020-04-01 23:30:00,59.0868,12.03115,60.2992413266,6.1068,1.78115,6.36125,52.98,10.25,53.9624211836,137.65,56.3868,25.96115,62.0761832232,6.1068,1.78115,6.36125,50.28,24.18,55.7920316891,137.33,64.9568,18.75115,67.6091080592,6.1068,1.78115,6.36125,58.85,16.97,61.2478848614,137.59,61.5368,60.78115,86.4935023546,6.1068,1.78115,6.36125,55.43,59.0,80.9535972023,136.88
2020-04-02 00:00:00,58.52152,5.23586,58.7552766401,5.95152,1.7358600000000002,6.1995000000000005,52.57,3.5,52.6863824911,139.98,54.40152,21.39586,58.4577471637,5.95152,1.7358600000000002,6.1995000000000005,48.45,19.66,52.2868826763,138.31,63.64152,18.11586,66.1696868018,5.95152,1.7358600000000002,6.1995000000000005,57.69,16.38,59.9703301642,139.91,59.29152,66.82586,89.3374496426,5.95152,1.7358600000000002,6.1995000000000005,53.34,65.09,84.1538097771,137.87
2020-04-02 00:30:00,54.53032,4.06926,54.6819410432,2.98032,0.86926,3.1045,51.55,3.2,51.6492255508,139.95,50.56032,20.77926,54.6637320776,2.98032,0.86926,3.1045,47.58,19.91,51.5777519867,138.21,59.51032,17.64926,62.0723333302,2.98032,0.86926,3.1045,56.53,16.78,58.9678666733,139.87,55.36032,65.79926,85.9901601757,2.98032,0.86926,3.1045,52.38,64.93,83.424033108,137.74
2020-04-02 01:00:00,53.62112,3.95366,53.7666805508,2.48112,0.7236600000000001,2.5845000000000002,51.14,3.23,51.2419017992,140.04,49.75112,20.69366,53.8832210011,2.48112,0.7236600000000001,2.5845000000000002,47.27,19.97,51.3152394518,138.3,58.58112,17.45366,61.125918135,2.48112,0.7236600000000001,2.5845000000000002,56.1,16.73,58.5414630839,139.97,54.50112,65.61366,85.2966849288,2.48112,0.7236600000000001,2.5845000000000002,52.02,64.89,83.1672561769,137.85
2020-04-02 01:30:00,55.061280000000004,4.32954,55.2312363781,3.22128,0.93954,3.3555,51.84,3.39,51.9507237678,140.07,51.19128,21.05954,55.3538740564,3.22128,0.93954,3.3555,47.97,20.12,52.0186053254,138.33,60.09128,17.51954,62.5931003694,3.22128,0.93954,3.3555,56.87,16.58,59.2376003903,140.0,56.04128,65.67954,86.3390238458,3.22128,0.93954,3.3555,52.82,64.74,83.5536953103,137.85
2020-04-02 02:00:00,54.46976,4.81993,54.6825975943,3.83976,1.11993,3.99975,50.63,3.7,50.7650164976,139.74,50.62976,20.09993,54.4736613756,3.83976,1.11993,3.99975,46.79,18.98,50.4930143683,138.17,59.37976,17.26993,61.8401680129,3.83976,1.11993,3.99975,55.54,16.15,57.8404192585,139.67,55.30976,67.05993,86.9264272984,3.83976,1.11993,3.99975,51.47,65.94,83.6495337704,137.71
2020-04-02 02:30:00,54.91496,4.80478,55.1247561686,3.92496,1.14478,4.0885,50.99,3.66,51.1211864103,139.89,51.13496,20.44478,55.0706197845,3.92496,1.14478,4.0885,47.21,19.3,51.0026871841,138.28,59.85496,17.38478,62.3285393078,3.92496,1.14478,4.0885,55.93,16.24,58.2400420673,139.82,55.87496,66.81478,87.0989436299,3.92496,1.14478,4.0885,51.95,65.67,83.733812764,137.83
2020-04-02 03:00:00,54.30672,4.69071,54.5089221822,3.87672,1.13071,4.03825,50.43,3.56,50.5554992063,139.79,50.54672,20.62071,54.5910668852,3.87672,1.13071,4.03825,46.67,19.49,50.5761702781,138.15,59.19672,17.45071,61.715305543,3.87672,1.13071,4.03825,55.32,16.32,57.6770734348,139.72,55.22672,66.45071,86.4042097439,3.87672,1.13071,4.03825,51.35,65.32,83.0874533248,137.69
2020-04-02 03:30:00,51.77216,16.64063,54.3807605488,3.84216,1.12063,4.00225,47.93,15.52,50.3801081777,137.39,50.46216,29.47063,58.4375532039,3.84216,1.12063,4.00225,46.62,28.35,54.5632376239,137.69,57.51216,20.77063,61.1479158963,3.84216,1.12063,4.00225,53.67,19.65,57.154102215,137.34,55.16216,55.73063,78.4140740943,3.84216,1.12063,4.00225,51.32,54.61,74.9399392847,137.25
2020-04-02 04:00:00,51.91592,19.82756,55.5733288998,2.66592,0.77756,2.777,49.25,19.05,52.8059182289,135.98,51.60592,32.15756,60.8052600044,2.66592,0.77756,2.777,48.94,31.38,58.1362881512,137.13,58.25592,20.07756,61.61867112,2.66592,0.77756,2.777,55.59,19.3,58.8450346249,135.93,56.62592,51.34756,76.4399550876,2.66592,0.77756,2.777,53.96,50.57,73.9527315249,136.69
2020-04-02 04:30:00,50.73528,20.09404,54.5695801725,2.8252800000000002,0.8240400000000001,2.943,47.91,19.27,51.6401103794,136.12,50.41528,31.99404,59.7102926889,2.8252800000000002,0.8240400000000001,2.943,47.59,31.17,56.8891641703,137.28,56.88528,20.34404,60.4136991435,2.8252800000000002,0.8240400000000001,2.943,54.06,19.52,57.4762037716,136.07,55.24528,51.81404,75.7412417604,2.8252800000000002,0.8240400000000001,2.943,52.42,50.99,73.1289033146,136.85
2020-04-02 05:00:00,50.28432,20.10501,54.154632904,3.03432,0.8850100000000001,3.16075,47.25,19.22,51.0095177393,136.07,49.95432,32.12501,59.3923425549,3.03432,0.8850100000000001,3.16075,46.92,31.24,56.3686437658,137.23,56.32432,20.35501,59.8895270942,3.03432,0.8850100000000001,3.16075,53.29,19.47,56.7353945963,136.02,54.71432,51.81501,75.3555046056,3.03432,0.8850100000000001,3.16075,51.68,50.93,72.5581649437,136.79
2020-04-02 05:30:00,53.95512,8.74816,54.6597226264,3.04512,0.8881600000000001,3.172,50.91,7.86,51.5131798669,138.58,50.98512,22.84816,55.8705725476,3.04512,0.8881600000000001,3.172,47.94,21.96,52.7303062764,137.71,59.24512,16.84816,61.5941940381,3.04512,0.8881600000000001,3.172,56.2,15.96,58.4222697265,138.52,55.84512,62.83816,84.0673050597,3.04512,0.8881600000000001,3.172,52.8,61.95,81.3980497309,137.27
2020-04-02 06:00:00,55.53344,5.43892,55.7991470275,2.53344,0.73892,2.6390000000000002,53.0,4.7,53.2079881221,138.88,51.63344,19.96892,55.3603639096,2.53344,0.73892,2.6390000000000002,49.1,19.23,52.731422321,137.38,60.68344,15.50892,62.6339084666,2.53344,0.73892,2.6390000000000002,58.15,14.77,59.9964615623,138.82,56.64344,65.18892,86.3601446606,2.53344,0.73892,2.6390000000000002,54.11,64.45,84.1528050632,136.93
2020-04-02 06:30:00,59.2932,7.38385,59.7511908422,2.6532,0.77385,2.76375,56.64,6.61,57.0243956566,138.07,55.1332,21.16385,59.0557218994,2.6532,0.77385,2.76375,52.48,20.39,56.3018871797,136.64,64.8132,13.23385,66.1504775498,2.6532,0.77385,2.76375,62.16,12.46,63.3965077903,138.0,60.6032,62.98385,87.4054529824,2.6532,0.77385,2.76375,57.95,62.21,85.0193307431,136.22
2020-04-02 07:00:00,63.52352,9.31561,64.2029452818,3.17352,0.92561,3.30575,60.35,8.39,60.9304078437,138.87,59.10352,23.71561,63.6840343733,3.17352,0.92561,3.30575,55.93,22.79,60.3949418412,137.37,69.44352,11.70561,70.4231764085,3.17352,0.92561,3.30575,66.27,10.78,67.1410552494,138.79,64.99352,61.48561,89.4686418756,3.17352,0.92561,3.30575,61.82,60.56,86.540314305,136.96
2020-04-02 07:30:00,66.03136,11.04998,66.9495523618,4.25136,1.23998,4.4285,61.78,9.81,62.5540126611,138.53,61.52136,24.29998,66.1465551956,4.25136,1.23998,4.4285,57.27,23.06,61.7382903877,137.16,72.10136,10.35998,72.8418512907,4.25136,1.23998,4.4285,67.85,9.12,68.4601847792,138.46,67.56136,61.36998,91.2732809219,4.25136,1.23998,4.4285,63.31,60.13,87.3142199186,136.76
2020-04-02 08:00:00,69.7204,12.6422,70.8573171733,6.3504,1.8522,6.615,63.37,10.79,64.2820425936,137.89,65.0204,26.1522,70.0827366832,6.3504,1.8522,6.615,58.67,24.3,63.5032196034,136.49,75.9504,9.7322,76.5713979042,6.3504,1.8522,6.615,69.6,7.88,70.0446600391,137.83,71.2704,59.6922,92.965739157,6.3504,1.8522,6.615,64.92,57.84,86.9486745155,136.08
2020-04-02 08:30:00,73.91488,6.51309,74.2012791451,7.24488,2.11309,7.54675,66.67,4.4,66.8150349846,137.8,70.56488,29.96309,76.662827053,7.24488,2.11309,7.54675,63.32,27.85,69.1740189667,138.09,80.45488,19.13309,82.6986266438,7.24488,2.11309,7.54675,73.21,17.02,75.1623875353,137.73,77.95488,38.38309,86.8920302085,7.24488,2.11309,7.54675,70.71,36.27,79.4695979605,137.67
2020-04-02 09:00:00,75.20592,4.18506,75.3222751266,12.32592,3.59506,12.8395,62.88,0.59,62.8827679098,138.42,72.66592,32.86506,79.7524175072,12.32592,3.59506,12.8395,60.34,29.27,67.0645099885,139.56,81.34592,24.01506,84.816754285,12.32592,3.59506,12.8395,69.02,20.42,71.9773353216,138.34,79.84592,31.47506,85.8256974492,12.32592,3.59506,12.8395,67.52,27.88,73.049605064,139.15
2020-04-02 09:30:00,77.33864,2.88877,77.3925721834,9.45864,2.75877,9.85275,67.88,0.13,67.8801244843,138.83,74.94864,31.89877,81.4544668227,9.45864,2.75877,9.85275,65.49,29.14,71.680399692,140.05,83.98864,22.80877,87.0306362034,9.45864,2.75877,9.85275,74.53,20.05,77.1798121273,138.75,82.84864,31.16877,88.5177347946,9.45864,2.75877,9.85275,73.39,28.41,78.6970151912,139.62
2020-04-02 10:00:00,76.88728,3.34254,76.9599012438,9.91728,2.8925400000000003,10.3305,66.97,0.45,66.9715118539,138.66,74.54728,31.20254,80.8139558359,9.91728,2.8925400000000003,10.3305,64.63,28.31,70.5584367741,139.99,83.42728,22.69254,86.4584433115,9.91728,2.8925400000000003,10.3305,73.51,19.8,76.1298896623,138.58,82.31728,32.12254,88.36284379,9.91728,2.8925400000000003,10.3305,72.4,29.23,78.0778643407,139.55
2020-04-02 10:30:00,78.34488,5.77559,78.557479988,15.58488,4.54559,16.23425,62.76,1.23,62.7720519021,138.5,75.80488,33.79559,82.9971188371,15.58488,4.54559,16.23425,60.22,29.25,66.94782222,139.85,84.47488,23.04559,87.5620041426,15.58488,4.54559,16.23425,68.89,18.5,71.3307934906,138.42,82.96488,32.60559,89.1419980293,15.58488,4.54559,16.23425,67.38,28.06,72.9892320825,139.39
2020-04-02 11:00:00,79.212,4.991,79.3690810392,12.552,3.661,13.075,66.66,1.33,66.6732667566,138.26,76.422,33.091,83.2786669262,12.552,3.661,13.075,63.87,29.43,70.3242618162,139.59,85.742,21.991,88.5171997128,12.552,3.661,13.075,73.19,18.33,75.4504141804,138.19,84.092,31.301,89.7285744064,12.552,3.661,13.075,71.54,27.64,76.6938146137,139.14
2020-04-02 11:30:00,80.17992,5.34081,80.3575996572,13.33992,3.89081,13.89575,66.84,1.45,66.8557260076,137.64,77.31992,34.33081,84.5989039176,13.33992,3.89081,13.89575,63.98,30.44,70.8521982722,138.84,86.74992,21.96081,89.4864559353,13.33992,3.89081,13.89575,73.41,18.07,75.6012764443,137.57,84.99992,29.84081,90.0858498404,13.33992,3.89081,13.89575,71.66,25.95,76.2138970267,138.38
2020-04-02 12:00:00,82.35568,5.89124,82.5661234224,14.09568,4.1112400000000004,14.683,68.26,1.78,68.2832043771,136.89,79.20568,35.25124,86.6959610697,14.09568,4.1112400000000004,14.683,65.11,31.14,72.1734833578,138.02,89.01568,21.65124,91.6109572016,14.09568,4.1112400000000004,14.683,74.92,17.54,76.9458121018,136.84,87.09568,28.63124,91.6809979145,14.09568,4.1112400000000004,14.683,73.0,24.52,77.0079891959,137.55
2020-04-02 12:30:00,84.60592,5.77756,84.8029592561,9.86592,2.87756,10.277,74.74,2.9,74.7962405472,137.3,81.91592,33.22756,88.3984654448,9.86592,2.87756,10.277,72.05,30.35,78.181359671,138.66,92.00592,19.29756,94.007899333,9.86592,2.87756,10.277,82.14,16.42,83.7651240075,137.23,90.66592,28.78756,95.1264035912,9.86592,2.87756,10.277,80.8,25.91,84.8526257696,138.22
2020-04-02 13:00:00,82.01528,3.95529,82.1105990263,10.23528,2.98529,10.66175,71.78,0.97,71.7865537549,137.72,79.56528,33.19529,86.2123022524,10.23528,2.98529,10.66175,69.33,30.21,75.6260074313,138.9,89.09528,21.65529,91.6892605667,10.23528,2.98529,10.66175,78.86,18.67,81.0399191757,137.66,87.95528,29.28529,92.7025322754,10.23528,2.98529,10.66175,77.72,26.3,82.0493046893,138.42
