Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-02 13:30:00,80.33528,4.5052900000000005,80.4615116106,13.35528,3.89529,13.91175,66.98,0.61,66.9827776372,138.21,78.02528,33.11529,84.7618236641,13.35528,3.89529,13.91175,64.67,29.22,70.9649018882,139.47,86.90528,23.03529,89.9063528193,13.35528,3.89529,13.91175,73.55,19.14,75.999619078,138.14,85.80528,31.68529,91.4685939449,13.35528,3.89529,13.91175,72.45,27.79,77.5969496823,139.03
2020-04-02 14:00:00,80.50312,5.36966,80.6820028151,12.75312,3.71966,13.2845,67.75,1.65,67.7700892725,138.52,77.60312,31.89966,83.9037099409,12.75312,3.71966,13.2845,64.85,28.18,70.7080964247,140.05,87.16312,21.78966,89.8454159713,12.75312,3.71966,13.2845,74.41,18.07,76.5726648354,138.45,85.38312,33.14966,91.5924513213,12.75312,3.71966,13.2845,72.63,29.43,78.3660755684,139.6
2020-04-02 14:30:00,79.19312,5.79716,79.4050207443,14.73312,4.29716,15.347,64.46,1.5,64.4774503218,138.81,76.44312,32.15716,82.9314990495,14.73312,4.29716,15.347,61.71,27.86,67.7074862921,140.36,85.50312,22.67716,88.4592398532,14.73312,4.29716,15.347,70.77,18.38,73.1178316145,138.73,83.76312,34.65716,90.6497601288,14.73312,4.29716,15.347,69.03,30.36,75.4113419851,139.89
2020-04-02 15:00:00,76.93088,21.50984,79.8813715105,24.89088,7.25984,25.928,52.04,14.25,53.9557605822,137.94,72.52088,33.49984,79.8843997036,24.89088,7.25984,25.928,47.63,26.24,54.3797250821,136.78,82.02088,11.28984,82.7942343596,24.89088,7.25984,25.928,57.13,4.03,57.2719634725,137.88,77.33088,62.50984,99.4361357777,24.89088,7.25984,25.928,52.44,55.25,76.1742482733,136.32
2020-04-02 15:30:00,74.96496,21.00978,77.8534269217,24.68496,7.19978,25.7135,50.28,13.81,52.1420607571,138.46,70.72496,33.10978,78.0914687956,24.68496,7.19978,25.7135,46.04,25.91,52.8300075715,137.22,79.84496,11.80978,80.7136205423,24.68496,7.19978,25.7135,55.16,4.61,55.3523052817,138.39,75.34496,64.11978,98.9353788321,24.68496,7.19978,25.7135,50.66,56.92,76.1992257179,136.77
2020-04-02 16:00:00,73.3868,21.2449,76.4000536011,26.1768,7.6349,27.2675,47.21,13.61,49.1326388463,138.61,71.1068,32.0349,77.9898187217,26.1768,7.6349,27.2675,44.93,24.4,51.1279268111,137.51,77.9668,12.4949,78.9616642951,26.1768,7.6349,27.2675,51.79,4.86,52.0175326212,138.54,75.5568,66.5849,100.7093785814,26.1768,7.6349,27.2675,49.38,58.95,76.8991996057,137.05
2020-04-02 16:30:00,72.49936,18.86773,74.914273912,29.16936,8.50773,30.38475,43.33,10.36,44.5513018889,139.45,71.04936,31.92773,77.8934624944,29.16936,8.50773,30.38475,41.88,23.42,47.9836513825,138.09,76.65936,17.17773,78.5603709485,29.16936,8.50773,30.38475,47.49,8.67,48.2749313827,139.37,75.13936,69.28773,102.2091627486,29.16936,8.50773,30.38475,45.97,60.78,76.2066224156,137.63
2020-04-02 17:00:00,74.94216,16.97313,76.8401879713,26.10216,7.61313,27.18975,48.84,9.36,49.7288165956,138.98,73.31216,30.72313,79.4895183082,26.10216,7.61313,27.18975,47.21,23.11,52.5628785361,137.55,79.68216,17.32313,81.5434697279,26.10216,7.61313,27.18975,53.58,9.71,54.4527363867,138.91,78.07216,68.13313,103.6213567305,26.10216,7.61313,27.18975,51.97,60.52,79.7718703554,137.06
2020-04-02 17:30:00,77.61544,17.40617,79.5432667198,25.49544,7.43617,26.55775,52.12,9.97,53.0650101291,138.31,75.87544,29.60617,81.4469624803,25.49544,7.43617,26.55775,50.38,22.17,55.0422864714,137.04,82.68544,16.25617,84.2682920858,25.49544,7.43617,26.55775,57.19,8.82,57.8661256695,138.23,81.05544,68.34617,106.0244467435,25.49544,7.43617,26.55775,55.56,60.91,82.4435667593,136.57
2020-04-02 18:00:00,77.85104,16.20072,79.5188515863,22.87104,6.67072,23.824,54.98,9.53,55.799832437,138.01,76.09104,28.77072,81.3486367286,22.87104,6.67072,23.824,53.22,22.1,57.6261954323,136.69,83.22104,15.92072,84.7302237929,22.87104,6.67072,23.824,60.35,9.25,61.0547704934,137.94,81.63104,67.27072,105.7779582938,22.87104,6.67072,23.824,58.76,60.6,84.4102932112,136.22
2020-04-02 18:30:00,78.93824,13.29032,80.0492244809,21.01824,6.13032,21.894,57.92,7.16,58.3608773066,138.14,78.15824,29.82032,83.6538221769,21.01824,6.13032,21.894,57.14,23.69,61.8562502905,138.0,84.61824,23.10032,87.7147155545,21.01824,6.13032,21.894,63.6,16.97,65.8250780478,138.07,84.56824,52.70032,99.6449243303,21.01824,6.13032,21.894,63.55,46.57,78.7868478872,137.55
2020-04-02 19:00:00,76.7568,12.0649,77.6992159436,19.4568,5.6749,20.2675,57.3,6.39,57.6552001124,138.07,75.5168,20.8449,78.3409020771,19.4568,5.6749,20.2675,56.06,15.17,58.0762645149,137.73,82.3668,19.8649,84.7284131461,19.4568,5.6749,20.2675,62.91,14.19,64.4904969744,138.0,82.0668,51.5949,96.9380903889,19.4568,5.6749,20.2675,62.61,45.92,77.6444363751,137.25
2020-04-02 19:30:00,76.41464,10.17802,77.0894888908,11.92464,3.47802,12.4215,64.49,6.7,64.8371043462,138.49,74.75464,17.77802,76.839535375,11.92464,3.47802,12.4215,62.83,14.3,64.4367821977,137.73,82.76464,16.04802,84.3061360771,11.92464,3.47802,12.4215,70.84,12.57,71.9465808778,138.41,82.23464,50.28802,96.3920171562,11.92464,3.47802,12.4215,70.31,46.81,84.4669888181,137.32
2020-04-02 20:00:00,75.28552,9.25536,75.8522986494,11.19552,3.2653600000000003,11.662,64.09,5.99,64.3693110108,138.45,73.64552,17.29536,75.6491380889,11.19552,3.2653600000000003,11.662,62.45,14.03,64.0065887233,137.66,81.63552,16.56536,83.2992753726,11.19552,3.2653600000000003,11.662,70.44,13.3,71.6846120168,138.37,81.03552,50.23536,95.343310704,11.19552,3.2653600000000003,11.662,69.84,46.97,84.1653521349,137.26
2020-04-02 20:30:00,75.5112,9.46785,76.1024408877,16.1412,4.7078500000000005,16.81375,59.37,4.76,59.560511247,138.49,73.9312,16.61785,75.775822477,16.1412,4.7078500000000005,16.81375,57.79,11.91,59.0045099971,137.81,81.3312,19.35785,83.603172488,16.1412,4.7078500000000005,16.81375,65.19,14.65,66.8158559026,138.42,80.7112,54.22785,97.2366058697,16.1412,4.7078500000000005,16.81375,64.57,49.52,81.3726938229,137.42
2020-04-02 21:00:00,72.97704,7.25247,73.3365303806,12.79704,3.73247,13.33025,60.18,3.52,60.2828566012,139.45,71.33704,17.12247,73.3631532505,12.79704,3.73247,13.33025,58.54,13.39,60.0518417703,138.46,78.89704,20.04247,81.4029699978,12.79704,3.73247,13.33025,66.1,16.31,68.0824948133,139.36,78.20704,52.10247,93.9734456411,12.79704,3.73247,13.33025,65.41,48.37,81.3518592289,138.06
2020-04-02 21:30:00,70.77136,6.11123,71.0347276222,9.98136,2.91123,10.39725,60.79,3.2,60.8741661134,139.8,69.10136,16.64123,71.0769195292,9.98136,2.91123,10.39725,59.12,13.73,60.6933876135,138.74,76.75136,19.67123,79.2321181817,9.98136,2.91123,10.39725,66.77,16.76,68.8413429561,139.72,76.05136,51.18123,91.669665987,9.98136,2.91123,10.39725,66.07,48.27,81.8244327814,138.34
2020-04-02 22:00:00,67.01264,11.76702,68.0379061954,8.49264,2.47702,8.8465,58.52,9.29,59.2528016215,138.79,66.78264,20.32702,69.8076553642,8.49264,2.47702,8.8465,58.29,17.85,60.9618454445,138.74,73.44264,21.27702,76.4626245315,8.49264,2.47702,8.8465,64.95,18.8,67.6161408245,138.72,73.62264,46.07702,86.8526619779,8.49264,2.47702,8.8465,65.13,43.6,78.376507322,138.34
2020-04-02 22:30:00,62.36632,21.89851,66.0991876695,5.44632,1.58851,5.67325,56.92,20.31,60.4349443617,136.32,64.54632,26.37851,69.7284247303,5.44632,1.58851,5.67325,59.1,24.79,64.0886425196,138.08,69.72632,22.29851,73.2050766611,5.44632,1.58851,5.67325,64.28,20.71,67.5338618768,136.25,71.53632,36.82851,80.4598299026,5.44632,1.58851,5.67325,66.09,35.24,74.8982356267,137.7
2020-04-02 23:00:00,60.03992,22.93706,64.2720834815,5.74992,1.67706,5.9895,54.29,21.26,58.3043025857,137.31,62.11992,26.76706,67.6414071546,5.74992,1.67706,5.9895,56.37,25.09,61.7015802067,139.03,67.05992,23.42706,71.0342171819,5.74992,1.67706,5.9895,61.31,21.75,65.0536593898,137.25,68.71992,37.32706,78.2031764895,5.74992,1.67706,5.9895,62.97,35.65,72.3612009298,138.64
2020-04-02 23:30:00,56.77328,24.24929,61.7351875956,6.92328,2.01929,7.21175,49.85,22.23,54.5820061925,137.74,58.81328,26.44929,64.4869509735,6.92328,2.01929,7.21175,51.89,24.43,57.3532649463,139.46,63.21328,24.81929,67.9110883764,6.92328,2.01929,7.21175,56.29,22.8,60.7322327928,137.67,64.80328,38.90929,75.5870223455,6.92328,2.01929,7.21175,57.88,36.89,68.6364808247,139.07
2020-04-03 00:00:00,54.27488,23.12309,58.9952531155,4.36488,1.27309,4.54675,49.91,21.85,54.4833057,136.51,56.26488,25.23309,61.6639728882,4.36488,1.27309,4.54675,51.9,23.96,57.1637262606,138.22,60.71488,23.70309,65.1777042321,4.36488,1.27309,4.54675,56.35,22.43,60.6500403957,136.45,62.26488,37.59309,72.7334565187,4.36488,1.27309,4.54675,57.9,36.32,68.348755658,137.83
2020-04-03 00:30:00,51.89976,23.39243,56.9279445384,3.5397600000000002,1.03243,3.68725,48.36,22.36,53.2790690609,136.8,53.85976,24.72243,59.2627394942,3.5397600000000002,1.03243,3.68725,50.32,23.69,55.6176096214,138.51,58.14976,24.01243,62.9125693527,3.5397600000000002,1.03243,3.68725,54.61,22.98,59.2480590399,136.75,59.65976,37.83243,70.6440352964,3.5397600000000002,1.03243,3.68725,56.12,36.8,67.1095701074,138.07
2020-04-03 01:00:00,51.66384,23.38862,56.7113737186,3.42384,0.9986200000000001,3.5665,48.24,22.39,53.1827951503,137.09,53.60384,24.79862,59.062197865,3.42384,0.9986200000000001,3.5665,50.18,23.8,55.5380266124,138.8,57.87384,24.00862,62.6561664216,3.42384,0.9986200000000001,3.5665,54.45,23.01,59.1122880626,137.03,59.40384,37.86862,70.4474881557,3.42384,0.9986200000000001,3.5665,55.98,36.87,67.0310174471,138.33
2020-04-03 01:30:00,50.72432,23.67376,55.9768126281,3.54432,1.03376,3.692,47.18,22.64,52.3308895395,137.12,52.664320000000004,24.67376,58.1577598743,3.54432,1.03376,3.692,49.12,23.64,54.5126040471,138.83,56.81432,24.31376,61.798267632700004,3.54432,1.03376,3.692,53.27,23.28,58.1347684265,137.06,58.30432,38.20376,69.7059610708,3.54432,1.03376,3.692,54.76,37.17,66.1835818009,138.37
2020-04-03 02:00:00,50.84408,23.05369,55.8264551415,3.54408,1.03369,3.69175,47.3,22.02,52.1744228526,136.33,52.79408,23.60369,57.8303472639,3.54408,1.03369,3.69175,49.25,22.57,54.1753394083,138.17,56.924080000000004,23.64369,61.6390700827,3.54408,1.03369,3.69175,53.38,22.61,57.9709970589,136.28,58.47408,38.81369,70.183477851,3.54408,1.03369,3.69175,54.93,37.78,66.6680830683,137.72
2020-04-03 02:30:00,51.74872,23.70671,56.9204543259,4.54872,1.32671,4.73825,47.2,22.38,52.2370022111,136.52,53.67872,24.78671,59.1251720798,4.54872,1.32671,4.73825,49.13,23.46,54.4438104838,138.23,57.83872,24.32671,62.7463652387,4.54872,1.32671,4.73825,53.29,23.0,58.0415721703,136.46,59.30872,38.16671,70.5281647306,4.54872,1.32671,4.73825,54.76,36.84,65.9988121105,137.77
2020-04-03 03:00:00,50.42304,24.04047,55.8607837455,4.49304,1.31047,4.68025,45.93,22.73,51.2466369628,137.08,52.32304,24.76047,57.8859342972,4.49304,1.31047,4.68025,47.83,23.45,53.2692350236,138.8,56.56304,24.79047,61.7571445006,4.49304,1.31047,4.68025,52.07,23.48,57.1191325214,137.03,57.80304,38.66047,69.5400846553,4.49304,1.31047,4.68025,53.31,37.35,65.092077859,138.33
2020-04-03 03:30:00,51.11344,22.96517,56.035549268,4.30344,1.2551700000000001,4.48275,46.81,21.71,51.5994205394,137.43,53.08344,24.53517,58.4792798277,4.30344,1.2551700000000001,4.48275,48.78,23.28,54.0504098042,139.32,57.16344,23.46517,61.7921764932,4.30344,1.2551700000000001,4.48275,52.86,22.21,57.336408154,137.37,58.68344,39.32517,70.6414547257,4.30344,1.2551700000000001,4.48275,54.38,38.07,66.3815433686,138.87
2020-04-03 04:00:00,49.60312,23.11216,54.7233172752,3.81312,1.11216,3.972,45.79,22.0,50.8008277492,137.39,51.57312,23.93216,56.8553866296,3.81312,1.11216,3.972,47.76,22.82,52.9317485069,139.32,55.49312,23.64216,60.3194669804,3.81312,1.11216,3.972,51.68,22.53,56.3775070396,137.34,57.02312,39.69216,69.4773616367,3.81312,1.11216,3.972,53.21,38.58,65.7245806377,138.85
2020-04-03 04:30:00,49.04152,23.15461,54.2328926774,2.6215200000000003,0.76461,2.73075,46.42,22.39,51.5376415836,137.13,50.99152,23.52461,56.1564100309,2.6215200000000003,0.76461,2.73075,48.37,22.76,53.4572212147,138.97,55.02152,23.75461,59.9303692577,2.6215200000000003,0.76461,2.73075,52.4,22.99,57.2215003299,137.08,56.53152,39.03461,68.6987156457,2.6215200000000003,0.76461,2.73075,53.91,38.27,66.1126387312,138.53
2020-04-03 05:00:00,49.52288,23.38084,54.7647635127,2.88288,0.84084,3.003,46.64,22.54,51.8009768248,137.1,51.43288,24.54084,56.9876650952,2.88288,0.84084,3.003,48.55,23.7,54.0258502941,138.83,55.53288,24.01084,60.5014148479,2.88288,0.84084,3.003,52.65,23.17,57.5227902661,137.08,57.02288,38.02084,68.5360716543,2.88288,0.84084,3.003,54.14,37.18,65.6771802074,138.37
2020-04-03 05:30:00,50.79752,21.67136,55.227129949,2.26752,0.6613600000000001,2.362,48.53,21.01,52.8827098398,137.37,52.81752,23.71136,57.8957598793,2.26752,0.6613600000000001,2.362,50.55,23.05,55.5572227528,139.37,57.06752,22.08136,61.1905899498,2.26752,0.6613600000000001,2.362,54.8,21.42,58.8375424368,137.32,58.63752,39.01136,70.42900653,2.26752,0.6613600000000001,2.362,56.37,38.35,68.1784379405,138.94
2020-04-03 06:00:00,52.48768,21.68099,56.789276093,3.15768,0.9209900000000001,3.28925,49.33,20.76,53.520337256,136.87,54.46768,24.56099,59.7492292366,3.15768,0.9209900000000001,3.28925,51.31,23.64,56.4939439232,138.79,58.85768,22.09099,62.8668301584,3.15768,0.9209900000000001,3.28925,55.7,21.17,59.5874055485,136.83,60.41768,38.10099,71.428156182,3.15768,0.9209900000000001,3.28925,57.26,37.18,68.2719561753,138.34
2020-04-03 06:30:00,55.33456,20.75383,59.0985193559,3.78456,1.10383,3.94225,51.55,19.65,55.1681520445,136.01,57.41456,26.15383,63.0908434217,3.78456,1.10383,3.94225,53.63,25.05,59.1918862683,137.82,62.00456,21.06383,65.4847340612,3.78456,1.10383,3.94225,58.22,19.96,61.546486496,135.96,63.66456,35.85383,73.0662256153,3.78456,1.10383,3.94225,59.88,34.75,69.2327733086,137.39
2020-04-03 07:00:00,57.97656,19.79108,61.2614753087,3.70656,1.08108,3.8609999999999998,54.27,18.71,57.4046775098,136.14,60.10656,27.25108,65.9956052794,3.70656,1.08108,3.8609999999999998,56.4,26.17,62.1757903046,137.95,64.99656,19.98108,67.9985027026,3.70656,1.08108,3.8609999999999998,61.29,18.9,64.1379302753,136.09,66.74656,34.70108,75.2281079451,3.70656,1.08108,3.8609999999999998,63.04,33.62,71.444705892,137.5
2020-04-03 07:30:00,63.11368,18.25399,65.7004166963,3.85368,1.12399,4.01425,59.26,17.13,61.6861775441,135.5,65.34368,29.11399,71.5361512081,3.85368,1.12399,4.01425,61.49,27.99,67.5607889238,137.23,70.78368,18.27399,73.1045009891,3.85368,1.12399,4.01425,66.93,17.15,69.0923107154,135.46,72.66368,32.01399,79.4034378781,3.85368,1.12399,4.01425,68.81,30.89,75.4255142508,136.8
2020-04-03 08:00:00,67.6064,12.70645,68.7901097002,5.8164,1.69645,6.05875,61.79,11.01,62.7632392408,137.79,67.8364,23.89645,71.9223017399,5.8164,1.69645,6.05875,62.02,22.2,65.8735181997,138.25,74.6464,15.24645,76.1875270012,5.8164,1.69645,6.05875,68.83,13.55,70.1510612892,137.73,75.1764,40.07645,85.1916249497,5.8164,1.69645,6.05875,69.36,38.38,79.2706376914,137.83
2020-04-03 08:30:00,69.66872,16.43796,71.581681144,8.59872,2.50796,8.957,61.07,13.93,62.6385647984,135.61,71.82872,31.79796,78.5523728286,8.59872,2.50796,8.957,63.23,29.29,69.6845535252,137.38,77.54872,16.12796,79.2080492589,8.59872,2.50796,8.957,68.95,13.62,70.2823370414,135.57,79.36872,32.22796,85.6623319797,8.59872,2.50796,8.957,70.77,29.72,76.7572231129,136.96
2020-04-03 09:00:00,74.25936,12.92148,75.3751762386,12.27936,3.58148,12.791,61.98,9.34,62.6797894062,138.59,73.34936,22.76148,76.7998280219,12.27936,3.58148,12.791,61.07,19.18,64.0110716986,138.44,80.66936,14.87148,82.0286935176,12.27936,3.58148,12.791,68.39,11.29,69.3156273866,138.53,80.52936,45.58148,92.5345834864,12.27936,3.58148,12.791,68.25,42.0,80.137771993,138.02
2020-04-03 09:30:00,71.95952,6.67861,72.2687785296,15.38952,4.48861,16.03075,56.57,2.19,56.6123749723,136.61,73.33952,32.46861,80.2053354158,15.38952,4.48861,16.03075,57.95,27.98,64.3512462972,137.75,78.60952,27.65861,83.3333987172,15.38952,4.48861,16.03075,63.22,23.17,67.3321416561,136.57,80.14952,35.96861,87.8503640377,15.38952,4.48861,16.03075,64.76,31.48,72.0058886481,137.38
2020-04-03 10:00:00,73.44664,5.25902,73.6346808145,12.95664,3.77902,13.4965,60.49,1.48,60.5081027632,137.38,73.07664,23.53902,76.7742194767,12.95664,3.77902,13.4965,60.12,19.76,63.2840580241,137.32,80.28664,15.38902,81.7481895766,12.95664,3.77902,13.4965,67.33,11.61,68.3236489072,137.33,80.17664,44.16902,91.5379480295,12.95664,3.77902,13.4965,67.22,40.39,78.4211737989,136.95
2020-04-03 10:30:00,74.5288,5.01965,74.6976500003,12.9588,3.77965,13.49875,61.57,1.24,61.5824853347,139.72,72.6188,18.08965,74.8379953671,12.9588,3.77965,13.49875,59.66,14.31,61.3521939298,138.33,81.2388,7.55965,81.5897722362,12.9588,3.77965,13.49875,68.28,3.7800000000000002,68.3845508869,139.66,79.6388,51.15965,94.6554185114,12.9588,3.77965,13.49875,66.68,47.38,81.7990635643,137.95
2020-04-03 11:00:00,76.45856,5.18458,76.6341390442,10.678560000000001,3.11458,11.1235,65.78,2.07,65.8125618708,139.62,74.42856,18.18458,76.6178144654,10.678560000000001,3.11458,11.1235,63.75,15.07,65.5070026791,138.22,83.61856,7.77458,83.9792097525,10.678560000000001,3.11458,11.1235,72.94,4.66,73.0887077461,139.56,81.98856,49.55458,95.8007326165,10.678560000000001,3.11458,11.1235,71.31,46.44,85.0987056306,137.85
2020-04-03 11:30:00,77.94104,5.31072,78.1217604973,9.91104,2.89072,10.324,68.03,2.42,68.0730291672,139.27,75.87104,18.31072,78.049325286,9.91104,2.89072,10.324,65.96,15.42,67.7384528905,137.87,85.36104,7.93072,85.7286618909,9.91104,2.89072,10.324,75.45,5.04,75.6181466316,139.21,83.73104,48.61072,96.8188471239,9.91104,2.89072,10.324,73.82,45.72,86.8315081062,137.49
2020-04-03 12:00:00,80.25328,5.72804,80.4574383945,11.99328,3.49804,12.493,68.26,2.23,68.2964164506,139.17,78.32328,20.26804,80.9032115271,11.99328,3.49804,12.493,66.33,16.77,68.4171162795,137.58,87.67328,8.21804,88.0575959665,11.99328,3.49804,12.493,75.68,4.72,75.8270453071,139.11,86.20328,47.31804,98.3361703149,11.99328,3.49804,12.493,74.21,43.82,86.1818803462,137.23
2020-04-03 12:30:00,79.41776,6.90518,79.7173890331,14.89776,4.34518,15.5185,64.52,2.56,64.5707673797,138.86,77.44776,21.14518,80.282464874,14.89776,4.34518,15.5185,62.55,16.8,64.7668317891,137.34,86.43776,9.53518,86.9620952568,14.89776,4.34518,15.5185,71.54,5.19,71.7280119619,138.8,84.85776,48.02518,97.5051657414,14.89776,4.34518,15.5185,69.96,43.68,82.4763238754,136.95
2020-04-03 13:00:00,80.77664,5.75902,80.9816762055,8.63664,2.5190200000000003,8.9965,72.14,3.24,72.2127218709,138.65,78.65664,18.44902,80.791295045,8.63664,2.5190200000000003,8.9965,70.02,15.93,71.8092285156,137.32,88.63664,8.41902,89.0355763066,8.63664,2.5190200000000003,8.9965,80.0,5.9,80.2172674678,138.59,87.06664,47.05902,98.97045601720001,8.63664,2.5190200000000003,8.9965,78.43,44.54,90.1946589328,136.92
2020-04-03 13:30:00,79.6036,4.79105,79.7476475707,8.1636,2.38105,8.50375,71.44,2.41,71.4806386373,139.66,77.5036,18.64105,79.7138429513,8.1636,2.38105,8.50375,69.34,16.26,71.2209463571,138.26,87.3736,7.46105,87.6915802347,8.1636,2.38105,8.50375,79.21,5.08,79.3727314636,139.6,85.7936,47.32105,97.9786893873,8.1636,2.38105,8.50375,77.63,44.94,89.6996125967,137.84
2020-04-03 14:00:00,74.0864,3.9564500000000002,74.191968309,12.0564,3.51645,12.55875,62.03,0.44,62.0315605156,135.57,75.5664,30.44645,81.469424489,12.0564,3.51645,12.55875,63.51,26.93,68.9836574849,137.03,81.4164,24.12645,84.9159335965,12.0564,3.51645,12.55875,69.36,20.61,72.3573196021,135.52,83.0964,35.31645,90.2898850014,12.0564,3.51645,12.55875,71.04,31.8,77.8326512461,136.62
2020-04-03 14:30:00,72.2796,3.89155,72.3842851561,12.7596,3.72155,13.29125,59.52,0.17,59.520242775,135.27,73.6396,29.76155,79.4263214971,12.7596,3.72155,13.29125,60.88,26.04,66.2152248354,136.85,79.3196,24.24155,82.941254455,12.7596,3.72155,13.29125,66.56,20.52,69.6513029311,135.22,80.8496,36.45155,88.6869399493,12.7596,3.72155,13.29125,68.09,32.73,75.5480046063,136.42
2020-04-03 15:00:00,70.43112,4.46866,70.572739685,13.88112,4.04866,14.4595,56.55,0.42,56.5515596602,135.59,71.79112,29.06866,77.4529012049,13.88112,4.04866,14.4595,57.91,25.02,63.0838212222,137.29,77.07112,24.87866,80.9870684829,13.88112,4.04866,14.4595,63.19,20.83,66.5346901999,135.54,78.59112,38.34866,87.448178178,13.88112,4.04866,14.4595,64.71,34.3,73.2384741785,136.85
2020-04-03 15:30:00,69.94896,8.70053,70.4879864045,13.33896,3.89053,13.89475,56.61,4.8100000000000005,56.8139789136,137.54,69.61896,22.90053,73.28870217,13.33896,3.89053,13.89475,56.28,19.01,59.4038593022,137.8,75.97896,19.43053,78.4241535419,13.33896,3.89053,13.89475,62.64,15.54,64.5388348206,137.48,76.18896,45.48053,88.7312584998,13.33896,3.89053,13.89475,62.85,41.59,75.3647835531,137.37
2020-04-03 16:00:00,71.75856,9.83458,72.4293441711,11.39856,3.32458,11.8735,60.36,6.51,60.7100461209,138.69,70.16856,18.58458,72.5879702585,11.39856,3.32458,11.8735,58.77,15.26,60.7188644492,137.8,77.71856,16.13458,79.3756841876,11.39856,3.32458,11.8735,66.32,12.81,67.5458251856,138.62,77.05856,49.13458,91.3905280707,11.39856,3.32458,11.8735,65.66,45.81,80.0611747353,137.37
2020-04-03 16:30:00,72.45392,10.57031,73.2209121554,18.58392,5.42031,19.35825,53.87,5.15,54.1156114259,139.02,70.98392,19.67031,73.6589301719,18.58392,5.42031,19.35825,52.4,14.25,54.303061608,138.11,77.73392,19.78031,80.2111150793,18.58392,5.42031,19.35825,59.15,14.36,60.8681534138,138.95,77.02392,52.60031,93.2709861868,18.58392,5.42031,19.35825,58.44,47.18,75.1078291525,137.65
2020-04-03 17:00:00,74.1584,10.9862,74.9677589434,20.0784,5.8562,20.915,54.08,5.13,54.3227696275,139.02,72.6184,20.3162,75.406763629,20.0784,5.8562,20.915,52.54,14.46,54.4935152105,138.07,79.4884,20.2662,82.0312415912,20.0784,5.8562,20.915,59.41,14.41,61.1326115915,138.95,78.7184,52.8062,94.789668514,20.0784,5.8562,20.915,58.64,46.95,75.119585329,137.6
2020-04-03 17:30:00,76.7328,11.4829,77.5872385657,16.9128,4.9329,17.6175,59.82,6.55,60.1775281978,137.67,75.1928,18.6429,77.4694448944,16.9128,4.9329,17.6175,58.28,13.71,59.8708819043,136.98,82.6528,17.4129,84.467120433,16.9128,4.9329,17.6175,65.74,12.48,66.9141091251,137.61,82.0428,51.7529,97.0019777646,16.9128,4.9329,17.6175,65.13,46.82,80.2124011609,136.51
2020-04-03 18:00:00,76.58984,11.06037,77.3843354676,15.66984,4.5703700000000005,16.32275,60.92,6.49,61.2647247607,137.54,75.02984,17.48037,77.0392122608,15.66984,4.5703700000000005,16.32275,59.36,12.91,60.7476559219,136.93,82.62984,17.09037,84.3787366886,15.66984,4.5703700000000005,16.32275,66.96,12.52,68.120422782,137.48,82.00984,52.28037,97.256624166,15.66984,4.5703700000000005,16.32275,66.34,47.71,81.7143787837,136.47
2020-04-03 18:30:00,76.4712,10.8416,77.2359030503,16.0512,4.6815999999999995,16.72,60.42,6.16,60.7332034393,138.35,74.8812,16.7416,76.7298852078,16.0512,4.6815999999999995,16.72,58.83,12.06,60.0534137248,137.8,82.4512,17.7416,84.3383942935,16.0512,4.6815999999999995,16.72,66.4,13.06,67.6721774439,138.28,81.7912,54.0116,98.0155769865,16.0512,4.6815999999999995,16.72,65.74,49.33,82.1900024334,137.34
2020-04-03 19:00:00,75.25448,10.34339,75.9619804689,13.79448,4.02339,14.36925,61.46,6.32,61.7840918036,138.32,73.63448,16.23339,75.4026497927,13.79448,4.02339,14.36925,59.84,12.21,61.0729866635,137.77,81.34448,16.95339,83.0923694389,13.79448,4.02339,14.36925,67.55,12.93,68.7763578565,138.25,80.68448,53.25339,96.6742409298,13.79448,4.02339,14.36925,66.89,49.23,83.0533864451,137.3
2020-04-03 19:30:00,73.10576,9.47293,73.7169488514,12.93576,3.77293,13.47475,60.17,5.7,60.4393820286,138.57,71.52576,15.86293,73.2636805775,12.93576,3.77293,13.47475,58.59,12.09,59.8243779742,137.97,79.05576,17.42293,80.9528979034,12.93576,3.77293,13.47475,66.12,13.65,67.5142718246,138.5,78.40576,53.26293,94.7860902947,12.93576,3.77293,13.47475,65.47,49.49,82.0705854737,137.49
2020-04-03 20:00:00,72.5432,8.14885,72.9994494675,11.8932,3.46885,12.38875,60.65,4.68,60.8302959059,138.16,70.9932,15.45885,72.6567993347,11.8932,3.46885,12.38875,59.1,11.99,60.3039807973,137.46,78.5532,18.12885,80.61799075,11.8932,3.46885,12.38875,66.66,14.66,68.2529940735,138.09,77.9332,52.60885,94.028053051,11.8932,3.46885,12.38875,66.04,49.14,82.3165912803,137.01
2020-04-03 20:30:00,73.57312,7.99216,74.0059363024,11.01312,3.21216,11.472,62.56,4.78,62.7423461468,137.72,71.95312,14.29216,73.3588257485,11.01312,3.21216,11.472,60.94,11.08,61.9390829767,137.13,79.77312,17.65216,81.7028116236,11.01312,3.21216,11.472,68.76,14.44,70.2598832905,137.65,79.15312,53.08216,95.3044181347,11.01312,3.21216,11.472,68.14,49.87,84.4397803171,136.73
2020-04-03 21:00:00,73.5852,6.3186,73.8559839485,6.4752,1.8886,6.745,67.11,4.43,67.2560554895,137.52,71.7952,14.2586,73.1973935123,6.4752,1.8886,6.745,65.32,12.37,66.4809694574,136.74,80.2452,16.7086,81.9662701177,6.4752,1.8886,6.745,73.77,14.82,75.243905401,137.46,79.5852,49.9886,93.9822546495,6.4752,1.8886,6.745,73.11,48.1,87.5138966108,136.34
2020-04-03 21:30:00,70.81888000000001,4.90759,70.9887188507,2.7688800000000002,0.80759,2.88425,68.05,4.1,68.1734002379,137.6,69.01888,13.34759,70.2976810091,2.7688800000000002,0.80759,2.88425,66.25,12.54,67.4263605721,136.74,77.57888,15.99759,79.2111450988,2.7688800000000002,0.80759,2.88425,74.81,15.19,76.3365718381,137.53,76.91888,48.73759,91.0596880044,2.7688800000000002,0.80759,2.88425,74.15,47.93,88.2921706608,136.38
2020-04-03 22:00:00,68.6352,4.4186,68.77728335,2.6352,0.7686000000000001,2.745,66.0,3.65,66.1008509779,136.83,66.8952,11.9186,67.9486630406,2.6352,0.7686000000000001,2.745,64.26,11.15,65.2201663598,136.11,75.1752,16.2286,76.9069447644,2.6352,0.7686000000000001,2.745,72.54,15.46,74.1691526175,136.77,74.5052,49.6086,89.5099883868,2.6352,0.7686000000000001,2.745,71.87,48.84,86.8944330783,135.74
2020-04-03 22:30:00,63.8124,2.7457000000000003,63.8714432454,2.7624,0.8057000000000001,2.8775,61.05,1.94,61.0808161373,137.57,62.1524,10.8157,63.0864501478,2.7624,0.8057000000000001,2.8775,59.39,10.01,60.2276697208,136.79,69.8024,18.3257,72.1679037125,2.7624,0.8057000000000001,2.8775,67.04,17.52,69.2915002002,137.51,69.1224,51.4957,86.1957847012,2.7624,0.8057000000000001,2.8775,66.36,50.69,83.5052435479,136.43
2020-04-03 23:00:00,59.33376,2.01068,59.3678188062,3.29376,0.9606800000000001,3.431,56.04,1.05,56.0498358606,138.33,57.83376,10.36068,58.7544677944,3.29376,0.9606800000000001,3.431,54.54,9.4,55.3441198322,137.53,64.81376,19.68068,67.735903704,3.29376,0.9606800000000001,3.431,61.52,18.72,64.3051226575,138.26,64.15376,53.17068,83.3236229037,3.29376,0.9606800000000001,3.431,60.86,52.21,80.1861814779,137.11
2020-04-03 23:30:00,55.54056,2.45183,55.5946515005,2.92056,0.8518300000000001,3.04225,52.62,1.6,52.6443197316,139.19,54.25056,10.72183,55.2999177112,2.92056,0.8518300000000001,3.04225,51.33,9.87,52.2703147111,138.41,60.76056,22.06183,64.6418594601,2.92056,0.8518300000000001,3.04225,57.84,21.21,61.6062472481,139.13,60.15056,53.19183,80.2960811439,2.92056,0.8518300000000001,3.04225,57.23,52.34,77.554809651,138.05
2020-04-04 00:00:00,51.20184,12.12887,52.618798037,3.56184,1.03887,3.7102500000000003,47.64,11.09,48.9137782225,136.8,52.41184,19.55887,55.9423843598,3.56184,1.03887,3.7102500000000003,48.85,18.52,52.2428263018,138.04,56.70184,34.13887,66.1858074232,3.56184,1.03887,3.7102500000000003,53.14,33.1,62.6056674751,136.74,57.99184,43.20887,72.319153433,3.56184,1.03887,3.7102500000000003,54.43,42.17,68.8544392178,137.69
2020-04-04 00:30:00,45.41,12.16,47.0099319293,0.0,0.0,0.0,45.41,12.16,47.0099319293,137.93,46.64,19.09,50.3956119121,0.0,0.0,0.0,46.64,19.09,50.3956119121,139.05,50.63,34.63,61.3403113784,0.0,0.0,0.0,50.63,34.63,61.3403113784,137.87,51.94,42.41,67.05499012,0.0,0.0,0.0,51.94,42.41,67.05499012,138.66
2020-04-04 01:00:00,44.5,11.98,46.0843834721,0.0,0.0,0.0,44.5,11.98,46.0843834721,137.99,45.73,19.2,49.597105762300004,0.0,0.0,0.0,45.73,19.2,49.597105762300004,139.12,49.6,34.44,60.3843820868,0.0,0.0,0.0,49.6,34.44,60.3843820868,137.93,50.91,42.41,66.2603667361,0.0,0.0,0.0,50.91,42.41,66.2603667361,138.71
2020-04-04 01:30:00,44.67,12.1,46.2797893254,0.0,0.0,0.0,44.67,12.1,46.2797893254,137.74,45.88,19.38,49.805208563,0.0,0.0,0.0,45.88,19.38,49.805208563,138.83,49.79,34.54,60.5974892219,0.0,0.0,0.0,49.79,34.54,60.5974892219,137.68,51.09,42.0,66.1376451047,0.0,0.0,0.0,51.09,42.0,66.1376451047,138.39
2020-04-04 02:00:00,45.01,11.59,46.4782551308,0.0,0.0,0.0,45.01,11.59,46.4782551308,136.82,46.16,18.74,49.8190044059,0.0,0.0,0.0,46.16,18.74,49.8190044059,137.98,50.17,33.68,60.4265777618,0.0,0.0,0.0,50.17,33.68,60.4265777618,136.75,51.41,41.96,66.3598500601,0.0,0.0,0.0,51.41,41.96,66.3598500601,137.55
2020-04-04 02:30:00,44.16,11.31,45.585323296,0.0,0.0,0.0,44.16,11.31,45.585323296,137.07,45.51,18.48,49.1189423746,0.0,0.0,0.0,45.51,18.48,49.1189423746,138.32,49.23,33.45,59.5188659166,0.0,0.0,0.0,49.23,33.45,59.5188659166,137.01,50.44,42.64,66.0481884687,0.0,0.0,0.0,50.44,42.64,66.0481884687,137.89
2020-04-04 03:00:00,42.25,11.76,43.8561295602,0.0,0.0,0.0,42.25,11.76,43.8561295602,137.07,43.37,18.25,47.0533675734,0.0,0.0,0.0,43.37,18.25,47.0533675734,138.29,47.06,33.94,58.0221268138,0.0,0.0,0.0,47.06,33.94,58.0221268138,137.01,48.26,42.81,64.5114230195,0.0,0.0,0.0,48.26,42.81,64.5114230195,137.85
2020-04-04 03:30:00,41.35,12.92,43.32146004,0.0,0.0,0.0,41.35,12.92,43.32146004,138.1,42.48,19.49,46.7376775204,0.0,0.0,0.0,42.48,19.49,46.7376775204,139.1,46.05,35.54,58.1695289649,0.0,0.0,0.0,46.05,35.54,58.1695289649,138.03,47.25,42.09,63.2782000376,0.0,0.0,0.0,47.25,42.09,63.2782000376,138.65
2020-04-04 04:00:00,40.35,12.46,42.2300142079,0.0,0.0,0.0,40.35,12.46,42.2300142079,138.56,41.52,19.06,45.6858183685,0.0,0.0,0.0,41.52,19.06,45.6858183685,139.69,44.92,35.16,57.0441232731,0.0,0.0,0.0,44.92,35.16,57.0441232731,138.5,46.14,43.17,63.1866164627,0.0,0.0,0.0,46.14,43.17,63.1866164627,139.2
2020-04-04 04:30:00,40.29,12.53,42.1934236582,0.0,0.0,0.0,40.29,12.53,42.1934236582,138.05,41.45,18.8,45.5142010805,0.0,0.0,0.0,41.45,18.8,45.5142010805,139.19,44.86,35.09,56.9537329769,0.0,0.0,0.0,44.86,35.09,56.9537329769,137.99,46.07,43.04,63.0467009446,0.0,0.0,0.0,46.07,43.04,63.0467009446,138.67
2020-04-04 05:00:00,41.33,12.07,43.0564025436,0.0,0.0,0.0,41.33,12.07,43.0564025436,138.82,42.46,18.54,46.3312335256,0.0,0.0,0.0,42.46,18.54,46.3312335256,140.07,46.01,34.81,57.6945075375,0.0,0.0,0.0,46.01,34.81,57.6945075375,138.76,47.2,44.03,64.5482834783,0.0,0.0,0.0,47.2,44.03,64.5482834783,139.59
2020-04-04 05:30:00,41.11,11.36,42.6506940155,0.0,0.0,0.0,41.11,11.36,42.6506940155,138.13,42.29,17.7,45.8446736274,0.0,0.0,0.0,42.29,17.7,45.8446736274,139.53,45.79,33.8,56.9136547763,0.0,0.0,0.0,45.79,33.8,56.9136547763,138.07,47.02,44.53,64.7595653166,0.0,0.0,0.0,47.02,44.53,64.7595653166,139.05
2020-04-04 06:00:00,40.78,11.3,42.3166444794,0.0,0.0,0.0,40.78,11.3,42.3166444794,138.24,41.97,18.05,45.6867967798,0.0,0.0,0.0,41.97,18.05,45.6867967798,139.62,45.4,33.76,56.5764756767,0.0,0.0,0.0,45.4,33.76,56.5764756767,138.18,46.65,44.23,64.2846435784,0.0,0.0,0.0,46.65,44.23,64.2846435784,139.13
2020-04-04 06:30:00,42.43,10.92,43.8126842364,0.0,0.0,0.0,42.43,10.92,43.8126842364,137.91,43.64,18.67,47.4659720221,0.0,0.0,0.0,43.64,18.67,47.4659720221,139.24,47.27,33.23,57.7813620469,0.0,0.0,0.0,47.27,33.23,57.7813620469,137.86,48.55,43.12,64.9340965903,0.0,0.0,0.0,48.55,43.12,64.9340965903,138.77
2020-04-04 07:00:00,43.14,10.93,44.5030841628,0.0,0.0,0.0,43.14,10.93,44.5030841628,138.11,44.32,19.65,48.480768352,0.0,0.0,0.0,44.32,19.65,48.480768352,139.33,48.06,33.32,58.4806463713,0.0,0.0,0.0,48.06,33.32,58.4806463713,138.05,49.33,42.15,64.885062996,0.0,0.0,0.0,49.33,42.15,64.885062996,138.85
2020-04-04 07:30:00,42.21,10.0,43.3783828652,0.0,0.0,0.0,42.21,10.0,43.3783828652,138.54,43.43,19.47,47.594598433,0.0,0.0,0.0,43.43,19.47,47.594598433,139.92,47.02,32.39,57.0963440161,0.0,0.0,0.0,47.02,32.39,57.0963440161,138.48,48.32,42.87,64.5961244968,0.0,0.0,0.0,48.32,42.87,64.5961244968,139.46
2020-04-04 08:00:00,41.34,10.06,42.5464358084,0.0,0.0,0.0,41.34,10.06,42.5464358084,137.64,42.5,20.17,47.0433725407,0.0,0.0,0.0,42.5,20.17,47.0433725407,138.87,46.04,32.2,56.1829297919,0.0,0.0,0.0,46.04,32.2,56.1829297919,137.58,47.27,41.15,62.6719666199,0.0,0.0,0.0,47.27,41.15,62.6719666199,138.41
2020-04-04 08:30:00,39.26,9.52,40.397747462,0.0,0.0,0.0,39.26,9.52,40.397747462,138.11,40.41,20.88,45.4856295988,0.0,0.0,0.0,40.41,20.88,45.4856295988,139.36,43.71,31.7,53.9949451338,0.0,0.0,0.0,43.71,31.7,53.9949451338,138.06,44.9,40.76,60.6414676603,0.0,0.0,0.0,44.9,40.76,60.6414676603,138.9
2020-04-04 09:00:00,37.26,8.75,38.2736214644,0.0,0.0,0.0,37.26,8.75,38.2736214644,137.91,38.4,21.21,43.8682584564,0.0,0.0,0.0,38.4,21.21,43.8682584564,139.19,41.47,30.76,51.6327270246,0.0,0.0,0.0,41.47,30.76,51.6327270246,137.86,42.62,40.2,58.5875788884,0.0,0.0,0.0,42.62,40.2,58.5875788884,138.74
2020-04-04 09:30:00,35.84,6.9,36.4981588577,0.0,0.0,0.0,35.84,6.9,36.4981588577,137.08,36.86,21.03,42.4372536812,0.0,0.0,0.0,36.86,21.03,42.4372536812,138.56,39.87,28.42,48.9623661601,0.0,0.0,0.0,39.87,28.42,48.9623661601,137.04,40.89,39.82,57.0756033696,0.0,0.0,0.0,40.89,39.82,57.0756033696,138.14
2020-04-04 10:00:00,36.05,6.73,36.672815545,0.0,0.0,0.0,36.05,6.73,36.672815545,136.71,37.09,21.13,42.6865904003,0.0,0.0,0.0,37.09,21.13,42.6865904003,138.18,40.13,28.11,48.995805943,0.0,0.0,0.0,40.13,28.11,48.995805943,136.67,41.16,39.34,56.9366419804,0.0,0.0,0.0,41.16,39.34,56.9366419804,137.75
2020-04-04 10:30:00,35.42,6.83,36.0725006064,0.0,0.0,0.0,35.42,6.83,36.0725006064,136.07,36.59,21.68,42.5305831138,0.0,0.0,0.0,36.59,21.68,42.5305831138,137.43,39.42,28.02,48.363796377,0.0,0.0,0.0,39.42,28.02,48.363796377,136.03,40.59,38.01,55.6085263247,0.0,0.0,0.0,40.59,38.01,55.6085263247,136.99
2020-04-04 11:00:00,33.52,7.38,34.3228029158,0.0,0.0,0.0,33.52,7.38,34.3228029158,136.55,34.6,22.95,41.5194231655,0.0,0.0,0.0,34.6,22.95,41.5194231655,137.72,37.28,28.78,47.0965688771,0.0,0.0,0.0,37.28,28.78,47.0965688771,136.51,38.34,36.86,53.184727131,0.0,0.0,0.0,38.34,36.86,53.184727131,137.29
2020-04-04 11:30:00,35.45,3.07,35.582683991,0.0,0.0,0.0,35.45,3.07,35.582683991,138.06,34.92,13.67,37.5003373318,0.0,0.0,0.0,34.92,13.67,37.5003373318,137.72,39.33,8.56,40.2507453347,0.0,0.0,0.0,39.33,8.56,40.2507453347,138.01,38.68,47.36,61.1482787983,0.0,0.0,0.0,38.68,47.36,61.1482787983,137.26
2020-04-04 12:00:00,37.69,3.16,37.8222381675,0.0,0.0,0.0,37.69,3.16,37.8222381675,139.48,36.3,9.78,37.594393199,0.0,0.0,0.0,36.3,9.78,37.594393199,138.17,41.77,1.01,41.7822091326,0.0,0.0,0.0,41.77,1.01,41.7822091326,139.42,40.22,52.15,65.8579600352,0.0,0.0,0.0,40.22,52.15,65.8579600352,137.73
2020-04-04 12:30:00,43.87,3.56,44.0142079333,0.0,0.0,0.0,43.87,3.56,44.0142079333,139.84,42.31,10.61,43.620043558,0.0,0.0,0.0,42.31,10.61,43.620043558,138.39,48.62,1.46,48.6419160807,0.0,0.0,0.0,48.62,1.46,48.6419160807,139.78,47.01,51.51,69.7367922979,0.0,0.0,0.0,47.01,51.51,69.7367922979,137.95
2020-04-04 13:00:00,44.49,3.66,44.6402923378,0.0,0.0,0.0,44.49,3.66,44.6402923378,139.56,42.88,10.11,44.0557204004,0.0,0.0,0.0,42.88,10.11,44.0557204004,138.15,49.29,1.58,49.3153170932,0.0,0.0,0.0,49.29,1.58,49.3153170932,139.5,47.68,51.8,70.4032840143,0.0,0.0,0.0,47.68,51.8,70.4032840143,137.71
2020-04-04 13:30:00,43.12,5.29,43.443279112,0.0,0.0,0.0,43.12,5.29,43.443279112,138.8,42.57,15.51,45.3074497186,0.0,0.0,0.0,42.57,15.51,45.3074497186,138.34,47.87,12.14,49.3853875149,0.0,0.0,0.0,47.87,12.14,49.3853875149,138.75,47.33,45.98,65.9870388789,0.0,0.0,0.0,47.33,45.98,65.9870388789,137.89
2020-04-04 14:00:00,39.24,6.9,39.8420330807,0.0,0.0,0.0,39.24,6.9,39.8420330807,136.9,40.36,22.71,46.3106218917,0.0,0.0,0.0,40.36,22.71,46.3106218917,138.17,43.7,28.38,52.1067596383,0.0,0.0,0.0,43.7,28.38,52.1067596383,136.85,44.85,37.57,58.5066440671,0.0,0.0,0.0,44.85,37.57,58.5066440671,137.71
2020-04-04 14:30:00,37.47,7.8,38.2732399987,0.0,0.0,0.0,37.47,7.8,38.2732399987,137.6,38.56,22.83,44.8116335342,0.0,0.0,0.0,38.56,22.83,44.8116335342,138.78,41.7,29.6,51.137559582,0.0,0.0,0.0,41.7,29.6,51.137559582,137.55,42.81,37.99,57.2357947442,0.0,0.0,0.0,42.81,37.99,57.2357947442,138.34
2020-04-04 15:00:00,36.11,8.81,37.1691834723,0.0,0.0,0.0,36.11,8.81,37.1691834723,138.03,37.2,23.52,44.0117075333,0.0,0.0,0.0,37.2,23.52,44.0117075333,139.03,40.17,30.85,50.6492981195,0.0,0.0,0.0,40.17,30.85,50.6492981195,137.96,41.26,37.43,55.7081008472,0.0,0.0,0.0,41.26,37.43,55.7081008472,138.6
2020-04-04 15:30:00,37.95,9.09,39.0234621734,0.0,0.0,0.0,37.95,9.09,39.0234621734,138.33,39.09,23.2,45.4562217964,0.0,0.0,0.0,39.09,23.2,45.4562217964,139.36,42.23,31.28,52.552938072,0.0,0.0,0.0,42.23,31.28,52.552938072,138.26,43.39,38.13,57.7632149382,0.0,0.0,0.0,43.39,38.13,57.7632149382,138.91
2020-04-04 16:00:00,34.1,8.02,35.0304210651,0.0,0.0,0.0,34.1,8.02,35.0304210651,137.63,35.22,22.78,41.9449257956,0.0,0.0,0.0,35.22,22.78,41.9449257956,138.8,37.91,29.86,48.2575144408,0.0,0.0,0.0,37.91,29.86,48.2575144408,137.57,39.01,38.14,54.5567566851,0.0,0.0,0.0,39.01,38.14,54.5567566851,138.35
2020-04-04 16:30:00,43.87,8.41,44.6688370119,0.0,0.0,0.0,43.87,8.41,44.6688370119,137.92,45.11,22.3,50.32099065,0.0,0.0,0.0,45.11,22.3,50.32099065,139.1,48.92,30.43,57.6120759911,0.0,0.0,0.0,48.92,30.43,57.6120759911,137.85,50.2,38.98,63.5569067844,0.0,0.0,0.0,50.2,38.98,63.5569067844,138.7
2020-04-04 17:00:00,52.14,7.71,52.7069606409,0.0,0.0,0.0,52.14,7.71,52.7069606409,137.55,53.51,22.17,57.9208856976,0.0,0.0,0.0,53.51,22.17,57.9208856976,138.81,58.22,29.57,65.2989532841,0.0,0.0,0.0,58.22,29.57,65.2989532841,137.48,59.71,38.88,71.2526385476,0.0,0.0,0.0,59.71,38.88,71.2526385476,138.42
2020-04-04 17:30:00,58.03,7.4,58.4999222222,0.0,0.0,0.0,58.03,7.4,58.4999222222,136.63,59.38,22.28,63.4222579226,0.0,0.0,0.0,59.38,22.28,63.4222579226,137.86,64.83,29.0,71.0206230612,0.0,0.0,0.0,64.83,29.0,71.0206230612,136.57,66.37,37.87,76.4140942497,0.0,0.0,0.0,66.37,37.87,76.4140942497,137.46
2020-04-04 18:00:00,55.49,7.48,55.9918788754,0.0,0.0,0.0,55.49,7.48,55.9918788754,136.49,56.9,21.1,60.686242263,0.0,0.0,0.0,56.9,21.1,60.686242263,137.86,61.98,29.05,68.4501490137,0.0,0.0,0.0,61.98,29.05,68.4501490137,136.43,63.59,39.26,74.7330964165,0.0,0.0,0.0,63.59,39.26,74.7330964165,137.46
2020-04-04 18:30:00,50.59,8.86,51.3599815031,0.0,0.0,0.0,50.59,8.86,51.3599815031,136.08,51.9,20.11,55.6598787279,0.0,0.0,0.0,51.9,20.11,55.6598787279,137.36,56.48,30.44,64.1606109697,0.0,0.0,0.0,56.48,30.44,64.1606109697,136.02,57.91,39.89,70.3191311095,0.0,0.0,0.0,57.91,39.89,70.3191311095,136.99
2020-04-04 19:00:00,50.59,8.75,51.3411199722,0.0,0.0,0.0,50.59,8.75,51.3411199722,136.33,51.87,19.76,55.506346484,0.0,0.0,0.0,51.87,19.76,55.506346484,137.68,56.48,30.39,64.1369043531,0.0,0.0,0.0,56.48,30.39,64.1369043531,136.26,57.88,40.54,70.6653097354,0.0,0.0,0.0,57.88,40.54,70.6653097354,137.29
2020-04-04 19:30:00,52.27,9.33,53.0961561697,0.0,0.0,0.0,52.27,9.33,53.0961561697,136.76,53.56,19.86,57.1234907897,0.0,0.0,0.0,53.56,19.86,57.1234907897,138.05,58.35,31.18,66.1582564764,0.0,0.0,0.0,58.35,31.18,66.1582564764,136.69,59.78,40.76,72.3534795293,0.0,0.0,0.0,59.78,40.76,72.3534795293,137.65
2020-04-04 20:00:00,51.41,9.92,52.3583278954,0.0,0.0,0.0,51.41,9.92,52.3583278954,136.52,52.67,19.05,56.0092081715,0.0,0.0,0.0,52.67,19.05,56.0092081715,137.83,57.38,31.72,65.5638833505,0.0,0.0,0.0,57.38,31.72,65.5638833505,136.46,58.79,41.38,71.892756937,0.0,0.0,0.0,58.79,41.38,71.892756937,137.43
2020-04-04 20:30:00,52.56,8.55,53.250878866,0.0,0.0,0.0,52.56,8.55,53.250878866,135.95,53.92,18.64,57.0509947328,0.0,0.0,0.0,53.92,18.64,57.0509947328,137.42,58.71,30.06,65.9580753206,0.0,0.0,0.0,58.71,30.06,65.9580753206,135.88,60.19,41.59,73.1612206022,0.0,0.0,0.0,60.19,41.59,73.1612206022,137.02
2020-04-04 21:00:00,57.94,7.99,58.4883210564,0.0,0.0,0.0,57.94,7.99,58.4883210564,138.28,57.68,14.14,59.3878943893,0.0,0.0,0.0,57.68,14.14,59.3878943893,138.24,64.47,18.19,66.9869912744,0.0,0.0,0.0,64.47,18.19,66.9869912744,138.2,64.44,47.35,79.9658433333,0.0,0.0,0.0,64.44,47.35,79.9658433333,137.86
2020-04-04 21:30:00,55.08,9.91,55.9644038653,0.0,0.0,0.0,55.08,9.91,55.9644038653,136.45,56.37,19.82,59.7529020216,0.0,0.0,0.0,56.37,19.82,59.7529020216,137.66,61.52,31.72,69.2161021728,0.0,0.0,0.0,61.52,31.72,69.2161021728,136.38,62.98,40.43,74.840265232,0.0,0.0,0.0,62.98,40.43,74.840265232,137.28
2020-04-04 22:00:00,51.9,10.53,52.9574442359,0.0,0.0,0.0,51.9,10.53,52.9574442359,136.67,53.14,18.67,56.3243153531,0.0,0.0,0.0,53.14,18.67,56.3243153531,137.95,57.93,32.43,66.3896814272,0.0,0.0,0.0,57.93,32.43,66.3896814272,136.6,59.32,41.85,72.5967278877,0.0,0.0,0.0,59.32,41.85,72.5967278877,137.59
2020-04-04 22:30:00,49.83,11.09,51.0491625788,0.0,0.0,0.0,49.83,11.09,51.0491625788,137.0,51.01,18.46,54.2475040901,0.0,0.0,0.0,51.01,18.46,54.2475040901,138.26,55.59,33.16,64.7289247555,0.0,0.0,0.0,55.59,33.16,64.7289247555,136.93,56.9,42.42,70.9722931854,0.0,0.0,0.0,56.9,42.42,70.9722931854,137.89
2020-04-04 23:00:00,48.03,12.02,49.51122398,0.0,0.0,0.0,48.03,12.02,49.51122398,137.32,49.21,18.98,52.7433834713,0.0,0.0,0.0,49.21,18.98,52.7433834713,138.43,53.55,34.29,63.5877865631,0.0,0.0,0.0,53.55,34.29,63.5877865631,137.26,54.87,41.96,69.0750208107,0.0,0.0,0.0,54.87,41.96,69.0750208107,138.06
2020-04-04 23:30:00,45.59,12.3,47.2201027106,0.0,0.0,0.0,45.59,12.3,47.2201027106,137.75,46.79,18.45,50.2961887224,0.0,0.0,0.0,46.79,18.45,50.2961887224,138.91,50.8,34.7,61.5201592976,0.0,0.0,0.0,50.8,34.7,61.5201592976,137.68,52.11,42.98,67.5480014508,0.0,0.0,0.0,52.11,42.98,67.5480014508,138.53
2020-04-05 00:00:00,44.58,12.7,46.3537096682,0.0,0.0,0.0,44.58,12.7,46.3537096682,137.64,45.71,18.55,49.3305848333,0.0,0.0,0.0,45.71,18.55,49.3305848333,138.74,49.67,35.12,60.8319266504,0.0,0.0,0.0,49.67,35.12,60.8319266504,137.57,50.89,42.68,66.4181789874,0.0,0.0,0.0,50.89,42.68,66.4181789874,138.38
2020-04-05 00:30:00,45.94072,14.02646,48.0342724963,3.45072,1.00646,3.5945,42.49,13.02,44.4400776327,137.5,47.04072,19.61646,50.9669975675,3.45072,1.00646,3.5945,43.59,18.61,47.3964154763,138.56,50.75072,36.44646,62.4818375774,3.45072,1.00646,3.5945,47.3,35.44,59.1040066324,137.43,51.96072,43.49646,67.7632529875,3.45072,1.00646,3.5945,48.51,42.49,64.4873646539,138.17
2020-04-05 01:00:00,44.49528,13.76029,46.5744084575,3.15528,0.92029,3.28675,41.34,12.84,43.2881184622,137.64,45.625280000000004,19.19029,49.4968019711,3.15528,0.92029,3.28675,42.47,18.27,46.2330379707,138.77,49.18528,36.21029,61.0768112344,3.15528,0.92029,3.28675,46.03,35.29,58.0012499865,137.57,50.39528,44.04029,66.927060219,3.15528,0.92029,3.28675,47.24,43.12,63.9605503416,138.36
2020-04-05 01:30:00,44.66016,13.51463,46.6602091215,3.41016,0.9946300000000001,3.55225,41.25,12.52,43.1081535211,137.91,45.81016,19.19463,49.6689498587,3.41016,0.9946300000000001,3.55225,42.4,18.2,46.1410879802,139.1,49.33016,35.99463,61.0661778275,3.41016,0.9946300000000001,3.55225,45.92,35.0,57.7377380922,137.84,50.55016,44.51463,67.3562985924,3.41016,0.9946300000000001,3.55225,47.14,43.52,64.15738461,138.7
2020-04-05 02:00:00,44.57928,14.39854,46.8468799329,3.62928,1.05854,3.7805,40.95,13.34,43.0680635738,137.4,45.66928,19.46854,49.6458174014,3.62928,1.05854,3.7805,42.04,18.41,45.894331894,138.46,49.20928,36.87854,61.494552203,3.62928,1.05854,3.7805,45.58,35.82,57.9707581458,137.34,50.37928,43.83854,66.7824036903,3.62928,1.05854,3.7805,46.75,42.78,63.3694792467,138.06
2020-04-05 02:30:00,44.58504,14.25272,46.8077538363,3.3350400000000002,0.97272,3.474,41.25,13.28,43.3349847121,137.98,45.68504,19.61272,49.7170158557,3.3350400000000002,0.97272,3.474,42.35,18.64,46.2706397189,139.04,49.25504,36.86272,61.5216961015,3.3350400000000002,0.97272,3.474,45.92,35.89,58.2815451065,137.92,50.42504,43.92272,66.872191464,3.3350400000000002,0.97272,3.474,47.09,42.95,63.7351598413,138.64
2020-04-05 03:00:00,43.86736,13.30048,45.8393721772,3.08736,0.9004800000000001,3.216,40.78,12.4,42.6235662515,137.81,45.01736,18.76048,48.7700554767,3.08736,0.9004800000000001,3.216,41.93,17.86,45.5752619301,139.04,48.47736,35.74048,60.2282022245,3.08736,0.9004800000000001,3.216,45.39,34.84,57.2195569714,137.74,49.70736,44.74048,66.8769929707,3.08736,0.9004800000000001,3.216,46.62,43.84,63.9950779357,138.64
2020-04-05 03:30:00,43.66144,12.89542,45.5259618223,2.7614400000000003,0.80542,2.8765,40.9,12.09,42.649479481,138.44,44.81144,19.39542,48.8287566077,2.7614400000000003,0.80542,2.8765,42.05,18.59,45.9759785105,139.67,48.28144,35.51542,59.9369877976,2.7614400000000003,0.80542,2.8765,45.52,34.71,57.2438162599,138.36,49.51144,44.48542,66.5607638436,2.7614400000000003,0.80542,2.8765,46.75,43.68,63.9805040618,139.25
2020-04-05 04:00:00,43.49456,5.43008,43.8322086872,2.91456,0.8500800000000001,3.036,40.58,4.58,40.8376395008,138.13,43.46456,12.44008,45.2097729081,2.91456,0.8500800000000001,3.036,40.55,11.59,42.1738141505,138.03,48.11456,26.98008,55.1628099429,2.91456,0.8500800000000001,3.036,45.2,26.13,52.2093564412,138.07,47.904560000000004,53.95008,72.1488600104,2.91456,0.8500800000000001,3.036,44.99,53.1,69.5967678847,137.6
2020-04-05 04:30:00,43.39536,3.23823,43.5160131798,3.7653600000000003,1.09823,3.92225,39.63,2.14,39.6877374009,137.2,42.75536,9.73823,43.8503584052,3.7653600000000003,1.09823,3.92225,38.99,8.64,39.9358197612,136.16,47.91536,24.29823,53.7241631397,3.7653600000000003,1.09823,3.92225,44.15,23.2,49.8744674157,137.14,47.00536,56.36823,73.3953760264,3.7653600000000003,1.09823,3.92225,43.24,55.27,70.1745716054,135.7
2020-04-05 05:00:00,43.25448,2.81339,43.3458787356,3.95448,1.15339,4.11925,39.3,1.6600000000000001,39.3350429007,137.51,42.60448,9.32339,43.6126967426,3.95448,1.15339,4.11925,38.65,8.17,39.5040681449,136.58,47.73448,23.87339,53.3715217224,3.95448,1.15339,4.11925,43.78,22.72,49.3243023265,137.45,46.80448,57.30339,73.9887684285,3.95448,1.15339,4.11925,42.85,56.15,70.6324642073,136.12
2020-04-05 05:30:00,43.58744,3.55842,43.7324510936,4.65744,1.35842,4.8515,38.93,2.2,38.9921133051,137.6,42.93744,9.98842,44.0839232357,4.65744,1.35842,4.8515,38.28,8.63,39.2407352123,136.58,48.00744,24.718420000000002,53.997357182100004,4.65744,1.35842,4.8515,43.35,23.36,49.2433965116,137.55,47.08744,56.95842,73.9018850548,4.65744,1.35842,4.8515,42.43,55.6,69.9404382314,136.08
2020-04-05 06:00:00,44.11928,1.37354,44.1406556346,3.74928,1.09354,3.9055,40.37,0.28,40.3709710064,136.59,43.46928,8.38354,44.2703291907,3.74928,1.09354,3.9055,39.72,7.29,40.383443389600004,135.91,48.74928,22.05354,53.5056158459,3.74928,1.09354,3.9055,45.0,20.96,49.6419338866,136.54,47.80928,57.66354,74.9053476025,3.74928,1.09354,3.9055,44.06,56.57,71.7038945944,135.44
2020-04-05 06:30:00,45.1496,1.0028,45.160735025,3.3696,0.9828,3.51,41.78,0.02,41.780004787,136.9,44.4896,8.8528,45.361840527,3.3696,0.9828,3.51,41.12,7.87,41.86635045,136.18,49.9396,21.7528,54.4715334464,3.3696,0.9828,3.51,46.57,20.77,50.9917424688,136.85,49.0096,57.0428,75.2051987831,3.3696,0.9828,3.51,45.64,56.06,72.2892329465,135.73
2020-04-05 07:00:00,45.98392,1.5990600000000001,46.0117147197,5.17392,1.50906,5.3895,40.81,0.09,40.8100992403,136.82,45.33392,9.29906,46.2778221122,5.17392,1.50906,5.3895,40.16,7.79,40.9085528955,136.09,50.66392,22.30906,55.3581696577,5.17392,1.50906,5.3895,45.49,20.8,50.0197970808,136.77,49.74392,57.52906,76.0529441997,5.17392,1.50906,5.3895,44.57,56.02,71.5871867026,135.65
2020-04-05 07:30:00,47.836,1.93425,47.8750897551,6.186,1.8042500000000001,6.44375,41.65,0.13,41.6502028807,136.5,47.156,9.93425,48.1910537243,6.186,1.8042500000000001,6.44375,40.97,8.13,41.7688616077,135.78,52.616,22.14425,57.0859988444,6.186,1.8042500000000001,6.44375,46.43,20.34,50.6898461233,136.46,51.666,57.27425,77.1343974441,6.186,1.8042500000000001,6.44375,45.48,55.47,71.731104132,135.35
2020-04-05 08:00:00,49.72288,3.52584,49.8477315753,9.24288,2.69584,9.628,40.48,0.8300000000000001,40.4885082462,136.78,49.06288,11.47584,50.3871124158,9.24288,2.69584,9.628,39.82,8.78,40.7764736092,136.05,54.35288,22.42584,58.7975668204,9.24288,2.69584,9.628,45.11,19.73,49.2360132423,136.73,53.42288,57.68584,78.6235349243,9.24288,2.69584,9.628,44.18,54.99,70.5391557931,135.63
