Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-05 08:30:00,51.83376,5.35193,52.1093257533,13.34376,3.8919300000000003,13.899750000000001,38.49,1.46,38.5176803559,137.06,51.17376,13.34193,52.8844098829,13.34376,3.8919300000000003,13.899750000000001,37.83,9.45,38.992453116,136.32,56.21376,22.94193,60.7150637442,13.34376,3.8919300000000003,13.899750000000001,42.87,19.05,46.9120389666,137.02,55.26376,58.31193,80.3390586805,13.34376,3.8919300000000003,13.899750000000001,41.92,54.42,68.6936882108,135.92
2020-04-05 09:00:00,52.97264,6.99952,53.433078414,17.07264,4.97952,17.784,35.9,2.02,35.9567851733,136.98,52.34264,14.96952,54.4411470416,17.07264,4.97952,17.784,35.27,9.99,36.6575094626,136.21,57.04264,23.36952,61.6441176691,17.07264,4.97952,17.784,39.97,18.39,43.9976476644,136.94,56.10264,58.66952,81.176466984,17.07264,4.97952,17.784,39.03,53.69,66.3773831964,135.85
2020-04-05 09:30:00,54.76368,9.30774,55.5490294339,20.56368,5.99774,21.4205,34.2,3.31,34.3598035501,137.09,54.14368,17.30774,56.8427299472,20.56368,5.99774,21.4205,33.58,11.31,35.4334940417,136.3,58.62368,22.97774,62.965962172,20.56368,5.99774,21.4205,38.06,16.98,41.6759403013,137.05,57.67368,58.38774,82.0693703342,20.56368,5.99774,21.4205,37.11,52.39,64.2017460822,135.93
2020-04-05 10:00:00,55.822,11.26725,56.9477533057,24.162,7.04725,25.16875,31.66,4.22,31.9400062617,136.8,55.222,19.22725,58.4735532233,24.162,7.04725,25.16875,31.06,12.18,33.362793648,136.0,59.372,22.94725,63.6522636405,24.162,7.04725,25.16875,35.21,15.9,38.6335877185,136.76,58.422,58.23725,82.4906502069,24.162,7.04725,25.16875,34.26,51.19,61.5967831952,135.63
2020-04-05 10:30:00,56.59632,12.37226,57.9328598901,27.43632,8.00226,28.5795,29.16,4.37,29.4856320943,136.37,56.05632,21.62226,60.0818869498,27.43632,8.00226,28.5795,28.62,13.62,31.6955643584,135.43,59.83632,23.57226,64.3120255679,27.43632,8.00226,28.5795,32.4,15.57,35.946973447,136.33,58.94632,57.01226,82.0065023754,27.43632,8.00226,28.5795,31.51,49.01,58.2654288579,135.07
2020-04-05 11:00:00,56.18568,16.20999,58.4772982692,30.68568,8.94999,31.96425,25.5,7.26,26.5133475819,137.54,57.58568,44.79999,72.9599180719,30.68568,8.94999,31.96425,26.9,35.85,44.8200011156,139.18,58.91568,37.51999,69.8484573879,30.68568,8.94999,31.96425,28.23,28.57,40.1643847208,137.49,59.84568,53.73999,80.4331519951,30.68568,8.94999,31.96425,29.16,44.79,53.4457640978,138.77
2020-04-05 11:30:00,56.67024,16.02132,58.8914153014,33.09024,9.65132,34.469,23.58,6.37,24.4252594664,137.54,58.18024,46.57132,74.5240107147,33.09024,9.65132,34.469,25.09,36.92,44.6384867575,139.49,59.15024,37.53132,70.0524865583,33.09024,9.65132,34.469,26.06,27.88,38.1630449519,137.49,60.18024,54.50132,81.1914722628,33.09024,9.65132,34.469,27.09,44.85,52.3964750723,139.02
2020-04-05 12:00:00,59.12592,15.59506,61.148019692,31.28592,9.12506,32.5895,27.84,6.47,28.5819261072,137.42,60.71592,45.86506,76.0922247687,31.28592,9.12506,32.5895,29.43,36.74,47.0739046607,139.39,62.16592,37.10506,72.3974245885,31.28592,9.12506,32.5895,30.88,27.98,41.6707907292,137.38,63.27592,54.08506,83.2408299277,31.28592,9.12506,32.5895,31.99,44.96,55.1793593656,138.95
2020-04-05 12:30:00,60.83344,15.14892,62.691284876,28.93344,8.43892,30.139,31.9,6.71,32.5980689612,137.29,62.49344,44.85892,76.9269312179,28.93344,8.43892,30.139,33.56,36.42,49.5246403319,139.26,64.36344,36.67892,74.0810068844,28.93344,8.43892,30.139,35.43,28.24,45.3076428431,137.24,65.58344,53.60892,84.7059850648,28.93344,8.43892,30.139,36.65,45.17,58.1683023648,138.79
2020-04-05 13:00:00,60.93336,15.38973,62.8467831346,27.63336,8.05973,28.78475,33.3,7.33,34.0971978321,137.65,62.63336,44.44973,76.8031007314,27.63336,8.05973,28.78475,35.0,36.39,50.4899207763,139.56,64.63336,37.08973,74.5192545344,27.63336,8.05973,28.78475,37.0,29.03,47.0291494714,137.59,65.89336,53.55973,84.9151315712,27.63336,8.05973,28.78475,38.26,45.5,59.4481084644,139.11
2020-04-05 13:30:00,60.01016,14.89838,61.8318771335,26.84016,7.82838,27.9585,33.17,7.07,33.9150969334,137.79,60.73016,33.73838,69.4725170024,26.84016,7.82838,27.9585,33.89,25.91,42.6598195027,138.54,63.72016,30.92838,70.8295381875,26.84016,7.82838,27.9585,36.88,23.1,43.5171736215,137.73,64.05016,56.14838,85.1766609621,26.84016,7.82838,27.9585,37.21,48.32,60.9869371259,138.09
2020-04-05 14:00:00,58.15144,13.90542,59.7908912749,27.72144,8.08542,28.8765,30.43,5.82,30.9815638727,137.43,57.67144,20.30542,61.1416803257,27.72144,8.08542,28.8765,29.95,12.22,32.3470385043,136.85,61.56144,22.33542,65.4880285354,27.72144,8.08542,28.8765,33.84,14.25,36.7179533743,137.38,60.70144,59.94542,85.3118877827,27.72144,8.08542,28.8765,32.98,51.86,61.4584412428,136.41
2020-04-05 14:30:00,57.72744,11.84467,58.9300732764,24.18744,7.05467,25.19525,33.54,4.79,33.8803143433,136.81,57.15744,18.81467,60.1744526736,24.18744,7.05467,25.19525,32.97,11.76,35.0045497043,136.17,61.55744,22.33467,65.4840125784,24.18744,7.05467,25.19525,37.37,15.28,40.3732002695,136.75,60.58744,58.90467,84.5020593451,24.18744,7.05467,25.19525,36.4,51.85,63.351262813,135.7
2020-04-05 15:00:00,57.4532,12.28135,58.7511850779,23.5932,6.88135,24.57625,33.86,5.4,34.287892907,137.26,56.8832,18.08135,59.6878016019,23.5932,6.88135,24.57625,33.29,11.2,35.1235547745,136.75,61.2932,21.61135,64.9915903411,23.5932,6.88135,24.57625,37.7,14.73,40.4754604668,137.2,60.3632,59.96135,85.0827797387,23.5932,6.88135,24.57625,36.77,53.08,64.5718150589,136.29
2020-04-05 15:30:00,57.42912,11.30016,58.5303121468,22.62912,6.60016,23.572,34.8,4.7,35.1159507916,136.82,56.97912,18.24016,59.8274481555,22.62912,6.60016,23.572,34.35,11.64,36.2686103952,136.34,61.39912,23.08016,65.5937933222,22.62912,6.60016,23.572,38.77,16.48,42.1272275375,136.76,60.56912,59.42016,84.8491232247,22.62912,6.60016,23.572,37.94,52.82,65.0338065932,135.95
2020-04-05 16:00:00,58.5076,16.44555,60.7749567878,18.0876,5.27555,18.84125,40.42,11.17,41.9350128175,136.82,60.2676,40.32555,72.5143681801,18.0876,5.27555,18.84125,42.18,35.05,54.8420905874,138.38,63.0876,38.46555,73.8894025592,18.0876,5.27555,18.84125,45.0,33.19,55.9157947274,136.76,64.4576,50.97555,82.1783967692,18.0876,5.27555,18.84125,46.37,45.7,65.1050451194,137.97
2020-04-05 16:30:00,61.78208,15.68144,63.7411403224,18.62208,5.43144,19.398,43.16,10.25,44.3604339474,135.99,63.63208,38.56144,74.404477419,18.62208,5.43144,19.398,45.01,33.13,55.88825458,137.8,66.69208,37.35144,76.4392805094,18.62208,5.43144,19.398,48.07,31.92,57.7027841616,135.93,68.18208,52.64144,86.1389414748,18.62208,5.43144,19.398,49.56,47.21,68.4468969348,137.41
2020-04-05 17:00:00,61.83384,17.99862,64.4001094025,21.90384,6.38862,22.8165,39.93,11.61,41.5836145615,136.39,63.63384,38.63862,74.4460109653,21.90384,6.38862,22.8165,41.73,32.25,52.7395051171,138.18,66.32384,39.93862,77.4205729755,21.90384,6.38862,22.8165,44.42,33.55,55.666317464,136.33,67.77384,54.99862,87.2819660082,21.90384,6.38862,22.8165,45.87,48.61,66.8355369545,137.78
2020-04-05 17:30:00,62.73608,19.61219,65.7301584538,23.35608,6.81219,24.329250000000002,39.38,12.8,41.4080233771,136.97,64.50608,39.29219,75.5308582764,23.35608,6.81219,24.329250000000002,41.15,32.48,52.4239725698,138.65,67.16608,41.87219,79.1489898733,23.35608,6.81219,24.329250000000002,43.81,35.06,56.1116716914,136.9,68.54608,55.74219,88.3501942803,23.35608,6.81219,24.329250000000002,45.19,48.93,66.605412693,138.26
2020-04-05 18:00:00,62.5576,17.58555,64.982342883,18.0876,5.27555,18.84125,44.47,12.31,46.1423558133,137.0,64.4176,38.78555,75.1927262344,18.0876,5.27555,18.84125,46.33,33.51,57.1785711609,138.62,67.6376,39.83555,78.4965985095,18.0876,5.27555,18.84125,49.55,34.56,60.4118870753,136.93,69.1276,53.06555,87.1468741755,18.0876,5.27555,18.84125,51.04,47.79,69.9211391498,138.2
2020-04-05 18:30:00,62.46632,13.25351,63.8568450651,15.406320000000001,4.49351,16.04825,47.06,8.76,47.8683736929,137.38,63.49632,30.48351,70.434558531,15.406320000000001,4.49351,16.04825,48.09,25.99,54.6637741105,138.05,67.88632,34.57351,76.1832004898,15.406320000000001,4.49351,16.04825,52.48,30.08,60.4893114525,137.31,68.58632,53.99351,87.2890738481,15.406320000000001,4.49351,16.04825,53.18,49.5,72.6523392603,137.64
2020-04-05 19:00:00,61.0952,17.35485,63.5123159833,13.2852,3.87485,13.838750000000001,47.81,13.48,49.6740022547,136.81,63.0052,37.45485,73.2974830097,13.2852,3.87485,13.838750000000001,49.72,33.58,59.9974566128,138.24,66.5852,39.65485,77.499006365,13.2852,3.87485,13.838750000000001,53.3,35.78,64.1957817929,136.74,68.1652,50.93485,85.093204403,13.2852,3.87485,13.838750000000001,54.88,47.06,72.2942459674,137.82
2020-04-05 19:30:00,62.64944,13.74817,64.1401941895,8.59944,2.50817,8.95775,54.05,11.24,55.2063411213,136.16,64.67944,36.84817,74.4393551226,8.59944,2.50817,8.95775,56.08,34.34,65.7586648283,137.71,68.91944,35.61817,77.5792707111,8.59944,2.50817,8.95775,60.32,33.11,68.8096977177,136.09,70.65944,48.13817,85.4987711728,8.59944,2.50817,8.95775,62.06,45.63,77.0294781236,137.29
2020-04-05 20:00:00,62.64872,14.25671,64.2504155447,7.90872,2.30671,8.23825,54.74,11.95,56.0291897139,136.88,64.65872,37.24671,74.6194845725,7.90872,2.30671,8.23825,56.75,34.94,66.6435750842,138.31,68.98872,36.42671,78.0150542438,7.90872,2.30671,8.23825,61.08,34.12,69.9638535245,136.84,70.70872,47.90671,85.4094605244,7.90872,2.30671,8.23825,62.8,45.6,77.6092777959,137.91
2020-04-05 20:30:00,63.5264,13.49145,64.9432268991,7.3764,2.15145,7.68375,56.15,11.34,57.2836634652,136.1,65.5864,36.12145,74.8754633713,7.3764,2.15145,7.68375,58.21,33.97,67.3970696692,137.62,70.0364,35.26145,78.4121622012,7.3764,2.15145,7.68375,62.66,33.11,70.8699350924,136.03,71.8264,48.05145,86.4174379628,7.3764,2.15145,7.68375,64.45,45.9,79.1240323795,137.2
2020-04-05 21:00:00,63.75776,11.53268,64.7923966851,7.75776,2.26268,8.081,56.0,9.27,56.7620727247,139.34,62.67776,21.71268,66.3320591524,7.75776,2.26268,8.081,54.92,19.45,58.2624141278,138.43,69.76776,10.70268,70.583905351,7.75776,2.26268,8.081,62.01,8.44,62.5817361536,139.26,68.46776,65.35268,94.6509743352,7.75776,2.26268,8.081,60.71,63.09,87.5559946548,138.04
2020-04-05 21:30:00,61.7408,12.3494,62.9637519927,7.7808,2.2694,8.105,53.96,10.08,54.8934240142,139.03,60.6308,20.8594,64.1187061395,7.7808,2.2694,8.105,52.85,18.59,56.0241965583,138.04,67.5308,11.0494,68.4287818758,7.7808,2.2694,8.105,59.75,8.78,60.3916459454,138.95,66.1708,65.8594,93.3597094094,7.7808,2.2694,8.105,58.39,63.59,86.3312237838,137.64
2020-04-05 22:00:00,58.73576,12.37668,60.0255921304,6.36576,1.85668,6.631,52.37,10.52,53.4161707725,139.29,57.65576,20.33668,61.1372817076,6.36576,1.85668,6.631,51.29,18.48,54.5176531043,138.28,64.34576,11.09668,65.2955828292,6.36576,1.85668,6.631,57.98,9.24,58.7116513139,139.2,62.96576,65.97668,91.2009278253,6.36576,1.85668,6.631,56.6,64.12,85.5273897649,137.86
2020-04-05 22:30:00,56.45272,13.08621,57.9496202538,6.43272,1.87621,6.70075,50.02,11.21,51.2607500921,139.41,55.41272,20.56621,59.1061632282,6.43272,1.87621,6.70075,48.98,18.69,52.4247699089,138.31,61.79272,11.86621,62.9217544635,6.43272,1.87621,6.70075,55.36,9.99,56.2541527356,139.33,60.44272,65.71621,89.2857360263,6.43272,1.87621,6.70075,54.01,63.84,83.621921169,137.92
2020-04-05 23:00:00,52.66864,15.39752,54.8732107827,6.60864,1.9275200000000001,6.884,46.06,13.47,47.9892123294,138.56,52.97864,27.48752,59.685006928,6.60864,1.9275200000000001,6.884,46.37,25.56,52.9479980736,138.49,57.73864,25.11752,62.9653901759,6.60864,1.9275200000000001,6.884,51.13,23.19,56.1431474002,138.48,57.69864,58.19752,81.9517198843,6.60864,1.9275200000000001,6.884,51.09,56.27,76.0032959812,138.13
2020-04-05 23:30:00,48.48664,15.20277,50.8141562378,6.86664,2.00277,7.15275,41.62,13.2,43.6630782241,136.73,50.25664,33.08277,60.1680939948,6.86664,2.00277,7.15275,43.39,31.08,53.3728254826,138.41,53.17664,37.40277,65.0132466914,6.86664,2.00277,7.15275,46.31,35.4,58.2904460439,136.65,54.60664,52.15277,75.5102413634,6.86664,2.00277,7.15275,47.74,50.15,69.2396569893,138.0
2020-04-06 00:00:00,45.93456,17.17883,49.0417781342,6.54456,1.90883,6.81725,39.39,15.27,42.2462424365,137.68,47.67456,34.00883,58.5616272756,6.54456,1.90883,6.81725,41.13,32.1,52.1736226459,139.07,50.35456,39.86883,64.2269827904,6.54456,1.90883,6.81725,43.81,37.96,57.9679023253,137.6,51.72456,51.48883,72.9830783262,6.54456,1.90883,6.81725,45.18,49.58,67.0776326356,138.68
2020-04-06 00:30:00,44.23632,15.82476,46.9816457375,6.25632,1.82476,6.517,37.98,14.0,40.4781471908,137.65,45.95632,33.12476,56.6500933185,6.25632,1.82476,6.517,39.7,31.3,50.5547228259,139.3,48.49632,38.38476,61.8488710794,6.25632,1.82476,6.517,42.24,36.56,55.8645791177,137.57,49.81632,52.79476,72.5875500468,6.25632,1.82476,6.517,43.56,50.97,67.0478523146,138.88
2020-04-06 01:00:00,42.7292,16.3881,45.7641164478,5.7192,1.6681,5.9575,37.01,14.72,39.8298694449,137.65,44.4492,33.3481,55.5682207224,5.7192,1.6681,5.9575,38.73,31.68,50.0363397942,139.17,46.8492,39.0681,61.0013440692,5.7192,1.6681,5.9575,41.13,37.4,55.5916981212,137.57,48.1792,52.1581,71.0049484772,5.7192,1.6681,5.9575,42.46,50.49,65.9703850224,138.75
2020-04-06 01:30:00,43.34968,16.28824,46.3087628684,5.71968,1.66824,5.958,37.63,14.62,40.3703022035,137.21,45.04968,32.91824,55.7950194265,5.71968,1.66824,5.958,39.33,31.25,50.2335684578,138.75,47.55968,38.78824,61.3714161805,5.71968,1.66824,5.958,41.84,37.12,55.9328168431,137.13,48.86968,52.01824,71.3732647145,5.71968,1.66824,5.958,43.15,50.35,66.3102179155,138.34
2020-04-06 02:00:00,43.67144,16.52292,46.6926285081,5.94144,1.73292,6.189,37.73,14.79,40.5252637252,137.74,45.40144,33.64292,56.5078474214,5.94144,1.73292,6.189,39.46,31.91,50.7478048786,139.23,47.88144,39.21292,61.8892994903,5.94144,1.73292,6.189,41.94,37.48,56.2469021369,137.66,49.24144,51.94292,71.5736428541,5.94144,1.73292,6.189,43.3,50.21,66.3018408493,138.81
2020-04-06 02:30:00,43.7776,16.6743,46.8456032329,6.1176,1.7843,6.3725,37.66,14.89,40.4967615989,138.21,45.5176,33.8743,56.7390527789,6.1176,1.7843,6.3725,39.4,32.09,50.8146445427,139.71,47.9676,39.4743,62.1217434579,6.1176,1.7843,6.3725,41.85,37.69,56.3201438208,138.14,49.3376,52.2543,71.8659212858,6.1176,1.7843,6.3725,43.22,50.47,66.4468908227,139.3
2020-04-06 03:00:00,42.81376,16.38693,45.842660483,6.2637599999999996,1.82693,6.52475,36.55,14.56,39.3433107402,138.42,44.52376,33.53693,55.7412852235,6.2637599999999996,1.82693,6.52475,38.26,31.71,49.6925718795,140.03,46.88376,39.22693,61.1296899138,6.2637599999999996,1.82693,6.52475,40.62,37.4,55.2154362475,138.35,48.20376,53.12693,71.7361357292,6.2637599999999996,1.82693,6.52475,41.94,51.3,66.2620072138,139.6
2020-04-06 03:30:00,42.5108,15.2944,45.178388506,5.9808,1.7444000000000002,6.23,36.53,13.55,38.9620764334,138.26,44.2308,32.5744,54.9313681242,5.9808,1.7444000000000002,6.23,38.25,30.83,49.1279085653,140.08,46.580799999999996,37.9544,60.0858336715,5.9808,1.7444000000000002,6.23,40.6,36.21,54.4015082512,138.19,47.8908,54.1344,72.2776728181,5.9808,1.7444000000000002,6.23,41.91,52.39,67.0906863879,139.65
2020-04-06 04:00:00,41.99944,14.58192,44.4588051032,5.86944,1.71192,6.114,36.13,12.87,38.3537977259,138.06,43.69944,32.24192,54.3063758835,5.86944,1.71192,6.114,37.83,30.53,48.6126506169,140.0,46.01944,37.15192,59.1443489913,5.86944,1.71192,6.114,40.15,35.44,53.5538616722,138.0,47.30944,54.55192,72.2086912276,5.86944,1.71192,6.114,41.44,52.84,67.1516135324,139.57
2020-04-06 04:30:00,41.78992,14.79081,44.3301869392,5.65992,1.6508099999999999,5.89575,36.13,13.14,38.4452402776,138.06,43.49992,32.60081,54.3604254275,5.65992,1.6508099999999999,5.89575,37.84,30.95,48.885254423,139.92,45.80992,37.40081,59.138560678,5.65992,1.6508099999999999,5.89575,40.15,35.75,53.7595107865,138.0,47.10992,53.90081,71.5866040615,5.65992,1.6508099999999999,5.89575,41.45,52.25,66.694564996,139.49
2020-04-06 05:00:00,42.06008,14.45669,44.4752314818,5.44008,1.58669,5.66675,36.62,12.87,38.8157352114,137.83,43.79008,32.76669,54.6921116795,5.44008,1.58669,5.66675,38.35,31.18,49.425852547,139.71,46.15008,36.98669,59.1425829768,5.44008,1.58669,5.66675,40.71,35.4,53.9487173156,137.79,47.47008,53.37669,71.4316423622,5.44008,1.58669,5.66675,42.03,51.79,66.698763107,139.28
2020-04-06 05:30:00,43.88592,14.26756,46.1469093505,5.54592,1.61756,5.777,38.34,12.65,40.3729872563,137.64,45.63592,33.17756,56.421517897,5.54592,1.61756,5.777,40.09,31.56,51.0219727176,139.49,48.18592,36.70756,60.574977073,5.54592,1.61756,5.777,42.64,35.09,55.2220762015,137.62,49.54592,52.65756,72.3022600878,5.54592,1.61756,5.777,44.0,51.04,67.3875478111,139.07
2020-04-06 06:00:00,47.43144,14.26042,49.5287904057,5.52144,1.61042,5.7515,41.91,12.65,43.7775124921,137.32,49.22144,35.00042,60.3968505458,5.52144,1.61042,5.7515,43.7,33.39,54.9962007779,138.94,52.18144,36.63042,63.7549241224,5.52144,1.61042,5.7515,46.66,35.02,58.3400034282,137.31,53.61144,49.91042,73.2477748703,5.52144,1.61042,5.7515,48.09,48.3,68.1581843948,138.53
2020-04-06 06:30:00,51.71656,12.74608,53.264107367,5.26656,1.5360800000000001,5.486,46.45,11.21,47.7835390066,137.57,53.56656,37.69608,65.5009221126,5.26656,1.5360800000000001,5.486,48.3,36.16,60.3360224078,139.06,57.02656,35.05608,66.9399528712,5.26656,1.5360800000000001,5.486,51.76,33.52,61.6659387344,137.56,58.52656,46.91608,75.0098446072,5.26656,1.5360800000000001,5.486,53.26,45.38,69.9712226562,138.64
2020-04-06 07:00:00,52.98832,10.18076,53.9574826192,4.04832,1.18076,4.217,48.94,9.0,49.7606631789,136.87,54.86832,36.57076,65.9390099001,4.04832,1.18076,4.217,50.82,35.39,61.9283820231,138.67,58.62832,32.01076,66.7979689946,4.04832,1.18076,4.217,54.58,30.83,62.6854472745,136.86,60.16832,46.95076,76.3190709862,4.04832,1.18076,4.217,56.12,45.77,72.4178658896,138.24
2020-04-06 07:30:00,56.9788,8.2034,57.5663045627,3.5088,1.0234,3.6550000000000002,53.47,7.18,53.9499147358,136.65,58.9588,37.0634,69.6407618927,3.5088,1.0234,3.6550000000000002,55.45,36.04,66.1330787125,138.56,63.1888,29.7434,69.8390599092,3.5088,1.0234,3.6550000000000002,59.68,28.72,66.2309655675,136.64,64.8388,45.8434,79.4083579291,3.5088,1.0234,3.6550000000000002,61.33,44.82,75.9618410783,138.14
2020-04-06 08:00:00,61.88656,6.85358,62.2649007664,5.32656,1.5535800000000002,5.5485,56.56,5.3,56.8077776365,135.83,63.98656,38.85358,74.8590711901,5.32656,1.5535800000000002,5.5485,58.66,37.3,69.5146430617,137.74,68.48656,27.91358,73.9565875974,5.32656,1.5535800000000002,5.5485,63.16,26.36,68.4400116891,135.82,70.29656,43.89358,82.8749220998,5.32656,1.5535800000000002,5.5485,64.97,42.34,77.5485428619,137.36
2020-04-06 08:30:00,64.38576,5.69668,64.6372822278,7.08576,2.06668,7.381,57.3,3.63,57.4148665417,136.1,65.89576,37.60668,75.8716914705,7.08576,2.06668,7.381,58.81,35.54,68.7146832926,137.62,70.96576,22.30668,74.389025165,7.08576,2.06668,7.381,63.88,20.24,67.0097903295,136.09,72.21576,46.23668,85.7493240195,7.08576,2.06668,7.381,65.13,44.17,78.6950176314,137.22
2020-04-06 09:00:00,68.10944,4.46567,68.2556812702,9.85944,2.87567,10.27025,58.25,1.5899999999999999,58.2716963886,139.23,66.93944,29.58567,73.1860676417,9.85944,2.87567,10.27025,57.08,26.71,63.0202388126,138.37,74.37944,3.47567,74.4606028492,9.85944,2.87567,10.27025,64.52,0.6000000000000001,64.5227897723,139.2,73.00944,57.82567,93.13531253,9.85944,2.87567,10.27025,63.15,54.95,83.710363755,137.95
2020-04-06 09:30:00,67.44488,7.56434,67.8677469631,16.57488,4.83434,17.2655,50.87,2.73,50.9432017054,139.35,68.28488,33.73434,76.1631835722,16.57488,4.83434,17.2655,51.71,28.9,59.2379447652,138.05,72.88488,6.08434,73.1383957019,16.57488,4.83434,17.2655,56.31,1.25,56.3238723811,139.31,73.69488,57.12434,93.2422949023,16.57488,4.83434,17.2655,57.12,52.29,77.4399025051,137.62
2020-04-06 10:00:00,65.0372,10.09335,65.8157511395,24.6972,7.20335,25.72625,40.34,2.89,40.4433888293,139.47,66.8272,37.24335,76.5045212982,24.6972,7.20335,25.72625,42.13,30.04,51.7430043581,138.01,69.3372,7.90335,69.7861751715,24.6972,7.20335,25.72625,44.64,0.7000000000000001,44.6454880139,139.43,71.0072,58.07335,91.7307823583,24.6972,7.20335,25.72625,46.31,50.87,68.7922452025,137.62
2020-04-06 10:30:00,65.72144,11.67292,66.7500167566,29.22144,8.52292,30.439,36.5,3.15,36.6356725065,139.05,67.74144,40.48292,78.9162182634,29.22144,8.52292,30.439,38.52,31.96,50.0522926548,137.32,69.61144,9.59292,70.2693154442,29.22144,8.52292,30.439,40.39,1.07,40.4041705768,139.03,71.46144,56.35292,91.0076315448,29.22144,8.52292,30.439,42.24,47.83,63.8116486231,136.9
2020-04-06 11:00:00,64.6756,11.47455,65.6856036972,31.6956,9.24455,33.01625,32.98,2.23,33.0553066844,139.3,66.8056,41.45455,78.6223117637,31.6956,9.24455,33.01625,35.11,32.21,47.6465759525,137.63,68.1956,10.00455,68.9255459178,31.6956,9.24455,33.01625,36.5,0.76,36.5079114714,139.25,70.0956,57.11455,90.4182778041,31.6956,9.24455,33.01625,38.4,47.87,61.3685334679,137.23
2020-04-06 11:30:00,64.79872,11.32671,65.7812167192,31.66872,9.23671,32.98825,33.13,2.09,33.1958581754,139.55,66.90872,42.06671,79.0340743114,31.66872,9.23671,32.98825,35.24,32.83,48.1629162323,137.82,68.33872,9.70671,69.0246395881,31.66872,9.23671,32.98825,36.67,0.47000000000000003,36.6730118752,139.47,70.19872,56.61671,90.1848775619,31.66872,9.23671,32.98825,38.53,47.38,61.069020788,137.41
2020-04-06 12:00:00,65.92736,11.08298,66.8524438016,28.94736,8.44298,30.1535,36.98,2.64,37.0741149591,139.07,67.99736,41.24298,79.5275069787,28.94736,8.44298,30.1535,39.05,32.8,50.9974754277,137.24,69.88736,8.98298,70.4623091975,28.94736,8.44298,30.1535,40.94,0.54,40.9435611544,138.98,71.77736,55.25298,90.580799331,28.94736,8.44298,30.1535,42.83,46.81,63.4474979806,136.82
2020-04-06 12:30:00,67.13696,11.48203,68.1117347523,26.40696,7.70203,27.50725,40.73,3.7800000000000002,40.9050278083,139.85,69.16696,41.24203,80.5293325079,26.40696,7.70203,27.50725,42.76,33.54,54.344725595,137.82,71.48696,9.37203,72.0986851223,26.40696,7.70203,27.50725,45.08,1.67,45.1109221808,139.75,73.42696,54.36203,91.3605426897,26.40696,7.70203,27.50725,47.02,46.66,66.2422523772,137.41
2020-04-06 13:00:00,66.36176,13.49968,67.7209314053,29.621760000000002,8.63968,30.856,36.74,4.86,37.0600485699,139.44,68.23176,41.07968,79.6436637882,29.621760000000002,8.63968,30.856,38.61,32.44,50.4290164489,137.39,70.28176,11.50968,71.2179648853,29.621760000000002,8.63968,30.856,40.66,2.87,40.7611641149,139.36,71.97176,55.81968,91.0811227028,29.621760000000002,8.63968,30.856,42.35,47.18,63.3993288608,137.0
2020-04-06 13:30:00,66.47768,11.96349,67.5455922408,29.97768,8.74349,31.22675,36.5,3.22,36.6417575998,140.15,68.41768,41.34349,79.9391212234,29.97768,8.74349,31.22675,38.44,32.6,50.402317407,138.54,70.39768,10.69349,71.2052250735,29.97768,8.74349,31.22675,40.42,1.9500000000000002,40.4670100205,140.06,72.10768,57.28349,92.0918874905,29.97768,8.74349,31.22675,42.13,48.54,64.273388739,138.13
2020-04-06 14:00:00,63.0876,11.17555,64.069791568,29.8476,8.70555,31.09125,33.24,2.47,33.3316441239,137.94,65.6676,42.19555,78.0557373264,29.8476,8.70555,31.09125,35.82,33.49,49.0372562446,138.2,66.7476,16.60555,68.7821662683,29.8476,8.70555,31.09125,36.9,7.9,37.7361895268,137.86,69.0376,55.93555,88.8536772878,29.8476,8.70555,31.09125,39.19,47.23,61.3720539008,137.8
2020-04-06 14:30:00,62.924080000000004,10.41119,63.7795635064,27.36408,7.98119,28.50425,35.56,2.43,35.6429305754,138.17,65.77408,43.54119,78.8800660906,27.36408,7.98119,28.50425,38.41,35.56,52.3434972083,138.51,66.87408,20.15119,69.8442054451,27.36408,7.98119,28.50425,39.51,12.17,41.3418553043,138.09,69.44408,53.18119,87.4683898152,27.36408,7.98119,28.50425,42.08,45.2,61.7556993321,138.12
2020-04-06 15:00:00,63.2032,7.20885,63.6129861629,22.9332,6.68885,23.88875,40.27,0.52,40.273357198,136.19,66.8632,44.82885,80.5003932075,22.9332,6.68885,23.88875,43.93,38.14,58.1764943942,138.59,67.7932,27.53885,73.1731250225,22.9332,6.68885,23.88875,44.86,20.85,49.4685971097,136.12,71.2532,49.18885,86.5826857666,22.9332,6.68885,23.88875,48.32,42.5,64.3511647136,138.2
2020-04-06 15:30:00,63.04376,5.77568,63.3077732542,18.05376,5.26568,18.806,44.99,0.51,44.9928905495,135.82,66.69376,42.14568,78.8943341793,18.05376,5.26568,18.806,48.64,36.88,61.0408387885,138.32,68.23376,26.15568,73.0750682518,18.05376,5.26568,18.806,50.18,20.89,54.3546180191,135.75,71.68376,48.93568,86.7943674716,18.05376,5.26568,18.806,53.63,43.67,69.1610135842,137.94
2020-04-06 16:00:00,64.76576,12.94418,66.0466158425,20.10576,5.86418,20.9435,44.66,7.08,45.2177177664,137.58,67.50576,38.81418,77.8689167913,20.10576,5.86418,20.9435,47.4,32.95,57.7274847884,138.24,70.00576,15.65418,71.7346484249,20.10576,5.86418,20.9435,49.9,9.79,50.8512939855,137.49,72.35576,53.87418,90.2096628741,20.10576,5.86418,20.9435,52.25,48.01,70.957893148,137.82
2020-04-06 16:30:00,65.53648,20.26064,68.5968202178,27.39648,7.99064,28.538,38.14,12.27,40.0651032696,137.31,68.66648,42.00064,80.4931005491,27.39648,7.99064,28.538,41.27,34.01,53.4779674258,138.84,70.40648,19.49064,73.0544829124,27.39648,7.99064,28.538,43.01,11.5,44.5208950943,137.24,72.71648,55.42064,91.4282986914,27.39648,7.99064,28.538,45.32,47.43,65.6011227038,138.42
2020-04-06 17:00:00,66.66552,20.43536,69.7272937608,24.87552,7.25536,25.912,41.79,13.18,43.8191339485,137.03,70.00552,40.53536,80.8943028946,24.87552,7.25536,25.912,45.13,33.28,56.0738379282,138.51,72.03552,19.78536,74.7032570374,24.87552,7.25536,25.912,47.16,12.53,48.7961730057,136.95,74.55552,55.21536,92.7753283066,24.87552,7.25536,25.912,49.68,47.96,69.0526176187,138.07
2020-04-06 17:30:00,68.5764,20.8827,71.6854922299,25.3464,7.3927,26.4025,43.23,13.49,45.2859028838,136.52,71.9264,40.2027,82.3994181063,25.3464,7.3927,26.4025,46.58,32.81,56.9753674846,137.96,74.1164,20.3127,76.8495057255,25.3464,7.3927,26.4025,48.77,12.92,50.4523468235,136.45,76.6664,55.1727,94.4550883449,25.3464,7.3927,26.4025,51.32,47.78,70.1189760336,137.55
2020-04-06 18:00:00,69.61272,20.64621,72.6098944577,22.75272,6.63621,23.70075,46.86,14.01,48.9095052112,136.68,72.51272,39.87621,82.7538922696,22.75272,6.63621,23.70075,49.76,33.24,59.8410828779,138.03,75.63272,20.16621,78.2750557992,22.75272,6.63621,23.70075,52.88,13.53,54.5834709413,136.61,77.65272,54.02621,94.5979719146,22.75272,6.63621,23.70075,54.9,47.39,72.5246309884,137.6
2020-04-06 18:30:00,70.14096,20.03528,72.9463276279,19.80096,5.77528,20.626,50.34,14.26,52.3207721656,136.53,70.59096,38.01528,80.1763378261,19.80096,5.77528,20.626,50.79,32.24,60.1584715564,137.97,76.61096,19.59528,79.0772672163,19.80096,5.77528,20.626,56.81,13.82,58.4668153742,136.46,75.89096,54.24528,93.2844478571,19.80096,5.77528,20.626,56.09,48.47,74.1311607895,137.55
2020-04-06 19:00:00,68.57304,22.10172,72.0468447734,20.30304,5.9217200000000005,21.149,48.27,16.18,50.9095796486,136.8,68.87304,37.37172,78.35905241,20.30304,5.9217200000000005,21.149,48.57,31.45,57.8631782743,138.13,74.77304,21.89172,77.9118406624,20.30304,5.9217200000000005,21.149,54.47,15.97,56.7628558126,136.73,73.86304,55.49172,92.3854948929,20.30304,5.9217200000000005,21.149,53.56,49.57,72.9784797046,137.69
2020-04-06 19:30:00,70.0744,17.8167,72.3039164517,13.3944,3.9067,13.9525,56.68,13.91,58.3618925327,137.0,70.4244,36.7567,79.4396066849,13.3944,3.9067,13.9525,57.03,32.85,65.8144619366,138.45,77.3944,17.3667,79.3189474227,13.3944,3.9067,13.9525,64.0,13.46,65.400088685,136.92,76.4944,52.2667,92.6455674075,13.3944,3.9067,13.9525,63.1,48.36,79.5003119491,138.01
2020-04-06 20:00:00,69.806,17.40925,71.9441423714,12.066,3.51925,12.56875,57.74,13.89,59.3872014831,136.94,70.096,35.07925,78.3836908838,12.066,3.51925,12.56875,58.03,31.56,66.0569034999,138.52,77.246,16.94925,79.0836366865,12.066,3.51925,12.56875,65.18,13.43,66.5492096121,136.86,76.306,53.23925,93.0431264337,12.066,3.51925,12.56875,64.24,49.72,81.2333429079,138.11
2020-04-06 20:30:00,71.91224,12.06357,72.9170760725,11.77224,3.43357,12.26275,60.14,8.63,60.7560408519,137.8,70.34224,30.19357,76.5485623481,11.77224,3.43357,12.26275,58.57,26.76,64.3936526375,137.51,78.40224,17.07357,80.2397534241,11.77224,3.43357,12.26275,66.63,13.64,68.0118114742,137.71,76.64224,57.41357,95.7619495017,11.77224,3.43357,12.26275,64.87,53.98,84.3916897568,137.1
2020-04-06 21:00:00,68.658,11.364,69.5921077422,15.408,4.494,16.05,53.25,6.87,53.6913344964,137.8,67.028,28.254,72.7395442658,15.408,4.494,16.05,51.62,23.76,56.8257160096,137.43,74.278,19.184,76.7153644324,15.408,4.494,16.05,58.87,14.69,60.6751431807,137.71,72.428,61.844,95.2391490932,15.408,4.494,16.05,57.02,57.35,80.8721392075,137.01
2020-04-06 21:30:00,65.53648,8.01314,66.0245456134,10.77648,3.14314,11.2255,54.76,4.87,54.9761266369,137.09,64.62648,30.38314,71.412303656,10.77648,3.14314,11.2255,53.85,27.24,60.3476602695,137.7,71.36648,28.02314,76.6711865243,10.77648,3.14314,11.2255,60.59,24.88,65.4993320577,137.0,70.29648,56.80314,90.378049405,10.77648,3.14314,11.2255,59.52,53.66,80.1375442599,137.3
2020-04-06 22:00:00,62.424080000000004,6.35744,62.7469744864,5.61408,1.63744,5.848,56.81,4.72,57.005740939,137.86,62.60408,31.05744,69.884443276,5.61408,1.63744,5.848,56.99,29.42,64.1357661527,138.48,68.50408,27.24744,73.724025685,5.61408,1.63744,5.848,62.89,25.61,67.9045226771,137.78,68.66408,53.83744,87.2538012238,5.61408,1.63744,5.848,63.05,52.2,81.8543981714,138.07
2020-04-06 22:30:00,59.63872,5.32046,59.8755727977,2.53872,0.74046,2.6445,57.1,4.58,57.283386771400004,137.82,60.19872,29.98046,67.2511254289,2.53872,0.74046,2.6445,57.66,29.24,64.6502374319,138.48,65.75872,26.19046,70.7824091922,2.53872,0.74046,2.6445,63.22,25.45,68.1503550981,137.74,66.33872,53.18046,85.0234502773,2.53872,0.74046,2.6445,63.8,52.44,82.5856743025,138.07
2020-04-06 23:00:00,56.85496,5.99728,57.1703930719,2.42496,0.70728,2.526,54.43,5.29,54.6864608473,138.39,57.41496,29.94728,64.7558276235,2.42496,0.70728,2.526,54.99,29.24,62.2806366377,139.0,62.66496,27.08728,68.2687186755,2.42496,0.70728,2.526,60.24,26.38,65.7629226844,138.3,63.21496,53.71728,82.9558758522,2.42496,0.70728,2.526,60.79,53.01,80.6565818765,138.6
2020-04-06 23:30:00,55.26488,8.69309,55.9444078989,5.5648800000000005,1.62309,5.79675,49.7,7.07,50.2003476084,139.21,55.82488,31.35309,64.0268184401,5.5648800000000005,1.62309,5.79675,50.26,29.73,58.3946958208,139.61,60.52488,30.21309,67.6468174149,5.5648800000000005,1.62309,5.79675,54.96,28.59,61.9515108775,139.12,61.00488,54.80309,82.0059391591,5.5648800000000005,1.62309,5.79675,55.44,53.18,76.8225617901,139.21
2020-04-07 00:00:00,53.26392,7.9078100000000004,53.8477356326,4.24392,1.23781,4.42075,49.02,6.67,49.4717020124,139.13,53.79392,30.15781,61.6707331962,4.24392,1.23781,4.42075,49.55,28.92,57.3721962278,139.66,58.44392,29.30781,65.3807273741,4.24392,1.23781,4.42075,54.2,28.07,61.0374057443,139.04,58.90392,55.21781,80.7383324856,4.24392,1.23781,4.42075,54.66,53.98,76.8215855082,139.27
2020-04-07 00:30:00,47.7,7.14,48.2314171469,0.0,0.0,0.0,47.7,7.14,48.2314171469,138.75,48.24,28.44,55.9993857109,0.0,0.0,0.0,48.24,28.44,55.9993857109,139.28,52.73,28.49,59.9344058117,0.0,0.0,0.0,52.73,28.49,59.9344058117,138.68,53.18,54.12,75.8754690266,0.0,0.0,0.0,53.18,54.12,75.8754690266,138.87
2020-04-07 01:00:00,48.32,7.11,48.8402958631,0.0,0.0,0.0,48.32,7.11,48.8402958631,138.75,48.87,28.87,56.7604950648,0.0,0.0,0.0,48.87,28.87,56.7604950648,139.28,53.43,28.46,60.5370671572,0.0,0.0,0.0,53.43,28.46,60.5370671572,138.7,53.88,53.59,75.9930424447,0.0,0.0,0.0,53.88,53.59,75.9930424447,138.87
2020-04-07 01:30:00,47.19,6.65,47.6562545738,0.0,0.0,0.0,47.19,6.65,47.6562545738,138.64,47.77,28.1,55.4218630145,0.0,0.0,0.0,47.77,28.1,55.4218630145,139.32,52.15,27.94,59.1630467437,0.0,0.0,0.0,52.15,27.94,59.1630467437,138.56,52.66,54.6,75.8566780185,0.0,0.0,0.0,52.66,54.6,75.8566780185,138.92
2020-04-07 02:00:00,48.53,6.93,49.0222990077,0.0,0.0,0.0,48.53,6.93,49.0222990077,138.88,49.08,29.17,57.0940916383,0.0,0.0,0.0,49.08,29.17,57.0940916383,139.43,53.66,28.34,60.6840275526,0.0,0.0,0.0,53.66,28.34,60.6840275526,138.81,54.12,53.54,76.1282207857,0.0,0.0,0.0,54.12,53.54,76.1282207857,139.03
2020-04-07 02:30:00,47.81,7.03,48.3240830229,0.0,0.0,0.0,47.81,7.03,48.3240830229,138.91,48.35,29.1,56.4316622119,0.0,0.0,0.0,48.35,29.1,56.4316622119,139.46,52.85,28.45,60.0210379784,0.0,0.0,0.0,52.85,28.45,60.0210379784,138.83,53.31,53.67,75.6467117593,0.0,0.0,0.0,53.31,53.67,75.6467117593,139.06
2020-04-07 03:00:00,47.23,7.22,47.7786699271,0.0,0.0,0.0,47.23,7.22,47.7786699271,138.95,47.77,28.93,55.8472720909,0.0,0.0,0.0,47.77,28.93,55.8472720909,139.5,52.21,28.67,59.5638564903,0.0,0.0,0.0,52.21,28.67,59.5638564903,138.88,52.64,53.91,75.3475792577,0.0,0.0,0.0,52.64,53.91,75.3475792577,139.11
2020-04-07 03:30:00,46.42,7.33,46.995162517,0.0,0.0,0.0,46.42,7.33,46.995162517,138.66,46.96,28.71,55.0409456677,0.0,0.0,0.0,46.96,28.71,55.0409456677,139.2,51.3,28.73,58.7971334335,0.0,0.0,0.0,51.3,28.73,58.7971334335,138.58,51.74,53.88,74.6999464525,0.0,0.0,0.0,51.74,53.88,74.6999464525,138.81
2020-04-07 04:00:00,46.23,7.38,46.8153532508,0.0,0.0,0.0,46.23,7.38,46.8153532508,138.96,46.79,28.81,54.9483411943,0.0,0.0,0.0,46.79,28.81,54.9483411943,139.51,51.11,28.85,58.6903279936,0.0,0.0,0.0,51.11,28.85,58.6903279936,138.89,51.55,54.12,74.7420691445,0.0,0.0,0.0,51.55,54.12,74.7420691445,139.12
2020-04-07 04:30:00,45.48,7.48,46.0910056302,0.0,0.0,0.0,45.48,7.48,46.0910056302,138.57,46.02,28.03,53.8843326023,0.0,0.0,0.0,46.02,28.03,53.8843326023,139.17,50.25,28.84,57.9379676896,0.0,0.0,0.0,50.25,28.84,57.9379676896,138.51,50.69,54.54,74.4586307959,0.0,0.0,0.0,50.69,54.54,74.4586307959,138.74
2020-04-07 05:00:00,45.37,7.24,45.9440366098,0.0,0.0,0.0,45.37,7.24,45.9440366098,139.02,45.91,27.5,53.5161480303,0.0,0.0,0.0,45.91,27.5,53.5161480303,139.72,50.15,28.68,57.7716617383,0.0,0.0,0.0,50.15,28.68,57.7716617383,138.95,50.54,55.63,75.1597531928,0.0,0.0,0.0,50.54,55.63,75.1597531928,139.26
2020-04-07 05:30:00,47.16,6.58,47.6168247576,0.0,0.0,0.0,47.16,6.58,47.6168247576,138.47,47.72,27.39,55.0219092726,0.0,0.0,0.0,47.72,27.39,55.0219092726,139.23,52.15,27.76,59.0782540365,0.0,0.0,0.0,52.15,27.76,59.0782540365,138.41,52.61,55.17,76.2334637807,0.0,0.0,0.0,52.61,55.17,76.2334637807,138.78
2020-04-07 06:00:00,46.72,6.86,47.220948741,0.0,0.0,0.0,46.72,6.86,47.220948741,138.71,47.28,27.95,54.9235914703,0.0,0.0,0.0,47.28,27.95,54.9235914703,139.4,51.65,28.18,58.83735973,0.0,0.0,0.0,51.65,28.18,58.83735973,138.65,52.1,54.8,75.6138214879,0.0,0.0,0.0,52.1,54.8,75.6138214879,138.94
2020-04-07 06:30:00,49.45,5.22,49.724751382,0.0,0.0,0.0,49.45,5.22,49.724751382,137.92,50.0,29.17,57.8868629311,0.0,0.0,0.0,50.0,29.17,57.8868629311,138.6,54.7,26.13,60.6206804647,0.0,0.0,0.0,54.7,26.13,60.6206804647,137.86,55.19,52.51,76.1789747896,0.0,0.0,0.0,55.19,52.51,76.1789747896,138.16
2020-04-07 07:00:00,51.73,4.23,51.9026569647,0.0,0.0,0.0,51.73,4.23,51.9026569647,138.29,52.27,30.57,60.5530990124,0.0,0.0,0.0,52.27,30.57,60.5530990124,138.95,57.22,25.17,62.5112573862,0.0,0.0,0.0,57.22,25.17,62.5112573862,138.24,57.74,51.4,77.3037360029,0.0,0.0,0.0,57.74,51.4,77.3037360029,138.52
2020-04-07 07:30:00,51.99,3.59,52.1138004755,0.0,0.0,0.0,51.99,3.59,52.1138004755,138.37,52.55,31.66,61.3502901379,0.0,0.0,0.0,52.55,31.66,61.3502901379,138.95,57.54,24.49,62.5348838649,0.0,0.0,0.0,57.54,24.49,62.5348838649,138.31,58.07,50.25,76.7931468296,0.0,0.0,0.0,58.07,50.25,76.7931468296,138.55
2020-04-07 08:00:00,51.84,2.38,51.8946047292,0.0,0.0,0.0,51.84,2.38,51.8946047292,138.23,52.42,33.02,61.953020911,0.0,0.0,0.0,52.42,33.02,61.953020911,138.74,57.38,23.07,61.8440724726,0.0,0.0,0.0,57.38,23.07,61.8440724726,138.17,57.93,48.34,75.4495891308,0.0,0.0,0.0,57.93,48.34,75.4495891308,138.41
2020-04-07 08:30:00,45.5,1.58,45.527424702,0.0,0.0,0.0,45.5,1.58,45.527424702,138.46,46.05,34.17,57.3427536834,0.0,0.0,0.0,46.05,34.17,57.3427536834,138.95,50.31,22.24,55.0064877992,0.0,0.0,0.0,50.31,22.24,55.0064877992,138.4,50.74,47.44,69.462948397,0.0,0.0,0.0,50.74,47.44,69.462948397,138.63
2020-04-07 09:00:00,42.1,0.9500000000000001,42.1107171632,0.0,0.0,0.0,42.1,0.9500000000000001,42.1107171632,138.46,42.64,34.78,55.0256122183,0.0,0.0,0.0,42.64,34.78,55.0256122183,138.95,46.52,21.51,51.252224342,0.0,0.0,0.0,46.52,21.51,51.252224342,138.4,46.89,46.67,66.1570933461,0.0,0.0,0.0,46.89,46.67,66.1570933461,138.63
2020-04-07 09:30:00,37.91,0.51,37.9134303381,0.0,0.0,0.0,37.91,0.51,37.9134303381,138.27,38.45,35.17,52.1088418601,0.0,0.0,0.0,38.45,35.17,52.1088418601,138.77,41.87,20.96,46.8232687881,0.0,0.0,0.0,41.87,20.96,46.8232687881,138.21,42.18,46.08,62.4701432686,0.0,0.0,0.0,42.18,46.08,62.4701432686,138.46
2020-04-07 10:00:00,30.17,0.49,30.173978856,0.0,0.0,0.0,30.17,0.49,30.173978856,138.02,37.26,35.7,51.6023022742,0.0,0.0,0.0,37.26,35.7,51.6023022742,138.43,33.27,20.52,39.0891711347,0.0,0.0,0.0,33.27,20.52,39.0891711347,137.97,40.81,44.98,60.7343107312,0.0,0.0,0.0,40.81,44.98,60.7343107312,138.11
2020-04-07 10:30:00,27.79,2.79,27.9297010367,0.0,0.0,0.0,27.79,2.79,27.9297010367,137.43,37.4,34.78,51.0725797273,0.0,0.0,0.0,37.4,34.78,51.0725797273,138.26,30.63,16.97,35.0168216719,0.0,0.0,0.0,30.63,16.97,35.0168216719,137.38,40.97,45.84,61.4804562442,0.0,0.0,0.0,40.97,45.84,61.4804562442,137.95
2020-04-07 11:00:00,28.04,3.33,28.2370412756,0.0,0.0,0.0,28.04,3.33,28.2370412756,137.65,37.43,35.92,51.8772715165,0.0,0.0,0.0,37.43,35.92,51.8772715165,138.4,30.91,16.43,35.0053281659,0.0,0.0,0.0,30.91,16.43,35.0053281659,137.59,40.99,44.71,60.6561142837,0.0,0.0,0.0,40.99,44.71,60.6561142837,138.08
2020-04-07 11:30:00,28.52,4.62,28.891777377,0.0,0.0,0.0,28.52,4.62,28.891777377,136.66,38.41,36.46,52.9590379444,0.0,0.0,0.0,38.41,36.46,52.9590379444,137.45,31.45,14.69,34.7116493414,0.0,0.0,0.0,31.45,14.69,34.7116493414,136.62,42.11,42.93,60.1351561069,0.0,0.0,0.0,42.11,42.93,60.1351561069,137.09
2020-04-07 12:00:00,27.43,5.03,27.8873770728,0.0,0.0,0.0,27.43,5.03,27.8873770728,136.58,37.31,37.01,52.552604122,0.0,0.0,0.0,37.31,37.01,52.552604122,137.4,30.23,14.23,33.4117614022,0.0,0.0,0.0,30.23,14.23,33.4117614022,136.53,40.88,42.22,58.7682124962,0.0,0.0,0.0,40.88,42.22,58.7682124962,136.96
2020-04-07 12:30:00,27.15,6.79,27.986185878,0.0,0.0,0.0,27.15,6.79,27.986185878,136.24,37.0,35.44,51.2346913722,0.0,0.0,0.0,37.0,35.44,51.2346913722,137.45,29.93,12.14,32.2983668318,0.0,0.0,0.0,29.93,12.14,32.2983668318,136.2,40.51,44.02,59.8232438104,0.0,0.0,0.0,40.51,44.02,59.8232438104,137.02
2020-04-07 13:00:00,25.84,6.55,26.657233539899998,0.0,0.0,0.0,25.84,6.55,26.657233539899998,137.06,35.47,35.62,50.2683329741,0.0,0.0,0.0,35.47,35.62,50.2683329741,138.27,28.46,12.67,31.1528570118,0.0,0.0,0.0,28.46,12.67,31.1528570118,137.01,38.78,44.86,59.2984654102,0.0,0.0,0.0,38.78,44.86,59.2984654102,137.83
2020-04-07 13:30:00,25.13,5.21,25.6643916741,0.0,0.0,0.0,25.13,5.21,25.6643916741,137.47,34.55,35.26,49.3656773477,0.0,0.0,0.0,34.55,35.26,49.3656773477,138.58,27.67,14.25,31.1238076077,0.0,0.0,0.0,27.67,14.25,31.1238076077,137.41,37.74,45.57,59.1686783696,0.0,0.0,0.0,37.74,45.57,59.1686783696,138.14
2020-04-07 14:00:00,23.35,4.83,23.8443158845,0.0,0.0,0.0,23.35,4.83,23.8443158845,137.17,32.67,34.67,47.6375671083,0.0,0.0,0.0,32.67,34.67,47.6375671083,138.29,25.68,14.6,29.5401828024,0.0,0.0,0.0,25.68,14.6,29.5401828024,137.11,35.62,45.9,58.0998657486,0.0,0.0,0.0,35.62,45.9,58.0998657486,137.85
2020-04-07 14:30:00,31.1,4.32,31.3986050646,0.0,0.0,0.0,31.1,4.32,31.3986050646,136.56,27.29,34.1,43.6755549478,0.0,0.0,0.0,27.29,34.1,43.6755549478,135.07,34.27,15.04,37.4250517702,0.0,0.0,0.0,34.27,15.04,37.4250517702,136.51,29.6,45.91,54.6249768879,0.0,0.0,0.0,29.6,45.91,54.6249768879,137.25
2020-04-07 15:00:00,38.39,5.58,38.7934079452,0.0,0.0,0.0,38.39,5.58,38.7934079452,136.56,29.64,31.77,43.4495396984,0.0,0.0,0.0,29.64,31.77,43.4495396984,138.14,42.38,13.68,44.5332100797,0.0,0.0,0.0,42.38,13.68,44.5332100797,136.48,32.23,49.09,58.7247903359,0.0,0.0,0.0,32.23,49.09,58.7247903359,137.68
2020-04-07 15:30:00,45.75,4.13,45.9360359631,0.0,0.0,0.0,45.75,4.13,45.9360359631,137.17,36.43,32.37,48.7335797987,0.0,0.0,0.0,36.43,32.37,48.7335797987,138.59,50.57,15.56,52.909720279,0.0,0.0,0.0,50.57,15.56,52.909720279,137.11,39.89,49.13,63.2848244052,0.0,0.0,0.0,39.89,49.13,63.2848244052,138.12
2020-04-07 16:00:00,46.9,2.45,46.9639489396,0.0,0.0,0.0,46.9,2.45,46.9639489396,137.11,37.6,32.3,49.5686392793,0.0,0.0,0.0,37.6,32.3,49.5686392793,138.33,51.84,17.42,54.688591132,0.0,0.0,0.0,51.84,17.42,54.688591132,137.05,41.22,48.9,63.9554407381,0.0,0.0,0.0,41.22,48.9,63.9554407381,137.91
2020-04-07 16:30:00,36.96,0.91,36.9712009543,0.0,0.0,0.0,36.96,0.91,36.9712009543,137.65,29.28,29.81,41.7846203764,0.0,0.0,0.0,29.28,29.81,41.7846203764,138.99,40.78,19.19,45.0695518061,0.0,0.0,0.0,40.78,19.19,45.0695518061,137.59,31.83,52.3,61.2244959146,0.0,0.0,0.0,31.83,52.3,61.2244959146,138.59
2020-04-07 17:00:00,42.7,0.89,42.7092741685,0.0,0.0,0.0,42.7,0.89,42.7092741685,137.65,32.42,31.86,45.4545487273,0.0,0.0,0.0,32.42,31.86,45.4545487273,0.0,47.17,19.29,50.9618779089,0.0,0.0,0.0,47.17,19.29,50.9618779089,137.59,35.36,49.9,61.1583158696,0.0,0.0,0.0,35.36,49.9,61.1583158696,138.38
2020-04-07 17:30:00,46.36,1.2,46.3755280293,0.0,0.0,0.0,46.36,1.2,46.3755280293,137.21,41.35,31.54,52.0057121863,0.0,0.0,0.0,41.35,31.54,52.0057121863,0.0,51.25,20.89,55.3439662475,0.0,0.0,0.0,51.25,20.89,55.3439662475,137.14,45.43,49.45,67.1504832447,0.0,0.0,0.0,45.43,49.45,67.1504832447,137.72
2020-04-07 18:00:00,44.91,3.1,45.0168646176,0.0,0.0,0.0,44.91,3.1,45.0168646176,137.9,45.49,30.93,55.0091356049,0.0,0.0,0.0,45.49,30.93,55.0091356049,138.61,49.66,23.76,55.0513687387,0.0,0.0,0.0,49.66,23.76,55.0513687387,137.83,50.08,50.57,71.171140921,0.0,0.0,0.0,50.08,50.57,71.171140921,138.22
2020-04-07 18:30:00,46.01,4.54,46.2334478489,0.0,0.0,0.0,46.01,4.54,46.2334478489,138.07,46.61,30.2,55.5385640794,0.0,0.0,0.0,46.61,30.2,55.5385640794,138.67,50.88,25.42,56.8766278888,0.0,0.0,0.0,50.88,25.42,56.8766278888,137.95,51.35,51.51,72.7330915059,0.0,0.0,0.0,51.35,51.51,72.7330915059,138.3
2020-04-07 19:00:00,54.2,3.23,54.2961591643,0.0,0.0,0.0,54.2,3.23,54.2961591643,137.7,54.81,31.65,63.2918525562,0.0,0.0,0.0,54.81,31.65,63.2918525562,138.24,60.02,23.9,64.6034859741,0.0,0.0,0.0,60.02,23.9,64.6034859741,137.56,60.57,49.48,78.2112223405,0.0,0.0,0.0,60.57,49.48,78.2112223405,137.87
2020-04-07 19:30:00,66.33,1.05,66.3383101986,0.0,0.0,0.0,66.33,1.05,66.3383101986,137.81,66.93,33.42,74.8099010827,0.0,0.0,0.0,66.93,33.42,74.8099010827,138.38,73.54,21.55,76.6324611376,0.0,0.0,0.0,73.54,21.55,76.6324611376,137.66,74.25,47.52,88.1544831532,0.0,0.0,0.0,74.25,47.52,88.1544831532,138.01
2020-04-07 20:00:00,67.45,1.23,67.4612140418,0.0,0.0,0.0,67.45,1.23,67.4612140418,137.93,68.02,33.25,75.7118412139,0.0,0.0,0.0,68.02,33.25,75.7118412139,138.5,74.78,21.75,77.8788218966,0.0,0.0,0.0,74.78,21.75,77.8788218966,137.83,75.5,47.76,89.3379404285,0.0,0.0,0.0,75.5,47.76,89.3379404285,138.13
2020-04-07 20:30:00,67.02,1.01,67.0276099828,0.0,0.0,0.0,67.02,1.01,67.0276099828,137.2,67.62,32.39,74.9771731929,0.0,0.0,0.0,67.62,32.39,74.9771731929,137.86,74.3,21.34,77.3038524266,0.0,0.0,0.0,74.3,21.34,77.3038524266,137.12,75.05,48.11,89.1463661626,0.0,0.0,0.0,75.05,48.11,89.1463661626,137.48
2020-04-07 21:00:00,65.17,2.01,65.2009892563,0.0,0.0,0.0,65.17,2.01,65.2009892563,137.9,65.77,31.82,73.0630227954,0.0,0.0,0.0,65.77,31.82,73.0630227954,138.55,72.22,22.64,75.6855204118,0.0,0.0,0.0,72.22,22.64,75.6855204118,137.82,72.93,49.51,88.1477452916,0.0,0.0,0.0,72.93,49.51,88.1477452916,138.18
2020-04-07 21:30:00,64.61,3.24,64.6911871896,0.0,0.0,0.0,64.61,3.24,64.6911871896,138.54,65.21,32.63,72.9181801748,0.0,0.0,0.0,65.21,32.63,72.9181801748,139.0,71.6,24.23,75.5887088129,0.0,0.0,0.0,71.6,24.23,75.5887088129,138.45,72.3,49.32,87.520011426,0.0,0.0,0.0,72.3,49.32,87.520011426,138.6
2020-04-07 22:00:00,61.02,4.35,61.1748551286,0.0,0.0,0.0,61.02,4.35,61.1748551286,138.15,61.62,31.3,69.1137786552,0.0,0.0,0.0,61.62,31.3,69.1137786552,138.62,67.6,25.32,72.18630341,0.0,0.0,0.0,67.6,25.32,72.18630341,138.08,68.26,50.3,84.7910231098,0.0,0.0,0.0,68.26,50.3,84.7910231098,138.21
2020-04-07 22:30:00,58.49,5.24,58.7242513788,0.0,0.0,0.0,58.49,5.24,58.7242513788,138.73,59.07,31.05,66.7335552777,0.0,0.0,0.0,59.07,31.05,66.7335552777,139.16,64.76,26.45,69.9532708313,0.0,0.0,0.0,64.76,26.45,69.9532708313,138.64,65.38,51.14,83.0050841816,0.0,0.0,0.0,65.38,51.14,83.0050841816,138.75
2020-04-07 23:00:00,55.06,6.16,55.403512524,0.0,0.0,0.0,55.06,6.16,55.403512524,138.46,55.64,30.45,63.4272189206,0.0,0.0,0.0,55.64,30.45,63.4272189206,138.84,60.94,27.36,66.8000988023,0.0,0.0,0.0,60.94,27.36,66.8000988023,138.38,61.51,51.38,80.1460198637,0.0,0.0,0.0,61.51,51.38,80.1460198637,138.42
2020-04-07 23:30:00,52.27,6.18,52.6340697647,0.0,0.0,0.0,52.27,6.18,52.6340697647,139.03,52.85,30.08,60.8105985828,0.0,0.0,0.0,52.85,30.08,60.8105985828,139.48,57.83,27.53,64.0484956888,0.0,0.0,0.0,57.83,27.53,64.0484956888,138.95,58.36,52.54,78.526054275,0.0,0.0,0.0,58.36,52.54,78.526054275,139.07
2020-04-08 00:00:00,50.08,6.35,50.4809756245,0.0,0.0,0.0,50.08,6.35,50.4809756245,139.45,50.64,29.98,58.8490441724,0.0,0.0,0.0,50.64,29.98,58.8490441724,139.93,55.38,27.84,61.9839495353,0.0,0.0,0.0,55.38,27.84,61.9839495353,139.37,55.86,53.21,77.1468968916,0.0,0.0,0.0,55.86,53.21,77.1468968916,139.5
2020-04-08 00:30:00,49.3016,6.24005,49.6949291836,2.0916,0.6100500000000001,2.17875,47.21,5.63,47.5445159824,139.1,49.4016,25.32005,55.5123681225,2.0916,0.6100500000000001,2.17875,47.31,24.71,53.374340277,139.3,54.3016,25.10005,59.8220383518,2.0916,0.6100500000000001,2.17875,52.21,24.49,57.6683986252,139.05,54.2516,56.59005,78.3943228912,2.0916,0.6100500000000001,2.17875,52.16,55.98,76.5142209004,138.87
2020-04-08 01:00:00,48.45712,4.88541,48.7027690133,2.00712,0.5854100000000001,2.09075,46.45,4.3,46.6486066244,138.24,47.23712,19.28541,51.0222749862,2.00712,0.5854100000000001,2.09075,45.23,18.7,48.943262049,136.77,53.40712,16.26541,55.8290607942,2.00712,0.5854100000000001,2.09075,51.4,15.68,53.7384629479,138.22,51.64712,67.55541,85.0362183106,2.00712,0.5854100000000001,2.09075,49.64,66.97,83.3613249655,136.34
2020-04-08 01:30:00,49.66496,5.83353,50.0063828332,2.03496,0.59353,2.11975,47.63,5.24,47.917371589,138.54,48.45496,19.39353,52.1918782423,2.03496,0.59353,2.11975,46.42,18.8,50.0824959442,137.17,54.74496,15.31353,56.8464145436,2.03496,0.59353,2.11975,52.71,14.72,54.726798737,138.53,53.00496,68.01353,86.2285686282,2.03496,0.59353,2.11975,50.97,67.42,84.5186210252,136.75
2020-04-08 02:00:00,49.48944,5.48567,49.7925420807,1.93944,0.56567,2.02025,47.55,4.92,47.8038586309,138.63,48.27944,19.04567,51.9003070556,1.93944,0.56567,2.02025,46.34,18.48,49.8889366493,137.26,54.55944,15.66567,56.7639472699,1.93944,0.56567,2.02025,52.62,15.1,54.7437156211,138.59,52.84944,68.37567,86.4193008318,1.93944,0.56567,2.02025,50.91,67.81,84.7940104017,136.86
2020-04-08 02:30:00,49.6048,5.6214,49.9223028415,2.4048,0.7014,2.505,47.2,4.92,47.45573095,138.65,48.4048,19.2014,52.0741627393,2.4048,0.7014,2.505,46.0,18.5,49.5807422292,137.26,54.644800000000004,15.8014,56.8835513044,2.4048,0.7014,2.505,52.24,15.1,54.3785582744,138.59,52.9348,68.5214,86.5868079386,2.4048,0.7014,2.505,50.53,67.82,84.5744246212,136.86
2020-04-08 03:00:00,48.55688,5.20034,48.8345587822,3.08688,0.90034,3.2155,45.47,4.3,45.6728683137,138.97,47.34688,19.64034,51.2588529042,3.08688,0.90034,3.2155,44.26,18.74,48.0638658454,137.51,53.37688,16.80034,55.9584018951,3.08688,0.90034,3.2155,50.29,15.9,52.7436640745,138.9,51.63688,68.82034,86.0384017393,3.08688,0.90034,3.2155,48.55,67.92,83.4878967276,137.08
2020-04-08 03:30:00,48.43936,4.83523,48.6800888081,1.86936,0.54523,1.94725,46.57,4.29,46.767178662,139.19,47.18936,20.17523,51.3212977502,1.86936,0.54523,1.94725,45.32,19.63,49.38865558,137.63,53.40936,16.53523,55.9104066052,1.86936,0.54523,1.94725,51.54,15.99,53.9634292832,139.11,51.62936,67.57523,85.0411813392,1.86936,0.54523,1.94725,49.76,67.03,83.4810068219,137.2
2020-04-08 04:00:00,47.8624,5.0032,48.1231892542,1.8624,0.5432,1.94,46.0,4.46,46.2157072866,139.19,46.6124,19.9432,50.6995765268,1.8624,0.5432,1.94,44.75,19.4,48.7741991221,137.69,52.7524,16.3432,55.2260436026,1.8624,0.5432,1.94,50.89,15.8,53.2863218847,139.11,50.9824,67.9832,84.9760000941,1.8624,0.5432,1.94,49.12,67.44,83.4321760474,137.26
