Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-08 04:30:00,48.46824,6.11657,48.8526633589,1.66824,0.48657000000000006,1.7377500000000001,46.8,5.63,47.1374256828,138.84,46.91824,13.53657,48.8319564636,1.66824,0.48657000000000006,1.7377500000000001,45.25,13.05,47.094214082,137.25,53.46824,14.84657,55.4912004687,1.66824,0.48657000000000006,1.7377500000000001,51.8,14.36,53.7536008096,138.77,51.61824,65.20657,83.1645325356,1.66824,0.48657000000000006,1.7377500000000001,49.95,64.72,81.7537821755,136.83
2020-04-08 05:00:00,48.2156,7.63955,48.8170749591,2.0556,0.59955,2.14125,46.16,7.04,46.6937597544,138.95,46.2656,5.89955,46.6402233438,2.0556,0.59955,2.14125,44.21,5.3,44.5265549981,137.05,53.1456,13.41955,54.8136764098,2.0556,0.59955,2.14125,51.09,12.82,52.6739072027,138.87,51.1856,60.38955,79.1635231439,2.0556,0.59955,2.14125,49.13,59.79,77.3860517148,136.64
2020-04-08 05:30:00,49.68616,8.27263,50.3701389978,2.54616,0.74263,2.65225,47.14,7.53,47.7376214322,139.03,47.70616,6.51263,48.1486453752,2.54616,0.74263,2.65225,45.16,5.77,45.5271182923,137.13,54.71616,13.06263,56.2538040284,2.54616,0.74263,2.65225,52.17,12.32,53.6049559276,138.95,52.76616,60.15263,80.0162891983,2.54616,0.74263,2.65225,50.22,59.41,77.7920079443,136.72
2020-04-08 06:00:00,50.97736,8.29173,51.6473040822,1.6173600000000001,0.47173000000000004,1.6847500000000002,49.36,7.82,49.9756140533,138.8,48.95736,6.80173,49.4275897568,1.6173600000000001,0.47173000000000004,1.6847500000000002,47.34,6.33,47.7613284991,136.87,56.27736,12.39173,57.6254823924,1.6173600000000001,0.47173000000000004,1.6847500000000002,54.66,11.92,55.944633344,138.72,54.29736,58.94173,80.139446207,1.6173600000000001,0.47173000000000004,1.6847500000000002,52.68,58.47,78.701482197,136.47
2020-04-08 06:30:00,53.99168,9.27299,54.7822037961,1.62168,0.47299,1.68925,52.37,8.8,53.1042079312,137.94,51.93168,8.16299,52.5693236913,1.62168,0.47299,1.68925,50.31,7.69,50.8943238485,135.98,59.64168,11.08299,60.6626957904,1.62168,0.47299,1.68925,58.02,10.61,58.9821371264,137.87,57.68168,56.61299,80.8220690428,1.62168,0.47299,1.68925,56.06,56.14,79.3374010162,135.61
2020-04-08 07:00:00,56.84864,10.982520000000001,57.8997721533,1.9286400000000001,0.56252,2.009,54.92,10.42,55.8997567079,137.35,54.75864,8.99252,55.4921081831,1.9286400000000001,0.56252,2.009,52.83,8.43,53.4983532457,135.49,62.80864,9.20252,63.4792220573,1.9286400000000001,0.56252,2.009,60.88,8.64,61.4900317125,137.29,60.84864,55.42252,82.3056055989,1.9286400000000001,0.56252,2.009,58.92,54.86,80.5058134547,135.13
2020-04-08 07:30:00,60.372,4.2835,60.5237701754,2.892,0.8435,3.0125,57.48,3.44,57.5828446675,137.81,60.562,30.8835,67.9819565491,2.892,0.8435,3.0125,57.67,30.04,65.0248452516,137.98,66.552,21.4635,69.9274662508,2.892,0.8435,3.0125,63.66,20.62,66.9162162708,137.73,66.822,49.1235,82.9355046783,2.892,0.8435,3.0125,63.93,48.28,80.1124416055,137.62
2020-04-08 08:00:00,63.32736,2.49298,63.3764110206,4.94736,1.44298,5.1535,58.38,1.05,58.3894416826,137.3,63.89736,35.35298,73.025377848,4.94736,1.44298,5.1535,58.95,33.91,68.0072834335,137.91,69.60736,22.50298,73.1544166476,4.94736,1.44298,5.1535,64.66,21.06,68.0032293351,137.23,70.27736,47.82298,85.0055571398,4.94736,1.44298,5.1535,65.33,46.38,80.1193690689,137.55
2020-04-08 08:30:00,65.44152,4.30086,65.5826954055,11.35152,3.31086,11.8245,54.09,0.99,54.0990591415,136.68,66.06152,37.47086,75.9485995516,11.35152,3.31086,11.8245,54.71,34.16,64.4987573524,137.44,71.24152,22.20086,74.6205893614,11.35152,3.31086,11.8245,59.89,18.89,62.7984410635,136.62,71.88152,48.79086,86.8763543034,11.35152,3.31086,11.8245,60.53,45.48,75.7120287669,137.05
2020-04-08 09:00:00,65.89064,6.02852,66.1658483887,16.04064,4.67852,16.709,49.85,1.35,49.8682764892,136.6,66.49064,40.04852,77.6201595064,16.04064,4.67852,16.709,50.45,35.37,61.6136299856,137.28,71.20064,23.17852,74.8784009298,16.04064,4.67852,16.709,55.16,18.5,58.1796837393,136.55,71.77064,48.75852,86.7664568748,16.04064,4.67852,16.709,55.73,44.08,71.0554663626,136.85
2020-04-08 09:30:00,66.60408,8.02119,67.085340885,18.24408,5.32119,19.00425,48.36,2.7,48.4353135636,135.73,67.21408,40.93119,78.696218874,18.24408,5.32119,19.00425,48.97,35.61,60.5486003141,136.49,71.78408,22.03119,75.0887972621,18.24408,5.32119,19.00425,53.54,16.71,56.0870368267,135.68,72.30408,48.07119,86.8257985432,18.24408,5.32119,19.00425,54.06,42.75,68.9205782042,136.11
2020-04-08 10:00:00,66.17072,10.35771,66.9764611021,21.90072,6.38771,22.81325,44.27,3.9699999999999998,44.4476523565,135.75,66.79072,41.90771,78.8495810741,21.90072,6.38771,22.81325,44.89,35.52,57.2431873676,136.66,70.87072,21.62771,74.097346735,21.90072,6.38771,22.81325,48.97,15.24,51.2866308115,135.68,71.35072,49.34771,86.7532231491,21.90072,6.38771,22.81325,49.45,42.96,65.5046876185,136.32
2020-04-08 10:30:00,65.972,11.7235,67.0055612338,25.452,7.4235,26.5125,40.52,4.3,40.7475201699,136.11,66.582,43.3035,79.4251587109,25.452,7.4235,26.5125,41.13,35.88,54.5806861445,137.03,70.242,22.3835,73.722178727,25.452,7.4235,26.5125,44.79,14.96,47.2223008758,136.06,70.672,50.3835,86.7930219329,25.452,7.4235,26.5125,45.22,42.96,62.3731512752,136.69
2020-04-08 11:00:00,64.29336,12.86723,65.5682983458,26.73336,7.79723,27.84725,37.56,5.07,37.9006398363,136.35,64.99336,43.22723,78.0559431277,26.73336,7.79723,27.84725,38.26,35.43,52.1451100296,137.42,68.23336,21.93723,71.6731014884,26.73336,7.79723,27.84725,41.5,14.14,43.8427827584,136.29,68.68336,51.75723,86.0012488175,26.73336,7.79723,27.84725,41.95,43.96,60.7641678952,137.07
2020-04-08 11:30:00,64.57872,12.71046,65.8176790099,28.21872,8.23046,29.3945,36.36,4.48,36.6349559847,135.9,65.22872,43.85046,78.5980200454,28.21872,8.23046,29.3945,37.01,35.62,51.366569868,136.83,68.38872,22.88046,72.1147174511,28.21872,8.23046,29.3945,40.17,14.65,42.7580565508,135.83,68.77872,51.16046,85.7199217933,28.21872,8.23046,29.3945,40.56,42.93,59.0601261428,136.49
2020-04-08 12:00:00,64.5384,13.64495,65.9650645043,29.7084,8.66495,30.94625,34.83,4.98,35.1842194741,136.03,65.1484,45.39495,79.4041277772,29.7084,8.66495,30.94625,35.44,36.73,51.0400480015,136.9,68.1584,22.80495,71.8723398469,29.7084,8.66495,30.94625,38.45,14.14,40.9675737627,135.96,68.4984,50.55495,85.1342103508,29.7084,8.66495,30.94625,38.79,41.89,57.0914722178,136.55
2020-04-08 12:30:00,63.44936,14.45523,65.0751485497,30.18936,8.80523,31.44725,33.26,5.65,33.7364802551,136.49,64.15936,44.87523,78.2956559661,30.18936,8.80523,31.44725,33.97,36.07,49.5480150965,137.51,66.89936,22.30523,70.5198387247,30.18936,8.80523,31.44725,36.71,13.5,39.1136050499,136.38,67.29936,52.15523,85.1432432596,30.18936,8.80523,31.44725,37.11,43.35,57.0646528071,137.15
2020-04-08 13:00:00,62.01088,14.17734,63.6108969269,30.47088,8.88734,31.7405,31.54,5.29,31.9805519027,136.38,62.70088,44.17734,76.70096298120001,30.47088,8.88734,31.7405,32.23,35.29,47.7928551145,137.41,65.25088,22.74734,69.1022345359,30.47088,8.88734,31.7405,34.78,13.86,37.4399252136,136.24,65.62088,52.99734,84.3493801936,30.47088,8.88734,31.7405,35.15,44.11,56.402257047,137.06
2020-04-08 13:30:00,60.34376,14.33443,62.0229413553,30.80376,8.98443,32.08725,29.54,5.35,30.0205612872,136.51,61.04376,43.25443,74.8150141988,30.80376,8.98443,32.08725,30.24,34.27,45.704381628,137.68,63.37376,22.83443,67.3620416107,30.80376,8.98443,32.08725,32.57,13.85,35.3924766017,136.38,63.70376,54.69443,83.9621921532,30.80376,8.98443,32.08725,32.9,45.71,56.3188609615,137.28
2020-04-08 14:00:00,59.02976,13.37868,60.5268671269,30.26976,8.82868,31.531,28.76,4.55,29.1176939334,137.39,59.65976,43.98868,74.1234843447,30.26976,8.82868,31.531,29.39,35.16,45.8257318545,138.41,61.96976,23.82868,66.393201045,30.26976,8.82868,31.531,31.7,15.0,35.0697875671,137.31,62.17976,54.45868,82.6563390249,30.26976,8.82868,31.531,31.91,45.63,55.6807417336,138.01
2020-04-08 14:30:00,58.84368,12.36649,60.1291006989,29.23368,8.52649,30.45175,29.61,3.84,29.857958738,137.65,59.44368,43.62649,73.7348067175,29.23368,8.52649,30.45175,30.21,35.1,46.3104102767,138.61,61.86368,24.40649,66.5040724863,29.23368,8.52649,30.45175,32.63,15.88,36.288996955,137.57,62.07368,54.44649,82.5685292473,29.23368,8.52649,30.45175,32.84,45.92,56.4545126629,138.19
2020-04-08 15:00:00,59.62096,11.78528,60.7745974565,28.44096,8.29528,29.626,31.18,3.49,31.374711154,137.47,60.20096,43.29528,74.1527939811,28.44096,8.29528,29.626,31.76,35.0,47.2620101138,138.38,62.82096,24.52528,67.438582239,28.44096,8.29528,29.626,34.38,16.23,38.0183810807,137.39,63.03096,54.05528,83.0353853149,28.44096,8.29528,29.626,34.59,45.76,57.3624066789,137.97
2020-04-08 15:30:00,59.87656,10.54983,60.7988597793,26.05656,7.59983,27.14225,33.82,2.95,33.9484152797,137.47,60.47656,42.01983,73.6415672203,26.05656,7.59983,27.14225,34.42,34.42,48.6772308169,138.38,63.39656,24.42983,67.9407124901,26.05656,7.59983,27.14225,37.34,16.83,40.9575939235,137.39,63.62656,53.93983,83.4136943065,26.05656,7.59983,27.14225,37.57,46.34,59.6565210182,137.97
2020-04-08 16:00:00,61.13888,9.96634,61.9458681483,25.83888,7.53634,26.9155,35.3,2.43,35.3835399586,137.1,61.71888,41.27634,74.2492854663,25.83888,7.53634,26.9155,35.88,33.74,49.2520253391,138.01,64.81888000000001,24.83634,69.4141987568,25.83888,7.53634,26.9155,38.98,17.3,42.646575478,137.02,65.08888,54.21634,84.7111198288,25.83888,7.53634,26.9155,39.25,46.68,60.9883997167,137.6
2020-04-08 16:30:00,62.01312,9.51466,62.73879029,30.39312,8.86466,31.6595,31.62,0.65,31.6266801925,137.77,62.61312,41.13466,74.9163737073,30.39312,8.86466,31.6595,32.22,32.27,45.6013300245,138.62,65.27312,28.85466,71.3664598971,30.39312,8.86466,31.6595,34.88,19.99,40.2021703394,137.68,65.49312,57.92466,87.4334890271,30.39312,8.86466,31.6595,35.1,49.06,60.3232426184,138.23
2020-04-08 17:00:00,64.76872,8.52921,65.3278999637,27.52872,8.02921,28.67575,37.24,0.5,37.2433564545,137.53,65.38872,39.90921,76.6056769833,27.52872,8.02921,28.67575,37.86,31.88,49.4945855625,138.34,68.66872,28.80921,74.4671987338,27.52872,8.02921,28.67575,41.14,20.78,46.0902158815,137.43,68.97872,57.39921,89.7370220225,27.52872,8.02921,28.67575,41.45,49.37,64.4631631244,137.96
2020-04-08 17:30:00,67.93224,8.55357,68.4686263274,24.49224,7.14357,25.51275,43.44,1.4100000000000001,43.4628772632,136.44,68.56224,38.10357,78.4389112658,24.49224,7.14357,25.51275,44.07,30.96,53.8580216867,137.18,72.55224,28.58357,77.9797922731,24.49224,7.14357,25.51275,48.06,21.44,52.625442516,136.35,72.97224,55.98357,91.9734087689,24.49224,7.14357,25.51275,48.48,48.84,68.8161027667,136.79
2020-04-08 18:00:00,69.45864,6.19127,69.734026808,20.67864,6.03127,21.54025,48.78,0.16,48.7802624019,136.24,70.15864,36.44127,79.0582122607,20.67864,6.03127,21.54025,49.48,30.41,58.0778658354,137.18,74.68864,26.14127,79.1312766374,20.67864,6.03127,21.54025,54.01,20.11,57.6323884634,136.15,75.24864,55.68127,93.6096237075,20.67864,6.03127,21.54025,54.57,49.65,73.776740237,136.73
2020-04-08 18:30:00,70.09512,6.40566,70.3872028699,16.78512,4.89566,17.4845,53.31,1.51,53.3313810059,136.78,70.70512,36.09566,79.3858341586,16.78512,4.89566,17.4845,53.92,31.2,62.2961186592,137.5,75.83512,26.62566,80.3734483262,16.78512,4.89566,17.4845,59.05,21.73,62.9213429609,136.69,76.36512,53.96566,93.5089515065,16.78512,4.89566,17.4845,59.58,49.07,77.1857584014,137.06
2020-04-08 19:00:00,70.33168,4.96799,70.5069226123,13.26168,3.86799,13.81425,57.07,1.1,57.0806000319,136.86,70.98168,34.85799,79.07893754,13.26168,3.86799,13.81425,57.72,30.99,65.5131933278,137.68,76.50168,25.18799,80.5415537661,13.26168,3.86799,13.81425,63.24,21.32,66.737096131,136.77,77.11168,53.41799,93.8066780569,13.26168,3.86799,13.81425,63.85,49.55,80.8209440677,137.22
2020-04-08 19:30:00,71.32552,3.76786,71.4249716293,11.37552,3.31786,11.8495,59.95,0.45,59.9516888836,136.24,72.00552,33.66786,79.4878588682,11.37552,3.31786,11.8495,60.63,30.35,67.8020604407,137.17,77.83552,23.73786,81.3747760123,11.37552,3.31786,11.8495,66.46,20.42,69.5263115662,136.14,78.52552,52.80786,94.6304780134,11.37552,3.31786,11.8495,67.15,49.49,83.4169203459,136.71
2020-04-08 20:00:00,69.76224,4.47232,69.9054488291,10.84224,3.1623200000000002,11.294,58.92,1.31,58.9345611675,135.68,70.36224,32.95232,77.6962046126,10.84224,3.1623200000000002,11.294,59.52,29.79,66.558804827,136.54,76.15224,24.35232,79.95122979920001,10.84224,3.1623200000000002,11.294,65.31,21.19,68.6615773195,135.58,76.76224,52.56232,93.0335368219,10.84224,3.1623200000000002,11.294,65.92,49.4,82.3760062154,136.11
2020-04-08 20:30:00,71.69464,2.8892700000000002,71.7528346887,7.5746400000000005,2.20927,7.89025,64.12,0.68,64.1236056379,136.03,72.35464,32.55927,79.3429265433,7.5746400000000005,2.20927,7.89025,64.78,30.35,71.537199414,137.07,78.66464,21.48927,81.5470067597,7.5746400000000005,2.20927,7.89025,71.09,19.28,73.6580375791,135.93,79.40464,51.73927,94.7736720491,7.5746400000000005,2.20927,7.89025,71.83,49.53,87.2511879575,136.61
2020-04-08 21:00:00,68.23064,3.13602,68.3026709306,8.42064,2.45602,8.7715,59.81,0.68,59.8138654494,136.46,68.87064,30.94602,75.5037827387,8.42064,2.45602,8.7715,60.45,28.49,66.8272594081,137.58,74.71064,23.18602,78.2257710262,8.42064,2.45602,8.7715,66.29,20.73,69.4557197069,136.35,75.38064,54.56602,93.0574630293,8.42064,2.45602,8.7715,66.96,52.11,84.8474731504,137.14
2020-04-08 21:30:00,65.44608,4.70469,65.6149639592,8.416080000000001,2.4546900000000003,8.76675,57.03,2.25,57.0743672764,136.64,66.02608,31.49469,73.1529817462,8.416080000000001,2.4546900000000003,8.76675,57.61,29.04,64.5153756867,137.54,71.61608,24.98469,75.8491769828,8.416080000000001,2.4546900000000003,8.76675,63.2,22.53,67.0957591804,136.54,72.16608,54.02469,90.1477134051,8.416080000000001,2.4546900000000003,8.76675,63.75,51.57,81.997118242,137.09
2020-04-08 22:00:00,63.09648,2.4781400000000002,63.1451262272,2.49648,0.72814,2.6005000000000003,60.6,1.75,60.625262886,136.94,63.69648,30.03814,70.4239406669,2.49648,0.72814,2.6005000000000003,61.2,29.31,67.8565847947,137.89,69.65648,22.82814,73.3017679313,2.49648,0.72814,2.6005000000000003,67.16,22.1,70.702726963,136.85,70.27648,52.42814,87.6783525453,2.49648,0.72814,2.6005000000000003,67.78,51.7,85.2468087379,137.44
2020-04-08 22:30:00,59.14384,3.58862,59.2526117859,1.98384,0.57862,2.0665,57.16,3.01,57.2391972341,137.26,59.74384,28.80862,66.32694026,1.98384,0.57862,2.0665,57.76,28.23,64.2895831376,138.2,65.29384,24.11862,69.605986615,1.98384,0.57862,2.0665,63.31,23.54,67.5447088971,137.17,65.90384,53.76862,85.0551622387,1.98384,0.57862,2.0665,63.92,53.19,83.1561332675,137.77
2020-04-08 23:00:00,55.80336,5.86223,56.1104333245,4.05336,1.1822300000000001,4.22225,51.75,4.68,51.9611864761,137.82,56.38336,29.39223,63.5844829283,4.05336,1.1822300000000001,4.22225,52.33,28.21,59.4494154723,138.59,61.32336,26.71223,66.8886964536,4.05336,1.1822300000000001,4.22225,57.27,25.53,62.7027415669,137.72,61.84336,54.80223,82.6310207432,4.05336,1.1822300000000001,4.22225,57.79,53.62,78.8339298779,138.2
2020-04-08 23:30:00,54.12296,7.83003,54.6864166769,6.10296,1.78003,6.35725,48.02,6.05,48.399616734,138.65,54.70296,31.70003,63.2242495785,6.10296,1.78003,6.35725,48.6,29.92,57.0715901303,139.11,59.22296,29.06003,65.9685101754,6.10296,1.78003,6.35725,53.12,27.28,59.7154318414,138.54,59.69296,54.18003,80.6146706522,6.10296,1.78003,6.35725,53.59,52.4,74.9509713079,138.71
2020-04-09 00:00:00,50.216,8.6805,50.9607470142,6.036,1.7605,6.2875,44.18,6.92,44.7186627707,139.43,50.786,31.2505,59.6306259086,6.036,1.7605,6.2875,44.75,29.49,53.5931208272,139.89,54.856,30.2405,62.6391936111,6.036,1.7605,6.2875,48.82,28.48,56.5199327671,139.33,55.276,55.5905,78.3947693807,6.036,1.7605,6.2875,49.24,53.83,72.9537284859,139.46
2020-04-09 00:30:00,48.23472,7.74846,48.8531150066,5.03472,1.46846,5.2445,43.2,6.28,43.6540765565,138.95,47.83472,20.18846,51.9204618108,5.03472,1.46846,5.2445,42.8,18.72,46.7148627313,138.69,52.81472,22.76846,57.5134542472,5.03472,1.46846,5.2445,47.78,21.3,52.3126982672,138.86,52.25472,59.09846,78.8871582493,5.03472,1.46846,5.2445,47.22,57.63,74.5046662968,138.24
2020-04-09 01:00:00,48.4484,7.78995,49.0706713176,3.9084000000000003,1.13995,4.07125,44.54,6.65,45.0336996037,137.82,46.5684,6.30995,46.9939501166,3.9084000000000003,1.13995,4.07125,42.66,5.17,42.9721363211,135.84,53.2184,14.08995,55.0520189417,3.9084000000000003,1.13995,4.07125,49.31,12.95,50.98214001,137.73,51.2884,60.07995,78.9943059123,3.9084000000000003,1.13995,4.07125,47.38,58.94,75.6226685591,135.4
2020-04-09 01:30:00,47.99,7.205,48.5278489632,3.96,1.155,4.125,44.03,6.05,44.4437104662,137.69,46.12,6.395,46.5612545471,3.96,1.155,4.125,42.16,5.24,42.4843877207,135.64,52.68,14.715,54.6965595353,3.96,1.155,4.125,48.72,13.56,50.5718498772,137.6,50.79,59.765,78.4313669714,3.96,1.155,4.125,46.83,58.61,75.0212036694,135.22
2020-04-09 02:00:00,48.70664,7.36527,49.2603692867,5.12664,1.49527,5.34025,43.58,5.87,43.9735522786,137.65,46.86664,6.56527,47.3242508135,5.12664,1.49527,5.34025,41.74,5.07,42.0467894137,135.59,53.36664,15.22527,55.4960098697,5.12664,1.49527,5.34025,48.24,13.73,50.1558620702,137.56,51.47664,60.25527,79.2498708419,5.12664,1.49527,5.34025,46.35,58.76,74.8402304914,135.17
2020-04-09 02:30:00,49.42848,7.87164,50.0513471487,5.14848,1.50164,5.3629999999999995,44.28,6.37,44.7358391002,137.65,47.54848,7.05164,48.0685300066,5.14848,1.50164,5.3629999999999995,42.4,5.55,42.7616943069,135.59,54.14848,14.71164,56.1114091589,5.14848,1.50164,5.3629999999999995,49.0,13.21,50.7494246273,137.56,52.25848,59.74164,79.3726167,5.14848,1.50164,5.3629999999999995,47.11,58.24,74.9082752438,135.17
2020-04-09 03:00:00,46.746,6.8892500000000005,47.2509288963,3.426,0.9992500000000001,3.56875,43.32,5.89,43.7185830054,137.75,44.906,6.08925,45.3169703485,3.426,0.9992500000000001,3.56875,41.48,5.09,41.7911294415,135.7,51.366,14.77925,53.4499035225,3.426,0.9992500000000001,3.56875,47.94,13.78,49.8811788153,137.66,49.476,59.92925,77.7135096464,3.426,0.9992500000000001,3.56875,46.05,58.93,74.7886849731,135.29
2020-04-09 03:30:00,46.43296,5.60378,46.7698848048,2.89296,0.8437800000000001,3.0135,43.54,4.76,43.7994200875,138.08,45.98296,14.21378,48.1296597978,2.89296,0.8437800000000001,3.0135,43.09,13.37,45.116571235,137.72,51.05296,23.39378,56.1575788959,2.89296,0.8437800000000001,3.0135,48.16,22.55,53.1778910827,137.98,50.81296,50.09378,71.3536523147,2.89296,0.8437800000000001,3.0135,47.92,49.25,68.7160017754,137.27
2020-04-09 04:00:00,46.70816,5.50113,47.0309966072,2.9181600000000003,0.85113,3.03975,43.79,4.65,44.0361964752,138.65,46.63816,16.58113,49.497998346,2.9181600000000003,0.85113,3.03975,43.72,15.73,46.4636556892,138.68,51.32816,26.58113,57.8025646582,2.9181600000000003,0.85113,3.03975,48.41,25.73,54.8229969994,138.55,51.56816,46.88113,69.6930088019,2.9181600000000003,0.85113,3.03975,48.65,46.03,66.9744981318,138.25
2020-04-09 04:30:00,45.7928,6.13415,46.2018216964,2.7228,0.79415,2.83625,43.07,5.34,43.399775345,139.2,45.7028,16.41415,48.5609951305,2.7228,0.79415,2.83625,42.98,15.62,45.730348785,139.18,50.3128,27.42415,57.3014995184,2.7228,0.79415,2.83625,47.59,26.63,54.5340719184,139.1,50.5428,47.31415,69.232964851,2.7228,0.79415,2.83625,47.82,46.52,66.7147869666,138.76
2020-04-09 05:00:00,46.22744,6.05967,46.6229107785,2.46744,0.71967,2.57025,43.76,5.34,44.0846140961,138.63,46.12744,16.499670000000002,48.9895890069,2.46744,0.71967,2.57025,43.66,15.78,46.4241747369,138.57,50.83744,27.20967,57.6611779906,2.46744,0.71967,2.57025,48.37,26.49,55.1486808546,138.53,51.04744,46.58967,69.1117825068,2.46744,0.71967,2.57025,48.58,45.87,66.8137208962,138.14
2020-04-09 05:30:00,48.282,5.87475,48.6380942427,3.822,1.11475,3.98125,44.46,4.76,44.7140827928,138.63,48.192,17.07475,51.1274481229,3.822,1.11475,3.98125,44.37,15.96,47.1531388139,138.62,52.972,26.96475,59.4401423834,3.822,1.11475,3.98125,49.15,25.85,55.5332783113,138.53,53.212,46.82475,70.8807036969,3.822,1.11475,3.98125,49.39,45.71,67.2961826555,138.19
2020-04-09 06:00:00,48.7844,5.63795,49.1091046911,3.7644,1.09795,3.92125,45.02,4.54,45.248336986,138.9,48.7244,16.93795,51.5845064488,3.7644,1.09795,3.92125,44.96,15.84,47.6687234987,138.97,53.5344,26.75795,59.8491426134,3.7644,1.09795,3.92125,49.77,25.66,55.9954328495,138.83,53.7944,47.15795,71.5381696688,3.7644,1.09795,3.92125,50.03,46.06,68.0038565083,138.55
2020-04-09 06:30:00,52.4228,4.46915,52.6129571642,4.0428,1.17915,4.21125,48.38,3.29,48.4917364094,137.87,52.3228,18.52915,55.5067995795,4.0428,1.17915,4.21125,48.28,17.35,51.3028352043,137.91,57.5828,25.18915,62.851190391,4.0428,1.17915,4.21125,53.54,24.01,58.6771821068,137.85,57.8628,44.60915,73.062164542,4.0428,1.17915,4.21125,53.82,43.43,69.1574818801,137.52
2020-04-09 07:00:00,54.78472,1.8322100000000001,54.8153494832,3.50472,1.02221,3.65075,51.28,0.81,51.2863968319,136.9,54.67472,18.39221,57.6853395219,3.50472,1.02221,3.65075,51.17,17.37,54.0378182387,137.21,60.25472,22.03221,64.156445972,3.50472,1.02221,3.65075,56.75,21.01,60.5143173142,136.9,60.60472,43.85221,74.8060720006,3.50472,1.02221,3.65075,57.1,42.83,71.3780001121,136.83
2020-04-09 07:30:00,57.47768,1.89099,57.5087779505,5.07768,1.48099,5.28925,52.4,0.41000000000000003,52.4016039831,137.05,57.36768,19.93099,60.7313351653,5.07768,1.48099,5.28925,52.29,18.45,55.44949594,137.32,63.08768,21.64099,66.6962353957,5.07768,1.48099,5.28925,58.01,20.16,61.4132371725,137.04,63.43768,43.18099,76.7394106126,5.07768,1.48099,5.28925,58.36,41.7,71.7271189997,136.94
2020-04-09 08:00:00,60.83968,4.24449,60.9875590417,9.40968,2.74449,9.80175,51.43,1.5,51.4518697425,137.31,60.75968,21.58449,64.4796783666,9.40968,2.74449,9.80175,51.35,18.84,54.6970575077,137.72,66.34968,21.25449,69.6708933577,9.40968,2.74449,9.80175,56.94,18.51,59.8730632255,137.27,66.71968,44.28449,80.0789095447,9.40968,2.74449,9.80175,57.31,41.54,70.7814078696,137.33
2020-04-09 08:30:00,61.71616,6.49013,62.056475831,14.84616,4.3301300000000005,15.46475,46.87,2.16,46.9197453105,136.3,61.65616,23.95013,66.1444691033,14.84616,4.3301300000000005,15.46475,46.81,19.62,50.7554972392,136.67,66.71616,21.81013,70.1906530513,14.84616,4.3301300000000005,15.46475,51.87,17.48,54.736160808,136.22,67.01616,44.18013,80.2686089824,14.84616,4.3301300000000005,15.46475,52.17,39.85,65.6485445383,136.28
2020-04-09 09:00:00,62.24872,8.16171,62.7814992793,23.38872,6.82171,24.36325,38.86,1.34,38.8830965845,136.35,62.21872,26.12171,67.4797217819,23.38872,6.82171,24.36325,38.83,19.3,43.3619522162,136.67,66.32872,25.20171,70.9550934307,23.38872,6.82171,24.36325,42.94,18.38,46.7083290217,136.28,66.50872,47.01171,81.4463670962,23.38872,6.82171,24.36325,43.12,40.19,58.9454875287,136.28
2020-04-09 09:30:00,63.60232,8.87026,64.2178839721,24.17232,7.05026,25.1795,39.43,1.82,39.4719812019,136.75,63.53232,28.10026,69.4692759186,24.17232,7.05026,25.1795,39.36,21.05,44.6353234558,136.93,67.76232,24.97026,72.2166594094,24.17232,7.05026,25.1795,43.59,17.92,47.1297623588,136.68,67.90232,45.37026,81.6650816068,24.17232,7.05026,25.1795,43.73,38.32,58.1440908434,136.55
2020-04-09 10:00:00,64.0984,9.56495,64.8081256561,22.2684,6.49495,23.19625,41.83,3.07,41.942505886,136.96,64.0784,27.72495,69.8191535258,22.2684,6.49495,23.19625,41.81,21.23,46.8912465179,137.27,68.5384,23.10495,72.3280788426,22.2684,6.49495,23.19625,46.27,16.61,49.1610109741,136.89,68.7484,44.90495,82.1145360887,22.2684,6.49495,23.19625,46.48,38.41,60.2969194901,136.89
2020-04-09 10:30:00,63.83288,10.69209,64.7221550759,23.49288,6.8520900000000005,24.47175,40.34,3.84,40.5223543245,137.26,63.80288,28.89209,70.0397056023,23.49288,6.8520900000000005,24.47175,40.31,22.04,45.9418948238,137.58,68.09288,22.70209,71.7776093017,23.49288,6.8520900000000005,24.47175,44.6,15.85,47.3326789861,137.19,68.28288,44.78209,81.6577448002,23.49288,6.8520900000000005,24.47175,44.79,37.93,58.6926656406,137.2
2020-04-09 11:00:00,63.65072,11.79146,64.7337059456,25.41072,7.41146,26.4695,38.24,4.38,38.4900246817,137.23,63.64072,29.98146,70.3493367833,25.41072,7.41146,26.4695,38.23,22.57,44.3952452409,137.56,67.66072,22.67146,71.3580277856,25.41072,7.41146,26.4695,42.25,15.26,44.9213768712,137.17,67.84072,44.73146,81.2604873469,25.41072,7.41146,26.4695,42.43,37.32,56.5074092487,137.17
2020-04-09 11:30:00,62.67624,13.22057,64.055402049,28.35624,8.27057,29.53775,34.32,4.95,34.6751337416,137.27,62.68624,31.41057,70.1155374583,28.35624,8.27057,29.53775,34.33,23.14,41.4005857446,137.59,66.25624,22.85057,70.0859321709,28.35624,8.27057,29.53775,37.9,14.58,40.607713553,137.2,66.37624,44.90057,80.1365486084,28.35624,8.27057,29.53775,38.02,36.63,52.7946711326,137.21
2020-04-09 12:00:00,61.81024,13.52007,63.2716212979,29.76024,8.68007,31.00025,32.05,4.84,32.4133938365,137.4,61.85024,31.73007,69.5143836214,29.76024,8.68007,31.00025,32.09,23.05,39.5103859763,137.72,65.12024,23.40007,69.1968852887,29.76024,8.68007,31.00025,35.36,14.72,38.301540439,137.33,65.23024,45.47007,79.5142218491,29.76024,8.68007,31.00025,35.47,36.79,51.104060504,137.33
2020-04-09 12:30:00,63.666,14.35675,65.2646598594,31.326,9.13675,32.63125,32.34,5.22,32.7585713974,137.23,63.696,32.55675,71.5340645187,31.326,9.13675,32.63125,32.37,23.42,39.953889673,137.55,67.016,23.41675,70.989354389,31.326,9.13675,32.63125,35.69,14.28,38.4407921354,137.16,67.126,45.45675,81.0692049829,31.326,9.13675,32.63125,35.8,36.32,50.997866622000004,137.17
2020-04-09 13:00:00,63.16024,13.01007,64.4862608488,28.32024,8.26007,29.50025,34.84,4.75,35.1623107887,137.45,63.21024,31.04007,70.4203123144,28.32024,8.26007,29.50025,34.89,22.78,41.6682193044,137.79,66.80024,23.14007,70.6946596545,28.32024,8.26007,29.50025,38.48,14.88,41.2568151946,137.38,66.95024,45.54007,80.9705663291,28.32024,8.26007,29.50025,38.63,37.28,53.6849634442,137.4
2020-04-09 13:30:00,63.82984,11.35787,64.8324740031,24.60984,7.17787,25.63525,39.22,4.18,39.4421196185,137.82,63.81984,28.95787,70.0823102684,24.60984,7.17787,25.63525,39.21,21.78,44.8530099324,138.22,67.95984,22.77787,71.6754575469,24.60984,7.17787,25.63525,43.35,15.6,46.0714933554,137.75,68.12984,45.88787,82.1423868144,24.60984,7.17787,25.63525,43.52,38.71,58.2447808821,137.82
2020-04-09 14:00:00,61.31552,10.11661,62.14449928,25.08552,7.31661,26.13075,36.23,2.8,36.3380365457,138.47,61.30552,28.60661,67.6513482361,25.08552,7.31661,26.13075,36.22,21.29,42.0137179978,138.75,65.09552,24.61661,69.5945702764,25.08552,7.31661,26.13075,40.01,17.3,43.590022941,138.37,65.22552,47.00661,80.3989418025,25.08552,7.31661,26.13075,40.14,39.69,56.4492311728,138.36
2020-04-09 14:30:00,60.98104,10.71197,61.9147279794,28.36104,8.27197,29.54275,32.62,2.44,32.7111296045,138.62,61.03104,30.93197,68.4220330856,28.36104,8.27197,29.54275,32.67,22.66,39.7593322379,138.66,64.33104,26.02197,69.3947089493,28.36104,8.27197,29.54275,35.97,17.75,40.111138104,138.47,64.48104,46.41197,79.4473125962,28.36104,8.27197,29.54275,36.12,38.14,52.5291728471,138.31
2020-04-09 15:00:00,60.24488,10.12184,61.0892561029,25.51488,7.44184,26.578,34.73,2.68,34.8332499202,138.51,60.31488,30.28184,67.4898109584,25.51488,7.44184,26.578,34.8,22.84,41.6257804732,138.55,63.85488,24.90184,68.5386557732,25.51488,7.44184,26.578,38.34,17.46,42.1284606887,138.36,64.02488,45.26184,78.4080315988,25.51488,7.44184,26.578,38.51,37.82,53.9756658134,138.2
2020-04-09 15:30:00,60.2736,8.1423,60.8210811006,23.0136,6.7123,23.9725,37.26,1.43,37.2874308581,138.16,60.3036,28.2323,66.5851855614,23.0136,6.7123,23.9725,37.29,21.52,43.0540880754,138.2,64.1736,25.4723,69.0441091205,23.0136,6.7123,23.9725,41.16,18.76,45.2336511902,138.02,64.3536,45.7523,78.9598555486,23.0136,6.7123,23.9725,41.34,39.04,56.860506505000004,137.83
2020-04-09 16:00:00,61.6732,5.9276,61.9574050457,18.6432,5.4376,19.42,43.03,0.49,43.0327898236,138.45,61.6532,25.8176,66.8405979925,18.6432,5.4376,19.42,43.01,20.38,47.5941645583,138.49,66.2232,25.4576,70.9478795737,18.6432,5.4376,19.42,47.58,20.02,51.6203138309,138.29,66.4632,45.8976,80.7709517091,18.6432,5.4376,19.42,47.82,40.46,62.6399553001,138.12
2020-04-09 16:30:00,62.50832,8.80701,63.1256959911,24.29832,7.08701,25.31075,38.21,1.72,38.2486927881,139.49,62.46832,26.06701,67.6888470426,24.29832,7.08701,25.31075,38.17,18.98,42.6285033751,139.49,66.49832,29.72701,72.840384996,24.29832,7.08701,25.31075,42.2,22.64,47.8895562727,139.32,66.64832,50.10701,83.3829179746,24.29832,7.08701,25.31075,42.35,43.02,60.3675649666,139.11
2020-04-09 17:00:00,65.83096,7.64153,66.2729829966,22.05096,6.43153,22.96975,43.78,1.21,43.7967179136,138.87,65.79096,25.72153,70.6402684258,22.05096,6.43153,22.96975,43.74,19.29,47.8047246619,138.88,70.48096,28.39153,75.9845030139,22.05096,6.43153,22.96975,48.43,21.96,53.1761835787,138.72,70.68096,48.62153,85.7895756258,22.05096,6.43153,22.96975,48.63,42.19,64.3806880982,138.5
2020-04-09 17:30:00,69.09,7.36125,69.4810485065,18.45,5.38125,19.21875,50.64,1.98,50.678693748,138.47,68.93,25.26125,73.4130482378,18.45,5.38125,19.21875,50.48,19.88,54.2535233879,138.3,74.5,28.11125,79.6272087704,18.45,5.38125,19.21875,56.05,22.73,60.4835134561,138.33,74.72,46.37125,87.9395885058,18.45,5.38125,19.21875,56.27,40.99,69.61675804,137.9
2020-04-09 18:00:00,70.46704,6.48247,70.7645825513,17.59704,5.13247,18.33025,52.87,1.35,52.8872328639,137.98,70.36704,24.50247,74.5110149875,17.59704,5.13247,18.33025,52.77,19.37,56.2127192013,137.93,76.14704,27.05247,80.8097013598,17.59704,5.13247,18.33025,58.55,21.92,62.5187084,137.87,76.47704,46.44247,89.4742458301,17.59704,5.13247,18.33025,58.88,41.31,71.9261461501,137.54
2020-04-09 18:30:00,71.0868,6.14365,71.3517874307,14.9268,4.35365,15.54875,56.16,1.79,56.18851929,137.83,70.9868,23.55365,74.7923806451,14.9268,4.35365,15.54875,56.06,19.2,59.2567599519,137.74,77.1368,26.69365,81.6249769652,14.9268,4.35365,15.54875,62.21,22.34,66.0996195148,137.74,77.5268,45.56365,89.9246958269,14.9268,4.35365,15.54875,62.6,41.21,74.9468084711,137.35
2020-04-09 19:00:00,70.3776,5.92555,70.6266148457,12.8076,3.73555,13.34125,57.57,2.19,57.611639449,137.69,70.2776,22.98555,73.9410344164,12.8076,3.73555,13.34125,57.47,19.25,60.6082783125,137.54,76.5876,26.50555,81.044460974,12.8076,3.73555,13.34125,63.78,22.77,67.7226793622,137.6,77.0276,44.75555,89.0859720582,12.8076,3.73555,13.34125,64.22,41.02,76.2026823675,137.14
2020-04-09 19:30:00,70.96704,2.75997,71.0206885405,7.33704,2.13997,7.64275,63.63,0.62,63.6330205161,137.64,70.86704,21.48997,74.0537383861,7.33704,2.13997,7.64275,63.53,19.35,66.4114703948,137.65,77.87704,23.14997,81.2450273565,7.33704,2.13997,7.64275,70.54,21.01,73.6023892275,137.56,78.37704,43.11997,89.4555320367,7.33704,2.13997,7.64275,71.04,40.98,82.0124502743,137.28
2020-04-09 20:00:00,69.38808,2.2119400000000002,69.4233269489,6.17808,1.80194,6.4355,63.21,0.41000000000000003,63.2113296807,137.3,69.21808,20.13194,72.0863205265,6.17808,1.80194,6.4355,63.04,18.33,65.6508225386,137.44,76.23808,22.50194,79.4895096591,6.17808,1.80194,6.4355,70.06,20.7,73.054045747,137.22,76.69808,43.73194,88.2897392218,6.17808,1.80194,6.4355,70.52,41.93,82.0438620495,137.07
2020-04-09 20:30:00,69.81072,2.05146,69.8408556294,5.97072,1.74146,6.2195,63.84,0.31,63.8407526585,137.26,69.67072,19.28146,72.2895837936,5.97072,1.74146,6.2195,63.7,17.54,66.0707317956,137.58,76.74072,21.59146,79.7203189347,5.97072,1.74146,6.2195,70.77,19.85,73.5011251615,137.18,77.23072,44.73146,89.2495805337,5.97072,1.74146,6.2195,71.26,42.99,83.2233603023,137.18
2020-04-09 21:00:00,66.37064,2.31852,66.4111239854,5.96064,1.73852,6.209,60.41,0.58,60.4127842431,137.38,66.23064,18.26852,68.703977307,5.96064,1.73852,6.209,60.27,16.53,62.4957102528,137.72,72.90064,22.62852,76.3318624809,5.96064,1.73852,6.209,66.94,20.89,70.1238597055,137.3,73.32064,45.96852,86.5391303458,5.96064,1.73852,6.209,67.36,44.23,80.5832643916,137.31
2020-04-09 21:30:00,63.79704,2.87997,63.8620117125,4.93704,1.43997,5.14275,58.86,1.44,58.877612044,136.72,63.66704,17.20997,65.952066304,4.93704,1.43997,5.14275,58.73,15.77,60.8104086485,137.04,70.15704,23.07997,73.8559088818,4.93704,1.43997,5.14275,65.22,21.64,68.7163590421,136.65,70.58704,45.92997,84.2145614497,4.93704,1.43997,5.14275,65.65,44.49,79.3049973205,136.65
2020-04-09 22:00:00,60.76352,4.01436,60.8959805652,4.6435200000000005,1.35436,4.837,56.12,2.66,56.1830045476,137.15,60.62352,16.54436,62.8404887393,4.6435200000000005,1.35436,4.837,55.98,15.19,58.0042800145,137.42,66.80352,24.44436,71.1353429752,4.6435200000000005,1.35436,4.837,62.16,23.09,66.3099819032,137.07,67.15352,46.78436,81.8435800109,4.6435200000000005,1.35436,4.837,62.51,45.43,77.2747371396,137.01
2020-04-09 22:30:00,57.68184,4.95637,57.8943889281,4.58184,1.33637,4.77275,53.1,3.62,53.2232505584,138.07,57.56184,16.87637,59.9848088149,4.58184,1.33637,4.77275,52.98,15.54,55.2120638991,138.21,63.37184,25.75637,68.40599901,4.58184,1.33637,4.77275,58.79,24.42,63.6600384857,137.98,63.69184,47.12637,79.2309613217,4.58184,1.33637,4.77275,59.11,45.79,74.7710920075,137.8
2020-04-09 23:00:00,55.34448,5.12214,55.5810020119,3.7444800000000003,1.09214,3.9005,51.6,4.03,51.7571338078,138.39,55.23448,16.91214,57.7656321722,3.7444800000000003,1.09214,3.9005,51.49,15.82,53.8655038035,138.48,60.85448,26.10214,66.2162325163,3.7444800000000003,1.09214,3.9005,57.11,25.01,62.3462284344,138.31,61.17448,46.91214,77.0912827929,3.7444800000000003,1.09214,3.9005,57.43,45.82,73.468886612,138.06
2020-04-09 23:30:00,53.0436,5.2523,53.3030032573,3.5736,1.0423,3.7225,49.47,4.21,49.6488167029,138.39,52.9536,16.2623,55.3944595989,3.5736,1.0423,3.7225,49.38,15.22,51.6723601164,138.53,58.3036,26.2223,63.9290136812,3.5736,1.0423,3.7225,54.73,25.18,60.2445458112,138.31,58.5936,47.5223,75.4425540279,3.5736,1.0423,3.7225,55.02,46.48,72.0249317945,138.14
2020-04-10 00:00:00,51.19032,6.31426,51.5782778023,3.58032,1.04426,3.7295,47.61,5.27,47.9007828746,139.14,51.07032,16.74426,53.7452121389,3.58032,1.04426,3.7295,47.49,15.7,50.0178977967,139.13,56.24032,27.62426,62.658385985,3.58032,1.04426,3.7295,52.66,26.58,58.9878970637,139.02,56.46032,47.54426,73.8120883965,3.58032,1.04426,3.7295,52.88,46.5,70.4169326228,138.73
2020-04-10 00:30:00,48.63248,5.49864,48.9423451911,3.49248,1.01864,3.638,45.14,4.48,45.3617680431,139.76,48.54248,15.52864,50.9657828822,3.49248,1.01864,3.638,45.05,14.51,47.3290883073,140.01,53.40248,26.88864,59.7898304998,3.49248,1.01864,3.638,49.91,25.87,56.21623431,139.62,53.60248,49.65864,73.0698733323,3.49248,1.01864,3.638,50.11,48.64,69.8345308569,139.59
2020-04-10 01:00:00,47.28176,6.34218,47.7052206352,3.40176,0.9921800000000001,3.5435,43.88,5.35,44.2049420314,138.99,47.21176,14.91218,49.510841183,3.40176,0.9921800000000001,3.5435,43.81,13.92,45.968277105,139.2,51.91176,27.59218,58.7891080341,3.40176,0.9921800000000001,3.5435,48.51,26.6,55.3243174382,138.88,52.11176,49.47218,71.8549380645,3.40176,0.9921800000000001,3.5435,48.71,48.48,68.7239005005,138.8
2020-04-10 01:30:00,47.91528,6.02029,48.292007094,3.39528,0.9902900000000001,3.53675,44.52,5.03,44.8032509981,139.44,47.84528,15.48029,50.2872766887,3.39528,0.9902900000000001,3.53675,44.45,14.49,46.752140058,139.66,52.60528,27.36029,59.2950331205,3.39528,0.9902900000000001,3.53675,49.21,26.37,55.8301083646,139.35,52.83528,49.25029,72.229896011,3.39528,0.9902900000000001,3.53675,49.44,48.26,69.0893711073,139.25
2020-04-10 02:00:00,46.8068,6.32365,47.2320344212,3.1668,0.9236500000000001,3.29875,43.64,5.4,43.9728279736,139.44,46.7468,15.05365,49.1108510267,3.1668,0.9236500000000001,3.29875,43.58,14.13,45.8134619954,139.69,51.4068,27.72365,58.4059916067,3.1668,0.9236500000000001,3.29875,48.24,26.8,55.1845775557,139.37,51.6068,49.64365,71.608336048,3.1668,0.9236500000000001,3.29875,48.44,48.72,68.7027801475,139.28
2020-04-10 02:30:00,46.93576,6.05793,47.3250893572,2.97576,0.8679300000000001,3.0997500000000002,43.96,5.19,44.2653103457,139.55,46.86576,15.23793,49.2807667459,2.97576,0.8679300000000001,3.0997500000000002,43.89,14.37,46.182561644,139.78,51.55576,27.47793,58.4211693332,2.97576,0.8679300000000001,3.0997500000000002,48.58,26.61,55.3905091148,139.46,51.77576,49.42793,71.5810700371,2.97576,0.8679300000000001,3.0997500000000002,48.8,48.56,68.8441253848,139.37
2020-04-10 03:00:00,45.60072,6.49521,46.0609749947,3.00072,0.87521,3.12575,42.6,5.62,42.9691098349,139.46,45.54072,14.88521,47.9116546872,3.00072,0.87521,3.12575,42.54,14.01,44.7876288723,139.68,50.06072,27.92521,57.3227096399,3.00072,0.87521,3.12575,47.06,27.05,54.2802551578,139.37,50.26072,49.75521,70.7228456516,3.00072,0.87521,3.12575,47.26,48.88,67.9908964495,139.27
2020-04-10 03:30:00,45.21416,6.52663,45.6827884839,3.07416,0.89663,3.20225,42.14,5.63,42.5144269631,139.56,45.19416,14.62663,47.5021094612,3.07416,0.89663,3.20225,42.12,13.73,44.301323908,139.83,49.64416,28.00663,56.9992451359,3.07416,0.89663,3.20225,46.57,27.11,53.8861484985,139.48,49.87416,50.27663,70.8178745788,3.07416,0.89663,3.20225,46.8,49.38,68.033994444,139.42
2020-04-10 04:00:00,44.27904,5.7022200000000005,44.6446939316,3.05904,0.8922200000000001,3.1865,41.22,4.8100000000000005,41.4996927699,138.62,43.07904,8.02222,43.8196268931,3.05904,0.8922200000000001,3.1865,40.02,7.13,40.6501820414,137.44,48.62904,20.44222,52.7509989465,3.05904,0.8922200000000001,3.1865,45.57,19.55,49.5865647126,138.55,47.42904,58.48222,75.2973033478,3.05904,0.8922200000000001,3.1865,44.37,57.59,72.7001031636,137.04
2020-04-10 04:30:00,44.3144,5.56795,44.662826988,3.0444,0.8879500000000001,3.17125,41.27,4.68,41.5345073403,138.56,42.4844,4.32795,42.7042784105,3.0444,0.8879500000000001,3.17125,39.44,3.44,39.5897360436,136.63,48.6844,16.24795,51.3241335296,3.0444,0.8879500000000001,3.17125,45.64,15.36,48.1553652255,138.5,46.7444,62.56795,78.1011350658,3.0444,0.8879500000000001,3.17125,43.7,61.68,75.5917482269,136.22
2020-04-10 05:00:00,44.48096,5.60028,44.8321194971,3.12096,0.9102800000000001,3.251,41.36,4.69,41.6250609609,138.53,42.65096,4.31028,42.8682038649,3.12096,0.9102800000000001,3.251,39.53,3.4,39.6759486339,136.61,48.87096,16.24028,51.4987128558,3.12096,0.9102800000000001,3.251,45.75,15.33,48.2500922279,138.46,46.93096,62.59028,78.2308005647,3.12096,0.9102800000000001,3.251,43.81,61.68,75.6553930662,136.2
2020-04-10 05:30:00,46.27184,6.20262,46.6857116455,3.9518400000000002,1.15262,4.1165,42.32,5.05,42.6202404967,138.68,44.42184,4.53262,44.6524860792,3.9518400000000002,1.15262,4.1165,40.47,3.38,40.6109012458,136.79,50.75184,16.11262,53.2481528943,3.9518400000000002,1.15262,4.1165,46.8,14.96,49.1328973296,138.61,48.83184,62.97262,79.6875113644,3.9518400000000002,1.15262,4.1165,44.88,61.82,76.3932379206,136.39
2020-04-10 06:00:00,46.87704,5.90622,47.2476487653,5.02704,1.46622,5.2365,41.85,4.44,42.0848678268,138.49,44.99704,5.9362200000000005,45.3869179021,5.02704,1.46622,5.2365,39.97,4.47,40.2191720452,136.41,51.32704,17.08622,54.0962470884,5.02704,1.46622,5.2365,46.3,15.62,48.8638352977,138.41,49.33704,61.78622,79.0675691915,5.02704,1.46622,5.2365,44.31,60.32,74.8456979392,135.99
2020-04-10 06:30:00,47.7248,6.7414000000000005,48.1985789106,5.5248,1.6114000000000002,5.755,42.2,5.13,42.5106680728,138.83,45.8848,5.4514,46.2074954201,5.5248,1.6114000000000002,5.755,40.36,3.84,40.542264367,136.89,52.2148,16.5014,54.7602185989,5.5248,1.6114000000000002,5.755,46.69,14.89,49.006817893,138.76,50.2648,62.9314,80.5413634414,5.5248,1.6114000000000002,5.755,44.74,61.32,75.9065873294,136.5
2020-04-10 07:00:00,48.874,7.50825,49.4473628626,5.514,1.60825,5.74375,43.36,5.9,43.7595658114,139.01,47.004,5.79825,47.3602757494,5.514,1.60825,5.74375,41.49,4.19,41.7010335603,137.12,53.494,15.71825,55.7554608901,5.514,1.60825,5.74375,47.98,14.11,50.0117236256,138.94,51.534,62.80825,81.2442577913,5.514,1.60825,5.74375,46.02,61.2,76.5720601786,136.72
2020-04-10 07:30:00,49.90464,7.956770000000001,50.5349708851,6.19464,1.8067700000000002,6.45275,43.71,6.15,44.1405323937,138.7,48.02464,6.24677,48.4292079489,6.19464,1.8067700000000002,6.45275,41.83,4.44,42.064979496,136.81,54.57464,15.57677,56.7540931983,6.19464,1.8067700000000002,6.45275,48.38,13.77,50.3014641934,138.64,52.61464,62.51677,81.7107512728,6.19464,1.8067700000000002,6.45275,46.42,60.71,76.4232981492,136.42
2020-04-10 08:00:00,52.0524,8.661950000000001,52.7681885568,7.1724,2.09195,7.47125,44.88,6.57,45.3583432237,138.54,50.1524,6.95195,50.6319349281,7.1724,2.09195,7.47125,42.98,4.86,43.2539015581,136.65,56.8524,15.32195,58.880875822,7.1724,2.09195,7.47125,49.68,13.23,51.4114316082,138.47,54.8924,62.11195,82.89191704,7.1724,2.09195,7.47125,47.72,60.02,76.6785419788,136.26
2020-04-10 08:30:00,54.36768,9.76849,55.2382840561,8.97768,2.61849,9.35175,45.39,7.15,45.9496964081,138.22,52.46768,8.06849,53.0844419342,8.97768,2.61849,9.35175,43.49,5.45,43.8301562854,136.33,59.24768,15.138490000000001,61.1511362516,8.97768,2.61849,9.35175,50.27,12.52,51.8056300029,138.16,57.27768,61.71849,84.2015714465,8.97768,2.61849,9.35175,48.3,59.1,76.3262733271,135.94
2020-04-10 09:00:00,56.75192,11.69806,57.9450173134,12.54192,3.65806,13.0645,44.21,8.04,44.9351276843,137.94,54.87192,9.99806,55.7753422961,12.54192,3.65806,13.0645,42.33,6.34,42.8021553196,136.05,61.48192,15.06806,63.3014448417,12.54192,3.65806,13.0645,48.94,11.41,50.2524795408,137.88,59.53192,61.40806,85.5277693609,12.54192,3.65806,13.0645,46.99,57.75,74.4521497339,135.66
2020-04-10 09:30:00,56.62424,12.19207,57.9219399404,15.74424,4.59207,16.40025,40.88,7.6,41.5804569479,137.33,54.87424,11.44207,56.0544662044,15.74424,4.59207,16.40025,39.13,6.85,39.7250475141,135.47,60.99424,16.34207,63.1455506355,15.74424,4.59207,16.40025,45.25,11.75,46.7506684444,137.27,59.10424,61.75207,85.4788238996,15.74424,4.59207,16.40025,43.36,57.16,71.7450709108,135.08
2020-04-10 10:00:00,56.13832,13.74576,57.7966858081,19.52832,5.69576,20.342,36.61,8.05,37.484591501,137.82,56.90832,28.54576,63.6664534838,19.52832,5.69576,20.342,37.38,22.85,43.8108080272,138.89,59.92832,34.92576,69.362902546,19.52832,5.69576,20.342,40.4,29.23,49.8653476875,137.75,61.00832,42.42576,74.3098931556,19.52832,5.69576,20.342,41.48,36.73,55.4047227229,138.53
2020-04-10 10:30:00,55.03616,14.23513,56.8473203736,24.56616,7.16513,25.58975,30.47,7.07,31.2794788959,137.65,55.85616,29.41513,63.1281275096,24.56616,7.16513,25.58975,31.29,22.25,38.3943563561,138.92,58.13616,35.20513,67.964801757,24.56616,7.16513,25.58975,33.57,28.04,43.7399874257,137.58,59.15616,44.26513,73.8840510521,24.56616,7.16513,25.58975,34.59,37.1,50.7235458145,138.53
2020-04-10 11:00:00,54.6788,14.40215,56.5437272742,28.9788,8.45215,30.18625,25.7,5.95,26.3797744494,138.56,55.5288,32.42215,64.3011931465,28.9788,8.45215,30.18625,26.55,23.97,35.7695876409,139.81,57.2388,35.51215,67.3601738646,28.9788,8.45215,30.18625,28.26,27.06,39.126349178,138.49,58.1888,44.43215,73.2130616698,28.9788,8.45215,30.18625,29.21,35.98,46.3441959689,139.42
2020-04-10 11:30:00,53.66216,14.24063,55.5195727529,31.44216,9.17063,32.752250000000004,22.22,5.07,22.7910793952,138.35,54.51216,33.05063,63.7488802354,31.44216,9.17063,32.752250000000004,23.07,23.88,33.2036037201,139.69,55.81216,35.14063,65.9534766382,31.44216,9.17063,32.752250000000004,24.37,25.97,35.6137304982,138.27,56.71216,45.11063,72.4654264519,31.44216,9.17063,32.752250000000004,25.27,35.94,43.9346844759,139.26
2020-04-10 12:00:00,53.32328,14.33804,55.2173123305,32.87328,9.58804,34.243,20.45,4.75,20.9944040163,138.15,54.19328,33.69804,63.8159031668,32.87328,9.58804,34.243,21.32,24.11,32.1843828588,139.48,55.30328,35.13804,65.5220164052,32.87328,9.58804,34.243,22.43,25.55,33.998638208,138.07,56.16328,45.05804,72.00375677,32.87328,9.58804,34.243,23.29,35.47,42.4328292717,139.06
2020-04-10 12:30:00,53.4292,14.4781,55.3560727676,33.3192,9.7181,34.7075,20.11,4.76,20.6656647607,138.08,54.2892,33.7881,63.9449211294,33.3192,9.7181,34.7075,20.97,24.07,31.9234365318,139.42,55.3592,35.2781,65.6443856263,33.3192,9.7181,34.7075,22.04,25.56,33.7501881476,138.01,56.2192,45.1981,72.1350586903,33.3192,9.7181,34.7075,22.9,35.48,42.2284311809,138.99
2020-04-10 13:00:00,53.3312,14.85035,55.3601823386,32.6412,9.52035,34.00125,20.69,5.33,21.3655095891,138.64,54.1012,33.87035,63.8289938082,32.6412,9.52035,34.00125,21.46,24.35,32.4569576516,139.9,55.3212,35.87035,65.9326715564,32.6412,9.52035,34.00125,22.68,26.35,34.7664335243,138.56,56.0712,45.10035,71.9584674626,32.6412,9.52035,34.00125,23.43,35.58,42.6016584184,139.46
2020-04-10 13:30:00,52.41816,15.45363,54.6486795628,30.93816,9.02363,32.22725,21.48,6.43,22.4217595206,137.68,52.35816,31.60363,61.1568994289,30.93816,9.02363,32.22725,21.42,22.58,31.1235087996,137.55,54.53816,27.79363,61.2119005159,30.93816,9.02363,32.22725,23.6,18.77,30.1541522846,137.61,54.05816,58.82363,79.8905758457,30.93816,9.02363,32.22725,23.12,49.8,54.9051400144,137.15
2020-04-10 14:00:00,50.98704,15.58872,53.3168494868,29.44704,8.58872,30.674,21.54,7.0,22.6488763518,137.48,50.16704,30.05872,58.4829765864,29.44704,8.58872,30.674,20.72,21.47,29.8375484918,135.98,53.15704,20.95872,57.1396433801,29.44704,8.58872,30.674,23.71,12.37,26.7428682082,137.4,51.50704,71.58872,88.1925166939,29.44704,8.58872,30.674,22.06,63.0,66.7506074879,135.62
2020-04-10 14:30:00,50.2148,15.6089,52.5848257414,29.8248,8.6989,31.0675,20.39,6.91,21.5290547865,137.57,49.4148,29.9089,57.7612738628,29.8248,8.6989,31.0675,19.59,21.21,28.872689518,136.06,52.2448,21.1589,56.3668180426,29.8248,8.6989,31.0675,22.42,12.46,25.6497173474,137.46,50.6048,72.0589,88.0530002456,29.8248,8.6989,31.0675,20.78,63.36,66.6805668842,135.7
2020-04-10 15:00:00,49.25512,14.47941,51.3392652865,28.93512,8.43941,30.14075,20.32,6.04,21.1986792041,136.99,48.42512,28.55941,56.2194997004,28.93512,8.43941,30.14075,19.49,20.12,28.0120420534,135.46,51.27512,21.66941,55.6659793838,28.93512,8.43941,30.14075,22.34,13.23,25.9635995193,136.84,49.62512,72.15941,87.5764408192,28.93512,8.43941,30.14075,20.69,63.72,66.994884133,135.09
2020-04-10 15:30:00,49.09288,14.01334,51.053741926,28.26288,8.24334,29.4405,20.83,5.77,21.614388726,137.39,48.29288,28.51334,56.082196967,28.26288,8.24334,29.4405,20.03,20.27,28.4969086043,135.82,51.17288,21.87334,55.6516545149,28.26288,8.24334,29.4405,22.91,13.63,26.6579256507,137.28,49.53288,72.17334,87.5356910514,28.26288,8.24334,29.4405,21.27,63.93,67.3754985139,135.44
2020-04-10 16:00:00,50.23128,13.42829,51.9951965355,25.81128,7.52829,26.88675,24.42,5.9,25.1226272511,137.3,49.73128,28.16829,57.1546391115,25.81128,7.52829,26.88675,23.92,20.64,31.5939234664,136.31,52.71128,24.98829,58.3343267413,25.81128,7.52829,26.88675,26.9,17.46,32.0696367301,137.21,51.61128,65.48829,83.3812949669,25.81128,7.52829,26.88675,25.8,57.96,63.442900312,135.92
2020-04-10 16:30:00,52.26016,10.55713,53.3158261407,26.87016,7.83713,27.98975,25.39,2.7199999999999998,25.5352795168,137.06,51.58016,18.30713,54.7326585729,26.87016,7.83713,27.98975,24.71,10.47,26.8366354076,136.27,54.85016,24.81713,60.2032390612,26.87016,7.83713,27.98975,27.98,16.98,32.7292040844,136.98,53.94016,59.54713,80.3455135777,26.87016,7.83713,27.98975,27.07,51.71,58.3670197971,135.86
2020-04-10 17:00:00,55.91784,11.36687,57.0614630365,25.49784,7.43687,26.56025,30.42,3.93,30.6728104353,136.96,55.22784,16.48687,57.6361969032,25.49784,7.43687,26.56025,29.73,9.05,31.0769271325,136.44,59.08784,23.05687,63.427061181,25.49784,7.43687,26.56025,33.59,15.62,37.0441965765,136.87,58.23784,60.76687,84.1680372675,25.49784,7.43687,26.56025,32.74,53.33,62.5779234235,136.03
2020-04-10 17:30:00,59.87048,9.53389,60.6248252283,22.47048,6.55389,23.40675,37.4,2.98,37.5185340865,136.75,59.01048,16.86389,61.3728566694,22.47048,6.55389,23.40675,36.54,10.31,37.9666656424,135.98,63.84048,23.21389,67.9300491356,22.47048,6.55389,23.40675,41.37,16.66,44.5985706049,136.66,62.91048,58.06389,85.6104188505,22.47048,6.55389,23.40675,40.44,51.51,65.4879660701,135.57
2020-04-10 18:00:00,63.20664,9.40402,63.9023859668,18.83664,5.49402,19.6215,44.37,3.91,44.5419465224,136.57,62.57664,19.12402,65.4336611741,18.83664,5.49402,19.6215,43.74,13.63,45.8144573252,135.98,67.96664,24.78402,72.3443971587,18.83664,5.49402,19.6215,49.13,19.29,52.7812561427,136.48,67.43664,53.48402,86.0711380769,18.83664,5.49402,19.6215,48.6,47.99,68.3008059982,135.57
