Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-10 18:30:00,63.34128,18.70954,66.0466852995,16.66128,4.85954,17.3555,46.68,13.85,48.6913226356,137.09,65.05128,31.30954,72.1938801052,16.66128,4.85954,17.3555,48.39,26.45,55.1470271184,139.11,68.29128,40.33954,79.315682002,16.66128,4.85954,17.3555,51.63,35.48,62.6457285056,136.99,70.64128,35.68954,79.1450169338,16.66128,4.85954,17.3555,53.98,30.83,62.1637297787,138.68
2020-04-10 19:00:00,60.92024,19.91882,64.0939547216,17.31024,5.04882,18.0315,43.61,14.87,46.0754706975,137.03,62.64024,29.56882,69.2684255881,17.31024,5.04882,18.0315,45.33,24.52,51.5367761894,139.16,65.52024,41.65882,77.6425085469,17.31024,5.04882,18.0315,48.21,36.61,60.5350823903,136.93,67.81024,38.12882,77.7948299275,17.31024,5.04882,18.0315,50.5,33.08,60.3699958589,138.73
2020-04-10 19:30:00,59.48328,18.98804,62.4404217042,13.43328,3.91804,13.993,46.05,15.07,48.4531464407,136.95,61.22328,27.91804,67.288237987,13.43328,3.91804,13.993,47.79,24.0,53.4778842139,139.1,64.35328,40.70804,76.1478113106,13.43328,3.91804,13.993,50.92,36.79,62.8199848774,136.84,66.71328,37.47804,76.5197047211,13.43328,3.91804,13.993,53.28,33.56,62.9685000615,138.66
2020-04-10 20:00:00,59.66456,18.57133,62.4880309976,11.52456,3.36133,12.00475,48.14,15.21,50.4856781672,136.66,61.41456,27.00133,67.0881509789,11.52456,3.36133,12.00475,49.89,23.64,55.2074424331,138.8,64.77456,40.21133,76.2410301843,11.52456,3.36133,12.00475,53.25,36.85,64.7571231603,136.56,67.19456,37.00133,76.7085869728,11.52456,3.36133,12.00475,55.67,33.64,65.0445885528,138.4
2020-04-10 20:30:00,62.50984,16.00537,64.5263664378,8.10984,2.36537,8.44775,54.4,13.64,56.0839513587,136.3,64.24984,27.58537,69.921345654,8.10984,2.36537,8.44775,56.14,25.22,61.5446829547,138.43,68.32984,37.41537,77.9029970326,8.10984,2.36537,8.44775,60.22,35.05,69.6774777098,136.21,70.84984,33.95537,78.5663221735,8.10984,2.36537,8.44775,62.74,31.59,70.244115056,138.0
2020-04-10 21:00:00,61.70096,15.93653,63.7258303466,8.01096,2.33653,8.34475,53.69,13.6,55.3857030289,137.25,63.47096,26.92653,68.9463616238,8.01096,2.33653,8.34475,55.46,24.59,60.6669572337,139.53,67.43096,37.60653,77.2087136608,8.01096,2.33653,8.34475,59.42,35.27,69.099271342,137.15,70.00096,35.53653,78.5046455018,8.01096,2.33653,8.34475,61.99,33.2,70.320694678,139.09
2020-04-10 21:30:00,59.17744,17.09342,61.5967078037,7.17744,2.09342,7.4765,52.0,15.0,54.1202365109,137.81,60.95744,26.91342,66.6343880249,7.17744,2.09342,7.4765,53.78,24.82,59.2310796795,139.95,64.70744,39.08342,75.5947518698,7.17744,2.09342,7.4765,57.53,36.99,68.3956212049,137.71,67.23744,35.48342,76.0259589394,7.17744,2.09342,7.4765,60.06,33.39,68.7175065031,139.52
2020-04-10 22:00:00,57.36568,7.2362400000000004,57.820276817,5.81568,1.69624,6.058,51.55,5.54,51.8468330759,136.98,57.46568,24.10624,62.3170537237,5.81568,1.69624,6.058,51.65,22.41,56.3021367268,137.07,62.88568,27.94624,68.8157037252,5.81568,1.69624,6.058,57.07,26.25,62.8175723823,136.88,62.93568,55.82624,84.1276939515,5.81568,1.69624,6.058,57.12,54.13,78.6940359875,136.66
2020-04-10 22:30:00,55.02368,4.16899,55.1813903265,4.93368,1.43899,5.13925,50.09,2.73,50.1643399239,136.61,54.65368,22.69899,59.1799702988,4.93368,1.43899,5.13925,49.72,21.26,54.0746336095,136.14,60.38368,24.44899,65.1455441482,4.93368,1.43899,5.13925,55.45,23.01,60.0346783118,136.51,59.69368,62.29899,86.2815135876,4.93368,1.43899,5.13925,54.76,60.86,81.8693911056,135.72
2020-04-10 23:00:00,52.99496,3.96228,53.1428776808,4.70496,1.37228,4.901,48.29,2.59,48.3594065307,137.21,52.65496,22.66228,57.3247219566,4.70496,1.37228,4.901,47.95,21.29,52.4639552455,136.78,58.15496,24.36228,63.051725269,4.70496,1.37228,4.901,53.45,22.99,58.1845563702,137.12,57.48496,62.90228,85.212777536,4.70496,1.37228,4.901,52.78,61.53,81.0658331235,136.36
2020-04-10 23:30:00,49.84584,4.63462,50.0608376663,4.81584,1.40462,5.0165,45.03,3.23,45.1456952544,137.88,49.56584,23.21462,54.7329067075,4.81584,1.40462,5.0165,44.75,21.81,49.7819103691,137.34,54.61584,25.31462,60.1973418404,4.81584,1.40462,5.0165,49.8,23.91,55.2424483527,137.78,53.98584,63.14462,83.076554788,4.81584,1.40462,5.0165,49.17,61.74,78.9272861563,136.92
2020-04-11 00:00:00,48.0368,4.80365,48.2763835386,7.0068,2.04365,7.29875,41.03,2.76,41.1227248611,138.6,47.7868,22.78365,52.9402773091,7.0068,2.04365,7.29875,40.78,20.74,45.7510218465,138.26,52.3668,25.603650000000002,58.2908966783,7.0068,2.04365,7.29875,45.36,23.56,51.1136302761,138.5,51.6868,66.05365,83.8725817688,7.0068,2.04365,7.29875,44.68,64.01,78.061402114,137.86
2020-04-11 00:30:00,45.66768,5.41974,45.9881569347,4.86768,1.41974,5.0705,40.8,4.0,40.995609521,139.09,45.35768,23.13974,50.9192174159,4.86768,1.41974,5.0705,40.49,21.72,45.9477801422,138.52,49.95768,26.50974,56.5556018963,4.86768,1.41974,5.0705,45.09,25.09,51.6005445708,138.98,49.22768,64.63974,81.2506028621,4.86768,1.41974,5.0705,44.36,63.22,77.2306804321,138.09
2020-04-11 01:00:00,43.0184,5.8337,43.4121503067,4.2984,1.2537,4.4775,38.72,4.58,38.9899320338,139.4,42.7184,22.7037,48.3768507889,4.2984,1.2537,4.4775,38.42,21.45,44.0022601692,138.81,47.0684,27.0737,54.2993509192,4.2984,1.2537,4.4775,42.77,25.82,49.9594365461,139.3,46.3384,65.1337,79.9352624957,4.2984,1.2537,4.4775,42.04,63.88,76.4723217903,138.37
2020-04-11 01:30:00,42.06296,7.7150300000000005,42.7646383343,4.54296,1.32503,4.7322500000000005,37.52,6.39,38.0602482914,139.71,41.81296,23.67503,48.0502931257,4.54296,1.32503,4.7322500000000005,37.27,22.35,43.4577426933,138.81,45.95296,29.27503,54.4857955275,4.54296,1.32503,4.7322500000000005,41.41,27.95,49.9598899118,139.6,45.28296,64.28503,78.6327638358,4.54296,1.32503,4.7322500000000005,40.74,62.96,74.9913941729,138.42
2020-04-11 02:00:00,42.18528,8.71279,43.075637642,4.53528,1.32279,4.72425,37.65,7.39,38.3684062739,139.76,41.91528,24.51279,48.5568488585,4.53528,1.32279,4.72425,37.38,23.19,43.9890952396,138.67,46.09528,30.39279,55.2131915602,4.53528,1.32279,4.72425,41.56,29.07,50.7178321698,139.66,45.40528,63.14279,77.7730761952,4.53528,1.32279,4.72425,40.87,61.82,74.1084968138,138.27
2020-04-11 02:30:00,41.93184,8.39137,42.7632353344,4.4618400000000005,1.30137,4.64775,37.47,7.09,38.1348790479,139.95,41.65184,24.79137,48.4715153659,4.4618400000000005,1.30137,4.64775,37.19,23.49,43.9872276917,138.87,45.811840000000004,30.10137,54.8162125658,4.4618400000000005,1.30137,4.64775,41.35,28.8,50.3910954435,139.85,45.13184,63.06137,77.5475297354,4.4618400000000005,1.30137,4.64775,40.67,61.76,73.9482690805,138.46
2020-04-11 03:00:00,41.05976,9.07743,42.0512024402,4.13976,1.20743,4.31225,36.92,7.87,37.7494807911,136.63,41.29976,15.60743,44.1504478716,4.13976,1.20743,4.31225,37.16,14.4,39.8525482247,136.54,45.25976,30.44743,54.5480693413,4.13976,1.20743,4.31225,41.12,29.24,50.4562384646,136.54,45.27976,51.12743,68.2954666436,4.13976,1.20743,4.31225,41.14,49.92,64.687757729,136.13
2020-04-11 03:30:00,40.51384,8.08237,41.3121766113,3.09384,0.9023700000000001,3.22275,37.42,7.18,38.1026088346,136.57,40.76384,15.24237,43.5203457565,3.09384,0.9023700000000001,3.22275,37.67,14.34,40.3071271613,136.54,44.77384,30.21237,54.0137394499,3.09384,0.9023700000000001,3.22275,41.68,29.31,50.9538860147,136.48,44.83384,50.08237,67.218427488,3.09384,0.9023700000000001,3.22275,41.74,49.18,64.5050385629,136.1
2020-04-11 04:00:00,40.20608,7.77969,40.951830795,2.7760800000000003,0.80969,2.89175,37.43,6.97,38.0734264284,136.79,40.47608,14.67969,43.0558515264,2.7760800000000003,0.80969,2.89175,37.7,13.87,40.170472987,136.82,44.46608,29.91969,53.5949635718,2.7760800000000003,0.80969,2.89175,41.69,29.11,50.84730278,136.7,44.55608,50.71969,67.5109710985,2.7760800000000003,0.80969,2.89175,41.78,49.91,65.0889890842,136.41
2020-04-11 04:30:00,39.67184,7.50387,40.3752765187,2.96184,0.86387,3.08525,36.71,6.64,37.3056791923,136.76,39.97184,14.10387,42.387110564,2.96184,0.86387,3.08525,37.01,13.24,39.3069675757,136.9,43.84184,29.57387,52.8840308729,2.96184,0.86387,3.08525,40.88,28.71,49.9543641737,136.67,43.96184,51.56387,67.7604314151,2.96184,0.86387,3.08525,41.0,50.7,65.2034508289,136.49
2020-04-11 05:00:00,39.65528,7.61529,40.3798696588,3.27528,0.9552900000000001,3.41175,36.38,6.66,36.9845913861,136.76,39.95528,14.15529,42.3886380397,3.27528,0.9552900000000001,3.41175,36.68,13.2,38.9828475102,136.9,43.77528,29.68529,52.8913185831,3.27528,0.9552900000000001,3.41175,40.5,28.73,49.6554417964,136.67,43.90528,51.65529,67.7933816597,3.27528,0.9552900000000001,3.41175,40.63,50.7,64.9714314141,136.49
2020-04-11 05:30:00,39.84368,7.58274,40.5588064648,3.40368,0.9927400000000001,3.5455,36.44,6.59,37.0310909912,136.51,40.14368,14.22274,42.5887470707,3.40368,0.9927400000000001,3.5455,36.74,13.23,39.0494622242,136.65,43.98368,29.59274,53.0122096035,3.40368,0.9927400000000001,3.5455,40.58,28.6,49.6457087773,136.42,44.10368,51.51274,67.81369309990001,3.40368,0.9927400000000001,3.5455,40.7,50.52,64.8749597302,136.24
2020-04-11 06:00:00,40.17208,7.53019,40.8717478579,3.05208,0.89019,3.17925,37.12,6.64,37.7092031207,136.2,40.46208,14.06019,42.8353692731,3.05208,0.89019,3.17925,37.41,13.17,39.660521933,136.33,44.39208,29.44019,53.2670775805,3.05208,0.89019,3.17925,41.34,28.55,50.2404030637,136.11,44.52208,51.17019,67.8277520795,3.05208,0.89019,3.17925,41.47,50.28,65.1754501327,135.92
2020-04-11 06:30:00,41.18584,6.70962,41.7287960173,3.25584,0.9496200000000001,3.3915,37.93,5.76,38.3648602239,135.58,41.47584,14.15962,43.8262494659,3.25584,0.9496200000000001,3.3915,38.22,13.21,40.4385026924,135.79,45.50584,28.32962,53.6036271483,3.25584,0.9496200000000001,3.3915,42.25,27.38,50.3460713462,135.5,45.64584,50.64962,68.1830383266,3.25584,0.9496200000000001,3.3915,42.39,49.7,65.3222940503,135.38
2020-04-11 07:00:00,43.28352,5.45811,43.6263001911,3.83352,1.11811,3.99325,39.45,4.34,39.6880095243,137.99,42.04352,6.30811,42.5141132539,3.83352,1.11811,3.99325,38.21,5.19,38.5608635795,136.38,47.91352,11.51811,49.2785171932,3.83352,1.11811,3.99325,44.08,10.4,45.2902461905,137.91,46.19352,60.47811,76.1015313851,3.83352,1.11811,3.99325,42.36,59.36,72.9244760009,135.97
2020-04-11 07:30:00,45.88128,5.38204,46.195867878,7.24128,2.11204,7.543,38.64,3.27,38.7781188301,139.26,43.86128,3.09204,43.9701329837,7.24128,2.11204,7.543,36.62,0.98,36.633110706,136.66,50.47128,3.32204,50.5804908497,7.24128,2.11204,7.543,43.23,1.21,43.2469305269,139.17,47.79128,66.41204,81.8203244983,7.24128,2.11204,7.543,40.55,64.3,76.0183694905,136.26
2020-04-11 08:00:00,48.25168,4.68549,48.4786390007,8.52168,2.48549,8.87675,39.73,2.2,39.7908645294,139.75,46.25168,3.7654900000000002,46.4047068492,8.52168,2.48549,8.87675,37.73,1.28,37.7517059217,137.22,52.97168,2.54549,53.0328049547,8.52168,2.48549,8.87675,44.45,0.06,44.4500404949,139.66,50.32168,67.03549,83.8214077522,8.52168,2.48549,8.87675,41.8,64.55,76.9021618682,136.81
2020-04-11 08:30:00,49.37792,7.84606,49.9973963427,11.67792,3.40606,12.1645,37.7,4.44,37.9605532099,137.43,48.90792,15.11606,51.1906232493,11.67792,3.40606,12.1645,37.23,11.71,39.0281565027,136.52,53.73792,21.65606,57.9374574921,11.67792,3.40606,12.1645,42.06,18.25,45.8487306258,137.34,52.92792,55.60606,76.7684741561,11.67792,3.40606,12.1645,41.25,52.2,66.5312144786,136.11
2020-04-11 09:00:00,50.37272,7.92371,50.9921180219,15.37272,4.48371,16.01325,35.0,3.44,35.168645126,135.82,50.65272,20.13371,54.5074703299,15.37272,4.48371,16.01325,35.28,15.65,38.5953481653,136.03,54.34272,29.32371,61.7495844938,15.37272,4.48371,16.01325,38.97,24.84,46.2134882908,135.74,54.44272,51.71371,75.0887312648,15.37272,4.48371,16.01325,39.07,47.23,61.2954957562,135.62
2020-04-11 09:30:00,50.74744,7.47717,51.2953286154,19.08744,5.56717,19.88275,31.66,1.9100000000000001,31.7175613817,135.34,51.01744,21.22717,55.2573246761,19.08744,5.56717,19.88275,31.93,15.66,35.5634714279,135.72,54.28744,28.53717,61.3310379283,19.08744,5.56717,19.88275,35.2,22.97,42.031665444,135.26,54.34744,52.53717,75.5896716897,19.08744,5.56717,19.88275,35.26,46.97,58.732005755,135.32
2020-04-11 10:00:00,52.1284,7.2412,52.6289375154,20.6784,6.0312,21.54,31.45,1.21,31.4732680222,136.76,51.4984,16.2412,53.99872017,20.6784,6.0312,21.54,30.82,10.21,32.4671603316,136.1,55.7584,19.7612,59.156607374000004,20.6784,6.0312,21.54,35.08,13.73,37.6711998747,136.68,54.6684,59.4112,80.7361421174,20.6784,6.0312,21.54,33.99,53.38,63.2830506534,135.7
2020-04-11 10:30:00,53.28424,8.40332,53.9428032216,23.15424,6.75332,24.119,30.13,1.65,30.1751454015,138.83,51.45424,11.15332,52.6491724626,23.15424,6.75332,24.119,28.3,4.4,28.6400069832,136.4,56.86424,11.05332,57.9285566349,23.15424,6.75332,24.119,33.71,4.3,33.9831443513,138.76,54.28424,66.90332,86.1558642194,23.15424,6.75332,24.119,31.13,60.15,67.728128573,136.02
2020-04-11 11:00:00,52.39616,9.63388,53.2744706834,25.55616,7.45388,26.621,26.84,2.18,26.9283865094,138.39,50.65616,12.37388,52.1455602348,25.55616,7.45388,26.621,25.1,4.92,25.57765431,135.96,55.59616,12.36388,56.9543548414,25.55616,7.45388,26.621,30.04,4.91,30.4386218479,138.32,53.05616,66.67388,85.2077601407,25.55616,7.45388,26.621,27.5,59.22,65.2936321551,135.56
2020-04-11 11:30:00,51.92224,11.57982,53.1978499363,27.94224,8.14982,29.1065,23.98,3.43,24.2240644814,138.29,50.31224,13.01982,51.9695796274,27.94224,8.14982,29.1065,22.37,4.87,22.893968638,135.99,54.79224,14.45982,56.6681211851,27.94224,8.14982,29.1065,26.85,6.31,27.58149017,138.21,52.36224,67.41982,85.3653109094,27.94224,8.14982,29.1065,24.42,59.27,64.1035825832,135.59
2020-04-11 12:00:00,51.5072,12.2746,52.9495746631,28.2672,8.2446,29.445,23.24,4.03,23.5868289518,138.42,49.9372,13.3246,51.6843197595,28.2672,8.2446,29.445,21.67,5.08,22.2574773952,136.15,54.2872,15.2546,56.3897411326,28.2672,8.2446,29.445,26.02,7.01,26.9477364541,138.33,51.8672,67.4846,85.1139099854,28.2672,8.2446,29.445,23.6,59.24,63.767841425,135.73
2020-04-11 12:30:00,52.15024,12.67882,53.6693581912,29.31024,8.54882,30.5315,22.84,4.13,23.2103963775,138.42,50.58024,13.72882,52.4103155595,29.31024,8.54882,30.5315,21.27,5.18,21.8916719325,136.15,54.89024,15.66882,57.0828377663,29.31024,8.54882,30.5315,25.58,7.12,26.5524160859,138.33,52.47024,67.65882,85.6203364245,29.31024,8.54882,30.5315,23.16,59.11,63.4852557686,135.73
2020-04-11 13:00:00,51.68864,12.94502,53.2849795707,29.46864,8.59502,30.6965,22.22,4.35,22.6417954235,138.48,50.13864,13.97502,52.0498261769,29.46864,8.59502,30.6965,20.67,5.38,21.3586820754,136.21,54.34864,15.95502,56.6421868668,29.46864,8.59502,30.6965,24.88,7.36,25.9457896392,138.39,51.94864,67.52502,85.1955956834,29.46864,8.59502,30.6965,22.48,58.93,63.0721436135,135.78
2020-04-11 13:30:00,50.67024,11.89132,52.0468703478,27.09024,7.90132,28.219,23.58,3.99,23.9151939152,138.41,49.10024,12.95132,50.7796244354,27.09024,7.90132,28.219,22.01,5.05,22.5819086882,136.14,53.50024,14.87132,55.5286578138,27.09024,7.90132,28.219,26.41,6.97,27.314263673,138.31,51.07024,67.30132,84.484537564,27.09024,7.90132,28.219,23.98,59.4,64.0577895341,135.69
2020-04-11 14:00:00,50.46064,9.00227,51.2573609774,21.23064,6.19227,22.11525,29.23,2.81,29.3647577889,138.95,48.71064,10.21227,49.769638413,21.23064,6.19227,22.11525,27.48,4.02,27.7724827842,136.66,53.96064,11.81227,55.2383959919,21.23064,6.19227,22.11525,32.73,5.62,33.2089942636,138.86,51.39064,67.23227,84.6237319489,21.23064,6.19227,22.11525,30.16,61.04,68.0845591893,136.21
2020-04-11 14:30:00,49.15872,8.36421,49.8652159422,22.84872,6.66421,23.80075,26.31,1.7000000000000002,26.3648648773,139.31,47.35872,11.35421,48.7007848475,22.84872,6.66421,23.80075,24.51,4.69,24.9546829273,136.81,52.29872,11.07421,53.4583411711,22.84872,6.66421,23.80075,29.45,4.41,29.7783579131,139.21,49.66872,67.12421,83.5023431681,22.84872,6.66421,23.80075,26.82,60.46,66.1416963798,136.37
2020-04-11 15:00:00,48.4908,9.8194,49.475027044,26.2608,7.6594,27.355,22.23,2.16,22.3346927447,139.58,46.8508,12.2394,48.4231388181,26.2608,7.6594,27.355,20.59,4.58,21.0932335122,137.16,51.1508,12.6294,52.6868682406,26.2608,7.6594,27.355,24.89,4.97,25.3813514219,139.48,48.6108,68.5594,84.0440432452,26.2608,7.6594,27.355,22.35,60.9,64.8716617638,136.68
2020-04-11 15:30:00,47.83112,9.39616,48.7452958059,24.98112,7.28616,26.022,22.85,2.11,22.9472133384,139.58,46.19112,11.40616,47.5785671579,24.98112,7.28616,26.022,21.21,4.12,21.6064457975,137.22,50.56112,12.18616,52.0089353015,24.98112,7.28616,26.022,25.58,4.9,26.0450839891,139.48,48.04112,68.71616,83.8442595292,24.98112,7.28616,26.022,23.06,61.43,65.6156117094,136.75
2020-04-11 16:00:00,48.74544,7.90992,49.38304117,22.28544,6.49992,23.214,26.46,1.4100000000000001,26.4975413954,139.44,47.02544,9.92992,48.0624106595,22.28544,6.49992,23.214,24.74,3.43,24.9766390854,137.06,51.91544,10.58992,52.9845195883,22.28544,6.49992,23.214,29.63,4.09,29.9109511718,139.33,49.33544,68.56992,84.4737803629,22.28544,6.49992,23.214,27.05,62.07,67.7081043894,136.6
2020-04-11 16:30:00,51.26784,8.49687,51.9671840498,24.53784,7.15687,25.56025,26.73,1.34,26.7635666532,139.36,49.53784,10.51687,50.6419010945,24.53784,7.15687,25.56025,25.0,3.36,25.2247814659,136.98,54.46784,11.16687,55.6007606051,24.53784,7.15687,25.56025,29.93,4.01,30.1974336658,139.25,51.87784,69.20687,86.4922027599,24.53784,7.15687,25.56025,27.34,62.05,67.8061803968,136.53
2020-04-11 17:00:00,53.87456,7.48383,54.391873719,22.984560000000002,6.70383,23.94225,30.89,0.78,30.8998462779,139.33,52.03456,9.50383,52.8953515827,22.984560000000002,6.70383,23.94225,29.05,2.8,29.184627803,136.98,57.55456,10.06383,58.4278020386,22.984560000000002,6.70383,23.94225,34.57,3.36,34.7329022686,139.25,54.91456,69.37383,88.4778909608,22.984560000000002,6.70383,23.94225,31.93,62.67,70.3352955492,136.53
2020-04-11 17:30:00,56.61528,6.22904,56.9569211668,19.74528,5.75904,20.568,36.87,0.47000000000000003,36.8729955387,139.06,54.65528,8.22904,55.2713011535,19.74528,5.75904,20.568,34.91,2.47,34.9972713222,136.69,61.02528,8.72904,61.6464186989,19.74528,5.75904,20.568,41.28,2.9699999999999998,41.3867043868,138.95,58.28528,68.52904,89.9633435795,19.74528,5.75904,20.568,38.54,62.77,73.657345187,136.27
2020-04-11 18:00:00,58.91448,4.46464,59.0834068415,14.72448,4.29464,15.338,44.19,0.17,44.1903269958,138.67,56.75448,6.51464,57.1271523393,14.72448,4.29464,15.338,42.03,2.22,42.0885887148,136.3,64.18448,6.87464,64.5515929161,14.72448,4.29464,15.338,49.46,2.58,49.5272450274,138.56,61.35448,66.97464,90.8293709061,14.72448,4.29464,15.338,46.63,62.68,78.1225914829,135.86
2020-04-11 18:30:00,60.35112,10.66866,61.2868500696,11.72112,3.41866,12.2095,48.63,7.25,49.1674628184,138.49,59.32112,18.45866,62.1266239792,11.72112,3.41866,12.2095,47.6,15.04,49.91955128,137.07,66.11112,10.64866,66.9632298164,11.72112,3.41866,12.2095,54.39,7.23,54.8684335479,138.37,64.41112,61.17866,88.8347950921,11.72112,3.41866,12.2095,52.69,57.76,78.1821827528,136.64
2020-04-11 19:00:00,60.80736,15.96298,62.867732269,7.58736,2.21298,7.9035,53.22,13.75,54.9675440601,138.78,61.07736,29.53298,67.8427653641,7.58736,2.21298,7.9035,53.49,27.32,60.0629877712,138.67,67.07736,15.23298,68.7852884289,7.58736,2.21298,7.9035,59.49,13.02,60.8981157344,138.66,66.65736,57.10298,87.7721708006,7.58736,2.21298,7.9035,59.07,54.89,80.6360775336,138.21
2020-04-11 19:30:00,60.13704,15.88997,62.2009222324,5.65704,1.6499700000000002,5.89275,54.48,14.24,56.3102832527,139.0,60.40704,28.74997,66.8997104371,5.65704,1.6499700000000002,5.89275,54.75,27.1,61.0898723194,138.85,66.57704,15.19997,68.2901262494,5.65704,1.6499700000000002,5.89275,60.92,13.55,62.4087245503,138.87,66.17704,56.96997,87.3211206122,5.65704,1.6499700000000002,5.89275,60.52,55.32,81.9937363461,138.4
2020-04-11 20:00:00,59.33312,17.18091,61.7705657847,6.24312,1.82091,6.50325,53.09,15.36,55.267329409,138.61,59.59312,28.25091,65.9503894391,6.24312,1.82091,6.50325,53.35,26.43,59.5379492425,138.39,65.59312,16.65091,67.6735560996,6.24312,1.82091,6.50325,59.35,14.83,61.1747611356,138.49,65.17312,57.26091,86.7545237124,6.24312,1.82091,6.50325,58.93,55.44,80.9094462965,137.95
2020-04-11 20:30:00,59.48088,16.95359,61.8498124448,4.88088,1.42359,5.08425,54.6,15.53,56.76566656,138.61,59.73088,27.70359,65.8427439014,4.88088,1.42359,5.08425,54.85,26.28,60.8207275524,138.39,65.91088,16.43359,67.9286904236,4.88088,1.42359,5.08425,61.03,15.01,62.8487151818,138.49,65.50088,57.08359,86.8844147593,4.88088,1.42359,5.08425,60.62,55.66,82.2971445434,137.95
2020-04-11 21:00:00,57.80224,17.58357,60.4175544272,4.81224,1.40357,5.01275,52.99,16.18,55.4051667266,138.86,58.06224,27.15357,64.0978944862,4.81224,1.40357,5.01275,53.25,25.75,59.1491758184,138.65,64.05224,17.13357,66.3042130634,4.81224,1.40357,5.01275,59.24,15.73,61.2928258445,138.73,63.63224,58.03357,86.1217580775,4.81224,1.40357,5.01275,58.82,56.63,81.650164115,138.2
2020-04-11 21:30:00,54.82008,19.60794,58.2212373816,9.49008,2.7679400000000003,9.8855,45.33,16.84,48.3569488285,139.48,55.16008,26.02794,60.9925248391,9.49008,2.7679400000000003,9.8855,45.67,23.26,51.2520877624,139.55,60.15008,19.14794,63.1242879584,9.49008,2.7679400000000003,9.8855,50.66,16.38,53.2422764352,139.36,59.75008,63.34794,87.080615307,9.49008,2.7679400000000003,9.8855,50.26,60.58,78.7147000248,139.08
2020-04-11 22:00:00,53.02216,10.70313,54.0916485501,10.02216,2.92313,10.43975,43.0,7.78,43.6981509906,139.0,51.68216,11.24313,52.8909598557,10.02216,2.92313,10.43975,41.66,8.32,42.4826788233,137.46,58.13216,9.22313,58.8592741483,10.02216,2.92313,10.43975,48.11,6.3,48.5207388649,138.88,56.10216,68.43313,88.4903703137,10.02216,2.92313,10.43975,46.08,65.51,80.0932362937,137.0
2020-04-11 22:30:00,51.92768,7.07099,52.4068969675,8.43768,2.46099,8.789250000000001,43.49,4.61,43.7336506594,138.15,49.76768,2.88099,49.8509987459,8.43768,2.46099,8.789250000000001,41.33,0.42,41.332133988,135.52,57.10768,5.26099,57.3494998301,8.43768,2.46099,8.789250000000001,48.67,2.8,48.7504758951,138.05,54.32768,66.71099,86.0340223456,8.43768,2.46099,8.789250000000001,45.89,64.25,78.955396269,135.06
2020-04-11 23:00:00,49.5204,5.7447,49.8524983752,5.8104,1.6947,6.0525,43.71,4.05,43.8972277029,138.5,47.3504,2.2247,47.4026335793,5.8104,1.6947,6.0525,41.54,0.53,41.5433809409,135.89,54.7204,3.8547000000000002,54.8560013877,5.8104,1.6947,6.0525,48.91,2.16,48.9576725345,138.4,51.9204,65.9247,83.9153979091,5.8104,1.6947,6.0525,46.11,64.23,79.0672182387,135.44
2020-04-11 23:30:00,47.60992,5.78706,47.9603434709,5.50992,1.6070600000000002,5.7395,42.1,4.18,42.3070017846,138.95,45.46992,2.05706,45.5164269319,5.50992,1.6070600000000002,5.7395,39.96,0.45,39.9625337035,136.33,52.61992,3.88706,52.7632942134,5.50992,1.6070600000000002,5.7395,47.11,2.2800000000000002,47.1651407291,138.83,49.81992,66.37706,82.9936053142,5.50992,1.6070600000000002,5.7395,44.31,64.77,78.4762957841,135.89
2020-04-12 00:00:00,45.83576,5.53543,46.1687976892,5.19576,1.51543,5.41225,40.64,4.02,40.8383398291,139.14,43.75576,2.02543,43.8026129342,5.19576,1.51543,5.41225,38.56,0.51,38.5633725185,136.58,50.66576,3.58543,50.792465432,5.19576,1.51543,5.41225,45.47,2.07,45.5170934924,139.03,47.93576,66.89543,82.297239575,5.19576,1.51543,5.41225,42.74,65.38,78.1105114565,136.15
2020-04-12 00:30:00,43.89832,5.29451,44.2164486923,5.15832,1.50451,5.37325,38.74,3.79,38.9249495825,139.43,41.91832,2.23451,41.9778344673,5.15832,1.50451,5.37325,36.76,0.73,36.7672476533,136.97,48.51832,3.30451,48.6307224084,5.15832,1.50451,5.37325,43.36,1.8,43.3973455409,139.31,45.84832,68.14451,82.1324703754,5.15832,1.50451,5.37325,40.69,66.64,78.0805078108,136.52
2020-04-12 01:00:00,42.5728,6.3304,43.0408789873,5.2128,1.5204,5.43,37.36,4.8100000000000005,37.668364711,139.5,40.8728,3.5004,41.0224155798,5.2128,1.5204,5.43,35.66,1.98,35.7149268514,137.26,46.9928,7.0804,47.5232081829,5.2128,1.5204,5.43,41.78,5.5600000000000005,42.1483333004,139.39,44.6628,66.2104,79.8660301505,5.2128,1.5204,5.43,39.45,64.69,75.7700376138,136.83
2020-04-12 01:30:00,41.20912,7.32641,41.855320506,3.27912,0.9564100000000001,3.41575,37.93,6.37,38.461172629000004,135.99,41.49912,13.39641,43.607806201,3.27912,0.9564100000000001,3.41575,38.22,12.44,40.1935566976,136.24,45.52912,29.16641,54.0701418554,3.27912,0.9564100000000001,3.41575,42.25,28.21,50.802230266,135.9,45.64912,52.01641,69.2065680847,3.27912,0.9564100000000001,3.41575,42.37,51.06,66.3501356442,135.82
2020-04-12 02:00:00,40.99528,7.45904,41.6683364199,3.18528,0.9290400000000001,3.318,37.81,6.53,38.3697406819,135.99,41.28528,13.20904,43.3468924192,3.18528,0.9290400000000001,3.318,38.1,12.28,40.0300936796,136.24,45.30528,29.32904,53.9700007708,3.18528,0.9290400000000001,3.318,42.12,28.4,50.8001417321,135.9,45.42528,52.18904,69.1892474247,3.18528,0.9290400000000001,3.318,42.24,51.26,66.4214212435,135.82
2020-04-12 02:30:00,40.47656,7.45608,41.1575635625,3.34656,0.9760800000000001,3.4859999999999998,37.13,6.48,37.6912098506,136.3,40.74656,13.39608,42.8921567562,3.34656,0.9760800000000001,3.4859999999999998,37.4,12.42,39.4083290689,136.54,44.68656,29.40608,53.4939827046,3.34656,0.9760800000000001,3.4859999999999998,41.34,28.43,50.1723080992,136.2,44.79656,52.35608,68.9049410478,3.34656,0.9760800000000001,3.4859999999999998,41.45,51.38,66.0152020371,136.16
2020-04-12 03:00:00,39.65008,7.33544,40.3229156188,3.07008,0.8954400000000001,3.198,36.58,6.44,37.1425631856,136.54,39.93008,13.43544,42.1298271632,3.07008,0.8954400000000001,3.198,36.86,12.54,38.9347043138,136.78,43.80008,29.36544,52.7330643373,3.07008,0.8954400000000001,3.198,40.73,28.47,49.6938004182,136.44,43.92008,52.41544,68.3838561182,3.07008,0.8954400000000001,3.198,40.85,51.52,65.7497749046,136.4
2020-04-12 03:30:00,39.40328,7.27929,40.070020435,3.08328,0.89929,3.21175,36.32,6.38,36.8761006615,136.69,39.67328,13.53929,41.9199417898,3.08328,0.89929,3.21175,36.59,12.64,38.7117256138,136.93,43.51328,29.36929,52.4972449893,3.08328,0.89929,3.21175,40.43,28.47,49.4482133145,136.6,43.61328,52.46929,68.228619988,3.08328,0.89929,3.21175,40.53,51.57,65.5907447739,136.52
2020-04-12 04:00:00,39.07752,7.26886,39.74781623,3.2875199999999998,0.95886,3.4245,35.79,6.31,36.3419894887,136.95,39.35752,13.75886,41.6931722114,3.2875199999999998,0.95886,3.4245,36.07,12.8,38.2738148086,137.2,43.12752,29.40886,52.2002301513,3.2875199999999998,0.95886,3.4245,39.84,28.45,48.9553684492,136.86,43.21752,52.60886,68.0841111086,3.2875199999999998,0.95886,3.4245,39.93,51.65,65.2849707054,136.77
2020-04-12 04:30:00,38.56824,7.42532,39.2765135138,3.37824,0.9853200000000001,3.519,35.19,6.44,35.7744280178,137.09,38.83824,13.70532,41.1854911662,3.37824,0.9853200000000001,3.519,35.46,12.72,37.6724036929,137.34,42.53824,29.61532,51.8321236397,3.37824,0.9853200000000001,3.519,39.16,28.63,48.5096124495,137.0,42.61824,52.85532,67.8969751388,3.37824,0.9853200000000001,3.519,39.24,51.87,65.0405604219,136.9
2020-04-12 05:00:00,38.2504,7.44095,38.9674330315,3.7404,1.09095,3.89625,34.51,6.35,35.0893516612,137.15,38.5104,13.69095,40.871665247,3.7404,1.09095,3.89625,34.77,12.6,36.982602666700004,137.42,42.1404,29.66095,51.53237106,3.7404,1.09095,3.89625,38.4,28.57,47.8623536822,137.06,42.2004,53.20095,67.905926406,3.7404,1.09095,3.89625,38.46,52.11,64.7659146465,136.99
2020-04-12 05:30:00,38.46936,7.48398,39.190580698,4.05936,1.18398,4.2285,34.41,6.3,34.9819682122,137.22,38.71936,13.46398,40.9935067572,4.05936,1.18398,4.2285,34.66,12.28,36.7711027847,137.53,42.34936,29.71398,51.7338274232,4.05936,1.18398,4.2285,38.29,28.53,47.7502356015,137.14,42.38936,53.73398,68.4412043133,4.05936,1.18398,4.2285,38.33,52.55,65.0437652662,137.11
2020-04-12 06:00:00,38.77864,7.40252,39.4788579191,3.84864,1.12252,4.009,34.93,6.28,35.4900450831,137.28,39.06864,12.99252,41.1723718943,3.84864,1.12252,4.009,35.22,11.87,37.1664539605,137.65,42.72864,29.61252,51.9869023601,3.84864,1.12252,4.009,38.88,28.49,48.2009802805,137.21,42.81864,54.17252,69.0514145735,3.84864,1.12252,4.009,38.97,53.05,65.8252489551,137.23
2020-04-12 06:30:00,39.45464,6.9392700000000005,40.060230724,3.97464,1.15927,4.14025,35.48,5.78,35.9477231546,137.42,39.75464,13.18927,41.8854180433,3.97464,1.15927,4.14025,35.78,12.03,37.7482357204,137.86,43.47464,29.11927,52.3256744673,3.97464,1.15927,4.14025,39.5,27.96,48.3943343791,137.38,43.56464,54.17927,69.5217315381,3.97464,1.15927,4.14025,39.59,53.02,66.1701481032,137.45
2020-04-12 07:00:00,40.29304,7.01797,40.899645174,4.79304,1.39797,4.99275,35.5,5.62,35.9420978798,137.3,40.59304,13.94797,42.922497173,4.79304,1.39797,4.99275,35.8,12.55,37.9360316849,137.73,44.31304,29.20797,53.0730725092,4.79304,1.39797,4.99275,39.52,27.81,48.3241813174,137.29,44.40304,53.79797,69.7556559525,4.79304,1.39797,4.99275,39.61,52.4,65.6864681651,137.32
2020-04-12 07:30:00,41.27512,7.27441,41.9112463649,6.01512,1.75441,6.26575,35.26,5.52,35.689466233,137.22,41.59512,14.40441,44.0186441779,6.01512,1.75441,6.26575,35.58,12.65,37.7618709812,137.65,45.26512,29.41441,53.9827621029,6.01512,1.75441,6.26575,39.25,27.66,48.0170605098,137.21,45.38512,54.00441,70.5427913884,6.01512,1.75441,6.26575,39.37,52.25,65.4221629114,137.24
2020-04-12 08:00:00,42.4312,7.72285,43.1282870697,8.1012,2.36285,8.43875,34.33,5.36,34.7459134288,137.1,42.7312,15.232850000000001,45.3651316824,8.1012,2.36285,8.43875,34.63,12.87,36.944198462,137.52,46.3112,29.80285,55.0721083087,8.1012,2.36285,8.43875,38.21,27.44,47.0420843501,137.09,46.4012,54.21285,71.3589830825,8.1012,2.36285,8.43875,38.3,51.85,64.4617134429,137.11
2020-04-12 08:30:00,44.70672,8.59696,45.5258007552,14.04672,4.09696,14.632,30.66,4.5,30.9884752771,136.68,44.99672,17.31696,48.2139182643,14.04672,4.09696,14.632,30.95,13.22,33.6551764221,137.15,48.14672,30.43696,56.9606458952,14.04672,4.09696,14.632,34.1,26.34,43.0883464524,136.67,48.15672,55.24696,73.289127914,14.04672,4.09696,14.632,34.11,51.15,61.4801968117,136.75
2020-04-12 09:00:00,45.85616,8.94388,46.7202354382,17.63616,5.14388,18.371,28.22,3.8,28.4746975401,136.5,46.10616,18.41388,49.6472453073,17.63616,5.14388,18.371,28.47,13.27,31.4107274669,137.05,48.97616,30.61388,57.757024655,17.63616,5.14388,18.371,31.34,25.47,40.3846072161,136.47,48.95616,56.05388,74.4227321791,17.63616,5.14388,18.371,31.32,50.91,59.7726567922,136.66
2020-04-12 09:30:00,46.92768,9.88599,47.9576891485,21.03768,6.13599,21.91425,25.89,3.75,26.1601720178,136.01,47.18768,20.68599,51.5226874887,21.03768,6.13599,21.91425,26.15,14.55,29.9253237242,136.41,49.75768,31.41599,58.845485355,21.03768,6.13599,21.91425,28.72,25.28,38.2611656906,135.95,49.74768,55.10599,74.2394894868,21.03768,6.13599,21.91425,28.71,48.97,56.7655265104,136.0
2020-04-12 10:00:00,47.9828,10.79165,49.1813867796,24.3828,7.11165,25.39875,23.6,3.68,23.8851920654,135.49,48.2028,23.03165,53.422531104,24.3828,7.11165,25.39875,23.82,15.92,28.6502844663,135.72,50.5228,32.15165,59.8855735346,24.3828,7.11165,25.39875,26.14,25.04,36.1980828222,135.42,50.4428,53.92165,73.8377979802,24.3828,7.11165,25.39875,26.06,46.81,53.5751780212,135.31
2020-04-12 10:30:00,49.74968,9.67324,50.6813795412,26.71968,7.79324,27.833,23.03,1.88,23.1066072802,135.27,49.83968,22.42324,54.6515818124,26.71968,7.79324,27.833,23.12,14.63,27.3600310672,135.49,52.26968,28.36324,59.4692595431,26.71968,7.79324,27.833,25.55,20.57,32.80133229,135.2,51.99968,55.74324,76.2317225688,26.71968,7.79324,27.833,25.28,47.95,54.2059120392,135.12
2020-04-12 11:00:00,52.57232,8.12026,53.1957465654,24.17232,7.05026,25.1795,28.4,1.07,28.4201495422,138.78,50.85232,10.09026,51.8437247529,24.17232,7.05026,25.1795,26.68,3.04,26.85263488,136.48,55.99232,10.73026,57.011212745,24.17232,7.05026,25.1795,31.82,3.68,32.0320901597,138.71,53.44232,69.02026,87.2919117528,24.17232,7.05026,25.1795,29.27,61.97,68.5347634416,136.1
2020-04-12 11:30:00,54.90816,6.77363,55.3243897207,21.81816,6.36363,22.72725,33.09,0.41000000000000003,33.0925399448,138.41,52.98816,10.26363,53.9730229,21.81816,6.36363,22.72725,31.17,3.9,31.4130371025,135.95,58.87816,9.25363,59.6009009425,21.81816,6.36363,22.72725,37.06,2.89,37.1725126942,138.38,56.16816,66.91363,87.3630132125,21.81816,6.36363,22.72725,34.35,60.55,69.6148331895,135.57
2020-04-12 12:00:00,56.15536,7.66073,56.6754906539,23.62536,6.89073,24.60975,32.53,0.77,32.5391118502,138.53,54.21536,11.31073,55.382649567,23.62536,6.89073,24.60975,30.59,4.42,30.9076770399,136.01,60.05536,10.21073,60.9172001315,23.62536,6.89073,24.60975,36.43,3.32,36.580969096,138.48,57.33536,66.95073,88.1461499662,23.62536,6.89073,24.60975,33.71,60.06,68.8735631429,135.62
2020-04-12 12:30:00,56.2692,8.6106,56.9242066348,27.9792,8.1606,29.145,28.29,0.45,28.2935787768,138.88,54.4992,12.6506,55.9481946179,27.9792,8.1606,29.145,26.52,4.49,26.8974069382,136.28,59.6592,11.1506,60.6923061434,27.9792,8.1606,29.145,31.68,2.99,31.820787231,138.8,57.0492,68.2906,88.9843653065,27.9792,8.1606,29.145,29.07,60.13,66.788335808,135.89
2020-04-12 13:00:00,56.09376,8.18568,56.6878758466,27.41376,7.99568,28.556,28.68,0.19,28.6806293515,139.0,54.28376,12.38568,55.6788260365,27.41376,7.99568,28.556,26.87,4.39,27.2262557103,136.33,59.53376,10.24568,60.4089607459,27.41376,7.99568,28.556,32.12,2.25,32.1987096015,138.92,56.90376,68.27568,88.8797298691,27.41376,7.99568,28.556,29.49,60.28,67.1069184213,135.95
2020-04-12 13:30:00,54.67912,8.47016,55.3312730235,28.14912,8.21016,29.322,26.53,0.26,26.5312739988,139.18,52.92912,12.43016,54.3691145928,28.14912,8.21016,29.322,24.78,4.22,25.1367619235,136.53,57.85912,10.50016,58.8041761034,28.14912,8.21016,29.322,29.71,2.29,29.798124102,139.1,55.24912,68.85016,88.2768927455,28.14912,8.21016,29.322,27.1,60.64,66.4200240891,136.14
2020-04-12 14:00:00,55.52728,7.21004,55.9934237299,21.97728,6.41004,22.893,33.55,0.8,33.5595366476,139.31,53.68728,10.26004,54.6588735211,21.97728,6.41004,22.893,31.71,3.85,31.9428646179,136.8,59.54728,9.78004,60.3450721915,21.97728,6.41004,22.893,37.57,3.37,37.7208403936,139.22,56.91728,67.80004,88.5235685374,21.97728,6.41004,22.893,34.94,61.39,70.6366455885,136.4
2020-04-12 14:30:00,57.12672,4.96446,57.3420264819,16.50672,4.81446,17.1945,40.62,0.15,40.6202769562,139.43,55.07672,8.44446,55.7203193696,16.50672,4.81446,17.1945,38.57,3.63,38.7404414017,136.83,61.96672,7.03446,62.36471771,16.50672,4.81446,17.1945,45.46,2.22,45.5141736166,139.34,59.20672,66.45446,89.0035445758,16.50672,4.81446,17.1945,42.7,61.64,74.9851958723,136.43
2020-04-12 15:00:00,56.62808,5.23944,56.8699496747,16.79808,4.89944,17.498,39.83,0.34,39.831451141,139.24,54.60808,8.34944,55.2426967988,16.79808,4.89944,17.498,37.81,3.45,37.9670725761,136.65,61.38808,6.92944,61.777937039,16.79808,4.89944,17.498,44.59,2.03,44.6361848728,139.15,58.64808,66.65944,88.7867007428,16.79808,4.89944,17.498,41.85,61.76,74.603753927,136.24
2020-04-12 15:30:00,56.41256,5.35783,56.6664209922,17.27256,5.03783,17.99225,39.14,0.32,39.1413081028,138.99,54.38256,7.90783,54.9544957894,17.27256,5.03783,17.99225,37.11,2.87,37.2208140695,136.46,61.06256,7.04783,61.4679440153,17.27256,5.03783,17.99225,43.79,2.01,43.8361061227,138.89,58.32256,67.30783,89.0610183204,17.27256,5.03783,17.99225,41.05,62.27,74.5832112476,136.04
2020-04-12 16:00:00,57.38096,6.07028,57.7011513733,17.52096,5.11028,18.251,39.86,0.96,39.8715587857,138.78,55.27096,8.18028,55.8730346428,17.52096,5.11028,18.251,37.75,3.07,37.8746273909,136.16,62.12096,6.4402800000000004,62.4539100281,17.52096,5.11028,18.251,44.6,1.33,44.6198263107,138.68,59.30096,66.79028,89.3171056372,17.52096,5.11028,18.251,41.78,61.68,74.4982603824,135.75
2020-04-12 16:30:00,58.69104,8.12822,59.2512121112,21.73104,6.33822,22.6365,36.96,1.79,37.0033201213,139.2,56.66104,9.52822,57.4565960552,21.73104,6.33822,22.6365,34.93,3.19,35.075361723,136.49,63.09104,6.79822,63.4562457403,21.73104,6.33822,22.6365,41.36,0.46,41.362557948,139.11,60.32104,68.17822,91.0323983483,21.73104,6.33822,22.6365,38.59,61.84,72.8928919717,136.07
2020-04-12 17:00:00,61.34936,7.81898,61.845617635,19.05936,5.55898,19.8535,42.29,2.26,42.3503447448,138.75,59.19936,8.81898,59.8526409831,19.05936,5.55898,19.8535,40.14,3.26,40.2721640839,135.99,66.36936,5.63898,66.6084832604,19.05936,5.55898,19.8535,47.31,0.08,47.3100676389,138.66,63.54936,66.85898,92.2423133006,19.05936,5.55898,19.8535,44.49,61.3,75.743317197,135.56
2020-04-12 17:30:00,62.80008,6.3741900000000005,63.1227403252,14.62008,4.26419,15.22925,48.18,2.11,48.2261806491,138.39,60.53008,7.49419,60.9922410521,14.62008,4.26419,15.22925,45.91,3.23,46.0234831363,135.65,68.54008,4.38419,68.6801549821,14.62008,4.26419,15.22925,53.92,0.12,53.920133531,138.3,65.65008,65.23419,92.5496220898,14.62008,4.26419,15.22925,51.03,60.97,79.5072436952,135.23
2020-04-12 18:00:00,62.97472,6.38721,63.2978025737,13.46472,3.92721,14.02575,49.51,2.46,49.5710772528,138.47,60.66472,6.73721,61.0376789472,13.46472,3.92721,14.02575,47.2,2.81,47.2835711426,135.73,68.86472,4.3472100000000005,69.0017963205,13.46472,3.92721,14.02575,55.4,0.42,55.4015920349,138.38,65.98472,65.32721,92.8527201533,13.46472,3.92721,14.02575,52.52,61.4,80.7979603703,135.34
2020-04-12 18:30:00,63.43288,4.65584,63.603514928,9.96288,2.90584,10.378,53.47,1.75,53.498629889,138.76,61.01288,5.67584,61.2763142299,9.96288,2.90584,10.378,51.05,2.77,51.1250955989,136.11,69.77288,3.29584,69.8506789144,9.96288,2.90584,10.378,59.81,0.39,59.811271513,138.67,66.81288,64.62584,92.9540753792,9.96288,2.90584,10.378,56.85,61.72,83.9123405704,135.73
2020-04-12 19:00:00,63.55456,3.51383,63.651622902,9.78456,2.8538300000000003,10.19225,53.77,0.66,53.7740504333,138.54,61.16456,5.8438300000000005,61.4430935831,9.78456,2.8538300000000003,10.19225,51.38,2.99,51.4669262731,135.99,69.92456,4.42383,70.0643587216,9.78456,2.8538300000000003,10.19225,60.14,1.57,60.1604895259,138.45,67.02456,64.29383,92.8761983463,9.78456,2.8538300000000003,10.19225,57.24,61.44,83.9719667508,135.58
2020-04-12 19:30:00,62.80136,3.63498,62.9064694404,8.69136,2.53498,9.0535,54.11,1.1,54.1211797728,138.34,60.43136,4.61498,60.6073206127,8.69136,2.53498,9.0535,51.74,2.08,51.7817921667,135.85,69.21136,3.61498,69.3057027484,8.69136,2.53498,9.0535,60.52,1.08,60.5296357167,138.26,66.34136,64.76498,92.7128830371,8.69136,2.53498,9.0535,57.65,62.23,84.829802546,135.46
2020-04-12 20:00:00,61.933840000000004,9.06362,62.5935279773,6.90384,2.01362,7.1915,55.03,7.05,55.4797566685,138.65,60.65384,13.83362,62.2113924378,6.90384,2.01362,7.1915,53.75,11.82,55.0343065733,137.1,68.42384,8.91362,69.0019891152,6.90384,2.01362,7.1915,61.52,6.9,61.9057380216,138.56,66.63384,61.78362,90.8696007114,6.90384,2.01362,7.1915,59.73,59.77,84.4992650856,136.73
2020-04-12 20:30:00,61.66288,16.95459,63.9513009403,7.11288,2.07459,7.40925,54.55,14.88,56.5430535079,138.59,61.96288,27.28459,67.7041161922,7.11288,2.07459,7.40925,54.85,25.21,60.3661047277,138.56,68.05288,16.36459,69.9928159325,7.11288,2.07459,7.40925,60.94,14.29,62.5930323598,138.49,67.77288,58.92459,89.8068514656,7.11288,2.07459,7.40925,60.66,56.85,83.1357811054,138.14
2020-04-12 21:00:00,60.35232,18.10151,63.0084692217,7.10232,2.07151,7.39825,53.25,16.03,55.6104612461,139.31,60.62232,27.31151,66.4904824818,7.10232,2.07151,7.39825,53.52,25.24,59.1730343991,139.19,66.58232,17.62151,68.8746902081,7.10232,2.07151,7.39825,59.48,15.55,61.4790443973,139.21,66.24232,59.58151,89.095461685,7.10232,2.07151,7.39825,59.14,57.51,82.4920584056,138.8
2020-04-12 21:30:00,58.2496,18.5578,61.1343425662,7.0896,2.0678,7.385,51.16,16.49,53.7518901993,138.82,58.5196,26.6078,64.2846685066,7.0896,2.0678,7.385,51.43,24.54,56.984704088,138.71,64.2296,18.1278,66.7387342478,7.0896,2.0678,7.385,57.14,16.06,59.354049567,138.74,63.8996,59.7978,87.5153458829,7.0896,2.0678,7.385,56.81,57.73,80.9946232783,138.31
2020-04-12 22:00:00,55.26752,19.42886,58.5830979707,6.88752,2.00886,7.1745,48.38,17.42,51.4206262117,138.99,55.50752,26.60886,61.5557975097,6.88752,2.00886,7.1745,48.62,24.6,54.4891218501,138.85,60.91752,19.08886,63.8383021316,6.88752,2.00886,7.1745,54.03,17.08,56.6653977309,138.97,60.52752,59.92886,85.1765750559,6.88752,2.00886,7.1745,53.64,57.92,78.94286541540001,138.45
2020-04-12 22:30:00,53.09976,19.53868,56.5804253095,6.74976,1.96868,7.031,46.35,17.57,49.568411312,139.24,53.35976,26.24868,59.4664375005,6.74976,1.96868,7.031,46.61,24.28,52.5548332696,139.15,58.48976,19.19868,61.5600628541,6.74976,1.96868,7.031,51.74,17.23,54.5334805418,139.21,58.11976,60.70868,84.044335501,6.74976,1.96868,7.031,51.37,58.74,78.0337394977,138.72
2020-04-12 23:00:00,50.19432,17.68376,53.2182781382,7.62432,2.22376,7.942,42.57,15.46,45.2903576934,139.54,50.43432,24.86376,56.2301271135,7.62432,2.22376,7.942,42.81,22.64,48.4279433798,139.42,55.13432,21.19376,59.0674927926,7.62432,2.22376,7.942,47.51,18.97,51.1572184545,139.51,54.68432,63.31376,83.6600684867,7.62432,2.22376,7.942,47.06,61.09,77.1144065658,139.01
2020-04-12 23:30:00,47.3256,5.5508,47.6500135992,7.0656,2.0608,7.36,40.26,3.49,40.4109848927,136.21,47.3656,21.9508,52.2047668705,7.0656,2.0608,7.36,40.3,19.89,44.9410958923,135.94,51.9056,26.4308,58.2475621807,7.0656,2.0608,7.36,44.84,24.37,51.0345226293,136.17,51.2356,66.4608,83.9173679521,7.0656,2.0608,7.36,44.17,64.4,78.0919259591,135.56
2020-04-13 00:00:00,45.39048,6.93264,45.9168506324,6.90048,2.01264,7.188,38.49,4.92,38.8031764164,137.47,45.46048,21.17264,50.149136846,6.90048,2.01264,7.188,38.56,19.16,43.0578587484,137.17,49.77048,28.30264,57.2550444101,6.90048,2.01264,7.188,42.87,26.29,50.2891737852,137.38,49.21048,64.28264,80.9563409944,6.90048,2.01264,7.188,42.31,62.27,75.2840554168,136.8
2020-04-13 00:30:00,43.1184,9.6387,44.182586572700004,6.8184000000000005,1.9887000000000001,7.1025,36.3,7.65,37.0973381794,137.99,43.3584,14.0387,45.574509852,6.8184000000000005,1.9887000000000001,7.1025,36.54,12.05,38.4756299494,138.2,47.1984,31.5187,56.7548888841,6.8184000000000005,1.9887000000000001,7.1025,40.38,29.53,50.0256464226,137.9,47.3184,53.3387,71.3025097472,6.8184000000000005,1.9887000000000001,7.1025,40.5,51.35,65.3993310363,137.82
2020-04-13 01:00:00,41.69224,9.25107,42.7062661955,7.03224,2.05107,7.3252500000000005,34.66,7.2,35.3999378531,138.19,41.92224,14.66107,44.4119486193,7.03224,2.05107,7.3252500000000005,34.89,12.61,37.0988436477,138.4,45.57224,31.19107,55.2241967471,7.03224,2.05107,7.3252500000000005,38.54,29.14,48.3163657574,138.11,45.67224,53.12107,70.0557034406,7.03224,2.05107,7.3252500000000005,38.64,51.07,64.040569173,138.02
2020-04-13 01:30:00,41.87304,10.02547,43.0564922812,7.25304,2.11547,7.55525,34.62,7.91,35.5121458096,139.21,42.09304,15.96547,45.0191098175,7.25304,2.11547,7.55525,34.84,13.85,37.4919738077,139.19,45.74304,32.36547,56.035251019,7.25304,2.11547,7.55525,38.49,30.25,48.9544951971,139.12,45.81304,52.57547,69.73531874,7.25304,2.11547,7.55525,38.56,50.46,63.5065760374,138.84
2020-04-13 02:00:00,42.05984,9.50537,43.1205542597,7.38984,2.15537,7.69775,34.67,7.35,35.4405332917,139.17,42.31984,15.78537,45.1679838344,7.38984,2.15537,7.69775,34.93,13.63,37.4950903453,139.22,45.94984,31.79537,55.8778430996,7.38984,2.15537,7.69775,38.56,29.64,48.6354109677,139.08,46.03984,53.01537,70.2160688408,7.38984,2.15537,7.69775,38.65,50.86,63.8792775476,138.84
2020-04-13 02:30:00,41.94928,9.47479,43.0059732835,6.35928,1.85479,6.62425,35.59,7.62,36.3966001159,138.8,42.18928,15.07479,44.8016142618,6.35928,1.85479,6.62425,35.83,13.22,38.1910630907,138.85,45.93928,31.64479,55.7836013633,6.35928,1.85479,6.62425,39.58,29.79,49.538071218,138.71,46.04928,52.72479,70.0031404229,6.35928,1.85479,6.62425,39.69,50.87,64.5217250234,138.5
2020-04-13 03:00:00,41.09624,9.38182,42.1535228498,5.52624,1.61182,5.7565,35.57,7.77,36.4087599349,138.85,41.34624,14.69182,43.8789372826,5.52624,1.61182,5.7565,35.82,13.08,38.1334341491,138.9,45.09624,31.58182,55.0552651129,5.52624,1.61182,5.7565,39.57,29.97,49.6385515502,138.77,45.18624,52.67182,69.3982485907,5.52624,1.61182,5.7565,39.66,51.06,64.6532226575,138.56
2020-04-13 03:30:00,40.47416,9.38538,41.5480804063,5.74416,1.67538,5.9835,34.73,7.71,35.5755112402,139.04,40.72416,14.88538,43.3593328529,5.74416,1.67538,5.9835,34.98,13.21,37.3912356041,139.1,44.36416,31.66538,54.5057334879,5.74416,1.67538,5.9835,38.62,29.99,48.8968761783,138.96,44.45416,52.82538,69.0412421198,5.74416,1.67538,5.9835,38.71,51.15,64.1466024042,138.76
2020-04-13 04:00:00,40.08624,9.69432,41.241804975,6.66624,1.94432,6.944,33.42,7.75,34.306834596,139.14,40.33624,15.15432,43.0890435262,6.66624,1.94432,6.944,33.67,13.21,36.1686742914,139.2,43.81624,31.98432,54.248130047,6.66624,1.94432,6.944,37.15,30.04,47.7757689629,139.06,43.88624,53.17432,68.945705949,6.66624,1.94432,6.944,37.22,51.23,63.3233077152,138.86
2020-04-13 04:30:00,39.97056,10.30683,41.2780378817,6.4005600000000005,1.8668300000000002,6.66725,33.57,8.44,34.614715079,139.69,40.22056,15.37683,43.0597299987,6.4005600000000005,1.8668300000000002,6.66725,33.82,13.51,36.418573558,139.66,43.71056,32.82683,54.6645572868,6.4005600000000005,1.8668300000000002,6.66725,37.31,30.96,48.4825504692,139.62,43.80056,53.10683,68.8391200479,6.4005600000000005,1.8668300000000002,6.66725,37.4,51.24,63.4373517732,139.26
2020-04-13 05:00:00,39.96128,9.80454,41.1464810628,5.50128,1.60454,5.7305,34.46,8.2,35.4221907849,139.57,40.22128,15.33454,43.0453189308,5.50128,1.60454,5.7305,34.72,13.73,37.3361928964,139.53,43.82128,32.30454,54.4416006878,5.50128,1.60454,5.7305,38.32,30.7,49.1010427588,139.49,43.91128,52.61454,68.5309443292,5.50128,1.60454,5.7305,38.41,51.01,63.854116547,139.08
2020-04-13 05:30:00,40.36728,9.44254,41.4569518447,4.39728,1.28254,4.5805,35.97,8.16,36.8839599284,139.78,40.63728,15.13254,43.3633750145,4.39728,1.28254,4.5805,36.24,13.85,38.7963928736,139.74,44.41728,32.01254,54.7512326788,4.39728,1.28254,4.5805,40.02,30.73,50.4572422948,139.7,44.51728,52.33254,68.7057709472,4.39728,1.28254,4.5805,40.12,51.05,64.9285522709,139.3
2020-04-13 06:00:00,40.79344,9.65892,41.9213487689,5.17344,1.50892,5.389,35.62,8.15,36.5404830291,139.73,41.04344,15.34892,43.8195539936,5.17344,1.50892,5.389,35.87,13.84,38.4473991318,139.69,44.79344,32.20892,55.1712497103,5.17344,1.50892,5.389,39.62,30.7,50.1221946846,139.66,44.89344,52.54892,69.1144698902,5.17344,1.50892,5.389,39.72,51.04,64.6742607225,139.27
2020-04-13 06:30:00,41.93296,9.15503,42.9207142143,5.02296,1.46503,5.23225,36.91,7.69,37.7025755088,139.73,42.20296,15.76503,45.051370719,5.02296,1.46503,5.23225,37.18,14.3,39.8351904727,139.69,46.09296,31.65503,55.9160253046,5.02296,1.46503,5.23225,41.07,30.19,50.9723552526,139.66,46.20296,51.96503,69.5347241,5.02296,1.46503,5.23225,41.18,50.5,65.1616635761,139.27
2020-04-13 07:00:00,43.12304,9.31922,44.1185271768,6.44304,1.8792200000000001,6.7115,36.68,7.44,37.4269421674,139.73,43.40304,16.42922,46.4084383604,6.44304,1.8792200000000001,6.7115,36.96,14.55,39.7208270307,139.69,47.26304,31.77922,56.9536107183,6.44304,1.8792200000000001,6.7115,40.82,29.9,50.5992331958,139.66,47.38304,52.09922,70.423584148,6.44304,1.8792200000000001,6.7115,40.94,50.22,64.7929934484,139.27
2020-04-13 07:30:00,45.69208,8.82019,46.5355984851,5.93208,1.73019,6.17925,39.76,7.09,40.3871972288,139.82,45.96208,16.62019,48.8747737955,5.93208,1.73019,6.17925,40.03,14.89,42.7096359151,139.78,50.20208,31.26019,59.139228226,5.93208,1.73019,6.17925,44.27,29.53,53.2151651318,139.75,50.34208,51.58019,72.0752455366,5.93208,1.73019,6.17925,44.41,49.85,66.7627935305,139.38
2020-04-13 08:00:00,47.6508,8.8569,48.4669311825,7.1208,2.0769,7.4175,40.53,6.78,41.093178266,139.52,47.9508,17.1869,50.9378911249,7.1208,2.0769,7.4175,40.83,15.11,43.5362033255,139.49,52.2708,31.1669,60.8573100642,7.1208,2.0769,7.4175,45.15,29.09,53.7098743249,139.45,52.4308,51.4069,73.4279112889,7.1208,2.0769,7.4175,45.31,49.33,66.9809301219,139.1
2020-04-13 08:30:00,50.31056,9.03433,51.1152772277,9.82056,2.86433,10.22975,40.49,6.17,40.9574047029,139.63,50.60056,18.61433,53.9157672083,9.82056,2.86433,10.22975,40.78,15.75,43.715796916,139.6,54.93056,31.29433,63.2194709885,9.82056,2.86433,10.22975,45.11,28.43,53.3214497177,139.57,55.08056,51.55433,75.4434691121,9.82056,2.86433,10.22975,45.26,48.69,66.4769411149,139.21
