Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-13 09:00:00,51.62536,9.83698,52.5542003141,14.11536,4.11698,14.7035,37.51,5.72,37.9436226526,139.63,51.91536,20.32698,55.7529435981,14.11536,4.11698,14.7035,37.8,16.21,41.1291149917,139.6,55.87536,32.03698,64.4082598946,14.11536,4.11698,14.7035,41.76,27.92,50.2336938717,139.57,55.99536,52.26698,76.5984173456,14.11536,4.11698,14.7035,41.88,48.15,63.815020959,139.21
2020-04-13 09:30:00,53.9312,9.48035,54.7581169286,14.6412,4.27035,15.25125,39.29,5.21,39.6339273855,139.06,54.2312,20.85035,58.1012921419,14.6412,4.27035,15.25125,39.59,16.58,42.9216087769,139.02,58.4012,31.44035,66.3264334151,14.6412,4.27035,15.25125,43.76,27.17,51.5087031481,139.0,58.5412,51.48035,77.9570300458,14.6412,4.27035,15.25125,43.9,47.21,64.4670000853,138.63
2020-04-13 10:00:00,55.89264,8.54202,56.541606909,15.09264,4.40202,15.7215,40.8,4.14,41.009506215,138.9,56.17264,21.22202,60.0478110962,15.09264,4.40202,15.7215,41.08,16.82,44.3900754674,138.94,60.54264,30.37202,67.7338235821,15.09264,4.40202,15.7215,45.45,25.97,52.3463790534,138.83,60.69264,51.40202,79.5346730065,15.09264,4.40202,15.7215,45.6,47.0,65.4855709298,138.56
2020-04-13 10:30:00,56.46736,9.03673,57.1858831746,18.53736,5.40673,19.30975,37.93,3.63,38.1033043187,138.77,56.73736,22.69673,61.1086701906,18.53736,5.40673,19.30975,38.2,17.29,41.9307059325,138.82,60.76736,30.74673,68.1031089383,18.53736,5.40673,19.30975,42.23,25.34,49.2492487252,138.72,60.87736,51.72673,79.8855904219,18.53736,5.40673,19.30975,42.34,46.32,62.7552228902,138.44
2020-04-13 11:00:00,55.55896,10.18553,56.4848922958,26.89896,7.84553,28.01975,28.66,2.34,28.7553681945,138.62,55.78896,26.27553,61.6669403705,26.89896,7.84553,28.01975,28.89,18.43,34.2680171589,138.69,58.70896,31.63553,66.6899448393,26.89896,7.84553,28.01975,31.81,23.79,39.7220367051,138.56,58.70896,52.73553,78.9162727748,26.89896,7.84553,28.01975,31.81,44.89,55.0180715765,138.31
2020-04-13 11:30:00,56.48544,9.49617,57.2781125445,22.85544,6.66617,23.80775,33.63,2.83,33.7488636846,138.55,56.71544,24.69617,61.8590490313,22.85544,6.66617,23.80775,33.86,18.03,38.3611848096,138.6,60.25544,31.00617,67.7650398632,22.85544,6.66617,23.80775,37.4,24.34,44.6228147924,138.49,60.27544,51.94617,79.5709321603,22.85544,6.66617,23.80775,37.42,45.28,58.7412529659,138.22
2020-04-13 12:00:00,57.07056,9.791830000000001,57.904479563,21.88056,6.38183,22.79225,35.19,3.41,35.3548327672,138.55,57.25056,24.65183,62.3324902652,21.88056,6.38183,22.79225,35.37,18.27,39.8099208741,138.5,61.04056,31.41183,68.6487656776,21.88056,6.38183,22.79225,39.16,25.03,46.4758700833,138.49,61.03056,51.36183,79.7669532755,21.88056,6.38183,22.79225,39.15,44.98,59.6315595972,138.11
2020-04-13 12:30:00,56.84256,12.13533,58.1235138439,30.77256,8.97533,32.05475,26.07,3.16,26.260816819,138.23,57.00256,27.68533,63.3700981833,30.77256,8.97533,32.05475,26.23,18.71,32.2192023489,138.17,59.68256,33.58533,68.4834458783,30.77256,8.97533,32.05475,28.91,24.61,37.9663034808,138.18,59.57256,53.11533,79.8130827995,30.77256,8.97533,32.05475,28.8,44.14,52.7046449566,137.75
2020-04-13 13:00:00,55.4828,12.81915,56.9444615618,33.5628,9.78915,34.96125,21.92,3.03,22.1284274181,138.59,55.6328,28.64915,62.5762113871,33.5628,9.78915,34.96125,22.07,18.86,29.0307509376,138.54,57.8128,34.32915,67.23697185,33.5628,9.78915,34.96125,24.25,24.54,34.5003492736,138.53,57.6328,54.05915,79.0185505724,33.5628,9.78915,34.96125,24.07,44.27,50.3904534609,138.13
2020-04-13 13:30:00,54.06512,12.58441,55.510400608,30.25512,8.82441,31.51575,23.81,3.76,24.1050554863,138.68,54.24512,26.13441,60.2124607524,30.25512,8.82441,31.51575,23.99,17.31,29.5830390596,138.71,56.63512,34.20441,66.1625156782,30.25512,8.82441,31.51575,26.38,25.38,36.6066769866,138.62,56.51512,55.03441,78.8843778746,30.25512,8.82441,31.51575,26.26,46.21,53.1502746936,138.3
2020-04-13 14:00:00,53.84624,11.55932,55.0730010168,27.42624,7.99932,28.569,26.42,3.56,26.658769664,138.98,54.08624,24.59932,59.4175723318,27.42624,7.99932,28.569,26.66,16.6,31.4056619099,139.12,56.74624,33.24932,65.7696969326,27.42624,7.99932,28.569,29.32,25.25,38.6939904895,138.92,56.69624,55.35932,79.240885539,27.42624,7.99932,28.569,29.27,47.36,55.6749719353,138.74
2020-04-13 14:30:00,53.7268,11.3299,54.9084298833,27.2568,7.9499,28.3925,26.47,3.38,26.6849264567,139.3,53.9768,24.4399,59.2520349883,27.2568,7.9499,28.3925,26.72,16.49,31.3987022025,139.47,56.6168,33.0799,65.5724166571,27.2568,7.9499,28.3925,29.36,25.13,38.6461705736,139.23,56.5868,55.7399,79.4292287905,27.2568,7.9499,28.3925,29.33,47.79,56.0725690512,139.08
2020-04-13 15:00:00,53.6064,10.40395,54.6066689752,25.7964,7.52395,26.87125,27.81,2.88,27.9587285119,139.27,53.8464,22.89395,58.5112616473,25.7964,7.52395,26.87125,28.05,15.37,31.9849871033,139.62,56.6864,32.08395,65.1362248873,25.7964,7.52395,26.87125,30.89,24.56,39.4637263826,139.2,56.6364,56.71395,80.1508198933,25.7964,7.52395,26.87125,30.84,49.19,58.0582612554,139.25
2020-04-13 15:30:00,55.09928,9.28479,55.8760949053,21.23928,6.19479,22.12425,33.86,3.09,34.0007014634,138.68,55.34928,21.79479,59.4857602092,21.23928,6.19479,22.12425,34.11,15.6,37.5080271409,138.97,58.90928,30.86479,66.5051767298,21.23928,6.19479,22.12425,37.67,24.67,45.0292993505,138.62,58.92928,54.52479,80.2845736481,21.23928,6.19479,22.12425,37.69,48.33,61.2888652204,138.62
2020-04-13 16:00:00,55.474,11.67075,56.6883681328,25.854,7.54075,26.93125,29.62,4.13,29.9065427624,137.67,55.714,24.59075,60.899546645,25.854,7.54075,26.93125,29.86,17.05,34.3849109349,137.66,58.764,33.07075,67.4305731962,25.854,7.54075,26.93125,32.91,25.53,41.6515185798,137.61,58.754,53.05075,79.1606884227,25.854,7.54075,26.93125,32.9,45.51,56.1566567737,137.29
2020-04-13 16:30:00,56.03752,13.58886,57.6616056302,31.12752,9.07886,32.4245,24.91,4.51,25.3149797551,137.62,56.25752,24.95886,61.5455380109,31.12752,9.07886,32.4245,25.13,15.88,29.7269456891,137.71,58.74752,35.00886,68.3878014316,31.12752,9.07886,32.4245,27.62,25.93,37.8844202806,137.57,58.68752,55.96886,81.0970917694,31.12752,9.07886,32.4245,27.56,46.89,54.3895734493,137.32
2020-04-13 17:00:00,59.27752,12.87386,60.6593821981,29.567520000000002,8.62386,30.7995,29.71,4.25,30.0124407538,137.44,59.53752,24.70386,64.4592661039,29.567520000000002,8.62386,30.7995,29.97,16.08,34.0112819517,137.53,62.58752,34.23386,71.3383124993,29.567520000000002,8.62386,30.7995,33.02,25.61,41.7874682172,137.39,62.58752,55.16386,83.428107433,29.567520000000002,8.62386,30.7995,33.02,46.54,57.0639290621,137.13
2020-04-13 17:30:00,61.46616,13.96388,63.0323628765,28.43616,8.29388,29.621,33.03,5.67,33.5131287707,137.44,61.75616,23.83388,66.1957486082,28.43616,8.29388,29.621,33.32,15.54,36.7656633287,137.44,65.18616,35.52388,74.2373322918,28.43616,8.29388,29.621,36.75,27.23,45.738773486,137.39,65.24616,55.36388,85.5699748942,28.43616,8.29388,29.621,36.81,47.07,59.7541714025,137.05
2020-04-13 18:00:00,63.1264,13.7377,64.6039223132,25.7064,7.4977,26.7775,37.42,6.24,37.9367104531,137.87,63.4564,22.7177,67.4003604905,25.7064,7.4977,26.7775,37.75,15.22,40.7027136687,137.84,67.3964,35.5277,76.1872180897,25.7064,7.4977,26.7775,41.69,28.03,50.236809214,137.82,67.5364,55.3177,87.29956047,25.7064,7.4977,26.7775,41.83,47.82,63.5334659845,137.44
2020-04-13 18:30:00,63.31752,12.99761,64.6378078578,22.75752,6.6376100000000005,23.705750000000002,40.56,6.36,41.055611066,138.19,63.62752,21.96761,67.3129793611,22.75752,6.6376100000000005,23.705750000000002,40.87,15.33,43.650495988,138.14,67.97752,34.90761,76.4165195574,22.75752,6.6376100000000005,23.705750000000002,45.22,28.27,53.3295537202,138.14,68.10752,54.63761,87.3149626757,22.75752,6.6376100000000005,23.705750000000002,45.35,48.0,66.035009654,137.74
2020-04-13 19:00:00,62.47016,12.68838,63.7457126201,19.40016,5.65838,20.2085,43.07,7.03,43.6399564619,138.38,62.77016,20.99838,66.1893114411,19.40016,5.65838,20.2085,43.37,15.34,46.0029618612,138.27,67.44016,34.72838,75.8566777433,19.40016,5.65838,20.2085,48.04,29.07,56.1507479915,138.33,67.59016,53.68838,86.3184330016,19.40016,5.65838,20.2085,48.19,48.03,68.037908551,137.88
2020-04-13 19:30:00,64.37104,6.54197,64.7026132561,8.68104,2.5319700000000003,9.04275,55.69,4.01,55.8341848691,137.53,64.73104,19.58197,67.6281087164,8.68104,2.5319700000000003,9.04275,56.05,17.05,58.5858771378,137.53,70.91104,28.03197,76.2506848229,8.68104,2.5319700000000003,9.04275,62.23,25.5,67.2519360316,137.48,71.20104,47.98197,85.8595221403,8.68104,2.5319700000000003,9.04275,62.52,45.45,77.294585192,137.14
2020-04-13 20:00:00,63.40576,6.13043,63.7014330542,6.75576,1.9704300000000001,7.03725,56.65,4.16,56.8025360349,137.71,63.75576,18.47043,66.3773584708,6.75576,1.9704300000000001,7.03725,57.0,16.5,59.3401213346,137.75,70.07576,27.67043,75.34099041,6.75576,1.9704300000000001,7.03725,63.32,25.7,68.3367573126,137.65,70.37576,48.17043,85.2826941528,6.75576,1.9704300000000001,7.03725,63.62,46.2,78.6253419706,137.37
2020-04-13 20:30:00,64.96928,7.65854,65.4191147804,10.34928,3.01854,10.7805,54.62,4.64,54.8167310226,137.71,65.32928,19.73854,68.2460605944,10.34928,3.01854,10.7805,54.98,16.72,57.4661535167,137.66,71.37928,29.27854,77.150725971,10.34928,3.01854,10.7805,61.03,26.26,66.4398111075,137.65,71.67928,49.01854,86.8374138551,10.34928,3.01854,10.7805,61.33,46.0,76.6640000261,137.26
2020-04-13 21:00:00,64.71336,7.74223,65.1748501177,9.81336,2.8622300000000003,10.22225,54.9,4.88,55.1164621506,137.71,65.07336,19.31223,67.8786005252,9.81336,2.8622300000000003,10.22225,55.26,16.45,57.6564835903,137.66,71.16336,29.40223,76.9981489093,9.81336,2.8622300000000003,10.22225,61.35,26.54,66.84455176,137.65,71.45336,49.14223,86.7210552557,9.81336,2.8622300000000003,10.22225,61.64,46.28,77.0800103788,137.26
2020-04-13 21:30:00,61.4996,7.1803,61.9173441634,6.5496,1.9102999999999999,6.8225,54.95,5.27,55.2021322052,138.08,61.8596,18.0103,64.428107362,6.5496,1.9102999999999999,6.8225,55.31,16.1,57.6056082339,138.06,67.9396,28.9803,73.8623519545,6.5496,1.9102999999999999,6.8225,61.39,27.07,67.0933454226,138.04,68.2396,48.9103,83.9574919483,6.5496,1.9102999999999999,6.8225,61.69,47.0,77.554213941,137.68
2020-04-13 22:00:00,58.55368,7.70024,59.0578287579,6.10368,1.78024,6.358,52.45,5.92,52.7830361006,137.27,58.88368,16.45024,61.1383526634,6.10368,1.78024,6.358,52.78,14.67,54.7808114215,137.32,64.68368,29.32024,71.0186942431,6.10368,1.78024,6.358,58.58,27.54,64.7307345857,137.23,64.94368,49.72024,81.7910987675,6.10368,1.78024,6.358,58.84,47.94,75.8972278809,136.94
2020-04-13 22:30:00,56.07176,8.41218,56.6992684419,6.04176,1.76218,6.2935,50.03,6.65,50.4700247672,137.57,56.40176,16.03218,58.6360753005,6.04176,1.76218,6.2935,50.36,14.27,52.3427406619,137.58,61.90176,30.19218,68.8723139168,6.04176,1.76218,6.2935,55.86,28.43,62.678580871,137.53,62.14176,50.33218,79.9682854602,6.04176,1.76218,6.2935,56.1,48.57,74.2041434153,137.2
2020-04-13 23:00:00,52.84088,8.91484,53.5876195721,5.57088,1.62484,5.803,47.27,7.29,47.8288302178,138.01,53.12088,15.98484,55.4738046451,5.57088,1.62484,5.803,47.55,14.36,49.6710388456,137.96,58.31088,30.88484,65.9850897415,5.57088,1.62484,5.803,52.74,29.26,60.3129770447,137.97,58.48088,50.42484,77.2183774409,5.57088,1.62484,5.803,52.91,48.8,71.9785252697,137.57
2020-04-13 23:30:00,49.71944,7.75442,50.3205101668,3.88944,1.13442,4.0515,45.83,6.62,46.3056508431,137.8,50.01944,15.21442,52.2821475635,3.88944,1.13442,4.0515,46.13,14.08,48.2309371669,137.85,55.01944,29.60442,62.4784799867,3.88944,1.13442,4.0515,51.13,28.47,58.5219428932,137.75,55.20944,50.28442,74.6766707871,3.88944,1.13442,4.0515,51.32,49.15,71.0595869676,137.46
2020-04-14 00:00:00,46.98576,9.25793,47.8891523277,4.41576,1.28793,4.59975,42.57,7.97,43.3096501948,138.57,47.22576,15.44793,49.6881369027,4.41576,1.28793,4.59975,42.81,14.16,45.0910379122,138.48,51.88576,31.46793,60.682474482,4.41576,1.28793,4.59975,47.47,30.18,56.2515182017,138.53,51.97576,50.80793,72.683735309,4.41576,1.28793,4.59975,47.56,49.52,68.6599155257,138.1
2020-04-14 00:30:00,45.17776,8.63393,45.9953774402,1.9677600000000002,0.57393,2.04975,43.21,8.06,43.9552920591,138.49,45.42776,14.95393,47.8257399427,1.9677600000000002,0.57393,2.04975,43.46,14.38,45.7772432547,138.37,50.14776,30.83393,58.8687444427,1.9677600000000002,0.57393,2.04975,48.18,30.26,56.8944637025,138.45,50.24776,49.74393,70.7056996066,1.9677600000000002,0.57393,2.04975,48.28,49.17,68.9104295444,137.99
2020-04-14 01:00:00,43.97504,8.80022,44.8469398627,1.7150400000000001,0.50022,1.7865000000000002,42.26,8.3,43.0673611915,138.72,44.20504,14.68022,46.5789053183,1.7150400000000001,0.50022,1.7865000000000002,42.49,14.18,44.7936658469,138.59,48.81504,31.07022,57.8642091543,1.7150400000000001,0.50022,1.7865000000000002,47.1,30.57,56.1510008816,138.67,48.91504,50.02022,69.9621579645,1.7150400000000001,0.50022,1.7865000000000002,47.2,49.52,68.4110400447,138.22
2020-04-14 01:30:00,43.9808,8.5694,44.8078719089,1.7808000000000002,0.5194,1.855,42.2,8.05,42.9609415632,138.75,44.2208,14.9894,46.6921970462,1.7808000000000002,0.5194,1.855,42.44,14.47,44.8389841544,138.62,48.8108,30.8494,57.7423560049,1.7808000000000002,0.5194,1.855,47.03,30.33,55.9618602264,138.69,48.9108,49.8394,69.8300232636,1.7808000000000002,0.5194,1.855,47.13,49.32,68.218027676,138.22
2020-04-14 02:00:00,44.21928,8.49104,45.0271305326,1.64928,0.48104,1.718,42.57,8.01,43.317028984,138.39,44.44928,14.89104,46.8773033013,1.64928,0.48104,1.718,42.8,14.41,45.1606919788,138.26,49.09928,30.67104,57.8917264486,1.64928,0.48104,1.718,47.45,30.19,56.2400088905,138.34,49.18928,49.571039999999996,69.8346137213,1.64928,0.48104,1.718,47.54,49.09,68.3365180559,137.87
2020-04-14 02:30:00,44.12608,8.61344,44.9588955024,1.48608,0.43344000000000005,1.548,42.64,8.18,43.4175310215,138.47,44.34608,14.66344,46.7075077905,1.48608,0.43344000000000005,1.548,42.86,14.23,45.1605192619,138.34,48.99608,30.82344,57.8852339444,1.48608,0.43344000000000005,1.548,47.51,30.39,56.3981577713,138.43,49.10608,49.71344,69.8772724825,1.48608,0.43344000000000005,1.548,47.62,49.28,68.5287005568,137.95
2020-04-14 03:00:00,43.57712,8.71541,44.4401142996,1.52712,0.44541000000000003,1.5907499999999999,42.05,8.27,42.8555177311,138.47,43.81712,14.60541,46.1872060896,1.52712,0.44541000000000003,1.5907499999999999,42.29,14.16,44.5976423144,138.34,48.39712,30.91541,57.4285974038,1.52712,0.44541000000000003,1.5907499999999999,46.87,30.47,55.903647466,138.43,48.49712,49.83541,69.5380380667,1.52712,0.44541000000000003,1.5907499999999999,46.97,49.39,68.1582936993,137.95
2020-04-14 03:30:00,43.186,8.613,44.0365117261,1.6560000000000001,0.483,1.725,41.53,8.13,42.3182915534,138.7,43.416,14.883,45.8961081683,1.6560000000000001,0.483,1.725,41.76,14.4,44.1730415525,138.57,47.946,30.903,57.0422152883,1.6560000000000001,0.483,1.725,46.29,30.42,55.3907979722,138.65,48.036,49.893,69.2587088026,1.6560000000000001,0.483,1.725,46.38,49.41,67.7676360809,138.17
2020-04-14 04:00:00,43.12768,7.68724,43.8074244963,1.5676800000000002,0.45724000000000004,1.633,41.56,7.23,42.1841972781,138.76,43.40768,14.15724,45.6580127404,1.5676800000000002,0.45724000000000004,1.633,41.84,13.7,44.0258514966,138.8,47.86768,29.86724,56.4213329672,1.5676800000000002,0.45724000000000004,1.633,46.3,29.41,54.8510537729,138.71,48.01768,50.85724,69.9439522261,1.5676800000000002,0.45724000000000004,1.633,46.45,50.4,68.5402254154,138.43
2020-04-14 04:30:00,42.99184,7.73387,43.6819304949,1.52184,0.44387000000000004,1.58525,41.47,7.29,42.1058784495,138.56,43.28184,13.98387,45.4847918975,1.52184,0.44387000000000004,1.58525,41.76,13.54,43.9002186783,138.61,47.74184,29.85387,56.3075202843,1.52184,0.44387000000000004,1.58525,46.22,29.41,54.7835422367,138.51,47.89184,50.81387,69.8260533251,1.52184,0.44387000000000004,1.58525,46.37,50.37,68.4639598621,138.24
2020-04-14 05:00:00,43.2132,7.7926,43.9101955017,1.4832,0.43260000000000004,1.545,41.73,7.36,42.3740781611,138.56,43.4932,13.9026,45.6611512448,1.4832,0.43260000000000004,1.545,42.01,13.47,44.116674852,138.61,47.9832,29.9126,56.5433561172,1.4832,0.43260000000000004,1.545,46.5,29.48,55.0574282,138.51,48.1332,50.8726,70.034465608,1.4832,0.43260000000000004,1.545,46.65,50.44,68.7052843674,138.24
2020-04-14 05:30:00,44.70272,7.88996,45.3936630401,1.54272,0.44996,1.607,43.16,7.44,43.7965660754,138.28,44.95272,14.78996,47.3232495947,1.54272,0.44996,1.607,43.41,14.34,45.7172144821,138.24,49.64272,29.96996,57.987913839,1.54272,0.44996,1.607,48.1,29.52,56.4361621658,138.24,49.79272,49.59996,70.2813701987,1.54272,0.44996,1.607,48.25,49.15,68.8751406532,137.87
2020-04-14 06:00:00,46.21776,7.96018,46.8982494881,1.33776,0.39018,1.3935,44.88,7.57,45.5139462143,138.28,46.45776,15.17018,48.8718510541,1.33776,0.39018,1.3935,45.12,14.78,47.4790774974,138.17,51.37776,30.03018,59.5103850891,1.33776,0.39018,1.3935,50.04,29.64,58.1595323227,138.24,51.50776,48.87018,71.002421321,1.33776,0.39018,1.3935,50.17,48.48,69.7663192379,137.81
2020-04-14 06:30:00,49.39912,6.03891,49.7668714183,1.53912,0.44891000000000003,1.60325,47.86,5.59,48.1853473579,137.85,49.68912,15.73891,52.1221827475,1.53912,0.44891000000000003,1.60325,48.15,15.29,50.519368563,137.89,54.93912,27.73891,61.544731979,1.53912,0.44891000000000003,1.60325,53.4,27.29,59.9691929244,137.82,55.15912,48.07891,73.1717849035,1.53912,0.44891000000000003,1.60325,53.62,47.63,71.7197413548,137.54
2020-04-14 07:00:00,52.26272,4.8799600000000005,52.4900553572,2.50272,0.72996,2.607,49.76,4.15,49.9327557822,137.82,52.56272,17.18996,55.3022084423,2.50272,0.72996,2.607,50.06,16.46,52.6966336686,137.89,58.03272,26.41996,63.7637112863,2.50272,0.72996,2.607,55.53,25.69,61.184614079,137.79,58.28272,47.14996,74.9666204294,2.50272,0.72996,2.607,55.78,46.42,72.5687591185,137.54
2020-04-14 07:30:00,55.91696,4.21578,56.0756561856,4.47696,1.30578,4.6635,51.44,2.91,51.5222447104,137.14,56.25696,19.25578,59.4611689412,4.47696,1.30578,4.6635,51.78,17.95,54.8030190774,137.17,61.90696,25.42578,66.9248980952,4.47696,1.30578,4.6635,57.43,24.12,62.2894798501,137.11,62.22696,45.37578,77.0139984772,4.47696,1.30578,4.6635,57.75,44.07,72.6445276673,136.8
2020-04-14 08:00:00,59.27136,2.69248,59.3324832179,7.55136,2.20248,7.866,51.72,0.49,51.7223211003,136.33,59.59136,20.09248,62.8875022497,7.55136,2.20248,7.866,52.04,17.89,55.0292076992,136.62,65.29136,23.35248,69.3419066135,7.55136,2.20248,7.866,57.74,21.15,61.491707571,136.31,65.58136,45.76248,79.9694901522,7.55136,2.20248,7.866,58.03,43.56,72.5600062018,136.25
2020-04-14 08:30:00,61.85304,4.32547,62.0040986384,13.01304,3.79547,13.555250000000001,48.84,0.53,48.842875632,135.87,62.17304,22.66547,66.1756030057,13.01304,3.79547,13.555250000000001,49.16,18.87,52.6572169793,136.16,67.54304,23.62547,71.5557480931,13.01304,3.79547,13.555250000000001,54.53,19.83,58.0237003301,135.86,67.80304,45.84547,81.8477815995,13.01304,3.79547,13.555250000000001,54.79,42.05,69.0662479074,135.8
2020-04-14 09:00:00,63.08616,6.56763,63.4271026247,18.02616,5.25763,18.77725,45.06,1.31,45.079038366,135.77,63.38616,24.71763,68.0350388577,18.02616,5.25763,18.77725,45.36,19.46,49.3580915352,136.08,68.29616,24.16763,72.446116601,18.02616,5.25763,18.77725,50.27,18.91,53.7090402074,135.77,68.51616,46.50763,82.8095636347,18.02616,5.25763,18.77725,50.49,41.25,65.1981794224,135.75
2020-04-14 09:30:00,63.0172,9.01585,63.6588803472,20.7972,6.06585,21.66375,42.22,2.95,42.3229358622,135.36,63.3272,25.76585,68.3682183918,20.7972,6.06585,21.66375,42.53,19.7,46.8710027629,135.83,67.8772,23.00585,71.6699617278,20.7972,6.06585,21.66375,47.08,16.94,50.0348878284,135.36,68.0672,46.90585,82.6637918321,20.7972,6.06585,21.66375,47.27,40.84,62.4688602425,135.52
2020-04-14 10:00:00,63.00872,11.88671,64.1201424723,23.98872,6.99671,24.98825,39.02,4.89,39.3252145576,135.69,62.95872,25.46671,67.9143117632,23.98872,6.99671,24.98825,38.97,18.47,43.1254194183,135.86,67.45872,21.52671,70.8101556803,23.98872,6.99671,24.98825,43.47,14.53,45.8340681153,135.68,67.22872,49.21671,83.3185773766,23.98872,6.99671,24.98825,43.24,42.22,60.4336495671,135.56
2020-04-14 10:30:00,63.1216,12.10255,64.2713630092,26.7516,7.80255,27.86625,36.37,4.3,36.6233108826,138.13,61.8316,17.13255,64.1612891708,26.7516,7.80255,27.86625,35.08,9.33,36.2995220354,136.98,67.1316,20.61255,70.2248455752,26.7516,7.80255,27.86625,40.38,12.81,42.3631974714,138.12,65.8816,37.99255,76.0514238793,26.7516,7.80255,27.86625,39.13,30.19,49.4225960467,136.65
2020-04-14 11:00:00,61.85464,9.41677,62.5673400966,28.27464,8.24677,29.45275,33.58,1.17,33.600376486,136.26,62.11464,14.13677,63.7030357861,28.27464,8.24677,29.45275,33.84,5.89,34.3487656256,137.17,65.63464,27.36677,71.1115044712,28.27464,8.24677,29.45275,37.36,19.12,41.9683690415,136.25,66.37464,11.14677,67.3041106959,28.27464,8.24677,29.45275,38.1,2.9,38.2102080602,136.85
2020-04-14 11:30:00,61.64152,10.30086,62.4962775263,30.79152,8.98086,32.0745,30.85,1.32,30.8782269569,136.26,61.87152,14.70086,63.5940270139,30.79152,8.98086,32.0745,31.08,5.72,31.6019746218,137.17,65.07152,27.89086,70.7969122678,30.79152,8.98086,32.0745,34.28,18.91,39.1497956572,136.25,65.81152,11.69086,66.8418459668,30.79152,8.98086,32.0745,35.02,2.71,35.124699287,136.85
2020-04-14 12:00:00,61.89576,11.57793,62.9693065633,32.01576,9.33793,33.34975,29.88,2.24,29.9638448801,135.69,62.32576,21.13793,65.812707316,32.01576,9.33793,33.34975,30.31,11.8,32.5259296562,136.66,65.23576,27.32793,70.7284959607,32.01576,9.33793,33.34975,33.22,17.99,37.7784131483,135.66,66.04576,27.10793,71.3924525623,32.01576,9.33793,33.34975,34.03,17.77,38.3902826246,136.33
2020-04-14 12:30:00,62.04088,11.87484,63.1671007424,31.73088,9.25484,33.053,30.31,2.62,30.4230258193,135.31,62.50088,23.73484,66.8558346788,31.73088,9.25484,33.053,30.77,14.48,34.0068125528,136.28,65.42088,26.42484,70.5561032725,31.73088,9.25484,33.053,33.69,17.17,37.8130268558,135.27,66.24088,32.75484,73.8967775116,31.73088,9.25484,33.053,34.51,23.5,41.7515281157,135.95
2020-04-14 13:00:00,61.34296,11.75128,62.4583967389,31.99296,9.33128,33.326,29.35,2.42,29.4495993182,135.44,61.80296,23.62128,66.1632128422,31.99296,9.33128,33.326,29.81,14.29,33.0581336436,136.41,64.60296,26.76128,69.9264509896,31.99296,9.33128,33.326,32.61,17.43,36.975897555,135.4,65.40296,33.10128,73.3024004682,31.99296,9.33128,33.326,33.41,23.77,41.0029389191,136.09
2020-04-14 13:30:00,59.99288,11.29334,61.0465820423,31.62288,9.22334,32.9405,28.37,2.07,28.4454179087,135.61,60.43288,23.18334,64.727121353,31.62288,9.22334,32.9405,28.81,13.96,32.0140234897,136.57,63.13288,27.08334,68.6969274615,31.62288,9.22334,32.9405,31.51,17.86,36.2196038079,135.57,63.90288,33.44334,72.1251347496,31.62288,9.22334,32.9405,32.28,24.22,40.3560007929,136.23
2020-04-14 14:00:00,58.58864,11.00127,59.6125547067,31.47864,9.18127,32.79025,27.11,1.82,27.1710231681,135.88,59.03864,22.95127,63.3428907429,31.47864,9.18127,32.79025,27.56,13.77,30.8085458923,136.84,61.57864,27.42127,67.4081223048,31.47864,9.18127,32.79025,30.1,18.24,35.1952780924,135.83,62.31864,33.81127,70.9000343474,31.47864,9.18127,32.79025,30.84,24.63,39.4682467308,136.49
2020-04-14 14:30:00,58.03472,10.51846,58.980223179,30.954720000000002,9.02846,32.2445,27.08,1.49,27.1209605287,136.02,58.46472,22.49846,62.6442669927,30.954720000000002,9.02846,32.2445,27.51,13.47,30.630719874,137.0,61.00472,27.66846,66.9859652543,30.954720000000002,9.02846,32.2445,30.05,18.64,35.3617321408,135.97,61.76472,34.06846,70.5375120305,30.954720000000002,9.02846,32.2445,30.81,25.04,39.7021120345,136.62
2020-04-14 15:00:00,57.36288,10.11209,58.2473550134,29.97288,8.74209,31.22175,27.39,1.37,27.4242411016,136.3,57.88288,21.58209,61.7755162331,29.97288,8.74209,31.22175,27.91,12.84,30.7218765703,137.34,60.38288,27.61209,66.39668449,29.97288,8.74209,31.22175,30.41,18.87,35.7888949257,136.27,61.21288,34.73209,70.3799314696,29.97288,8.74209,31.22175,31.24,25.99,40.637638957,136.97
2020-04-14 15:30:00,57.54584,9.60337,58.341652502,28.36584,8.27337,29.54775,29.18,1.33,29.2102944182,136.61,58.10584,20.26337,61.5377348126,28.36584,8.27337,29.54775,29.74,11.99,32.0659897711,137.75,60.77584,27.30337,66.6271471779,28.36584,8.27337,29.54775,32.41,19.03,37.5838928266,136.57,61.68584,35.48337,71.1632798785,28.36584,8.27337,29.54775,33.32,27.21,43.0186761767,137.35
2020-04-14 16:00:00,58.49752,8.20261,59.0698117228,27.19752,7.93261,28.33075,31.3,0.27,31.3011645151,136.8,58.97752,19.27261,62.0466063662,27.19752,7.93261,28.33075,31.78,11.34,33.7426140066,137.88,61.99752,28.31261,68.1564110789,27.19752,7.93261,28.33075,34.8,20.38,40.3284564545,136.77,62.82752,35.94261,72.3821005703,27.19752,7.93261,28.33075,35.63,28.01,45.3217056166,137.5
2020-04-14 16:30:00,59.65016,10.49463,60.5663177588,31.25016,9.11463,32.55225,28.4,1.38,28.4335084012,137.09,60.05016,18.58463,62.8602433042,31.25016,9.11463,32.55225,28.8,9.47,30.3170067784,138.21,62.79016,31.33463,70.1745198064,31.25016,9.11463,32.55225,31.54,22.22,38.5810834477,137.05,63.50016,39.46463,74.7644791399,31.25016,9.11463,32.55225,32.25,30.35,44.2852684309,137.81
2020-04-14 17:00:00,63.20648,10.77439,64.1182235707,29.70648,8.664390000000001,30.94425,33.5,2.11,33.5663834811,136.8,63.63648,17.66439,66.0426548593,29.70648,8.664390000000001,30.94425,33.93,9.0,35.1033459944,137.89,66.97648,31.67439,74.0885676408,29.70648,8.664390000000001,30.94425,37.27,23.01,43.8008333254,136.76,67.76648,39.39439,78.3850354026,29.70648,8.664390000000001,30.94425,38.06,30.73,48.917241336800004,137.47
2020-04-14 17:30:00,67.12744,10.40717,67.9293926689,26.28744,7.6671700000000005,27.38275,40.84,2.74,40.9318115895,136.1,67.65744,16.69717,69.6873351002,26.28744,7.6671700000000005,27.38275,41.37,9.03,42.3440409031,137.09,71.80744,31.20717,78.295567555,26.28744,7.6671700000000005,27.38275,45.52,23.54,51.2464828061,136.06,72.81744,37.89717,82.0888242221,26.28744,7.6671700000000005,27.38275,46.53,30.23,55.4877806368,136.68
2020-04-14 18:00:00,67.90792,9.38856,68.5538522448,22.41792,6.53856,23.352,45.49,2.85,45.5791904272,135.79,68.54792,14.53856,70.0727269571,22.41792,6.53856,23.352,46.13,8.0,46.8185529465,136.88,73.17792,30.12856,79.1374633356,22.41792,6.53856,23.352,50.76,23.59,55.9737947615,135.75,74.36792,37.82856,83.4361281268,22.41792,6.53856,23.352,51.95,31.29,60.6454169744,136.47
2020-04-14 18:30:00,66.98728,10.45629,67.7984489672,21.827280000000002,6.36629,22.73675,45.16,4.09,45.3448310174,135.71,67.60728,12.33629,68.7235648083,21.827280000000002,6.36629,22.73675,45.78,5.97,46.1676217711,136.88,72.22728,31.30629,78.7201611391,21.827280000000002,6.36629,22.73675,50.4,24.94,56.2331183556,135.66,73.38728,39.90629,83.5356501583,21.827280000000002,6.36629,22.73675,51.56,33.54,61.5090659984,136.47
2020-04-14 19:00:00,65.57168,10.17799,66.3568888546,19.98168,5.82799,20.81425,45.59,4.35,45.7970588575,135.68,66.18168,11.37799,67.1526129355,19.98168,5.82799,20.81425,46.2,5.55,46.5321662939,136.88,70.85168,31.07799,77.3679650842,19.98168,5.82799,20.81425,50.87,25.25,56.7918955486,135.63,72.01168,39.91799,82.3354600525,19.98168,5.82799,20.81425,52.03,34.09,62.2032876945,136.47
2020-04-14 19:30:00,65.35336,9.69223,66.0681540961,17.97336,5.24223,18.72225,47.38,4.45,47.5885164719,135.9,65.96336,10.69223,66.8243117799,17.97336,5.24223,18.72225,47.99,5.45,48.298474096,137.07,70.86336,30.64223,77.2046763471,17.97336,5.24223,18.72225,52.89,25.4,58.6729247609,135.83,72.05336,39.48223,82.1616283496,17.97336,5.24223,18.72225,54.08,34.24,64.0079995001,136.75
2020-04-14 20:00:00,66.6704,7.5197,67.0931302314,11.6904,3.4097,12.1775,54.98,4.11,55.1334063885,135.61,67.2304,12.1497,68.319410816,11.6904,3.4097,12.1775,55.54,8.74,56.223475524,136.43,73.1004,28.3997,78.423283789,11.6904,3.4097,12.1775,61.41,24.99,66.2999864253,135.54,74.3604,33.5997,81.59907431,11.6904,3.4097,12.1775,62.67,30.19,69.5626695865,136.11
2020-04-14 20:30:00,67.61544,7.25367,68.003407671,10.43544,3.04367,10.87025,57.18,4.21,57.3347756602,135.42,68.18544,11.97367,69.2287729291,10.43544,3.04367,10.87025,57.75,8.93,58.4363534112,136.21,74.34544,28.11367,79.4834755761,10.43544,3.04367,10.87025,63.91,25.07,68.651241795,135.35,75.61544,32.87367,82.4522464561,10.43544,3.04367,10.87025,65.18,29.83,71.6816664148,135.89
2020-04-14 21:00:00,67.46576,7.21293,67.850240468,10.53576,3.07293,10.97475,56.93,4.14,57.0803337411,135.42,68.03576,11.48293,68.9979877979,10.53576,3.07293,10.97475,57.5,8.41,58.1117724734,136.29,74.15576,28.05293,79.2845736746,10.53576,3.07293,10.97475,63.62,24.98,68.348407443,135.35,75.42576,33.53293,82.5439438479,10.53576,3.07293,10.97475,64.89,30.46,71.683496706,135.97
2020-04-14 21:30:00,65.39528,5.49779,65.6259730683,5.37528,1.56779,5.59925,60.02,3.93,60.1485269978,135.45,65.98528,9.58779,66.6782040382,5.37528,1.56779,5.59925,60.61,8.02,61.1383063226,136.37,72.45528,26.30779,77.0835093555,5.37528,1.56779,5.59925,67.08,24.74,71.4968111177,135.35,73.79528,32.50779,80.6380788521,5.37528,1.56779,5.59925,68.42,30.94,75.0904787573,136.05
2020-04-14 22:00:00,61.748,6.06275,62.0449227702,4.638,1.35275,4.83125,57.11,4.71,57.3038934105,135.72,62.338,8.42275,62.9044430987,4.638,1.35275,4.83125,57.7,7.07,58.1315310309,136.67,68.448,27.03275,73.5927868514,4.638,1.35275,4.83125,63.81,25.68,68.7835627167,135.65,69.748,33.52275,77.385775641,4.638,1.35275,4.83125,65.11,32.17,72.6238321765,136.34
2020-04-14 22:30:00,60.03072,4.10396,60.1708387128,2.07072,0.60396,2.157,57.96,3.5,58.0655801659,138.88,57.57072,7.16396,58.0147405769,2.07072,0.60396,2.157,55.5,6.5600000000000005,55.8863453806,137.25,66.31072,2.80396,66.3699764849,2.07072,0.60396,2.157,64.24,2.2,64.2776601939,138.79,64.65072,48.35396,80.7330232569,2.07072,0.60396,2.157,62.58,47.75,78.7167002611,136.91
2020-04-14 23:00:00,57.21552,4.54161,57.3954871942,2.16552,0.63161,2.25575,55.05,3.91,55.1886818107,139.79,54.68552,7.87161,55.2491478818,2.16552,0.63161,2.25575,52.52,7.24,53.0166766216,138.05,63.15552,2.54161,63.206641169,2.16552,0.63161,2.25575,60.99,1.9100000000000001,61.0199000327,139.71,61.37552,49.73161,78.9948573545,2.16552,0.63161,2.25575,59.21,49.1,76.9196600357,137.74
2020-04-14 23:30:00,52.65488,8.10309,53.2747262345,4.60488,1.3430900000000001,4.79675,48.05,6.76,48.5231913625,138.74,51.33488,7.59309,51.8933995838,4.60488,1.3430900000000001,4.79675,46.73,6.25,47.1461069443,137.67,57.97488,14.32309,59.717984043,4.60488,1.3430900000000001,4.79675,53.37,12.98,54.9257435089,138.66,57.22488,44.40309,72.4314937894,4.60488,1.3430900000000001,4.79675,52.62,43.06,67.9928525655,137.34
2020-04-15 00:00:00,49.08608,9.67594,50.0306612454,4.78608,1.39594,4.9855,44.3,8.28,45.0671543366,136.49,49.60608,7.48594,50.1677433283,4.78608,1.39594,4.9855,44.82,6.09,45.2318527147,137.19,54.16608,31.22594,62.5221844744,4.78608,1.39594,4.9855,49.38,29.83,57.6906690896,136.43,55.26608,34.91594,65.371725269,4.78608,1.39594,4.9855,50.48,33.52,60.5955509918,136.88
2020-04-15 00:30:00,47.06248,9.33614,47.9795845527,2.35248,0.6861400000000001,2.4505,44.71,8.65,45.5390667449,136.32,47.54248,6.91614,48.0429016302,2.35248,0.6861400000000001,2.4505,45.19,6.23,45.6174199183,136.96,52.19248,30.91614,60.6618717239,2.35248,0.6861400000000001,2.4505,49.84,30.23,58.2913243974,136.25,53.25248,33.90614,63.13044397,2.35248,0.6861400000000001,2.4505,50.9,33.22,60.7813984703,136.63
2020-04-15 01:00:00,45.7816,9.11255,46.679690081,1.7916,0.5225500000000001,1.86625,43.99,8.59,44.8208455967,136.5,46.2516,6.66255,46.7290067845,1.7916,0.5225500000000001,1.86625,44.46,6.14,44.8819696537,137.17,50.8116,30.72255,59.3775527709,1.7916,0.5225500000000001,1.86625,49.02,30.2,57.5760401556,136.44,51.8516,33.97255,61.989697338,1.7916,0.5225500000000001,1.86625,50.06,33.45,60.2071930919,136.83
2020-04-15 01:30:00,45.8308,8.95815,46.6980800469,1.8108,0.52815,1.88625,44.02,8.43,44.8199207942,136.5,46.3008,6.83815,46.8030381072,1.8108,0.52815,1.88625,44.49,6.31,44.9352445192,137.17,50.8708,30.58815,59.3588511771,1.8108,0.52815,1.88625,49.06,30.06,57.53683342,136.44,51.9108,33.84815,61.9711902021,1.8108,0.52815,1.88625,50.1,33.32,60.1683671043,136.83
2020-04-15 02:00:00,46.00856,8.91583,46.8644814104,1.76856,0.51583,1.84225,44.24,8.4,45.0304075043,136.59,46.49856,6.88583,47.0056457977,1.76856,0.51583,1.84225,44.73,6.37,45.1812992288,137.27,51.07856,30.56583,59.5255344811,1.76856,0.51583,1.84225,49.31,30.05,57.7449443675,136.53,52.12856,33.81583,62.1361177276,1.76856,0.51583,1.84225,50.36,33.3,60.3739977142,136.91
2020-04-15 02:30:00,45.90664,8.87777,46.7571855041,1.7066400000000002,0.49777000000000005,1.7777500000000002,44.2,8.38,44.9873804527,136.79,46.37664,6.87777,46.8838613796,1.7066400000000002,0.49777000000000005,1.7777500000000002,44.67,6.38,45.1233121568,137.47,50.97664,30.57777,59.4442414693,1.7066400000000002,0.49777000000000005,1.7777500000000002,49.27,30.08,57.7264176959,136.73,52.01664,33.88777,62.0814931559,1.7066400000000002,0.49777000000000005,1.7777500000000002,50.31,33.39,60.3820188467,137.06
2020-04-15 03:00:00,45.254,8.56075,46.0566060035,1.6139999999999999,0.47075000000000006,1.68125,43.64,8.09,44.3835296028,136.93,45.754,6.17075,46.1682431067,1.6139999999999999,0.47075000000000006,1.68125,44.14,5.7,44.5065118831,137.72,50.244,30.23075,58.6375117272,1.6139999999999999,0.47075000000000006,1.68125,48.63,29.76,57.0134589373,136.87,51.304,34.75075,61.9654342482,1.6139999999999999,0.47075000000000006,1.68125,49.69,34.28,60.3673297405,137.3
2020-04-15 03:30:00,44.92496,8.70978,45.761471771000004,1.88496,0.54978,1.9635,43.04,8.16,43.8067026835,137.35,45.40496,6.33978,45.8454272862,1.88496,0.54978,1.9635,43.52,5.79,43.9034679724,138.13,49.84496,30.51978,58.4463600975,1.88496,0.54978,1.9635,47.96,29.97,56.5540670509,137.29,50.88496,34.95978,61.7370664338,1.88496,0.54978,1.9635,49.0,34.41,59.8752711894,137.72
2020-04-15 04:00:00,44.578,9.6965,45.620392329,2.388,0.6965,2.4875,42.19,9.0,43.1392640178,138.1,45.048,7.7265,45.7058104211,2.388,0.6965,2.4875,42.66,7.03,43.2353616846,138.65,49.378,31.8665,58.7678543615,2.388,0.6965,2.4875,46.99,31.17,56.38819912,138.03,50.408,34.0565,60.8342967104,2.388,0.6965,2.4875,48.02,33.36,58.4705908983,138.25
2020-04-15 04:30:00,44.46256,9.93533,45.5590827823,2.45256,0.71533,2.5547500000000003,42.01,9.22,43.0098651474,138.32,44.94256,7.56533,45.5748605852,2.45256,0.71533,2.5547500000000003,42.49,6.85,43.0386175429,138.87,49.25256,32.17533,58.8308297338,2.45256,0.71533,2.5547500000000003,46.8,31.46,56.3912369079,138.25,50.27256,34.36533,60.8958635292,2.45256,0.71533,2.5547500000000003,47.82,33.65,58.4728560958,138.48
2020-04-15 05:00:00,45.10648,9.53564,46.1033943241,2.55648,0.7456400000000001,2.6630000000000003,42.55,8.79,43.4484361053,138.57,45.60648,7.33564,46.1926685979,2.55648,0.7456400000000001,2.6630000000000003,43.05,6.59,43.5514706985,139.2,49.94648,31.76564,59.1921172877,2.55648,0.7456400000000001,2.6630000000000003,47.39,31.02,56.639672492,138.5,51.00648,34.84564,61.7728065495,2.55648,0.7456400000000001,2.6630000000000003,48.45,34.1,59.2470463399,138.81
2020-04-15 05:30:00,46.10016,8.69088,46.912217462,2.54016,0.7408800000000001,2.646,43.56,7.95,44.2795223551,138.38,46.62016,7.25088,47.1806589526,2.54016,0.7408800000000001,2.646,44.08,6.51,44.5581249606,139.11,51.07016,30.79088,59.6342144545,2.54016,0.7408800000000001,2.646,48.53,30.05,57.0803241056,138.32,52.16016,34.94088,62.7817440535,2.54016,0.7408800000000001,2.646,49.62,34.2,60.2642879324,138.72
2020-04-15 06:00:00,47.40936,8.34773,48.1386748027,2.28936,0.66773,2.38475,45.12,7.68,45.7689501737,138.23,47.94936,7.40773,48.5181985255,2.28936,0.66773,2.38475,45.66,6.74,46.1547744009,138.97,52.57936,30.33773,60.7039286996,2.28936,0.66773,2.38475,50.29,29.67,58.3900077068,138.17,53.71936,34.47773,63.8316810429,2.28936,0.66773,2.38475,51.43,33.81,61.5480381491,138.57
2020-04-15 06:30:00,50.73112,7.83741,51.3329478207,2.63112,0.76741,2.7407500000000002,48.1,7.07,48.6168170492,137.74,51.23112,9.47741,52.1003738639,2.63112,0.76741,2.7407500000000002,48.6,8.71,49.3743263245,138.33,56.27112,29.65741,63.6081827595,2.63112,0.76741,2.7407500000000002,53.64,28.89,60.9252139922,137.71,57.40112,31.96741,65.7023886884,2.63112,0.76741,2.7407500000000002,54.77,31.2,63.0332682002,137.95
2020-04-15 07:00:00,53.59352,7.41686,54.1042992585,4.10352,1.19686,4.2745,49.49,6.22,49.879339410200004,137.74,54.10352,10.93686,55.1978784289,4.10352,1.19686,4.2745,50.0,9.74,50.9398429523,138.31,59.31352,29.11686,66.0748453729,4.10352,1.19686,4.2745,55.21,27.92,61.8681703301,137.71,60.47352,31.18686,68.0416553139,4.10352,1.19686,4.2745,56.37,29.99,63.8512098554,137.95
2020-04-15 07:30:00,56.99888,7.92259,57.5468483374,7.68888,2.24259,8.00925,49.31,5.68,49.6360604803,137.38,57.50888,13.18259,59.0004403201,7.68888,2.24259,8.00925,49.82,10.94,51.0070191248,137.88,62.68888,29.47259,69.2714171716,7.68888,2.24259,8.00925,55.0,27.23,61.3715968507,137.35,63.84888,30.64259,70.821238334,7.68888,2.24259,8.00925,56.16,28.4,62.9325480177,137.53
2020-04-15 08:00:00,60.12864,6.93127,60.5268192792,12.03864,3.51127,12.54025,48.09,3.42,48.2114561074,136.7,60.72864,15.53127,62.6832359093,12.03864,3.51127,12.54025,48.69,12.02,50.1517347656,137.31,65.68864,28.02127,71.4156075201,12.03864,3.51127,12.54025,53.65,24.51,58.9835790708,136.67,66.90864,30.411270000000002,73.4956559918,12.03864,3.51127,12.54025,54.87,26.9,61.109139251,136.96
2020-04-15 08:30:00,62.75344,5.45642,62.9902115495,15.79344,4.60642,16.4515,46.96,0.85,46.9676920872,136.07,63.35344,16.83642,65.5524476908,15.79344,4.60642,16.4515,47.56,12.23,49.107295792,136.96,68.18344,26.05642,72.992592182,15.79344,4.60642,16.4515,52.39,21.45,56.611081954,136.06,69.39344,31.10642,76.0464258217,15.79344,4.60642,16.4515,53.6,26.5,59.7930597979,136.58
2020-04-15 09:00:00,64.02888,5.72259,64.284099981,18.96888,5.53259,19.75925,45.06,0.19,45.0604005752,135.95,64.62888,18.40259,67.1978232442,18.96888,5.53259,19.75925,45.66,12.87,47.4391452284,136.83,69.21888,26.14259,73.9911370393,18.96888,5.53259,19.75925,50.25,20.61,54.3123798042,135.93,70.39888,31.16259,76.9877218832,18.96888,5.53259,19.75925,51.43,25.63,57.4625251795,136.48
2020-04-15 09:30:00,64.39328,6.64179,64.7349046772,21.02328,6.13179,21.89925,43.37,0.51,43.3729985129,135.89,64.99328,19.70179,67.9138202015,21.02328,6.13179,21.89925,43.97,13.57,46.0163644805,136.76,69.37328,25.89179,74.0475304609,21.02328,6.13179,21.89925,48.35,19.76,52.2319834967,135.85,70.53328,30.89179,77.0015991844,21.02328,6.13179,21.89925,49.51,24.76,55.3560990316,136.42
2020-04-15 10:00:00,63.67152,8.10961,64.1858881177,24.34152,7.09961,25.35575,39.33,1.01,39.3429663345,135.89,64.26152,21.16961,67.6586678871,24.34152,7.09961,25.35575,39.92,14.07,42.3269571314,136.76,68.15152,26.30961,73.0535779867,24.34152,7.09961,25.35575,43.81,19.21,47.8365989594,135.85,69.24152,31.29961,75.9871941715,24.34152,7.09961,25.35575,44.9,24.2,51.0063721509,136.42
2020-04-15 10:30:00,62.9404,9.52845,63.657562878,25.8804,7.54845,26.95875,37.06,1.98,37.1128549158,135.71,63.4904,22.50845,67.3621645552,25.8804,7.54845,26.95875,37.61,14.96,40.4760880027,136.57,67.1504,25.63845,71.8784135785,25.8804,7.54845,26.95875,41.27,18.09,45.060636924,135.67,68.1504,30.70845,74.7494877679,25.8804,7.54845,26.95875,42.27,23.16,48.1989470839,136.2
2020-04-15 11:00:00,62.01344,11.66017,63.1001292,28.90344,8.43017,30.10775,33.11,3.23,33.2671760148,135.57,62.49344,23.56017,66.7870620215,28.90344,8.43017,30.10775,33.59,15.13,36.8402632998,136.57,65.74344,25.06017,70.3577431664,28.90344,8.43017,30.10775,36.84,16.63,40.419580651,135.54,66.60344,31.39017,73.6298919764,28.90344,8.43017,30.10775,37.7,22.96,44.1412686723,136.17
2020-04-15 11:30:00,61.56944,12.74692,62.8751136094,31.42944,9.16692,32.739,30.14,3.58,30.3518697941,135.52,62.01944,24.58692,66.7152724119,31.42944,9.16692,32.739,30.59,15.42,34.2567438616,136.5,64.92944,25.34692,69.7014959108,31.42944,9.16692,32.739,33.5,16.18,37.2027203306,135.48,65.72944,31.72692,72.9860036952,31.42944,9.16692,32.739,34.3,22.56,41.0541544792,136.12
2020-04-15 12:00:00,61.59952,13.32486,63.0242235831,33.23952,9.69486,34.6245,28.36,3.63,28.5913710759,135.52,62.03952,24.98486,66.8815764695,33.23952,9.69486,34.6245,28.8,15.29,32.6071173212,136.54,64.73952,25.81486,69.6965741385,33.23952,9.69486,34.6245,31.5,16.12,35.3850872544,135.51,65.49952,32.39486,73.0726629777,33.23952,9.69486,34.6245,32.26,22.7,39.4461354254,136.17
2020-04-15 12:30:00,61.184,14.202,62.8106572167,34.944,10.192,36.4,26.24,4.01,26.544635993,135.52,61.574,25.092,66.4903447126,34.944,10.192,36.4,26.63,14.9,30.5150274455,136.59,64.074,25.882,69.1039463417,34.944,10.192,36.4,29.13,15.69,33.0867496137,135.46,64.734,33.422,72.8527339226,34.944,10.192,36.4,29.79,23.23,37.7766726963,136.22
2020-04-15 13:00:00,59.60216,13.71563,61.159921378,34.92216,10.18563,36.37725,24.68,3.5300000000000002,24.9311712521,135.76,59.99216,24.94563,64.971868663,34.92216,10.18563,36.37725,25.07,14.76,29.0923099805,136.81,62.29216,26.47563,67.6850957107,34.92216,10.18563,36.37725,27.37,16.29,31.8509183541,135.72,62.93216,33.68563,71.3805185661,34.92216,10.18563,36.37725,28.01,23.5,36.5624137606,136.43
2020-04-15 13:30:00,58.29688,12.56909,59.6364673766,33.59688,9.79909,34.99675,24.7,2.77,24.8548365515,136.06,58.72688,24.50909,63.6360112449,33.59688,9.79909,34.99675,25.13,14.71,29.1187396705,137.04,60.98688,27.02909,66.7081047427,33.59688,9.79909,34.99675,27.39,17.23,32.3586928043,136.02,61.68688,33.47909,70.1863279518,33.59688,9.79909,34.99675,28.09,23.68,36.7394950972,136.65
2020-04-15 14:00:00,58.78536,11.17698,59.8384778571,30.43536,8.87698,31.7035,28.35,2.3,28.4431450441,135.69,59.23536,23.00698,63.5464318672,30.43536,8.87698,31.7035,28.8,14.13,32.0795402087,136.66,61.90536,26.526980000000002,67.3494934253,30.43536,8.87698,31.7035,31.47,17.65,36.0816213605,135.65,62.68536,32.95698,70.8210201074,30.43536,8.87698,31.7035,32.25,24.08,40.2480918802,136.27
2020-04-15 14:30:00,57.6288,10.52215,58.5815178197,30.1788,8.80215,31.43625,27.45,1.72,27.5038342782,135.69,58.0788,22.37215,62.2387347643,30.1788,8.80215,31.43625,27.9,13.57,31.025068896,136.66,60.6488,27.10215,66.4289355331,30.1788,8.80215,31.43625,30.47,18.3,35.5430851221,135.65,61.4088,33.52215,69.9626704612,30.1788,8.80215,31.43625,31.23,24.72,39.8295279912,136.27
2020-04-15 15:00:00,57.6724,9.9457,58.5236932383,27.9624,8.1557,29.1275,29.71,1.79,29.7638740758,136.08,58.1724,21.1457,61.8964356829,27.9624,8.1557,29.1275,30.21,12.99,32.884406639,137.11,60.9524,26.5157,66.4701242082,27.9624,8.1557,29.1275,32.99,18.36,37.7548632629,136.01,61.8024,33.8457,70.4632390275,27.9624,8.1557,29.1275,33.84,25.69,42.4867238087,136.74
2020-04-15 15:30:00,60.49016,6.30838,60.8182136786,17.00016,4.95838,17.7085,43.49,1.35,43.5109480476,136.08,61.11016,16.47838,63.2928800312,17.00016,4.95838,17.7085,44.11,11.52,45.5894998876,137.27,65.49016,23.87838,69.7075181616,17.00016,4.95838,17.7085,48.49,18.92,52.0504226688,136.01,66.65016,32.42838,74.1204671967,17.00016,4.95838,17.7085,49.65,27.47,56.7426065668,136.91
2020-04-15 16:00:00,62.68408,5.32994,62.9102705911,14.43408,4.20994,15.0355,48.25,1.12,48.2629972132,136.17,63.33408,15.63994,65.236595655,14.43408,4.20994,15.0355,48.9,11.43,50.2180734397,137.38,68.29408,23.44994,72.2079015694,14.43408,4.20994,15.0355,53.86,19.24,57.1933317792,136.11,69.52408,31.87994,76.4848238166,14.43408,4.20994,15.0355,55.09,27.67,61.648495521,136.97
2020-04-15 16:30:00,62.32448,8.73589,62.9337475554,26.45448,7.71589,27.55675,35.87,1.02,35.8844994392,136.79,62.84448,18.43589,65.4928294286,26.45448,7.71589,27.55675,36.39,10.72,37.9361371254,137.85,66.40448,29.48589,72.6565390943,26.45448,7.71589,27.55675,39.95,21.77,45.4965427258,136.72,67.33448,36.39589,76.5414463266,26.45448,7.71589,27.55675,40.88,28.68,49.9371284717,137.44
2020-04-15 17:00:00,63.88888,9.77634,64.6325445225,28.95888,8.44634,30.1655,34.93,1.33,34.9553114705,136.44,64.40888,18.87634,67.1179561269,28.95888,8.44634,30.1655,35.45,10.43,36.9525019451,137.48,67.82888,30.47634,74.361039946,28.95888,8.44634,30.1655,38.87,22.03,44.6788294386,136.37,68.74888,37.246340000000004,78.1901422473,28.95888,8.44634,30.1655,39.79,28.8,49.1190808139,137.07
2020-04-15 17:30:00,66.48472,9.06471,67.0998283222,26.48472,7.72471,27.58825,40.0,1.34,40.0224387063,136.04,67.06472,17.53471,69.3191367767,26.48472,7.72471,27.58825,40.58,9.81,41.7489221418,137.14,71.06472,29.64471,77.0000211666,26.48472,7.72471,27.58825,44.58,21.92,49.6775885083,135.96,72.11472,37.01471,81.0593708159,26.48472,7.72471,27.58825,45.63,29.29,54.2217760683,136.76
2020-04-15 18:00:00,66.51872,7.85171,66.9805155277,22.42872,6.54171,23.36325,44.09,1.31,44.1094570359,135.73,67.15872,15.17171,68.8511035232,22.42872,6.54171,23.36325,44.73,8.63,45.5549097244,136.96,71.60872,28.39171,77.031798478,22.42872,6.54171,23.36325,49.18,21.85,53.8153779138,135.65,72.78872,37.13171,81.7126773932,22.42872,6.54171,23.36325,50.36,30.59,58.9226416584,136.55
2020-04-15 18:30:00,66.8512,7.0991,67.2270790846,19.2312,5.6091,20.0325,47.62,1.49,47.6433048812,135.59,67.5212,14.0291,68.9632372808,19.2312,5.6091,20.0325,48.29,8.42,49.0185730106,136.82,72.3712,27.6491,77.4729844543,19.2312,5.6091,20.0325,53.14,22.04,57.5293073138,135.54,73.6312,36.3791,82.1279034814,19.2312,5.6091,20.0325,54.4,30.77,62.4992231952,136.41
2020-04-15 19:00:00,66.7412,6.0216,67.0122932304,15.0912,4.4016,15.72,51.65,1.62,51.6753993695,135.73,67.4212,12.6816,68.6035071115,15.0912,4.4016,15.72,52.33,8.28,52.9810088617,136.96,72.7812,26.6216,77.4971784002,15.0912,4.4016,15.72,57.69,22.22,61.8212301722,135.71,74.0912,35.3516,82.0928836136,15.0912,4.4016,15.72,59.0,30.95,66.6250891181,136.57
2020-04-15 19:30:00,66.26576,5.8804300000000005,66.5261633146,12.75576,3.72043,13.28725,53.51,2.16,53.553577845,135.68,66.95576,11.43043,67.9244324758,12.75576,3.72043,13.28725,54.2,7.71,54.7456308759,136.91,72.53576,26.51043,77.2284881217,12.75576,3.72043,13.28725,59.78,22.79,63.9768122057,135.67,73.87576,35.24043,81.8505700784,12.75576,3.72043,13.28725,61.12,31.52,68.7689232139,136.52
2020-04-15 20:00:00,66.44456,5.92758,66.7084384336,11.37456,3.31758,11.8485,55.07,2.61,55.1318147715,135.74,67.07456,11.61758,68.0732308933,11.37456,3.31758,11.8485,55.7,8.3,56.3150068809,136.86,72.88456,26.66758,77.6100438697,11.37456,3.31758,11.8485,61.51,23.35,65.7928765141,135.72,74.21456,34.19758,81.7145971895,11.37456,3.31758,11.8485,62.84,30.88,70.0174264023,136.45
2020-04-15 20:30:00,68.01704,5.13997,68.2109743514,10.45704,3.04997,10.89275,57.56,2.09,57.5979313865,136.76,67.36704,9.94997,68.0978706081,10.45704,3.04997,10.89275,56.91,6.9,57.3267659998,136.88,74.55704,18.20997,76.7486496361,10.45704,3.04997,10.89275,64.1,15.16,65.8683201547,136.74,74.65704,40.03997,84.7164259112,10.45704,3.04997,10.89275,64.2,36.99,74.0938600695,136.48
2020-04-15 21:00:00,69.16392,2.20656,69.1991093642,5.47392,1.5965600000000002,5.702,63.69,0.61,63.6929211137,138.15,66.42392,6.00656,66.6949466691,5.47392,1.5965600000000002,5.702,60.95,4.41,61.1093331661,136.59,76.06392,4.06656,76.1725464718,5.47392,1.5965600000000002,5.702,70.59,2.47,70.6332004089,138.11,74.24392,46.71656,87.7188499423,5.47392,1.5965600000000002,5.702,68.77,45.12,82.25039392,136.16
2020-04-15 21:30:00,67.06464,1.35677,67.0783628539,3.07464,0.8967700000000001,3.20275,63.99,0.46,63.991653362,138.48,64.30464,5.63677,64.5512192105,3.07464,0.8967700000000001,3.20275,61.23,4.74,61.4131948363,136.86,73.99464,2.69677,74.0437662276,3.07464,0.8967700000000001,3.20275,70.92,1.8,70.9428389621,138.41,72.16464,46.58677,85.8956483494,3.07464,0.8967700000000001,3.20275,69.09,45.69,82.8311789123,136.4
2020-04-15 22:00:00,63.808,2.6615,63.8634828854,2.028,0.5915,2.1125,61.78,2.07,61.814668971,139.26,61.098,5.3415,61.3310461858,2.028,0.5915,2.1125,59.07,4.75,59.2606733003,137.46,70.488,0.9915,70.4949729857,2.028,0.5915,2.1125,68.46,0.4,68.4611685556,139.18,68.658,46.5715,82.9627963382,2.028,0.5915,2.1125,66.63,45.98,80.9550325798,137.03
