Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-15 22:30:00,60.56104,3.87322,60.6847707341,1.93104,0.56322,2.0115,58.63,3.31,58.7233599175,138.58,57.94104,5.71322,58.2220319042,1.93104,0.56322,2.0115,56.01,5.15,56.2462674317,136.71,66.90104,1.85322,66.9267030224,1.93104,0.56322,2.0115,64.97,1.29,64.982805418,138.51,65.08104,46.56322,80.0229668548,1.93104,0.56322,2.0115,63.15,46.0,78.1276039566,136.29
2020-04-15 23:00:00,57.40904,5.03222,57.6291689325,2.81904,0.8222200000000001,2.9365,54.59,4.21,54.752097676700004,139.2,54.87904,6.42222,55.2535423394,2.81904,0.8222200000000001,2.9365,52.06,5.6,52.3603246743,137.28,63.29904,3.09222,63.3745239781,2.81904,0.8222200000000001,2.9365,60.48,2.27,60.5225850406,139.14,61.48904,47.63222,77.7800129998,2.81904,0.8222200000000001,2.9365,58.67,46.81,75.0556127148,136.85
2020-04-15 23:30:00,53.74472,5.64221,54.0400727383,3.50472,1.02221,3.65075,50.24,4.62,50.4519771664,139.0,51.34472,7.24221,51.8529640191,3.50472,1.02221,3.65075,47.84,6.22,48.2426574724,137.14,59.14472,3.7322100000000002,59.2623598531,3.50472,1.02221,3.65075,55.64,2.71,55.7059574911,138.97,57.37472,48.48221,75.1157984818,3.50472,1.02221,3.65075,53.87,47.46,71.7943486634,136.71
2020-04-16 00:00:00,51.16408,5.97619,51.5119202628,3.24408,0.9461900000000001,3.37925,47.92,5.03,48.1832678427,139.65,48.84408,7.96619,49.4894365917,3.24408,0.9461900000000001,3.37925,45.6,7.02,46.1371910718,137.84,56.32408,4.07619,56.4713849021,3.24408,0.9461900000000001,3.37925,53.08,3.13,53.1722042048,139.63,54.56408,49.65619,73.7765276464,3.24408,0.9461900000000001,3.37925,51.32,48.71,70.7559644129,137.43
2020-04-16 00:30:00,48.6628,7.2329,49.1973875958,3.2328,0.9429000000000001,3.3675,45.43,6.29,45.863373186,138.99,47.1728,8.0429,47.8535401015,3.2328,0.9429000000000001,3.3675,43.94,7.1,44.5099269826,137.81,53.6428,11.6929,54.9024034287,3.2328,0.9429000000000001,3.3675,50.41,10.75,51.5434826142,138.97,52.6628,45.0929,69.3306579678,3.2328,0.9429000000000001,3.3675,49.43,44.15,66.2762959134,137.4
2020-04-16 01:00:00,46.17008,10.69669,47.3929896099,3.52008,1.02669,3.66675,42.65,9.67,43.7324982136,136.62,46.71008,8.85669,47.5423235798,3.52008,1.02669,3.66675,43.19,7.83,43.8940200939,137.04,51.03008,32.51669,60.5095380363,3.52008,1.02669,3.66675,47.51,31.49,56.9984227852,136.62,52.14008,32.50669,61.4432489144,3.52008,1.02669,3.66675,48.62,31.48,57.921453711,136.65
2020-04-16 01:30:00,46.22792,10.50106,47.4056204331,3.87792,1.13106,4.0395,42.35,9.37,43.3741789548,137.37,46.76792,9.26106,47.6760482155,3.87792,1.13106,4.0395,42.89,8.13,43.6537398169,137.8,51.04792,32.51106,60.5215594532,3.87792,1.13106,4.0395,47.17,31.38,56.6543316967,137.36,52.13792,32.73106,61.5604174015,3.87792,1.13106,4.0395,48.26,31.6,57.6852459473,137.41
2020-04-16 02:00:00,46.19944,9.99317,47.2678717837,3.19944,0.93317,3.33275,43.0,9.06,43.9440963043,137.15,46.76944,8.48317,47.5325645338,3.19944,0.93317,3.33275,43.57,7.55,44.2193102615,137.68,51.09944,31.90317,60.2408916299,3.19944,0.93317,3.33275,47.9,30.97,57.0399062061,137.14,52.24944,33.11317,61.8585968784,3.19944,0.93317,3.33275,49.05,32.18,58.6639148029,137.29
2020-04-16 02:30:00,45.75216,9.54688,46.7375979528,1.77216,0.51688,1.846,43.98,9.03,44.8974531572,137.27,46.31216,8.02688,47.0026272287,1.77216,0.51688,1.846,44.54,7.51,45.1687026601,137.81,50.77216,31.45688,59.7272762681,1.77216,0.51688,1.846,49.0,30.94,57.9506997369,137.23,51.92216,32.76688,61.3968983256,1.77216,0.51688,1.846,50.15,32.25,59.6245335412,137.41
2020-04-16 03:00:00,45.0808,9.67315,46.1069231197,1.6908,0.49315000000000003,1.76125,43.39,9.18,44.3504735037,137.94,45.5908,8.16315,46.315851094,1.6908,0.49315000000000003,1.76125,43.9,7.67,44.5649963536,138.46,50.0308,31.80315,59.2833981698,1.6908,0.49315000000000003,1.76125,48.34,31.31,57.5940248637,137.86,51.1108,32.96315,60.8184440327,1.6908,0.49315000000000003,1.76125,49.42,32.47,59.1323709993,138.07
2020-04-16 03:30:00,45.09368,9.80649,46.147667569,1.8736800000000002,0.54649,1.95175,43.22,9.26,44.2008597201,138.28,45.60368,8.23649,46.3415083598,1.8736800000000002,0.54649,1.95175,43.73,7.69,44.4010022409,138.8,50.01368,32.04649,59.3998797007,1.8736800000000002,0.54649,1.95175,48.14,31.5,57.5300756127,138.2,51.09368,33.15649,60.9090877051,1.8736800000000002,0.54649,1.95175,49.22,32.61,59.0425312804,138.41
2020-04-16 04:00:00,44.67632,10.32976,45.854961677,2.77632,0.80976,2.892,41.9,9.52,42.9678996461,138.33,45.18632,8.26976,45.9368310357,2.77632,0.80976,2.892,42.41,7.46,43.0611158704,138.85,49.44632,32.61976,59.2367057153,2.77632,0.80976,2.892,46.67,31.81,56.4797751412,138.25,50.49632,33.73976,60.730961942,2.77632,0.80976,2.892,47.72,32.93,57.9791626362,138.46
2020-04-16 04:30:00,44.72608,9.62719,45.7504646912,1.6360800000000002,0.47719000000000006,1.70425,43.09,9.15,44.0507729785,138.49,45.23608,8.15719,45.9656685197,1.6360800000000002,0.47719000000000006,1.70425,43.6,7.68,44.2712367119,139.03,49.62608,31.92719,59.0092643359,1.6360800000000002,0.47719000000000006,1.70425,47.99,31.45,57.3771958185,138.4,50.71608,33.27719,60.658817536,1.6360800000000002,0.47719000000000006,1.70425,49.08,32.8,59.0312324113,138.64
2020-04-16 05:00:00,44.93416,9.59038,45.9462090215,1.5441600000000002,0.45038000000000006,1.6085,43.39,9.14,44.3422112665,138.94,45.44416,8.03038,46.1482251127,1.5441600000000002,0.45038000000000006,1.6085,43.9,7.58,44.5495948354,139.5,49.87416,32.02038,59.2683437515,1.5441600000000002,0.45038000000000006,1.6085,48.33,31.57,57.7274094343,138.86,50.96416,33.61038,61.0491871219,1.5441600000000002,0.45038000000000006,1.6085,49.42,33.16,59.5140487616,139.11
2020-04-16 05:30:00,45.89584,9.56087,46.8811088229,1.54584,0.45087000000000005,1.6102500000000002,44.35,9.11,45.2759825956,138.56,46.38584,8.39087,47.1386556009,1.54584,0.45087000000000005,1.6102500000000002,44.84,7.94,45.5375581251,139.08,50.94584,31.85087,60.0829138197,1.54584,0.45087000000000005,1.6102500000000002,49.4,31.4,58.5347759883,138.48,52.03584,32.93087,61.5806044422,1.54584,0.45087000000000005,1.6102500000000002,50.49,32.48,60.034910677,138.69
2020-04-16 06:00:00,47.03664,8.97652,47.8855240527,2.21664,0.6465200000000001,2.309,44.82,8.33,45.5875125446,138.11,47.57664,8.24652,48.2860411071,2.21664,0.6465200000000001,2.309,45.36,7.6,45.9922776127,138.74,52.14664,31.04652,60.6890308656,2.21664,0.6465200000000001,2.309,49.93,30.4,58.4565214497,138.04,53.30664,33.31652,62.8616605969,2.21664,0.6465200000000001,2.309,51.09,32.67,60.6425345776,138.35
2020-04-16 06:30:00,50.26768,8.87099,51.0444327636,3.3976800000000003,0.99099,3.53925,46.87,7.88,47.5277950256,137.62,50.78768,10.40099,51.8417691901,3.3976800000000003,0.99099,3.53925,47.39,9.41,48.3152170646,138.08,55.64768,30.75099,63.5789876875,3.3976800000000003,0.99099,3.53925,52.25,29.76,60.1308581346,137.55,56.79768,31.23099,64.8178308011,3.3976800000000003,0.99099,3.53925,53.4,30.24,61.3678873679,137.68
2020-04-16 07:00:00,53.55,8.28,54.1863534481,3.36,0.98,3.5,50.19,7.3,50.7181042627,137.23,54.13,12.52,55.5590433683,3.36,0.98,3.5,50.77,11.54,52.0650026409,137.51,59.34,29.99,66.4878612981,3.36,0.98,3.5,55.98,29.01,63.0503013474,137.16,60.61,28.44,66.95077072,3.36,0.98,3.5,57.25,27.46,63.494992716,137.07
2020-04-16 07:30:00,57.168,6.49025,57.5352376293,5.658,1.6502500000000002,5.89375,51.51,4.84,51.7368891604,136.58,57.768,14.02025,59.4450101696,5.658,1.6502500000000002,5.89375,52.11,12.37,53.5580899585,137.03,63.148,27.73025,68.9683744122,5.658,1.6502500000000002,5.89375,57.49,26.08,63.1289672021,136.52,64.448,27.96025,70.2518347381,5.658,1.6502500000000002,5.89375,58.79,26.31,64.4086966178,136.58
2020-04-16 08:00:00,60.51968,5.75324,60.7925278122,9.91968,2.89324,10.333,50.6,2.86,50.680761636,136.35,61.11968,16.03324,63.1876575622,9.91968,2.89324,10.333,51.2,13.14,52.8592432787,136.93,66.37968,26.663240000000002,71.5345390997,9.91968,2.89324,10.333,56.46,23.77,61.2596482197,136.29,67.64968,28.25324,73.3125144474,9.91968,2.89324,10.333,57.73,25.36,63.0545993564,136.5
2020-04-16 08:30:00,63.22488,5.20809,63.4390231046,16.24488,4.73809,16.92175,46.98,0.47000000000000003,46.982350941600004,135.68,63.75488,18.05809,66.2629560031,16.24488,4.73809,16.92175,47.51,13.32,49.3418939645,136.5,68.66488,25.68809,73.3126436112,16.24488,4.73809,16.92175,52.42,20.95,56.4513852797,135.63,69.78488,29.71809,75.849155235,16.24488,4.73809,16.92175,53.54,24.98,59.080724437,136.03
2020-04-16 09:00:00,62.59688,6.04284,62.8878788082,20.30688,5.92284,21.153,42.29,0.12,42.2901702527,135.72,63.07688,19.37284,65.9848446251,20.30688,5.92284,21.153,42.77,13.45,44.8349796476,136.58,67.44688,26.38284,72.4233102544,20.30688,5.92284,21.153,47.14,20.46,51.3886290924,135.68,68.45688,30.73284,75.0390023508,20.30688,5.92284,21.153,48.15,24.81,54.1660280988,136.14
2020-04-16 09:30:00,64.71624,10.87057,65.6228695796,20.19624,5.89057,21.03775,44.52,4.98,44.7976651177,138.17,63.12624,8.93057,63.7548214417,20.19624,5.89057,21.03775,42.93,3.04,43.0375010892,137.29,69.57624,16.39057,71.4807943259,20.19624,5.89057,21.03775,49.38,10.5,50.4840014262,138.11,68.49624,43.05057,80.9017087055,20.19624,5.89057,21.03775,48.3,37.16,60.9405907421,136.85
2020-04-16 10:00:00,65.17752,12.18886,66.3074461991,22.96752,6.69886,23.924500000000002,42.21,5.49,42.5655283064,139.02,63.04752,8.18886,63.5770965541,22.96752,6.69886,23.924500000000002,40.08,1.49,40.1076862958,137.41,69.74752,15.22886,71.3907187459,22.96752,6.69886,23.924500000000002,46.78,8.53,47.5513333146,138.95,68.01752,45.54886,81.8601348292,22.96752,6.69886,23.924500000000002,45.05,38.85,59.4880240048,136.97
2020-04-16 10:30:00,64.40504,13.36647,65.7774406439,25.80504,7.52647,26.88025,38.6,5.84,39.0392827803,138.98,62.385040000000004,9.37647,63.0857464524,25.80504,7.52647,26.88025,36.58,1.85,36.6267511527,137.36,68.59504,16.46647,70.5437746854,25.80504,7.52647,26.88025,42.79,8.94,43.713930274,138.92,66.86504,45.93647,81.1239351256,25.80504,7.52647,26.88025,41.06,38.41,56.2250095598,136.92
2020-04-16 11:00:00,63.1344,14.02295,64.6729896484,28.8444,8.41295,30.04625,34.29,5.61,34.7458803313,138.79,61.2744,11.21295,62.2919123407,28.8444,8.41295,30.04625,32.43,2.8,32.5506512992,137.04,66.8444,17.13295,69.0051576845,28.8444,8.41295,30.04625,38.0,8.72,38.9876698457,138.73,65.1944,45.60295,79.5609127654,28.8444,8.41295,30.04625,36.35,37.19,52.0040248442,136.58
2020-04-16 11:30:00,62.73224,15.46732,64.6109272755,31.12224,9.07732,32.419,31.61,6.39,32.2494061961,139.15,60.95224,12.68732,62.2586833285,31.12224,9.07732,32.419,29.83,3.61,30.0476454984,137.39,66.15224,18.67732,68.7383527545,31.12224,9.07732,32.419,35.03,9.6,36.321631296,139.09,64.51224,45.52732,78.9592678297,31.12224,9.07732,32.419,33.39,36.45,49.4317165391,136.93
2020-04-16 12:00:00,62.29688,15.51034,64.1986908328,31.40688,9.16034,32.7155,30.89,6.35,31.5359255453,139.45,60.53688,12.74034,61.8629946208,31.40688,9.16034,32.7155,29.13,3.58,29.3491618279,137.68,65.65688,18.74034,68.2790321742,31.40688,9.16034,32.7155,34.25,9.58,35.5645736654,139.39,63.99688,45.87034,78.7381022215,31.40688,9.16034,32.7155,32.59,36.71,49.0890232129,137.2
2020-04-16 12:30:00,62.9276,15.6918,64.8545713809,31.6176,9.2218,32.935,31.31,6.47,31.9715029362,139.56,61.1476,12.9018,62.4938831327,31.6176,9.2218,32.935,29.53,3.68,29.7584156164,137.78,66.3176,18.9318,68.9669277335,31.6176,9.2218,32.935,34.7,9.71,36.0329585241,139.49,64.6576,45.8518,79.2653316463,31.6176,9.2218,32.935,33.04,36.63,49.329489152,137.31
2020-04-16 13:00:00,62.03904,15.50847,63.9480658493,31.46904,9.17847,32.78025,30.57,6.33,31.2184849088,139.89,60.28904,11.99847,61.4713886817,31.46904,9.17847,32.78025,28.82,2.8200000000000003,28.9576380252,138.19,65.34904,18.74847,67.9853083854,31.46904,9.17847,32.78025,33.88,9.57,35.2056714181,139.83,63.70904,46.95847,79.1450546937,31.46904,9.17847,32.78025,32.24,37.78,49.6663467551,137.72
2020-04-16 13:30:00,59.53336,13.11348,60.9605143564,31.38336,9.15348,32.691,28.15,3.96,28.4271718607,136.66,59.81336,23.03348,64.0950796505,31.38336,9.15348,32.691,28.43,13.88,31.6373086719,137.32,62.63336,24.21348,67.1508034099,31.38336,9.15348,32.691,31.25,15.06,34.689567596,136.6,63.20336,33.87348,71.7082795959,31.38336,9.15348,32.691,31.82,24.72,40.2938059756,136.87
2020-04-16 14:00:00,58.8996,12.49155,60.209647911,30.9996,9.04155,32.29125,27.9,3.45,28.112497221,136.41,59.5196,23.77155,64.0911021403,30.9996,9.04155,32.29125,28.52,14.73,32.0992725774,137.52,61.9896,25.61155,67.072065732,30.9996,9.04155,32.29125,30.99,16.57,35.1417842461,136.35,62.9196,32.94155,71.0212769567,30.9996,9.04155,32.29125,31.92,23.9,39.8760128398,137.13
2020-04-16 14:30:00,58.10672,11.94696,59.3221776606,30.12672,8.78696,31.382,27.98,3.16,28.1578763404,136.35,58.71672,23.23696,63.1475218643,30.12672,8.78696,31.382,28.59,14.45,32.0342098389,137.46,61.18672,25.69696,66.3637586157,30.12672,8.78696,31.382,31.06,16.91,35.364837056,136.28,62.12672,33.03696,70.3645511888,30.12672,8.78696,31.382,32.0,24.25,40.1504981289,137.05
2020-04-16 15:00:00,57.5956,10.94205,58.6257758803,28.6356,8.35205,29.82875,28.96,2.59,29.0755859786,136.46,58.2156,22.22205,62.3127241385,28.6356,8.35205,29.82875,29.58,13.87,32.6703734291,137.58,60.8056,25.92205,66.1004815986,28.6356,8.35205,29.82875,32.17,17.57,36.6553379469,136.4,61.7556,33.28205,70.1530397315,28.6356,8.35205,29.82875,33.12,24.93,41.4540625271,137.18
2020-04-16 15:30:00,57.89016,9.74463,58.7045861808,27.41016,7.99463,28.55225,30.48,1.75,30.5301965274,136.1,58.50016,20.98463,62.1500073714,27.41016,7.99463,28.55225,31.09,12.99,33.6946316199,137.21,61.27016,26.40463,66.7175913224,27.41016,7.99463,28.55225,33.86,18.41,38.5412467365,136.04,62.25016,33.694630000000004,70.7842532691,27.41016,7.99463,28.55225,34.84,25.7,43.2933666975,136.81
2020-04-16 16:00:00,58.95584,8.96837,59.6340735701,27.04584,7.88837,28.17275,31.91,1.08,31.9282711715,135.68,59.53584,20.27837,62.8945827108,27.04584,7.88837,28.17275,32.49,12.39,34.7722906924,136.77,62.54584,26.94837,68.1043078444,27.04584,7.88837,28.17275,35.5,19.06,40.2930961828,135.61,63.48584,34.07837,72.0540573623,27.04584,7.88837,28.17275,36.44,26.19,44.8752682443,136.37
2020-04-16 16:30:00,60.2572,10.0221,61.0849624724,31.6872,9.2421,33.0075,28.57,0.78,28.580645549,136.13,60.8072,20.6221,64.2089291318,31.6872,9.2421,33.0075,29.12,11.38,31.2646573626,137.14,63.4072,30.4621,70.3449539644,31.6872,9.2421,33.0075,31.72,21.22,38.1634222784,136.06,64.2972,36.7421,74.0547894484,31.6872,9.2421,33.0075,32.61,27.5,42.6574975825,136.73
2020-04-16 17:00:00,61.8792,9.8656,62.6607170083,28.5792,8.3356,29.77,33.3,1.53,33.3351301182,135.75,62.4392,18.6056,65.1522988696,28.5792,8.3356,29.77,33.86,10.27,35.3832234258,136.75,65.6192,30.3456,72.2961606726,28.5792,8.3356,29.77,37.04,22.01,43.0859803184,135.65,66.5892,36.9056,76.1324166699,28.5792,8.3356,29.77,38.01,28.57,47.5500262881,136.34
2020-04-16 17:30:00,65.05576,9.17043,65.698924615,24.99576,7.29043,26.03725,40.06,1.88,40.104089567,135.77,65.25576,15.85043,67.1531856606,24.99576,7.29043,26.03725,40.26,8.56,41.15994655,136.55,69.59576,26.84043,74.592080629,24.99576,7.29043,26.03725,44.6,19.55,48.6966374609,135.65,70.27576,38.74043,80.2465161871,24.99576,7.29043,26.03725,45.28,31.45,55.1305804432,136.16
2020-04-16 18:00:00,67.25576,7.97293,67.7266924186,23.25576,6.78293,24.22475,44.0,1.19,44.0160891039,139.19,65.07576,11.34293,66.0569193996,23.25576,6.78293,24.22475,41.82,4.5600000000000005,42.0678737281,137.55,72.01576,9.04293,72.5812942249,23.25576,6.78293,24.22475,48.76,2.26,48.8123467987,139.08,70.26576,52.56293,87.7504338369,23.25576,6.78293,24.22475,47.01,45.78,65.6182025051,137.13
2020-04-16 18:30:00,67.98664,7.03402,68.3495475907,20.03664,5.84402,20.8715,47.95,1.19,47.9647641504,138.94,65.65664,10.43402,66.4805471507,20.03664,5.84402,20.8715,45.62,4.59,45.8503271526,137.19,73.15664,6.94402,73.4854637997,20.03664,5.84402,20.8715,53.12,1.1,53.1313880865,138.84,71.39664,51.40402,87.9764370468,20.03664,5.84402,20.8715,51.36,45.56,68.6553945441,136.79
2020-04-16 19:00:00,68.07696,5.94078,68.3356813813,16.35696,4.77078,17.0385,51.72,1.17,51.7332320661,138.69,65.67696,8.65078,66.2442380094,16.35696,4.77078,17.0385,49.32,3.88,49.4723842158,136.87,73.67696,5.86078,73.9096960963,16.35696,4.77078,17.0385,57.32,1.09,57.3303628106,138.6,71.92696,49.36078,87.2351659427,16.35696,4.77078,17.0385,55.57,44.59,71.2481087468,136.44
2020-04-16 19:30:00,69.4024,3.2882,69.4802517626,8.9424,2.6082,9.315,60.46,0.68,60.463823895,138.73,66.7224,5.4082,66.9412226435,8.9424,2.6082,9.315,57.78,2.8,57.8478037612,136.84,75.9224,4.1982,76.0383831035,8.9424,2.6082,9.315,66.98,1.5899999999999999,66.9988693934,138.64,74.1224,45.9682,87.2192959901,8.9424,2.6082,9.315,65.18,43.36,78.2848772114,136.44
2020-04-16 20:00:00,68.5256,3.17705,68.5992091941,7.1556,2.08705,7.45375,61.37,1.09,61.3796790477,139.01,65.8056,4.90705,65.9883029867,7.1556,2.08705,7.45375,58.65,2.8200000000000003,58.7177562582,137.07,75.1656,3.23705,75.2352704259,7.1556,2.08705,7.45375,68.01,1.15,68.01972214,138.92,73.3256,45.61705,86.3571587424,7.1556,2.08705,7.45375,66.17,43.53,79.2043546783,136.66
2020-04-16 20:30:00,68.9548,2.9139,69.0163405017,5.9448,1.7339,6.1925,63.01,1.18,63.0210480713,138.78,66.1848,4.6439,66.3475211161,5.9448,1.7339,6.1925,60.24,2.91,60.3102453983,136.85,75.7548,2.7739000000000003,75.8055686889,5.9448,1.7339,6.1925,69.81,1.04,69.8177463114,138.69,73.9348,45.2239,86.6692320391,5.9448,1.7339,6.1925,67.99,43.49,80.7094802362,136.44
2020-04-16 21:00:00,68.80232,2.60776,68.8517221978,4.79232,1.3977600000000001,4.992,64.01,1.21,64.0214354728,138.74,66.00232,4.18776,66.1350404793,4.79232,1.3977600000000001,4.992,61.21,2.79,61.2735522065,136.8,75.71232,2.37776,75.7496478038,4.79232,1.3977600000000001,4.992,70.92,0.98,70.9267706864,138.65,73.88232,44.75776,86.3820252645,4.79232,1.3977600000000001,4.992,69.09,43.36,81.5690977025,136.38
2020-04-16 21:30:00,66.88008,2.39544,66.9229649194,2.83008,0.8254400000000001,2.948,64.05,1.57,64.069239109,139.04,64.08008,4.00544,64.2051415574,2.83008,0.8254400000000001,2.948,61.25,3.18,61.3324946501,137.11,73.80008,1.5654400000000002,73.8166811121,2.83008,0.8254400000000001,2.948,70.97,0.74,70.9738578633,138.95,71.96008,44.81544,84.7742695398,2.83008,0.8254400000000001,2.948,69.13,43.99,81.9394715629,136.67
2020-04-16 22:00:00,63.3856,3.50705,63.4825463184,2.5956,0.7570500000000001,2.7037500000000003,60.79,2.75,60.8521700517,138.86,60.6956,5.27705,60.9245690675,2.5956,0.7570500000000001,2.7037500000000003,58.1,4.52,58.2755557674,136.95,69.9356,1.47705,69.951196016,2.5956,0.7570500000000001,2.7037500000000003,67.34,0.72,67.3438490138,138.77,68.1356,46.09705,82.2641963801,2.5956,0.7570500000000001,2.7037500000000003,65.54,45.34,79.6944615391,136.55
2020-04-16 22:30:00,58.98672,4.33446,59.1457579193,2.58672,0.75446,2.6945,56.4,3.58,56.5135063503,138.68,56.42672,6.01446,56.7463519449,2.58672,0.75446,2.6945,53.84,5.26,54.0963325929,136.77,65.08672,2.33446,65.1285714863,2.58672,0.75446,2.6945,62.5,1.58,62.5199680102,138.6,63.29672,46.91446,78.7873169987,2.58672,0.75446,2.6945,60.71,46.16,76.265652164,136.37
2020-04-16 23:00:00,55.86992,4.61081,56.0598566682,3.25992,0.95081,3.39575,52.61,3.66,52.7371567303,139.12,53.42992,6.86081,53.8686092735,3.25992,0.95081,3.39575,50.17,5.91,50.5168981629,137.27,61.53992,2.61081,61.5952764623,3.25992,0.95081,3.39575,58.28,1.6600000000000001,58.3036362502,139.04,59.77992,48.16081,76.7665451552,3.25992,0.95081,3.39575,56.52,47.21,73.6430207148,136.85
2020-04-16 23:30:00,53.7144,5.0017,53.9467679315,3.9144,1.1417,4.0775,49.8,3.86,49.9493703664,139.59,51.3644,7.7717,51.9490222069,3.9144,1.1417,4.0775,47.45,6.63,47.9109528187,137.8,59.0844,2.9717000000000002,59.1590848835,3.9144,1.1417,4.0775,55.17,1.83,55.2003423902,139.51,57.3444,49.4217,75.702606575,3.9144,1.1417,4.0775,53.43,48.28,72.0119663667,137.39
2020-04-17 00:00:00,50.21528,7.34529,50.7496564586,3.51528,1.02529,3.66175,46.7,6.32,47.1257084827,138.38,49.29528,7.34529,49.8395216215,3.51528,1.02529,3.66175,45.78,6.32,46.2141839699,137.76,55.40528,16.92529,57.9328101637,3.51528,1.02529,3.66175,51.89,15.9,54.271374591,138.3,55.06528,41.52529,68.9676356784,3.51528,1.02529,3.66175,51.55,40.5,65.5564832797,137.39
2020-04-17 00:30:00,47.1112,7.8016000000000005,47.7528023052,1.8912,0.5516,1.97,45.22,7.25,45.79749884,136.72,47.6112,6.9316,48.113131721,1.8912,0.5516,1.97,45.72,6.38,46.163002502,137.55,52.3012,29.3016,59.9499731776,1.8912,0.5516,1.97,50.41,28.75,58.0321514335,136.69,53.3812,33.8716,63.2205488746,1.8912,0.5516,1.97,51.49,33.32,61.3306000297,137.16
2020-04-17 01:00:00,45.90488,7.38934,46.4958100634,2.05488,0.5993400000000001,2.1405,43.85,6.79,44.3725883852,137.05,46.37488,6.48934,46.8267127679,2.05488,0.5993400000000001,2.1405,44.32,5.89,44.7096689766,138.02,50.93488,28.91934,58.5720942655,2.05488,0.5993400000000001,2.1405,48.88,28.32,56.4913869541,137.03,51.95488,34.75934,62.5101693571,2.05488,0.5993400000000001,2.1405,49.9,34.16,60.4724366964,137.63
2020-04-17 01:30:00,45.52576,7.02793,46.0650260356,2.25576,0.65793,2.3497500000000002,43.27,6.37,43.7363670188,136.99,45.99576,6.45793,46.4469029954,2.25576,0.65793,2.3497500000000002,43.74,5.8,44.1228693537,138.02,50.47576,28.53793,57.9846168933,2.25576,0.65793,2.3497500000000002,48.22,27.88,55.6997558343,136.95,51.48576,35.03793,62.2771227777,2.25576,0.65793,2.3497500000000002,49.23,34.38,60.0464595126,137.63
2020-04-17 02:00:00,45.62944,7.56192,46.2517937901,2.26944,0.6619200000000001,2.364,43.36,6.9,43.9055759557,137.54,46.09944,7.31192,46.6757168386,2.26944,0.6619200000000001,2.364,43.83,6.65,44.3316072346,138.43,50.57944,29.31192,58.4591173796,2.26944,0.6619200000000001,2.364,48.31,28.65,56.166525618,137.47,51.61944,34.32192,61.9883922876,2.26944,0.6619200000000001,2.364,49.35,33.66,59.7362377456,138.03
2020-04-17 02:30:00,45.14312,9.06091,46.0434726466,2.64312,0.7709100000000001,2.75325,42.5,8.29,43.3009711207,138.03,45.62312,8.53091,46.4138503462,2.64312,0.7709100000000001,2.75325,42.98,7.76,43.6749127074,138.66,49.99312,31.15091,58.9040850974,2.64312,0.7709100000000001,2.75325,47.35,30.38,56.2580385367,137.96,51.01312,33.33091,60.9367538811,2.64312,0.7709100000000001,2.75325,48.37,32.56,58.3078939767,138.27
2020-04-17 03:00:00,44.62344,8.80892,45.4845959529,2.29344,0.6689200000000001,2.3890000000000002,42.33,8.14,43.1055506867,138.53,45.11344,8.13892,45.8417330322,2.29344,0.6689200000000001,2.3890000000000002,42.82,7.47,43.4666918456,139.22,49.43344,30.98892,58.3436213566,2.29344,0.6689200000000001,2.3890000000000002,47.14,30.32,56.0489250566,138.46,50.47344,33.82892,60.7615336689,2.29344,0.6689200000000001,2.3890000000000002,48.18,33.16,58.4884433029,138.82
2020-04-17 03:30:00,44.11336,8.01348,44.8353029676,2.58336,0.75348,2.691,41.53,7.26,42.1597972007,138.43,44.64336,7.08348,45.2018282927,2.58336,0.75348,2.691,42.06,6.33,42.5336631387,139.35,48.85336,30.05348,57.3573224916,2.58336,0.75348,2.691,46.27,29.3,54.766804727,138.36,49.90336,35.29348,61.1226232241,2.58336,0.75348,2.691,47.32,34.54,58.5849298028,138.95
2020-04-17 04:00:00,43.79208,8.66894,44.6418726248,2.12208,0.61894,2.2105,41.67,8.05,42.4404453323,138.79,44.28208,7.76894,44.9584145389,2.12208,0.61894,2.2105,42.16,7.15,42.7619936392,139.53,48.53208,30.90894,57.5389030227,2.12208,0.61894,2.2105,46.41,30.29,55.4199621075,138.72,49.56208,34.31894,60.2842385425,2.12208,0.61894,2.2105,47.44,33.7,58.1914392329,139.12
2020-04-17 04:30:00,43.75848,9.14414,44.7036896492,1.72848,0.50414,1.8005,42.03,8.64,42.9088627209,138.79,44.21848,8.08414,44.9513881104,1.72848,0.50414,1.8005,42.49,7.58,43.1608213546,139.42,48.52848,31.46414,57.8360223135,1.72848,0.50414,1.8005,46.8,30.96,56.113827173,138.72,49.53848,33.63414,59.8775114233,1.72848,0.50414,1.8005,47.81,33.13,58.1669407825,139.01
2020-04-17 05:00:00,44.06384,9.03612,44.9808121336,1.56384,0.45612,1.629,42.5,8.58,43.3574261229,138.5,44.53384,8.03612,45.2530897266,1.56384,0.45612,1.629,42.97,7.58,43.6334424496,139.12,48.91384,31.25612,58.0474700655,1.56384,0.45612,1.629,47.35,30.8,56.4859495804,138.43,49.92384,33.41612,60.075176872,1.56384,0.45612,1.629,48.36,32.96,58.5239369831,138.72
2020-04-17 05:30:00,45.19608,8.90344,46.0647033118,1.72608,0.50344,1.798,43.47,8.4,44.2741561184,138.4,45.68608,8.22344,46.4202851262,1.72608,0.50344,1.798,43.96,7.72,44.6327234213,139.03,50.17608,31.06344,59.0133570372,1.72608,0.50344,1.798,48.45,30.56,57.2827731521,138.33,51.20608,33.21344,61.0343774081,1.72608,0.50344,1.798,49.48,32.71,59.3145386899,138.63
2020-04-17 06:00:00,45.93728,8.08129,46.6426944104,1.78728,0.52129,1.86175,44.15,7.5600000000000005,44.7925897889,138.15,46.43728,8.31129,47.1751896155,1.78728,0.52129,1.86175,44.65,7.79,45.3244591804,138.86,50.98728,30.07129,59.1944693706,1.78728,0.52129,1.86175,49.2,29.55,57.3920072832,138.09,52.05728,33.09129,61.6846324044,1.78728,0.52129,1.86175,50.27,32.57,59.898896484,138.47
2020-04-17 06:30:00,48.8628,6.8729,49.3437937156,1.7928000000000002,0.5229,1.8675000000000002,47.07,6.35,47.4963935473,137.65,49.3728,9.7729,50.3307356816,1.7928000000000002,0.5229,1.8675000000000002,47.58,9.25,48.4708046147,138.32,54.2828,28.5729,61.3435651902,1.7928000000000002,0.5229,1.8675000000000002,52.49,28.05,59.5147259088,137.6,55.4128,31.1129,63.5499091286,1.7928000000000002,0.5229,1.8675000000000002,53.62,30.59,61.7321026695,137.93
2020-04-17 07:00:00,52.68104,4.83572,52.9025156623,1.87104,0.5457200000000001,1.949,50.81,4.29,50.9907854421,136.89,53.21104,10.42572,54.2227850207,1.87104,0.5457200000000001,1.949,51.34,9.88,52.2820236793,137.7,58.56104,26.06572,64.1000558892,1.87104,0.5457200000000001,1.949,56.69,25.52,62.1693372974,136.84,59.74104,30.01572,66.8575747945,1.87104,0.5457200000000001,1.949,57.87,29.47,64.9416491937,137.34
2020-04-17 07:30:00,56.23792,3.26606,56.332679626,3.03792,0.8860600000000001,3.1645,53.2,2.38,53.2532102319,136.69,56.78792,11.46606,57.933913987,3.03792,0.8860600000000001,3.1645,53.75,10.58,54.7813736593,137.64,62.43792,24.21606,66.9694812273,3.03792,0.8860600000000001,3.1645,59.4,23.33,63.8173087806,136.64,63.67792,29.54606,70.1986264613,3.03792,0.8860600000000001,3.1645,60.64,28.66,67.0716422939,137.25
2020-04-17 08:00:00,58.76248,2.8273900000000003,58.8304614121,5.20248,1.51739,5.41925,53.56,1.31,53.5760179558,135.96,59.37248,13.61739,60.9140763023,5.20248,1.51739,5.41925,54.17,12.1,55.5049448248,136.84,65.02248,23.47739,69.1311127248,5.20248,1.51739,5.41925,59.82,21.96,63.7234179874,135.91,66.31248,28.08739,72.0155988711,5.20248,1.51739,5.41925,61.11,26.57,66.6363039191,136.43
2020-04-17 08:30:00,62.6148,3.00015,62.6866339746,7.7148,2.25015,8.03625,54.9,0.75,54.9051227118,135.85,63.1648,15.70015,65.0867626255,7.7148,2.25015,8.03625,55.45,13.45,57.0579091801,136.65,69.0248,23.57015,72.9381586418,7.7148,2.25015,8.03625,61.31,21.32,64.9111585169,135.81,70.2948,27.15015,75.3557532778,7.7148,2.25015,8.03625,62.58,24.9,67.3518106661,136.25
2020-04-17 09:00:00,63.706,5.158,63.9144694103,13.776,4.018,14.35,49.93,1.1400000000000001,49.9430125243,135.42,64.246,17.068,66.474545053,13.776,4.018,14.35,50.47,13.05,52.1298705159,136.46,69.516,23.028,73.2308885649,13.776,4.018,14.35,55.74,19.01,58.8925097105,135.37,70.676,29.278,76.5003154242,13.776,4.018,14.35,56.9,25.26,62.2549403662,136.05
2020-04-17 09:30:00,61.48464,7.06552,61.8892763635,20.86464,6.08552,21.734,40.62,0.98,40.6318200429,135.75,61.97464,18.89552,64.7911774797,20.86464,6.08552,21.734,41.11,12.81,43.0595889437,136.81,66.14464,25.31552,70.8236468533,20.86464,6.08552,21.734,45.28,19.23,49.194220189,135.69,67.13464,31.78552,74.2790627943,20.86464,6.08552,21.734,46.27,25.7,52.9282807202,136.36
2020-04-17 10:00:00,60.841120000000004,8.50741,61.4330359641,24.71112,7.20741,25.74075,36.13,1.3,36.1533802016,136.07,61.31112,20.38741,64.6119178029,24.71112,7.20741,25.74075,36.6,13.18,38.9008020483,137.12,64.93112,26.13741,69.9943893892,24.71112,7.20741,25.74075,40.22,18.93,44.4521461799,136.01,65.83112,32.62741,73.4730171135,24.71112,7.20741,25.74075,41.12,25.42,48.3428464201,136.67
2020-04-17 10:30:00,60.30888,9.57759,61.0646480139,25.56888,7.45759,26.63425,34.74,2.12,34.8046261293,136.04,60.82888,19.81759,63.9756947243,25.56888,7.45759,26.63425,35.26,12.36,37.3635811988,137.28,64.22888,25.43759,69.0827041383,25.56888,7.45759,26.63425,38.66,17.98,42.6365570843,136.01,65.17888,33.89759,73.4665434457,25.56888,7.45759,26.63425,39.61,26.44,47.623793423,136.83
2020-04-17 11:00:00,61.98416,9.75163,62.7465567068,25.27416,7.37163,26.32725,36.71,2.38,36.7870697392,135.83,62.53416,19.89163,65.6216283779,25.27416,7.37163,26.32725,37.26,12.52,39.3072257988,137.07,66.15416,24.99163,70.7174268152,25.27416,7.37163,26.32725,40.88,17.62,44.5156017594,135.78,67.13416,33.47163,75.0156347288,25.27416,7.37163,26.32725,41.86,26.1,49.330209811,136.62
2020-04-17 11:30:00,62.87016,9.62713,63.6029767422,25.91016,7.55713,26.98975,36.96,2.07,37.0179213355,135.52,63.36016,21.14713,66.7960401705,25.91016,7.55713,26.98975,37.45,13.59,39.8395607406,136.61,67.08016,25.46713,71.7518123539,25.91016,7.55713,26.98975,41.17,17.91,44.896959808,135.48,68.01016,32.22713,75.2593500587,25.91016,7.55713,26.98975,42.1,24.67,48.7956852601,136.16
2020-04-17 12:00:00,63.43824,11.27532,64.432469574,29.29824,8.54532,30.519,34.14,2.73,34.2489780869,135.29,63.86824,22.32532,67.6577563462,29.29824,8.54532,30.519,34.57,13.78,37.2152294095,136.42,67.27824,25.62532,71.9931844177,29.29824,8.54532,30.519,37.98,17.08,41.6438086635,135.24,68.12824,32.84532,75.6324806641,29.29824,8.54532,30.519,38.83,24.3,45.8067560519,135.98
2020-04-17 12:30:00,63.78648,13.83689,65.2700126832,32.52648,9.48689,33.88175,31.26,4.35,31.5612119539,138.14,62.69648,14.40689,64.330452228,32.52648,9.48689,33.88175,30.17,4.92,30.5685344758,137.32,67.21648,19.57689,70.0093551296,32.52648,9.48689,33.88175,34.69,10.09,36.1276099403,138.08,66.32648,44.39689,79.8140701309,32.52648,9.48689,33.88175,33.8,34.91,48.5916464014,136.88
2020-04-17 13:00:00,61.28144,14.11042,62.8849651431,33.36144,9.73042,34.7515,27.92,4.38,28.261472007,139.62,59.62144,10.58042,60.552963553,33.36144,9.73042,34.7515,26.26,0.85,26.2737530627,137.96,64.29144,17.14042,66.5370818044,33.36144,9.73042,34.7515,30.93,7.41,31.8052354181,139.56,62.70144,49.52042,79.8983264847,33.36144,9.73042,34.7515,29.34,39.79,49.4376344499,137.5
2020-04-17 13:30:00,61.58568,13.57624,63.0643344023,32.69568,9.53624,34.058,28.89,4.04,29.1711107091,139.87,59.88568,10.25624,60.7575931716,32.69568,9.53624,34.058,27.19,0.72,27.199531246,138.18,64.70568,16.56624,66.7927041824,32.69568,9.53624,34.058,32.01,7.03,32.7728698774,139.81,63.10568,49.586240000000004,80.2566012587,32.69568,9.53624,34.058,30.41,40.05,50.2868829815,137.73
2020-04-17 14:00:00,58.41952,10.99361,59.4449306322,33.02952,9.633610000000001,34.40575,25.39,1.3599999999999999,25.4263977,137.2,58.41952,20.44361,61.8933074481,33.02952,9.633610000000001,34.40575,25.39,10.81,27.5954380288,137.51,61.16952,26.35361,66.604976819,33.02952,9.633610000000001,34.40575,28.14,16.72,32.7325220538,137.14,61.40952,37.83361,72.1284353931,33.02952,9.633610000000001,34.40575,28.38,28.2,40.008304138,137.07
2020-04-17 14:30:00,57.82552,10.64536,58.7972316763,32.55552,9.49536,33.912,25.27,1.15,25.2961538578,136.25,58.37552,22.28536,62.4847069738,32.55552,9.49536,33.912,25.82,12.79,28.8141718604,137.34,60.55552,28.54536,66.9463111754,32.55552,9.49536,33.912,28.0,19.05,33.8659489753,136.2,61.41552,35.38536,70.8801086286,32.55552,9.49536,33.912,28.86,25.89,38.7710162364,136.86
2020-04-17 15:00:00,57.65928,9.18979,58.3870260449,29.75928,8.67979,30.99925,27.9,0.51,27.904660901,136.2,58.22928,20.33979,61.6794625995,29.75928,8.67979,30.99925,28.47,11.66,30.7651832434,137.34,60.70928,28.49979,67.0660473575,29.75928,8.67979,30.99925,30.95,19.82,36.7523455034,136.15,61.63928,35.84979,71.3064392742,29.75928,8.67979,30.99925,31.88,27.17,41.8872689489,136.86
2020-04-17 15:30:00,57.13752,9.30011,57.8894484147,30.85752,9.00011,32.14325,26.28,0.30000000000000004,26.281712273,135.89,57.69752,20.69011,61.2950606979,30.85752,9.00011,32.14325,26.84,11.69,29.2752745504,136.98,60.00752,28.98011,66.6389468116,30.85752,9.00011,32.14325,29.15,19.98,35.3401032822,135.83,60.88752,36.03011,70.7492679705,30.85752,9.00011,32.14325,30.03,27.03,40.4032399691,136.53
2020-04-17 16:00:00,57.08256,9.69783,57.900488451,30.95256,9.02783,32.24225,26.13,0.67,26.1385883322,136.38,57.62256,20.62783,61.203486759,30.95256,9.02783,32.24225,26.67,11.6,29.083481566,137.4,59.91256,30.23783,67.1106638982,30.95256,9.02783,32.24225,28.96,21.21,35.8963187528,136.33,60.78256,36.40783,70.8523089635,30.95256,9.02783,32.24225,29.83,27.38,40.490656947,136.99
2020-04-17 16:30:00,56.048,13.6565,57.6877655682,35.028,10.2165,36.4875,21.02,3.44,21.2996244098,136.96,56.398,20.8365,60.1239896901,35.028,10.2165,36.4875,21.37,10.62,23.8633882758,137.79,58.248,34.6565,67.7783335311,35.028,10.2165,36.4875,23.22,24.44,33.7117486939,136.9,58.858,38.8965,70.5492868586,35.028,10.2165,36.4875,23.83,28.68,37.2882193192,137.39
2020-04-17 17:00:00,59.33976,13.16493,60.7825838441,31.07976,9.06493,32.37475,28.26,4.1,28.5558680484,136.33,59.78976,19.14493,62.7801222168,31.07976,9.06493,32.37475,28.71,10.08,30.428120218,137.13,62.42976,34.11493,71.1428378866,31.07976,9.06493,32.37475,31.35,25.05,40.128854955,136.28,63.23976,38.01493,73.7861921213,31.07976,9.06493,32.37475,32.16,28.95,43.2708689536,136.73
2020-04-17 17:30:00,63.75584,10.29587,64.5818246348,25.18584,7.34587,26.23525,38.57,2.95,38.6826498575,135.53,64.30584,15.83587,66.2270023235,25.18584,7.34587,26.23525,39.12,8.49,40.0306694923,136.6,68.13584,30.92587,74.8258119085,25.18584,7.34587,26.23525,42.95,23.58,48.9971315487,135.48,69.18584,37.79587,78.8365920469,25.18584,7.34587,26.23525,44.0,30.45,53.5089011287,136.22
2020-04-17 18:00:00,68.1784,6.20995,68.4606288721,18.7884,5.47995,19.57125,49.39,0.73,49.3953945222,138.8,66.0184,10.30995,66.8185917807,18.7884,5.47995,19.57125,47.23,4.83,47.4763288387,137.52,73.5184,9.40995,74.1181644239,18.7884,5.47995,19.57125,54.73,3.93,54.8709194383,138.73,71.9884,50.49995,87.9350594732,18.7884,5.47995,19.57125,53.2,45.02,69.6924701815,137.12
2020-04-17 18:30:00,68.1456,5.40455,68.3595784076,17.2956,5.04455,18.01625,50.85,0.36,50.8512743203,138.94,65.7656,10.46455,66.5929497024,17.2956,5.04455,18.01625,48.47,5.42,48.7720955055,137.46,73.6456,7.05455,73.9827079463,17.2956,5.04455,18.01625,56.35,2.01,56.3858368742,138.87,71.8956,51.72455,88.5686534394,17.2956,5.04455,18.01625,54.6,46.68,71.834409582,137.07
2020-04-17 19:00:00,65.93504,7.17022,66.3237631219,17.31504,5.05022,18.0365,48.62,2.12,48.6661977146,139.61,63.59504,10.84022,64.5123203911,17.31504,5.05022,18.0365,46.28,5.79,46.6407815115,137.96,71.18504,5.72022,71.4145001848,17.31504,5.05022,18.0365,53.87,0.67,53.8741663509,139.53,69.44504,52.44022,87.0206311989,17.31504,5.05022,18.0365,52.13,47.39,70.4510397368,137.58
2020-04-17 19:30:00,65.47088,5.05859,65.6660145034,9.08088,2.64859,9.45925,56.39,2.41,56.4414758843,139.84,62.88088,7.35859,63.3099827544,9.08088,2.64859,9.45925,53.8,4.71,54.0057783945,138.03,71.54088,3.39859,71.621560477,9.08088,2.64859,9.45925,62.46,0.75,62.4645027195,139.76,69.73088,48.79859,85.1099172339,9.08088,2.64859,9.45925,60.65,46.15,76.2118429117,137.67
2020-04-17 20:00:00,64.68048,3.97139,64.8022872402,6.69048,1.95139,6.96925,57.99,2.02,58.0251712621,140.03,62.02048,6.65139,62.3761246661,6.69048,1.95139,6.96925,55.33,4.7,55.5292616555,138.27,70.94048,2.12139,70.9721917244,6.69048,1.95139,6.96925,64.25,0.17,64.2502249023,139.96,69.10048,48.23139,84.2682818002,6.69048,1.95139,6.96925,62.41,46.28,77.6971460222,137.9
2020-04-17 20:30:00,65.96176,2.90843,66.0258490848,5.17176,1.5084300000000002,5.38725,60.79,1.4,60.8061189355,139.87,63.22176,5.61843,63.4709200592,5.17176,1.5084300000000002,5.38725,58.05,4.11,58.1953142444,138.11,72.51176,2.36843,72.5504293506,5.17176,1.5084300000000002,5.38725,67.34,0.86,67.3454913116,139.8,70.67176,47.09843,84.9279681257,5.17176,1.5084300000000002,5.38725,65.5,45.59,79.8041233271,137.71
2020-04-17 21:00:00,64.76248,4.15114,64.8953833416,5.11248,1.4911400000000001,5.3255,59.65,2.66,59.7092798483,138.46,62.10248,5.86114,62.3784496782,5.11248,1.4911400000000001,5.3255,56.99,4.37,57.1573004961,136.63,71.19248,2.22114,71.2271203366,5.11248,1.4911400000000001,5.3255,66.08,0.73,66.0840321106,138.4,69.42248,46.49114,83.551821212,5.11248,1.4911400000000001,5.3255,64.31,45.0,78.4906115405,136.22
2020-04-17 21:30:00,62.01216,5.12188,62.2233207294,5.73216,1.67188,5.971,56.28,3.45,56.3856444496,138.86,59.44216,6.71188,59.8198940036,5.73216,1.67188,5.971,53.71,5.04,53.9459516553,137.01,68.08216,3.10188,68.1527854882,5.73216,1.67188,5.971,62.35,1.43,62.3663964006,138.79,66.30216,47.74188,81.7022859325,5.73216,1.67188,5.971,60.57,46.07,76.0997358734,136.61
2020-04-17 22:00:00,58.8376,6.31555,59.1755806525,5.8476,1.7055500000000001,6.09125,52.99,4.61,53.190151344,139.55,56.7176,7.77555,57.2481032661,5.8476,1.7055500000000001,6.09125,50.87,6.07,51.2308676483,138.04,64.6076,7.01555,64.9873827721,5.8476,1.7055500000000001,6.09125,58.76,5.31,58.9994381329,139.48,63.1776,47.62555,79.1176475545,5.8476,1.7055500000000001,6.09125,57.33,45.92,73.4532184455,137.66
2020-04-17 22:30:00,54.42112,8.11866,55.0233672384,5.00112,1.45866,5.2095,49.42,6.66,49.8667424242,136.1,55.01112,6.92866,55.4457361124,5.00112,1.45866,5.2095,50.01,5.47,50.3082597592,137.11,60.14112,29.38866,66.93764002,5.00112,1.45866,5.2095,55.14,27.93,61.8102297359,136.05,61.40112,35.58866,70.9693614023,5.00112,1.45866,5.2095,56.4,34.13,65.9228101646,136.74
2020-04-17 23:00:00,52.63968,8.53449,53.3270422025,4.36968,1.2744900000000001,4.55175,48.27,7.26,48.8129132505,136.37,53.18968,7.34449,53.6943534449,4.36968,1.2744900000000001,4.55175,48.82,6.07,49.1959073501,137.24,58.20968,29.95449,65.4647868465,4.36968,1.2744900000000001,4.55175,53.84,28.68,61.0023606101,136.31,59.38968,34.82449,68.8467805657,4.36968,1.2744900000000001,4.55175,55.02,33.55,64.4422446847,136.87
2020-04-17 23:30:00,51.37176,8.61718,52.0894760643,4.00176,1.16718,4.1685,47.37,7.45,47.9522616776,137.25,51.85176,7.07718,52.332508939,4.00176,1.16718,4.1685,47.85,5.91,48.2135935188,138.15,56.82176,30.33718,64.4131733409,4.00176,1.16718,4.1685,52.82,29.17,60.339384319,137.19,57.92176,35.44718,67.9075316254,4.00176,1.16718,4.1685,53.92,34.28,63.8943252566,137.76
2020-04-18 00:00:00,48.82472,9.09221,49.6640872841,2.78472,0.8122100000000001,2.90075,46.04,8.28,46.7786275985,137.88,49.32472,7.16221,49.8420029209,2.78472,0.8122100000000001,2.90075,46.54,6.35,46.971205009,138.65,54.10472,31.09221,62.4022936194,2.78472,0.8122100000000001,2.90075,51.32,30.28,59.5870858492,137.81,55.20472,34.85221,65.2858150915,2.78472,0.8122100000000001,2.90075,52.42,34.04,62.5026239449,138.23
2020-04-18 00:30:00,47.57136,10.16248,48.6447355014,3.71136,1.08248,3.866,43.86,9.08,44.7900212101,137.58,48.05136,7.90248,48.6968416635,3.71136,1.08248,3.866,44.34,6.82,44.8614310962,138.21,52.581360000000004,32.18248,61.6482882033,3.71136,1.08248,3.866,48.87,31.1,57.9265647178,137.52,53.64136,34.36248,63.703810988,3.71136,1.08248,3.866,49.93,33.28,60.0046939831,137.74
2020-04-18 01:00:00,46.08888,10.44634,47.2579186915,3.5188800000000002,1.02634,3.6654999999999998,42.57,9.42,43.5997855499,137.93,46.55888,7.56634,47.1696810234,3.5188800000000002,1.02634,3.6654999999999998,43.04,6.54,43.5340464464,138.55,50.93888,32.56634,60.4593747623,3.5188800000000002,1.02634,3.6654999999999998,47.42,31.54,56.9511018331,137.87,51.95888,34.76634,62.5173864445,3.5188800000000002,1.02634,3.6654999999999998,48.44,33.74,59.0323741688,138.09
2020-04-18 01:30:00,45.79712,10.31166,46.9436527366,3.53712,1.03166,3.6845,42.26,9.28,43.2669157671,138.13,46.26712,7.7816600000000005,46.9169545628,3.53712,1.03166,3.6845,42.73,6.75,43.2598589919,138.76,50.59712,32.51166,60.1421365454,3.53712,1.03166,3.6845,47.06,31.48,56.6183185904,138.07,51.64712,34.70166,62.2224253067,3.53712,1.03166,3.6845,48.11,33.67,58.7217251109,138.3
2020-04-18 02:00:00,45.53728,10.41004,46.7120198942,3.73728,1.0900400000000001,3.893,41.8,9.32,42.8264217511,137.96,45.99728,7.78004,46.6506033166,3.73728,1.0900400000000001,3.893,42.26,6.69,42.7862559708,138.59,50.29728,32.57004,59.9218147339,3.73728,1.0900400000000001,3.893,46.56,31.48,56.2034162663,137.9,51.29728,34.760040000000004,61.9650814266,3.73728,1.0900400000000001,3.893,47.56,33.67,58.2719701057,138.12
2020-04-18 02:30:00,45.158,10.4715,46.3561999764,3.708,1.0815,3.8625,41.45,9.39,42.5002894108,138.07,45.638,7.7215,46.2865920786,3.708,1.0815,3.8625,41.93,6.64,42.4524969819,138.69,49.868,32.6515,59.6065254502,3.708,1.0815,3.8625,46.16,31.57,55.9232554489,138.01,50.888,34.8515,61.6783235525,3.708,1.0815,3.8625,47.18,33.77,58.0203869342,138.23
2020-04-18 03:00:00,44.37592,10.54881,45.6124946507,3.59592,1.04881,3.74575,40.78,9.5,41.8719285441,138.19,44.83592,7.60881,45.4769580322,3.59592,1.04881,3.74575,41.24,6.5600000000000005,41.7584865626,138.81,49.00592,32.78881,58.963431517000004,3.59592,1.04881,3.74575,45.41,31.74,55.4030297005,138.13,49.99592,34.98881,61.0230189507,3.59592,1.04881,3.74575,46.4,33.94,57.488117033,138.35
2020-04-18 03:30:00,43.85328,9.94554,44.9669204266,2.93328,0.8555400000000001,3.0555,40.92,9.09,41.9174724906,138.47,44.35328,6.51554,44.8292952014,2.93328,0.8555400000000001,3.0555,41.42,5.66,41.8049279392,139.25,48.50328,32.16554,58.1995715985,2.93328,0.8555400000000001,3.0555,45.57,31.31,55.2896102356,138.41,49.53328,35.98554,61.2250350482,2.93328,0.8555400000000001,3.0555,46.6,35.13,58.3581776617,138.79
2020-04-18 04:00:00,43.31064,9.32102,44.3022905847,2.54064,0.74102,2.6465,40.77,8.58,41.6630447759,138.44,43.81064,5.72102,44.1826011802,2.54064,0.74102,2.6465,41.27,4.98,41.5693793555,139.35,47.93064,31.48102,57.3445801367,2.54064,0.74102,2.6465,45.39,30.74,54.8197017504,138.38,48.98064,36.72102,61.217125093,2.54064,0.74102,2.6465,46.44,35.98,58.7472041888,138.9
2020-04-18 04:30:00,42.92048,9.57389,43.9752995801,2.5504800000000003,0.74389,2.65675,40.37,8.83,41.3243971523,138.44,43.44048,5.45389,43.7815054419,2.5504800000000003,0.74389,2.65675,40.89,4.71,41.1603717184,139.35,47.50048,31.72389,57.1200559958,2.5504800000000003,0.74389,2.65675,44.95,30.98,54.5917841804,138.38,48.54048,36.96389,61.0123541798,2.5504800000000003,0.74389,2.65675,45.99,36.22,58.5403151683,138.9
2020-04-18 05:00:00,42.38072,9.49271,43.430829728,3.06072,0.8927100000000001,3.18825,39.32,8.6,40.2495018603,138.27,42.89072,5.85271,43.2881978888,3.06072,0.8927100000000001,3.18825,39.83,4.96,40.1376444252,139.17,46.85072,31.61271,56.5186110769,3.06072,0.8927100000000001,3.18825,43.79,30.72,53.4909571797,138.21,47.85072,36.87271,60.4093382455,3.06072,0.8927100000000001,3.18825,44.79,35.98,57.4517580236,138.71
2020-04-18 05:30:00,42.7384,9.61495,43.8065987959,3.5484,1.03495,3.69625,39.19,8.58,40.1182315164,138.3,43.2384,6.01495,43.6547690185,3.5484,1.03495,3.69625,39.69,4.98,40.0012062318,139.2,47.1584,31.74495,56.8476608231,3.5484,1.03495,3.69625,43.61,30.71,53.3379433424,138.24,48.1784,36.98495,60.7375069711,3.5484,1.03495,3.69625,44.63,35.95,57.3082838689,138.71
2020-04-18 06:00:00,42.34096,9.91403,43.4861458923,3.9909600000000003,1.16403,4.15725,38.35,8.75,39.3355437232,138.15,42.84096,5.94403,43.2513508039,3.9909600000000003,1.16403,4.15725,38.85,4.78,39.1429546662,139.05,46.68096,32.02403,56.6096327842,3.9909600000000003,1.16403,4.15725,42.69,30.86,52.6761397599,138.1,47.67096,37.26403,60.5072587312,3.9909600000000003,1.16403,4.15725,43.68,36.1,56.6670309792,138.58
2020-04-18 06:30:00,43.57256,9.38783,44.5724055562,4.07256,1.18783,4.24225,39.5,8.2,40.3421615683,138.23,44.06256,6.54783,44.5464170441,4.07256,1.18783,4.24225,39.99,5.36,40.3476108339,139.14,48.03256,31.44783,57.4116088597,4.07256,1.18783,4.24225,43.96,30.26,53.3680541148,138.18,49.05256,36.67783,61.2488110584,4.07256,1.18783,4.24225,44.98,35.49,57.2952048604,138.68
2020-04-18 07:00:00,45.08072,9.30771,46.0315628799,4.38072,1.27771,4.56325,40.7,8.03,41.4845862942,138.07,45.59072,6.99771,46.1246321976,4.38072,1.27771,4.56325,41.21,5.72,41.6050778151,138.95,49.70072,31.29771,58.7342167715,4.38072,1.27771,4.56325,45.32,30.02,54.3608572412,138.02,50.74072,36.21771,62.3405420554,4.38072,1.27771,4.56325,46.36,34.94,58.0521593052,138.5
2020-04-18 07:30:00,47.37256,9.67908,48.3512567634,5.24256,1.52908,5.461,42.13,8.15,42.9110638414,137.99,47.84256,8.45908,48.5846331858,5.24256,1.52908,5.461,42.6,6.93,43.1599918906,138.73,52.17256,31.68908,61.0423935327,5.24256,1.52908,5.461,46.93,30.16,55.7857553503,137.95,53.19256,34.98908,63.6685492107,5.24256,1.52908,5.461,47.95,33.46,58.4702839056,138.25
2020-04-18 08:00:00,49.68912,8.59641,50.4272437405,6.39912,1.8664100000000001,6.66575,43.29,6.73,43.8100102716,138.59,50.22912,8.746410000000001,50.9849407557,6.39912,1.8664100000000001,6.66575,43.83,6.88,44.3666913348,139.5,54.64912,30.60641,62.6360810545,6.39912,1.8664100000000001,6.66575,48.25,28.74,56.1609303698,138.53,55.73912,35.83641,66.2653588239,6.39912,1.8664100000000001,6.66575,49.34,33.97,59.9032261235,139.04
2020-04-18 08:30:00,52.50176,8.19593,53.13763329,7.39176,2.15593,7.69975,45.11,6.04,45.5125663965,138.46,53.06176,9.69593,53.9403506928,7.39176,2.15593,7.69975,45.67,7.54,46.2882328459,139.36,57.67176,30.07593,65.0430124369,7.39176,2.15593,7.69975,50.28,27.92,57.511779663,138.4,58.81176,35.27593,68.5799850661,7.39176,2.15593,7.69975,51.42,33.12,61.1633125329,138.91
2020-04-18 09:00:00,54.69184,8.09637,55.2878700057,8.90184,2.5963700000000003,9.27275,45.79,5.5,46.1191294367,138.24,55.26184,10.64637,56.2780255016,8.90184,2.5963700000000003,9.27275,46.36,8.05,47.0537150499,139.15,59.96184,29.86637,66.988225183,8.90184,2.5963700000000003,9.27275,51.06,27.27,57.8858920636,138.19,61.12184,35.04637,70.4565637479,8.90184,2.5963700000000003,9.27275,52.22,32.45,61.4811426374,138.7
2020-04-18 09:30:00,56.23224,8.59982,56.8860415168,10.42224,3.03982,10.8565,45.81,5.5600000000000005,46.1461775232,138.24,56.79224,11.00982,57.849586521,10.42224,3.03982,10.8565,46.37,7.97,47.0499500531,139.15,61.49224,30.32982,68.565250393,10.42224,3.03982,10.8565,51.07,27.29,57.9041362944,138.19,62.65224,35.50982,72.0156267309,10.42224,3.03982,10.8565,52.23,32.47,61.5001934956,138.7
2020-04-18 10:00:00,58.15632,8.39851,58.7596164569,9.52632,2.77851,9.92325,48.63,5.62,48.9536648271,137.79,58.70632,11.18851,59.7629882449,9.52632,2.77851,9.92325,49.18,8.41,49.8938924118,138.63,63.77632,30.06851,70.5091078256,9.52632,2.77851,9.92325,54.25,27.29,60.7273134594,137.74,64.95632,34.49851,73.5491040065,9.52632,2.77851,9.92325,55.43,31.72,63.8642568265,138.18
2020-04-18 10:30:00,60.43288,6.96834,60.8333029471,6.7828800000000005,1.9783400000000002,7.0655,53.65,4.99,53.8815608534,137.38,60.96288,11.58834,62.0545112127,6.7828800000000005,1.9783400000000002,7.0655,54.18,9.61,55.0256712817,138.15,66.67288,28.47834,72.5002674247,6.7828800000000005,1.9783400000000002,7.0655,59.89,26.5,65.4909314333,137.33,67.89288,32.12834,75.1110736566,6.7828800000000005,1.9783400000000002,7.0655,61.11,30.15,68.1428983827,137.71
2020-04-18 11:00:00,61.002,10.38225,61.8791977894,12.762,3.72225,13.29375,48.24,6.66,48.6975687278,137.96,61.532,12.65225,62.8193159312,12.762,3.72225,13.29375,48.77,8.93,49.5808208887,138.63,66.592,32.25225,73.9912298456,12.762,3.72225,13.29375,53.83,28.53,60.9231466686,137.91,67.722,34.90225,76.1868514841,12.762,3.72225,13.29375,54.96,31.18,63.188559091,138.21
2020-04-18 11:30:00,62.0524,10.83445,62.9911553519,15.2724,4.45445,15.90875,46.78,6.38,47.2130575159,137.84,62.5724,13.19445,63.9484069588,15.2724,4.45445,15.90875,47.3,8.74,48.1007026976,138.57,67.4424,32.65445,74.9319052378,15.2724,4.45445,15.90875,52.17,28.2,59.3038691824,137.79,68.5624,35.85445,77.3714694094,15.2724,4.45445,15.90875,53.29,31.4,61.8529231322,138.15
