Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-18 12:00:00,63.46744,10.48342,64.3274283261,14.13744,4.12342,14.7265,49.33,6.36,49.7383001318,137.56,63.99744,13.44342,65.394173042,14.13744,4.12342,14.7265,49.86,9.32,50.7235842582,138.21,69.17744,32.20342,76.3058219578,14.13744,4.12342,14.7265,55.04,28.08,61.7890605205,137.52,70.34744,34.61342,78.4018568572,14.13744,4.12342,14.7265,56.21,30.49,63.9468857725,137.8
2020-04-18 12:30:00,65.21472,10.13846,65.9980914561,12.95472,3.77846,13.4945,52.26,6.36,52.6455810111,137.3,65.76472,13.26846,67.0898682921,12.95472,3.77846,13.4945,52.81,9.49,53.6559055464,137.93,71.28472,31.78846,78.0513772758,12.95472,3.77846,13.4945,58.33,28.01,64.7066379902,137.26,72.51472,33.91846,80.0552718155,12.95472,3.77846,13.4945,59.56,30.14,66.7518778762,137.52
2020-04-18 13:00:00,65.69808,10.35944,66.5098166649,12.95808,3.77944,13.498,52.74,6.58,53.1488852188,137.36,66.25808,13.02944,67.5270277148,12.95808,3.77944,13.498,53.3,9.25,54.0966958326,137.99,71.83808,32.02944,78.6549093496,12.95808,3.77944,13.498,58.88,28.25,65.3063312398,137.32,73.06808,34.13944,80.6501436973,12.95808,3.77944,13.498,60.11,30.36,67.3419757655,137.58
2020-04-18 13:30:00,64.45488,10.61684,65.3234172973,13.15488,3.83684,13.703,51.3,6.78,51.7460955049,137.56,65.00488,12.94684,66.2816346343,13.15488,3.83684,13.703,51.85,9.11,52.644226654,138.19,70.41488,32.37684,77.5017102637,13.15488,3.83684,13.703,57.26,28.54,63.9784276143,137.52,71.61488,34.49684,79.4903956928,13.15488,3.83684,13.703,58.46,30.66,66.0121746347,137.77
2020-04-18 14:00:00,62.47672,11.704460000000001,63.5636289544,15.30672,4.46446,15.9445,47.17,7.24,47.7223899234,137.93,63.00672,13.15446,64.3652591314,15.30672,4.46446,15.9445,47.7,8.69,48.485112148,138.56,67.93672,33.60446,75.793519883,15.30672,4.46446,15.9445,52.63,29.14,60.1585945647,137.88,69.03672,35.83446,77.7828852117,15.30672,4.46446,15.9445,53.73,31.37,62.2172789505,138.14
2020-04-18 14:30:00,60.09008,13.26544,61.5368963533,21.31008,6.21544,22.198,38.78,7.05,39.4156174631,138.39,60.59008,13.43544,62.0618146883,21.31008,6.21544,22.198,39.28,7.22,39.9380370073,139.23,64.48008,35.24544,73.4841599095,21.31008,6.21544,22.198,43.17,29.03,52.0229737712,138.34,65.46008,39.64544,76.5296216272,21.31008,6.21544,22.198,44.15,33.43,55.3785825026,138.81
2020-04-18 15:00:00,58.63984,14.69287,60.4525538258,21.60984,6.30287,22.51025,37.03,8.39,37.9685791148,138.98,59.11984,13.39287,60.617855855,21.60984,6.30287,22.51025,37.51,7.09,38.174182375,139.69,62.80984,37.00287,72.899165901,21.60984,6.30287,22.51025,41.2,30.7,51.3802491236,138.93,63.74984,40.13287,75.3305340115,21.60984,6.30287,22.51025,42.14,33.83,54.0393236449,139.24
2020-04-18 15:30:00,58.36896,13.67053,59.9484685539,18.37896,5.36053,19.14475,39.99,8.31,40.8442921349,138.98,58.87896,12.30053,60.1501036488,18.37896,5.36053,19.14475,40.5,6.94,41.0903102933,139.69,62.90896,35.99053,72.4765858603,18.37896,5.36053,19.14475,44.53,30.63,54.0473662633,138.93,63.90896,39.37053,75.062599214,18.37896,5.36053,19.14475,45.53,34.01,56.8301064578,139.24
2020-04-18 16:00:00,60.1816,10.94255,61.168328235,13.5516,3.95255,14.11625,46.63,6.99,47.1510021102,138.29,60.7116,11.95255,61.8769894716,13.5516,3.95255,14.11625,47.16,8.0,47.8337286859,139.04,65.5316,32.92255,73.3367908833,13.5516,3.95255,14.11625,51.98,28.97,59.5078255358,138.25,66.6716,36.38255,75.9525654015,13.5516,3.95255,14.11625,53.12,32.43,62.2369608834,138.6
2020-04-18 16:30:00,62.0164,9.8552,62.7945764856,10.8864,3.1752,11.34,51.13,6.68,51.5645159,137.7,62.5664,11.8152,63.6722338229,10.8864,3.1752,11.34,51.68,8.64,52.3972518363,138.39,67.9364,31.6452,74.9451341182,10.8864,3.1752,11.34,57.05,28.47,63.7592612881,137.65,69.1464,34.5052,77.2776388097,10.8864,3.1752,11.34,58.26,31.33,66.1498034767,137.96
2020-04-18 17:00:00,62.24536,11.32323,63.2668979733,12.28536,3.58323,12.79725,49.96,7.74,50.556000633,137.49,62.78536,12.16323,63.9526824642,12.28536,3.58323,12.79725,50.5,8.58,51.223689832,138.06,68.03536,33.16323,75.6875817711,12.28536,3.58323,12.79725,55.75,29.58,63.1113214883,137.45,69.19536,34.77323,77.4414318706,12.28536,3.58323,12.79725,56.91,31.19,64.8965653945,137.66
2020-04-18 17:30:00,63.05856,13.60083,64.5086394676,17.72856,5.17083,18.46725,45.33,8.43,46.1071990041,137.44,63.55856,12.71083,64.8170945705,17.72856,5.17083,18.46725,45.83,7.54,46.4461031735,138.06,68.27856,35.53083,76.9701347028,17.72856,5.17083,18.46725,50.55,30.36,58.9663641409,137.4,69.33856,37.57083,78.8631927439,17.72856,5.17083,18.46725,51.61,32.4,60.9372800509,137.63
2020-04-18 18:00:00,63.6076,13.7718,65.0814048174,18.6576,5.4418,19.435,44.95,8.33,45.7153300327,137.48,64.1076,13.0418,65.4207377289,18.6576,5.4418,19.435,45.45,7.6,46.0810427399,138.1,68.7776,35.6818,77.4825729632,18.6576,5.4418,19.435,50.12,30.24,58.5360743474,137.44,69.8376,37.8018,79.4120044892,18.6576,5.4418,19.435,51.18,32.36,60.5521428192,137.67
2020-04-18 18:30:00,64.02232,12.57901,65.2463711693,15.80232,4.60901,16.46075,48.22,7.97,48.8742191753,136.97,64.54232,12.05901,65.6592018925,15.80232,4.60901,16.46075,48.74,7.45,49.3060858313,137.63,69.58232,34.30901,77.580973336,15.80232,4.60901,16.46075,53.78,29.7,61.4359699199,136.93,70.72232,36.85901,79.7510699888,15.80232,4.60901,16.46075,54.92,32.25,63.6888443921,137.21
2020-04-18 19:00:00,63.24272,11.63496,64.3040739549,14.38272,4.19496,14.982,48.86,7.44,49.4232050762,136.24,63.78272,10.66496,64.6682050346,14.38272,4.19496,14.982,49.4,6.47,49.8218917746,137.06,68.90272,33.08496,76.4342815862,14.38272,4.19496,14.982,54.52,28.89,61.7013978772,136.2,70.06272,37.24496,79.3471598685,14.38272,4.19496,14.982,55.68,33.05,64.7500185328,136.62
2020-04-18 19:30:00,62.3844,11.22545,63.386308388,12.4644,3.63545,12.98375,49.92,7.59,50.4937075288,136.45,62.9544,9.78545,63.7103720838,12.4644,3.63545,12.98375,50.49,6.15,50.8631752843,137.29,68.1844,32.75545,75.6441135057,12.4644,3.63545,12.98375,55.72,29.12,62.8704445666,136.4,69.3744,37.15545,78.6977435513,12.4644,3.63545,12.98375,56.91,33.52,66.0480014838,136.86
2020-04-18 20:00:00,60.92144,11.52417,62.0018414715,11.67144,3.40417,12.15775,49.25,8.12,49.9148965741,136.79,61.47144,9.07417,62.1375771725,11.67144,3.40417,12.15775,49.8,5.67,50.1217407918,137.62,66.62144,33.19417,74.4329845543,11.67144,3.40417,12.15775,54.95,29.79,62.5055725516,136.74,67.80144,37.62417,77.5410435464,11.67144,3.40417,12.15775,56.13,34.22,65.7387655801,137.2
2020-04-18 20:30:00,60.00608,11.63219,61.1231337643,11.59608,3.38219,12.07925,48.41,8.25,49.1079484401,136.59,60.54608,8.902190000000001,61.1970325274,11.59608,3.38219,12.07925,48.95,5.52,49.2602568,137.43,65.60608,33.28219,73.5653580441,11.59608,3.38219,12.07925,54.01,29.9,61.7340270839,136.55,66.75608,37.69219,76.662085831,11.59608,3.38219,12.07925,55.16,34.31,64.9600007697,136.99
2020-04-18 21:00:00,59.53952,11.85986,60.7092309377,11.75952,3.42986,12.2495,47.78,8.43,48.5179688363,136.66,60.08952,8.789860000000001,60.7290050359,11.75952,3.42986,12.2495,48.33,5.36,48.6263148922,137.5,65.06952,33.55986,73.2141150069,11.75952,3.42986,12.2495,53.31,30.13,61.2353900943,136.62,66.20952,37.98986,76.3343304251,11.75952,3.42986,12.2495,54.45,34.56,64.4918297151,137.05
2020-04-18 21:30:00,57.844,11.792,59.0337157902,10.944,3.192,11.4,46.9,8.6,47.6819672413,136.72,58.374,8.412,58.9769922936,10.944,3.192,11.4,47.43,5.22,47.7163839787,137.56,63.264,33.542,71.6058619109,10.944,3.192,11.4,52.32,30.35,60.4855759665,136.68,64.374,37.992,74.7489393905,10.944,3.192,11.4,53.43,34.8,63.7636644179,137.1
2020-04-18 22:00:00,55.80376,12.14943,57.1110171461,9.32376,2.71943,9.712250000000001,46.48,9.43,47.4269469816,137.21,56.33376,7.35943,56.8124434051,9.32376,2.71943,9.712250000000001,47.01,4.64,47.2384345634,138.03,61.16376,34.09943,70.0269709731,9.32376,2.71943,9.712250000000001,51.84,31.38,60.5977722363,137.16,62.26376,38.37943,73.1420293433,9.32376,2.71943,9.712250000000001,52.94,35.66,63.830080683,137.59
2020-04-18 22:30:00,53.92032,10.11426,54.8607251524,5.02032,1.4642600000000001,5.2295,48.9,8.65,49.6591633035,137.13,54.41032,6.72426,54.8242518877,5.02032,1.4642600000000001,5.2295,49.39,5.26,49.6693033976,137.97,59.58032,31.98426,67.6225363252,5.02032,1.4642600000000001,5.2295,54.56,30.52,62.5161099238,137.08,60.67032,36.42426,70.7644998954,5.02032,1.4642600000000001,5.2295,55.65,34.96,65.7200433658,137.53
2020-04-18 23:00:00,50.81432,10.35751,51.8591663109,5.13432,1.4975100000000001,5.34825,45.68,8.86,46.5313012928,136.67,51.25432,5.7275100000000005,51.5733428184,5.13432,1.4975100000000001,5.34825,46.12,4.23,46.3135757635,137.58,56.07432,32.07751,64.6010527102,5.13432,1.4975100000000001,5.34825,50.94,30.58,59.4139714209,136.62,57.08432,37.36751,68.2271968753,5.13432,1.4975100000000001,5.34825,51.95,35.87,63.1304950084,137.14
2020-04-18 23:30:00,49.27464,10.48802,50.3784548259,5.44464,1.5880200000000002,5.6715,43.83,8.9,44.7244776381,137.1,49.71464,5.9080200000000005,50.0644597559,5.44464,1.5880200000000002,5.6715,44.27,4.32,44.4802799002,138.02,54.31464,32.35802,63.2227931734,5.44464,1.5880200000000002,5.6715,48.87,30.77,57.7500632034,137.05,55.28464,37.678020000000004,66.9030986655,5.44464,1.5880200000000002,5.6715,49.84,36.09,61.534654464,137.57
2020-04-19 00:00:00,47.4872,11.38585,48.8331009057,5.4372,1.5858500000000002,5.66375,42.05,9.8,43.1768745974,137.71,47.9372,6.4258500000000005,48.3659662579,5.4372,1.5858500000000002,5.66375,42.5,4.84,42.774707480000004,138.48,52.2772,33.51585,62.0984528073,5.4372,1.5858500000000002,5.66375,46.84,31.93,56.6878337917,137.67,53.2472,37.25585,64.9866345264,5.4372,1.5858500000000002,5.66375,47.81,35.67,59.6501885999,138.04
2020-04-19 00:30:00,45.37864,11.61127,46.8406080155,5.31864,1.5512700000000001,5.54025,40.06,10.06,41.3038400152,138.19,45.88864,6.17127,46.3017478554,5.31864,1.5512700000000001,5.54025,40.57,4.62,40.832209100200004,138.96,49.93864,33.90127,60.3586271602,5.31864,1.5512700000000001,5.54025,44.62,32.35,55.1132189225,138.14,50.93864,37.77127,63.4146188387,5.31864,1.5512700000000001,5.54025,45.62,36.22,58.250088412,138.5
2020-04-19 01:00:00,43.87552,11.46411,45.3485068482,4.98552,1.45411,5.19325,38.89,10.01,40.1575920593,138.4,44.36552,6.06411,44.7780392041,4.98552,1.45411,5.19325,39.38,4.61,39.6489154959,139.19,48.26552,33.80411,58.9260407101,4.98552,1.45411,5.19325,43.28,32.35,54.0340716585,138.35,49.25552,37.81411,62.0968047935,4.98552,1.45411,5.19325,44.27,36.36,57.2877168335,138.72
2020-04-19 01:30:00,43.61712,12.46041,45.3620433233,5.00712,1.46041,5.21575,38.61,11.0,40.1463833988,138.58,44.05712,6.61041,44.5502788214,5.00712,1.46041,5.21575,39.05,5.15,39.3881327306,139.19,47.97712,34.97041,59.3694670606,5.00712,1.46041,5.21575,42.97,33.51,54.4916599123,138.53,48.90712,37.17041,61.429193111000004,5.00712,1.46041,5.21575,43.9,35.71,56.5898763031,138.79
2020-04-19 02:00:00,43.51592,12.41756,45.2529677458,4.82592,1.4075600000000001,5.027,38.69,11.01,40.2260636901,138.49,43.96592,6.53756,44.4493173423,4.82592,1.4075600000000001,5.027,39.14,5.13,39.4747577573,139.12,47.87592,34.92756,59.2624515473,4.82592,1.4075600000000001,5.027,43.05,33.52,54.5609099997,138.45,48.81592,37.12756,61.3306591926,4.82592,1.4075600000000001,5.027,43.99,35.72,56.6660259768,138.66
2020-04-19 02:30:00,43.28832,12.34951,45.0154311949,4.79832,1.39951,4.9982500000000005,38.49,10.95,40.0172787681,138.93,43.73832,6.58951,44.2319147049,4.79832,1.39951,4.9982500000000005,38.94,5.19,39.2843442099,139.56,47.64832,34.95951,59.0976288717,4.79832,1.39951,4.9982500000000005,42.85,33.56,54.4278981773,138.88,48.55832,37.28951,61.2243252087,4.79832,1.39951,4.9982500000000005,43.76,35.89,56.5953151771,139.09
2020-04-19 03:00:00,42.78216,11.19813,44.2234251247,5.10216,1.48813,5.31475,37.68,9.71,38.9110074401,139.19,43.21216,5.33813,43.540629345,5.10216,1.48813,5.31475,38.11,3.85,38.303976294899996,140.13,47.03216,33.72813,57.8758224785,5.10216,1.48813,5.31475,41.93,32.24,52.8917999316,139.15,47.93216,39.22813,61.9381800311,5.10216,1.48813,5.31475,42.83,37.74,57.0851688269,139.67
2020-04-19 03:30:00,42.04824,10.18407,43.2639546142,2.92824,0.8540700000000001,3.05025,39.12,9.33,40.2172015436,139.04,42.49824,4.72407,42.7599957959,2.92824,0.8540700000000001,3.05025,39.57,3.87,39.7587952534,140.02,46.46824,32.65407,56.7942392876,2.92824,0.8540700000000001,3.05025,43.54,31.8,53.9163388965,139.0,47.39824,38.53407,61.0857406099,2.92824,0.8540700000000001,3.05025,44.47,37.68,58.2869050474,139.56
2020-04-19 04:00:00,41.64616,7.91263,42.391182529700004,2.54616,0.74263,2.65225,39.1,7.17,39.7519672469,139.04,41.83616,5.37263,42.1797277927,2.54616,0.74263,2.65225,39.29,4.63,39.561862949100004,139.68,46.09616,29.97263,54.9837659302,2.54616,0.74263,2.65225,43.55,29.23,52.4499323164,139.0,46.52616,44.64263,64.4798261293,2.54616,0.74263,2.65225,43.98,43.9,62.1405696788,139.23
2020-04-19 04:30:00,41.28736,2.29048,41.3508451473,3.80736,1.11048,3.966,37.48,1.18,37.4985706394,138.23,40.63736,7.47048,41.3183143315,3.80736,1.11048,3.966,36.83,6.36,37.375105351,137.57,45.54736,23.53048,51.2664168048,3.80736,1.11048,3.966,41.74,22.42,47.3802068379,138.19,44.55736,60.33048,75.00083431,3.80736,1.11048,3.966,40.75,59.22,71.8858184902,137.13
2020-04-19 05:00:00,41.25392,2.45906,41.327144729,3.97392,1.15906,4.1395,37.28,1.3,37.3026594226,138.23,40.61392,7.87906,41.3711262144,3.97392,1.15906,4.1395,36.64,6.72,37.2511476333,137.54,45.50392,23.72906,51.3193435641,3.97392,1.15906,4.1395,41.53,22.57,47.2667515279,138.19,44.51392,59.96906,74.6845180144,3.97392,1.15906,4.1395,40.54,58.81,71.4290396128,137.1
2020-04-19 05:30:00,41.55144,2.67667,41.63756391,4.17144,1.2166700000000001,4.34525,37.38,1.46,37.4085017075,138.27,40.91144,7.77667,41.6439973965,4.17144,1.2166700000000001,4.34525,36.74,6.5600000000000005,37.3210557193,137.54,45.81144,23.95667,51.6972926986,4.17144,1.2166700000000001,4.34525,41.64,22.74,47.4446751491,138.24,44.82144,60.16667,75.0265930358,4.17144,1.2166700000000001,4.34525,40.65,58.95,71.6067385097,137.13
2020-04-19 06:00:00,41.19904,3.09972,41.3154833083,5.27904,1.53972,5.499,35.92,1.56,35.95385932,138.2,40.56904,7.97972,41.3463775656,5.27904,1.53972,5.499,35.29,6.44,35.8727988872,137.48,45.28904,24.35972,51.4246351723,5.27904,1.53972,5.499,40.01,22.82,46.0603137202,138.16,44.29904,60.51972,75.0002763582,5.27904,1.53972,5.499,39.02,58.98,70.7191685471,137.07
2020-04-19 06:30:00,42.02632,1.63101,42.05795723,4.4263200000000005,1.29101,4.61075,37.6,0.34,37.6015372026,138.04,41.42632,7.82101,42.1581330963,4.4263200000000005,1.29101,4.61075,37.0,6.53,37.5718099112,137.45,46.31632,22.76101,51.6068316656,4.4263200000000005,1.29101,4.61075,41.89,21.47,47.0715731626,138.01,45.37632,60.24101,75.4187622715,4.4263200000000005,1.29101,4.61075,40.95,58.95,71.7774686096,137.03
2020-04-19 07:00:00,43.30728,1.78254,43.343949403,5.11728,1.49254,5.3305,38.19,0.29,38.1911010577,138.04,42.73728,8.24254,43.5248729745,5.11728,1.49254,5.3305,37.62,6.75,38.2207652985,137.45,47.66728,22.87254,52.8708111215,5.11728,1.49254,5.3305,42.55,21.38,47.6193962582,138.01,46.76728,60.18254,76.217560965,5.11728,1.49254,5.3305,41.65,58.69,71.9669271263,137.03
2020-04-19 07:30:00,45.19088,2.18359,45.243603973,7.28088,2.12359,7.58425,37.91,0.06,37.9100474808,137.98,44.63088,9.24359,45.5780583797,7.28088,2.12359,7.58425,37.35,7.12,38.0225840784,137.3,49.52088,23.12359,54.6536180912,7.28088,2.12359,7.58425,42.24,21.0,47.1722121593,137.94,48.62088,60.23359,77.4084965379,7.28088,2.12359,7.58425,41.34,58.11,71.3145686378,136.93
2020-04-19 08:00:00,46.84552,3.73036,46.993811611699996,11.31552,3.30036,11.787,35.53,0.43,35.5326019312,137.75,46.28552,10.86036,47.5425786112,11.31552,3.30036,11.787,34.97,7.5600000000000005,35.7778492925,137.06,50.88552,23.72036,56.1426007965,11.31552,3.30036,11.787,39.57,20.42,44.5282079136,137.71,49.97552,60.68036,78.610805167,11.31552,3.30036,11.787,38.66,57.38,69.1885828732,136.69
2020-04-19 08:30:00,49.08888,4.19384,49.2677017284,13.41888,3.91384,13.978,35.67,0.28,35.6710989458,137.44,48.55888,13.54384,50.4123043393,13.41888,3.91384,13.978,35.14,9.63,36.4356487523,136.43,53.13888,25.08384,58.761718804,13.41888,3.91384,13.978,39.72,21.17,45.0094134599,137.4,52.26888,58.41384,78.3850273968,13.41888,3.91384,13.978,38.85,54.5,66.9296085451,136.09
2020-04-19 09:00:00,50.88824,4.92407,51.1259174555,14.92824,4.35407,15.55025,35.96,0.5700000000000001,35.9645172357,137.05,50.30824,15.09407,52.5238037566,14.92824,4.35407,15.55025,35.38,10.74,36.9742072261,135.97,54.96824,24.83407,60.3178119751,14.92824,4.35407,15.55025,40.04,20.48,44.9736811924,137.01,54.07824,57.11407,78.654135514,14.92824,4.35407,15.55025,39.15,52.76,65.6988591986,135.61
2020-04-19 09:30:00,52.00648,8.73314,52.7346346934,20.85648,6.08314,21.7255,31.15,2.65,31.262517493,136.43,51.42648,15.85314,53.8145416505,20.85648,6.08314,21.7255,30.57,9.77,32.0932672067,135.74,55.49648,23.60314,60.3072757654,20.85648,6.08314,21.7255,34.64,17.52,38.8185522656,136.39,54.53648,59.70314,80.8621826112,20.85648,6.08314,21.7255,33.68,53.62,63.3201926718,135.39
2020-04-19 10:00:00,53.20328,12.18054,54.579799903,24.65328,7.19054,25.6805,28.55,4.99,28.9827983466,136.43,53.13328,24.28054,58.418234022,24.65328,7.19054,25.6805,28.48,17.09,33.2141310288,136.21,56.35328,27.79054,62.8331622652,24.65328,7.19054,25.6805,31.7,20.6,37.8054228914,136.39,55.88328,57.26054,80.0106894399,24.65328,7.19054,25.6805,31.23,50.07,59.0111667399,135.86
2020-04-19 10:30:00,53.73712,18.26791,56.7573308187,27.86712,8.12791,29.02825,25.87,10.14,27.7862645924,137.74,55.23712,44.56791,70.9749112551,27.86712,8.12791,29.02825,27.37,36.44,45.5740112345,139.29,56.51712,40.31791,69.4241940527,27.86712,8.12791,29.02825,28.65,32.19,43.093138665,137.69,57.52712,53.32791,78.4425619193,27.86712,8.12791,29.02825,29.66,45.2,54.0625156647,138.92
2020-04-19 11:00:00,54.59152,18.00461,57.4839111157,30.94152,9.02461,32.23075,23.65,8.98,25.2974880176,137.89,56.09152,45.81461,72.4240091776,30.94152,9.02461,32.23075,25.15,36.79,44.5648583527,139.54,57.09152,39.91461,69.6607331813,30.94152,9.02461,32.23075,26.15,30.89,40.47239306,137.84,58.10152,54.04461,79.3511593889,30.94152,9.02461,32.23075,27.16,45.02,52.5781893945,139.22
2020-04-19 11:30:00,55.06672,17.87196,57.8943054695,33.36672,9.73196,34.757,21.7,8.14,23.176488086,137.55,56.55672,46.77196,73.3912720928,33.36672,9.73196,34.757,23.19,37.04,43.7005457632,139.28,57.31672,39.57196,69.6501716423,33.36672,9.73196,34.757,23.95,29.84,38.2626201403,137.5,58.31672,54.17196,79.5954840541,33.36672,9.73196,34.757,24.95,44.44,50.9648516136,138.9
2020-04-19 12:00:00,56.04488,17.89559,58.8326500819,35.02488,10.21559,36.48425,21.02,7.68,22.3790705794,137.27,57.53488,47.56559,74.6508390352,35.02488,10.21559,36.48425,22.51,37.35,43.6087445359,139.03,58.22488,39.46559,70.3396719147,35.02488,10.21559,36.48425,23.2,29.25,37.3336644331,137.22,59.21488,54.02559,80.1571356042,35.02488,10.21559,36.48425,24.19,43.81,50.0447020173,138.58
2020-04-19 12:30:00,57.02672,17.05446,59.5222765009,35.22672,10.27446,36.6945,21.8,6.78,22.8299890495,136.86,58.48672,46.86446,74.9464744164,35.22672,10.27446,36.6945,23.26,36.59,43.3573027298,138.78,59.28672,38.40446,70.6386418064,35.22672,10.27446,36.6945,24.06,28.13,37.0159492651,136.81,60.24672,54.65446,81.3435754602,35.22672,10.27446,36.6945,25.02,44.38,50.9468821421,138.31
2020-04-19 13:00:00,56.47568,17.03499,58.9889253654,35.12568,10.24499,36.58925,21.35,6.79,22.4037184414,136.54,57.94568,46.28499,74.1619992312,35.12568,10.24499,36.58925,22.82,36.04,42.6571682136,138.49,58.71568,38.28499,70.0947325921,35.12568,10.24499,36.58925,23.59,28.04,36.6432763273,136.49,59.66568,54.90499,81.0836068312,35.12568,10.24499,36.58925,24.54,44.66,50.958092586,138.02
2020-04-19 13:30:00,54.93128,18.41704,57.9364555768,35.68128,10.40704,37.168,19.25,8.01,20.8500023981,136.61,56.29128,47.27704,73.5107251712,35.68128,10.40704,37.168,20.61,36.87,42.239424712,138.32,56.89128,39.85704,69.4636694798,35.68128,10.40704,37.168,21.21,29.45,36.2927899176,136.56,57.72128,53.98704,79.0338323302,35.68128,10.40704,37.168,22.04,43.58,48.8362365462,137.87
2020-04-19 14:00:00,52.96208,18.77519,56.1915445371,35.33208,10.30519,36.80425,17.63,8.47,19.5590848457,137.13,54.29208,46.59519,71.5453819744,35.33208,10.30519,36.80425,18.96,36.29,40.9444220865,138.9,54.72208,40.40519,68.0226831172,35.33208,10.30519,36.80425,19.39,30.1,35.8047776142,137.08,55.51208,55.15519,78.2539839872,35.33208,10.30519,36.80425,20.18,44.85,49.1808387484,138.46
2020-04-19 14:30:00,51.94704,18.93997,55.292110001,35.65704,10.39997,37.14275,16.29,8.54,18.3928165325,137.21,53.24704,46.63997,70.7851260532,35.65704,10.39997,37.14275,17.59,36.24,40.2833178872,139.0,53.53704,40.61997,67.2026533313,35.65704,10.39997,37.14275,17.88,30.22,35.1132852351,137.16,54.27704,55.55997,77.6717924189,35.65704,10.39997,37.14275,18.62,45.16,48.848029643,138.51
2020-04-19 15:00:00,51.52184,19.20512,54.9848763861,35.811840000000004,10.44512,37.304,15.71,8.76,17.9872649394,137.18,52.811840000000004,46.49512,70.362537106,35.811840000000004,10.44512,37.304,17.0,36.05,39.8572766255,138.96,53.04184,40.92512,66.9947926155,35.811840000000004,10.44512,37.304,17.23,30.48,35.0129019077,137.13,53.78184,55.88512,77.5605115455,35.811840000000004,10.44512,37.304,17.97,45.44,48.8642456199,138.47
2020-04-19 15:30:00,51.82968,19.41699,55.3474049036,35.26968,10.28699,36.73925,16.56,9.13,18.9100634584,137.25,53.12968,46.02699,70.294001916,35.26968,10.28699,36.73925,17.86,35.74,39.9540636231,139.03,53.44968,41.22699,67.5020962383,35.26968,10.28699,36.73925,18.18,30.94,35.8858746584,137.2,54.19968,56.20699,78.0822069166,35.26968,10.28699,36.73925,18.93,45.92,49.6688161727,138.54
2020-04-19 16:00:00,52.88944,19.06317,56.2200792774,34.159440000000004,9.96317,35.58275,18.73,9.1,20.8236139995,137.3,54.26944,44.95317,70.4695651396,34.159440000000004,9.96317,35.58275,20.11,34.99,40.3573066495,139.17,54.77944,40.88317,68.3536439114,34.159440000000004,9.96317,35.58275,20.62,30.92,37.164913561,137.24,55.61944,56.89317,79.5635274392,34.159440000000004,9.96317,35.58275,21.46,46.93,51.6038419112,138.68
2020-04-19 16:30:00,55.06904,20.11722,58.6285059254,31.73904,9.25722,33.0615,23.33,10.86,25.7338007298,137.66,56.60904,43.91722,71.647090815,31.73904,9.25722,33.0615,24.87,34.66,42.65949484,139.37,57.50904,42.22722,71.3472339383,31.73904,9.25722,33.0615,25.77,32.97,41.8463116654,137.6,58.56904,56.55722,81.4189878385,31.73904,9.25722,33.0615,26.83,47.3,54.3795816461,138.92
2020-04-19 17:00:00,57.76576,19.84418,61.0792477708,28.74576,8.38418,29.9435,29.02,11.46,31.2008333222,137.28,59.39576,43.11418,73.3940653122,28.74576,8.38418,29.9435,30.65,34.73,46.3205721035,138.88,60.91576,41.96418,73.9710904303,28.74576,8.38418,29.9435,32.17,33.58,46.5029601208,137.22,62.08576,55.08418,82.9994486792,28.74576,8.38418,29.9435,33.34,46.7,57.3798361796,138.41
2020-04-19 17:30:00,61.35104,18.30447,64.0234623483,23.74104,6.92447,24.73025,37.61,11.38,39.2939753652,136.89,63.01104,41.37447,75.3806203852,23.74104,6.92447,24.73025,39.27,34.45,52.2392132406,138.5,65.55104,40.30447,76.9505630068,23.74104,6.92447,24.73025,41.81,33.38,53.5004719605,136.84,66.82104,53.31447,85.4838236046,23.74104,6.92447,24.73025,43.08,46.39,63.3081234914,138.04
2020-04-19 18:00:00,61.00304,17.28922,63.4057412026,19.40304,5.65922,20.2115,41.6,11.63,43.1951027317,136.47,62.73304,38.93922,73.8356090369,19.40304,5.65922,20.2115,43.33,33.28,54.6355863884,138.14,65.70304,39.24922,76.5335922053,19.40304,5.65922,20.2115,46.3,33.59,57.2012071551,136.41,67.08304,53.00922,85.4991909941,19.40304,5.65922,20.2115,47.68,47.35,67.1967625708,137.7
2020-04-19 18:30:00,60.90528,16.28404,63.0446119078,16.74528,4.88404,17.443,44.16,11.4,45.6077361859,136.12,62.73528,37.57404,73.1267655418,16.74528,4.88404,17.443,45.99,32.69,56.4244291065,137.87,65.94528,38.14404,76.1823322155,16.74528,4.88404,17.443,49.2,33.26,59.3874363818,136.06,67.41528,52.71404,85.5779760838,16.74528,4.88404,17.443,50.67,47.83,69.6789623918,137.46
2020-04-19 19:00:00,60.5932,15.6426,62.5797636701,11.3232,3.3026,11.795,49.27,12.34,50.7918152855,136.72,62.4932,36.7226,72.4841320359,11.3232,3.3026,11.795,51.17,33.42,61.1168168346,138.31,66.2532,37.7926,76.2742887545,11.3232,3.3026,11.795,54.93,34.49,64.8603499836,136.66,67.8232,50.6626,84.6562785445,11.3232,3.3026,11.795,56.5,47.36,73.7239418371,137.92
2020-04-19 19:30:00,59.99728,14.74504,61.7826012078,7.93728,2.31504,8.268,52.06,12.43,53.5233453738,136.72,61.91728,35.46504,71.3548780729,7.93728,2.31504,8.268,53.98,33.15,63.3463724297,138.34,65.99728,36.91504,75.6198462416,7.93728,2.31504,8.268,58.06,34.6,67.587895366,136.66,67.62728,49.95504,84.0770778607,7.93728,2.31504,8.268,59.69,47.64,76.3705813779,137.92
2020-04-19 20:00:00,60.13488,13.87059,61.7138319954,6.58488,1.9205900000000002,6.85925,53.55,11.95,54.867157754,136.81,62.07488,35.03059,71.2771559671,6.58488,1.9205900000000002,6.85925,55.49,33.11,64.6174295372,138.49,66.32488,36.03059,75.4797530651,6.58488,1.9205900000000002,6.85925,59.74,34.11,68.7921485346,136.75,67.96488,49.88059,84.3047932929,6.58488,1.9205900000000002,6.85925,61.38,47.96,77.8952245006,138.08
2020-04-19 20:30:00,60.36872,12.93171,61.7382497157,5.38872,1.57171,5.61325,54.98,11.36,56.1413394924,135.99,62.37872,34.10171,71.0917107247,5.38872,1.57171,5.61325,56.99,32.53,65.6205836609,137.75,66.73872,34.81171,75.2722518619,5.38872,1.57171,5.61325,61.35,33.24,69.7762144287,135.93,68.46872,49.40171,84.4304125855,5.38872,1.57171,5.61325,63.08,47.83,79.1630930421,137.34
2020-04-19 21:00:00,61.32536,12.09448,62.5066094553,4.81536,1.40448,5.016,56.51,10.69,57.5122265262,139.15,60.83536,24.55448,65.6038376499,4.81536,1.40448,5.016,56.02,23.15,60.614873587299996,138.63,67.48536,15.66448,69.2795045306,4.81536,1.40448,5.016,62.67,14.26,64.271895102,139.08,66.76536,60.80448,90.3039206458,4.81536,1.40448,5.016,61.95,59.4,85.8263508487,138.23
2020-04-19 21:30:00,58.39392,14.927810000000001,60.2717960937,5.20392,1.5178099999999999,5.42075,53.19,13.41,54.8543908908,136.67,60.33392,34.45781,69.4803754492,5.20392,1.5178099999999999,5.42075,55.13,32.94,64.2211841996,138.19,64.54392,37.23781,74.5155829512,5.20392,1.5178099999999999,5.42075,59.34,35.72,69.2614900215,136.61,66.18392,49.27781,82.5143249682,5.20392,1.5178099999999999,5.42075,60.98,47.76,77.456942878,137.82
2020-04-19 22:00:00,55.844,15.10075,57.8496757689,4.494,1.31075,4.68125,51.35,13.79,53.1694141401,137.46,57.764,34.85075,67.4629859372,4.494,1.31075,4.68125,53.27,33.54,62.9493804576,138.94,61.774,37.67075,72.3540771592,4.494,1.31075,4.68125,57.28,36.36,67.8457662644,137.4,63.364,49.36075,80.3211064202,4.494,1.31075,4.68125,58.87,48.05,75.9899953941,138.58
2020-04-19 22:30:00,53.52904,15.88472,55.8362109459,4.43904,1.29472,4.624,49.09,14.59,51.2122661088,137.93,55.44904,35.00472,65.5738244973,4.43904,1.29472,4.624,51.01,33.71,61.1423274009,139.34,59.17904,38.67472,70.695775987,4.43904,1.29472,4.624,54.74,37.38,66.2852321411,137.87,60.75904,49.59472,78.430205875,4.43904,1.29472,4.624,56.32,48.3,74.1945577519,138.99
2020-04-19 23:00:00,51.44016,14.95713,53.5705683997,4.55016,1.32713,4.73975,46.89,13.63,48.8308201856,137.76,53.35016,33.38713,62.9359994094,4.55016,1.32713,4.73975,48.8,32.06,58.3890708952,139.46,56.81016,37.56713,68.1078815972,4.55016,1.32713,4.73975,52.26,36.24,63.5959527014,137.7,58.37016,51.62713,77.9258373742,4.55016,1.32713,4.73975,53.82,50.3,73.6660193033,139.08
2020-04-19 23:30:00,48.94744,15.38467,51.308283479,4.50744,1.31467,4.69525,44.44,14.07,46.614144849,137.8,50.81744,33.06467,60.6274245731,4.50744,1.31467,4.69525,46.31,31.75,56.1487185962,139.49,54.01744,38.04467,66.0702712236,4.50744,1.31467,4.69525,49.51,36.73,61.6468409572,137.74,55.51744,51.99467,76.0633410557,4.50744,1.31467,4.69525,51.01,50.68,71.9060671988,139.12
2020-04-20 00:00:00,46.37152,15.27586,48.8228406164,3.31152,0.96586,3.4495,43.06,14.31,45.3755407681,137.92,48.22152,32.15586,57.9595921608,3.31152,0.96586,3.4495,44.91,31.19,54.6783704951,139.66,51.27152,37.96586,63.7979254259,3.31152,0.96586,3.4495,47.96,37.0,60.5736048127,137.86,52.73152,52.40586,74.3437109906,3.31152,0.96586,3.4495,49.42,51.44,71.3330918999,139.29
2020-04-20 00:30:00,44.29768,15.16224,46.8207002852,3.60768,1.05224,3.758,40.69,14.11,43.0670198644,137.79,46.07768,31.92224,56.0551692603,3.60768,1.05224,3.758,42.47,30.87,52.5038836659,139.59,48.89768,37.82224,61.818322106,3.60768,1.05224,3.758,45.29,36.77,58.3370979738,137.73,50.28768,52.91224,72.9969581668,3.60768,1.05224,3.758,46.68,51.86,69.774508239,139.2
2020-04-20 01:00:00,43.0796,15.26405,45.7038637159,3.8196,1.11405,3.9787500000000002,39.26,14.15,41.7321231188,137.79,44.8296,31.99405,55.0755142651,3.8196,1.11405,3.9787500000000002,41.01,30.88,51.3360935405,139.59,47.4996,37.92405,60.7819510098,3.8196,1.11405,3.9787500000000002,43.68,36.81,57.121961626,137.73,48.8496,53.03405,72.1033555361,3.8196,1.11405,3.9787500000000002,45.03,51.92,68.7269037568,139.2
2020-04-20 01:30:00,43.2624,15.3232,45.8959226076,4.0224,1.1732,4.19,39.24,14.15,41.7133084279,137.85,45.0124,32.0432,55.2528987475,4.0224,1.1732,4.19,40.99,30.87,51.3141013757,139.65,47.6724,37.9932,60.9601588581,4.0224,1.1732,4.19,43.65,36.82,57.1054717168,137.79,49.0324,53.1032,72.2781163285,4.0224,1.1732,4.19,45.01,51.93,68.7213576699,139.27
2020-04-20 02:00:00,43.5116,15.7738,46.2825247907,5.6016,1.6338,5.835,37.91,14.14,40.4611875753,137.71,45.2216,32.4238,55.6443700027,5.6016,1.6338,5.835,39.62,30.79,50.1773703974,139.51,47.7816,38.4038,61.3019832713,5.6016,1.6338,5.835,42.18,36.77,55.9569950944,137.65,49.0716,53.4738,72.5773326391,5.6016,1.6338,5.835,43.47,51.84,67.6537249529,139.1
2020-04-20 02:30:00,43.17656,16.00733,46.0483435876,5.71656,1.6673300000000002,5.95475,37.46,14.34,40.1109361646,137.96,44.88656,32.39733,55.3569350647,5.71656,1.6673300000000002,5.95475,39.17,30.73,49.785759008,139.76,47.37656,38.69733,61.172067045,5.71656,1.6673300000000002,5.95475,41.66,37.03,55.7384651744,137.9,48.68656,53.82733,72.5793536728,5.71656,1.6673300000000002,5.95475,42.97,52.16,67.5802226987,139.32
2020-04-20 03:00:00,42.81696,15.35578,45.4872734185,4.23696,1.23578,4.4135,38.58,14.12,41.0827311653,138.06,44.55696,32.23578,54.9951652116,4.23696,1.23578,4.4135,40.32,31.0,50.8596342889,139.87,47.14696,38.06578,60.5957048333,4.23696,1.23578,4.4135,42.91,36.83,56.5483598347,138.01,48.47696,53.20578,71.9782653045,4.23696,1.23578,4.4135,44.24,51.97,68.249970696,139.42
2020-04-20 03:30:00,42.31104,15.28322,44.9866749099,4.33104,1.26322,4.5115,37.98,14.02,40.4850688526,138.19,44.05104,32.66322,54.8395848439,4.33104,1.26322,4.5115,39.72,31.4,50.6323848935,139.99,46.58104,38.07322,60.1611450078,4.33104,1.26322,4.5115,42.25,36.81,56.0360473267,138.13,47.90104,53.16322,71.5600279056,4.33104,1.26322,4.5115,43.57,51.9,67.7639646125,139.51
2020-04-20 04:00:00,42.25808,15.87819,45.1426875913,3.86808,1.12819,4.02925,38.39,14.75,41.1260817487,138.94,43.94808,32.68819,54.7718130169,3.86808,1.12819,4.02925,40.08,31.56,51.0141156936,140.69,46.56808,38.92819,60.6958816689,3.86808,1.12819,4.02925,42.7,37.8,57.0274495309,138.89,47.83808,53.43819,71.7225351515,3.86808,1.12819,4.02925,43.97,52.31,68.3351812758,140.24
2020-04-20 04:30:00,41.95248,15.59739,44.7581182911,4.00248,1.16739,4.16925,37.95,14.43,40.6008300408,138.52,43.62248,32.89739,54.6366088823,4.00248,1.16739,4.16925,39.62,31.73,50.7596030323,140.27,46.20248,38.53739,60.1647703076,4.00248,1.16739,4.16925,42.2,37.37,56.3680485736,138.46,47.45248,52.99739,71.1369187199,4.00248,1.16739,4.16925,43.45,51.83,67.6332122555,139.79
2020-04-20 05:00:00,42.48584,15.44337,45.2055779463,4.12584,1.20337,4.29775,38.36,14.24,40.9178103031,138.42,44.17584,33.05337,55.17272975,4.12584,1.20337,4.29775,40.05,31.85,51.1705481698,140.18,46.80584,38.35337,60.5125412494,4.12584,1.20337,4.29775,42.68,37.15,56.5836098177,138.37,48.06584,52.80337,71.4039274709,4.12584,1.20337,4.29775,43.94,51.6,67.7737677867,139.69
2020-04-20 05:30:00,44.06304,14.22922,46.3035872892,3.80304,1.10922,3.9615,40.26,13.12,42.3438543357,138.04,45.80304,32.74922,56.3065705211,3.80304,1.10922,3.9615,42.0,31.64,52.5841192757,139.92,48.58304,36.86922,60.9889429245,3.80304,1.10922,3.9615,44.78,35.76,57.3064219787,138.0,49.95304,52.62922,72.5612913546,3.80304,1.10922,3.9615,46.15,51.52,69.1674265822,139.44
2020-04-20 06:00:00,46.91992,13.55081,48.8375198435,3.49992,1.02081,3.64575,43.42,12.53,45.1917835452,137.62,48.74992,33.45081,59.1228499792,3.49992,1.02081,3.64575,45.25,32.43,55.6710642974,139.42,51.86992,35.98081,63.127706192,3.49992,1.02081,3.64575,48.37,34.96,59.681307794,137.58,53.31992,50.85081,73.6805180931,3.49992,1.02081,3.64575,49.82,49.83,70.4631911,138.95
2020-04-20 06:30:00,51.38408,11.37619,52.628332449,4.20408,1.2261900000000001,4.37925,47.18,10.15,48.2594539961,136.49,53.22408,34.61619,63.4908127367,4.20408,1.2261900000000001,4.37925,49.02,33.39,59.311487083,138.38,56.80408,33.21619,65.8028782255,4.20408,1.2261900000000001,4.37925,52.6,31.99,61.5639513027,136.46,58.30408,48.82619,76.0484225646,4.20408,1.2261900000000001,4.37925,54.1,47.6,72.0594893127,137.91
2020-04-20 07:00:00,53.79544,10.29742,54.7721299883,6.02544,1.7574200000000002,6.2765,47.77,8.54,48.5273582631,136.17,55.69544,35.88742,66.2562370728,6.02544,1.7574200000000002,6.2765,49.67,34.13,60.2657929509,138.13,59.29544,31.82742,67.2973540984,6.02544,1.7574200000000002,6.2765,53.27,30.07,61.171053612,136.14,60.85544,48.20742,77.6359447721,6.02544,1.7574200000000002,6.2765,54.83,46.45,71.8604995808,137.68
2020-04-20 07:30:00,57.254,9.67825,58.0662469862,6.474,1.8882500000000002,6.74375,50.78,7.79,51.3740450033,135.9,59.244,37.63825,70.1889549649,6.474,1.8882500000000002,6.74375,52.77,35.75,63.7395905227,137.73,63.124,31.04825,70.346522331,6.474,1.8882500000000002,6.74375,56.65,29.16,63.714426153,135.86,64.794,46.01825,79.4728995889,6.474,1.8882500000000002,6.74375,58.32,44.13,73.1346655151,137.29
2020-04-20 08:00:00,60.63984,9.68537,61.4084406842,9.78984,2.85537,10.19775,50.85,6.83,51.3066408957,136.07,62.65984,40.80537,74.775221629,9.78984,2.85537,10.19775,52.87,37.95,65.0802535336,137.76,66.51984,31.00537,73.3908855544,9.78984,2.85537,10.19775,56.73,28.15,63.3302092212,136.02,68.23984,44.54537,81.492120795,9.78984,2.85537,10.19775,58.45,41.69,71.7945582896,137.32
2020-04-20 08:30:00,65.38432,7.6075099999999996,65.8254017098,14.01432,4.08751,14.59825,51.37,3.52,51.4904583394,136.62,66.46432,38.31751,76.718559721,14.01432,4.08751,14.59825,52.45,34.23,62.6314250197,137.76,71.21432,21.81751,74.4814279916,14.01432,4.08751,14.59825,57.2,17.73,59.8848302995,136.57,71.96432,49.93751,87.5934829657,14.01432,4.08751,14.59825,57.95,45.85,73.8946885777,137.32
2020-04-20 09:00:00,68.29704,5.76997,68.5403401404,18.85704,5.49997,19.64275,49.44,0.27,49.4407372518,139.13,67.39704,31.87997,74.556646169,18.85704,5.49997,19.64275,48.54,26.38,55.2452350886,138.46,73.62704,7.62997,74.021331124,18.85704,5.49997,19.64275,54.77,2.13,54.8114020985,139.07,72.36704,60.93997,94.607972296,18.85704,5.49997,19.64275,53.51,55.44,77.0513705264,138.01
2020-04-20 09:30:00,67.83448,7.71589,68.2718949156,23.09448,6.73589,24.05675,44.74,0.98,44.7507318376,139.54,66.91448,34.95589,75.4947804776,23.09448,6.73589,24.05675,43.82,28.22,52.1206369877,138.6,72.65448,8.11589,73.106368632,23.09448,6.73589,24.05675,49.56,1.38,49.5792093523,139.49,71.29448,60.26589,93.3535236398,23.09448,6.73589,24.05675,48.2,53.53,72.0326377415,138.15
2020-04-20 10:00:00,68.61184,8.20762,69.101010226,27.11184,7.90762,28.2415,41.5,0.30000000000000004,41.5010843232,139.39,67.74184,36.84762,77.1148752593,27.11184,7.90762,28.2415,40.63,28.94,49.8830682697,138.42,73.07184,10.02762,73.7566740292,27.11184,7.90762,28.2415,45.96,2.12,46.0088687103,139.33,71.72184,60.31762,93.7135935468,27.11184,7.90762,28.2415,44.61,52.41,68.8248516163,138.02
2020-04-20 10:30:00,66.52792,9.50731,67.2038174731,30.84792,8.99731,32.13325,35.68,0.51,35.6836447129,138.97,65.83792,38.06731,76.0509815884,30.84792,8.99731,32.13325,34.99,29.07,45.4902736857,138.07,70.36792,12.07731,71.3968177299,30.84792,8.99731,32.13325,39.52,3.08,39.639838546600004,138.91,69.10792,60.91731,92.1239559743,30.84792,8.99731,32.13325,38.26,51.92,64.4942943213,137.64
2020-04-20 11:00:00,66.00832,11.00326,66.9191305969,34.46832,10.05326,35.9045,31.54,0.9500000000000001,31.5543039854,138.94,65.43832,39.36326,76.365175062,34.46832,10.05326,35.9045,30.97,29.31,42.6405558125,138.07,69.39832,13.61326,70.7209139269,34.46832,10.05326,35.9045,34.93,3.56,35.1109455868,138.88,68.18832,61.56326,91.8677417065,34.46832,10.05326,35.9045,33.72,51.51,61.5655626142,137.64
2020-04-20 11:30:00,66.32072,12.29771,67.4512533061,36.30072,10.58771,37.81325,30.02,1.71,30.0686630897,138.86,65.76072,40.68771,77.3302142759,36.30072,10.58771,37.81325,29.46,30.1,42.1177112389,137.97,69.54072,15.01771,71.1438215994,36.30072,10.58771,37.81325,33.24,4.43,33.5339007573,138.81,68.32072,61.26771,91.7684753603,36.30072,10.58771,37.81325,32.02,50.68,59.9478339892,137.53
2020-04-20 12:00:00,65.47888,12.74509,66.7077285265,37.86888,11.04509,39.44675,27.61,1.7000000000000002,27.6622866011,139.12,64.95888,41.215090000000004,76.9307463539,37.86888,11.04509,39.44675,27.09,30.17,40.5474660121,138.22,68.43888,15.46509,70.1644447307,37.86888,11.04509,39.44675,30.57,4.42,30.8878827374,139.06,67.22888,61.89509,91.3822984618,37.86888,11.04509,39.44675,29.36,50.85,58.7173918017,137.78
2020-04-20 12:30:00,66.60192,12.88306,67.8364871043,38.10192,11.11306,39.6895,28.5,1.77,28.5549102608,139.21,66.07192,41.38306,77.9618898402,38.10192,11.11306,39.6895,27.97,30.27,41.2140000485,138.32,69.66192,15.61306,71.3901305549,38.10192,11.11306,39.6895,31.56,4.5,31.8792032523,139.16,68.45192,61.94306,92.3179724314,38.10192,11.11306,39.6895,30.35,50.83,59.2014476174,137.88
2020-04-20 13:00:00,65.54304,12.29547,66.6863454911,37.97304,11.07547,39.55525,27.57,1.22,27.5969799072,139.48,64.97304,41.54547,77.12017897,37.97304,11.07547,39.55525,27.0,30.47,40.7114345117,138.51,68.49304,14.995470000000001,70.1153381862,37.97304,11.07547,39.55525,30.52,3.92,30.7707133489,139.42,67.21304,61.92547,91.391228139,37.97304,11.07547,39.55525,29.24,50.85,58.6574811938,138.07
2020-04-20 13:30:00,64.5868,12.35615,65.7581111123,38.3868,11.19615,39.98625,26.2,1.16,26.2256668171,139.8,63.9968,41.86615,76.4746031442,38.3868,11.19615,39.98625,25.61,30.67,39.9564888347,138.82,67.4068,15.04615,69.0656449768,38.3868,11.19615,39.98625,29.02,3.85,29.2742702727,139.74,66.0468,62.31615,90.8046383235,38.3868,11.19615,39.98625,27.66,51.12,58.1234032039,138.36
2020-04-20 14:00:00,62.3168,12.8649,63.6308825512,38.1768,11.1349,39.7675,24.14,1.73,24.2019110816,138.16,62.8368,48.0449,79.0997841353,38.1768,11.1349,39.7675,24.66,36.91,44.389905384,138.59,64.8968,24.5349,69.379795101,38.1768,11.1349,39.7675,26.72,13.4,29.8917781338,138.11,64.7968,54.8749,84.9110118904,38.1768,11.1349,39.7675,26.62,43.74,51.2036326836,138.16
2020-04-20 14:30:00,59.69944,13.34317,61.1724065406,37.75944,11.01317,39.33275,21.94,2.33,22.0633746286,136.3,61.26944,52.83317,80.902955015,37.75944,11.01317,39.33275,23.51,41.82,47.9753322031,138.09,62.00944,33.99317,70.7156719247,37.75944,11.01317,39.33275,24.25,22.98,33.4087249083,136.24,63.08944,48.69317,79.6950578403,37.75944,11.01317,39.33275,25.33,37.68,45.4025472854,137.67
2020-04-20 15:00:00,61.34504,12.94272,62.6955176516,37.41504,10.91272,38.974,23.93,2.03,24.0159488674,136.49,62.94504,53.18272,82.4043674037,37.41504,10.91272,38.974,25.53,42.27,49.381512735,138.29,63.89504,33.65272,72.2155225696,37.41504,10.91272,38.974,26.48,22.74,34.9041258306,136.43,65.01504,48.39272,81.0482003205,37.41504,10.91272,38.974,27.6,37.48,46.545788209,137.86
2020-04-20 15:30:00,60.1028,13.74165,61.6537063976,35.6628,10.40165,37.14875,24.44,3.34,24.6671684634,136.84,61.6828,52.26165,80.8458278241,35.6628,10.40165,37.14875,26.02,41.86,49.2879295568,138.54,62.7128,34.67165,71.6590440737,35.6628,10.40165,37.14875,27.05,24.27,36.3419234494,136.78,63.8128,48.53165,80.171032771,35.6628,10.40165,37.14875,28.15,38.13,47.3953520928,138.12
2020-04-20 16:00:00,61.46096,13.71653,62.9729529192,33.93096,9.89653,35.34475,27.53,3.8200000000000003,27.793763689,136.96,63.05096,51.59653,81.4716236794,33.93096,9.89653,35.34475,29.12,41.7,50.8612268826,138.64,64.44096,34.78653,73.230731221,33.93096,9.89653,35.34475,30.51,24.89,39.3747660311,136.9,65.58096,48.41653,81.5170086041,33.93096,9.89653,35.34475,31.65,38.52,49.8549185136,138.19
2020-04-20 16:30:00,63.93552,14.09286,65.4702941848,32.13552,9.37286,33.4745,31.8,4.72,32.1483809857,137.39,65.56552,50.16286,82.5539213863,32.13552,9.37286,33.4745,33.43,40.79,52.7388756042,139.12,67.46552,35.45286,76.2135268246,32.13552,9.37286,33.4745,35.33,26.08,43.9132702039,137.33,68.62552,49.59286,84.6694381595,32.13552,9.37286,33.4745,36.49,40.22,54.3062473386,138.64
2020-04-20 17:00:00,66.59072,16.59771,68.6280406784,35.10072,10.23771,36.56325,31.49,6.36,32.1258416232,137.42,68.25072,49.66771,84.4099650347,35.10072,10.23771,36.56325,33.15,39.43,51.5135652037,139.12,70.05072,38.19771,79.7882724576,35.10072,10.23771,36.56325,34.95,27.96,44.7578384197,137.36,71.27072,52.09771,88.2818606315,35.10072,10.23771,36.56325,36.17,41.86,55.322043527,138.7
2020-04-20 17:30:00,69.39936,15.57898,71.1264773924,31.53936,9.19898,32.8535,37.86,6.38,38.3938015831,137.37,71.22936,46.96898,85.3211978834,31.53936,9.19898,32.8535,39.69,37.77,54.7893146517,139.24,73.64936,37.15898,82.4925331351,31.53936,9.19898,32.8535,42.11,27.96,50.5471433416,137.31,75.07936,52.96898,91.8837479658,31.53936,9.19898,32.8535,43.54,43.77,61.7377072785,138.82
2020-04-20 18:00:00,69.17248,15.15114,70.8123508482,29.35248,8.56114,30.5755,39.82,6.59,40.3616216225,137.07,71.05248,45.17114,84.1955272152,29.35248,8.56114,30.5755,41.7,36.61,55.4903784453,139.02,73.69248,36.66114,82.3080846251,29.35248,8.56114,30.5755,44.34,28.1,52.4942434939,137.01,75.17248,53.31114,92.1573621446,29.35248,8.56114,30.5755,45.82,44.75,64.0471303026,138.6
2020-04-20 18:30:00,69.10336,15.17473,70.7498890025,24.39336,7.11473,25.40975,44.71,8.06,45.430691168,136.77,70.96336,44.11473,83.5578115167,24.39336,7.11473,25.40975,46.57,37.0,59.4791131407,138.47,74.22336,36.79473,82.8429799407,24.39336,7.11473,25.40975,49.83,29.68,57.999407755600004,136.71,75.72336,50.72473,91.1428849843,24.39336,7.11473,25.40975,51.33,43.61,67.3542945921,138.05
2020-04-20 19:00:00,68.19224,14.04857,69.6243054921,20.05224,5.8485700000000005,20.88775,48.14,8.2,48.8333861206,137.02,70.10224,42.99857,82.2386835684,20.05224,5.8485700000000005,20.88775,50.05,37.15,62.3307708921,138.71,73.72224,35.80857,81.9586624834,20.05224,5.8485700000000005,20.88775,53.67,29.96,61.4660109329,136.96,75.30224,49.64857,90.1964957859,20.05224,5.8485700000000005,20.88775,55.25,43.8,70.5053366774,138.29
2020-04-20 19:30:00,67.73168,11.24674,68.659082693,11.85168,3.45674,12.3455,55.88,7.79,56.4203730934,136.81,69.76168,40.86674,80.8503706525,11.85168,3.45674,12.3455,57.91,37.41,68.9425572488,138.49,74.21168,32.94674,81.1964354208,11.85168,3.45674,12.3455,62.36,29.49,68.9813721232,136.74,75.98168,46.73674,89.2050366372,11.85168,3.45674,12.3455,64.13,43.28,77.36805089960001,138.08
2020-04-20 20:00:00,67.17984,10.66162,68.0205927896,9.87984,2.88162,10.2915,57.3,7.78,57.8257589661,137.03,69.22984,40.43162,80.1716074571,9.87984,2.88162,10.2915,59.35,37.55,70.2312252492,138.71,73.84984,32.42162,80.653334162,9.87984,2.88162,10.2915,63.97,29.54,70.4611417733,136.95,75.60984,46.26162,88.639637803,9.87984,2.88162,10.2915,65.73,43.38,78.754411305,138.3
2020-04-20 20:30:00,65.88056,11.04058,66.7992708991,8.95056,2.61058,9.3235,56.93,8.43,57.5507584659,136.97,67.92056,39.46058,78.5515107725,8.95056,2.61058,9.3235,58.97,36.85,69.5369211283,138.65,72.50056,32.84058,79.5916760412,8.95056,2.61058,9.3235,63.55,30.23,70.3736840019,136.9,74.25056,46.67058,87.6999925761,8.95056,2.61058,9.3235,65.3,44.06,78.7741937439,138.24
2020-04-20 21:00:00,66.04776,12.37143,67.1964201521,12.34776,3.60143,12.86225,53.7,8.77,54.411422514,136.11,68.08776,38.44143,78.1900671586,12.34776,3.60143,12.86225,55.74,34.84,65.7325885691,137.92,72.28776,33.97143,79.8722624073,12.34776,3.60143,12.86225,59.94,30.37,67.1947951853,136.04,74.02776,49.11143,88.8371645611,12.34776,3.60143,12.86225,61.68,45.51,76.6523483006,137.46
2020-04-20 21:30:00,65.12224,10.91357,66.030388101,7.69224,2.24357,8.01275,57.43,8.67,58.0807524056,136.18,67.24224,37.51357,76.9986154055,7.69224,2.24357,8.01275,59.55,35.27,69.2110930415,137.95,71.79224,32.51357,78.8115344246,7.69224,2.24357,8.01275,64.1,30.27,70.8878191229,136.11,73.67224,47.24357,87.5188771235,7.69224,2.24357,8.01275,65.98,45.0,79.864637982,137.46
2020-04-20 22:00:00,64.32328,10.50054,65.1747319922,4.49328,1.31054,4.6805,59.83,9.19,60.5316859174,136.94,66.42328,37.38054,76.2191373387,4.49328,1.31054,4.6805,61.93,36.07,71.6684714501,138.57,71.30328,32.36054,78.3030158286,4.49328,1.31054,4.6805,66.81,31.05,73.6727805909,136.86,73.14328,46.01054,86.4112793578,4.49328,1.31054,4.6805,68.65,44.7,81.9201593016,138.14
2020-04-20 22:30:00,60.42264,11.04952,61.4246474699,5.31264,1.54952,5.534,55.11,9.5,55.9228227113,136.26,62.45264,35.95952,72.0653822692,5.31264,1.54952,5.534,57.14,34.41,66.7010322259,137.96,66.82264,32.73952,74.4119707198,5.31264,1.54952,5.534,61.51,31.19,68.9659060696,136.19,68.57264,47.48952,83.4113988997,5.31264,1.54952,5.534,63.26,45.94,78.1812714146,137.55
2020-04-20 23:00:00,57.88424,11.19207,58.9563200282,4.22424,1.23207,4.40025,53.66,9.96,54.5765260895,137.19,59.85424,36.25207,69.9767291695,4.22424,1.23207,4.40025,55.63,35.02,65.7350538145,138.86,64.12424,33.20207,72.2100796833,4.22424,1.23207,4.40025,59.9,31.97,67.8976501803,137.13,65.76424,47.52207,81.1374290933,4.22424,1.23207,4.40025,61.54,46.29,77.0060757343,138.46
2020-04-20 23:30:00,53.45064,10.82977,54.5367292259,4.01064,1.16977,4.17775,49.44,9.66,50.3748866004,137.09,55.40064,34.31977,65.1696058394,4.01064,1.16977,4.17775,51.39,33.15,61.154350622,139.02,59.14064,32.75977,67.6078237341,4.01064,1.16977,4.17775,55.13,31.59,63.5393185358,137.03,60.75064,49.85977,78.5915830408,4.01064,1.16977,4.17775,56.74,48.69,74.7672635583,138.62
2020-04-21 00:00:00,51.74976,11.13118,52.9333621476,3.80976,1.11118,3.9685,47.94,10.02,48.9759532832,137.89,53.67976,34.42118,63.7678152852,3.80976,1.11118,3.9685,49.87,33.31,59.9714348669,139.83,57.25976,33.31118,66.244356954,3.80976,1.11118,3.9685,53.45,32.2,62.3998597755,137.84,58.82976,50.53118,77.5521812321,3.80976,1.11118,3.9685,55.02,49.42,73.9563168364,139.43
2020-04-21 00:30:00,49.21984,12.09662,50.684522934,3.75984,1.09662,3.9165,45.46,11.0,46.7719103736,137.47,51.07984,34.55662,61.6709821573,3.75984,1.09662,3.9165,47.32,33.46,57.9547582171,139.25,54.42984,34.28662,64.3286856189,3.75984,1.09662,3.9165,50.67,33.19,60.5724772483,137.41,55.92984,49.74662,74.8523426744,3.75984,1.09662,3.9165,52.17,48.65,71.3339428323,138.84
2020-04-21 01:00:00,47.25568,12.85249,48.9722961629,3.74568,1.09249,3.90175,43.51,11.76,45.0712513694,137.78,49.09568,34.77249,60.1623790708,3.74568,1.09249,3.90175,45.35,33.68,56.4886262888,139.48,52.19568,35.22249,62.9683477031,3.74568,1.09249,3.90175,48.45,34.13,59.2643181012,137.73,53.66568,49.78249,73.2004202205,3.74568,1.09249,3.90175,49.92,48.69,69.733223789,139.06
2020-04-21 01:30:00,48.09296,12.82628,49.7739516233,4.03296,1.17628,4.201,44.06,11.65,45.5741823843,138.01,49.94296,35.71628,61.3999341254,4.03296,1.17628,4.201,45.91,34.54,57.4520643667,139.64,53.11296,35.26628,63.7549764724,4.03296,1.17628,4.201,49.08,34.09,59.7576313118,137.95,54.60296,49.10628,73.4364349366,4.03296,1.17628,4.201,50.57,47.93,69.6750299605,139.21
2020-04-21 02:00:00,48.84512,12.61941,50.4489371202,4.21512,1.2294100000000001,4.39075,44.63,11.39,46.0604928328,137.74,50.70512,35.89941,62.1271022386,4.21512,1.2294100000000001,4.39075,46.49,34.67,57.9942152288,139.38,53.93512,34.97941,64.2849616424,4.21512,1.2294100000000001,4.39075,49.72,33.75,60.0927691158,137.69,55.43512,48.77941,73.8409328852,4.21512,1.2294100000000001,4.39075,51.22,47.55,69.8891329178,138.94
