Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-21 02:30:00,47.31312,11.73841,48.7475291011,3.66312,1.06841,3.81575,43.65,10.67,44.935191109,138.32,49.16312,34.32841,59.9620888667,3.66312,1.06841,3.81575,45.5,33.26,56.3602484026,140.24,52.29312,34.14841,62.4554585674,3.66312,1.06841,3.81575,48.63,33.08,58.814652086,138.26,53.75312,51.12841,74.1856604666,3.66312,1.06841,3.81575,50.09,50.06,70.816747313,139.82
2020-04-21 03:00:00,46.39816,11.19988,47.7307716615,3.42816,0.9998800000000001,3.571,42.97,10.2,44.1640226882,138.27,48.24816,33.49988,58.7377808859,3.42816,0.9998800000000001,3.571,44.82,32.5,55.3631863245,140.34,51.28816,33.52988,61.275837073,3.42816,0.9998800000000001,3.571,47.86,32.53,57.8686486796,138.21,52.73816,52.07988,74.1190084998,3.42816,0.9998800000000001,3.571,49.31,51.08,70.9974823497,139.91
2020-04-21 03:30:00,45.814,11.42075,47.2160579312,3.534,1.03075,3.68125,42.28,10.39,43.5379202535,137.85,47.634,33.14075,58.0285039146,3.534,1.03075,3.68125,44.1,32.11,54.5514628585,139.92,50.624,33.67075,60.7989208914,3.534,1.03075,3.68125,47.09,32.64,57.2960530927,137.8,52.044,52.13075,73.662697694,3.534,1.03075,3.68125,48.51,51.1,70.4587120234,139.49
2020-04-21 04:00:00,46.49832,10.99326,47.7801792405,3.26832,0.9532600000000001,3.4045,43.23,10.04,44.3805644399,137.98,48.33832,33.48326,58.8023968954,3.26832,0.9532600000000001,3.4045,45.07,32.53,55.5833230385,140.06,51.41832,33.25326,61.2341647469,3.26832,0.9532600000000001,3.4045,48.15,32.3,57.9802768189,137.93,52.86832,51.74326,73.9758353454,3.26832,0.9532600000000001,3.4045,49.6,50.79,70.9914368075,139.63
2020-04-21 04:30:00,46.94536,10.78948,48.1692817488,3.01536,0.87948,3.141,43.93,9.91,45.0339094461,137.88,48.79536,33.44948,59.1595712442,3.01536,0.87948,3.141,45.78,32.57,56.1837458701,139.95,51.96536,32.96948,61.5417358497,3.01536,0.87948,3.141,48.95,32.09,58.5309371188,137.82,53.42536,51.40948,74.1431299919,3.01536,0.87948,3.141,50.41,50.53,71.3754089305,139.53
2020-04-21 05:00:00,46.672,11.136,47.9821433452,3.312,0.966,3.45,43.36,10.17,44.5367095776,137.82,48.512,33.226,58.7995001679,3.312,0.966,3.45,45.2,32.26,55.5315009702,139.89,51.622,33.346,61.455566062,3.312,0.966,3.45,48.31,32.38,58.1577208976,137.77,53.072,51.766,74.1374125526,3.312,0.966,3.45,49.76,50.8,71.1104605526,139.47
2020-04-21 05:30:00,48.4404,11.6797,49.8285836067,3.7704,1.0997,3.9275,44.67,10.58,45.9058307843,137.77,50.3004,35.0797,61.3246736008,3.7704,1.0997,3.9275,46.53,33.98,57.6166755376,139.59,53.5404,33.9297,63.3861102628,3.7704,1.0997,3.9275,49.77,32.83,59.622661799,137.72,55.0404,49.6197,74.1050623119,3.7704,1.0997,3.9275,51.27,48.52,70.5889743515,139.17
2020-04-21 06:00:00,48.2824,11.974450000000001,49.7451264202,4.9524,1.44445,5.15875,43.33,10.53,44.5911403756,137.59,50.1124,35.74445,61.5541902681,4.9524,1.44445,5.15875,45.16,34.3,56.7090433705,139.35,53.2124,34.14445,63.2250186205,4.9524,1.44445,5.15875,48.26,32.7,58.2950907024,137.55,54.6724,49.24445,73.580480955,4.9524,1.44445,5.15875,49.72,47.8,68.9704168466,138.96
2020-04-21 06:30:00,52.76608,8.80719,53.4960353135,4.03608,1.17719,4.20425,48.73,7.63,49.3237245147,136.86,54.67608,35.93719,65.4290099976,4.03608,1.17719,4.20425,50.64,34.76,61.4220416463,138.87,58.37608,30.44719,65.8391835844,4.03608,1.17719,4.20425,54.34,29.27,61.721702018,136.82,59.94608,47.95719,76.7686432084,4.03608,1.17719,4.20425,55.91,46.78,72.8992215322,138.47
2020-04-21 07:00:00,55.86544,7.59242,56.3790052045,4.70544,1.37242,4.9015,51.16,6.22,51.5367247698,136.78,57.80544,37.21242,68.7476042917,4.70544,1.37242,4.9015,53.1,35.84,64.0633717502,138.82,61.78544,29.03242,68.2665511583,4.70544,1.37242,4.9015,57.08,27.66,63.4287158943,136.74,63.38544,46.82242,78.8038896162,4.70544,1.37242,4.9015,58.68,45.45,74.2229405238,138.43
2020-04-21 07:30:00,60.1512,6.96035,60.5525666967,7.2012,2.10035,7.50125,52.95,4.86,53.1725690559,136.4,62.1312,39.04035,73.3787090481,7.2012,2.10035,7.50125,54.93,36.94,66.195683394,138.45,66.3012,28.15035,72.0297947141,7.2012,2.10035,7.50125,59.1,26.05,64.586473042,136.36,67.9712,45.90035,82.0178404956,7.2012,2.10035,7.50125,60.77,43.8,74.9094980627,138.06
2020-04-21 08:00:00,61.94544,7.97492,62.4566800735,12.80544,3.73492,13.339,49.14,4.24,49.3225830629,136.33,63.92544,40.91492,75.8979087841,12.80544,3.73492,13.339,51.12,37.18,63.2108123662,138.4,67.64544,28.99492,73.5976286208,12.80544,3.73492,13.339,54.84,25.26,60.3779198052,136.28,69.25544,47.01492,83.7061447697,12.80544,3.73492,13.339,56.45,43.28,71.1319963167,138.03
2020-04-21 08:30:00,63.55872,9.265460000000001,64.2305195141,18.01872,5.25546,18.7695,45.54,4.01,45.7162082855,135.96,65.49872,44.76546,79.3349149533,18.01872,5.25546,18.7695,47.48,39.51,61.7688473261,137.76,68.80872,30.18546,75.1385516459,18.01872,5.25546,18.7695,50.79,24.93,56.5785206593,135.92,70.37872,45.33546,83.7165943063,18.01872,5.25546,18.7695,52.36,40.08,65.9391841017,137.38
2020-04-21 09:00:00,64.3332,12.05885,65.4536208743,27.2532,7.94885,28.38875,37.08,4.11,37.3070837777,136.56,66.1032,47.04885,81.1370897713,27.2532,7.94885,28.38875,38.85,39.1,55.1192570705,138.46,68.5232,33.10885,76.1027258813,27.2532,7.94885,28.38875,41.27,25.16,48.3346511315,136.52,69.8832,49.27885,85.5106233141,27.2532,7.94885,28.38875,42.63,41.33,59.3758014683,138.09
2020-04-21 09:30:00,64.29752,12.523859999999999,65.5058634585,31.24752,9.11386,32.5495,33.05,3.41,33.225451088,136.33,66.00752,48.83386,82.1080908258,31.24752,9.11386,32.5495,34.76,39.72,52.7819666174,138.22,67.98752,33.42386,75.7592059954,31.24752,9.11386,32.5495,36.74,24.31,44.0545536806,136.3,69.25752,49.50386,85.1307008749,31.24752,9.11386,32.5495,38.01,40.39,55.4627099951,137.87
2020-04-21 10:00:00,65.92952,9.95486,66.6768388952,28.91952,8.43486,30.1245,37.01,1.52,37.0412000346,136.17,67.71952,50.80486,84.6585328756,28.91952,8.43486,30.1245,38.8,42.37,57.4513437615,137.95,70.08952,30.57486,76.4680513538,28.91952,8.43486,30.1245,41.17,22.14,46.7455719828,136.13,71.48952,45.44486,84.7111962508,28.91952,8.43486,30.1245,42.57,37.01,56.4087315936,137.59
2020-04-21 10:30:00,64.15792,12.12356,65.2933335479,35.25792,10.28356,36.727,28.9,1.8399999999999999,28.9585151553,136.54,65.80792,51.95356,83.844228969,35.25792,10.28356,36.727,30.55,41.67,51.6690565039,138.39,67.35792000000001,32.83356,74.9341847824,35.25792,10.28356,36.727,32.1,22.55,39.2289752606,136.5,68.51792,48.56356,83.9828835002,35.25792,10.28356,36.727,33.26,38.28,50.7108075266,138.05
2020-04-21 11:00:00,64.11112,11.53741,65.1409820095,36.23112,10.56741,37.74075,27.88,0.97,27.8968689999,136.18,65.72112,52.67741,84.2269264449,36.23112,10.56741,37.74075,29.49,42.11,51.4092618115,138.08,67.15112,31.69741,74.2563042304,36.23112,10.56741,37.74075,30.92,21.13,37.4502777026,136.14,68.32112,47.91741,83.4497071245,36.23112,10.56741,37.74075,32.09,37.35,49.2421628282,137.74
2020-04-21 11:30:00,64.4904,11.29845,65.4726405803,35.4804,10.34845,36.95875,29.01,0.9500000000000001,29.025550813,135.57,66.1504,52.78845,84.6315300202,35.4804,10.34845,36.95875,30.67,42.44,52.3622239787,137.57,67.6804,29.46845,73.8175188527,35.4804,10.34845,36.95875,32.2,19.12,37.4488237465,135.52,68.8804,46.76845,83.2574166039,35.4804,10.34845,36.95875,33.4,36.42,49.4163576157,137.23
2020-04-21 12:00:00,65.49992,12.19331,66.6251928985,36.31992,10.59331,37.83325,29.18,1.6,29.2238327397,135.4,67.13992,53.08331,85.5897579046,36.31992,10.59331,37.83325,30.82,42.49,52.4906896506,137.46,68.72992,28.91331,74.5639416767,36.31992,10.59331,37.83325,32.41,18.32,37.2294305624,135.36,69.89992,46.79331,84.1166611128,36.31992,10.59331,37.83325,33.58,36.2,49.3766787056,137.13
2020-04-21 12:30:00,66.3128,12.88165,67.5523822716,37.5828,10.96165,39.14875,28.73,1.92,28.7940844619,135.34,67.9528,53.81165,86.6791595689,37.5828,10.96165,39.14875,30.37,42.85,52.5210376897,137.39,69.4828,28.94165,75.2693735895,37.5828,10.96165,39.14875,31.9,17.98,36.618170353,135.3,70.6428,46.83165,84.7561716547,37.5828,10.96165,39.14875,33.06,35.87,48.7813540197,137.06
2020-04-21 13:00:00,65.08976,12.22368,66.2276015691,37.58976,10.96368,39.156,27.5,1.26,27.5288503211,135.62,66.70976,53.28368,85.3776471543,37.58976,10.96368,39.156,29.12,42.32,51.3707776854,137.67,68.10976,29.74368,74.3211000134,37.58976,10.96368,39.156,30.52,18.78,35.8351615038,135.58,69.23976,47.69368,84.076343146,37.58976,10.96368,39.156,31.65,36.73,48.4852080536,137.34
2020-04-21 13:30:00,63.232,11.866,64.3357426319,37.632,10.975999999999999,39.2,25.6,0.89,25.6154660313,136.17,64.852,53.736,84.2219662558,37.632,10.975999999999999,39.2,27.22,42.76,50.6887166932,138.16,66.012,30.326,72.6446861099,37.632,10.975999999999999,39.2,28.38,19.35,34.3488995457,136.12,67.132,47.786,82.4027136689,37.632,10.975999999999999,39.2,29.5,36.81,47.1723022546,137.82
2020-04-21 14:00:00,60.86792,11.34106,61.9154530554,37.71792,11.00106,39.2895,23.15,0.34,23.1524966256,136.75,62.41792,53.28106,82.0662420966,37.71792,11.00106,39.2895,24.7,42.28,48.9661965033,138.78,63.33792,31.09106,70.5573959401,37.71792,11.00106,39.2895,25.62,20.09,32.5575260117,136.69,64.37792,49.10106,80.9656141621,37.71792,11.00106,39.2895,26.66,38.1,46.5012429941,138.42
2020-04-21 14:30:00,61.02168,11.295490000000001,62.0583074565,37.32168,10.88549,38.87675,23.7,0.41000000000000003,23.7035461482,137.03,62.56168,53.23549,82.1460966812,37.32168,10.88549,38.87675,25.24,42.35,49.3009137846,139.0,63.55168,31.68549,71.0125785151,37.32168,10.88549,38.87675,26.23,20.8,33.4761541997,136.97,64.57168,49.18549,81.1708955511,37.32168,10.88549,38.87675,27.25,38.3,47.0048135833,138.64
2020-04-21 15:00:00,61.248,11.759,62.3665902948,36.648,10.689,38.175,24.6,1.07,24.6232593293,136.76,62.748,53.029,82.1546489555,36.648,10.689,38.175,26.1,42.34,49.7381704529,138.65,63.878,32.439,71.6427777588,36.648,10.689,38.175,27.23,21.75,34.8501850784,136.7,64.878,48.609,81.0678096719,36.648,10.689,38.175,28.23,37.92,47.2742985141,138.25
2020-04-21 15:30:00,60.98688,12.35784,62.2263267564,35.54688,10.36784,37.028,25.44,1.99,25.5177134556,136.83,62.51688,51.81784,81.2000543547,35.54688,10.36784,37.028,26.97,41.45,49.4518290865,138.75,63.72688,33.17784,71.8462546108,35.54688,10.36784,37.028,28.18,22.81,36.2547720997,136.77,64.74688,49.38784,81.4329000441,35.54688,10.36784,37.028,29.2,39.02,48.7360277413,138.31
2020-04-21 16:00:00,62.21576,11.73293,63.312419309,32.61576,9.51293,33.97475,29.6,2.22,29.6831332578,136.67,63.82576,49.79293,80.9509945434,32.61576,9.51293,33.97475,31.21,40.28,50.9562802803,138.67,65.45576,32.53293,73.0947881286,32.61576,9.51293,33.97475,32.84,23.02,40.1046880053,136.6,66.60576,49.68293,83.0946496386,32.61576,9.51293,33.97475,33.99,40.17,52.6208038707,138.23
2020-04-21 16:30:00,62.89736,13.26798,64.2815462497,31.94736,9.31798,33.2785,30.95,3.95,31.2010416493,137.33,64.54736,48.58798,80.7908007353,31.94736,9.31798,33.2785,32.6,39.27,51.0381514164,139.31,66.32736,34.49798,74.7624859716,31.94736,9.31798,33.2785,34.38,25.18,42.6147486206,137.26,67.47736,51.47798,84.8715296048,31.94736,9.31798,33.2785,35.53,42.16,55.1348029832,138.85
2020-04-21 17:00:00,67.05776,14.29143,68.5637524328,34.18776,9.97143,35.61225,32.87,4.32,33.1526665594,137.06,68.76776,47.62143,83.6469091519,34.18776,9.97143,35.61225,34.58,37.65,51.1204352485,139.17,70.69776,35.51143,79.1153267683,34.18776,9.97143,35.61225,36.51,25.54,44.5563878698,136.99,71.97776,53.89143,89.91709605,34.18776,9.97143,35.61225,37.79,43.92,57.9400595443,138.76
2020-04-21 17:30:00,68.15752,14.74386,69.7339869809,30.28752,8.83386,31.5495,37.87,5.91,38.3283837384,136.74,69.92752,44.95386,83.1306657152,30.28752,8.83386,31.5495,39.64,36.12,53.6282015361,138.79,72.42752,36.05386,80.905046037,30.28752,8.83386,31.5495,42.14,27.22,50.1668017717,136.68,73.77752,53.81386,91.318420844,30.28752,8.83386,31.5495,43.49,44.98,62.5666085065,138.41
2020-04-21 18:00:00,69.52952,14.81486,71.0903244348,28.67952,8.36486,29.8745,40.85,6.45,41.3560757326,135.91,71.34952,44.54486,84.1130106265,28.67952,8.36486,29.8745,42.67,36.18,55.9439120906,137.82,74.15952,35.96486,82.4202982368,28.67952,8.36486,29.8745,45.48,27.6,53.1995338325,135.84,75.60952,52.16486,91.8584352874,28.67952,8.36486,29.8745,46.93,43.8,64.1939631118,137.41
2020-04-21 18:30:00,69.18024,15.98132,71.002170357,28.29024,8.25132,29.469,40.89,7.73,41.6142403511,136.49,71.01024,43.21132,83.1244390116,28.29024,8.25132,29.469,42.72,34.96,55.2014492563,138.44,73.84024,37.49132,82.8129224131,28.29024,8.25132,29.469,45.55,29.24,54.1274431319,136.42,75.27024,54.21132,92.7603161152,28.29024,8.25132,29.469,46.98,45.96,65.7224619137,138.04
2020-04-21 19:00:00,68.83184,14.47762,70.3379248958,23.51184,6.85762,24.4915,45.32,7.62,45.9561399597,136.49,70.71184,41.51762,81.9992505249,23.51184,6.85762,24.4915,47.2,34.66,58.5589924777,138.47,74.01184,35.99762,82.3017685463,23.51184,6.85762,24.4915,50.5,29.14,58.3042845767,136.42,75.55184,53.20762,92.4074204458,23.51184,6.85762,24.4915,52.04,46.35,69.6884789617,138.04
2020-04-21 19:30:00,66.9488,10.2009,67.7214898112,12.2088,3.5609,12.7175,54.74,6.64,55.1412477189,136.27,68.9888,39.2209,79.3582605798,12.2088,3.5609,12.7175,56.78,35.66,67.0492654695,138.23,73.2988,31.5509,79.8008356614,12.2088,3.5609,12.7175,61.09,27.99,67.1969359421,136.19,75.0588,48.4409,89.3327725432,12.2088,3.5609,12.7175,62.85,44.88,77.2291195081,137.85
2020-04-21 20:00:00,65.75416,12.57163,66.9451673996,12.79416,3.73163,13.32725,52.96,8.84,53.6927108647,136.95,67.74416,39.27163,78.3041003841,12.79416,3.73163,13.32725,54.95,35.54,65.4415319197,138.72,71.90416,34.39163,79.7056612755,12.79416,3.73163,13.32725,59.11,30.66,66.5884952526,136.88,73.56416,49.28163,88.5458338487,12.79416,3.73163,13.32725,60.77,45.55,75.9460031865,138.33
2020-04-21 20:30:00,65.09376,13.57693,66.4945909015,14.18376,4.13693,14.774750000000001,50.91,9.44,51.7778108846,136.47,67.04376,39.06693,77.5956878606,14.18376,4.13693,14.774750000000001,52.86,34.93,63.3583814503,138.21,70.97376,35.35693,79.2930457705,14.18376,4.13693,14.774750000000001,56.79,31.22,64.805806067,136.4,72.60376,49.88693,88.0909288801,14.18376,4.13693,14.774750000000001,58.42,45.75,74.2021488907,137.81
2020-04-21 21:00:00,64.73224,13.33982,66.0924632091,13.78224,4.01982,14.3565,50.95,9.32,51.7954138896,136.18,66.72224,38.40982,76.9881262472,13.78224,4.01982,14.3565,52.94,34.39,63.1293568793,137.98,70.61224,35.00982,78.8148205241,13.78224,4.01982,14.3565,56.83,30.99,64.730433337,136.12,72.30224,50.09982,87.9636622308,13.78224,4.01982,14.3565,58.52,46.08,74.4846078059,137.58
2020-04-21 21:30:00,65.4484,12.74745,66.6782614055,12.3684,3.60745,12.88375,53.08,9.14,53.8611733998,136.31,67.4684,38.21745,77.5406892094,12.3684,3.60745,12.88375,55.1,34.61,65.0681342901,138.12,71.6084,34.43745,79.4588000983,12.3684,3.60745,12.88375,59.24,30.83,66.7822319184,136.25,73.3184,49.55745,88.4959243641,12.3684,3.60745,12.88375,60.95,45.95,76.3302364728,137.72
2020-04-21 22:00:00,61.4632,10.7426,62.3949389694,7.4832,2.1826,7.795,53.98,8.56,54.6544966128,136.31,63.4932,36.5426,73.2580921196,7.4832,2.1826,7.795,56.01,34.36,65.7094338737,138.2,67.7332,32.3426,75.0588446287,7.4832,2.1826,7.795,60.25,30.16,67.3772075705,136.25,69.4632,48.4526,84.6923290564,7.4832,2.1826,7.795,61.98,46.27,77.3461912443,137.81
2020-04-21 22:30:00,59.24704,11.28872,60.3129086349,6.6470400000000005,1.93872,6.924,52.6,9.35,53.4245496003,136.56,61.20704,35.98872,71.0034485979,6.6470400000000005,1.93872,6.924,54.56,34.05,64.3132653502,138.44,65.33704,33.05872,73.2243659174,6.6470400000000005,1.93872,6.924,58.69,31.12,66.4301926837,136.49,66.98704,48.83872,82.900446918,6.6470400000000005,1.93872,6.924,60.34,46.9,76.423331516,138.05
2020-04-21 23:00:00,55.95592,11.91506,57.2104329458,6.32592,1.8450600000000001,6.5895,49.63,10.07,50.6413052754,137.06,57.84592,35.71506,67.983203598,6.32592,1.8450600000000001,6.5895,51.52,33.87,61.6562024455,138.92,61.69592,33.88506,70.3888047622,6.32592,1.8450600000000001,6.5895,55.37,32.04,63.9718570936,137.0,63.22592,49.46506,80.2764543353,6.32592,1.8450600000000001,6.5895,56.9,47.62,74.1975363472,138.54
2020-04-21 23:30:00,53.67392,11.06906,54.8034102721,4.9339200000000005,1.43906,5.1395,48.74,9.63,49.6822352557,136.98,55.55392,34.63906,65.4683320778,4.9339200000000005,1.43906,5.1395,50.62,33.2,60.5361412711,138.97,59.28392,32.98906,67.8443899689,4.9339200000000005,1.43906,5.1395,54.35,31.55,62.8436552088,136.92,60.80392,49.93906,78.6830756964,4.9339200000000005,1.43906,5.1395,55.87,48.5,73.9845044587,138.58
2020-04-22 00:00:00,50.9436,11.4273,52.2095160507,4.1736,1.2173,4.3475,46.77,10.21,47.8714633158,137.54,52.8236,34.7873,63.2494186396,4.1736,1.2173,4.3475,48.65,33.57,59.1080992758,139.47,56.3136,33.5573,65.55390093849999,4.1736,1.2173,4.3475,52.14,32.34,61.3551562625,137.48,57.8236,49.9373,76.4022424295,4.1736,1.2173,4.3475,53.65,48.72,72.4704139632,139.08
2020-04-22 00:30:00,48.98616,12.69263,50.6038212773,4.46616,1.30263,4.65225,44.52,11.39,45.9539171345,138.11,50.87616,35.54263,62.0617612034,4.46616,1.30263,4.65225,46.41,34.24,57.67378694,139.87,54.05616,35.15263,64.4808175341,4.46616,1.30263,4.65225,49.59,33.85,60.0415739301,138.04,55.57616,49.84263,74.6525105115,4.46616,1.30263,4.65225,51.11,48.54,70.4866207163,139.45
2020-04-22 01:00:00,48.82352,12.72936,50.4556509343,4.76352,1.38936,4.962,44.06,11.34,45.4959250923,138.01,50.71352,35.22936,61.7492422366,4.76352,1.38936,4.962,45.95,33.84,57.0661729924,139.8,53.86352,35.11936,64.3012304206,4.76352,1.38936,4.962,49.1,33.73,59.5694796016,137.94,55.37352,50.19936,74.7409021995,4.76352,1.38936,4.962,50.61,48.81,70.3120771987,139.4
2020-04-22 01:30:00,47.86976,12.92243,49.5832947631,4.73976,1.38243,4.93725,43.13,11.54,44.6471555645,138.01,49.73976,35.04243,60.8441913839,4.73976,1.38243,4.93725,45.0,33.66,56.1960461243,139.8,52.75976,35.36243,63.5145159059,4.73976,1.38243,4.93725,48.02,33.98,58.8265314293,137.94,54.25976,50.44243,74.0848182799,4.73976,1.38243,4.93725,49.52,49.06,69.7073453805,139.38
2020-04-22 02:00:00,48.44152,12.73836,50.0883886285,4.69152,1.36836,4.8870000000000005,43.75,11.37,45.2033118256,137.81,50.32152,35.10836,61.3583923926,4.69152,1.36836,4.8870000000000005,45.63,33.74,56.7493127712,139.61,53.42152,35.08836,63.9144100074,4.69152,1.36836,4.8870000000000005,48.73,33.72,59.2591874733,137.74,54.94152,50.14836,74.3870192345,4.69152,1.36836,4.8870000000000005,50.25,48.78,70.0324988844,139.2
2020-04-22 02:30:00,47.23032,12.48676,48.8530685075,3.28032,0.95676,3.417,43.95,11.53,45.4372468356,138.07,49.12032,34.67676,60.1272277841,3.28032,0.95676,3.417,45.84,33.72,56.9064495466,139.88,52.25032,34.94676,62.8599393461,3.28032,0.95676,3.417,48.97,33.99,59.6102424085,138.01,53.76032,50.04676,73.449643927,3.28032,0.95676,3.417,50.48,49.09,70.4134823738,139.47
2020-04-22 03:00:00,47.1412,11.6891,48.5687944698,3.3912,0.9891000000000001,3.5324999999999998,43.75,10.7,45.0394549257,138.31,49.0012,34.0791,59.6867041999,3.3912,0.9891000000000001,3.5324999999999998,45.61,33.09,56.3490922731,140.3,52.1312,34.1191,62.3038923202,3.3912,0.9891000000000001,3.5324999999999998,48.74,33.13,58.9337297309,138.24,53.5812,51.3391,74.2067933699,3.3912,0.9891000000000001,3.5324999999999998,50.19,50.35,71.092605804,139.91
2020-04-22 03:30:00,46.78072,11.07896,48.0747243195,3.39072,0.9889600000000001,3.532,43.39,10.09,44.5477294595,138.26,48.63072,33.63896,59.1314345979,3.39072,0.9889600000000001,3.532,45.24,32.65,55.7913980825,140.38,51.94072,33.56896,61.8442678799,3.39072,0.9889600000000001,3.532,48.55,32.58,58.4684436256,138.19,53.18072,51.97896,74.3639782583,3.39072,0.9889600000000001,3.532,49.79,50.99,71.267272994,139.96
2020-04-22 04:00:00,46.4984,10.98995,47.7794956395,3.4284,0.9999500000000001,3.57125,43.07,9.99,44.2134029453,138.26,48.3384,33.71995,58.937559693,3.4284,0.9999500000000001,3.57125,44.91,32.72,55.565335417,140.38,51.4084,33.28995,61.2457701524,3.4284,0.9999500000000001,3.57125,47.98,32.29,57.8335931791,138.19,52.8484,51.83995,74.0292766314,3.4284,0.9999500000000001,3.57125,49.42,50.84,70.9016360883,139.92
2020-04-22 04:30:00,46.93968,10.81949,48.1704777054,3.28968,0.9594900000000001,3.42675,43.65,9.86,44.7497720665,138.17,48.79968,33.74949,59.3332692792,3.28968,0.9594900000000001,3.42675,45.51,32.79,56.0922828917,140.29,51.92968,33.08949,61.5760181675,3.28968,0.9594900000000001,3.42675,48.64,32.13,58.2939662401,138.11,53.37968,51.59949,74.2421551759,3.28968,0.9594900000000001,3.42675,50.09,50.64,71.2279278093,139.81
2020-04-22 05:00:00,46.39872,11.68296,47.8469724434,4.87872,1.42296,5.082,41.52,10.26,42.7688905631,138.17,48.20872,33.85296,58.9075851211,4.87872,1.42296,5.082,43.33,32.43,54.1220269391,140.29,51.09872,34.01296,61.3837163554,4.87872,1.42296,5.082,46.22,32.59,56.5543676474,138.11,52.50872,52.54296,74.2827592487,4.87872,1.42296,5.082,47.63,51.12,69.8703892933,139.81
2020-04-22 05:30:00,48.20248,11.10364,49.464834978,4.33248,1.26364,4.513,43.87,9.84,44.9600100089,138.08,50.05248,34.01364,60.5159355889,4.33248,1.26364,4.513,45.72,32.75,56.2394959081,140.2,53.21248,33.34364,62.7962288374,4.33248,1.26364,4.513,48.88,32.08,58.466920562,138.02,54.67248,51.83364,75.3379473108,4.33248,1.26364,4.513,50.34,50.57,71.3543306324,139.73
2020-04-22 06:00:00,48.50448,11.18589,49.7775925007,5.57448,1.62589,5.80675,42.93,9.56,43.9815700038,138.36,50.34448,34.79589,61.1990247256,5.57448,1.62589,5.80675,44.77,33.17,55.7189536872,140.48,53.41448,33.45589,63.0270041281,5.57448,1.62589,5.80675,47.84,31.83,57.4614174903,138.3,54.83448,51.99589,75.5671408336,5.57448,1.62589,5.80675,49.26,50.37,70.4534207828,140.01
2020-04-22 06:30:00,51.60848,10.19164,52.6051778231,4.90848,1.43164,5.113,46.7,8.76,47.5144988398,137.59,53.50848,35.75164,64.3532220996,4.90848,1.43164,5.113,48.6,34.32,59.4964066142,139.62,56.96848,32.16164,65.4200183507,4.90848,1.43164,5.113,52.06,30.73,60.4530933865,137.54,58.50848,49.50164,76.6397716241,4.90848,1.43164,5.113,53.6,48.07,71.9978117723,139.16
2020-04-22 07:00:00,55.64168,8.70549,56.3185769472,6.36168,1.85549,6.62675,49.28,6.85,49.7538028697,137.59,57.60168,37.25549,68.5997454366,6.36168,1.85549,6.62675,51.24,35.4,62.2791907462,139.73,61.32168,30.42549,68.454794425,6.36168,1.85549,6.62675,54.96,28.57,61.9422836195,137.54,62.93168,48.79549,79.6328838606,6.36168,1.85549,6.62675,56.57,46.94,73.5086967644,139.27
2020-04-22 07:30:00,55.86504,11.993970000000001,57.1380609626,14.10504,4.11397,14.69275,41.76,7.88,42.4969645975,137.54,57.68504,39.21397,69.7516973483,14.10504,4.11397,14.69275,43.58,35.1,55.9573623396,139.58,60.60504,33.81397,69.399967151,14.10504,4.11397,14.69275,46.5,29.7,55.1755380581,137.5,62.04504,51.25397,80.4770552975,14.10504,4.11397,14.69275,47.94,47.14,67.2340925424,139.12
2020-04-22 08:00:00,59.21632,13.16351,60.6617717336,21.16632,6.17351,22.04825,38.05,6.99,38.686723821,137.02,60.93632,42.88351,74.513290929,21.16632,6.17351,22.04825,39.77,36.71,54.1227955671,138.94,63.49632,34.74351,72.3802054478,21.16632,6.17351,22.04825,42.33,28.57,51.0693038919,136.97,64.81632,50.82351,82.3661611772,21.16632,6.17351,22.04825,43.65,44.65,62.4415326526,138.46
2020-04-22 08:30:00,61.81392,14.59781,63.5142248836,26.56392,7.74781,27.67075,35.25,6.85,35.9093998836,137.29,63.46392,46.55781,78.7102205165,26.56392,7.74781,27.67075,36.9,38.81,53.5520877277,139.01,65.76392,36.20781,75.072622698,26.56392,7.74781,27.67075,39.2,28.46,48.4418372897,137.23,66.98392,50.09781,83.6458971221,26.56392,7.74781,27.67075,40.42,42.35,58.5431370871,138.53
2020-04-22 09:00:00,62.0492,15.4856,63.9523809408,30.7392,8.9656,32.02,31.31,6.52,31.9816588063,137.39,63.6392,48.1256,79.7873495737,30.7392,8.9656,32.02,32.9,39.16,51.1460223282,139.12,65.5092,37.0556,75.2633561303,30.7392,8.9656,32.02,34.77,28.09,44.6990044632,137.34,66.6592,50.9356,83.8920991036,30.7392,8.9656,32.02,35.92,41.97,55.2424411119,138.66
2020-04-22 09:30:00,62.57672,15.90071,64.5653038749,34.35672,10.02071,35.78825,28.22,5.88,28.8260784707,137.36,64.11672,49.85071,81.2160518067,34.35672,10.02071,35.78825,29.76,39.83,49.7200814561,139.08,65.64672,37.38071,75.5434267614,34.35672,10.02071,35.78825,31.29,27.36,41.5648132439,137.3,66.71672,51.26071,84.1354926132,34.35672,10.02071,35.78825,32.36,41.24,52.4204845456,138.62
2020-04-22 10:00:00,62.70336,16.34598,64.7989383976,38.04336,11.09598,39.6285,24.66,5.25,25.2126575355,137.21,64.19336,51.45598,82.270926492,38.04336,11.09598,39.6285,26.15,40.36,48.0910812937,138.93,65.33336,37.65598,75.408360005,38.04336,11.09598,39.6285,27.29,26.56,38.0811987731,137.15,66.34336,51.48598,83.9776610335,38.04336,11.09598,39.6285,28.3,40.39,49.3177665755,138.48
2020-04-22 10:30:00,62.50984,16.60787,64.6784465086,40.92984,11.93787,42.63525,21.58,4.67,22.0795221869,136.97,63.94984,52.47787,82.7255031762,40.92984,11.93787,42.63525,23.02,40.54,46.6198670097,138.71,64.77984000000001,37.76787,74.9855964487,40.92984,11.93787,42.63525,23.85,25.83,35.156953793,136.92,65.70984,51.80787,83.6769888725,40.92984,11.93787,42.63525,24.78,39.87,46.943213567,138.27
2020-04-22 11:00:00,61.84448,16.46714,63.9992687947,43.70448,12.74714,45.5255,18.14,3.7199999999999998,18.5175052315,136.87,63.21448,53.59714,82.8777647976,43.70448,12.74714,45.5255,19.51,40.85,45.269886238,138.67,63.67448,37.41714,73.8544634335,43.70448,12.74714,45.5255,19.97,24.67,31.7397195955,136.81,64.51448,52.11714,82.9356040036,43.70448,12.74714,45.5255,20.81,39.37,44.531483245,138.21
2020-04-22 11:30:00,61.87808,16.09944,63.9381635082,45.59808,13.29944,47.498,16.28,2.8,16.5190314486,136.54,63.21808,54.34944,83.3689826446,45.59808,13.29944,47.498,17.62,41.05,44.6717684897,138.39,63.50808,36.83944,73.4194835503,45.59808,13.29944,47.498,17.91,23.54,29.5787034875,136.49,64.30808,52.159440000000004,82.8017894396,45.59808,13.29944,47.498,18.71,38.86,43.1296151154,137.92
2020-04-22 12:00:00,62.58528,13.13779,63.9493455695,42.33528,12.34779,44.09925,20.25,0.79,20.2654040177,135.93,64.16528,55.54779,84.8689585854,42.33528,12.34779,44.09925,21.83,43.2,48.4023646117,137.72,64.69528,33.52779,72.8669469414,42.33528,12.34779,44.09925,22.36,21.18,30.7987337402,135.88,65.76528,48.15779,81.5122370639,42.33528,12.34779,44.09925,23.43,35.81,42.7939364864,137.29
2020-04-22 12:30:00,62.80112,14.94741,64.5554470123,46.07112,13.43741,47.99075,16.73,1.51,16.798005834,136.14,64.31112,55.55741,84.9855632538,46.07112,13.43741,47.99075,18.24,42.12,45.8998039211,137.99,64.47112,35.43741,73.568575775,46.07112,13.43741,47.99075,18.4,22.0,28.6803068324,136.08,65.47112,50.68741,82.7990403722,46.07112,13.43741,47.99075,19.4,37.25,41.9990773708,137.55
2020-04-22 13:00:00,61.07344,16.46892,63.2549634369,47.65344,13.89892,49.639,13.42,2.5700000000000003,13.6638684127,136.5,62.52344,54.75892,83.1126937898,47.65344,13.89892,49.639,14.87,40.86,43.4816800503,138.38,62.34344,37.13892,72.5672370275,47.65344,13.89892,49.639,14.69,23.24,27.493521055,136.44,63.24344,52.93892,82.4758264815,47.65344,13.89892,49.639,15.59,39.04,42.0377175879,137.94
2020-04-22 13:30:00,60.27672,14.67571,62.0375647327,43.83672,12.78571,45.66325,16.44,1.8900000000000001,16.5482838989,136.33,61.76672,54.32571,82.2581939175,43.83672,12.78571,45.66325,17.93,41.54,45.244408494300004,138.22,61.91672,35.27571,71.2604794508,43.83672,12.78571,45.66325,18.08,22.49,28.8563078026,136.28,62.87672,51.03571,80.9822549276,43.83672,12.78571,45.66325,19.04,38.25,42.7268545531,137.77
2020-04-22 14:00:00,57.90312,15.18466,59.8610491476,42.63312,12.434660000000001,44.4095,15.27,2.75,15.5156501636,136.62,59.38312,53.18466,79.7180218034,42.63312,12.434660000000001,44.4095,16.75,40.75,44.0582001448,138.51,59.41312,35.94466,69.4401714474,42.63312,12.434660000000001,44.4095,16.78,23.51,28.8840526935,136.57,60.33312,51.77466,79.5028350881,42.63312,12.434660000000001,44.4095,17.7,39.34,43.1384468891,138.06
2020-04-22 14:30:00,59.05792,12.897310000000001,60.4498016536,39.00792,11.37731,40.63325,20.05,1.52,20.1075334141,136.32,60.59792,53.27731,80.6881631292,39.00792,11.37731,40.63325,21.59,41.9,47.1353169078,138.22,61.13792,33.49731,69.7130908737,39.00792,11.37731,40.63325,22.13,22.12,31.2894758665,136.27,62.16792,49.33731,79.3663684136,39.00792,11.37731,40.63325,23.16,37.96,44.4673723082,137.8
2020-04-22 15:00:00,57.9368,14.9449,59.8332919891,39.6168,11.5549,41.2675,18.32,3.39,18.6310090977,136.6,59.4568,52.2249,79.1362827422,39.6168,11.5549,41.2675,19.84,40.67,45.2512375521,138.43,59.7968,35.8149,69.7019680658,39.6168,11.5549,41.2675,20.18,24.26,31.5559820002,136.55,60.7968,51.0249,79.3712246992,39.6168,11.5549,41.2675,21.18,39.47,44.7936747767,138.05
2020-04-22 15:30:00,57.76368,15.51274,59.8104324466,38.68368,11.28274,40.2955,19.08,4.23,19.5432673829,136.77,59.30368,51.75274,78.7100537355,38.68368,11.28274,40.2955,20.62,40.47,45.4203181407,138.54,59.72368,36.57274,70.0320159916,38.68368,11.28274,40.2955,21.04,25.29,32.8978069178,136.71,60.75368,51.14274,79.4140383575,38.68368,11.28274,40.2955,22.07,39.86,45.5620949913,138.15
2020-04-22 16:00:00,58.03424,17.03707,60.4833428851,37.22424,10.85707,38.77525,20.81,6.18,21.7082587971,137.17,59.54424,51.02707,78.4173347543,37.22424,10.85707,38.77525,22.32,40.17,45.9544480981,138.77,60.19424,38.44707,71.4249516679,37.22424,10.85707,38.77525,22.97,27.59,35.900264623,137.11,61.19424,51.25707,79.8249474423,37.22424,10.85707,38.77525,23.97,40.4,46.9757479983,138.38
2020-04-22 16:30:00,60.43576,18.87793,63.3155378076,39.45576,11.50793,41.09975,20.98,7.37,22.2368455497,137.77,61.90576,50.96793,80.1876113228,39.45576,11.50793,41.09975,22.45,39.46,45.3992742233,139.33,62.65576,40.58793,74.6533610955,39.45576,11.50793,41.09975,23.2,29.08,37.2006236507,137.67,63.56576,53.34793,82.9855859753,39.45576,11.50793,41.09975,24.11,41.84,48.2895195669,138.96
2020-04-22 17:00:00,63.09432,16.58251,65.2370512375,33.09432,9.65251,34.47325,30.0,6.93,30.7900129912,137.21,64.73432,48.56251,80.9249625478,33.09432,9.65251,34.47325,31.64,38.91,50.1505503459,138.8,66.41432,38.12251,76.5779842367,33.09432,9.65251,34.47325,33.32,28.47,43.8265136647,137.07,67.56432,51.60251,85.0162124266,33.09432,9.65251,34.47325,34.47,41.95,54.2953349746,138.45
2020-04-22 17:30:00,67.08328,17.34304,69.2888698999,32.03328,9.34304,33.368,35.05,8.0,35.9513907937,136.94,68.77328,47.93304,83.8292333593,32.03328,9.34304,33.368,36.74,38.59,53.2824145474,138.41,71.01328,38.96304,81.0000272988,32.03328,9.34304,33.368,38.98,29.62,48.9569688604,136.8,72.25328,51.19304,88.550910866,32.03328,9.34304,33.368,40.22,41.85,58.0436981937,138.06
2020-04-22 18:00:00,67.4336,18.4598,69.9146238279,30.2736,8.8298,31.535,37.16,9.63,38.3875305275,136.86,69.1736,46.3698,83.2775197097,30.2736,8.8298,31.535,38.9,37.54,54.059796522,138.26,71.6536,40.3098,82.2138575241,30.2736,8.8298,31.535,41.38,31.48,51.9932187886,136.72,72.9436,51.7498,89.4360697985,30.2736,8.8298,31.535,42.67,42.92,60.5215275749,137.89
2020-04-22 18:30:00,68.634,17.042,70.7181427924,25.824,7.532,26.9,42.81,9.51,43.8535768211,137.0,70.464,45.252,83.7431716619,25.824,7.532,26.9,44.64,37.72,58.4425187684,138.39,73.544,38.922,83.2084251744,25.824,7.532,26.9,47.72,31.39,57.1185652831,136.85,74.954,50.392,90.3186347328,25.824,7.532,26.9,49.13,42.86,65.1976725045,138.03
2020-04-22 19:00:00,68.30944,16.10067,70.1812736245,22.21944,6.48067,23.14525,46.09,9.62,47.0832507374,137.25,70.19944,44.19067,82.9504472041,22.21944,6.48067,23.14525,47.98,37.71,61.0256052817,138.65,73.62944,38.07067,82.8895068689,22.21944,6.48067,23.14525,51.41,31.59,60.3400049718,137.1,75.11944,49.55067,89.9899947959,22.21944,6.48067,23.14525,52.9,43.07,68.2160897443,138.29
2020-04-22 19:30:00,66.79248,14.14864,68.2745882331,15.73248,4.58864,16.388,51.06,9.56,51.9472540179,137.38,68.74248,42.40864,80.7714138987,15.73248,4.58864,16.388,53.01,37.82,65.1184497666,138.77,72.72248,36.16864,81.2202537351,15.73248,4.58864,16.388,56.99,31.58,65.1548655129,137.22,74.29248,47.68864,88.2812492526,15.73248,4.58864,16.388,58.56,43.1,72.710959284,138.39
2020-04-22 20:00:00,66.32128,13.23204,67.6283894781,13.48128,3.93204,14.043,52.84,9.3,53.6521723698,137.57,68.32128,41.55204,79.9648005625,13.48128,3.93204,14.043,54.84,37.62,66.5033081884,139.02,72.46128,35.25204,80.5812845728,13.48128,3.93204,14.043,58.98,31.32,66.7801078166,137.41,74.12128,47.49204,88.0310059706,13.48128,3.93204,14.043,60.64,43.56,74.6638011355,138.64
2020-04-22 20:30:00,64.95328,12.70054,66.183323421,12.65328,3.69054,13.1805,52.3,9.01,53.0704258509,137.69,66.99328,39.70054,77.8731817858,12.65328,3.69054,13.1805,54.34,36.01,65.1886163375,139.38,71.02328,34.73054,79.0602094018,12.65328,3.69054,13.1805,58.37,31.04,66.1100484042,137.54,72.70328,49.52054,87.9661912592,12.65328,3.69054,13.1805,60.05,45.83,75.5406605743,139.0
2020-04-22 21:00:00,66.06976,12.20493,67.1875993228,11.879760000000001,3.46493,12.37475,54.19,8.74,54.8902878477,137.5,68.12976,39.69493,78.8501849418,11.879760000000001,3.46493,12.37475,56.25,36.23,66.907962157,139.19,72.37976,34.16493,80.037941625,11.879760000000001,3.46493,12.37475,60.5,30.7,67.8434963722,137.35,74.08976,48.89493,88.7694019162,11.879760000000001,3.46493,12.37475,62.21,45.43,77.0322594761,138.83
2020-04-22 21:30:00,66.23696,10.45953,67.0577112483,7.50696,2.18953,7.81975,58.73,8.27,59.3094073482,136.53,68.31696,39.24953,78.789165682,7.50696,2.18953,7.81975,60.81,37.06,71.2130584935,138.1,73.09696,32.10953,79.8385087415,7.50696,2.18953,7.81975,65.59,29.92,72.0919863785,136.39,74.88696,45.34953,87.5479105934,7.50696,2.18953,7.81975,67.38,43.16,80.0178105174,137.73
2020-04-22 22:00:00,62.54512,9.82941,63.3127896776,6.85512,1.9994100000000001,7.14075,55.69,7.83,56.2377542226,135.72,64.65512,36.21941,74.1089077167,6.85512,1.9994100000000001,7.14075,57.8,34.22,67.1702940294,137.61,69.04512,31.15941,75.7504945684,6.85512,1.9994100000000001,7.14075,62.19,29.16,68.686983483,135.58,70.82512,47.72941,85.4066402686,6.85512,1.9994100000000001,7.14075,63.97,45.73,78.6345585605,137.21
2020-04-22 22:30:00,61.37072,9.11271,62.0435875564,4.50072,1.31271,4.68825,56.87,7.8,57.4024119702,136.11,63.49072,35.84271,72.9093367564,4.50072,1.31271,4.68825,58.99,34.53,68.3530613799,138.0,68.01072,30.56271,74.5623046684,4.50072,1.31271,4.68825,63.51,29.25,69.9219750865,135.97,69.81072,47.18271,84.2599830872,4.50072,1.31271,4.68825,65.31,45.87,79.8088528924,137.58
2020-04-22 23:00:00,57.19464,8.74552,57.8594068825,3.34464,0.97552,3.484,53.85,7.77,54.407677767,136.4,59.23464,34.48552,68.5419117446,3.34464,0.97552,3.484,55.89,33.51,65.1660356321,138.45,63.43464,30.26552,70.2848152363,3.34464,0.97552,3.484,60.09,29.29,66.848427057,136.25,65.16464,48.56552,81.2713974237,3.34464,0.97552,3.484,61.82,47.59,78.0161553782,138.05
2020-04-22 23:30:00,54.2596,10.01405,55.1759493762,3.8196,1.11405,3.9787500000000002,50.44,8.9,51.2191721917,137.17,56.2196,34.93405,66.189359217,3.8196,1.11405,3.9787500000000002,52.4,33.82,62.3662761434,139.12,60.0796,31.89405,68.0205025089,3.8196,1.11405,3.9787500000000002,56.26,30.78,64.1295251815,137.03,61.6796,49.17405,78.8825725339,3.8196,1.11405,3.9787500000000002,57.86,48.06,75.2166417756,138.71
2020-04-23 00:00:00,52.37304,10.55672,53.4263947502,4.34304,1.26672,4.524,48.03,9.29,48.9201901059,137.85,54.31304,34.87672,64.5468195344,4.34304,1.26672,4.524,49.97,33.61,60.2215326939,139.85,57.88304,32.65672,66.4598200479,4.34304,1.26672,4.524,53.54,31.39,62.0633845355,137.72,59.44304,50.38672,77.9249418145,4.34304,1.26672,4.524,55.1,49.12,73.81588176,139.45
2020-04-23 00:30:00,49.41648,12.30314,50.9250012219,4.53648,1.32314,4.7255,44.88,10.98,46.2036232345,138.45,51.31648,35.40314,62.3439126255,4.53648,1.32314,4.7255,46.78,34.08,57.8775846075,140.29,54.54648,34.80314,64.7037636792,4.53648,1.32314,4.7255,50.01,33.48,60.1823105239,138.35,56.04648,50.49314,75.4371599906,4.53648,1.32314,4.7255,51.51,49.17,71.21073655,139.88
2020-04-23 01:00:00,47.83792,11.00731,49.0879563983,3.48792,1.01731,3.6332500000000003,44.35,9.99,45.4612208371,138.06,49.71792,33.58731,59.9998246844,3.48792,1.01731,3.6332500000000003,46.23,32.57,56.5510194426,140.18,52.90792,33.26731,62.4976952644,3.48792,1.01731,3.6332500000000003,49.42,32.25,59.0118538939,137.99,54.36792,51.75731,75.0645712941,3.48792,1.01731,3.6332500000000003,50.88,50.74,71.8562592959,139.78
2020-04-23 01:30:00,47.73544,11.00742,48.9881161819,3.14544,0.9174200000000001,3.2765,44.59,10.09,45.7173511919,138.01,49.61544,33.33742,59.7752077257,3.14544,0.9174200000000001,3.2765,46.47,32.42,56.6614269146,140.13,52.83544,33.23742,62.4204278121,3.14544,0.9174200000000001,3.2765,49.69,32.32,59.2762895263,137.94,54.30544,51.69742,74.9780237686,3.14544,0.9174200000000001,3.2765,51.16,50.78,72.0829660877,139.73
2020-04-23 02:00:00,48.74456,11.04758,49.9808078511,3.9345600000000003,1.14758,4.0985,44.81,9.9,45.8905883597,138.04,50.61456,33.76758,60.8447462239,3.9345600000000003,1.14758,4.0985,46.68,32.62,56.9481062021,140.16,53.86456,33.27758,63.3149915474,3.9345600000000003,1.14758,4.0985,49.93,32.13,59.3745888407,137.96,55.35456,51.73758,75.7687567342,3.9345600000000003,1.14758,4.0985,51.42,50.59,72.1343503471,139.76
2020-04-23 02:30:00,48.0968,11.40865,49.4313611492,4.4868,1.30865,4.67375,43.61,10.1,44.7642949235,138.04,49.9568,33.70865,60.2657029417,4.4868,1.30865,4.67375,45.47,32.4,55.8326150203,140.16,53.0668,33.64865,62.8356340707,4.4868,1.30865,4.67375,48.58,32.34,58.360020562,137.96,54.5168,52.11865,75.421715441,4.4868,1.30865,4.67375,50.03,50.81,71.3067808837,139.78
2020-04-23 03:00:00,47.47752,11.70136,48.8982283033,4.90752,1.43136,5.112,42.57,10.27,43.7912982224,138.11,49.31752,33.74136,59.7553106728,4.90752,1.43136,5.112,44.41,32.31,54.9197978875,140.24,52.32752,33.98136,62.3931260381,4.90752,1.43136,5.112,47.42,32.55,57.5165967352,138.05,53.74752,52.47136,75.1135109444,4.90752,1.43136,5.112,48.84,51.04,70.6429557706,139.85
2020-04-23 03:30:00,47.57512,11.69441,48.9913387066,5.05512,1.47441,5.26575,42.52,10.22,43.7309821522,138.31,49.40512,33.98441,59.9650398588,5.05512,1.47441,5.26575,44.35,32.51,54.9892953219,140.44,52.40512,34.04441,62.4925471913,5.05512,1.47441,5.26575,47.35,32.57,57.4702305546,138.24,53.82512,52.60441,75.2619923631,5.05512,1.47441,5.26575,48.77,51.13,70.6596759121,140.04
2020-04-23 04:00:00,46.55544,11.71867,48.0076683475,4.79544,1.39867,4.99525,41.76,10.32,43.0162759894,138.35,48.37544,33.83867,59.0359109573,4.79544,1.39867,4.99525,43.58,32.44,54.328353555,140.47,51.30544,34.08867,61.5977726542,4.79544,1.39867,4.99525,46.51,32.69,56.8490650759,138.28,52.70544,52.65867,74.5036840147,4.79544,1.39867,4.99525,47.91,51.26,70.1637776919,140.07
2020-04-23 04:30:00,46.8364,11.6277,48.2581782939,4.8264,1.4077,5.0275,42.01,10.22,43.2352691677,138.3,48.6764,33.9477,59.3450777424,4.8264,1.4077,5.0275,43.85,32.54,54.6047076725,140.43,51.6064,34.0077,61.8040789936,4.8264,1.4077,5.0275,46.78,32.6,57.0186671188,138.23,53.0264,52.5777,74.6740492691,4.8264,1.4077,5.0275,48.2,51.17,70.2965781529,140.03
2020-04-23 05:00:00,46.908,11.6965,48.3442713902,5.028,1.4665,5.2375,41.88,10.23,43.1113360962,138.37,48.738,34.0265,59.4406876327,5.028,1.4665,5.2375,43.71,32.56,54.5042906568,140.5,51.668,34.0765,61.8933766751,5.028,1.4665,5.2375,46.64,32.61,56.9095923373,138.3,53.078,52.6565,74.7661760173,5.028,1.4665,5.2375,48.05,51.19,70.208394085,140.1
2020-04-23 05:30:00,48.00936,11.76023,49.4287533452,6.30936,1.84023,6.57225,41.7,9.92,42.8636955943,138.19,49.81936,34.60023,60.6559522789,6.30936,1.84023,6.57225,43.51,32.76,54.4640955125,140.31,52.74936,34.04023,62.7792341373,6.30936,1.84023,6.57225,46.44,32.2,56.5111811945,138.12,54.13936,52.57023,75.4632319972,6.30936,1.84023,6.57225,47.83,50.73,69.7226060901,139.93
2020-04-23 06:00:00,48.9356,11.6383,50.3005265802,6.6456,1.9383,6.9225,42.29,9.7,43.3881792658,138.19,50.7456,34.8383,61.5534163654,6.6456,1.9383,6.9225,44.1,32.9,55.0201781168,140.31,53.7556,33.8483,63.5245774819,6.6456,1.9383,6.9225,47.11,31.91,56.8999138839,138.12,55.1556,52.3283,76.028883934,6.6456,1.9383,6.9225,48.51,50.39,69.9454944939,139.93
2020-04-23 06:30:00,52.7912,11.03035,53.9312471445,8.6412,2.52035,9.00125,44.15,8.51,44.9626800803,137.47,54.6512,37.01035,66.0039367656,8.6412,2.52035,9.00125,46.01,34.49,57.5020017043,139.5,57.8612,32.92035,66.5707736891,8.6412,2.52035,9.00125,49.22,30.4,57.8512610061,137.42,59.3212,50.23035,77.7309001013,8.6412,2.52035,9.00125,50.68,47.71,69.603925895,139.1
2020-04-23 07:00:00,56.01368,9.35024,56.7887254233,8.50368,2.4802400000000002,8.858,47.51,6.87,48.0041352385,137.56,57.96368,38.78024,69.7401979751,8.50368,2.4802400000000002,8.858,49.46,36.3,61.3512966448,139.58,61.48368,31.08024,68.8928459624,8.50368,2.4802400000000002,8.858,52.98,28.6,60.2066474735,137.5,63.06368,48.29024,79.4290564869,8.50368,2.4802400000000002,8.858,54.56,45.81,71.2414886144,139.17
2020-04-23 07:30:00,58.3824,9.1357,59.0928561186,9.9624,2.9057,10.3775,48.42,6.23,48.819148907,136.87,60.3324,40.0157,72.3965105254,9.9624,2.9057,10.3775,50.37,37.11,62.5642789457,138.82,63.9724,30.6157,70.9210056912,9.9624,2.9057,10.3775,54.01,27.71,60.7035765009,136.82,65.5624,46.9357,80.6311864495,9.9624,2.9057,10.3775,55.6,44.03,70.9224992509,138.36
2020-04-23 08:00:00,60.42264,10.24452,61.284954227,15.03264,4.38452,15.659,45.39,5.86,45.7667095169,136.85,62.27264,41.97452,75.0982158363,15.03264,4.38452,15.659,47.24,37.59,60.3707354602,138.78,65.61264,31.64452,72.8450010213,15.03264,4.38452,15.659,50.58,27.26,57.4581934975,136.79,67.10264,47.76452,82.3663381838,15.03264,4.38452,15.659,52.07,43.38,67.7724818787,138.29
2020-04-23 08:30:00,62.8104,11.51095,63.8564665329,20.7804,6.06095,21.64625,42.03,5.45,42.3818758433,136.76,64.6104,44.01095,78.1758754864,20.7804,6.06095,21.64625,43.83,37.95,57.9764728144,138.69,67.6104,32.80095,75.1469793742,20.7804,6.06095,21.64625,46.83,26.74,53.9265843532,136.7,69.0204,48.88095,84.5763731137,20.7804,6.06095,21.64625,48.24,42.82,64.5031007007,138.21
2020-04-23 09:00:00,65.99904,11.74847,67.0365559099,26.66904,7.77847,27.78025,39.33,3.9699999999999998,39.529859600099996,136.85,67.81904,34.44847,76.0665450238,26.66904,7.77847,27.78025,41.15,26.67,49.0368371737,138.56,70.48904,31.41847,77.1739918448,26.66904,7.77847,27.78025,43.82,23.64,49.7899789114,136.79,64.25904,32.16847,71.8612182186,26.66904,7.77847,27.78025,37.59,24.39,44.809376251,138.1
2020-04-23 09:30:00,74.36624,11.45682,75.2435802993,29.64624,8.64682,30.8815,44.72,2.81,44.8081967948,136.08,84.04624,21.41682,86.732062336,29.64624,8.64682,30.8815,54.4,12.77,55.8787338797,137.36,79.53624,25.93682,83.6584251887,29.64624,8.64682,30.8815,49.89,17.29,52.8011003673,136.02,29.64624,8.64682,30.8815,29.64624,8.64682,30.8815,0.0,0.0,0.0,136.91
2020-04-23 10:00:00,76.96624,12.16807,77.9221664693,27.45624,8.00807,28.60025,49.51,4.16,49.6844613536,135.48,87.84624,12.60807,88.7464101317,27.45624,8.00807,28.60025,60.39,4.6,60.5649411789,136.54,82.68624,23.63807,85.9986781216,27.45624,8.00807,28.60025,55.23,15.63,57.3990400617,135.42,27.45624,8.00807,28.60025,27.45624,8.00807,28.60025,0.0,0.0,0.0,136.08
2020-04-23 10:30:00,72.10544,12.40617,73.164933757,31.97544,9.32617,33.30775,40.13,3.08,40.2480223117,135.74,80.90544,14.74617,82.2383107272,31.97544,9.32617,33.30775,48.93,5.42,49.2292727958,136.8,76.66544,26.19617,81.0174611615,31.97544,9.32617,33.30775,44.69,16.87,47.7681169819,135.69,31.97544,9.32617,33.30775,31.97544,9.32617,33.30775,0.0,0.0,0.0,136.35
2020-04-23 11:00:00,71.05368,13.31774,72.2909928017,33.04368,9.63774,34.4205,38.01,3.68,38.1877270861,135.42,79.42368,14.34774,80.7092224461,33.04368,9.63774,34.4205,46.38,4.71,46.6185424483,136.47,75.40368,25.72774,79.6720249714,33.04368,9.63774,34.4205,42.36,16.09,45.312886688,135.36,33.04368,9.63774,34.4205,33.04368,9.63774,34.4205,0.0,0.0,0.0,136.0
2020-04-23 11:30:00,73.27936,13.80898,74.5691124438,32.73936,9.54898,34.1035,40.54,4.26,40.7632089021,135.46,82.20936,12.87898,83.2120604086,32.73936,9.54898,34.1035,49.47,3.33,49.5819503449,136.4,77.89936,25.00898,81.815398117,32.73936,9.54898,34.1035,45.16,15.46,47.7329781179,135.4,32.73936,9.54898,34.1035,32.73936,9.54898,34.1035,0.0,0.0,0.0,136.0
2020-04-23 12:00:00,68.73752,13.04386,69.9641975545,36.52752,10.65386,38.0495,32.21,2.39,32.298547955,136.11,75.79752,15.71386,77.4092335206,36.52752,10.65386,38.0495,39.27,5.06,39.5946524167,137.05,72.33752,28.36386,77.6995840005,36.52752,10.65386,38.0495,35.81,17.71,39.949971214,136.05,36.52752,10.65386,38.0495,36.52752,10.65386,38.0495,0.0,0.0,0.0,136.65
2020-04-23 12:30:00,70.33712,13.64666,71.6487388518,34.37712,10.02666,35.8095,35.96,3.62,36.1417487125,135.84,78.21712,13.58666,79.3883819652,34.37712,10.02666,35.8095,43.84,3.56,43.9843062921,136.74,74.43712,26.30666,78.948877093,34.37712,10.02666,35.8095,40.06,16.28,43.241669718,135.78,34.37712,10.02666,35.8095,34.37712,10.02666,35.8095,0.0,0.0,0.0,136.32
2020-04-23 13:00:00,68.73992,14.34331,70.2204182796,37.03992,10.80331,38.58325,31.7,3.54,31.8970468853,136.01,75.71992,14.84331,77.1610661964,37.03992,10.80331,38.58325,38.68,4.04,38.890410129,136.97,72.27992,27.20331,77.2295727695,37.03992,10.80331,38.58325,35.24,16.4,38.8692371934,135.96,37.03992,10.80331,38.58325,37.03992,10.80331,38.58325,0.0,0.0,0.0,136.61
2020-04-23 13:30:00,65.94496,14.35603,67.4895054565,38.69496,11.28603,40.30725,27.25,3.07,27.4223886633,136.37,72.11496,20.06603,74.8546125216,38.69496,11.28603,40.30725,33.42,8.78,34.554085142,137.8,68.94496,28.25603,74.5104740339,38.69496,11.28603,40.30725,30.25,16.97,34.6849160299,136.31,38.69496,11.28603,40.30725,38.69496,11.28603,40.30725,0.0,0.0,0.0,137.44
2020-04-23 14:00:00,68.05272,12.65371,69.2191380773,34.81272,10.15371,36.26325,33.24,2.5,33.3338806622,136.12,75.55272,20.87371,78.3831950648,34.81272,10.15371,36.26325,40.74,10.72,42.1267848287,137.68,71.82272,27.72371,76.9877081381,34.81272,10.15371,36.26325,37.01,17.57,40.9688296147,136.06,34.81272,10.15371,36.26325,34.81272,10.15371,36.26325,0.0,0.0,0.0,137.32
2020-04-23 14:30:00,67.31728,10.44004,68.1220274346,31.81728,9.28004,33.143,35.5,1.16,35.5189470565,136.28,75.33728,21.71004,78.4030075609,31.81728,9.28004,33.143,43.52,12.43,45.2603060087,137.87,71.31728,28.44004,76.7788401957,31.81728,9.28004,33.143,39.5,19.16,43.901658283,136.22,31.81728,9.28004,33.143,31.81728,9.28004,33.143,0.0,0.0,0.0,137.49
2020-04-23 15:00:00,67.1524,11.64945,68.1553703758,30.9924,9.03945,32.28375,36.16,2.61,36.2540714955,136.31,75.3424,18.64945,77.61623041,30.9924,9.03945,32.28375,44.35,9.61,45.3792309322,137.73,71.2524,26.53945,76.0345113226,30.9924,9.03945,32.28375,40.26,17.5,43.8989475956,136.22,30.9924,9.03945,32.28375,30.9924,9.03945,32.28375,0.0,0.0,0.0,137.34
2020-04-23 15:30:00,67.78752,11.66011,68.7830359388,29.17752,8.510110000000001,30.39325,38.61,3.15,38.7382833899,136.27,76.52752,17.31011,78.4608260571,29.17752,8.510110000000001,30.39325,47.35,8.8,48.1607983738,137.61,72.20752,25.42011,76.5513418365,29.17752,8.510110000000001,30.39325,43.03,16.91,46.2334186493,136.14,29.17752,8.510110000000001,30.39325,29.17752,8.510110000000001,30.39325,0.0,0.0,0.0,137.22
2020-04-23 16:00:00,72.39808,10.18944,73.1116042445,25.19808,7.34944,26.248,47.2,2.84,47.285363486,136.3,83.00808,16.61944,84.6554613194,25.19808,7.34944,26.248,57.81,9.27,58.5485183416,137.64,77.85808,24.65944,81.669875734,25.19808,7.34944,26.248,52.66,17.31,55.4320457858,136.16,25.19808,7.34944,26.248,25.19808,7.34944,26.248,0.0,0.0,0.0,137.24
2020-04-23 16:30:00,72.33664,9.57652,72.9677957855,30.77664,8.97652,32.059,41.56,0.6000000000000001,41.5643308619,136.77,81.65664,19.18652,83.8804471006,30.77664,8.97652,32.059,50.88,10.21,51.8943012286,137.91,77.10664,29.57652,82.5845292255,30.77664,8.97652,32.059,46.33,20.6,50.7033420989,136.63,30.77664,8.97652,32.059,30.77664,8.97652,32.059,0.0,0.0,0.0,137.5
2020-04-23 17:00:00,78.09632,8.56226,78.5642889222,24.31632,7.09226,25.3295,53.78,1.47,53.8000864312,136.65,90.00632,18.77226,91.943109505,24.31632,7.09226,25.3295,65.69,11.68,66.7203005089,137.74,84.39632,29.40226,89.371313757,24.31632,7.09226,25.3295,60.08,22.31,64.0885520198,136.5,24.31632,7.09226,25.3295,24.31632,7.09226,25.3295,0.0,0.0,0.0,137.35
