Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-23 17:30:00,80.00128,10.70954,80.7149245719,25.54128,7.44954,26.6055,54.46,3.26,54.5574852793,136.49,92.06128,22.25954,94.7141298659,25.54128,7.44954,26.6055,66.52,14.81,68.1487087185,137.74,86.35128,31.70954,91.9893389728,25.54128,7.44954,26.6055,60.81,24.26,65.4706323476,136.38,25.54128,7.44954,26.6055,25.54128,7.44954,26.6055,0.0,0.0,0.0,137.35
2020-04-23 18:00:00,73.2352,13.0811,74.3942853736,24.1752,7.0511,25.1825,49.06,6.03,49.429186722,136.76,78.6652,27.9211,83.4733581225,24.1752,7.0511,25.1825,54.49,20.87,58.3499528706,138.4,78.8952,34.3911,86.0650936341,24.1752,7.0511,25.1825,54.72,27.34,61.1698782082,136.68,54.5752,19.0411,57.801521989,24.1752,7.0511,25.1825,30.4,11.99,32.6790468037,138.01
2020-04-23 18:30:00,69.06744,8.07842,69.5382782203,21.21744,6.18842,22.1015,47.85,1.8900000000000001,47.8873114718,135.72,69.54744,15.93842,71.3504004379,21.21744,6.18842,22.1015,48.33,9.75,49.3036651782,136.65,74.64744,28.54842,79.9202889325,21.21744,6.18842,22.1015,53.43,22.36,57.920069924,135.64,75.76744,34.79842,83.3764654963,21.21744,6.18842,22.1015,54.55,28.61,61.5973587096,136.24
2020-04-23 19:00:00,69.36632,4.95851,69.5433186709,15.04632,4.38851,15.67325,54.32,0.5700000000000001,54.3229905289,135.47,69.95632,15.54851,71.6633998019,15.04632,4.38851,15.67325,54.91,11.16,56.032612825,136.41,75.74632,25.35851,79.8784014798,15.04632,4.38851,15.67325,60.7,20.97,64.2201751788,135.39,77.03632,31.70851,83.3068076784,15.04632,4.38851,15.67325,61.99,27.32,67.7432099919,136.01
2020-04-23 19:30:00,68.13448,2.97464,68.1993830471,9.44448,2.75464,9.838,58.69,0.22,58.6904123346,135.44,68.75448,14.23464,70.2125593893,9.44448,2.75464,9.838,59.31,11.48,60.4108144292,136.39,75.04448,23.36464,78.5975850825,9.44448,2.75464,9.838,65.6,20.61,68.7614143252,135.36,76.42448,29.72464,82.0015570974,9.44448,2.75464,9.838,66.98,26.97,72.2059644351,135.96
2020-04-23 20:00:00,69.27208,4.09894,69.3932444597,6.92208,2.01894,7.2105,62.35,2.08,62.3846848193,136.66,68.53208,9.47894,69.1845090512,6.92208,2.01894,7.2105,61.61,7.46,62.0600008057,136.65,76.40208,16.67894,78.2014377608,6.92208,2.01894,7.2105,69.48,14.66,71.0097598926,136.58,76.52208,35.39894,84.3131880589,6.92208,2.01894,7.2105,69.6,33.38,77.1905719632,136.22
2020-04-23 20:30:00,71.73664,5.24402,71.928056169,5.63664,1.64402,5.8715,66.1,3.6,66.1979606937,138.8,68.97664,3.37402,69.0591114673,5.63664,1.64402,5.8715,63.34,1.73,63.3636212665,137.24,78.91664,7.99402,79.3204918331,5.63664,1.64402,5.8715,73.28,6.35,73.5546116841,138.71,77.18664,44.06402,88.8786546537,5.63664,1.64402,5.8715,71.55,42.42,83.1796784076,136.83
2020-04-23 21:00:00,71.26144,4.53667,71.405701492,6.57144,1.91667,6.84525,64.69,2.62,64.7430343744,138.47,68.48144,3.65667,68.5789972219,6.57144,1.91667,6.84525,61.91,1.74,61.9344467966,136.83,78.28144,7.16667,78.6088099857,6.57144,1.91667,6.84525,71.71,5.25,71.9019234791,138.38,76.47144,44.10667,88.2795529789,6.57144,1.91667,6.84525,69.9,42.19,81.6456128644,136.43
2020-04-23 21:30:00,70.17496,3.30228,70.2526160666,4.94496,1.44228,5.151,65.23,1.8599999999999999,65.2565130849,138.62,67.36496,3.80228,67.4721807043,4.94496,1.44228,5.151,62.42,2.36,62.4645979736,136.96,77.26496,5.84228,77.4855230311,4.94496,1.44228,5.151,72.32,4.4,72.4537259221,138.53,75.44496,44.39228,87.5363725145,4.94496,1.44228,5.151,70.5,42.95,82.5527255758,136.56
2020-04-23 22:00:00,65.38368,1.5564900000000002,65.4022038731,4.51368,1.31649,4.7017500000000005,60.87,0.24,60.8704731376,138.45,62.70368,4.65649,62.8763420108,4.51368,1.31649,4.7017500000000005,58.19,3.34,58.2857761379,136.73,71.96368,3.84649,72.0664049642,4.51368,1.31649,4.7017500000000005,67.45,2.5300000000000002,67.4974325438,138.37,70.19368,45.28649,83.5345370997,4.51368,1.31649,4.7017500000000005,65.68,43.97,79.0393781605,136.32
2020-04-23 22:30:00,62.56664,1.27277,62.5795844055,3.26664,0.9527700000000001,3.40275,59.3,0.32,59.3008634001,138.95,59.94664,5.15277,60.1676880557,3.26664,0.9527700000000001,3.40275,56.68,4.2,56.835397421,137.28,68.98664,3.20277,69.0609457955,3.26664,0.9527700000000001,3.40275,65.72,2.25,65.758504393,138.85,67.21664,46.20277,81.5645305789,3.26664,0.9527700000000001,3.40275,63.95,45.25,78.3400599949,136.86
2020-04-23 23:00:00,60.878,0.96025,60.8855727087,2.058,0.6002500000000001,2.14375,58.82,0.36,58.8211016558,139.44,58.268,4.60025,58.4493124345,2.058,0.6002500000000001,2.14375,56.21,4.0,56.3521437037,137.72,67.238,2.59025,67.2878743836,2.058,0.6002500000000001,2.14375,65.18,1.99,65.2103711077,139.34,65.468,45.83025,79.9153980098,2.058,0.6002500000000001,2.14375,63.41,45.23,77.8882597058,137.32
2020-04-23 23:30:00,56.39304,1.75547,56.4203565689,1.9730400000000001,0.57547,2.05525,54.42,1.18,54.4327915874,139.95,53.92304,5.61547,54.2146451262,1.9730400000000001,0.57547,2.05525,51.95,5.04,52.1939086484,138.3,62.27304,2.29547,62.3153327309,1.9730400000000001,0.57547,2.05525,60.3,1.72,60.3245256923,139.86,60.54304,47.26547,76.8081007887,1.9730400000000001,0.57547,2.05525,58.57,46.69,74.9026101014,137.91
2020-04-24 00:00:00,52.23816,6.40488,52.6293439822,3.06816,0.8948800000000001,3.196,49.17,5.51,49.4777626818,135.58,52.76816,9.41488,53.6014801587,3.06816,0.8948800000000001,3.196,49.7,8.52,50.424997769,136.28,57.92816,27.06488,63.9388727645,3.06816,0.8948800000000001,3.196,54.86,26.17,60.7823041682,135.5,59.10816,31.08488,66.7835634209,3.06816,0.8948800000000001,3.196,56.04,30.19,63.6546753978,135.9
2020-04-24 00:30:00,51.50648,5.44064,51.7930308594,3.15648,0.9206400000000001,3.2880000000000003,48.35,4.52,48.5608165088,135.49,52.02648,9.34064,52.8583217365,3.15648,0.9206400000000001,3.2880000000000003,48.87,8.42,49.5900524299,136.32,57.09648,26.24064,62.8377212827,3.15648,0.9206400000000001,3.2880000000000003,53.94,25.32,59.5871294828,135.41,58.26648,31.25064,66.1179642155,3.15648,0.9206400000000001,3.2880000000000003,55.11,30.33,62.9048567282,135.95
2020-04-24 01:00:00,49.56704,5.70122,49.893840941,3.46704,1.01122,3.6115,46.1,4.69,46.3379552851,135.54,50.08704,9.28122,50.9396959222,3.46704,1.01122,3.6115,46.62,8.27,47.3478331078,136.37,54.88704,26.56122,60.9761065324,3.46704,1.01122,3.6115,51.42,25.55,57.417931868,135.46,55.99704,31.581220000000002,64.2887388696,3.46704,1.01122,3.6115,52.53,30.57,60.7776751777,135.99
2020-04-24 01:30:00,48.45696,6.93578,48.9508122164,4.71696,1.37578,4.9135,43.74,5.5600000000000005,44.0919629865,135.94,48.94696,9.22578,49.8088336528,4.71696,1.37578,4.9135,44.23,7.85,44.9212132516,136.74,53.47696,27.98578,60.3571796313,4.71696,1.37578,4.9135,48.76,26.61,55.5484446227,135.87,54.53696,32.58578,63.5304105468,4.71696,1.37578,4.9135,49.82,31.21,58.7885745702,136.36
2020-04-24 02:00:00,48.32176,7.19093,48.8538838145,4.63176,1.35093,4.82475,43.69,5.84,44.0785855036,135.94,48.82176,9.35093,49.7091957425,4.63176,1.35093,4.82475,44.19,8.0,44.9083076947,136.71,53.34176,28.29093,60.3797986098,4.63176,1.35093,4.82475,48.71,26.94,55.6635221667,135.87,54.40176,32.39093,63.3144836302,4.63176,1.35093,4.82475,49.77,31.04,58.6560695922,136.32
2020-04-24 02:30:00,47.76024,6.91882,48.2587877495,4.59024,1.3388200000000001,4.7815,43.17,5.58,43.5291316247,135.99,48.30024,8.67882,49.0737720239,4.59024,1.3388200000000001,4.7815,43.71,7.34,44.3220001805,136.91,52.71024,27.99882,59.6850343239,4.59024,1.3388200000000001,4.7815,48.12,26.66,55.0117260227,135.98,53.82024,33.25882,63.2674271758,4.59024,1.3388200000000001,4.7815,49.23,31.92,58.6726452446,136.53
2020-04-24 03:00:00,48.11768,6.03474,48.4946307899,3.30768,0.96474,3.4455,44.81,5.07,45.0959089054,136.11,48.67768,8.08474,49.3444986908,3.30768,0.96474,3.4455,45.37,7.12,45.925279531,137.12,53.27768,27.08474,59.7670003183,3.30768,0.96474,3.4455,49.97,26.12,56.3848853861,136.06,54.42768,33.24474,63.7776221558,3.30768,0.96474,3.4455,51.12,32.28,60.4586867208,136.74
2020-04-24 03:30:00,46.9668,5.77865,47.3209583384,2.5668,0.74865,2.67375,44.4,5.03,44.684011682,136.22,47.5368,7.93865,48.1951192349,2.5668,0.74865,2.67375,44.97,7.19,45.5411572097,137.23,52.0668,26.86865,58.5907502517,2.5668,0.74865,2.67375,49.5,26.12,55.9687805835,136.14,53.2068,33.03865,62.6299924961,2.5668,0.74865,2.67375,50.64,32.29,60.0587520683,136.84
2020-04-24 04:00:00,46.41992,5.7770600000000005,46.7780225646,2.14992,0.6270600000000001,2.2395,44.27,5.15,44.5685472054,136.31,46.98992,7.70706,47.6177630244,2.14992,0.6270600000000001,2.2395,44.84,7.08,45.3955063855,137.31,51.50992,26.88706,58.1049555017,2.14992,0.6270600000000001,2.2395,49.36,26.26,55.910617954,136.23,52.65992,33.06706,62.1811678199,2.14992,0.6270600000000001,2.2395,50.51,32.44,60.0301066133,136.93
2020-04-24 04:30:00,46.13448,5.98214,46.5207076886,2.30448,0.6721400000000001,2.4005,43.83,5.31,44.1504813111,136.33,46.68448,7.89214,47.3468747295,2.30448,0.6721400000000001,2.4005,44.38,7.22,44.9634607209,137.31,51.15448,27.16214,57.9185865975,2.30448,0.6721400000000001,2.4005,48.85,26.49,55.5701592584,136.26,52.28448,33.00214,61.8288613307,2.30448,0.6721400000000001,2.4005,49.98,32.33,59.5250308694,136.93
2020-04-24 05:00:00,46.36552,6.82036,46.8644722087,2.43552,0.7103600000000001,2.537,43.93,6.11,44.3528691293,136.51,46.87552,8.56036,47.6507517108,2.43552,0.7103600000000001,2.537,44.44,7.85,45.1279968534,137.31,51.40552,28.14036,58.603816833,2.43552,0.7103600000000001,2.537,48.97,27.43,56.1290103244,136.44,52.48552,32.32036,61.6387498267,2.43552,0.7103600000000001,2.537,50.05,31.61,59.1962380561,136.96
2020-04-24 05:30:00,48.39528,6.36029,48.8114373396,2.67528,0.78029,2.78675,45.72,5.58,46.059253142,136.41,48.90528,9.14029,49.7520985805,2.67528,0.78029,2.78675,46.23,8.36,46.979809493,137.24,53.65528,27.59029,60.3333504304,2.67528,0.78029,2.78675,50.98,26.81,57.5997960066,136.35,54.77528,31.73029,63.3019952495,2.67528,0.78029,2.78675,52.1,30.95,60.5996080845,136.87
2020-04-24 06:00:00,48.98208,5.61269,49.3026008458,2.7520800000000003,0.80269,2.86675,46.23,4.8100000000000005,46.479554645,136.88,49.51208,9.06269,50.3346641586,2.7520800000000003,0.80269,2.86675,46.76,8.26,47.483946761,137.82,54.31208,26.87269,60.5965634485,2.7520800000000003,0.80269,2.86675,51.56,26.07,57.7761066532,136.81,55.43208,32.20269,64.1071660297,2.7520800000000003,0.80269,2.86675,52.68,31.4,61.3281534045,137.44
2020-04-24 06:30:00,51.45168,4.85799,51.6805131714,3.4216800000000003,0.99799,3.56425,48.03,3.86,48.1848575799,136.76,51.99168,9.79799,52.9068558626,3.4216800000000003,0.99799,3.56425,48.57,8.8,49.3607627575,137.73,57.01168,25.98799,62.6554648906,3.4216800000000003,0.99799,3.56425,53.59,24.99,59.1302646705,136.7,58.18168,31.74799,66.2800328656,3.4216800000000003,0.99799,3.56425,54.76,30.75,62.803026201,137.36
2020-04-24 07:00:00,55.0736,4.5973,55.2651480071,4.8936,1.4273,5.0975,50.18,3.17,50.2800288385,137.1,55.6636,11.7873,56.8979508089,4.8936,1.4273,5.0975,50.77,10.36,51.8162378024,138.0,60.9036,25.7673,66.1301916091,4.8936,1.4273,5.0975,56.01,24.34,61.0700884231,137.04,62.1436,30.5673,69.2545077973,4.8936,1.4273,5.0975,57.25,29.14,64.2394123572,137.58
2020-04-24 07:30:00,58.73328,3.41679,58.8325813938,6.26328,1.82679,6.52425,52.47,1.5899999999999999,52.4940853811,136.56,59.36328,13.79679,60.9454709282,6.26328,1.82679,6.52425,53.1,11.97,54.4324434506,137.44,64.83328,24.27679,69.2294498625,6.26328,1.82679,6.52425,58.57,22.45,62.7251735749,136.5,66.16328,28.87679,72.1903637687,6.26328,1.82679,6.52425,59.9,27.05,65.7245197776,136.95
2020-04-24 08:00:00,61.3492,2.95435,61.4202940775,8.6892,2.53435,9.05125,52.66,0.42,52.6616748689,136.04,62.0292,15.56435,63.9520964751,8.6892,2.53435,9.05125,53.34,13.03,54.9084374209,136.94,67.4892,23.31435,71.4027382708,8.6892,2.53435,9.05125,58.8,20.78,62.3638388812,135.98,68.8492,28.12435,74.3719799626,8.6892,2.53435,9.05125,60.16,25.59,65.3764001762,136.45
2020-04-24 08:30:00,64.566,5.3855,64.7902150502,13.596,3.9655,14.1625,50.97,1.42,50.9897764263,135.45,65.186,17.9455,67.6110609756,13.596,3.9655,14.1625,51.59,13.98,53.4506173959,136.4,70.496,23.0055,74.1548315772,13.596,3.9655,14.1625,56.9,19.04,60.0010966566,135.4,71.786,28.1455,77.1064132628,13.596,3.9655,14.1625,58.19,24.18,63.0138754561,135.92
2020-04-24 09:00:00,65.81032,8.28051,66.3292172754,20.23032,5.90051,21.07325,45.58,2.38,45.6420946057,135.22,66.41032,20.06051,69.3740200937,20.23032,5.90051,21.07325,46.18,14.16,48.3021531611,136.27,71.06032,23.44051,74.8266435674,20.23032,5.90051,21.07325,50.83,17.54,53.7711865222,135.17,72.25032,29.76051,78.1395974878,20.23032,5.90051,21.07325,52.02,23.86,57.2309356904,135.83
2020-04-24 09:30:00,67.22512,11.98566,68.2852312338,23.98512,6.99566,24.9845,43.24,4.99,43.5269766926,136.72,66.67512,15.65566,68.4884757974,23.98512,6.99566,24.9845,42.69,8.66,43.5595190515,136.72,72.08512,20.37566,74.9094923614,23.98512,6.99566,24.9845,48.1,13.38,49.9262896679,136.66,72.01512,37.32566,81.1133922546,23.98512,6.99566,24.9845,48.03,30.33,56.8048395826,136.31
2020-04-24 10:00:00,67.1656,14.43455,68.6991561598,24.4956,7.14455,25.51625,42.67,7.29,43.2882547581,138.88,65.1556,8.76455,65.7424486011,24.4956,7.14455,25.51625,40.66,1.62,40.6922597062,137.45,71.7956,17.69455,73.9439333486,24.4956,7.14455,25.51625,47.3,10.55,48.4622791457,138.81,70.2056,45.89455,83.8757175293,24.4956,7.14455,25.51625,45.71,38.75,59.9246743838,137.05
2020-04-24 10:30:00,65.09792,14.64856,66.7257034313,27.45792,8.00856,28.602,37.64,6.64,38.2211878413,138.94,63.26792,10.17856,64.0814542969,27.45792,8.00856,28.602,35.81,2.17,35.8756881467,137.38,69.15792,17.86856,71.4290090593,27.45792,8.00856,28.602,41.7,9.86,42.8498494746,138.87,67.63792,46.06856,81.8364249121,27.45792,8.00856,28.602,40.18,38.06,55.3443402707,136.98
2020-04-24 11:00:00,64.78816,16.30613,66.8086487796,29.67816,8.656130000000001,30.91475,35.11,7.65,35.9337529351,138.79,63.03816,11.55613,64.0886398417,29.67816,8.656130000000001,30.91475,33.36,2.9,33.4858119209,137.25,68.60816,19.63613,71.3628560244,29.67816,8.656130000000001,30.91475,38.93,10.98,40.4487984988,138.73,67.06816,45.82613,81.2291344073,29.67816,8.656130000000001,30.91475,37.39,37.17,52.722111111,136.85
2020-04-24 11:30:00,63.97936,16.52773,66.0796819375,31.08936,9.06773,32.38475,32.89,7.46,33.7254162317,138.86,62.28936,12.07773,63.4494754207,31.08936,9.06773,32.38475,31.2,3.01,31.3448576325,137.29,67.53936,19.85773,70.3981149603,31.08936,9.06773,32.38475,36.45,10.79,38.0135054948,138.79,66.03936,46.11773,80.5483835317,31.08936,9.06773,32.38475,34.95,37.05,50.9333387871,136.9
2020-04-24 12:00:00,63.68888,16.93884,65.9029417871,32.97888,9.61884,34.353,30.71,7.32,31.5703420951,138.91,62.07888,12.70884,63.3664103149,32.97888,9.61884,34.353,29.1,3.09,29.2635968398,137.29,67.02888,20.24884,70.0206132178,32.97888,9.61884,34.353,34.05,10.63,35.6707078707,138.84,65.54888,46.558840000000004,80.4013759298,32.97888,9.61884,34.353,32.57,36.94,49.2480304175,136.9
2020-04-24 12:30:00,62.95976,15.64618,64.8747587884,34.88976,10.17618,36.3435,28.07,5.47,28.5980034268,139.12,61.45976,14.16618,63.071251415,34.88976,10.17618,36.3435,26.57,3.99,26.8679176715,137.21,66.00976,18.78618,68.6309622128,34.88976,10.17618,36.3435,31.12,8.61,32.2891080707,139.05,64.56976,46.03618,79.300591268,34.88976,10.17618,36.3435,29.68,35.86,46.5493501566,136.79
2020-04-24 13:00:00,60.49864,15.68877,62.4997835673,33.69864,9.82877,35.10275,26.8,5.86,27.4331842847,139.22,62.18864,13.98877,63.742549613,33.69864,9.82877,35.10275,28.49,4.16,28.7921117669,137.32,63.40864,18.87877,66.1593801616,33.69864,9.82877,35.10275,29.71,9.05,31.0577945128,139.15,65.56864,45.55877,79.8426457187,33.69864,9.82877,35.10275,31.87,35.73,47.8782810886,136.95
2020-04-24 13:30:00,59.0212,15.88535,61.1215706119,33.4812,9.76535,34.87625,25.54,6.12,26.2630158207,139.55,61.2012,12.61535,62.4878703195,33.4812,9.76535,34.87625,27.72,2.85,27.866124596,137.82,61.7912,19.11535,64.6803602577,33.4812,9.76535,34.87625,28.31,9.35,29.8140671496,139.48,64.4812,47.27535,79.954886474,33.4812,9.76535,34.87625,31.0,37.51,48.6621012699,137.42
2020-04-24 14:00:00,57.224,15.63075,59.3203718933,32.094,9.36075,33.43125,25.13,6.27,25.9003822366,139.77,59.344,11.29075,60.4085372407,32.094,9.36075,33.43125,27.25,1.9300000000000002,27.3182612917,138.16,59.954,18.89075,62.8597053092,32.094,9.36075,33.43125,27.86,9.53,29.4448722191,139.7,62.544,48.11075,78.9075167621,32.094,9.36075,33.43125,30.45,38.75,49.2825019657,137.75
2020-04-24 14:30:00,56.99864,15.14127,58.975444204,32.43864,9.46127,33.79025,24.56,5.68,25.208252617,139.66,59.20864,12.03127,60.418660267,32.43864,9.46127,33.79025,26.77,2.5700000000000003,26.8930808945,138.16,59.65864,19.02127,62.6175857013,32.43864,9.46127,33.79025,27.22,9.56,28.8499913345,139.59,62.32864,47.48127,78.3538790684,32.43864,9.46127,33.79025,29.89,38.02,48.3625113078,137.75
2020-04-24 15:00:00,54.29584,10.59587,55.3200750394,30.94584,9.02587,32.23525,23.35,1.57,23.4027220639,136.01,58.45584,23.65587,63.0609658629,30.94584,9.02587,32.23525,27.51,14.63,31.1582573325,136.89,56.81584,27.57587,63.1543211599,30.94584,9.02587,32.23525,25.87,18.55,31.8333064572,135.93,61.72584,32.70587,69.8552307001,30.94584,9.02587,32.23525,30.78,23.68,38.8349172781,136.52
2020-04-24 15:30:00,55.1428,10.27665,56.0922269754,28.8228,8.40665,30.02375,26.32,1.87,26.3863468483,136.31,59.3628,22.55665,63.5038934481,28.8228,8.40665,30.02375,30.54,14.15,33.6587893425,137.24,58.0328,26.68665,63.8747459021,28.8228,8.40665,30.02375,29.21,18.28,34.4584169689,136.18,63.0628,32.80665,71.0858145347,28.8228,8.40665,30.02375,34.24,24.4,42.0444716937,136.88
2020-04-24 16:00:00,54.52536,8.91323,55.2490773874,27.16536,7.92323,28.29725,27.36,0.99,27.3779053253,136.62,58.84536,21.25323,62.5657748211,27.16536,7.92323,28.29725,31.68,13.33,34.3702094844,137.53,57.52536,27.31323,63.6802918976,27.16536,7.92323,28.29725,30.36,19.39,36.023626969,136.48,62.67536,33.43323,71.0350731636,27.16536,7.92323,28.29725,35.51,25.51,43.7232226626,137.17
2020-04-24 16:30:00,56.0924,9.19695,56.841368976,28.6524,8.35695,29.84625,27.44,0.84,27.4528541321,136.78,60.3724,21.59695,64.1190683889,28.6524,8.35695,29.84625,31.72,13.24,34.3723144405,137.53,59.1124,29.51695,66.0721285495,28.6524,8.35695,29.84625,30.46,21.16,37.0885049577,136.64,64.2224,34.01695,72.6750957967,28.6524,8.35695,29.84625,35.57,25.66,43.8595542613,137.17
2020-04-24 17:00:00,57.10496,8.84978,57.7866339446,25.40496,7.40978,26.4635,31.7,1.44,31.7326897694,136.54,61.62496,20.12978,64.8293431854,25.40496,7.40978,26.4635,36.22,12.72,38.3886285246,137.24,60.66496,29.54978,67.4790846844,25.40496,7.40978,26.4635,35.26,22.14,41.6346874613,136.41,66.08496,33.48978,74.0863503127,25.40496,7.40978,26.4635,40.68,26.08,48.3221357144,136.85
2020-04-24 17:30:00,60.52384,7.18737,60.9491057839,22.65384,6.60737,23.59775,37.87,0.58,37.87444125,135.91,65.29384,18.12737,67.7634642345,22.65384,6.60737,23.59775,42.64,11.52,44.1687672456,136.81,64.85384,27.60737,70.4853704045,22.65384,6.60737,23.59775,42.2,21.0,47.1363978259,135.82,70.63384,33.84737,78.3248607344,22.65384,6.60737,23.59775,47.98,27.24,55.1733450137,136.41
2020-04-24 18:00:00,61.51704,7.03247,61.9177021914,23.11704,6.74247,24.08025,38.4,0.29,38.4010950365,135.63,66.47704,16.43247,68.4779009423,23.11704,6.74247,24.08025,43.36,9.69,44.4295588544,136.77,65.90704,27.32247,71.3460250362,23.11704,6.74247,24.08025,42.79,20.58,47.4817912468,135.55,71.92704,36.05247,80.4566944155,23.11704,6.74247,24.08025,48.81,29.31,56.9341040151,136.33
2020-04-24 18:30:00,61.66776,5.68018,61.9288064494,19.09776,5.57018,19.8935,42.57,0.11,42.5701421186,135.8,66.78776,14.67018,68.379961005,19.09776,5.57018,19.8935,47.69,9.1,48.5504490196,137.02,66.57776,26.12018,71.5182629113,19.09776,5.57018,19.8935,47.48,20.55,51.7363788837,135.72,72.81776,35.68018,81.0894655072,19.09776,5.57018,19.8935,53.72,30.11,61.5828750547,136.59
2020-04-24 19:00:00,62.44784,4.94187,62.6430746353,14.57784,4.25187,15.18525,47.87,0.6900000000000001,47.8749725848,135.42,67.64784,13.56187,68.9938734567,14.57784,4.25187,15.18525,53.07,9.31,53.8804324407,136.54,68.04784,25.30187,72.5995396278,14.57784,4.25187,15.18525,53.47,21.05,57.4642793394,135.34,74.42784,33.80187,81.7439281082,14.57784,4.25187,15.18525,59.85,29.55,66.7474718622,136.12
2020-04-24 19:30:00,63.46056,4.21933,63.6006715465,7.78056,2.26933,8.10475,55.68,1.9500000000000002,55.7141355492,137.91,66.44056,6.90933,66.798853689,7.78056,2.26933,8.10475,58.66,4.64,58.8432256084,137.03,69.65056,11.37933,70.5740013005,7.78056,2.26933,8.10475,61.87,9.11,62.5371009881,137.82,73.96056,41.55933,84.837151918,7.78056,2.26933,8.10475,66.18,39.29,76.9642546901,136.6
2020-04-24 20:00:00,63.9172,3.40835,64.0080096985,6.3372,1.84835,6.60125,57.58,1.56,57.6011284612,138.98,65.8072,4.78835,65.9811781311,6.3372,1.84835,6.60125,59.47,2.94,59.5426275873,137.31,70.1572,5.96835,70.4106093821,6.3372,1.84835,6.60125,63.82,4.12,63.9528482556,138.88,73.4372,45.74835,86.5212914349,6.3372,1.84835,6.60125,67.1,43.9,80.1849112988,136.87
2020-04-24 20:30:00,63.21496,2.70853,63.2729586993,5.27496,1.5385300000000002,5.49475,57.94,1.17,57.9518118785,138.9,65.03496,4.89853,65.2191813684,5.27496,1.5385300000000002,5.49475,59.76,3.36,59.8543832981,137.23,69.50496,5.22853,69.7013413828,5.27496,1.5385300000000002,5.49475,64.23,3.69,64.3359075478,138.81,72.69496,45.84853,85.9455927466,5.27496,1.5385300000000002,5.49475,67.42,44.31,80.677335727,136.81
2020-04-24 21:00:00,64.88288,3.15209,64.9594010784,5.25288,1.5320900000000002,5.47175,59.63,1.62,59.6520016429,138.73,66.75288,4.41209,66.8985315718,5.25288,1.5320900000000002,5.47175,61.5,2.88,61.5673972164,137.07,71.36288,5.71209,71.5911210561,5.25288,1.5320900000000002,5.47175,66.11,4.18,66.2420146131,138.64,74.65288,45.24209,87.292034,5.25288,1.5320900000000002,5.47175,69.4,43.71,82.01782794,136.63
2020-04-24 21:30:00,64.0048,3.15515,64.0825201952,3.5148,1.02515,3.66125,60.49,2.13,60.5274896225,138.73,65.9148,5.13515,66.1145265775,3.5148,1.02515,3.66125,62.4,4.11,62.5352068838,137.28,70.5548,5.76515,70.7899481393,3.5148,1.02515,3.66125,67.04,4.74,67.207359716,138.64,73.9448,46.26515,87.2255556105,3.5148,1.02515,3.66125,70.43,45.24,83.7080790605,136.85
2020-04-24 22:00:00,61.59968,1.8369900000000001,61.6270647391,2.3896800000000002,0.6969900000000001,2.48925,59.21,1.1400000000000001,59.2209734807,139.3,63.49968,5.22699,63.7144472201,2.3896800000000002,0.6969900000000001,2.48925,61.11,4.53,61.2776713004,137.7,68.00968,3.58699,68.1042074395,2.3896800000000002,0.6969900000000001,2.48925,65.62,2.89,65.6836090665,139.21,71.32968,46.58699,85.1954863016,2.3896800000000002,0.6969900000000001,2.48925,68.94,45.89,82.8167597772,137.28
2020-04-24 22:30:00,57.73784,2.22562,57.7807195546,2.24784,0.6556200000000001,2.3415,55.49,1.57,55.512205865,139.18,59.51784,5.90562,59.8101130734,2.24784,0.6556200000000001,2.3415,57.27,5.25,57.5101330202,137.44,63.72784,1.31562,63.741418615,2.24784,0.6556200000000001,2.3415,61.48,0.66,61.4835425134,139.09,66.83784,47.20562,81.8270579665,2.24784,0.6556200000000001,2.3415,64.59,46.55,79.6163965525,137.03
2020-04-24 23:00:00,55.82656,2.75983,55.8947355577,2.29656,0.66983,2.39225,53.53,2.09,53.5707849485,139.29,57.44656,6.49983,57.8131044475,2.29656,0.66983,2.39225,55.15,5.83,55.4572934789,137.57,61.60656,0.89983,61.6131311415,2.29656,0.66983,2.39225,59.31,0.23,59.3104459602,139.2,64.47656,47.87983,80.3100548516,2.29656,0.66983,2.39225,62.18,47.21,78.0713551823,137.16
2020-04-24 23:30:00,51.64288,4.17459,51.8113332811,4.47288,1.3045900000000001,4.65925,47.17,2.87,47.2572301347,139.6,53.19288,7.87459,53.7725919997,4.47288,1.3045900000000001,4.65925,48.72,6.57,49.160993684,137.88,56.73288,2.02459,56.76899363,4.47288,1.3045900000000001,4.65925,52.26,0.72,52.264959581,139.51,59.34288,49.56459,77.3189885381,4.47288,1.3045900000000001,4.65925,54.87,48.26,73.0735554082,137.46
2020-04-25 00:00:00,49.68344,5.55017,49.9924854079,5.14344,1.50017,5.35775,44.54,4.05,44.7237531967,139.39,51.53344,7.95017,52.1430785557,5.14344,1.50017,5.35775,46.39,6.45,46.8362530525,137.99,54.51344,6.92017,54.9509225897,5.14344,1.50017,5.35775,49.37,5.42,49.6666215883,139.3,57.37344,47.53017,74.5038836415,5.14344,1.50017,5.35775,52.23,46.03,69.6184874872,137.61
2020-04-25 00:30:00,45.91192,8.23931,46.6453709103,4.35192,1.26931,4.53325,41.56,6.97,42.1404140938,136.02,49.99192,8.01931,50.6310319682,4.35192,1.26931,4.53325,45.64,6.75,46.1364508821,136.75,50.65192,29.47931,58.6058590737,4.35192,1.26931,4.53325,46.3,28.21,54.2171015455,135.94,55.76192,33.79931,65.2057135423,4.35192,1.26931,4.53325,51.41,32.53,60.8373980377,136.37
2020-04-25 01:00:00,45.40392,7.67031,46.0472540643,4.18392,1.22031,4.35825,41.22,6.45,41.7215879372,135.83,49.43392,7.55031,50.0071957588,4.18392,1.22031,4.35825,45.25,6.33,45.6906051612,136.66,50.12392,28.82031,57.8188345149,4.18392,1.22031,4.35825,45.94,27.6,53.5933167475,135.75,55.14392,34.18031,64.8779277155,4.18392,1.22031,4.35825,50.96,32.96,60.690058494,136.27
2020-04-25 01:30:00,45.05784,7.61937,45.6975244916,2.87784,0.8393700000000001,2.99775,42.18,6.78,42.7214325603,135.87,49.04784,7.47937,49.6148323011,2.87784,0.8393700000000001,2.99775,46.17,6.64,46.6450265302,136.66,49.85784,28.78937,57.5728411186,2.87784,0.8393700000000001,2.99775,46.98,27.95,54.6655549684,135.8,54.90784,33.41937,64.2784970629,2.87784,0.8393700000000001,2.99775,52.03,32.58,61.3887391954,136.27
2020-04-25 02:00:00,43.08936,7.34773,43.7113495715,2.76936,0.8077300000000001,2.88475,40.32,6.54,40.8469582711,135.84,47.17936,5.96773,47.5552921489,2.76936,0.8077300000000001,2.88475,44.41,5.16,44.7087653598,136.8,47.68936,28.48773,55.5502098805,2.76936,0.8077300000000001,2.88475,44.92,27.68,52.7635176993,135.77,52.76936,35.17773,63.4198552723,2.76936,0.8077300000000001,2.88475,50.0,34.37,60.6736919925,136.4
2020-04-25 02:30:00,42.59608,7.43719,43.2404651509,3.07608,0.89719,3.20425,39.52,6.54,40.0574836953,135.79,46.66608,6.09719,47.0627108066,3.07608,0.89719,3.20425,43.59,5.2,43.8990671883,136.8,47.06608,28.57719,55.0624343347,3.07608,0.89719,3.20425,43.99,27.68,51.974056028,135.77,52.15608,35.25719,62.9549531623,3.07608,0.89719,3.20425,49.08,34.36,59.912068901,136.4
2020-04-25 03:00:00,42.03232,8.28276,42.8406353571,3.9523200000000003,1.15276,4.117,38.08,7.13,38.7417513801,137.47,45.96232,7.34276,46.5451499536,3.9523200000000003,1.15276,4.117,42.01,6.19,42.4635867538,138.37,46.34232,30.00276,55.2066683527,3.9523200000000003,1.15276,4.117,42.39,28.85,51.2760626414,137.47,51.23232,35.26276,62.1949584404,3.9523200000000003,1.15276,4.117,47.28,34.11,58.3000042882,137.97
2020-04-25 03:30:00,41.32776,8.62643,42.2184680106,2.86776,0.8364300000000001,2.98725,38.46,7.79,39.2409951454,137.84,45.19776,7.66643,45.843338207,2.86776,0.8364300000000001,2.98725,42.33,6.83,42.8774742726,138.6,45.66776,30.54643,54.9420484617,2.86776,0.8364300000000001,2.98725,42.8,29.71,52.1010949981,137.81,50.50776,34.37643,61.0964218245,2.86776,0.8364300000000001,2.98725,47.64,33.54,58.2623480474,138.22
2020-04-25 04:00:00,40.8908,8.800650000000001,41.8271319249,2.7108,0.7906500000000001,2.82375,38.18,8.01,39.0111842937,137.98,44.7708,7.39065,45.3767147341,2.7108,0.7906500000000001,2.82375,42.06,6.6,42.5746826177,138.74,45.1908,30.77065,54.6721254943,2.7108,0.7906500000000001,2.82375,42.48,29.98,51.9937573176,137.9,50.0408,34.64065,60.8609587261,2.7108,0.7906500000000001,2.82375,47.33,33.85,58.1889285002,138.36
2020-04-25 04:30:00,40.8448,8.91015,41.8053640106,2.6748000000000003,0.78015,2.78625,38.17,8.13,39.0262193916,138.07,44.6748,7.27015,45.262488178,2.6748000000000003,0.78015,2.78625,42.0,6.49,42.4984717372,138.83,45.1448,30.92015,54.7184488364,2.6748000000000003,0.78015,2.78625,42.47,30.14,52.078023196,137.99,49.9348,34.78015,60.8534558186,2.6748000000000003,0.78015,2.78625,47.26,34.0,58.2194778403,138.44
2020-04-25 05:00:00,40.62408,9.08869,41.6283576635,2.94408,0.8586900000000001,3.06675,37.68,8.23,38.5683199012,137.44,44.424080000000004,7.12869,44.9924116375,2.94408,0.8586900000000001,3.06675,41.48,6.27,41.9512014131,138.21,44.86408,30.91869,54.4862465725,2.94408,0.8586900000000001,3.06675,41.92,30.06,51.5838152912,137.37,49.61408,34.77869,60.5897203522,2.94408,0.8586900000000001,3.06675,46.67,33.92,57.6944997378,137.82
2020-04-25 05:30:00,40.91552,9.47786,41.9989238797,4.17552,1.21786,4.3495,36.74,8.26,37.6570737047,137.37,44.65552,7.42786,45.2690685861,4.17552,1.21786,4.3495,40.48,6.21,40.9535651684,138.14,45.05552,31.29786,54.8594196383,4.17552,1.21786,4.3495,40.88,30.08,50.7541210149,137.3,49.72552,35.15786,60.899117063,4.17552,1.21786,4.3495,45.55,33.94,56.8042788881,137.75
2020-04-25 06:00:00,40.50392,9.37656,41.5750816331,2.83392,0.8265600000000001,2.952,37.67,8.55,38.6281167027,137.6,44.22392,6.68656,44.7265601718,2.83392,0.8265600000000001,2.952,41.39,5.86,41.8027714392,138.38,44.74392,31.24656,54.5744069029,2.83392,0.8265600000000001,2.952,41.91,30.42,51.7863350702,137.53,49.41392,35.21656,60.6790045073,2.83392,0.8265600000000001,2.952,46.58,34.39,57.8996416224,138.02
2020-04-25 06:30:00,41.45184,8.73512,42.3622161932,2.9318400000000002,0.8551200000000001,3.054,38.52,7.88,39.3177415425,137.39,45.19184,6.97512,45.7269581494,2.9318400000000002,0.8551200000000001,3.054,42.26,6.12,42.700843083,138.21,45.811840000000004,30.50512,55.0389592053,2.9318400000000002,0.8551200000000001,3.054,42.88,29.65,52.1326855245,137.32,50.50184,34.93512,61.4076416483,2.9318400000000002,0.8551200000000001,3.054,47.57,34.08,58.517957073,137.84
2020-04-25 07:00:00,43.01496,8.21853,43.7930476122,3.35496,0.9785300000000001,3.49475,39.66,7.24,40.315421367,137.98,46.90496,7.59853,47.5164490546,3.35496,0.9785300000000001,3.49475,43.55,6.62,44.0502769571,138.83,47.51496,30.08853,56.2404752946,3.35496,0.9785300000000001,3.49475,44.16,29.11,52.8913764238,137.9,52.39496,34.86853,62.936843087,3.35496,0.9785300000000001,3.49475,49.04,33.89,59.6108521999,138.46
2020-04-25 07:30:00,45.09776,6.93893,45.6284637761,2.80776,0.81893,2.92475,42.29,6.12,42.7305335796,138.06,49.18776,7.59893,49.7712715426,2.80776,0.81893,2.92475,46.38,6.78,46.8729431549,139.02,49.92776,28.71893,57.598247881,2.80776,0.81893,2.92475,47.12,27.9,54.7604273175,137.99,55.05776,34.63893,65.0477701982,2.80776,0.81893,2.92475,52.25,33.82,62.2402996458,138.64
2020-04-25 08:00:00,47.41024,7.11632,47.9413481996,3.93024,1.14632,4.094,43.48,5.97,43.887940257,137.8,51.57024,8.87632,52.3285649564,3.93024,1.14632,4.094,47.64,7.73,48.2630552286,138.67,52.39024,28.83632,59.8019280492,3.93024,1.14632,4.094,48.46,27.69,55.8131498842,137.73,57.61024,33.74632,66.7664127118,3.93024,1.14632,4.094,53.68,32.6,62.8036814208,138.27
2020-04-25 08:30:00,49.03384,7.50987,49.6056006169,5.55384,1.6198700000000001,5.7852500000000004,43.48,5.89,43.8771295779,137.75,53.21384,9.99987,54.1452691152,5.55384,1.6198700000000001,5.7852500000000004,47.66,8.38,48.3911148869,138.54,53.99384,29.17987,61.3742582127,5.55384,1.6198700000000001,5.7852500000000004,48.44,27.56,55.7313843359,137.68,59.25384,33.34987,67.9943481751,5.55384,1.6198700000000001,5.7852500000000004,53.7,31.73,62.3737356585,138.17
2020-04-25 09:00:00,49.98176,8.58343,50.7134262623,10.09176,2.94343,10.51225,39.89,5.64,40.2867434772,137.67,54.18176,11.30343,55.3482668786,10.09176,2.94343,10.51225,44.09,8.36,44.8755802191,138.49,54.52176,30.17343,62.3141893268,10.09176,2.94343,10.51225,44.43,27.23,52.1104384936,137.6,59.74176,34.66343,69.0697565311,10.09176,2.94343,10.51225,49.65,31.72,58.9175771735,138.12
2020-04-25 09:30:00,51.6416,8.8813,52.3997360704,12.1416,3.5413,12.6475,39.5,5.34,39.8593226234,137.28,55.9616,12.6013,57.3628227709,12.1416,3.5413,12.6475,43.82,9.06,44.7467987682,138.05,56.1216,30.3513,63.8030986571,12.1416,3.5413,12.6475,43.98,26.81,51.50744121,137.21,61.4816,34.2813,70.3931436168,12.1416,3.5413,12.6475,49.34,30.74,58.1324625317,137.64
2020-04-25 10:00:00,52.9668,9.38365,53.7915866057,14.2068,4.14365,14.79875,38.76,5.24,39.1125964364,137.12,57.2368,13.90365,58.9012967392,14.2068,4.14365,14.79875,43.03,9.76,44.1229928722,137.81,57.3468,30.77365,65.0820482511,14.2068,4.14365,14.79875,43.14,26.63,50.6973026896,137.05,62.6668,33.91365,71.254918978,14.2068,4.14365,14.79875,48.46,29.77,56.8737593271,137.43
2020-04-25 10:30:00,52.70496,10.85353,53.8108903668,18.83496,5.49353,19.61975,33.87,5.36,34.2914931142,137.14,55.36496,14.58353,57.2534552937,18.83496,5.49353,19.61975,36.53,9.09,37.6439769419,137.92,56.49496,32.24353,65.0486412791,18.83496,5.49353,19.61975,37.66,26.75,46.1934854714,137.08,59.88496,36.05353,69.900396706,18.83496,5.49353,19.61975,41.05,30.56,51.1763236272,137.54
2020-04-25 11:00:00,51.05176,13.11968,52.7106080633,26.74176,7.79968,27.856,24.31,5.32,24.8853069099,137.3,52.85176,16.68968,55.4243083277,26.74176,7.79968,27.856,26.11,8.89,27.5819542455,138.11,53.63176,34.45968,63.748217437,26.74176,7.79968,27.856,26.89,26.66,37.8659173928,137.23,55.93176,38.60968,67.9637341999,26.74176,7.79968,27.856,29.19,30.81,42.4418684791,137.72
2020-04-25 11:30:00,49.59528,14.12904,51.5686103129,33.42528,9.74904,34.818,16.17,4.38,16.7527102285,137.21,51.47528,19.62904,55.090867323,33.42528,9.74904,34.818,18.05,9.88,20.577096491,138.02,51.19528,35.27904,62.1736870195,33.42528,9.74904,34.818,17.77,25.53,31.1055268401,137.14,53.47528,39.39904,66.4220590166,33.42528,9.74904,34.818,20.05,29.65,35.7928065399,137.59
2020-04-25 12:00:00,50.72048,12.55014,52.2501014875,34.80048,10.15014,36.2505,15.92,2.4,16.0998881984,137.11,54.40048,21.94014,58.6581790329,34.80048,10.15014,36.2505,19.6,11.79,22.8727807667,137.92,52.28048,33.44014,62.0603863366,34.80048,10.15014,36.2505,17.48,23.29,29.120001717,137.04,56.60048,37.55014,67.9236876962,34.80048,10.15014,36.2505,21.8,27.4,35.0142828,137.48
2020-04-25 12:30:00,50.63224,12.40357,52.1293801628,35.77224,10.43357,37.26275,14.86,1.97,14.9900133422,137.21,54.35224,22.49357,58.8228415189,35.77224,10.43357,37.26275,18.58,12.06,22.150846485,138.03,52.08224,33.27357,61.8036421577,35.77224,10.43357,37.26275,16.31,22.84,28.0656676386,137.14,56.41224,37.62357,67.8076237702,35.77224,10.43357,37.26275,20.64,27.19,34.1365742277,137.63
2020-04-25 13:00:00,49.98872,12.17796,51.4507029787,34.99872,10.20796,36.457,14.99,1.97,15.1188954623,137.33,53.64872,22.25796,58.0827163707,34.99872,10.20796,36.457,18.65,12.05,22.2041662757,138.14,51.44872,33.08796,61.1701224995,34.99872,10.20796,36.457,16.45,22.88,28.1797249809,137.26,55.72872,37.44796,67.1419387641,34.99872,10.20796,36.457,20.73,27.24,34.2308413569,137.75
2020-04-25 13:30:00,49.0356,11.4458,50.3537129217,32.3856,9.4458,33.735,16.65,2.0,16.7696899196,137.57,52.5756,21.6358,56.8533337369,32.3856,9.4458,33.735,20.19,12.19,23.5845754679,138.38,50.6956,32.4258,60.1787035836,32.3856,9.4458,33.735,18.31,22.98,29.3825883816,137.51,54.8656,36.6858,66.0006210956,32.3856,9.4458,33.735,22.48,27.24,35.318097344,137.98
2020-04-25 14:00:00,47.668,11.98775,49.1522570597,31.878,9.29775,33.20625,15.79,2.69,16.0174966833,137.92,50.998,20.99775,55.1516229051,31.878,9.29775,33.20625,19.12,11.7,22.4157176999,138.72,49.228,33.14775,59.3478669715,31.878,9.29775,33.20625,17.35,23.85,29.4931347944,137.86,53.128,37.27775,64.9015795575,31.878,9.29775,33.20625,21.25,27.98,35.1346396025,138.34
2020-04-25 14:30:00,46.45408,12.24244,48.0401799102,31.65408,9.23244,32.973,14.8,3.01,15.102983149,137.99,49.48408,20.17244,53.4378284458,31.65408,9.23244,32.973,17.83,10.94,20.9187117194,138.84,47.88408,33.46244,58.4176343941,31.65408,9.23244,32.973,16.23,24.23,29.1634325826,137.92,51.44408,38.17244,64.0595702655,31.65408,9.23244,32.973,19.79,28.94,35.0594880168,138.46
2020-04-25 15:00:00,45.87448,12.05964,47.4331406529,30.20448,8.80964,31.463,15.67,3.25,16.0034808714,138.18,49.15448,19.60964,52.9216485476,30.20448,8.80964,31.463,18.95,10.8,21.8115221844,139.01,47.41448,33.37964,57.9856299457,30.20448,8.80964,31.463,17.21,24.57,29.9978165872,138.11,51.26448,37.97964,63.8004699371,30.20448,8.80964,31.463,21.06,29.17,35.9779446328,138.63
2020-04-25 15:30:00,45.73736,11.41798,47.1410263682,28.58736,8.33798,29.7785,17.15,3.08,17.4243766029,138.06,49.13736,17.93798,52.3091891951,28.58736,8.33798,29.7785,20.55,9.6,22.6817658043,139.05,47.45736,32.65798,57.6085468993,28.58736,8.33798,29.7785,18.87,24.32,30.7821263073,138.0,51.45736,38.91798,64.5171997645,28.58736,8.33798,29.7785,22.87,30.58,38.1860354056,138.63
2020-04-25 16:00:00,46.07112,10.64366,47.2846232538,26.48112,7.72366,27.5845,19.59,2.92,19.806425725,137.29,49.57112,16.03366,52.0996563429,26.48112,7.72366,27.5845,23.09,8.31,24.5398492253,138.41,48.11112,31.67366,57.6012205205,26.48112,7.72366,27.5845,21.63,23.95,32.2716500973,137.22,52.25112,39.41366,65.4493402247,26.48112,7.72366,27.5845,25.77,31.69,40.8454281407,137.99
2020-04-25 16:30:00,47.9032,10.37885,49.0146620672,23.8932,6.96885,24.88875,24.01,3.41,24.2509422497,137.23,51.5932,14.84885,53.6874904662,23.8932,6.96885,24.88875,27.7,7.88,28.799034706,138.29,50.4932,31.45885,59.4913648319,23.8932,6.96885,24.88875,26.6,24.49,36.1568817793,137.11,54.8832,39.11885,67.3977007587,23.8932,6.96885,24.88875,30.99,32.15,44.6542562361,137.88
2020-04-25 17:00:00,51.14128,10.18329,52.1452770178,20.891280000000002,6.09329,21.76175,30.25,4.09,30.5252452898,136.99,55.05128,14.89329,57.0302859599,20.891280000000002,6.09329,21.76175,34.16,8.8,35.2752831314,137.84,54.50128,31.33329,62.8662435959,20.891280000000002,6.09329,21.76175,33.61,25.24,42.0320080415,136.85,59.24128,36.97329,69.8323236722,20.891280000000002,6.09329,21.76175,38.35,30.88,49.2371495926,137.43
2020-04-25 17:30:00,53.45816,9.66488,54.3248081083,17.46816,5.09488,18.196,35.99,4.57,36.2789884093,136.63,57.79816,13.74488,59.4100077899,17.46816,5.09488,18.196,40.33,8.65,41.2471986928,137.43,57.52816,30.80488,65.2566458286,17.46816,5.09488,18.196,40.06,25.71,47.6005010478,136.52,62.83816,35.89488,72.3676499715,17.46816,5.09488,18.196,45.37,30.8,54.8368206591,137.05
2020-04-25 18:00:00,54.72424,9.07957,55.4723447761,15.56424,4.53957,16.21275,39.16,4.54,39.4222931855,136.53,58.84424,12.17957,60.0914844763,15.56424,4.53957,16.21275,43.28,7.64,43.9491524378,137.01,59.17424,26.79957,64.9600464267,15.56424,4.53957,16.21275,43.61,22.26,48.9626357542,136.45,64.28424,38.24957,74.8030287994,15.56424,4.53957,16.21275,48.72,33.71,59.2452740731,136.62
2020-04-25 18:30:00,57.41496,5.09728,57.6407832632,12.984960000000001,3.78728,13.526,44.43,1.31,44.4493082061,139.12,59.29496,9.83728,60.1054436736,12.984960000000001,3.78728,13.526,46.31,6.05,46.7035180688,137.51,62.24496,4.78728,62.4287841881,12.984960000000001,3.78728,13.526,49.26,1.0,49.2701491778,139.04,65.11496,51.27728,82.8813456696,12.984960000000001,3.78728,13.526,52.13,47.49,70.5183451309,137.09
2020-04-25 19:00:00,57.47624,4.26057,57.6339363679,9.63624,2.8105700000000002,10.03775,47.84,1.45,47.8619692449,138.97,59.29624,9.00057,59.9754477971,9.63624,2.8105700000000002,10.03775,49.66,6.19,50.0442973774,137.36,62.66624,3.6405700000000003,62.7718996499,9.63624,2.8105700000000002,10.03775,53.03,0.8300000000000001,53.0364949822,138.89,65.59624,50.42057,82.7351230208,9.63624,2.8105700000000002,10.03775,55.96,47.61,73.4726731513,136.93
2020-04-25 19:30:00,57.7124,3.6182,57.825707821,7.9824,2.3282,8.315,49.73,1.29,49.7467285357,139.02,59.3824,8.3382,59.9649481697,7.9824,2.3282,8.315,51.4,6.01,51.750170048,137.4,63.1224,3.3382,63.2106079784,7.9824,2.3282,8.315,55.14,1.01,55.1492493149,138.94,65.9024,49.7282,82.5591921048,7.9824,2.3282,8.315,57.92,47.4,74.8430785043,136.98
2020-04-25 20:00:00,57.32656,3.54483,57.436054018,6.97656,2.03483,7.26725,50.35,1.51,50.3726374136,139.11,58.97656,8.28483,59.5556297722,6.97656,2.03483,7.26725,52.0,6.25,52.3742541713,137.48,62.79656,2.79483,62.8587227246,6.97656,2.03483,7.26725,55.82,0.76,55.8251735331,139.02,65.58656,49.75483,82.3233864765,6.97656,2.03483,7.26725,58.61,47.72,75.5799609685,137.07
2020-04-25 20:30:00,56.66096,4.28153,56.8224945533,7.17096,2.09153,7.46975,49.49,2.19,49.5384315456,139.32,57.72096,9.19153,58.4482116669,7.17096,2.09153,7.46975,50.55,7.1,51.0461800726,137.71,62.03096,2.55153,62.0834140803,7.17096,2.09153,7.46975,54.86,0.46,54.8619285115,139.23,64.13096,50.88153,81.8639733073,7.17096,2.09153,7.46975,56.96,48.79,74.9993713307,137.31
2020-04-25 21:00:00,56.73776,5.38518,56.9927501832,8.41776,2.45518,8.7685,48.32,2.93,48.4087523078,139.39,56.53776,10.04518,57.423200425,8.41776,2.45518,8.7685,48.12,7.59,48.7149104484,137.76,61.98776,3.24518,62.072647624,8.41776,2.45518,8.7685,53.57,0.79,53.575824772,139.3,62.60776,51.85518,81.2938577326,8.41776,2.45518,8.7685,54.19,49.4,73.3274580222,137.36
2020-04-25 21:30:00,56.52256,6.29033,56.8715046439,8.33256,2.43033,8.67975,48.19,3.86,48.3443450674,139.62,56.51256,9.83033,57.3611787332,8.33256,2.43033,8.67975,48.18,7.4,48.7449730742,137.86,61.74256,4.26033,61.8893700652,8.33256,2.43033,8.67975,53.41,1.83,53.4413416748,139.52,62.60256,51.68033,81.1784271064,8.33256,2.43033,8.67975,54.27,49.25,73.2857107491,137.45
2020-04-25 22:00:00,54.71384,5.92112,55.0332985528,5.76384,1.68112,6.004,48.95,4.24,49.1332891225,139.81,56.433840000000004,7.78112,56.9677463623,5.76384,1.68112,6.004,50.67,6.1,51.0358589621,137.86,60.01384,3.92112,60.1418005517,5.76384,1.68112,6.004,54.25,2.24,54.2962254673,139.71,62.86384,49.48112,80.0015225855,5.76384,1.68112,6.004,57.1,47.8,74.4664353921,137.45
2020-04-25 22:30:00,51.95816,6.13363,52.3189431044,4.77816,1.39363,4.97725,47.18,4.74,47.4175073153,139.73,53.54816,8.51363,54.2207279107,4.77816,1.39363,4.97725,48.77,7.12,49.2869891554,137.86,57.05816,4.18363,57.2113308931,4.77816,1.39363,4.97725,52.28,2.79,52.3543933209,139.63,59.71816,50.31363,78.087899175,4.77816,1.39363,4.97725,54.94,48.92,73.563374039,137.45
2020-04-25 23:00:00,50.15584,6.24837,50.5435496751,4.96584,1.4483700000000002,5.17275,45.19,4.8,45.4442086519,139.63,51.65584,8.95837,52.4268843168,4.96584,1.4483700000000002,5.17275,46.69,7.51,47.2901279339,137.8,55.04584,4.2883700000000005,55.2126309694,4.96584,1.4483700000000002,5.17275,50.08,2.84,50.1604625178,139.54,57.53584,50.75837,76.7253869952,4.96584,1.4483700000000002,5.17275,52.57,49.31,72.0769103111,137.4
2020-04-25 23:30:00,48.29784,6.79687,48.7737510395,6.05784,1.76687,6.31025,42.24,5.03,42.5384355613,139.86,49.70784,9.48687,50.6050398662,6.05784,1.76687,6.31025,43.65,7.72,44.3274283035,138.03,52.84784,4.84687,53.0696367188,6.05784,1.76687,6.31025,46.79,3.08,46.8912625123,139.77,55.16784,51.48687,75.4611711588,6.05784,1.76687,6.31025,49.11,49.72,69.8846943186,137.63
2020-04-26 00:00:00,45.61944,7.61692,46.2509543275,5.98944,1.74692,6.239,39.63,5.87,40.0623738688,140.26,46.93944,9.56692,47.9044568469,5.98944,1.74692,6.239,40.95,7.82,41.6899856081,138.35,49.88944,5.73692,50.2182085961,5.98944,1.74692,6.239,43.9,3.99,44.0809493999,140.17,52.02944,51.73692,73.3741883621,5.98944,1.74692,6.239,46.04,49.99,67.9608836023,137.94
2020-04-26 00:30:00,42.71272,9.50621,43.7577933443,5.47272,1.5962100000000001,5.70075,37.24,7.91,38.0707985207,137.25,45.95272,7.12621,46.5019929074,5.47272,1.5962100000000001,5.70075,40.48,5.53,40.8559824261,137.46,46.88272,26.07621,53.6466043899,5.47272,1.5962100000000001,5.70075,41.41,24.48,48.1046619362,137.17,51.02272,39.45621,64.4989183147,5.47272,1.5962100000000001,5.70075,45.55,37.86,59.2299088299,137.06
2020-04-26 01:00:00,40.95616,9.29513,41.9976961709,4.64616,1.35513,4.83975,36.31,7.94,37.1679929509,136.0,44.68616,5.72513,45.0514151727,4.64616,1.35513,4.83975,40.04,4.37,40.2777668199,136.89,45.06616,30.63513,54.4928432665,4.64616,1.35513,4.83975,40.42,29.28,49.9108685559,135.92,49.69616,36.66513,61.7579150932,4.64616,1.35513,4.83975,45.05,35.31,57.2389605077,136.5
2020-04-26 01:30:00,40.7868,8.0699,41.5774739522,2.5368,0.7399,2.6425,38.25,7.33,38.9460062137,136.0,44.6568,4.7099,44.9044869055,2.5368,0.7399,2.6425,42.12,3.9699999999999998,42.3066815054,137.0,45.1368,29.3299,53.8291161756,2.5368,0.7399,2.6425,42.6,28.59,51.304464718,135.92,49.9468,36.5399,61.8857586384,2.5368,0.7399,2.6425,47.41,35.8,59.4083167578,136.62
2020-04-26 02:00:00,40.79432,8.471260000000001,41.664598765,3.36432,0.9812600000000001,3.5045,37.43,7.49,38.1720447448,136.12,44.70432,4.81126,44.9624782396,3.36432,0.9812600000000001,3.5045,41.34,3.83,41.5170386709,137.14,45.02432,29.76126,53.9714923663,3.36432,0.9812600000000001,3.5045,41.66,28.78,50.6344151739,136.05,49.89432,36.98126,62.1052071847,3.36432,0.9812600000000001,3.5045,46.53,36.0,58.8306119295,136.76
2020-04-26 02:30:00,40.09928,8.45479,40.9809191022,3.71928,1.08479,3.87425,36.38,7.37,37.1190153425,136.22,44.00928,5.12479,44.3066608837,3.71928,1.08479,3.87425,40.29,4.04,40.4920448977,137.28,44.20928,29.81479,53.3233733072,3.71928,1.08479,3.87425,40.49,28.73,49.6472859278,136.19,49.05928,37.01479,61.4565507726,3.71928,1.08479,3.87425,45.34,35.93,57.8505012943,136.9
2020-04-26 03:00:00,39.30384,8.17487,40.1449914468,3.27384,0.9548700000000001,3.41025,36.03,7.22,36.7462828052,136.38,43.14384,5.16487,43.4518907766,3.27384,0.9548700000000001,3.41025,39.87,4.21,40.0916574863,137.46,43.36384,29.58487,52.4946392736,3.27384,0.9548700000000001,3.41025,40.09,28.63,49.2634245663,136.37,48.11384,36.81487,60.5828049257,3.27384,0.9548700000000001,3.41025,44.84,35.86,57.4157225854,137.07
2020-04-26 03:30:00,38.54104,8.72072,39.5153479246,3.67104,1.0707200000000001,3.824,34.87,7.65,35.6992913095,136.42,42.31104,5.22072,42.6319132013,3.67104,1.0707200000000001,3.824,38.64,4.15,38.8622194425,137.46,42.46104,30.20072,52.1058864851,3.67104,1.0707200000000001,3.824,38.79,29.13,48.5100092764,136.37,47.12104,37.02072,59.9243366254,3.67104,1.0707200000000001,3.824,43.45,35.95,56.3941929635,137.07
2020-04-26 04:00:00,38.3172,9.27085,39.4227913213,3.6372,1.06085,3.7887500000000003,34.68,8.21,35.6385535621,136.61,41.9872,5.24085,42.3130177671,3.6372,1.06085,3.7887500000000003,38.35,4.18,38.5771292348,137.59,42.2072,30.83085,52.2684325723,3.6372,1.06085,3.7887500000000003,38.57,29.77,48.7226620783,136.54,46.7672,36.98085,59.6217599754,3.6372,1.06085,3.7887500000000003,43.13,35.92,56.128809893,137.21
2020-04-26 04:30:00,37.93936,9.11898,39.0198774146,3.45936,1.00898,3.6035,34.48,8.11,35.4209330764,136.75,41.49936,5.12898,41.8151087079,3.45936,1.00898,3.6035,38.04,4.12,38.2624620222,137.75,41.79936,30.71898,51.873328683,3.45936,1.00898,3.6035,38.34,29.71,48.5040173594,136.68,46.21936,37.09898,59.2668841416,3.45936,1.00898,3.6035,42.76,36.09,55.9544966915,137.38
2020-04-26 05:00:00,37.8112,9.23535,38.9227251752,3.9612,1.15535,4.12625,33.85,8.08,34.8009899284,136.75,41.3112,5.26535,41.6453977777,3.9612,1.15535,4.12625,37.35,4.11,37.5754520931,137.75,41.6012,30.83535,51.7829957714,3.9612,1.15535,4.12625,37.64,29.68,47.9340380106,136.68,45.9512,37.26535,59.1626494679,3.9612,1.15535,4.12625,41.99,36.11,55.3813344007,137.38
2020-04-26 05:30:00,37.85736,10.02798,39.1629938724,3.86736,1.12798,4.0285,33.99,8.9,35.1358805212,137.39,41.35736,5.76798,41.7576438446,3.86736,1.12798,4.0285,37.49,4.64,37.7760466433,138.26,41.66736,31.89798,52.4752324192,3.86736,1.12798,4.0285,37.8,30.77,48.7404647085,137.32,46.01736,36.89798,58.9835430391,3.86736,1.12798,4.0285,42.15,35.77,55.2821435909,137.89
2020-04-26 06:00:00,37.47016,10.30838,38.8622643274,3.32016,0.9683800000000001,3.4585,34.15,9.34,35.4042102016,137.42,40.95016,5.89838,41.3727747516,3.32016,0.9683800000000001,3.4585,37.63,4.93,37.9515717725,138.21,41.28016,32.22838,52.370985164,3.32016,0.9683800000000001,3.4585,37.96,31.26,49.1746804768,137.35,45.630160000000004,36.35838,58.3441796399,3.32016,0.9683800000000001,3.4585,42.31,35.39,55.1596609852,137.83
2020-04-26 06:30:00,38.06504,10.09897,39.381930695,3.6650400000000003,1.06897,3.81775,34.4,9.03,35.5654453086,137.38,41.57504,6.33897,42.0555167804,3.6650400000000003,1.06897,3.81775,37.91,5.27,38.2745476786,138.17,41.91504,31.99897,52.7333353702,3.6650400000000003,1.06897,3.81775,38.25,30.93,49.1907247355,137.31,46.29504,36.11897,58.7180612969,3.6650400000000003,1.06897,3.81775,42.63,35.05,55.1889427331,137.8
