Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-26 07:00:00,39.12232,10.33276,40.4638338693,4.43232,1.29276,4.617,34.69,9.04,35.8485383245,137.32,42.69232,6.51276,43.1862273161,4.43232,1.29276,4.617,38.26,5.22,38.6144532526,138.1,43.01232,32.19276,53.725538324,4.43232,1.29276,4.617,38.58,30.9,49.4290036315,137.25,47.45232,36.27276,59.7280151303,4.43232,1.29276,4.617,43.02,34.98,55.4465580537,137.74
2020-04-26 07:30:00,41.00728,9.71504,42.142366037,5.29728,1.5450400000000002,5.518,35.71,8.17,36.6326766699,136.9,44.66728,7.05504,45.221007198,5.29728,1.5450400000000002,5.518,39.37,5.51,39.7537042299,137.74,45.02728,31.34504,54.8631704953,5.29728,1.5450400000000002,5.518,39.73,29.8,49.6640000403,136.83,49.58728,36.00504,61.2801863835,5.29728,1.5450400000000002,5.518,44.29,34.46,56.1168040786,137.37
2020-04-26 08:00:00,43.29536,8.85573,44.1917656511,5.26536,1.53573,5.48475,38.03,7.32,38.7280686325,137.22,47.12536,7.74573,47.7576788419,5.26536,1.53573,5.48475,41.86,6.21,42.3181249585,138.08,47.60536,30.48573,56.5300807921,5.26536,1.53573,5.48475,42.34,28.95,51.2911113157,137.15,52.38536,35.42573,63.2392938636,5.26536,1.53573,5.48475,47.12,33.89,58.0415928451,137.72
2020-04-26 08:30:00,45.83008,8.44294,46.6012818348,5.77008,1.68294,6.0105,40.06,6.76,40.6263609003,137.37,49.73008,8.51294,50.4534538387,5.77008,1.68294,6.0105,43.96,6.83,44.48741957,138.24,50.39008,30.11294,58.7022087987,5.77008,1.68294,6.0105,44.62,28.43,52.907554281,137.31,55.26008,35.02294,65.4238700158,5.77008,1.68294,6.0105,49.49,33.34,59.6725707507,137.88
2020-04-26 09:00:00,48.14368,8.12774,48.8249329897,6.64368,1.9377400000000002,6.9205000000000005,41.5,6.19,41.959100324,137.07,52.07368,9.32774,52.9025035537,6.64368,1.9377400000000002,6.9205000000000005,45.43,7.39,46.027133302,137.93,52.88368,29.64774,60.6273213778,6.64368,1.9377400000000002,6.9205000000000005,46.24,27.71,53.9071581518,137.0,57.82368,34.47774,67.3223033196,6.64368,1.9377400000000002,6.9205000000000005,51.18,32.54,60.648528424,137.55
2020-04-26 09:30:00,50.43672,7.81071,51.0379262418,7.7167200000000005,2.25071,8.03825,42.72,5.5600000000000005,43.0802971206,136.8,54.63672,9.67071,55.4859784474,7.7167200000000005,2.25071,8.03825,46.92,7.42,47.5030820053,137.72,55.32672,29.15071,62.5364680763,7.7167200000000005,2.25071,8.03825,47.61,26.9,54.6838376488,136.74,60.58672,34.60071,69.7707658899,7.7167200000000005,2.25071,8.03825,52.87,32.35,61.9819280113,137.37
2020-04-26 10:00:00,52.42992,7.64456,52.984297757,8.92992,2.60456,9.302,43.5,5.04,43.7909990752,136.37,56.80992,10.45456,57.7638713661,8.92992,2.60456,9.302,47.88,7.85,48.5192425745,137.27,57.40992,28.77456,64.2173980912,8.92992,2.60456,9.302,48.48,26.17,55.0924613718,136.31,62.889920000000004,34.13456,71.5563430033,8.92992,2.60456,9.302,53.96,31.53,62.4965799064,136.93
2020-04-26 10:30:00,53.70592,5.82756,54.0211652836,12.26592,3.57756,12.777,41.44,2.25,41.5010373364,135.64,57.89592,10.40756,58.8239309958,12.26592,3.57756,12.777,45.63,6.83,46.1383333032,136.97,58.45592,26.39756,64.1398920875,12.26592,3.57756,12.777,46.19,22.82,51.5195933602,135.58,63.66592,36.15756,73.2169277872,12.26592,3.57756,12.777,51.4,32.58,60.8557014585,136.6
2020-04-26 11:00:00,54.06912,5.7889100000000004,54.3781317862,13.29912,3.8789100000000003,13.85325,40.77,1.9100000000000001,40.8147154835,135.73,58.16912,11.05891,59.211029479,13.29912,3.8789100000000003,13.85325,44.87,7.18,45.4408329589,137.05,58.72912,26.32891,64.3608657319,13.29912,3.8789100000000003,13.85325,45.43,22.45,50.6743268332,135.67,63.81912,36.10891,73.3262126321,13.29912,3.8789100000000003,13.85325,50.52,32.23,59.9253143504,136.69
2020-04-26 11:30:00,55.31032,6.57426,55.6996624141,17.98032,5.24426,18.7295,37.33,1.33,37.3536852265,135.76,59.41032,13.57426,60.9413378344,17.98032,5.24426,18.7295,41.43,8.33,42.2591268249,137.03,59.54032,27.04426,65.3945082148,17.98032,5.24426,18.7295,41.56,21.8,46.930518855,135.7,64.60032,36.13426,74.0194980384,17.98032,5.24426,18.7295,46.62,30.89,55.9250972283,136.69
2020-04-26 12:00:00,56.65568,6.2049900000000004,56.9944556704,19.52568,5.69499,20.33925,37.13,0.51,37.1335023934,136.0,60.89568,14.92499,62.6979997222,19.52568,5.69499,20.33925,41.37,9.23,42.3871419183,137.25,60.85568,26.64499,66.4331941153,19.52568,5.69499,20.33925,41.33,20.95,46.3365018101,135.93,66.05568,35.72499,75.097455155,19.52568,5.69499,20.33925,46.53,30.03,55.3790736651,136.88
2020-04-26 12:30:00,58.19872,5.5042100000000005,58.4584240068,18.04872,5.26421,18.80075,40.15,0.24,40.1507173037,135.92,62.57872,14.17421,64.1638872417,18.04872,5.26421,18.80075,44.53,8.91,45.412652422,137.29,62.79872,25.42421,67.7500530462,18.04872,5.26421,18.80075,44.75,20.16,49.0814435403,135.85,68.18872,35.72421,76.9800020483,18.04872,5.26421,18.80075,50.14,30.46,58.6671219679,136.88
2020-04-26 13:00:00,58.76504,4.97647,58.9753777424,13.56504,3.95647,14.13025,45.2,1.02,45.2115073847,136.58,63.37504,13.03647,64.7019724975,13.56504,3.95647,14.13025,49.81,9.08,50.6308453416,137.83,63.99504,25.47647,68.8797188457,13.56504,3.95647,14.13025,50.43,21.52,54.8296935975,136.52,69.69504,34.51647,77.7739371632,13.56504,3.95647,14.13025,56.13,30.56,63.9100187764,137.45
2020-04-26 13:30:00,58.68416,4.48913,58.8556108036,10.21416,2.97913,10.63975,48.47,1.51,48.4935150304,136.79,63.27416,11.97913,64.3981279174,10.21416,2.97913,10.63975,53.06,9.0,53.8178743542,137.96,64.30416,25.34913,69.1202096717,10.21416,2.97913,10.63975,54.09,22.37,58.5332811313,136.72,70.06416,33.67913,77.7384738341,10.21416,2.97913,10.63975,59.85,30.7,67.2644965788,137.59
2020-04-26 14:00:00,58.88728,4.50129,59.059066683,10.42728,3.04129,10.86175,48.46,1.46,48.4819884081,136.44,63.47728,12.02129,64.6055453461,10.42728,3.04129,10.86175,53.05,8.98,53.8046735888,137.61,64.49728,25.30129,69.2824249219,10.42728,3.04129,10.86175,54.07,22.26,58.4728355735,136.37,70.22728,33.61129,77.8562115162,10.42728,3.04129,10.86175,59.8,30.57,67.1607392753,137.21
2020-04-26 14:30:00,59.258,5.35275,59.4992646725,13.758,4.01275,14.33125,45.5,1.34,45.5197275915,136.47,63.738,13.12275,65.0748738882,13.758,4.01275,14.33125,49.98,9.11,50.8034693697,137.61,64.478,26.11275,69.5649926081,13.758,4.01275,14.33125,50.72,22.1,55.3256577006,136.37,70.078,34.46275,78.0935798998,13.758,4.01275,14.33125,56.32,30.45,64.024564817,137.21
2020-04-26 15:00:00,57.94696,5.18328,58.1783169643,11.25696,3.28328,11.725999999999999,46.69,1.9,46.7286432502,136.87,62.29696,11.84328,63.412731422,11.25696,3.28328,11.725999999999999,51.04,8.56,51.7528279421,137.99,63.32696,26.14328,68.5111301323,11.25696,3.28328,11.725999999999999,52.07,22.86,56.8670774702,136.79,68.77696,34.56328,76.9733106421,11.25696,3.28328,11.725999999999999,57.52,31.28,65.4751006108,137.59
2020-04-26 15:30:00,58.2292,4.9206,58.4367353383,9.9792,2.9106,10.395,48.25,2.01,48.2918481734,136.58,62.6292,11.3106,63.6423315491,9.9792,2.9106,10.395,52.65,8.4,53.3158747466,137.7,63.8092,25.8006,68.8279373874,9.9792,2.9106,10.395,53.83,22.89,58.4946236846,136.51,69.3392,34.1906,77.3105541631,9.9792,2.9106,10.395,59.36,31.28,67.0973024793,137.31
2020-04-26 16:00:00,58.43584,4.99462,58.6489013149,9.13584,2.66462,9.5165,49.3,2.33,49.3550291257,136.55,63.04584,10.72462,63.9515083125,9.13584,2.66462,9.5165,53.91,8.06,54.5091891336,137.65,64.13584,25.88462,69.1622695192,9.13584,2.66462,9.5165,55.0,23.22,59.7006566128,136.47,69.93584,34.26462,77.8786613923,9.13584,2.66462,9.5165,60.8,31.6,68.5215294634,137.28
2020-04-26 16:30:00,58.15312,5.95216,58.4569377782,11.01312,3.21216,11.472,47.14,2.74,47.2195637422,136.58,62.86312,10.93216,63.806613908,11.01312,3.21216,11.472,51.85,7.72,52.4215690341,137.68,63.61312,26.92216,69.0755509222,11.01312,3.21216,11.472,52.6,23.71,57.6968292023,136.5,69.46312,35.28216,77.9099214118,11.01312,3.21216,11.472,58.45,32.07,66.6699887506,137.28
2020-04-26 17:00:00,60.23488,4.38684,60.3944131009,11.47488,3.3468400000000003,11.953,48.76,1.04,48.7710897971,135.73,65.22488,10.24684,66.0248642634,11.47488,3.3468400000000003,11.953,53.75,6.9,54.1910739883,137.1,65.88488,24.90684,70.4355598501,11.47488,3.3468400000000003,11.953,54.41,21.56,58.5259062296,135.65,72.08488,36.04684,80.5953137509,11.47488,3.3468400000000003,11.953,60.61,32.7,68.8684405225,136.68
2020-04-26 17:30:00,62.6012,4.42535,62.7574215855,10.6812,3.11535,11.12625,51.92,1.31,51.9365237574,137.42,65.9312,8.80535,66.516594336,10.6812,3.11535,11.12625,55.25,5.69,55.5422235781,137.13,68.4012,14.23535,69.8667972005,10.6812,3.11535,11.12625,57.72,11.12,58.7813984182,137.33,72.9912,43.35535,84.8964171863,10.6812,3.11535,11.12625,62.31,40.24,74.1740770081,136.73
2020-04-26 18:00:00,63.62416,6.77538,63.9839003957,13.904160000000001,4.05538,14.4835,49.72,2.7199999999999998,49.7943450605,139.81,62.41416,10.36538,63.2690166752,13.904160000000001,4.05538,14.4835,48.51,6.31,48.9186692378,138.07,68.97416,4.88538,69.146957167,13.904160000000001,4.05538,14.4835,55.07,0.8300000000000001,55.0762544115,139.71,68.52416,52.17538,86.1268296285,13.904160000000001,4.05538,14.4835,54.62,48.12,72.7933980523,137.68
2020-04-26 18:30:00,63.86416,5.93038,64.1389143925,11.38416,3.32038,11.8585,52.48,2.61,52.544861785,139.7,63.24416,8.90038,63.8673667709,11.38416,3.32038,11.8585,51.86,5.58,52.1593328178,137.89,69.53416,3.7703800000000003,69.6363064231,11.38416,3.32038,11.8585,58.15,0.45,58.1517411605,139.61,69.84416,50.53038,86.2062990103,11.38416,3.32038,11.8585,58.46,47.21,75.1422364586,137.49
2020-04-26 19:00:00,63.2884,4.19745,63.427440127,7.8084,2.27745,8.13375,55.48,1.92,55.5132128416,139.47,64.9984,5.84745,65.2608969756,7.8084,2.27745,8.13375,57.19,3.5700000000000003,57.3013176114,137.49,69.2784,2.52745,69.3244885308,7.8084,2.27745,8.13375,61.47,0.25,61.470508376,139.37,72.3184,46.92745,86.2098401696,7.8084,2.27745,8.13375,64.51,44.65,78.4548443374,137.09
2020-04-26 19:30:00,62.24184,4.16012,62.3807121232,7.37184,2.15012,7.679,54.87,2.01,54.9068028572,139.4,64.17184,5.60012,64.4157309436,7.37184,2.15012,7.679,56.8,3.45,56.9046790695,137.39,68.16184,2.35012,68.2023423073,7.37184,2.15012,7.679,60.79,0.2,60.7903290006,139.3,71.45184,46.67012,85.3432219933,7.37184,2.15012,7.679,64.08,44.52,78.0274105683,137.0
2020-04-26 20:00:00,59.76712,4.51416,59.9373529078,5.87712,1.7141600000000001,6.122,53.89,2.8,53.9626917416,139.54,61.69712,5.93416,61.9818430768,5.87712,1.7141600000000001,6.122,55.82,4.22,55.9792890273,137.54,65.57712,2.40416,65.6211753385,5.87712,1.7141600000000001,6.122,59.7,0.6900000000000001,59.703987304,139.45,68.84712,47.15416,83.4472332531,5.87712,1.7141600000000001,6.122,62.97,45.44,77.6531679972,137.16
2020-04-26 20:30:00,58.88936,5.57648,59.1528008669,6.87936,2.00648,7.166,52.01,3.5700000000000003,52.1323795735,139.54,59.89936,6.9764800000000005,60.3042668606,6.87936,2.00648,7.166,53.02,4.97,53.2524299915,137.72,64.50936,4.45648,64.6631095881,6.87936,2.00648,7.166,57.63,2.45,57.6820544017,139.45,66.65936,47.89648,82.0825381674,6.87936,2.00648,7.166,59.78,45.89,75.362726198,137.34
2020-04-26 21:00:00,56.83592,8.47381,57.4641388882,10.19592,2.9738100000000003,10.62075,46.64,5.5,46.9631728059,135.68,58.08592,7.14381,58.5235689578,10.19592,2.9738100000000003,10.62075,47.89,4.17,48.0712075987,136.85,62.21592,29.48381,68.8484985571,10.19592,2.9738100000000003,10.62075,52.02,26.51,58.3854476732,135.59,64.16592,38.54381,74.8524587356,10.19592,2.9738100000000003,10.62075,53.97,35.57,64.6373406012,136.48
2020-04-26 21:30:00,55.94352,8.36311,56.5651751422,8.51352,2.48311,8.86825,47.43,5.88,47.7930884124,136.16,57.68352,6.8731100000000005,58.0915494772,8.51352,2.48311,8.86825,49.17,4.39,49.3655851783,137.27,61.42352,29.58311,68.1763097158,8.51352,2.48311,8.86825,52.91,27.1,59.4464305068,136.07,63.95352,38.01311,74.3979116122,8.51352,2.48311,8.86825,55.44,35.53,65.8481169055,136.89
2020-04-26 22:00:00,53.74144,7.27167,54.2311677715,4.53144,1.3216700000000001,4.72025,49.21,5.95,49.5684032424,136.03,58.22144,7.58167,58.7130121495,4.53144,1.3216700000000001,4.72025,53.69,6.26,54.0537112509,136.9,59.43144,28.44167,65.8864527264,4.53144,1.3216700000000001,4.72025,54.9,27.12,61.2331968788,135.95,65.11144,34.50167,73.6876166779,4.53144,1.3216700000000001,4.72025,60.58,33.18,69.0713312453,136.53
2020-04-26 22:30:00,52.05368,5.66149,52.3606538401,2.47368,0.7214900000000001,2.57675,49.58,4.94,49.8254954817,135.23,56.57368,6.38149,56.9324572047,2.47368,0.7214900000000001,2.57675,54.1,5.66,54.3952718534,136.27,57.79368,26.48149,63.5718393675,2.47368,0.7214900000000001,2.57675,55.32,25.76,61.0236019914,135.14,63.51368,34.21149,72.1416217947,2.47368,0.7214900000000001,2.57675,61.04,33.49,69.6237150689,135.88
2020-04-26 23:00:00,49.04488,5.41809,49.3432462801,2.08488,0.60809,2.17175,46.96,4.8100000000000005,47.2056956309,135.62,53.35488,5.79809,53.668995402,2.08488,0.60809,2.17175,51.27,5.19,51.5320191725,136.74,54.44488,26.31809,60.4721987318,2.08488,0.60809,2.17175,52.36,25.71,58.331584069,135.53,59.90488,34.91809,69.3387889789,2.08488,0.60809,2.17175,57.82,34.31,67.2333882829,136.35
2020-04-26 23:30:00,46.33912,5.60016,46.6762877101,1.9891200000000002,0.58016,2.072,44.35,5.02,44.6332040078,136.35,50.47912,5.02016,50.7281338352,1.9891200000000002,0.58016,2.072,48.49,4.44,48.6928506046,137.55,51.41912,26.71016,57.9427178237,1.9891200000000002,0.58016,2.072,49.43,26.13,55.9115533678,136.26,56.64912,36.15016,67.2008695241,1.9891200000000002,0.58016,2.072,54.66,35.57,65.2145727579,137.16
2020-04-27 00:00:00,44.06416,5.63913,44.4235296173,1.8141600000000002,0.52913,1.88975,42.25,5.11,42.5578970345,136.31,48.05416,4.61913,48.2756528207,1.8141600000000002,0.52913,1.88975,46.24,4.09,46.4205310181,137.55,48.88416,26.73913,55.7193159691,1.8141600000000002,0.52913,1.88975,47.07,26.21,53.8753097439,136.23,53.91416,36.50913,65.1126195285,1.8141600000000002,0.52913,1.88975,52.1,35.98,63.3164307269,137.16
2020-04-27 00:30:00,42.10144,5.29542,42.4331559403,1.80144,0.52542,1.8765,40.3,4.77,40.5813122016,136.31,46.00144,4.05542,46.1798539782,1.80144,0.52542,1.8765,44.2,3.5300000000000002,44.3407363493,137.64,46.69144,26.36542,53.6211333436,1.80144,0.52542,1.8765,44.89,25.84,51.7959235848,136.23,51.58144,37.26542,63.6345541373,1.80144,0.52542,1.8765,49.78,36.74,61.8698310972,137.25
2020-04-27 01:00:00,40.9532,5.56885,41.3300941272,1.8132000000000001,0.52885,1.88875,39.14,5.04,39.4631625697,136.17,44.7232,3.76885,44.8817206506,1.8132000000000001,0.52885,1.88875,42.91,3.24,43.0321472855,137.51,45.3932,26.62885,52.6273527604,1.8132000000000001,0.52885,1.88875,43.58,26.1,50.7978975943,136.08,50.1332,37.50885,62.6119123695,1.8132000000000001,0.52885,1.88875,48.32,36.98,60.8468799529,137.13
2020-04-27 01:30:00,40.86696,5.37828,41.2193439467,1.77696,0.5182800000000001,1.851,39.09,4.86,39.3909596227,136.17,44.68696,3.55828,44.8284033912,1.77696,0.5182800000000001,1.851,42.91,3.04,43.0175510693,137.56,45.30696,26.39828,52.4365312678,1.77696,0.5182800000000001,1.851,43.53,25.88,50.6422284265,136.08,50.09696,37.70828,62.7026297838,1.77696,0.5182800000000001,1.851,48.32,37.19,60.9747365718,137.18
2020-04-27 02:00:00,40.70784,6.58687,41.2373022137,2.45784,0.71687,2.56025,38.25,5.87,38.6977958029,136.64,44.51784,4.23687,44.7190020647,2.45784,0.71687,2.56025,42.06,3.52,42.2070373279,137.88,45.03784,27.86687,52.9619625341,2.45784,0.71687,2.56025,42.58,27.15,50.4992960347,136.57,49.79784,37.55687,62.3726170115,2.45784,0.71687,2.56025,47.34,36.84,59.9855082499,137.5
2020-04-27 02:30:00,40.526,6.94425,41.1166545826,3.066,0.8942500000000001,3.19375,37.46,6.05,37.945409472,136.45,44.326,4.21425,44.5258821256,3.066,0.8942500000000001,3.19375,41.26,3.32,41.393356955,137.68,44.756,28.18425,52.8909395271,3.066,0.8942500000000001,3.19375,41.69,27.29,49.8277051448,136.37,49.496,37.81425,62.2878119624,3.066,0.8942500000000001,3.19375,46.43,36.92,59.3197378619,137.31
2020-04-27 03:00:00,39.91832,6.68576,40.4743333287,2.48832,0.7257600000000001,2.592,37.43,5.96,37.9015369082,136.3,43.68832,4.10576,43.8808223442,2.48832,0.7257600000000001,2.592,41.2,3.38,41.3384131287,137.53,44.15832,27.86576,52.2154939228,2.48832,0.7257600000000001,2.592,41.67,27.14,49.7289503207,136.22,48.86832,37.52576,61.6140841302,2.48832,0.7257600000000001,2.592,46.38,36.8,59.2059490254,137.15
2020-04-27 03:30:00,39.58688,5.82659,40.0133755032,1.97688,0.57659,2.05925,37.61,5.25,37.9746573388,135.89,43.37688,3.72659,43.5366649109,1.97688,0.57659,2.05925,41.4,3.15,41.519664016,137.23,43.83688,26.82659,51.3939488575,1.97688,0.57659,2.05925,41.86,26.25,49.4097368947,135.82,48.56688,37.49659,61.3574453067,1.97688,0.57659,2.05925,46.59,36.92,59.4450544621,136.85
2020-04-27 04:00:00,39.31848,5.33039,39.6781542799,1.81848,0.53039,1.89425,37.5,4.8,37.8059519124,136.01,43.17848,3.31039,43.3051938809,1.81848,0.53039,1.89425,41.36,2.7800000000000002,41.4533231478,137.46,43.56848,26.30039,50.891285734,1.81848,0.53039,1.89425,41.75,25.77,49.0627699993,135.95,48.36848,38.01039,61.5166612022,1.81848,0.53039,1.89425,46.55,37.48,59.7633073047,137.07
2020-04-27 04:30:00,39.1832,5.31885,39.5425508479,1.5732,0.45885000000000004,1.63875,37.61,4.86,37.9227069182,135.81,43.0332,3.12885,43.1467959942,1.5732,0.45885000000000004,1.63875,41.46,2.67,41.5458842727,137.27,43.4332,26.23885,50.7436706552,1.5732,0.45885000000000004,1.63875,41.86,25.78,49.1616517216,135.77,48.2232,37.92885,61.3520552269,1.5732,0.45885000000000004,1.63875,46.65,37.47,59.8349680371,136.89
2020-04-27 05:00:00,39.73208,5.01269,40.04703787,1.5520800000000001,0.45269000000000004,1.6167500000000001,38.18,4.5600000000000005,38.4513458802,136.04,43.66208,3.5026900000000003,43.8023523017,1.5520800000000001,0.45269000000000004,1.6167500000000001,42.11,3.05,42.2203102783,137.52,44.07208,25.96269,51.1508505067,1.5520800000000001,0.45269000000000004,1.6167500000000001,42.52,25.51,49.5853859519,136.01,48.95208,37.62269,61.7395573289,1.5520800000000001,0.45269000000000004,1.6167500000000001,47.4,37.17,60.2359435885,137.14
2020-04-27 05:30:00,41.404560000000004,4.92758,41.6967460775,1.53456,0.44758000000000003,1.5985,39.87,4.48,40.1209085141,135.7,45.43456,3.91758,45.6031432628,1.53456,0.44758000000000003,1.5985,43.9,3.47,44.0369265503,137.15,45.95456,25.73758,52.6710984227,1.53456,0.44758000000000003,1.5985,44.42,25.29,51.1147777066,135.67,50.96456,36.91758,62.9308675377,1.53456,0.44758000000000003,1.5985,49.43,36.47,61.4278910594,136.77
2020-04-27 06:00:00,43.84488,4.47434,44.0725903556,1.69488,0.49434000000000006,1.7655,42.15,3.98,42.3374881163,135.55,47.93488,5.33434,48.230777558,1.69488,0.49434000000000006,1.7655,46.24,4.84,46.4926144672,136.9,48.67488,25.22434,54.8225434602,1.69488,0.49434000000000006,1.7655,46.98,24.73,53.0913674716,135.52,53.80488,35.25434,64.3259947506,1.69488,0.49434000000000006,1.7655,52.11,34.76,62.6395218692,136.52
2020-04-27 06:30:00,49.25552,1.84036,49.2898891802,2.19552,0.64036,2.287,47.06,1.2,47.0752971313,138.26,51.29552,6.02036,51.6476050422,2.19552,0.64036,2.287,49.1,5.38,49.393870065,137.32,54.41552,7.13036,54.8806965207,2.19552,0.64036,2.287,52.22,6.49,52.6217493058,138.2,57.52552,44.55036,72.759329487,2.19552,0.64036,2.287,55.33,43.91,70.6363716509,136.93
2020-04-27 07:00:00,52.47752,1.17511,52.4906752563,2.41752,0.70511,2.51825,50.06,0.47000000000000003,50.0622063038,139.86,54.15752,3.75511,54.287547593,2.41752,0.70511,2.51825,51.74,3.05,51.8298186375,138.07,57.89752,2.64511,57.9579108411,2.41752,0.70511,2.51825,55.48,1.94,55.5139081672,139.78,60.73752,45.06511,75.6300897465,2.41752,0.70511,2.51825,58.32,44.36,73.2736787667,137.71
2020-04-27 07:30:00,56.16944,1.51692,56.189919346799996,3.10944,0.9069200000000001,3.239,53.06,0.61,53.063506292,139.31,58.11944,2.33692,58.1664035419,3.10944,0.9069200000000001,3.239,55.01,1.43,55.0285834817,137.46,61.909440000000004,4.01692,62.0396196587,3.10944,0.9069200000000001,3.239,58.8,3.11,58.8821883085,139.22,65.14944,43.12692,78.1305366742,3.10944,0.9069200000000001,3.239,62.04,42.22,75.0432541938,137.09
2020-04-27 08:00:00,60.562,3.061,60.6393070953,3.432,1.001,3.575,57.13,2.06,57.1671277921,139.27,62.702,1.5110000000000001,62.7202034834,3.432,1.001,3.575,59.27,0.51,59.2721941554,137.37,66.752,5.7010000000000005,66.9950065677,3.432,1.001,3.575,63.32,4.7,63.4941918604,139.18,70.322,41.101,81.4522920795,3.432,1.001,3.575,66.89,40.1,77.988987043,137.02
2020-04-27 08:30:00,64.66208,5.54269,64.8991987806,4.9120800000000004,1.43269,5.11675,59.75,4.11,59.8911896693,139.3,67.04208,3.44269,67.1304149038,4.9120800000000004,1.43269,5.11675,62.13,2.01,62.1625047758,137.43,71.14208,8.37269,71.6330753532,4.9120800000000004,1.43269,5.11675,66.23,6.94,66.592615957,139.18,75.04208,39.77269,84.9304458988,4.9120800000000004,1.43269,5.11675,70.13,38.34,79.9260439406,137.07
2020-04-27 09:00:00,67.05616,6.84013,67.4041242979,7.40616,2.16013,7.71475,59.65,4.68,59.833309285,139.05,68.89616,6.19013,69.1736841014,7.40616,2.16013,7.71475,61.49,4.03,61.6219198013,137.04,73.51616,9.73013,74.1572734866,7.40616,2.16013,7.71475,66.11,7.57,66.5419942593,138.97,76.80616,37.98013,85.683583543,7.40616,2.16013,7.71475,69.4,35.82,78.0988629879,136.66
2020-04-27 09:30:00,67.52624,7.9568200000000004,67.9934119827,10.92624,3.18682,11.3815,56.6,4.77,56.8006417217,139.16,68.84624,8.36682,69.3527824896,10.92624,3.18682,11.3815,57.92,5.18,58.1511719572,137.04,73.66624,10.86682,74.4634319156,10.92624,3.18682,11.3815,62.74,7.68,63.2083064162,139.08,76.26624,37.63682,85.0474548911,10.92624,3.18682,11.3815,65.34,34.45,73.8655406803,136.66
2020-04-27 10:00:00,70.25544,6.96492,70.5998368284,7.52544,2.19492,7.839,62.73,4.77,62.9110944111,138.88,70.53544,9.83492,71.2177923513,7.52544,2.19492,7.839,63.01,7.64,63.4714872994,136.48,77.08544,9.82492,77.7090349509,7.52544,2.19492,7.839,69.56,7.63,69.9772141486,138.8,78.67544,33.58492,85.5439753028,7.52544,2.19492,7.839,71.15,31.39,77.7666676668,136.11
2020-04-27 10:30:00,73.15288,7.06709,73.4934528605,7.29288,2.12709,7.59675,65.86,4.94,66.0450088954,138.99,73.04288,11.16709,73.8915842147,7.29288,2.12709,7.59675,65.75,9.04,66.3685475206,136.45,80.31288,9.93709,80.9253016773,7.29288,2.12709,7.59675,73.02,7.8100000000000005,73.4364793546,138.9,81.53288,31.83709,87.5283429568,7.29288,2.12709,7.59675,74.24,29.71,79.9641275823,136.11
2020-04-27 11:00:00,72.99928,7.71104,73.4054154569,8.60928,2.51104,8.968,64.39,5.2,64.5996292559,139.05,73.27928,11.77104,74.2186651726,8.60928,2.51104,8.968,64.67,9.26,65.3295989579,136.52,80.00928,10.62104,80.711160175,8.60928,2.51104,8.968,71.4,8.11,71.8591128529,138.97,81.63928,32.04104,87.7017689856,8.60928,2.51104,8.968,73.03,29.53,78.7743727363,136.18
2020-04-27 11:30:00,73.13072,7.50021,73.5143207665,8.64072,2.52021,9.00075,64.49,4.98,64.6819951764,139.05,72.90072,11.55021,73.8100421864,8.64072,2.52021,9.00075,64.26,9.03,64.8913592091,136.52,80.13072,10.37021,80.7989699387,8.64072,2.52021,9.00075,71.49,7.85,71.9196954943,138.97,81.19072,32.28021,87.3724497297,8.64072,2.52021,9.00075,72.55,29.76,78.4165805171,136.18
2020-04-27 12:00:00,72.42312,8.02841,72.8667528964,11.10312,3.23841,11.56575,61.32,4.79,61.506800437,139.1,72.65312,12.17841,73.6667463369,11.10312,3.23841,11.56575,61.55,8.94,62.1958688339,136.56,79.07312,10.90841,79.8220001958,11.10312,3.23841,11.56575,67.97,7.67,68.4013874128,139.01,80.57312,33.14841,87.1254540996,11.10312,3.23841,11.56575,69.47,29.91,75.6352364973,136.21
2020-04-27 12:30:00,70.75168,10.34424,71.5038706924,18.39168,5.36424,19.158,52.36,4.98,52.596292645,139.03,73.58168,14.35424,74.9687123912,18.39168,5.36424,19.158,55.19,8.99,55.9174051615,136.49,76.40168,13.28424,77.5479705679,18.39168,5.36424,19.158,58.01,7.92,58.5481553937,138.94,80.62168,35.22424,87.9806931639,18.39168,5.36424,19.158,62.23,29.86,69.0231301811,136.15
2020-04-27 13:00:00,66.9412,12.33035,68.0673327563,25.4412,7.42035,26.50125,41.5,4.91,41.7894496255,139.37,72.1912,16.02035,73.9474203172,25.4412,7.42035,26.50125,46.75,8.6,47.5344348867,136.87,71.4212,15.31035,73.0437856807,25.4412,7.42035,26.50125,45.98,7.89,46.6520363971,139.29,78.0812,37.85035,86.7716704263,25.4412,7.42035,26.50125,52.64,30.43,60.8025862937,136.53
2020-04-27 13:30:00,66.00192,12.24681,67.1285170316,23.85192,6.95681,24.84575,42.15,5.29,42.4806614826,139.52,71.54192,15.49681,73.2010753846,23.85192,6.95681,24.84575,47.69,8.54,48.4486088552,137.05,70.56192,15.27681,72.1967137608,23.85192,6.95681,24.84575,46.71,8.32,47.4451946987,139.43,77.55192,37.56681,86.1717210532,23.85192,6.95681,24.84575,53.7,30.61,61.8115045926,136.72
2020-04-27 14:00:00,65.27688,11.85284,66.344260329,21.26688,6.20284,22.153,44.01,5.65,44.3711911041,139.66,69.45688,12.96284,70.6561632145,21.26688,6.20284,22.153,48.19,6.76,48.6618300108,137.43,70.01688,14.94284,71.5936586033,21.26688,6.20284,22.153,48.75,8.74,49.5272662278,139.57,75.53688,39.08284,85.048742628,21.26688,6.20284,22.153,54.27,32.88,63.4533474294,137.09
2020-04-27 14:30:00,63.27136,13.53623,64.7031260362,25.22136,7.35623,26.27225,38.05,6.18,38.5486043846,139.61,69.25136,14.25623,70.7035427377,25.22136,7.35623,26.27225,44.03,6.9,44.5673748386,137.39,67.38136,16.69623,69.4191023542,25.22136,7.35623,26.27225,42.16,9.34,43.182186142,139.5,74.75136,40.11623,84.8355923611,25.22136,7.35623,26.27225,49.53,32.76,59.3838235549,137.05
2020-04-27 15:00:00,63.53856,10.75833,64.4429225847,20.18856,5.88833,21.02975,43.35,4.87,43.6226936353,139.86,67.71856,11.52833,68.6928363155,20.18856,5.88833,21.02975,47.53,5.64,47.863456833,137.6,68.23856,13.76833,69.6137054168,20.18856,5.88833,21.02975,48.05,7.88,48.6918566087,139.7,73.71856,40.23833,83.9854111716,20.18856,5.88833,21.02975,53.53,34.35,63.6033285293,137.24
2020-04-27 15:30:00,70.90144,9.57167,71.5446088861,14.61144,4.26167,15.22025,56.29,5.31,56.5398991863,139.89,70.69144,9.53167,71.3311462284,14.61144,4.26167,15.22025,56.08,5.27,56.3270743071,137.73,62.21144,10.78167,63.138796907,14.61144,4.26167,15.22025,47.6,6.52,48.0444627403,139.73,77.85144,39.07167,87.1059246358,14.61144,4.26167,15.22025,63.24,34.81,72.1874899134,137.35
2020-04-27 16:00:00,95.76024,11.15507,96.4077753688,14.28024,4.16507,14.87525,81.48,6.99,81.7792791604,139.63,81.51024,9.45507,82.0567948043,14.28024,4.16507,14.87525,67.23,5.29,67.4378009725,137.76,14.28024,4.16507,14.87525,14.28024,4.16507,14.87525,0.0,0.0,0.0,139.5,90.16024,39.01507,98.2397300687,14.28024,4.16507,14.87525,75.88,34.85,83.5002808379,137.39
2020-04-27 16:30:00,94.802,11.1485,95.4552683525,19.572,5.7085,20.3875,75.23,5.44,75.4264310438,139.81,81.212,9.5085,81.7667445619,19.572,5.7085,20.3875,61.64,3.8,61.7570206535,137.93,19.572,5.7085,20.3875,19.572,5.7085,20.3875,0.0,0.0,0.0,139.71,89.112,42.3385,98.6584873503,19.572,5.7085,20.3875,69.54,36.63,78.5975095025,137.55
2020-04-27 17:00:00,99.4248,9.4389,99.8718363116,18.0648,5.2689,18.8175,81.36,4.17,81.4667938488,139.77,84.2248,8.4989,84.6525146481,18.0648,5.2689,18.8175,66.16,3.23,66.2387990531,137.83,18.0648,5.2689,18.8175,18.0648,5.2689,18.8175,0.0,0.0,0.0,139.67,92.7348,42.4389,101.9843290131,18.0648,5.2689,18.8175,74.67,37.17,83.4099382568,137.46
2020-04-27 17:30:00,104.1044,10.3692,104.6195316755,17.1744,5.0092,17.89,86.93,5.36,87.0950888397,138.37,87.5544,8.1992,87.9374768799,17.1744,5.0092,17.89,70.38,3.19,70.4522568837,136.61,17.1744,5.0092,17.89,17.1744,5.0092,17.89,0.0,0.0,0.0,138.28,96.6644,41.5492,105.2156939244,17.1744,5.0092,17.89,79.49,36.54,87.4861800515,136.22
2020-04-27 18:00:00,104.9716,9.5413,105.4043320374,15.9816,4.6613,16.6475,88.99,4.88,89.1237033566,138.07,87.6716,7.8613,88.0233462455,15.9816,4.6613,16.6475,71.69,3.2,71.7613830692,136.28,15.9816,4.6613,16.6475,15.9816,4.6613,16.6475,0.0,0.0,0.0,137.99,96.9516,41.0213,105.2727875391,15.9816,4.6613,16.6475,80.97,36.36,88.7591713571,135.88
2020-04-27 18:30:00,104.17592,9.46381,104.6049043189,15.95592,4.65381,16.62075,88.22,4.8100000000000005,88.3510299883,138.33,87.33592,7.38381,87.6474960986,15.95592,4.65381,16.62075,71.38,2.73,71.4321867228,136.57,15.95592,4.65381,16.62075,15.95592,4.65381,16.62075,0.0,0.0,0.0,138.25,96.57592,41.76381,105.2194095667,15.95592,4.65381,16.62075,80.62,37.11,88.7509802763,136.17
2020-04-27 19:00:00,102.89384,8.72612,103.2631951869,14.52384,4.23612,15.129,88.37,4.49,88.4839929027,138.43,85.71384,6.07612,85.928933438,14.52384,4.23612,15.129,71.19,1.8399999999999999,71.2137746507,136.74,14.52384,4.23612,15.129,14.52384,4.23612,15.129,0.0,0.0,0.0,138.35,94.91384,42.40612,103.9563179273,14.52384,4.23612,15.129,80.39,38.17,88.9915782532,136.33
2020-04-27 19:30:00,105.98528,6.74529,106.1997105168,7.3552800000000005,2.14529,7.66175,98.63,4.6,98.7372113238,138.22,85.84528,5.64529,86.0307003195,7.3552800000000005,2.14529,7.66175,78.49,3.5,78.5679966653,136.39,7.3552800000000005,2.14529,7.66175,7.3552800000000005,2.14529,7.66175,0.0,0.0,0.0,138.14,96.06528,38.26529,103.4058530271,7.3552800000000005,2.14529,7.66175,88.71,36.12,95.7816188003,135.98
2020-04-27 20:00:00,106.74224,6.71732,106.9533925979,5.92224,1.7273200000000002,6.169,100.82,4.99,100.9434123655,138.7,83.80224,4.21732,83.9082905141,5.92224,1.7273200000000002,6.169,77.88,2.49,77.9197953026,137.12,5.92224,1.7273200000000002,6.169,5.92224,1.7273200000000002,6.169,0.0,0.0,0.0,138.61,93.92224,40.23732,102.178417914,5.92224,1.7273200000000002,6.169,88.0,38.51,96.0573792064,136.72
2020-04-27 20:30:00,103.82416,5.62788,103.976580214,5.44416,1.5878800000000002,5.671,98.38,4.04,98.4629168774,138.66,82.47416,3.04788,82.5304588634,5.44416,1.5878800000000002,5.671,77.03,1.46,77.0438349253,137.05,5.44416,1.5878800000000002,5.671,5.44416,1.5878800000000002,5.671,0.0,0.0,0.0,138.57,92.48416,40.87788,101.1153842113,5.44416,1.5878800000000002,5.671,87.04,39.29,95.4969407887,136.66
2020-04-27 21:00:00,105.58336,4.96223,105.6999036682,4.29336,1.25223,4.47225,101.29,3.71,101.3579212494,137.98,84.20336,3.74223,84.2864764993,4.29336,1.25223,4.47225,79.91,2.49,79.9487848563,136.18,4.29336,1.25223,4.47225,4.29336,1.25223,4.47225,0.0,0.0,0.0,137.9,94.61336,38.40223,102.1098387006,4.29336,1.25223,4.47225,90.32,37.15,97.661788331,135.76
2020-04-27 21:30:00,107.06456,4.00008,107.1392582017,2.4345600000000003,0.71008,2.536,104.63,3.29,104.68171282509999,138.18,84.80456,3.34008,84.870310069,2.4345600000000003,0.71008,2.536,82.37,2.63,82.4119760714,136.32,2.4345600000000003,0.71008,2.536,2.4345600000000003,0.71008,2.536,0.0,0.0,0.0,138.09,95.55456,37.77008,102.7484933223,2.4345600000000003,0.71008,2.536,93.12,37.06,100.2236399259,135.91
2020-04-27 22:00:00,101.80704,4.43497,101.9035934227,2.41704,0.7049700000000001,2.51775,99.39,3.73,99.4599668208,138.7,80.53704,1.37497,80.5487762444,2.41704,0.7049700000000001,2.51775,78.12,0.67,78.122873091,137.1,2.41704,0.7049700000000001,2.51775,2.41704,0.7049700000000001,2.51775,0.0,0.0,0.0,138.61,90.69704,40.62497,99.3797829152,2.41704,0.7049700000000001,2.51775,88.28,39.92,96.8863499158,136.69
2020-04-27 22:30:00,98.05224,3.39107,98.1108614006,2.47224,0.7210700000000001,2.57525,95.58,2.67,95.6172855712,139.42,77.35224,1.2410700000000001,77.3621954689,2.47224,0.7210700000000001,2.57525,74.88,0.52,74.8818055338,137.77,2.47224,0.7210700000000001,2.57525,2.47224,0.7210700000000001,2.57525,0.0,0.0,0.0,139.33,87.06224,41.94107,96.6379169196,2.47224,0.7210700000000001,2.57525,84.59,41.22,94.0986530191,137.38
2020-04-27 23:00:00,92.19368,2.38524,92.2245303691,2.6236800000000002,0.76524,2.733,89.57,1.62,89.5846487965,139.3,72.80368,2.14524,72.8352790631,2.6236800000000002,0.76524,2.733,70.18,1.38,70.1935666568,137.65,2.6236800000000002,0.76524,2.733,2.6236800000000002,0.76524,2.733,0.0,0.0,0.0,139.22,81.87368,43.07524,92.5136518456,2.6236800000000002,0.76524,2.733,79.25,42.31,89.8370669601,137.23
2020-04-27 23:30:00,86.1652,2.4036,86.1987179951,3.9552,1.1536,4.12,82.21,1.25,82.2195025526,139.99,68.1252,2.9436,68.188764881,3.9552,1.1536,4.12,64.17,1.79,64.1949608614,138.12,3.9552,1.1536,4.12,3.9552,1.1536,4.12,0.0,0.0,0.0,139.9,76.3752,44.1636,88.2246832808,3.9552,1.1536,4.12,72.42,43.01,84.2289528606,137.72
2020-04-28 00:00:00,81.47416,4.77913,81.6142072881,4.45416,1.29913,4.63975,77.02,3.48,77.0985784564,140.85,64.34416,3.20913,64.424137103,4.45416,1.29913,4.63975,59.89,1.9100000000000001,59.9204489302,138.66,4.45416,1.29913,4.63975,4.45416,1.29913,4.63975,0.0,0.0,0.0,140.76,72.02416,44.68913,84.7620077857,4.45416,1.29913,4.63975,67.57,43.39,80.3019115588,138.26
2020-04-28 00:30:00,78.7172,4.8046,78.8636909928,3.3072,0.9646,3.445,75.41,3.84,75.5077062292,141.14,62.0672,3.0646,62.1428120461,3.3072,0.9646,3.445,58.76,2.1,58.7975135529,138.92,3.3072,0.9646,3.445,3.3072,0.9646,3.445,0.0,0.0,0.0,141.05,69.5972,44.8246,82.7829391421,3.3072,0.9646,3.445,66.29,43.86,79.4862484962,138.51
2020-04-28 01:00:00,76.85776,5.50518,77.0546707153,3.13776,0.9151800000000001,3.2685,73.72,4.59,73.8627544842,141.62,60.44776,3.01518,60.5229130119,3.13776,0.9151800000000001,3.2685,57.31,2.1,57.3484620544,139.34,3.13776,0.9151800000000001,3.2685,3.13776,0.9151800000000001,3.2685,0.0,0.0,0.0,141.55,67.77776,44.97518,81.3424339853,3.13776,0.9151800000000001,3.2685,64.64,44.06,78.2279566396,138.92
2020-04-28 01:30:00,75.95216,4.74063,76.0999617704,3.12216,0.91063,3.25225,72.83,3.83,72.9306369093,141.75,59.76216,3.93063,59.8912816699,3.12216,0.91063,3.25225,56.64,3.02,56.7204548642,139.65,3.12216,0.91063,3.25225,3.12216,0.91063,3.25225,0.0,0.0,0.0,141.68,67.02216,46.20063,81.4031212145,3.12216,0.91063,3.25225,63.9,45.29,78.3223729212,139.22
2020-04-28 02:00:00,75.8164,5.2377,75.9971052755,3.1464,0.9177000000000001,3.2775,72.67,4.32,72.7982918756,141.64,59.7764,3.8277,59.8988253996,3.1464,0.9177000000000001,3.2775,56.63,2.91,56.7047176168,139.5,3.1464,0.9177000000000001,3.2775,3.1464,0.9177000000000001,3.2775,0.0,0.0,0.0,141.59,67.0064,45.9777,81.2638082928,3.1464,0.9177000000000001,3.2775,63.86,45.06,78.1569139616,139.08
2020-04-28 02:30:00,74.4092,5.41935,74.6062892728,3.0492,0.8893500000000001,3.17625,71.36,4.53,71.5036397675,141.68,58.5792,3.98935,58.714883854600004,3.0492,0.8893500000000001,3.17625,55.53,3.1,55.6164624909,139.56,3.0492,0.8893500000000001,3.17625,3.0492,0.8893500000000001,3.17625,0.0,0.0,0.0,141.65,65.6792,46.16935,80.2830380097,3.0492,0.8893500000000001,3.17625,62.63,45.28,77.2838618342,139.13
2020-04-28 03:00:00,73.51672,6.12196,73.7711767142,3.12672,0.9119600000000001,3.257,70.39,5.21,70.5825488347,141.9,57.91672,4.03196,58.0568958609,3.12672,0.9119600000000001,3.257,54.79,3.12,54.8787618301,139.72,3.12672,0.9119600000000001,3.257,3.12672,0.9119600000000001,3.257,0.0,0.0,0.0,141.87,64.90672,46.33196,79.7466790443,3.12672,0.9119600000000001,3.257,61.78,45.42,76.6794939994,139.29
2020-04-28 03:30:00,74.41608,6.35219,74.6867008266,3.19608,0.9321900000000001,3.32925,71.22,5.42,71.4259392658,141.84,58.60608,3.6421900000000003,58.7191464598,3.19608,0.9321900000000001,3.32925,55.41,2.71,55.4762309462,139.6,3.19608,0.9321900000000001,3.32925,3.19608,0.9321900000000001,3.32925,0.0,0.0,0.0,141.78,65.67608,45.80219,80.0698950478,3.19608,0.9321900000000001,3.32925,62.48,44.87,76.9224759092,139.18
2020-04-28 04:00:00,72.89536,6.60323,73.1938259416,3.40536,0.9932300000000001,3.54725,69.49,5.61,69.716082793,141.96,57.77536,3.82323,57.9017211382,3.40536,0.9932300000000001,3.54725,54.37,2.83,54.4436020116,139.7,3.40536,0.9932300000000001,3.54725,3.40536,0.9932300000000001,3.54725,0.0,0.0,0.0,141.87,64.42536,46.06323,79.1987889375,3.40536,0.9932300000000001,3.54725,61.02,45.07,75.8600375692,139.28
2020-04-28 04:30:00,73.02904,6.84972,73.3495695107,3.59904,1.04972,3.749,69.43,5.8,69.6718372084,142.03,57.69904,4.02972,57.8395873101,3.59904,1.04972,3.749,54.1,2.98,54.1820117751,139.78,3.59904,1.04972,3.749,3.59904,1.04972,3.749,0.0,0.0,0.0,141.95,64.60904,46.34972,79.5149331497,3.59904,1.04972,3.749,61.01,45.3,75.9888814235,139.36
2020-04-28 05:00:00,74.20544,6.38992,74.4800537272,3.32544,0.9699200000000001,3.464,70.88,5.42,71.0869242547,142.01,58.56544,3.65992,58.6796879405,3.32544,0.9699200000000001,3.464,55.24,2.69,55.3054581393,139.78,3.32544,0.9699200000000001,3.464,3.32544,0.9699200000000001,3.464,0.0,0.0,0.0,141.92,65.60544,45.89992,80.0679487286,3.32544,0.9699200000000001,3.464,62.28,44.93,76.7952036263,139.32
2020-04-28 05:30:00,75.34152,6.02836,75.5823111594,3.25152,0.9483600000000001,3.387,72.09,5.08,72.268765729,141.8,59.38152,3.38836,59.4781127895,3.25152,0.9483600000000001,3.387,56.13,2.44,56.1830089974,139.56,3.25152,0.9483600000000001,3.387,3.25152,0.9483600000000001,3.387,0.0,0.0,0.0,141.71,66.55152,45.52836,80.634585499,3.25152,0.9483600000000001,3.387,63.3,44.58,77.4226478493,139.14
2020-04-28 06:00:00,76.39344,5.29767,76.5769089378,2.56344,0.7476700000000001,2.6702500000000002,73.83,4.55,73.9700709747,141.65,60.01344,2.80767,60.079081147,2.56344,0.7476700000000001,2.6702500000000002,57.45,2.06,57.4869211212,139.44,2.56344,0.7476700000000001,2.6702500000000002,2.56344,0.7476700000000001,2.6702500000000002,0.0,0.0,0.0,141.57,67.34344,44.77767,80.8713709644,2.56344,0.7476700000000001,2.6702500000000002,64.78,44.03,78.3268108632,139.03
2020-04-28 06:30:00,82.16704,2.93997,82.2196198359,2.29704,0.6699700000000001,2.39275,79.87,2.27,79.9022515327,140.45,64.87704,1.31997,64.8904664798,2.29704,0.6699700000000001,2.39275,62.58,0.65,62.5833755881,138.22,2.29704,0.6699700000000001,2.39275,2.29704,0.6699700000000001,2.39275,0.0,0.0,0.0,140.37,72.91704,41.09997,83.7024626661,2.29704,0.6699700000000001,2.39275,70.62,40.43,81.3742545281,137.85
2020-04-28 07:00:00,88.61112,1.21491,88.61944817,2.69112,0.7849100000000001,2.8032500000000002,85.92,0.43,85.9210759942,140.38,70.32112,3.77491,70.4223676367,2.69112,0.7849100000000001,2.8032500000000002,67.63,2.99,67.6960634011,138.19,2.69112,0.7849100000000001,2.8032500000000002,2.69112,0.7849100000000001,2.8032500000000002,0.0,0.0,0.0,140.32,79.07112,38.44491,87.92185805,2.69112,0.7849100000000001,2.8032500000000002,76.38,37.66,85.1597322682,137.8
2020-04-28 07:30:00,95.13688,3.68784,95.2083299927,2.90688,0.84784,3.028,92.23,2.84,92.2737151089,139.89,75.74688,5.65784,75.9578895389,2.90688,0.84784,3.028,72.84,4.8100000000000005,72.9986417682,137.77,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0.0,0.0,0.0,139.82,85.20688,36.22784,92.588707683,2.90688,0.84784,3.028,82.3,35.38,89.5825563377,137.39
2020-04-28 08:00:00,99.2376,6.8193,99.4716246286,4.3176,1.2593,4.4975,94.92,5.5600000000000005,95.0827008451,139.16,79.6976,6.8693,79.9930917533,4.3176,1.2593,4.4975,75.38,5.61,75.5884680358,137.27,4.3176,1.2593,4.4975,4.3176,1.2593,4.4975,0.0,0.0,0.0,139.1,89.4976,35.3993,96.2441210997,4.3176,1.2593,4.4975,85.18,34.14,91.7669439395,136.9
2020-04-28 08:30:00,99.26216,9.52438,99.7180536425,10.47216,3.05438,10.9085,88.79,6.47,89.0254177188,139.38,78.86216,7.39438,79.2080623134,10.47216,3.05438,10.9085,68.39,4.34,68.5275689048,137.72,10.47216,3.05438,10.9085,10.47216,3.05438,10.9085,0.0,0.0,0.0,139.32,87.77216,38.92438,96.0159332062,10.47216,3.05438,10.9085,77.3,35.87,85.2170575648,137.37
2020-04-28 09:00:00,98.312,10.746,98.8975523458,14.112,4.116,14.7,84.2,6.63,84.4606233697,139.12,78.712,7.836,79.1010862125,14.112,4.116,14.7,64.6,3.7199999999999998,64.7070197119,137.55,14.112,4.116,14.7,14.112,4.116,14.7,0.0,0.0,0.0,139.06,87.042,40.596,96.043453603,14.112,4.116,14.7,72.93,36.48,81.5449281071,137.21
2020-04-28 09:30:00,101.03584,12.01087,101.7472454795,13.30584,3.88087,13.86025,87.73,8.13,88.105901051,138.82,84.06584,10.58087,84.7290992804,13.30584,3.88087,13.86025,70.76,6.7,71.0764911908,137.06,13.30584,3.88087,13.86025,13.30584,3.88087,13.86025,0.0,0.0,0.0,138.76,93.19584,36.70087,100.1619611033,13.30584,3.88087,13.86025,79.89,32.82,86.3687703976,136.7
2020-04-28 10:00:00,105.99536,13.00573,106.7902867978,13.90536,4.05573,14.48475,92.09,8.95,92.5238920496,138.2,89.46536,13.50573,90.479032835,13.90536,4.05573,14.48475,75.56,9.45,76.148644768,136.22,13.90536,4.05573,14.48475,13.90536,4.05573,14.48475,0.0,0.0,0.0,138.14,99.32536,33.22573,104.735267571,13.90536,4.05573,14.48475,85.42,29.17,90.2633109297,135.87
2020-04-28 10:30:00,103.80904,11.98722,104.4988527643,14.21904,4.14722,14.8115,89.59,7.84,89.9323840449,138.3,87.52904,12.82722,88.4639498115,14.21904,4.14722,14.8115,73.31,8.68,73.8220732573,136.28,14.21904,4.14722,14.8115,14.21904,4.14722,14.8115,0.0,0.0,0.0,138.23,97.06904,34.19722,102.9167060406,14.21904,4.14722,14.8115,82.85,30.05,88.1312941015,135.93
2020-04-28 11:00:00,103.93328,12.89679,104.7303866309,15.38328,4.48679,16.02425,88.55,8.41,88.9484716001,138.07,88.58328,13.64679,89.6283011825,15.38328,4.48679,16.02425,73.2,9.16,73.7708994116,136.06,15.38328,4.48679,16.02425,15.38328,4.48679,16.02425,0.0,0.0,0.0,138.01,98.11328,33.93679,103.8167685293,15.38328,4.48679,16.02425,82.73,29.45,87.815462192,135.71
2020-04-28 11:30:00,103.41216,12.24563,104.1346738121,14.04216,4.09563,14.62725,89.37,8.15,89.7408457727,137.76,88.00216,12.98563,88.9550827731,14.04216,4.09563,14.62725,73.96,8.89,74.4923734351,135.76,14.04216,4.09563,14.62725,14.04216,4.09563,14.62725,0.0,0.0,0.0,137.7,97.58216,33.71563,103.2425380188,14.04216,4.09563,14.62725,83.54,29.62,88.6356361742,135.4
2020-04-28 12:00:00,106.23864,12.51127,106.9728026466,13.23864,3.86127,13.79025,93.0,8.65,93.4014052357,137.48,89.54864,13.21127,90.5179351337,13.23864,3.86127,13.79025,76.31,9.35,76.8806776765,135.5,13.23864,3.86127,13.79025,13.23864,3.86127,13.79025,0.0,0.0,0.0,137.42,99.50864,32.83127,104.7848353745,13.23864,3.86127,13.79025,86.27,28.97,91.004251549,135.14
2020-04-28 12:30:00,109.0212,13.0066,109.7943245027,14.4912,4.2266,15.095,94.53,8.78,94.9368700769,137.59,91.7012,13.8866,92.7466858761,14.4912,4.2266,15.095,77.21,9.66,77.8119508816,135.59,14.4912,4.2266,15.095,14.4912,4.2266,15.095,0.0,0.0,0.0,137.53,101.7812,32.8766,106.9592609408,14.4912,4.2266,15.095,87.29,28.65,91.8714678233,135.23
2020-04-28 13:00:00,107.13016,13.18713,107.9387399373,19.67016,5.7371300000000005,20.48975,87.46,7.45,87.7767286927,138.21,88.41016,12.95713,89.3545947843,19.67016,5.7371300000000005,20.48975,68.74,7.22,69.1181307618,136.34,19.67016,5.7371300000000005,20.48975,19.67016,5.7371300000000005,20.48975,0.0,0.0,0.0,138.15,97.34016,37.51713,104.3199012282,19.67016,5.7371300000000005,20.48975,77.67,31.78,83.9201841037,135.98
2020-04-28 13:30:00,105.70768,12.05974,106.3933782707,19.02768,5.54974,19.8205,86.68,6.51,86.9241192075,138.49,86.98768,11.70974,87.772287669,19.02768,5.54974,19.8205,67.96,6.16,68.2386049095,136.64,19.02768,5.54974,19.8205,19.02768,5.54974,19.8205,0.0,0.0,0.0,138.43,95.73768,38.73974,103.27860779,19.02768,5.54974,19.8205,76.71,33.19,83.5822959723,136.27
2020-04-28 14:00:00,107.60352,11.75061,108.2432185024,17.21352,5.02061,17.93075,90.39,6.73,90.6401952778,138.59,87.20352,11.25061,87.9262766513,17.21352,5.02061,17.93075,69.99,6.23,70.2667275458,136.77,17.21352,5.02061,17.93075,17.21352,5.02061,17.93075,0.0,0.0,0.0,138.53,96.27352,38.19061,103.571778711,17.21352,5.02061,17.93075,79.06,33.17,85.7364129177,136.4
2020-04-28 14:30:00,107.23352,11.61561,107.8607908707,16.85352,4.91561,17.55575,90.38,6.7,90.6280000883,138.65,87.13352,11.17561,87.8472797898,16.85352,4.91561,17.55575,70.28,6.26,70.558245443,136.81,16.85352,4.91561,17.55575,16.85352,4.91561,17.55575,0.0,0.0,0.0,138.58,96.23352,38.13561,103.5143232681,16.85352,4.91561,17.55575,79.38,33.22,86.050873325,136.42
2020-04-28 15:00:00,107.13536,10.03823,107.6046068896,16.00536,4.66823,16.67225,91.13,5.37,91.2880813688,138.94,86.21536,10.348230000000001,86.8341762445,16.00536,4.66823,16.67225,70.21,5.68,70.4393817406,137.02,16.00536,4.66823,16.67225,16.00536,4.66823,16.67225,0.0,0.0,0.0,138.87,95.31536,38.62823,102.8453110495,16.00536,4.66823,16.67225,79.31,33.96,86.274896117,136.63
2020-04-28 15:30:00,107.98056,10.19558,108.4608279032,16.03056,4.67558,16.6985,91.95,5.52,92.1155410341,139.1,87.92056,11.04558,88.6116792993,16.03056,4.67558,16.6985,71.89,6.37,72.1716634144,137.11,16.03056,4.67558,16.6985,16.03056,4.67558,16.6985,0.0,0.0,0.0,139.03,97.20056,37.90558,104.3301579576,16.03056,4.67558,16.6985,81.17,33.23,87.7086187327,136.68
2020-04-28 16:00:00,107.57648,9.02564,107.9544405136,14.79648,4.31564,15.413,92.78,4.71,92.8994752407,138.84,89.52648,12.945640000000001,90.4576155788,14.79648,4.31564,15.413,74.73,8.63,75.2266561798,136.5,14.79648,4.31564,15.413,14.79648,4.31564,15.413,0.0,0.0,0.0,138.78,99.27648,34.62564,105.1415922773,14.79648,4.31564,15.413,84.48,30.31,89.7528077555,136.07
2020-04-28 16:30:00,106.6504,8.54095,106.9918485075,21.7404,6.34095,22.64625,84.91,2.2,84.9384959839,138.84,88.1304,11.81095,88.9183105106,21.7404,6.34095,22.64625,66.39,5.47,66.6149607821,136.6,21.7404,6.34095,22.64625,21.7404,6.34095,22.64625,0.0,0.0,0.0,138.78,96.7304,40.33095,104.8015067261,21.7404,6.34095,22.64625,74.99,33.99,82.3335909578,136.13
2020-04-28 17:00:00,110.50168,8.11549,110.7992890806,23.16168,6.75549,24.12675,87.34,1.3599999999999999,87.3505878629,138.84,89.82168,10.28549,90.4086583385,23.16168,6.75549,24.12675,66.66,3.5300000000000002,66.7534006624,136.75,23.16168,6.75549,24.12675,23.16168,6.75549,24.12675,0.0,0.0,0.0,138.78,98.38168,43.04549,107.3865409116,23.16168,6.75549,24.12675,75.22,36.29,83.516540278,136.28
2020-04-28 17:30:00,112.83888,7.99759,113.1219443144,21.96888,6.40759,22.88425,90.87,1.5899999999999999,90.883909467,138.84,91.28888,9.60759,91.7930574568,21.96888,6.40759,22.88425,69.32,3.2,69.3938210506,136.81,21.96888,6.40759,22.88425,21.96888,6.40759,22.88425,0.0,0.0,0.0,138.78,100.25888,43.10759,109.1334382051,21.96888,6.40759,22.88425,78.29,36.7,86.4651033655,136.34
2020-04-28 18:00:00,113.24144,8.73417,113.5777683302,20.79144,6.06417,21.65775,92.45,2.67,92.4885473991,138.92,91.27144,7.46417,91.5761409618,20.79144,6.06417,21.65775,70.48,1.4,70.4939032825,137.21,20.79144,6.06417,21.65775,20.79144,6.06417,21.65775,0.0,0.0,0.0,138.86,100.37144,44.97417,109.9868261878,20.79144,6.06417,21.65775,79.58,38.91,88.5830937595,136.75
2020-04-28 18:30:00,113.40016,8.57588,113.723972872,19.70016,5.74588,20.521,93.7,2.83,93.7427271846,138.81,90.77016,6.90588,91.0324839,19.70016,5.74588,20.521,71.07,1.16,71.0794660925,137.16,19.70016,5.74588,20.521,19.70016,5.74588,20.521,0.0,0.0,0.0,138.75,99.98016,44.88588,109.5936796398,19.70016,5.74588,20.521,80.28,39.14,89.3130337633,136.71
2020-04-28 19:00:00,109.5448,7.3289,109.7896897812,19.2648,5.6189,20.0675,90.28,1.71,90.2961931645,139.07,87.4448,5.8589,87.6408566609,19.2648,5.6189,20.0675,68.18,0.24,68.18042241,137.38,19.2648,5.6189,20.0675,19.2648,5.6189,20.0675,0.0,0.0,0.0,139.01,96.2448,45.8789,106.6205186268,19.2648,5.6189,20.0675,76.98,40.26,86.8722510356,136.93
2020-04-28 19:30:00,109.95176,4.8971800000000005,110.060764576,12.88176,3.75718,13.4185,97.07,1.1400000000000001,97.0766939074,138.86,88.30176,6.28718,88.5253040178,12.88176,3.75718,13.4185,75.42,2.5300000000000002,75.4624230992,136.82,12.88176,3.75718,13.4185,12.88176,3.75718,13.4185,0.0,0.0,0.0,138.8,98.06176,41.17718,106.3563299811,12.88176,3.75718,13.4185,85.18,37.42,93.0370291873,136.36
2020-04-28 20:00:00,110.32496,4.43103,110.4139068499,11.21496,3.27103,11.68225,99.11,1.16,99.1167881844,139.12,88.12496,6.33103,88.3520826911,11.21496,3.27103,11.68225,76.91,3.06,76.970849677,137.07,11.21496,3.27103,11.68225,11.21496,3.27103,11.68225,0.0,0.0,0.0,139.06,98.13496,40.25103,106.0689200014,11.21496,3.27103,11.68225,86.92,36.98,94.4595511317,136.61
2020-04-28 20:30:00,108.88264,2.89452,108.9211069509,8.31264,2.4245200000000002,8.659,100.57,0.47000000000000003,100.571098234,138.95,87.92264,7.52452,88.2440311058,8.31264,2.4245200000000002,8.659,79.61,5.1,79.7731916122,136.49,8.31264,2.4245200000000002,8.659,8.31264,2.4245200000000002,8.659,0.0,0.0,0.0,138.89,98.30264,36.73452,104.9420506308,8.31264,2.4245200000000002,8.659,89.99,34.31,96.3087545346,136.01
2020-04-28 21:00:00,108.38648,2.95564,108.4267718536,7.59648,2.21564,7.913,100.79,0.74,100.7927165027,139.11,87.36648,7.04564,87.6501162041,7.59648,2.21564,7.913,79.77,4.83,79.9160922468,136.66,7.59648,2.21564,7.913,7.59648,2.21564,7.913,0.0,0.0,0.0,139.05,97.74648,36.94564,104.4957160242,7.59648,2.21564,7.913,90.15,34.73,96.6084644325,136.18
