Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-28 21:30:00,108.16944,2.22567,108.192335019,4.81944,1.40567,5.02025,103.35,0.8200000000000001,103.3532529725,139.48,86.49944,5.43567,86.6700618937,4.81944,1.40567,5.02025,81.68,4.03,81.7793574198,137.28,4.81944,1.40567,5.02025,4.81944,1.40567,5.02025,0.0,0.0,0.0,139.42,97.16944,37.43567,104.1313087321,4.81944,1.40567,5.02025,92.35,36.03,99.129629274,136.83
2020-04-28 22:00:00,102.26872,10.21796,102.7779051985,3.07872,0.8979600000000001,3.207,99.19,9.32,99.6268964688,137.84,82.96872,6.63796,83.2338333336,3.07872,0.8979600000000001,3.207,79.89,5.74,80.0959405963,136.69,3.07872,0.8979600000000001,3.207,3.07872,0.8979600000000001,3.207,0.0,0.0,0.0,137.79,93.39872,34.54796,99.5835450152,3.07872,0.8979600000000001,3.207,90.32,33.65,96.38477525,136.24
2020-04-28 22:30:00,97.25312,17.20091,98.762546821,2.88312,0.84091,3.00325,94.37,16.36,95.7775887147,137.89,79.70312,8.50091,80.1551795492,2.88312,0.84091,3.00325,76.82,7.66,77.2009585433,137.21,2.88312,0.84091,3.00325,2.88312,0.84091,3.00325,0.0,0.0,0.0,137.84,89.72312,32.69091,95.4931089617,2.88312,0.84091,3.00325,86.84,31.85,92.4965302052,136.75
2020-04-28 23:00:00,88.88344,28.52767,93.3493109876,3.04344,0.8876700000000001,3.1702500000000002,85.84,27.64,90.1802373029,136.32,74.83344,12.33767,75.8436671269,3.04344,0.8876700000000001,3.1702500000000002,71.79,11.45,72.6973630884,136.72,3.04344,0.8876700000000001,3.1702500000000002,3.04344,0.8876700000000001,3.1702500000000002,0.0,0.0,0.0,136.27,84.19344,28.06767,88.7486869664,3.04344,0.8876700000000001,3.1702500000000002,81.15,27.18,85.5808091806,136.28
2020-04-28 23:30:00,84.19096,28.65778,88.9347294382,4.14096,1.20778,4.3135,80.05,27.45,84.6256757728,136.17,71.31096,12.03778,72.3198531764,4.14096,1.20778,4.3135,67.17,10.83,68.0374734981,136.64,4.14096,1.20778,4.3135,4.14096,1.20778,4.3135,0.0,0.0,0.0,136.12,80.06096,29.06778,85.1744864983,4.14096,1.20778,4.3135,75.92,27.86,80.8704272278,136.18
2020-04-29 00:00:00,78.83872,29.69296,84.2449740032,4.39872,1.28296,4.582,74.44,28.41,79.6771090088,136.6,67.05872,11.41296,68.0229930538,4.39872,1.28296,4.582,62.66,10.13,63.4735574866,137.06,4.39872,1.28296,4.582,4.39872,1.28296,4.582,0.0,0.0,0.0,136.57,75.15872,30.22296,81.0077805103,4.39872,1.28296,4.582,70.76,28.94,76.4493374726,136.57
2020-04-29 00:30:00,77.42832,29.65201,82.9119197405,2.81832,0.82201,2.93575,74.61,28.83,79.9863800906,136.52,65.42832,10.49201,66.2642236193,2.81832,0.82201,2.93575,62.61,9.67,63.3523559152,136.97,2.81832,0.82201,2.93575,2.81832,0.82201,2.93575,0.0,0.0,0.0,136.48,73.52832,30.17201,79.478072633,2.81832,0.82201,2.93575,70.71,29.35,76.5593011985,136.5
2020-04-29 01:00:00,74.57984,30.22787,80.4728318078,2.7698400000000003,0.8078700000000001,2.88525,71.81,29.42,77.602915538,136.92,63.06984,10.13787,63.879426467100004,2.7698400000000003,0.8078700000000001,2.88525,60.3,9.33,61.0175294485,137.37,2.7698400000000003,0.8078700000000001,2.88525,2.7698400000000003,0.8078700000000001,2.88525,0.0,0.0,0.0,136.88,70.82984,30.78787,77.2318533609,2.7698400000000003,0.8078700000000001,2.88525,68.06,29.98,74.3704511214,136.9
2020-04-29 01:30:00,74.12048,30.45514,80.133395709,2.7604800000000003,0.8051400000000001,2.8755,71.36,29.65,77.2746536712,137.21,62.72048,9.94514,63.5040504303,2.7604800000000003,0.8051400000000001,2.8755,59.96,9.14,60.6526273133,137.67,2.7604800000000003,0.8051400000000001,2.8755,2.7604800000000003,0.8051400000000001,2.8755,0.0,0.0,0.0,137.16,70.46048,31.17514,77.0491310519,2.7604800000000003,0.8051400000000001,2.8755,67.7,30.37,74.199911725,137.2
2020-04-29 02:00:00,72.68352,30.55686,78.8455184056,2.9035200000000003,0.8468600000000001,3.0245,69.78,29.71,75.8414958977,136.81,61.72352,9.78686,62.4946041659,2.9035200000000003,0.8468600000000001,3.0245,58.82,8.94,59.4955124358,137.26,2.9035200000000003,0.8468600000000001,3.0245,2.9035200000000003,0.8468600000000001,3.0245,0.0,0.0,0.0,136.76,69.28352,31.24686,76.0037657189,2.9035200000000003,0.8468600000000001,3.0245,66.38,30.4,73.010029448,136.8
2020-04-29 02:30:00,73.53256,30.87408,79.7511516907,2.72256,0.7940800000000001,2.836,70.81,30.08,76.9341439154,137.13,62.24256,9.94408,63.0319046388,2.72256,0.7940800000000001,2.836,59.52,9.15,60.2192070688,137.53,2.72256,0.7940800000000001,2.836,2.72256,0.7940800000000001,2.836,0.0,0.0,0.0,137.09,69.90256,31.05408,76.4900240502,2.72256,0.7940800000000001,2.836,67.18,30.26,73.6805265996,137.1
2020-04-29 03:00:00,73.33032,32.34051,80.1451459439,2.7103200000000003,0.79051,2.82325,70.62,31.55,77.3471841763,137.51,61.99032,10.58051,62.8867789409,2.7103200000000003,0.79051,2.82325,59.28,9.79,60.0829634755,137.71,2.7103200000000003,0.79051,2.82325,2.7103200000000003,0.79051,2.82325,0.0,0.0,0.0,137.47,69.64032,30.43051,75.9986191227,2.7103200000000003,0.79051,2.82325,66.93,29.64,73.1994159813,137.28
2020-04-29 03:30:00,71.80208,31.32519,78.3377700784,2.69208,0.78519,2.80425,69.11,30.54,75.5571551873,137.49,60.74208,9.60519,61.4968288423,2.69208,0.78519,2.80425,58.05,8.82,58.7162234821,137.89,2.69208,0.78519,2.80425,2.69208,0.78519,2.80425,0.0,0.0,0.0,137.45,68.20208,31.64519,75.1860476848,2.69208,0.78519,2.80425,65.51,30.86,72.414775426,137.46
2020-04-29 04:00:00,71.75072,31.64771,78.4202994687,2.70072,0.78771,2.81325,69.05,30.86,75.6322821287,137.31,60.74072,9.75771,61.5194926065,2.70072,0.78771,2.81325,58.04,8.97,58.729060098,137.66,2.70072,0.78771,2.81325,2.70072,0.78771,2.81325,0.0,0.0,0.0,137.27,68.19072,31.33771,75.0468277955,2.70072,0.78771,2.81325,65.49,30.55,72.2650856223,137.23
2020-04-29 04:30:00,70.40584,32.19212,77.4165027381,2.71584,0.79212,2.829,67.69,31.4,74.6183362184,137.46,59.44584,9.25212,60.1615293838,2.71584,0.79212,2.829,56.73,8.46,57.3573404195,137.8,2.71584,0.79212,2.829,2.71584,0.79212,2.829,0.0,0.0,0.0,137.42,66.74584,31.93212,73.9909957022,2.71584,0.79212,2.829,64.03,31.14,71.2007057549,137.38
2020-04-29 05:00:00,69.67488,32.29059,76.7936918344,2.74488,0.80059,2.8592500000000003,66.93,31.49,73.967864644,137.34,59.06488,9.18059,59.7741021025,2.74488,0.80059,2.8592500000000003,56.32,8.38,56.9400280997,137.67,2.74488,0.80059,2.8592500000000003,2.74488,0.80059,2.8592500000000003,0.0,0.0,0.0,137.3,66.28488,32.01059,73.6095319151,2.74488,0.80059,2.8592500000000003,63.54,31.21,70.7912120252,137.24
2020-04-29 05:30:00,72.28696,31.02453,78.6633717035,2.82696,0.8245300000000001,2.94475,69.46,30.2,75.7412146721,137.14,61.18696,9.84453,61.9738561408,2.82696,0.8245300000000001,2.94475,58.36,9.02,59.0529423484,137.54,2.82696,0.8245300000000001,2.94475,2.82696,0.8245300000000001,2.94475,0.0,0.0,0.0,137.11,68.69696,31.21453,75.4560746154,2.82696,0.8245300000000001,2.94475,65.87,30.39,72.5424634266,137.11
2020-04-29 06:00:00,75.7196,28.1328,80.7769290082,2.6496,0.7728,2.76,73.07,27.36,78.0243199265,136.92,63.9396,10.2928,64.7627530298,2.6496,0.7728,2.76,61.29,9.52,62.0249506247,137.59,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,136.89,71.8596,30.5828,78.0967974247,2.6496,0.7728,2.76,69.21,29.81,75.3568855514,137.15
2020-04-29 06:30:00,78.84488,26.70934,83.2460446235,2.77488,0.8093400000000001,2.8905000000000003,76.07,25.9,80.3582907981,136.28,66.73488,11.66934,67.7474553371,2.77488,0.8093400000000001,2.8905000000000003,63.96,10.86,64.8754283223,136.93,2.77488,0.8093400000000001,2.8905000000000003,2.77488,0.8093400000000001,2.8905000000000003,0.0,0.0,0.0,136.24,75.00488,28.74934,80.3259396101,2.77488,0.8093400000000001,2.8905000000000003,72.23,27.94,77.4455712097,136.5
2020-04-29 07:00:00,84.366,23.5005,87.5779393241,3.876,1.1305,4.0375,80.49,22.37,83.5407505353,135.88,71.796,14.1005,73.167545512,3.876,1.1305,4.0375,67.92,12.97,69.1472870039,136.68,3.876,1.1305,4.0375,3.876,1.1305,4.0375,0.0,0.0,0.0,135.85,80.636,26.5605,84.8977305718,3.876,1.1305,4.0375,76.76,25.43,80.8627386378,136.24
2020-04-29 07:30:00,91.77296,21.72253,94.3087721093,5.08296,1.4825300000000001,5.29475,86.69,20.24,89.0214227026,135.64,78.26296,16.61253,80.0066688531,5.08296,1.4825300000000001,5.29475,73.18,15.13,74.7277010218,136.44,5.08296,1.4825300000000001,5.29475,5.08296,1.4825300000000001,5.29475,0.0,0.0,0.0,135.61,87.81296,24.28253,91.1084914109,5.08296,1.4825300000000001,5.29475,82.73,22.8,85.8142930985,136.04
2020-04-29 08:00:00,95.76872,20.89671,98.0220394568,7.66872,2.23671,7.98825,88.1,18.66,90.0544590789,135.53,82.38872,18.72671,84.4901819779,7.66872,2.23671,7.98825,74.72,16.49,76.5179619436,136.35,7.66872,2.23671,7.98825,7.66872,2.23671,7.98825,0.0,0.0,0.0,135.5,92.16872,23.46671,95.1091973716,7.66872,2.23671,7.98825,84.5,21.23,87.1261321304,135.93
2020-04-29 08:30:00,104.622,12.41975,105.3565995753,7.782,2.26975,8.10625,96.84,10.15,97.3704683156,138.17,85.772,8.27975,86.170704094,7.782,2.26975,8.10625,77.99,6.01,78.2212260195,136.78,7.782,2.26975,8.10625,7.782,2.26975,8.10625,0.0,0.0,0.0,138.11,95.952,35.64975,102.3605929011,7.782,2.26975,8.10625,88.17,33.38,94.2771090987,136.39
2020-04-29 09:00:00,109.04472,13.19721,109.8404174776,7.94472,2.31721,8.27575,101.1,10.88,101.6837469805,137.83,89.46472,9.83721,90.0039267214,7.94472,2.31721,8.27575,81.52,7.52,81.8661150904,136.33,7.94472,2.31721,8.27575,7.94472,2.31721,8.27575,0.0,0.0,0.0,137.78,100.13472,33.72721,105.6621353365,7.94472,2.31721,8.27575,92.19,31.41,97.3939638787,135.93
2020-04-29 09:30:00,112.29352,14.19561,113.1872341621,9.17352,2.67561,9.55575,103.12,11.52,103.7614803287,137.65,92.31352,10.84561,92.948443941,9.17352,2.67561,9.55575,83.14,8.17,83.5404602573,136.16,9.17352,2.67561,9.55575,9.17352,2.67561,9.55575,0.0,0.0,0.0,137.59,103.24352,33.24561,108.4642568142,9.17352,2.67561,9.55575,94.07,30.57,98.9125361115,135.77
2020-04-29 10:00:00,109.33704,14.47747,110.2913661787,10.99704,3.20747,11.45525,98.34,11.27,98.9836779474,137.37,90.58704,11.12747,91.2679155266,10.99704,3.20747,11.45525,79.59,7.92,79.9830888376,135.86,10.99704,3.20747,11.45525,10.99704,3.20747,11.45525,0.0,0.0,0.0,137.31,101.01704,33.94747,106.56863089,10.99704,3.20747,11.45525,90.02,30.74,95.1238561035,135.48
2020-04-29 10:30:00,110.52656,15.10983,111.5545939353,11.65656,3.39983,12.14225,98.87,11.71,99.5610415775,137.66,92.26656,11.65983,93.000374891,11.65656,3.39983,12.14225,80.61,8.26,81.0320905568,136.16,11.65656,3.39983,12.14225,11.65656,3.39983,12.14225,0.0,0.0,0.0,137.61,102.82656,33.86983,108.2611048607,11.65656,3.39983,12.14225,91.17,30.47,96.1269462742,135.77
2020-04-29 11:00:00,112.95656,15.47608,114.0118129809,10.78656,3.14608,11.236,102.17,12.33,102.9113103599,137.44,94.26656,11.55608,94.972244994,10.78656,3.14608,11.236,83.48,8.41,83.9025535964,135.99,10.78656,3.14608,11.236,10.78656,3.14608,11.236,0.0,0.0,0.0,137.39,105.23656,33.31608,110.3843048046,10.78656,3.14608,11.236,94.45,30.17,99.1515577286,135.62
2020-04-29 11:30:00,110.99832,15.58826,112.0875590449,10.82832,3.15826,11.2795,100.17,12.43,100.9382672726,137.28,95.41832,9.81826,95.9221247734,10.82832,3.15826,11.2795,84.59,6.66,84.8517748783,135.99,10.82832,3.15826,11.2795,10.82832,3.15826,11.2795,0.0,0.0,0.0,137.22,106.52832,35.29826,112.2241066841,10.82832,3.15826,11.2795,95.7,32.14,100.9528087772,135.62
2020-04-29 12:00:00,116.598,18.4865,118.0544123964,9.828,2.8665000000000003,10.2375,106.77,15.62,107.906521119,136.37,100.078,10.2765,100.6042371685,9.828,2.8665000000000003,10.2375,90.25,7.41,90.5536890469,135.41,9.828,2.8665000000000003,10.2375,9.828,2.8665000000000003,10.2375,0.0,0.0,0.0,136.32,111.968,33.8765,116.9805551203,9.828,2.8665000000000003,10.2375,102.14,31.01,106.743616671,135.0
2020-04-29 12:30:00,116.78736,20.80048,118.6252394054,10.52736,3.07048,10.966,106.26,17.73,107.7290141977,136.14,100.56736,9.90048,101.0535175123,10.52736,3.07048,10.966,90.04,6.83,90.2986738552,135.48,10.52736,3.07048,10.966,10.52736,3.07048,10.966,0.0,0.0,0.0,136.09,112.46736,34.82048,117.7343318357,10.52736,3.07048,10.966,101.94,31.75,106.7699681558,135.06
2020-04-29 13:00:00,116.21816,20.06488,117.937526357,11.22816,3.27488,11.696,104.99,16.79,106.324052782,136.39,100.09816,9.12488,100.5132084375,11.22816,3.27488,11.696,88.87,5.85,89.0623343507,135.73,11.22816,3.27488,11.696,11.22816,3.27488,11.696,0.0,0.0,0.0,136.33,111.82816,36.20488,117.5428887887,11.22816,3.27488,11.696,100.6,32.93,105.8524676141,135.33
2020-04-29 13:30:00,110.82624,19.42432,112.5155974965,13.14624,3.83432,13.694,97.68,15.59,98.9162802576,136.76,95.97624,9.08432,96.4052048097,13.14624,3.83432,13.694,82.83,5.25,82.9962131666,136.0,13.14624,3.83432,13.694,13.14624,3.83432,13.694,0.0,0.0,0.0,136.7,106.89624,37.65432,113.3342575782,13.14624,3.83432,13.694,93.75,33.82,99.663709042,135.57
2020-04-29 14:00:00,110.1464,17.5502,111.5358191479,13.1664,3.8402000000000003,13.715,96.98,13.71,97.9442928404,137.09,95.2764,9.5102,95.7498631905,13.1664,3.8402000000000003,13.715,82.11,5.67,82.3055344433,136.07,13.1664,3.8402000000000003,13.715,13.1664,3.8402000000000003,13.715,0.0,0.0,0.0,137.03,106.0264,37.2302,112.3729740151,13.1664,3.8402000000000003,13.715,92.86,33.39,98.6806551458,135.63
2020-04-29 14:30:00,111.13736,16.75923,112.393881408,11.75736,3.42923,12.24725,99.38,13.33,100.2700019946,137.02,95.73736,8.81923,96.1427112035,11.75736,3.42923,12.24725,83.98,5.39,84.1527925859,136.0,11.75736,3.42923,12.24725,11.75736,3.42923,12.24725,0.0,0.0,0.0,136.96,106.77736,37.07923,113.0321808423,11.75736,3.42923,12.24725,95.02,33.65,100.8023953088,135.57
2020-04-29 15:00:00,112.51528,16.14529,113.6677554219,10.23528,2.98529,10.66175,102.28,13.16,103.1231496804,136.86,96.53528,8.29529,96.8910322004,10.23528,2.98529,10.66175,86.3,5.31,86.4632066257,135.85,10.23528,2.98529,10.66175,10.23528,2.98529,10.66175,0.0,0.0,0.0,136.81,107.88528,36.61529,113.929421584,10.23528,2.98529,10.66175,97.65,33.63,103.2787461194,135.43
2020-04-29 15:30:00,113.9276,17.75555,115.3028950095,9.4476,2.75555,9.84125,104.48,15.0,105.5512690592,136.3,97.8176,7.57555,98.1105082423,9.4476,2.75555,9.84125,88.37,4.82,88.5013519671,135.57,9.4476,2.75555,9.84125,9.4476,2.75555,9.84125,0.0,0.0,0.0,136.25,109.4476,36.77555,115.4608947807,9.4476,2.75555,9.84125,100.0,34.02,105.628407164,135.16
2020-04-29 16:00:00,116.76096,17.03778,117.9974903439,6.54096,1.90778,6.8135,110.22,15.13,111.2536080314,135.98,99.57096,6.51778,99.7840544949,6.54096,1.90778,6.8135,93.03,4.61,93.1441517219,135.31,6.54096,1.90778,6.8135,6.54096,1.90778,6.8135,0.0,0.0,0.0,135.92,111.86096,36.06778,117.5319493851,6.54096,1.90778,6.8135,105.32,34.16,110.7213077957,134.89
2020-04-29 16:30:00,119.386,17.94425,120.727018948,10.506,3.06425,10.94375,108.88,14.88,109.8920779674,136.28,102.376,7.48425,102.6492054234,10.506,3.06425,10.94375,91.87,4.42,91.9762648731,135.59,10.506,3.06425,10.94375,10.506,3.06425,10.94375,0.0,0.0,0.0,136.23,114.556,37.54425,120.5514323601,10.506,3.06425,10.94375,104.05,34.48,109.6142002662,135.17
2020-04-29 17:00:00,116.35832,15.47951,117.3834479944,15.35832,4.47951,15.99825,101.0,11.0,101.5972440571,137.07,100.80832,7.58951,101.0936102989,15.35832,4.47951,15.99825,85.45,3.11,85.5065763553,136.07,15.35832,4.47951,15.99825,15.35832,4.47951,15.99825,0.0,0.0,0.0,137.03,112.02832,40.83951,119.240136108,15.35832,4.47951,15.99825,96.67,36.36,103.2818401269,135.61
2020-04-29 17:30:00,119.49536,15.40573,120.4843457814,15.34536,4.47573,15.98475,104.15,10.93,104.7219528084,136.95,103.06536,8.09573,103.3828287297,15.34536,4.47573,15.98475,87.72,3.62,87.7946627079,135.9,15.34536,4.47573,15.98475,15.34536,4.47573,15.98475,0.0,0.0,0.0,136.91,114.61536,40.19573,121.4593654609,15.34536,4.47573,15.98475,99.27,35.72,105.5009540241,135.43
2020-04-29 18:00:00,110.872,13.88975,111.7386483678,18.102,5.27975,18.85625,92.77,8.61,93.1686910931,137.16,96.512,6.46975,96.7286090516,18.102,5.27975,18.85625,78.41,1.19,78.4190295783,136.1,18.102,5.27975,18.85625,18.102,5.27975,18.85625,0.0,0.0,0.0,137.13,106.802,43.71975,115.4040022879,18.102,5.27975,18.85625,88.7,38.44,96.671213916,135.66
2020-04-29 18:30:00,109.06928,13.28854,109.8758077788,17.30928,5.04854,18.0305,91.76,8.24,92.1292309748,137.46,94.95928,5.80854,95.1367646867,17.30928,5.04854,18.0305,77.65,0.76,77.653719164,136.39,17.30928,5.04854,18.0305,17.30928,5.04854,18.0305,0.0,0.0,0.0,137.41,105.08928,44.22854,114.0171939729,17.30928,5.04854,18.0305,87.78,39.18,96.1270034902,135.93
2020-04-29 19:00:00,101.59984,10.50662,102.1416494475,16.95984,4.94662,17.6665,84.64,5.5600000000000005,84.8224215641,138.37,88.68984,5.83662,88.8816845714,16.95984,4.94662,17.6665,71.73,0.89,71.7355211872,137.15,16.95984,4.94662,17.6665,16.95984,4.94662,17.6665,0.0,0.0,0.0,138.31,98.02984,46.45662,108.4807221226,16.95984,4.94662,17.6665,81.07,41.51,91.079223756,136.72
2020-04-29 19:30:00,101.06592,7.03131,101.3102142223,10.25592,2.9913100000000004,10.68325,90.81,4.04,90.8998223321,138.54,86.81592,3.34131,86.8801951998,10.25592,2.9913100000000004,10.68325,76.56,0.35000000000000003,76.5608000219,137.09,10.25592,2.9913100000000004,10.68325,10.25592,2.9913100000000004,10.68325,0.0,0.0,0.0,138.48,96.73592,43.83131,106.2027398637,10.25592,2.9913100000000004,10.68325,86.48,40.84,95.6383605046,136.61
2020-04-29 20:00:00,100.62008,6.32294,100.8185502249,7.45008,2.17294,7.7605,93.17,4.15,93.2623793392,138.67,85.81008,2.57294,85.8486450088,7.45008,2.17294,7.7605,78.36,0.4,78.3610209224,137.26,7.45008,2.17294,7.7605,7.45008,2.17294,7.7605,0.0,0.0,0.0,138.61,96.04008,43.23294,105.3222866608,7.45008,2.17294,7.7605,88.59,41.06,97.6427759745,136.8
2020-04-29 20:30:00,99.78256,4.42283,99.880532164,5.87256,1.71283,6.11725,93.91,2.71,93.9490936625,138.53,84.75256,2.24283,84.7822311157,5.87256,1.71283,6.11725,78.88,0.53,78.8817805326,136.98,5.87256,1.71283,6.11725,5.87256,1.71283,6.11725,0.0,0.0,0.0,138.47,95.01256,42.72283,104.1759413731,5.87256,1.71283,6.11725,89.14,41.01,98.1211480773,136.5
2020-04-29 21:00:00,101.52096,5.53278,101.6716134122,5.46096,1.59278,5.6885,96.06,3.94,96.1407676275,138.28,86.22096,2.37278,86.2536029871,5.46096,1.59278,5.6885,80.76,0.78,80.7637666284,136.89,5.46096,1.59278,5.6885,5.46096,1.59278,5.6885,0.0,0.0,0.0,138.22,96.75096,42.84278,105.8123436044,5.46096,1.59278,5.6885,91.29,41.25,100.1769763968,136.43
2020-04-29 21:30:00,101.3076,4.5143,101.4081294683,5.3976,1.5743,5.6225000000000005,95.91,2.94,95.9550504142,138.51,85.9176,2.4443,85.9523623425,5.3976,1.5743,5.6225000000000005,80.52,0.87,80.5246999373,137.02,5.3976,1.5743,5.6225000000000005,5.3976,1.5743,5.6225000000000005,0.0,0.0,0.0,138.44,96.4676,42.9943,105.614902747,5.3976,1.5743,5.6225000000000005,91.07,41.42,100.0467955509,136.55
2020-04-29 22:00:00,98.176,2.928,98.219652616,5.856,1.708,6.1,92.32,1.22,92.32806074,139.56,83.186,3.468,83.2582585693,5.856,1.708,6.1,77.33,1.76,77.3500258565,137.96,5.856,1.708,6.1,5.856,1.708,6.1,0.0,0.0,0.0,139.5,93.226,44.638,103.3616859383,5.856,1.708,6.1,87.37,42.93,97.3473255924,137.49
2020-04-29 22:30:00,95.6704,2.7897,95.7110644714,4.2504,1.2397,4.4275,91.42,1.55,91.4331389596,139.63,80.6604,3.7597,80.747975035,4.2504,1.2397,4.4275,76.41,2.52,76.4515434769,138.14,4.2504,1.2397,4.4275,4.2504,1.2397,4.4275,0.0,0.0,0.0,139.56,90.5804,45.1797,101.2225970634,4.2504,1.2397,4.4275,86.33,43.94,96.8689449721,137.67
2020-04-29 23:00:00,87.88368,15.58024,89.2540480247,3.7036800000000003,1.08024,3.858,84.18,14.5,85.4196839142,138.04,76.54368,6.69024,76.8355012946,3.7036800000000003,1.08024,3.858,72.84,5.61,73.0557164088,138.03,3.7036800000000003,1.08024,3.858,3.7036800000000003,1.08024,3.858,0.0,0.0,0.0,137.98,85.99368,38.19024,94.0925471608,3.7036800000000003,1.08024,3.858,82.29,37.11,90.2706829486,137.56
2020-04-29 23:30:00,81.44136,33.96123,88.2386551448,6.14136,1.79123,6.39725,75.3,32.17,81.8840576669,137.19,73.57136,12.63123,74.6477928914,6.14136,1.79123,6.39725,67.43,10.84,68.2957575549,138.45,6.14136,1.79123,6.39725,6.14136,1.79123,6.39725,0.0,0.0,0.0,137.13,82.31136,30.71123,87.8540814827,6.14136,1.79123,6.39725,76.17,28.92,81.4753662158,137.98
2020-04-30 00:00:00,76.1496,21.43905,79.1100148215,7.0596,2.05905,7.35375,69.09,19.38,71.7566199037,138.88,67.53960000000001,5.74905,67.7838413198,7.0596,2.05905,7.35375,60.48,3.69,60.5924624025,138.81,7.0596,2.05905,7.35375,7.0596,2.05905,7.35375,0.0,0.0,0.0,138.81,75.2996,39.36905,84.9702998586,7.0596,2.05905,7.35375,68.24,37.31,77.7736054198,138.34
2020-04-30 00:30:00,74.5824,21.8607,77.7201685166,5.7624,1.6807,6.0025,68.82,20.18,71.7176742512,139.36,65.8524,4.5907,66.0122194162,5.7624,1.6807,6.0025,60.09,2.91,60.1604205437,139.31,5.7624,1.6807,6.0025,5.7624,1.6807,6.0025,0.0,0.0,0.0,139.3,73.5424,40.0707,83.7504960955,5.7624,1.6807,6.0025,67.78,38.39,77.8968580881,138.88
2020-04-30 01:00:00,72.88816,23.10738,76.463291053,5.64816,1.64738,5.8835,67.24,21.46,70.5815074931,139.82,64.33816,4.92738,64.526567442,5.64816,1.64738,5.8835,58.69,3.2800000000000002,58.7815830001,139.6,5.64816,1.64738,5.8835,5.64816,1.64738,5.8835,0.0,0.0,0.0,139.76,71.84816000000001,39.77738,82.1242841981,5.64816,1.64738,5.8835,66.2,38.13,76.3959220116,139.17
2020-04-30 01:30:00,72.01792,23.45106,75.7399037249,4.59792,1.3410600000000001,4.7895,67.42,22.11,70.9528611121,139.8,63.43792,4.92106,63.6285040328,4.59792,1.3410600000000001,4.7895,58.84,3.58,58.9488083001,139.47,4.59792,1.3410600000000001,4.7895,4.59792,1.3410600000000001,4.7895,0.0,0.0,0.0,139.73,70.95792,39.10106,81.01801839,4.59792,1.3410600000000001,4.7895,66.36,37.76,76.3509476038,139.02
2020-04-30 02:00:00,73.13648,23.42689,76.79690021,4.44648,1.29689,4.63175,68.69,22.13,72.1668414163,139.44,64.35648,4.69689,64.5276475138,4.44648,1.29689,4.63175,59.91,3.4,60.0064004919,139.11,4.44648,1.29689,4.63175,4.44648,1.29689,4.63175,0.0,0.0,0.0,139.37,72.01648,39.03689,81.9161288909,4.44648,1.29689,4.63175,67.57,37.74,77.395171038,138.69
2020-04-30 02:30:00,72.42264,23.58702,76.1668320009,4.41264,1.28702,4.5965,68.01,22.3,71.5726910211,139.47,63.78264,4.59702,63.9480864315,4.41264,1.28702,4.5965,59.37,3.31,59.4621980758,139.11,4.41264,1.28702,4.5965,4.41264,1.28702,4.5965,0.0,0.0,0.0,139.41,71.37264,39.11702,81.3891577193,4.41264,1.28702,4.5965,66.96,37.83,76.9074151171,138.69
2020-04-30 03:00:00,69.96576,23.84668,73.9180067331,4.68576,1.3666800000000001,4.881,65.28,22.48,69.0422247614,139.75,61.80576,4.41668,61.963368464,4.68576,1.3666800000000001,4.881,57.12,3.05,57.2013714871,139.43,4.68576,1.3666800000000001,4.881,4.68576,1.3666800000000001,4.881,0.0,0.0,0.0,139.68,69.09576,39.70668,79.6921858566,4.68576,1.3666800000000001,4.881,64.41,38.34,74.9573458708,138.97
2020-04-30 03:30:00,71.42248,22.62864,74.9214655329,4.69248,1.36864,4.888,66.73,21.26,70.0348520381,139.79,63.03248,4.60864,63.2007365274,4.69248,1.36864,4.888,58.34,3.24,58.4298998801,139.59,4.69248,1.36864,4.888,4.69248,1.36864,4.888,0.0,0.0,0.0,139.72,70.48248,39.56864,80.8298042705,4.69248,1.36864,4.888,65.79,38.2,76.0760415637,139.12
2020-04-30 04:00:00,69.56096,22.80528,73.2038793508,4.68096,1.36528,4.876,64.88,21.44,68.3307251535,139.79,61.45096,4.48528,61.6144319263,4.68096,1.36528,4.876,56.77,3.12,56.8556707814,139.59,4.68096,1.36528,4.876,4.68096,1.36528,4.876,0.0,0.0,0.0,139.72,68.69096,39.79528,79.3858444309,4.68096,1.36528,4.876,64.01,38.43,74.6601968923,139.12
2020-04-30 04:30:00,68.11728,23.07629,71.9199485175,4.54728,1.32629,4.73675,63.57,21.75,67.1878515805,140.0,60.23728,4.25629,60.3874648115,4.54728,1.32629,4.73675,55.69,2.93,55.7670243065,139.78,4.54728,1.32629,4.73675,4.54728,1.32629,4.73675,0.0,0.0,0.0,139.94,67.32728,40.09629,78.3624597876,4.54728,1.32629,4.73675,62.78,38.77,73.7864574295,139.33
2020-04-30 05:00:00,69.75032,22.99801,73.4439623391,4.93032,1.43801,5.13575,64.82,21.56,68.311536361,139.69,61.61032,4.40801,61.7678078182,4.93032,1.43801,5.13575,56.68,2.9699999999999998,56.7577598219,139.48,4.93032,1.43801,5.13575,4.93032,1.43801,5.13575,0.0,0.0,0.0,139.62,68.84032,39.93801,79.5866464959,4.93032,1.43801,5.13575,63.91,38.5,74.610576328,139.04
2020-04-30 05:30:00,70.1716,23.1438,73.8897078422,5.8416,1.7038,6.085,64.33,21.44,67.8087199407,139.86,62.1116,4.8038,62.2970894103,5.8416,1.7038,6.085,56.27,3.1,56.3553271661,139.66,5.8416,1.7038,6.085,5.8416,1.7038,6.085,0.0,0.0,0.0,139.8,69.2916,40.1238,80.0702513859,5.8416,1.7038,6.085,63.45,38.42,74.1754602278,139.2
2020-04-30 06:00:00,71.13344,22.63642,74.6483341854,5.9534400000000005,1.73642,6.2015,65.18,20.9,68.4488305232,139.7,63.10344,5.30642,63.3261575737,5.9534400000000005,1.73642,6.2015,57.15,3.5700000000000003,57.2613953724,139.5,5.9534400000000005,1.73642,6.2015,5.9534400000000005,1.73642,6.2015,0.0,0.0,0.0,139.63,70.38344,39.52642,80.7227756228,5.9534400000000005,1.73642,6.2015,64.43,37.79,74.6947722401,139.01
2020-04-30 06:30:00,77.60904,19.93472,80.1283729474,5.87904,1.71472,6.124,71.73,18.22,74.0078462057,138.82,68.67904,7.18472,69.0538249252,5.87904,1.71472,6.124,62.8,5.47,63.0377735965,138.68,5.87904,1.71472,6.124,5.87904,1.71472,6.124,0.0,0.0,0.0,138.75,76.74904,36.87472,85.147872058,5.87904,1.71472,6.124,70.87,35.16,79.1124674119,138.21
2020-04-30 07:00:00,81.88552,17.19661,83.6717501978,6.12552,1.78661,6.38075,75.76,15.41,77.3113555695,138.67,72.51552,9.12661,73.0875888983,6.12552,1.78661,6.38075,66.39,7.34,66.7945184877,138.64,6.12552,1.78661,6.38075,6.12552,1.78661,6.38075,0.0,0.0,0.0,138.6,81.08552,34.82661,88.2482539077,6.12552,1.78661,6.38075,74.96,33.04,81.9185156116,138.16
2020-04-30 07:30:00,85.44568,16.12749,86.9543567877,9.86568,2.87749,10.27675,75.58,13.25,76.7326455949,137.6,76.36568,12.20749,77.3352435437,9.86568,2.87749,10.27675,66.5,9.33,67.1513134644,137.56,9.86568,2.87749,10.27675,9.86568,2.87749,10.27675,0.0,0.0,0.0,137.53,84.98568,33.06749,91.1922403495,9.86568,2.87749,10.27675,75.12,30.19,80.9595608931,137.1
2020-04-30 08:00:00,86.83992,12.93956,87.7986555626,14.08992,4.10956,14.677,72.75,8.83,73.2839095573,136.94,78.61992,13.51956,79.7738699287,14.08992,4.10956,14.677,64.53,9.41,65.2124911348,137.37,14.08992,4.10956,14.677,14.08992,4.10956,14.677,0.0,0.0,0.0,136.88,86.94992,34.02956,93.3718348422,14.08992,4.10956,14.677,72.86,29.92,78.7641161951,136.91
2020-04-30 08:30:00,87.60648,13.36939,88.6207420809,18.30648,5.33939,19.06925,69.3,8.03,69.7636789454,136.51,80.25648,16.09939,81.8553171172,18.30648,5.33939,19.06925,61.95,10.76,62.8775007455,136.85,18.30648,5.33939,19.06925,18.30648,5.33939,19.06925,0.0,0.0,0.0,136.45,88.27648,33.40939,94.3870979603,18.30648,5.33939,19.06925,69.97,28.07,75.39048879,136.39
2020-04-30 09:00:00,86.20632,13.55726,87.2658518932,21.31632,6.21726,22.2045,64.89,7.34,65.3038107617,136.03,79.59632,17.68726,81.5378030355,21.31632,6.21726,22.2045,58.28,11.47,59.3979738712,136.35,21.31632,6.21726,22.2045,21.31632,6.21726,22.2045,0.0,0.0,0.0,135.98,87.08632,33.13726,93.1778145883,21.31632,6.21726,22.2045,65.77,26.92,71.0660207131,135.91
2020-04-30 09:30:00,87.0396,11.50155,87.7962278265,26.4396,7.71155,27.54125,60.6,3.79,60.7184000119,135.2,81.4096,20.88155,84.0450004614,26.4396,7.71155,27.54125,54.97,13.17,56.5256561218,135.7,26.4396,7.71155,27.54125,26.4396,7.71155,27.54125,0.0,0.0,0.0,135.14,88.4396,32.42155,94.1951153328,26.4396,7.71155,27.54125,62.0,24.71,66.7426707587,135.28
2020-04-30 10:00:00,87.03512,14.80066,88.2846059619,25.30512,7.38066,26.3595,61.73,7.42,62.1743459958,135.85,80.79512,19.75066,83.1741545569,25.30512,7.38066,26.3595,55.49,12.37,56.8520624076,135.91,25.30512,7.38066,26.3595,25.30512,7.38066,26.3595,0.0,0.0,0.0,135.8,87.87512,33.50066,94.0443030462,25.30512,7.38066,26.3595,62.57,26.12,67.8030921124,135.5
2020-04-30 10:30:00,100.7924,33.2557,106.1369373981,18.3624,5.3557,19.1275,82.43,27.9,87.0236456373,139.99,85.7024,6.8457,85.9753742315,18.3624,5.3557,19.1275,67.34,1.49,67.3564822419,136.89,18.3624,5.3557,19.1275,18.3624,5.3557,19.1275,0.0,0.0,0.0,139.91,94.3424,47.4157,105.5875799716,18.3624,5.3557,19.1275,75.98,42.06,86.8447119864,136.43
2020-04-30 11:00:00,102.27824,24.31157,105.1279735054,15.46824,4.51157,16.11275,86.81,19.8,89.0394075677,138.24,88.18824,8.31157,88.5790487088,15.46824,4.51157,16.11275,72.72,3.8,72.8192172438,136.32,15.46824,4.51157,16.11275,15.46824,4.51157,16.11275,0.0,0.0,0.0,138.18,97.60824,40.86157,105.816049911,15.46824,4.51157,16.11275,82.14,36.35,89.8237279342,135.85
2020-04-30 11:30:00,108.54344,25.50767,111.5003120886,14.56344,4.24767,15.17025,93.98,21.26,96.3546988994,138.53,92.43344,6.56767,92.6664724669,14.56344,4.24767,15.17025,77.87,2.32,77.9045524986,136.5,14.56344,4.24767,15.17025,14.56344,4.24767,15.17025,0.0,0.0,0.0,138.45,102.57344,41.73767,110.7399823481,14.56344,4.24767,15.17025,88.01,37.49,95.6622192927,136.06
2020-04-30 12:00:00,104.30536,27.44573,107.8558121752,19.90536,5.8057300000000005,20.73475,84.4,21.64,87.1300728796,138.76,90.14536,8.285730000000001,90.525351428,19.90536,5.8057300000000005,20.73475,70.24,2.48,70.283767685,136.73,19.90536,5.8057300000000005,20.73475,19.90536,5.8057300000000005,20.73475,0.0,0.0,0.0,138.69,99.28536,43.25573,108.2988498931,19.90536,5.8057300000000005,20.73475,79.38,37.45,87.7706494222,136.3
2020-04-30 12:30:00,105.38408,29.63619,109.4719510887,23.64408,6.89619,24.62925,81.74,22.74,84.8441818866,138.57,91.99408,10.23619,92.5618190225,23.64408,6.89619,24.62925,68.35,3.34,68.4315577786,136.56,23.64408,6.89619,24.62925,23.64408,6.89619,24.62925,0.0,0.0,0.0,138.5,100.81408,43.29619,109.7179966768,23.64408,6.89619,24.62925,77.17,36.4,85.3239057943,136.14
2020-04-30 13:00:00,103.3948,29.4989,107.5205550965,24.3048,7.0889,25.3175,79.09,22.41,82.2036264407,138.8,90.6048,10.2089,91.1781301752,24.3048,7.0889,25.3175,66.3,3.12,66.3733711665,136.77,24.3048,7.0889,25.3175,24.3048,7.0889,25.3175,0.0,0.0,0.0,138.72,99.1248,43.8189,108.378143425,24.3048,7.0889,25.3175,74.82,36.73,83.3494169146,136.35
2020-04-30 13:30:00,107.86064,26.01727,110.9541166404,18.71064,5.45727,19.49025,89.15,20.56,91.4900874412,139.17,92.56064,8.79727,92.977760979,18.71064,5.45727,19.49025,73.85,3.34,73.9254901911,136.91,18.71064,5.45727,19.49025,18.71064,5.45727,19.49025,0.0,0.0,0.0,139.1,102.14064,42.02727,110.449091274,18.71064,5.45727,19.49025,83.43,36.57,91.0929733843,136.49
2020-04-30 14:00:00,102.28536,25.04948,105.3079831665,19.57536,5.70948,20.391,82.71,19.34,84.9410366078,139.64,88.58536,7.45948,88.8988742797,19.57536,5.70948,20.391,69.01,1.75,69.0321852472,137.4,19.57536,5.70948,20.391,19.57536,5.70948,20.391,0.0,0.0,0.0,139.56,97.51536,44.32948,107.1183841971,19.57536,5.70948,20.391,77.94,38.62,86.9836076511,136.95
2020-04-30 14:30:00,104.0448,24.64765,106.92439879450001,18.0948,5.27765,18.84875,85.95,19.37,88.1056150311,139.41,89.3948,6.68765,89.6446034603,18.0948,5.27765,18.84875,71.3,1.4100000000000001,71.3139404324,137.23,18.0948,5.27765,18.84875,18.0948,5.27765,18.84875,0.0,0.0,0.0,139.33,98.5948,44.22765,108.0602591685,18.0948,5.27765,18.84875,80.5,38.95,89.4279179004,136.78
2020-04-30 15:00:00,102.5488,24.29465,105.3873161252,17.3988,5.07465,18.12375,85.15,19.22,87.292215575,139.44,87.9688,6.21465,88.1880470816,17.3988,5.07465,18.12375,70.57,1.1400000000000001,70.5792072781,137.26,17.3988,5.07465,18.12375,17.3988,5.07465,18.12375,0.0,0.0,0.0,139.36,97.0888,44.42465,106.7697738738,17.3988,5.07465,18.12375,79.69,39.35,88.8758606147,136.85
2020-04-30 15:30:00,104.39592,22.82256,106.8614867836,15.02592,4.38256,15.652,89.37,18.44,91.2525643475,139.28,88.82592,4.98256,88.9655549525,15.02592,4.38256,15.652,73.8,0.6000000000000001,73.8024389841,137.1,15.02592,4.38256,15.652,15.02592,4.38256,15.652,0.0,0.0,0.0,139.2,98.37592,44.17256,107.8380113541,15.02592,4.38256,15.652,83.35,39.79,92.3605251176,136.72
2020-04-30 16:00:00,102.09272,22.04746,104.4462252523,16.00272,4.66746,16.6695,86.09,17.38,87.8268324602,139.71,86.96272,5.42746,87.1319229206,16.00272,4.66746,16.6695,70.96,0.76,70.9640697818,137.55,16.00272,4.66746,16.6695,16.00272,4.66746,16.6695,0.0,0.0,0.0,139.62,96.19272,45.65746,106.478368858,16.00272,4.66746,16.6695,80.19,40.99,90.0589595765,137.16
2020-04-30 16:30:00,87.13088,27.81109,91.4617241067,28.94088,8.44109,30.14675,58.19,19.37,61.329218159,135.39,82.73088,22.80109,85.815431076,28.94088,8.44109,30.14675,53.79,14.36,55.6738152097,136.25,28.94088,8.44109,30.14675,28.94088,8.44109,30.14675,0.0,0.0,0.0,135.32,89.56088,32.18109,95.1670834898,28.94088,8.44109,30.14675,60.62,23.74,65.1027802786,135.88
2020-04-30 17:00:00,101.9804,23.5647,104.6675550027,22.3704,6.5247,23.3025,79.61,17.04,81.4132280407,137.98,90.7204,12.2147,91.5390073807,22.3704,6.5247,23.3025,68.35,5.69,68.5864316028,136.91,22.3704,6.5247,23.3025,22.3704,6.5247,23.3025,0.0,0.0,0.0,137.91,99.4904,42.4847,108.1817425736,22.3704,6.5247,23.3025,77.12,35.96,85.0918092415,136.51
2020-04-30 17:30:00,113.30336,20.13348,115.0782707734,17.22336,5.02348,17.941,96.08,15.11,97.2608785689,139.13,96.96336,6.46348,97.1785457609,17.22336,5.02348,17.941,79.74,1.44,79.7530011974,136.84,17.22336,5.02348,17.941,17.22336,5.02348,17.941,0.0,0.0,0.0,139.05,107.31336,46.98348,117.1477896821,17.22336,5.02348,17.941,90.09,41.96,99.3823409867,136.45
2020-04-30 18:00:00,113.34848,18.40039,114.8322788699,16.45848,4.80039,17.14425,96.89,13.6,97.839828802,138.9,96.53848,6.27039,96.7419035964,16.45848,4.80039,17.14425,80.08,1.47,80.0934909965,136.47,16.45848,4.80039,17.14425,16.45848,4.80039,17.14425,0.0,0.0,0.0,138.82,106.99848,46.60039,116.7059170328,16.45848,4.80039,17.14425,90.54,41.8,99.7232751167,136.08
2020-04-30 18:30:00,106.51432,18.96126,108.1888614685,17.28432,5.04126,18.0045,89.23,13.92,90.3092426056,138.38,93.13432,10.12126,93.6826636355,17.28432,5.04126,18.0045,75.85,5.08,76.019924362,137.06,17.28432,5.04126,18.0045,17.28432,5.04126,18.0045,0.0,0.0,0.0,138.3,103.01432,43.52126,111.8304529055,17.28432,5.04126,18.0045,85.73,38.48,93.969906353,136.7
2020-04-30 19:00:00,101.35376,17.48318,102.8506015979,17.39376,5.07318,18.1185,83.96,12.41,84.8721962718,136.6,91.63376,13.83318,92.6720175708,17.39376,5.07318,18.1185,74.24,8.76,74.7550346131,136.7,17.39376,5.07318,18.1185,17.39376,5.07318,18.1185,0.0,0.0,0.0,136.54,101.26376,35.40318,107.2741079825,17.39376,5.07318,18.1185,83.87,30.33,89.1856815862,136.31
2020-04-30 19:30:00,105.4272,12.26335,106.1380433825,9.3372,2.72335,9.72625,96.09,9.54,96.5624134951,135.53,93.4972,12.42335,94.318959033,9.3372,2.72335,9.72625,84.16,9.7,84.7171505659,135.84,9.3372,2.72335,9.72625,9.3372,2.72335,9.72625,0.0,0.0,0.0,135.46,104.4872,31.56335,109.1504467561,9.3372,2.72335,9.72625,95.15,28.84,99.4246855665,135.45
2020-04-30 20:00:00,103.05224,11.93732,103.7413310971,5.20224,1.51732,5.419,97.85,10.42,98.4032463895,135.9,90.82224,9.84732,91.3545236417,5.20224,1.51732,5.419,85.62,8.33,86.0242599503,136.28,5.20224,1.51732,5.419,5.20224,1.51732,5.419,0.0,0.0,0.0,135.83,102.03224,32.10732,106.9647511894,5.20224,1.51732,5.419,96.83,30.59,101.5470186662,135.89
2020-04-30 20:30:00,101.60568,13.39374,102.4846646062,5.63568,1.6437400000000002,5.8705,95.97,11.75,96.6866247213,136.3,89.61568,9.15374,90.08196855,5.63568,1.6437400000000002,5.8705,83.98,7.51,84.3151261637,136.63,5.63568,1.6437400000000002,5.8705,5.63568,1.6437400000000002,5.8705,0.0,0.0,0.0,136.23,100.61568,33.32374,105.990502921,5.63568,1.6437400000000002,5.8705,94.98,31.68,100.124037074,136.25
2020-04-30 21:00:00,99.63104,14.77197,100.7201828293,7.48104,2.18197,7.79275,92.15,12.59,93.006078296,136.05,88.25104,9.59197,88.7707831979,7.48104,2.18197,7.79275,80.77,7.41,81.1091918342,136.28,7.48104,2.18197,7.79275,7.48104,2.18197,7.79275,0.0,0.0,0.0,135.98,98.78104,33.83197,104.4140606315,7.48104,2.18197,7.79275,91.3,31.65,96.6302876949,135.89
2020-04-30 21:30:00,100.68,14.97625,101.7877716824,7.05,2.05625,7.34375,93.63,12.92,94.5172116601,136.11,89.05,9.14625,89.5184695416,7.05,2.05625,7.34375,82.0,7.09,82.3059420698,136.34,7.05,2.05625,7.34375,7.05,2.05625,7.34375,0.0,0.0,0.0,136.04,99.77,34.06625,105.4256244424,7.05,2.05625,7.34375,92.72,32.01,98.0899510653,135.97
2020-04-30 22:00:00,96.71496,15.80978,97.9986358653,5.24496,1.5297800000000001,5.4635,91.47,14.28,92.5779633606,136.55,85.23496,7.65978,85.5784472624,5.24496,1.5297800000000001,5.4635,79.99,6.13,80.224541133,136.75,5.24496,1.5297800000000001,5.4635,5.24496,1.5297800000000001,5.4635,0.0,0.0,0.0,136.49,95.67496,34.87978,101.8346553186,5.24496,1.5297800000000001,5.4635,90.43,33.35,96.3836469532,136.37
2020-04-30 22:30:00,91.78472,17.12471,93.3685735034,5.36472,1.56471,5.58825,86.42,15.56,87.8096236184,137.29,80.84472,7.00471,81.1476106491,5.36472,1.56471,5.58825,75.48,5.44,75.6757821235,137.44,5.36472,1.56471,5.58825,5.36472,1.56471,5.58825,0.0,0.0,0.0,137.23,90.66472,36.14471,97.6039523465,5.36472,1.56471,5.58825,85.3,34.58,92.0427422451,137.04
2020-04-30 23:00:00,86.79016,19.37213,88.9258752758,6.83016,1.99213,7.11475,79.96,17.38,81.8270493174,137.57,76.73016,6.34213,76.9918181794,6.83016,1.99213,7.11475,69.9,4.35,70.0352232809,137.62,6.83016,1.99213,7.11475,6.83016,1.99213,7.11475,0.0,0.0,0.0,137.5,85.78016,37.87213,93.7685132673,6.83016,1.99213,7.11475,78.95,35.88,86.7206832307,137.23
2020-04-30 23:30:00,80.70776,20.06268,83.1640165757,7.51776,2.19268,7.831,73.19,17.87,75.3399827449,138.02,71.62776,5.72268,71.8560023171,7.51776,2.19268,7.831,64.11,3.5300000000000002,64.2071101982,138.12,7.51776,2.19268,7.831,7.51776,2.19268,7.831,0.0,0.0,0.0,137.96,79.85776,39.28268,88.996577351,7.51776,2.19268,7.831,72.34,37.09,81.2941799885,137.72
2020-05-01 00:00:00,76.53808,22.11944,79.6702410942,8.15808,2.37944,8.498,68.38,19.74,71.1722698809,139.07,68.00808,5.7194400000000005,68.2481570389,8.15808,2.37944,8.498,59.85,3.34,59.9431238759,139.01,8.15808,2.37944,8.498,8.15808,2.37944,8.498,0.0,0.0,0.0,139.0,75.64808,40.22944,85.6798684079,8.15808,2.37944,8.498,67.49,37.85,77.3790837371,138.62
2020-05-01 00:30:00,72.14296,34.36628,79.9102488959,6.91296,2.01628,7.201,65.23,32.35,72.8112312765,138.33,65.25296,9.63628,65.9606449408,6.91296,2.01628,7.201,58.34,7.62,58.8355334811,139.21,6.91296,2.01628,7.201,6.91296,2.01628,7.201,0.0,0.0,0.0,138.26,72.69296,35.14628,80.7435906521,6.91296,2.01628,7.201,65.78,33.13,73.6519198664,138.81
2020-05-01 01:00:00,67.80288,50.03959,84.2685653353,6.99288,2.03959,7.28425,60.81,48.0,77.4716470717,136.29,63.42288,16.98959,65.6590273752,6.99288,2.03959,7.28425,56.43,14.95,58.3767710652,138.67,6.99288,2.03959,7.28425,6.99288,2.03959,7.28425,0.0,0.0,0.0,136.23,70.61288,26.53959,75.4355927879,6.99288,2.03959,7.28425,63.62,24.5,68.1744409585,138.25
2020-05-01 01:30:00,69.74064,49.52352,85.5355826589,6.56064,1.91352,6.834,63.18,47.61,79.1102047779,136.44,65.02064,17.26352,67.2734178469,6.56064,1.91352,6.834,58.46,15.35,60.441658647,138.83,6.56064,1.91352,6.834,6.56064,1.91352,6.834,0.0,0.0,0.0,136.39,72.49064,26.02352,77.0202342297,6.56064,1.91352,6.834,65.93,24.11,70.2001210825,138.42
2020-05-01 02:00:00,68.33616,49.72513,84.5128352208,5.84616,1.70513,6.08975,62.49,48.02,78.8093934757,136.3,63.76616,16.65513,65.9053603014,5.84616,1.70513,6.08975,57.92,14.95,59.8182990397,138.68,5.84616,1.70513,6.08975,5.84616,1.70513,6.08975,0.0,0.0,0.0,136.25,71.17616,26.19513,75.8434610765,5.84616,1.70513,6.08975,65.33,24.49,69.7693987361,138.25
2020-05-01 02:30:00,67.73712,49.23291,83.738861068,5.42712,1.58291,5.65325,62.31,47.65,78.4414342041,136.13,63.20712,16.22291,65.2558260048,5.42712,1.58291,5.65325,57.78,14.64,59.6058554171,138.57,5.42712,1.58291,5.65325,5.42712,1.58291,5.65325,0.0,0.0,0.0,136.08,70.59712,26.37291,75.3623495796,5.42712,1.58291,5.65325,65.17,24.79,69.7256982755,138.11
2020-05-01 03:00:00,67.15208,49.02519,83.1436774678,5.33208,1.55519,5.55425,61.82,47.47,77.943013157,136.35,62.68208,15.94519,64.678375345,5.33208,1.55519,5.55425,57.35,14.39,59.1277819641,138.86,5.33208,1.55519,5.55425,5.33208,1.55519,5.55425,0.0,0.0,0.0,136.3,70.01208,26.79519,74.9644819435,5.33208,1.55519,5.55425,64.68,25.24,69.4302527721,138.38
2020-05-01 03:30:00,66.66224,48.90607,82.6780377408,5.23224,1.52607,5.4502500000000005,61.43,47.38,77.5790519406,136.41,62.21224,15.99607,64.2357926803,5.23224,1.52607,5.4502500000000005,56.98,14.47,58.7886153945,138.93,5.23224,1.52607,5.4502500000000005,5.23224,1.52607,5.4502500000000005,0.0,0.0,0.0,136.36,69.46224,26.71607,74.4227867126,5.23224,1.52607,5.4502500000000005,64.23,25.19,68.9929634093,138.45
2020-05-01 04:00:00,67.49552,48.77786,83.2761961562,5.61552,1.63786,5.8495,61.88,47.14,77.7901921838,136.41,62.94552,16.34786,65.0337682643,5.61552,1.63786,5.8495,57.33,14.71,59.1871016354,138.95,5.61552,1.63786,5.8495,5.61552,1.63786,5.8495,0.0,0.0,0.0,136.36,70.28552,26.56786,75.139240791,5.61552,1.63786,5.8495,64.67,24.93,69.3088291634,138.45
2020-05-01 04:30:00,65.84,49.6025,82.4336921789,5.7,1.6625,5.9375,60.14,47.94,76.9094480542,136.61,61.59,15.7625,63.575030525,5.7,1.6625,5.9375,55.89,14.1,57.641149364,139.11,5.7,1.6625,5.9375,5.7,1.6625,5.9375,0.0,0.0,0.0,136.56,68.72,27.3225,73.9523995976,5.7,1.6625,5.9375,63.02,25.66,68.0437800243,138.64
2020-05-01 05:00:00,65.73736,49.75048,82.4409531726,6.20736,1.81048,6.466,59.53,47.94,76.4333991132,136.66,61.54736,15.92048,63.5731012803,6.20736,1.81048,6.466,55.34,14.11,57.1104867778,139.17,6.20736,1.81048,6.466,6.20736,1.81048,6.466,0.0,0.0,0.0,136.61,68.59736,27.48048,73.8970539332,6.20736,1.81048,6.466,62.39,25.67,67.4645165995,138.7
2020-05-01 05:30:00,68.09176,48.24843,83.4529734483,5.17176,1.5084300000000002,5.38725,62.92,46.74,78.3808267372,136.45,63.39176,16.57843,65.5237329306,5.17176,1.5084300000000002,5.38725,58.22,15.07,60.1387836591,138.98,5.17176,1.5084300000000002,5.38725,5.17176,1.5084300000000002,5.38725,0.0,0.0,0.0,136.4,70.83176,26.04843,75.4695894395,5.17176,1.5084300000000002,5.38725,65.66,24.54,70.0959856197,138.5
2020-05-01 06:00:00,67.8152,48.2211,83.2116328181,4.9752,1.4511,5.1825,62.84,46.77,78.3345294235,136.49,63.1752,16.4611,65.2845594934,4.9752,1.4511,5.1825,58.2,15.01,60.104409988,139.02,4.9752,1.4511,5.1825,4.9752,1.4511,5.1825,0.0,0.0,0.0,136.44,70.6252,26.0311,75.2697618055,4.9752,1.4511,5.1825,65.65,24.58,70.1006340913,138.55
2020-05-01 06:30:00,72.45016,46.39963,86.0345939036,5.45016,1.58963,5.67725,67.0,44.81,80.6035737421,135.28,67.47016,18.45963,69.9498422454,5.45016,1.58963,5.67725,62.02,16.87,64.2734571966,137.71,5.45016,1.58963,5.67725,5.45016,1.58963,5.67725,0.0,0.0,0.0,135.24,75.44016,23.30963,78.9592084026,5.45016,1.58963,5.67725,69.99,21.72,73.2827298891,137.26
2020-05-01 07:00:00,81.94672,12.48196,82.8918828607,6.24672,1.82196,6.507,75.7,10.66,76.4468809043,139.05,71.80672,6.78196,72.1262782805,6.24672,1.82196,6.507,65.56,4.96,65.7473588823,138.76,6.24672,1.82196,6.507,6.24672,1.82196,6.507,0.0,0.0,0.0,138.99,80.21672,37.60196,88.5924915746,6.24672,1.82196,6.507,73.97,35.78,82.1691505372,138.28
2020-05-01 07:30:00,85.91672,7.40071,86.2348727839,7.95672,2.32071,8.28825,77.96,5.08,78.1253351993,139.05,74.93672,6.37071,75.2070339148,7.95672,2.32071,8.28825,66.98,4.05,67.1023315541,138.29,7.95672,2.32071,8.28825,7.95672,2.32071,8.28825,0.0,0.0,0.0,138.99,83.56672,38.91071,92.1815602182,7.95672,2.32071,8.28825,75.61,36.59,83.9982154572,137.82
2020-05-01 08:00:00,85.78888,7.90759,86.1525502308,12.12888,3.53759,12.63425,73.66,4.37,73.7895148378,138.77,75.87888,8.18759,76.3193360824,12.12888,3.53759,12.63425,63.75,4.65,63.9193632634,138.0,12.12888,3.53759,12.63425,12.12888,3.53759,12.63425,0.0,0.0,0.0,138.7,84.07888,39.23759,92.783869994,12.12888,3.53759,12.63425,71.95,35.7,80.3199383715,137.54
2020-05-01 08:30:00,86.13456,8.91508,86.594694282,18.63456,5.43508,19.411,67.5,3.48,67.5896471362,138.46,77.71456,11.00508,78.4899014001,18.63456,5.43508,19.411,59.08,5.57,59.3419859796,137.68,18.63456,5.43508,19.411,18.63456,5.43508,19.411,0.0,0.0,0.0,138.39,85.26456,39.89508,94.1364042239,18.63456,5.43508,19.411,66.63,34.46,75.0136554235,137.21
2020-05-01 09:00:00,88.00216,6.88938,88.2714207513,21.87216,6.37938,22.7835,66.13,0.51,66.1319665517,138.44,80.13216,13.53938,81.2679388015,21.87216,6.37938,22.7835,58.26,7.16,58.6983236558,137.8,21.87216,6.37938,22.7835,21.87216,6.37938,22.7835,0.0,0.0,0.0,138.37,87.54216,39.09938,95.8769591396,21.87216,6.37938,22.7835,65.67,32.72,73.3699345781,137.34
2020-05-01 09:30:00,93.864,7.42825,94.1574712599,20.394,5.94825,21.24375,73.47,1.48,73.4849052527,137.75,84.674,13.90825,85.808657454,20.394,5.94825,21.24375,64.28,7.96,64.7709811567,137.26,20.394,5.94825,21.24375,20.394,5.94825,21.24375,0.0,0.0,0.0,137.7,92.914,37.50825,100.1992026618,20.394,5.94825,21.24375,72.52,31.56,79.0897212032,136.8
2020-05-01 10:00:00,97.75288,7.87459,98.0695402047,18.15288,5.29459,18.90925,79.6,2.58,79.6418005824,137.55,87.28288,13.23459,88.2805500298,18.15288,5.29459,18.90925,69.13,7.94,69.5844846212,137.19,18.15288,5.29459,18.90925,18.15288,5.29459,18.90925,0.0,0.0,0.0,137.49,96.20288,36.80459,103.0027764935,18.15288,5.29459,18.90925,78.05,31.51,84.1705566098,136.74
2020-05-01 10:30:00,99.70592,6.94506,99.9475079302,15.92592,4.64506,16.5895,83.78,2.3,83.8115648345,137.44,88.25592,12.37506,89.1192993972,15.92592,4.64506,16.5895,72.33,7.73,72.7418847707,137.09,15.92592,4.64506,16.5895,15.92592,4.64506,16.5895,0.0,0.0,0.0,137.39,97.61592,36.39506,104.1799799858,15.92592,4.64506,16.5895,81.69,31.75,87.6431320755,136.64
2020-05-01 11:00:00,99.76048,7.06014,100.0099942338,16.80048,4.90014,17.5005,82.96,2.16,82.9881148117,137.49,88.48048,12.48014,89.3563049563,16.80048,4.90014,17.5005,71.68,7.58,72.0796698106,137.14,16.80048,4.90014,17.5005,16.80048,4.90014,17.5005,0.0,0.0,0.0,137.43,97.78048,36.82014,104.483228217,16.80048,4.90014,17.5005,80.98,31.92,87.0439360323,136.69
2020-05-01 11:30:00,94.74248,7.84239,95.066506181,20.44248,5.96239,21.29425,74.3,1.88,74.3237808511,137.77,85.13248,13.25239,86.1577912418,20.44248,5.96239,21.29425,64.69,7.29,65.0994638995,137.4,20.44248,5.96239,21.29425,20.44248,5.96239,21.29425,0.0,0.0,0.0,137.7,93.47248,38.33239,101.0271084435,20.44248,5.96239,21.29425,73.03,32.37,79.8823998137,136.95
2020-05-01 12:00:00,93.57104,9.16322,94.0186371282,23.05104,6.72322,24.0115,70.52,2.44,70.5621995122,137.77,84.92104,14.49322,86.1489202524,23.05104,6.72322,24.0115,61.87,7.77,62.3559924947,137.4,23.05104,6.72322,24.0115,23.05104,6.72322,24.0115,0.0,0.0,0.0,137.7,92.85104,38.55322,100.5368907489,23.05104,6.72322,24.0115,69.8,31.83,76.7149848465,136.95
2020-05-01 12:30:00,95.2064,11.47395,95.8953081728,26.9964,7.87395,28.12125,68.21,3.6,68.304934668,137.58,86.7964,16.653950000000002,88.379687166,26.9964,7.87395,28.12125,59.8,8.78,60.4411151452,137.22,26.9964,7.87395,28.12125,26.9964,7.87395,28.12125,0.0,0.0,0.0,137.51,94.4564,38.43395,101.9763698783,26.9964,7.87395,28.12125,67.46,30.56,74.0592006438,136.77
2020-05-01 13:00:00,92.67864,8.86127,93.101301915,24.27864,7.08127,25.29025,68.4,1.78,68.4231568988,138.04,84.34864,14.32127,85.5557820621,24.27864,7.08127,25.29025,60.07,7.24,60.50473122,137.64,24.27864,7.08127,25.29025,24.27864,7.08127,25.29025,0.0,0.0,0.0,137.97,92.00864,39.64127,100.1849296145,24.27864,7.08127,25.29025,67.73,32.56,75.1498935462,137.18
2020-05-01 13:30:00,93.65968,7.75574,93.9802487795,22.33968,6.51574,23.2705,71.32,1.24,71.3307787705,138.32,84.58968,13.24574,85.6204624529,22.33968,6.51574,23.2705,62.25,6.73,62.6127415148,137.92,22.33968,6.51574,23.2705,22.33968,6.51574,23.2705,0.0,0.0,0.0,138.25,92.58968,39.78574,100.7757607257,22.33968,6.51574,23.2705,70.25,33.27,77.7300160813,137.48
2020-05-01 14:00:00,93.65896,8.32428,94.0281576221,20.44896,5.9642800000000005,21.301,73.21,2.36,73.2480286424,139.11,83.72896,12.07428,84.5950765719,20.44896,5.9642800000000005,21.301,63.28,6.11,63.5742911876,138.39,20.44896,5.9642800000000005,21.301,20.44896,5.9642800000000005,21.301,0.0,0.0,0.0,139.03,91.85896,40.17428,100.2598688699,20.44896,5.9642800000000005,21.301,71.41,34.21,79.1815142568,138.01
2020-05-01 14:30:00,91.36616,9.69513,91.8791093713,19.28616,5.62513,20.08975,72.08,4.07,72.1948149108,139.16,81.50616,11.20513,82.2727722656,19.28616,5.62513,20.08975,62.22,5.58,62.4697110606,138.31,19.28616,5.62513,20.08975,19.28616,5.62513,20.08975,0.0,0.0,0.0,139.09,89.45616,40.41513,98.1620461017,19.28616,5.62513,20.08975,70.17,34.79,78.3209614343,137.92
