Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-01 15:00:00,92.47704,9.96372,93.0122499642,17.80704,5.19372,18.549,74.67,4.77,74.8222012507,139.44,81.97704,9.80372,82.5611773959,17.80704,5.19372,18.549,64.17,4.61,64.3353790694,138.63,17.80704,5.19372,18.549,17.80704,5.19372,18.549,0.0,0.0,0.0,139.36,90.22704,41.24372,99.2066690631,17.80704,5.19372,18.549,72.42,36.05,80.8965938714,138.25
2020-05-01 15:30:00,94.53064,9.13352,94.9708538784,13.76064,4.01352,14.334,80.77,5.12,80.9321153807,139.56,82.96064,8.58352,83.4035047513,13.76064,4.01352,14.334,69.2,4.57,69.3507382801,138.73,13.76064,4.01352,14.334,13.76064,4.01352,14.334,0.0,0.0,0.0,139.48,91.88064,40.20352,100.2914504193,13.76064,4.01352,14.334,78.12,36.19,86.0955893179,138.32
2020-05-01 16:00:00,97.99168,9.94924,98.4954655088,14.91168,4.34924,15.533,83.08,5.6,83.268519862,139.69,86.04168,9.10924,86.5225343515,14.91168,4.34924,15.533,71.13,4.76,71.2890910308,138.79,14.91168,4.34924,15.533,14.91168,4.34924,15.533,0.0,0.0,0.0,139.61,95.31168,40.27924,103.4733469034,14.91168,4.34924,15.533,80.4,35.93,88.0631869739,138.43
2020-05-01 16:30:00,89.70304,25.16797,93.16685086,25.43304,7.41797,26.49275,64.27,17.75,66.6760481732,137.98,82.26304,15.51797,83.7138885906,25.43304,7.41797,26.49275,56.83,8.1,57.4043456543,138.1,25.43304,7.41797,26.49275,25.43304,7.41797,26.49275,0.0,0.0,0.0,137.92,89.56304,40.80797,98.4216873944,25.43304,7.41797,26.49275,64.13,33.39,72.3017911258,137.72
2020-05-01 17:00:00,90.082,12.2135,90.9061950928,28.572,8.3335,29.7625,61.51,3.88,61.6322521088,139.65,81.202,10.1235,81.8306180855,28.572,8.3335,29.7625,52.63,1.79,52.6604310655,138.26,28.572,8.3335,29.7625,28.572,8.3335,29.7625,0.0,0.0,0.0,139.57,87.882,51.4635,101.8417289536,28.572,8.3335,29.7625,59.31,43.13,73.3339825729,137.88
2020-05-01 17:30:00,89.6344,11.78795,90.4062023788,29.6844,8.65795,30.92125,59.95,3.13,60.0316533172,139.65,80.9444,11.05795,81.6962309385,29.6844,8.65795,30.92125,51.26,2.4,51.3161534022,138.23,29.6844,8.65795,30.92125,29.6844,8.65795,30.92125,0.0,0.0,0.0,139.57,87.4144,52.43795,101.9363327159,29.6844,8.65795,30.92125,57.73,43.78,72.4530282321,137.85
2020-05-01 18:00:00,92.44104,12.22322,93.2456593277,28.33104,8.26322,29.5115,64.11,3.96,64.2321858572,139.18,82.95104,9.95322,83.546044942,28.33104,8.26322,29.5115,54.62,1.69,54.6461389304,137.82,28.33104,8.26322,29.5115,28.33104,8.26322,29.5115,0.0,0.0,0.0,139.11,89.87104,51.06322,103.3646761106,28.33104,8.26322,29.5115,61.54,42.8,74.9600667022,137.4
2020-05-01 18:30:00,91.37384,9.46487,91.8627367351,23.19384,6.76487,24.16025,68.18,2.7,68.2334404819,139.26,81.23384,9.42487,81.7787560168,23.19384,6.76487,24.16025,58.04,2.66,58.10092254,137.88,23.19384,6.76487,24.16025,23.19384,6.76487,24.16025,0.0,0.0,0.0,139.19,88.63384,50.74487,102.1322643657,23.19384,6.76487,24.16025,65.44,43.98,78.8456339945,137.45
2020-05-01 19:00:00,92.6644,7.23795,92.9466457037,23.2044,6.76795,24.17125,69.46,0.47000000000000003,69.4615901056,139.84,79.2544,11.65795,80.1072263754,23.2044,6.76795,24.17125,56.05,4.89,56.262906075,138.46,23.2044,6.76795,24.17125,23.2044,6.76795,24.17125,0.0,0.0,0.0,139.76,86.4044,53.56795,101.6624099978,23.2044,6.76795,24.17125,63.2,46.8,78.6414648897,138.05
2020-05-01 19:30:00,92.97392,4.7603100000000005,93.0957053331,15.94392,4.65031,16.60825,77.03,0.11,77.0300785408,139.98,77.58392,10.00031,78.2257684057,15.94392,4.65031,16.60825,61.64,5.35,61.871739106,138.62,15.94392,4.65031,16.60825,15.94392,4.65031,16.60825,0.0,0.0,0.0,139.9,85.46392,52.12031,100.102988648,15.94392,4.65031,16.60825,69.52,47.47,84.1809438056,138.2
2020-05-01 20:00:00,88.8696,26.79155,92.8202184632,13.2396,3.8615500000000003,13.79125,75.63,22.93,79.0296260905,137.21,76.7496,12.11155,77.6993612816,13.2396,3.8615500000000003,13.79125,63.51,8.25,64.0435992118,137.82,13.2396,3.8615500000000003,13.79125,13.2396,3.8615500000000003,13.79125,0.0,0.0,0.0,137.14,84.9196,40.14155,93.9291355255,13.2396,3.8615500000000003,13.79125,71.68,36.28,80.3384142238,137.42
2020-05-01 20:30:00,93.56032,14.07176,94.6126202364,11.56032,3.37176,12.042,82.0,10.7,82.6951630992,138.3,78.57032,10.23176,79.233730807,11.56032,3.37176,12.042,67.01,6.86,67.360223426,138.03,11.56032,3.37176,12.042,11.56032,3.37176,12.042,0.0,0.0,0.0,138.21,87.22032,45.81176,98.5195492032,11.56032,3.37176,12.042,75.66,42.44,86.7501538904,137.63
2020-05-01 21:00:00,92.69552,4.17036,92.7892845678,10.83552,3.16036,11.287,81.86,1.01,81.8662305227,139.66,76.09552,9.51036,76.6875160075,10.83552,3.16036,11.287,65.26,6.35,65.5682095226,138.31,10.83552,3.16036,11.287,10.83552,3.16036,11.287,0.0,0.0,0.0,139.58,84.50552,51.53036,98.9775778255,10.83552,3.16036,11.287,73.67,48.37,88.1301639622,137.9
2020-05-01 21:30:00,92.58264,4.87327,92.7108083767,10.50264,3.06327,10.94025,82.08,1.81,82.099954324,139.56,75.86264,9.28327,76.4285237962,10.50264,3.06327,10.94025,65.36,6.22,65.655296816,138.11,10.50264,3.06327,10.94025,10.50264,3.06327,10.94025,0.0,0.0,0.0,139.47,84.25264,51.19327,98.5862984408,10.50264,3.06327,10.94025,73.75,48.13,88.065653918,137.71
2020-05-01 22:00:00,92.77432,4.48251,92.882545978,5.73432,1.67251,5.97325,87.04,2.81,87.0853472175,139.16,77.09432,6.90251,77.4027055119,5.73432,1.67251,5.97325,71.36,5.23,71.5513976104,137.5,5.73432,1.67251,5.97325,5.73432,1.67251,5.97325,0.0,0.0,0.0,139.08,86.30432,48.30251,98.9018105141,5.73432,1.67251,5.97325,80.57,46.63,93.0907181195,137.11
2020-05-01 22:30:00,89.48696,4.64453,89.6074085607,5.22696,1.52453,5.44475,84.26,3.12,84.3177442772,139.41,75.54696,6.38453,75.8162607134,5.22696,1.52453,5.44475,70.32,4.86,70.4877436155,137.65,5.22696,1.52453,5.44475,5.22696,1.52453,5.44475,0.0,0.0,0.0,139.32,84.65696,47.85453,97.2463722612,5.22696,1.52453,5.44475,79.43,46.33,91.9543027813,137.25
2020-05-01 23:00:00,81.1784,28.1187,85.9103830526,4.8984000000000005,1.4287,5.1025,76.28,26.69,80.8145686123,137.09,71.8984,9.8287,72.5670949277,4.8984000000000005,1.4287,5.1025,67.0,8.4,67.5245140671,137.46,4.8984000000000005,1.4287,5.1025,4.8984000000000005,1.4287,5.1025,0.0,0.0,0.0,137.02,80.5684,36.8887,88.6117558016,4.8984000000000005,1.4287,5.1025,75.67,35.46,83.5665034568,137.07
2020-05-01 23:30:00,76.7476,40.17555,86.627183514,5.3676,1.56555,5.5912500000000005,71.38,38.61,81.1531669129,135.88,69.8676,11.31555,70.7779852889,5.3676,1.56555,5.5912500000000005,64.5,9.75,65.2327563422,137.46,5.3676,1.56555,5.5912500000000005,5.3676,1.56555,5.5912500000000005,0.0,0.0,0.0,135.82,78.2076,31.14555,84.181197322,5.3676,1.56555,5.5912500000000005,72.84,29.58,78.6170592174,137.07
2020-05-02 00:00:00,73.10816,40.12363,83.3948963844,5.49816,1.6036299999999999,5.72725,67.61,38.52,77.8132540124,136.03,66.66816,10.55363,67.4983160083,5.49816,1.6036299999999999,5.72725,61.17,8.95,61.8212859782,137.7,5.49816,1.6036299999999999,5.72725,5.49816,1.6036299999999999,5.72725,0.0,0.0,0.0,135.97,74.55816,32.19363,81.2117542919,5.49816,1.6036299999999999,5.72725,69.06,30.59,75.5316602492,137.33
2020-05-02 00:30:00,64.8,38.55,75.3998839522,0.0,0.0,0.0,64.8,38.55,75.3998839522,136.32,58.73,8.28,59.3108025574,0.0,0.0,0.0,58.73,8.28,59.3108025574,138.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.25,66.27,31.65,73.4400122549,0.0,0.0,0.0,66.27,31.65,73.4400122549,137.71
2020-05-02 01:00:00,64.16,40.52,75.8839640504,0.0,0.0,0.0,64.16,40.52,75.8839640504,136.87,57.92,8.5,58.5403826431,0.0,0.0,0.0,57.92,8.5,58.5403826431,138.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.81,65.35,31.49,72.5413165031,0.0,0.0,0.0,65.35,31.49,72.5413165031,138.06
2020-05-02 01:30:00,64.68,40.19,76.149448455,0.0,0.0,0.0,64.68,40.19,76.149448455,136.96,58.38,8.93,59.0590323321,0.0,0.0,0.0,58.38,8.93,59.0590323321,138.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.9,65.86,31.09,72.8294425353,0.0,0.0,0.0,65.86,31.09,72.8294425353,138.15
2020-05-02 02:00:00,62.51,41.54,75.0537920428,0.0,0.0,0.0,62.51,41.54,75.0537920428,137.2,56.54,8.78,57.2176546181,0.0,0.0,0.0,56.54,8.78,57.2176546181,138.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14,63.8,31.35,71.0863031814,0.0,0.0,0.0,63.8,31.35,71.0863031814,138.29
2020-05-02 02:30:00,61.72,41.42,74.3301742229,0.0,0.0,0.0,61.72,41.42,74.3301742229,137.5,55.93,8.9,56.6336905031,0.0,0.0,0.0,55.93,8.9,56.6336905031,138.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44,63.07,31.44,70.4719696049,0.0,0.0,0.0,63.07,31.44,70.4719696049,138.61
2020-05-02 03:00:00,60.7,41.7,73.6436012156,0.0,0.0,0.0,60.7,41.7,73.6436012156,137.8,55.01,8.39,55.6461337381,0.0,0.0,0.0,55.01,8.39,55.6461337381,139.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.74,62.04,32.21,69.9031165257,0.0,0.0,0.0,62.04,32.21,69.9031165257,138.94
2020-05-02 03:30:00,59.76,41.87,72.9681745695,0.0,0.0,0.0,59.76,41.87,72.9681745695,138.09,54.21,8.5,54.8723436715,0.0,0.0,0.0,54.21,8.5,54.8723436715,139.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.03,61.12,32.27,69.1158975924,0.0,0.0,0.0,61.12,32.27,69.1158975924,139.22
2020-05-02 04:00:00,57.77,41.97,71.4062588293,0.0,0.0,0.0,57.77,41.97,71.4062588293,138.22,52.55,8.32,53.2045571356,0.0,0.0,0.0,52.55,8.32,53.2045571356,139.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.16,59.23,32.59,67.6040013609,0.0,0.0,0.0,59.23,32.59,67.6040013609,139.37
2020-05-02 04:30:00,57.31,41.47,70.7403491651,0.0,0.0,0.0,57.31,41.47,70.7403491651,138.1,52.17,7.77,52.7454434051,0.0,0.0,0.0,52.17,7.77,52.7454434051,139.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.04,58.8,33.19,67.5204865208,0.0,0.0,0.0,58.8,33.19,67.5204865208,139.37
2020-05-02 05:00:00,57.23,41.66,70.7872057649,0.0,0.0,0.0,57.23,41.66,70.7872057649,138.16,52.05,7.59,52.6004809864,0.0,0.0,0.0,52.05,7.59,52.6004809864,139.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.11,58.67,33.38,67.5010614731,0.0,0.0,0.0,58.67,33.38,67.5010614731,139.42
2020-05-02 05:30:00,55.88,41.6,69.6644414318,0.0,0.0,0.0,55.88,41.6,69.6644414318,138.38,50.92,7.1,51.4126093483,0.0,0.0,0.0,50.92,7.1,51.4126093483,140.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.33,57.38,34.13,66.763173232,0.0,0.0,0.0,57.38,34.13,66.763173232,139.73
2020-05-02 06:00:00,55.35,43.05,70.1207886436,0.0,0.0,0.0,55.35,43.05,70.1207886436,138.7,50.24,7.45,50.7893699508,0.0,0.0,0.0,50.24,7.45,50.7893699508,140.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.64,56.59,33.86,65.946400205,0.0,0.0,0.0,56.59,33.86,65.946400205,139.82
2020-05-02 06:30:00,56.83,41.21,70.1990954358,0.0,0.0,0.0,56.83,41.21,70.1990954358,138.04,51.58,7.12,52.0690964008,0.0,0.0,0.0,51.58,7.12,52.0690964008,139.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.99,58.13,33.93,67.3078138109,0.0,0.0,0.0,58.13,33.93,67.3078138109,139.33
2020-05-02 07:00:00,57.28,40.77,70.3078324229,0.0,0.0,0.0,57.28,40.77,70.3078324229,137.79,52.16,7.9,52.7548632829,0.0,0.0,0.0,52.16,7.9,52.7548632829,139.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.74,58.79,32.86,67.3501573866,0.0,0.0,0.0,58.79,32.86,67.3501573866,139.02
2020-05-02 07:30:00,56.5,39.84,69.1337515256,0.0,0.0,0.0,56.5,39.84,69.1337515256,137.48,51.59,8.65,52.3101385966,0.0,0.0,0.0,51.59,8.65,52.3101385966,139.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.43,58.17,31.85,66.3187107836,0.0,0.0,0.0,58.17,31.85,66.3187107836,138.7
2020-05-02 08:00:00,53.2,38.49,65.6636893572,0.0,0.0,0.0,53.2,38.49,65.6636893572,137.42,48.96,9.31,49.8373123272,0.0,0.0,0.0,48.96,9.31,49.8373123272,139.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.37,55.17,31.07,63.3172472554,0.0,0.0,0.0,55.17,31.07,63.3172472554,138.7
2020-05-02 08:30:00,48.64,36.86,61.028757156,0.0,0.0,0.0,48.64,36.86,61.028757156,137.39,45.25,10.22,46.3897715019,0.0,0.0,0.0,45.25,10.22,46.3897715019,139.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.34,50.93,30.06,59.1393988809,0.0,0.0,0.0,50.93,30.06,59.1393988809,138.76
2020-05-02 09:00:00,44.09,35.2,56.4177994963,0.0,0.0,0.0,44.09,35.2,56.4177994963,137.03,41.41,11.1,42.8718800614,0.0,0.0,0.0,41.41,11.1,42.8718800614,138.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.98,46.59,28.85,54.7991843005,0.0,0.0,0.0,46.59,28.85,54.7991843005,138.45
2020-05-02 09:30:00,41.06,33.56,53.0301536864,0.0,0.0,0.0,41.06,33.56,53.0301536864,136.3,38.8,12.37,40.7241562221,0.0,0.0,0.0,38.8,12.37,40.7241562221,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.25,43.6,27.04,51.3042064552,0.0,0.0,0.0,43.6,27.04,51.3042064552,137.71
2020-05-02 10:00:00,39.74,30.98,50.3887685898,0.0,0.0,0.0,39.74,30.98,50.3887685898,135.58,37.95,13.73,40.3573462953,0.0,0.0,0.0,37.95,13.73,40.3573462953,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.54,42.64,25.17,49.5146291514,0.0,0.0,0.0,42.64,25.17,49.5146291514,137.06
2020-05-02 10:30:00,41.04,29.69,50.6535062952,0.0,0.0,0.0,41.04,29.69,50.6535062952,135.33,39.16,14.32,41.69613891,0.0,0.0,0.0,39.16,14.32,41.69613891,137.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28,43.99,24.38,50.2941795837,0.0,0.0,0.0,43.99,24.38,50.2941795837,136.87
2020-05-02 11:00:00,44.58,29.74,53.5895885411,0.0,0.0,0.0,44.58,29.74,53.5895885411,135.7,42.17,14.58,44.619337736,0.0,0.0,0.0,42.17,14.58,44.619337736,137.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.65,47.41,24.28,53.2656221216,0.0,0.0,0.0,47.41,24.28,53.2656221216,137.26
2020-05-02 11:30:00,47.14,30.14,55.9517577919,0.0,0.0,0.0,47.14,30.14,55.9517577919,135.85,44.35,14.36,46.616864974,0.0,0.0,0.0,44.35,14.36,46.616864974,137.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.8,49.91,24.64,55.6609171682,0.0,0.0,0.0,49.91,24.64,55.6609171682,137.45
2020-05-02 12:00:00,47.3,33.22,57.8001591693,0.0,0.0,0.0,47.3,33.22,57.8001591693,136.5,44.28,13.83,46.3895171348,0.0,0.0,0.0,44.28,13.83,46.3895171348,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.45,49.8,25.39,55.8989454283,0.0,0.0,0.0,49.8,25.39,55.8989454283,137.86
2020-05-02 12:30:00,52.45,34.31,62.6751832865,0.0,0.0,0.0,52.45,34.31,62.6751832865,136.53,48.55,13.88,50.4951175858,0.0,0.0,0.0,48.55,13.88,50.4951175858,138.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.48,54.68,25.3,60.2494182545,0.0,0.0,0.0,54.68,25.3,60.2494182545,137.76
2020-05-02 13:00:00,54.54,34.8,64.6966119669,0.0,0.0,0.0,54.54,34.8,64.6966119669,136.63,50.33,13.47,52.1013416334,0.0,0.0,0.0,50.33,13.47,52.1013416334,138.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58,56.7,25.85,62.3146250891,0.0,0.0,0.0,56.7,25.85,62.3146250891,137.87
2020-05-02 13:30:00,53.01,36.26,64.2249772285,0.0,0.0,0.0,53.01,36.26,64.2249772285,137.05,48.78,13.19,50.5318167099,0.0,0.0,0.0,48.78,13.19,50.5318167099,138.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.99,54.93,26.38,60.9361083431,0.0,0.0,0.0,54.93,26.38,60.9361083431,138.2
2020-05-02 14:00:00,49.21,37.78,62.0399266602,0.0,0.0,0.0,49.21,37.78,62.0399266602,136.74,45.57,12.53,47.2612505124,0.0,0.0,0.0,45.57,12.53,47.2612505124,138.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.67,51.32,26.77,57.8824265214,0.0,0.0,0.0,51.32,26.77,57.8824265214,137.76
2020-05-02 14:30:00,45.54,35.56,57.7789338773,0.0,0.0,0.0,45.54,35.56,57.7789338773,135.91,42.38,12.5,44.1850019803,0.0,0.0,0.0,42.38,12.5,44.1850019803,137.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.84,47.68,26.49,54.544500181000004,0.0,0.0,0.0,47.68,26.49,54.544500181000004,137.12
2020-05-02 15:00:00,44.3,35.51,56.7754357095,0.0,0.0,0.0,44.3,35.51,56.7754357095,136.06,41.51,12.41,43.325375936,0.0,0.0,0.0,41.51,12.41,43.325375936,137.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.94,46.64,26.68,53.7318527505,0.0,0.0,0.0,46.64,26.68,53.7318527505,137.25
2020-05-02 15:30:00,43.63,36.08,56.6157513418,0.0,0.0,0.0,43.63,36.08,56.6157513418,136.2,40.67,11.94,42.3864660004,0.0,0.0,0.0,40.67,11.94,42.3864660004,137.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.06,45.75,27.26,53.2557048587,0.0,0.0,0.0,45.75,27.26,53.2557048587,137.37
2020-05-02 16:00:00,36.54,37.14,52.1013550688,0.0,0.0,0.0,36.54,37.14,52.1013550688,136.53,34.62,12.56,36.8279513413,0.0,0.0,0.0,34.62,12.56,36.8279513413,137.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.4,38.86,26.63,47.1089853425,0.0,0.0,0.0,38.86,26.63,47.1089853425,137.53
2020-05-02 16:30:00,35.63,37.7,51.8727953748,0.0,0.0,0.0,35.63,37.7,51.8727953748,136.58,33.99,12.62,36.2571992851,0.0,0.0,0.0,33.99,12.62,36.2571992851,137.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.49,38.1,26.54,46.4325489285,0.0,0.0,0.0,38.1,26.54,46.4325489285,137.53
2020-05-02 17:00:00,45.86,37.74,59.3923160013,0.0,0.0,0.0,45.86,37.74,59.3923160013,136.17,42.78,12.25,44.4993359501,0.0,0.0,0.0,42.78,12.25,44.4993359501,137.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.09,48.06,26.73,54.9932404937,0.0,0.0,0.0,48.06,26.73,54.9932404937,137.1
2020-05-02 17:30:00,54.87,29.78,62.4304837399,0.0,0.0,0.0,54.87,29.78,62.4304837399,136.2,49.78,9.78,50.7316153892,0.0,0.0,0.0,49.78,9.78,50.7316153892,137.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.12,56.06,31.34,64.2255338631,0.0,0.0,0.0,56.06,31.34,64.2255338631,136.8
2020-05-02 18:00:00,48.91,40.61,63.5716933863,0.0,0.0,0.0,48.91,40.61,63.5716933863,136.02,42.59,8.7,43.4695077037,0.0,0.0,0.0,42.59,8.7,43.4695077037,137.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.95,47.89,30.7,56.8853416971,0.0,0.0,0.0,47.89,30.7,56.8853416971,137.01
2020-05-02 18:30:00,56.29,40.8,69.5212492696,0.0,0.0,0.0,56.29,40.8,69.5212492696,136.05,48.43,8.4,49.1530762008,0.0,0.0,0.0,48.43,8.4,49.1530762008,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.98,54.52,31.11,62.7715102574,0.0,0.0,0.0,54.52,31.11,62.7715102574,137.06
2020-05-02 19:00:00,65.6,37.8,75.7112937414,0.0,0.0,0.0,65.6,37.8,75.7112937414,135.65,59.17,10.44,60.0839620864,0.0,0.0,0.0,59.17,10.44,60.0839620864,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.57,66.7,28.64,72.5888393625,0.0,0.0,0.0,66.7,28.64,72.5888393625,136.72
2020-05-02 19:30:00,72.69,36.94,81.5377194923,0.0,0.0,0.0,72.69,36.94,81.5377194923,135.5,66.06,10.22,66.8458824461,0.0,0.0,0.0,66.06,10.22,66.8458824461,137.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.43,74.57,28.83,79.9490700384,0.0,0.0,0.0,74.57,28.83,79.9490700384,136.72
2020-05-02 20:00:00,74.18,34.22,81.69259942,0.0,0.0,0.0,74.18,34.22,81.69259942,135.94,66.79,9.36,67.4426697277,0.0,0.0,0.0,66.79,9.36,67.4426697277,137.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.85,75.43,31.21,81.631789151,0.0,0.0,0.0,75.43,31.21,81.631789151,136.87
2020-05-02 20:30:00,80.79,3.91,80.8845609495,0.0,0.0,0.0,80.79,3.91,80.8845609495,140.14,67.36,6.27,67.6511825469,0.0,0.0,0.0,67.36,6.27,67.6511825469,138.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,140.04,76.02,48.25,90.0394519086,0.0,0.0,0.0,76.02,48.25,90.0394519086,137.94
2020-05-02 21:00:00,81.68,3.7800000000000002,81.7674189393,0.0,0.0,0.0,81.68,3.7800000000000002,81.7674189393,139.99,68.02,6.41,68.3213619595,0.0,0.0,0.0,68.02,6.41,68.3213619595,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.9,76.78,48.36,90.7406083295,0.0,0.0,0.0,76.78,48.36,90.7406083295,137.82
2020-05-02 21:30:00,81.77,4.05,81.8702351285,0.0,0.0,0.0,81.77,4.05,81.8702351285,139.48,68.22,6.48,68.5270661856,0.0,0.0,0.0,68.22,6.48,68.5270661856,137.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.39,77.0,48.26,90.873690362,0.0,0.0,0.0,77.0,48.26,90.873690362,137.28
2020-05-02 22:00:00,77.41,5.65,77.615917182,0.0,0.0,0.0,77.41,5.65,77.615917182,139.87,63.68,8.17,64.2019571353,0.0,0.0,0.0,63.68,8.17,64.2019571353,138.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.78,71.87,50.32,87.7348237589,0.0,0.0,0.0,71.87,50.32,87.7348237589,137.71
2020-05-02 22:30:00,72.62,22.91,76.1480958396,0.0,0.0,0.0,72.62,22.91,76.1480958396,137.88,62.83,7.64,63.2927997485,0.0,0.0,0.0,62.83,7.64,63.2927997485,137.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.79,70.87,41.31,82.0309270946,0.0,0.0,0.0,70.87,41.31,82.0309270946,137.25
2020-05-02 23:00:00,66.37,40.53,77.7666882412,0.0,0.0,0.0,66.37,40.53,77.7666882412,135.72,60.23,7.13,60.6505548202,0.0,0.0,0.0,60.23,7.13,60.6505548202,137.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.64,67.96,32.46,75.31409695400001,0.0,0.0,0.0,67.96,32.46,75.31409695400001,136.85
2020-05-02 23:30:00,64.03,40.51,75.7687336571,0.0,0.0,0.0,64.03,40.51,75.7687336571,135.99,58.08,7.34,58.5419678521,0.0,0.0,0.0,58.08,7.34,58.5419678521,137.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.91,65.52,32.44,73.1110388382,0.0,0.0,0.0,65.52,32.44,73.1110388382,137.13
2020-05-03 00:00:00,61.37,41.98,74.3545378575,0.0,0.0,0.0,61.37,41.98,74.3545378575,136.68,55.54,7.01,55.980636831,0.0,0.0,0.0,55.54,7.01,55.980636831,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.61,62.62,33.1,70.8298976422,0.0,0.0,0.0,62.62,33.1,70.8298976422,137.76
2020-05-03 00:30:00,64.23984,37.83287,74.5525525764,6.00984,1.7528700000000002,6.26025,58.23,36.08,68.5018196839,136.24,57.74984,17.19287,60.2547823734,6.00984,1.7528700000000002,6.26025,51.74,15.44,53.9946404748,137.23,6.00984,1.7528700000000002,6.26025,6.00984,1.7528700000000002,6.26025,0.0,0.0,0.0,136.17,65.27984,23.08287,69.2407134413,6.00984,1.7528700000000002,6.26025,59.27,21.33,62.991283524,136.83
2020-05-03 01:00:00,62.78664,34.70777,71.7411420376,4.34664,1.26777,4.52775,58.44,33.44,67.3310270232,135.85,55.82664,20.70777,59.5434754785,4.34664,1.26777,4.52775,51.48,19.44,55.0282109467,136.68,4.34664,1.26777,4.52775,4.34664,1.26777,4.52775,0.0,0.0,0.0,135.78,63.72664,17.81777,66.1706700394,4.34664,1.26777,4.52775,59.38,16.55,61.6432226607,136.28
2020-05-03 01:30:00,62.86584,33.89462,71.4209990398,2.89584,0.84462,3.0165,59.97,33.05,68.4741075152,135.4,55.70584,20.34462,59.3046724386,2.89584,0.84462,3.0165,52.81,19.5,56.2951694198,136.31,2.89584,0.84462,3.0165,2.89584,0.84462,3.0165,0.0,0.0,0.0,135.36,63.79584,17.53462,66.1617117361,2.89584,0.84462,3.0165,60.9,16.69,63.1455944623,135.9
2020-05-03 02:00:00,62.5128,33.7879,71.0596393901,3.3528000000000002,0.9779,3.4925,59.16,32.81,67.6491071634,135.27,55.5228,20.3079,59.1201498835,3.3528000000000002,0.9779,3.4925,52.17,19.33,55.6359398231,136.21,3.3528000000000002,0.9779,3.4925,3.3528000000000002,0.9779,3.4925,0.0,0.0,0.0,135.23,63.5528,17.4479,65.9043822689,3.3528000000000002,0.9779,3.4925,60.2,16.47,62.4123457338,135.8
2020-05-03 02:30:00,61.1616,34.51505,70.2284129898,4.1316,1.20505,4.30375,57.03,33.31,66.0452647811,135.47,54.5816,20.88505,58.4408792889,4.1316,1.20505,4.30375,50.45,19.68,54.1526075088,136.4,4.1316,1.20505,4.30375,4.1316,1.20505,4.30375,0.0,0.0,0.0,135.4,62.3316,18.08505,64.9022140767,4.1316,1.20505,4.30375,58.2,16.88,60.5984686275,135.99
2020-05-03 03:00:00,60.32584,34.54962,69.5189414034,3.97584,1.15962,4.1415,56.35,33.39,65.4997297704,135.65,53.80584,20.92962,57.7331569503,3.97584,1.15962,4.1415,49.83,19.77,53.608598191,136.58,3.97584,1.15962,4.1415,3.97584,1.15962,4.1415,0.0,0.0,0.0,135.58,61.45584,18.09962,64.0657202742,3.97584,1.15962,4.1415,57.48,16.94,59.9242354978,136.19
2020-05-03 03:30:00,59.66664,34.71277,69.0295902491,3.98664,1.16277,4.15275,55.68,33.55,65.0066527365,135.77,53.23664,21.03277,57.2408704717,3.98664,1.16277,4.15275,49.25,19.87,53.1072443269,136.7,3.98664,1.16277,4.15275,3.98664,1.16277,4.15275,0.0,0.0,0.0,135.7,60.80664,18.23277,63.48134663,3.98664,1.16277,4.15275,56.82,17.07,59.3287223864,136.31
2020-05-03 04:00:00,59.13248,35.05114,68.740327365,3.91248,1.14114,4.0755,55.22,33.91,64.8007445945,136.06,52.73248,21.29114,56.8685070092,3.91248,1.14114,4.0755,48.82,20.15,52.8149117201,136.98,3.91248,1.14114,4.0755,3.91248,1.14114,4.0755,0.0,0.0,0.0,135.99,60.24248,18.51114,63.0223666697,3.91248,1.14114,4.0755,56.33,17.37,58.9473137641,136.6
2020-05-03 04:30:00,58.21144,35.00667,67.9267155938,3.9314400000000003,1.14667,4.09525,54.28,33.86,63.9751357951,136.03,51.95144,21.24667,56.1281845793,3.9314400000000003,1.14667,4.09525,48.02,20.1,52.0569918455,136.95,3.9314400000000003,1.14667,4.09525,3.9314400000000003,1.14667,4.09525,0.0,0.0,0.0,135.96,59.34144,18.45667,62.1454356229,3.9314400000000003,1.14667,4.09525,55.41,17.31,58.0508759624,136.57
2020-05-03 05:00:00,58.0976,35.96555,68.3289975966,3.9276,1.14555,4.09125,54.17,34.82,64.3958174108,136.16,51.7276,20.93555,55.8036007401,3.9276,1.14555,4.09125,47.8,19.79,51.7347475107,136.95,3.9276,1.14555,4.09125,3.9276,1.14555,4.09125,0.0,0.0,0.0,136.11,59.0776,18.09555,61.7868250646,3.9276,1.14555,4.09125,55.15,16.95,57.6959703966,136.57
2020-05-03 05:30:00,57.3828,36.84415,68.1929404342,3.9228,1.14415,4.08625,53.46,35.7,64.2842251256,136.41,51.0128,20.94415,55.1449288971,3.9228,1.14415,4.08625,47.09,19.8,51.0833446438,137.12,3.9228,1.14415,4.08625,3.9228,1.14415,4.08625,0.0,0.0,0.0,136.36,58.2728,18.10415,61.020320116,3.9228,1.14415,4.08625,54.35,16.96,56.9347354433,136.73
2020-05-03 06:00:00,56.87736,36.91798,67.8083426125,4.10736,1.19798,4.2785,52.77,35.72,63.7227690861,136.57,50.63736,20.98798,54.8145740862,4.10736,1.19798,4.2785,46.53,19.79,50.5636727305,137.28,4.10736,1.19798,4.2785,4.10736,1.19798,4.2785,0.0,0.0,0.0,136.52,57.80736,18.10798,60.5771393337,4.10736,1.19798,4.2785,53.7,16.91,56.2995390745,136.9
2020-05-03 06:30:00,58.11224,36.61607,68.686017646,4.99224,1.45607,5.20025,53.12,35.16,63.702119274,136.72,51.86224,20.74607,55.8577779567,4.99224,1.45607,5.20025,46.87,19.29,50.684326966,137.45,4.99224,1.45607,5.20025,4.99224,1.45607,5.20025,0.0,0.0,0.0,136.67,59.08224,17.79607,61.7042234443,4.99224,1.45607,5.20025,54.09,16.34,56.5041918799,137.04
2020-05-03 07:00:00,57.56216,35.88688,67.8326648452,7.29216,2.12688,7.596,50.27,33.76,60.554194735,136.76,51.88216,21.65688,56.2208055581,7.29216,2.12688,7.596,44.59,19.53,48.679451517,137.65,7.29216,2.12688,7.596,7.29216,2.12688,7.596,0.0,0.0,0.0,136.71,58.77216,18.70688,61.6775011686,7.29216,2.12688,7.596,51.48,16.58,54.0840715923,137.2
2020-05-03 07:30:00,58.57216,35.49438,68.4875823683,9.51216,2.77438,9.9085,49.06,32.72,58.9701789043,136.6,53.21216,22.01438,57.5861693347,9.51216,2.77438,9.9085,43.7,19.24,47.7479591187,137.56,9.51216,2.77438,9.9085,9.51216,2.77438,9.9085,0.0,0.0,0.0,136.55,59.94216,19.03438,62.8917336973,9.51216,2.77438,9.9085,50.43,16.26,52.9865313075,137.11
2020-05-03 08:00:00,62.89616,34.09513,71.5430278396,8.48616,2.47513,8.83975,54.41,31.62,62.9306960076,136.42,56.76616,20.80513,60.458666504199996,8.48616,2.47513,8.83975,48.28,18.33,51.6424950985,137.42,8.48616,2.47513,8.83975,8.48616,2.47513,8.83975,0.0,0.0,0.0,136.38,64.16616,17.70513,66.5640121797,8.48616,2.47513,8.83975,55.68,15.23,57.7253436542,136.97
2020-05-03 08:30:00,64.86624,34.43807,73.4411993166,10.89624,3.17807,11.35025,53.97,31.26,62.369451657,136.01,58.93624,20.47807,62.3925615459,10.89624,3.17807,11.35025,48.04,17.3,51.0600783391,136.93,10.89624,3.17807,11.35025,10.89624,3.17807,11.35025,0.0,0.0,0.0,135.97,66.31624,17.25807,68.5250659822,10.89624,3.17807,11.35025,55.42,14.08,57.1806155965,136.46
2020-05-03 09:00:00,66.40736,33.11173,74.2046098687,13.13736,3.8317300000000003,13.68475,53.27,29.28,60.7866046099,135.53,60.73736,20.66173,64.1555452503,13.13736,3.8317300000000003,13.68475,47.6,16.83,50.4877103858,136.6,13.13736,3.8317300000000003,13.68475,13.13736,3.8317300000000003,13.68475,0.0,0.0,0.0,135.48,68.05736,17.42173,70.2518393095,13.13736,3.8317300000000003,13.68475,54.92,13.59,56.5764482802,136.15
2020-05-03 09:30:00,68.83752,29.45261,74.8736295071,16.39752,4.78261,17.08075,52.44,24.67,57.9531060427,136.29,62.62752,23.43261,66.867731177,16.39752,4.78261,17.08075,46.23,18.65,49.850129388,136.67,16.39752,4.78261,17.08075,16.39752,4.78261,17.08075,0.0,0.0,0.0,136.24,69.73752,20.43261,72.6692042557,16.39752,4.78261,17.08075,53.34,15.65,55.588470927,136.21
2020-05-03 10:00:00,68.61064,33.78977,76.4798566805,20.81064,6.06977,21.67775,47.8,27.72,55.2561164035,135.37,64.24064,21.29977,67.6796869796,20.81064,6.06977,21.67775,43.43,15.23,46.0230138083,136.42,20.81064,6.06977,21.67775,20.81064,6.06977,21.67775,0.0,0.0,0.0,135.32,70.91064,17.82977,73.1178470926,20.81064,6.06977,21.67775,50.1,11.76,51.4617100377,135.96
2020-05-03 10:30:00,72.43872,21.83796,75.658870281,22.27872,6.49796,23.207,50.16,15.34,52.4532286899,137.46,64.51872,30.28796,71.274299375,22.27872,6.49796,23.207,42.24,23.79,48.4786726303,136.96,22.27872,6.49796,23.207,22.27872,6.49796,23.207,0.0,0.0,0.0,137.41,71.02872,27.98796,76.3439910523,22.27872,6.49796,23.207,48.75,21.49,53.2764732316,136.5
2020-05-03 11:00:00,75.4388,24.2434,79.2385953245,20.3088,5.9234,21.155,55.13,18.32,58.0942277683,136.49,67.2188,25.3534,71.8412274742,20.3088,5.9234,21.155,46.91,19.43,50.7747279658,136.8,20.3088,5.9234,21.155,20.3088,5.9234,21.155,0.0,0.0,0.0,136.44,74.3688,22.4434,77.6815590536,20.3088,5.9234,21.155,54.06,16.52,56.5278161616,136.33
2020-05-03 11:30:00,81.16792,22.951060000000002,84.3503550215,16.11792,4.70106,16.7895,65.05,18.25,67.5615645171,136.26,71.15792,24.05106,75.1126025767,16.11792,4.70106,16.7895,55.04,19.35,58.3423011202,136.58,16.11792,4.70106,16.7895,16.11792,4.70106,16.7895,0.0,0.0,0.0,136.21,79.55792,21.17106,82.3266446313,16.11792,4.70106,16.7895,63.44,16.47,65.5430736234,136.11
2020-05-03 12:00:00,85.76024,21.66632,88.4547804655,15.69024,4.57632,16.344,70.07,17.09,72.1240112584,135.86,74.92024,23.06632,78.3906721492,15.69024,4.57632,16.344,59.23,18.49,62.0489564779,136.22,15.69024,4.57632,16.344,15.69024,4.57632,16.344,0.0,0.0,0.0,135.81,83.94024,20.08632,86.3100465902,15.69024,4.57632,16.344,68.25,15.51,69.9901607371,135.76
2020-05-03 12:30:00,90.99576,19.17543,92.9942226897,15.75576,4.59543,16.41225,75.24,14.58,76.6396372643,135.33,78.75576,23.34543,82.1430388716,15.75576,4.59543,16.41225,63.0,18.75,65.7309858438,136.0,15.75576,4.59543,16.41225,15.75576,4.59543,16.41225,0.0,0.0,0.0,135.27,88.36576,20.42543,90.6956764739,15.75576,4.59543,16.41225,72.61,15.83,74.3155501897,135.57
2020-05-03 13:00:00,91.9956,19.50705,94.0410305083,17.4756,5.09705,18.20375,74.52,14.41,75.9004512503,135.29,78.8256,24.80705,82.6369466102,17.4756,5.09705,18.20375,61.35,19.71,64.4383938347,136.1,17.4756,5.09705,18.20375,17.4756,5.09705,18.20375,0.0,0.0,0.0,135.24,88.1956,22.02705,90.9046466968,17.4756,5.09705,18.20375,70.72,16.93,72.7182459909,135.72
2020-05-03 13:30:00,90.50488,19.88684,92.6640151785,17.71488,5.16684,18.453,72.79,14.72,74.2634667922,135.58,77.50488,25.40684,81.5629446661,17.71488,5.16684,18.453,59.79,20.24,63.1229094703,136.41,17.71488,5.16684,18.453,17.71488,5.16684,18.453,0.0,0.0,0.0,135.52,86.65488,22.67684,89.5729161086,17.71488,5.16684,18.453,68.94,17.51,71.1289230904,136.05
2020-05-03 14:00:00,84.16784,19.61687,86.4236476832,18.05784,5.26687,18.81025,66.11,14.35,67.6494981504,135.83,73.46784,26.60687,78.1373729112,18.05784,5.26687,18.81025,55.41,21.34,59.3772995344,136.79,18.05784,5.26687,18.81025,18.05784,5.26687,18.81025,0.0,0.0,0.0,135.77,81.95784,24.01687,85.404318287,18.05784,5.26687,18.81025,63.9,18.75,66.5940875754,136.41
2020-05-03 14:30:00,75.496,21.60175,78.5256749036,22.566,6.58175,23.50625,52.93,15.02,55.019862777,136.09,67.256,28.40175,73.0070471877,22.566,6.58175,23.50625,44.69,21.82,49.7323687351,137.01,22.566,6.58175,23.50625,22.566,6.58175,23.50625,0.0,0.0,0.0,136.03,74.186,25.82175,78.5514186318,22.566,6.58175,23.50625,51.62,19.24,55.0890370219,136.61
2020-05-03 15:00:00,71.21088,22.65734,74.7284717243,24.71088,7.20734,25.7405,46.5,15.45,48.9995153037,136.34,64.21088,29.12734,70.508432445,24.71088,7.20734,25.7405,39.5,21.92,45.174510512,137.22,24.71088,7.20734,25.7405,24.71088,7.20734,25.7405,0.0,0.0,0.0,136.29,70.29088,26.54734,75.137002018,24.71088,7.20734,25.7405,45.58,19.34,49.5133517347,136.83
2020-05-03 15:30:00,73.06456,23.74633,76.8265456497,23.16456,6.75633,24.12975,49.9,16.99,52.7130923016,136.46,64.39456,29.08633,70.6588561361,23.16456,6.75633,24.12975,41.23,22.33,46.8886105574,137.22,23.16456,6.75633,24.12975,23.16456,6.75633,24.12975,0.0,0.0,0.0,136.4,70.73456,26.55633,75.5553879049,23.16456,6.75633,24.12975,47.57,19.8,51.5261574348,136.83
2020-05-03 16:00:00,78.41568,22.85499,81.6784514897,19.52568,5.69499,20.33925,58.89,17.16,61.3392019837,136.28,67.59568,28.42499,73.329093893,19.52568,5.69499,20.33925,48.07,22.73,53.1730928196,137.08,19.52568,5.69499,20.33925,19.52568,5.69499,20.33925,0.0,0.0,0.0,136.23,74.93568,25.96499,79.3066002472,19.52568,5.69499,20.33925,55.41,20.27,59.0011949032,136.68
2020-05-03 16:30:00,84.36304,21.87172,87.1521351075,16.22304,4.73172,16.899,68.14,17.14,70.2626444137,135.98,72.08304,27.34172,77.0943208557,16.22304,4.73172,16.899,55.86,22.61,60.262357239,136.79,16.22304,4.73172,16.899,16.22304,4.73172,16.899,0.0,0.0,0.0,135.92,80.59304,24.93172,84.3612989386,16.22304,4.73172,16.899,64.37,20.2,67.4650791151,136.39
2020-05-03 17:00:00,89.43264,19.79327,91.5967828838,15.30264,4.46327,15.94025,74.13,15.33,75.6985191401,135.27,76.20264,26.27327,80.6047582929,15.30264,4.46327,15.94025,60.9,21.81,64.687603913,136.21,15.30264,4.46327,15.94025,15.30264,4.46327,15.94025,0.0,0.0,0.0,135.21,85.48264,23.78327,88.7295084696,15.30264,4.46327,15.94025,70.18,19.32,72.7907604027,135.81
2020-05-03 17:30:00,93.70072,20.03771,95.8192817264,15.18072,4.42771,15.81325,78.52,15.61,80.0566205882,135.11,79.72072,25.17771,83.6020949388,15.18072,4.42771,15.81325,64.54,20.75,67.793614006,135.91,15.18072,4.42771,15.81325,15.18072,4.42771,15.81325,0.0,0.0,0.0,135.04,89.55072,22.54771,92.3457128337,15.18072,4.42771,15.81325,74.37,18.12,76.5456158117,135.51
2020-05-03 18:00:00,92.68232,23.10276,95.5183226413,18.35232,5.35276,19.117,74.33,17.75,76.419967286,135.54,79.49232,27.31276,84.0536483313,18.35232,5.35276,19.117,61.14,21.96,64.9641531924,136.23,18.35232,5.35276,19.117,18.35232,5.35276,19.117,0.0,0.0,0.0,135.48,88.83232,24.84276,92.2406840879,18.35232,5.35276,19.117,70.48,19.49,73.1251700853,135.85
2020-05-03 18:30:00,91.99856,21.07333,94.3812496175,18.86856,5.50333,19.65475,73.13,15.57,74.7691233063,137.8,76.41856,36.60333,84.7325207908,18.86856,5.50333,19.65475,57.55,31.1,65.4156900139,136.55,18.86856,5.50333,19.65475,18.86856,5.50333,19.65475,0.0,0.0,0.0,137.73,85.20856,35.38333,92.2630952178,18.86856,5.50333,19.65475,66.34,29.88,72.758573378,136.16
2020-05-03 19:00:00,87.17344,26.19142,91.0230691806,18.55344,5.41142,19.3265,68.62,20.78,71.6973695473,136.2,73.91344,31.02142,80.1593731977,18.55344,5.41142,19.3265,55.36,25.61,60.9967351585,135.69,18.55344,5.41142,19.3265,18.55344,5.41142,19.3265,0.0,0.0,0.0,136.11,82.37344,29.21142,87.3996034079,18.55344,5.41142,19.3265,63.82,23.8,68.1133790088,135.32
2020-05-03 19:30:00,83.4496,28.5853,88.2097223454,17.9496,5.2353,18.6975,65.5,23.35,69.5375617922,135.31,71.5896,28.2153,76.9491649224,17.9496,5.2353,18.6975,53.64,22.98,58.3552054233,135.42,17.9496,5.2353,18.6975,17.9496,5.2353,18.6975,0.0,0.0,0.0,135.23,79.8096,25.9653,83.9271651865,17.9496,5.2353,18.6975,61.86,20.73,65.2410338667,135.03
2020-05-03 20:00:00,81.36848,29.07164,86.4059592262,17.38848,5.07164,18.113,63.98,24.0,68.3333037398,135.14,69.73848,28.59164,75.3719939407,17.38848,5.07164,18.113,52.35,23.52,57.3908781951,135.23,17.38848,5.07164,18.113,17.38848,5.07164,18.113,0.0,0.0,0.0,135.07,77.75848,26.45164,82.1344657899,17.38848,5.07164,18.113,60.37,21.38,64.0440574917,134.84
2020-05-03 20:30:00,82.44304,20.02047,84.8391069228,12.65304,3.69047,13.180250000000001,69.79,16.33,71.6750514475,136.71,71.68304,29.80047,77.6307042082,12.65304,3.69047,13.180250000000001,59.03,26.11,64.5466730359,135.31,12.65304,3.69047,13.180250000000001,12.65304,3.69047,13.180250000000001,0.0,0.0,0.0,136.64,80.67304,28.00047,85.3941783909,12.65304,3.69047,13.180250000000001,68.02,24.31,72.2336244418,134.93
2020-05-03 21:00:00,81.82032,20.41051,84.3276566932,11.35032,3.31051,11.82325,70.47,17.1,72.5150391298,136.52,71.65032,28.73051,77.1959232147,11.35032,3.31051,11.82325,60.3,25.42,65.4390281101,135.38,11.35032,3.31051,11.82325,11.35032,3.31051,11.82325,0.0,0.0,0.0,136.45,80.86032,26.85051,85.2017678089,11.35032,3.31051,11.82325,69.51,23.54,73.3878171088,135.04
2020-05-03 21:30:00,84.83296,17.69503,86.65878598890001,6.94296,2.02503,7.23225,77.89,15.67,79.4506198843,136.12,73.35296,25.58503,77.6868747013,6.94296,2.02503,7.23225,66.41,23.56,70.4653226772,134.95,6.94296,2.02503,7.23225,6.94296,2.02503,7.23225,0.0,0.0,0.0,136.05,83.45296,23.45503,86.6864174197,6.94296,2.02503,7.23225,76.51,21.43,79.4545467547,134.54
2020-05-03 22:00:00,82.408,17.79775,84.3079970647,5.478,1.59775,5.70625,76.93,16.2,78.61720486,136.36,70.958,25.43775,75.3798175181,5.478,1.59775,5.70625,65.48,23.84,69.6848333571,135.16,5.478,1.59775,5.70625,5.478,1.59775,5.70625,0.0,0.0,0.0,136.29,80.958,23.32775,84.2518942461,5.478,1.59775,5.70625,75.48,21.73,78.5456765201,134.78
2020-05-03 22:30:00,78.2928,17.68665,80.2656845736,3.8628,1.12665,4.02375,74.43,16.56,76.2499737705,136.74,67.1928,25.72665,71.949516274,3.8628,1.12665,4.02375,63.33,24.6,67.940039005,135.57,3.8628,1.12665,4.02375,3.8628,1.12665,4.02375,0.0,0.0,0.0,136.67,76.8628,23.69665,80.4327125308,3.8628,1.12665,4.02375,73.0,22.57,76.4094555667,135.18
2020-05-03 23:00:00,76.84872,16.81671,78.6671945659,3.10872,0.9067100000000001,3.23825,73.74,15.91,75.4368325157,136.94,65.60872,25.76671,70.4870731713,3.10872,0.9067100000000001,3.23825,62.5,24.86,67.2626909958,135.88,3.10872,0.9067100000000001,3.23825,3.10872,0.9067100000000001,3.23825,0.0,0.0,0.0,136.88,75.14872,23.74671,78.8113973576,3.10872,0.9067100000000001,3.23825,72.04,22.84,75.5739849419,135.48
2020-05-03 23:30:00,71.35448,18.43464,73.6973389479,4.88448,1.4246400000000001,5.088,66.47,17.01,68.6119595989,137.45,61.19448,26.95464,66.8679071005,4.88448,1.4246400000000001,5.088,56.31,25.53,61.8271542285,136.35,4.88448,1.4246400000000001,5.088,4.88448,1.4246400000000001,5.088,0.0,0.0,0.0,137.42,69.83448,24.99464,74.1726811272,4.88448,1.4246400000000001,5.088,64.95,23.57,69.0944816899,135.97
2020-05-04 00:00:00,67.50552,19.29661,70.2093611135,5.40552,1.57661,5.63075,62.1,17.72,64.5786992746,137.99,58.04552,27.67661,64.3061204954,5.40552,1.57661,5.63075,52.64,26.1,58.7552516802,136.89,5.40552,1.57661,5.63075,5.40552,1.57661,5.63075,0.0,0.0,0.0,137.99,66.13552,25.74661,70.970380668,5.40552,1.57661,5.63075,60.73,24.17,65.3630002371,136.51
2020-05-04 00:30:00,64.67912,18.35391,67.232838526,5.4991200000000005,1.60391,5.72825,59.18,16.75,61.5047551007,138.21,55.68912,28.33391,62.4827059454,5.4991200000000005,1.60391,5.72825,50.19,26.73,56.8641275322,137.27,5.4991200000000005,1.60391,5.72825,5.4991200000000005,1.60391,5.72825,0.0,0.0,0.0,138.21,63.40912,26.47391,68.7137861703,5.4991200000000005,1.60391,5.72825,57.91,24.87,63.0244793711,136.87
2020-05-04 01:00:00,62.78256,17.12158,65.0753282116,5.42256,1.5815800000000002,5.6485,57.36,15.54,59.4277813821,138.38,54.10256,29.38158,61.565934102,5.42256,1.5815800000000002,5.6485,48.68,27.8,56.0587406209,137.67,5.42256,1.5815800000000002,5.6485,5.42256,1.5815800000000002,5.6485,0.0,0.0,0.0,138.35,61.59256,27.63158,67.5066490107,5.42256,1.5815800000000002,5.6485,56.17,26.05,61.9166488111,137.28
2020-05-04 01:30:00,63.33216,17.38188,65.67413678610001,4.05216,1.18188,4.221,59.28,16.2,61.453709408,138.2,54.21216,29.06188,61.5105776351,4.05216,1.18188,4.221,50.16,27.88,57.3874550751,137.45,4.05216,1.18188,4.221,4.05216,1.18188,4.221,0.0,0.0,0.0,138.14,61.90216,27.35188,67.6757175965,4.05216,1.18188,4.221,57.85,26.17,63.4940264907,137.06
2020-05-04 02:00:00,63.26048,17.46639,65.6274569785,4.17048,1.21639,4.34425,59.09,16.25,61.2836895103,138.11,54.20048,29.14639,61.5402639112,4.17048,1.21639,4.34425,50.03,27.93,57.2982181224,137.36,4.17048,1.21639,4.34425,4.17048,1.21639,4.34425,0.0,0.0,0.0,138.05,61.89048,27.44639,67.7032926722,4.17048,1.21639,4.34425,57.72,26.23,63.4004045728,136.98
2020-05-04 02:30:00,62.3344,17.99295,64.8793008059,5.3244,1.55295,5.54625,57.01,16.44,59.3330742504,138.19,53.6644,29.62295,61.2975284499,5.3244,1.55295,5.54625,48.34,28.07,55.8988416696,137.42,5.3244,1.55295,5.54625,5.3244,1.55295,5.54625,0.0,0.0,0.0,138.13,61.1044,27.93295,67.186288743,5.3244,1.55295,5.54625,55.78,26.38,61.703426161,137.03
2020-05-04 03:00:00,62.34976,17.82243,64.846985922,4.01976,1.17243,4.18725,58.33,16.65,60.6598005272,138.28,53.39976,29.43243,60.9737837416,4.01976,1.17243,4.18725,49.38,28.26,56.8947449243,137.52,4.01976,1.17243,4.18725,4.01976,1.17243,4.18725,0.0,0.0,0.0,138.22,61.22976,27.90243,67.2876594151,4.01976,1.17243,4.18725,57.21,26.73,63.1464725856,137.14
2020-05-04 03:30:00,61.65792,17.50856,64.095622097,3.93792,1.14856,4.102,57.72,16.36,59.993733006,138.07,52.81792,29.13856,60.3223702452,3.93792,1.14856,4.102,48.88,27.99,56.3266766284,137.31,3.93792,1.14856,4.102,3.93792,1.14856,4.102,0.0,0.0,0.0,138.01,60.32792,27.45856,66.2829574536,3.93792,1.14856,4.102,56.39,26.31,62.2257840449,136.93
2020-05-04 04:00:00,60.87696,17.76203,63.4152502838,3.84696,1.12203,4.00725,57.03,16.64,59.408000303,138.07,52.17696,29.34203,59.8614222965,3.84696,1.12203,4.00725,48.33,28.22,55.9656796617,137.31,3.84696,1.12203,4.00725,3.84696,1.12203,4.00725,0.0,0.0,0.0,138.01,59.59696,27.69203,65.7164071352,3.84696,1.12203,4.00725,55.75,26.57,61.7578124613,136.93
2020-05-04 04:30:00,61.16624,17.74932,63.6894596947,3.90624,1.13932,4.069,57.26,16.61,59.6204637687,138.14,52.48624,29.29932,60.1103613514,3.90624,1.13932,4.069,48.58,28.16,56.1515983744,137.38,3.90624,1.13932,4.069,3.90624,1.13932,4.069,0.0,0.0,0.0,138.09,59.95624,27.63932,66.020320546,3.90624,1.13932,4.069,56.05,26.5,61.9988104725,137.0
2020-05-04 05:00:00,61.89032,17.31926,64.2679428382,4.18032,1.21926,4.3545,57.71,16.1,59.9137221344,138.1,53.15032,28.95926,60.5276404286,4.18032,1.21926,4.3545,48.97,27.74,56.2811558161,137.35,4.18032,1.21926,4.3545,4.18032,1.21926,4.3545,0.0,0.0,0.0,138.05,60.67032,27.23926,66.5046240065,4.18032,1.21926,4.3545,56.49,26.02,62.1945375415,136.96
2020-05-04 05:30:00,62.85448,16.89589,65.0857646107,5.33448,1.55589,5.55675,57.52,15.34,59.5303787994,138.14,54.19448,28.64589,61.2994998052,5.33448,1.55589,5.55675,48.86,27.09,55.867411789,137.41,5.33448,1.55589,5.55675,5.33448,1.55589,5.55675,0.0,0.0,0.0,138.1,61.71448,26.83589,67.2966717882,5.33448,1.55589,5.55675,56.38,25.28,61.7882092312,137.04
2020-05-04 06:00:00,66.9952,14.23735,68.4913057115,4.1052,1.1973500000000001,4.27625,62.89,13.04,64.2276708281,137.67,57.6152,27.09735,63.6692833952,4.1052,1.1973500000000001,4.27625,53.51,25.9,59.4485500244,137.07,4.1052,1.1973500000000001,4.27625,4.1052,1.1973500000000001,4.27625,0.0,0.0,0.0,137.63,65.8452,25.14735,70.4838958562,4.1052,1.1973500000000001,4.27625,61.74,23.95,66.222579986,136.69
2020-05-04 06:30:00,74.40392,12.271560000000001,75.4091141454,4.39392,1.28156,4.577,70.01,10.99,70.8673422671,136.63,63.87392,24.22156,68.3122362758,4.39392,1.28156,4.577,59.48,22.94,63.7504039203,135.97,4.39392,1.28156,4.577,4.39392,1.28156,4.577,0.0,0.0,0.0,136.59,72.99392,21.92156,76.2146124428,4.39392,1.28156,4.577,68.6,20.64,71.637766576,135.6
2020-05-04 07:00:00,78.23472,9.89471,78.857952671,5.84472,1.70471,6.08825,72.39,8.19,72.8518235873,137.34,67.68472,23.54471,71.6629240993,5.84472,1.70471,6.08825,61.84,21.84,65.5833149513,136.84,5.84472,1.70471,6.08825,5.84472,1.70471,6.08825,0.0,0.0,0.0,137.29,77.14472,21.02471,79.9584032761,5.84472,1.70471,6.08825,71.3,19.32,73.8711878881,136.45
2020-05-04 07:30:00,81.948,8.22275,82.3595065646,7.038,2.05275,7.33125,74.91,6.17,75.1636680851,136.91,71.278,22.56275,74.7638346499,7.038,2.05275,7.33125,64.24,20.51,67.4346921102,136.51,7.038,2.05275,7.33125,7.038,2.05275,7.33125,0.0,0.0,0.0,136.87,81.108,19.87275,83.5070886606,7.038,2.05275,7.33125,74.07,17.82,76.1834450521,136.16
2020-05-04 08:00:00,88.39728,7.37129,88.7040868713,7.54728,2.20129,7.86175,80.85,5.17,81.0151306856,136.24,76.91728,18.94129,79.2151527769,7.54728,2.20129,7.86175,69.37,16.74,71.3612254659,135.56,7.54728,2.20129,7.86175,7.54728,2.20129,7.86175,0.0,0.0,0.0,136.2,87.49728,15.78129,88.9090722112,7.54728,2.20129,7.86175,79.95,13.58,81.0951225414,135.21
2020-05-04 08:30:00,97.69848,19.92164,99.7088999769,8.02848,2.34164,8.363,89.67,17.58,91.3770501822,137.06,82.13848,24.11164,85.60432863,8.02848,2.34164,8.363,74.11,21.77,77.2413425569,135.22,8.02848,2.34164,8.363,8.02848,2.34164,8.363,0.0,0.0,0.0,137.0,93.41848,21.73164,95.9128593182,8.02848,2.34164,8.363,85.39,19.39,87.5638292904,134.82
2020-05-04 09:00:00,107.29232,39.14151,114.2090177528,8.30232,2.42151,8.64825,98.99,36.72,105.5811465177,139.0,86.64232,30.14151,91.7355015251,8.30232,2.42151,8.64825,78.34,27.72,83.0996630559,135.45,8.30232,2.42151,8.64825,8.30232,2.42151,8.64825,0.0,0.0,0.0,138.94,98.55232,28.61151,102.6215293292,8.30232,2.42151,8.64825,90.25,26.19,93.9732866298,135.05
2020-05-04 09:30:00,105.5608,39.8369,112.8275724203,10.9608,3.1969,11.4175,94.6,36.64,101.4477678414,138.9,86.0208,30.7169,91.3406042144,10.9608,3.1969,11.4175,75.06,27.52,79.9459442373,135.32,10.9608,3.1969,11.4175,10.9608,3.1969,11.4175,0.0,0.0,0.0,138.84,97.4208,29.1669,101.6932658943,10.9608,3.1969,11.4175,86.46,25.97,90.2760904116,134.93
2020-05-04 10:00:00,103.73568,42.00374,111.9169579601,16.19568,4.72374,16.8705,87.54,37.28,95.1475170459,138.96,85.84568,31.70374,91.5128838178,16.19568,4.72374,16.8705,69.65,26.98,74.6929909697,135.36,16.19568,4.72374,16.8705,16.19568,4.72374,16.8705,0.0,0.0,0.0,138.89,96.42568,30.06374,101.0036644199,16.19568,4.72374,16.8705,80.23,25.34,84.136606183,134.97
2020-05-04 10:30:00,107.01168,43.11424,115.3704353255,14.07168,4.10424,14.658,92.94,39.01,100.7949587033,138.36,87.95168,30.95424,93.2398143971,14.07168,4.10424,14.658,73.88,26.85,78.607740713,135.0,14.07168,4.10424,14.658,14.07168,4.10424,14.658,0.0,0.0,0.0,138.29,99.18168,29.32424,103.4258995571,14.07168,4.10424,14.658,85.11,25.22,88.768015073,134.6
2020-05-04 11:00:00,109.6648,43.60515,118.0160051246,13.354800000000001,3.89515,13.91125,96.31,39.71,104.1753339328,138.01,89.6548,28.80515,94.1685713471,13.354800000000001,3.89515,13.91125,76.3,24.91,80.2633048161,134.56,13.354800000000001,3.89515,13.91125,13.354800000000001,3.89515,13.91125,0.0,0.0,0.0,137.94,101.2348,26.93515,104.7567994765,13.354800000000001,3.89515,13.91125,87.88,23.04,90.8500742983,134.15
2020-05-04 11:30:00,100.4536,45.0548,110.0947807846,20.0736,5.8548,20.91,80.38,39.2,89.429214466,138.48,84.1036,32.3748,90.1196050147,20.0736,5.8548,20.91,64.03,26.52,69.30477112,135.06,20.0736,5.8548,20.91,20.0736,5.8548,20.91,0.0,0.0,0.0,138.41,93.8436,30.6948,98.7359711959,20.0736,5.8548,20.91,73.77,24.84,77.8398259248,134.67
2020-05-04 12:00:00,99.85184,45.90387,109.897930974,21.92184,6.39387,22.83525,77.93,39.51,87.3734799582,138.48,83.91184,33.07387,90.1946659674,21.92184,6.39387,22.83525,61.99,26.68,67.4876470178,135.11,21.92184,6.39387,22.83525,21.92184,6.39387,22.83525,0.0,0.0,0.0,138.41,93.34184,31.39387,98.4798160445,21.92184,6.39387,22.83525,71.42,25.0,75.6691244828,134.74
2020-05-04 12:30:00,102.82376,44.06943,111.8697469429,19.16376,5.58943,19.96225,83.66,38.48,92.0853191339,138.42,85.54376,32.99943,91.6880431423,19.16376,5.58943,19.96225,66.38,27.41,71.8165196873,135.03,19.16376,5.58943,19.96225,19.16376,5.58943,19.96225,0.0,0.0,0.0,138.35,95.63376,31.43943,100.6690310397,19.16376,5.58943,19.96225,76.47,25.85,80.7210220451,134.65
2020-05-04 13:00:00,104.05176,42.99968,112.5865944027,15.94176,4.64968,16.606,88.11,38.35,96.0941964949,138.57,85.90176,32.27968,91.7664977647,15.94176,4.64968,16.606,69.96,27.63,75.2184718005,135.18,15.94176,4.64968,16.606,15.94176,4.64968,16.606,0.0,0.0,0.0,138.5,96.54176,30.75968,101.3235872717,15.94176,4.64968,16.606,80.6,26.11,84.7236218536,134.81
2020-05-04 13:30:00,104.974,44.79325,114.131397615,16.194,4.72325,16.86875,88.78,40.07,97.403764301,138.65,86.704,32.23325,92.5017082089,16.194,4.72325,16.86875,70.51,27.51,75.6865919434,135.4,16.194,4.72325,16.86875,16.194,4.72325,16.86875,0.0,0.0,0.0,138.58,97.434,30.643250000000002,102.1390871634,16.194,4.72325,16.86875,81.24,25.92,85.2747559363,135.04
2020-05-04 14:00:00,103.26656,43.81608,112.1776772839,18.70656,5.45608,19.486,84.56,38.36,92.8540963017,139.17,86.05656,32.84608,92.1118694328,18.70656,5.45608,19.486,67.35,27.39,72.706496271,135.67,18.70656,5.45608,19.486,18.70656,5.45608,19.486,0.0,0.0,0.0,139.09,96.30656,31.23608,101.2454749251,18.70656,5.45608,19.486,77.6,25.78,81.770217072,135.3
2020-05-04 14:30:00,95.36288,39.59209,103.2550844872,24.93288,7.27209,25.97175,70.43,32.32,77.4917240743,139.24,81.60288,32.83209,87.9600827538,24.93288,7.27209,25.97175,56.67,25.56,62.1675357401,135.83,24.93288,7.27209,25.97175,24.93288,7.27209,25.97175,0.0,0.0,0.0,139.17,90.24288,30.90209,95.3871928356,24.93288,7.27209,25.97175,65.31,23.63,69.4533872464,135.46
