Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-04 15:00:00,90.5068,16.7624,92.0459608022,23.5968,6.8824000000000005,24.58,66.91,9.88,67.635512122,136.01,80.5268,22.8724,83.7120791762,23.5968,6.8824000000000005,24.58,56.93,15.99,59.132943441,134.96,23.5968,6.8824000000000005,24.58,23.5968,6.8824000000000005,24.58,0.0,0.0,0.0,135.94,89.2268,19.6724,91.3697168651,23.5968,6.8824000000000005,24.58,65.63,12.79,66.8646468621,134.63
2020-05-04 15:30:00,92.65368,19.36649,94.6560370629,20.59368,6.00649,21.45175,72.06,13.36,73.2880153913,137.0,80.77368,24.21649,84.3257123816,20.59368,6.00649,21.45175,60.18,18.21,62.8747683892,135.35,20.59368,6.00649,21.45175,20.59368,6.00649,21.45175,0.0,0.0,0.0,136.94,89.97368,21.26649,92.4528349466,20.59368,6.00649,21.45175,69.38,15.26,71.0383839906,134.99
2020-05-04 16:00:00,99.08928,14.89604,100.2026816937,16.16928,4.71604,16.843,82.92,10.18,83.5425568199,136.28,82.77928,22.70604,85.8369002807,16.16928,4.71604,16.843,66.61,17.99,68.9966100617,135.26,16.16928,4.71604,16.843,16.16928,4.71604,16.843,0.0,0.0,0.0,136.22,92.91928,19.76604,94.9983627912,16.16928,4.71604,16.843,76.75,15.05,78.2116679275,134.9
2020-05-04 16:30:00,94.07504,14.37897,95.1675781412,25.02504,7.29897,26.06775,69.05,7.08,69.4120227338,137.0,79.56504,27.15897,84.0726188581,25.02504,7.29897,26.06775,54.54,19.86,58.043356209,135.79,25.02504,7.29897,26.06775,25.02504,7.29897,26.06775,0.0,0.0,0.0,136.94,87.91504,24.41897,91.2433030642,25.02504,7.29897,26.06775,62.89,17.12,65.1785739335,135.42
2020-05-04 17:00:00,94.15248,12.60739,94.9928195853,28.24248,8.23739,29.41925,65.91,4.37,66.054712171,137.13,80.23248,28.32739,85.0863788815,28.24248,8.23739,29.41925,51.99,20.09,55.736596595099996,135.64,28.24248,8.23739,29.41925,28.24248,8.23739,29.41925,0.0,0.0,0.0,137.06,88.19248,25.61739,91.8377057584,28.24248,8.23739,29.41925,59.95,17.38,62.4184820386,135.26
2020-05-04 17:30:00,102.01696,9.78078,102.4847490364,22.83696,6.66078,23.7885,79.18,3.12,79.2414462261,137.16,85.43696,27.57078,89.7753977649,22.83696,6.66078,23.7885,62.6,20.91,65.9999098484,135.64,22.83696,6.66078,23.7885,22.83696,6.66078,23.7885,0.0,0.0,0.0,137.1,95.01696,25.01078,98.2535587338,22.83696,6.66078,23.7885,72.18,18.35,74.4760021752,135.32
2020-05-04 18:00:00,103.74256,9.50908,104.1774512925,22.52256,6.56908,23.461,81.22,2.94,81.2731936127,137.1,86.77256,27.56908,91.0468634331,22.52256,6.56908,23.461,64.25,21.0,67.5948407795,135.6,22.52256,6.56908,23.461,22.52256,6.56908,23.461,0.0,0.0,0.0,137.03,96.57256,25.01908,99.7607824197,22.52256,6.56908,23.461,74.05,18.45,76.3138585055,135.25
2020-05-04 18:30:00,105.01056,8.42808,105.3482332268,20.29056,5.91808,21.136,84.72,2.51,84.7571737377,137.18,87.32056,27.25808,91.4761341772,20.29056,5.91808,21.136,67.03,21.34,70.3449820527,135.67,20.29056,5.91808,21.136,20.29056,5.91808,21.136,0.0,0.0,0.0,137.11,97.55056,24.76808,100.6457626689,20.29056,5.91808,21.136,77.26,18.85,79.5262855916,135.33
2020-05-04 19:00:00,100.42288,6.96709,100.6642695824,19.05288,5.5570900000000005,19.84675,81.37,1.4100000000000001,81.3822155019,137.35,83.36288,28.35709,88.0539284482,19.05288,5.5570900000000005,19.84675,64.31,22.8,68.2320753019,135.87,19.05288,5.5570900000000005,19.84675,19.05288,5.5570900000000005,19.84675,0.0,0.0,0.0,137.28,93.18288,26.05709,96.7575375067,19.05288,5.5570900000000005,19.84675,74.13,20.5,76.9123325612,135.51
2020-05-04 19:30:00,106.6896,5.5553,106.8341336196,10.2696,2.9953000000000003,10.6975,96.42,2.56,96.4539786634,136.74,86.7496,24.1353,90.0444657169,10.2696,2.9953000000000003,10.6975,76.48,21.14,79.3479048243,135.27,10.2696,2.9953000000000003,10.6975,10.2696,2.9953000000000003,10.6975,0.0,0.0,0.0,136.67,98.4096,21.6353,100.7597914758,10.2696,2.9953000000000003,10.6975,88.14,18.64,90.0894511028,134.9
2020-05-04 20:00:00,107.08384,14.50987,108.062413061,7.47384,2.17987,7.7852500000000004,99.61,12.33,100.3702196869,137.05,84.74384,28.56987,89.4301732625,7.47384,2.17987,7.7852500000000004,77.27,26.39,81.6522198106,134.76,7.47384,2.17987,7.7852500000000004,7.47384,2.17987,7.7852500000000004,0.0,0.0,0.0,136.97,96.49384,26.93987,100.1839196357,7.47384,2.17987,7.7852500000000004,89.02,24.76,92.3992315985,134.41
2020-05-04 20:30:00,110.7872,38.8121,117.3890232954,6.4872,1.8921000000000001,6.7575,104.3,36.92,110.6416576159,139.49,83.0672,39.0321,91.780523785,6.4872,1.8921000000000001,6.7575,76.58,37.14,85.1109628661,135.0,6.4872,1.8921000000000001,6.7575,6.4872,1.8921000000000001,6.7575,0.0,0.0,0.0,139.4,94.7072,38.9121,102.3894782595,6.4872,1.8921000000000001,6.7575,88.22,37.02,95.6726125911,134.62
2020-05-04 21:00:00,108.30064,37.38602,114.5719997026,5.54064,1.61602,5.7715,102.76,35.77,108.8076766593,139.64,80.91064,39.74602,90.1458694065,5.54064,1.61602,5.7715,75.37,38.13,84.4661695592,135.13,5.54064,1.61602,5.7715,5.54064,1.61602,5.7715,0.0,0.0,0.0,139.55,92.38064,39.77602,100.5798907031,5.54064,1.61602,5.7715,86.84,38.16,94.8544738007,134.74
2020-05-04 21:30:00,109.87248,36.80489,115.8730416847,5.26248,1.53489,5.48175,104.61,35.27,110.3957653173,139.53,82.26248,38.35489,90.7646032474,5.26248,1.53489,5.48175,77.0,36.82,85.3505266533,135.13,5.26248,1.53489,5.48175,5.26248,1.53489,5.48175,0.0,0.0,0.0,139.44,93.96248,38.15489,101.4137233251,5.26248,1.53489,5.48175,88.7,36.62,95.9620466643,134.71
2020-05-04 22:00:00,97.14568,3.43249,97.2063019061,6.86568,2.00249,7.15175,90.28,1.43,90.291324611,136.32,78.33568,25.58249,82.4071753894,6.86568,2.00249,7.15175,71.47,23.58,75.2594000773,134.7,6.86568,2.00249,7.15175,6.86568,2.00249,7.15175,0.0,0.0,0.0,136.25,89.24568,23.52249,92.2935476318,6.86568,2.00249,7.15175,82.38,21.52,85.1444349326,134.34
2020-05-04 22:30:00,94.46816,3.48738,94.5325080226,6.84816,1.9973800000000002,7.1335,87.62,1.49,87.6326679954,136.74,76.13816,26.35738,80.5712783109,6.84816,1.9973800000000002,7.1335,69.29,24.36,73.4473532539,135.17,6.84816,1.9973800000000002,7.1335,6.84816,1.9973800000000002,7.1335,0.0,0.0,0.0,136.67,86.70816,24.33738,90.0589422315,6.84816,1.9973800000000002,7.1335,79.86,22.34,82.9258415694,134.8
2020-05-04 23:00:00,93.04232,2.65151,93.0800935553,4.22232,1.23151,4.39825,88.82,1.42,88.8313503218,137.61,74.43232,25.82151,78.7840125867,4.22232,1.23151,4.39825,70.21,24.59,74.3916137747,136.05,4.22232,1.23151,4.39825,4.22232,1.23151,4.39825,0.0,0.0,0.0,137.54,85.16232,23.80151,88.4258594873,4.22232,1.23151,4.39825,80.94,22.57,84.0279031037,135.72
2020-05-04 23:30:00,85.4088,3.56965,85.4833639872,3.3588,0.9796500000000001,3.4987500000000002,82.05,2.59,82.0908679452,138.93,68.0288,26.93965,73.1687253652,3.3588,0.9796500000000001,3.4987500000000002,64.67,25.96,69.6859419108,137.29,3.3588,0.9796500000000001,3.4987500000000002,3.3588,0.9796500000000001,3.4987500000000002,0.0,0.0,0.0,138.85,77.8788,24.96965,81.7838059188,3.3588,0.9796500000000001,3.4987500000000002,74.52,23.99,78.2863366112,136.91
2020-05-05 00:00:00,83.50488,3.02309,83.5595838726,3.16488,0.9230900000000001,3.29675,80.34,2.1,80.3674411687,139.67,66.38488,27.92309,72.0184090894,3.16488,0.9230900000000001,3.29675,63.22,27.0,68.7442244847,138.16,3.16488,0.9230900000000001,3.29675,3.16488,0.9230900000000001,3.29675,0.0,0.0,0.0,139.59,76.04488,26.04309,80.3807583378,3.16488,0.9230900000000001,3.29675,72.88,25.12,77.0876695717,137.79
2020-05-05 00:30:00,76.24,21.3775,79.1803959718,3.42,0.9975,3.5625,72.82,20.38,75.6180983628,137.98,62.51,21.0875,65.9710751485,3.42,0.9975,3.5625,59.09,20.09,62.4118274047,137.73,3.42,0.9975,3.5625,3.42,0.9975,3.5625,0.0,0.0,0.0,137.91,71.56,18.2075,73.8400071523,3.42,0.9975,3.5625,68.14,17.21,70.2797531299,137.36
2020-05-05 01:00:00,71.42464,41.52552,82.6186904423,3.5846400000000003,1.04552,3.734,67.84,40.48,78.9993417694,135.3,61.10464,12.12552,62.2961095479,3.5846400000000003,1.04552,3.734,57.52,11.08,58.5774427574,136.83,3.5846400000000003,1.04552,3.734,3.5846400000000003,1.04552,3.734,0.0,0.0,0.0,135.24,69.93464,8.02552,70.3936278593,3.5846400000000003,1.04552,3.734,66.35,6.98,66.7161367287,136.48
2020-05-05 01:30:00,72.44256,41.57033,83.5225528565,3.53256,1.03033,3.6797500000000003,68.91,40.54,79.9504828003,135.41,61.94256,12.18033,63.1287666461,3.53256,1.03033,3.6797500000000003,58.41,11.15,59.4647004533,136.94,3.53256,1.03033,3.6797500000000003,3.53256,1.03033,3.6797500000000003,0.0,0.0,0.0,135.35,70.91256,8.09033,71.3725760027,3.53256,1.03033,3.6797500000000003,67.38,7.06,67.748859769,136.62
2020-05-05 02:00:00,72.93488,32.60684,79.8918189516,3.31488,0.96684,3.453,69.62,31.64,76.4724394799,136.15,61.43488,16.22684,63.5417564834,3.31488,0.96684,3.453,58.12,15.26,60.0899492428,137.1,3.31488,0.96684,3.453,3.31488,0.96684,3.453,0.0,0.0,0.0,136.09,70.34488,12.73684,71.4886650834,3.31488,0.96684,3.453,67.03,11.77,68.0555199819,136.76
2020-05-05 02:30:00,74.1436,12.1023,75.1248233692,3.0936,0.9023,3.2225,71.05,11.2,71.927341811,138.81,60.2236,25.7123,65.4828555291,3.0936,0.9023,3.2225,57.13,24.81,62.2846128671,138.28,3.0936,0.9023,3.2225,3.0936,0.9023,3.2225,0.0,0.0,0.0,138.75,68.9636,23.502299999999998,72.8583298618,3.0936,0.9023,3.2225,65.87,22.6,69.6391908339,137.91
2020-05-05 03:00:00,72.908,13.69275,74.1826655396,3.198,0.9327500000000001,3.33125,69.71,12.76,70.8681994974,138.99,59.148,25.20275,64.2935806404,3.198,0.9327500000000001,3.33125,55.95,24.27,60.9871740614,138.22,3.198,0.9327500000000001,3.33125,3.198,0.9327500000000001,3.33125,0.0,0.0,0.0,138.93,67.708,22.88275,71.4702281482,3.198,0.9327500000000001,3.33125,64.51,21.95,68.1420765753,137.87
2020-05-05 03:30:00,74.54224,13.09607,75.6838991706,3.31224,0.9660700000000001,3.45025,71.23,12.13,72.2554482375,139.1,60.50224,24.70607,65.3522068477,3.31224,0.9660700000000001,3.45025,57.19,23.74,61.9215931643,138.35,3.31224,0.9660700000000001,3.45025,3.31224,0.9660700000000001,3.45025,0.0,0.0,0.0,139.04,69.26224,22.30607,72.7655045242,3.31224,0.9660700000000001,3.45025,65.95,21.34,69.3166509578,137.99
2020-05-05 04:00:00,71.32792,15.95231,73.0900018187,3.36792,0.9823100000000001,3.5082500000000003,67.96,14.97,69.5892412662,139.77,57.81792,25.19231,63.0679344537,3.36792,0.9823100000000001,3.5082500000000003,54.45,24.21,59.5896517862,138.75,3.36792,0.9823100000000001,3.5082500000000003,3.36792,0.9823100000000001,3.5082500000000003,0.0,0.0,0.0,139.71,66.15792,22.82231,69.9837710649,3.36792,0.9823100000000001,3.5082500000000003,62.79,21.84,66.4798443139,138.4
2020-05-05 04:30:00,72.0508,18.23315,74.3220393932,3.6108000000000002,1.05315,3.76125,68.44,17.18,70.5633474263,139.88,58.3808,24.14315,63.1760199804,3.6108000000000002,1.05315,3.76125,54.77,23.09,59.4382116151,138.51,3.6108000000000002,1.05315,3.76125,3.6108000000000002,1.05315,3.76125,0.0,0.0,0.0,139.81,66.7908,21.63315,70.2068667835,3.6108000000000002,1.05315,3.76125,63.18,20.58,66.4473385472,138.15
2020-05-05 05:00:00,72.60624,18.07057,74.8211974447,3.63624,1.06057,3.78775,68.97,17.01,71.0366173181,139.96,58.836240000000004,24.01057,63.5469165976,3.63624,1.06057,3.78775,55.2,22.95,59.7807870473,138.59,3.63624,1.06057,3.78775,3.63624,1.06057,3.78775,0.0,0.0,0.0,139.89,67.28624,21.46057,70.6257329736,3.63624,1.06057,3.78775,63.65,20.4,66.8392287508,138.23
2020-05-05 05:30:00,71.62376,31.58818,78.2801131339,3.83376,1.11818,3.9935,67.79,30.47,74.3229776045,138.04,59.66376,17.61818,62.2106463867,3.83376,1.11818,3.9935,55.83,16.5,58.2171701476,138.13,3.83376,1.11818,3.9935,3.83376,1.11818,3.9935,0.0,0.0,0.0,137.98,68.23376,14.17818,69.6912246402,3.83376,1.11818,3.9935,64.4,13.06,65.7109092921,137.79
2020-05-05 06:00:00,72.4588,39.8509,82.6944491985,4.2888,1.2509000000000001,4.4675,68.17,38.6,78.3397019397,135.41,62.1488,12.0509,63.3063782904,4.2888,1.2509000000000001,4.4675,57.86,10.8,58.8593204174,137.14,4.2888,1.2509000000000001,4.4675,4.2888,1.2509000000000001,4.4675,0.0,0.0,0.0,135.36,71.0388,7.8709,71.4735067857,4.2888,1.2509000000000001,4.4675,66.75,6.62,67.0774693917,136.71
2020-05-05 06:30:00,81.10432,9.440010000000001,81.6518494063,4.59432,1.34001,4.78575,76.51,8.1,76.9375727457,138.37,65.68432,24.49001,70.1012873182,4.59432,1.34001,4.78575,61.09,23.15,65.3292476614,137.74,4.59432,1.34001,4.78575,4.59432,1.34001,4.78575,0.0,0.0,0.0,138.3,75.01432,22.09001,78.1992119325,4.59432,1.34001,4.78575,70.42,20.75,73.4134790076,137.29
2020-05-05 07:00:00,85.91112,3.38741,85.977875562,5.9911200000000004,1.74741,6.24075,79.92,1.6400000000000001,79.9368250558,138.23,69.00112,25.45741,73.5474967974,5.9911200000000004,1.74741,6.24075,63.01,23.71,67.3232812629,136.83,5.9911200000000004,1.74741,6.24075,5.9911200000000004,1.74741,6.24075,0.0,0.0,0.0,138.16,78.61112,23.19741,81.9623573256,5.9911200000000004,1.74741,6.24075,72.62,21.45,75.7216408961,136.36
2020-05-05 07:30:00,93.24104,6.88072,93.49457657,7.03104,2.05072,7.324,86.21,4.83,86.3451967396,136.77,75.26104,22.34072,78.5068908568,7.03104,2.05072,7.324,68.23,20.29,71.1829825169,135.43,7.03104,2.05072,7.324,7.03104,2.05072,7.324,0.0,0.0,0.0,136.71,85.67104,19.70072,87.9070273823,7.03104,2.05072,7.324,78.64,17.65,80.5963528952,135.0
2020-05-05 08:00:00,97.11568,9.02874,97.5344731254,8.63568,2.51874,8.9955,88.48,6.51,88.7191664749,135.71,78.80568,20.68874,81.476126338,8.63568,2.51874,8.9955,70.17,18.17,72.4843279613,134.39,8.63568,2.51874,8.9955,8.63568,2.51874,8.9955,0.0,0.0,0.0,135.66,89.52568,17.84874,91.2875944422,8.63568,2.51874,8.9955,80.89,15.33,82.3298305598,133.95
2020-05-05 08:30:00,101.4032,32.13635,106.3736525723,12.4332,3.62635,12.95125,88.97,28.51,93.426339969,137.74,79.9732,29.74635,85.32618623,12.4332,3.62635,12.95125,67.54,26.12,72.4148189254,134.95,12.4332,3.62635,12.95125,12.4332,3.62635,12.95125,0.0,0.0,0.0,137.68,90.2432,28.00635,94.4891040627,12.4332,3.62635,12.95125,77.81,24.38,81.5400545744,134.51
2020-05-05 09:00:00,105.36352,43.80311,114.1060199659,14.51352,4.23311,15.11825,90.85,39.57,99.0934276327,138.82,82.03352,33.72311,88.6946816425,14.51352,4.23311,15.11825,67.52,29.49,73.6791049077,135.25,14.51352,4.23311,15.11825,14.51352,4.23311,15.11825,0.0,0.0,0.0,138.74,92.31352,32.45311,97.8518795091,14.51352,4.23311,15.11825,77.8,28.22,82.7599444176,134.83
2020-05-05 09:30:00,106.20912,43.16266,114.6446352406,16.08912,4.69266,16.7595,90.12,38.47,97.987526247,138.19,83.43912,33.37266,89.8655728399,16.08912,4.69266,16.7595,67.35,28.68,73.2022192287,134.97,16.08912,4.69266,16.7595,16.08912,4.69266,16.7595,0.0,0.0,0.0,138.12,93.68912,32.03266,99.0138501072,16.08912,4.69266,16.7595,77.6,27.34,82.2753644781,134.54
2020-05-05 10:00:00,110.6732,51.7901,122.191536762,15.943200000000001,4.6501,16.6075,94.73,47.14,105.8109280746,139.3,85.4032,35.5901,92.5222232129,15.943200000000001,4.6501,16.6075,69.46,30.94,76.039300365,135.16,15.943200000000001,4.6501,16.6075,15.943200000000001,4.6501,16.6075,0.0,0.0,0.0,139.23,95.9632,34.5501,101.9933584321,15.943200000000001,4.6501,16.6075,80.02,29.9,85.4237109941,134.72
2020-05-05 10:30:00,104.38984,36.75787,110.6723981043,18.36984,5.35787,19.13525,86.02,31.4,91.5718319135,137.57,83.62984,29.70787,88.7496911452,18.36984,5.35787,19.13525,65.26,24.35,69.6547923692,134.9,18.36984,5.35787,19.13525,18.36984,5.35787,19.13525,0.0,0.0,0.0,137.51,93.56984,27.71787,97.58890959,18.36984,5.35787,19.13525,75.2,22.36,78.4538692481,134.48
2020-05-05 11:00:00,104.72032,45.04301,113.9965708728,20.41032,5.95301,21.26075,84.31,39.09,92.9311799129,138.23,83.44032,32.70301,89.6201643871,20.41032,5.95301,21.26075,63.03,26.75,68.4714787338,135.08,20.41032,5.95301,21.26075,20.41032,5.95301,21.26075,0.0,0.0,0.0,138.17,93.03032,31.04301,98.0729774666,20.41032,5.95301,21.26075,72.62,25.09,76.8321059193,134.66
2020-05-05 11:30:00,104.0352,50.02235,115.4363822136,21.5052,6.27235,22.40125,82.53,43.75,93.4091183986,138.76,82.4852,34.63235,89.4606499281,21.5052,6.27235,22.40125,60.98,28.36,67.2521375125,135.11,21.5052,6.27235,22.40125,21.5052,6.27235,22.40125,0.0,0.0,0.0,138.69,91.7752,33.18235,97.5897314607,21.5052,6.27235,22.40125,70.27,26.91,75.2464019073,134.68
2020-05-05 12:00:00,102.23296,52.23378,114.8039454176,24.01296,7.00378,25.0135,78.22,45.23,90.3555272244,139.39,81.17296,36.52378,89.0114371339,24.01296,7.00378,25.0135,57.16,29.52,64.3326977516,135.21,24.01296,7.00378,25.0135,24.01296,7.00378,25.0135,0.0,0.0,0.0,139.32,89.88296,35.27378,96.5566468652,24.01296,7.00378,25.0135,65.87,28.27,71.680191127,134.78
2020-05-05 12:30:00,105.60656,53.24483,118.269850075,23.77656,6.93483,24.76725,81.83,46.31,94.0253423285,139.35,83.38656,35.68483,90.7012981206,23.77656,6.93483,24.76725,59.61,28.75,66.1809232332,134.84,23.77656,6.93483,24.76725,23.77656,6.93483,24.76725,0.0,0.0,0.0,139.28,92.46656,34.31483,98.6284557121,23.77656,6.93483,24.76725,68.69,27.38,73.9457943361,134.4
2020-05-05 13:00:00,98.8132,33.78385,104.4289089049,24.4932,7.14385,25.51375,74.32,26.64,78.9503134889,137.37,80.7932,28.16385,85.5613441518,24.4932,7.14385,25.51375,56.3,21.02,60.0960098509,134.32,24.4932,7.14385,25.51375,24.4932,7.14385,25.51375,0.0,0.0,0.0,137.3,89.3932,25.69385,93.0124622514,24.4932,7.14385,25.51375,64.9,18.55,67.4989814738,133.93
2020-05-05 13:30:00,93.71408,14.54369,94.8358988414,25.14408,7.33369,26.19175,68.57,7.21,68.9480166502,136.12,79.25408,21.27369,82.0596068895,25.14408,7.33369,26.19175,54.11,13.94,55.8767903516,134.32,25.14408,7.33369,26.19175,25.14408,7.33369,26.19175,0.0,0.0,0.0,136.07,87.53408,17.78369,89.3223084759,25.14408,7.33369,26.19175,62.39,10.45,63.2591068543,133.93
2020-05-05 14:00:00,91.96184,13.68012,92.9737903896,24.65184,7.19012,25.679,67.31,6.49,67.6221576112,136.54,77.74184,21.95012,80.7811949317,24.65184,7.19012,25.679,53.09,14.76,55.1035906271,134.73,24.65184,7.19012,25.679,24.65184,7.19012,25.679,0.0,0.0,0.0,136.48,85.86184,18.55012,87.8428285075,24.65184,7.19012,25.679,61.21,11.36,62.2552303024,134.34
2020-05-05 14:30:00,90.47296,15.05128,91.7163972297,24.79296,7.23128,25.826,65.68,7.82,66.143894654,136.47,76.64296,22.23128,79.8020872409,24.79296,7.23128,25.826,51.85,15.0,53.9761289831,134.82,24.79296,7.23128,25.826,24.79296,7.23128,25.826,0.0,0.0,0.0,136.42,84.60296,18.85128,86.6777456929,24.79296,7.23128,25.826,59.81,11.62,60.9283226423,134.44
2020-05-05 15:00:00,89.86848,15.55289,91.2043643959,25.03848,7.30289,26.08175,64.83,8.25,65.3528224333,136.76,76.22848,22.782890000000002,79.5602993953,25.03848,7.30289,26.08175,51.19,15.48,53.4794025771,135.2,25.03848,7.30289,26.08175,25.03848,7.30289,26.08175,0.0,0.0,0.0,136.7,84.07848,19.44289,86.2972581874,25.03848,7.30289,26.08175,59.04,12.14,60.2752121523,134.8
2020-05-05 15:30:00,92.70016,13.74213,93.7132103866,22.19016,6.47213,23.11475,70.51,7.27,70.8837992774,136.92,77.85016,22.89213,81.1461461067,22.19016,6.47213,23.11475,55.66,16.42,58.0314742187,135.35,22.19016,6.47213,23.11475,22.19016,6.47213,23.11475,0.0,0.0,0.0,136.86,86.38016,19.68213,88.5941210406,22.19016,6.47213,23.11475,64.19,13.21,65.5351829173,134.9
2020-05-05 16:00:00,92.83224,12.596070000000001,93.6829000558,22.27224,6.4960700000000005,23.20025,70.56,6.1,70.8231854692,136.92,77.89224,23.09607,81.2442582689,22.27224,6.4960700000000005,23.20025,55.62,16.6,58.0443313339,135.24,22.27224,6.4960700000000005,23.20025,22.27224,6.4960700000000005,23.20025,0.0,0.0,0.0,136.86,86.40224,19.90607,88.665656823,22.27224,6.4960700000000005,23.20025,64.13,13.41,65.5170588473,134.79
2020-05-05 16:30:00,87.81576,11.50918,88.5667484367,31.74576,9.25918,33.0685,56.07,2.25,56.115126303,137.71,75.68576,28.06918,80.7230644404,31.74576,9.25918,33.0685,43.94,18.81,47.7968586834,135.81,31.74576,9.25918,33.0685,31.74576,9.25918,33.0685,0.0,0.0,0.0,137.65,82.44576,25.15918,86.1991164702,31.74576,9.25918,33.0685,50.7,15.9,53.1347344023,135.38
2020-05-05 17:00:00,90.2672,10.53835,90.8802740784,31.5372,9.19835,32.85125,58.73,1.34,58.7452849172,137.6,77.5672,28.80835,82.7441329978,31.5372,9.19835,32.85125,46.03,19.61,50.0331190313,135.7,31.5372,9.19835,32.85125,31.5372,9.19835,32.85125,0.0,0.0,0.0,137.54,84.6472,26.00835,88.552711633,31.5372,9.19835,32.85125,53.11,16.81,55.7068056884,135.27
2020-05-05 17:30:00,93.44488,9.26559,93.9031243158,29.74488,8.67559,30.98425,63.7,0.59,63.7027322805,137.06,79.77488,28.81559,84.8196304287,29.74488,8.67559,30.98425,50.03,20.14,53.9316280118,135.17,29.74488,8.67559,30.98425,29.74488,8.67559,30.98425,0.0,0.0,0.0,137.0,87.43488,26.14559,91.2603425211,29.74488,8.67559,30.98425,57.69,17.47,60.2771681485,134.77
2020-05-05 18:00:00,92.17352,11.66061,92.9081676429,30.65352,8.94061,31.93075,61.52,2.7199999999999998,61.580100682,137.49,78.86352,31.81061,85.0374605416,30.65352,8.94061,31.93075,48.21,22.87,53.3595446008,135.53,30.65352,8.94061,31.93075,30.65352,8.94061,31.93075,0.0,0.0,0.0,137.43,86.26352,29.52061,91.1748940091,30.65352,8.94061,31.93075,55.61,20.58,59.2959399959,135.17
2020-05-05 18:30:00,94.20048,11.36014,94.8829974919,26.64048,7.77014,27.7505,67.56,3.59,67.6553153862,137.53,79.70048,31.31014,85.6299677628,26.64048,7.77014,27.7505,53.06,23.54,58.0473530835,135.57,26.64048,7.77014,27.7505,26.64048,7.77014,27.7505,0.0,0.0,0.0,137.47,87.84048,29.12014,92.5415176029,26.64048,7.77014,27.7505,61.2,21.35,64.8171466512,135.2
2020-05-05 19:00:00,94.67944,10.64942,95.2764740377,23.20944,6.76942,24.1765,71.47,3.88,71.575242228,137.39,79.39944,30.51942,85.0629535665,23.20944,6.76942,24.1765,56.19,23.75,61.0031031998,135.43,23.20944,6.76942,24.1765,23.20944,6.76942,24.1765,0.0,0.0,0.0,137.33,88.00944,28.35942,92.465767892,23.20944,6.76942,24.1765,64.8,21.59,68.3020358408,135.04
2020-05-05 19:30:00,97.35512,8.20191,97.7000036738,15.91512,4.64191,16.57825,81.44,3.56,81.5177722954,137.31,80.13512,27.97191,84.87676482090001,15.91512,4.64191,16.57825,64.22,23.33,68.3264026567,135.36,15.91512,4.64191,16.57825,15.91512,4.64191,16.57825,0.0,0.0,0.0,137.24,89.94512,25.78191,93.5672565327,15.91512,4.64191,16.57825,74.03,21.14,76.9892232718,134.99
2020-05-05 20:00:00,96.40048,8.25639,96.7534005607,14.25048,4.15639,14.84425,82.15,4.1,82.2522492094,138.05,79.02048,28.02639,83.8433944677,14.25048,4.15639,14.84425,64.77,23.87,69.0284709377,136.07,14.25048,4.15639,14.84425,14.25048,4.15639,14.84425,0.0,0.0,0.0,137.98,88.93048,25.86639,92.6158755542,14.25048,4.15639,14.84425,74.68,21.71,77.7716304317,135.72
2020-05-05 20:30:00,101.4632,3.59385,101.5268275485,8.1732,2.38385,8.51375,93.29,1.21,93.2978467061,137.19,81.9532,23.69385,85.3095863198,8.1732,2.38385,8.51375,73.78,21.31,76.7958625188,135.3,8.1732,2.38385,8.51375,8.1732,2.38385,8.51375,0.0,0.0,0.0,137.12,93.2032,21.20385,95.5847254799,8.1732,2.38385,8.51375,85.03,18.82,87.0878481764,134.91
2020-05-05 21:00:00,100.21656,4.39858,100.3130420446,7.60656,2.21858,7.9235,92.61,2.18,92.6356545829,136.43,80.86656,24.12858,84.3895070435,7.60656,2.21858,7.9235,73.26,21.91,76.4661735671,134.53,7.60656,2.21858,7.9235,7.60656,2.21858,7.9235,0.0,0.0,0.0,136.36,92.04656,21.80858,94.5948379641,7.60656,2.21858,7.9235,84.44,19.59,86.6826493596,134.16
2020-05-05 21:30:00,100.95456,17.68758,102.492310302,6.09456,1.77758,6.3485,94.86,15.91,96.184966081,137.05,83.98456,27.78758,88.4621722583,6.09456,1.77758,6.3485,77.89,26.01,82.1180382133,136.22,6.09456,1.77758,6.3485,6.09456,1.77758,6.3485,0.0,0.0,0.0,136.98,93.23456,48.20758,104.9602493702,6.09456,1.77758,6.3485,87.14,46.43,98.7376549246,135.88
2020-05-05 22:00:00,97.8932,19.91135,99.8976499476,4.6332,1.35135,4.82625,93.26,18.56,95.0889120771,137.64,81.8032,27.20135,86.2071747134,4.6332,1.35135,4.82625,77.17,25.85,81.3844665769,137.3,4.6332,1.35135,4.82625,4.6332,1.35135,4.82625,0.0,0.0,0.0,137.58,90.4232,56.17135,106.4498739269,4.6332,1.35135,4.82625,85.79,54.82,101.8094126297,136.96
2020-05-05 22:30:00,92.1028,20.51165,94.3591731289,4.4628,1.30165,4.64875,87.64,19.21,89.7206425523,138.4,77.0028,25.84165,81.223285347,4.4628,1.30165,4.64875,72.54,24.54,76.5784773941,138.17,4.4628,1.30165,4.64875,4.4628,1.30165,4.64875,0.0,0.0,0.0,138.34,85.0328,58.71165,103.3326420913,4.4628,1.30165,4.64875,80.57,57.41,98.9314560693,137.8
2020-05-05 23:00:00,87.44664,20.80777,89.8881423752,4.34664,1.26777,4.52775,83.1,19.54,85.366396199,139.08,73.03664,24.87777,77.1573342117,4.34664,1.26777,4.52775,68.69,23.61,72.6343458703,138.95,4.34664,1.26777,4.52775,4.34664,1.26777,4.52775,0.0,0.0,0.0,139.01,80.55664,60.53777,100.7680199501,4.34664,1.26777,4.52775,76.21,59.27,96.544792713,138.58
2020-05-05 23:30:00,82.5872,33.00585,88.9383592049,3.5172,1.02585,3.6637500000000003,79.07,31.98,85.2923519432,138.54,70.1572,29.91585,76.2691995045,3.5172,1.02585,3.6637500000000003,66.64,28.89,72.6327866738,139.05,3.5172,1.02585,3.6637500000000003,3.5172,1.02585,3.6637500000000003,0.0,0.0,0.0,138.47,77.4272,54.54585,94.7112509265,3.5172,1.02585,3.6637500000000003,73.91,53.52,91.2528273535,138.67
2020-05-06 00:00:00,78.35928,48.60854,92.2115335685,2.90928,0.8485400000000001,3.0305,75.45,47.76,89.2956891457,136.52,68.70928,37.32854,78.1945334192,2.90928,0.8485400000000001,3.0305,65.8,36.48,75.2358318888,138.53,2.90928,0.8485400000000001,3.0305,2.90928,0.8485400000000001,3.0305,0.0,0.0,0.0,136.46,75.89928,45.31854,88.3994953167,2.90928,0.8485400000000001,3.0305,72.99,44.47,85.470000585,138.12
2020-05-06 00:30:00,74.70712,49.18291,89.4433475154,2.78712,0.81291,2.90325,71.92,48.37,86.672621398,136.92,65.57712,36.68291,75.1398333347,2.78712,0.81291,2.90325,62.79,35.87,72.3134911341,138.99,2.78712,0.81291,2.90325,2.78712,0.81291,2.90325,0.0,0.0,0.0,136.86,72.38712,46.49291,86.0318884029,2.78712,0.81291,2.90325,69.6,45.68,83.2515609463,138.61
2020-05-06 01:00:00,73.5992,49.3081,88.5896775378,2.8392,0.8281000000000001,2.9575,70.76,48.48,85.7746349453,137.01,64.6692,36.6881,74.3513423567,2.8392,0.8281000000000001,2.9575,61.83,35.86,71.4764891415,139.08,2.8392,0.8281000000000001,2.9575,2.8392,0.8281000000000001,2.9575,0.0,0.0,0.0,136.95,71.3292,46.6681,85.2394646291,2.8392,0.8281000000000001,2.9575,68.49,45.84,82.414717739,138.7
2020-05-06 01:30:00,71.6488,49.9009,87.3135176376,2.8487999999999998,0.8309000000000001,2.9675000000000002,68.8,49.07,84.5062417813,137.22,63.0088,35.9809,72.5584870449,2.8487999999999998,0.8309000000000001,2.9675000000000002,60.16,35.15,69.676022418,139.33,2.8487999999999998,0.8309000000000001,2.9675000000000002,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.0,0.0,0.0,137.16,69.4588,47.7509,84.2892243899,2.8487999999999998,0.8309000000000001,2.9675000000000002,66.61,46.92,81.4762450043,138.94
2020-05-06 02:00:00,71.35672,49.33946,86.7534656498,2.94672,0.8594600000000001,3.0695,68.41,48.48,83.8465175186,137.29,62.80672,35.97946,72.3823570979,2.94672,0.8594600000000001,3.0695,59.86,35.12,69.4019740353,139.5,2.94672,0.8594600000000001,3.0695,2.94672,0.8594600000000001,3.0695,0.0,0.0,0.0,137.23,69.22672,48.12946,84.3136031839,2.94672,0.8594600000000001,3.0695,66.28,47.27,81.4094054763,139.11
2020-05-06 02:30:00,71.6812,51.6066,88.3257357569,3.9312,1.1466,4.095,67.75,50.46,84.4764706886,137.91,63.2012,36.8966,73.1829951082,3.9312,1.1466,4.095,59.27,35.75,69.2170166939,139.9,3.9312,1.1466,4.095,3.9312,1.1466,4.095,0.0,0.0,0.0,137.85,69.5212,48.1266,84.5539288088,3.9312,1.1466,4.095,65.59,46.98,80.6794180693,139.5
2020-05-06 03:00:00,69.70728,50.60254,86.1378078398,2.71728,0.79254,2.8305,66.99,49.81,83.4787170481,138.12,61.30728,35.78254,70.9857221549,2.71728,0.79254,2.8305,58.59,34.99,68.2428618978,140.3,2.71728,0.79254,2.8305,2.71728,0.79254,2.8305,0.0,0.0,0.0,138.06,67.53728,49.13254,83.5182056599,2.71728,0.79254,2.8305,64.82,48.34,80.8602992822,139.85
2020-05-06 03:30:00,68.91408,49.94119,85.1074196581,2.64408,0.77119,2.75425,66.27,49.17,82.5190996073,138.35,60.64408,35.28119,70.1602936629,2.64408,0.77119,2.75425,58.0,34.51,67.4902963395,140.7,2.64408,0.77119,2.75425,2.64408,0.77119,2.75425,0.0,0.0,0.0,138.29,66.80408,50.11119,83.5099782533,2.64408,0.77119,2.75425,64.16,49.34,80.9378848253,140.24
2020-05-06 04:00:00,68.09976,49.66743,84.2877862734,2.69976,0.7874300000000001,2.81225,65.4,48.88,81.6481132666,138.41,59.97976,34.94743,69.4182574923,2.69976,0.7874300000000001,2.81225,57.28,34.16,66.6926082861,140.85,2.69976,0.7874300000000001,2.81225,2.69976,0.7874300000000001,2.81225,0.0,0.0,0.0,138.35,66.02976,50.72743,83.265847501,2.69976,0.7874300000000001,2.81225,63.33,49.94,80.6516738822,140.36
2020-05-06 04:30:00,68.45184,49.73387,84.6115371835,2.7218400000000003,0.7938700000000001,2.8352500000000003,65.73,48.94,81.9484990711,138.53,60.28184,35.05387,69.7328762906,2.7218400000000003,0.7938700000000001,2.8352500000000003,57.56,34.26,66.9843354823,140.97,2.7218400000000003,0.7938700000000001,2.8352500000000003,2.7218400000000003,0.7938700000000001,2.8352500000000003,0.0,0.0,0.0,138.47,66.38184,50.81387,83.5978352959,2.7218400000000003,0.7938700000000001,2.8352500000000003,63.66,50.02,80.9604594849,140.5
2020-05-06 05:00:00,70.59712,51.50166,87.3863509654,3.77712,1.10166,3.9345,66.82,50.4,83.6963105519,138.71,62.15712,35.82166,71.7404968748,3.77712,1.10166,3.9345,58.38,34.72,67.9242430948,140.93,3.77712,1.10166,3.9345,3.77712,1.10166,3.9345,0.0,0.0,0.0,138.65,68.36712,50.36166,84.9138380657,3.77712,1.10166,3.9345,64.59,49.26,81.2306327687,140.5
2020-05-06 05:30:00,71.41432,51.59126,88.1003019827,3.84432,1.12126,4.0045,67.57,50.47,84.3381633663,138.45,62.83432,35.92126,72.3774045531,3.84432,1.12126,4.0045,58.99,34.8,68.4898539931,140.61,3.84432,1.12126,4.0045,3.84432,1.12126,4.0045,0.0,0.0,0.0,138.4,69.12432,49.88126,85.2426636999,3.84432,1.12126,4.0045,65.28,48.76,81.4801570936,140.16
2020-05-06 06:00:00,72.48752,49.69011,87.8837162822,3.97752,1.16011,4.14325,68.51,48.53,83.9570187656,138.05,63.87752,36.01011,73.3284773029,3.97752,1.16011,4.14325,59.9,34.85,69.3003066371,140.38,3.97752,1.16011,4.14325,3.97752,1.16011,4.14325,0.0,0.0,0.0,138.0,70.29752,49.64011,86.0574333742,3.97752,1.16011,4.14325,66.32,48.48,82.1501844185,139.94
2020-05-06 06:30:00,76.84568,45.992490000000004,89.5576220713,3.50568,1.02249,3.65175,73.34,44.97,86.0293932328,136.77,67.61568,36.98249,77.0687014842,3.50568,1.02249,3.65175,64.11,35.96,73.50655549,139.17,3.50568,1.02249,3.65175,3.50568,1.02249,3.65175,0.0,0.0,0.0,136.73,74.58568,46.85249,88.0805283832,3.50568,1.02249,3.65175,71.08,45.83,84.5739634876,138.78
2020-05-06 07:00:00,81.53912,42.24266,91.8317505782,5.04912,1.47266,5.2595,76.49,40.77,86.6770615561,136.36,71.97912,39.22266,81.9720121349,5.04912,1.47266,5.2595,66.93,37.75,76.8419637958,139.0,5.04912,1.47266,5.2595,5.04912,1.47266,5.2595,0.0,0.0,0.0,136.33,79.29912,45.12266,91.2381766491,5.04912,1.47266,5.2595,74.25,43.65,86.1300470219,138.61
2020-05-06 07:30:00,88.21088,24.46109,91.5396322604,7.5808800000000005,2.21109,7.89675,80.63,22.25,83.6436453055,137.42,75.89088,33.85109,83.0982668975,7.5808800000000005,2.21109,7.89675,68.31,31.64,75.281775351,138.72,7.5808800000000005,2.21109,7.89675,7.5808800000000005,2.21109,7.89675,0.0,0.0,0.0,137.36,83.37088,52.42109,98.4818476104,7.5808800000000005,2.21109,7.89675,75.79,50.21,90.9129704718,138.35
2020-05-06 08:00:00,91.25904,14.13222,92.3468029975,12.17904,3.55222,12.6865,79.08,10.58,79.7846025245,138.56,77.68904,32.12222,84.067972224,12.17904,3.55222,12.6865,65.51,28.57,71.4689093243,138.79,12.17904,3.55222,12.6865,12.17904,3.55222,12.6865,0.0,0.0,0.0,138.5,84.79904,57.28222,102.3334251994,12.17904,3.55222,12.6865,72.62,53.73,90.3359136778,138.44
2020-05-06 08:30:00,93.39296,13.60628,94.3788950613,16.75296,4.88628,17.451,76.64,8.72,77.1344799684,137.51,80.34296,35.23628,87.7301923502,16.75296,4.88628,17.451,63.59,30.35,70.4614121346,137.7,16.75296,4.88628,17.451,16.75296,4.88628,17.451,0.0,0.0,0.0,137.46,87.20296,55.32628,103.2731983208,16.75296,4.88628,17.451,70.45,50.44,86.6452312594,137.36
2020-05-06 09:00:00,90.60552,15.36036,91.8983183404,22.83552,6.66036,23.787,67.77,8.7,68.3261509233,137.94,79.08552,37.10036,87.355344346,22.83552,6.66036,23.787,56.25,30.44,63.9582371552,138.12,22.83552,6.66036,23.787,22.83552,6.66036,23.787,0.0,0.0,0.0,137.89,85.00552,57.46036,102.6042465096,22.83552,6.66036,23.787,62.17,50.8,80.2854214662,137.79
2020-05-06 09:30:00,88.6228,15.04415,89.8906398301,25.7628,7.51415,26.83625,62.86,7.53,63.3094029351,137.94,78.0028,38.89415,87.1618707467,25.7628,7.51415,26.83625,52.24,31.38,60.9403150632,138.15,25.7628,7.51415,26.83625,25.7628,7.51415,26.83625,0.0,0.0,0.0,137.89,83.4128,57.36415,101.2340896589,25.7628,7.51415,26.83625,57.65,49.85,76.2138110843,137.84
2020-05-06 10:00:00,91.29624,12.09057,92.093351123,27.39624,7.99057,28.53775,63.9,4.1,64.0313985479,137.31,80.53624,41.85057,90.7609837026,27.39624,7.99057,28.53775,53.14,33.86,63.0107863782,137.56,27.39624,7.99057,28.53775,27.39624,7.99057,28.53775,0.0,0.0,0.0,137.25,86.07624,54.28057,101.7619740967,27.39624,7.99057,28.53775,58.68,46.29,74.740260235,137.26
2020-05-06 10:30:00,87.466,12.418,88.343125822,28.896,8.428,30.1,58.57,3.99,58.7057492926,137.17,77.636,42.608,88.5595289057,28.896,8.428,30.1,48.74,34.18,59.5303284049,137.38,28.896,8.428,30.1,28.896,8.428,30.1,0.0,0.0,0.0,137.11,82.606,54.108,98.7493134153,28.896,8.428,30.1,53.71,45.68,70.5083434779,137.07
2020-05-06 11:00:00,84.71368,13.19774,85.7355697494,30.88368,9.00774,32.1705,53.83,4.19,53.9928235972,137.2,75.72368,43.64774,87.4025223884,30.88368,9.00774,32.1705,44.84,34.64,56.6617613563,137.32,30.88368,9.00774,32.1705,30.88368,9.00774,32.1705,0.0,0.0,0.0,137.15,80.20368,54.05774,96.7205745405,30.88368,9.00774,32.1705,49.32,45.05,66.7979408365,137.02
2020-05-06 11:30:00,83.77384,12.87362,84.7572201069,32.10384,9.363620000000001,33.4415,51.67,3.51,51.7890818609,136.88,75.18384,44.25362,87.2410034345,32.10384,9.363620000000001,33.4415,43.08,34.89,55.4364365738,137.02,32.10384,9.363620000000001,33.4415,32.10384,9.363620000000001,33.4415,0.0,0.0,0.0,136.84,79.45384,53.79362,95.9513743698,32.10384,9.363620000000001,33.4415,47.35,44.43,64.9310973263,136.72
2020-05-06 12:00:00,84.3472,12.68335,85.2954718321,32.6172,9.51335,33.97625,51.73,3.17,51.8270373454,136.97,75.7672,44.87335,88.0584245604,32.6172,9.51335,33.97625,43.15,35.36,55.7875622339,137.1,32.6172,9.51335,33.97625,32.6172,9.51335,33.97625,0.0,0.0,0.0,136.93,80.0472,53.50335,96.2816840789,32.6172,9.51335,33.97625,47.43,43.99,64.6894504537,136.8
2020-05-06 12:30:00,85.07024,14.52507,86.3013522036,34.44024,10.04507,35.87525,50.63,4.48,50.8278201382,136.89,76.62024,45.17507,88.9463216056,34.44024,10.04507,35.87525,42.18,35.13,54.8932536839,136.9,34.44024,10.04507,35.87525,34.44024,10.04507,35.87525,0.0,0.0,0.0,136.84,80.75024,53.99507,97.1394299158,34.44024,10.04507,35.87525,46.31,43.95,63.8452707724,136.54
2020-05-06 13:00:00,81.57176,14.57843,82.8642422928,34.21176,9.97843,35.63725,47.36,4.6,47.5828708676,137.34,73.73176,44.25843,85.9952385819,34.21176,9.97843,35.63725,39.52,34.28,52.315856105,137.51,34.21176,9.97843,35.63725,34.21176,9.97843,35.63725,0.0,0.0,0.0,137.29,77.54176,55.53843,95.3794618918,34.21176,9.97843,35.63725,43.33,45.56,62.8744980099,137.11
2020-05-06 13:30:00,79.88456,13.63133,81.0392255884,32.88456,9.59133,34.25475,47.0,4.04,47.1733144903,137.4,72.11456,44.49133,84.7348110824,32.88456,9.59133,34.25475,39.23,34.9,52.5071699866,137.57,32.88456,9.59133,34.25475,32.88456,9.59133,34.25475,0.0,0.0,0.0,137.35,75.87456,54.68133,93.5253800087,32.88456,9.59133,34.25475,42.99,45.09,62.2996645256,137.18
2020-05-06 14:00:00,78.13416,14.06288,79.3896186715,32.68416,9.53288,34.046,45.45,4.53,45.6751945809,138.17,70.61416,44.43288,83.4304525794,32.68416,9.53288,34.046,37.93,34.9,51.5431363035,138.33,32.68416,9.53288,34.046,32.68416,9.53288,34.046,0.0,0.0,0.0,138.11,74.21416,55.47288,92.655177729,32.68416,9.53288,34.046,41.53,45.94,61.9291894021,137.94
2020-05-06 14:30:00,77.20272,15.58121,78.7593428138,31.99272,9.33121,33.32575,45.21,6.25,45.6399671341,138.8,69.70272,43.57121,82.2004836741,31.99272,9.33121,33.32575,37.71,34.24,50.935466033,138.88,31.99272,9.33121,33.32575,31.99272,9.33121,33.32575,0.0,0.0,0.0,138.74,73.26272,56.67121,92.6231730436,31.99272,9.33121,33.32575,41.27,47.34,62.8035707584,138.46
2020-05-06 15:00:00,77.85936,15.15398,79.3203823078,30.93936,9.02398,32.2285,46.92,6.13,47.3187415302,139.04,70.03936,42.99398,82.1826883562,30.93936,9.02398,32.2285,39.1,33.97,51.7954718098,139.18,30.93936,9.02398,32.2285,30.93936,9.02398,32.2285,0.0,0.0,0.0,138.98,73.76936,57.06398,93.2642283421,30.93936,9.02398,32.2285,42.83,48.04,64.3603177432,138.74
2020-05-06 15:30:00,76.67664,14.94152,78.1188590649,29.93664,8.73152,31.184,46.74,6.21,47.1507338225,139.08,68.91664,41.04152,80.2116552179,29.93664,8.73152,31.184,38.98,32.31,50.629798538,139.41,29.93664,8.73152,31.184,29.93664,8.73152,31.184,0.0,0.0,0.0,139.02,72.61664,59.00152,93.5647143276,29.93664,8.73152,31.184,42.68,50.27,65.944334859,138.94
2020-05-06 16:00:00,77.5184,16.2337,79.1999706708,29.2584,8.5337,30.4775,48.26,7.7,48.8704164091,139.36,69.4284,40.0537,80.1536125839,29.2584,8.5337,30.4775,40.17,31.52,51.0601537405,139.61,29.2584,8.5337,30.4775,29.2584,8.5337,30.4775,0.0,0.0,0.0,139.28,73.2684,59.9037,94.6399054958,29.2584,8.5337,30.4775,44.01,51.37,67.6443419659,139.18
2020-05-06 16:30:00,75.28416,37.30288,84.0191026089,34.84416,10.16288,36.296,40.44,27.14,48.7029075107,137.65,70.07416,47.60288,84.713765611,34.84416,10.16288,36.296,35.23,37.44,51.409206374,139.21,34.84416,10.16288,36.296,34.84416,10.16288,36.296,0.0,0.0,0.0,137.6,73.32416,54.42288,91.3141955405,34.84416,10.16288,36.296,38.48,44.26,58.6485975962,138.83
2020-05-06 17:00:00,83.16904,27.51847,87.6033983682,31.94904,9.31847,33.28025,51.22,18.2,54.3574134778,138.93,75.22904,40.92847,85.6419763659,31.94904,9.31847,33.28025,43.28,31.61,53.5943140641,139.67,31.94904,9.31847,33.28025,31.94904,9.31847,33.28025,0.0,0.0,0.0,138.87,79.49904,60.64847,99.9916710245,31.94904,9.31847,33.28025,47.55,51.33,69.9697891951,139.28
2020-05-06 17:30:00,88.83632,20.20851,91.1058484817,28.72632,8.37851,29.92325,60.11,11.83,61.2630475899,139.04,78.66632,35.45851,86.2884455403,28.72632,8.37851,29.92325,49.94,27.08,56.8095942601,139.38,28.72632,8.37851,29.92325,28.72632,8.37851,29.92325,0.0,0.0,0.0,138.98,83.74632,64.56851,105.747522889,28.72632,8.37851,29.92325,55.02,56.19,78.6416969552,138.99
2020-05-06 18:00:00,91.32808,20.87319,93.6830201118,25.34808,7.39319,26.40425,65.98,13.48,67.342934299,138.23,80.01808,33.97319,86.9314141474,25.34808,7.39319,26.40425,54.67,26.58,60.7890228577,138.38,25.34808,7.39319,26.40425,25.34808,7.39319,26.40425,0.0,0.0,0.0,138.17,85.70808,62.98319,106.3614460219,25.34808,7.39319,26.40425,60.36,55.59,82.058379828,137.98
2020-05-06 18:30:00,93.2592,19.5506,95.2864331634,21.2592,6.2006,22.145,72.0,13.35,73.2271978161,138.44,80.9492,32.1306,87.092757661,21.2592,6.2006,22.145,59.69,25.93,65.0788829037,138.68,21.2592,6.2006,22.145,21.2592,6.2006,22.145,0.0,0.0,0.0,138.36,87.2992,62.8406,107.5643590089,21.2592,6.2006,22.145,66.04,56.64,87.0021333072,138.27
2020-05-06 19:00:00,96.19968,18.35574,97.935241987,17.05968,4.97574,17.7705,79.14,13.38,80.26309239,138.21,82.62968,30.80574,88.185359521,17.05968,4.97574,17.7705,65.57,25.83,70.4742066291,138.41,17.05968,4.97574,17.7705,17.05968,4.97574,17.7705,0.0,0.0,0.0,138.08,89.72968,61.42574,108.7406869918,17.05968,4.97574,17.7705,72.67,56.45,92.0191903898,138.0
2020-05-06 19:30:00,102.37608,14.89344,103.4537399575,7.72608,2.25344,8.048,94.65,12.64,95.4902722794,138.03,86.13608,29.35344,91.0002676787,7.72608,2.25344,8.048,78.41,27.1,82.9610637589,138.18,7.72608,2.25344,8.048,7.72608,2.25344,8.048,0.0,0.0,0.0,137.88,94.88608,56.89344,110.6355805914,7.72608,2.25344,8.048,87.16,54.64,102.8707694148,137.75
2020-05-06 20:00:00,101.68728,14.80879,102.7599298125,6.16728,1.7987900000000001,6.42425,95.52,13.01,96.4019216613,138.03,85.25728,28.78879,89.9866558033,6.16728,1.7987900000000001,6.42425,79.09,26.99,83.5684641477,138.15,6.16728,1.7987900000000001,6.42425,6.16728,1.7987900000000001,6.42425,0.0,0.0,0.0,137.88,94.08728,56.50879,109.7527202627,6.16728,1.7987900000000001,6.42425,87.92,54.71,103.5524528922,137.75
2020-05-06 20:30:00,98.95464,15.88427,100.2214089452,6.25464,1.82427,6.51525,92.7,14.06,93.7601919793,138.17,83.02464,28.06427,87.6395692468,6.25464,1.82427,6.51525,76.77,26.24,81.1305768499,138.25,6.25464,1.82427,6.51525,6.25464,1.82427,6.51525,0.0,0.0,0.0,138.07,91.54464,57.46427,108.0859076816,6.25464,1.82427,6.51525,85.29,55.64,101.8341480055,137.83
2020-05-06 21:00:00,99.36328,15.96929,100.6383606557,5.72328,1.6692900000000002,5.96175,93.64,14.3,94.725601608,138.06,83.23328,27.93929,87.7973964606,5.72328,1.6692900000000002,5.96175,77.51,26.27,81.8407783443,138.1,5.72328,1.6692900000000002,5.96175,5.72328,1.6692900000000002,5.96175,0.0,0.0,0.0,137.97,91.87328,57.23929,108.245258084,5.72328,1.6692900000000002,5.96175,86.15,55.57,102.5175467908,137.67
2020-05-06 21:30:00,103.16496,15.55978,104.3317579908,4.28496,1.2497800000000001,4.4635,98.88,14.31,99.9101121008,137.63,86.17496,28.30978,90.7059390263,4.28496,1.2497800000000001,4.4635,81.89,27.06,86.2450908748,137.57,4.28496,1.2497800000000001,4.4635,4.28496,1.2497800000000001,4.4635,0.0,0.0,0.0,137.54,95.36496,55.28978,110.2335491956,4.28496,1.2497800000000001,4.4635,91.08,54.04,105.905089585,137.15
2020-05-06 22:00:00,95.07928,19.41479,97.0412466741,3.95928,1.15479,4.12425,91.12,18.26,92.9315985013,138.72,79.27928,27.04479,83.7652965342,3.95928,1.15479,4.12425,75.32,25.89,79.6454298752,138.39,3.95928,1.15479,4.12425,3.95928,1.15479,4.12425,0.0,0.0,0.0,138.63,87.60928,57.43479,104.7575345475,3.95928,1.15479,4.12425,83.65,56.28,100.8204389001,137.97
2020-05-06 22:30:00,91.7052,20.7311,94.0192651229,4.0152,1.1711,4.1825,87.69,19.56,89.8450315822,139.21,76.4452,26.8611,81.0270775497,4.0152,1.1711,4.1825,72.43,25.69,76.8510312227,138.79,4.0152,1.1711,4.1825,4.0152,1.1711,4.1825,0.0,0.0,0.0,139.13,84.4152,58.1711,102.5173295899,4.0152,1.1711,4.1825,80.4,57.0,98.5553651508,138.35
2020-05-06 23:00:00,87.6184,25.19495,91.1689065639,4.2684,1.24495,4.44625,83.35,23.95,86.7226902258,139.21,73.4684,27.99495,78.6213903722,4.2684,1.24495,4.44625,69.2,26.75,74.1903127099,138.99,4.2684,1.24495,4.44625,4.2684,1.24495,4.44625,0.0,0.0,0.0,139.13,81.0284,57.19495,99.1809654725,4.2684,1.24495,4.44625,76.76,55.95,94.9868417203,138.61
2020-05-06 23:30:00,81.26216,30.93438,86.9509891482,4.95216,1.44438,5.1585,76.31,29.49,81.8100006112,139.04,69.08216,29.54438,75.1346472664,4.95216,1.44438,5.1585,64.13,28.1,70.0161902705,139.37,4.95216,1.44438,5.1585,4.95216,1.44438,5.1585,0.0,0.0,0.0,138.96,76.01216,56.35438,94.6238057417,4.95216,1.44438,5.1585,71.06,54.91,89.803294483,138.93
2020-05-07 00:00:00,78.05792,49.07481,92.2029058721,4.74792,1.38481,4.94575,73.31,47.69,87.4568019081,136.79,68.74792,37.93481,78.5195919122,4.74792,1.38481,4.94575,64.0,36.55,73.7014416413,138.75,4.74792,1.38481,4.94575,4.74792,1.38481,4.94575,0.0,0.0,0.0,136.73,75.68792,45.80481,88.4688750525,4.74792,1.38481,4.94575,70.94,44.42,83.6995818389,138.36
2020-05-07 00:30:00,72.81168,49.44174,88.0115128756,4.77168,1.39174,4.9705,68.04,48.05,83.296122959,137.14,64.30168,37.02174,74.1978118508,4.77168,1.39174,4.9705,59.53,35.63,69.3780786704,139.22,4.77168,1.39174,4.9705,4.77168,1.39174,4.9705,0.0,0.0,0.0,137.07,70.68168,47.55174,85.1884256496,4.77168,1.39174,4.9705,65.91,46.16,80.4665999033,138.81
2020-05-07 01:00:00,71.23968,48.74449,86.3198546793,4.84968,1.41449,5.05175,66.39,47.33,81.533802806,137.35,63.03968,36.76449,72.9769071656,4.84968,1.41449,5.05175,58.19,35.35,68.0859647798,139.63,4.84968,1.41449,5.05175,4.84968,1.41449,5.05175,0.0,0.0,0.0,137.33,69.25968,48.38449,84.4864613193,4.84968,1.41449,5.05175,64.41,46.97,79.717181335,139.23
2020-05-07 01:30:00,72.25112,47.84241,86.6551818177,3.71112,1.08241,3.8657500000000002,68.54,46.76,82.9712552635,137.29,63.74112,36.52241,73.4630302333,3.71112,1.08241,3.8657500000000002,60.03,35.44,69.7107918475,139.63,3.71112,1.08241,3.8657500000000002,3.71112,1.08241,3.8657500000000002,0.0,0.0,0.0,137.25,70.20112,47.94241,85.0098342891,3.71112,1.08241,3.8657500000000002,66.49,46.86,81.3435904051,139.23
2020-05-07 02:00:00,71.00336,49.46973,86.5374561538,3.63336,1.05973,3.78475,67.37,48.41,82.9592972487,137.5,62.63336,36.63973,72.5631283736,3.63336,1.05973,3.78475,59.0,35.58,68.8980144852,139.68,3.63336,1.05973,3.78475,3.63336,1.05973,3.78475,0.0,0.0,0.0,137.43,68.96336,47.82973,83.9263253953,3.63336,1.05973,3.78475,65.33,46.77,80.3457640452,139.27
2020-05-07 02:30:00,70.15192,50.89931,86.671977237,3.63192,1.05931,3.7832500000000002,66.52,49.84,83.1200096246,137.78,61.85192,36.92931,72.0377258439,3.63192,1.05931,3.7832500000000002,58.22,35.87,68.3829313499,139.8,3.63192,1.05931,3.7832500000000002,3.63192,1.05931,3.7832500000000002,0.0,0.0,0.0,137.72,68.08192,47.60931,83.07703792,3.63192,1.05931,3.7832500000000002,64.45,46.55,79.5028615837,139.39
2020-05-07 03:00:00,71.33288,49.92459,87.068044975,3.75288,1.09459,3.90925,67.58,48.83,83.3752079458,137.89,62.85288,37.05459,72.9625051952,3.75288,1.09459,3.90925,59.1,35.96,69.180427868,140.03,3.75288,1.09459,3.90925,3.75288,1.09459,3.90925,0.0,0.0,0.0,137.82,69.20288,47.80459,84.1089616234,3.75288,1.09459,3.90925,65.45,46.71,80.4084983071,139.63
2020-05-07 03:30:00,68.02912,50.75391,84.8759126505,4.77912,1.39391,4.97825,63.25,49.36,80.2307428608,138.42,60.18912,36.92391,70.6123593719,4.77912,1.39391,4.97825,55.41,35.53,65.8228607704,140.62,4.77912,1.39391,4.97825,4.77912,1.39391,4.97825,0.0,0.0,0.0,138.35,66.04912,49.35391,82.4517718734,4.77912,1.39391,4.97825,61.27,47.96,77.8085760055,140.21
2020-05-07 04:00:00,67.58512,50.46066,84.3446895367,3.94512,1.15066,4.1095,63.64,49.31,80.5079232126,138.26,59.70512,36.59066,70.0255507186,3.94512,1.15066,4.1095,55.76,35.44,66.0694422559,140.46,3.94512,1.15066,4.1095,3.94512,1.15066,4.1095,0.0,0.0,0.0,138.2,65.60512,49.05066,81.9145836628,3.94512,1.15066,4.1095,61.66,47.9,78.0792264306,140.05
2020-05-07 04:30:00,67.83336,50.66973,84.6686852807,3.87336,1.12973,4.03475,63.96,49.54,80.9017502901,138.52,59.87336,36.50973,70.1268823089,3.87336,1.12973,4.03475,56.0,35.38,66.2400513285,140.73,3.87336,1.12973,4.03475,3.87336,1.12973,4.03475,0.0,0.0,0.0,138.45,65.80336,49.39973,82.2825346678,3.87336,1.12973,4.03475,61.93,48.27,78.519537696,140.32
2020-05-07 05:00:00,67.886,49.74675,84.1620349776,3.966,1.15675,4.13125,63.92,48.59,80.2916838782,138.46,59.936,36.28675,70.0646296041,3.966,1.15675,4.13125,55.97,35.13,66.0814482287,140.82,3.966,1.15675,4.13125,3.966,1.15675,4.13125,0.0,0.0,0.0,138.4,65.866,49.85675,82.6076599146,3.966,1.15675,4.13125,61.9,48.7,78.7610309734,140.43
2020-05-07 05:30:00,70.10544,48.35367,85.1636666664,2.75544,0.8036700000000001,2.87025,67.35,47.55,82.4440719518,138.25,61.67544,36.46367,71.6481620774,2.75544,0.8036700000000001,2.87025,58.92,35.66,68.8709082269,140.64,2.75544,0.8036700000000001,2.87025,2.75544,0.8036700000000001,2.87025,0.0,0.0,0.0,138.19,67.98544,48.75367,83.6596700356,2.75544,0.8036700000000001,2.87025,65.23,47.95,80.9577383577,140.25
2020-05-07 06:00:00,70.95232,47.70776,85.5000706292,3.83232,1.11776,3.992,67.12,46.59,81.7050947004,137.83,62.58232,36.53776,72.4676112646,3.83232,1.11776,3.992,58.75,35.42,68.6013039235,140.31,3.83232,1.11776,3.992,3.83232,1.11776,3.992,0.0,0.0,0.0,137.77,68.86232,48.84776,84.4282107639,3.83232,1.11776,3.992,65.03,47.73,80.6663114317,139.88
2020-05-07 06:30:00,77.52312,44.97341,89.6238904621,4.74312,1.38341,4.94075,72.78,43.59,84.8352314784,137.05,68.41312,38.69341,78.5972961721,4.74312,1.38341,4.94075,63.67,37.31,73.7963752497,139.55,4.74312,1.38341,4.94075,4.74312,1.38341,4.94075,0.0,0.0,0.0,136.99,75.34312,46.06341,88.3086828809,4.74312,1.38341,4.94075,70.6,44.68,83.5503584672,139.1
2020-05-07 07:00:00,79.89384,43.37112,90.9069838901,6.00384,1.75112,6.254,73.89,41.62,84.8054037193,137.26,70.69384,40.70112,81.5732810619,6.00384,1.75112,6.254,64.69,38.95,75.5109170915,139.85,6.00384,1.75112,6.254,6.00384,1.75112,6.254,0.0,0.0,0.0,137.21,77.72384,44.98112,89.8014279441,6.00384,1.75112,6.254,71.72,43.23,83.7412162558,139.4
