Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-07 07:30:00,82.86464,41.68677,92.7595566794,9.55464,2.78677,9.95275,73.31,38.9,82.9913615987,136.31,73.79464,42.77677,85.2965470835,9.55464,2.78677,9.95275,64.24,39.99,75.6701902997,138.98,9.55464,2.78677,9.95275,9.55464,2.78677,9.95275,0.0,0.0,0.0,136.26,80.77464,43.896770000000004,91.9318708804,9.55464,2.78677,9.95275,71.22,41.11,82.2333296176,138.54
2020-05-07 08:00:00,83.08216,38.38063,91.5189492371,13.20216,3.85063,13.75225,69.88,34.53,77.9457202161,135.31,74.63216,44.19063,86.7339096666,13.20216,3.85063,13.75225,61.43,40.34,73.4912273676,138.31,13.20216,3.85063,13.75225,13.20216,3.85063,13.75225,0.0,0.0,0.0,135.25,81.26216,43.80063,92.3148624885,13.20216,3.85063,13.75225,68.06,39.95,78.9187309832,137.84
2020-05-07 08:30:00,88.91632,13.55976,89.9443108462,17.65632,5.14976,18.392,71.26,8.41,71.754551772,138.52,76.54632,34.90976,84.131031426,17.65632,5.14976,18.392,58.89,29.76,65.982495406,138.97,17.65632,5.14976,18.392,17.65632,5.14976,18.392,0.0,0.0,0.0,138.46,82.81632,57.80976,100.9975802166,17.65632,5.14976,18.392,65.16,52.66,83.7788827808,138.5
2020-05-07 09:00:00,88.30096,7.79528,88.6443789938,21.00096,6.12528,21.876,67.3,1.67,67.3207167223,139.36,75.53096,33.11528,82.4714962154,21.00096,6.12528,21.876,54.53,26.99,60.8439068437,138.94,21.00096,6.12528,21.876,21.00096,6.12528,21.876,0.0,0.0,0.0,139.29,81.22096,61.82528,102.074529587,21.00096,6.12528,21.876,60.22,55.7,82.0301066682,138.5
2020-05-07 09:30:00,87.7724,9.87195,88.3258150178,24.2124,7.06195,25.22125,63.56,2.81,63.622085002,139.5,75.7124,35.03195,83.424247282,24.2124,7.06195,25.22125,51.5,27.97,58.6052122255,139.1,24.2124,7.06195,25.22125,24.2124,7.06195,25.22125,0.0,0.0,0.0,139.44,81.0124,61.88195,101.9430463031,24.2124,7.06195,25.22125,56.8,54.82,78.9396757024,138.66
2020-05-07 10:00:00,87.53664,11.06527,88.2332337765,26.48664,7.72527,27.59025,61.05,3.34,61.1412961917,139.62,75.96664,36.12527,84.1187584636,26.48664,7.72527,27.59025,49.48,28.4,57.0511209355,139.23,26.48664,7.72527,27.59025,26.48664,7.72527,27.59025,0.0,0.0,0.0,139.56,81.01664,62.10527,102.0821263428,26.48664,7.72527,27.59025,54.53,54.38,77.0110725805,138.79
2020-05-07 10:30:00,84.0256,10.90455,84.7302228609,29.0556,8.47455,30.26625,54.97,2.43,55.0236839915,139.16,73.5256,37.15455,82.3800609435,29.0556,8.47455,30.26625,44.47,28.68,52.916191284,138.6,29.0556,8.47455,30.26625,29.0556,8.47455,30.26625,0.0,0.0,0.0,139.09,77.9456,61.81455,99.4814311872,29.0556,8.47455,30.26625,48.89,53.34,72.3559790204,138.14
2020-05-07 11:00:00,86.60896,10.40178,87.2313531905,27.22896,7.94178,28.3635,59.38,2.46,59.4309347058,139.24,75.25896,37.12178,83.9162535547,27.22896,7.94178,28.3635,48.03,29.18,56.1992286424,138.63,27.22896,7.94178,28.3635,27.22896,7.94178,28.3635,0.0,0.0,0.0,139.17,80.13896,60.79178,100.5877399361,27.22896,7.94178,28.3635,52.91,52.85,74.783625213,138.17
2020-05-07 11:30:00,87.59336,8.94098,88.048497088,25.68336,7.49098,26.7535,61.91,1.45,61.926977966,138.71,75.83336,36.28098,84.0654982656,25.68336,7.49098,26.7535,50.15,28.79,57.8263486656,138.02,25.68336,7.49098,26.7535,25.68336,7.49098,26.7535,0.0,0.0,0.0,138.65,80.96336,60.01098,100.7788836168,25.68336,7.49098,26.7535,55.28,52.52,76.251090484,137.56
2020-05-07 12:00:00,86.73248,10.55489,87.3723571266,27.82248,8.11489,28.98175,58.91,2.44,58.9605096654,139.17,75.49248,37.90489,84.4742281555,27.82248,8.11489,28.98175,47.67,29.79,56.2127476646,138.48,27.82248,8.11489,28.98175,27.82248,8.11489,28.98175,0.0,0.0,0.0,139.11,80.31248,60.05489,100.2830207795,27.82248,8.11489,28.98175,52.49,51.94,73.8441852823,138.03
2020-05-07 12:30:00,77.8796,12.4853,78.8740439704,34.0296,9.9253,35.4475,43.85,2.56,43.9246639145,139.44,69.4596,39.8853,80.0966490451,34.0296,9.9253,35.4475,35.43,29.96,46.3992079674,138.72,34.0296,9.9253,35.4475,34.0296,9.9253,35.4475,0.0,0.0,0.0,139.36,72.7196,61.9553,95.5332372646,34.0296,9.9253,35.4475,38.69,52.03,64.8385456345,138.33
2020-05-07 13:00:00,77.15872,12.51171,78.1665590848,34.42872,10.04171,35.86325,42.73,2.47,42.8013294186,139.26,68.97872,39.83171,79.65317906,34.42872,10.04171,35.86325,34.55,29.79,45.6195857061,138.55,34.42872,10.04171,35.86325,34.42872,10.04171,35.86325,0.0,0.0,0.0,139.18,72.13872,61.95171,95.0894804653,34.42872,10.04171,35.86325,37.71,51.91,64.1614541606,138.16
2020-05-07 13:30:00,76.59032,12.65426,77.628650728,34.06032,9.93426,35.4795,42.53,2.7199999999999998,42.6168898443,139.49,68.45032,40.10426,79.3334606471,34.06032,9.93426,35.4795,34.39,30.17,45.7482349386,138.78,34.06032,9.93426,35.4795,34.06032,9.93426,35.4795,0.0,0.0,0.0,139.42,71.58032,61.68426,94.4917464282,34.06032,9.93426,35.4795,37.52,51.75,63.9203637349,138.4
2020-05-07 14:00:00,73.95616,12.36388,74.9825255016,33.95616,9.903880000000001,35.371,40.0,2.46,40.0755736079,139.6,66.22616,39.99388,77.3654619698,33.95616,9.903880000000001,35.371,32.27,30.09,44.1221146365,138.87,33.95616,9.903880000000001,35.371,33.95616,9.903880000000001,35.371,0.0,0.0,0.0,139.52,69.08616,61.97388,92.8098017765,33.95616,9.903880000000001,35.371,35.13,52.07,62.8124334826,138.48
2020-05-07 14:30:00,74.87016,13.00213,75.9907641951,32.51016,9.48213,33.86475,42.36,3.52,42.5059995765,139.91,66.81016,39.10213,77.4117177807,32.51016,9.48213,33.86475,34.3,29.62,45.3192497731,139.37,32.51016,9.48213,33.86475,32.51016,9.48213,33.86475,0.0,0.0,0.0,139.83,69.90016,62.78213,93.9554586778,32.51016,9.48213,33.86475,37.39,53.3,65.106851406,138.95
2020-05-07 15:00:00,75.02368,19.27024,77.4589872797,30.34368,8.85024,31.608,44.68,10.42,45.8789581399,138.94,67.32368,41.68024,79.1815653748,30.34368,8.85024,31.608,36.98,32.83,49.45027098,139.12,30.34368,8.85024,31.608,30.34368,8.85024,31.608,0.0,0.0,0.0,138.84,70.79368,58.17024,91.6270808746,30.34368,8.85024,31.608,40.45,49.32,63.786087041,138.7
2020-05-07 15:30:00,75.35592,26.79256,79.9772214471,27.50592,8.02256,28.652,47.85,18.77,51.3997606998,136.97,68.71592,43.99256,81.5918071671,27.50592,8.02256,28.652,41.21,35.97,54.7001371113,138.62,27.50592,8.02256,28.652,27.50592,8.02256,28.652,0.0,0.0,0.0,136.83,72.71592,53.14256,90.0651803129,27.50592,8.02256,28.652,45.21,45.12,63.8729872481,138.22
2020-05-07 16:00:00,86.65976,12.01243,87.4883562411,20.09976,5.86243,20.93725,66.56,6.15,66.8435195064,138.72,75.52976,34.74243,83.1371222016,20.09976,5.86243,20.93725,55.43,28.88,62.5023143572,139.39,20.09976,5.86243,20.93725,20.09976,5.86243,20.93725,0.0,0.0,0.0,138.62,81.34976,60.06243,101.1201213882,20.09976,5.86243,20.93725,61.25,54.2,81.7875448953,138.98
2020-05-07 16:30:00,89.8232,15.75885,91.195112871,20.2932,5.91885,21.13875,69.53,9.84,70.2228346053,139.67,77.9932,34.29885,85.2018213277,20.2932,5.91885,21.13875,57.7,28.38,64.3017449219,140.02,20.2932,5.91885,21.13875,20.2932,5.91885,21.13875,0.0,0.0,0.0,139.58,84.0432,61.42885,104.0997746326,20.2932,5.91885,21.13875,63.75,55.51,84.5306015594,139.6
2020-05-07 17:00:00,95.70776,16.96143,97.1991020116,18.82776,5.49143,19.61225,76.88,11.47,77.7309159859,139.4,82.55776,33.34143,89.0361426088,18.82776,5.49143,19.61225,63.73,27.85,69.5495176116,139.62,18.82776,5.49143,19.61225,18.82776,5.49143,19.61225,0.0,0.0,0.0,139.31,89.41776,60.95143,108.2155840092,18.82776,5.49143,19.61225,70.59,55.46,89.7705948515,139.22
2020-05-07 17:30:00,96.62952,17.57736,98.2152112455,19.01952,5.54736,19.812,77.61,12.03,78.5368257571,139.19,83.29952,32.86736,89.5492790903,19.01952,5.54736,19.812,64.28,27.32,69.8448337388,139.4,19.01952,5.54736,19.812,19.01952,5.54736,19.812,0.0,0.0,0.0,139.1,90.20952,61.44736,109.1491436045,19.01952,5.54736,19.812,71.19,55.9,90.5142314777,138.98
2020-05-07 18:00:00,89.66808,20.26569,91.9296620361,23.60808,6.88569,24.59175,66.06,13.38,67.4013946443,138.2,78.36808,33.00569,85.0348842256,23.60808,6.88569,24.59175,54.76,26.12,60.6705200241,138.31,23.60808,6.88569,24.59175,23.60808,6.88569,24.59175,0.0,0.0,0.0,138.11,84.08808,62.815690000000004,104.9600691133,23.60808,6.88569,24.59175,60.48,55.93,82.3771527792,137.9
2020-05-07 18:30:00,90.0632,22.58135,92.8509416326,23.3532,6.81135,24.32625,66.71,15.77,68.5486469597,138.68,78.5732,31.85135,84.7835848208,23.3532,6.81135,24.32625,55.22,25.04,60.6320872146,138.67,23.3532,6.81135,24.32625,23.3532,6.81135,24.32625,0.0,0.0,0.0,138.59,84.3432,64.27135,106.0404725426,23.3532,6.81135,24.32625,60.99,57.46,83.7939836742,138.26
2020-05-07 19:00:00,87.46896,23.00553,90.4437580713,20.65896,6.02553,21.51975,66.81,16.98,68.9340010445,139.31,75.90896,30.16553,81.6831035678,20.65896,6.02553,21.51975,55.25,24.14,60.2934664785,139.3,20.65896,6.02553,21.51975,20.65896,6.02553,21.51975,0.0,0.0,0.0,139.21,81.69896,65.21553,104.5360484152,20.65896,6.02553,21.51975,61.04,59.19,85.0255120537,138.87
2020-05-07 19:30:00,90.26216,20.57563,92.5776111042,13.80216,4.02563,14.37725,76.46,16.55,78.230646808,139.09,77.02216,28.51563,82.1313234117,13.80216,4.02563,14.37725,63.22,24.49,67.7977027634,139.1,13.80216,4.02563,14.37725,13.80216,4.02563,14.37725,0.0,0.0,0.0,138.99,83.84216,62.69563,104.6912117351,13.80216,4.02563,14.37725,70.04,58.67,91.3661343168,138.67
2020-05-07 20:00:00,89.8968,20.5274,92.2106761769,10.9968,3.2074,11.455,78.9,17.32,80.7786630243,139.16,76.2068,27.1174,80.8877601928,10.9968,3.2074,11.455,65.21,23.91,69.455253221,139.16,10.9968,3.2074,11.455,10.9968,3.2074,11.455,0.0,0.0,0.0,139.06,83.2668,62.5874,104.1659379116,10.9968,3.2074,11.455,72.27,59.38,93.5357541264,138.72
2020-05-07 20:30:00,89.34152,20.58711,91.682802608,9.52152,2.77711,9.91825,79.82,17.81,81.7828129866,139.31,75.49152,26.39711,79.9736019463,9.52152,2.77711,9.91825,65.97,23.62,70.0710018481,139.3,9.52152,2.77711,9.91825,9.52152,2.77711,9.91825,0.0,0.0,0.0,139.2,82.65152,62.74711,103.7712559993,9.52152,2.77711,9.91825,73.13,59.97,94.5748264603,138.85
2020-05-07 21:00:00,90.57232,19.10401,92.5651573124,7.76232,2.26401,8.08575,82.81,16.84,84.5049211585,139.14,76.22232,26.57401,80.721868621,7.76232,2.26401,8.08575,68.46,24.31,72.6481087159,139.16,7.76232,2.26401,8.08575,7.76232,2.26401,8.08575,0.0,0.0,0.0,139.03,83.72232,61.12401,103.6608482729,7.76232,2.26401,8.08575,75.96,58.86,96.0958958541,138.72
2020-05-07 21:30:00,94.30472,17.18096,95.8570060079,5.21472,1.52096,5.432,89.09,15.66,90.4558660342,138.82,78.83472,27.18096,83.3889540887,5.21472,1.52096,5.432,73.62,25.66,77.9637095064,138.82,5.21472,1.52096,5.432,5.21472,1.52096,5.432,0.0,0.0,0.0,138.71,86.96472,58.60096,104.8662721641,5.21472,1.52096,5.432,81.75,57.08,99.7055108808,138.38
2020-05-07 22:00:00,87.46032,21.27176,90.0099736029,7.00032,2.04176,7.292,80.46,19.23,82.7260811353,138.82,73.44032,25.85176,77.8575243429,7.00032,2.04176,7.292,66.44,23.81,70.5775438791,138.62,7.00032,2.04176,7.292,7.00032,2.04176,7.292,0.0,0.0,0.0,138.71,80.67032,60.96176,101.113978812,7.00032,2.04176,7.292,73.67,58.92,94.3336382209,138.15
2020-05-07 22:30:00,86.34616,19.82013,88.591742843,5.24616,1.53013,5.46475,81.1,18.29,83.136839608,138.82,72.25616,25.20013,76.5245007168,5.24616,1.53013,5.46475,67.01,23.67,71.0676367976,138.75,5.24616,1.53013,5.46475,5.24616,1.53013,5.46475,0.0,0.0,0.0,138.75,79.55616,60.68013,100.0562880121,5.24616,1.53013,5.46475,74.31,59.15,94.9773583545,138.3
2020-05-07 23:00:00,81.4832,20.02385,83.9074874553,5.0532,1.47385,5.26375,76.43,18.55,78.6488868326,139.59,68.2332,24.30385,72.4323595299,5.0532,1.47385,5.26375,63.18,22.83,67.178279972,139.59,5.0532,1.47385,5.26375,5.0532,1.47385,5.26375,0.0,0.0,0.0,139.49,75.0332,62.49385,97.6496922169,5.0532,1.47385,5.26375,69.98,61.02,92.847405995,139.14
2020-05-07 23:30:00,79.66968,22.16199,82.6946897452,3.46968,1.01199,3.61425,76.2,21.15,79.0807340634,139.93,66.48968,24.31199,70.7951298061,3.46968,1.01199,3.61425,63.02,23.3,67.1893622533,139.7,3.46968,1.01199,3.61425,3.46968,1.01199,3.61425,0.0,0.0,0.0,139.83,73.23968,61.85199,95.8630241202,3.46968,1.01199,3.61425,69.77,60.84,92.5708296387,139.24
2020-05-08 00:00:00,72.37088,56.15484,91.6019122475,3.41088,0.9948400000000001,3.553,68.96,55.16,88.3068921433,135.62,64.95088,39.33484,75.9331709505,3.41088,0.9948400000000001,3.553,61.54,38.34,72.5060494028,138.77,3.41088,0.9948400000000001,3.553,3.41088,0.9948400000000001,3.553,0.0,0.0,0.0,135.53,71.57088,43.62484,83.8183603335,3.41088,0.9948400000000001,3.553,68.16,42.63,80.3934232385,138.34
2020-05-08 00:30:00,64.33,55.03,84.6560677093,0.0,0.0,0.0,64.33,55.03,84.6560677093,135.65,57.61,37.44,68.7071007975,0.0,0.0,0.0,57.61,37.44,68.7071007975,138.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.56,63.73,43.81,77.3358196439,0.0,0.0,0.0,63.73,43.81,77.3358196439,138.5
2020-05-08 01:00:00,63.62,54.91,84.0393509018,0.0,0.0,0.0,63.62,54.91,84.0393509018,135.75,57.02,37.14,68.0489529677,0.0,0.0,0.0,57.02,37.14,68.0489529677,139.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.66,63.07,44.32,77.084935623,0.0,0.0,0.0,63.07,44.32,77.084935623,138.68
2020-05-08 01:30:00,63.17,55.16,83.8634276667,0.0,0.0,0.0,63.17,55.16,83.8634276667,135.87,56.63,37.01,67.6512897142,0.0,0.0,0.0,56.63,37.01,67.6512897142,139.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.79,62.63,44.55,76.8584374028,0.0,0.0,0.0,62.63,44.55,76.8584374028,138.81
2020-05-08 02:00:00,63.35,54.95,83.8613438957,0.0,0.0,0.0,63.35,54.95,83.8613438957,136.06,56.79,37.55,68.0816171958,0.0,0.0,0.0,56.79,37.55,68.0816171958,139.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.97,62.82,44.3,76.86899505,0.0,0.0,0.0,62.82,44.3,76.86899505,138.99
2020-05-08 02:30:00,62.18,55.1,83.0804573892,0.0,0.0,0.0,62.18,55.1,83.0804573892,135.91,55.77,37.27,67.0771630289,0.0,0.0,0.0,55.77,37.27,67.0771630289,139.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82,61.66,44.44,76.0057182059,0.0,0.0,0.0,61.66,44.44,76.0057182059,138.83
2020-05-08 03:00:00,59.62,57.23,82.6427086923,0.0,0.0,0.0,59.62,57.23,82.6427086923,136.42,53.46,36.87,64.9412696211,0.0,0.0,0.0,53.46,36.87,64.9412696211,139.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.34,59.04,45.24,74.3799650444,0.0,0.0,0.0,59.04,45.24,74.3799650444,139.2
2020-05-08 03:30:00,58.93,57.93,82.6355238381,0.0,0.0,0.0,58.93,57.93,82.6355238381,136.67,52.86,37.15,64.6088391786,0.0,0.0,0.0,52.86,37.15,64.6088391786,139.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.59,58.38,45.19,73.8265568749,0.0,0.0,0.0,58.38,45.19,73.8265568749,139.4
2020-05-08 04:00:00,58.16,58.15,82.2435900238,0.0,0.0,0.0,58.16,58.15,82.2435900238,137.43,52.16,37.14,64.0315953261,0.0,0.0,0.0,52.16,37.14,64.0315953261,140.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.35,57.58,46.21,73.8296722192,0.0,0.0,0.0,57.58,46.21,73.8296722192,140.27
2020-05-08 04:30:00,58.01,58.8,82.5990320767,0.0,0.0,0.0,58.01,58.8,82.5990320767,137.49,52.02,37.56,64.1625591759,0.0,0.0,0.0,52.02,37.56,64.1625591759,140.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.41,57.42,45.8,73.4485969914,0.0,0.0,0.0,57.42,45.8,73.4485969914,140.23
2020-05-08 05:00:00,56.34,59.25,81.7603699845,0.0,0.0,0.0,56.34,59.25,81.7603699845,137.41,50.57,37.32,62.8498790771,0.0,0.0,0.0,50.57,37.32,62.8498790771,140.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.33,55.8,45.98,72.303529651,0.0,0.0,0.0,55.8,45.98,72.303529651,140.1
2020-05-08 05:30:00,54.77,60.34,81.4902969684,0.0,0.0,0.0,54.77,60.34,81.4902969684,137.97,49.21,36.96,61.5440143312,0.0,0.0,0.0,49.21,36.96,61.5440143312,141.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.89,54.26,46.81,71.6611728902,0.0,0.0,0.0,54.26,46.81,71.6611728902,140.66
2020-05-08 06:00:00,54.59,59.75,80.9328771267,0.0,0.0,0.0,54.59,59.75,80.9328771267,137.43,49.09,36.04,60.8991765133,0.0,0.0,0.0,49.09,36.04,60.8991765133,140.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.35,54.12,47.39,71.9359889068,0.0,0.0,0.0,54.12,47.39,71.9359889068,140.18
2020-05-08 06:30:00,55.59,59.43,81.3767350045,0.0,0.0,0.0,55.59,59.43,81.3767350045,137.56,49.95,36.81,62.0481957836,0.0,0.0,0.0,49.95,36.81,62.0481957836,140.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.49,55.09,46.72,72.233416782,0.0,0.0,0.0,55.09,46.72,72.233416782,140.32
2020-05-08 07:00:00,56.74,58.88,81.7696887606,0.0,0.0,0.0,56.74,58.88,81.7696887606,137.41,50.88,37.86,63.4204541138,0.0,0.0,0.0,50.88,37.86,63.4204541138,140.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.37,56.14,45.32,72.1498579347,0.0,0.0,0.0,56.14,45.32,72.1498579347,140.13
2020-05-08 07:30:00,55.22,57.63,79.8151946687,0.0,0.0,0.0,55.22,57.63,79.8151946687,137.33,49.6,37.76,62.3376098355,0.0,0.0,0.0,49.6,37.76,62.3376098355,140.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31,54.68,45.53,71.1539408606,0.0,0.0,0.0,54.68,45.53,71.1539408606,140.23
2020-05-08 08:00:00,55.72,55.61,78.7222363758,0.0,0.0,0.0,55.72,55.61,78.7222363758,136.58,50.09,38.09,62.9273883138,0.0,0.0,0.0,50.09,38.09,62.9273883138,139.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58,55.23,44.44,70.8891141149,0.0,0.0,0.0,55.23,44.44,70.8891141149,139.59
2020-05-08 08:30:00,58.11,54.04,79.3542292509,0.0,0.0,0.0,58.11,54.04,79.3542292509,135.91,52.25,39.01,65.2061546175,0.0,0.0,0.0,52.25,39.01,65.2061546175,139.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.9,57.68,42.6,71.7059439656,0.0,0.0,0.0,57.68,42.6,71.7059439656,138.87
2020-05-08 09:00:00,53.07,53.03,75.0240348155,0.0,0.0,0.0,53.07,53.03,75.0240348155,135.83,47.98,38.99,61.8247563683,0.0,0.0,0.0,47.98,38.99,61.8247563683,139.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.83,52.85,42.6,67.8813855192,0.0,0.0,0.0,52.85,42.6,67.8813855192,138.87
2020-05-08 09:30:00,49.57,52.29,72.051571808,0.0,0.0,0.0,49.57,52.29,72.051571808,135.79,44.99,39.49,59.862844904,0.0,0.0,0.0,44.99,39.49,59.862844904,139.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.78,49.49,41.89,64.8385086195,0.0,0.0,0.0,49.49,41.89,64.8385086195,138.87
2020-05-08 10:00:00,48.87,50.07,69.9662904548,0.0,0.0,0.0,48.87,50.07,69.9662904548,135.54,44.42,40.59,60.1721239446,0.0,0.0,0.0,44.42,40.59,60.1721239446,139.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.51,48.83,40.46,63.4143556303,0.0,0.0,0.0,48.83,40.46,63.4143556303,138.7
2020-05-08 10:30:00,43.3,48.9,65.3153886921,0.0,0.0,0.0,43.3,48.9,65.3153886921,135.54,39.62,41.52,57.3903720148,0.0,0.0,0.0,39.62,41.52,57.3903720148,139.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.51,43.42,39.55,58.732434821,0.0,0.0,0.0,43.42,39.55,58.732434821,138.73
2020-05-08 11:00:00,43.93,38.46,58.3867836073,0.0,0.0,0.0,43.93,38.46,58.3867836073,136.64,39.24,36.73,53.7482139238,0.0,0.0,0.0,39.24,36.73,53.7482139238,139.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.57,42.97,45.3,62.438056504,0.0,0.0,0.0,42.97,45.3,62.438056504,138.93
2020-05-08 11:30:00,47.46,25.09,53.6838867818,0.0,0.0,0.0,47.46,25.09,53.6838867818,139.35,40.41,29.41,49.979157656,0.0,0.0,0.0,40.41,29.41,49.979157656,140.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.26,44.28,54.45,70.1820553988,0.0,0.0,0.0,44.28,54.45,70.1820553988,139.73
2020-05-08 12:00:00,49.03,25.03,55.0494486803,0.0,0.0,0.0,49.03,25.03,55.0494486803,139.24,41.73,29.48,51.0926932154,0.0,0.0,0.0,41.73,29.48,51.0926932154,140.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.16,45.74,54.23,70.9439250394,0.0,0.0,0.0,45.74,54.23,70.9439250394,139.61
2020-05-08 12:30:00,48.22,24.99,54.3108506654,0.0,0.0,0.0,48.22,24.99,54.3108506654,139.61,41.03,29.7,50.6512675064,0.0,0.0,0.0,41.03,29.7,50.6512675064,140.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.53,44.95,54.31,70.4987843867,0.0,0.0,0.0,44.95,54.31,70.4987843867,140.0
2020-05-08 13:00:00,46.91,24.67,53.0014811114,0.0,0.0,0.0,46.91,24.67,53.0014811114,139.45,39.95,30.1,50.0201209515,0.0,0.0,0.0,39.95,30.1,50.0201209515,140.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.36,43.73,53.77,69.3074729016,0.0,0.0,0.0,43.73,53.77,69.3074729016,139.8
2020-05-08 13:30:00,49.62,25.19,55.6478256538,0.0,0.0,0.0,49.62,25.19,55.6478256538,139.62,42.18,30.65,52.139954929,0.0,0.0,0.0,42.18,30.65,52.139954929,140.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.53,46.24,53.29,70.5546717092,0.0,0.0,0.0,46.24,53.29,70.5546717092,139.87
2020-05-08 14:00:00,43.83,31.0,53.6849038371,0.0,0.0,0.0,43.83,31.0,53.6849038371,139.16,37.93,34.52,51.2865996143,0.0,0.0,0.0,37.93,34.52,51.2865996143,140.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.06,41.46,48.97,64.163794308,0.0,0.0,0.0,41.46,48.97,64.163794308,139.94
2020-05-08 14:30:00,40.15,51.81,65.5461562565,0.0,0.0,0.0,40.15,51.81,65.5461562565,136.21,36.8,42.94,56.5516012152,0.0,0.0,0.0,36.8,42.94,56.5516012152,139.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.12,40.22,38.22,55.4834822267,0.0,0.0,0.0,40.22,38.22,55.4834822267,138.9
2020-05-08 15:00:00,40.81,52.9,66.8121702985,0.0,0.0,0.0,40.81,52.9,66.8121702985,136.38,37.36,42.14,56.3165091248,0.0,0.0,0.0,37.36,42.14,56.3165091248,139.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.29,40.84,39.26,56.6502709614,0.0,0.0,0.0,40.84,39.26,56.6502709614,139.05
2020-05-08 15:30:00,36.58,53.18,64.5461757194,0.0,0.0,0.0,36.58,53.18,64.5461757194,136.69,33.71,42.14,53.9642817056,0.0,0.0,0.0,33.71,42.14,53.9642817056,139.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.6,36.73,39.57,53.9896082594,0.0,0.0,0.0,36.73,39.57,53.9896082594,139.36
2020-05-08 16:00:00,34.37,51.17,61.6414292501,0.0,0.0,0.0,34.37,51.17,61.6414292501,135.9,31.86,41.2,52.0816627999,0.0,0.0,0.0,31.86,41.2,52.0816627999,139.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.81,34.66,39.84,52.806639734,0.0,0.0,0.0,34.66,39.84,52.806639734,138.79
2020-05-08 16:30:00,30.1,52.99,60.9421865377,0.0,0.0,0.0,30.1,52.99,60.9421865377,136.26,28.17,40.69,49.4896453816,0.0,0.0,0.0,28.17,40.69,49.4896453816,139.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.17,30.5,40.82,50.956083052,0.0,0.0,0.0,30.5,40.82,50.956083052,139.05
2020-05-08 17:00:00,34.21,52.59,62.7378051895,0.0,0.0,0.0,34.21,52.59,62.7378051895,136.06,31.71,40.57,51.4922227137,0.0,0.0,0.0,31.71,40.57,51.4922227137,139.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.97,34.49,40.79,53.4170777935,0.0,0.0,0.0,34.49,40.79,53.4170777935,138.83
2020-05-08 17:30:00,43.94,33.0,54.9520117921,0.0,0.0,0.0,43.94,33.0,54.9520117921,137.82,38.19,31.16,49.2891641236,0.0,0.0,0.0,38.19,31.16,49.2891641236,139.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.72,41.78,51.52,66.3315822214,0.0,0.0,0.0,41.78,51.52,66.3315822214,138.98
2020-05-08 18:00:00,48.92,46.64,67.5903543414,0.0,0.0,0.0,48.92,46.64,67.5903543414,136.42,43.65,36.67,57.0088712395,0.0,0.0,0.0,43.65,36.67,57.0088712395,139.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.32,47.98,44.92,65.7258457534,0.0,0.0,0.0,47.98,44.92,65.7258457534,138.62
2020-05-08 18:30:00,55.23,56.25,78.8315634756,0.0,0.0,0.0,55.23,56.25,78.8315634756,135.91,49.61,40.64,64.1308170851,0.0,0.0,0.0,49.61,40.64,64.1308170851,138.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82,54.7,40.05,67.794487239,0.0,0.0,0.0,54.7,40.05,67.794487239,138.29
2020-05-08 19:00:00,61.11,43.41,74.9590568244,0.0,0.0,0.0,61.11,43.41,74.9590568244,136.63,53.58,34.67,63.8186908358,0.0,0.0,0.0,53.58,34.67,63.8186908358,138.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.53,59.16,47.05,75.5884124718,0.0,0.0,0.0,59.16,47.05,75.5884124718,138.45
2020-05-08 19:30:00,74.24,15.85,75.9131088811,0.0,0.0,0.0,74.24,15.85,75.9131088811,138.95,61.52,22.25,65.4199732498,0.0,0.0,0.0,61.52,22.25,65.4199732498,139.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.84,68.1,61.45,91.7262912147,0.0,0.0,0.0,68.1,61.45,91.7262912147,138.84
2020-05-08 20:00:00,66.11,41.17,77.8813263883,0.0,0.0,0.0,66.11,41.17,77.8813263883,137.18,57.09,30.8,64.8683906074,0.0,0.0,0.0,57.09,30.8,64.8683906074,138.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.06,63.13,51.08,81.2069165773,0.0,0.0,0.0,63.13,51.08,81.2069165773,138.35
2020-05-08 20:30:00,72.41,47.98,86.863620118,0.0,0.0,0.0,72.41,47.98,86.863620118,136.54,63.29,34.68,72.168736306,0.0,0.0,0.0,63.29,34.68,72.168736306,138.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.42,70.15,46.47,84.1456083227,0.0,0.0,0.0,70.15,46.47,84.1456083227,138.14
2020-05-08 21:00:00,74.66,46.98,88.211314467,0.0,0.0,0.0,74.66,46.98,88.211314467,136.17,65.22,34.68,73.8671158229,0.0,0.0,0.0,65.22,34.68,73.8671158229,138.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.06,72.31,46.21,85.8143356322,0.0,0.0,0.0,72.31,46.21,85.8143356322,137.87
2020-05-08 21:30:00,73.05,46.14,86.4014010303,0.0,0.0,0.0,73.05,46.14,86.4014010303,136.17,63.93,33.44,72.1476160382,0.0,0.0,0.0,63.93,33.44,72.1476160382,138.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.06,70.83,47.88,85.4949314287,0.0,0.0,0.0,70.83,47.88,85.4949314287,138.09
2020-05-08 22:00:00,66.96,47.58,82.1431555274,0.0,0.0,0.0,66.96,47.58,82.1431555274,136.55,58.72,31.9,66.8255071062,0.0,0.0,0.0,58.72,31.9,66.8255071062,139.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.45,64.97,50.24,82.1289139098,0.0,0.0,0.0,64.97,50.24,82.1289139098,138.56
2020-05-08 22:30:00,72.58,46.44,86.1657124383,0.0,0.0,0.0,72.58,46.44,86.1657124383,136.55,63.55,32.86,71.5428689668,0.0,0.0,0.0,63.55,32.86,71.5428689668,139.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.45,70.41,49.08,85.8278189167,0.0,0.0,0.0,70.41,49.08,85.8278189167,138.56
2020-05-08 23:00:00,68.67,46.75,83.0730485777,0.0,0.0,0.0,68.67,46.75,83.0730485777,137.08,60.22,32.74,68.544554853,0.0,0.0,0.0,60.22,32.74,68.544554853,139.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.98,66.65,49.98,83.3080002161,0.0,0.0,0.0,66.65,49.98,83.3080002161,139.18
2020-05-08 23:30:00,64.63,48.75,80.9543043945,0.0,0.0,0.0,64.63,48.75,80.9543043945,137.55,56.7,32.9,65.5537947033,0.0,0.0,0.0,56.7,32.9,65.5537947033,139.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44,62.68,50.16,80.2795615334,0.0,0.0,0.0,62.68,50.16,80.2795615334,139.44
2020-05-09 00:00:00,60.6,50.02,78.5770984448,0.0,0.0,0.0,60.6,50.02,78.5770984448,138.06,53.22,32.58,62.4005192286,0.0,0.0,0.0,53.22,32.58,62.4005192286,140.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96,58.76,51.02,77.8188794574,0.0,0.0,0.0,58.76,51.02,77.8188794574,139.92
2020-05-09 00:30:00,63.45544,51.64617,81.8163781969,5.81544,1.69617,6.05775,57.64,49.95,76.2716992075,137.52,56.49544,33.68617,65.7760806833,5.81544,1.69617,6.05775,50.68,31.99,59.9318154239,139.85,5.81544,1.69617,6.05775,5.81544,1.69617,6.05775,0.0,0.0,0.0,137.42,61.71544,52.81617,81.2301874174,5.81544,1.69617,6.05775,55.9,51.12,75.7500125413,139.38
2020-05-09 01:00:00,61.58488,52.23934,80.756709246,5.894880000000001,1.71934,6.1405,55.69,50.52,75.1907341366,137.87,54.90488,33.46934,64.3019639502,5.894880000000001,1.71934,6.1405,49.01,31.75,58.3955700375,140.2,5.894880000000001,1.71934,6.1405,5.894880000000001,1.71934,6.1405,0.0,0.0,0.0,137.77,59.92488,53.38934,80.2584130708,5.894880000000001,1.71934,6.1405,54.03,51.67,74.7598140715,139.73
2020-05-09 01:30:00,61.01192,52.16681,80.2734728766,5.37192,1.56681,5.59575,55.64,50.6,75.2075102633,137.84,54.33192,33.16681,63.6552811357,5.37192,1.56681,5.59575,48.96,31.6,58.2721339922,140.17,5.37192,1.56681,5.59575,5.37192,1.56681,5.59575,0.0,0.0,0.0,137.75,59.36192,53.32681,79.797156659,5.37192,1.56681,5.59575,53.99,51.76,74.7931661317,139.73
2020-05-09 02:00:00,59.6836,52.0198,79.1719123238,5.0736,1.4798,5.285,54.61,50.54,74.4079545479,137.91,53.1636,33.3298,62.7474615662,5.0736,1.4798,5.285,48.09,31.85,57.680764558,140.24,5.0736,1.4798,5.285,5.0736,1.4798,5.285,0.0,0.0,0.0,137.81,58.0636,53.1798,78.7367307741,5.0736,1.4798,5.285,52.99,51.7,74.0326286174,139.78
2020-05-09 02:30:00,59.18208,52.21894,78.926144514,5.00208,1.4589400000000001,5.2105,54.18,50.76,74.2431815051,138.13,52.73208,33.31894,62.3764701137,5.00208,1.4589400000000001,5.2105,47.73,31.86,57.3865184516,140.46,5.00208,1.4589400000000001,5.2105,5.00208,1.4589400000000001,5.2105,0.0,0.0,0.0,138.04,57.59208,53.37894,78.5248935959,5.00208,1.4589400000000001,5.2105,52.59,51.92,73.901248298,140.0
2020-05-09 03:00:00,58.19296,52.40878,78.3141163179,4.9329600000000005,1.43878,5.1385,53.26,50.97,73.7195259073,138.36,51.86296,33.56878,61.7788767351,4.9329600000000005,1.43878,5.1385,46.93,32.13,56.8749663736,140.65,4.9329600000000005,1.43878,5.1385,4.9329600000000005,1.43878,5.1385,0.0,0.0,0.0,138.27,56.61296,53.34878,77.7889424497,4.9329600000000005,1.43878,5.1385,51.68,51.91,73.249372011,140.2
2020-05-09 03:30:00,57.80328,52.88679,78.3468680629,4.10328,1.19679,4.27425,53.7,51.69,74.5355358202,138.7,51.35328,33.13679,61.1163334818,4.10328,1.19679,4.27425,47.25,31.94,57.0326757219,140.98,4.10328,1.19679,4.27425,4.10328,1.19679,4.27425,0.0,0.0,0.0,138.61,56.15328,53.68679,77.6882376893,4.10328,1.19679,4.27425,52.05,52.49,73.9215976559,140.51
2020-05-09 04:00:00,57.48904,52.18472,77.6417073589,3.95904,1.15472,4.124,53.53,51.03,73.9562154251,138.59,51.10904,32.30472,60.4626240251,3.95904,1.15472,4.124,47.15,31.15,56.5105742317,141.0,3.95904,1.15472,4.124,3.95904,1.15472,4.124,0.0,0.0,0.0,138.5,55.87904,54.48472,78.045190914,3.95904,1.15472,4.124,51.92,53.33,74.4296668003,140.56
2020-05-09 04:30:00,56.98208,51.97144,77.12320025,3.74208,1.09144,3.898,53.24,50.88,73.6428679507,138.38,50.65208,32.22144,60.0321114405,3.74208,1.09144,3.898,46.91,31.13,56.2994227324,140.8,3.74208,1.09144,3.898,3.74208,1.09144,3.898,0.0,0.0,0.0,138.29,55.40208,54.27144,77.5550105925,3.74208,1.09144,3.898,51.66,53.18,74.1408659243,140.34
2020-05-09 05:00:00,56.62712,52.02791,76.8995067504,3.86712,1.12791,4.02825,52.76,50.9,73.3104876535,138.44,50.35712,32.32791,59.8408998901,3.86712,1.12791,4.02825,46.49,31.2,55.9889283698,140.86,3.86712,1.12791,4.02825,3.86712,1.12791,4.02825,0.0,0.0,0.0,138.35,55.04712,54.33791,77.3485221802,3.86712,1.12791,4.02825,51.18,53.21,73.8288324437,140.41
2020-05-09 05:30:00,55.4232,52.40885,76.2785596125,4.9332,1.43885,5.13875,50.49,50.97,71.7438568799,138.39,49.4832,32.46885,59.1845698013,4.9332,1.43885,5.13875,44.55,31.03,54.2914671012,140.81,4.9332,1.43885,5.13875,4.9332,1.43885,5.13875,0.0,0.0,0.0,138.31,53.9232,54.70885,76.8164680688,4.9332,1.43885,5.13875,48.99,53.27,72.3720457083,140.38
2020-05-09 06:00:00,54.90536,53.14698,76.4146585404,5.47536,1.59698,5.7035,49.43,51.55,71.4193769225,138.36,49.08536,32.79698,59.0340110737,5.47536,1.59698,5.7035,43.61,31.2,53.6215637594,140.69,5.47536,1.59698,5.7035,5.47536,1.59698,5.7035,0.0,0.0,0.0,138.29,53.41536,54.61698,76.395125422,5.47536,1.59698,5.7035,47.94,53.02,71.4798153327,140.26
2020-05-09 06:30:00,56.74784,53.71437,78.1380246049,6.11784,1.78437,6.37275,50.63,51.93,72.5266971535,138.46,50.71784,33.63437,60.8569645937,6.11784,1.78437,6.37275,44.6,31.85,54.804949594,140.69,6.11784,1.78437,6.37275,6.11784,1.78437,6.37275,0.0,0.0,0.0,138.39,55.16784,53.97437,77.1798107484,6.11784,1.78437,6.37275,49.05,52.19,71.6219142442,140.26
2020-05-09 07:00:00,57.78544,52.25617,77.9093343513,7.49544,2.18617,7.80775,50.29,50.07,70.9654070657,137.92,51.89544,33.91617,61.9955101621,7.49544,2.18617,7.80775,44.4,31.73,54.5724555064,140.35,7.49544,2.18617,7.80775,7.49544,2.18617,7.80775,0.0,0.0,0.0,137.89,56.31544,54.09617,78.088567608,7.49544,2.18617,7.80775,48.82,51.91,71.260371175,139.92
2020-05-09 07:30:00,59.40976,52.15368,79.0539431072,10.22976,2.98368,10.656,49.18,49.17,69.5439522892,137.92,53.72976,34.97368,64.1096357999,10.22976,2.98368,10.656,43.5,31.99,53.9963896941,140.42,10.22976,2.98368,10.656,10.22976,2.98368,10.656,0.0,0.0,0.0,137.89,58.03976,54.58368,79.6742860853,10.22976,2.98368,10.656,47.81,51.6,70.3445527386,140.01
2020-05-09 08:00:00,60.73392,51.41031,79.5715339356,11.38392,3.32031,11.85825,49.35,48.09,68.906245,137.67,55.04392,36.06031,65.8040962727,11.38392,3.32031,11.85825,43.66,32.74,54.5720001466,140.2,11.38392,3.32031,11.85825,11.38392,3.32031,11.85825,0.0,0.0,0.0,137.67,59.37392,53.88031,80.1769928462,11.38392,3.32031,11.85825,47.99,50.56,69.7090646903,139.79
2020-05-09 08:30:00,60.93472,51.96096,80.0810930595,15.77472,4.60096,16.432,45.16,47.36,65.4400122249,138.36,55.89472,38.68096,67.9737919378,15.77472,4.60096,16.432,40.12,34.08,52.6408662543,140.92,15.77472,4.60096,16.432,15.77472,4.60096,16.432,0.0,0.0,0.0,138.36,59.74472,54.52096,80.8824248351,15.77472,4.60096,16.432,43.97,49.92,66.5234342168,140.52
2020-05-09 09:00:00,61.99272,51.63746,80.6816249728,19.84272,5.78746,20.6695,42.15,45.85,62.2803741158,137.96,57.42272,40.82746,70.4574358194,19.84272,5.78746,20.6695,37.58,35.04,51.3814947233,140.53,19.84272,5.78746,20.6695,19.84272,5.78746,20.6695,0.0,0.0,0.0,137.96,60.96272,54.24746,81.6041674564,19.84272,5.78746,20.6695,41.12,48.46,63.5549053968,140.11
2020-05-09 09:30:00,61.65752,51.42636,80.288979788,23.02752,6.71636,23.987,38.63,44.71,59.0868936398,137.67,57.63752,42.45636,71.5864946495,23.02752,6.71636,23.987,34.61,35.74,49.7513788754,140.25,23.02752,6.71636,23.987,23.02752,6.71636,23.987,0.0,0.0,0.0,137.65,60.79752,54.08636,81.3736614403,23.02752,6.71636,23.987,37.77,47.37,60.5845673419,139.84
2020-05-09 10:00:00,61.3884,50.8487,79.7127715379,25.5384,7.4487,26.6025,35.85,43.4,56.2919399204,137.52,57.7884,43.6487,72.4203575402,25.5384,7.4487,26.6025,32.25,36.2,48.4819811889,140.12,25.5384,7.4487,26.6025,25.5384,7.4487,26.6025,0.0,0.0,0.0,137.47,60.6284,54.0187,81.2023573319,25.5384,7.4487,26.6025,35.09,46.57,58.3101449149,139.73
2020-05-09 10:30:00,59.9808,49.7819,77.9482773142,27.8808,8.1319,29.0425,32.1,41.65,52.5845271919,137.46,56.9508,45.4519,72.8647297,27.8808,8.1319,29.0425,29.07,37.32,47.3058907537,140.12,27.8808,8.1319,29.0425,27.8808,8.1319,29.0425,0.0,0.0,0.0,137.39,59.3908,53.5419,79.9625048398,27.8808,8.1319,29.0425,31.51,45.41,55.2715858285,139.7
2020-05-09 11:00:00,58.6532,49.57635,76.7985178865,29.4732,8.59635,30.70125,29.18,40.98,50.307383156,136.96,56.0632,46.84635,73.0593108547,29.4732,8.59635,30.70125,26.59,38.25,46.5842312376,139.49,29.4732,8.59635,30.70125,29.4732,8.59635,30.70125,0.0,0.0,0.0,136.89,58.1932,52.22635,78.192328016,29.4732,8.59635,30.70125,28.72,43.63,52.2342349422,139.06
2020-05-09 11:30:00,58.87576,49.11293,76.6709528359,29.49576,8.60293,30.72475,29.38,40.51,50.0424269995,136.26,56.27576,47.19293,73.44476704,29.49576,8.60293,30.72475,26.78,38.59,46.9718692411,138.68,29.49576,8.60293,30.72475,29.49576,8.60293,30.72475,0.0,0.0,0.0,136.19,58.43576,50.78293,77.4186284182,29.49576,8.60293,30.72475,28.94,42.18,51.1534554063,138.26
2020-05-09 12:00:00,57.43592,49.50256,75.8247212511,29.905920000000002,8.72256,31.152,27.53,40.78,49.2027367125,136.37,55.11592,47.11256,72.5076406126,29.905920000000002,8.72256,31.152,25.21,38.39,45.9275102743,138.77,29.905920000000002,8.72256,31.152,29.905920000000002,8.72256,31.152,0.0,0.0,0.0,136.29,57.06592,51.13256,76.6228289585,29.905920000000002,8.72256,31.152,27.16,42.41,50.3614306786,138.38
2020-05-09 12:30:00,57.1452,49.44485,75.5669707912,30.5652,8.91485,31.83875,26.58,40.53,48.4683123288,136.43,54.9652,47.68485,72.7668752288,30.5652,8.91485,31.83875,24.4,38.77,45.8090918923,138.84,30.5652,8.91485,31.83875,30.5652,8.91485,31.83875,0.0,0.0,0.0,136.34,56.8152,51.09485,76.4110636463,30.5652,8.91485,31.83875,26.25,42.18,49.6811322335,138.38
2020-05-09 13:00:00,55.8596,49.51655,74.647060465,30.6396,8.93655,31.91625,25.22,40.58,47.7784972556,136.13,53.8396,47.90655,72.0676075714,30.6396,8.93655,31.91625,23.2,38.97,45.3530693559,138.48,30.6396,8.93655,31.91625,30.6396,8.93655,31.91625,0.0,0.0,0.0,136.05,55.5496,50.56655,75.1181338896,30.6396,8.93655,31.91625,24.91,41.63,48.5135548069,138.02
2020-05-09 13:30:00,56.54032,48.90176,74.7541966501,29.56032,8.62176,30.792,26.98,40.28,48.4809117076,136.47,54.33032,47.13176,71.9248668542,29.56032,8.62176,30.792,24.77,38.51,45.7883500467,138.95,29.56032,8.62176,30.792,29.56032,8.62176,30.792,0.0,0.0,0.0,136.38,56.23032,51.26176,76.0895322998,29.56032,8.62176,30.792,26.67,42.64,50.2937222723,138.51
2020-05-09 14:00:00,59.27488,48.11684,76.3461963073,25.63488,7.47684,26.703,33.64,40.64,52.7566033782,136.7,56.11488,45.48684,72.2352571159,25.63488,7.47684,26.703,30.48,38.01,48.7215609356,139.24,25.63488,7.47684,26.703,25.63488,7.47684,26.703,0.0,0.0,0.0,136.61,58.72488,50.96684,77.7575096733,25.63488,7.47684,26.703,33.09,43.49,54.6473073445,138.8
2020-05-09 14:30:00,62.09768,47.56849,78.2232900245,22.41768,6.53849,23.35175,39.68,41.03,57.0785712856,136.99,58.04768,44.55849,73.1778121049,22.41768,6.53849,23.35175,35.63,38.02,52.105827889,139.55,22.41768,6.53849,23.35175,22.41768,6.53849,23.35175,0.0,0.0,0.0,136.9,61.31768,50.44849,79.4034509569,22.41768,6.53849,23.35175,38.9,43.91,58.6625783613,139.11
2020-05-09 15:00:00,62.52944,48.23317,78.9706879479,20.71944,6.04317,21.58275,41.81,42.19,59.3975773917,136.79,58.14944,42.84317,72.2280734061,20.71944,6.04317,21.58275,37.43,36.8,52.4904267462,139.32,20.71944,6.04317,21.58275,20.71944,6.04317,21.58275,0.0,0.0,0.0,136.7,61.63944,51.05317,80.0365337241,20.71944,6.04317,21.58275,40.92,45.01,60.8304734488,138.88
2020-05-09 15:30:00,63.3996,47.82655,79.4159188391,19.3596,5.64655,20.16625,44.04,42.18,60.9809314458,136.64,58.6996,42.36655,72.3917647185,19.3596,5.64655,20.16625,39.34,36.72,53.8144404412,139.18,19.3596,5.64655,20.16625,19.3596,5.64655,20.16625,0.0,0.0,0.0,136.55,62.4496,50.63655,80.3990841743,19.3596,5.64655,20.16625,43.09,44.99,62.2964541527,138.71
2020-05-09 16:00:00,62.47968,51.49449,80.9653809555,19.48968,5.68449,20.30175,42.99,45.81,62.8227363301,137.42,57.83968,41.04449,70.92304803,19.48968,5.68449,20.30175,38.35,35.36,52.1637048147,139.79,19.48968,5.68449,20.30175,19.48968,5.68449,20.30175,0.0,0.0,0.0,137.32,61.44968,53.01449,81.1578666678,19.48968,5.68449,20.30175,41.96,47.33,63.2516442474,139.34
2020-05-09 16:30:00,66.26352,52.61186,84.6100578859,18.14352,5.29186,18.8995,48.12,47.32,67.4886420074,137.42,60.85352,39.31186,72.4470374346,18.14352,5.29186,18.8995,42.71,34.02,54.6031546708,139.76,18.14352,5.29186,18.8995,18.14352,5.29186,18.8995,0.0,0.0,0.0,137.32,65.03352,53.98186,84.5186365996,18.14352,5.29186,18.8995,46.89,48.69,67.5972499441,139.34
2020-05-09 17:00:00,69.84832,52.21576,87.2082186448,19.52832,5.69576,20.342,50.32,46.52,68.5289194428,137.04,64.10832,39.92576,75.5244530255,19.52832,5.69576,20.342,44.58,34.23,56.2055984756,139.4,19.52832,5.69576,20.342,19.52832,5.69576,20.342,0.0,0.0,0.0,136.94,68.52832,53.68576,87.0533828682,19.52832,5.69576,20.342,49.0,47.99,68.5860051322,138.95
2020-05-09 17:30:00,74.46144,51.72292,90.6629279265,18.42144,5.37292,19.189,56.04,46.35,72.7241644847,136.22,67.85144,39.61292,78.5684500356,18.42144,5.37292,19.189,49.43,34.24,60.1307117869,138.49,18.42144,5.37292,19.189,18.42144,5.37292,19.189,0.0,0.0,0.0,136.12,72.92144,52.30292,89.7392436574,18.42144,5.37292,19.189,54.5,46.93,71.9213104719,138.05
2020-05-09 18:00:00,78.71776,51.72018,94.1884428083,15.25776,4.45018,15.8935,63.46,47.27,79.1304271441,136.26,70.94776,39.29018,81.1005727073,15.25776,4.45018,15.8935,55.69,34.84,65.6901948543,138.37,15.25776,4.45018,15.8935,15.25776,4.45018,15.8935,0.0,0.0,0.0,136.16,76.80776,50.50018,91.9222507136,15.25776,4.45018,15.8935,61.55,46.05,76.8700526863,137.92
2020-05-09 18:30:00,80.24696,53.41703,96.3999672368,13.80696,4.02703,14.38225,66.44,49.39,82.7867483357,136.11,72.01696,39.69703,82.2331850196,13.80696,4.02703,14.38225,58.21,35.67,68.2697077773,137.83,13.80696,4.02703,14.38225,13.80696,4.02703,14.38225,0.0,0.0,0.0,136.01,78.23696,48.39703,91.9961652617,13.80696,4.02703,14.38225,64.43,44.37,78.2299290553,137.41
2020-05-09 19:00:00,83.55832,39.23076,92.3095085644,10.28832,3.00076,10.717,73.27,36.23,81.7380315398,136.76,73.09832,34.20076,80.7035090402,10.28832,3.00076,10.717,62.81,31.2,70.1322757366,137.99,10.28832,3.00076,10.717,10.28832,3.00076,10.717,0.0,0.0,0.0,136.65,79.88832,52.55076,95.6228322578,10.28832,3.00076,10.717,69.6,49.55,85.4363066852,137.55
2020-05-09 19:30:00,85.1576,28.3868,89.7642871748,7.9776,2.3268,8.31,77.18,26.06,81.4608863198,138.27,72.6876,29.0968,78.2950251549,7.9776,2.3268,8.31,64.71,26.77,70.028686979,138.55,7.9776,2.3268,8.31,7.9776,2.3268,8.31,0.0,0.0,0.0,138.15,79.6976,57.5668,98.3140066725,7.9776,2.3268,8.31,71.72,55.24,90.5274323065,138.09
2020-05-09 20:00:00,83.54808,23.29944,86.7360684836,7.19808,2.09944,7.498,76.35,21.2,79.2386427193,139.54,70.29808,25.59944,74.8141121714,7.19808,2.09944,7.498,63.1,23.5,67.3339438916,139.18,7.19808,2.09944,7.498,7.19808,2.09944,7.498,0.0,0.0,0.0,139.42,77.07808,61.92944,98.8751028075,7.19808,2.09944,7.498,69.88,59.83,91.9937133722,138.75
2020-05-09 20:30:00,79.44208,30.54644,85.1124495676,7.7020800000000005,2.24644,8.023,71.74,28.3,77.1201504148,138.92,67.82208,27.01644,73.0049489131,7.7020800000000005,2.24644,8.023,60.12,24.77,65.0228213783,139.33,7.7020800000000005,2.24644,8.023,7.7020800000000005,2.24644,8.023,0.0,0.0,0.0,138.8,74.21208,60.85644,95.9736375647,7.7020800000000005,2.24644,8.023,66.51,58.61,88.6493778884,138.86
2020-05-09 21:00:00,76.2068,34.2474,83.5485533866,9.7968,2.8574,10.205,66.41,31.39,73.454885474,139.07,66.0168,26.9774,71.3161832476,9.7968,2.8574,10.205,56.22,24.12,61.1756716351,139.74,9.7968,2.8574,10.205,9.7968,2.8574,10.205,0.0,0.0,0.0,138.96,71.9168,62.5774,95.3307773649,9.7968,2.8574,10.205,62.12,59.72,86.1706028759,139.27
2020-05-09 21:30:00,77.99128,34.60454,85.3235837541,9.58128,2.79454,9.9805,68.41,31.81,75.4440468162,139.2,67.46128,27.09454,72.6989573312,9.58128,2.79454,9.9805,57.88,24.3,62.7740742664,139.82,9.58128,2.79454,9.9805,9.58128,2.79454,9.9805,0.0,0.0,0.0,139.09,73.57128,62.42454,96.4860426956,9.58128,2.79454,9.9805,63.99,59.63,87.4668908788,139.36
2020-05-09 22:00:00,77.28528,35.80279,85.1754323527,8.61528,2.51279,8.97425,68.67,33.29,76.3137798828,139.06,66.64528,26.86279,71.8554300861,8.61528,2.51279,8.97425,58.03,24.35,62.931736032,139.5,8.61528,2.51279,8.97425,8.61528,2.51279,8.97425,0.0,0.0,0.0,138.95,72.80528,61.72279,95.4479523157,8.61528,2.51279,8.97425,64.19,59.21,87.3280035269,139.03
2020-05-09 22:30:00,78.96152,31.97211,85.188834119,4.60152,1.34211,4.7932500000000005,74.36,30.63,80.4214306016,138.7,67.45152,26.76211,72.5666457952,4.60152,1.34211,4.7932500000000005,62.85,25.42,67.7960094696,139.3,4.60152,1.34211,4.7932500000000005,4.60152,1.34211,4.7932500000000005,0.0,0.0,0.0,138.59,74.22152,59.09211,94.8720796408,4.60152,1.34211,4.7932500000000005,69.62,57.75,90.4544465463,138.82
2020-05-09 23:00:00,74.97536,32.72073,81.8043444987,4.66536,1.36073,4.85975,70.31,31.36,76.9866592339,138.75,64.12536,26.18073,69.2639330277,4.66536,1.36073,4.85975,59.46,24.82,64.4323210819,139.34,4.66536,1.36073,4.85975,4.66536,1.36073,4.85975,0.0,0.0,0.0,138.65,70.46536,59.84073,92.4460920043,4.66536,1.36073,4.85975,65.8,58.48,88.0315307149,138.88
2020-05-09 23:30:00,70.06376,33.72943,77.759918425,5.48376,1.59943,5.71225,64.58,32.13,72.1312227818,138.83,60.12376,25.79943,65.4253552139,5.48376,1.59943,5.71225,54.64,24.2,59.759263717,139.38,5.48376,1.59943,5.71225,5.48376,1.59943,5.71225,0.0,0.0,0.0,138.72,65.85376,60.83943,89.6557524583,5.48376,1.59943,5.71225,60.37,59.24,84.5808163829,138.91
2020-05-10 00:00:00,66.8152,34.11735,75.0217603237,5.5452,1.61735,5.77625,61.27,32.5,69.3560588557,139.18,57.4152,25.72735,62.9158305124,5.5452,1.61735,5.77625,51.87,24.11,57.1995541941,139.74,5.5452,1.61735,5.77625,5.5452,1.61735,5.77625,0.0,0.0,0.0,139.07,62.7952,61.37735,87.8089758286,5.5452,1.61735,5.77625,57.25,59.76,82.7575984427,139.26
2020-05-10 00:30:00,64.18568,33.71374,72.501157107,5.3956800000000005,1.57374,5.6205,58.79,32.14,67.001818632,139.52,55.16568,24.91374,60.5305434525,5.3956800000000005,1.57374,5.6205,49.77,23.34,54.970978707,140.23,5.3956800000000005,1.57374,5.6205,5.3956800000000005,1.57374,5.6205,0.0,0.0,0.0,139.41,60.27568,62.72374,86.9909487191,5.3956800000000005,1.57374,5.6205,54.88,61.15,82.1653022875,139.77
2020-05-10 01:00:00,61.98312,33.68716,70.5459560414,5.37312,1.5671599999999999,5.5969999999999995,56.61,32.12,65.0875295276,139.52,53.31312,24.44716,58.651107374,5.37312,1.5671599999999999,5.5969999999999995,47.94,22.88,53.1200338855,140.28,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,139.41,58.20312,63.29716,85.9891483956,5.37312,1.5671599999999999,5.5969999999999995,52.83,61.73,81.2502418458,139.82
2020-05-10 01:30:00,61.53088,36.66859,71.6284488605,4.76088,1.38859,4.95925,56.77,35.28,66.8394441928,140.1,52.73088,25.67859,58.6509649534,4.76088,1.38859,4.95925,47.97,24.29,53.7691826235,140.4,4.76088,1.38859,4.95925,4.76088,1.38859,4.95925,0.0,0.0,0.0,139.99,57.63088,61.61859,84.3692418074,4.76088,1.38859,4.95925,52.87,60.23,80.1429335625,139.94
2020-05-10 02:00:00,61.17328,36.52054,71.2454912809,4.73328,1.38054,4.9305,56.44,35.14,66.4852855901,139.79,52.44328,25.67054,58.3889907521,4.73328,1.38054,4.9305,47.71,24.29,53.5373533152,140.08,4.73328,1.38054,4.9305,4.73328,1.38054,4.9305,0.0,0.0,0.0,139.69,57.30328,61.29054,83.9058769828,4.73328,1.38054,4.9305,52.57,59.91,79.70453563,139.62
2020-05-10 02:30:00,60.19912,36.37766,70.3368196313,4.68912,1.36766,4.8845,55.51,35.01,65.628196684,139.08,51.62912,25.26766,57.4806112863,4.68912,1.36766,4.8845,46.94,23.9,52.6742213991,139.35,4.68912,1.36766,4.8845,4.68912,1.36766,4.8845,0.0,0.0,0.0,138.97,56.42912,60.817660000000004,82.9640485503,4.68912,1.36766,4.8845,51.74,59.45,78.8119921078,138.89
2020-05-10 03:00:00,59.26944,36.64442,69.6827097281,4.60944,1.34442,4.8015,54.66,35.3,65.0677001284,139.55,50.81944,25.154420000000002,56.7041473567,4.60944,1.34442,4.8015,46.21,23.81,51.9834608313,139.84,4.60944,1.34442,4.8015,4.60944,1.34442,4.8015,0.0,0.0,0.0,139.44,55.51944,61.37442,82.7600607071,4.60944,1.34442,4.8015,50.91,60.03,78.7110475092,139.39
2020-05-10 03:30:00,58.30392,37.46906,69.3056819074,4.9339200000000005,1.43906,5.1395,53.37,36.03,64.3934608481,139.41,50.05392,24.55906,55.7543032909,4.9339200000000005,1.43906,5.1395,45.12,23.12,50.6986074759,139.68,4.9339200000000005,1.43906,5.1395,4.9339200000000005,1.43906,5.1395,0.0,0.0,0.0,139.3,54.62392,62.06906,82.6821676388,4.9339200000000005,1.43906,5.1395,49.69,60.63,78.3906435743,139.23
2020-05-10 04:00:00,57.83016,37.96838,69.1803822297,3.80016,1.10838,3.9585,54.03,36.86,65.40566107,139.34,49.49016,25.04838,55.4679842562,3.80016,1.10838,3.9585,45.69,23.94,51.5819706874,139.41,3.80016,1.10838,3.9585,3.80016,1.10838,3.9585,0.0,0.0,0.0,139.24,54.13016,60.52838,81.2019643054,3.80016,1.10838,3.9585,50.33,59.42,77.8706960287,138.94
2020-05-10 04:30:00,56.69656,37.20733,67.8150818149,4.75656,1.38733,4.95475,51.94,35.82,63.0938665799,138.98,48.70656,24.48733,54.5156703853,4.75656,1.38733,4.95475,43.95,23.1,49.6509063361,139.23,4.75656,1.38733,4.95475,4.75656,1.38733,4.95475,0.0,0.0,0.0,138.89,53.13656,61.47733,81.2585756247,4.75656,1.38733,4.95475,48.38,60.09,77.1455280622,138.79
2020-05-10 05:00:00,55.34816,37.18488,66.6793379991,6.66816,1.94488,6.946,48.68,35.24,60.0965889215,138.96,47.93816,24.36488,53.7746646814,6.66816,1.94488,6.946,41.27,22.42,46.966682872,139.34,6.66816,1.94488,6.946,6.66816,1.94488,6.946,0.0,0.0,0.0,138.89,52.02816,62.91488,81.6407469246,6.66816,1.94488,6.946,45.36,60.97,75.9925687156,138.92
2020-05-10 05:30:00,54.7968,37.54115,66.4230926227,7.5468,2.20115,7.86125,47.25,35.34,59.0040515558,138.75,47.5968,24.39115,53.482553871,7.5468,2.20115,7.86125,40.05,22.19,45.7864455926,139.11,7.5468,2.20115,7.86125,7.5468,2.20115,7.86125,0.0,0.0,0.0,138.66,51.5468,63.18115,81.5409731703,7.5468,2.20115,7.86125,44.0,60.98,75.1968111026,138.7
2020-05-10 06:00:00,54.59056,38.64183,66.882884708,8.44056,2.46183,8.79225,46.15,36.18,58.6414094305,140.04,47.53056,25.46183,53.9208579389,8.44056,2.46183,8.79225,39.09,23.0,45.3544716649,140.35,8.44056,2.46183,8.79225,8.44056,2.46183,8.79225,0.0,0.0,0.0,139.95,51.35056,64.01183,82.0633559651,8.44056,2.46183,8.79225,42.91,61.55,75.0311308725,139.94
2020-05-10 06:30:00,55.9904,37.8022,67.5568739434,8.2704,2.4122,8.615,47.72,35.39,59.4108618015,139.16,48.7004,25.4222,54.9364834422,8.2704,2.4122,8.615,40.43,23.01,46.5192970712,139.48,8.2704,2.4122,8.615,8.2704,2.4122,8.615,0.0,0.0,0.0,139.08,52.7004,62.9922,82.1300762267,8.2704,2.4122,8.615,44.43,60.58,75.1263023182,139.06
2020-05-10 07:00:00,57.80416,38.53038,69.468777852,8.74416,2.55038,9.1085,49.06,35.98,60.839493752,140.04,50.37416,26.31038,56.8312598088,8.74416,2.55038,9.1085,41.63,23.76,47.9332296012,140.49,8.74416,2.55038,9.1085,8.74416,2.55038,9.1085,0.0,0.0,0.0,139.95,54.54416,62.36038,82.8485508856,8.74416,2.55038,9.1085,45.8,59.81,75.3317735089,140.06
