Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-10 07:30:00,55.7236,42.2548,69.9327371122,12.8736,3.7548,13.41,42.85,38.5,57.6053165949,138.14,48.8036,4.6048,49.020358587,12.8736,3.7548,13.41,35.93,0.85,35.9400528658,138.43,12.8736,3.7548,13.41,12.8736,3.7548,13.41,0.0,0.0,0.0,138.06,53.2836,43.8448,69.0036848002,12.8736,3.7548,13.41,40.41,40.09,56.9225456212,138.04
2020-05-10 08:00:00,61.85656,38.49983,72.859254217,10.45656,3.04983,10.89225,51.4,35.45,62.4392704954,138.14,53.57656,5.88983,53.8993309686,10.45656,3.04983,10.89225,43.12,2.84,43.2134238403,138.57,10.45656,3.04983,10.89225,10.45656,3.04983,10.89225,0.0,0.0,0.0,138.06,59.05656,40.96983,71.8763121568,10.45656,3.04983,10.89225,48.6,37.92,61.6432186051,138.16
2020-05-10 08:30:00,67.26352,36.49686,76.5271318726,9.38352,2.73686,9.7745,57.88,33.76,67.0062086676,138.6,57.92352,7.02686,58.3481870382,9.38352,2.73686,9.7745,48.54,4.29,48.7292078737,139.12,9.38352,2.73686,9.7745,9.38352,2.73686,9.7745,0.0,0.0,0.0,138.54,64.11352,39.38686,75.2453864861,9.38352,2.73686,9.7745,54.73,36.65,65.8680149997,138.69
2020-05-10 09:00:00,71.31256,36.26908,80.0057959013,9.56256,2.7890800000000002,9.961,61.75,33.48,70.2422444117,138.71,61.32256,7.44908,61.7733369489,9.56256,2.7890800000000002,9.961,51.76,4.66,51.9693486586,139.29,9.56256,2.7890800000000002,9.961,9.56256,2.7890800000000002,9.961,0.0,0.0,0.0,138.7,67.94256,39.13908,78.4095596378,9.56256,2.7890800000000002,9.961,58.38,36.35,68.7717013022,138.88
2020-05-10 09:30:00,75.46128,35.39454,83.349734499,10.30128,3.00454,10.7305,65.16,32.39,72.7663225675,137.82,64.95128,8.34454,65.4851137393,10.30128,3.00454,10.7305,54.65,5.34,54.9102731736,138.41,10.30128,3.00454,10.7305,10.30128,3.00454,10.7305,0.0,0.0,0.0,137.82,71.96128,38.10454,81.4271563291,10.30128,3.00454,10.7305,61.66,35.1,70.950444678,138.0
2020-05-10 10:00:00,78.61856,34.80333,85.9776119438,11.18856,3.26333,11.65475,67.43,31.54,74.4417658307,137.47,67.75856,9.19333,68.3793811742,11.18856,3.26333,11.65475,56.57,5.93,56.879959564,138.07,11.18856,3.26333,11.65475,11.18856,3.26333,11.65475,0.0,0.0,0.0,137.46,75.02856,37.48333,83.8706435147,11.18856,3.26333,11.65475,63.84,34.22,72.4331001684,137.67
2020-05-10 10:30:00,82.13216,32.71813,88.4090930672,12.06216,3.51813,12.56475,70.07,29.2,75.9107693282,137.15,70.89216,9.74813,71.5592369157,12.06216,3.51813,12.56475,58.83,6.23,59.1589536757,137.96,12.06216,3.51813,12.56475,12.06216,3.51813,12.56475,0.0,0.0,0.0,137.13,78.47216,37.35813,86.9109301076,12.06216,3.51813,12.56475,66.41,33.84,74.5347818136,137.56
2020-05-10 11:00:00,84.80048,32.08764,90.668285795,12.54048,3.65764,13.063,72.26,28.43,77.6516097708,136.91,73.20048,10.45764,73.9437117448,12.54048,3.65764,13.063,60.66,6.8,61.0399508519,137.74,12.54048,3.65764,13.063,12.54048,3.65764,13.063,0.0,0.0,0.0,136.86,81.04048,36.72764,88.9745971533,12.54048,3.65764,13.063,68.5,33.07,76.0649387037,137.34
2020-05-10 11:30:00,84.38704,34.30747,91.0943193496,16.27704,4.74747,16.95525,68.11,29.56,74.2480013199,136.71,73.49704,11.19747,74.3451291152,16.27704,4.74747,16.95525,57.22,6.45,57.5823835908,137.42,16.27704,4.74747,16.95525,16.27704,4.74747,16.95525,0.0,0.0,0.0,136.62,80.84704,38.04747,89.3524137904,16.27704,4.74747,16.95525,64.57,33.3,72.6510488568,137.02
2020-05-10 12:00:00,84.99984,35.48787,92.1105950321,19.80984,5.77787,20.63525,65.19,29.71,71.6409114962,136.4,74.62984,11.487870000000001,75.5088350828,19.80984,5.77787,20.63525,54.82,5.71,55.1165719181,137.16,19.80984,5.77787,20.63525,19.80984,5.77787,20.63525,0.0,0.0,0.0,136.31,81.64984,39.75787,90.8151121728,19.80984,5.77787,20.63525,61.84,33.98,70.5607964808,136.75
2020-05-10 12:30:00,88.46224,32.26232,94.1616970833,20.44224,5.96232,21.294,68.02,26.3,72.9274324243,136.04,77.83224,11.01232,78.6074346051,20.44224,5.96232,21.294,57.39,5.05,57.6117574806,137.24,20.44224,5.96232,21.294,20.44224,5.96232,21.294,0.0,0.0,0.0,135.96,85.21224,40.74232,94.4513762991,20.44224,5.96232,21.294,64.77,34.78,73.5173537337,136.84
2020-05-10 13:00:00,91.66848,27.46914,95.695683695,18.64848,5.43914,19.4255,73.02,22.03,76.2708417418,136.51,79.24848,11.05914,80.0164118156,18.64848,5.43914,19.4255,60.6,5.62,60.8600394348,137.17,18.64848,5.43914,19.4255,18.64848,5.43914,19.4255,0.0,0.0,0.0,136.43,87.05848,43.60914,97.3700982409,18.64848,5.43914,19.4255,68.41,38.17,78.3382218333,136.8
2020-05-10 13:30:00,91.32728,31.80504,96.7069420548,18.97728,5.53504,19.768,72.35,26.27,76.9716532238,135.52,79.90728,10.52504,80.5974556919,18.97728,5.53504,19.768,60.93,4.99,61.1339921811,136.65,18.97728,5.53504,19.768,18.97728,5.53504,19.768,0.0,0.0,0.0,135.46,87.77728,40.11504,96.5094156982,18.97728,5.53504,19.768,68.8,34.58,77.001405182,136.32
2020-05-10 14:00:00,90.91336,32.92598,96.6920843991,18.60336,5.42598,19.3785,72.31,27.5,77.3626919128,135.66,79.48336,10.19598,80.134652461,18.60336,5.42598,19.3785,60.88,4.77,61.0665808769,136.65,18.60336,5.42598,19.3785,18.60336,5.42598,19.3785,0.0,0.0,0.0,135.59,87.34336,40.25598,96.1738346009,18.60336,5.42598,19.3785,68.74,34.83,77.0604730066,136.32
2020-05-10 14:30:00,89.27304,33.39422,95.3144773906,18.32304,5.34422,19.0865,70.95,28.05,76.2935449432,136.2,78.02304,10.42422,78.7163206295,18.32304,5.34422,19.0865,59.7,5.08,59.9157441746,137.17,18.32304,5.34422,19.0865,18.32304,5.34422,19.0865,0.0,0.0,0.0,136.14,85.71304,40.10422,94.6312511164,18.32304,5.34422,19.0865,67.39,34.76,75.8265764755,136.82
2020-05-10 15:00:00,86.14104,34.93697,92.9562835158,19.36104,5.64697,20.16775,66.78,29.29,72.9210017759,136.63,75.50104,10.77697,76.2663105405,19.36104,5.64697,20.16775,56.14,5.13,56.3738991023,137.47,19.36104,5.64697,20.16775,19.36104,5.64697,20.16775,0.0,0.0,0.0,136.57,82.70104,40.52697,92.0972166488,19.36104,5.64697,20.16775,63.34,34.88,72.3088514637,137.12
2020-05-10 15:30:00,84.23064,36.47477,91.7889402998,20.69064,6.03477,21.55275,63.54,30.44,70.4551289829,137.1,74.14064,10.28477,74.850591137,20.69064,6.03477,21.55275,53.45,4.25,53.6187000961,137.92,20.69064,6.03477,21.55275,20.69064,6.03477,21.55275,0.0,0.0,0.0,137.04,80.98064,42.09477,91.267922712,20.69064,6.03477,21.55275,60.29,36.06,70.2510334444,137.58
2020-05-10 16:00:00,86.03936,35.92273,93.2374066556,20.88936,6.09273,21.75975,65.15,29.83,71.6543885606,136.38,75.71936,10.28273,76.4143704748,20.88936,6.09273,21.75975,54.83,4.19,54.9898627021,137.24,20.88936,6.09273,21.75975,20.88936,6.09273,21.75975,0.0,0.0,0.0,136.32,82.74936,41.82273,92.7178371462,20.88936,6.09273,21.75975,61.86,35.73,71.437332677,136.86
2020-05-10 16:30:00,93.42568,30.31124,98.2197991945,15.53568,4.53124,16.183,77.89,25.78,82.0454782423,136.18,81.19568,10.55124,81.8783678159,15.53568,4.53124,16.183,65.66,6.02,65.9353926204,137.32,15.53568,4.53124,16.183,15.53568,4.53124,16.183,0.0,0.0,0.0,136.13,89.69568,38.30124,97.5310206868,15.53568,4.53124,16.183,74.16,33.77,81.4869222636,136.9
2020-05-10 17:00:00,90.1204,32.5822,95.8294644303,18.8304,5.4922,19.615,71.29,27.09,76.2635705957,136.0,78.9404,9.1822,79.4726339629,18.8304,5.4922,19.615,60.11,3.69,60.2231533548,137.22,18.8304,5.4922,19.615,18.8304,5.4922,19.615,0.0,0.0,0.0,135.95,86.6504,41.8722,96.2370664193,18.8304,5.4922,19.615,67.82,36.38,76.9613981162,136.81
2020-05-10 17:30:00,90.3404,33.5747,96.3776340872,20.4504,5.9647,21.3025,69.89,27.61,75.1460191893,135.97,79.3704,9.3347,79.9174387743,20.4504,5.9647,21.3025,58.92,3.37,59.0162969018,137.17,20.4504,5.9647,21.3025,20.4504,5.9647,21.3025,0.0,0.0,0.0,135.92,86.9404,42.6047,96.8183537055,20.4504,5.9647,21.3025,66.49,36.64,75.9171238918,136.76
2020-05-10 18:00:00,87.94864,34.28127,94.3936902058,22.11864,6.45127,23.04025,65.83,27.83,71.4709577381,135.85,77.64864,8.94127,78.1617400207,22.11864,6.45127,23.04025,55.53,2.49,55.585798546,137.11,22.11864,6.45127,23.04025,22.11864,6.45127,23.04025,0.0,0.0,0.0,135.8,84.75864,44.04127,95.5178544455,22.11864,6.45127,23.04025,62.64,37.59,73.0532524943,136.7
2020-05-10 18:30:00,94.752,13.49475,95.708148982,17.502,5.10475,18.23125,77.25,8.39,77.7042765876,139.15,79.212,11.06475,79.981057986,17.502,5.10475,18.23125,61.71,5.96,61.9971426761,137.89,17.502,5.10475,18.23125,17.502,5.10475,18.23125,0.0,0.0,0.0,139.09,87.162,51.17475,101.0745728735,17.502,5.10475,18.23125,69.66,46.07,83.5162289618,137.47
2020-05-10 19:00:00,94.52256,8.99783,94.9498567332,12.47256,3.63783,12.99225,82.05,5.36,82.2248873517,140.18,77.24256,9.22783,77.7918114062,12.47256,3.63783,12.99225,64.77,5.59,65.0107760298,138.24,12.47256,3.63783,12.99225,12.47256,3.63783,12.99225,0.0,0.0,0.0,140.11,85.59256,51.03783,99.6541339758,12.47256,3.63783,12.99225,73.12,47.4,87.1395111301,137.84
2020-05-10 19:30:00,85.70208,43.37269,96.0522605365,10.91208,3.18269,11.36675,74.79,40.19,84.9045358035,136.77,74.36208,13.06269,75.5006808709,10.91208,3.18269,11.36675,63.45,9.88,64.2146159375,137.65,10.91208,3.18269,11.36675,10.91208,3.18269,11.36675,0.0,0.0,0.0,136.72,82.58208,33.50269,89.1191908309,10.91208,3.18269,11.36675,71.67,30.32,77.8196074264,137.27
2020-05-10 20:00:00,87.29624,44.39307,97.9355817983,9.57624,2.79307,9.97525,77.72,41.6,88.1530396526,136.41,75.89624,12.93307,76.9902821515,9.57624,2.79307,9.97525,66.32,10.14,67.0906998026,137.65,9.57624,2.79307,9.97525,9.57624,2.79307,9.97525,0.0,0.0,0.0,136.37,84.49624,32.00307,90.353810454,9.57624,2.79307,9.97525,74.92,29.21,80.4128752129,137.24
2020-05-10 20:30:00,87.93992,36.32706,95.1477000135,7.66992,2.23706,7.9895,80.27,34.09,87.2089502287,136.24,75.34992,10.38706,76.0624839159,7.66992,2.23706,7.9895,67.68,8.15,68.1689438087,137.09,7.66992,2.23706,7.9895,7.66992,2.23706,7.9895,0.0,0.0,0.0,136.19,84.12992,35.217060000000004,91.2035347684,7.66992,2.23706,7.9895,76.46,32.98,83.2695142294,136.68
2020-05-10 21:00:00,90.27992,16.80206,91.8301321759,7.06992,2.06206,7.3645,83.21,14.74,84.5054536702,139.55,74.20992,5.09206,74.3844157163,7.06992,2.06206,7.3645,67.14,3.03,67.2083365365,138.52,7.06992,2.06206,7.3645,7.06992,2.06206,7.3645,0.0,0.0,0.0,139.5,82.88992,46.74206,95.1607009781,7.06992,2.06206,7.3645,75.82,44.68,88.0055384621,138.11
2020-05-10 21:30:00,91.43576,16.48418,92.9097755731,6.18576,1.8041800000000001,6.4435,85.25,14.68,86.5047102764,139.19,74.97576,5.19418,75.1554661582,6.18576,1.8041800000000001,6.4435,68.79,3.39,68.8734796565,138.21,6.18576,1.8041800000000001,6.4435,6.18576,1.8041800000000001,6.4435,0.0,0.0,0.0,139.14,83.86576,46.75418,96.0178058896,6.18576,1.8041800000000001,6.4435,77.68,44.95,89.7478963542,137.82
2020-05-10 22:00:00,88.31576,23.88918,91.4897064453,6.30576,1.83918,6.5685,82.01,22.05,84.9225682607,139.27,73.14576,6.66918,73.4491672373,6.30576,1.83918,6.5685,66.84,4.83,67.0142857904,138.56,6.30576,1.83918,6.5685,6.30576,1.83918,6.5685,0.0,0.0,0.0,139.22,81.79576,43.75918,92.7653609288,6.30576,1.83918,6.5685,75.49,41.92,86.3482860282,138.18
2020-05-10 22:30:00,83.61896,34.22428,90.3517117325,6.04896,1.76428,6.301,77.57,32.46,84.0877904336,137.81,70.88896,8.34428,71.378369683,6.04896,1.76428,6.301,64.84,6.58,65.1730158885,138.38,6.04896,1.76428,6.301,6.04896,1.76428,6.301,0.0,0.0,0.0,137.76,79.25896,38.18428,87.9773947068,6.04896,1.76428,6.301,73.21,36.42,81.7687012249,137.97
2020-05-10 23:00:00,78.44856,44.35333,90.1187796642,5.66856,1.65333,5.90475,72.78,42.7,84.3813865731,137.73,67.72856,9.73333,68.4243783498,5.66856,1.65333,5.90475,62.06,8.08,62.5837838421,139.17,5.66856,1.65333,5.90475,5.66856,1.65333,5.90475,0.0,0.0,0.0,137.69,75.71856,34.09333,83.0400835679,5.66856,1.65333,5.90475,70.05,32.44,77.196865869,138.79
2020-05-10 23:30:00,72.67728,45.11629,85.5421922303,5.74728,1.67629,5.98675,66.93,43.44,79.7913435154,137.16,62.84728,9.13629,63.50789241,5.74728,1.67629,5.98675,57.1,7.46,57.5852550572,138.53,5.74728,1.67629,5.98675,5.74728,1.67629,5.98675,0.0,0.0,0.0,137.12,70.16728,34.49629,78.188497916,5.74728,1.67629,5.98675,64.42,32.82,72.298608562,138.15
2020-05-11 00:00:00,69.22048,45.30639,82.7293407822,5.13048,1.49639,5.34425,64.09,43.81,77.6327521089,137.24,59.79048,8.51639,60.3939599402,5.13048,1.49639,5.34425,54.66,7.02,55.1089466421,138.61,5.13048,1.49639,5.34425,5.13048,1.49639,5.34425,0.0,0.0,0.0,137.19,66.77048,34.82639,75.3072004516,5.13048,1.49639,5.34425,61.64,33.33,70.0740929303,138.24
2020-05-11 00:30:00,66.45104,45.90822,80.7669819954,5.17104,1.5082200000000001,5.3865,61.28,44.4,75.6742915395,137.34,57.47104,8.27822,58.0641831515,5.17104,1.5082200000000001,5.3865,52.3,6.77,52.736352737,138.67,5.17104,1.5082200000000001,5.3865,5.17104,1.5082200000000001,5.3865,0.0,0.0,0.0,137.3,64.13104,35.15822,73.1361109511,5.17104,1.5082200000000001,5.3865,58.96,33.65,67.8867004648,138.28
2020-05-11 01:00:00,64.33032,46.68551,79.4853880613,5.23032,1.5255100000000001,5.44825,59.1,45.16,74.3789997244,137.74,55.72032,8.38551,56.3477669377,5.23032,1.5255100000000001,5.44825,50.49,6.86,50.9538977901,139.01,5.23032,1.5255100000000001,5.44825,5.23032,1.5255100000000001,5.44825,0.0,0.0,0.0,137.7,62.14032,35.25551,71.4448763388,5.23032,1.5255100000000001,5.44825,56.91,33.73,66.1548259766,138.63
2020-05-11 01:30:00,63.8048,46.32015,78.8454741825,5.3148,1.55015,5.53625,58.49,44.77,73.6575386502,137.79,55.3448,8.15015,55.9416824207,5.3148,1.55015,5.53625,50.03,6.6,50.4634610387,139.12,5.3148,1.55015,5.53625,5.3148,1.55015,5.53625,0.0,0.0,0.0,137.75,61.6848,35.66015,71.2506901655,5.3148,1.55015,5.53625,56.37,34.11,65.8867892677,138.74
2020-05-11 02:00:00,63.64912,45.87766,78.4599908479,5.16912,1.50766,5.3845,58.48,44.37,73.4071338495,137.57,55.17912,8.03766,55.7614496068,5.16912,1.50766,5.3845,50.01,6.53,50.4345219071,138.94,5.16912,1.50766,5.3845,5.16912,1.50766,5.3845,0.0,0.0,0.0,137.53,61.51912,35.64766,71.1010392966,5.16912,1.50766,5.3845,56.35,34.14,65.8852191315,138.56
2020-05-11 02:30:00,63.75968,47.22074,79.3416352229,4.93968,1.44074,5.1455,58.82,45.78,74.5359027583,137.5,55.17968,8.46074,55.8245573762,4.93968,1.44074,5.1455,50.24,7.02,50.7280790096,138.64,4.93968,1.44074,5.1455,4.93968,1.44074,5.1455,0.0,0.0,0.0,137.47,61.54968,34.77074,70.6920608573,4.93968,1.44074,5.1455,56.61,33.33,65.6930818275,138.27
2020-05-11 03:00:00,62.29368,46.23774,77.5785483768,5.20368,1.51774,5.4205,57.09,44.72,72.5199731109,137.69,54.03368,8.14774,54.6445261801,5.20368,1.51774,5.4205,48.83,6.63,49.2780458216,139.02,5.20368,1.51774,5.4205,5.20368,1.51774,5.4205,0.0,0.0,0.0,137.65,60.22368,35.57774,69.9476033632,5.20368,1.51774,5.4205,55.02,34.06,64.7092265446,138.64
2020-05-11 03:30:00,62.52256,46.22533,77.7550747062,5.09256,1.48533,5.30475,57.43,44.74,72.8002232139,137.69,54.22256,8.06533,54.8191167474,5.09256,1.48533,5.30475,49.13,6.58,49.5686725665,139.02,5.09256,1.48533,5.30475,5.09256,1.48533,5.30475,0.0,0.0,0.0,137.62,60.43256,35.57533,70.1263032874,5.09256,1.48533,5.30475,55.34,34.09,64.997259173,138.64
2020-05-11 04:00:00,62.47152,45.53211,77.3037117619,4.84152,1.41211,5.04325,57.63,44.12,72.579551528,137.83,54.16152,8.06211,54.7582675617,4.84152,1.41211,5.04325,49.32,6.65,49.7663028565,139.24,4.84152,1.41211,5.04325,4.84152,1.41211,5.04325,0.0,0.0,0.0,137.78,60.41152,35.55211,70.0963927329,4.84152,1.41211,5.04325,55.57,34.14,65.2193567892,138.87
2020-05-11 04:30:00,62.22136,45.85498,77.292799348,5.09136,1.48498,5.3035,57.13,44.37,72.3362550869,137.56,53.95136,8.18498,54.568701134,5.09136,1.48498,5.3035,48.86,6.7,49.3172343101,138.91,5.09136,1.48498,5.3035,5.09136,1.48498,5.3035,0.0,0.0,0.0,137.52,60.14136,35.36498,69.7686533699,5.09136,1.48498,5.3035,55.05,33.88,64.6402111692,138.54
2020-05-11 05:00:00,62.24568,45.89374,77.3353738586,5.15568,1.50374,5.3705,57.09,44.39,72.3169426898,137.85,54.00568,8.483740000000001,54.667973409,5.15568,1.50374,5.3705,48.85,6.98,49.3461538521,139.19,5.15568,1.50374,5.3705,5.15568,1.50374,5.3705,0.0,0.0,0.0,137.8,60.18568,35.23374,69.7404653802,5.15568,1.50374,5.3705,55.03,33.73,64.5446651552,138.81
2020-05-11 05:30:00,63.20888,45.44259,77.8485163427,5.52888,1.61259,5.75925,57.68,43.83,72.4434351753,137.43,54.86888,8.81259,55.5720769358,5.52888,1.61259,5.75925,49.34,7.2,49.862567122,138.78,5.52888,1.61259,5.75925,5.52888,1.61259,5.75925,0.0,0.0,0.0,137.39,61.12888,34.86259,70.3714441486,5.52888,1.61259,5.75925,55.6,33.25,64.7836592051,138.42
2020-05-11 06:00:00,67.63128,44.94829,81.2055343456,6.13128,1.78829,6.38675,61.5,43.16,75.1334519372,137.23,58.67128,10.92829,59.6803704677,6.13128,1.78829,6.38675,52.54,9.14,53.3290839974,138.43,6.13128,1.78829,6.38675,6.13128,1.78829,6.38675,0.0,0.0,0.0,137.19,65.37128,32.68829,73.0884980825,6.13128,1.78829,6.38675,59.24,30.9,66.814576254,138.06
2020-05-11 06:30:00,74.79792,39.78231,84.7193072756,6.72792,1.96231,7.00825,68.07,37.82,77.8709014973,136.07,64.93792,12.02231,66.0414217871,6.72792,1.96231,7.00825,58.21,10.06,59.0729015709,137.71,6.72792,1.96231,7.00825,6.72792,1.96231,7.00825,0.0,0.0,0.0,136.04,72.42792,31.32231,78.9106501004,6.72792,1.96231,7.00825,65.7,29.36,71.9617926403,137.35
2020-05-11 07:00:00,82.27016,15.77088,83.7681316635,6.8601600000000005,2.00088,7.146,75.41,13.77,76.6569044509,138.8,68.32016,4.51088,68.4689148505,6.8601600000000005,2.00088,7.146,61.46,2.51,61.5112323076,138.33,6.8601600000000005,2.00088,7.146,6.8601600000000005,2.00088,7.146,0.0,0.0,0.0,138.77,76.23016,40.34088,86.2462978498,6.8601600000000005,2.00088,7.146,69.37,38.34,79.2600309109,137.97
2020-05-11 07:30:00,87.32392,10.15406,87.9122968569,7.9339200000000005,2.31406,8.2645,79.39,7.84,79.7761725078,139.37,72.01392,4.43406,72.1502984183,7.9339200000000005,2.31406,8.2645,64.08,2.12,64.1150590735,138.51,7.9339200000000005,2.31406,8.2645,7.9339200000000005,2.31406,8.2645,0.0,0.0,0.0,139.32,80.25392,41.21406,90.2180160337,7.9339200000000005,2.31406,8.2645,72.32,38.9,82.1181612069,138.14
2020-05-11 08:00:00,90.43392,9.29406,90.9102493553,13.21392,3.85406,13.7645,77.22,5.44,77.4113815921,138.88,75.60392,7.84406,76.0097493526,13.21392,3.85406,13.7645,62.39,3.99,62.5174551625,138.06,13.21392,3.85406,13.7645,13.21392,3.85406,13.7645,0.0,0.0,0.0,138.83,83.62392,40.36406,92.8558955363,13.21392,3.85406,13.7645,70.41,36.51,79.3129762397,137.7
2020-05-11 08:30:00,96.80072,7.86521,97.1197246746,15.48072,4.51521,16.12575,81.32,3.35,81.3889728403,138.82,81.27072,10.75521,81.9792929432,15.48072,4.51521,16.12575,65.79,6.24,66.0852608378,137.98,15.48072,4.51521,16.12575,15.48072,4.51521,16.12575,0.0,0.0,0.0,138.77,89.76072,38.37521,97.6198934514,15.48072,4.51521,16.12575,74.28,33.86,81.6334367769,137.64
2020-05-11 09:00:00,101.87792,5.44731,102.0234471568,15.00792,4.37731,15.63325,86.87,1.07,86.8765894819,137.72,85.47792,11.75731,86.2827279701,15.00792,4.37731,15.63325,70.47,7.38,70.8553829995,137.13,15.00792,4.37731,15.63325,15.00792,4.37731,15.63325,0.0,0.0,0.0,137.67,94.61792,36.49731,101.4130387197,15.00792,4.37731,15.63325,79.61,32.12,85.8454803703,136.77
2020-05-11 09:30:00,101.69744,6.64092,101.9140378996,18.03744,5.2609200000000005,18.789,83.66,1.38,83.6713810093,137.25,85.90744,13.990920000000001,87.0392675164,18.03744,5.2609200000000005,18.789,67.87,8.73,68.4291589894,136.66,18.03744,5.2609200000000005,18.789,18.03744,5.2609200000000005,18.789,0.0,0.0,0.0,137.21,94.69744,35.58092,101.1612920568,18.03744,5.2609200000000005,18.789,76.66,30.32,82.4382071615,136.31
2020-05-11 10:00:00,102.50696,8.14703,102.8302044453,19.80696,5.77703,20.63225,82.7,2.37,82.7339525225,137.11,86.96696,16.03703,88.4332429738,19.80696,5.77703,20.63225,67.16,10.26,67.9391875135,136.46,19.80696,5.77703,20.63225,19.80696,5.77703,20.63225,0.0,0.0,0.0,137.07,95.67696,34.21703,101.6114453045,19.80696,5.77703,20.63225,75.87,28.44,81.0252460657,136.12
2020-05-11 10:30:00,105.75032,6.62926,105.9579032836,17.38032,5.06926,18.1045,88.37,1.56,88.3837683062,137.17,89.11032,15.65926,90.4757511947,17.38032,5.06926,18.1045,71.73,10.59,72.5075237475,136.4,17.38032,5.06926,18.1045,17.38032,5.06926,18.1045,0.0,0.0,0.0,137.12,98.46032,33.10926,103.8780906267,17.38032,5.06926,18.1045,81.08,28.04,85.7916546058,136.04
2020-05-11 11:00:00,97.3172,8.84835,97.71863033,27.4572,8.00835,28.60125,69.86,0.84,69.8650499177,137.44,84.0672,19.61835,86.3259739161,27.4572,8.00835,28.60125,56.61,11.61,57.7882704361,136.35,27.4572,8.00835,28.60125,27.4572,8.00835,28.60125,0.0,0.0,0.0,137.39,91.2972,34.85835,97.7255508686,27.4572,8.00835,28.60125,63.84,26.85,69.2565383195,136.02
2020-05-11 11:30:00,99.3504,8.58095,99.7202822051,26.540399999999998,7.74095,27.64625,72.81,0.84,72.814845327,137.12,85.5804,19.80095,87.8412345374,26.540399999999998,7.74095,27.64625,59.04,12.06,60.2591503425,136.0,26.540399999999998,7.74095,27.64625,26.540399999999998,7.74095,27.64625,0.0,0.0,0.0,137.07,93.1804,33.86095,99.142074212,26.540399999999998,7.74095,27.64625,66.64,26.12,71.5761412763,135.69
2020-05-11 12:00:00,101.96816,7.26363,102.2265424171,23.73816,6.92363,24.72725,78.23,0.34,78.2307388435,137.06,87.19816,18.79363,89.2004463888,23.73816,6.92363,24.72725,63.46,11.87,64.5605800779,135.95,23.73816,6.92363,24.72725,23.73816,6.92363,24.72725,0.0,0.0,0.0,137.01,95.39816,33.18363,101.0047634093,23.73816,6.92363,24.72725,71.66,26.26,76.3200052411,135.64
2020-05-11 12:30:00,105.3344,7.31045,105.5877762933,23.1444,6.75045,24.10875,82.19,0.56,82.1919077525,137.21,89.8444,18.92045,91.8150294863,23.1444,6.75045,24.10875,66.7,12.17,67.8011718188,136.1,23.1444,6.75045,24.10875,23.1444,6.75045,24.10875,0.0,0.0,0.0,137.16,98.4944,32.82045,103.8187303407,23.1444,6.75045,24.10875,75.35,26.07,79.7324739363,135.79
2020-05-11 13:00:00,101.36144,7.90542,101.6692538787,25.08144,7.31542,26.1265,76.28,0.59,76.2822816911,137.0,86.92144,18.76542,88.923999682,25.08144,7.31542,26.1265,61.84,11.45,62.8910812437,135.87,25.08144,7.31542,26.1265,25.08144,7.31542,26.1265,0.0,0.0,0.0,136.95,94.88144,34.06542,100.8114105459,25.08144,7.31542,26.1265,69.8,26.75,74.750267558,135.56
2020-05-11 13:30:00,94.46616,9.54138,94.9467920335,28.97616,8.45138,30.1835,65.49,1.09,65.4990702224,137.48,81.97616,19.47138,84.2569014826,28.97616,8.45138,30.1835,53.0,11.02,54.133542282,136.34,28.97616,8.45138,30.1835,28.97616,8.45138,30.1835,0.0,0.0,0.0,137.43,88.71616,35.97138,95.7313805617,28.97616,8.45138,30.1835,59.74,27.52,65.7739918205,136.02
2020-05-11 14:00:00,91.17344,10.820170000000001,91.8132465403,31.06344,9.06017,32.35775,60.11,1.76,60.1357605756,138.22,79.66344,19.56017,82.029652706,31.06344,9.06017,32.35775,48.6,10.5,49.7213233935,137.04,31.06344,9.06017,32.35775,31.06344,9.06017,32.35775,0.0,0.0,0.0,138.16,85.80344,37.49017,93.6362278312,31.06344,9.06017,32.35775,54.74,28.43,61.6825137296,136.72
2020-05-11 14:30:00,93.17984,9.34037,93.646810379,26.22984,7.65037,27.32275,66.95,1.69,66.9713267003,138.38,80.50984,16.74037,82.2318327934,26.22984,7.65037,27.32275,54.28,9.09,55.0358655787,137.37,26.22984,7.65037,27.32275,26.22984,7.65037,27.32275,0.0,0.0,0.0,138.31,87.44984,37.94037,95.3254750408,26.22984,7.65037,27.32275,61.22,30.29,68.3035321195,137.06
2020-05-11 15:00:00,92.96552,8.40911,93.3450643573,25.26552,7.36911,26.31825,67.7,1.04,67.7079877119,138.64,80.12552,15.92911,81.6935462608,25.26552,7.36911,26.31825,54.86,8.56,55.5238075063,137.77,25.26552,7.36911,26.31825,25.26552,7.36911,26.31825,0.0,0.0,0.0,138.59,87.11552,38.52911,95.2554782795,25.26552,7.36911,26.31825,61.85,31.16,69.2558163622,137.41
2020-05-11 15:30:00,93.93784,8.33312,94.3067265512,23.42784,6.83312,24.404,70.51,1.5,70.5259533789,138.75,80.62784,14.20312,81.8692689646,23.42784,6.83312,24.404,57.2,7.37,57.6728436961,137.96,23.42784,6.83312,24.404,23.42784,6.83312,24.404,0.0,0.0,0.0,138.69,87.94784,39.45312,96.391759183,23.42784,6.83312,24.404,64.52,32.62,72.2972668916,137.58
2020-05-11 16:00:00,94.11248,8.31864,94.479408673,23.65248,6.89864,24.638,70.46,1.42,70.4743073751,138.67,80.81248,14.35864,82.0781789905,23.65248,6.89864,24.638,57.16,7.46,57.6447499778,137.89,23.65248,6.89864,24.638,23.65248,6.89864,24.638,0.0,0.0,0.0,138.62,88.12248,39.41864,96.5370429462,23.65248,6.89864,24.638,64.47,32.52,72.2075570837,137.5
2020-05-11 16:30:00,99.08896,10.16303,99.6087806002,20.95896,6.11303,21.83225,78.13,4.05,78.2348988623,138.6,84.17896,11.66303,84.9830781713,20.95896,6.11303,21.83225,63.22,5.55,63.4631459983,137.75,20.95896,6.11303,21.83225,20.95896,6.11303,21.83225,0.0,0.0,0.0,138.55,92.31896,40.69303,100.8896083155,20.95896,6.11303,21.83225,71.36,34.58,79.297074347,137.38
2020-05-11 17:00:00,101.71952,9.96861,102.2068194122,21.14952,6.16861,22.03075,80.57,3.8,80.6595617394,138.25,86.43952,11.38861,87.1865302416,21.14952,6.16861,22.03075,65.29,5.22,65.4983396736,137.47,21.14952,6.16861,22.03075,21.14952,6.16861,22.03075,0.0,0.0,0.0,138.21,94.86952,40.92861,103.3217157308,21.14952,6.16861,22.03075,73.72,34.76,81.5039630938,137.1
2020-05-11 17:30:00,106.55552,9.45911,106.9745465261,19.26552,5.61911,20.06825,87.29,3.84,87.3744224587,137.97,90.00552,10.77911,90.6486781087,19.26552,5.61911,20.06825,70.74,5.16,70.9279437176,137.19,19.26552,5.61911,20.06825,19.26552,5.61911,20.06825,0.0,0.0,0.0,137.92,99.19552,40.25911,107.0539449346,19.26552,5.61911,20.06825,79.93,34.64,87.1133428356,136.82
2020-05-11 18:00:00,104.6572,10.82585,105.2156287823,21.9972,6.41585,22.91375,82.66,4.41,82.7775555329,137.43,88.9372,10.04585,89.5027633432,21.9972,6.41585,22.91375,66.94,3.63,67.0383509642,136.75,21.9972,6.41585,22.91375,21.9972,6.41585,22.91375,0.0,0.0,0.0,137.38,97.5972,42.64585,106.5076615557,21.9972,6.41585,22.91375,75.6,36.23,83.8330060298,136.36
2020-05-11 18:30:00,104.90592,10.867560000000001,105.4673215333,18.98592,5.53756,19.777,85.92,5.33,86.0851630654,137.23,88.64592,7.73756,88.9829700977,18.98592,5.53756,19.777,69.66,2.2,69.6947315082,136.62,18.98592,5.53756,19.777,18.98592,5.53756,19.777,0.0,0.0,0.0,137.18,97.67592,43.18756,106.7977091824,18.98592,5.53756,19.777,78.69,37.65,87.2332425168,136.25
2020-05-11 19:00:00,100.84096,12.54278,101.6180128907,19.62096,5.72278,20.4385,81.22,6.82,81.5058329201,137.16,85.37096,7.49278,85.6991398058,19.62096,5.72278,20.4385,65.75,1.77,65.7738200198,136.42,19.62096,5.72278,20.4385,19.62096,5.72278,20.4385,0.0,0.0,0.0,137.11,93.88096,43.78278,103.5884475946,19.62096,5.72278,20.4385,74.26,38.06,83.4452587029,136.03
2020-05-11 19:30:00,104.37656,9.75358,104.8312863617,12.04656,3.51358,12.5485,92.33,6.24,92.5406208105,136.85,86.90656,6.85358,87.1763828674,12.04656,3.51358,12.5485,74.86,3.34,74.9344727078,136.05,12.04656,3.51358,12.5485,12.04656,3.51358,12.5485,0.0,0.0,0.0,136.81,96.67656,39.57358,104.4625554323,12.04656,3.51358,12.5485,84.63,36.06,91.9921762978,135.65
2020-05-11 20:00:00,103.4352,10.02485,103.9198643983,8.725200000000001,2.5448500000000003,9.08875,94.71,7.48,95.0049182937,136.78,85.5352,6.43485,85.7769067615,8.725200000000001,2.5448500000000003,9.08875,76.81,3.89,76.9084403691,135.83,8.725200000000001,2.5448500000000003,9.08875,8.725200000000001,2.5448500000000003,9.08875,0.0,0.0,0.0,136.73,95.5852,37.87485,102.8155373548,8.725200000000001,2.5448500000000003,9.08875,86.86,35.33,93.7702964696,135.4
2020-05-11 20:30:00,101.73312,11.89216,102.4258325541,9.33312,2.72216,9.722,92.4,9.17,92.8539116031,136.96,84.24312,5.71216,84.4365562964,9.33312,2.72216,9.722,74.91,2.99,74.9696485253,135.9,9.33312,2.72216,9.722,9.33312,2.72216,9.722,0.0,0.0,0.0,136.9,94.00312,39.08216,101.8037415815,9.33312,2.72216,9.722,84.67,36.36,92.1469397213,135.5
2020-05-11 21:00:00,102.39936,11.27398,103.0181127446,6.69936,1.95398,6.9785,95.7,9.32,96.1527555507,136.74,84.28936,6.04398,84.5057743793,6.69936,1.95398,6.9785,77.59,4.09,77.6977232614,135.56,6.69936,1.95398,6.9785,6.69936,1.95398,6.9785,0.0,0.0,0.0,136.69,94.43936,36.91398,101.3974094178,6.69936,1.95398,6.9785,87.74,34.96,94.4484473139,135.15
2020-05-11 21:30:00,104.31448,11.86339,104.9869075645,7.79448,2.27339,8.11925,96.52,9.59,96.9952498837,136.86,86.05448,6.38339,86.2909102743,7.79448,2.27339,8.11925,78.26,4.11,78.3678486371,135.65,7.79448,2.27339,8.11925,7.79448,2.27339,8.11925,0.0,0.0,0.0,136.81,96.29448,37.22339,103.2385956974,7.79448,2.27339,8.11925,88.5,34.95,95.1512086103,135.23
2020-05-11 22:00:00,101.8964,13.68645,102.8114548412,7.7364,2.25645,8.05875,94.16,11.43,94.8512018901,137.5,83.9564,5.05645,84.1085298145,7.7364,2.25645,8.05875,76.22,2.8,76.2714127311,136.24,7.7364,2.25645,8.05875,7.7364,2.25645,8.05875,0.0,0.0,0.0,137.46,93.9164,39.04645,101.7099574602,7.7364,2.25645,8.05875,86.18,36.79,93.7043035298,135.83
2020-05-11 22:30:00,95.44384,14.34987,96.5165548648,6.75384,1.9698700000000002,7.03525,88.69,12.38,89.5498771635,138.25,78.50384,3.63987,78.5881768993,6.75384,1.9698700000000002,7.03525,71.75,1.67,71.7694322118,137.09,6.75384,1.9698700000000002,7.03525,6.75384,1.9698700000000002,7.03525,0.0,0.0,0.0,138.2,87.79384,41.46987,97.0953575603,6.75384,1.9698700000000002,7.03525,81.04,39.5,90.1539328038,136.66
2020-05-11 23:00:00,87.8112,15.54785,89.1770289091,7.9812,2.32785,8.31375,79.83,13.22,80.9172249895,139.36,72.4212,3.61785,72.5115097627,7.9812,2.32785,8.31375,64.44,1.29,64.4529107178,138.33,7.9812,2.32785,8.31375,7.9812,2.32785,8.31375,0.0,0.0,0.0,139.31,80.7012,44.92785,92.3644703718,7.9812,2.32785,8.31375,72.72,42.6,84.2790507778,137.89
2020-05-11 23:30:00,82.21096,30.56403,87.7086191543,9.27096,2.70403,9.65725,72.94,27.86,78.0795952858,138.23,69.74096,8.51403,70.2587375958,9.27096,2.70403,9.65725,60.47,5.8100000000000005,60.7484732318,138.29,9.27096,2.70403,9.65725,9.27096,2.70403,9.65725,0.0,0.0,0.0,138.18,77.51096,38.03403,86.3396569264,9.27096,2.70403,9.65725,68.24,35.33,76.8433894359,137.84
2020-05-12 00:00:00,80.9424,24.44695,84.5536840242,6.5724,1.91695,6.84625,74.37,22.53,77.7077718121,138.78,67.9124,4.36695,68.052658479,6.5724,1.91695,6.84625,61.34,2.45,61.3889086073,138.54,6.5724,1.91695,6.84625,6.5724,1.91695,6.84625,0.0,0.0,0.0,138.73,75.8224,40.41695,85.9218609497,6.5724,1.91695,6.84625,69.25,38.5,79.2326479426,138.07
2020-05-12 00:30:00,78.85928,23.47604,82.2794658235,3.9292800000000003,1.14604,4.093,74.93,22.33,78.1865320883,138.78,65.69928,3.77604,65.8077037329,3.9292800000000003,1.14604,4.093,61.77,2.63,61.8259638016,138.54,3.9292800000000003,1.14604,4.093,3.9292800000000003,1.14604,4.093,0.0,0.0,0.0,138.73,73.63928,39.45604,83.5435374604,3.9292800000000003,1.14604,4.093,69.71,38.31,79.543322787,138.07
2020-05-12 01:00:00,75.83768,24.44724,79.680745801,5.16768,1.50724,5.383,70.67,22.94,74.3000168237,139.06,63.43768,3.69724,63.5453289188,5.16768,1.50724,5.383,58.27,2.19,58.3111395876,138.78,5.16768,1.50724,5.383,5.16768,1.50724,5.383,0.0,0.0,0.0,139.01,70.88768,40.47724,81.6300810596,5.16768,1.50724,5.383,65.72,38.97,76.4053617229,138.33
2020-05-12 01:30:00,75.784,24.7945,79.7369543327,5.124,1.4945,5.3375,70.66,23.3,74.4024569487,139.43,63.354,3.7145,63.4627987584,5.124,1.4945,5.3375,58.23,2.22,58.2723030264,139.07,5.124,1.4945,5.3375,5.124,1.4945,5.3375,0.0,0.0,0.0,139.37,70.834,40.6245,81.6566320408,5.124,1.4945,5.3375,65.71,39.13,76.4785002468,138.69
2020-05-12 02:00:00,74.14896,24.34803,78.0441851387,5.23896,1.52803,5.45725,68.91,22.82,72.5902231709,139.18,62.04896,3.25803,62.134436479,5.23896,1.52803,5.45725,56.81,1.73,56.8363352091,138.92,5.23896,1.52803,5.45725,5.23896,1.52803,5.45725,0.0,0.0,0.0,139.12,69.30896,41.15803,80.6084075625,5.23896,1.52803,5.45725,64.07,39.63,75.3359263566,138.53
2020-05-12 02:30:00,75.0532,25.2451,79.1852126615,5.7432,1.6751,5.9825,69.31,23.57,73.2080664954,138.56,62.8132,4.0951,62.9465482632,5.7432,1.6751,5.9825,57.07,2.42,57.1212858749,138.12,5.7432,1.6751,5.9825,5.7432,1.6751,5.9825,0.0,0.0,0.0,138.51,70.1532,40.0251,80.7680636158,5.7432,1.6751,5.9825,64.41,38.35,74.9624612723,137.74
2020-05-12 03:00:00,73.40952,26.21486,77.9498332997,6.11952,1.7848600000000001,6.3745,67.29,24.43,71.5874919242,138.82,61.51952,3.70486,61.6309770217,6.11952,1.7848600000000001,6.3745,55.4,1.92,55.4332607737,138.34,6.11952,1.7848600000000001,6.3745,6.11952,1.7848600000000001,6.3745,0.0,0.0,0.0,138.77,68.59952,40.78486,79.8078877646,6.11952,1.7848600000000001,6.3745,62.48,39.0,73.6529048986,137.98
2020-05-12 03:30:00,73.22296,25.78128,77.6290942212,5.83296,1.7012800000000001,6.076,67.39,24.08,71.5629687758,138.62,61.33296,3.50128,61.4328165071,5.83296,1.7012800000000001,6.076,55.5,1.8,55.5291815175,138.2,5.83296,1.7012800000000001,6.076,5.83296,1.7012800000000001,6.076,0.0,0.0,0.0,138.57,68.44296,40.75128,79.6561711056,5.83296,1.7012800000000001,6.076,62.61,39.05,73.7896645879,137.84
2020-05-12 04:00:00,74.16856,23.80083,77.8938688291,4.76856,1.39083,4.96725,69.4,22.41,72.9285136281,138.26,62.02856,3.18083,62.1100630749,4.76856,1.39083,4.96725,57.26,1.79,57.2879716869,138.02,4.76856,1.39083,4.96725,4.76856,1.39083,4.96725,0.0,0.0,0.0,138.21,69.38856,40.38083,80.2831469884,4.76856,1.39083,4.96725,64.62,38.99,75.4716138691,137.67
2020-05-12 04:30:00,72.08992,25.79331,76.5653407644,4.63992,1.35331,4.83325,67.45,24.44,71.7413137599,138.86,60.15992,3.16331,60.2430286802,4.63992,1.35331,4.83325,55.52,1.81,55.5494959473,138.42,4.63992,1.35331,4.83325,4.63992,1.35331,4.83325,0.0,0.0,0.0,138.82,67.25992,40.54331,78.5344308196,4.63992,1.35331,4.83325,62.62,39.19,73.8723256707,138.07
2020-05-12 05:00:00,72.53976,26.12118,77.0994995149,4.52976,1.32118,4.7185,68.01,24.8,72.3906078162,138.89,60.51976,2.96118,60.592160693,4.52976,1.32118,4.7185,55.99,1.6400000000000001,56.0140134252,138.42,4.52976,1.32118,4.7185,4.52976,1.32118,4.7185,0.0,0.0,0.0,138.85,67.67976,40.67118,78.9600835628,4.52976,1.32118,4.7185,63.15,39.35,74.4066193292,138.07
2020-05-12 05:30:00,73.59728,25.86504,78.0099988309,5.29728,1.5450400000000002,5.518,68.3,24.32,72.5007062035,138.69,61.52728,3.53504,61.6287489083,5.29728,1.5450400000000002,5.518,56.23,1.99,56.2652023901,138.24,5.29728,1.5450400000000002,5.518,5.29728,1.5450400000000002,5.518,0.0,0.0,0.0,138.65,68.73728,40.41504,79.7382538058,5.29728,1.5450400000000002,5.518,63.44,38.87,74.4010114179,137.88
2020-05-12 06:00:00,73.25992,26.35831,77.8574105944,6.67992,1.9483100000000002,6.95825,66.58,24.41,70.9136411419,138.48,61.47992,3.7783100000000003,61.5959104946,6.67992,1.9483100000000002,6.95825,54.8,1.83,54.830547143,138.03,6.67992,1.9483100000000002,6.95825,6.67992,1.9483100000000002,6.95825,0.0,0.0,0.0,138.45,68.49992,40.86831,79.7650161553,6.67992,1.9483100000000002,6.95825,61.82,38.92,73.0512066978,137.67
2020-05-12 06:30:00,80.59096,22.74028,83.7378239997,7.4409600000000005,2.17028,7.751,73.15,20.57,75.9871528615,137.27,67.88096,6.21028,68.1644504724,7.4409600000000005,2.17028,7.751,60.44,4.04,60.5748726784,136.98,7.4409600000000005,2.17028,7.751,7.4409600000000005,2.17028,7.751,0.0,0.0,0.0,137.25,75.67096,37.97028,84.6630754851,7.4409600000000005,2.17028,7.751,68.23,35.8,77.0517546848,136.63
2020-05-12 07:00:00,84.45072,20.17021,86.826041485,8.64072,2.52021,9.00075,75.81,17.65,77.8375140919,137.05,71.30072,8.20021,71.7707190751,8.64072,2.52021,9.00075,62.66,5.68,62.9169134653,136.9,8.64072,2.52021,9.00075,8.64072,2.52021,9.00075,0.0,0.0,0.0,137.03,79.42072,36.39021,87.3607357407,8.64072,2.52021,9.00075,70.78,33.87,78.4664597137,136.55
2020-05-12 07:30:00,87.65456,19.12883,89.7175235167,11.58456,3.3788300000000002,12.06725,76.07,15.75,77.6833791747,136.89,74.49456,10.98883,75.3006896008,11.58456,3.3788300000000002,12.06725,62.91,7.61,63.3686057918,136.74,11.58456,3.3788300000000002,12.06725,11.58456,3.3788300000000002,12.06725,0.0,0.0,0.0,136.87,82.62456,34.99883,89.7314661452,11.58456,3.3788300000000002,12.06725,71.04,31.62,77.7592824041,136.39
2020-05-12 08:00:00,92.38208,16.21144,93.7937071023,13.82208,4.03144,14.398,78.56,12.18,79.4985911825,136.51,78.87208,13.72144,80.0567481178,13.82208,4.03144,14.398,65.05,9.69,65.7677626197,136.51,13.82208,4.03144,14.398,13.82208,4.03144,14.398,0.0,0.0,0.0,136.48,87.30208,33.15144,93.3845337644,13.82208,4.03144,14.398,73.48,29.12,79.0397672061,136.19
2020-05-12 08:30:00,93.33432,15.76876,94.6570075684,18.54432,5.40876,19.317,74.79,10.36,75.5041303506,135.79,80.61432,17.55876,82.5044158927,18.54432,5.40876,19.317,62.07,12.15,63.2479833671,135.67,18.54432,5.40876,19.317,18.54432,5.40876,19.317,0.0,0.0,0.0,135.76,88.63432,31.22876,93.9748803298,18.54432,5.40876,19.317,70.09,25.82,74.6945814635,135.36
2020-05-12 09:00:00,93.07824,15.02407,94.2829859564,22.60824,6.59407,23.55025,70.47,8.43,70.9724298584,135.43,81.15824,20.43407,83.6911652247,22.60824,6.59407,23.55025,58.55,13.84,60.1635113669,135.32,22.60824,6.59407,23.55025,22.60824,6.59407,23.55025,0.0,0.0,0.0,135.41,88.69824,30.30407,93.7321419667,22.60824,6.59407,23.55025,66.09,23.71,70.2143304461,135.02
2020-05-12 09:30:00,99.69248,21.29364,101.941206943,20.41248,5.95364,21.263,79.28,15.34,80.7504427232,137.99,83.21248,12.43364,84.136271794,20.41248,5.95364,21.263,62.8,6.48,63.1334332981,136.38,20.41248,5.95364,21.263,20.41248,5.95364,21.263,0.0,0.0,0.0,137.96,91.31248,38.61364,99.1412235036,20.41248,5.95364,21.263,70.9,32.66,78.0607814463,136.07
2020-05-12 10:00:00,90.3908,26.23815,94.1219275199,15.9708,4.65815,16.63625,74.42,21.58,77.4856941635,139.31,72.4608,11.06815,73.3012379231,15.9708,4.65815,16.63625,56.49,6.41,56.8525126973,136.77,15.9708,4.65815,16.63625,15.9708,4.65815,16.63625,0.0,0.0,0.0,139.27,79.6908,37.60815,88.1192178305,15.9708,4.65815,16.63625,63.72,32.95,71.7352138074,136.45
2020-05-12 10:30:00,88.12464,25.05302,91.61662505379999,16.84464,4.91302,17.5465,71.28,20.14,74.0706284569,139.51,70.88464,10.11302,71.6024117014,16.84464,4.91302,17.5465,54.04,5.2,54.2896085821,136.95,16.84464,4.91302,17.5465,16.84464,4.91302,17.5465,0.0,0.0,0.0,139.47,77.77464,39.29302,87.1368811001,16.84464,4.91302,17.5465,60.93,34.38,69.9603409083,136.63
2020-05-12 11:00:00,91.96696,27.35578,95.9492596691,17.91696,5.22578,18.6635,74.05,22.13,77.2860880107,138.69,74.21696,10.77578,74.9951637524,17.91696,5.22578,18.6635,56.3,5.55,56.5728954536,136.33,17.91696,5.22578,18.6635,17.91696,5.22578,18.6635,0.0,0.0,0.0,138.64,81.43696,38.89578,90.2488789728,17.91696,5.22578,18.6635,63.52,33.67,71.8919974684,136.02
2020-05-12 11:30:00,93.71064,27.85852,97.7639053322,17.24064,5.02852,17.959,76.47,22.83,79.8051990788,138.5,75.47064,10.65852,76.2195614695,17.24064,5.02852,17.959,58.23,5.63,58.501536732,136.22,17.24064,5.02852,17.959,17.24064,5.02852,17.959,0.0,0.0,0.0,138.45,82.93064,38.57852,91.4647104418,17.24064,5.02852,17.959,65.69,33.55,73.7616336587,135.89
2020-05-12 12:00:00,90.35336,28.16598,94.6417037709,21.96336,6.40598,22.8785,68.39,21.76,71.7683056788,138.28,73.91336,12.24598,74.9209504254,21.96336,6.40598,22.8785,51.95,5.84,52.2772235299,135.86,21.96336,6.40598,22.8785,21.96336,6.40598,22.8785,0.0,0.0,0.0,138.23,80.52336,39.50598,89.6924409382,21.96336,6.40598,22.8785,58.56,33.1,67.2672550354,135.53
2020-05-12 12:30:00,90.6756,27.4233,94.7317360669,20.4456,5.9633,21.2975,70.23,21.46,73.4355806132,138.36,73.8656,11.6233,74.7745141492,20.4456,5.9633,21.2975,53.42,5.66,53.7190096707,135.91,20.4456,5.9633,21.2975,20.4456,5.9633,21.2975,0.0,0.0,0.0,138.3,80.6856,39.3433,89.7667048646,20.4456,5.9633,21.2975,60.24,33.38,68.8700370263,135.58
2020-05-12 13:00:00,91.25368,25.26774,94.6873423339,12.40368,3.61774,12.9205,78.85,21.65,81.7682395555,138.71,72.50368,9.43774,73.1153509863,12.40368,3.61774,12.9205,60.1,5.82,60.3811427517,136.26,12.40368,3.61774,12.9205,12.40368,3.61774,12.9205,0.0,0.0,0.0,138.64,80.24368,36.99774,88.3622144644,12.40368,3.61774,12.9205,67.84,33.38,75.6074731756,135.93
2020-05-12 13:30:00,90.96368,25.48274,94.465661047,15.16368,4.42274,15.7955,75.8,21.06,78.6712374378,138.64,72.89368,9.79274,73.5485305132,15.16368,4.42274,15.7955,57.73,5.37,57.9792186908,136.17,15.16368,4.42274,15.7955,15.16368,4.42274,15.7955,0.0,0.0,0.0,138.58,80.28368,38.18274,88.9010174759,15.16368,4.42274,15.7955,65.12,33.76,73.3508827486,135.85
2020-05-12 14:00:00,90.13432,25.31001,93.62046917239999,14.19432,4.14001,14.78575,75.94,21.17,78.8356042661,138.8,72.01432,9.56001,72.6461015903,14.19432,4.14001,14.78575,57.82,5.42,58.0734775952,136.32,14.19432,4.14001,14.78575,14.19432,4.14001,14.78575,0.0,0.0,0.0,138.73,79.44432,37.94001,88.0388797013,14.19432,4.14001,14.78575,65.25,33.8,73.4847092938,135.99
2020-05-12 14:30:00,87.8196,25.0553,91.3238753134,15.0696,4.3953,15.6975,72.75,20.66,75.6267022949,138.94,70.3896,9.3753,71.0112106519,15.0696,4.3953,15.6975,55.32,4.98,55.5437017132,136.47,15.0696,4.3953,15.6975,15.0696,4.3953,15.6975,0.0,0.0,0.0,138.88,77.4696,38.7853,86.636241956,15.0696,4.3953,15.6975,62.4,34.39,71.2490849064,136.11
2020-05-12 15:00:00,88.41984,24.99162,91.8838896426,13.47984,3.93162,14.0415,74.94,21.06,77.8429650001,139.36,70.47984,8.98162,71.0498229713,13.47984,3.93162,14.0415,57.0,5.05,57.2232688685,136.95,13.47984,3.93162,14.0415,13.47984,3.93162,14.0415,0.0,0.0,0.0,139.29,77.78984,38.49162,86.7920734713,13.47984,3.93162,14.0415,64.31,34.56,73.0080112043,136.55
2020-05-12 15:30:00,109.59528,20.49904,111.4959014457,10.86528,3.16904,11.318,98.73,17.33,100.2394223846,139.71,87.61528,5.68904,87.7997862503,10.86528,3.16904,11.318,76.75,2.52,76.79135954,137.22,10.86528,3.16904,11.318,10.86528,3.16904,11.318,0.0,0.0,0.0,139.65,97.68528,40.83904,105.878426116,10.86528,3.16904,11.318,86.82,37.67,94.6400618132,136.79
2020-05-12 16:00:00,112.24248,19.32364,113.8937108861,12.73248,3.71364,13.263,99.51,15.61,100.7269189442,139.41,90.16248,5.02364,90.3023242148,12.73248,3.71364,13.263,77.43,1.31,77.4410808292,136.89,12.73248,3.71364,13.263,12.73248,3.71364,13.263,0.0,0.0,0.0,139.35,100.28248,42.52364,108.9258268447,12.73248,3.71364,13.263,87.55,38.81,95.7664795218,136.46
2020-05-12 16:30:00,106.49576,21.48418,108.6412301488,18.90576,5.51418,19.6935,87.59,15.97,89.0339766606,138.47,88.80576,11.59418,89.5594105555,18.90576,5.51418,19.6935,69.9,6.08,70.1639252038,137.05,18.90576,5.51418,19.6935,18.90576,5.51418,19.6935,0.0,0.0,0.0,138.41,97.90576,41.47418,106.3280087646,18.90576,5.51418,19.6935,79.0,35.96,86.7993179697,136.62
2020-05-12 17:00:00,105.74544,24.45242,108.5357955914,19.34544,5.64242,20.1515,86.4,18.81,88.4238435039,136.22,90.97544,17.01242,92.5524344221,19.34544,5.64242,20.1515,71.63,11.37,72.5267798816,136.54,19.34544,5.64242,20.1515,19.34544,5.64242,20.1515,0.0,0.0,0.0,136.17,100.34544,34.08242,105.9755570018,19.34544,5.64242,20.1515,81.0,28.44,85.847734973,136.08
2020-05-12 17:30:00,107.42344,23.73392,110.0140646463,20.41344,5.95392,21.264,87.01,17.78,88.8080429916,136.53,92.28344,16.05392,93.6694274862,20.41344,5.95392,21.264,71.87,10.1,72.5762144232,136.59,20.41344,5.95392,21.264,20.41344,5.95392,21.264,0.0,0.0,0.0,136.48,101.65344,35.98392,107.8344303198,20.41344,5.95392,21.264,81.24,30.03,86.6125770313,136.14
2020-05-12 18:00:00,105.46584,22.67212,107.8752447608,20.95584,6.11212,21.829,84.51,16.56,86.1172090816,136.73,90.72584,15.20212,91.9906652666,20.95584,6.11212,21.829,69.77,9.09,70.3596546325,136.36,20.95584,6.11212,21.829,20.95584,6.11212,21.829,0.0,0.0,0.0,136.68,99.84584,35.80212,106.0706536314,20.95584,6.11212,21.829,78.89,29.69,84.2919225074,135.91
2020-05-12 18:30:00,101.2044,23.54295,103.9066940772,21.8844,6.38295,22.79625,79.32,17.16,81.1549628797,137.01,87.3744,15.05295,88.6615873931,21.8844,6.38295,22.79625,65.49,8.67,66.0614032549,136.62,21.8844,6.38295,22.79625,21.8844,6.38295,22.79625,0.0,0.0,0.0,136.96,95.8844,36.74295,102.6833118772,21.8844,6.38295,22.79625,74.0,30.36,79.9858087413,136.16
2020-05-12 19:00:00,99.4772,23.86835,102.3005936032,20.2572,5.90835,21.10125,79.22,17.96,81.2303514704,136.6,85.7072,13.99835,86.842834676,20.2572,5.90835,21.10125,65.45,8.09,65.9480901922,136.16,20.2572,5.90835,21.10125,20.2572,5.90835,21.10125,0.0,0.0,0.0,136.55,94.2172,36.64835,101.0939282725,20.2572,5.90835,21.10125,73.96,30.74,80.09387741890001,135.73
2020-05-12 19:30:00,102.4104,22.1222,104.7725238839,12.5904,3.6722,13.115,89.82,18.45,91.6953373951,136.16,86.9404,12.3222,87.8092806314,12.5904,3.6722,13.115,74.35,8.65,74.8514862912,135.6,12.5904,3.6722,13.115,12.5904,3.6722,13.115,0.0,0.0,0.0,136.11,96.7004,33.4422,102.3198323933,12.5904,3.6722,13.115,84.11,29.77,89.2230071226,135.23
2020-05-12 20:00:00,102.27848,21.01164,104.4144457755,9.46848,2.76164,9.863,92.81,18.25,94.5873067594,136.25,86.34848,11.27164,87.0810534307,9.46848,2.76164,9.863,76.88,8.51,77.3495604383,135.74,9.46848,2.76164,9.863,9.46848,2.76164,9.863,0.0,0.0,0.0,136.19,96.42848,32.81164,101.8580162511,9.46848,2.76164,9.863,86.96,30.05,92.0056742815,135.42
2020-05-12 20:30:00,101.65168,20.78549,103.7550029703,8.04168,2.34549,8.37675,93.61,18.44,95.4089393086,136.22,85.57168,10.60549,86.2263813236,8.04168,2.34549,8.37675,77.53,8.26,77.9687661824,135.74,8.04168,2.34549,8.37675,8.04168,2.34549,8.37675,0.0,0.0,0.0,136.16,95.76168,32.65549,101.1764813757,8.04168,2.34549,8.37675,87.72,30.31,92.8089139038,135.39
2020-05-12 21:00:00,97.77232,22.05026,100.2279428316,9.53232,2.78026,9.9295,88.24,19.27,90.3196019699,135.96,82.62232,8.99026,83.1100026293,9.53232,2.78026,9.9295,73.09,6.21,73.353338029,135.58,9.53232,2.78026,9.9295,9.53232,2.78026,9.9295,0.0,0.0,0.0,135.91,92.17232,35.28026,98.6936336338,9.53232,2.78026,9.9295,82.64,32.5,88.8010112555,135.2
2020-05-12 21:30:00,102.90512,20.72816,104.9719978813,8.80512,2.5681599999999998,9.172,94.1,18.16,95.8362958383,136.85,84.93512,8.81816,85.3916538966,8.80512,2.5681599999999998,9.172,76.13,6.25,76.386120467,135.66,8.80512,2.5681599999999998,9.172,8.80512,2.5681599999999998,9.172,0.0,0.0,0.0,136.79,94.93512,39.78816,102.9357794239,8.80512,2.5681599999999998,9.172,86.13,37.22,93.8280624334,135.31
2020-05-12 22:00:00,103.5596,18.3128,105.166294011,4.8096,1.4028,5.01,98.75,16.91,100.1873774485,135.56,86.6996,8.3528,87.1010327608,4.8096,1.4028,5.01,81.89,6.95,82.1843938957,135.37,4.8096,1.4028,5.01,4.8096,1.4028,5.01,0.0,0.0,0.0,135.5,97.4696,32.9328,102.88290548,4.8096,1.4028,5.01,92.66,31.53,97.877558715,135.02
2020-05-12 22:30:00,98.1732,19.72385,100.1349462329,4.5732,1.33385,4.76375,93.6,18.39,95.3894758346,136.31,82.1432,7.44385,82.4797927317,4.5732,1.33385,4.76375,77.57,6.11,77.8102628192,136.07,4.5732,1.33385,4.76375,4.5732,1.33385,4.76375,0.0,0.0,0.0,136.25,92.3132,34.22385,98.4530284098,4.5732,1.33385,4.76375,87.74,32.89,93.7019727647,135.71
2020-05-12 23:00:00,91.6456,19.9383,93.7894013535,4.2456,1.2383,4.4225,87.4,18.7,89.3781293158,136.88,76.6256,6.5083,76.9014989727,4.2456,1.2383,4.4225,72.38,5.27,72.571601195,136.7,4.2456,1.2383,4.4225,4.2456,1.2383,4.4225,0.0,0.0,0.0,136.82,86.0556,35.4883,93.0859050998,4.2456,1.2383,4.4225,81.81,34.25,88.6901268462,136.31
2020-05-12 23:30:00,86.41368,20.70399,88.8593230509,4.09368,1.19399,4.26425,82.32,19.51,84.6003693845,137.56,72.15368,5.52399,72.3648257309,4.09368,1.19399,4.26425,68.06,4.33,68.1975989313,137.4,4.09368,1.19399,4.26425,4.09368,1.19399,4.26425,0.0,0.0,0.0,137.51,80.98368,36.91399,88.9999948543,4.09368,1.19399,4.26425,76.89,35.72,84.7820175509,137.01
2020-05-13 00:00:00,82.14568,21.54624,84.9243969705,5.33568,1.55624,5.558,76.81,19.99,79.368609664,137.56,68.85568,4.49624,69.0023249058,5.33568,1.55624,5.558,63.52,2.94,63.588002013,137.47,5.33568,1.55624,5.558,5.33568,1.55624,5.558,0.0,0.0,0.0,137.51,77.05568,38.81624,86.28023127,5.33568,1.55624,5.558,71.72,37.26,80.8211977145,137.08
2020-05-13 00:30:00,79.35272,22.42496,82.4604935857,5.9827200000000005,1.74496,6.232,73.37,20.68,76.2287301482,138.13,66.62272,4.66496,66.7858418529,5.9827200000000005,1.74496,6.232,60.64,2.92,60.7102627239,137.99,5.9827200000000005,1.74496,6.232,5.9827200000000005,1.74496,6.232,0.0,0.0,0.0,138.07,74.42272,39.35496,84.1876126803,5.9827200000000005,1.74496,6.232,68.44,37.61,78.0931860024,137.62
2020-05-13 01:00:00,76.01384,22.38112,79.2402574706,5.04384,1.47112,5.254,70.97,20.91,73.9862757544,138.26,63.683840000000004,3.41112,63.7751300806,5.04384,1.47112,5.254,58.64,1.94,58.672081947,138.2,5.04384,1.47112,5.254,5.04384,1.47112,5.254,0.0,0.0,0.0,138.2,71.23384,40.34112,81.8637033367,5.04384,1.47112,5.254,66.19,38.87,76.7593186525,137.82
2020-05-13 01:30:00,77.7736,21.8923,80.7960745102,3.8136,1.1123,3.9725,73.96,20.78,76.8237593457,138.22,64.9236,3.1323,64.9991164575,3.8136,1.1123,3.9725,61.11,2.02,61.1433765832,138.18,3.8136,1.1123,3.9725,3.8136,1.1123,3.9725,0.0,0.0,0.0,138.17,72.7936,39.8223,82.9742356292,3.8136,1.1123,3.9725,68.98,38.71,79.0993331198,137.82
