Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-13 02:00:00,76.97232,21.78526,79.9958473888,3.4123200000000002,0.99526,3.5545,73.56,20.79,76.4414658415,138.09,64.18232,3.01526,64.2531088232,3.4123200000000002,0.99526,3.5545,60.77,2.02,60.803563218,138.04,3.4123200000000002,0.99526,3.5545,3.4123200000000002,0.99526,3.5545,0.0,0.0,0.0,138.03,72.01232,39.69526,82.2282670269,3.4123200000000002,0.99526,3.5545,68.6,38.7,78.7632528531,137.66
2020-05-13 02:30:00,77.07832,22.29201,80.237155507,3.05832,0.8920100000000001,3.18575,74.02,21.4,77.0514140039,137.91,64.23832,3.04201,64.3103069598,3.05832,0.8920100000000001,3.18575,61.18,2.15,61.2177662121,137.78,3.05832,0.8920100000000001,3.18575,3.05832,0.8920100000000001,3.18575,0.0,0.0,0.0,137.86,72.12832,39.26201,82.12186052,3.05832,0.8920100000000001,3.18575,69.07,38.37,79.0121623549,137.38
2020-05-13 03:00:00,76.59576,21.70418,79.6114431439,3.06576,0.8941800000000001,3.1935000000000002,73.53,20.81,76.4180410636,138.06,63.80576,2.88418,63.8709128121,3.06576,0.8941800000000001,3.1935000000000002,60.74,1.99,60.7725900386,138.02,3.06576,0.8941800000000001,3.1935000000000002,3.06576,0.8941800000000001,3.1935000000000002,0.0,0.0,0.0,138.01,71.63576,39.59418,81.8497477128,3.06576,0.8941800000000001,3.1935000000000002,68.57,38.7,78.7371252968,137.62
2020-05-13 03:30:00,74.99184,22.04762,78.1656805398,3.11184,0.9076200000000001,3.2415,71.88,21.14,74.9241883506,138.06,62.50184,2.60762,62.5562122051,3.11184,0.9076200000000001,3.2415,59.39,1.7000000000000002,59.4143257136,138.02,3.11184,0.9076200000000001,3.2415,3.11184,0.9076200000000001,3.2415,0.0,0.0,0.0,138.01,70.14184,39.94762,80.7198244687,3.11184,0.9076200000000001,3.2415,67.03,39.04,77.5702423614,137.58
2020-05-13 04:00:00,74.20488,22.04184,77.4093465054,3.19488,0.9318400000000001,3.328,71.01,21.11,74.0813890259,138.52,61.86488,2.79184,61.9278430756,3.19488,0.9318400000000001,3.328,58.67,1.8599999999999999,58.6994761476,138.47,3.19488,0.9318400000000001,3.328,3.19488,0.9318400000000001,3.328,0.0,0.0,0.0,138.46,69.39488,40.08184,80.1386502756,3.19488,0.9318400000000001,3.328,66.2,39.15,76.9100936159,138.0
2020-05-13 04:30:00,75.13744,22.06092,78.3091251452,3.1574400000000002,0.9209200000000001,3.289,71.98,21.14,75.0201306317,138.59,62.63744,2.7709200000000003,62.6986992481,3.1574400000000002,0.9209200000000001,3.289,59.48,1.85,59.5087632202,138.54,3.1574400000000002,0.9209200000000001,3.289,3.1574400000000002,0.9209200000000001,3.289,0.0,0.0,0.0,138.53,70.27744,40.09092,80.9085931122,3.1574400000000002,0.9209200000000001,3.289,67.12,39.17,77.7134692315,138.07
2020-05-13 05:00:00,73.13768,21.97099,76.3665151579,3.15768,0.9209900000000001,3.28925,69.98,21.05,73.077376116,138.61,60.96768,2.50099,61.0189557069,3.15768,0.9209900000000001,3.28925,57.81,1.58,57.8315873896,138.6,3.15768,0.9209900000000001,3.28925,3.15768,0.9209900000000001,3.28925,0.0,0.0,0.0,138.55,68.38768,40.47099,79.4655636572,3.15768,0.9209900000000001,3.28925,65.23,39.55,76.2833887554,138.14
2020-05-13 05:30:00,73.67568,23.83874,77.4363696738,3.1156800000000002,0.9087400000000001,3.2455,70.56,22.93,74.1923075527,139.02,61.27568,3.08874,61.3534780942,3.1156800000000002,0.9087400000000001,3.2455,58.16,2.18,58.2008419183,138.75,3.1156800000000002,0.9087400000000001,3.2455,3.1156800000000002,0.9087400000000001,3.2455,0.0,0.0,0.0,138.96,68.73568,39.84874,79.4513422457,3.1156800000000002,0.9087400000000001,3.2455,65.62,38.94,76.3040496959,138.27
2020-05-13 06:00:00,75.71608,23.39969,79.2494180588,3.49608,1.01969,3.64175,72.22,22.38,75.6081529995,138.8,63.03608,3.56969,63.1370736451,3.49608,1.01969,3.64175,59.54,2.55,59.5945811295,138.54,3.49608,1.01969,3.64175,3.49608,1.01969,3.64175,0.0,0.0,0.0,138.75,70.68608,39.36969,80.9104096916,3.49608,1.01969,3.64175,67.19,38.35,77.3641945605,138.08
2020-05-13 06:30:00,81.1128,21.2104,83.8401299617,4.4928,1.3104,4.68,76.62,19.9,79.1620767792,137.88,67.7828,5.7404,68.0254376539,4.4928,1.3104,4.68,63.29,4.43,63.4448500668,137.68,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,137.83,75.9728,37.0504,84.5257267345,4.4928,1.3104,4.68,71.48,35.74,79.9170695158,137.21
2020-05-13 07:00:00,86.14184,18.54262,88.1149553427,5.63184,1.64262,5.8665,80.51,16.9,82.2646345643,137.33,72.25184,8.04262,72.6980888322,5.63184,1.64262,5.8665,66.62,6.4,66.9267091676,137.24,5.63184,1.64262,5.8665,5.63184,1.64262,5.8665,0.0,0.0,0.0,137.28,80.88184,34.91262,88.0951932687,5.63184,1.64262,5.8665,75.25,33.27,82.2767002255,136.79
2020-05-13 07:30:00,91.7164,15.2127,92.9694803161,8.3064,2.4227,8.6525,83.41,12.79,84.3849050482,136.46,77.4164,9.7427,78.0270414167,8.3064,2.4227,8.6525,69.11,7.32,69.4965790525,136.71,8.3064,2.4227,8.6525,8.3064,2.4227,8.6525,0.0,0.0,0.0,136.42,86.4064,34.3227,92.9737258383,8.3064,2.4227,8.6525,78.1,31.9,84.3636177508,136.26
2020-05-13 08:00:00,93.9392,15.02185,95.1326929823,11.8692,3.46185,12.36375,82.07,11.56,82.8801453908,136.66,79.8992,11.91185,80.7822649538,11.8692,3.46185,12.36375,68.03,8.45,68.5527782077,136.93,11.8692,3.46185,12.36375,11.8692,3.46185,12.36375,0.0,0.0,0.0,136.62,88.7292,34.16185,95.0784041098,11.8692,3.46185,12.36375,76.86,30.7,82.7644223081,136.5
2020-05-13 08:30:00,99.50576,13.16418,100.3727647734,15.78576,4.60418,16.4435,83.72,8.56,84.1564733101,136.28,85.23576,16.02418,86.7289405415,15.78576,4.60418,16.4435,69.45,11.42,70.3826605067,136.54,15.78576,4.60418,16.4435,15.78576,4.60418,16.4435,0.0,0.0,0.0,136.24,94.26576,31.76418,99.4735977003,15.78576,4.60418,16.4435,78.48,27.16,83.0468301623,136.1
2020-05-13 09:00:00,100.32688,13.34659,101.2107420937,18.29688,5.33659,19.05925,82.03,8.01,82.4201492355,135.38,86.43688,18.48659,88.3916751395,18.29688,5.33659,19.05925,68.14,13.15,69.3972773241,135.47,18.29688,5.33659,19.05925,18.29688,5.33659,19.05925,0.0,0.0,0.0,135.33,95.27688,29.90659,99.8603424186,18.29688,5.33659,19.05925,76.98,24.57,80.8059731703,135.07
2020-05-13 09:30:00,102.8472,21.147100000000002,104.9987923085,18.8472,5.4971,19.6325,84.0,15.65,85.4454358055,137.21,86.2272,14.7271,87.4758109094,18.8472,5.4971,19.6325,67.38,9.23,68.0092442246,136.11,18.8472,5.4971,19.6325,18.8472,5.4971,19.6325,0.0,0.0,0.0,137.16,94.9472,36.4971,101.7202491948,18.8472,5.4971,19.6325,76.1,31.0,82.1718321568,135.68
2020-05-13 10:00:00,103.04688,11.70659,103.7097089339,20.45688,5.96659,21.30925,82.59,5.74,82.7892245404,136.85,87.04688,16.12659,88.5281097887,20.45688,5.96659,21.30925,66.59,10.16,67.3606242548,135.78,20.45688,5.96659,21.30925,20.45688,5.96659,21.30925,0.0,0.0,0.0,136.8,95.65688,34.34659,101.6362481399,20.45688,5.96659,21.30925,75.2,28.38,80.3770141272,135.34
2020-05-13 10:30:00,101.8108,7.6919,102.1009516226,21.4008,6.2419,22.2925,80.41,1.45,80.4230725601,136.57,86.7408,17.3519,88.4593399153,21.4008,6.2419,22.2925,65.34,11.11,66.2778069945,135.78,21.4008,6.2419,22.2925,21.4008,6.2419,22.2925,0.0,0.0,0.0,136.54,95.1708,33.2619,100.8158477832,21.4008,6.2419,22.2925,73.77,27.02,78.5626711613,135.34
2020-05-13 11:00:00,103.87696,10.09828,104.3666521347,22.89696,6.67828,23.851,80.98,3.42,81.0521856584,136.39,88.74696,18.95828,90.7493211534,22.89696,6.67828,23.851,65.85,12.28,66.9852289688,135.67,22.89696,6.67828,23.851,22.89696,6.67828,23.851,0.0,0.0,0.0,136.35,97.28696,32.34828,102.5239669785,22.89696,6.67828,23.851,74.39,25.67,78.6944788406,135.24
2020-05-13 11:30:00,106.97224,22.56982,109.3272925918,19.30224,5.6298200000000005,20.1065,87.67,16.94,89.2916149479,136.72,88.61224,14.67982,89.8199654478,19.30224,5.6298200000000005,20.1065,69.31,9.05,69.8983447587,135.07,19.30224,5.6298200000000005,20.1065,19.30224,5.6298200000000005,20.1065,0.0,0.0,0.0,136.67,97.58224,39.20982,105.1651251502,19.30224,5.6298200000000005,20.1065,78.28,33.58,85.1784878945,134.64
2020-05-13 12:00:00,105.33088,14.62484,106.3413382773,20.69088,6.03484,21.553,84.64,8.59,85.0747771081,136.03,88.70088,21.83484,91.3488169086,20.69088,6.03484,21.553,68.01,15.8,69.821200935,134.85,20.69088,6.03484,21.553,20.69088,6.03484,21.553,0.0,0.0,0.0,135.98,97.01088,42.55484,105.9340608388,20.69088,6.03484,21.553,76.32,36.52,84.6076403169,134.4
2020-05-13 12:30:00,106.0976,15.6468,107.245154091,20.9376,6.1068,21.81,85.16,9.54,85.6926904701,136.39,89.7176,23.9468,92.8584782344,20.9376,6.1068,21.81,68.78,17.84,71.0559920063,135.72,20.9376,6.1068,21.81,20.9376,6.1068,21.81,0.0,0.0,0.0,136.35,97.9176,47.1568,108.6812779461,20.9376,6.1068,21.81,76.98,41.05,87.2411766312,135.3
2020-05-13 13:00:00,100.02544,12.19492,100.7660891421,25.28544,7.37492,26.339,74.74,4.82,74.8952601972,138.1,85.30544,25.50492,89.0366162756,25.28544,7.37492,26.339,60.02,18.13,62.6984632986,136.85,25.28544,7.37492,26.339,25.28544,7.37492,26.339,0.0,0.0,0.0,138.05,92.32544,49.09492,104.5671939042,25.28544,7.37492,26.339,67.04,41.72,78.9615096107,136.41
2020-05-13 13:30:00,90.83608,14.60219,92.0022683555,31.51608,9.19219,32.82925,59.32,5.41,59.5661858776,138.95,79.16608,25.76219,83.2523792823,31.51608,9.19219,32.82925,47.65,16.57,50.4488592537,137.91,31.51608,9.19219,32.82925,31.51608,9.19219,32.82925,0.0,0.0,0.0,138.89,84.55608,53.62219,100.1252711625,31.51608,9.19219,32.82925,53.04,44.43,69.1900751553,137.48
2020-05-13 14:00:00,96.44976,10.74368,97.0462923764,22.46976,6.55368,23.406,73.98,4.19,74.0985593652,138.53,81.94976,22.56368,84.9993106984,22.46976,6.55368,23.406,59.48,16.01,61.5970007387,137.45,22.46976,6.55368,23.406,22.46976,6.55368,23.406,0.0,0.0,0.0,138.47,88.92976,51.20368,102.6173428773,22.46976,6.55368,23.406,66.46,44.65,80.0659359528,137.0
2020-05-13 14:30:00,97.14216,9.33563,97.5897189102,21.00216,6.12563,21.87725,76.14,3.21,76.2076354442,138.98,82.14216,21.55563,84.9233750752,21.00216,6.12563,21.87725,61.14,15.43,63.0569940609,137.86,21.00216,6.12563,21.87725,21.00216,6.12563,21.87725,0.0,0.0,0.0,138.92,89.33216,51.78563,103.2568946113,21.00216,6.12563,21.87725,68.33,45.66,82.1816554956,137.4
2020-05-13 15:00:00,98.40488,8.15684,98.7423639913,20.59488,6.00684,21.453,77.81,2.15,77.8396980981,139.3,82.99488,22.36684,85.9559517299,20.59488,6.00684,21.453,62.4,16.36,64.508988521,137.96,20.59488,6.00684,21.453,20.59488,6.00684,21.453,0.0,0.0,0.0,139.24,90.33488,50.67684,103.5786303105,20.59488,6.00684,21.453,69.74,44.67,82.8195417761,137.52
2020-05-13 15:30:00,103.09616,5.64388,103.2505282708,15.23616,4.44388,15.871,87.86,1.2,87.8681944733,139.6,85.66616,21.05388,88.2154001986,15.23616,4.44388,15.871,70.43,16.61,72.3621240705,138.15,15.23616,4.44388,15.871,15.23616,4.44388,15.871,0.0,0.0,0.0,139.54,94.07616,49.07388,106.1064068688,15.23616,4.44388,15.871,78.84,44.63,90.5957090595,137.69
2020-05-13 16:00:00,102.52568,6.07249,102.7053562102,16.94568,4.94249,17.65175,85.58,1.13,85.587459946,139.53,85.50568,20.96249,88.0377606443,16.94568,4.94249,17.65175,68.56,16.02,70.4067752422,138.15,16.94568,4.94249,17.65175,16.94568,4.94249,17.65175,0.0,0.0,0.0,139.47,93.65568,50.19249,106.2575759589,16.94568,4.94249,17.65175,76.71,45.25,89.0617010841,137.69
2020-05-13 16:30:00,97.16288,18.59709,98.9266243554,25.77288,7.51709,26.84675,71.39,11.08,72.2447126093,138.66,84.13288,25.07709,87.7906711443,25.77288,7.51709,26.84675,58.36,17.56,60.9445912284,138.21,25.77288,7.51709,26.84675,25.77288,7.51709,26.84675,0.0,0.0,0.0,138.6,90.93288,51.03709,104.2764269658,25.77288,7.51709,26.84675,65.16,43.52,78.3569779918,137.79
2020-05-13 17:00:00,101.30464,8.49177,101.6599244701,25.75464,7.51177,26.82775,75.55,0.98,75.5563557882,139.91,86.14464,20.72177,88.6018665304,25.75464,7.51177,26.82775,60.39,13.21,61.8179278203,138.6,25.75464,7.51177,26.82775,25.75464,7.51177,26.82775,0.0,0.0,0.0,139.85,93.23464,56.32177,108.9258457477,25.75464,7.51177,26.82775,67.48,48.81,83.2824501321,138.18
2020-05-13 17:30:00,103.86424,8.43957,104.2065578194,24.68424,7.19957,25.71275,79.18,1.24,79.1897089274,139.8,87.97424,19.95957,90.2100401184,24.68424,7.19957,25.71275,63.29,12.76,64.5634703218,138.52,24.68424,7.19957,25.71275,24.68424,7.19957,25.71275,0.0,0.0,0.0,139.74,95.43424,56.51957,110.9150844446,24.68424,7.19957,25.71275,70.75,49.32,86.2439847178,138.09
2020-05-13 18:00:00,103.84728,9.37504,104.2695973829,24.97728,7.28504,26.018,78.87,2.09,78.8976869116,139.61,88.05728,19.75504,90.2460313055,24.97728,7.28504,26.018,63.08,12.47,64.3007566052,138.27,24.97728,7.28504,26.018,24.97728,7.28504,26.018,0.0,0.0,0.0,139.55,95.48728,56.73504,111.0706325074,24.97728,7.28504,26.018,70.51,49.45,86.1217893451,137.83
2020-05-13 18:30:00,106.97112,8.57491,107.314256255,19.25112,5.61491,20.05325,87.72,2.96,87.7699265124,139.66,89.47112,17.81491,91.2274757535,19.25112,5.61491,20.05325,70.22,12.2,71.2719327646,138.27,19.25112,5.61491,20.05325,19.25112,5.61491,20.05325,0.0,0.0,0.0,139.61,97.86112,55.32491,112.4172783613,19.25112,5.61491,20.05325,78.61,49.71,93.0086888414,137.83
2020-05-13 19:00:00,105.3572,9.6296,105.796355268,19.5072,5.6896,20.32,85.85,3.94,85.940363625,139.41,88.2172,17.8296,90.0009389507,19.5072,5.6896,20.32,68.71,12.14,69.774233783,137.91,19.5072,5.6896,20.32,19.5072,5.6896,20.32,0.0,0.0,0.0,139.36,96.3872,55.0796,111.0146596626,19.5072,5.6896,20.32,76.88,49.39,91.3778228018,137.47
2020-05-13 19:30:00,109.02736,4.69423,109.1283694731,10.19736,2.97423,10.62225,98.83,1.72,98.8449659821,137.37,89.66736,15.41423,90.9826023801,10.19736,2.97423,10.62225,79.47,12.44,80.4377678706,136.11,10.19736,2.97423,10.62225,10.19736,2.97423,10.62225,0.0,0.0,0.0,137.32,99.33736,50.50423,111.4387201096,10.19736,2.97423,10.62225,89.14,47.53,101.020000495,135.66
2020-05-13 20:00:00,108.94336,3.45223,108.9980439277,5.9733600000000004,1.7422300000000002,6.22225,102.97,1.71,102.98419781690001,137.87,88.70336,14.25223,89.8410381466,5.9733600000000004,1.7422300000000002,6.22225,82.73,12.51,83.6705025681,136.6,5.9733600000000004,1.7422300000000002,6.22225,5.9733600000000004,1.7422300000000002,6.22225,0.0,0.0,0.0,137.82,98.77336,49.58223,110.5195646818,5.9733600000000004,1.7422300000000002,6.22225,92.8,47.84,104.4054864459,136.19
2020-05-13 20:30:00,107.3168,5.6624,107.4660799322,6.0768,1.7724000000000002,6.33,101.24,3.89,101.3147062375,137.03,87.4068,13.9724,88.5165331901,6.0768,1.7724000000000002,6.33,81.33,12.2,82.239947106,135.54,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,136.98,97.2868,49.0524,108.9534735564,6.0768,1.7724000000000002,6.33,91.21,47.28,102.7358871086,135.12
2020-05-13 21:00:00,106.85512,6.7344100000000005,107.067123564,6.25512,1.82441,6.51575,100.6,4.91,100.7197502975,137.4,87.06512,14.22441,88.2194364098,6.25512,1.82441,6.51575,80.81,12.4,81.7558322079,135.78,6.25512,1.82441,6.51575,6.25512,1.82441,6.51575,0.0,0.0,0.0,137.36,96.87512,49.04441,108.5824250386,6.25512,1.82441,6.51575,90.62,47.22,102.1846994417,135.35
2020-05-13 21:30:00,109.3888,6.27715,109.5687554806,5.8188,1.6971500000000002,6.06125,103.57,4.58,103.6712173171,137.55,89.0088,14.14715,90.1260690953,5.8188,1.6971500000000002,6.06125,83.19,12.45,84.116458556,135.96,5.8188,1.6971500000000002,6.06125,5.8188,1.6971500000000002,6.06125,0.0,0.0,0.0,137.5,99.1488,49.04715,110.6169402242,5.8188,1.6971500000000002,6.06125,93.33,47.35,104.6542469277,135.55
2020-05-13 22:00:00,107.00048,6.44639,107.1944898969,5.13048,1.49639,5.34425,101.87,4.95,101.9901926658,137.62,86.97048,13.70639,88.043906764,5.13048,1.49639,5.34425,81.84,12.21,82.7458137914,136.01,5.13048,1.49639,5.34425,5.13048,1.49639,5.34425,0.0,0.0,0.0,137.57,96.91048,49.19639,108.6826845586,5.13048,1.49639,5.34425,91.78,47.7,103.4352860488,135.58
2020-05-13 22:30:00,101.91552,5.46661,102.0620254637,3.48552,1.01661,3.63075,98.43,4.45,98.5305404431,138.63,82.56552,11.41661,83.3510892356,3.48552,1.01661,3.63075,79.08,10.4,79.7609327929,137.29,3.48552,1.01661,3.63075,3.48552,1.01661,3.63075,0.0,0.0,0.0,138.58,92.09552,51.91661,105.7209496645,3.48552,1.01661,3.63075,88.61,50.9,102.1887572094,136.83
2020-05-13 23:00:00,95.32024,6.39632,95.5346066261,3.45024,1.00632,3.594,91.87,5.39,92.027979441,138.4,77.22024,9.53632,77.8068561555,3.45024,1.00632,3.594,73.77,8.53,74.2615230116,137.15,3.45024,1.00632,3.594,3.45024,1.00632,3.594,0.0,0.0,0.0,138.36,86.08024,53.84632,101.5343976,3.45024,1.00632,3.594,82.63,52.84,98.080489905,136.68
2020-05-13 23:30:00,89.43032,7.35801,89.73250496040001,4.21032,1.22801,4.38575,85.22,6.13,85.4401855101,139.3,72.53032,8.90801,73.0753033621,4.21032,1.22801,4.38575,68.32,7.68,68.7503076357,138.05,4.21032,1.22801,4.38575,4.21032,1.22801,4.38575,0.0,0.0,0.0,139.25,80.65032,55.71801,98.0253577115,4.21032,1.22801,4.38575,76.44,54.49,93.8734983901,137.59
2020-05-14 00:00:00,83.24456,33.86758,89.8702940056,4.41456,1.28758,4.5985,78.83,32.58,85.2972760409,136.83,71.26456,21.36758,74.3989985621,4.41456,1.28758,4.5985,66.85,20.08,69.8006368166,137.72,4.41456,1.28758,4.5985,4.41456,1.28758,4.5985,0.0,0.0,0.0,136.79,79.23456,41.57758,89.4807837306,4.41456,1.28758,4.5985,74.82,40.29,84.9783295905,137.26
2020-05-14 00:30:00,80.064,33.73825,86.8821823452,4.074,1.18825,4.24375,75.99,32.55,82.6679055015,137.34,68.634,20.56825,71.6496954918,4.074,1.18825,4.24375,64.56,19.38,67.4060679761,138.55,4.074,1.18825,4.24375,4.074,1.18825,4.24375,0.0,0.0,0.0,137.31,76.304,43.04825,87.6096583949,4.074,1.18825,4.24375,72.23,41.86,83.4831270377,138.07
2020-05-14 01:00:00,78.16976,36.32118,86.1959366505,4.04976,1.18118,4.2185,74.12,35.14,82.0280074121,137.76,66.96976,20.97118,70.1764856989,4.04976,1.18118,4.2185,62.92,19.79,65.9588545989,138.65,4.04976,1.18118,4.2185,4.04976,1.18118,4.2185,0.0,0.0,0.0,137.72,74.41976,42.62118,85.7605134258,4.04976,1.18118,4.2185,70.37,41.44,81.6652343412,138.18
2020-05-14 01:30:00,77.55184,36.10387,85.5440080681,4.16184,1.21387,4.33525,73.39,34.89,81.2613327481,137.93,66.47184,20.50387,69.5623044325,4.16184,1.21387,4.33525,62.31,19.29,65.2276030527,138.92,4.16184,1.21387,4.33525,4.16184,1.21387,4.33525,0.0,0.0,0.0,137.89,73.84184,43.44387,85.6737251155,4.16184,1.21387,4.33525,69.68,42.23,81.4780663737,138.45
2020-05-14 02:00:00,78.77192,35.86806,86.5536429542,4.14192,1.2080600000000001,4.3145,74.63,34.66,82.285797681,137.75,67.51192,20.47806,70.5493464424,4.14192,1.2080600000000001,4.3145,63.37,19.27,66.2351100248,138.75,4.14192,1.2080600000000001,4.3145,4.14192,1.2080600000000001,4.3145,0.0,0.0,0.0,137.71,75.02192,43.25806,86.5999320753,4.14192,1.2080600000000001,4.3145,70.88,42.05,82.4146643505,138.29
2020-05-14 02:30:00,76.98224,36.37857,85.1449683226,4.21224,1.22857,4.3877500000000005,72.77,35.15,80.8145741807,137.82,65.99224,20.13857,68.996650222,4.21224,1.22857,4.3877500000000005,61.78,18.91,64.6092601722,138.81,4.21224,1.22857,4.3877500000000005,4.21224,1.22857,4.3877500000000005,0.0,0.0,0.0,137.78,73.30224,43.76857,85.3750906814,4.21224,1.22857,4.3877500000000005,69.09,42.54,81.1361799692,138.35
2020-05-14 03:00:00,77.24672,36.70696,85.5245968316,4.44672,1.29696,4.632,72.8,35.41,80.9549757581,137.9,66.24672,20.51696,69.3510890931,4.44672,1.29696,4.632,61.8,19.22,64.719768232,138.81,4.44672,1.29696,4.632,4.44672,1.29696,4.632,0.0,0.0,0.0,137.86,73.55672,43.47696,85.4449361168,4.44672,1.29696,4.632,69.11,42.18,80.9650819798,138.38
2020-05-14 03:30:00,75.23624,36.65307,83.6895414599,4.77624,1.39307,4.97525,70.46,35.26,78.7900958243,137.21,64.33624,19.61307,67.2593807001,4.77624,1.39307,4.97525,59.56,18.22,62.2845245627,138.23,4.77624,1.39307,4.97525,4.77624,1.39307,4.97525,0.0,0.0,0.0,137.17,71.35624,44.20307,83.9382176625,4.77624,1.39307,4.97525,66.58,42.81,79.1554957031,137.8
2020-05-14 04:00:00,75.10936,36.94273,83.7029345929,4.80936,1.40273,5.00975,70.3,35.54,78.7729750612,137.8,64.49936,20.17273,67.5803704937,4.80936,1.40273,5.00975,59.69,18.77,62.5716309521,138.76,4.80936,1.40273,5.00975,4.80936,1.40273,5.00975,0.0,0.0,0.0,137.76,71.53936,44.10273,84.041244771,4.80936,1.40273,5.00975,66.73,42.7,79.2223636355,138.32
2020-05-14 04:30:00,74.78704,37.59997,83.7069835555,4.45704,1.29997,4.64275,70.33,36.3,79.1454288004,138.16,64.17704,20.32997,67.3201317836,4.45704,1.29997,4.64275,59.72,19.03,62.6786989335,138.96,4.45704,1.29997,4.64275,4.45704,1.29997,4.64275,0.0,0.0,0.0,138.11,71.20704,43.87997,83.6414628803,4.45704,1.29997,4.64275,66.75,42.58,79.174610198,138.59
2020-05-14 05:00:00,73.99248,36.67614,82.5834507747,4.27248,1.24614,4.4505,69.72,35.43,78.2059032299,138.35,63.51248,19.75614,66.5142103873,4.27248,1.24614,4.4505,59.24,18.51,62.0644640676,139.33,4.27248,1.24614,4.4505,4.27248,1.24614,4.4505,0.0,0.0,0.0,138.3,70.48248,44.74614,83.4865080827,4.27248,1.24614,4.4505,66.21,43.5,79.2212982726,138.95
2020-05-14 05:30:00,75.99048,36.10014,84.1295023083,4.08048,1.19014,4.2505,71.91,34.91,79.9359506105,137.8,65.12048,19.93014,68.1020366498,4.08048,1.19014,4.2505,61.04,18.74,63.8519318423,138.77,4.08048,1.19014,4.2505,4.08048,1.19014,4.2505,0.0,0.0,0.0,137.76,72.34048,43.95014,84.6449044695,4.08048,1.19014,4.2505,68.26,42.76,80.5471613404,138.38
2020-05-14 06:00:00,76.29136,36.37123,84.5176785197,4.70136,1.37123,4.89725,71.59,35.0,79.6876910194,137.55,65.49136,20.23123,68.5450282804,4.70136,1.37123,4.89725,60.79,18.86,63.6484383155,138.48,4.70136,1.37123,4.89725,4.70136,1.37123,4.89725,0.0,0.0,0.0,137.52,72.67136,43.69123,84.7941633791,4.70136,1.37123,4.89725,67.97,42.32,80.0681166258,138.12
2020-05-14 06:30:00,79.22112,33.49116,86.0095555866,7.58112,2.21116,7.897,71.64,31.28,78.1711455718,136.54,68.49112,21.86116,71.8953672736,7.58112,2.21116,7.897,60.91,19.65,64.0011765517,137.73,7.58112,2.21116,7.897,7.58112,2.21116,7.897,0.0,0.0,0.0,136.51,75.72112,43.04116,87.098963646,7.58112,2.21116,7.897,68.14,40.83,79.436443148,137.38
2020-05-14 07:00:00,85.96384,31.96487,91.714419268,9.27384,2.70487,9.66025,76.69,29.26,82.0822983353,135.64,74.49384,25.02487,78.5848351558,9.27384,2.70487,9.66025,65.22,22.32,68.9335245001,136.67,9.27384,2.70487,9.66025,9.27384,2.70487,9.66025,0.0,0.0,0.0,135.62,82.29384,39.50487,91.2847788827,9.27384,2.70487,9.66025,73.02,36.8,81.7689452054,136.3
2020-05-14 07:30:00,91.98328,4.52429,92.0944786595,10.88328,3.17429,11.33675,81.1,1.35,81.11123535,139.11,75.99328,15.29429,77.5170556185,10.88328,3.17429,11.33675,65.11,12.12,66.2284417754,138.06,10.88328,3.17429,11.33675,10.88328,3.17429,11.33675,0.0,0.0,0.0,139.06,83.73328,52.82429,99.0033726373,10.88328,3.17429,11.33675,72.85,49.65,88.1603368868,137.69
2020-05-14 08:00:00,92.848,4.6765,92.9656966641,14.388,4.1965,14.9875,78.46,0.48,78.4614682503,139.54,77.148,17.6265,79.1360057512,14.388,4.1965,14.9875,62.76,13.43,64.1808577381,138.23,14.388,4.1965,14.9875,14.388,4.1965,14.9875,0.0,0.0,0.0,139.49,84.558,52.3665,99.4600708136,14.388,4.1965,14.9875,70.17,48.17,85.1127358273,137.9
2020-05-14 08:30:00,93.78176,6.77593,94.0262289793,19.15176,5.58593,19.94975,74.63,1.19,74.6394868685,139.22,78.86176,20.84593,81.5703989684,19.15176,5.58593,19.94975,59.71,15.26,61.6291465136,137.85,19.15176,5.58593,19.94975,19.15176,5.58593,19.94975,0.0,0.0,0.0,139.18,85.87176,51.35593,100.056937349,19.15176,5.58593,19.94975,66.72,45.77,80.910143369,137.51
2020-05-14 09:00:00,93.35104,12.22822,94.1485317647,23.17104,6.75822,24.1365,70.18,5.47,70.3928497789,137.81,79.47104,22.49822,82.5942861332,23.17104,6.75822,24.1365,56.3,15.74,58.458853906,136.85,23.17104,6.75822,24.1365,23.17104,6.75822,24.1365,0.0,0.0,0.0,137.78,86.04104,51.16822,100.1061801401,23.17104,6.75822,24.1365,62.87,44.41,76.9732745828,136.5
2020-05-14 09:30:00,93.32176,12.79718,94.1951097746,26.56176,7.74718,27.6685,66.76,5.05,66.9507288982,136.94,80.10176,25.39718,84.0315935054,26.56176,7.74718,27.6685,53.54,17.65,56.374232589,135.7,26.56176,7.74718,27.6685,26.56176,7.74718,27.6685,0.0,0.0,0.0,136.91,86.31176,49.07718,99.288919377,26.56176,7.74718,27.6685,59.75,41.33,72.6514377008,135.34
2020-05-14 10:00:00,92.368,14.30275,93.4687973688,28.398,8.28275,29.58125,63.97,6.02,64.2526365218,136.94,79.748,27.63275,84.3997178702,28.398,8.28275,29.58125,51.35,19.35,54.8748120726,135.6,28.398,8.28275,29.58125,28.398,8.28275,29.58125,0.0,0.0,0.0,136.91,85.688,47.49275,97.9693556504,28.398,8.28275,29.58125,57.29,39.21,69.4231099851,135.26
2020-05-14 10:30:00,91.11904,15.35347,92.4035090868,31.10904,9.07347,32.40525,60.01,6.28,60.3377038012,138.27,79.19904,29.16347,84.3978430966,31.10904,9.07347,32.40525,48.09,20.09,52.1177148386,136.87,31.10904,9.07347,32.40525,31.10904,9.07347,32.40525,0.0,0.0,0.0,138.23,84.68904,48.48347,97.5852466276,31.10904,9.07347,32.40525,53.58,39.41,66.5128897282,136.58
2020-05-14 11:00:00,88.91472,16.66346,90.4626902753,32.99472,9.62346,34.3695,55.92,7.04,56.3614052344,137.9,77.76472,30.69346,83.6028717416,32.99472,9.62346,34.3695,44.77,21.07,49.4802768788,136.45,32.99472,9.62346,34.3695,32.99472,9.62346,34.3695,0.0,0.0,0.0,137.86,82.82472,47.70346,95.5800938431,32.99472,9.62346,34.3695,49.83,38.08,62.7145541322,136.15
2020-05-14 11:30:00,88.31352,15.44811,89.6544584355,31.19352,9.09811,32.49325,57.12,6.35,57.4718792106,137.57,76.91352,30.01811,82.5637722416,31.19352,9.09811,32.49325,45.72,20.92,50.2788703135,136.07,31.19352,9.09811,32.49325,31.19352,9.09811,32.49325,0.0,0.0,0.0,137.54,82.12352,46.99811,94.6207951814,31.19352,9.09811,32.49325,50.93,37.9,63.4844461266,135.77
2020-05-14 12:00:00,88.00704,16.01372,89.4521006897,31.24704,9.11372,32.549,56.76,6.9,57.1778593513,137.09,76.75704,29.94372,82.3909555534,31.24704,9.11372,32.549,45.51,20.83,50.0504645333,135.64,31.24704,9.11372,32.549,31.24704,9.11372,32.549,0.0,0.0,0.0,137.05,81.92704,46.71372,94.3091274448,31.24704,9.11372,32.549,50.68,37.6,63.1048524283,135.34
2020-05-14 12:30:00,87.9128,16.7779,89.4994878882,31.9128,9.3079,33.2425,56.0,7.47,56.4960255239,136.8,76.9328,28.8179,82.1530710092,31.9128,9.3079,33.2425,45.02,19.51,49.065675375,135.55,31.9128,9.3079,33.2425,31.9128,9.3079,33.2425,0.0,0.0,0.0,136.75,82.0328,48.2979,95.194891776,31.9128,9.3079,33.2425,50.12,38.99,63.4998779526,135.26
2020-05-14 13:00:00,85.65632,14.22976,86.8302437265,31.81632,9.27976,33.142,53.84,4.95,54.0670703848,137.96,74.88632,28.39976,80.090619246,31.81632,9.27976,33.142,43.07,19.12,47.1232352455,136.48,31.81632,9.27976,33.142,31.81632,9.27976,33.142,0.0,0.0,0.0,137.9,79.72632,49.42976,93.8061153358,31.81632,9.27976,33.142,47.91,40.15,62.509124134,136.17
2020-05-14 13:30:00,86.48368,13.57399,87.5424474804,30.97368,9.03399,32.26425,55.51,4.54,55.6953472024,138.67,75.36368,28.17399,80.4578024536,30.97368,9.03399,32.26425,44.39,19.14,48.3405802613,137.17,30.97368,9.03399,32.26425,30.97368,9.03399,32.26425,0.0,0.0,0.0,138.61,80.37368,49.78399,94.5429748689,30.97368,9.03399,32.26425,49.4,40.75,64.0384454839,136.84
2020-05-14 14:00:00,85.40496,14.77978,86.6743854287,29.48496,8.59978,30.7135,55.92,6.18,56.2604550284,138.35,74.34496,26.29978,78.8596950631,29.48496,8.59978,30.7135,44.86,17.7,48.2256114528,137.24,29.48496,8.59978,30.7135,29.48496,8.59978,30.7135,0.0,0.0,0.0,138.3,79.40496,51.06978,94.4101165228,29.48496,8.59978,30.7135,49.92,42.47,65.5416455393,136.84
2020-05-14 14:30:00,86.2244,14.80545,87.4862760955,28.3044,8.25545,29.48375,57.92,6.55,58.2891833877,138.81,74.7944,25.34545,78.9721096784,28.3044,8.25545,29.48375,46.49,17.09,49.5316888466,137.83,28.3044,8.25545,29.48375,28.3044,8.25545,29.48375,0.0,0.0,0.0,138.76,80.0644,51.83545,95.37935848,28.3044,8.25545,29.48375,51.76,43.58,67.6632396505,137.42
2020-05-14 15:00:00,86.8732,13.3451,87.8922327185,27.1032,7.9051,28.2325,59.77,5.44,60.0170517437,138.59,75.0532,24.8151,79.0491746842,27.1032,7.9051,28.2325,47.95,16.91,50.8443762869,137.5,27.1032,7.9051,28.2325,27.1032,7.9051,28.2325,0.0,0.0,0.0,138.53,80.5232,51.4851,95.5756311005,27.1032,7.9051,28.2325,53.42,43.58,68.9413721941,137.06
2020-05-14 15:30:00,89.26088,9.79734,89.796951894,22.31088,6.50734,23.2405,66.95,3.29,67.0307884483,139.31,75.95088,22.15734,79.1169001456,22.31088,6.50734,23.2405,53.64,15.65,55.8764002062,138.14,22.31088,6.50734,23.2405,22.31088,6.50734,23.2405,0.0,0.0,0.0,139.26,82.16088,52.04734,97.2591168141,22.31088,6.50734,23.2405,59.85,45.54,75.2058116105,137.72
2020-05-14 16:00:00,89.03176,8.98468,89.4839581344,24.22176,7.06468,25.231,64.81,1.92,64.8384338182,139.55,76.07176,22.76468,79.4049326239,24.22176,7.06468,25.231,51.85,15.7,54.1748327178,138.22,24.22176,7.06468,25.231,24.22176,7.06468,25.231,0.0,0.0,0.0,139.49,82.02176,52.69468,97.4899913519,24.22176,7.06468,25.231,57.8,45.63,73.6405927461,137.8
2020-05-14 16:30:00,83.78016,32.89588,90.0069671226,30.74016,8.96588,32.021,53.04,23.93,58.1883708313,137.05,75.77016,33.63588,82.900479913,30.74016,8.96588,32.021,45.03,24.67,51.345007547,137.99,30.74016,8.96588,32.021,30.74016,8.96588,32.021,0.0,0.0,0.0,137.0,80.86016,44.18588,92.1453062646,30.74016,8.96588,32.021,50.12,35.22,61.2573489469,137.56
2020-05-14 17:00:00,89.89304,22.92297,92.7697213215,28.43304,8.29297,29.61775,61.46,14.63,63.1772783523,137.71,79.29304,27.18297,83.8230281633,28.43304,8.29297,29.61775,50.86,18.89,54.2546928846,138.05,28.43304,8.29297,29.61775,28.43304,8.29297,29.61775,0.0,0.0,0.0,137.67,85.17304,50.26297,98.8979923763,28.43304,8.29297,29.61775,56.74,41.97,70.5755517159,137.59
2020-05-14 17:30:00,93.01464,28.68927,97.3385713243,27.49464,8.01927,28.64025,65.52,20.67,68.7031243831,136.8,82.65464,29.19927,87.6606347345,27.49464,8.01927,28.64025,55.16,21.18,59.0865297678,137.48,27.49464,8.01927,28.64025,27.49464,8.01927,28.64025,0.0,0.0,0.0,136.75,89.07464,46.83927,100.6390019091,27.49464,8.01927,28.64025,61.58,38.82,72.7948404765,137.07
2020-05-14 18:00:00,94.784,30.57825,99.5943574158,23.514,6.85825,24.49375,71.27,23.72,75.1135893164,136.15,83.664,27.36825,88.0266209965,23.514,6.85825,24.49375,60.15,20.51,63.5506302093,137.15,23.514,6.85825,24.49375,23.514,6.85825,24.49375,0.0,0.0,0.0,136.11,90.774,46.16825,101.8402002358,23.514,6.85825,24.49375,67.26,39.31,77.9049658238,136.75
2020-05-14 18:30:00,97.46792,23.53731,100.2696384314,21.24792,6.19731,22.13325,76.22,17.34,78.1675380193,137.27,83.88792,22.32731,86.8083630404,21.24792,6.19731,22.13325,62.64,16.13,64.6834329639,137.19,21.24792,6.19731,22.13325,21.24792,6.19731,22.13325,0.0,0.0,0.0,137.22,91.32792,50.49731,104.3588390543,21.24792,6.19731,22.13325,70.08,44.3,82.9077583824,136.81
2020-05-14 19:00:00,97.20144,22.45292,99.7609821253,18.42144,5.37292,19.189,78.78,17.08,80.610264855,136.46,84.58144,23.93292,87.9022448644,18.42144,5.37292,19.189,66.16,18.56,68.7140393224,137.09,18.42144,5.37292,19.189,18.42144,5.37292,19.189,0.0,0.0,0.0,136.38,92.49144,46.80292,103.6589590619,18.42144,5.37292,19.189,74.07,41.43,84.8693690326,136.71
2020-05-14 19:30:00,101.11144,21.48542,103.3689826372,11.64144,3.39542,12.1265,89.47,18.09,91.2804962738,136.54,86.58144,23.23542,89.645024932,11.64144,3.39542,12.1265,74.94,19.84,77.5217982248,136.9,11.64144,3.39542,12.1265,11.64144,3.39542,12.1265,0.0,0.0,0.0,136.42,95.66144,43.23542,104.9781531817,11.64144,3.39542,12.1265,84.02,39.84,92.9870205997,136.5
2020-05-14 20:00:00,98.51088,22.64734,101.080638539,13.19088,3.84734,13.7405,85.32,18.8,87.3667121964,136.65,84.73088,22.01734,87.5447616151,13.19088,3.84734,13.7405,71.54,18.17,73.8113846232,137.11,13.19088,3.84734,13.7405,13.19088,3.84734,13.7405,0.0,0.0,0.0,136.52,93.33088,45.76734,103.9485573361,13.19088,3.84734,13.7405,80.14,41.92,90.4417270954,136.69
2020-05-14 20:30:00,99.29032,18.13051,100.9320714073,10.87032,3.17051,11.32325,88.42,14.96,89.6766301775,137.06,83.77032,18.11051,85.7056420859,10.87032,3.17051,11.32325,72.9,14.94,74.4151436201,136.88,10.87032,3.17051,11.32325,10.87032,3.17051,11.32325,0.0,0.0,0.0,136.92,92.56032,48.57051,104.529934852,10.87032,3.17051,11.32325,81.69,45.4,93.4580980975,136.46
2020-05-14 21:00:00,99.98648,7.6218900000000005,100.2765645102,6.96648,2.03189,7.25675,93.02,5.59,93.1878130444,139.17,80.71648,12.09189,81.6171792416,6.96648,2.03189,7.25675,73.75,10.06,74.4329637996,136.91,6.96648,2.03189,7.25675,6.96648,2.03189,7.25675,0.0,0.0,0.0,139.02,89.61648,52.88189,104.0557916579,6.96648,2.03189,7.25675,82.65,50.85,97.0399144682,136.51
2020-05-14 21:30:00,100.14248,22.65614,102.6733508767,4.9924800000000005,1.45614,5.2005,95.15,21.2,97.4831395678,135.83,84.71248,20.60614,87.1826661295,4.9924800000000005,1.45614,5.2005,79.72,19.15,81.9878094597,135.86,4.9924800000000005,1.45614,5.2005,4.9924800000000005,1.45614,5.2005,0.0,0.0,0.0,135.69,94.43248,41.14614,103.0072721503,4.9924800000000005,1.45614,5.2005,89.44,39.69,97.8509565615,135.47
2020-05-14 22:00:00,98.19464,23.73177,101.0217017876,5.35464,1.56177,5.57775,92.84,22.17,95.4503771601,135.94,83.15464,20.36177,85.6113066777,5.35464,1.56177,5.57775,77.8,18.8,80.0392403762,135.9,5.35464,1.56177,5.57775,5.35464,1.56177,5.57775,0.0,0.0,0.0,135.81,92.61464,41.72177,101.57843095,5.35464,1.56177,5.57775,87.26,40.16,96.0579679152,135.51
2020-05-14 22:30:00,92.21816,26.34613,95.9078078144,5.67816,1.65613,5.91475,86.54,24.69,89.9931536285,137.16,78.04816,19.14613,80.3622397234,5.67816,1.65613,5.91475,72.37,17.49,74.453455259,137.06,5.67816,1.65613,5.91475,5.67816,1.65613,5.91475,0.0,0.0,0.0,137.06,86.76816,44.29613,97.4210486638,5.67816,1.65613,5.91475,81.09,42.64,91.6174530316,136.65
2020-05-14 23:00:00,87.97712,25.61041,91.6289623638,5.48712,1.60041,5.71575,82.49,24.01,85.9132131863,137.56,74.49712,18.10041,76.6645011101,5.48712,1.60041,5.71575,69.01,16.5,70.9551273693,137.66,5.48712,1.60041,5.71575,5.48712,1.60041,5.71575,0.0,0.0,0.0,137.47,82.75712,45.90041,94.6339714313,5.48712,1.60041,5.71575,77.27,44.3,89.0681924146,137.24
2020-05-14 23:30:00,85.41544,26.16492,89.3330869779,3.68544,1.07492,3.839,81.73,25.09,85.4944501123,137.56,72.02544,17.36492,74.0891655629,3.68544,1.07492,3.839,68.34,16.29,70.2546774244,137.56,3.68544,1.07492,3.839,3.68544,1.07492,3.839,0.0,0.0,0.0,137.47,80.19544,45.49492,92.2013901338,3.68544,1.07492,3.839,76.51,44.42,88.4698621,137.15
2020-05-15 00:00:00,82.49624,26.38557,86.6130932271,3.27624,0.95557,3.41275,79.22,25.43,83.2015222217,138.03,69.52624,16.74557,71.5144192675,3.27624,0.95557,3.41275,66.25,15.79,68.1057016703,138.06,3.27624,0.95557,3.41275,3.27624,0.95557,3.41275,0.0,0.0,0.0,137.9,77.41624,46.30557,90.2079820679,3.27624,0.95557,3.41275,74.14,45.35,86.9100805431,137.67
2020-05-15 00:30:00,77.57824,26.41407,81.9517322298,3.40824,0.9940700000000001,3.55025,74.17,25.42,78.4051356736,138.49,65.42824,16.00407,67.3571439868,3.40824,0.9940700000000001,3.55025,62.02,15.01,63.8105046211,138.63,3.40824,0.9940700000000001,3.55025,3.40824,0.9940700000000001,3.55025,0.0,0.0,0.0,138.35,72.75824,47.78407,87.0464176957,3.40824,0.9940700000000001,3.55025,69.35,46.79,83.6583922867,138.24
2020-05-15 01:00:00,76.8636,25.4898,80.9798920041,3.1536,0.9198000000000001,3.285,73.71,24.57,77.6971621103,138.9,64.8036,15.979800000000001,66.7447419727,3.1536,0.9198000000000001,3.285,61.65,15.06,63.4627930366,139.16,3.1536,0.9198000000000001,3.285,3.1536,0.9198000000000001,3.285,0.0,0.0,0.0,138.76,72.0836,48.1298,86.6748120102,3.1536,0.9198000000000001,3.285,68.93,47.21,83.5471663194,138.75
2020-05-15 01:30:00,75.01304,26.12672,79.4327493418,3.14304,0.9167200000000001,3.274,71.87,25.21,76.163252294,138.53,63.25304,15.23672,65.0623140197,3.14304,0.9167200000000001,3.274,60.11,14.32,61.7921880176,138.8,3.14304,0.9167200000000001,3.274,3.14304,0.9167200000000001,3.274,0.0,0.0,0.0,138.4,70.31304,48.68672,85.5237996022,3.14304,0.9167200000000001,3.274,67.17,47.77,82.4244005134,138.42
2020-05-15 02:00:00,74.49128,26.399540000000002,79.030921216,3.22128,0.93954,3.3555,71.27,25.46,75.6810709491,138.21,62.79128,15.11954,64.5859530691,3.22128,0.93954,3.3555,59.57,14.18,61.2344453719,138.5,3.22128,0.93954,3.3555,3.22128,0.93954,3.3555,0.0,0.0,0.0,138.14,69.79128,48.61954,85.0569364241,3.22128,0.93954,3.3555,66.57,47.68,81.8837425867,138.07
2020-05-15 02:30:00,76.14792,26.17106,80.5197497627,3.39792,0.99106,3.5395,72.75,25.18,76.98438088340001,138.49,64.20792,15.36106,66.019839102,3.39792,0.99106,3.5395,60.81,14.37,62.4848221571,138.82,3.39792,0.99106,3.5395,3.39792,0.99106,3.5395,0.0,0.0,0.0,138.43,71.37792,48.59106,86.3475452775,3.39792,0.99106,3.5395,67.98,47.6,82.9881943411,138.41
2020-05-15 03:00:00,72.76744,26.99092,77.6119197456,3.87744,1.13092,4.039,68.89,25.86,73.5837733471,138.14,61.46744,14.81092,63.2266520654,3.87744,1.13092,4.039,57.59,13.68,59.1924868543,138.45,3.87744,1.13092,4.039,3.87744,1.13092,4.039,0.0,0.0,0.0,138.08,68.21744,49.30092,84.1676887707,3.87744,1.13092,4.039,64.34,48.17,80.3740287655,138.02
2020-05-15 03:30:00,72.46056,27.10183,77.3630528409,3.88056,1.13183,4.04225,68.58,25.97,73.3325118893,138.14,61.20056,14.71183,62.9439948388,3.88056,1.13183,4.04225,57.32,13.58,58.9066957145,138.45,3.88056,1.13183,4.04225,3.88056,1.13183,4.04225,0.0,0.0,0.0,138.08,67.92056,49.39183,83.9806843355,3.88056,1.13183,4.04225,64.04,48.26,80.1882111036,138.02
2020-05-15 04:00:00,73.40616,26.71763,78.1171945142,3.86616,1.12763,4.02725,69.54,25.59,74.098985823,138.39,62.01616,15.11763,63.8321771363,3.86616,1.12763,4.02725,58.15,13.99,59.809218353,138.7,3.86616,1.12763,4.02725,3.86616,1.12763,4.02725,0.0,0.0,0.0,138.32,68.82616,49.12763,84.5610095124,3.86616,1.12763,4.02725,64.96,48.0,80.7700538566,138.28
2020-05-15 04:30:00,71.01968,27.56449,76.1813366663,3.8896800000000002,1.13449,4.05175,67.13,26.43,72.1455598079,137.94,59.99968,14.22449,61.6627741499,3.8896800000000002,1.13449,4.05175,56.11,13.09,57.6166659917,138.24,3.8896800000000002,1.13449,4.05175,3.8896800000000002,1.13449,4.05175,0.0,0.0,0.0,137.88,66.55968,49.76449,83.1065308304,3.8896800000000002,1.13449,4.05175,62.67,48.63,79.3246859433,137.82
2020-05-15 05:00:00,72.06384,27.31987,77.068620932,3.87384,1.12987,4.03525,68.19,26.19,73.0465071034,138.68,60.87384,14.769870000000001,62.6400307803,3.87384,1.12987,4.03525,57.0,13.64,58.609296191,138.98,3.87384,1.12987,4.03525,3.87384,1.12987,4.03525,0.0,0.0,0.0,138.62,67.52384,49.77987,83.889835055,3.87384,1.12987,4.03525,63.65,48.65,80.1133259826,138.56
2020-05-15 05:30:00,73.17848,26.99664,77.9994135004,4.06848,1.1866400000000001,4.238,69.11,25.81,73.772272569,138.45,61.81848,15.21664,63.6637306667,4.06848,1.1866400000000001,4.238,57.75,14.03,59.4298191146,138.74,4.06848,1.1866400000000001,4.238,4.06848,1.1866400000000001,4.238,0.0,0.0,0.0,138.39,68.58848,49.19664,84.4078727134,4.06848,1.1866400000000001,4.238,64.52,48.01,80.4225745671,138.34
2020-05-15 06:00:00,73.56496,26.39853,78.158081642,4.55496,1.32853,4.74475,69.01,25.07,73.4226463702,137.98,62.25496,15.34853,64.1190877802,4.55496,1.32853,4.74475,57.7,14.02,59.3788716632,138.33,4.55496,1.32853,4.74475,4.55496,1.32853,4.74475,0.0,0.0,0.0,137.93,69.02496,48.94853,84.6191685859,4.55496,1.32853,4.74475,64.47,47.62,80.1501422332,137.94
2020-05-15 06:30:00,78.6064,24.12895,82.2263482654,5.0364,1.46895,5.24625,73.57,22.66,76.9806501661,137.5,66.5764,16.99895,68.7123084903,5.0364,1.46895,5.24625,61.54,15.53,63.4693036042,137.93,5.0364,1.46895,5.24625,5.0364,1.46895,5.24625,0.0,0.0,0.0,137.45,73.8664,46.98895,87.545453743,5.0364,1.46895,5.24625,68.83,45.52,82.5205386555,137.5
2020-05-15 07:00:00,82.42256,22.87533,85.5380565571,6.53256,1.9053300000000002,6.80475,75.89,20.97,78.7339380445,136.81,70.08256,19.28533,72.6876135897,6.53256,1.9053300000000002,6.80475,63.55,17.38,65.8837377507,137.19,6.53256,1.9053300000000002,6.80475,6.53256,1.9053300000000002,6.80475,0.0,0.0,0.0,136.77,77.63256,44.66533,89.5645358173,6.53256,1.9053300000000002,6.80475,71.1,42.76,82.9676298324,136.74
2020-05-15 07:30:00,86.27584,21.35712,88.8799591719,9.79584,2.85712,10.204,76.48,18.5,78.685706453,136.56,73.92584,21.72712,77.0525636381,9.79584,2.85712,10.204,64.13,18.87,66.8485886164,137.04,9.79584,2.85712,10.204,9.79584,2.85712,10.204,0.0,0.0,0.0,136.51,81.55584,43.77712,92.5623642395,9.79584,2.85712,10.204,71.76,40.92,82.6071667593,136.6
2020-05-15 08:00:00,88.61992,20.28956,90.9129059364,13.36992,3.89956,13.927,75.25,16.39,77.0142493309,136.46,76.50992,24.41956,80.3124073167,13.36992,3.89956,13.927,63.14,20.52,66.3907373057,136.98,13.36992,3.89956,13.927,13.36992,3.89956,13.927,0.0,0.0,0.0,136.41,84.01992,42.87956,94.3292299481,13.36992,3.89956,13.927,70.65,38.98,80.6899182054,136.55
2020-05-15 08:30:00,88.98096,19.81153,91.1597935686,19.17096,5.59153,19.96975,69.81,14.22,71.2435576035,136.06,77.82096,27.68153,82.5976326444,19.17096,5.59153,19.96975,58.65,22.09,62.6720878861,136.62,19.17096,5.59153,19.96975,19.17096,5.59153,19.96975,0.0,0.0,0.0,136.02,84.72096,42.57153,94.8154851797,19.17096,5.59153,19.96975,65.55,36.98,75.261696101,136.17
2020-05-15 09:00:00,89.43096,20.68028,91.7909068884,22.80096,6.65028,23.751,66.63,14.03,68.0910992715,136.62,77.93096,26.44028,82.2941245351,22.80096,6.65028,23.751,55.13,19.79,58.5744056735,136.79,22.80096,6.65028,23.751,22.80096,6.65028,23.751,0.0,0.0,0.0,136.57,84.35096,46.33028,96.2370993838,22.80096,6.65028,23.751,61.55,39.68,73.2318571388,136.34
2020-05-15 09:30:00,88.74112,19.39491,90.8358349594,25.01112,7.29491,26.05325,63.73,12.1,64.8685046845,135.47,78.67112,32.05491,84.9509410022,25.01112,7.29491,26.05325,53.66,24.76,59.0969813104,135.91,25.01112,7.29491,26.05325,25.01112,7.29491,26.05325,0.0,0.0,0.0,135.43,84.92112,40.52491,94.09497836,25.01112,7.29491,26.05325,59.91,33.23,68.5086928791,135.48
2020-05-15 10:00:00,93.28208,18.73269,95.144417197,24.59208,7.17269,25.61675,68.69,11.56,69.6559380096,137.68,79.50208,24.28269,83.1277917303,24.59208,7.17269,25.61675,54.91,17.11,57.5140000348,136.33,24.59208,7.17269,25.61675,24.59208,7.17269,25.61675,0.0,0.0,0.0,137.63,85.91208,49.44269,99.1234840205,24.59208,7.17269,25.61675,61.32,42.27,74.4774818318,135.9
2020-05-15 10:30:00,92.69656,9.35483,93.1674035281,22.57656,6.58483,23.51725,70.12,2.77,70.1746913068,136.17,80.26656,27.89483,84.9755388036,22.57656,6.58483,23.51725,57.69,21.31,61.5000178862,135.86,22.57656,6.58483,23.51725,22.57656,6.58483,23.51725,0.0,0.0,0.0,136.13,87.06656,43.70483,97.4202136908,22.57656,6.58483,23.51725,64.49,37.12,74.410043005,135.43
2020-05-15 11:00:00,94.98016,27.53463,98.8907813846,22.85016,6.66463,23.80225,72.13,20.87,75.0885730321,138.64,79.29016,19.91463,81.7528101099,22.85016,6.66463,23.80225,56.44,13.25,57.9744435075,136.51,22.85016,6.66463,23.80225,22.85016,6.66463,23.80225,0.0,0.0,0.0,138.58,85.87016,53.51463,101.1805317364,22.85016,6.66463,23.80225,63.02,46.85,78.5267018281,136.07
2020-05-15 11:30:00,95.08,24.66125,98.2261861805,22.29,6.50125,23.21875,72.79,18.16,75.0211283573,138.34,80.01,21.49125,82.8460857649,22.29,6.50125,23.21875,57.72,14.99,59.6347088532,136.76,22.29,6.50125,23.21875,22.29,6.50125,23.21875,0.0,0.0,0.0,138.28,86.78,51.54125,100.9320011273,22.29,6.50125,23.21875,64.49,45.04,78.6610558027,136.32
2020-05-15 12:00:00,88.84768,18.30849,90.714447843,26.49768,7.72849,27.60175,62.35,10.58,63.2412752876,135.39,79.01768,33.71849,85.911176924,26.49768,7.72849,27.60175,52.52,25.99,58.5988950408,135.84,26.49768,7.72849,27.60175,26.49768,7.72849,27.60175,0.0,0.0,0.0,135.34,85.11768000000001,39.55849,93.8610333401,26.49768,7.72849,27.60175,58.62,31.83,66.704222505,135.47
2020-05-15 12:30:00,89.25312,18.97466,91.2477788872,26.07312,7.60466,27.1595,63.18,11.37,64.194932043,135.58,79.28312,34.01466,86.2717231302,26.07312,7.60466,27.1595,53.21,26.41,59.4036379357,135.91,26.07312,7.60466,27.1595,26.07312,7.60466,27.1595,0.0,0.0,0.0,135.52,85.47312,39.08466,93.9854504157,26.07312,7.60466,27.1595,59.4,31.48,67.2261139737,135.57
2020-05-15 13:00:00,86.06128,20.78079,88.5346550694,27.19128,7.93079,28.32425,58.87,12.85,60.2561150424,136.43,76.78128,33.75079,83.8718116179,27.19128,7.93079,28.32425,49.59,25.82,55.9092165926,136.71,27.19128,7.93079,28.32425,27.19128,7.93079,28.32425,0.0,0.0,0.0,136.38,82.48128,40.76079,92.0032801147,27.19128,7.93079,28.32425,55.29,32.83,64.3023560999,136.36
2020-05-15 13:30:00,82.2116,22.40505,85.209937449,28.3716,8.27505,29.55375,53.84,14.13,55.6632958061,137.22,73.6616,33.04505,80.7341727155,28.3716,8.27505,29.55375,45.29,24.77,51.621090651,137.5,28.3716,8.27505,29.55375,28.3716,8.27505,29.55375,0.0,0.0,0.0,137.17,78.7916,42.93505,89.7303446392,28.3716,8.27505,29.55375,50.42,34.66,61.1840828974,137.14
2020-05-15 14:00:00,81.66328,21.52304,84.4519540994,26.99328,7.87304,28.118,54.67,13.65,56.3483043223,137.44,73.05328,31.33304,79.4892515652,26.99328,7.87304,28.118,46.06,23.46,51.6903782149,137.95,26.99328,7.87304,28.118,26.99328,7.87304,28.118,0.0,0.0,0.0,137.39,78.28328,44.38304,89.9895892156,26.99328,7.87304,28.118,51.29,36.51,62.9574793015,137.57
2020-05-15 14:30:00,80.66568,22.33749,83.7013464011,25.46568,7.42749,26.52675,55.2,14.91,57.1782135083,137.6,71.92568,29.97749,77.9227396218,25.46568,7.42749,26.52675,46.46,22.55,51.6433354848,138.07,25.46568,7.42749,26.52675,25.46568,7.42749,26.52675,0.0,0.0,0.0,137.54,77.19568,45.15749,89.4336173581,25.46568,7.42749,26.52675,51.73,37.73,64.02769557,137.67
2020-05-15 15:00:00,78.05704,24.81247,81.9058005337,27.43704,8.00247,28.58025,50.62,16.81,53.3381711348,138.17,70.01704,31.32247,76.7038657257,27.43704,8.00247,28.58025,42.58,23.32,48.5476961348,138.35,27.43704,8.00247,28.58025,27.43704,8.00247,28.58025,0.0,0.0,0.0,138.08,74.79704,45.17247,87.379341029,27.43704,8.00247,28.58025,47.36,37.17,60.2044724252,137.95
2020-05-15 15:30:00,76.21064,25.05227,80.2226768524,27.23064,7.94227,28.36525,48.98,17.11,51.8824874115,137.58,68.42064,29.24227,74.4076228135,27.23064,7.94227,28.36525,41.19,21.3,46.3713931212,137.86,27.23064,7.94227,28.36525,27.23064,7.94227,28.36525,0.0,0.0,0.0,137.45,72.99064,46.90227,86.7609155021,27.23064,7.94227,28.36525,45.76,38.96,60.0987454112,137.47
2020-05-15 16:00:00,74.29368,25.33149,78.4935365082,29.59368,8.63149,30.82675,44.7,16.7,47.7177115964,137.08,67.26368,29.40149,73.4087887202,29.59368,8.63149,30.82675,37.67,20.77,43.0165293812,137.43,29.59368,8.63149,30.82675,29.59368,8.63149,30.82675,0.0,0.0,0.0,136.95,71.37368,47.83149,85.9188782071,29.59368,8.63149,30.82675,41.78,39.2,57.2905611772,137.04
2020-05-15 16:30:00,71.84928,30.08354,77.8931217467,36.14928,10.54354,37.6555,35.7,19.54,40.6976854379,138.38,66.23928,30.20354,72.8003849128,36.14928,10.54354,37.6555,30.09,19.66,35.9433401342,138.59,36.14928,10.54354,37.6555,36.14928,10.54354,37.6555,0.0,0.0,0.0,138.23,69.36928,51.97354,86.6795585352,36.14928,10.54354,37.6555,33.22,41.43,53.103797416,138.19
2020-05-15 17:00:00,75.94744,31.07967,82.0607063695,34.38744,10.02967,35.82025,41.56,21.05,46.5868661749,138.64,69.21744,29.14967,75.1049749435,34.38744,10.02967,35.82025,34.83,19.12,39.7328994663,138.76,34.38744,10.02967,35.82025,34.38744,10.02967,35.82025,0.0,0.0,0.0,138.54,72.96744,52.25967,89.7514368056,34.38744,10.02967,35.82025,38.58,42.23,57.1995568165,138.36
2020-05-15 17:30:00,82.894,29.35575,87.9384744811,30.774,8.97575,32.05625,52.12,20.38,55.9628340955,137.74,74.474,26.80575,79.1512786319,30.774,8.97575,32.05625,43.7,17.83,47.1974459055,138.05,30.774,8.97575,32.05625,30.774,8.97575,32.05625,0.0,0.0,0.0,137.67,79.404,52.04575,94.94079897,30.774,8.97575,32.05625,48.63,43.07,64.9607712393,137.65
2020-05-15 18:00:00,87.6948,28.0514,92.0720315242,26.4048,7.7014,27.505,61.29,20.35,64.5800789718,137.92,77.7548,25.7814,81.9175775338,26.4048,7.7014,27.505,51.35,18.08,54.4399568332,138.23,26.4048,7.7014,27.505,26.4048,7.7014,27.505,0.0,0.0,0.0,137.85,83.6948,50.7014,97.8542360299,26.4048,7.7014,27.505,57.29,43.0,71.6320047186,137.83
2020-05-15 18:30:00,89.7368,28.8749,94.2679856805,24.0168,7.0049,25.0175,65.72,21.87,69.2633763254,137.56,79.0468,24.4349,82.7373007068,24.0168,7.0049,25.0175,55.03,17.43,57.7243951896,137.75,24.0168,7.0049,25.0175,24.0168,7.0049,25.0175,0.0,0.0,0.0,137.48,85.4868,50.2549,99.1642473286,24.0168,7.0049,25.0175,61.47,43.25,75.1606506092,137.35
2020-05-15 19:00:00,91.27,28.615,95.6505678237,20.28,5.915,21.125,70.99,22.7,74.5310009325,137.98,79.71,23.685,83.1544546311,20.28,5.915,21.125,59.43,17.77,62.0298137995,138.07,20.28,5.915,21.125,20.28,5.915,21.125,0.0,0.0,0.0,137.9,86.71,49.055,99.6243801737,20.28,5.915,21.125,66.43,43.14,79.2086137993,137.66
