Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-15 19:30:00,96.14176,24.22343,99.1464198893,11.05176,3.22343,11.51225,85.09,21.0,87.6430721734,137.29,82.21176,21.42343,84.9572647586,11.05176,3.22343,11.51225,71.16,18.2,73.4505656888,137.52,11.05176,3.22343,11.51225,11.05176,3.22343,11.51225,0.0,0.0,0.0,137.21,90.81176,45.44343,101.5474326828,11.05176,3.22343,11.51225,79.76,42.22,90.2451439137,137.11
2020-05-15 20:00:00,96.88792,22.92856,99.563989,7.05792,2.05856,7.352,89.83,20.87,92.2224799059,137.24,82.25792,19.33856,84.5005639366,7.05792,2.05856,7.352,75.2,17.28,77.1598237427,137.6,7.05792,2.05856,7.352,7.05792,2.05856,7.352,0.0,0.0,0.0,137.17,91.35792000000001,45.32856,101.9850376202,7.05792,2.05856,7.352,84.3,43.27,94.7564398867,137.18
2020-05-15 20:30:00,96.44184,22.76762,99.0928505143,5.51184,1.60762,5.7415,90.93,21.16,93.3595763701,137.45,81.64184,18.77762,83.7734388183,5.51184,1.60762,5.7415,76.13,17.17,78.0422052482,137.8,5.51184,1.60762,5.7415,5.51184,1.60762,5.7415,0.0,0.0,0.0,137.38,90.85184,45.22762,101.4869175916,5.51184,1.60762,5.7415,85.34,43.62,95.8416402197,137.39
2020-05-15 21:00:00,93.51968,24.40949,96.6527482763,4.48968,1.30949,4.67675,89.03,23.1,91.9779913892,137.88,78.96968,17.91949,80.9772713863,4.48968,1.30949,4.67675,74.48,16.61,76.3096488001,138.1,4.48968,1.30949,4.67675,4.48968,1.30949,4.67675,0.0,0.0,0.0,137.81,87.95968,45.85949,99.1967647092,4.48968,1.30949,4.67675,83.47,44.55,94.6147102728,137.69
2020-05-15 21:30:00,92.77912,25.65766,96.2615220358,5.40912,1.57766,5.6345,87.37,24.08,90.6276078245,136.86,78.52912,17.60766,80.4788939949,5.40912,1.57766,5.6345,73.12,16.03,74.8564980479,136.97,5.40912,1.57766,5.6345,5.40912,1.57766,5.6345,0.0,0.0,0.0,136.79,87.32912,45.83766,98.6279183307,5.40912,1.57766,5.6345,81.92,44.26,93.11194338,136.54
2020-05-15 22:00:00,89.3308,28.07315,93.6380989745,6.7308,1.9631500000000002,7.01125,82.6,26.11,86.6284716476,137.41,75.8408,16.60315,77.6369212074,6.7308,1.9631500000000002,7.01125,69.11,14.64,70.6436246239,137.47,6.7308,1.9631500000000002,7.01125,6.7308,1.9631500000000002,7.01125,0.0,0.0,0.0,137.34,84.1108,48.13315,96.9093741883,6.7308,1.9631500000000002,7.01125,77.38,46.17,90.107343208,137.07
2020-05-15 22:30:00,88.8448,27.7389,93.074406043,4.1448,1.2089,4.3175,84.7,26.53,88.757708961,136.81,74.9248,16.2989,76.6771139014,4.1448,1.2089,4.3175,70.78,15.09,72.3706881272,136.73,4.1448,1.2089,4.3175,4.1448,1.2089,4.3175,0.0,0.0,0.0,136.73,83.4448,46.2189,95.3898388941,4.1448,1.2089,4.3175,79.3,45.01,91.1832775239,136.32
2020-05-15 23:00:00,86.29232,28.20026,90.7833638672,4.01232,1.17026,4.1795,82.28,27.03,86.6061158349,137.43,72.81232,15.98026,74.5453060457,4.01232,1.17026,4.1795,68.8,14.81,70.3759625156,137.35,4.01232,1.17026,4.1795,4.01232,1.17026,4.1795,0.0,0.0,0.0,137.35,81.06232,46.95026,93.6772471727,4.01232,1.17026,4.1795,77.05,45.78,89.6242762872,136.96
2020-05-15 23:30:00,81.11728,30.66629,86.7204385192,5.26728,1.5362900000000002,5.48675,75.85,29.13,81.2513347583,137.84,68.66728,15.98629,70.5035943095,5.26728,1.5362900000000002,5.48675,63.4,14.45,65.0258602404,137.59,5.26728,1.5362900000000002,5.48675,5.26728,1.5362900000000002,5.48675,0.0,0.0,0.0,137.77,76.17728,47.96629,90.0207918459,5.26728,1.5362900000000002,5.48675,70.91,46.43,84.7583211254,137.19
2020-05-16 00:00:00,77.02664,30.08652,82.6940261168,5.81664,1.69652,6.059,71.21,28.39,76.6606561412,138.15,65.34664,14.31652,66.8965328264,5.81664,1.69652,6.059,59.53,12.62,60.852981028,138.19,5.81664,1.69652,6.059,5.81664,1.69652,6.059,0.0,0.0,0.0,138.08,72.35664,50.60652,88.2978098177,5.81664,1.69652,6.059,66.54,48.91,82.5818363806,137.8
2020-05-16 00:30:00,74.09296,29.12253,79.6108565157,5.08296,1.4825300000000001,5.29475,69.01,27.64,74.3394222469,138.23,62.76296,13.43253,64.184281644,5.08296,1.4825300000000001,5.29475,57.68,11.95,58.904880103400004,138.43,5.08296,1.4825300000000001,5.29475,5.08296,1.4825300000000001,5.29475,0.0,0.0,0.0,138.16,69.54296,51.37253,86.4601649557,5.08296,1.4825300000000001,5.29475,64.46,49.89,81.5113715993,138.07
2020-05-16 01:00:00,71.87672,27.90071,77.1019616901,4.11672,1.20071,4.28825,67.76,26.7,72.8306776022,138.55,60.76672,13.41071,62.2289434449,4.11672,1.20071,4.28825,56.65,12.21,57.9508981811,138.87,4.11672,1.20071,4.28825,4.11672,1.20071,4.28825,0.0,0.0,0.0,138.49,67.38672,51.35071,84.7222842578,4.11672,1.20071,4.28825,63.27,50.15,80.7348462561,138.47
2020-05-16 01:30:00,72.03224,28.50357,77.4667483645,3.85224,1.12357,4.01275,68.18,27.38,73.4722859315,139.21,60.83224,13.67357,62.3500436244,3.85224,1.12357,4.01275,56.98,12.55,58.3457187804,139.44,3.85224,1.12357,4.01275,3.85224,1.12357,4.01275,0.0,0.0,0.0,139.14,67.49224,51.39357,84.8321961142,3.85224,1.12357,4.01275,63.64,50.27,81.0994605407,139.04
2020-05-16 02:00:00,71.45704,29.59747,77.3441581243,3.79704,1.10747,3.95525,67.66,28.49,73.4135934279,139.31,60.27704,13.99747,61.8809398568,3.79704,1.10747,3.95525,56.48,12.89,57.9322233304,139.39,3.79704,1.10747,3.95525,3.79704,1.10747,3.95525,0.0,0.0,0.0,139.23,66.87704,51.03747,84.1270576162,3.79704,1.10747,3.95525,63.08,49.93,80.4493088845,138.98
2020-05-16 02:30:00,70.59344,29.60767,76.5509496601,3.52344,1.02767,3.6702500000000002,67.07,28.58,72.9054270957,139.18,59.50344,13.72767,61.0664252717,3.52344,1.02767,3.6702500000000002,55.98,12.7,57.402529561,139.27,3.52344,1.02767,3.6702500000000002,3.52344,1.02767,3.6702500000000002,0.0,0.0,0.0,139.07,66.04344,50.98767,83.4354748237,3.52344,1.02767,3.6702500000000002,62.52,49.96,80.029694489,138.87
2020-05-16 03:00:00,68.41328,31.20429,75.1936473032,3.44328,1.00429,3.58675,64.97,30.2,71.6459412668,139.53,57.66328,13.86429,59.3065965771,3.44328,1.00429,3.58675,54.22,12.86,55.7242137674,139.5,3.44328,1.00429,3.58675,3.44328,1.00429,3.58675,0.0,0.0,0.0,139.44,63.95328,51.02429,81.8138141927,3.44328,1.00429,3.58675,60.51,50.02,78.5077098125,139.09
2020-05-16 03:30:00,67.7784,31.72245,74.8346533403,3.3684,0.98245,3.50875,64.41,30.74,71.3694311313,139.57,57.0784,13.442450000000001,58.6399455027,3.3684,0.98245,3.50875,53.71,12.46,55.1363373829,139.53,3.3684,0.98245,3.50875,3.3684,0.98245,3.50875,0.0,0.0,0.0,139.5,63.3184,51.38245,81.5437057446,3.3684,0.98245,3.50875,59.95,50.4,78.3208944025,139.13
2020-05-16 04:00:00,64.90832,52.56326,83.5223700996,3.50832,1.02326,3.6545,61.4,51.54,80.1644035717,136.78,57.08832,23.60326,61.7753200158,3.50832,1.02326,3.6545,53.58,22.58,58.143553383,138.82,3.50832,1.02326,3.6545,3.50832,1.02326,3.6545,0.0,0.0,0.0,136.73,63.32832,39.38326,74.5755810051,3.50832,1.02326,3.6545,59.82,38.36,71.0628032096,138.44
2020-05-16 04:30:00,65.15272,30.89371,72.1061595217,3.61272,1.05371,3.76325,61.54,29.84,68.3929616262,139.93,54.96272,12.90371,56.4571193169,3.61272,1.05371,3.76325,51.35,11.85,52.6995730533,140.09,3.61272,1.05371,3.76325,3.61272,1.05371,3.76325,0.0,0.0,0.0,139.86,60.85272,52.76371,80.5423033217,3.61272,1.05371,3.76325,57.24,51.71,77.138457983,139.69
2020-05-16 05:00:00,62.81328,53.61429,82.5832927205,3.68328,1.07429,3.8367500000000003,59.13,52.54,79.0999905183,136.66,55.59328,23.47429,60.3461272342,3.68328,1.07429,3.8367500000000003,51.91,22.4,56.5367853702,139.09,3.68328,1.07429,3.8367500000000003,3.68328,1.07429,3.8367500000000003,0.0,0.0,0.0,136.61,61.62328,39.87429,73.3988258827,3.68328,1.07429,3.8367500000000003,57.94,38.8,69.7315108111,138.7
2020-05-16 05:30:00,62.10408,52.84369,81.5436835412,3.54408,1.03369,3.69175,58.56,51.81,78.1891917083,136.13,55.16408,23.06369,59.7913833145,3.54408,1.03369,3.69175,51.62,22.03,56.1243734932,138.91,3.54408,1.03369,3.69175,3.54408,1.03369,3.69175,0.0,0.0,0.0,136.08,61.14408,40.10369,73.1225305269,3.54408,1.03369,3.69175,57.6,39.07,69.6004662341,138.52
2020-05-16 06:00:00,63.30992,29.23331,69.7332946587,3.9199200000000003,1.14331,4.08325,59.39,28.09,65.6979466955,139.33,53.54992,11.37331,54.7443705997,3.9199200000000003,1.14331,4.08325,49.63,10.23,50.6733638118,139.82,3.9199200000000003,1.14331,4.08325,3.9199200000000003,1.14331,4.08325,0.0,0.0,0.0,139.27,59.22992,54.42331,80.4368080829,3.9199200000000003,1.14331,4.08325,55.31,53.28,76.7981412535,139.44
2020-05-16 06:30:00,65.24032,30.27426,71.9223899231,4.78032,1.39426,4.9795,60.46,28.88,67.0034775217,139.45,55.29032,12.87426,56.7694112727,4.78032,1.39426,4.9795,50.51,11.48,51.7981708171,139.72,4.78032,1.39426,4.9795,4.78032,1.39426,4.9795,0.0,0.0,0.0,139.38,61.10032,53.14426,80.9787717556,4.78032,1.39426,4.9795,56.32,51.75,76.4853247362,139.33
2020-05-16 07:00:00,66.45848,30.74789,73.2267867885,6.19848,1.80789,6.45675,60.26,28.94,66.8490179434,140.04,56.49848,14.20789,58.2575521333,6.19848,1.80789,6.45675,50.3,12.4,51.8058876963,140.24,6.19848,1.80789,6.45675,6.19848,1.80789,6.45675,0.0,0.0,0.0,139.98,62.26848,52.96789,81.7493790347,6.19848,1.80789,6.45675,56.07,51.16,75.9025065462,139.84
2020-05-16 07:30:00,68.624,29.21575,74.584270621,6.774,1.9757500000000001,7.05625,61.85,27.24,67.582838798,139.02,58.404,14.66575,60.2172021856,6.774,1.9757500000000001,7.05625,51.63,12.69,53.1666530825,139.31,6.774,1.9757500000000001,7.05625,6.774,1.9757500000000001,7.05625,0.0,0.0,0.0,138.95,64.354,52.01575,82.7470577366,6.774,1.9757500000000001,7.05625,57.58,50.04,76.2853721234,138.92
2020-05-16 08:00:00,72.58424,28.49582,77.9774560617,6.5342400000000005,1.90582,6.8065,66.05,26.59,71.2013384706,138.27,61.69424,15.24582,63.5500926565,6.5342400000000005,1.90582,6.8065,55.16,13.34,56.7501647575,138.53,6.5342400000000005,1.90582,6.8065,6.5342400000000005,1.90582,6.8065,0.0,0.0,0.0,138.21,68.13424,50.47582,84.7943575071,6.5342400000000005,1.90582,6.8065,61.6,48.57,78.4449163426,138.14
2020-05-16 08:30:00,75.07272,26.59996,79.645911133,8.26272,2.40996,8.607,66.81,24.19,71.0544312482,138.21,64.16272,15.97996,66.122717423,8.26272,2.40996,8.607,55.9,13.57,57.5235160608,138.7,8.26272,2.40996,8.607,8.26272,2.40996,8.607,0.0,0.0,0.0,138.15,70.69272,50.80996,87.0580995439,8.26272,2.40996,8.607,62.43,48.4,78.9940814239,138.34
2020-05-16 09:00:00,78.46728,25.76004,82.5874911315,9.25728,2.70004,9.643,69.21,23.06,72.9505839593,137.45,67.17728,16.82004,69.250997782,9.25728,2.70004,9.643,57.92,14.12,59.6162796558,137.97,9.25728,2.70004,9.643,9.25728,2.70004,9.643,0.0,0.0,0.0,137.4,73.99728,49.82004,89.2055706388,9.25728,2.70004,9.643,64.74,47.12,80.0722298928,137.6
2020-05-16 09:30:00,80.78664,26.42277,84.997905721,10.46664,3.05277,10.90275,70.32,23.37,74.1016821671,136.66,69.38664,17.89277,71.656521188,10.46664,3.05277,10.90275,58.92,14.84,60.7601184989,137.02,10.46664,3.05277,10.90275,10.46664,3.05277,10.90275,0.0,0.0,0.0,136.6,76.32664,48.49277,90.4284508104,10.46664,3.05277,10.90275,65.86,45.44,80.0145811712,136.64
2020-05-16 10:00:00,78.73648,27.843140000000002,83.5145120793,16.29648,4.75314,16.9755,62.44,23.09,66.57252962,136.86,68.63648,20.76314,71.7082587255,16.29648,4.75314,16.9755,52.34,16.01,54.7338624619,137.12,16.29648,4.75314,16.9755,16.29648,4.75314,16.9755,0.0,0.0,0.0,136.81,74.70648,48.88314,89.2783262066,16.29648,4.75314,16.9755,58.41,44.13,73.2064546335,136.74
2020-05-16 10:30:00,76.966,27.77175,81.8231950859,19.446,5.67175,20.25625,57.52,22.1,61.6194806859,136.31,67.656,22.08175,71.1683779432,19.446,5.67175,20.25625,48.21,16.41,50.9263409249,136.6,19.446,5.67175,20.25625,19.446,5.67175,20.25625,0.0,0.0,0.0,136.26,73.216,48.96175,88.078576391,19.446,5.67175,20.25625,53.77,43.29,69.0306960707,136.22
2020-05-16 11:00:00,82.52656,22.00858,85.4108347872,14.56656,4.2485800000000005,15.1735,67.96,17.76,70.2422892565,136.25,70.97656,18.51858,73.3526405431,14.56656,4.2485800000000005,15.1735,56.41,14.27,58.1869487085,136.46,14.56656,4.2485800000000005,15.1735,14.56656,4.2485800000000005,15.1735,0.0,0.0,0.0,136.2,77.59656,49.83858,92.2231542523,14.56656,4.2485800000000005,15.1735,63.03,45.59,77.7896458406,136.09
2020-05-16 11:30:00,89.86912,7.30891,90.165841065,11.85912,3.45891,12.35325,78.01,3.85,78.1049460662,139.57,72.99912,8.67891,73.5132300988,11.85912,3.45891,12.35325,61.14,5.22,61.3624315033,137.5,11.85912,3.45891,12.35325,11.85912,3.45891,12.35325,0.0,0.0,0.0,139.5,80.21912,60.27891,100.3426838607,11.85912,3.45891,12.35325,68.36,56.82,88.8909556704,137.11
2020-05-16 12:00:00,87.62544,7.53367,87.9487004956,14.99544,4.37367,15.62025,72.63,3.16,72.6987104425,139.57,71.84544,9.23367,72.4363714612,14.99544,4.37367,15.62025,56.85,4.86,57.057357983,137.46,14.99544,4.37367,15.62025,14.99544,4.37367,15.62025,0.0,0.0,0.0,139.5,78.48544,61.45367,99.682083889,14.99544,4.37367,15.62025,63.49,57.08,85.3762642659,137.08
2020-05-16 12:30:00,81.4788,11.06215,82.2263097315,22.7388,6.63215,23.68625,58.74,4.43,58.906812,139.57,68.5588,12.04215,69.6083503185,22.7388,6.63215,23.68625,45.82,5.41,46.1382758672,137.52,22.7388,6.63215,23.68625,22.7388,6.63215,23.68625,0.0,0.0,0.0,139.5,73.7388,63.14215,97.0790488832,22.7388,6.63215,23.68625,51.0,56.51,76.1208256655,137.12
2020-05-16 13:00:00,79.2908,10.70565,80.0102612579,22.5108,6.56565,23.44875,56.78,4.14,56.930729839,139.76,66.7308,11.51565,67.7171312414,22.5108,6.56565,23.44875,44.22,4.95,44.4961897245,137.72,22.5108,6.56565,23.44875,22.5108,6.56565,23.44875,0.0,0.0,0.0,139.68,71.7208,63.77565,95.9750315736,22.5108,6.56565,23.44875,49.21,57.21,75.4626278366,137.32
2020-05-16 13:30:00,77.0616,9.1563,77.6036598638,21.3816,6.2363,22.2725,55.68,2.92,55.7565135208,139.76,64.7216,10.7663,65.6109649544,21.3816,6.2363,22.2725,43.34,4.53,43.5761001009,137.61,21.3816,6.2363,22.2725,21.3816,6.2363,22.2725,0.0,0.0,0.0,139.68,69.5716,63.9563,94.5019356217,21.3816,6.2363,22.2725,48.19,57.72,75.1922502656,137.19
2020-05-16 14:00:00,70.57128,20.68954,73.5415707355,25.54128,7.44954,26.6055,45.03,13.24,46.9361108316,138.54,61.91128,19.05954,64.7786435197,25.54128,7.44954,26.6055,36.37,11.61,38.1781220072,137.69,25.54128,7.44954,26.6055,25.54128,7.44954,26.6055,0.0,0.0,0.0,138.47,65.87128,57.07954,87.1613412899,25.54128,7.44954,26.6055,40.33,49.63,63.9503385448,137.3
2020-05-16 14:30:00,71.47528,20.69654,74.4114401087,22.92528,6.68654,23.8805,48.55,14.01,50.5310063229,139.31,62.22528,18.58654,64.9418581521,22.92528,6.68654,23.8805,39.3,11.9,41.0621480198,138.44,22.92528,6.68654,23.8805,22.92528,6.68654,23.8805,0.0,0.0,0.0,139.23,66.57528,56.76654,87.49118796,22.92528,6.68654,23.8805,43.65,50.08,66.4328901976,138.04
2020-05-16 15:00:00,68.79424,25.28332,73.2932038282,24.11424,7.03332,25.119,44.68,18.25,48.263494486,138.46,60.85424,20.53332,64.225039947,24.11424,7.03332,25.119,36.74,13.5,39.1417628627,138.16,24.11424,7.03332,25.119,24.11424,7.03332,25.119,0.0,0.0,0.0,138.37,64.85424,55.08332,85.0896267955,24.11424,7.03332,25.119,40.74,48.05,62.9964292639,137.76
2020-05-16 15:30:00,73.43896,24.93303,77.5560238206,18.79896,5.48303,19.58225,54.64,19.45,57.9985525681,138.41,63.87896,18.97303,66.6370572434,18.79896,5.48303,19.58225,45.08,13.49,47.0551431833,138.16,18.79896,5.48303,19.58225,18.79896,5.48303,19.58225,0.0,0.0,0.0,138.27,68.98896,53.55303,87.3350080097,18.79896,5.48303,19.58225,50.19,48.07,69.4964819253,137.76
2020-05-16 16:00:00,73.39392,22.38531,76.7318030334,19.42392,5.66531,20.23325,53.97,16.72,56.500613271,139.32,63.35392,17.86531,65.8246798759,19.42392,5.66531,20.23325,43.93,12.2,45.5925969868,138.48,19.42392,5.66531,20.23325,19.42392,5.66531,20.23325,0.0,0.0,0.0,139.16,68.30392,55.48531,88.0002563244,19.42392,5.66531,20.23325,48.88,49.82,69.794604376,138.06
2020-05-16 16:30:00,74.6768,22.42865,77.9722309483,19.3668,5.64865,20.17375,55.31,16.78,57.7993468821,139.27,64.4168,17.27865,66.6938967827,19.3668,5.64865,20.17375,45.05,11.63,46.5269749715,138.48,19.3668,5.64865,20.17375,19.3668,5.64865,20.17375,0.0,0.0,0.0,139.14,69.4968,56.09865,89.3132898401,19.3668,5.64865,20.17375,50.13,50.45,71.1211600018,138.06
2020-05-16 17:00:00,80.1512,21.8366,83.072570449,17.8512,5.2066,18.595,62.3,16.63,64.4813686269,138.82,68.5812,16.7666,70.6009905667,17.8512,5.2066,18.595,50.73,11.56,52.0304382069,138.05,17.8512,5.2066,18.595,17.8512,5.2066,18.595,0.0,0.0,0.0,138.72,74.4612,55.3266,92.7658502521,17.8512,5.2066,18.595,56.61,50.12,75.6089048988,137.64
2020-05-16 17:30:00,87.1048,20.6664,89.5228812762,15.4848,4.5164,16.13,71.62,16.15,73.418300852,139.22,73.8948,16.3564,75.6833752419,15.4848,4.5164,16.13,58.41,11.84,59.597933689,138.5,15.4848,4.5164,16.13,15.4848,4.5164,16.13,0.0,0.0,0.0,139.14,80.7348,54.7464,97.5462774482,15.4848,4.5164,16.13,65.25,50.23,82.3444922263,138.12
2020-05-16 18:00:00,84.92184,23.65512,88.1548842164,17.81184,5.19512,18.554,67.11,18.46,69.6026127383,138.99,72.52184,15.39512,74.1378917747,17.81184,5.19512,18.554,54.71,10.2,55.6527097274,138.19,17.81184,5.19512,18.554,17.81184,5.19512,18.554,0.0,0.0,0.0,138.91,78.88184,57.01512,97.3296901793,17.81184,5.19512,18.554,61.07,51.82,80.092804296,137.79
2020-05-16 18:30:00,82.47128,26.68454,86.6808900499,19.42128,5.66454,20.2305,63.05,21.02,66.461589659,138.47,70.83128,14.61454,72.3232673892,19.42128,5.66454,20.2305,51.41,8.95,52.1832406046,137.49,19.42128,5.66454,20.2305,19.42128,5.66454,20.2305,0.0,0.0,0.0,138.39,76.78128,58.21454,96.3550601985,19.42128,5.66454,20.2305,57.36,52.55,77.7924938538,137.1
2020-05-16 19:00:00,82.69152,26.81836,86.9316508126,17.17152,5.00836,17.887,65.52,21.81,69.05466313,138.8,70.54152,14.57836,72.0321777,17.17152,5.00836,17.887,53.37,9.57,54.2212301594,137.69,17.17152,5.00836,17.887,17.17152,5.00836,17.887,0.0,0.0,0.0,138.72,76.75152,57.13836,95.6848368646,17.17152,5.00836,17.887,59.58,52.13,79.1663647012,137.28
2020-05-16 19:30:00,82.64736,26.63923,86.8345247581,13.67736,3.98923,14.24725,68.97,22.65,72.5939625589,138.7,69.84736,12.80923,71.0121825616,13.67736,3.98923,14.24725,56.17,8.82,56.8582562167,137.58,13.67736,3.98923,14.24725,13.67736,3.98923,14.24725,0.0,0.0,0.0,138.62,76.43736,56.77923,95.218438147,13.67736,3.98923,14.24725,62.76,52.79,82.0097658819,137.17
2020-05-16 20:00:00,81.38216,25.93813,85.4157043767,12.30216,3.58813,12.81475,69.08,22.35,72.6055707229,139.23,68.58216,12.77813,69.7624058972,12.30216,3.58813,12.81475,56.28,9.19,57.0253846984,138.11,12.30216,3.58813,12.81475,12.30216,3.58813,12.81475,0.0,0.0,0.0,139.14,75.17216,56.50813,94.0426626333,12.30216,3.58813,12.81475,62.87,52.92,82.1776326016,137.68
2020-05-16 20:30:00,81.21856,26.26583,85.3601096184,11.12856,3.24583,11.59225,70.09,23.02,73.7734945627,139.07,68.21856,11.61583,69.2004294428,11.12856,3.24583,11.59225,57.09,8.37,57.7003032921,137.96,11.12856,3.24583,11.59225,11.12856,3.24583,11.59225,0.0,0.0,0.0,138.98,74.92856,56.93583,94.1062051167,11.12856,3.24583,11.59225,63.8,53.69,83.3849872579,137.55
2020-05-16 21:00:00,80.42568,26.85624,84.7912001944,10.37568,3.02624,10.808,70.05,23.83,73.9923739314,139.2,67.37568,11.32624,68.3210506945,10.37568,3.02624,10.808,57.0,8.3,57.6011284612,138.03,10.37568,3.02624,10.808,10.37568,3.02624,10.808,0.0,0.0,0.0,139.11,74.04568,56.86624,93.3623691773,10.37568,3.02624,10.808,63.67,53.84,83.3823392572,137.61
2020-05-16 21:30:00,81.7492,26.5181,85.9426630275,9.3192,2.7181,9.7075,72.43,23.8,76.2400478751,139.28,68.2692,11.0981,69.1653923017,9.3192,2.7181,9.7075,58.95,8.38,59.5426477409,138.11,9.3192,2.7181,9.7075,9.3192,2.7181,9.7075,0.0,0.0,0.0,139.19,75.2092,56.5681,94.1083083593,9.3192,2.7181,9.7075,65.89,53.85,85.0959141205,137.69
2020-05-16 22:00:00,82.02488,25.87059,86.0079552481,8.74488,2.55059,9.10925,73.28,23.32,76.9011105251,139.03,68.44488,10.93059,69.3121879323,8.74488,2.55059,9.10925,59.7,8.38,60.2852751507,137.9,8.74488,2.55059,9.10925,8.74488,2.55059,9.10925,0.0,0.0,0.0,138.94,75.47488,56.20059,94.1008173576,8.74488,2.55059,9.10925,66.73,53.65,85.6225168983,137.47
2020-05-16 22:30:00,82.38344,23.24142,85.599034982,4.39344,1.28142,4.5765,77.99,21.96,81.0227233559,139.38,67.95344,10.76142,68.800277385,4.39344,1.28142,4.5765,63.56,9.48,64.2630842708,138.29,4.39344,1.28142,4.5765,4.39344,1.28142,4.5765,0.0,0.0,0.0,139.29,75.49344,53.97142,92.8017977188,4.39344,1.28142,4.5765,71.1,52.69,88.4954580755,137.88
2020-05-16 23:00:00,77.80512,30.46691,83.5575807642,4.51512,1.31691,4.70325,73.29,29.15,78.8742454798,138.87,65.40512,13.55691,66.7953556092,4.51512,1.31691,4.70325,60.89,12.24,62.1080485928,138.83,4.51512,1.31691,4.70325,4.51512,1.31691,4.70325,0.0,0.0,0.0,138.78,72.58512,51.33691,88.9048816082,4.51512,1.31691,4.70325,68.07,50.02,84.472038569,138.42
2020-05-16 23:30:00,74.3956,37.9058,83.495838058,4.5456,1.3258,4.735,69.85,36.58,78.8487089305,137.28,63.9656,17.5058,66.3178031678,4.5456,1.3258,4.735,59.42,16.18,61.5835107801,138.26,4.5456,1.3258,4.735,4.5456,1.3258,4.735,0.0,0.0,0.0,137.21,70.9656,46.5458,84.868297267,4.5456,1.3258,4.735,66.42,45.22,80.3521300278,137.83
2020-05-17 00:00:00,71.08264,40.31202,81.717811191,3.33264,0.9720200000000001,3.4715,67.75,39.34,78.3434623948,138.12,60.84264,17.31202,63.2576705124,3.33264,0.9720200000000001,3.4715,57.51,16.34,59.7862500915,138.81,3.33264,0.9720200000000001,3.4715,3.33264,0.9720200000000001,3.4715,0.0,0.0,0.0,138.05,67.59264,46.37202,81.9702947479,3.33264,0.9720200000000001,3.4715,64.26,45.4,78.6797788507,138.43
2020-05-17 00:30:00,67.47784,39.27437,78.0751883121,3.47784,1.01437,3.62275,64.0,38.26,74.5642514882,138.09,57.86784,16.65437,60.2167331093,3.47784,1.01437,3.62275,54.39,15.64,56.5940076333,139.0,3.47784,1.01437,3.62275,3.47784,1.01437,3.62275,0.0,0.0,0.0,138.02,64.18784,47.51437,79.8604668178,3.47784,1.01437,3.62275,60.71,46.5,76.4719170676,138.58
2020-05-17 01:00:00,65.39752,38.48261,75.8798187568,3.19752,0.93261,3.33075,62.2,37.55,72.655643277,139.02,56.01752,15.63261,58.1578975064,3.19752,0.93261,3.33075,52.82,14.7,54.8273873169,140.19,3.19752,0.93261,3.33075,3.19752,0.93261,3.33075,0.0,0.0,0.0,138.95,62.11752,49.47261,79.4111165465,3.19752,0.93261,3.33075,58.92,48.54,76.3393607518,139.77
2020-05-17 01:30:00,63.20672,41.46696,75.5949616363,5.64672,1.64696,5.882,57.56,39.82,69.9913280343,139.18,54.57672,15.91696,56.8504000127,5.64672,1.64696,5.882,48.93,14.27,50.9684000141,140.14,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0.0,0.0,0.0,139.1,60.15672,50.63696,78.6316264565,5.64672,1.64696,5.882,54.51,48.99,73.2895640593,139.74
2020-05-17 02:00:00,61.65408,42.99494,75.1650879481,8.31408,2.42494,8.6605,53.34,40.57,67.0155243209,139.0,53.64408,16.26494,56.0556472824,8.31408,2.42494,8.6605,45.33,13.84,47.3957223808,139.91,8.31408,2.42494,8.6605,8.31408,2.42494,8.6605,0.0,0.0,0.0,138.93,58.75408,51.71494,78.2718144408,8.31408,2.42494,8.6605,50.44,49.29,70.5244475342,139.51
2020-05-17 02:30:00,61.34184,43.06637,74.9502072016,7.22184,2.10637,7.52275,54.12,40.96,67.8726454472,139.21,53.23184,15.63637,55.4808512603,7.22184,2.10637,7.52275,46.01,13.53,47.958117144,140.13,7.22184,2.10637,7.52275,7.22184,2.10637,7.52275,0.0,0.0,0.0,139.14,58.42184,51.89637,78.1431033947,7.22184,2.10637,7.52275,51.2,49.79,71.4176735829,139.72
2020-05-17 03:00:00,59.89752,43.29011,73.9036299918,7.09752,2.07011,7.39325,52.8,41.22,66.9845385145,138.74,51.97752,15.34011,54.1939254914,7.09752,2.07011,7.39325,44.88,13.27,46.8007190116,139.62,7.09752,2.07011,7.39325,7.09752,2.07011,7.39325,0.0,0.0,0.0,138.67,57.03752,51.71011,76.9884027887,7.09752,2.07011,7.39325,49.94,49.64,70.41401281,139.21
2020-05-17 03:30:00,59.64144,43.46417,73.7986140728,7.11144,2.07417,7.40775,52.53,41.39,66.8769990355,139.24,51.79144,16.12417,54.2433601048,7.11144,2.07417,7.40775,44.68,14.05,46.8370035335,140.05,7.11144,2.07417,7.40775,7.11144,2.07417,7.40775,0.0,0.0,0.0,139.16,56.83144,51.25417,76.5297492147,7.11144,2.07417,7.40775,49.72,49.18,69.93390308,139.64
2020-05-17 04:00:00,60.18048,41.94389,73.355163972,5.19048,1.51389,5.40675,54.99,40.43,68.2530951679,139.47,51.91048,15.66389,54.2222775597,5.19048,1.51389,5.40675,46.72,14.15,48.8157853568,140.41,5.19048,1.51389,5.40675,5.19048,1.51389,5.40675,0.0,0.0,0.0,139.41,57.22048,50.84389,76.545963197,5.19048,1.51389,5.40675,52.03,49.33,71.6977670503,139.99
2020-05-17 04:30:00,60.2944,39.65045,72.1635147187,2.9844,0.8704500000000001,3.10875,57.31,38.78,69.1977203382,138.88,51.6944,15.32045,53.9168543181,2.9844,0.8704500000000001,3.10875,48.71,14.45,50.8081351754,139.94,2.9844,0.8704500000000001,3.10875,2.9844,0.8704500000000001,3.10875,0.0,0.0,0.0,138.81,57.2544,49.51045,75.692476367,2.9844,0.8704500000000001,3.10875,54.27,48.64,72.8771740671,139.53
2020-05-17 05:00:00,59.87056,40.56808,72.320488588,3.01056,0.8780800000000001,3.136,56.86,39.69,69.3423081531,139.36,51.32056,15.33808,53.5635750935,3.01056,0.8780800000000001,3.136,48.31,14.46,50.4276481704,140.33,3.01056,0.8780800000000001,3.136,3.01056,0.8780800000000001,3.136,0.0,0.0,0.0,139.29,56.83056,49.72808,75.5155248303,3.01056,0.8780800000000001,3.136,53.82,48.85,72.6836632263,139.93
2020-05-17 05:30:00,58.92528,40.52779,71.5170635958,2.73528,0.7977900000000001,2.84925,56.19,39.73,68.8170691035,139.64,50.49528,15.82779,52.9177875441,2.73528,0.7977900000000001,2.84925,47.76,15.03,50.0691372005,140.58,2.73528,0.7977900000000001,2.84925,2.73528,0.7977900000000001,2.84925,0.0,0.0,0.0,139.56,55.93528,49.34779,74.5919561787,2.73528,0.7977900000000001,2.84925,53.2,48.55,72.0232080652,140.15
2020-05-17 06:00:00,58.21312,40.34341,70.8262526932,3.54312,1.03341,3.69075,54.67,39.31,67.3356146478,138.94,50.02312,15.50341,52.3704903181,3.54312,1.03341,3.69075,46.48,14.47,48.6802968356,139.93,3.54312,1.03341,3.69075,3.54312,1.03341,3.69075,0.0,0.0,0.0,138.86,55.29312,49.71341,74.3555798388,3.54312,1.03341,3.69075,51.75,48.68,71.0479056693,139.51
2020-05-17 06:30:00,59.70224,39.92107,71.8195606431,4.63224,1.35107,4.8252500000000005,55.07,38.57,67.2335466862,139.23,51.47224,16.17107,53.9527107341,4.63224,1.35107,4.8252500000000005,46.84,14.82,49.1285863831,140.3,4.63224,1.35107,4.8252500000000005,4.63224,1.35107,4.8252500000000005,0.0,0.0,0.0,139.15,56.77224,49.89107,75.579137997,4.63224,1.35107,4.8252500000000005,52.14,48.54,71.2370072364,139.89
2020-05-17 07:00:00,59.804,40.4695,72.2101021066,6.444,1.8795000000000002,6.7125,53.36,38.59,65.8519377088,138.66,51.834,16.8595,54.5069380561,6.444,1.8795000000000002,6.7125,45.39,14.98,47.7980386627,139.66,6.444,1.8795000000000002,6.7125,6.444,1.8795000000000002,6.7125,0.0,0.0,0.0,138.58,56.974,49.6395,75.5653137111,6.444,1.8795000000000002,6.7125,50.53,47.76,69.5291197988,139.26
2020-05-17 07:30:00,60.94464,39.77552,72.7759653732,9.34464,2.72552,9.734,51.6,37.05,63.5237160437,138.95,53.31464,17.97552,56.2633998048,9.34464,2.72552,9.734,43.97,15.25,46.539482163,140.12,9.34464,2.72552,9.734,9.34464,2.72552,9.734,0.0,0.0,0.0,138.85,58.24464,50.59552,77.151440251,9.34464,2.72552,9.734,48.9,47.87,68.4305991498,139.71
2020-05-17 08:00:00,62.3096,39.59905,73.8279825883,11.8596,3.45905,12.35375,50.45,36.14,62.0588599637,139.12,54.8496,19.34905,58.1623964092,11.8596,3.45905,12.35375,42.99,15.89,45.832654298,140.35,11.8596,3.45905,12.35375,11.8596,3.45905,12.35375,0.0,0.0,0.0,139.01,59.6596,50.81905,78.3699158802,11.8596,3.45905,12.35375,47.8,47.36,67.289000587,139.93
2020-05-17 08:30:00,65.2924,40.7507,76.9656874734,14.4024,4.2007,15.0025,50.89,36.55,62.655363697,139.39,57.7224,21.1507,61.4754225057,14.4024,4.2007,15.0025,43.32,16.95,46.5180061912,140.47,14.4024,4.2007,15.0025,14.4024,4.2007,15.0025,0.0,0.0,0.0,139.28,62.5624,50.3807,80.3260158744,14.4024,4.2007,15.0025,48.16,46.18,66.7231444103,140.08
2020-05-17 09:00:00,68.08096,38.87403,78.3977507519,15.75096,4.59403,16.40725,52.33,34.28,62.5583511611,138.63,60.33096,21.90403,64.1841979366,15.75096,4.59403,16.40725,44.58,17.31,47.8227194961,139.87,15.75096,4.59403,16.40725,15.75096,4.59403,16.40725,0.0,0.0,0.0,138.52,65.33096,49.88403,82.1982407571,15.75096,4.59403,16.40725,49.58,45.29,67.1517721285,139.45
2020-05-17 09:30:00,66.71848,39.33664,77.4514481466,21.10848,6.15664,21.988,45.61,33.18,56.4019902131,137.7,60.16848,24.37664,64.9189229978,21.10848,6.15664,21.988,39.06,18.22,43.1004872362,138.86,21.10848,6.15664,21.988,21.10848,6.15664,21.988,0.0,0.0,0.0,137.59,64.45848,49.41664,81.2213023338,21.10848,6.15664,21.988,43.35,43.26,61.2425513838,138.47
2020-05-17 10:00:00,67.29112,37.67366,77.1193846491,22.64112,6.60366,23.5845,44.65,31.07,54.3963914244,137.59,60.93112,25.35366,65.9955260593,22.64112,6.60366,23.5845,38.29,18.75,42.6343359277,138.94,22.64112,6.60366,23.5845,22.64112,6.60366,23.5845,0.0,0.0,0.0,137.48,65.14112,49.47366,81.7985852485,22.64112,6.60366,23.5845,42.5,42.87,60.3662728682,138.54
2020-05-17 10:30:00,71.66624,36.06682,80.230078279,23.16624,6.75682,24.1315,48.5,29.31,56.6685635957,137.08,64.69624,26.72682,69.9994741227,23.16624,6.75682,24.1315,41.53,19.97,46.0819031725,138.45,23.16624,6.75682,24.1315,23.16624,6.75682,24.1315,0.0,0.0,0.0,136.97,69.30624,47.71682,84.1442203235,23.16624,6.75682,24.1315,46.14,40.96,61.6978216795,138.05
2020-05-17 11:00:00,71.20096,35.594030000000004,79.602208993,26.55096,7.74403,27.65725,44.65,27.85,52.6236163714,136.76,64.83096,28.89403,70.9782948806,26.55096,7.74403,27.65725,38.28,21.15,43.7342074354,138.12,26.55096,7.74403,27.65725,26.55096,7.74403,27.65725,0.0,0.0,0.0,136.66,69.04096,47.04403,83.545166924,26.55096,7.74403,27.65725,42.49,39.3,57.8782351148,137.73
2020-05-17 11:30:00,74.22472,35.77221,82.3951458968,26.06472,7.60221,27.15075,48.16,28.17,55.7936779573,137.02,67.28472,28.63221,73.123436701,26.06472,7.60221,27.15075,41.22,21.03,46.2747155583,138.37,26.06472,7.60221,27.15075,26.06472,7.60221,27.15075,0.0,0.0,0.0,136.94,71.86472,47.23221,85.9966257603,26.06472,7.60221,27.15075,45.8,39.63,60.5654761395,137.97
2020-05-17 12:00:00,74.83336,34.84848,82.5496718782,27.90336,8.13848,29.066,46.93,26.71,53.9986018338,136.76,68.11336,30.28848,74.5440932013,27.90336,8.13848,29.066,40.21,22.15,45.9071519483,138.14,27.90336,8.13848,29.066,27.90336,8.13848,29.066,0.0,0.0,0.0,136.7,72.56336,46.36848,86.1131648007,27.90336,8.13848,29.066,44.66,38.23,58.7881663262,137.74
2020-05-17 12:30:00,76.292,34.78975,83.8498417951,27.462,8.00975,28.60625,48.83,26.78,55.6914472787,135.87,69.422,30.07975,75.6584789965,27.462,8.00975,28.60625,41.96,22.07,47.4101940515,137.15,27.462,8.00975,28.60625,27.462,8.00975,28.60625,0.0,0.0,0.0,135.79,74.112,45.47975,86.953989006,27.462,8.00975,28.60625,46.65,37.47,59.8349680371,136.76
2020-05-17 13:00:00,78.21712,35.10416,85.7334235313,25.07712,7.31416,26.122,53.14,27.79,59.9678555561,136.38,70.63712,29.58416,76.582147037,25.07712,7.31416,26.122,45.56,22.27,50.7116012368,137.59,25.07712,7.31416,26.122,25.07712,7.31416,26.122,0.0,0.0,0.0,136.32,75.80712,45.02416,88.1696910871,25.07712,7.31416,26.122,50.73,37.71,63.2105766466,137.18
2020-05-17 13:30:00,78.03728,36.99504,86.3623184867,23.29728,6.79504,24.268,54.74,30.2,62.5180581912,137.8,70.04728,29.04504,75.8303091382,23.29728,6.79504,24.268,46.75,22.25,51.7747525344,138.85,23.29728,6.79504,24.268,23.29728,6.79504,24.268,0.0,0.0,0.0,137.73,75.34728,45.65504,88.0999164631,23.29728,6.79504,24.268,52.05,38.86,64.9561552126,138.43
2020-05-17 14:00:00,76.18848,37.57664,84.9510939211,22.30848,6.50664,23.238,53.88,31.07,62.1964572946,138.38,68.40848,27.80664,73.8439527924,22.30848,6.50664,23.238,46.1,21.3,50.782871128,139.48,22.30848,6.50664,23.238,22.30848,6.50664,23.238,0.0,0.0,0.0,138.3,73.60848,46.98664,87.3267007644,22.30848,6.50664,23.238,51.3,40.48,65.347688559,139.06
2020-05-17 14:30:00,76.99032,37.22426,85.5169860686,19.42032,5.6642600000000005,20.2295,57.57,31.56,65.6531682404,138.64,68.62032,26.38426,73.5178719268,19.42032,5.6642600000000005,20.2295,49.2,20.72,53.385001639,139.78,19.42032,5.6642600000000005,20.2295,19.42032,5.6642600000000005,20.2295,0.0,0.0,0.0,138.56,74.23032,47.06426,87.8930314453,19.42032,5.6642600000000005,20.2295,54.81,41.4,68.6883985837,139.36
2020-05-17 15:00:00,73.25088,37.37484,82.2348471501,22.85088,6.66484,23.803,50.4,30.71,59.0191841692,138.94,66.07088,27.10484,71.4145190798,22.85088,6.66484,23.803,43.22,20.44,47.8096433787,140.22,22.85088,6.66484,23.803,22.85088,6.66484,23.803,0.0,0.0,0.0,138.86,70.86088,48.73484,86.0020287214,22.85088,6.66484,23.803,48.01,42.07,63.8345126088,139.8
2020-05-17 15:30:00,72.62768,37.13474,81.5706369783,22.98768,6.70474,23.9455,49.64,30.43,58.2246897802,138.97,65.46768,26.80474,70.742570006,22.98768,6.70474,23.9455,42.48,20.1,46.9953231716,140.33,22.98768,6.70474,23.9455,22.98768,6.70474,23.9455,0.0,0.0,0.0,138.89,70.19768,49.31474,85.7884482821,22.98768,6.70474,23.9455,47.21,42.61,63.5955674556,139.9
2020-05-17 16:00:00,74.79216,38.08438,83.9302519801,21.75216,6.34438,22.6585,53.04,31.74,61.8115620252,138.58,67.02216,26.64438,72.1241493305,21.75216,6.34438,22.6585,45.27,20.3,49.6131323341,139.75,21.75216,6.34438,22.6585,21.75216,6.34438,22.6585,0.0,0.0,0.0,138.5,72.10216,48.28438,86.7761650953,21.75216,6.34438,22.6585,50.35,41.94,65.5292766632,139.31
2020-05-17 16:30:00,76.38424,38.12582,85.3705468593,22.13424,6.45582,23.0565,54.25,31.67,62.8176042205,138.37,68.46424,27.33582,73.7197342226,22.13424,6.45582,23.0565,46.33,20.88,50.8177459162,139.46,22.13424,6.45582,23.0565,22.13424,6.45582,23.0565,0.0,0.0,0.0,138.29,73.70424,47.48582,87.6767819611,22.13424,6.45582,23.0565,51.57,41.03,65.9008785981,139.02
2020-05-17 17:00:00,80.78192,37.53681,89.0771053855,19.53192,5.69681,20.34575,61.25,31.84,69.0315007804,137.51,71.75192,25.576810000000002,76.1742163298,19.53192,5.69681,20.34575,52.22,19.88,55.8761380197,138.63,19.53192,5.69681,20.34575,19.53192,5.69681,20.34575,0.0,0.0,0.0,137.44,77.77192,47.04681,90.8948506334,19.53192,5.69681,20.34575,58.24,41.35,71.426326379,138.2
2020-05-17 17:30:00,82.19864,37.76502,90.4589031188,19.62864,5.72502,20.4465,62.57,32.04,70.2962765728,137.74,72.96864,25.29502,77.2286246171,19.62864,5.72502,20.4465,53.34,19.57,56.8167272905,138.88,19.62864,5.72502,20.4465,19.62864,5.72502,20.4465,0.0,0.0,0.0,137.66,79.13864,47.62502,92.3637746687,19.62864,5.72502,20.4465,59.51,41.9,72.7808360765,138.46
2020-05-17 18:00:00,80.84776,39.59143,90.0213398393,20.50776,5.9814300000000005,21.36225,60.34,33.61,69.0691515801,137.52,71.95776,24.09143,75.8835701826,20.50776,5.9814300000000005,21.36225,51.45,18.11,54.544244426,138.64,20.50776,5.9814300000000005,21.36225,20.50776,5.9814300000000005,21.36225,0.0,0.0,0.0,137.44,77.86776,49.45143,92.2433302546,20.50776,5.9814300000000005,21.36225,57.36,43.47,71.9709003695,138.2
2020-05-17 18:30:00,81.11416,40.51788,90.6708638549,19.60416,5.71788,20.421,61.51,34.8,70.6719187514,137.6,71.96416,22.85788,75.5071056431,19.60416,5.71788,20.421,52.36,17.14,55.0940033034,138.7,19.60416,5.71788,20.421,19.60416,5.71788,20.421,0.0,0.0,0.0,137.53,78.03416,50.15788,92.7639102938,19.60416,5.71788,20.421,58.43,44.44,73.4096621706,138.26
2020-05-17 19:00:00,81.90088,39.60109,90.9725259293,16.94088,4.94109,17.64675,64.96,34.66,73.6282364314,137.64,72.18088,22.36109,75.5651889666,16.94088,4.94109,17.64675,55.24,17.42,57.9216194525,138.72,16.94088,4.94109,17.64675,16.94088,4.94109,17.64675,0.0,0.0,0.0,137.56,78.61088,49.07109,92.6695329014,16.94088,4.94109,17.64675,61.67,44.13,75.8330126001,138.29
2020-05-17 19:30:00,83.92592,37.25006,91.8211686805,11.72592,3.42006,12.2145,72.2,33.83,79.7327341811,137.66,73.01592,21.72006,76.1779861893,11.72592,3.42006,12.2145,61.29,18.3,63.9636936082,138.77,11.72592,3.42006,12.2145,11.72592,3.42006,12.2145,0.0,0.0,0.0,137.56,80.26592,46.73006,92.8779652073,11.72592,3.42006,12.2145,68.54,43.31,81.0770479236,138.29
2020-05-17 20:00:00,85.97152,34.56336,92.6592041062,6.73152,1.9633600000000002,7.012,79.24,32.6,85.6839401522,137.26,73.98152,20.96336,76.8942635312,6.73152,1.9633600000000002,7.012,67.25,19.0,69.882490654,138.4,6.73152,1.9633600000000002,7.012,6.73152,1.9633600000000002,7.012,0.0,0.0,0.0,137.17,82.01152,44.09336,93.1134459077,6.73152,1.9633600000000002,7.012,75.28,42.13,86.2671159829,137.95
2020-05-17 20:30:00,81.38208,37.38894,89.5599005105,10.762080000000001,3.13894,11.2105,70.62,34.25,78.4872403643,138.06,70.87208,19.70894,73.5614983497,10.762080000000001,3.13894,11.2105,60.11,16.57,62.3520408648,139.34,10.762080000000001,3.13894,11.2105,10.762080000000001,3.13894,11.2105,0.0,0.0,0.0,137.98,77.91208,48.79894,91.9327403869,10.762080000000001,3.13894,11.2105,67.15,45.66,81.2031902083,138.89
2020-05-17 21:00:00,80.27224,39.29982,89.3762181268,9.46224,2.75982,9.8565,70.81,36.54,79.682041264,138.77,69.60224,19.38982,72.2525911829,9.46224,2.75982,9.8565,60.14,16.63,62.3969270077,139.84,9.46224,2.75982,9.8565,9.46224,2.75982,9.8565,0.0,0.0,0.0,138.68,76.67224,48.86982,90.9224487871,9.46224,2.75982,9.8565,67.21,46.11,81.5065408418,139.38
2020-05-17 21:30:00,80.74688,39.26659,89.7882159304,9.17688,2.67659,9.55925,71.57,36.59,80.380924354,137.88,69.96688,18.78659,72.4451534663,9.17688,2.67659,9.55925,60.79,16.11,62.8884424994,138.93,9.17688,2.67659,9.55925,9.17688,2.67659,9.55925,0.0,0.0,0.0,137.8,77.12688,48.60659,91.1655428874,9.17688,2.67659,9.55925,67.95,45.93,82.0168726544,138.46
2020-05-17 22:00:00,83.00728,36.82879,90.8106178036,5.20728,1.51879,5.42425,77.8,35.31,85.437907863,137.56,71.22728,18.52879,73.597836076,5.20728,1.51879,5.42425,66.02,17.01,68.1760991844,138.63,5.20728,1.51879,5.42425,5.20728,1.51879,5.42425,0.0,0.0,0.0,137.48,79.09728,46.06879,91.5353107574,5.20728,1.51879,5.42425,73.89,44.55,86.2811369883,138.19
2020-05-17 22:30:00,82.10048,36.84639,89.9896953671,3.93048,1.14639,4.09425,78.17,35.7,85.9362490454,138.08,70.27048,19.17639,72.8400596709,3.93048,1.14639,4.09425,66.34,18.03,68.7464653637,139.03,3.93048,1.14639,4.09425,3.93048,1.14639,4.09425,0.0,0.0,0.0,137.99,78.17048,44.95639,90.1759443824,3.93048,1.14639,4.09425,74.24,43.81,86.2026316304,138.58
2020-05-17 23:00:00,77.14328,36.86804,85.5005147505,4.0732800000000005,1.18804,4.243,73.07,35.68,81.3159719858,138.11,66.19328,18.16804,68.6412994822,4.0732800000000005,1.18804,4.243,62.12,16.98,64.3988726609,139.17,4.0732800000000005,1.18804,4.243,4.0732800000000005,1.18804,4.243,0.0,0.0,0.0,138.02,73.52328,46.27804,86.8753687083,4.0732800000000005,1.18804,4.243,69.45,45.09,82.8034455805,138.71
2020-05-17 23:30:00,72.70896,38.99428,82.5054345907,5.08896,1.48428,5.301,67.62,37.51,77.3269972261,138.05,62.53896,17.75428,65.0102759277,5.08896,1.48428,5.301,57.45,16.27,59.7094247167,138.96,5.08896,1.48428,5.301,5.08896,1.48428,5.301,0.0,0.0,0.0,137.97,69.27896,47.06428,83.7533327731,5.08896,1.48428,5.301,64.19,45.58,78.7266949643,138.54
2020-05-18 00:00:00,68.70432,38.75751,78.8823691839,5.13432,1.4975100000000001,5.34825,63.57,37.26,73.6848186535,138.38,59.21432,17.76751,61.8224886644,5.13432,1.4975100000000001,5.34825,54.08,16.27,56.4744127902,139.35,5.13432,1.4975100000000001,5.34825,5.13432,1.4975100000000001,5.34825,0.0,0.0,0.0,138.3,65.49432,47.52751,80.9220004638,5.13432,1.4975100000000001,5.34825,60.36,46.03,75.9084349727,138.91
2020-05-18 00:30:00,66.44144,38.78667,76.93419733100001,4.65144,1.35667,4.84525,61.79,37.43,72.2427089747,138.84,57.18144,17.29667,59.7402031597,4.65144,1.35667,4.84525,52.53,15.94,54.8952138169,139.85,4.65144,1.35667,4.84525,4.65144,1.35667,4.84525,0.0,0.0,0.0,138.75,63.28144,48.13667,79.5089909832,4.65144,1.35667,4.84525,58.63,46.78,75.0056351216,139.43
2020-05-18 01:00:00,64.76848,39.35414,75.7872306965,4.12848,1.20414,4.3004999999999995,60.64,38.15,71.6423903845,138.68,55.63848,16.86414,58.1381086264,4.12848,1.20414,4.3004999999999995,51.51,15.66,53.8378649279,139.64,4.12848,1.20414,4.3004999999999995,4.12848,1.20414,4.3004999999999995,0.0,0.0,0.0,138.61,61.59848,48.07414,78.1376712927,4.12848,1.20414,4.3004999999999995,57.47,46.87,74.1592731895,139.2
2020-05-18 01:30:00,64.46344,39.51017,75.6081254235,4.18344,1.22017,4.35775,60.28,38.29,71.4129014955,138.15,55.46344,16.74017,57.9346741448,4.18344,1.22017,4.35775,51.28,15.52,53.577129449,139.05,4.18344,1.22017,4.35775,4.18344,1.22017,4.35775,0.0,0.0,0.0,138.07,61.41344,47.69017,77.7557903134,4.18344,1.22017,4.35775,57.23,46.47,73.72064704,138.62
2020-05-18 02:00:00,64.25928,38.91854,75.1259463957,4.34928,1.26854,4.5305,59.91,37.65,70.7582546421,138.41,55.32928,17.64854,58.0758141523,4.34928,1.26854,4.5305,50.98,16.38,53.5468467792,139.33,4.34928,1.26854,4.5305,4.34928,1.26854,4.5305,0.0,0.0,0.0,138.33,61.23928,47.19854,77.3172140797,4.34928,1.26854,4.5305,56.89,45.93,73.1165986627,138.87
2020-05-18 02:30:00,64.71248,39.97989,76.0663964715,2.9824800000000002,0.86989,3.10675,61.73,39.11,73.0765694323,139.11,55.40248,17.95989,58.2408142024,2.9824800000000002,0.86989,3.10675,52.42,17.09,55.1355103359,139.84,2.9824800000000002,0.86989,3.10675,2.9824800000000002,0.86989,3.10675,0.0,0.0,0.0,139.02,61.48248,46.35989,77.0021736561,2.9824800000000002,0.86989,3.10675,58.5,45.49,74.1052636457,139.42
2020-05-18 03:00:00,62.69944,39.36442,74.0322722753,4.36944,1.27442,4.5515,58.33,38.09,69.665177815,139.11,53.96944,17.55442,56.7526044816,4.36944,1.27442,4.5515,49.6,16.28,52.2034328373,140.05,4.36944,1.27442,4.5515,4.36944,1.27442,4.5515,0.0,0.0,0.0,139.02,59.66944,47.90442,76.519772121,4.36944,1.27442,4.5515,55.3,46.63,72.3356544174,139.61
2020-05-18 03:30:00,62.08976,38.03993,72.8160323779,4.3197600000000005,1.25993,4.49975,57.77,36.78,68.4846062995,138.81,53.42976,16.46993,55.9106237478,4.3197600000000005,1.25993,4.49975,49.11,15.21,51.4114403611,139.99,4.3197600000000005,1.25993,4.49975,4.3197600000000005,1.25993,4.49975,0.0,0.0,0.0,138.72,59.07976,49.01993,76.7682980068,4.3197600000000005,1.25993,4.49975,54.76,47.76,72.6613735075,139.55
2020-05-18 04:00:00,61.08712,38.03666,71.9612655103,5.09712,1.48666,5.3095,55.99,36.55,66.8639110433,138.81,52.71712,16.96666,55.3801615441,5.09712,1.48666,5.3095,47.62,15.48,50.0728948634,139.99,5.09712,1.48666,5.3095,5.09712,1.48666,5.3095,0.0,0.0,0.0,138.72,58.16712,49.06666,76.098298093,5.09712,1.48666,5.3095,53.07,47.58,71.2760920646,139.52
2020-05-18 04:30:00,61.24968,37.95324,72.0553379466,4.8796800000000005,1.42324,5.083,56.37,36.53,67.1715549917,138.92,52.81968,17.00324,55.4889967994,4.8796800000000005,1.42324,5.083,47.94,15.58,50.4081342642,140.1,4.8796800000000005,1.42324,5.083,4.8796800000000005,1.42324,5.083,0.0,0.0,0.0,138.83,58.29968,48.99324,76.1524146288,4.8796800000000005,1.42324,5.083,53.42,47.57,71.5304221992,139.65
2020-05-18 05:00:00,61.74272,37.86996,72.4313284663,4.66272,1.35996,4.857,57.08,36.51,67.757704359,138.92,53.19272,16.86996,55.8037723761,4.66272,1.35996,4.857,48.53,15.51,50.9482188109,140.1,4.66272,1.35996,4.857,4.66272,1.35996,4.857,0.0,0.0,0.0,138.83,58.77272,48.89996,76.4554687658,4.66272,1.35996,4.857,54.11,47.54,72.0273815989,139.65
2020-05-18 05:30:00,62.28328,37.89429,72.905309698,5.36328,1.5642900000000002,5.58675,56.92,36.33,67.5259601931,138.49,53.74328,17.44429,56.5034812977,5.36328,1.5642900000000002,5.58675,48.38,15.88,50.919532598,139.63,5.36328,1.5642900000000002,5.58675,5.36328,1.5642900000000002,5.58675,0.0,0.0,0.0,138.41,59.32328,48.27429,76.4830610329,5.36328,1.5642900000000002,5.58675,53.96,46.71,71.3688006064,139.19
2020-05-18 06:00:00,64.63512,37.32941,74.6403616575,5.65512,1.64941,5.89075,58.98,35.68,68.9325960631,137.96,55.85512,18.48941,58.8358114787,5.65512,1.64941,5.89075,50.2,16.84,52.9492738383,139.01,5.65512,1.64941,5.89075,5.65512,1.64941,5.89075,0.0,0.0,0.0,137.88,61.67512,46.71941,77.3726288668,5.65512,1.64941,5.89075,56.02,45.07,71.8995500681,138.57
2020-05-18 06:30:00,72.24744,32.49592,79.2191732045,5.67744,1.65592,5.914,66.57,30.84,73.3666852188,136.53,62.29744,19.78592,65.3640089101,5.67744,1.65592,5.914,56.62,18.13,59.4518401734,137.89,5.67744,1.65592,5.914,5.67744,1.65592,5.914,0.0,0.0,0.0,136.46,68.99744,44.14592,81.9115924592,5.67744,1.65592,5.914,63.32,42.49,76.2549834437,137.48
2020-05-18 07:00:00,76.67016,31.75338,82.9854841273,8.00016,2.33338,8.3335,68.67,29.42,74.706795541,136.53,66.54016,24.25338,70.8224493664,8.00016,2.33338,8.3335,58.54,21.92,62.5093433016,137.63,8.00016,2.33338,8.3335,8.00016,2.33338,8.3335,0.0,0.0,0.0,136.46,73.48016,40.39338,83.850814316,8.00016,2.33338,8.3335,65.48,38.06,75.7376656625,137.2
2020-05-18 07:30:00,85.2992,29.08185,90.1205166433,8.7492,2.55185,9.11375,76.55,26.53,81.016932798,136.02,73.9192,26.52185,78.5331564122,8.7492,2.55185,9.11375,65.17,23.97,69.4383885182,137.21,8.7492,2.55185,9.11375,8.7492,2.55185,9.11375,0.0,0.0,0.0,135.96,81.7492,37.93185,90.1207908591,8.7492,2.55185,9.11375,73.0,35.38,81.1217874557,136.79
2020-05-18 08:00:00,92.53088,4.26984,92.6293435538,9.05088,2.63984,9.428,83.48,1.63,83.495911876,139.08,76.10088,16.73984,77.9202552614,9.05088,2.63984,9.428,67.05,14.1,68.5165126083,137.93,9.05088,2.63984,9.428,9.05088,2.63984,9.428,0.0,0.0,0.0,138.99,84.13088,49.74984,97.7397132674,9.05088,2.63984,9.428,75.08,47.11,88.6361015614,137.51
2020-05-18 08:30:00,90.45008,7.97919,90.8013460531,15.70008,4.5791900000000005,16.35425,74.75,3.4,74.8272844623,138.91,75.71008,18.98919,78.0551442921,15.70008,4.5791900000000005,16.35425,60.01,14.41,61.7158666795,137.85,15.70008,4.5791900000000005,16.35425,15.70008,4.5791900000000005,16.35425,0.0,0.0,0.0,138.82,82.80008,51.28919,97.3983278032,15.70008,4.5791900000000005,16.35425,67.1,46.71,81.7571654352,137.41
2020-05-18 09:00:00,88.94672,10.21321,89.5311602587,23.73672,6.92321,24.72575,65.21,3.29,65.2929414255,138.8,74.86672,20.66321,77.6659128,23.73672,6.92321,24.72575,51.13,13.74,52.9439751058,137.81,23.73672,6.92321,24.72575,23.73672,6.92321,24.72575,0.0,0.0,0.0,138.72,80.79672,54.40321,97.405437328,23.73672,6.92321,24.72575,57.06,47.48,74.2306809884,137.38
2020-05-18 09:30:00,88.03696,12.64078,88.9398428436,28.11696,8.20078,29.2885,59.92,4.44,60.0842741489,138.24,74.64696,22.73078,78.0311283825,28.11696,8.20078,29.2885,46.53,14.53,48.7458900832,137.28,28.11696,8.20078,29.2885,28.11696,8.20078,29.2885,0.0,0.0,0.0,138.16,79.92696,54.30078,96.6276029065,28.11696,8.20078,29.2885,51.81,46.1,69.3504585421,136.86
2020-05-18 10:00:00,84.34128,16.15579,85.8746823142,32.11128,9.36579,33.44925,52.23,6.79,52.669507307399996,138.48,72.55128,24.52579,76.5846107567,32.11128,9.36579,33.44925,40.44,15.16,43.1881835691,137.7,32.11128,9.36579,33.44925,32.11128,9.36579,33.44925,0.0,0.0,0.0,138.4,77.05128,55.13579,94.7462668846,32.11128,9.36579,33.44925,44.94,45.77,64.1443411378,137.28
2020-05-18 10:30:00,81.43792,17.17231,83.2287392952,35.52792,10.36231,37.00825,45.91,6.8100000000000005,46.4123281036,138.89,71.09792,26.80231,75.9820903217,35.52792,10.36231,37.00825,35.57,16.44,39.185437346,137.95,35.52792,10.36231,37.00825,35.52792,10.36231,37.00825,0.0,0.0,0.0,138.8,74.94792,54.79231,92.8406589133,35.52792,10.36231,37.00825,39.42,44.43,59.3966438446,137.55
2020-05-18 11:00:00,89.4524,20.7282,91.8226014715,31.0224,9.0482,32.315,58.43,11.68,59.5859656295,138.04,73.0724,27.9782,78.2454811283,31.0224,9.0482,32.315,42.05,18.93,46.1145031416,137.39,31.0224,9.0482,32.315,31.0224,9.0482,32.315,0.0,0.0,0.0,137.95,77.7824,50.2982,92.6283470272,31.0224,9.0482,32.315,46.76,41.25,62.3543109977,136.99
2020-05-18 11:30:00,93.5216,19.9588,95.6276286645,27.3216,7.9688,28.46,66.2,11.99,67.277039917,138.52,75.3416,27.2488,80.117749544,27.3216,7.9688,28.46,48.02,19.28,51.7459061183,137.88,27.3216,7.9688,28.46,27.3216,7.9688,28.46,0.0,0.0,0.0,138.44,80.8216,49.2288,94.6340624511,27.3216,7.9688,28.46,53.5,41.26,67.5621018027,137.48
2020-05-18 12:00:00,92.35992,22.60456,95.0858609637,30.04992,8.76456,31.302,62.31,13.84,63.828533588,137.68,74.97992,29.55456,80.5944192857,30.04992,8.76456,31.302,44.93,20.79,49.5068581108,137.06,30.04992,8.76456,31.302,30.04992,8.76456,31.302,0.0,0.0,0.0,137.6,80.02992,47.654560000000004,93.1436803224,30.04992,8.76456,31.302,49.98,38.89,63.3279756506,136.64
2020-05-18 12:30:00,90.43808,19.63194,92.5443644003,31.61808,9.22194,32.9355,58.82,10.41,59.7340815615,137.97,75.22808,28.551940000000002,80.464136721,31.61808,9.22194,32.9355,43.61,19.33,47.7020020544,137.12,31.61808,9.22194,32.9355,31.61808,9.22194,32.9355,0.0,0.0,0.0,137.89,80.10808,49.75194,94.300371235,31.61808,9.22194,32.9355,48.49,40.53,63.197792683,136.72
2020-05-18 13:00:00,79.328,17.924,81.3277404088,37.968,11.074,39.55,41.36,6.85,41.9234075428,139.14,69.598,28.064,75.0431189384,37.968,11.074,39.55,31.63,16.99,35.9042755114,138.12,37.968,11.074,39.55,37.968,11.074,39.55,0.0,0.0,0.0,139.05,72.918,55.164,91.4335913109,37.968,11.074,39.55,34.95,44.09,56.2621595746,137.7
