Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-18 13:30:00,93.4888,20.16965,95.6397956217,29.2788,8.53965,30.49875,64.21,11.63,65.2547392915,137.85,75.5188,27.88965,80.5041721314,29.2788,8.53965,30.49875,46.24,19.35,50.1254436389,137.14,29.2788,8.53965,30.49875,29.2788,8.53965,30.49875,0.0,0.0,0.0,137.76,80.7888,49.11965,94.5493004816,29.2788,8.53965,30.49875,51.51,40.58,65.5745110542,136.73
2020-05-18 14:00:00,96.68192,17.53806,98.2597435548,23.82192,6.94806,24.8145,72.86,10.59,73.6255913389,137.54,76.98192,25.14806,80.9854365219,23.82192,6.94806,24.8145,53.16,18.2,56.1891946908,136.87,23.82192,6.94806,24.8145,23.82192,6.94806,24.8145,0.0,0.0,0.0,137.45,83.14192,48.56806,96.2882927123,23.82192,6.94806,24.8145,59.32,41.62,72.4643829754,136.44
2020-05-18 14:30:00,96.352,17.3085,97.8942903149,22.452,6.5485,23.3875,73.9,10.76,74.6792313833,138.23,76.482,24.1285,80.1977607932,22.452,6.5485,23.3875,54.03,17.58,56.818107149,137.65,22.452,6.5485,23.3875,22.452,6.5485,23.3875,0.0,0.0,0.0,138.13,82.732,49.5685,96.4449066372,22.452,6.5485,23.3875,60.28,43.02,74.0567269058,137.24
2020-05-18 15:00:00,96.13688,16.96909,97.622997862,21.59688,6.29909,22.49675,74.54,10.67,75.2998041166,138.43,76.23688,23.61909,79.8117991563,21.59688,6.29909,22.49675,54.64,17.32,57.3193859004,137.88,21.59688,6.29909,22.49675,21.59688,6.29909,22.49675,0.0,0.0,0.0,138.33,82.59688,49.81909,96.4582101957,21.59688,6.29909,22.49675,61.0,43.52,74.9332396203,137.45
2020-05-18 15:30:00,98.78552,14.60036,99.8586474663,18.03552,5.26036,18.787,80.75,9.34,81.2883638659,138.21,77.61552,21.68036,80.5866425321,18.03552,5.26036,18.787,59.58,16.42,61.8012362336,137.64,18.03552,5.26036,18.787,18.03552,5.26036,18.787,0.0,0.0,0.0,138.12,84.63552,49.58036,98.0886504311,18.03552,5.26036,18.787,66.6,44.32,79.9988899923,137.19
2020-05-18 16:00:00,98.1408,11.05315,98.7612715064,18.4908,5.39315,19.26125,79.65,5.66,79.8508490875,137.64,76.9508,21.74315,79.9636804591,18.4908,5.39315,19.26125,58.46,16.35,60.7033285743,136.69,18.4908,5.39315,19.26125,18.4908,5.39315,19.26125,0.0,0.0,0.0,137.56,83.8008,48.98315,97.0665908774,18.4908,5.39315,19.26125,65.31,43.59,78.5205972978,136.22
2020-05-18 16:30:00,98.26008,12.42294,99.0422776386,23.05008,6.72294,24.0105,75.21,5.7,75.4256859432,138.78,77.84008,20.81294,80.5745401839,23.05008,6.72294,24.0105,54.79,14.09,56.5727160387,138.06,23.05008,6.72294,24.0105,23.05008,6.72294,24.0105,0.0,0.0,0.0,138.68,84.21008,54.09294,100.0868809158,23.05008,6.72294,24.0105,61.16,47.37,77.3593077787,137.59
2020-05-18 17:00:00,96.4784,10.55495,97.0540500755,26.3484,7.68495,27.44625,70.13,2.87,70.1887013699,139.35,79.8184,20.45495,82.3977060243,26.3484,7.68495,27.44625,53.47,12.77,54.9737555566,138.03,26.3484,7.68495,27.44625,26.3484,7.68495,27.44625,0.0,0.0,0.0,139.25,86.0184,56.49495,102.9118288345,26.3484,7.68495,27.44625,59.67,48.81,77.0903690483,137.59
2020-05-18 17:30:00,99.25992,11.53831,99.9282958729,26.83992,7.82831,27.95825,72.42,3.71,72.5149674205,139.41,82.43992,20.37831,84.9212336702,26.83992,7.82831,27.95825,55.6,12.55,56.9987938469,137.82,26.83992,7.82831,27.95825,26.83992,7.82831,27.95825,0.0,0.0,0.0,139.31,88.91992,56.64831,105.4314146669,26.83992,7.82831,27.95825,62.08,48.82,78.9766978292,137.36
2020-05-18 18:00:00,100.15072,11.49021,100.8076963449,25.92072,7.56021,27.00075,74.23,3.93,74.3339612828,139.9,83.00072,20.34021,85.456677114,25.92072,7.56021,27.00075,57.08,12.78,58.4932030239,138.26,25.92072,7.56021,27.00075,25.92072,7.56021,27.00075,0.0,0.0,0.0,139.79,89.68072,56.50021,105.9948360523,25.92072,7.56021,27.00075,63.76,48.94,80.376994221,137.8
2020-05-18 18:30:00,98.18192,12.28931,98.9480497795,25.23192,7.35931,26.28325,72.95,4.93,73.116396246,140.0,81.37192,19.39931,83.652391436,25.23192,7.35931,26.28325,56.14,12.04,57.4165585872,138.33,25.23192,7.35931,26.28325,25.23192,7.35931,26.28325,0.0,0.0,0.0,139.9,87.92192,57.15931,104.86873097430001,25.23192,7.35931,26.28325,62.69,49.8,80.0629508574,137.87
2020-05-18 19:00:00,94.71176,12.78968,95.5714047025,25.78176,7.51968,26.856,68.93,5.27,69.1311637397,140.1,78.64176,19.29968,80.9753299715,25.78176,7.51968,26.856,52.86,11.78,54.15669857,138.41,25.78176,7.51968,26.856,25.78176,7.51968,26.856,0.0,0.0,0.0,139.99,84.76176,57.71968,102.548122448,25.78176,7.51968,26.856,58.98,50.2,77.4511484744,137.95
2020-05-18 19:30:00,99.2092,7.65685,99.5042346665,15.8292,4.61685,16.48875,83.38,3.04,83.4354001608,139.37,78.8292,16.90685,80.6218602462,15.8292,4.61685,16.48875,63.0,12.29,64.1875696689,137.9,15.8292,4.61685,16.48875,15.8292,4.61685,16.48875,0.0,0.0,0.0,139.26,86.3092,53.79685,101.702404468,15.8292,4.61685,16.48875,70.48,49.18,85.9424388763,137.45
2020-05-18 20:00:00,96.17,21.94875,98.6428736735,12.75,3.71875,13.28125,83.42,18.23,85.3886953876,137.99,78.34,22.90875,81.6208700429,12.75,3.71875,13.28125,65.59,19.19,68.3396239381,138.1,12.75,3.71875,13.28125,12.75,3.71875,13.28125,0.0,0.0,0.0,137.88,86.16,45.25875,97.3236870015,12.75,3.71875,13.28125,73.41,41.54,84.3480865225,137.68
2020-05-18 20:30:00,94.29392,30.95906,99.2461925972,10.69392,3.11906,11.1395,83.6,27.84,88.1137083546,136.73,78.16392,26.30906,82.4728138713,10.69392,3.11906,11.1395,67.47,23.19,71.3440747364,137.96,10.69392,3.11906,11.1395,10.69392,3.11906,11.1395,0.0,0.0,0.0,136.64,86.22392,40.02906,95.0625584794,10.69392,3.11906,11.1395,75.53,36.91,84.0662179475,137.55
2020-05-18 21:00:00,92.81608,32.76594,98.4298304918,10.06608,2.93594,10.4855,82.75,29.83,87.9624431221,136.79,76.67608,26.31594,81.0663305093,10.06608,2.93594,10.4855,66.61,23.38,70.5940259512,137.77,10.06608,2.93594,10.4855,10.06608,2.93594,10.4855,0.0,0.0,0.0,136.7,84.63608,39.51594,93.4065070102,10.06608,2.93594,10.4855,74.57,36.58,83.0589025933,137.35
2020-05-18 21:30:00,94.62256,31.18783,99.6298629983,9.83256,2.86783,10.24225,84.79,28.32,89.3944433396,136.11,78.23256,25.95783,82.4265878371,9.83256,2.86783,10.24225,68.4,23.09,72.1921609318,137.25,9.83256,2.86783,10.24225,9.83256,2.86783,10.24225,0.0,0.0,0.0,136.02,86.45256,39.31783,94.9733482955,9.83256,2.86783,10.24225,76.62,36.45,84.8482580847,136.82
2020-05-18 22:00:00,95.59296,30.22253,100.2567470107,6.76296,1.9725300000000001,7.04475,88.83,28.25,93.2139013238,136.54,78.21296,24.90253,82.0816856087,6.76296,1.9725300000000001,7.04475,71.45,22.93,75.0392390686,137.77,6.76296,1.9725300000000001,7.04475,6.76296,1.9725300000000001,7.04475,0.0,0.0,0.0,136.46,86.81296,39.08253,95.2046961823,6.76296,1.9725300000000001,7.04475,80.05,37.11,88.2335231077,137.31
2020-05-18 22:30:00,96.04752,29.88261,100.5887492643,4.39752,1.28261,4.58075,91.65,28.6,96.0087626209,137.24,76.71752,25.13261,80.7293376683,4.39752,1.28261,4.58075,72.32,23.85,76.1511976268,138.39,4.39752,1.28261,4.58075,4.39752,1.28261,4.58075,0.0,0.0,0.0,137.15,85.40752,37.90261,93.4401001571,4.39752,1.28261,4.58075,81.01,36.62,88.9024437234,137.93
2020-05-18 23:00:00,89.46248,32.21989,95.0876261107,4.18248,1.21989,4.35675,85.28,31.0,90.73961869,137.14,71.39248,23.94989,75.3026123821,4.18248,1.21989,4.35675,67.21,22.73,70.9495384058,138.12,4.18248,1.21989,4.35675,4.18248,1.21989,4.35675,0.0,0.0,0.0,137.06,79.40248,38.84989,88.3972159243,4.18248,1.21989,4.35675,75.22,37.63,84.107462808,137.67
2020-05-18 23:30:00,86.95536,31.11573,92.3548768943,4.06536,1.18573,4.23475,82.89,29.93,88.1280715777,136.03,69.54536,23.38573,73.3719937385,4.06536,1.18573,4.23475,65.48,22.2,69.1409459004,137.07,4.06536,1.18573,4.23475,4.06536,1.18573,4.23475,0.0,0.0,0.0,135.95,77.35536,38.44573,86.3824396273,4.06536,1.18573,4.23475,73.29,37.26,82.2175875345,136.63
2020-05-19 00:00:00,83.19736,31.62798,89.0063471324,4.34736,1.26798,4.5285,78.85,30.36,84.492911537,136.17,66.58736,23.06798,70.4699099833,4.34736,1.26798,4.5285,62.24,21.8,65.9473850884,137.21,4.34736,1.26798,4.5285,4.34736,1.26798,4.5285,0.0,0.0,0.0,136.09,73.94736,39.04798,83.6239008481,4.34736,1.26798,4.5285,69.6,37.78,79.1927294643,136.77
2020-05-19 00:30:00,74.95,31.46,81.2848946607,0.0,0.0,0.0,74.95,31.46,81.2848946607,136.79,59.16,20.71,62.6802177724,0.0,0.0,0.0,59.16,20.71,62.6802177724,137.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.72,66.13,39.55,77.054392477,0.0,0.0,0.0,66.13,39.55,77.054392477,137.42
2020-05-19 01:00:00,72.71,31.82,79.367855584,0.0,0.0,0.0,72.71,31.82,79.367855584,136.6,57.39,20.28,60.8678116906,0.0,0.0,0.0,57.39,20.28,60.8678116906,137.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.53,64.12,39.82,75.4785187984,0.0,0.0,0.0,64.12,39.82,75.4785187984,137.23
2020-05-19 01:30:00,72.77,31.09,79.1331852006,0.0,0.0,0.0,72.77,31.09,79.1331852006,136.84,57.45,20.17,60.8878592168,0.0,0.0,0.0,57.45,20.17,60.8878592168,138.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.76,64.21,40.27,75.7931197405,0.0,0.0,0.0,64.21,40.27,75.7931197405,137.59
2020-05-19 02:00:00,73.25,24.4,77.207010692,0.0,0.0,0.0,73.25,24.4,77.207010692,137.22,56.97,17.03,59.4609266662,0.0,0.0,0.0,56.97,17.03,59.4609266662,137.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14,63.64,43.74,77.2219994561,0.0,0.0,0.0,63.64,43.74,77.2219994561,137.42
2020-05-19 02:30:00,70.4,33.11,77.7973784905,0.0,0.0,0.0,70.4,33.11,77.7973784905,137.09,55.28,20.28,58.8825678788,0.0,0.0,0.0,55.28,20.28,58.8825678788,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.01,61.74,40.01,73.5705627272,0.0,0.0,0.0,61.74,40.01,73.5705627272,137.37
2020-05-19 03:00:00,69.02,32.51,76.2932533059,0.0,0.0,0.0,69.02,32.51,76.2932533059,136.89,54.37,19.8,57.8630875429,0.0,0.0,0.0,54.37,19.8,57.8630875429,137.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.82,60.7,40.78,73.1265916066,0.0,0.0,0.0,60.7,40.78,73.1265916066,137.52
2020-05-19 03:30:00,70.6,32.74,77.82202516,0.0,0.0,0.0,70.6,32.74,77.82202516,136.33,55.67,19.99,59.1502240063,0.0,0.0,0.0,55.67,19.99,59.1502240063,137.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.26,62.19,39.9,73.8891473763,0.0,0.0,0.0,62.19,39.9,73.8891473763,136.87
2020-05-19 04:00:00,68.55,33.02,76.0882573069,0.0,0.0,0.0,68.55,33.02,76.0882573069,136.96,54.0,19.67,57.470939613,0.0,0.0,0.0,54.0,19.67,57.470939613,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.89,60.27,40.99,72.8879482494,0.0,0.0,0.0,60.27,40.99,72.8879482494,137.55
2020-05-19 04:30:00,69.87,32.63,77.1137717921,0.0,0.0,0.0,69.87,32.63,77.1137717921,136.32,55.13,19.51,58.4803984255,0.0,0.0,0.0,55.13,19.51,58.4803984255,137.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.25,61.58,40.58,73.7484426954,0.0,0.0,0.0,61.58,40.58,73.7484426954,136.94
2020-05-19 05:00:00,68.81,32.64,76.1589502291,0.0,0.0,0.0,68.81,32.64,76.1589502291,136.7,54.33,19.35,57.6729694051,0.0,0.0,0.0,54.33,19.35,57.6729694051,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.64,60.65,41.13,73.280962057,0.0,0.0,0.0,60.65,41.13,73.280962057,137.37
2020-05-19 05:30:00,68.87,33.83,76.7303447145,0.0,0.0,0.0,68.87,33.83,76.7303447145,137.23,54.25,19.93,57.7950465005,0.0,0.0,0.0,54.25,19.93,57.7950465005,138.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.16,60.58,40.78,73.0270141797,0.0,0.0,0.0,60.58,40.78,73.0270141797,137.73
2020-05-19 06:00:00,71.08,33.03,78.3795081638,0.0,0.0,0.0,71.08,33.03,78.3795081638,137.23,55.96,21.24,59.8553188948,0.0,0.0,0.0,55.96,21.24,59.8553188948,138.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.16,62.52,39.25,73.8194615261,0.0,0.0,0.0,62.52,39.25,73.8194615261,137.65
2020-05-19 06:30:00,73.79,29.15,79.3390609977,0.0,0.0,0.0,73.79,29.15,79.3390609977,136.6,58.04,22.6,62.2848424579,0.0,0.0,0.0,58.04,22.6,62.2848424579,137.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.53,64.87,37.44,74.8990687526,0.0,0.0,0.0,64.87,37.44,74.8990687526,137.31
2020-05-19 07:00:00,75.9,25.02,79.9175224841,0.0,0.0,0.0,75.9,25.02,79.9175224841,135.95,59.64,23.98,64.2804013678,0.0,0.0,0.0,59.64,23.98,64.2804013678,137.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.88,66.69,35.56,75.5782356238,0.0,0.0,0.0,66.69,35.56,75.5782356238,136.94
2020-05-19 07:30:00,84.29,16.28,85.847786809,0.0,0.0,0.0,84.29,16.28,85.847786809,138.21,62.72,15.3,64.5591852489,0.0,0.0,0.0,62.72,15.3,64.5591852489,137.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.13,70.14,45.7,83.7144527546,0.0,0.0,0.0,70.14,45.7,83.7144527546,137.17
2020-05-19 08:00:00,88.97,13.92,90.0523586587,0.0,0.0,0.0,88.97,13.92,90.0523586587,139.75,64.46,11.63,65.5007519041,0.0,0.0,0.0,64.46,11.63,65.5007519041,138.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.65,72.09,50.1,87.7893962845,0.0,0.0,0.0,72.09,50.1,87.7893962845,137.64
2020-05-19 08:30:00,87.11,15.28,88.439982474,0.0,0.0,0.0,87.11,15.28,88.439982474,138.52,63.05,13.95,64.574801587,0.0,0.0,0.0,63.05,13.95,64.574801587,136.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.43,70.53,46.25,84.3418247372,0.0,0.0,0.0,70.53,46.25,84.3418247372,136.31
2020-05-19 09:00:00,81.8,18.07,83.7721009645,0.0,0.0,0.0,81.8,18.07,83.7721009645,138.33,58.85,14.79,60.6800346078,0.0,0.0,0.0,58.85,14.79,60.6800346078,136.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.24,65.77,45.3,79.8610224077,0.0,0.0,0.0,65.77,45.3,79.8610224077,136.31
2020-05-19 09:30:00,74.03,19.46,76.5449704422,0.0,0.0,0.0,74.03,19.46,76.5449704422,137.61,52.97,15.34,55.1465003423,0.0,0.0,0.0,52.97,15.34,55.1465003423,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.53,59.12,44.14,73.7801734885,0.0,0.0,0.0,59.12,44.14,73.7801734885,135.69
2020-05-19 10:00:00,67.84,29.25,73.8771148597,0.0,0.0,0.0,67.84,29.25,73.8771148597,136.66,56.93,9.88,57.7809596667,0.0,0.0,0.0,56.93,9.88,57.7809596667,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.57,66.83,45.12,80.6353725111,0.0,0.0,0.0,66.83,45.12,80.6353725111,135.86
2020-05-19 10:30:00,60.03,34.12,69.0490789222,0.0,0.0,0.0,60.03,34.12,69.0490789222,136.78,55.18,5.47,55.4504580684,0.0,0.0,0.0,55.18,5.47,55.4504580684,137.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.68,64.75,47.29,80.1804627076,0.0,0.0,0.0,64.75,47.29,80.1804627076,136.59
2020-05-19 11:00:00,63.18,22.12,66.9403226762,0.0,0.0,0.0,63.18,22.12,66.9403226762,138.13,62.63,13.77,64.1258902472,0.0,0.0,0.0,62.63,13.77,64.1258902472,136.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.25,72.3,42.83,84.0339151771,0.0,0.0,0.0,72.3,42.83,84.0339151771,136.17
2020-05-19 11:30:00,57.95,15.08,59.8799540748,0.0,0.0,0.0,57.95,15.08,59.8799540748,138.35,58.91,15.65,60.9533477341,0.0,0.0,0.0,58.91,15.65,60.9533477341,136.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.85,65.9,43.78,79.1169918538,0.0,0.0,0.0,65.9,43.78,79.1169918538,135.76
2020-05-19 12:00:00,60.35,15.09,62.2079625128,0.0,0.0,0.0,60.35,15.09,62.2079625128,138.52,62.38,15.99,64.3967739875,0.0,0.0,0.0,62.38,15.99,64.3967739875,136.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.97,69.81,43.44,82.2220755029,0.0,0.0,0.0,69.81,43.44,82.2220755029,135.89
2020-05-19 12:30:00,60.53,15.04,62.3705258916,0.0,0.0,0.0,60.53,15.04,62.3705258916,138.41,62.23,15.81,64.2069233027,0.0,0.0,0.0,62.23,15.81,64.2069233027,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.88,69.67,43.62,82.1986210347,0.0,0.0,0.0,69.67,43.62,82.1986210347,135.79
2020-05-19 13:00:00,60.39,15.0,62.2250118521,0.0,0.0,0.0,60.39,15.0,62.2250118521,138.71,62.06,15.84,64.0495839175,0.0,0.0,0.0,62.06,15.84,64.0495839175,136.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.17,69.44,43.8,82.0996565157,0.0,0.0,0.0,69.44,43.8,82.0996565157,136.08
2020-05-19 13:30:00,62.51,15.84,64.4857015159,0.0,0.0,0.0,62.51,15.84,64.4857015159,138.2,62.26,17.4,64.6457082876,0.0,0.0,0.0,62.26,17.4,64.6457082876,135.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.6,69.69,41.61,81.1670388766,0.0,0.0,0.0,69.69,41.61,81.1670388766,135.51
2020-05-19 14:00:00,61.06,15.69,63.0436333027,0.0,0.0,0.0,61.06,15.69,63.0436333027,138.8,61.62,16.82,63.8743829716,0.0,0.0,0.0,61.62,16.82,63.8743829716,136.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.23,68.95,42.82,81.1643696458,0.0,0.0,0.0,68.95,42.82,81.1643696458,136.11
2020-05-19 14:30:00,61.03,15.1,62.8702703987,0.0,0.0,0.0,61.03,15.1,62.8702703987,138.95,62.83,16.25,64.8973913189,0.0,0.0,0.0,62.83,16.25,64.8973913189,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.36,70.31,43.61,82.7364985964,0.0,0.0,0.0,70.31,43.61,82.7364985964,136.24
2020-05-19 15:00:00,63.04,14.89,64.7746377836,0.0,0.0,0.0,63.04,14.89,64.7746377836,139.52,65.83,15.79,67.6972156001,0.0,0.0,0.0,65.83,15.79,67.6972156001,137.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.93,73.71,44.59,86.1477347352,0.0,0.0,0.0,73.71,44.59,86.1477347352,136.81
2020-05-19 15:30:00,58.71,14.05,60.3677612638,0.0,0.0,0.0,58.71,14.05,60.3677612638,139.13,59.88,15.14,61.7643424639,0.0,0.0,0.0,59.88,15.14,61.7643424639,136.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.55,66.97,45.01,80.69003036309999,0.0,0.0,0.0,66.97,45.01,80.69003036309999,136.41
2020-05-19 16:00:00,56.64,13.49,58.2243050624,0.0,0.0,0.0,56.64,13.49,58.2243050624,138.85,57.98,14.46,59.755936943500004,0.0,0.0,0.0,57.98,14.46,59.755936943500004,136.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.29,64.81,45.58,79.2330265735,0.0,0.0,0.0,64.81,45.58,79.2330265735,136.14
2020-05-19 16:30:00,47.67,11.82,49.1135551554,0.0,0.0,0.0,47.67,11.82,49.1135551554,139.44,49.08,11.89,50.4996881178,0.0,0.0,0.0,49.08,11.89,50.4996881178,137.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.98,54.76,49.03,73.5023707101,0.0,0.0,0.0,54.76,49.03,73.5023707101,136.87
2020-05-19 17:00:00,55.53,11.46,56.7001984124,0.0,0.0,0.0,55.53,11.46,56.7001984124,139.28,59.86,10.37,60.7515966868,0.0,0.0,0.0,59.86,10.37,60.7515966868,137.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.92,66.97,50.76,84.033079796,0.0,0.0,0.0,66.97,50.76,84.033079796,136.81
2020-05-19 17:30:00,62.07,12.02,63.2231389604,0.0,0.0,0.0,62.07,12.02,63.2231389604,138.85,68.3,10.37,69.0827539984,0.0,0.0,0.0,68.3,10.37,69.0827539984,136.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.54,76.54,50.42,91.6545034355,0.0,0.0,0.0,76.54,50.42,91.6545034355,136.42
2020-05-19 18:00:00,57.84,10.38,58.7640196038,0.0,0.0,0.0,57.84,10.38,58.7640196038,139.12,61.7,7.29,62.1291726969,0.0,0.0,0.0,61.7,7.29,62.1291726969,137.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.0,69.03,54.39,87.8829505649,0.0,0.0,0.0,69.03,54.39,87.8829505649,136.88
2020-05-19 18:30:00,56.24,9.38,57.0168571565,0.0,0.0,0.0,56.24,9.38,57.0168571565,139.33,60.12,5.87,60.405887958,0.0,0.0,0.0,60.12,5.87,60.405887958,137.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.25,67.27,56.17,87.6374451933,0.0,0.0,0.0,67.27,56.17,87.6374451933,137.14
2020-05-19 19:00:00,56.77,9.23,57.5154396662,0.0,0.0,0.0,56.77,9.23,57.5154396662,139.23,61.12,5.65,61.3805905804,0.0,0.0,0.0,61.12,5.65,61.3805905804,137.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.15,68.39,56.38,88.6334953615,0.0,0.0,0.0,68.39,56.38,88.6334953615,137.02
2020-05-19 19:30:00,65.15,10.04,65.9190723539,0.0,0.0,0.0,65.15,10.04,65.9190723539,139.11,71.17,6.19,71.438679999,0.0,0.0,0.0,71.17,6.19,71.438679999,137.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.03,79.82,55.64,97.2987255826,0.0,0.0,0.0,79.82,55.64,97.2987255826,136.91
2020-05-19 20:00:00,65.59,9.9,66.3329337509,0.0,0.0,0.0,65.59,9.9,66.3329337509,139.38,72.63,5.02,72.8032780855,0.0,0.0,0.0,72.63,5.02,72.8032780855,137.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39,81.44,57.24,99.5434136445,0.0,0.0,0.0,81.44,57.24,99.5434136445,137.29
2020-05-19 20:30:00,66.47,8.82,67.0526159072,0.0,0.0,0.0,66.47,8.82,67.0526159072,140.2,73.62,4.67,73.7679693363,0.0,0.0,0.0,73.62,4.67,73.7679693363,138.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.12,82.54,58.32,101.0647020477,0.0,0.0,0.0,82.54,58.32,101.0647020477,138.01
2020-05-19 21:00:00,65.42,7.7,65.8715902343,0.0,0.0,0.0,65.42,7.7,65.8715902343,140.65,72.47,4.4,72.6034496426,0.0,0.0,0.0,72.47,4.4,72.6034496426,138.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.46,81.25,58.97,100.3943394819,0.0,0.0,0.0,81.25,58.97,100.3943394819,138.35
2020-05-19 21:30:00,73.34,7.85,73.7589187827,0.0,0.0,0.0,73.34,7.85,73.7589187827,139.55,82.19,7.15,82.5004157565,0.0,0.0,0.0,82.19,7.15,82.5004157565,137.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.07,92.33,54.69,107.3118120246,0.0,0.0,0.0,92.33,54.69,107.3118120246,136.94
2020-05-19 22:00:00,76.77,8.01,77.1867410894,0.0,0.0,0.0,76.77,8.01,77.1867410894,140.16,87.14,7.75,87.4839533857,0.0,0.0,0.0,87.14,7.75,87.4839533857,137.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.6,97.88,54.41,111.9863496146,0.0,0.0,0.0,97.88,54.41,111.9863496146,137.48
2020-05-19 22:30:00,72.13,6.85,72.4545333295,0.0,0.0,0.0,72.13,6.85,72.4545333295,141.45,82.49,6.72,82.7632678185,0.0,0.0,0.0,82.49,6.72,82.7632678185,139.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.89,92.58,56.82,108.625820135,0.0,0.0,0.0,92.58,56.82,108.625820135,138.76
2020-05-19 23:00:00,66.38,8.07,66.8687468104,0.0,0.0,0.0,66.38,8.07,66.8687468104,138.39,78.68,11.22,79.4759762444,0.0,0.0,0.0,78.68,11.22,79.4759762444,138.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.72,88.29,50.6,101.7618990585,0.0,0.0,0.0,88.29,50.6,101.7618990585,137.61
2020-05-19 23:30:00,63.38,8.9,64.0018312238,0.0,0.0,0.0,63.38,8.9,64.0018312238,138.34,75.44,11.14,76.2580697369,0.0,0.0,0.0,75.44,11.14,76.2580697369,138.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96,84.62,50.8,98.6974386699,0.0,0.0,0.0,84.62,50.8,98.6974386699,137.87
2020-05-20 00:00:00,59.6,9.8,60.4003311249,0.0,0.0,0.0,59.6,9.8,60.4003311249,137.68,71.02,9.94,71.7122304771,0.0,0.0,0.0,71.02,9.94,71.7122304771,137.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.33,79.61,51.56,94.8482245485,0.0,0.0,0.0,79.61,51.56,94.8482245485,137.25
2020-05-20 00:30:00,59.70544,11.50492,60.8038053891,3.92544,1.14492,4.089,55.78,10.36,56.7339228328,138.16,69.73544,10.37492,70.5029826107,3.92544,1.14492,4.089,65.81,9.23,66.4541119871,138.21,3.92544,1.14492,4.089,3.92544,1.14492,4.089,0.0,0.0,0.0,137.86,77.62544,54.06492,94.5976982268,3.92544,1.14492,4.089,73.7,52.92,90.7315623143,137.76
2020-05-20 01:00:00,58.10744,11.87092,59.3076160792,3.87744,1.13092,4.039,54.23,10.74,55.2832750477,138.6,67.81744,10.13092,68.5699694341,3.87744,1.13092,4.039,63.94,9.0,64.5702996741,138.65,3.87744,1.13092,4.039,3.87744,1.13092,4.039,0.0,0.0,0.0,138.3,75.47744,54.67092,93.197389677,3.87744,1.13092,4.039,71.6,53.54,89.404091629,138.19
2020-05-20 01:30:00,58.77448,11.96839,59.980679043,3.83448,1.11839,3.99425,54.94,10.85,56.0011258815,138.6,69.30448,10.20839,70.052281722,3.83448,1.11839,3.99425,65.47,9.09,66.0980256891,138.6,3.83448,1.11839,3.99425,3.83448,1.11839,3.99425,0.0,0.0,0.0,138.24,77.16448,54.43839,94.4346084837,3.83448,1.11839,3.99425,73.33,53.32,90.6659324112,138.14
2020-05-20 02:00:00,57.10912,12.18266,58.3940818221,3.84912,1.12266,4.0095,53.26,11.06,54.3962425173,138.17,66.92912,9.88266,67.654815591,3.84912,1.12266,4.0095,63.08,8.76,63.6853515339,138.21,3.84912,1.12266,4.0095,3.84912,1.12266,4.0095,0.0,0.0,0.0,137.86,74.47912,54.53266,92.3089937257,3.84912,1.12266,4.0095,70.63,53.41,88.5506916969,137.78
2020-05-20 02:30:00,57.24568,12.35874,58.5645484321,3.83568,1.11874,3.9955,53.41,11.24,54.5799019787,138.11,67.67568,9.72874,68.3713832349,3.83568,1.11874,3.9955,63.84,8.61,64.4179920519,138.13,3.83568,1.11874,3.9955,3.83568,1.11874,3.9955,0.0,0.0,0.0,137.78,75.33568,54.52874,92.9991836902,3.83568,1.11874,3.9955,71.5,53.41,89.246165744,137.71
2020-05-20 03:00:00,55.23736,12.87923,56.71896072,3.8373600000000003,1.11923,3.99725,51.4,11.76,52.7281480805,137.83,64.68736,8.76923,65.2790467038,3.8373600000000003,1.11923,3.99725,60.85,7.65,61.3289898824,137.89,3.8373600000000003,1.11923,3.99725,3.8373600000000003,1.11923,3.99725,0.0,0.0,0.0,137.56,71.93736,55.41923,90.8090018531,3.8373600000000003,1.11923,3.99725,68.1,54.3,87.0982204181,137.48
2020-05-20 03:30:00,55.77896,12.58553,57.1811852279,3.85896,1.12553,4.01975,51.92,11.46,53.1697094218,138.43,65.72896,9.555530000000001,66.4199091859,3.85896,1.12553,4.01975,61.87,8.43,62.4416671783,138.45,3.85896,1.12553,4.01975,3.85896,1.12553,4.01975,0.0,0.0,0.0,138.12,73.12896,55.03553,91.5246106414,3.85896,1.12553,4.01975,69.27,53.91,87.7759705159,138.05
2020-05-20 04:00:00,55.00904,12.67847,56.4512009019,3.86904,1.12847,4.03025,51.14,11.55,52.4280659571,138.11,64.48904,9.22847,65.1459971039,3.86904,1.12847,4.03025,60.62,8.1,61.1587638855,138.15,3.86904,1.12847,4.03025,3.86904,1.12847,4.03025,0.0,0.0,0.0,137.83,71.70904,55.18847,90.4873120314,3.86904,1.12847,4.03025,67.84,54.06,86.7453122653,137.76
2020-05-20 04:30:00,55.01784,12.45312,56.4095995022,3.50784,1.02312,3.654,51.51,11.43,52.7629131114,137.83,64.72784,9.21312,65.3802328781,3.50784,1.02312,3.654,61.22,8.19,61.7653988897,137.86,3.50784,1.02312,3.654,3.50784,1.02312,3.654,0.0,0.0,0.0,137.54,72.05784,54.76312,90.5059755906,3.50784,1.02312,3.654,68.55,53.74,87.1039040457,137.46
2020-05-20 05:00:00,55.1668,12.11615,56.4816511184,2.6268000000000002,0.7661500000000001,2.73625,52.54,11.35,53.7519683361,137.98,66.0468,9.26615,66.693637823,2.6268000000000002,0.7661500000000001,2.73625,63.42,8.5,63.9870799459,137.98,2.6268000000000002,0.7661500000000001,2.73625,2.6268000000000002,0.7661500000000001,2.73625,0.0,0.0,0.0,137.66,73.6668,54.15615,91.4313185132,2.6268000000000002,0.7661500000000001,2.73625,71.04,53.39,88.8660435712,137.58
2020-05-20 05:30:00,54.5188,12.0984,55.8450609813,2.9088000000000003,0.8484,3.03,51.61,11.25,52.821914013,137.82,64.6788,9.3984,65.3580683007,2.9088000000000003,0.8484,3.03,61.77,8.55,62.3589239805,137.82,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,137.51,72.0688,54.1284,90.1321009408,2.9088000000000003,0.8484,3.03,69.16,53.28,87.3032874524,137.41
2020-05-20 06:00:00,57.10776,11.55518,58.2650704715,3.37776,0.9851800000000001,3.5185,53.73,10.57,54.7598192108,137.61,67.91776,10.45518,68.7177772651,3.37776,0.9851800000000001,3.5185,64.54,9.47,65.231070051,137.57,3.37776,0.9851800000000001,3.5185,3.37776,0.9851800000000001,3.5185,0.0,0.0,0.0,137.25,75.69776,52.92518,92.3646336378,3.37776,0.9851800000000001,3.5185,72.32,51.94,89.0390139209,137.16
2020-05-20 06:30:00,61.36656,9.99983,62.1759703283,4.45656,1.29983,4.64225,56.91,8.7,57.5711568409,137.75,72.09656,13.02983,73.2645237046,4.45656,1.29983,4.64225,67.64,11.73,68.6495629993,137.67,4.45656,1.29983,4.64225,4.45656,1.29983,4.64225,0.0,0.0,0.0,137.35,80.28656,50.87983,95.0509800973,4.45656,1.29983,4.64225,75.83,49.58,90.6000292494,137.25
2020-05-20 07:00:00,65.5472,8.7246,66.1252907215,5.7072,1.6646,5.945,59.84,7.06,60.2550346444,137.96,76.1172,15.3446,77.6484699463,5.7072,1.6646,5.945,70.41,13.68,71.7266373114,137.85,5.7072,1.6646,5.945,5.7072,1.6646,5.945,0.0,0.0,0.0,137.54,84.6472,49.1746,97.8942784487,5.7072,1.6646,5.945,78.94,47.51,92.1342699542,137.43
2020-05-20 07:30:00,68.58552,9.99786,69.3103943016,11.85552,3.45786,12.3495,56.73,6.54,57.1057308858,137.74,76.70552,17.46786,78.6693264967,11.85552,3.45786,12.3495,64.85,14.01,66.3460820245,137.68,11.85552,3.45786,12.3495,11.85552,3.45786,12.3495,0.0,0.0,0.0,137.36,84.47552,50.45786,98.3977088913,11.85552,3.45786,12.3495,72.62,47.0,86.5023953426,137.26
2020-05-20 08:00:00,72.18424,9.98457,72.8715043241,16.88424,4.92457,17.58775,55.3,5.06,55.5310147575,137.39,79.23424,21.32457,82.0536536302,16.88424,4.92457,17.58775,62.35,16.4,64.4707879586,137.2,16.88424,4.92457,17.58775,16.88424,4.92457,17.58775,0.0,0.0,0.0,136.89,86.69424,48.86457,99.5170209083,16.88424,4.92457,17.58775,69.81,43.94,82.4873305423,136.8
2020-05-20 08:30:00,76.53776,8.65018,77.0250239847,20.05776,5.85018,20.8935,56.48,2.8,56.5493625075,136.55,83.37776,26.78018,87.5729918608,20.05776,5.85018,20.8935,63.32,20.93,66.6894841785,136.08,20.05776,5.85018,20.8935,20.05776,5.85018,20.8935,0.0,0.0,0.0,135.77,90.97776,43.62018,100.8943651442,20.05776,5.85018,20.8935,70.92,37.77,80.3506023624,135.67
2020-05-20 09:00:00,77.58912,9.08641,78.1193598864,23.91912,6.9764100000000004,24.91575,53.67,2.11,53.711460602,136.0,82.59912,29.39641,87.6741897349,23.91912,6.9764100000000004,24.91575,58.68,22.42,62.8171855466,135.44,23.91912,6.9764100000000004,24.91575,23.91912,6.9764100000000004,24.91575,0.0,0.0,0.0,135.15,89.54912,42.52641,99.1339520057,23.91912,6.9764100000000004,24.91575,65.63,35.55,74.6397976953,135.05
2020-05-20 09:30:00,77.99752,9.523859999999999,78.576822508,26.44752,7.71386,27.5495,51.55,1.81,51.5817661582,135.55,80.75752,30.89386,86.4650659067,26.44752,7.71386,27.5495,54.31,23.18,59.0498814563,134.93,26.44752,7.71386,27.5495,26.44752,7.71386,27.5495,0.0,0.0,0.0,134.64,87.14752,41.92386,96.7072917595,26.44752,7.71386,27.5495,60.7,34.21,69.676496037,134.54
2020-05-20 10:00:00,78.82232,9.01026,79.3356345878,28.73232,8.38026,29.9295,50.09,0.63,50.093961712,135.48,80.26232,32.91026,86.7474796467,28.73232,8.38026,29.9295,51.53,24.53,57.07067373,134.84,28.73232,8.38026,29.9295,28.73232,8.38026,29.9295,0.0,0.0,0.0,134.56,86.26232,40.97026,95.4973824576,28.73232,8.38026,29.9295,57.53,32.59,66.1196566839,134.43
2020-05-20 10:30:00,80.15104,9.00447,80.6552521108,29.02104,8.46447,30.23025,51.13,0.54,51.1328514753,135.73,79.72104,34.26447,86.7726807415,29.02104,8.46447,30.23025,50.7,25.8,56.886993241,135.09,29.02104,8.46447,30.23025,29.02104,8.46447,30.23025,0.0,0.0,0.0,134.81,85.63104,39.88447,94.4639929214,29.02104,8.46447,30.23025,56.61,31.42,64.74494961,134.68
2020-05-20 11:00:00,79.12264,9.50327,79.6913063092,30.42264,8.87327,31.69025,48.7,0.63,48.7040747782,135.77,77.66264,35.07327,85.2151390321,30.42264,8.87327,31.69025,47.24,26.2,54.0190484922,135.09,30.42264,8.87327,31.69025,30.42264,8.87327,31.69025,0.0,0.0,0.0,134.81,83.08264,39.74327,92.0991453797,30.42264,8.87327,31.69025,52.66,30.87,61.0412360622,134.72
2020-05-20 11:30:00,80.08272,10.672460000000001,80.7907386094,31.96272,9.32246,33.2945,48.12,1.35,48.1389333077,135.82,78.51272,36.63246,86.6382382522,31.96272,9.32246,33.2945,46.55,27.31,53.9697934033,135.09,31.96272,9.32246,33.2945,31.96272,9.32246,33.2945,0.0,0.0,0.0,134.81,83.85272,38.91246,92.4416475116,31.96272,9.32246,33.2945,51.89,29.59,59.7339116415,134.72
2020-05-20 12:00:00,78.92048,11.53889,79.7595646043,34.83048,10.15889,36.28175,44.09,1.38,44.1115914471,135.96,76.26048,37.54889,85.0034114025,34.83048,10.15889,36.28175,41.43,27.39,49.6654507681,135.24,34.83048,10.15889,36.28175,34.83048,10.15889,36.28175,0.0,0.0,0.0,134.96,80.92048,39.76889,90.1647863374,34.83048,10.15889,36.28175,46.09,29.61,54.7817506109,134.84
2020-05-20 12:30:00,79.38416,11.59038,80.2258173374,34.90416,10.18038,36.3585,44.48,1.4100000000000001,44.502342635,135.98,77.27416,37.78038,86.0154225511,34.90416,10.18038,36.3585,42.37,27.6,50.5665591078,135.24,34.90416,10.18038,36.3585,34.90416,10.18038,36.3585,0.0,0.0,0.0,134.96,82.06416,39.59038,91.1148974924,34.90416,10.18038,36.3585,47.16,29.41,55.5788961747,134.84
2020-05-20 13:00:00,77.63192,11.27556,78.4464993241,34.44192,10.04556,35.877,43.19,1.23,43.2075109211,136.25,74.20192,37.55556,83.1645658836,34.44192,10.04556,35.877,39.76,27.51,48.3493298816,135.53,34.44192,10.04556,35.877,34.44192,10.04556,35.877,0.0,0.0,0.0,135.25,78.63192,39.89556,88.173888145,34.44192,10.04556,35.877,44.19,29.85,53.3270906763,135.08
2020-05-20 13:30:00,75.35816,10.45738,76.0802804612,33.24816,9.69738,34.6335,42.11,0.76,42.1168576701,135.75,72.36816,36.60738,81.100251863,33.24816,9.69738,34.6335,39.12,26.91,47.4818123075,135.04,33.24816,9.69738,34.6335,33.24816,9.69738,34.6335,0.0,0.0,0.0,134.75,76.71816,39.80738,86.4309179417,33.24816,9.69738,34.6335,43.47,30.11,52.879608546200004,134.6
2020-05-20 14:00:00,74.89152,10.61336,75.6398253462,32.17152,9.38336,33.512,42.72,1.23,42.7377034947,135.78,72.81152,35.71336,81.098468094,32.17152,9.38336,33.512,40.64,26.33,48.4239455229,135.19,32.17152,9.38336,33.512,32.17152,9.38336,33.512,0.0,0.0,0.0,134.89,77.36152,40.25336,87.2074410128,32.17152,9.38336,33.512,45.19,30.87,54.7274428418,134.77
2020-05-20 14:30:00,74.59048,10.36139,75.3066936558,31.65048,9.23139,32.96925,42.94,1.13,42.9548658478,136.0,72.25048,34.47139,80.0525364293,31.65048,9.23139,32.96925,40.6,25.24,47.8060414592,135.53,31.65048,9.23139,32.96925,31.65048,9.23139,32.96925,0.0,0.0,0.0,135.22,76.79048,41.56139,87.3162468122,31.65048,9.23139,32.96925,45.14,32.33,55.5234049748,135.12
2020-05-20 15:00:00,73.58712,10.06291,74.2719757887,30.38712,8.86291,31.65325,43.2,1.2,43.2166634529,136.52,71.56712,34.10291,79.2771160901,30.38712,8.86291,31.65325,41.18,25.24,48.2995859196,136.08,30.38712,8.86291,31.65325,30.38712,8.86291,31.65325,0.0,0.0,0.0,135.77,76.16712,41.74291,86.8556313912,30.38712,8.86291,31.65325,45.78,32.88,56.3640204386,135.67
2020-05-20 15:30:00,73.7044,9.1017,74.2642546738,29.5944,8.6317,30.8275,44.11,0.47000000000000003,44.1125038963,136.47,72.0144,32.9517,79.1952545311,29.5944,8.6317,30.8275,42.42,24.32,48.8970224042,136.05,29.5944,8.6317,30.8275,29.5944,8.6317,30.8275,0.0,0.0,0.0,135.74,76.7944,42.5217,87.7808341396,29.5944,8.6317,30.8275,47.2,33.89,58.1065581497,135.65
2020-05-20 16:00:00,74.01024,8.58257,74.5062153962,28.50024,8.312570000000001,29.68775,45.51,0.27,45.5108009158,136.92,73.76024,32.27257,80.51143881,28.50024,8.312570000000001,29.68775,45.26,23.96,51.2108308857,136.51,28.50024,8.312570000000001,29.68775,28.50024,8.312570000000001,29.68775,0.0,0.0,0.0,136.19,78.92024,43.06257,89.9043336923,28.50024,8.312570000000001,29.68775,50.42,34.75,61.2351116599,136.09
2020-05-20 16:30:00,71.0248,12.58015,72.1303153262,35.0748,10.23015,36.53625,35.95,2.35,36.0267261904,137.35,71.6048,31.01015,78.031255187,35.0748,10.23015,36.53625,36.53,20.78,42.0267688503,137.03,35.0748,10.23015,36.53625,35.0748,10.23015,36.53625,0.0,0.0,0.0,136.7,75.6048,48.95015,90.0677687525,35.0748,10.23015,36.53625,40.53,38.72,56.0528259769,136.57
2020-05-20 17:00:00,73.31632,12.74351,74.4155885918,31.72632,9.25351,33.04825,41.59,3.49,41.7361737585,137.12,75.80632,28.43351,80.9633413519,31.72632,9.25351,33.04825,44.08,19.18,48.0720168081,136.83,31.72632,9.25351,33.04825,31.72632,9.25351,33.04825,0.0,0.0,0.0,136.5,80.84632,49.66351,94.8819881909,31.72632,9.25351,33.04825,49.12,40.41,63.6061514321,136.38
2020-05-20 17:30:00,75.61056,12.69183,76.6683724378,28.60056,8.34183,29.79225,47.01,4.35,47.2108313843,136.4,80.09056,26.37183,84.3206452695,28.60056,8.34183,29.79225,51.49,18.03,54.555485517,136.11,28.60056,8.34183,29.79225,28.60056,8.34183,29.79225,0.0,0.0,0.0,135.79,86.12056,49.43183,99.2988251283,28.60056,8.34183,29.79225,57.52,41.09,70.6890267298,135.65
2020-05-20 18:00:00,77.00256,11.91033,77.9182276959,25.61256,7.47033,26.67975,51.39,4.44,51.5814472461,136.16,82.93256,25.64033,86.8057373142,25.61256,7.47033,26.67975,57.32,18.17,60.1309512647,135.84,25.61256,7.47033,26.67975,25.61256,7.47033,26.67975,0.0,0.0,0.0,135.52,89.74256,48.21033,101.8722876648,25.61256,7.47033,26.67975,64.13,40.74,75.9763417124,135.37
2020-05-20 18:30:00,76.55904,11.44597,77.4099272378,20.96904,6.11597,21.84275,55.59,5.33,55.8449371027,136.1,85.14904,23.11597,88.2309870848,20.96904,6.11597,21.84275,64.18,17.0,66.3933159286,135.76,20.96904,6.11597,21.84275,20.96904,6.11597,21.84275,0.0,0.0,0.0,135.44,92.86904,48.06597,104.5705315209,20.96904,6.11597,21.84275,71.9,41.95,83.2430928066,135.3
2020-05-20 19:00:00,76.05056,10.41308,76.7601453321,17.53056,5.11308,18.261,58.52,5.3,58.7595132723,135.76,86.26056,22.03308,89.0299995833,17.53056,5.11308,18.261,68.73,16.92,70.7820549292,135.39,17.53056,5.11308,18.261,17.53056,5.11308,18.261,0.0,0.0,0.0,135.07,94.62056,46.84308,105.580890878,17.53056,5.11308,18.261,77.09,41.73,87.6599167237,134.93
2020-05-20 19:30:00,74.118,12.10775,75.1004363107,18.438,5.37775,19.20625,55.68,6.73,56.0852502892,136.4,83.328,19.51775,85.5832819484,18.438,5.37775,19.20625,64.89,14.14,66.4127374831,136.23,18.438,5.37775,19.20625,18.438,5.37775,19.20625,0.0,0.0,0.0,135.91,91.128,51.08775,104.471386437,18.438,5.37775,19.20625,72.69,45.71,85.8675736236,135.76
2020-05-20 20:00:00,72.71976,12.45368,73.778436145,16.94976,4.9436800000000005,17.656,55.77,7.51,56.2733773644,136.63,82.66976,18.26368,84.6631633333,16.94976,4.9436800000000005,17.656,65.72,13.32,67.0562510136,136.47,16.94976,4.9436800000000005,17.656,16.94976,4.9436800000000005,17.656,0.0,0.0,0.0,136.14,90.60976,51.75368,104.3483205461,16.94976,4.9436800000000005,17.656,73.66,46.81,87.2752639641,135.99
2020-05-20 20:30:00,73.3232,10.05135,74.0089271309,10.8732,3.17135,11.32625,62.45,6.88,62.8278353916,136.49,84.6632,17.55135,86.4633293429,10.8732,3.17135,11.32625,73.79,14.38,75.1781118411,136.25,10.8732,3.17135,11.32625,10.8732,3.17135,11.32625,0.0,0.0,0.0,135.91,93.6732,48.64135,105.549274408,10.8732,3.17135,11.32625,82.8,45.47,94.463542703,135.77
2020-05-20 21:00:00,74.51312,8.15466,74.9580117923,5.43312,1.58466,5.6595,69.08,6.57,69.3917235699,135.96,87.14312,16.93466,88.773341002,5.43312,1.58466,5.6595,81.71,15.35,83.1393204206,135.6,5.43312,1.58466,5.6595,5.43312,1.58466,5.6595,0.0,0.0,0.0,135.27,97.21312,45.44466,107.3108001212,5.43312,1.58466,5.6595,91.78,43.86,101.7215218132,135.12
2020-05-20 21:30:00,76.59376,7.35568,76.9461506458,3.8937600000000003,1.13568,4.056,72.7,6.22,72.965597373,135.87,90.55376,16.92568,92.12199571,3.8937600000000003,1.13568,4.056,86.66,15.79,88.086773695,135.48,3.8937600000000003,1.13568,4.056,3.8937600000000003,1.13568,4.056,0.0,0.0,0.0,135.15,101.28376,44.31568,110.5544188787,3.8937600000000003,1.13568,4.056,97.39,43.18,106.5332084376,135.0
2020-05-20 22:00:00,77.12712,7.59291,77.4999672372,3.74712,1.09291,3.90325,73.38,6.5,73.6673224707,136.13,91.15712,16.58291,92.653188994,3.74712,1.09291,3.90325,87.41,15.49,88.7718885684,135.75,3.74712,1.09291,3.90325,3.74712,1.09291,3.90325,0.0,0.0,0.0,135.42,101.97712,44.87291,111.413244524,3.74712,1.09291,3.90325,98.23,43.78,107.5445084605,135.27
2020-05-20 22:30:00,72.63328,8.33054,73.1094471341,4.01328,1.17054,4.1805,68.62,7.16,68.9925358282,137.42,85.52328,15.46054,86.909491536,4.01328,1.17054,4.1805,81.51,14.29,82.7531522058,137.16,4.01328,1.17054,4.1805,4.01328,1.17054,4.1805,0.0,0.0,0.0,136.83,95.51328,47.58054,106.7084553494,4.01328,1.17054,4.1805,91.5,46.41,102.5969692535,136.68
2020-05-20 23:00:00,68.5152,9.43985,69.1624421132,4.0452,1.17985,4.21375,64.47,8.26,64.9969883918,137.56,81.5552,13.58985,82.6797113569,4.0452,1.17985,4.21375,77.51,12.41,78.4971859368,137.41,4.0452,1.17985,4.21375,4.0452,1.17985,4.21375,0.0,0.0,0.0,137.08,91.0152,49.79985,103.7486948885,4.0452,1.17985,4.21375,86.97,48.62,99.6377704488,136.92
2020-05-20 23:30:00,66.0516,10.93255,66.950239074,3.9516,1.15255,4.11625,62.1,9.78,62.8653990682,137.28,77.6916,13.27255,78.8171637022,3.9516,1.15255,4.11625,73.74,12.12,74.729391808,137.01,3.9516,1.15255,4.11625,3.9516,1.15255,4.11625,0.0,0.0,0.0,136.67,86.6616,49.73255,99.917763406,3.9516,1.15255,4.11625,82.71,48.58,95.9216372879,136.54
2020-05-21 00:00:00,62.9136,11.94355,64.0372504997,4.0236,1.17355,4.19125,58.89,10.77,59.8667269859,137.95,73.8536,13.17355,75.0193085316,4.0236,1.17355,4.19125,69.83,12.0,70.8535736572,137.62,4.0236,1.17355,4.19125,4.0236,1.17355,4.19125,0.0,0.0,0.0,137.28,82.2936,50.40355,96.5026137136,4.0236,1.17355,4.19125,78.27,49.23,92.4650517763,137.15
2020-05-21 00:30:00,60.37592,11.54756,61.4703006158,4.34592,1.26756,4.527,56.03,10.28,56.9652464227,138.1,70.73592,12.85756,71.8949735893,4.34592,1.26756,4.527,66.39,11.59,67.3940665044,137.88,4.34592,1.26756,4.527,4.34592,1.26756,4.527,0.0,0.0,0.0,137.54,78.71592,51.29756,93.9554986331,4.34592,1.26756,4.527,74.37,50.03,89.6320132542,137.39
2020-05-21 01:00:00,58.68976,12.07118,59.9182886559,4.04976,1.18118,4.2185,54.64,10.89,55.7146452919,137.49,69.09976,12.03118,70.1393336456,4.04976,1.18118,4.2185,65.05,10.85,65.9486542698,137.27,4.04976,1.18118,4.2185,4.04976,1.18118,4.2185,0.0,0.0,0.0,136.93,76.90976,51.47118,92.544008741,4.04976,1.18118,4.2185,72.86,50.29,88.5305805922,136.8
2020-05-21 01:30:00,57.0108,12.7644,58.4222665086,4.0608,1.1844000000000001,4.23,52.95,11.58,54.2014658473,137.59,66.7508,11.0244,67.655056692,4.0608,1.1844000000000001,4.23,62.69,9.84,63.4575582575,137.42,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,137.08,74.2308,52.7044,91.0382636478,4.0608,1.1844000000000001,4.23,70.17,51.52,87.0525088668,136.97
2020-05-21 02:00:00,56.854,12.61325,58.2363408154,4.194,1.22325,4.36875,52.66,11.39,53.8777106047,137.85,66.694,11.46325,67.6719715729,4.194,1.22325,4.36875,62.5,10.24,63.333305614,137.69,4.194,1.22325,4.36875,4.194,1.22325,4.36875,0.0,0.0,0.0,137.35,74.164,52.60325,90.9252484548,4.194,1.22325,4.36875,69.97,51.38,86.8084402578,137.23
2020-05-21 02:30:00,56.32904,12.32597,57.6618616051,3.44904,1.00597,3.59275,52.88,11.32,54.0780620955,137.63,66.69904,11.36597,67.6605291951,3.44904,1.00597,3.59275,63.25,10.36,64.0928396937,137.46,3.44904,1.00597,3.59275,3.44904,1.00597,3.59275,0.0,0.0,0.0,137.12,74.26904,52.03597,90.6842460208,3.44904,1.00597,3.59275,70.82,51.03,87.2899381372,137.01
2020-05-21 03:00:00,55.11672,12.74696,56.5715282876,3.7267200000000003,1.08696,3.882,51.39,11.66,52.6961829737,137.82,64.88672,11.05696,65.8220540305,3.7267200000000003,1.08696,3.882,61.16,9.97,61.9673018615,137.67,3.7267200000000003,1.08696,3.882,3.7267200000000003,1.08696,3.882,0.0,0.0,0.0,137.33,72.14672,52.79696,89.4017236523,3.7267200000000003,1.08696,3.882,68.42,51.71,85.7625821673,137.21
2020-05-21 03:30:00,55.39112,12.41116,56.7645405812,3.5011200000000002,1.02116,3.6470000000000002,51.89,11.39,53.1253630576,138.43,65.41112,11.49116,66.4128103441,3.5011200000000002,1.02116,3.6470000000000002,61.91,10.47,62.7890834461,138.26,3.5011200000000002,1.02116,3.6470000000000002,3.5011200000000002,1.02116,3.6470000000000002,0.0,0.0,0.0,137.9,72.80112,52.68116,89.8627158069,3.5011200000000002,1.02116,3.6470000000000002,69.3,51.66,86.4363673462,137.8
2020-05-21 04:00:00,54.55192,12.45931,55.9566473385,3.15192,0.9193100000000001,3.28325,51.4,11.54,52.6795178414,138.25,64.34192,11.03931,65.2820728421,3.15192,0.9193100000000001,3.28325,61.19,10.12,62.0212100817,138.1,3.15192,0.9193100000000001,3.28325,3.15192,0.9193100000000001,3.28325,0.0,0.0,0.0,137.74,71.63192,52.86931,89.0297472914,3.15192,0.9193100000000001,3.28325,68.48,51.95,85.9552959392,137.64
2020-05-21 04:30:00,54.5792,12.83935,56.0690465503,3.7692,1.09935,3.92625,50.81,11.74,52.1486692064,138.59,64.2092,11.07935,65.1580644361,3.7692,1.09935,3.92625,60.44,9.98,61.2584198294,138.45,3.7692,1.09935,3.92625,3.7692,1.09935,3.92625,0.0,0.0,0.0,138.09,71.3892,53.48935,89.2049799062,3.7692,1.09935,3.92625,67.62,52.39,85.5404962576,137.99
2020-05-21 05:00:00,53.77472,13.30096,55.3952709895,4.01472,1.17096,4.182,49.76,12.13,51.2171309232,138.72,63.46472,10.32096,64.2984673223,4.01472,1.17096,4.182,59.45,9.15,60.1500207814,138.63,4.01472,1.17096,4.182,4.01472,1.17096,4.182,0.0,0.0,0.0,138.28,70.52472,54.53096,89.1479765872,4.01472,1.17096,4.182,66.51,53.36,85.2693948612,138.18
2020-05-21 05:30:00,54.35672,13.08196,55.9087711062,4.08672,1.19196,4.257,50.27,11.89,51.6569937182,138.27,64.19672,10.78196,65.0958487171,4.08672,1.19196,4.257,60.11,9.59,60.8701913912,138.14,4.08672,1.19196,4.257,4.08672,1.19196,4.257,0.0,0.0,0.0,137.78,71.35672,53.61196,89.2525839637,4.08672,1.19196,4.257,67.27,52.42,85.2825263463,137.71
2020-05-21 06:00:00,55.25472,12.920960000000001,56.7453547843,4.49472,1.3109600000000001,4.682,50.76,11.61,52.0708142821,138.43,64.81472,11.66096,65.8553408373,4.49472,1.3109600000000001,4.682,60.32,10.35,61.2015106023,138.25,4.49472,1.3109600000000001,4.682,4.49472,1.3109600000000001,4.682,0.0,0.0,0.0,137.9,72.01472,52.96096,89.3922993372,4.49472,1.3109600000000001,4.682,67.52,51.65,85.0098400187,137.81
2020-05-21 06:30:00,60.56112,10.49491,61.4637485967,3.89112,1.13491,4.05325,56.67,9.36,57.4377793791,137.53,71.89112,14.42491,73.3240149157,3.89112,1.13491,4.05325,68.0,13.29,69.2865362101,137.23,3.89112,1.13491,4.05325,3.89112,1.13491,4.05325,0.0,0.0,0.0,136.89,80.13112,48.55491,93.694053587,3.89112,1.13491,4.05325,76.24,47.42,89.7841522764,136.81
2020-05-21 07:00:00,64.1604,9.1897,64.8151796592,6.4104,1.8697,6.6775,57.75,7.32,58.2120683364,136.85,74.7104,17.5697,76.7485389193,6.4104,1.8697,6.6775,68.3,15.7,70.0812385735,136.49,6.4104,1.8697,6.6775,6.4104,1.8697,6.6775,0.0,0.0,0.0,136.15,82.9904,45.9997,94.8861364597,6.4104,1.8697,6.6775,76.58,44.13,88.385254992,136.03
2020-05-21 07:30:00,69.25008,8.03169,69.7142856541,8.44008,2.46169,8.79175,60.81,5.57,61.0645641923,137.17,79.05008,20.08169,81.5609552498,8.44008,2.46169,8.79175,70.61,17.62,72.7752464785,136.79,8.44008,2.46169,8.79175,8.44008,2.46169,8.79175,0.0,0.0,0.0,136.45,87.63008,44.61169,98.3322622818,8.44008,2.46169,8.79175,79.19,42.15,89.7088546354,136.36
2020-05-21 08:00:00,74.16224,4.897320000000001,74.3237619137,8.80224,2.56732,9.169,65.36,2.33,65.4015175665,135.42,84.35224,22.05732,87.1884496857,8.80224,2.56732,9.169,75.55,19.49,78.0234746727,135.11,8.80224,2.56732,9.169,8.80224,2.56732,9.169,0.0,0.0,0.0,134.79,93.62224,41.24732,102.3057438749,8.80224,2.56732,9.169,84.82,38.68,93.2232524642,134.69
2020-05-21 08:30:00,81.0432,3.5651,81.1215766874,7.9032,2.3051,8.2325,73.14,1.26,73.1508523532,134.97,93.1132,24.3351,96.2406624367,7.9032,2.3051,8.2325,85.21,22.03,88.0117321725,134.46,7.9032,2.3051,8.2325,7.9032,2.3051,8.2325,0.0,0.0,0.0,134.15,103.6632,37.5351,110.2494569885,7.9032,2.3051,8.2325,95.76,35.23,102.0349474445,134.03
2020-05-21 09:00:00,81.29304,6.43172,81.5470745925,14.06304,4.10172,14.649000000000001,67.23,2.33,67.2703634597,135.56,91.41304,25.84172,94.9954650212,14.06304,4.10172,14.649000000000001,77.35,21.74,80.3470603071,135.0,14.06304,4.10172,14.649000000000001,14.06304,4.10172,14.649000000000001,0.0,0.0,0.0,134.68,100.89304,40.13172,108.581584399,14.06304,4.10172,14.649000000000001,86.83,36.03,94.008562376,134.57
2020-05-21 09:30:00,79.3236,9.9323,79.9430053241,21.8136,6.3623,22.7225,57.51,3.5700000000000003,57.6206994057,135.56,84.5236,26.1723,88.4829262867,21.8136,6.3623,22.7225,62.71,19.81,65.764581653,135.11,21.8136,6.3623,22.7225,21.8136,6.3623,22.7225,0.0,0.0,0.0,134.8,91.9736,44.6423,102.2354050525,21.8136,6.3623,22.7225,70.16,38.28,79.9236135319,134.7
2020-05-21 10:00:00,77.56376,9.56193,78.1509268701,29.42376,8.58193,30.64975,48.14,0.98,48.1499740395,135.99,78.15376,30.34193,83.837002083,29.42376,8.58193,30.64975,48.73,21.76,53.3676915371,135.68,29.42376,8.58193,30.64975,29.42376,8.58193,30.64975,0.0,0.0,0.0,135.37,83.78376,45.03193,95.118837037,29.42376,8.58193,30.64975,54.36,36.45,65.4493093928,135.27
2020-05-21 10:30:00,75.776,10.20925,76.460649759,31.986,9.32925,33.31875,43.79,0.88,43.7988413089,135.99,75.106,31.22925,81.3398874573,31.986,9.32925,33.31875,43.12,21.9,48.3626343369,135.68,31.986,9.32925,33.31875,31.986,9.32925,33.31875,0.0,0.0,0.0,135.37,79.976,45.63925,92.0820379692,31.986,9.32925,33.31875,47.99,36.31,60.1785360407,135.27
2020-05-21 11:00:00,76.81944,11.13192,77.6218139752,35.38944,10.32192,36.864,41.43,0.81,41.4379174187,135.66,74.04944,35.60192,82.1633511488,35.38944,10.32192,36.864,38.66,25.28,46.1917092128,135.16,35.38944,10.32192,36.864,35.38944,10.32192,36.864,0.0,0.0,0.0,134.86,78.35944,42.34192,89.0676149136,35.38944,10.32192,36.864,42.97,32.02,53.5882571092,134.75
2020-05-21 11:30:00,78.47192,11.51431,79.3121779001,34.23192,9.98431,35.65825,44.24,1.53,44.2664489201,135.98,75.49192,37.30431,84.2059471169,34.23192,9.98431,35.65825,41.26,27.32,49.4850482469,135.34,34.23192,9.98431,35.65825,34.23192,9.98431,35.65825,0.0,0.0,0.0,135.05,80.14192,39.94431,89.5448225341,34.23192,9.98431,35.65825,45.91,29.96,54.8208874427,134.92
2020-05-21 12:00:00,77.47392,12.17406,78.4245880898,34.09392,9.94406,35.5145,43.38,2.23,43.4372800714,135.95,74.04392,36.66406,82.6241815975,34.09392,9.94406,35.5145,39.95,26.72,48.0620525987,135.45,34.09392,9.94406,35.5145,34.09392,9.94406,35.5145,0.0,0.0,0.0,135.17,78.50392,40.67406,88.4151831545,34.09392,9.94406,35.5145,44.41,30.73,54.0053793617,135.03
2020-05-21 12:30:00,78.0644,12.33795,79.0333825517,34.2444,9.98795,35.67125,43.82,2.35,43.8829682223,135.88,74.8344,36.84795,83.4143803104,34.2444,9.98795,35.67125,40.59,26.86,48.6724531948,135.37,34.2444,9.98795,35.67125,34.2444,9.98795,35.67125,0.0,0.0,0.0,135.09,79.3844,40.46795,89.1040848702,34.2444,9.98795,35.67125,45.14,30.48,54.4669624635,134.96
