Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-21 13:00:00,75.77096,11.19528,76.5935550396,33.72096,9.835280000000001,35.126,42.05,1.3599999999999999,42.0719871173,135.99,73.81096,35.88528,82.071987528,33.72096,9.835280000000001,35.126,40.09,26.05,47.8101516417,135.46,33.72096,9.835280000000001,35.126,33.72096,9.835280000000001,35.126,0.0,0.0,0.0,135.16,78.30096,41.22528,88.4904743348,33.72096,9.835280000000001,35.126,44.58,31.39,54.5225503806,135.05
2020-05-21 13:30:00,74.71248,11.20364,75.5478405846,33.37248,9.73364,34.763,41.34,1.47,41.3661274475,136.35,73.22248,35.71364,81.4677584042,33.37248,9.73364,34.763,39.85,25.98,47.5708198374,135.86,33.37248,9.73364,34.763,33.37248,9.73364,34.763,0.0,0.0,0.0,135.55,77.69248,41.62364,88.1399390481,33.37248,9.73364,34.763,44.32,31.89,54.6006822302,135.48
2020-05-21 14:00:00,74.86288,10.63709,75.6148033494,31.29288,9.12709,32.59675,43.57,1.51,43.5961580876,136.65,72.73288,35.16709,80.7885886259,31.29288,9.12709,32.59675,41.44,26.04,48.9423661055,136.19,31.29288,9.12709,32.59675,31.29288,9.12709,32.59675,0.0,0.0,0.0,135.88,77.38288,41.32709,87.727068143,31.29288,9.12709,32.59675,46.09,32.2,56.2239103941,135.8
2020-05-21 14:30:00,74.63456,9.80508,75.2758735599,30.39456,8.86508,31.661,44.24,0.9400000000000001,44.2499853107,136.26,73.03456,34.02508,80.5714156721,30.39456,8.86508,31.661,42.64,25.16,49.5095465542,135.82,30.39456,8.86508,31.661,30.39456,8.86508,31.661,0.0,0.0,0.0,135.5,77.84456,41.69508,88.3077302267,30.39456,8.86508,31.661,47.45,32.83,57.7001854416,135.42
2020-05-21 15:00:00,71.99488,9.32434,72.5961849042,28.81488,8.40434,30.0155,43.18,0.92,43.1897997217,137.19,72.63488,32.34434,79.5108931069,28.81488,8.40434,30.0155,43.82,23.94,49.9331152643,136.72,28.81488,8.40434,30.0155,28.81488,8.40434,30.0155,0.0,0.0,0.0,136.39,77.60488,43.44434,88.9377764386,28.81488,8.40434,30.0155,48.79,35.04,60.0688413406,136.31
2020-05-21 15:30:00,71.9248,9.93515,72.6077410512,28.4748,8.30515,29.66125,43.45,1.63,43.4805634738,138.32,71.7048,31.45515,78.3007331036,28.4748,8.30515,29.66125,43.23,23.15,49.0383054356,137.87,28.4748,8.30515,29.66125,28.4748,8.30515,29.66125,0.0,0.0,0.0,137.55,76.5948,45.30515,88.9905613173,28.4748,8.30515,29.66125,48.12,37.0,60.700365732,137.4
2020-05-21 16:00:00,70.70776,11.50268,71.63727361790001,30.557760000000002,8.91268,31.831,40.15,2.59,40.2334512564,136.88,70.04776,30.74268,76.4970656601,30.557760000000002,8.91268,31.831,39.49,21.83,45.1221564201,136.43,30.557760000000002,8.91268,31.831,30.557760000000002,8.91268,31.831,0.0,0.0,0.0,136.11,74.40776,46.07268,87.5168931727,30.557760000000002,8.91268,31.831,43.85,37.16,57.4777182915,135.95
2020-05-21 16:30:00,69.31424,14.06957,70.7277644689,35.72424,10.41957,37.21275,33.59,3.65,33.7877285416,136.62,69.72424,29.85957,75.8489522944,35.72424,10.41957,37.21275,34.0,19.44,39.1652090509,136.31,35.72424,10.41957,37.21275,35.72424,10.41957,37.21275,0.0,0.0,0.0,135.98,73.42424,50.17957,88.9331674066,35.72424,10.41957,37.21275,37.7,39.76,54.7918570592,135.84
2020-05-21 17:00:00,72.00104,13.87197,73.3251751635,32.68104,9.53197,34.04275,39.32,4.34,39.5587916903,136.79,74.39104,28.05197,79.5043385807,32.68104,9.53197,34.04275,41.71,18.52,45.6367669758,136.5,32.68104,9.53197,34.04275,32.68104,9.53197,34.04275,0.0,0.0,0.0,136.18,79.12104,50.53197,93.8808764486,32.68104,9.53197,34.04275,46.44,41.0,61.9489596361,136.04
2020-05-21 17:30:00,75.11512,13.32816,76.2884073867,28.24512,8.23816,29.422,46.87,5.09,47.1455724326,136.21,80.44512,25.60816,84.422717265,28.24512,8.23816,29.422,52.2,17.37,55.0141518157,135.92,28.24512,8.23816,29.422,28.24512,8.23816,29.422,0.0,0.0,0.0,135.59,86.57512,50.03816,99.9953441876,28.24512,8.23816,29.422,58.33,41.8,71.7609148492,135.45
2020-05-21 18:00:00,75.23144,15.62292,76.8364834815,29.94144,8.73292,31.189,45.29,6.89,45.8110925432,136.47,78.91144,22.55292,82.0710031826,29.94144,8.73292,31.189,48.97,13.82,50.8827406888,136.4,29.94144,8.73292,31.189,29.94144,8.73292,31.189,0.0,0.0,0.0,136.07,84.58144,54.94292,100.8600240462,29.94144,8.73292,31.189,54.64,46.21,71.5604199261,135.94
2020-05-21 18:30:00,75.73632,14.34601,77.0830602017,26.14632,7.62601,27.23575,49.59,6.72,50.0432462976,136.64,81.53632,20.25601,84.014745255,26.14632,7.62601,27.23575,55.39,12.63,56.8116977391,136.71,26.14632,7.62601,27.23575,26.14632,7.62601,27.23575,0.0,0.0,0.0,136.37,88.07632,55.38601,104.0434921005,26.14632,7.62601,27.23575,61.93,47.76,78.207048915,136.27
2020-05-21 19:00:00,75.47288,14.57459,76.8672510837,23.43288,6.83459,24.40925,52.04,7.74,52.6124433951,136.46,82.52288,19.41459,84.7758929671,23.43288,6.83459,24.40925,59.09,12.58,60.4142739756,136.4,23.43288,6.83459,24.40925,23.43288,6.83459,24.40925,0.0,0.0,0.0,136.06,89.57288,54.35459,104.7746261533,23.43288,6.83459,24.40925,66.14,47.52,81.4410829987,135.95
2020-05-21 19:30:00,78.4952,6.7686,78.7864859541,9.8352,2.8686,10.245,68.66,3.9,68.7706739824,135.53,91.2052,19.5886,93.2850564506,9.8352,2.8686,10.245,81.37,16.72,83.0700625978,135.33,9.8352,2.8686,10.245,9.8352,2.8686,10.245,0.0,0.0,0.0,135.01,101.2552,44.7686,110.7106276425,9.8352,2.8686,10.245,91.42,41.9,100.5645384815,134.88
2020-05-21 20:00:00,77.4796,6.70655,77.7693141867,7.8396,2.28655,8.16625,69.64,4.42,69.7801261105,135.85,90.5096,17.98655,92.2794867404,7.8396,2.28655,8.16625,82.67,15.7,84.1476018672,135.71,7.8396,2.28655,8.16625,7.8396,2.28655,8.16625,0.0,0.0,0.0,135.39,100.6996,45.66655,110.5705350854,7.8396,2.28655,8.16625,92.86,43.38,102.4929460987,135.27
2020-05-21 20:30:00,77.48744,7.15592,77.8171610173,6.39744,1.86592,6.664,71.09,5.29,71.2865499235,135.21,90.81744,16.85592,92.3684440012,6.39744,1.86592,6.664,84.42,14.99,85.7405184262,135.01,6.39744,1.86592,6.664,6.39744,1.86592,6.664,0.0,0.0,0.0,134.7,101.24744,45.45592,110.9832634662,6.39744,1.86592,6.664,94.85,43.59,104.386831545,134.58
2020-05-21 21:00:00,76.84896,7.10303,77.1765229086,5.59896,1.6330300000000002,5.83225,71.25,5.47,71.4596627476,135.62,90.30896,16.05303,91.7246315254,5.59896,1.6330300000000002,5.83225,84.71,14.42,85.9285779005,135.49,5.59896,1.6330300000000002,5.83225,5.59896,1.6330300000000002,5.83225,0.0,0.0,0.0,135.18,100.77896,46.30303,110.9070302815,5.59896,1.6330300000000002,5.83225,95.18,44.67,105.1410543033,135.04
2020-05-21 21:30:00,78.34832,8.18326,78.7745199354,4.46832,1.30326,4.6545000000000005,73.88,6.88,74.1996549857,135.41,91.62832,16.27326,93.062172858,4.46832,1.30326,4.6545000000000005,87.16,14.97,88.4362284361,135.04,4.46832,1.30326,4.6545000000000005,4.46832,1.30326,4.6545000000000005,0.0,0.0,0.0,134.73,102.41832,44.95326,111.84948751,4.46832,1.30326,4.6545000000000005,97.95,43.65,107.2358382258,134.6
2020-05-21 22:00:00,77.02744,8.78342,77.5266082055,4.53744,1.32342,4.7265,72.49,7.46,72.8728461088,136.06,90.02744,15.56342,91.3627932752,4.53744,1.32342,4.7265,85.49,14.24,86.6678585174,135.75,4.53744,1.32342,4.7265,4.53744,1.32342,4.7265,0.0,0.0,0.0,135.44,100.57744,46.40342,110.7659641977,4.53744,1.32342,4.7265,96.04,45.08,106.0937698454,135.3
2020-05-21 22:30:00,73.07824,9.91907,73.7483363281,4.72824,1.37907,4.92525,68.35,8.54,68.8814496073,136.47,84.89824,14.16907,86.0724909583,4.72824,1.37907,4.92525,80.17,12.79,81.1838222801,136.24,4.72824,1.37907,4.92525,4.72824,1.37907,4.92525,0.0,0.0,0.0,135.92,94.73824,48.53907,106.44893346,4.72824,1.37907,4.92525,90.01,47.16,101.6162669064,135.79
2020-05-21 23:00:00,70.1528,9.2754,70.7633266106,4.6128,1.3454000000000002,4.805,65.54,7.93,66.018001333,137.46,82.3328,13.3054,83.4009809595,4.6128,1.3454000000000002,4.805,77.72,11.96,78.6348523239,137.42,4.6128,1.3454000000000002,4.805,4.6128,1.3454000000000002,4.805,0.0,0.0,0.0,137.11,91.8528,50.5154,104.8272030773,4.6128,1.3454000000000002,4.805,87.24,49.17,100.142431067,136.94
2020-05-21 23:30:00,65.3276,11.8393,66.3917490826,4.5576,1.3293,4.7475000000000005,60.77,10.51,61.6721411984,138.3,76.3276,12.699300000000001,77.376835954,4.5576,1.3293,4.7475000000000005,71.77,11.37,72.6650521227,138.09,4.5576,1.3293,4.7475000000000005,4.5576,1.3293,4.7475000000000005,0.0,0.0,0.0,137.76,85.0076,51.6793,99.4838786249,4.5576,1.3293,4.7475000000000005,80.45,50.35,94.9069280927,137.64
2020-05-22 00:00:00,62.02088,12.15734,63.2011904306,4.55088,1.32734,4.7405,57.47,10.83,58.4815338376,138.35,72.35088,12.22734,73.3768197747,4.55088,1.32734,4.7405,67.8,10.9,68.6705905028,138.16,4.55088,1.32734,4.7405,4.55088,1.32734,4.7405,0.0,0.0,0.0,137.84,80.50088,52.33734,96.0186900507,4.55088,1.32734,4.7405,75.95,51.01,91.4900136627,137.71
2020-05-22 00:30:00,55.66,10.99,56.7346076042,0.0,0.0,0.0,55.66,10.99,56.7346076042,138.8,65.77,10.63,66.6234928535,0.0,0.0,0.0,65.77,10.63,66.6234928535,138.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.33,73.65,51.77,90.0247488194,0.0,0.0,0.0,73.65,51.77,90.0247488194,138.2
2020-05-22 01:00:00,53.9,11.47,55.1069042861,0.0,0.0,0.0,53.9,11.47,55.1069042861,138.8,63.88,10.14,64.6797804573,0.0,0.0,0.0,63.88,10.14,64.6797804573,138.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.33,71.51,52.27,88.5767068704,0.0,0.0,0.0,71.51,52.27,88.5767068704,138.2
2020-05-22 01:30:00,52.63,11.76,53.927863855300004,0.0,0.0,0.0,52.63,11.76,53.927863855300004,138.67,62.3,9.66,63.0444731915,0.0,0.0,0.0,62.3,9.66,63.0444731915,138.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.21,69.73,52.71,87.4106229242,0.0,0.0,0.0,69.73,52.71,87.4106229242,138.11
2020-05-22 02:00:00,51.99,11.89,53.3322810313,0.0,0.0,0.0,51.99,11.89,53.3322810313,137.63,61.85,9.59,62.5890613446,0.0,0.0,0.0,61.85,9.59,62.5890613446,137.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.13,69.23,51.92,86.5360000231,0.0,0.0,0.0,69.23,51.92,86.5360000231,137.03
2020-05-22 02:30:00,51.51,12.29,52.9558703073,0.0,0.0,0.0,51.51,12.29,52.9558703073,136.81,61.28,8.99,61.9359225329,0.0,0.0,0.0,61.28,8.99,61.9359225329,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.31,68.61,51.78,85.9563871972,0.0,0.0,0.0,68.61,51.78,85.9563871972,136.2
2020-05-22 03:00:00,50.66,12.74,52.237373594,0.0,0.0,0.0,50.66,12.74,52.237373594,138.06,60.27,9.09,60.9516283622,0.0,0.0,0.0,60.27,9.09,60.9516283622,137.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.54,67.44,52.74,85.6134405336,0.0,0.0,0.0,67.44,52.74,85.6134405336,137.43
2020-05-22 03:30:00,50.02,12.11,51.4650609637,0.0,0.0,0.0,50.02,12.11,51.4650609637,138.13,59.42,9.46,60.1683305402,0.0,0.0,0.0,59.42,9.46,60.1683305402,137.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.64,66.49,52.49,84.7119838039,0.0,0.0,0.0,66.49,52.49,84.7119838039,137.53
2020-05-22 04:00:00,49.88,12.21,51.3526873688,0.0,0.0,0.0,49.88,12.21,51.3526873688,138.36,59.4,9.42,60.1423012529,0.0,0.0,0.0,59.4,9.42,60.1423012529,138.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.87,66.46,52.69,84.8125444731,0.0,0.0,0.0,66.46,52.69,84.8125444731,137.77
2020-05-22 04:30:00,48.31,12.55,49.913511196900004,0.0,0.0,0.0,48.31,12.55,49.913511196900004,138.36,56.97,8.84,57.6517692703,0.0,0.0,0.0,56.97,8.84,57.6517692703,138.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.87,63.7,53.37,83.102628719,0.0,0.0,0.0,63.7,53.37,83.102628719,137.77
2020-05-22 05:00:00,47.71,12.18,49.2401919168,0.0,0.0,0.0,47.71,12.18,49.2401919168,138.46,56.24,9.43,57.0251041209,0.0,0.0,0.0,56.24,9.43,57.0251041209,138.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.98,62.87,52.84,82.1261377395,0.0,0.0,0.0,62.87,52.84,82.1261377395,137.89
2020-05-22 05:30:00,48.85,12.69,50.4713641583,0.0,0.0,0.0,48.85,12.69,50.4713641583,137.69,57.89,9.43,58.6530220875,0.0,0.0,0.0,57.89,9.43,58.6530220875,137.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.13,64.77,51.98,83.0486200969,0.0,0.0,0.0,64.77,51.98,83.0486200969,137.04
2020-05-22 06:00:00,50.61,11.46,51.8912680516,0.0,0.0,0.0,50.61,11.46,51.8912680516,137.93,59.78,10.48,60.6916699391,0.0,0.0,0.0,59.78,10.48,60.6916699391,137.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.41,66.92,51.15,84.2295013638,0.0,0.0,0.0,66.92,51.15,84.2295013638,137.31
2020-05-22 06:30:00,55.4,9.48,56.2052524236,0.0,0.0,0.0,55.4,9.48,56.2052524236,136.67,65.86,12.75,67.0828003291,0.0,0.0,0.0,65.86,12.75,67.0828003291,136.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.06,73.81,47.32,87.6760999361,0.0,0.0,0.0,73.81,47.32,87.6760999361,135.98
2020-05-22 07:00:00,56.08,9.13,56.8183359489,0.0,0.0,0.0,56.08,9.13,56.8183359489,137.88,65.65,14.27,67.1829993376,0.0,0.0,0.0,65.65,14.27,67.1829993376,137.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.19,73.56,46.69,87.1265154818,0.0,0.0,0.0,73.56,46.69,87.1265154818,137.08
2020-05-22 07:30:00,57.58,7.34,58.0459473176,0.0,0.0,0.0,57.58,7.34,58.0459473176,138.41,66.44,15.63,68.2537215103,0.0,0.0,0.0,66.44,15.63,68.2537215103,138.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78,74.45,45.68,87.3468081844,0.0,0.0,0.0,74.45,45.68,87.3468081844,137.68
2020-05-22 08:00:00,57.65,6.4,58.0041593336,0.0,0.0,0.0,57.65,6.4,58.0041593336,137.36,65.04,16.82,67.1797142,0.0,0.0,0.0,65.04,16.82,67.1797142,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.68,72.86,43.32,84.765570841,0.0,0.0,0.0,72.86,43.32,84.765570841,136.57
2020-05-22 08:30:00,61.79,2.2800000000000002,61.8320507504,0.0,0.0,0.0,61.79,2.2800000000000002,61.8320507504,135.72,70.1,19.08,72.65023331,0.0,0.0,0.0,70.1,19.08,72.65023331,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.18,78.62,39.39,87.9356383954,0.0,0.0,0.0,78.62,39.39,87.9356383954,135.09
2020-05-22 09:00:00,60.63,1.28,60.6435099578,0.0,0.0,0.0,60.63,1.28,60.6435099578,135.75,66.67,19.75,69.5338147954,0.0,0.0,0.0,66.67,19.75,69.5338147954,135.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.28,74.72,38.76,84.1749131274,0.0,0.0,0.0,74.72,38.76,84.1749131274,135.18
2020-05-22 09:30:00,58.59,11.87,59.7803061217,0.0,0.0,0.0,58.59,11.87,59.7803061217,137.68,61.07,16.13,63.1642446325,0.0,0.0,0.0,61.07,16.13,63.1642446325,136.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.7,68.32,43.15,80.8055994347,0.0,0.0,0.0,68.32,43.15,80.8055994347,135.6
2020-05-22 10:00:00,53.11,2.8,53.183757859,0.0,0.0,0.0,53.11,2.8,53.183757859,136.87,55.41,22.69,59.8757396614,0.0,0.0,0.0,55.41,22.69,59.8757396614,136.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.95,61.95,35.9,71.6003666192,0.0,0.0,0.0,61.95,35.9,71.6003666192,135.87
2020-05-22 10:30:00,47.7,2.37,47.7588410663,0.0,0.0,0.0,47.7,2.37,47.7588410663,136.23,47.43,23.28,52.8352467582,0.0,0.0,0.0,47.43,23.28,52.8352467582,135.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.29,52.91,34.61,63.2243639747,0.0,0.0,0.0,52.91,34.61,63.2243639747,135.22
2020-05-22 11:00:00,43.58,2.06,43.6286603049,0.0,0.0,0.0,43.58,2.06,43.6286603049,136.76,41.03,23.92,47.4934448108,0.0,0.0,0.0,41.03,23.92,47.4934448108,136.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82,45.66,34.36,57.1440740585,0.0,0.0,0.0,45.66,34.36,57.1440740585,135.74
2020-05-22 11:30:00,48.11,2.01,48.1519698455,0.0,0.0,0.0,48.11,2.01,48.1519698455,136.58,48.12,23.81,53.6884577912,0.0,0.0,0.0,48.12,23.81,53.6884577912,135.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63,53.67,34.29,63.6888765798,0.0,0.0,0.0,53.67,34.29,63.6888765798,135.57
2020-05-22 12:00:00,43.35,3.09,43.4599884952,0.0,0.0,0.0,43.35,3.09,43.4599884952,138.01,40.81,24.19,47.4406176182,0.0,0.0,0.0,40.81,24.19,47.4406176182,137.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.96,45.38,35.06,57.345862972,0.0,0.0,0.0,45.38,35.06,57.345862972,136.86
2020-05-22 12:30:00,42.11,3.46,42.2519076492,0.0,0.0,0.0,42.11,3.46,42.2519076492,137.9,38.81,24.57,45.9336586829,0.0,0.0,0.0,38.81,24.57,45.9336586829,137.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.76,43.1,34.49,55.2011784295,0.0,0.0,0.0,43.1,34.49,55.2011784295,136.66
2020-05-22 13:00:00,42.89,4.16,43.091271738,0.0,0.0,0.0,42.89,4.16,43.091271738,138.39,40.19,23.96,46.79014533,0.0,0.0,0.0,40.19,23.96,46.79014533,137.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.26,44.69,35.63,57.1549910332,0.0,0.0,0.0,44.69,35.63,57.1549910332,137.16
2020-05-22 13:30:00,42.42,2.33,42.4839416721,0.0,0.0,0.0,42.42,2.33,42.4839416721,138.78,40.15,23.08,46.3110019326,0.0,0.0,0.0,40.15,23.08,46.3110019326,138.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.97,44.58,37.28,58.1134648769,0.0,0.0,0.0,44.58,37.28,58.1134648769,137.86
2020-05-22 14:00:00,40.37,2.89,40.4733121946,0.0,0.0,0.0,40.37,2.89,40.4733121946,139.19,38.27,21.68,43.9842619581,0.0,0.0,0.0,38.27,21.68,43.9842619581,138.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.48,42.47,39.33,57.8839338677,0.0,0.0,0.0,42.47,39.33,57.8839338677,138.38
2020-05-22 14:30:00,40.07,3.4,40.2139888596,0.0,0.0,0.0,40.07,3.4,40.2139888596,139.01,37.68,20.99,43.1319197347,0.0,0.0,0.0,37.68,20.99,43.1319197347,138.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.32,41.78,40.03,57.8616392785,0.0,0.0,0.0,41.78,40.03,57.8616392785,138.21
2020-05-22 15:00:00,37.07,3.8,37.2642576741,0.0,0.0,0.0,37.07,3.8,37.2642576741,138.77,33.68,20.5,39.4283197715,0.0,0.0,0.0,33.68,20.5,39.4283197715,138.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.08,37.26,40.31,54.8926561573,0.0,0.0,0.0,37.26,40.31,54.8926561573,137.97
2020-05-22 15:30:00,37.17,3.7800000000000002,37.361709008,0.0,0.0,0.0,37.17,3.7800000000000002,37.361709008,138.52,32.69,20.46,38.5648505767,0.0,0.0,0.0,32.69,20.46,38.5648505767,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.84,36.18,40.26,54.1281811998,0.0,0.0,0.0,36.18,40.26,54.1281811998,137.71
2020-05-22 16:00:00,38.38,5.29,38.7428509534,0.0,0.0,0.0,38.38,5.29,38.7428509534,138.69,35.51,18.29,39.9435126147,0.0,0.0,0.0,35.51,18.29,39.9435126147,138.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.07,39.31,42.75,58.0761448445,0.0,0.0,0.0,39.31,42.75,58.0761448445,137.96
2020-05-22 16:30:00,39.81,6.41,40.3227504022,0.0,0.0,0.0,39.81,6.41,40.3227504022,138.95,38.44,17.14,42.0881598552,0.0,0.0,0.0,38.44,17.14,42.0881598552,138.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.33,42.66,44.3,61.5009398302,0.0,0.0,0.0,42.66,44.3,61.5009398302,138.22
2020-05-22 17:00:00,36.72,7.07,37.3944287294,0.0,0.0,0.0,36.72,7.07,37.3944287294,138.45,36.26,15.8,39.5528456625,0.0,0.0,0.0,36.26,15.8,39.5528456625,138.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.89,40.24,45.52,60.7563000848,0.0,0.0,0.0,40.24,45.52,60.7563000848,137.76
2020-05-22 17:30:00,42.68,7.62,43.3548936108,0.0,0.0,0.0,42.68,7.62,43.3548936108,138.09,44.95,15.04,47.3994103339,0.0,0.0,0.0,44.95,15.04,47.3994103339,137.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.53,50.1,46.04,68.0418371298,0.0,0.0,0.0,50.1,46.04,68.0418371298,137.42
2020-05-22 18:00:00,46.69,8.21,47.4063308009,0.0,0.0,0.0,46.69,8.21,47.4063308009,137.27,50.47,14.91,52.6263147104,0.0,0.0,0.0,50.47,14.91,52.6263147104,136.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62,56.35,45.4,72.3635439983,0.0,0.0,0.0,56.35,45.4,72.3635439983,136.5
2020-05-22 18:30:00,55.44,7.73,55.9763030219,0.0,0.0,0.0,55.44,7.73,55.9763030219,137.1,61.29,14.95,63.086976469,0.0,0.0,0.0,61.29,14.95,63.086976469,136.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.47,68.61,45.12,82.1166639605,0.0,0.0,0.0,68.61,45.12,82.1166639605,136.36
2020-05-22 19:00:00,49.52,9.85,50.4901267576,0.0,0.0,0.0,49.52,9.85,50.4901267576,137.72,56.32,13.8,57.9860534956,0.0,0.0,0.0,56.32,13.8,57.9860534956,137.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.01,62.97,47.04,78.6001431296,0.0,0.0,0.0,62.97,47.04,78.6001431296,136.89
2020-05-22 19:30:00,63.46,8.62,64.0427669608,0.0,0.0,0.0,63.46,8.62,64.0427669608,136.72,72.11,13.43,73.3499625085,0.0,0.0,0.0,72.11,13.43,73.3499625085,136.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.13,80.92,46.56,93.3588774568,0.0,0.0,0.0,80.92,46.56,93.3588774568,136.01
2020-05-22 20:00:00,64.78,8.76,65.3696106765,0.0,0.0,0.0,64.78,8.76,65.3696106765,136.99,74.38,13.09,75.5230593925,0.0,0.0,0.0,74.38,13.09,75.5230593925,136.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.43,83.44,47.23,95.8796459109,0.0,0.0,0.0,83.44,47.23,95.8796459109,136.3
2020-05-22 20:30:00,56.27,11.09,57.3524280218,0.0,0.0,0.0,56.27,11.09,57.3524280218,138.34,64.1,10.02,64.8784278478,0.0,0.0,0.0,64.1,10.02,64.8784278478,138.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.91,71.75,52.0,88.6118643298,0.0,0.0,0.0,71.75,52.0,88.6118643298,137.8
2020-05-22 21:00:00,54.37,12.7,55.8335642781,0.0,0.0,0.0,54.37,12.7,55.8335642781,138.85,61.07,7.79,61.5648357425,0.0,0.0,0.0,61.07,7.79,61.5648357425,138.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.51,68.35,55.03,87.7497772077,0.0,0.0,0.0,68.35,55.03,87.7497772077,138.4
2020-05-22 21:30:00,55.55,12.92,57.0327002692,0.0,0.0,0.0,55.55,12.92,57.0327002692,138.74,62.68,7.51,63.1283018938,0.0,0.0,0.0,62.68,7.51,63.1283018938,138.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.41,70.15,55.3,89.3258781093,0.0,0.0,0.0,70.15,55.3,89.3258781093,138.29
2020-05-22 22:00:00,50.98,13.61,52.765447975,0.0,0.0,0.0,50.98,13.61,52.765447975,138.82,57.61,6.63,57.9902491804,0.0,0.0,0.0,57.61,6.63,57.9902491804,138.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.52,64.39,56.52,85.6771994173,0.0,0.0,0.0,64.39,56.52,85.6771994173,138.42
2020-05-22 22:30:00,50.65,14.19,52.6001768058,0.0,0.0,0.0,50.65,14.19,52.6001768058,138.88,57.78,6.21,58.1127567751,0.0,0.0,0.0,57.78,6.21,58.1127567751,138.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.56,64.62,56.93,86.1206670898,0.0,0.0,0.0,64.62,56.93,86.1206670898,138.46
2020-05-22 23:00:00,48.7,14.01,50.6751428217,0.0,0.0,0.0,48.7,14.01,50.6751428217,139.44,55.48,6.02,55.8056520435,0.0,0.0,0.0,55.48,6.02,55.8056520435,139.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.18,62.01,57.73,84.7230370088,0.0,0.0,0.0,62.01,57.73,84.7230370088,139.07
2020-05-22 23:30:00,52.84,11.99,54.1832603301,0.0,0.0,0.0,52.84,11.99,54.1832603301,139.44,61.14,7.47,61.594646683,0.0,0.0,0.0,61.14,7.47,61.594646683,139.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.24,68.39,56.19,88.5127572726,0.0,0.0,0.0,68.39,56.19,88.5127572726,139.12
2020-05-23 00:00:00,50.83,11.65,52.1479759914,0.0,0.0,0.0,50.83,11.65,52.1479759914,139.49,59.1,6.38,59.4433713714,0.0,0.0,0.0,59.1,6.38,59.4433713714,139.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.45,66.08,57.56,87.6340116621,0.0,0.0,0.0,66.08,57.56,87.6340116621,139.36
2020-05-23 00:30:00,55.36136,17.02373,57.9196647449,7.04136,2.05373,7.33475,48.32,14.97,50.5858013676,139.31,63.72136,9.83373,64.4756850756,7.04136,2.05373,7.33475,56.68,7.78,57.2114568946,139.83,7.04136,2.05373,7.33475,7.04136,2.05373,7.33475,0.0,0.0,0.0,139.5,70.39136,58.16373,91.3124473999,7.04136,2.05373,7.33475,63.35,56.11,84.6259688275,139.38
2020-05-23 01:00:00,51.53072,40.72771,65.6822766472,7.26072,2.11771,7.56325,44.27,38.61,58.7415100249,136.22,62.61072,20.45771,65.868202931,7.26072,2.11771,7.56325,55.35,18.34,58.3093311572,138.87,7.26072,2.11771,7.56325,7.26072,2.11771,7.56325,0.0,0.0,0.0,138.55,69.13072,45.42771,82.720815298,7.26072,2.11771,7.56325,61.87,43.31,75.5225330613,138.43
2020-05-23 01:30:00,50.86736,41.38173,65.5738964159,7.61736,2.22173,7.93475,43.25,39.16,58.3443921898,136.51,61.76736,20.12173,64.9622257898,7.61736,2.22173,7.93475,54.15,17.9,57.0318551338,139.16,7.61736,2.22173,7.93475,7.61736,2.22173,7.93475,0.0,0.0,0.0,138.85,68.12736,46.20173,82.3160800546,7.61736,2.22173,7.93475,60.51,43.98,74.8044149767,138.74
2020-05-23 02:00:00,49.40728,41.51504,64.5335406064,8.65728,2.52504,9.018,40.75,38.99,56.398427283,135.7,60.31728,20.04504,63.5608204415,8.65728,2.52504,9.018,51.66,17.52,54.5500320807,138.34,8.65728,2.52504,9.018,8.65728,2.52504,9.018,0.0,0.0,0.0,138.03,66.36728,46.28504,80.913044575,8.65728,2.52504,9.018,57.71,43.76,72.4250074215,137.92
2020-05-23 02:30:00,48.94312,41.63091,64.2538844177,8.16312,2.38091,8.50325,40.78,39.25,56.6000962897,135.75,59.72312,19.68091,62.8823447477,8.16312,2.38091,8.50325,51.56,17.3,54.3849574791,138.38,8.16312,2.38091,8.50325,8.16312,2.38091,8.50325,0.0,0.0,0.0,138.08,65.75312,46.37091,80.4595182931,8.16312,2.38091,8.50325,57.59,43.99,72.4688084627,137.99
2020-05-23 03:00:00,48.33248,41.19364,63.5054690511,6.73248,1.96364,7.013,41.6,39.23,57.1800043722,135.65,58.90248,19.15364,61.938389351,6.73248,1.96364,7.013,52.17,17.19,54.9290906533,138.29,6.73248,1.96364,7.013,6.73248,1.96364,7.013,0.0,0.0,0.0,137.99,65.02248,46.03364,79.6681800784,6.73248,1.96364,7.013,58.29,44.07,73.0745441313,137.9
2020-05-23 03:30:00,50.18616,17.04388,53.0013631994,6.35616,1.8538800000000002,6.621,43.83,15.19,46.3875522096,139.59,57.63616,7.77388,58.1580617782,6.35616,1.8538800000000002,6.621,51.28,5.92,51.6205850412,139.76,6.35616,1.8538800000000002,6.621,6.35616,1.8538800000000002,6.621,0.0,0.0,0.0,139.44,63.58616,59.98388,87.4143329403,6.35616,1.8538800000000002,6.621,57.23,58.13,81.5743207143,139.34
2020-05-23 04:00:00,49.60936,17.25398,52.5241699168,5.97936,1.74398,6.2285,43.63,15.51,46.3048269622,139.82,57.09936,7.44398,57.5825472748,5.97936,1.74398,6.2285,51.12,5.7,51.436800056,139.76,5.97936,1.74398,6.2285,5.97936,1.74398,6.2285,0.0,0.0,0.0,139.44,63.03936,60.17398,87.1485443266,5.97936,1.74398,6.2285,57.06,58.43,81.6695077737,139.34
2020-05-23 04:30:00,48.86968,17.37824,51.8676088595,5.9596800000000005,1.73824,6.208,42.91,15.64,45.6714100943,139.62,56.09968,7.19824,56.559603563,5.9596800000000005,1.73824,6.208,50.14,5.46,50.4364074851,139.6,5.9596800000000005,1.73824,6.208,5.9596800000000005,1.73824,6.208,0.0,0.0,0.0,139.28,61.88968,60.31824,86.4211928129,5.9596800000000005,1.73824,6.208,55.93,58.58,80.9924768111,139.16
2020-05-23 05:00:00,46.32712,30.96291,55.721664038,5.90712,1.7229100000000002,6.15325,40.42,29.24,49.8874132422,138.04,55.27712,13.07291,56.8019451371,5.90712,1.7229100000000002,6.15325,49.37,11.35,50.6578661217,139.51,5.90712,1.7229100000000002,6.15325,5.90712,1.7229100000000002,6.15325,0.0,0.0,0.0,139.19,60.99712,53.47291,81.117203799,5.90712,1.7229100000000002,6.15325,55.09,51.75,75.58419543790001,139.08
2020-05-23 05:30:00,44.88168,42.21549,61.6158485746,6.84168,1.9954900000000002,7.12675,38.04,40.22,55.3596423399,135.57,54.80168,18.05549,57.6994354389,6.84168,1.9954900000000002,7.12675,47.96,16.06,50.5775167441,138.3,6.84168,1.9954900000000002,7.12675,6.84168,1.9954900000000002,7.12675,0.0,0.0,0.0,137.97,60.34168,47.39549,76.7297257754,6.84168,1.9954900000000002,7.12675,53.5,45.4,70.1670150427,137.89
2020-05-23 06:00:00,44.75496,42.67228,61.8379327355,7.82496,2.28228,8.151,36.93,40.39,54.7282102759,135.73,54.16496,18.30228,57.1735633401,7.82496,2.28228,8.151,46.34,16.02,49.0309698048,138.46,7.82496,2.28228,8.151,7.82496,2.28228,8.151,0.0,0.0,0.0,138.1,59.51496,47.86228,76.3729553612,7.82496,2.28228,8.151,51.69,45.58,68.9158363513,138.07
2020-05-23 06:30:00,46.48384,42.591120000000004,63.0456254152,8.88384,2.59112,9.254,37.6,40.0,54.8977230858,135.78,55.933840000000004,19.13112,59.1150929087,8.88384,2.59112,9.254,47.05,16.54,49.872578638,138.51,8.88384,2.59112,9.254,8.88384,2.59112,9.254,0.0,0.0,0.0,138.13,61.36384,47.54112,77.6252468621,8.88384,2.59112,9.254,52.48,44.95,69.0988632323,138.12
2020-05-23 07:00:00,48.0104,42.38845,64.0451340975,11.0004,3.20845,11.45875,37.01,39.18,53.8963124898,135.6,56.3904,20.59845,60.0347678813,11.0004,3.20845,11.45875,45.39,17.39,48.607244316,138.32,11.0004,3.20845,11.45875,11.0004,3.20845,11.45875,0.0,0.0,0.0,137.95,61.6004,47.09845,77.5427190171,11.0004,3.20845,11.45875,50.6,43.89,66.9827746514,137.93
2020-05-23 07:30:00,49.90288,42.81959,65.7557200558,13.95288,4.06959,14.53425,35.95,38.75,52.8579700707,135.81,57.29288,22.11959,61.414577752,13.95288,4.06959,14.53425,43.34,18.05,46.9484621686,138.53,13.95288,4.06959,14.53425,13.95288,4.06959,14.53425,0.0,0.0,0.0,138.15,62.20288,47.27959,78.1316703448,13.95288,4.06959,14.53425,48.25,43.21,64.7701057588,138.15
2020-05-23 08:00:00,50.04432,43.67501,66.4224394521,18.63432,5.43501,19.41075,31.41,38.24,49.4862172731,136.23,56.15432,24.79501,61.3848529815,18.63432,5.43501,19.41075,37.52,19.36,42.2203742286,138.93,18.63432,5.43501,19.41075,18.63432,5.43501,19.41075,0.0,0.0,0.0,138.55,60.30432,47.61501,76.8361906133,18.63432,5.43501,19.41075,41.67,42.18,59.2920003036,138.53
2020-05-23 08:30:00,53.47424,43.90457,69.1889124821,21.44424,6.25457,22.33775,32.03,37.65,49.4311986502,136.58,56.88424,26.51457,62.7601719458,21.44424,6.25457,22.33775,35.44,20.26,40.8223125264,139.32,21.44424,6.25457,22.33775,21.44424,6.25457,22.33775,0.0,0.0,0.0,138.94,60.75424,47.85457,77.3378144756,21.44424,6.25457,22.33775,39.31,41.6,57.2349202847,138.91
2020-05-23 09:00:00,55.20096,43.53778,70.3042265604,24.54096,7.15778,25.5635,30.66,36.38,47.5766749574,136.19,57.08096,28.85778,63.9609838968,24.54096,7.15778,25.5635,32.54,21.7,39.1119112292,138.88,24.54096,7.15778,25.5635,24.54096,7.15778,25.5635,0.0,0.0,0.0,138.51,60.53096,46.70778,76.4566140438,24.54096,7.15778,25.5635,35.99,39.55,53.474130194,138.47
2020-05-23 09:30:00,56.96744,43.14842,71.4638046052,26.97744,7.86842,28.1015,29.99,35.28,46.3041952743,135.66,57.87744,30.61842,65.4773678781,26.97744,7.86842,28.1015,30.9,22.75,38.3715063556,138.3,26.97744,7.86842,28.1015,26.97744,7.86842,28.1015,0.0,0.0,0.0,137.94,61.10744,45.65842,76.2811283362,26.97744,7.86842,28.1015,34.13,37.79,50.9209288996,137.88
2020-05-23 10:00:00,57.14192,45.65806,73.1427198308,34.86192,10.16806,36.3145,22.28,35.49,41.9039198644,136.41,53.31192,31.86806,62.1106598117,34.86192,10.16806,36.3145,18.45,21.7,28.4831968009,139.22,34.86192,10.16806,36.3145,34.86192,10.16806,36.3145,0.0,0.0,0.0,138.86,54.95192,49.90806,74.2329304598,34.86192,10.16806,36.3145,20.09,39.74,44.5294924741,138.81
2020-05-23 10:30:00,57.94888,43.82134,72.6524778149,30.75888,8.97134,32.0405,27.19,34.85,44.2020203158,136.57,56.62888,32.56134,65.3228207646,30.75888,8.97134,32.0405,25.87,23.59,35.0106412395,139.25,30.75888,8.97134,32.0405,30.75888,8.97134,32.0405,0.0,0.0,0.0,138.88,59.23888,46.54134,75.3348606732,30.75888,8.97134,32.0405,28.48,37.57,47.1446211142,138.81
2020-05-23 11:00:00,58.55896,42.66303,72.4519559782,29.83896,8.70303,31.08225,28.72,33.96,44.4760609767,136.25,57.64896,33.60303,66.7275521375,29.83896,8.70303,31.08225,27.81,24.9,37.328355174,138.86,29.83896,8.70303,31.08225,29.83896,8.70303,31.08225,0.0,0.0,0.0,138.5,60.50896,44.50303,75.1122754246,29.83896,8.70303,31.08225,30.67,35.8,47.1411592984,138.46
2020-05-23 11:30:00,59.66048,42.50764,73.2548451108,29.10048,8.48764,30.313,30.56,34.02,45.7304493746,136.98,59.30048,33.63764,68.1765190737,29.10048,8.48764,30.313,30.2,25.15,39.300922381,139.63,29.10048,8.48764,30.313,29.10048,8.48764,30.313,0.0,0.0,0.0,139.26,62.46048,44.69764,76.8061884447,29.10048,8.48764,30.313,33.36,36.21,49.2346798507,139.21
2020-05-23 12:00:00,60.4956,41.0433,73.1045148691,28.8456,8.4133,30.0475,31.65,32.63,45.4581059878,137.0,60.6756,33.6833,69.3980773095,28.8456,8.4133,30.0475,31.83,25.27,40.6413803899,139.81,28.8456,8.4133,30.0475,28.8456,8.4133,30.0475,0.0,0.0,0.0,139.44,64.0356,44.6533,78.0671202764,28.8456,8.4133,30.0475,35.19,36.24,50.5140940728,139.4
2020-05-23 12:30:00,61.21968,43.32574,74.9997931054,30.25968,8.82574,31.5205,30.96,34.5,46.354844407,137.39,60.97968,31.91574,68.8268540081,30.25968,8.82574,31.5205,30.72,23.09,38.4300208171,140.27,30.25968,8.82574,31.5205,30.25968,8.82574,31.5205,0.0,0.0,0.0,139.89,64.14968,47.97574,80.1052624529,30.25968,8.82574,31.5205,33.89,39.15,51.780832361,139.86
2020-05-23 13:00:00,60.5716,42.9113,74.2313841596,28.7016,8.3713,29.8975,31.87,34.54,46.9968988339,137.19,62.4716,32.5413,70.4388884939,28.7016,8.3713,29.8975,33.77,24.17,41.5283252732,139.92,28.7016,8.3713,29.8975,28.7016,8.3713,29.8975,0.0,0.0,0.0,139.54,66.0516,46.0013,80.4918223439,28.7016,8.3713,29.8975,37.35,37.63,53.0192361318,139.51
2020-05-23 13:30:00,57.40072,44.33646,72.5297479787,34.41072,10.03646,35.8445,22.99,34.3,41.292010123,136.96,55.89072,33.15646,64.9855631802,34.41072,10.03646,35.8445,21.48,23.12,31.558276252,139.82,34.41072,10.03646,35.8445,34.41072,10.03646,35.8445,0.0,0.0,0.0,139.44,57.90072,48.73646,75.6818069938,34.41072,10.03646,35.8445,23.49,38.7,45.2710735459,139.4
2020-05-23 14:00:00,57.60224,43.47732,72.1685208897,27.52224,8.02732,28.669,30.08,35.45,46.4920304999,137.33,60.79224,31.53732,68.4857576216,27.52224,8.02732,28.669,33.27,23.51,40.7383480274,140.01,27.52224,8.02732,28.669,27.52224,8.02732,28.669,0.0,0.0,0.0,139.63,64.37224,46.42732,79.3680119759,27.52224,8.02732,28.669,36.85,38.4,53.2210719546,139.57
2020-05-23 14:30:00,57.2628,45.8479,73.3556964267,32.1528,9.3779,33.4925,25.11,36.47,44.2783581448,137.67,55.1028,31.7579,63.5993929236,32.1528,9.3779,33.4925,22.95,22.38,32.0556843633,140.39,32.1528,9.3779,33.4925,32.1528,9.3779,33.4925,0.0,0.0,0.0,140.01,57.2428,49.4979,75.6754931021,32.1528,9.3779,33.4925,25.09,40.12,47.319367071,139.94
2020-05-23 15:00:00,57.8644,45.7492,73.7650194062,28.2144,8.2292,29.39,29.65,37.52,47.8212599165,137.78,57.3744,29.0192,64.2956899333,28.2144,8.2292,29.39,29.16,20.79,35.8124238219,140.52,28.2144,8.2292,29.39,28.2144,8.2292,29.39,0.0,0.0,0.0,140.17,60.3744,50.2092,78.524085095,28.2144,8.2292,29.39,32.16,41.98,52.8827571142,140.12
2020-05-23 15:30:00,56.72952,44.78861,72.2790289445,24.74952,7.21861,25.78075,31.98,37.57,49.337868823,136.84,58.25952,27.48861,64.4189052248,24.74952,7.21861,25.78075,33.51,20.27,39.1636693889,139.53,24.74952,7.21861,25.78075,24.74952,7.21861,25.78075,0.0,0.0,0.0,139.22,61.85952,48.91861,78.8646347799,24.74952,7.21861,25.78075,37.11,41.7,55.8215200438,139.11
2020-05-23 16:00:00,57.59136,49.19748,75.7440214472,23.75136,6.92748,24.741,33.84,42.27,54.1470082276,138.47,59.37136,25.43748,64.5912051056,23.75136,6.92748,24.741,35.62,18.51,40.1423031228,139.82,35.26136,8.25748,36.2153211362,23.75136,6.92748,24.741,11.51,1.33,11.586587073,138.33,53.40136,38.25748,65.6912477108,23.75136,6.92748,24.741,29.65,31.33,43.1357322877,138.21
2020-05-23 16:30:00,58.24736,51.61798,77.8278279682,17.78736,5.18798,18.5285,40.46,46.43,61.5853594615,140.47,59.58736,20.07798,62.8790804056,17.78736,5.18798,18.5285,41.8,14.89,44.3728757238,140.71,53.23736,6.62798,53.6483608198,17.78736,5.18798,18.5285,35.45,1.44,35.4792347719,137.98,53.38736,28.46798,60.5031907675,17.78736,5.18798,18.5285,35.6,23.28,42.5360835057,137.84
2020-05-23 17:00:00,61.88768,52.44224,81.118884805,21.36768,6.23224,22.258,40.52,46.21,61.4592100502,140.07,63.26768,20.93224,66.6405132333,21.36768,6.23224,22.258,41.9,14.7,44.4038286638,140.3,51.39768,9.72224,52.3091145022,21.36768,6.23224,22.258,30.03,3.49,30.232118682,137.8,51.44768,31.50224,60.3262372637,21.36768,6.23224,22.258,30.08,25.27,39.2858664153,137.68
2020-05-23 17:30:00,64.09,51.1275,81.9850556885,22.14,6.4575,23.0625,41.95,44.67,61.2797796993,138.91,65.43,21.7375,68.9463835618,22.14,6.4575,23.0625,43.29,15.28,45.9075429532,139.14,54.53,12.1975,55.8775438459,22.14,6.4575,23.0625,32.39,5.74,32.894675861,136.99,54.63,33.7675,64.2236790931,22.14,6.4575,23.0625,32.49,27.31,42.4433292756,136.88
2020-05-23 18:00:00,62.93784,49.32812,79.9652119775,18.98784,5.53812,19.779,43.95,43.79,62.0416521379,137.8,64.32784,20.78812,67.6033795916,18.98784,5.53812,19.779,45.34,15.25,47.8359498704,138.02,59.84784,10.94812,60.84098359,18.98784,5.53812,19.779,40.86,5.41,41.2165949588,135.86,60.06784,32.18812,68.1485177491,18.98784,5.53812,19.779,41.08,26.65,48.9672227107,135.75
2020-05-23 18:30:00,63.16976,47.56118,79.0726528039,13.64976,3.98118,14.2185,49.52,43.58,65.965497042,137.8,64.64976,19.33118,67.4780407855,13.64976,3.98118,14.2185,51.0,15.35,53.2599521216,138.02,64.44976,6.01118,64.72948207,13.64976,3.98118,14.2185,50.8,2.03,50.8405438602,135.51,64.80976,27.09118,70.2441244877,13.64976,3.98118,14.2185,51.16,23.11,56.1374892563,135.41
2020-05-23 19:00:00,58.27008,46.97044,74.8440008083,10.15008,2.96044,10.573,48.12,44.01,65.2105397923,138.11,59.78008,18.15044,62.4747664021,10.15008,2.96044,10.573,49.63,15.19,51.9025336568,138.33,68.33008,4.65044,68.4881480623,10.15008,2.96044,10.573,58.18,1.69,58.2045402009,135.71,68.76008,25.78044,73.4341861002,10.15008,2.96044,10.573,58.61,22.82,62.8958225958,135.61
2020-05-23 19:30:00,57.12144,48.49417,74.9302571173,13.11144,3.82417,13.65775,44.01,44.67,62.7079660011,138.59,58.51144,18.79417,61.4557518615,13.11144,3.82417,13.65775,45.4,14.97,47.8044025169,138.81,66.84144,6.12417,67.1214090992,13.11144,3.82417,13.65775,53.73,2.3,53.779205089,136.21,67.21144,27.42417,72.5910653391,13.11144,3.82417,13.65775,54.1,23.6,59.0234699082,136.1
2020-05-23 20:00:00,57.5688,47.32715,74.5253370376,10.1388,2.95715,10.56125,47.43,44.37,64.948454947,138.59,59.0388,18.19715,61.7795773178,10.1388,2.95715,10.56125,48.9,15.24,51.2197969539,138.81,65.7288,5.75715,65.9804510864,10.1388,2.95715,10.56125,55.59,2.8,55.6604716114,136.27,66.1388,27.08715,71.4706552409,10.1388,2.95715,10.56125,56.0,24.13,60.9775114284,136.18
2020-05-23 20:30:00,54.31704,46.90122,71.7639552411,7.30704,2.13122,7.6115,47.01,44.77,64.9175862151,138.8,55.77704,17.20122,58.3691713206,7.30704,2.13122,7.6115,48.47,15.07,50.758701717,139.01,66.51704,4.82122,66.6915344901,7.30704,2.13122,7.6115,59.21,2.69,59.2710738894,136.42,66.97704,26.20122,71.9195927175,7.30704,2.13122,7.6115,59.67,24.07,64.3418510769,136.33
2020-05-23 21:00:00,52.84888,47.08134,70.7789283152,6.99888,2.04134,7.2905,45.85,45.04,64.2714874575,138.95,54.28888,16.91134,56.861902116,6.99888,2.04134,7.2905,47.29,14.87,49.5727848723,139.18,66.12888,5.61134,66.3665270046,6.99888,2.04134,7.2905,59.13,3.5700000000000003,59.2376721352,136.65,66.56888000000001,27.06134,71.8591115103,6.99888,2.04134,7.2905,59.57,25.02,64.611030792,136.54
2020-05-23 21:30:00,53.66424,47.18207,71.456269034,7.82424,2.28207,8.15025,45.84,44.9,64.1663120337,138.25,55.09424,16.71207,57.5731583714,7.82424,2.28207,8.15025,47.27,14.43,49.4234539465,138.47,63.45424,6.60207,63.7967703122,7.82424,2.28207,8.15025,55.63,4.32,55.7974847103,136.03,63.86424,27.86207,69.6773714735,7.82424,2.28207,8.15025,56.04,25.58,61.6020941202,135.93
2020-05-23 22:00:00,52.39712,47.94416,71.021832294,6.35712,1.85416,6.622,46.04,46.09,65.1457573446,138.98,53.85712,15.73416,56.1084054808,6.35712,1.85416,6.622,47.5,13.88,49.4864062142,139.2,63.29712,6.24416,63.6043625422,6.35712,1.85416,6.622,56.94,4.39,57.1089809049,136.66,63.70712,27.70416,69.4702642862,6.35712,1.85416,6.622,57.35,25.85,62.9066371697,136.57
2020-05-23 22:30:00,48.20472,49.23096,68.9012514603,5.93472,1.73096,6.182,42.27,47.5,63.5846121322,139.41,49.57472,14.50096,51.6520154883,5.93472,1.73096,6.182,43.64,12.77,45.470017594,139.64,61.29472,6.31096,61.6187545801,5.93472,1.73096,6.182,55.36,4.58,55.5491314064,136.96,61.69472,27.85096,67.6898400707,5.93472,1.73096,6.182,55.76,26.12,61.574605155,136.85
2020-05-23 23:00:00,47.09272,50.01746,68.6984030517,6.88272,2.00746,7.1695,40.21,48.01,62.6243099762,139.29,48.41272,14.13746,50.4347026664,6.88272,2.00746,7.1695,41.53,12.13,43.2652031083,139.52,57.44272,7.49746,57.929940337,6.88272,2.00746,7.1695,50.56,5.49,50.8571892656,136.88,57.76272,29.00746,64.63717628,6.88272,2.00746,7.1695,50.88,27.0,57.6001249999,136.75
2020-05-23 23:30:00,47.294,49.3445,68.3491193524,7.284,2.1245,7.5875,40.01,47.22,61.8912635192,138.79,48.644,14.6545,50.8034753363,7.284,2.1245,7.5875,41.36,12.53,43.216322148,139.02,53.584,8.5345,54.2594023765,7.284,2.1245,7.5875,46.3,6.41,46.7416099423,136.57,53.864,29.9745,61.6425270917,7.284,2.1245,7.5875,46.58,27.85,54.2707923288,136.48
2020-05-24 00:00:00,45.62312,49.72216,67.481569881,8.13312,2.37216,8.472,37.49,47.35,60.3947232794,138.49,46.90312,14.53216,49.1028139723,8.13312,2.37216,8.472,38.77,12.16,40.6322347404,138.72,49.74312,9.65216,50.6709204574,8.13312,2.37216,8.472,41.61,7.28,42.2420465887,136.34,49.96312,31.02216,58.8106093422,8.13312,2.37216,8.472,41.83,28.65,50.700802755,136.25
2020-05-24 00:30:00,43.59656,49.97733,66.3203856877,7.8765600000000004,2.29733,8.20475,35.72,47.68,59.5760085941,139.25,44.85656,14.73733,47.2154621979,7.8765600000000004,2.29733,8.20475,36.98,12.44,39.0163299145,139.49,48.25656,10.20733,49.3242857907,7.8765600000000004,2.29733,8.20475,40.38,7.91,41.1474482805,137.16,48.45656,31.82733,57.9742800038,7.8765600000000004,2.29733,8.20475,40.58,29.53,50.1872224774,137.08
2020-05-24 01:00:00,40.54472,49.54846,64.022841301,6.23472,1.81846,6.4945,34.31,47.73,58.7820465789,139.14,41.76472,14.06846,44.0705502967,6.23472,1.81846,6.4945,35.53,12.25,37.5824879432,139.37,47.64472,9.50846,48.5842583091,6.23472,1.81846,6.4945,41.41,7.69,42.1179795337,136.99,47.86472,31.04846,57.0529428606,6.23472,1.81846,6.4945,41.63,29.23,50.866981432,136.92
2020-05-24 01:30:00,40.02048,49.39889,63.5758535347,6.51048,1.8988900000000002,6.78175,33.51,47.5,58.1306296198,138.29,41.24048,13.77889,43.4814328221,6.51048,1.8988900000000002,6.78175,34.73,11.88,36.7056848458,138.52,46.47048,9.26889,47.385840008,6.51048,1.8988900000000002,6.78175,39.96,7.37,40.633957474,136.11,46.67048,30.57889,55.7960770759,6.51048,1.8988900000000002,6.78175,40.16,28.68,49.3494478186,136.02
2020-05-24 02:00:00,38.5596,48.82655,62.2163542572,5.1996,1.51655,5.41625,33.36,47.31,57.888908264,138.55,39.7696,13.77655,42.0881742781,5.1996,1.51655,5.41625,34.57,12.26,36.6795924187,138.79,47.3596,8.44655,48.1069217375,5.1996,1.51655,5.41625,42.16,6.93,42.7257592092,136.37,47.5896,29.82655,56.1639841274,5.1996,1.51655,5.41625,42.39,28.31,50.974191509,136.28
2020-05-24 02:30:00,37.99904,48.77472,61.8296074062,5.15904,1.50472,5.374,32.84,47.27,57.557957747,138.5,39.18904,13.744720000000001,41.529485718,5.15904,1.50472,5.374,34.03,12.24,36.1643263452,138.73,47.24904,8.52472,48.0119009413,5.15904,1.50472,5.374,42.09,7.02,42.67140143,136.32,47.47904,29.87472,56.0959725328,5.15904,1.50472,5.374,42.32,28.37,50.9493797803,136.23
2020-05-24 03:00:00,37.38752,48.77636,61.4569763867,5.02752,1.46636,5.237,32.36,47.31,57.3184586325,138.76,38.56752,13.94636,41.0116392772,5.02752,1.46636,5.237,33.54,12.48,35.7866176105,138.99,45.77752,8.46636,46.5538461247,5.02752,1.46636,5.237,40.75,7.0,41.3468559869,136.58,45.98752,29.90636,54.8565617242,5.02752,1.46636,5.237,40.96,28.44,49.8653707496,136.49
2020-05-24 03:30:00,37.22376,48.64568,61.2536569619,4.85376,1.41568,5.056,32.37,47.23,57.2580981172,139.01,38.56376,14.22568,41.1039360256,4.85376,1.41568,5.056,33.71,12.81,36.0618940157,139.25,45.46376,8.57568,46.2654921167,4.85376,1.41568,5.056,40.61,7.16,41.2363638067,136.88,45.67376,30.11568,54.7087427602,4.85376,1.41568,5.056,40.82,28.7,49.8995230438,136.78
2020-05-24 04:00:00,37.00392,48.41531,60.9371178984,4.78392,1.39531,4.98325,32.22,47.02,57.0000771929,139.15,38.19392,14.52531,40.8626988287,4.78392,1.39531,4.98325,33.41,13.13,35.8974233059,139.39,44.99392,8.72531,45.8321270678,4.78392,1.39531,4.98325,40.21,7.33,40.872643663,137.07,45.19392,30.32531,54.4253142532,4.78392,1.39531,4.98325,40.41,28.93,49.698219284,136.97
2020-05-24 04:30:00,36.28048,49.62764,61.4750020821,4.86048,1.41764,5.063,31.42,48.21,57.5449433052,140.55,37.48048,14.62764,40.2337449537,4.86048,1.41764,5.063,32.62,13.21,35.1933019195,140.79,44.89048,8.70764,45.727214971,4.86048,1.41764,5.063,40.03,7.29,40.6883890072,138.4,45.08048,30.73764,54.5623697231,4.86048,1.41764,5.063,40.22,29.32,49.7725908508,138.29
2020-05-24 05:00:00,36.75336,50.33723,62.3269299369,6.33336,1.8472300000000001,6.59725,30.42,48.49,57.2420867894,140.55,37.92336,14.68723,40.6681196856,6.33336,1.8472300000000001,6.59725,31.59,12.84,34.0997609962,140.79,42.86336,10.23723,44.068906369,6.33336,1.8472300000000001,6.59725,36.53,8.39,37.4811019048,138.49,43.00336,32.27723,53.7690296338,6.33336,1.8472300000000001,6.59725,36.67,30.43,47.6515875916,138.38
2020-05-24 05:30:00,36.76,50.015,62.0709096518,6.84,1.995,7.125,29.92,48.02,56.5785012173,140.13,37.92,15.035,40.7918818517,6.84,1.995,7.125,31.08,13.04,33.7047177707,140.36,41.76,10.135,42.9722680923,6.84,1.995,7.125,34.92,8.14,35.8561849616,138.07,41.9,32.085,52.7736413847,6.84,1.995,7.125,35.06,30.09,46.2018581877,137.96
2020-05-24 06:00:00,37.15544,50.14867,62.4132664132,6.95544,2.02867,7.24525,30.2,48.12,56.8117452645,140.29,38.30544,15.068670000000001,41.1627446748,6.95544,2.02867,7.24525,31.35,13.04,33.953852506,140.52,42.11544,10.03867,43.2953251722,6.95544,2.02867,7.24525,35.16,8.01,36.0608610546,138.21,42.24544,31.99867,52.9961515826,6.95544,2.02867,7.24525,35.29,29.97,46.2988660768,138.11
2020-05-24 06:30:00,38.38464,49.83802,62.9063496433,6.88464,2.00802,7.1715,31.5,47.83,57.2709254334,140.26,39.57464,15.32802,42.4393723828,6.88464,2.00802,7.1715,32.69,13.32,35.2995538215,140.52,43.89464,9.42802,44.8957345619,6.88464,2.00802,7.1715,37.01,7.42,37.7464766568,138.16,44.05464,31.38802,54.092689941,6.88464,2.00802,7.1715,37.17,29.38,47.3792496775,138.07
2020-05-24 07:00:00,40.05192,49.46431,63.6464787672,6.87192,2.00431,7.15825,33.18,47.46,57.908237756,140.39,41.28192,15.75431,44.1859163361,6.87192,2.00431,7.15825,34.41,13.75,37.0555070131,140.64,45.25192,9.16431,46.1705624989,6.87192,2.00431,7.15825,38.38,7.16,39.0421567027,138.3,45.42192,31.14431,55.0737583779,6.87192,2.00431,7.15825,38.55,29.14,48.324342727,138.22
2020-05-24 07:30:00,41.42352,49.12186,64.2562459147,6.38352,1.86186,6.6495,35.04,47.26,58.8328921608,140.43,42.67352,15.89186,45.5365844509,6.38352,1.86186,6.6495,36.29,14.03,38.9076470633,140.67,48.25352,8.50186,48.9967735249,6.38352,1.86186,6.6495,41.87,6.64,42.3932364889,138.3,48.47352,30.49186,57.2663572043,6.38352,1.86186,6.6495,42.09,28.63,50.9042729051,138.22
2020-05-24 08:00:00,43.71128,48.47704,65.2740331709,6.88128,2.00704,7.168,36.83,46.47,59.295107724,139.88,44.99128,16.337040000000002,47.8655842125,6.88128,2.00704,7.168,38.11,14.33,40.7151200416,140.13,50.72128,8.16704,51.3745928179,6.88128,2.00704,7.168,43.84,6.16,44.2706584546,137.76,50.97128,29.96704,59.1277842575,6.88128,2.00704,7.168,44.09,27.96,52.2081382545,137.7
2020-05-24 08:30:00,47.05536,48.53948,67.6039053857,7.57536,2.20948,7.891,39.48,46.33,60.8698554294,140.48,48.39536,17.17948,51.3541176791,7.57536,2.20948,7.891,40.82,14.97,43.4784233845,140.72,53.64536,7.19948,54.1263074835,7.57536,2.20948,7.891,46.07,4.99,46.3394540322,138.27,53.92536,29.15948,61.3043206063,7.57536,2.20948,7.891,46.35,26.95,53.6155294668,138.21
2020-05-24 09:00:00,49.24264,47.90702,68.7016750847,7.2926400000000005,2.12702,7.5965,41.95,45.78,62.0935656892,139.95,50.63264,17.28702,53.5023858706,7.2926400000000005,2.12702,7.5965,43.34,15.16,45.9149343896,140.2,57.11264,6.13702,57.4414193962,7.2926400000000005,2.12702,7.5965,49.82,4.01,49.981121436,137.69,57.44264,27.93702,63.875926425,7.2926400000000005,2.12702,7.5965,50.15,25.81,56.40193791,137.62
2020-05-24 09:30:00,52.28712,47.75666,70.8141334216,8.21712,2.39666,8.5595,44.07,45.36,63.2431379677,139.95,53.70712,17.89666,56.6104688008,8.21712,2.39666,8.5595,45.49,15.5,48.0581949307,140.2,59.80712,6.10666,60.1180746452,8.21712,2.39666,8.5595,51.59,3.71,51.7232268908,137.73,60.15712,27.87666,66.3022417377,8.21712,2.39666,8.5595,51.94,25.48,57.8532108011,137.67
2020-05-24 10:00:00,56.12824,48.00407,73.856415172,9.64824,2.81407,10.05025,46.48,45.19,64.8268964242,139.81,57.59824,18.37407,60.457949845,9.64824,2.81407,10.05025,47.95,15.56,50.4114679413,140.05,61.80824,5.08407,62.0169839614,9.64824,2.81407,10.05025,52.16,2.27,52.2093717641,137.45,62.16824,26.774070000000002,67.6885580365,9.64824,2.81407,10.05025,52.52,23.96,57.7272206156,137.38
2020-05-24 10:30:00,57.69192,47.09181,74.4714455504,9.09192,2.6518100000000002,9.47075,48.6,44.44,65.8549436261,139.15,59.19192,18.451810000000002,62.001231323,9.09192,2.6518100000000002,9.47075,50.1,15.8,52.5323709726,139.39,64.66192,3.45181,64.7539874476,9.09192,2.6518100000000002,9.47075,55.57,0.8,55.5757582045,136.68,65.06192,24.90181,69.6645790582,9.09192,2.6518100000000002,9.47075,55.97,22.25,60.2304192248,136.61
2020-05-24 11:00:00,60.18784,47.02437,76.3797581677,11.39784,3.32437,11.87275,48.79,43.7,65.4992679348,138.88,61.68784,19.66437,64.7462512534,11.39784,3.32437,11.87275,50.29,16.34,52.877969893,139.12,65.15784,3.66437,65.2607977346,11.39784,3.32437,11.87275,53.76,0.34,53.7610751381,136.45,65.52784,25.07437,70.1613985462,11.39784,3.32437,11.87275,54.13,21.75,58.3362614503,136.36
2020-05-24 11:30:00,66.77416,49.74913,83.2692282867,20.77416,6.05913,21.63975,46.0,43.69,63.4414383507,138.98,68.22416,22.42913,71.8164457507,20.77416,6.05913,21.63975,47.45,16.37,50.1944160241,139.22,56.70416,7.21913,57.1618544071,20.77416,6.05913,21.63975,35.93,1.16,35.9487204223,136.47,56.85416,26.22913,62.6128003675,20.77416,6.05913,21.63975,36.08,20.17,41.3351581586,136.41
