Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-24 12:00:00,72.94784,49.66562,88.2499924683,24.08784,7.02562,25.0915,48.86,42.64,64.8495890504,138.66,74.46784,24.13562,78.2814623461,24.08784,7.02562,25.0915,50.38,17.11,53.206169755,138.9,54.20784,8.17562,54.8208963795,24.08784,7.02562,25.0915,30.12,1.15,30.1419458562,136.35,54.30784,27.68562,60.957649563,24.08784,7.02562,25.0915,30.22,20.66,36.60715777,136.29
2020-05-24 12:30:00,67.97848,46.64664,82.4438158166,15.58848,4.54664,16.238,52.39,42.1,67.2095387575,138.35,69.53848,21.91664,72.9104883374,15.58848,4.54664,16.238,53.95,17.37,56.6773270365,138.58,66.61848,5.57664,66.851483089,15.58848,4.54664,16.238,51.03,1.03,51.0403938073,135.97,66.99848,24.68664,71.4018663398,15.58848,4.54664,16.238,51.41,20.14,55.2141983551,135.89
2020-05-24 13:00:00,65.61792,46.29481,80.3051732958,14.34792,4.18481,14.94575,51.27,42.11,66.3465522842,138.21,67.16792,21.40481,70.4960663318,14.34792,4.18481,14.94575,52.82,17.22,55.5561049751,138.44,69.77792,5.40481,69.9869279985,14.34792,4.18481,14.94575,55.43,1.22,55.443424317,135.77,70.18792,24.07481,74.2020255146,14.34792,4.18481,14.94575,55.84,19.89,59.2766201803,135.67
2020-05-24 13:30:00,64.96664,46.97152,80.1684975785,15.29664,4.46152,15.934,49.67,42.51,65.3774349451,138.53,66.49664,21.60152,69.9172997019,15.29664,4.46152,15.934,51.2,17.14,53.9927735905,138.77,66.18664,4.85152,66.3642114456,15.29664,4.46152,15.934,50.89,0.39,50.8914943777,136.18,66.52664,25.52152,71.254065237,15.29664,4.46152,15.934,51.23,21.06,55.3898591802,136.07
2020-05-24 14:00:00,67.91376,49.73443,84.1771484713,23.60376,6.88443,24.58725,44.31,42.85,61.6400730045,139.17,69.34376,24.21443,73.4499535137,23.60376,6.88443,24.58725,45.74,17.33,48.9129481835,139.41,53.25376,7.60443,53.7939616478,23.60376,6.88443,24.58725,29.65,0.72,29.6587407015,136.87,53.30376,27.86443,60.1474628672,23.60376,6.88443,24.58725,29.7,20.98,36.3627611713,136.76
2020-05-24 14:30:00,64.80392,49.14031,81.3284582066,20.02392,5.840310000000001,20.85825,44.78,43.3,62.2907569387,139.17,66.24392,22.68031,70.0189502825,20.02392,5.840310000000001,20.85825,46.22,16.84,49.1922148312,139.41,55.19392,7.05031,55.6423909988,20.02392,5.840310000000001,20.85825,35.17,1.21,35.190808459,136.94,55.35392,28.53031,62.273871311,20.02392,5.840310000000001,20.85825,35.33,22.69,41.9886294132,136.83
2020-05-24 15:00:00,65.87384,50.15612,82.7949223673,22.68384,6.6161200000000004,23.629,43.19,43.54,61.3278704995,139.27,67.29384,23.33612,71.2252441105,22.68384,6.6161200000000004,23.629,44.61,16.72,47.6404292592,139.5,50.80384,7.89612,51.4138003828,22.68384,6.6161200000000004,23.629,28.12,1.28,28.1491172153,137.06,50.84384,29.40612,58.7351339438,22.68384,6.6161200000000004,23.629,28.16,22.79,36.22664351,136.95
2020-05-24 15:30:00,65.44224,50.71732,82.7945247236,24.40224,7.11732,25.419,41.04,43.6,59.8768870266,139.41,66.81224,23.91732,70.9641713106,24.40224,7.11732,25.419,42.41,16.8,45.6163139677,139.64,48.71224,7.98732,49.3627349992,24.40224,7.11732,25.419,24.31,0.87,24.3255626862,137.17,48.71224,29.52732,56.9626627906,24.40224,7.11732,25.419,24.31,22.41,33.0633361898,137.05
2020-05-24 16:00:00,64.7568,50.8974,82.3649711528,24.9168,7.2674,25.955,39.84,43.63,59.0830136334,139.37,66.1068,24.0274,70.337933983,24.9168,7.2674,25.955,41.19,16.76,44.469244428,139.6,48.3568,8.0674,49.0251267107,24.9168,7.2674,25.955,23.44,0.8,23.4536479039,137.13,48.3568,29.6074,56.700778134,24.9168,7.2674,25.955,23.44,22.34,32.3806917777,137.0
2020-05-24 16:30:00,66.87952,51.14361,84.1934619746,25.10952,7.32361,26.15575,41.77,43.82,60.5386265123,139.53,68.27952,24.07361,72.399112908,25.10952,7.32361,26.15575,43.17,16.75,46.3056303272,139.75,47.93952,8.00361,48.6030384941,25.10952,7.32361,26.15575,22.83,0.68,22.840124780700002,137.24,47.91952,29.33361,56.184882955,25.10952,7.32361,26.15575,22.81,22.01,31.6975740397,137.13
2020-05-24 17:00:00,68.90856,50.88958,85.6629382747,26.63856,7.76958,27.7485,42.27,43.12,60.3828394496,139.1,70.29856,24.81958,74.5513184957,26.63856,7.76958,27.7485,43.66,17.05,46.8710795694,139.32,48.67856,8.92958,49.4908032128,26.63856,7.76958,27.7485,22.04,1.16,22.0705052049,136.94,48.65856,30.33958,57.3423541185,26.63856,7.76958,27.7485,22.02,22.57,31.5322897995,136.83
2020-05-24 17:30:00,65.81664,50.56402,82.9972904344,25.31664,7.38402,26.3715,40.5,43.18,59.2010337748,139.14,67.16664,24.38402,71.4558462286,25.31664,7.38402,26.3715,41.85,17.0,45.171036074,139.36,51.31664,10.30402,52.3409053136,25.31664,7.38402,26.3715,26.0,2.92,26.1634554293,137.13,51.31664,31.87402,60.4098559165,25.31664,7.38402,26.3715,26.0,24.49,35.7177840858,137.02
2020-05-24 18:00:00,64.81648,52.50064,83.4115896024,30.99648,9.04064,32.288,33.82,43.46,55.0687207042,139.14,66.05648,25.82064,70.9236490883,30.99648,9.04064,32.288,35.06,16.78,38.8686506069,139.36,49.58648,15.95064,52.0887887669,30.99648,9.04064,32.288,18.59,6.91,19.8327053122,137.48,49.50648,37.69064,62.2211853439,30.99648,9.04064,32.288,18.51,28.65,34.1092743986,137.37
2020-05-24 18:30:00,61.4004,50.5447,79.5284591719,28.3704,8.2747,29.5525,33.03,42.27,53.6445132329,137.64,62.6004,24.9747,67.3984103689,28.3704,8.2747,29.5525,34.23,16.7,38.0865186122,137.86,53.7004,16.1047,56.0633063799,28.3704,8.2747,29.5525,25.33,7.83,26.512597006,136.14,53.7304,37.4147,65.4737784174,28.3704,8.2747,29.5525,25.36,29.14,38.6299003364,136.01
2020-05-24 19:00:00,59.34464,48.45552,76.6141221656,21.58464,6.29552,22.484,37.76,42.16,56.5975547175,137.17,60.63464,22.66552,64.7324135561,21.58464,6.29552,22.484,39.05,16.37,42.3424066392,137.39,62.12464,10.16552,62.9508434574,21.58464,6.29552,22.484,40.54,3.87,40.7242986434,135.21,62.34464,31.15552,69.6959149678,21.58464,6.29552,22.484,40.76,24.86,47.7430329996,135.1
2020-05-24 19:30:00,56.9376,47.1018,73.8949920969,16.0176,4.6718,16.685,40.92,42.43,58.9470211291,137.41,58.2876,20.9818,61.949013269,16.0176,4.6718,16.685,42.27,16.31,45.3074938614,137.63,60.4176,9.9718,61.2349833429,16.0176,4.6718,16.685,44.4,5.3,44.7152099402,135.57,60.6676,31.1118,68.1799221839,16.0176,4.6718,16.685,44.65,26.44,51.8911948215,135.46
2020-05-24 20:00:00,53.47176,47.48843,71.5148942624,15.01176,4.37843,15.63725,38.46,43.11,57.7723437295,137.93,54.77176,20.41843,58.4538961675,15.01176,4.37843,15.63725,39.76,16.04,42.8735256306,138.14,59.76176,11.21843,60.8056011397,15.01176,4.37843,15.63725,44.75,6.84,45.2697260871,136.16,60.00176,32.54843,68.2613470316,15.01176,4.37843,15.63725,44.99,28.17,53.0815316282,136.04
2020-05-24 20:30:00,51.43824,47.75782,70.190468765,14.83824,4.32782,15.4565,36.6,43.43,56.795465488,138.0,52.70824,20.12782,56.420631881,14.83824,4.32782,15.4565,37.87,15.8,41.0338506602,138.21,65.33824,9.63782,66.0452358664,14.83824,4.32782,15.4565,50.5,5.31,50.7784019047,136.0,65.68824,30.90782,72.596406326,14.83824,4.32782,15.4565,50.85,26.58,57.377860713,135.89
2020-05-24 21:00:00,49.5748,47.96765,68.9822893326,13.2948,3.87765,13.84875,36.28,44.09,57.097867736,137.57,50.8348,18.55765,54.1162014979,13.2948,3.87765,13.84875,37.54,14.68,40.3082373715,137.78,66.5348,8.52765,67.0790610069,13.2948,3.87765,13.84875,53.24,4.65,53.4426805091,135.38,66.9148,29.58765,73.1643320995,13.2948,3.87765,13.84875,53.62,25.71,59.4651872948,135.29
2020-05-24 21:30:00,48.8756,48.04955,68.5389198234,13.3356,3.88955,13.89125,35.54,44.16,56.6850703448,137.47,50.1156,18.49955,53.4210325018,13.3356,3.88955,13.89125,36.78,14.61,39.5755037871,137.67,67.0356,8.19955,67.5352077628,13.3356,3.88955,13.89125,53.7,4.31,53.872684173,135.24,67.4156,29.22955,73.4794509816,13.3356,3.88955,13.89125,54.08,25.34,59.7223743667,135.13
2020-05-24 22:00:00,53.78592,50.00256,73.4382815485,20.54592,5.99256,21.402,33.24,44.01,55.1523136414,137.65,54.99592,20.96256,58.8555871468,20.54592,5.99256,21.402,34.45,14.97,37.5619940898,137.86,58.64592,15.27256,60.6019390911,20.54592,5.99256,21.402,38.1,9.28,39.2138801957,136.02,58.79592,36.61256,69.2635528861,20.54592,5.99256,21.402,38.25,30.62,48.9963968063,135.91
2020-05-24 22:30:00,51.73704,50.80497,72.511145934,20.41704,5.95497,21.26775,31.32,44.85,54.7034267665,137.69,52.90704,20.06497,56.5840781728,20.41704,5.95497,21.26775,32.49,14.11,35.421634632,137.91,58.95704,15.27497,60.9036720901,20.41704,5.95497,21.26775,38.54,9.32,39.6509016291,135.99,59.13704,36.58497,69.5388346887,20.41704,5.95497,21.26775,38.72,30.63,49.3703888986,135.87
2020-05-24 23:00:00,46.25392,48.99031,67.3756305296,12.10392,3.53031,12.60825,34.15,45.46,56.8580170249,137.88,47.47392,17.14031,50.4733920701,12.10392,3.53031,12.60825,35.37,13.61,37.898139796,138.09,60.96392,10.42031,61.8480590016,12.10392,3.53031,12.60825,48.86,6.89,49.3434058411,135.81,61.27392,31.64031,68.9608765103,12.10392,3.53031,12.60825,49.17,28.11,56.6379819556,135.71
2020-05-24 23:30:00,45.65328,48.10304,66.3183566745,7.55328,2.20304,7.868,38.1,45.9,59.6524936612,138.39,46.95328,15.77304,49.5318008314,7.55328,2.20304,7.868,39.4,13.57,41.6713918654,138.61,57.75328,8.36304,58.3556491593,7.55328,2.20304,7.868,50.2,6.16,50.5765321073,136.24,58.08328,29.70304,65.2375505426,7.55328,2.20304,7.868,50.53,27.5,57.528522491,136.13
2020-05-25 00:00:00,43.53968,48.21574,64.9650776822,6.49968,1.89574,6.7705,37.04,46.32,59.3085491308,138.58,44.81968,15.22574,47.3352603653,6.49968,1.89574,6.7705,38.32,13.33,40.572297199,138.8,54.04968,8.38574,54.6963302558,6.49968,1.89574,6.7705,47.55,6.49,47.9908595464,136.42,54.34968,29.79574,61.9812377922,6.49968,1.89574,6.7705,47.85,27.9,55.3898230725,136.32
2020-05-25 00:30:00,42.23104,47.71572,63.7200963166,4.27104,1.24572,4.449,37.96,46.47,60.00352073,138.62,43.52104,14.44572,45.8558583934,4.27104,1.24572,4.449,39.25,13.2,41.4101738707,138.84,51.82104,7.78572,52.4026490037,4.27104,1.24572,4.449,47.55,6.54,47.9976468173,136.46,52.11104,29.20572,59.7372126116,4.27104,1.24572,4.449,47.84,27.96,55.4114356428,136.36
2020-05-25 01:00:00,40.37912,47.83516,62.5993279852,4.02912,1.17516,4.197,36.35,46.66,59.1479340299,138.79,41.65912,14.30516,44.0467919581,4.02912,1.17516,4.197,37.63,13.13,39.8549093588,139.02,50.80912,8.00516,51.4358752409,4.02912,1.17516,4.197,46.78,6.83,47.2759695829,136.65,51.09912,29.47516,58.9907206415,4.02912,1.17516,4.197,47.07,28.3,54.9224444103,136.56
2020-05-25 01:30:00,38.60176,48.40468,61.9121064171,5.26176,1.53468,5.481,33.34,46.87,57.5182797031,138.94,39.81176,14.64468,42.4198407187,5.26176,1.53468,5.481,34.55,13.11,36.9536818193,139.17,50.71176,8.41468,51.4051499541,5.26176,1.53468,5.481,45.45,6.88,45.9677811081,136.79,50.97176,29.93468,59.1118041021,5.26176,1.53468,5.481,45.71,28.4,53.814162634,136.69
2020-05-25 02:00:00,36.9972,48.26335,60.8123651987,4.0572,1.18335,4.22625,32.94,47.08,57.4592899364,139.25,38.1972,14.343350000000001,40.8014433208,4.0572,1.18335,4.22625,34.14,13.16,36.5885938511,139.49,51.6072,7.58335,52.1613869549,4.0572,1.18335,4.22625,47.55,6.4,47.9787713473,137.04,51.8972,29.17335,59.5348949614,4.0572,1.18335,4.22625,47.84,27.99,55.4265793641,136.94
2020-05-25 02:30:00,36.33992,48.66706,60.7377355081,4.06992,1.18706,4.2395,32.27,47.48,57.4082163109,139.4,37.54992,14.09706,40.108896677,4.06992,1.18706,4.2395,33.48,12.91,35.8828440902,139.64,50.52992,7.78706,51.126422901,4.06992,1.18706,4.2395,46.46,6.6,46.9264488322,137.18,50.80992,29.43706,58.7212778459,4.06992,1.18706,4.2395,46.74,28.25,54.6140101073,137.07
2020-05-25 03:00:00,36.87336,49.41473,61.6559828294,5.19336,1.5147300000000001,5.40975,31.68,47.9,57.428498152,140.15,38.06336,14.65473,40.7870136914,5.19336,1.5147300000000001,5.40975,32.87,13.14,35.399103096,140.4,48.79336,8.41473,49.5136310632,5.19336,1.5147300000000001,5.40975,43.6,6.9,44.1426098005,137.95,49.02336,30.30473,57.6339004932,5.19336,1.5147300000000001,5.40975,43.83,28.79,52.4398035847,137.85
2020-05-25 03:30:00,35.52008,49.10294,60.6034223444,4.09008,1.1929400000000001,4.2605,31.43,47.91,57.2993280938,139.99,36.71008,14.21294,39.365437087,4.09008,1.1929400000000001,4.2605,32.62,13.02,35.1224258843,140.24,49.25008,7.88294,49.8769598417,4.09008,1.1929400000000001,4.2605,45.16,6.69,45.6528389041,137.76,49.51008,29.71294,57.7417251652,4.09008,1.1929400000000001,4.2605,45.42,28.52,53.6317704351,137.65
2020-05-25 04:00:00,35.02184,49.15387,60.3542228263,3.92184,1.14387,4.08525,31.1,48.01,57.2028854167,139.99,36.19184,14.05387,38.8247413972,3.92184,1.14387,4.08525,32.27,12.91,34.7565964962,140.24,49.09184,7.95387,49.7320098384,3.92184,1.14387,4.08525,45.17,6.8100000000000005,45.6804662848,137.78,49.35184,29.78387,57.6427187385,3.92184,1.14387,4.08525,45.43,28.64,53.7041385742,137.68
2020-05-25 04:30:00,34.73232,49.13776,60.1735283194,4.07232,1.18776,4.242,30.66,47.95,56.9143048802,139.36,35.89232,13.60776,38.385280606,4.07232,1.18776,4.242,31.82,12.42,34.1579975994,139.61,48.41232,8.06776,49.0799498696,4.07232,1.18776,4.242,44.34,6.88,44.8705917055,137.12,48.66232,29.70776,57.0137912439,4.07232,1.18776,4.242,44.59,28.52,52.9306952533,137.02
2020-05-25 05:00:00,33.9464,49.2527,59.8179448849,3.9864,1.1627,4.1525,29.96,48.09,56.6590654706,139.71,35.1064,13.7027,37.6858502392,3.9864,1.1627,4.1525,31.12,12.54,33.5515424385,139.97,48.0064,8.0927,48.6837368559,3.9864,1.1627,4.1525,44.02,6.93,44.5621509804,137.48,48.2464,29.8227,56.7195605435,3.9864,1.1627,4.1525,44.26,28.66,52.7289597849,137.38
2020-05-25 05:30:00,34.44592,49.01006,59.9041516579,4.28592,1.25006,4.4645,30.16,47.76,56.4857787412,139.56,35.60592,14.08006,38.2887663506,4.28592,1.25006,4.4645,31.32,12.83,33.8459938545,139.86,47.62592,8.51006,48.3802581334,4.28592,1.25006,4.4645,43.34,7.26,43.9438641906,137.45,47.85592,30.24006,56.6096308754,4.28592,1.25006,4.4645,43.57,28.99,52.3332112525,137.35
2020-05-25 06:00:00,38.89728,50.63129,63.8476774712,9.22728,2.69129,9.61175,29.67,47.94,56.378652875,139.72,40.03728,15.501290000000001,42.9333644321,9.22728,2.69129,9.61175,30.81,12.81,33.3669327329,140.04,42.78728,11.54129,44.3165060069,9.22728,2.69129,9.61175,33.56,8.85,34.7072917411,137.77,42.89728,33.41129,54.3736234848,9.22728,2.69129,9.61175,33.67,30.72,45.5783643849,137.71
2020-05-25 06:30:00,40.86216,50.60813,65.045360649,10.14216,2.95813,10.56475,30.72,47.65,56.6942757252,139.72,42.03216,16.01813,44.9809177648,10.14216,2.95813,10.56475,31.89,13.06,34.4606398664,140.04,44.53216,11.31813,45.9479416401,10.14216,2.95813,10.56475,34.39,8.36,35.3915484261,137.74,44.65216,33.14813,55.6112750723,10.14216,2.95813,10.56475,34.51,30.19,45.8516760871,137.71
2020-05-25 07:00:00,44.34232,51.30401,67.8110815801,13.04232,3.80401,13.58575,31.3,47.5,56.885323239,140.02,45.53232,17.28401,48.7024554439,13.04232,3.80401,13.58575,32.49,13.48,35.1754246598,140.34,43.06232,11.61401,44.6009936219,13.04232,3.80401,13.58575,30.02,7.8100000000000005,31.0192923839,138.02,43.12232,33.52401,54.6204515604,13.04232,3.80401,13.58575,30.08,29.72,42.2857517374,138.0
2020-05-25 07:30:00,47.81808,52.96444,71.3568544668,19.07808,5.56444,19.873,28.74,47.4,55.4323696048,140.26,48.96808,19.43444,52.6836816956,19.07808,5.56444,19.873,29.89,13.87,32.9513125687,140.59,38.37808,15.05444,41.2251523733,19.07808,5.56444,19.873,19.3,9.49,21.5069779374,138.48,38.28808,37.16444,53.3589043235,19.07808,5.56444,19.873,19.21,31.6,36.9808612663,138.46
2020-05-25 08:00:00,47.57232,52.64151,70.9524784998,20.30232,5.92151,21.14825,27.27,46.72,54.0963150316,140.1,48.68232,20.30151,52.7458016231,20.30232,5.92151,21.14825,28.38,14.38,31.8152290578,140.42,38.56232,14.30151,41.1288914519,20.30232,5.92151,21.14825,18.26,8.38,20.0910925537,138.27,38.46232,36.30151,52.8880864474,20.30232,5.92151,21.14825,18.16,30.38,35.3939260326,138.26
2020-05-25 08:30:00,51.3588,52.7859,73.6483372266,25.0488,7.3059,26.0925,26.31,45.48,52.5418547446,139.81,52.4588,22.6859,57.1539653589,25.0488,7.3059,26.0925,27.41,15.38,31.4301209034,140.11,38.6588,13.9759,41.1075248373,25.0488,7.3059,26.0925,13.61,6.67,15.1565497393,137.95,38.4988,35.8459,52.6031001772,25.0488,7.3059,26.0925,13.45,28.54,31.5505007884,137.94
2020-05-25 09:00:00,55.42608,52.94469,76.6497915415,29.29608,8.54469,30.516750000000002,26.13,44.4,51.5183161604,138.9,56.51608,24.25469,61.5008722342,29.29608,8.54469,30.516750000000002,27.22,15.71,31.4282118486,139.19,37.16608,13.29469,39.4723483563,29.29608,8.54469,30.516750000000002,7.87,4.75,9.1923555197,136.93,36.94608,34.84469,50.7854826556,29.29608,8.54469,30.516750000000002,7.65,26.3,27.3900073019,136.92
2020-05-25 09:30:00,57.4744,52.1242,77.5901983565,27.3744,7.9842,28.515,30.1,44.14,53.4261134652,138.53,58.6344,23.5842,63.1997417162,27.3744,7.9842,28.515,31.26,15.6,34.9363363849,138.81,40.6344,8.9642,41.6114328641,27.3744,7.9842,28.515,13.26,0.98,13.2961648606,136.07,40.5044,28.9342,49.777448196899996,27.3744,7.9842,28.515,13.13,20.95,24.7244696606,136.03
2020-05-25 10:00:00,62.78952,51.68861,81.3279547607,30.02952,8.758610000000001,31.28075,32.76,42.93,54.0018749674,137.94,63.98952,25.03861,68.7138316539,30.02952,8.758610000000001,31.28075,33.96,16.28,37.6605894803,138.22,39.15952,10.71861,40.5999582138,30.02952,8.758610000000001,31.28075,9.13,1.96,9.3380137074,135.44,38.98952,27.78861,47.878904703,30.02952,8.758610000000001,31.28075,8.96,19.03,21.0338417794,135.39
2020-05-25 10:30:00,63.0152,50.4061,80.6950453761,28.8552,8.4161,30.0575,34.16,41.99,54.1300812857,137.47,64.2452,25.2261,69.020300233,28.8552,8.4161,30.0575,35.39,16.81,39.1794359326,137.75,40.9952,11.5361,42.5874162899,28.8552,8.4161,30.0575,12.14,3.12,12.5345123559,134.92,40.8552,26.1061,48.483768668,28.8552,8.4161,30.0575,12.0,17.69,21.3760637162,134.89
2020-05-25 11:00:00,62.26248,50.20239,79.9806000069,29.56248,8.62239,30.79425,32.7,41.58,52.8978865362,137.11,63.47248,25.55239,68.4228057892,29.56248,8.62239,30.79425,33.91,16.93,37.901358814700004,137.39,40.32248,12.29239,42.1545400314,29.56248,8.62239,30.79425,10.76,3.67,11.36866307,134.52,40.17248,25.63239,47.6534108586,29.56248,8.62239,30.79425,10.61,17.01,20.0477480032,134.49
2020-05-25 11:30:00,62.826480000000004,49.80814,80.1749175207,30.81648,8.98814,32.1005,32.01,40.82,51.8740060146,136.49,64.01648,26.10814,69.1356976232,30.81648,8.98814,32.1005,33.2,17.12,37.3541751348,136.73,37.99648,12.69814,40.0621423772,30.81648,8.98814,32.1005,7.18,3.71,8.0818624091,133.93,37.79648,25.77814,45.750261226,30.81648,8.98814,32.1005,6.98,16.79,18.1830827969,133.86
2020-05-25 12:00:00,63.11136,49.89748,80.4537275171,30.95136,9.02748,32.241,32.16,40.87,52.0059852325,136.42,64.30136,26.03748,69.3730153777,30.95136,9.02748,32.241,33.35,17.01,37.4374491652,136.63,37.53136,12.847480000000001,39.6693928086,30.95136,9.02748,32.241,6.58,3.8200000000000003,7.6084689656,133.84,37.33136,25.67748,45.3096393563,30.95136,9.02748,32.241,6.38,16.65,17.8305047601,133.73
2020-05-25 12:30:00,64.10648,50.07439,81.345468908,30.42648,8.87439,31.69425,33.68,41.2,53.2144942661,136.55,65.32648,25.61439,70.1686964697,30.42648,8.87439,31.69425,34.9,16.74,38.7070742888,136.76,37.95648,12.664390000000001,40.0135120686,30.42648,8.87439,31.69425,7.53,3.79,8.4300059312,133.98,37.76648,25.57439,45.6109245188,30.42648,8.87439,31.69425,7.34,16.7,18.2418639399,133.82
2020-05-25 13:00:00,62.98856,50.38083,80.6584572278,30.20856,8.81083,31.46725,32.78,41.57,52.9395249318,137.23,64.19856,25.80083,69.1891460763,30.20856,8.81083,31.46725,33.99,16.99,37.9997394728,137.43,39.27856,12.58083,41.244182125,30.20856,8.81083,31.46725,9.07,3.77,9.822311337,134.64,39.10856,25.74083,46.8195450038,30.20856,8.81083,31.46725,8.9,16.93,19.1268110254,134.47
2020-05-25 13:30:00,61.71144,51.23292,80.2066949737,30.18144,8.80292,31.439,31.53,42.43,52.862517912,137.42,62.90144,25.01292,67.6922249671,30.18144,8.80292,31.439,32.72,16.21,36.5152365459,137.62,38.33144,12.61292,40.3532531948,30.18144,8.80292,31.439,8.15,3.81,8.9965882422,134.74,38.15144,25.69292,45.9962880263,30.18144,8.80292,31.439,7.97,16.89,18.6760006425,134.6
2020-05-25 14:00:00,60.3124,51.14945,79.081298858,29.7924,8.68945,31.03375,30.52,42.46,52.290744879,137.42,61.4824,24.99945,66.3706110418,29.7924,8.68945,31.03375,31.69,16.31,35.6408782159,137.62,36.7924,12.20945,38.7653371849,29.7924,8.68945,31.03375,7.0,3.52,7.8352026138,134.8,36.5824,25.93945,44.8455912667,29.7924,8.68945,31.03375,6.79,17.25,18.5382469506,134.6
2020-05-25 14:30:00,59.18552,51.49161,78.4494211455,29.285519999999998,8.54161,30.50575,29.9,42.95,52.3327096566,137.69,60.34552,24.51161,65.13371484,29.285519999999998,8.54161,30.50575,31.06,15.97,34.9251270578,137.9,35.89552,11.50161,37.693174298,29.285519999999998,8.54161,30.50575,6.61,2.96,7.2424926648,135.06,35.68552,26.41161,44.3962777771,29.285519999999998,8.54161,30.50575,6.4,17.87,18.9814883505,134.91
2020-05-25 15:00:00,58.86824,51.58782,78.2737047357,29.23824,8.52782,30.4565,29.63,43.06,52.2694987541,137.36,60.02824,24.10782,64.6883032909,29.23824,8.52782,30.4565,30.79,15.58,34.5073977576,137.57,35.21824,11.08782,36.9224075739,29.23824,8.52782,30.4565,5.98,2.56,6.504921214,134.73,34.99824,26.69782,44.0187505031,29.23824,8.52782,30.4565,5.76,18.17,19.0611253603,134.58
2020-05-25 15:30:00,58.9704,51.3897,78.2202617117,28.2504,8.2397,29.4275,30.72,43.15,52.9683008978,137.51,60.1404,23.8697,64.704175215,28.2504,8.2397,29.4275,31.89,15.63,35.5143492127,137.72,34.0204,10.2497,35.530887496,28.2504,8.2397,29.4275,5.77,2.01,6.1100736493,134.93,33.8104,27.0397,43.2930539954,28.2504,8.2397,29.4275,5.5600000000000005,18.8,19.6049381534,134.79
2020-05-25 16:00:00,59.91504,51.23272,78.8327572574,28.53504,8.32272,29.724,31.38,42.91,53.1598767869,137.26,61.09504,24.06272,65.6629150008,28.53504,8.32272,29.724,32.56,15.74,36.1649167011,137.48,35.68504,9.26272,36.867601788,28.53504,8.32272,29.724,7.15,0.9400000000000001,7.2115254974,134.84,35.48504,28.52272,45.5272843469,28.53504,8.32272,29.724,6.95,20.2,21.3621745148,134.7
2020-05-25 16:30:00,55.9772,52.81585,76.9607752759,31.3572,9.14585,32.66375,24.62,43.67,50.1319588686,138.28,57.0472,24.93585,62.25897239,31.3572,9.14585,32.66375,25.69,15.79,30.1546049551,138.51,42.3472,10.28585,43.5784815943,31.3572,9.14585,32.66375,10.99,1.1400000000000001,11.0489682776,135.99,42.1972,31.44585,52.6255182403,31.3572,9.14585,32.66375,10.84,22.3,24.795072091,135.88
2020-05-25 17:00:00,57.09112,52.28116,77.4126325208,29.66112,8.65116,30.897,27.43,43.63,51.5362183324,137.79,58.21112,24.10116,63.0031777373,29.66112,8.65116,30.897,28.55,15.45,32.4623628222,138.01,46.98112,9.43116,47.918393289,29.66112,8.65116,30.897,17.32,0.78,17.3375546142,135.41,46.90112,30.47116,55.9303732242,29.66112,8.65116,30.897,17.24,21.82,27.8088115532,135.28
2020-05-25 17:30:00,59.62808,51.52569,78.8061206662,26.96808,7.86569,28.09175,32.66,43.66,54.5240424033,137.69,60.83808,23.19569,65.1099993293,26.96808,7.86569,28.09175,33.87,15.33,37.1777594806,137.92,51.98808,8.52569,52.6825194164,26.96808,7.86569,28.09175,25.02,0.66,25.0287035222,135.29,52.00808,29.51569,59.7998021858,26.96808,7.86569,28.09175,25.04,21.65,33.1017235201,135.16
2020-05-25 18:00:00,61.9772,50.6646,80.0504529219,25.8672,7.5446,26.945,36.11,43.12,56.2429239994,137.26,63.2372,23.0146,67.2949870124,25.8672,7.5446,26.945,37.37,15.47,40.4454917142,137.49,55.3772,10.544599999999999,56.3721816945,25.8672,7.5446,26.945,29.51,3.0,29.662098712,135.14,55.4672,31.5046,63.7898902413,25.8672,7.5446,26.945,29.6,23.96,38.0820377606,135.03
2020-05-25 18:30:00,56.54536,48.95198,74.7908689845,21.19536,6.18198,22.0785,35.35,42.77,55.4877950544,137.0,57.77536,21.73198,61.7273940633,21.19536,6.18198,22.0785,36.58,15.55,39.7479420851,137.23,60.81536,7.61198,61.2898870243,21.19536,6.18198,22.0785,39.62,1.43,39.6457980119,134.69,61.01536,28.41198,67.3061272356,21.19536,6.18198,22.0785,39.82,22.23,45.6048824141,134.58
2020-05-25 19:00:00,53.79328,48.37679,72.3466017437,18.74328,5.46679,19.52425,35.05,42.91,55.4055105563,136.92,55.04328,20.87679,58.8693726301,18.74328,5.46679,19.52425,36.3,15.41,39.4354928966,137.15,61.74328,7.39679,62.1847660401,18.74328,5.46679,19.52425,43.0,1.9300000000000002,43.0432909987,134.62,61.98328,28.20679,68.0995594821,18.74328,5.46679,19.52425,43.24,22.74,48.8549403848,134.51
2020-05-25 19:30:00,54.18752,46.68886,71.5271764566,14.08752,4.10886,14.6745,40.1,42.58,58.4898828858,137.07,55.51752,19.91886,58.9826755128,14.08752,4.10886,14.6745,41.43,15.81,44.3441202416,137.3,61.29752,8.00886,61.8185069106,14.08752,4.10886,14.6745,47.21,3.9,47.3708148547,135.0,61.59752,28.95886,68.0651896541,14.08752,4.10886,14.6745,47.51,24.85,53.6164396431,134.88
2020-05-25 20:00:00,52.55472,46.65846,70.2780939116,12.47472,3.6384600000000002,12.9945,40.08,43.02,58.7973366744,137.35,53.88472,19.23846,57.2160938255,12.47472,3.6384600000000002,12.9945,41.41,15.6,44.2509672211,137.59,61.79472,7.98846,62.3089312463,12.47472,3.6384600000000002,12.9945,49.32,4.35,49.5114623092,135.28,62.08472,29.01846,68.5316239283,12.47472,3.6384600000000002,12.9945,49.61,25.38,55.7251873034,135.17
2020-05-25 20:30:00,51.81544,46.83242,69.8435063943,12.38544,3.61242,12.9015,39.43,43.22,58.5037887662,137.83,53.14544,19.44242,56.5901536334,12.38544,3.61242,12.9015,40.76,15.83,43.7260391529,138.05,60.93544,8.71242,61.5551306574,12.38544,3.61242,12.9015,48.55,5.1,48.8171332628,135.83,61.23544,29.93242,68.1595839119,12.38544,3.61242,12.9015,48.85,26.32,55.4893223963,135.71
2020-05-25 21:00:00,50.06288,47.45459,68.9799250939,11.43288,3.33459,11.90925,38.63,44.12,58.6417197906,138.37,51.38288,18.66459,54.6677901233,11.43288,3.33459,11.90925,39.95,15.33,42.7903189986,138.59,61.04288,8.64459,61.6519434808,11.43288,3.33459,11.90925,49.61,5.31,49.8933682968,136.3,61.35288,29.99459,68.2923957228,11.43288,3.33459,11.90925,49.92,26.66,56.592950091,136.18
2020-05-25 21:30:00,47.51968,47.14824,66.9408434545,8.11968,2.36824,8.458,39.4,44.78,59.6456905401,138.06,48.83968,16.77824,51.6412982021,8.11968,2.36824,8.458,40.72,14.41,43.1945193283,138.28,65.40968,5.30824,65.6247182821,8.11968,2.36824,8.458,57.29,2.94,57.365387648,135.62,65.82968,26.42824,70.9365818066,8.11968,2.36824,8.458,57.71,24.06,62.5246167521,135.5
2020-05-25 22:00:00,47.12576,46.63043,66.2965629393,6.27576,1.8304300000000002,6.53725,40.85,44.8,60.6280669327,137.05,48.47576,15.38043,50.8572210661,6.27576,1.8304300000000002,6.53725,42.2,13.55,44.3220317675,137.28,66.65576,4.51043,66.8081905156,6.27576,1.8304300000000002,6.53725,60.38,2.68,60.4394473833,134.53,67.11576,25.31043,71.729652914,6.27576,1.8304300000000002,6.53725,60.84,23.48,65.2136182097,134.43
2020-05-25 22:30:00,49.4304,46.96345,68.183063,7.7604,2.26345,8.08375,41.67,44.7,61.1103829149,136.81,50.7804,15.69345,53.1501025122,7.7604,2.26345,8.08375,43.02,13.43,45.0675637238,137.05,62.2404,6.98345,62.6309505441,7.7604,2.26345,8.08375,54.48,4.72,54.6840817789,134.53,62.6304,27.80345,68.524439699,7.7604,2.26345,8.08375,54.87,25.54,60.522793227,134.43
2020-05-25 23:00:00,47.07352,47.49561,66.8711391743,7.25352,2.11561,7.55575,39.82,45.38,60.373643256,137.38,48.40352,15.23561,50.7446998263,7.25352,2.11561,7.55575,41.15,13.12,43.1909353916,137.62,59.70352,7.06561,60.1201558969,7.25352,2.11561,7.55575,52.45,4.95,52.6830617941,135.07,60.05352,28.01561,66.2668821363,7.25352,2.11561,7.55575,52.8,25.9,58.8102882156,134.97
2020-05-25 23:30:00,44.826480000000004,46.03689,64.2558055748,5.16648,1.50689,5.38175,39.66,44.53,59.6308351442,136.8,46.15648,15.12689,48.5720438839,5.16648,1.50689,5.38175,40.99,13.62,43.1935701233,137.04,58.39648,5.68689,58.6727329708,5.16648,1.50689,5.38175,53.23,4.18,53.3938694983,134.5,58.76648,26.49689,64.4638220342,5.16648,1.50689,5.38175,53.6,24.99,59.1393278623,134.38
2020-05-26 00:00:00,43.29144,46.31792,63.3995149067,4.3814400000000004,1.27792,4.564,38.91,45.04,59.5196580971,137.26,44.59144,14.72792,46.9607085636,4.3814400000000004,1.27792,4.564,40.21,13.45,42.3998419808,137.5,54.58144,5.94792,54.9045657919,4.3814400000000004,1.27792,4.564,50.2,4.67,50.4167521762,134.97,54.90144,26.88792,61.132056697,4.3814400000000004,1.27792,4.564,50.52,25.61,56.6404669825,134.86
2020-05-26 00:30:00,40.44168,47.17799,62.1392969196,2.94168,0.85799,3.06425,37.5,46.32,59.5969160276,138.09,41.72168,13.59799,43.8817036367,2.94168,0.85799,3.06425,38.78,12.74,40.8190641735,138.33,54.27168,5.14799,54.5152919011,2.94168,0.85799,3.06425,51.33,4.29,51.508960385500004,135.64,54.62168,26.23799,60.5966999536,2.94168,0.85799,3.06425,51.68,25.38,57.5757483668,135.57
2020-05-26 01:00:00,39.0156,46.7558,60.8959922901,2.6256,0.7658,2.735,36.39,45.99,58.645649455,137.93,40.2756,13.8558,42.5923367403,2.6256,0.7658,2.735,37.65,13.09,39.860639734,138.18,51.9756,5.2858,52.2436855228,2.6256,0.7658,2.735,49.35,4.52,49.556562633,135.56,52.2956,26.4058,58.5840938566,2.6256,0.7658,2.735,49.67,25.64,55.8973926047,135.48
2020-05-26 01:30:00,38.46336,46.99723,60.7303028987,2.49336,0.72723,2.59725,35.97,46.27,58.6067726462,138.27,39.73336,13.787230000000001,42.0574322559,2.49336,0.72723,2.59725,37.24,13.06,39.4636693682,138.53,51.21336,5.59723,51.5183193259,2.49336,0.72723,2.59725,48.72,4.87,48.9627950591,135.91,51.52336,26.81723,58.0845973608,2.49336,0.72723,2.59725,49.03,26.09,55.5394364393,135.83
2020-05-26 02:00:00,38.0408,47.08815,60.5342575329,3.0108,0.8781500000000001,3.13625,35.03,46.21,57.9867657315,138.19,39.2808,13.99815,41.7004730436,3.0108,0.8781500000000001,3.13625,36.27,13.12,38.5700311123,138.44,50.9008,5.89815,51.2413857547,3.0108,0.8781500000000001,3.13625,47.89,5.02,48.1523883104,135.86,51.2008,27.12815,57.9435798261,3.0108,0.8781500000000001,3.13625,48.19,26.25,54.8756649162,135.77
2020-05-26 02:30:00,37.44216,47.92188,60.8146522493,5.25216,1.5318800000000001,5.471,32.19,46.39,56.4643976325,138.44,38.63216,14.65188,41.3173253466,5.25216,1.5318800000000001,5.471,33.38,13.12,35.8658444763,138.7,50.59216,7.28188,51.1135249205,5.25216,1.5318800000000001,5.471,45.34,5.75,45.7031519701,136.19,50.86216,28.60188,58.3526079914,5.25216,1.5318800000000001,5.471,45.61,27.07,53.0382597754,136.11
2020-05-26 03:00:00,38.37128,47.38829,60.9754471731,4.21128,1.22829,4.38675,34.16,46.16,57.4251791464,138.44,39.61128,14.64829,42.232995432,4.21128,1.22829,4.38675,35.4,13.42,37.858372918,138.7,47.83128,7.12829,48.3595271354,4.21128,1.22829,4.38675,43.62,5.9,44.0172057269,136.24,48.07128,28.48829,55.8787135496,4.21128,1.22829,4.38675,43.86,27.26,51.6411386397,136.15
2020-05-26 03:30:00,37.80288,47.72834,60.8855662325,4.14288,1.20834,4.3155,33.66,46.52,57.4204319036,138.92,39.01288,14.56834,41.6442233239,4.14288,1.20834,4.3155,34.87,13.36,37.3417527709,139.18,48.21288,7.54834,48.8001970759,4.14288,1.20834,4.3155,44.07,6.34,44.5237071682,136.74,48.45288,29.02834,56.4829718008,4.14288,1.20834,4.3155,44.31,27.82,52.3194848981,136.65
2020-05-26 04:00:00,36.79752,47.82761,60.3451552029,5.47752,1.59761,5.70575,31.32,46.23,55.8404450197,138.95,37.99752,15.42761,41.0100314126,5.47752,1.59761,5.70575,32.52,13.83,35.338637495,139.22,48.60752,7.81761,49.2321645539,5.47752,1.59761,5.70575,43.13,6.22,43.5762010735,136.81,48.84752,29.34761,56.9856334778,5.47752,1.59761,5.70575,43.37,27.75,51.488051041,136.72
2020-05-26 04:30:00,35.8296,47.3403,59.3705671208,4.1496,1.2103,4.3225,31.68,46.13,55.9606942416,139.14,37.0096,15.2103,40.0132942689,4.1496,1.2103,4.3225,32.86,14.0,35.718057058,139.4,50.4496,6.9603,50.9274770262,4.1496,1.2103,4.3225,46.3,5.75,46.655680254399996,136.95,50.7196,28.5103,58.183460109,4.1496,1.2103,4.3225,46.57,27.3,53.9819868104,136.88
2020-05-26 05:00:00,35.1752,47.38485,59.0137162409,4.1652000000000005,1.21485,4.33875,31.01,46.17,55.617344417,139.02,36.3652,15.11485,39.381295834,4.1652000000000005,1.21485,4.33875,32.2,13.9,35.0720686587,139.26,49.7852,6.46485,50.2031913783,4.1652000000000005,1.21485,4.33875,45.62,5.25,45.9210942814,136.77,50.0452,27.96485,57.3284822629,4.1652000000000005,1.21485,4.33875,45.88,26.75,53.1087271548,136.68
2020-05-26 05:30:00,35.1892,48.2031,59.680973905,4.3992,1.2831000000000001,4.5825,30.79,46.92,56.1204998196,139.18,36.3592,14.5831,39.1747141693,4.3992,1.2831000000000001,4.5825,31.96,13.3,34.6169264956,139.42,51.3492,5.8231,51.6783207375,4.3992,1.2831000000000001,4.5825,46.95,4.54,47.1689951133,136.77,51.6392,27.3231,58.4222455085,4.3992,1.2831000000000001,4.5825,47.24,26.04,53.94162771,136.68
2020-05-26 06:00:00,36.9264,48.73645,61.145732276,4.8564,1.41645,5.05875,32.07,47.32,57.1635137129,139.74,38.1264,14.71645,40.8680349119,4.8564,1.41645,5.05875,33.27,13.3,35.8299162712,139.98,55.9664,3.7464500000000003,56.0916554985,4.8564,1.41645,5.05875,51.11,2.33,51.1630823935,137.08,56.3064,25.28645,61.7237007523,4.8564,1.41645,5.05875,51.45,23.87,56.7175404967,136.96
2020-05-26 06:30:00,41.87104,47.12822,63.0416775717,5.65104,1.64822,5.8865,36.22,45.48,58.1405091137,138.96,43.14104,16.05822,46.0327683488,5.65104,1.64822,5.8865,37.49,14.41,40.1640162334,139.2,58.53104,2.76822,58.5964647863,5.65104,1.64822,5.8865,52.88,1.12,52.8918594871,136.29,58.90104,23.41822,63.3856887716,5.65104,1.64822,5.8865,53.25,21.77,57.5282139476,136.2
2020-05-26 07:00:00,46.6756,46.5033,65.8875446974,7.4856,2.1833,7.7975,39.19,44.32,59.1617993303,139.46,48.0056,18.3133,51.380099146,7.4856,2.1833,7.7975,40.52,16.13,43.6124672542,139.69,60.9956,4.5933,61.1683057167,7.4856,2.1833,7.7975,53.51,2.41,53.5642436706,136.66,61.3756,21.1433,64.9153557354,7.4856,2.1833,7.7975,53.89,18.96,57.1280465271,136.54
2020-05-26 07:30:00,52.94368,44.86399,69.3960434799,8.17368,2.38399,8.51425,44.77,42.48,61.7163130785,138.8,54.38368,19.79399,57.873886084,8.17368,2.38399,8.51425,46.21,17.41,49.3808890159,139.04,62.73368,6.44399,63.0637741771,8.17368,2.38399,8.51425,54.56,4.06,54.7108508433,136.04,63.13368,19.49399,66.0747848764,8.17368,2.38399,8.51425,54.96,17.11,57.56173816,135.91
2020-05-26 08:00:00,59.28384,43.54737,73.5591402822,11.61384,3.38737,12.09775,47.67,40.16,62.3318096962,137.77,60.77384,22.25737,64.7213268379,11.61384,3.38737,12.09775,49.16,18.87,52.6572169793,138.0,65.31384,10.94737,66.2249394523,11.61384,3.38737,12.09775,53.7,7.5600000000000005,54.2295454526,134.88,65.71384,16.59737,67.7774406308,11.61384,3.38737,12.09775,54.1,13.21,55.6894433443,134.77
2020-05-26 08:30:00,63.52744,42.24717,76.2925881457,14.76744,4.30717,15.38275,48.76,37.94,61.7817222162,137.24,65.04744,25.01717,69.6923829795,14.76744,4.30717,15.38275,50.28,20.71,54.3781435873,137.48,66.58744,13.37717,67.9178610011,14.76744,4.30717,15.38275,51.82,9.07,52.6077684378,134.44,66.96744,15.86717,68.8215453471,14.76744,4.30717,15.38275,52.2,11.56,53.464694893,134.32
2020-05-26 09:00:00,66.81776,41.29143,78.5467710531,16.18776,4.72143,16.86225,50.63,36.57,62.4560789675,136.75,68.35776,26.41143,73.2826513362,16.18776,4.72143,16.86225,52.17,21.69,56.4992477826,136.99,67.59776,14.70143,69.1779531431,16.18776,4.72143,16.86225,51.41,9.98,52.3697288517,134.01,67.95776,15.23143,69.6437621332,16.18776,4.72143,16.86225,51.77,10.51,52.8260636429,133.9
2020-05-26 09:30:00,70.45552,41.47536,81.7568699597,19.11552,5.57536,19.912,51.34,35.9,62.646672697,136.48,72.02552,27.73536,77.1811228579,19.11552,5.57536,19.912,52.91,22.16,57.3631737267,136.72,63.53552,15.51536,65.4025129303,19.11552,5.57536,19.912,44.42,9.94,45.51856764,133.85,63.80552,16.08536,65.8018479133,19.11552,5.57536,19.912,44.69,10.51,45.9092169395,133.74
2020-05-26 10:00:00,73.45944,42.09442,84.6653974198,23.08944,6.73442,24.0515,50.37,35.36,61.542395956,136.48,75.00944,29.42442,80.5742674894,23.08944,6.73442,24.0515,51.92,22.69,56.6614728012,136.72,62.43944,19.154420000000002,65.3113732289,23.08944,6.73442,24.0515,39.35,12.42,41.2635299023,133.66,62.64944,14.67442,64.3450925452,23.08944,6.73442,24.0515,39.56,7.94,40.3489429849,133.59
2020-05-26 10:30:00,73.4036,42.76355,84.9518081124,24.9036,7.26355,25.94125,48.5,35.5,60.1040764009,136.51,74.9336,29.87355,80.6689122188,24.9036,7.26355,25.94125,50.03,22.61,54.9018487849,136.75,58.5036,19.92355,61.8030667327,24.9036,7.26355,25.94125,33.6,12.66,35.9059270873,133.66,58.6636,14.95355,60.5394633488,24.9036,7.26355,25.94125,33.76,7.69,34.6247555948,133.59
2020-05-26 11:00:00,75.32672,42.55196,86.5146464236,26.40672,7.70196,27.507,48.92,34.85,60.0640399907,136.0,76.84672,30.52196,82.6862045144,26.40672,7.70196,27.507,50.44,22.82,55.3619544453,136.23,57.39672,21.95196,61.4513792734,26.40672,7.70196,27.507,30.99,14.25,34.1092743986,133.06,57.49672,13.60196,59.0837213334,26.40672,7.70196,27.507,31.09,5.9,31.6448747825,132.99
2020-05-26 11:30:00,75.76112,42.85241,87.0406591569,29.39112,8.57241,30.61575,46.37,34.28,57.6653734922,135.77,77.24112,31.70241,83.4939124647,29.39112,8.57241,30.61575,47.85,23.13,53.1471485594,136.0,54.56112,22.77241,59.1227407421,29.39112,8.57241,30.61575,25.17,14.2,28.8992889186,132.89,54.60112,14.45241,56.4814523544,29.39112,8.57241,30.61575,25.21,5.88,25.8866471371,132.82
2020-05-26 12:00:00,77.51696,42.93828,88.6147559778,30.33696,8.84828,31.601,47.18,34.09,58.2072203425,135.49,79.01696,31.93828,85.2275407189,30.33696,8.84828,31.601,48.68,23.09,53.878479006,135.72,54.66696,24.14828,59.7629981059,30.33696,8.84828,31.601,24.33,15.3,28.7408924705,132.51,54.72696,13.48828,56.364650697,30.33696,8.84828,31.601,24.39,4.64,24.8274384502,132.43
2020-05-26 12:30:00,76.7912,41.67785,87.3723730825,27.4212,7.99785,28.56375,49.37,33.68,59.7640301519,135.08,78.3112,31.20785,84.3004979052,27.4212,7.99785,28.56375,50.89,23.21,55.9329616595,135.3,58.8612,33.89785,67.9242600259,27.4212,7.99785,28.56375,31.44,25.9,40.734304953,133.11,58.5112,22.63785,62.7378097965,27.4212,7.99785,28.56375,31.09,14.64,34.3644831185,133.0
2020-05-26 13:00:00,76.35816,42.14613,87.2173427282,27.03816,7.88613,28.16475,49.32,34.26,60.051727702,135.35,77.89816,30.68613,83.7243208737,27.03816,7.88613,28.16475,50.86,22.8,55.7366988617,135.57,58.42816,44.40613,73.3876983054,27.03816,7.88613,28.16475,31.39,36.52,48.1564377835,134.57,57.55816,35.22613,67.4820125468,27.03816,7.88613,28.16475,30.52,27.34,40.9749435631,134.51
2020-05-26 13:30:00,74.79816,41.99988,85.783184013,25.50816,7.4398800000000005,26.571,49.29,34.56,60.1988180947,135.54,76.33816,30.10988,82.0616813488,25.50816,7.4398800000000005,26.571,50.83,22.67,55.6562467294,135.77,59.57816,44.12988,74.1417794351,25.50816,7.4398800000000005,26.571,34.07,36.69,50.0691621659,134.71,58.72816,34.75988,68.2440183064,25.50816,7.4398800000000005,26.571,33.22,27.32,43.011054393,134.65
2020-05-26 14:00:00,73.58048,42.03264,84.7397773327,25.38048,7.40264,26.438,48.2,34.63,59.3504582965,136.05,75.09048,30.42264,81.0192397595,25.38048,7.40264,26.438,49.71,23.02,54.7814247715,136.28,60.42048,43.91264,74.6923982424,25.38048,7.40264,26.438,35.04,36.51,50.6041668245,135.28,59.55048,35.41264,69.2843037058,25.38048,7.40264,26.438,34.17,28.01,44.1831302648,135.22
2020-05-26 14:30:00,69.45816,40.05488,80.1799813071,19.38816,5.65488,20.196,50.07,34.4,60.7483736408,135.94,71.01816,28.85488,76.6562662122,19.38816,5.65488,20.196,51.63,23.2,56.6029760702,136.17,64.85816,39.93488,76.1667615118,19.38816,5.65488,20.196,45.47,34.28,56.9441770509,135.39,64.03816,36.07488,73.500223831,19.38816,5.65488,20.196,44.65,30.42,54.027760457,135.27
2020-05-26 15:00:00,68.29088,39.35234,78.8178339886,17.15088,5.00234,17.8655,51.14,34.35,61.6053739539,136.21,69.87088,28.45234,75.4418685045,17.15088,5.00234,17.8655,52.72,23.45,57.700094454,136.45,66.70088,37.67234,76.6042596325,17.15088,5.00234,17.8655,49.55,32.67,59.3509174318,135.84,65.87088,37.42234,75.7588566641,17.15088,5.00234,17.8655,48.72,32.42,58.5208919959,135.77
2020-05-26 15:30:00,70.1884,40.9112,81.2412320192,20.4384,5.9612,21.29,49.75,34.95,60.7993832206,136.46,71.7384,29.0212,77.3862267073,20.4384,5.9612,21.29,51.3,23.06,56.2445872951,136.7,62.8384,38.9512,73.9314580946,20.4384,5.9612,21.29,42.4,32.99,53.7224357229,136.03,61.9784,38.2812,72.8475966659,20.4384,5.9612,21.29,41.54,32.32,52.6322524694,135.96
2020-05-26 16:00:00,71.79464,43.51302,83.951493389,25.72464,7.50302,26.7965,46.07,36.01,58.4736265337,136.9,73.29464,29.88302,79.1523792255,25.72464,7.50302,26.7965,47.57,22.38,52.5715636062,137.14,59.00464,41.37302,72.064376258,25.72464,7.50302,26.7965,33.28,33.87,47.4840531126,136.32,58.10464,39.17302,70.0762062718,25.72464,7.50302,26.7965,32.38,31.67,45.292971861,136.24
2020-05-26 16:30:00,67.25016,47.02338,82.0596264106,30.56016,8.91338,31.8335,36.69,38.11,52.9011171905,137.48,68.56016,29.64338,74.6942134107,30.56016,8.91338,31.8335,38.0,20.73,43.286636506,137.72,62.86016,39.07338,74.0143819798,30.56016,8.91338,31.8335,32.3,30.16,44.1918046701,137.06,61.95016,44.96338,76.5475529658,30.56016,8.91338,31.8335,31.39,36.05,47.8009895295,136.93
2020-05-26 17:00:00,67.67672,46.39821,82.0544472967,28.17672,8.21821,29.35075,39.5,38.18,54.9359845639,137.4,69.04672,28.85821,74.8347902193,28.17672,8.21821,29.35075,40.87,20.64,45.7860950508,137.63,68.48672,36.94821,77.8177424407,28.17672,8.21821,29.35075,40.31,28.73,49.500595956,137.08,67.61672,45.81821,81.6782051172,28.17672,8.21821,29.35075,39.44,37.6,54.4910414655,136.93
2020-05-26 17:30:00,68.9048,46.68265,83.22944956,27.5748,8.04265,28.72375,41.33,38.64,56.57931159,137.55,70.2948,28.33265,75.7898275698,27.5748,8.04265,28.72375,42.72,20.29,47.2935777881,137.78,71.7848,35.95265,80.2848089807,27.5748,8.04265,28.72375,44.21,27.91,52.2828097944,137.27,70.9148,46.64265,84.8790059912,27.5748,8.04265,28.72375,43.34,38.6,58.0371915241,137.14
2020-05-26 18:00:00,71.41824,46.69407,85.3281968511,29.32824,8.55407,30.55025,42.09,38.14,56.7998917252,137.99,72.82824,29.74407,78.6680509588,29.32824,8.55407,30.55025,43.5,21.19,48.3866314182,138.21,67.51824,31.55407,74.5276597396,29.32824,8.55407,30.55025,38.19,23.0,44.5811182004,138.36,66.59824,53.14407,85.2033904681,29.32824,8.55407,30.55025,37.27,44.59,58.1147227473,138.24
2020-05-26 18:30:00,69.9852,46.05735,83.7807120289,27.1452,7.91735,28.27625,42.84,38.14,57.357869556,138.14,71.4052,29.23735,77.1590903398,27.1452,7.91735,28.27625,44.26,21.32,49.1272836619,138.36,67.6652,29.77735,73.9274635306,27.1452,7.91735,28.27625,40.52,21.86,46.0405256269,138.63,66.7552,53.92735,85.8161744956,27.1452,7.91735,28.27625,39.61,46.01,60.7113844349,138.51
2020-05-26 19:00:00,66.25072,46.03771,80.676072305,24.06072,7.01771,25.06325,42.19,39.02,57.4678736339,138.37,67.66072,27.62771,73.0839475587,24.06072,7.01771,25.06325,43.6,20.61,48.2258447308,138.6,68.99072,28.17771,74.523169464,24.06072,7.01771,25.06325,44.93,21.16,49.6633718146,138.82,68.09072,53.88771,86.8345060397,24.06072,7.01771,25.06325,44.03,46.87,64.3073697176,138.7
2020-05-26 19:30:00,64.13656,45.32858,78.537752027,21.76656,6.34858,22.6735,42.37,38.98,57.5730605405,138.31,65.54656,26.95858,70.8739484116,21.76656,6.34858,22.6735,43.78,20.61,48.3886401958,138.53,69.93656,27.32858,75.086441582,21.76656,6.34858,22.6735,48.17,20.98,52.540549102599996,138.77,69.04656,53.35858,87.2614777978,21.76656,6.34858,22.6735,47.28,47.01,66.6733717461,138.65
2020-05-26 20:00:00,61.688,42.65025,74.9963543718,10.218,2.98025,10.64375,51.47,39.67,64.9836117802,137.96,63.268,22.54025,67.1632540461,10.218,2.98025,10.64375,53.05,19.56,56.5411009797,138.19,77.198,28.98025,82.4583900768,10.218,2.98025,10.64375,66.98,26.0,71.8492894885,137.71,76.448,43.93025,88.1712173505,10.218,2.98025,10.64375,66.23,40.95,77.8672935192,137.58
2020-05-26 20:30:00,60.33552,42.07661,73.5582495901,6.60552,1.9266100000000002,6.88075,53.73,40.15,67.0741037957,138.38,61.95552,21.34661,65.5298727067,6.60552,1.9266100000000002,6.88075,55.35,19.42,58.6579824065,138.6,80.85552,30.22661,86.3206989462,6.60552,1.9266100000000002,6.88075,74.25,28.3,79.4603832108,137.82,80.10552,40.70661,89.8550078302,6.60552,1.9266100000000002,6.88075,73.5,38.78,83.1031792412,137.71
2020-05-26 21:00:00,58.22016,42.22088,71.9179375288,5.42016,1.58088,5.646,52.8,40.64,66.6291948023,138.2,59.82016,20.36088,63.1903234428,5.42016,1.58088,5.646,54.4,18.78,57.5503987823,138.41,76.92016,28.39088,81.9923964865,5.42016,1.58088,5.646,71.5,26.81,76.361155701,137.74,76.15016,41.78088,86.8590168123,5.42016,1.58088,5.646,70.73,40.2,81.3558412162,137.63
2020-05-26 21:30:00,57.55152,41.57836,70.9995596789,3.01152,0.87836,3.137,54.54,40.7,68.0521976133,137.73,59.19152,19.19836,62.2271087758,3.01152,0.87836,3.137,56.18,18.32,59.0915797724,137.96,77.09152,27.09836,81.715503857,3.01152,0.87836,3.137,74.08,26.22,78.58329848,137.29,76.34152,41.21836,86.7581746984,3.01152,0.87836,3.137,73.33,40.34,83.6935152805,137.17
2020-05-26 22:00:00,58.2704,40.85595,71.1663415286,3.8604000000000003,1.12595,4.02125,54.41,39.73,67.3715147522,136.19,59.870400000000004,19.18595,62.8694319488,3.8604000000000003,1.12595,4.02125,56.01,18.06,58.8496703474,136.42,75.1604,26.27595,79.6210479494,3.8604000000000003,1.12595,4.02125,71.3,25.15,75.6056380173,135.84,74.4104,41.26595,85.0869335301,3.8604000000000003,1.12595,4.02125,70.55,40.14,81.1697117156,135.69
2020-05-26 22:30:00,58.52392,42.71281,72.4529733707,6.52392,1.9028100000000001,6.79575,52.0,40.81,66.1018615472,136.72,60.09392,19.25281,63.1026933963,6.52392,1.9028100000000001,6.79575,53.57,17.35,56.3095675707,136.96,71.14392,25.08281,75.4360968666,6.52392,1.9028100000000001,6.79575,64.62,23.18,68.6517064609,136.54,70.36392,44.55281,83.2828560789,6.52392,1.9028100000000001,6.79575,63.84,42.65,76.7760906793,136.41
2020-05-26 23:00:00,52.732,43.201,68.1688361717,4.872,1.421,5.075,47.86,41.78,63.5306854992,137.09,54.232,17.981,57.1351571714,4.872,1.421,5.075,49.36,16.56,52.0638377379,137.33,70.582,24.701,74.7793963937,4.872,1.421,5.075,65.71,23.28,69.7119968155,136.77,69.802,44.051,82.5397468193,4.872,1.421,5.075,64.93,42.63,77.6738166952,136.67
2020-05-26 23:30:00,50.9668,44.4599,67.6335524,5.8968,1.7199,6.1425,45.07,42.74,62.1129012364,137.94,52.4068,18.0499,55.428075704,5.8968,1.7199,6.1425,46.51,16.33,49.2934985571,138.18,65.9068,24.8199,70.4253769763,5.8968,1.7199,6.1425,60.01,23.1,64.3024890654,137.64,65.0968,45.3799,79.3531895657,5.8968,1.7199,6.1425,59.2,43.66,73.5583822552,137.53
2020-05-27 00:00:00,48.43216,44.65313,65.8754593234,5.94216,1.73313,6.18975,42.49,42.92,60.394755567,137.84,49.83216,17.85313,52.9337172421,5.94216,1.73313,6.18975,43.89,16.12,46.7566733205,138.09,63.68216,24.33313,68.1727124139,5.94216,1.73313,6.18975,57.74,22.6,62.0053836372,137.56,62.87216,45.86313,77.8224594604,5.94216,1.73313,6.18975,56.93,44.13,72.0311168871,137.46
2020-05-27 00:30:00,45.42816,44.35613,63.4916056622,3.03816,0.8861300000000001,3.16475,42.39,43.47,60.7169910322,138.13,46.83816,16.78613,49.7552750225,3.03816,0.8861300000000001,3.16475,43.8,15.9,46.596673701,138.39,63.12816,24.45613,67.6998292432,3.03816,0.8861300000000001,3.16475,60.09,23.57,64.5472927395,137.72,62.32816,44.27613,76.4537456032,3.03816,0.8861300000000001,3.16475,59.29,43.39,73.4710568864,137.62
2020-05-27 01:00:00,43.50736,44.93548,62.5466844605,2.48736,0.72548,2.591,41.02,44.21,60.3089089605,138.32,44.86736,15.92548,47.6098824468,2.48736,0.72548,2.591,42.38,15.2,45.0233761506,138.58,59.74736,23.09548,64.0558211516,2.48736,0.72548,2.591,57.26,22.37,61.4745841792,137.96,58.92736,45.40548,74.3914737762,2.48736,0.72548,2.591,56.44,44.68,71.9845538987,137.88
2020-05-27 01:30:00,43.1364,44.86645,62.2394355739,2.6964,0.7864500000000001,2.80875,40.44,44.08,59.820063523900004,138.38,44.4964,16.15645,47.3387842003,2.6964,0.7864500000000001,2.80875,41.8,15.37,44.5362425447,138.63,58.8164,23.08645,63.1850700922,2.6964,0.7864500000000001,2.80875,56.12,22.3,60.3882803199,138.05,57.9964,45.62645,73.7926510742,2.6964,0.7864500000000001,2.80875,55.3,44.84,71.1949127396,137.97
2020-05-27 02:00:00,42.83024,45.27007,62.3202109774,4.08024,1.19007,4.25025,38.75,44.08,58.6907905893,138.67,44.17024,16.82007,47.2644142719,4.08024,1.19007,4.25025,40.09,15.63,43.0291180481,138.93,58.32024,22.78007,62.6113566605,4.08024,1.19007,4.25025,54.24,21.59,58.3789833759,138.46,57.49024,47.12007,74.3332273755,4.08024,1.19007,4.25025,53.41,45.93,70.4428349799,138.37
2020-05-27 02:30:00,43.8048,45.14765,62.9060474324,3.9348,1.14765,4.09875,39.87,44.0,59.3769054431,138.74,45.1448,16.98765,48.2351865298,3.9348,1.14765,4.09875,41.21,15.84,44.1494020345,139.0,58.2648,22.92765,62.6136091721,3.9348,1.14765,4.09875,54.33,21.78,58.5330445133,138.53,57.4348,47.03765,74.2381086004,3.9348,1.14765,4.09875,53.5,45.89,70.4850487692,138.42
