Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-27 03:00:00,43.1008,45.31315,62.5376728346,3.8508,1.12315,4.01125,39.25,44.19,59.1043027199,138.69,44.4508,16.68315,47.4784278864,3.8508,1.12315,4.01125,40.6,15.56,43.4795768149,138.94,56.4208,22.21315,60.6360512036,3.8508,1.12315,4.01125,52.57,21.09,56.6426782559,138.53,55.580799999999996,47.66315,73.2188582031,3.8508,1.12315,4.01125,51.73,46.54,69.5842259424,138.42
2020-05-27 03:30:00,41.73256,45.03783,61.400429113,2.63256,0.76783,2.7422500000000003,39.1,44.27,59.0647348254,138.87,43.08256,16.39783,46.0976767838,2.63256,0.76783,2.7422500000000003,40.45,15.63,43.364725296,139.11,55.82256,21.55783,59.8406069426,2.63256,0.76783,2.7422500000000003,53.19,20.79,57.1086700948,138.74,54.98256,47.79783,72.8540627341,2.63256,0.76783,2.7422500000000003,52.35,47.03,70.3728882454,138.65
2020-05-27 04:00:00,41.6588,44.83465,61.2013190876,2.5188,0.73465,2.6237500000000002,39.14,44.1,58.9639686588,138.79,42.9888,16.46465,46.0339182024,2.5188,0.73465,2.6237500000000002,40.47,15.73,43.4195094399,139.02,55.7588,21.06465,59.6050606665,2.5188,0.73465,2.6237500000000002,53.24,20.33,56.9895297401,138.74,54.9288,48.21465,73.0877933999,2.5188,0.73465,2.6237500000000002,52.41,47.48,70.7188694763,138.65
2020-05-27 04:30:00,42.02904,44.72222,61.371957481,2.57904,0.7522200000000001,2.6865,39.45,43.97,59.0733730203,138.95,43.37904,16.74222,46.4977745903,2.57904,0.7522200000000001,2.6865,40.8,15.99,43.821457073,139.19,58.06904,21.642220000000002,61.9709536239,2.57904,0.7522200000000001,2.6865,55.49,20.89,59.2919235647,138.86,57.23904,47.77222,74.5552996362,2.57904,0.7522200000000001,2.6865,54.66,47.02,72.1012898636,138.77
2020-05-27 05:00:00,41.23248,44.92239,60.9765408191,2.68248,0.78239,2.79425,38.55,44.14,58.6041133369,138.83,42.57248,16.57239,45.6843535979,2.68248,0.78239,2.79425,39.89,15.79,42.9014708373,139.07,54.68248,21.59239,58.7911976818,2.68248,0.78239,2.79425,52.0,20.81,56.0094286705,138.73,53.84248,47.84239,72.0271263724,2.68248,0.78239,2.79425,51.16,47.06,69.5125111041,138.62
2020-05-27 05:30:00,41.6668,45.4724,61.6754520373,2.9568000000000003,0.8624,3.08,38.71,44.61,59.0636622637,139.1,42.9868,16.322400000000002,45.9813627027,2.9568000000000003,0.8624,3.08,40.03,15.46,42.9116825585,139.34,55.5768,21.6824,59.6565769048,2.9568000000000003,0.8624,3.08,52.62,20.82,56.5891933146,138.95,54.7268,48.0624,72.8355471731,2.9568000000000003,0.8624,3.08,51.77,47.2,70.0569261387,138.87
2020-05-27 06:00:00,42.56816,45.68363,62.4423117426,3.57816,1.04363,3.72725,38.99,44.64,59.2701417241,139.08,43.90816,16.45363,46.8897478641,3.57816,1.04363,3.72725,40.33,15.41,43.1737999254,139.31,57.75816,22.92363,62.1409515454,3.57816,1.04363,3.72725,54.18,21.88,58.4312142609,138.74,56.91816,47.00363,73.8174652163,3.57816,1.04363,3.72725,53.34,45.96,70.4093544921,138.72
2020-05-27 06:30:00,46.46816,44.48738,64.3305283132,4.44816,1.29738,4.6335,42.02,43.19,60.258248398,138.16,47.84816,17.38738,50.9094038332,4.44816,1.29738,4.6335,43.4,16.09,46.2865866099,138.39,62.73816,26.00738,67.9150979875,4.44816,1.29738,4.6335,58.29,24.71,63.3112012206,137.61,61.92816,43.34738,75.591615632,4.44816,1.29738,4.6335,57.48,42.05,71.2190487159,137.6
2020-05-27 07:00:00,50.86312,43.87841,67.1741902836,6.30312,1.83841,6.56575,44.56,42.04,61.2613679247,138.19,52.29312,19.07841,55.66467576,6.30312,1.83841,6.56575,45.99,17.24,49.115147358,138.43,66.00312,28.81841,72.020223581,6.30312,1.83841,6.56575,59.7,26.98,65.5134367897,137.56,65.19312,41.50841,77.2857748623,6.30312,1.83841,6.56575,58.89,39.67,71.0052181181,137.56
2020-05-27 07:30:00,55.16928,44.47979,70.8667847031,10.79928,3.14979,11.24925,44.37,41.33,60.6371651712,137.97,56.60928,20.89979,60.3441115948,10.79928,3.14979,11.24925,45.81,17.75,49.1285924895,138.21,65.20928,31.55979,72.4449483605,10.79928,3.14979,11.24925,54.41,28.41,61.3805848783,137.26,64.39928,41.07979,76.3859699877,10.79928,3.14979,11.24925,53.6,37.93,65.6631167399,137.26
2020-05-27 08:00:00,58.7964,44.7977,73.9178637289,15.6264,4.5577,16.2775,43.17,40.24,59.0161545681,137.39,60.2164,23.0577,64.4800151849,15.6264,4.5577,16.2775,44.59,18.5,48.2754399255,137.63,67.1064,34.8777,75.6288495103,15.6264,4.5577,16.2775,51.48,30.32,59.7452324458,136.59,66.2664,40.0677,77.438080763,15.6264,4.5577,16.2775,50.64,35.51,61.8495731594,136.57
2020-05-27 08:30:00,64.83488,44.51434,78.645331268,25.45488,7.42434,26.5155,39.38,37.09,54.0966958326,136.24,66.18488,28.19434,71.9399690621,25.45488,7.42434,26.5155,40.73,20.77,45.7200809273,136.48,64.54488,35.98434,73.897999022,25.45488,7.42434,26.5155,39.09,28.56,48.4117929848,135.95,63.66488,44.11434,77.4550962755,25.45488,7.42434,26.5155,38.21,36.69,52.973202659500004,135.92
2020-05-27 09:00:00,70.4288,45.68965,83.9509379731,32.3988,9.44965,33.74875,38.03,36.24,52.5320711566,136.57,71.7588,31.36965,78.3159008029,32.3988,9.44965,33.74875,39.36,21.92,45.0521475626,136.8,60.6488,38.05965,71.6017730197,32.3988,9.44965,33.74875,28.25,28.61,40.2068974182,136.45,59.7188,46.54965,75.7179304297,32.3988,9.44965,33.74875,27.32,37.1,46.0737712804,136.45
2020-05-27 09:30:00,72.20128,46.56204,85.9130281308,35.80128,10.44204,37.293,36.4,36.12,51.2797659901,137.3,73.52128,33.11204,80.6336518198,35.80128,10.44204,37.293,37.72,22.67,44.0082639967,137.52,58.92128,40.18204,71.3183957714,35.80128,10.44204,37.293,23.12,29.74,37.6696429503,137.16,57.97128,47.09204,74.6882155109,35.80128,10.44204,37.293,22.17,36.65,42.833764719,137.12
2020-05-27 10:00:00,70.26184,46.58762,84.3038106935,34.55184,10.07762,35.9915,35.71,36.51,51.0703847646,136.98,71.55184,31.95762,78.3642474822,34.55184,10.07762,35.9915,37.0,21.88,42.9852812018,137.2,62.42184,44.61762,76.7282094373,34.55184,10.07762,35.9915,27.87,34.54,44.3818487673,136.23,61.52184,40.86762,73.8586431059,34.55184,10.07762,35.9915,26.97,30.79,40.9317114228,136.19
2020-05-27 10:30:00,74.57392,43.08906,86.1274441502,28.21392,8.22906,29.3895,46.36,34.86,58.0040446866,135.67,76.05392,30.81906,82.0610334242,28.21392,8.22906,29.3895,47.84,22.59,52.905327709,135.89,58.64392,45.14906,74.0104517744,28.21392,8.22906,29.3895,30.43,36.92,47.8442399877,134.79,57.77392,35.48906,67.8033864335,28.21392,8.22906,29.3895,29.56,27.26,40.2107100161,134.72
2020-05-27 11:00:00,75.86448,42.87339,87.1409599199,28.67448,8.36339,29.86925,47.19,34.51,58.4622630421,136.05,77.37448,31.57339,83.5684696005,28.67448,8.36339,29.86925,48.7,23.21,53.9480685474,136.27,58.37448,47.26339,75.1093066774,28.67448,8.36339,29.86925,29.7,38.9,48.9418021736,135.03,57.49448,33.81339,66.7005290366,28.67448,8.36339,29.86925,28.82,25.45,38.4486007548,134.97
2020-05-27 11:30:00,76.16144,43.36667,87.6426437858,29.61144,8.63667,30.84525,46.55,34.73,58.0781835115,135.55,77.65144,31.17667,83.6763460385,29.61144,8.63667,30.84525,48.04,22.54,53.064990342,135.76,57.09144,47.85667,74.4962642336,29.61144,8.63667,30.84525,27.48,39.22,47.8890258828,134.4,56.21144,33.18667,65.2769565204,29.61144,8.63667,30.84525,26.6,24.55,36.1975482595,134.36
2020-05-27 12:00:00,74.67208,43.20269,86.2692990279,29.87208,8.71269,31.11675,44.8,34.49,56.5384833543,135.34,76.14208,31.27269,82.3140175581,29.87208,8.71269,31.11675,46.27,22.56,51.476854022,135.55,58.79208,48.25269,76.0580749359,29.87208,8.71269,31.11675,28.92,39.54,48.9875290253,134.15,57.92208,32.60269,66.4673058485,29.87208,8.71269,31.11675,28.05,23.89,36.8447363948,134.14
2020-05-27 12:30:00,73.21576,44.61043,85.735861675,31.71576,9.25043,33.03725,41.5,35.36,54.521368288,136.3,74.61576,31.86043,81.133215394,31.71576,9.25043,33.03725,42.9,22.61,48.4935263721,136.51,57.16576,47.74043,74.4786732761,31.71576,9.25043,33.03725,25.45,38.49,46.1430666514,135.24,56.25576,35.34043,66.4353559918,31.71576,9.25043,33.03725,24.54,26.09,35.8175892544,135.2
2020-05-27 13:00:00,75.68768,45.81724,88.4751060186,35.88768,10.46724,37.383,39.8,35.35,53.2321566349,136.52,77.05768,33.18724,83.9004108798,35.88768,10.46724,37.383,41.17,22.72,47.0230507305,136.73,52.51768,46.22724,69.9647370509,35.88768,10.46724,37.383,16.63,35.76,39.4377293971,135.77,51.54768,39.70724,65.067873961,35.88768,10.46724,37.383,15.66,29.24,33.1694618588,135.73
2020-05-27 13:30:00,75.906,46.32425,88.9250075854,38.346,11.18425,39.94375,37.56,35.14,51.4351358509,136.65,77.246,34.28425,84.5124506452,38.346,11.18425,39.94375,38.9,23.1,45.2417948362,136.86,45.386,43.44425,62.8274769035,38.346,11.18425,39.94375,7.04,32.26,33.0192247032,136.33,44.366,44.50425,62.8408324584,38.346,11.18425,39.94375,6.02,33.32,33.8594565816,136.33
2020-05-27 14:00:00,71.76208,47.03644,85.8033962836,36.02208,10.50644,37.523,35.74,36.53,51.1056601562,137.38,73.08208,32.73644,80.0791166347,36.02208,10.50644,37.523,37.06,22.23,43.2159287763,137.59,46.10208,45.00644,64.4281104938,36.02208,10.50644,37.523,10.08,34.5,35.9424039263,136.7,45.13208,41.83644,61.5401686462,36.02208,10.50644,37.523,9.11,31.33,32.6276110066,136.7
2020-05-27 14:30:00,73.8924,44.3407,86.1753123246,30.7224,8.9607,32.0025,43.17,35.38,55.8157083624,136.71,75.3324,31.8707,81.7967726029,30.7224,8.9607,32.0025,44.61,22.91,50.1489800494,136.94,49.4324,45.6307,67.2734936825,30.7224,8.9607,32.0025,18.71,36.67,41.1673778616,135.91,48.4824,37.4907,61.2869945115,30.7224,8.9607,32.0025,17.76,28.53,33.6062271015,135.89
2020-05-27 15:00:00,74.12712,44.25916,86.3348316927,30.23712,8.81916,31.497,43.89,35.44,56.4121059703,136.65,75.58712,31.51916,81.8954831294,30.23712,8.81916,31.497,45.35,22.7,50.7140266593,136.89,49.94712,44.64916,66.994494438,30.23712,8.81916,31.497,19.71,35.83,40.8934346809,135.91,49.01712,38.09916,62.0823972298,30.23712,8.81916,31.497,18.78,29.28,34.7851520048,135.89
2020-05-27 15:30:00,73.9632,44.3101,86.2202987483,28.9032,8.4301,30.1075,45.06,35.88,57.6001562498,137.2,75.4532,31.1501,81.6303504847,28.9032,8.4301,30.1075,46.55,22.72,51.7986573185,137.43,51.9632,43.4701,67.7482379716,28.9032,8.4301,30.1075,23.06,35.04,41.9471715375,136.59,51.0232,39.1001,64.2820718261,28.9032,8.4301,30.1075,22.12,30.67,37.8145910992,136.52
2020-05-27 16:00:00,73.21928,44.89229,85.8858583538,28.73928,8.38229,29.93675,44.48,36.51,57.5452039704,137.01,74.68928,30.31229,80.6059766516,28.73928,8.38229,29.93675,45.95,21.93,50.9149035156,137.24,53.80928,42.28229,68.4341337474,28.73928,8.38229,29.93675,25.07,33.9,42.1629564903,136.43,52.86928,40.06229,66.3336102422,28.73928,8.38229,29.93675,24.13,31.68,39.8231000802,136.35
2020-05-27 16:30:00,67.33112,49.56116,83.6049538066,35.18112,10.26116,36.647,32.15,39.3,50.7751169373,137.81,68.57112,30.11116,74.8911240041,35.18112,10.26116,36.647,33.39,19.85,38.844749967,138.04,56.72112,41.36116,70.1999359729,35.18112,10.26116,36.647,21.54,31.1,37.8309608654,137.23,55.76112,45.53116,71.988811871,35.18112,10.26116,36.647,20.58,35.27,40.8351478508,137.13
2020-05-27 17:00:00,67.23536,49.80698,83.6739439195,32.83536,9.57698,34.2035,34.4,40.23,52.9321537442,138.09,68.51536,28.776980000000002,74.3133173385,32.83536,9.57698,34.2035,35.68,19.2,40.5179268966,138.32,62.61536,39.55698,74.0637426454,32.83536,9.57698,34.2035,29.78,29.98,42.2569378919,137.54,61.68536,46.32698,77.1444924428,32.83536,9.57698,34.2035,28.85,36.75,46.7213548605,137.43
2020-05-27 17:30:00,68.98288,49.12709,84.6883032358,31.53288,9.19709,32.84675,37.45,39.93,54.7440170247,137.7,70.31288,28.28709,75.7895807784,31.53288,9.19709,32.84675,38.78,19.09,43.2240268832,137.93,67.83288,38.03709,77.7696587672,31.53288,9.19709,32.84675,36.3,28.84,46.3620059963,137.22,66.93288,46.74709,81.6412937708,31.53288,9.19709,32.84675,35.4,37.55,51.6058378481,137.1
2020-05-27 18:00:00,71.76696,48.79953,86.7864659717,32.70696,9.53953,34.06975,39.06,39.26,55.3807836709,138.38,73.12696,29.84953,78.9844713856,32.70696,9.53953,34.06975,40.42,20.31,45.2357436106,138.61,63.84696,33.41953,72.0645494447,32.70696,9.53953,34.06975,31.14,23.88,39.2422476421,138.58,62.88696,53.34953,82.4678245697,32.70696,9.53953,34.06975,30.18,43.81,53.1991400306,138.46
2020-05-27 18:30:00,67.43328,47.14804,82.2811334839,25.43328,7.41804,26.493,42.0,39.73,57.8141237069,138.09,68.84328,27.11804,73.9917920759,25.43328,7.41804,26.493,43.41,19.7,47.6709355897,138.32,70.38328,33.59804,77.9912456331,25.43328,7.41804,26.493,44.95,26.18,52.0182170014,137.93,69.51328,48.42804,84.7193670574,25.43328,7.41804,26.493,44.08,41.01,60.2068642266,137.81
2020-05-27 19:00:00,63.73264,45.85202,78.5127832869,20.37264,5.94202,21.2215,43.36,39.91,58.9312964392,138.06,65.16264,25.36202,69.9242569517,20.37264,5.94202,21.2215,44.79,19.42,48.8188539398,138.29,74.58264,32.35202,81.2971302535,20.37264,5.94202,21.2215,54.21,26.41,60.3010132585,137.8,73.76264,46.54202,87.2186143289,20.37264,5.94202,21.2215,53.39,40.6,67.0734828379,137.67
2020-05-27 19:30:00,61.33496,43.75978,75.3451767789,13.16496,3.83978,13.7135,48.17,39.92,62.5616120317,138.36,62.85496,23.47978,67.0972880633,13.16496,3.83978,13.7135,49.69,19.64,53.4305689657,138.59,76.42496,31.29978,82.5860202398,13.16496,3.83978,13.7135,63.26,27.46,68.9628827704,137.98,75.63496,43.54978,87.2767466869,13.16496,3.83978,13.7135,62.47,39.71,74.0228680882,137.85
2020-05-27 20:00:00,58.68848,43.98039,73.3390236454,10.93848,3.19039,11.39425,47.75,40.79,62.800371018,137.91,60.19848,21.59039,63.9531229469,10.93848,3.19039,11.39425,49.26,18.4,52.5842904297,138.13,76.76848,31.15039,82.8477297134,10.93848,3.19039,11.39425,65.83,27.96,71.5216785318,137.33,75.98848,41.82039,86.7363482772,10.93848,3.19039,11.39425,65.05,38.63,75.6556633703,137.2
2020-05-27 20:30:00,60.10768,44.35849,74.7034726774,12.57768,3.6684900000000003,13.10175,47.53,40.69,62.5681788132,137.83,61.60768,22.06849,65.4410000372,12.57768,3.6684900000000003,13.10175,49.03,18.4,52.368892484,138.06,72.85768,27.76849,77.9700620229,12.57768,3.6684900000000003,13.10175,60.28,24.1,64.9190911828,137.69,72.01768,46.46849,85.7080322692,12.57768,3.6684900000000003,13.10175,59.44,42.8,73.2458435681,137.57
2020-05-27 21:00:00,58.41904,42.79347,72.4159188933,8.30904,2.42347,8.65525,50.11,40.37,64.3486518895,136.68,59.95904,20.12347,63.2458735615,8.30904,2.42347,8.65525,51.65,17.7,54.5986492507,136.92,77.23904,28.61347,82.3686831603,8.30904,2.42347,8.65525,68.93,26.19,73.7377854292,136.19,76.49904,41.64347,87.0992635707,8.30904,2.42347,8.65525,68.19,39.22,78.6643788509,136.06
2020-05-27 21:30:00,57.77312,41.62091,71.2041680224,4.32312,1.26091,4.50325,53.45,40.36,66.9763547829,136.42,59.36312,18.70091,62.2390878063,4.32312,1.26091,4.50325,55.04,17.44,57.7369483087,136.67,78.85312,28.38091,83.8050749428,4.32312,1.26091,4.50325,74.53,27.12,79.3108775642,135.78,78.15312,39.15091,87.4111201139,4.32312,1.26091,4.50325,73.83,37.89,82.9850649213,135.64
2020-05-27 22:00:00,57.66232,41.33026,70.9445807617,3.05232,0.89026,3.1795,54.61,40.44,67.9532611432,135.51,59.27232,17.54026,61.8131752869,3.05232,0.89026,3.1795,56.22,16.65,58.6337010601,135.76,80.60232,28.52026,85.4993521604,3.05232,0.89026,3.1795,77.55,27.63,82.3250836623,134.72,79.89232,37.34026,88.1877418457,3.05232,0.89026,3.1795,76.84,36.45,85.0469758428,134.58
2020-05-27 22:30:00,55.13736,41.52298,69.0238099198,3.9873600000000002,1.1629800000000001,4.1535,51.15,40.36,65.1555991454,136.02,56.67736,18.25298,59.5440544089,3.9873600000000002,1.1629800000000001,4.1535,52.69,17.09,55.3922756348,136.27,78.04736,26.94298,82.5670307947,3.9873600000000002,1.1629800000000001,4.1535,74.06,25.78,78.4186967502,135.48,77.32736,40.07298,87.0939970988,3.9873600000000002,1.1629800000000001,4.1535,73.34,38.91,83.0225493465,135.38
2020-05-27 23:00:00,50.18528,43.63154,66.5001775295,4.56528,1.33154,4.7555,45.62,42.3,62.2131368764,136.76,51.625280000000004,17.09154,54.3809734618,4.56528,1.33154,4.7555,47.06,15.76,49.6288343607,137.02,71.85528,25.56154,76.2664643933,4.56528,1.33154,4.7555,67.29,24.23,71.519486855,136.25,71.08528,42.51154,82.8272181463,4.56528,1.33154,4.7555,66.52,41.18,78.2349205918,136.16
2020-05-27 23:30:00,49.45744,43.73717,66.0225598638,5.16744,1.50717,5.38275,44.29,42.23,61.1962172034,136.76,50.88744,17.39717,53.7791137317,5.16744,1.50717,5.38275,45.72,15.89,48.4025877407,137.02,66.98744,24.67717,71.3882331828,5.16744,1.50717,5.38275,61.82,23.17,66.0194009364,136.39,66.20744,43.93717,79.4600529761,5.16744,1.50717,5.38275,61.04,42.43,74.3383245708,136.29
2020-05-28 00:00:00,48.38104,43.65822,65.1672095847,3.73104,1.08822,3.8865,44.65,42.57,61.691388378,136.76,49.79104,16.46822,52.4437787945,3.73104,1.08822,3.8865,46.06,15.38,48.5599423393,137.02,63.65104,23.50822,67.8534545963,3.73104,1.08822,3.8865,59.92,22.42,63.9770490098,136.42,62.87104,44.12822,76.8118966766,3.73104,1.08822,3.8865,59.14,43.04,73.1435656774,136.34
2020-05-28 00:30:00,45.73832,43.44576,63.0835000487,2.72832,0.79576,2.842,43.01,42.65,60.5713017856,136.36,47.12832,15.83576,49.7177014835,2.72832,0.79576,2.842,44.4,15.04,46.8781569604,136.62,61.89832,22.61576,65.9004902804,2.72832,0.79576,2.842,59.17,21.82,63.0650560929,136.04,61.13832,44.15576,75.4163464615,2.72832,0.79576,2.842,58.41,43.36,72.7448809196,135.96
2020-05-28 01:00:00,44.20072,43.87896,62.2821545806,2.67072,0.7789600000000001,2.782,41.53,43.1,59.8527434626,136.24,45.55072,15.26896,48.0417446811,2.67072,0.7789600000000001,2.782,42.88,14.49,45.26206469,136.5,61.46072,22.95896,65.6089471581,2.67072,0.7789600000000001,2.782,58.79,22.18,62.8348350837,135.82,60.69072,43.54896,74.6985636488,2.67072,0.7789600000000001,2.782,58.02,42.77,72.0804640662,135.73
2020-05-28 01:30:00,44.15352,43.69186,62.1169216772,2.78352,0.81186,2.8995,41.37,42.88,59.5833139394,136.93,45.50352,16.16186,48.2884670605,2.78352,0.81186,2.8995,42.72,15.35,45.3940623871,137.2,60.36352,22.37186,64.3758857543,2.78352,0.81186,2.8995,57.58,21.56,61.4840629757,136.69,59.57352,45.10186,74.7206936574,2.78352,0.81186,2.8995,56.79,44.29,72.0188044888,136.6
2020-05-28 02:00:00,43.44336,44.26723,62.0234889374,2.7333600000000002,0.7972300000000001,2.84725,40.71,43.47,59.5562339306,136.88,44.79336,15.51723,47.4049525573,2.7333600000000002,0.7972300000000001,2.84725,42.06,14.72,44.5614407307,137.14,60.81336,22.78723,64.9424561097,2.7333600000000002,0.7972300000000001,2.84725,58.08,21.99,62.1035143933,136.51,60.03336,44.45723,74.7024070038,2.7333600000000002,0.7972300000000001,2.84725,57.3,43.66,72.0380843721,136.4
2020-05-28 02:30:00,42.44528,44.63904,61.5974487004,2.70528,0.7890400000000001,2.818,39.74,43.85,59.1784597637,137.07,43.78528,15.29904,46.3811531724,2.70528,0.7890400000000001,2.818,41.08,14.51,43.5672640867,137.33,57.28528,22.20904,61.4397653186,2.70528,0.7890400000000001,2.818,54.58,21.42,58.6326939514,136.76,56.48528,45.29904,72.4057309997,2.70528,0.7890400000000001,2.818,53.78,44.51,69.8099455665,136.66
2020-05-28 03:00:00,42.43696,45.70578,62.3691742726,3.51696,1.02578,3.6635,38.92,44.68,59.2542724198,137.97,43.74696,15.39578,46.3770045502,3.51696,1.02578,3.6635,40.23,14.37,42.719431176,138.23,55.74696,21.80578,59.8599665106,3.51696,1.02578,3.6635,52.23,20.78,56.2119320074,137.71,54.91696,47.00578,72.2870379048,3.51696,1.02578,3.6635,51.4,45.98,68.964631515,137.62
2020-05-28 03:30:00,42.12912,45.44891,61.9714948356,3.45912,1.00891,3.60325,38.67,44.44,58.9091037107,137.34,43.43912,15.12891,45.9982724041,3.45912,1.00891,3.60325,39.98,14.12,42.4001745279,137.59,56.77912,21.58891,60.7449545474,3.45912,1.00891,3.60325,53.32,20.58,57.1538170204,137.04,55.97912,46.60891,72.8426548621,3.45912,1.00891,3.60325,52.52,45.6,69.5536512341,136.98
2020-05-28 04:00:00,41.97064,45.28977,61.7470476109,3.29064,0.9597700000000001,3.42775,38.68,44.33,58.8327400348,137.34,43.28064,15.12977,45.8489229869,3.29064,0.9597700000000001,3.42775,39.99,14.17,42.4262772348,137.59,57.07064,21.27977,60.9088381211,3.29064,0.9597700000000001,3.42775,53.78,20.32,57.4907888274,137.04,56.25064,46.77977,73.1606546011,3.29064,0.9597700000000001,3.42775,52.96,45.82,70.0302363269,137.03
2020-05-28 04:30:00,41.19008,45.26044,61.1974682434,2.4700800000000003,0.7204400000000001,2.573,38.72,44.54,59.0173703243,137.84,42.50008,15.20044,45.1365724906,2.4700800000000003,0.7204400000000001,2.573,40.03,14.48,42.5684307909,138.1,55.03008,20.90044,58.8654236118,2.4700800000000003,0.7204400000000001,2.573,52.56,20.18,56.300852569,137.61,54.21008,47.32044,71.9580212026,2.4700800000000003,0.7204400000000001,2.573,51.74,46.6,69.6318002065,137.58
2020-05-28 05:00:00,40.59072,44.91646,60.5400274946,2.49072,0.7264600000000001,2.5945,38.1,44.19,58.3469459355,137.17,41.89072,15.00646,44.4974860397,2.49072,0.7264600000000001,2.5945,39.4,14.28,41.9079753746,137.42,54.80072,20.62646,58.5539901685,2.49072,0.7264600000000001,2.5945,52.31,19.9,55.9673663843,136.94,53.99072,47.00646,71.5863473565,2.49072,0.7264600000000001,2.5945,51.5,46.28,69.2393558607,136.9
2020-05-28 05:30:00,42.23464,45.41677,62.0197372871,4.03464,1.17677,4.20275,38.2,44.24,58.4501291701,137.17,43.52464,15.36677,46.157685247,4.03464,1.17677,4.20275,39.49,14.19,41.9620805013,137.42,55.47464,20.94677,59.2975788423,4.03464,1.17677,4.20275,51.44,19.77,55.1083160694,136.94,54.64464,47.52677,72.421202333,4.03464,1.17677,4.20275,50.61,46.35,68.6272147184,136.9
2020-05-28 06:00:00,42.60888,44.98134,61.9583537794,3.63888,1.06134,3.7905,38.97,43.92,58.7164993848,137.12,43.90888,15.58134,46.5915002876,3.63888,1.06134,3.7905,40.27,14.52,42.8077481304,137.36,55.79888,21.96134,59.965118726200004,3.63888,1.06134,3.7905,52.16,20.9,56.1914192738,136.82,54.97888,46.23134,71.8332377403,3.63888,1.06134,3.7905,51.34,45.17,68.3821943199,136.78
2020-05-28 06:30:00,46.83608,44.12969,64.350974579,4.9360800000000005,1.4396900000000001,5.14175,41.9,42.69,59.8167710596,136.7,48.19608,16.76969,51.0302325104,4.9360800000000005,1.4396900000000001,5.14175,43.26,15.33,45.8959311922,136.95,62.23608,25.01969,67.0769300241,4.9360800000000005,1.4396900000000001,5.14175,57.3,23.58,61.9621368256,136.21,61.47608,43.22969,75.1539387502,4.9360800000000005,1.4396900000000001,5.14175,56.54,41.79,70.3077214821,136.18
2020-05-28 07:00:00,50.41496,43.59478,66.6496289191,5.60496,1.6347800000000001,5.8385,44.81,41.96,61.3887424533,138.38,51.84496,19.264780000000002,55.3085131408,5.60496,1.6347800000000001,5.8385,46.24,17.63,49.4869124113,138.62,65.86496,29.07478,71.9967762323,5.60496,1.6347800000000001,5.8385,60.26,27.44,66.2134518055,137.76,65.06496,41.17478,76.9987761451,5.60496,1.6347800000000001,5.8385,59.46,39.54,71.4066047365,137.71
2020-05-28 07:30:00,54.94496,42.83978,69.6720559468,8.84496,2.57978,9.2135,46.1,40.26,61.2052089287,138.24,56.40496,21.82978,60.4818882596,8.84496,2.57978,9.2135,47.56,19.25,51.3080510252,138.48,67.95496,31.53978,74.9175167171,8.84496,2.57978,9.2135,59.11,28.96,65.8230483949,137.66,67.15496,40.54978,78.4479018881,8.84496,2.57978,9.2135,58.31,37.97,69.5828786412,137.61
2020-05-28 08:00:00,59.97712,43.08166,73.8463563885,12.65712,3.69166,13.1845,47.32,39.39,61.5691034529,138.1,61.45712,23.60166,65.8332435283,12.65712,3.69166,13.1845,48.8,19.91,52.7052948004,138.33,69.45712,34.86166,77.7150362327,12.65712,3.69166,13.1845,56.8,31.17,64.7905000752,137.37,68.63712,39.04166,78.9639503663,12.65712,3.69166,13.1845,55.98,35.35,66.2071212182,137.34
2020-05-28 08:30:00,65.4532,43.37135,78.5187582114,19.0332,5.55135,19.82625,46.42,37.82,59.8762791095,137.4,66.9232,26.44135,71.9573463106,19.0332,5.55135,19.82625,47.89,20.89,52.247910963,137.64,70.4532,38.32135,80.2008681752,19.0332,5.55135,19.82625,51.42,32.77,60.9744971279,136.65,69.6232,38.58135,79.5984330629,19.0332,5.55135,19.82625,50.59,33.03,60.41795263,136.63
2020-05-28 09:00:00,70.48088,42.94234,82.5324118771,21.71088,6.33234,22.6155,48.77,36.61,60.9820055426,137.31,72.00088,28.47234,77.4260993842,21.71088,6.33234,22.6155,50.29,22.14,54.9478270726,137.55,66.92088,40.87234,78.4152558948,21.71088,6.33234,22.6155,45.21,34.54,56.8942501489,136.58,66.09088,37.63234,76.0539113593,21.71088,6.33234,22.6155,44.38,31.3,54.3072223558,136.51
2020-05-28 09:30:00,74.1816,27.7613,79.206057573,24.6216,7.1813,25.6475,49.56,20.58,53.6631158246,138.28,74.6116,16.6813,76.4536240099,24.6216,7.1813,25.6475,49.99,9.5,50.8846745101,138.51,63.0816,41.8113,75.6800704694,24.6216,7.1813,25.6475,38.46,34.63,51.7533428872,136.1,62.2216,37.8913,72.8510680927,24.6216,7.1813,25.6475,37.6,30.71,48.5475447371,136.0
2020-05-28 10:00:00,75.96928,23.24354,79.4455389273,27.50928,8.02354,28.6555,48.46,15.22,50.7938972712,139.56,75.93928,11.83354,76.8557539541,27.50928,8.02354,28.6555,48.43,3.81,48.5796356512,139.77,61.14928,44.38354,75.5588053601,27.50928,8.02354,28.6555,33.64,36.36,49.5348281515,136.55,60.25928,37.35354,70.8975865361,27.50928,8.02354,28.6555,32.75,29.33,43.9637509774,136.44
2020-05-28 10:30:00,77.24544,23.62867,80.7785370427,28.55544,8.32867,29.74525,48.69,15.3,51.037301065,138.93,77.22544,11.91867,78.139767582,28.55544,8.32867,29.74525,48.67,3.59,48.80222331,139.14,57.90544,44.71867,73.1628281859,28.55544,8.32867,29.74525,29.35,36.39,46.7509850164,135.91,57.01544,37.15867,68.0553242191,28.55544,8.32867,29.74525,28.46,28.83,40.5109923354,135.83
2020-05-28 11:00:00,74.112,25.4135,78.3481622391,30.972,9.0335,32.2625,43.14,16.38,46.1450322353,139.2,74.082,11.5935,74.9836779989,30.972,9.0335,32.2625,43.11,2.56,43.1859433149,139.4,57.622,45.9735,73.714704003,30.972,9.0335,32.2625,26.65,36.94,45.5498199777,135.98,56.732,37.1935,67.8371304394,30.972,9.0335,32.2625,25.76,28.16,38.1649472684,135.98
2020-05-28 11:30:00,74.09136,26.11373,78.5586183761,32.72136,9.54373,34.08475,41.37,16.57,44.5650288904,138.74,74.08136,11.80373,75.0158379368,32.72136,9.54373,34.08475,41.36,2.26,41.4216996271,138.94,56.08136,46.67373,72.9627028801,32.72136,9.54373,34.08475,23.36,37.13,43.8671460207,135.46,55.17136,37.03373,66.4482966069,32.72136,9.54373,34.08475,22.45,27.49,35.4922893035,135.47
2020-05-28 12:00:00,75.11584,26.45462,79.6381588075,34.09584,9.94462,35.5165,41.02,16.51,44.2178753447,139.48,75.10584,12.45462,76.1314965139,34.09584,9.94462,35.5165,41.01,2.51,41.0867399534,139.68,53.50584,46.90462,71.1541867458,34.09584,9.94462,35.5165,19.41,36.96,41.7467328063,136.27,52.57584,38.30462,65.0496953494,34.09584,9.94462,35.5165,18.48,28.36,33.8496676498,136.27
2020-05-28 12:30:00,79.93592,25.68381,83.9607610873,35.87592,10.46381,37.37075,44.06,15.22,46.6147187056,138.74,79.92592,14.09381,81.1590301086,35.87592,10.46381,37.37075,44.05,3.63,44.1993144743,138.93,51.54592,47.20381,69.8940737628,35.87592,10.46381,37.37075,15.67,36.74,39.9421644381,135.69,50.60592,38.68381,63.6976945828,35.87592,10.46381,37.37075,14.73,28.22,31.8330221625,135.7
2020-05-28 13:00:00,78.33216,25.65813,82.4273433113,34.86216,10.16813,36.31475,43.47,15.49,46.1473834578,138.58,78.32216,13.47813,79.4733964001,34.86216,10.16813,36.31475,43.46,3.31,43.5858658283,138.77,52.32216,46.80813,70.204055874,34.86216,10.16813,36.31475,17.46,36.64,40.5874512627,135.49,51.39216,38.27813,64.0809593074,34.86216,10.16813,36.31475,16.53,28.11,32.6100137994,135.5
2020-05-28 13:30:00,77.98496,24.94103,81.8761806856,32.81496,9.57103,34.18225,45.17,15.37,47.7133712915,139.71,77.97496,13.31103,79.1029576354,32.81496,9.57103,34.18225,45.16,3.74,45.3146025029,139.91,49.92496,47.28103,68.7604350543,32.81496,9.57103,34.18225,17.11,37.71,41.4100978023,136.6,48.96496,37.69103,61.7914318515,32.81496,9.57103,34.18225,16.15,28.12,32.4277180819,136.59
2020-05-28 14:00:00,76.45504,24.65897,80.333292867,31.98504,9.32897,33.31775,44.47,15.33,47.0381738591,139.5,76.44504,13.01897,77.5457137466,31.98504,9.32897,33.31775,44.46,3.69,44.6128647365,139.69,50.42504,46.42897,68.5443937479,31.98504,9.32897,33.31775,18.44,37.1,41.4299843109,136.41,49.49504,37.80897,62.2838437884,31.98504,9.32897,33.31775,17.51,28.48,33.4321776138,136.4
2020-05-28 14:30:00,74.40888,24.89384,78.4626324616,31.17888,9.09384,32.478,43.23,15.8,46.0268714992,138.17,74.39888,11.98384,75.3578513919,31.17888,9.09384,32.478,43.22,2.89,43.3165153261,138.38,49.41888,45.26384,67.0152289558,31.17888,9.09384,32.478,18.24,36.17,40.5088447132,135.06,48.49888,37.28384,61.1737369007,31.17888,9.09384,32.478,17.32,28.19,33.0856237662,135.04
2020-05-28 15:00:00,71.67976,25.26118,76.0007579479,30.20976,8.81118,31.4685,41.47,16.45,44.6134889916,138.82,71.67976,11.20118,72.5496686901,30.20976,8.81118,31.4685,41.47,2.39,41.5388131751,139.03,49.28976,44.01118,66.079228248,30.20976,8.81118,31.4685,19.08,35.2,40.0385614127,135.74,48.34976,38.51118,61.8127032013,30.20976,8.81118,31.4685,18.14,29.7,34.801574677,135.72
2020-05-28 15:30:00,72.43528,24.87279,76.5867186336,29.01528,8.46279,30.22425,43.42,16.41,46.417502087,138.66,72.42528,10.88279,73.2383526662,29.01528,8.46279,30.22425,43.41,2.42,43.477402176300004,138.88,50.20528,43.11279,66.1761497933,29.01528,8.46279,30.22425,21.19,34.65,40.6157432531,135.65,49.28528,38.78279,62.7147799555,29.01528,8.46279,30.22425,20.27,30.32,36.4715683787,135.62
2020-05-28 16:00:00,73.05376,25.32943,77.3203199312,29.24376,8.52943,30.46225,43.81,16.8,46.9207427477,138.28,73.04376,10.44943,73.7874072065,29.24376,8.52943,30.46225,43.8,1.92,43.8420619953,138.51,51.61376,41.51943,66.2407977674,29.24376,8.52943,30.46225,22.37,32.99,39.8592147439,135.39,50.68376,40.22943,64.7089682027,29.24376,8.52943,30.46225,21.44,31.7,38.2696171917,135.39
2020-05-28 16:30:00,68.37984,27.90287,73.8537248395,34.32984,10.01287,35.76025,34.05,17.89,38.4636789712,139.38,68.38984,11.17287,69.2964879288,34.32984,10.01287,35.76025,34.06,1.16,34.0797476516,139.6,55.57984,40.18287,68.5841210184,34.32984,10.01287,35.76025,21.25,30.17,36.9024579127,136.7,54.62984,45.73287,71.2454547102,34.32984,10.01287,35.76025,20.3,35.72,41.0853793946,136.63
2020-05-28 17:00:00,68.81928,27.53104,74.1218689942,32.12928,9.37104,33.468,36.69,18.16,40.9382669394,139.33,68.81928,10.26104,69.5800419776,32.12928,9.37104,33.468,36.69,0.89,36.700792907,139.54,59.49928,38.43104,70.8315548043,32.12928,9.37104,33.468,27.37,29.06,39.9199261021,136.76,58.57928,46.34104,74.6928646766,32.12928,9.37104,33.468,26.45,36.97,45.4574900319,136.6
2020-05-28 17:30:00,70.60728,27.78004,75.8756786553,32.05728,9.35004,33.393,38.55,18.43,42.7289995202,138.91,70.60728,9.79004,71.2827670072,32.05728,9.35004,33.393,38.55,0.44,38.5525109429,139.13,59.56728,32.98004,68.087766045,32.05728,9.35004,33.393,27.51,23.63,36.2653691557,136.86,58.61728,51.74004,78.1857867761,32.05728,9.35004,33.393,26.56,42.39,50.0234515003,136.73
2020-05-28 18:00:00,69.0344,27.18545,74.1943196954,29.0244,8.46545,30.23375,40.01,18.72,44.1728253568,139.0,69.0144,8.73545,69.565045059,29.0244,8.46545,30.23375,39.99,0.27,39.9909114675,139.22,62.9444,31.45545,70.3664893686,29.0244,8.46545,30.23375,33.92,22.99,40.9769020303,136.97,62.0444,51.69545,80.7584492302,29.0244,8.46545,30.23375,33.02,43.23,54.3981001506,136.82
2020-05-28 18:30:00,63.58664,25.70902,68.5872764866,21.11664,6.15902,21.9965,42.47,19.55,46.7536458471,138.74,63.57664,6.85902,63.9455652024,21.11664,6.15902,21.9965,42.46,0.7000000000000001,42.4657697446,138.96,71.63664,32.07902,78.4912206215,21.11664,6.15902,21.9965,50.52,25.92,56.7813067831,136.21,70.81664,45.67902,84.2708097092,21.11664,6.15902,21.9965,49.7,39.52,63.4974046714,136.08
2020-05-28 19:00:00,60.70296,25.09128,65.6842575112,17.59296,5.13128,18.326,43.11,19.96,47.5065648095,139.25,60.67296,6.13128,60.9819700371,17.59296,5.13128,18.326,43.08,1.0,43.0916047508,139.47,75.06296,31.32128,81.3355429367,17.59296,5.13128,18.326,57.47,26.19,63.1562902647,136.62,74.25296,44.72128,86.6804185131,17.59296,5.13128,18.326,56.66,39.59,69.1210799973,136.5
2020-05-28 19:30:00,62.214,22.28575,66.0850697893,10.854,3.16575,11.30625,51.36,19.12,54.8035035376,139.14,62.164,3.52575,62.263904544,10.854,3.16575,11.30625,51.31,0.36,51.3112628962,139.36,76.744,30.56575,82.6069404412,10.854,3.16575,11.30625,65.89,27.4,71.3600175168,136.47,75.974,41.51575,86.5771688961,10.854,3.16575,11.30625,65.12,38.35,75.5733875117,136.34
2020-05-28 20:00:00,61.52968,21.70324,65.2451695331,7.99968,2.33324,8.333,53.53,19.37,56.9267757738,138.87,61.47968,2.85324,61.5458530804,7.99968,2.33324,8.333,53.48,0.52,53.4825279881,139.09,76.83968,29.81324,82.4206630755,7.99968,2.33324,8.333,68.84,27.48,74.1221694232,136.16,76.06968,40.26324,86.0681399276,7.99968,2.33324,8.333,68.07,37.93,77.9243851435,136.02
2020-05-28 20:30:00,61.62112,21.16241,65.1537414663,4.67112,1.3624100000000001,4.86575,56.95,19.8,60.2938015056,139.24,61.57112,2.23241,61.6115774223,4.67112,1.3624100000000001,4.86575,56.9,0.87,56.9066507537,139.45,76.72112,29.07241,82.0447151087,4.67112,1.3624100000000001,4.86575,72.05,27.71,77.1948612279,136.46,75.97112,39.35241,85.5583032023,4.67112,1.3624100000000001,4.86575,71.3,37.99,80.7894182427,136.3
2020-05-28 21:00:00,60.45504,21.20397,64.0657490799,4.50504,1.31397,4.69275,55.95,19.89,59.3802542938,138.23,60.39504,2.5639700000000003,60.4494400203,4.50504,1.31397,4.69275,55.89,1.25,55.9039766027,138.44,75.82504,28.03397,80.8414507846,4.50504,1.31397,4.69275,71.32,26.72,76.1610189007,135.47,75.07504,39.30397,84.7411569945,4.50504,1.31397,4.69275,70.57,37.99,80.1458982107,135.35
2020-05-28 21:30:00,58.39152,21.58086,62.251932711,4.15152,1.21086,4.3245000000000005,54.24,20.37,57.9388859058,137.16,58.32152,3.23086,58.4109420524,4.15152,1.21086,4.3245000000000005,54.17,2.02,54.2076498292,137.37,78.42152,28.22086,83.3447763105,4.15152,1.21086,4.3245000000000005,74.27,27.01,79.028937738,134.23,77.71152,37.74086,86.3912776515,4.15152,1.21086,4.3245000000000005,73.56,36.53,82.1310812056,134.09
2020-05-28 22:00:00,57.96808,21.70694,61.899026996,4.37808,1.27694,4.5605,53.59,20.43,57.3521839166,137.31,57.91808,3.29694,58.0118419312,4.37808,1.27694,4.5605,53.54,2.02,53.5780925379,137.52,80.63808,28.55694,85.5453024324,4.37808,1.27694,4.5605,76.26,27.28,80.9925058262,134.34,79.93808,37.68694,88.3764792275,4.37808,1.27694,4.5605,75.56,36.41,83.8749169895,134.2
2020-05-28 22:30:00,57.31128,21.71954,61.2888344892,3.46128,1.00954,3.6055,53.85,20.71,57.6951176444,138.01,57.25128,3.11954,57.3362066364,3.46128,1.00954,3.6055,53.79,2.11,53.8313681788,138.22,75.38128,26.75954,79.9900641045,3.46128,1.00954,3.6055,71.92,25.75,76.3907644941,135.25,74.64128,39.80954,84.593854121,3.46128,1.00954,3.6055,71.18,38.8,81.0680726304,135.11
2020-05-28 23:00:00,54.00808,22.32944,58.4420789842,4.55808,1.32944,4.748,49.45,21.0,53.7243194466,138.25,53.94808,3.65944,54.072052271,4.55808,1.32944,4.748,49.39,2.33,49.4449289614,138.47,73.13808,26.69944,77.85909608,4.55808,1.32944,4.748,68.58,25.37,73.1221806294,135.51,72.38808,40.69944,83.0450392402,4.55808,1.32944,4.748,67.83,39.37,78.427710664,135.4
2020-05-28 23:30:00,51.15912,24.05391,56.5318153385,5.97912,1.74391,6.22825,45.18,22.31,50.388178177,139.42,51.10912,5.06391,51.3593743309,5.97912,1.74391,6.22825,45.13,3.32,45.251953549,139.66,66.86912,24.78391,71.3142440503,5.97912,1.74391,6.22825,60.89,23.04,65.1032541429,136.87,66.05912,44.63391,79.724483423,5.97912,1.74391,6.22825,60.08,42.89,73.818415724,136.75
2020-05-29 00:00:00,48.2208,24.5944,54.1306758133,5.9808,1.7444000000000002,6.23,42.24,22.85,48.0243698553,139.22,48.1808,5.6544,48.5114597595,5.9808,1.7444000000000002,6.23,42.2,3.91,42.3807515271,139.46,64.8708,24.1444,69.2182977543,5.9808,1.7444000000000002,6.23,58.89,22.4,63.0062861943,136.66,64.0708,45.0744,78.3375321797,5.9808,1.7444000000000002,6.23,58.09,43.33,72.4702490682,136.54
2020-05-29 00:30:00,46.80128,21.24454,51.3973762896,3.8212800000000002,1.11454,3.9805,42.98,20.13,47.4604814556,139.31,46.66128,8.37454,47.4068346491,3.8212800000000002,1.11454,3.9805,42.84,7.26,43.4508135712,139.55,60.07128,23.60454,64.542489799,3.8212800000000002,1.11454,3.9805,56.25,22.49,60.579390885,137.42,59.26128,45.13454,74.4917848373,3.8212800000000002,1.11454,3.9805,55.44,44.02,70.7909174965,137.3
2020-05-29 01:00:00,45.406,3.6055,45.5489238759,3.276,0.9555,3.4125,42.13,2.65,42.2132609496,135.62,44.796,24.8255,51.2151058405,3.276,0.9555,3.4125,41.52,23.87,47.8924555645,135.86,61.076,23.9255,65.5950251639,3.276,0.9555,3.4125,57.8,22.97,62.1969524977,137.54,60.276,44.5755,74.9678022637,3.276,0.9555,3.4125,57.0,43.62,71.7753746072,137.43
2020-05-29 01:30:00,44.86632,3.4547600000000003,44.9991337361,3.37632,0.9847600000000001,3.517,41.49,2.47,41.5634575078,135.57,44.25632,24.69476,50.6799075709,3.37632,0.9847600000000001,3.517,40.88,23.71,47.2582109268,135.81,58.87632,23.48476,63.3873410785,3.37632,0.9847600000000001,3.517,55.5,22.5,59.887394333,137.56,58.05632,45.19476,73.5737903292,3.37632,0.9847600000000001,3.517,54.68,44.21,70.3166161017,137.43
2020-05-29 02:00:00,44.12688,3.84284,44.293893008,3.02688,0.8828400000000001,3.153,41.1,2.96,41.2064509513,136.34,43.51688,25.28284,50.3283304253,3.02688,0.8828400000000001,3.153,40.49,24.4,47.2736723769,136.58,58.04688,23.43284,62.5982289542,3.02688,0.8828400000000001,3.153,55.02,22.55,59.4617767982,138.32,57.22688,45.63284,73.1933868666,3.02688,0.8828400000000001,3.153,54.2,44.75,70.2865741091,138.22
2020-05-29 02:30:00,43.35144,3.95792,43.5317410725,2.94144,0.85792,3.064,40.41,3.1,40.5287317838,136.38,42.73144,25.41792,49.7196804254,2.94144,0.85792,3.064,39.79,24.56,46.7593594909,136.62,57.38144,23.25792,61.9157532394,2.94144,0.85792,3.064,54.44,22.4,58.8682732888,138.35,56.54144,45.81792,72.7751072167,2.94144,0.85792,3.064,53.6,44.96,69.9597141218,138.22
2020-05-29 03:00:00,42.4544,4.37795,42.6795328649,2.8044000000000002,0.8179500000000001,2.92125,39.65,3.56,39.8094976105,135.84,41.8444,25.68795,49.1001485391,2.8044000000000002,0.8179500000000001,2.92125,39.04,24.87,46.2886433156,136.08,56.9144,22.56795,61.225495462,2.8044000000000002,0.8179500000000001,2.92125,54.11,21.75,58.3177040014,137.8,56.0844,45.96795,72.5156007392,2.8044000000000002,0.8179500000000001,2.92125,53.28,45.15,69.8375321729,137.7
2020-05-29 03:30:00,42.13328,4.4267900000000004,42.3651950693,2.6632800000000003,0.7767900000000001,2.7742500000000003,39.47,3.65,39.6384081416,135.78,41.51328,25.71679,48.8334486214,2.6632800000000003,0.7767900000000001,2.7742500000000003,38.85,24.94,46.1662874834,136.03,55.68328,22.03679,59.8852885529,2.6632800000000003,0.7767900000000001,2.7742500000000003,53.02,21.26,57.1236203334,137.77,54.87328,46.37679,71.8462490925,2.6632800000000003,0.7767900000000001,2.7742500000000003,52.21,45.6,69.3198680033,137.66
2020-05-29 04:00:00,42.00048,4.14764,42.2047774286,2.46048,0.7176400000000001,2.563,39.54,3.43,39.6884932947,136.31,41.39048,25.59764,48.6663231424,2.46048,0.7176400000000001,2.563,38.93,24.88,46.2012911075,136.56,55.19048,22.06764,59.4387905143,2.46048,0.7176400000000001,2.563,52.73,21.35,56.8882711989,138.36,54.35048,46.79764,71.7216409865,2.46048,0.7176400000000001,2.563,51.89,46.08,69.39696319,138.25
2020-05-29 04:30:00,41.96816,4.31988,42.1899018368,2.46816,0.7198800000000001,2.571,39.5,3.6,39.6637113745,135.68,41.35816,25.57988,48.6294937193,2.46816,0.7198800000000001,2.571,38.89,24.86,46.156816398,135.92,55.87816,21.55988,59.8932148962,2.46816,0.7198800000000001,2.571,53.41,20.84,57.3317861225,137.72,55.06816,46.71988,72.2166838965,2.46816,0.7198800000000001,2.571,52.6,46.0,69.8767486364,137.62
2020-05-29 05:00:00,41.17632,8.36851,42.0181066727,2.32632,0.6785100000000001,2.42325,38.85,7.69,39.6037700226,136.98,40.60632,21.88851,46.1300346191,2.32632,0.6785100000000001,2.42325,38.28,21.21,43.7632551349,137.23,53.03632,20.54851,56.8778735746,2.32632,0.6785100000000001,2.42325,50.71,19.87,54.463942200299996,137.8,52.21632,47.64851,70.6889282672,2.32632,0.6785100000000001,2.42325,49.89,46.97,68.5214783845,137.73
2020-05-29 05:30:00,41.30784,15.63937,44.1693053994,2.63784,0.7693700000000001,2.74775,38.67,14.87,41.4304936007,139.01,40.81784,16.71937,44.1093345615,2.63784,0.7693700000000001,2.74775,38.18,15.95,41.3777101831,139.26,53.56784,20.74937,57.4460602449,2.63784,0.7693700000000001,2.74775,50.93,19.98,54.7089142645,137.63,52.73784,47.48937,70.968443909,2.63784,0.7693700000000001,2.74775,50.1,46.72,68.5037838371,137.55
2020-05-29 06:00:00,42.85288,15.32834,45.5118372674,3.18288,0.92834,3.3155,39.67,14.4,42.2027119982,138.74,42.36288,16.40834,45.4295853321,3.18288,0.92834,3.3155,39.18,15.48,42.1272216031,138.97,55.34288,22.08834,59.5879948534,3.18288,0.92834,3.3155,52.16,21.16,56.2886418383,137.23,54.54288,46.19834,71.4787547279,3.18288,0.92834,3.3155,51.36,45.27,68.4632930847,137.19
2020-05-29 06:30:00,46.62136,14.04248,48.6902706174,3.71136,1.08248,3.866,42.91,12.96,44.824431954,139.07,46.10136,16.14248,48.8458294474,3.71136,1.08248,3.866,42.39,15.06,44.9857277367,139.3,62.49136,25.38248,67.4495394024,3.71136,1.08248,3.866,58.78,24.3,63.6048614494,137.51,61.70136,43.37248,75.4203543296,3.71136,1.08248,3.866,57.99,42.29,71.7724473597,137.48
2020-05-29 07:00:00,52.51816,3.01613,52.6046972234,7.11816,2.07613,7.41475,45.4,0.9400000000000001,45.4097302348,136.52,51.88816,24.60613,57.4268472212,7.11816,2.07613,7.41475,44.77,22.53,50.1193954473,136.75,61.60816,27.68613,67.5432244786,7.11816,2.07613,7.41475,54.49,25.61,60.2082402998,138.39,60.76816,44.08613,75.0756693487,7.11816,2.07613,7.41475,53.65,42.01,68.1407557927,138.37
2020-05-29 07:30:00,54.36104,2.80072,54.433139744100004,8.71104,2.5407200000000003,9.074,45.65,0.26,45.6507404102,136.12,53.75104,24.28072,58.9807397783,8.71104,2.5407200000000003,9.074,45.04,21.74,50.0122904894,136.35,64.19104,29.82072,70.779693116,8.71104,2.5407200000000003,9.074,55.48,27.28,61.8241765008,137.87,63.38104,42.30072,76.2004405762,8.71104,2.5407200000000003,9.074,54.67,39.76,67.5993084284,137.86
2020-05-29 08:00:00,59.20648,4.67939,59.3911101493,12.786480000000001,3.72939,13.31925,46.42,0.9500000000000001,46.4297200078,135.72,58.58648,24.08939,63.3456734857,12.786480000000001,3.72939,13.31925,45.8,20.36,50.1215482602,135.95,62.80648,32.21939,70.5885473853,12.786480000000001,3.72939,13.31925,50.02,28.49,57.5645767812,137.52,61.96648,41.94939,74.8304481141,12.786480000000001,3.72939,13.31925,49.18,38.22,62.2851571404,137.5
2020-05-29 08:30:00,67.57816,8.15988,68.0690190219,19.02816,5.54988,19.821,48.55,2.61,48.620104895,137.62,66.46816,24.02988,70.6785075295,19.02816,5.54988,19.821,47.44,18.48,50.9123167809,137.83,65.13816,36.41988,74.628329389,19.02816,5.54988,19.821,46.11,30.87,55.4895395548,136.54,64.29816,40.50988,75.9954193159,19.02816,5.54988,19.821,45.27,34.96,57.1976791487,136.49
2020-05-29 09:00:00,70.69328,10.18304,71.4229244767,23.39328,6.82304,24.368,47.3,3.36,47.4191902082,139.23,69.28328,24.69304,73.5521523274,23.39328,6.82304,24.368,45.89,17.87,49.2466140968,139.44,63.38328,38.95304,74.3960987472,23.39328,6.82304,24.368,39.99,32.13,51.2985087503,136.42,62.51328,40.33304,74.3953243961,23.39328,6.82304,24.368,39.12,33.51,51.5101397785,136.38
2020-05-29 09:30:00,74.39472,10.67221,75.1563066559,24.14472,7.04221,25.15075,50.25,3.63,50.3809428256,139.09,72.91472,24.62221,76.9597922162,24.14472,7.04221,25.15075,48.77,17.58,51.8417717676,139.29,58.73472,39.73221,70.9113238134,24.14472,7.04221,25.15075,34.59,32.69,47.593110846,136.3,57.85472,39.88221,70.26919169,24.14472,7.04221,25.15075,33.71,32.84,47.0619772215,136.27
2020-05-29 10:00:00,75.76504,11.23522,76.5935470823,26.79504,7.81522,27.9115,48.97,3.42,49.0892788702,139.19,74.32504,25.60522,78.6119511414,26.79504,7.81522,27.9115,47.53,17.79,50.7502216744,139.38,56.82504,41.67522,70.4692069847,26.79504,7.81522,27.9115,30.03,33.86,45.2581539615,136.25,55.93504,39.34522,68.3869507775,26.79504,7.81522,27.9115,29.14,31.53,42.9334426758,136.21
2020-05-29 10:30:00,76.41192,12.14306,77.3707659536,28.74192,8.38306,29.9395,47.67,3.76,47.8180562131,139.08,75.00192,25.81306,79.3196197057,28.74192,8.38306,29.9395,46.26,17.43,49.4347296948,139.27,54.57192,43.46306,69.7648338137,28.74192,8.38306,29.9395,25.83,35.08,43.5636924514,136.07,53.66192,38.57306,66.0869322624,28.74192,8.38306,29.9395,24.92,30.19,39.1464238469,136.02
2020-05-29 11:00:00,76.83704,12.46997,77.8423462375,30.61704,8.92997,31.89275,46.22,3.54,46.3553664639,138.7,75.44704,26.44997,79.9490885362,30.61704,8.92997,31.89275,44.83,17.52,48.1318948308,138.89,51.88704,44.84997,68.5841434222,30.61704,8.92997,31.89275,21.27,35.92,41.7451709782,135.57,50.97704,37.75997,63.4387416455,30.61704,8.92997,31.89275,20.36,28.83,35.2944542386,135.54
2020-05-29 11:30:00,77.07424,12.53332,78.0866351036,32.03424,9.34332,33.369,45.04,3.19,45.1528260467,138.51,75.70424,27.16332,80.4299565299,32.03424,9.34332,33.369,43.67,17.82,47.1658912775,138.7,51.87424,46.32332,69.5470110889,32.03424,9.34332,33.369,19.84,36.98,41.9660100558,135.22,50.95424,36.84332,62.8789694779,32.03424,9.34332,33.369,18.92,27.5,33.3798801676,135.23
2020-05-29 12:00:00,77.7492,13.09185,78.84373556,32.7492,9.55185,34.11375,45.0,3.54,45.1390252442,138.91,76.3892,27.12185,81.0611165977,32.7492,9.55185,34.11375,43.64,17.57,47.0441760476,139.1,51.7492,46.37185,69.4861725314,32.7492,9.55185,34.11375,19.0,36.82,41.4332282112,135.69,50.8292,37.56185,63.2020580999,32.7492,9.55185,34.11375,18.08,28.01,33.3383637871,135.68
2020-05-29 12:30:00,78.96392,13.67281,80.138919353,33.64392,9.81281,35.04575,45.32,3.86,45.4840851288,138.97,77.58392,27.10281,82.1816704166,33.64392,9.81281,35.04575,43.94,17.29,47.2193572595,139.16,48.65392,45.88281,66.8762752018,33.64392,9.81281,35.04575,15.01,36.07,39.0684655445,135.89,47.70392,38.83281,61.5113901311,33.64392,9.81281,35.04575,14.06,29.02,32.2466122252,135.88
2020-05-29 13:00:00,77.46912,12.88141,78.5327656279,32.91912,9.60141,34.29075,44.55,3.2800000000000002,44.6705820423,139.41,76.10912,27.55141,80.9424384372,32.91912,9.60141,34.29075,43.19,17.95,46.7715575965,139.59,49.39912,45.09141,66.8842904766,32.91912,9.60141,34.29075,16.48,35.49,39.1296626615,136.31,48.45912,39.48141,62.5065440315,32.91912,9.60141,34.29075,15.54,29.88,33.6794596156,136.29
2020-05-29 13:30:00,76.8724,12.2932,77.8491403164,33.7824,9.8532,35.19,43.09,2.44,43.1590280243,138.87,75.5424,28.5132,80.7443915823,33.7824,9.8532,35.19,41.76,18.66,45.7394053306,139.06,45.6124,45.2432,64.2451412949,33.7824,9.8532,35.19,11.83,35.39,37.3148897895,135.69,44.6624,39.3932,59.5529527396,33.7824,9.8532,35.19,10.88,29.54,31.4799301143,135.68
2020-05-29 14:00:00,75.24528,12.32279,76.2476446565,33.09528,9.65279,34.47425,42.15,2.67,42.2344811736,139.31,73.91528,28.21279,79.1165604476,33.09528,9.65279,34.47425,40.82,18.56,44.8413425312,139.52,46.13528,44.93279,64.4004633358,33.09528,9.65279,34.47425,13.04,35.28,37.612763791,136.17,45.18528,39.72279,60.1631911892,33.09528,9.65279,34.47425,12.09,30.07,32.4094584959,136.15
2020-05-29 14:30:00,74.2368,11.86615,75.1791725817,32.6268,9.51615,33.98625,41.61,2.35,41.676307418,139.76,72.9168,28.53615,78.3017980577,32.6268,9.51615,33.98625,40.29,19.02,44.5538382185,139.97,43.9368,44.66615,62.6538693942,32.6268,9.51615,33.98625,11.31,35.15,36.9247694644,136.61,42.9568,40.20615,58.8372430019,32.6268,9.51615,33.98625,10.33,30.69,32.3818622071,136.57
2020-05-29 15:00:00,73.37488,11.43184,74.2600833611,32.23488,9.40184,33.578,41.14,2.03,41.190053411,139.35,72.08488,28.61184,77.5555756397,32.23488,9.40184,33.578,39.85,19.21,44.2385194146,139.55,43.36488,43.33184,61.3038430704,32.23488,9.40184,33.578,11.13,33.93,35.7088476431,136.33,42.39488,40.99184,58.9716609636,32.23488,9.40184,33.578,10.16,31.59,33.1836360274,136.24
2020-05-29 15:30:00,72.48592,14.20131,73.8639682387,31.13592,9.08131,32.43325,41.35,5.12,41.6657761238,137.84,71.93592,21.37131,75.043383968,31.13592,9.08131,32.43325,40.8,12.29,42.6108448637,138.06,43.44592,41.92131,60.3733732432,31.13592,9.08131,32.43325,12.31,32.84,35.0713800698,137.2,42.47592,42.63131,60.1799997687,31.13592,9.08131,32.43325,11.34,33.55,35.4146593941,137.07
2020-05-29 16:00:00,71.42944,16.03942,73.2081135712,30.40944,8.86942,31.6765,41.02,7.17,41.6419175831,136.55,71.35944,17.25942,73.4170093088,30.40944,8.86942,31.6765,40.95,8.39,41.8006531049,136.77,44.84944,39.54942,59.7965625321,30.40944,8.86942,31.6765,14.44,30.68,33.908347055,137.39,43.86944,44.78942,62.6946561507,30.40944,8.86942,31.6765,13.46,35.92,38.3590667248,137.22
