Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-29 16:30:00,66.64824,19.19532,69.3573947391,36.49824,10.64532,38.019,30.15,8.55,31.3388736237,137.59,66.51824,20.39532,69.5747463567,36.49824,10.64532,38.019,30.02,9.75,31.5636325539,137.81,48.28824,39.66532,62.490733177,36.49824,10.64532,38.019,11.79,29.02,31.3235454571,138.45,47.28824,49.16532,68.2158803579,36.49824,10.64532,38.019,10.79,38.52,40.0026811601,138.31
2020-05-29 17:00:00,66.59656,18.83983,69.2101220795,33.73656,9.83983,35.14225,32.86,9.0,34.0702157316,137.35,66.46656,20.03983,69.4218869281,33.73656,9.83983,35.14225,32.73,10.2,34.2825451214,137.56,52.53656,37.71983,64.6751552906,33.73656,9.83983,35.14225,18.8,27.88,33.6263943949,138.23,51.57656,49.36983,71.3969302958,33.73656,9.83983,35.14225,17.84,39.53,43.3691883715,138.1
2020-05-29 17:30:00,66.48576,17.70043,68.8016097556,30.51576,8.90043,31.78725,35.97,8.8,37.0308101451,136.65,66.38576,18.91043,69.0266143858,30.51576,8.90043,31.78725,35.87,10.01,37.2405289973,136.88,58.90576,35.51043,68.7813870169,30.51576,8.90043,31.78725,28.39,26.61,38.9112348815,137.63,57.98576,49.10043,75.9815805901,30.51576,8.90043,31.78725,27.47,40.2,48.6892277614,137.48
2020-05-29 18:00:00,64.90008,17.00544,67.0910230478,27.31008,7.96544,28.448,37.59,9.04,38.6617343118,136.8,64.79008,18.21544,67.3019815518,27.31008,7.96544,28.448,37.48,10.25,38.8563109417,137.02,63.82008,34.04544,72.3332191735,27.31008,7.96544,28.448,36.51,26.08,44.868101141,137.78,62.92008,48.86544,79.6666033768,27.31008,7.96544,28.448,35.61,40.9,54.229900424,137.63
2020-05-29 18:30:00,61.93952,16.73111,64.1594434176,23.96952,6.99111,24.96825,37.97,9.74,39.1993431067,136.42,61.81952,17.96111,64.3758846577,23.96952,6.99111,24.96825,37.85,10.97,39.4076566164,136.65,66.49952,31.84111,73.7295222164,23.96952,6.99111,24.96825,42.53,24.85,49.2577242674,137.4,65.62952,48.77111,81.7670781309,23.96952,6.99111,24.96825,41.66,41.78,59.0010508381,137.24
2020-05-29 19:00:00,58.78504,16.12772,60.9572332066,20.49504,5.97772,21.349,38.29,10.15,39.612455112,136.09,58.67504,17.33772,61.1829784646,20.49504,5.97772,21.349,38.18,11.36,39.834181302,136.32,68.99504,30.36772,75.3824512907,20.49504,5.97772,21.349,48.5,24.39,54.2874027745,137.01,68.14504,47.90772,83.3000366879,20.49504,5.97772,21.349,47.65,41.93,63.471626732,136.84
2020-05-29 19:30:00,58.26424,14.27707,59.9879687151,14.42424,4.20707,15.02525,43.84,10.07,44.9816684884,136.53,58.16424,15.52707,60.2010690733,14.42424,4.20707,15.02525,43.74,11.32,45.181080111,136.76,67.82424,27.31707,73.118737988,14.42424,4.20707,15.02525,53.4,23.11,58.1861847864,137.63,66.98424,47.97707,82.3934927902,14.42424,4.20707,15.02525,52.56,43.77,68.3985855117,137.47
2020-05-29 20:00:00,56.73264,13.73952,58.3726549953,11.31264,3.2995200000000002,11.784,45.42,10.44,46.604398934,136.42,56.63264,14.98952,58.5827758236,11.31264,3.2995200000000002,11.784,45.32,11.69,46.8034026541,136.65,67.96264,25.51952,72.5959112953,11.31264,3.2995200000000002,11.784,56.65,22.22,60.8518767172,137.54,67.10264,47.82952,82.4040489199,11.31264,3.2995200000000002,11.784,55.79,44.53,71.3823857825,137.39
2020-05-29 20:30:00,57.39328,14.53179,59.2044044794,12.86328,3.75179,13.39925,44.53,10.78,45.8162558488,136.98,57.29328,15.79179,59.4297952593,12.86328,3.75179,13.39925,44.43,12.04,46.0324505105,137.21,66.01328,24.67179,70.4730470333,12.86328,3.75179,13.39925,53.15,20.92,57.118901425,138.23,65.13328,50.26179,82.2714512912,12.86328,3.75179,13.39925,52.27,46.51,69.9666563443,138.09
2020-05-29 21:00:00,56.5296,15.1053,58.5129538158,12.4296,3.6253,12.9475,44.1,11.48,45.569731182,135.94,56.4296,16.3453,58.7492007456,12.4296,3.6253,12.9475,44.0,12.72,45.801729225,136.16,65.2496,22.2953,68.953540172,12.4296,3.6253,12.9475,52.82,18.67,56.0225070842,137.28,64.3996,51.3553,82.3691405701,12.4296,3.6253,12.9475,51.97,47.73,70.5622689544,137.15
2020-05-29 21:30:00,56.01368,8.14274,56.6024430732,10.84368,3.16274,11.2955,45.17,4.98,45.4436937319,137.67,54.96368,23.69274,59.8527530516,10.84368,3.16274,11.2955,44.12,20.53,48.6626684431,137.89,66.66368,22.14274,70.2449084692,10.84368,3.16274,11.2955,55.82,18.98,58.9585685037,136.44,65.82368,49.85274,82.5714995277,10.84368,3.16274,11.2955,54.98,46.69,72.1301358657,136.3
2020-05-29 22:00:00,55.74392,5.75531,56.0402374206,10.06392,2.9353100000000003,10.48325,45.68,2.8200000000000003,45.766961883,139.27,54.32392,26.88531,60.6127723996,10.06392,2.9353100000000003,10.48325,44.26,23.95,50.3244483328,139.5,65.09392,21.63531,68.595226217,10.06392,2.9353100000000003,10.48325,55.03,18.7,58.1204860613,137.12,64.26392,50.55531,81.766073545,10.06392,2.9353100000000003,10.48325,54.2,47.62,72.1477955311,136.97
2020-05-29 22:30:00,51.49088,5.72359,51.8080129484,5.84088,1.7035900000000002,6.08425,45.65,4.02,45.8266614538,139.05,50.06088,26.77359,56.7707391872,5.84088,1.7035900000000002,6.08425,44.22,25.07,50.8322073099,139.29,69.88088,23.65359,73.7755359822,5.84088,1.7035900000000002,6.08425,64.04,21.95,67.6972975827,136.36,69.09088,45.35359,82.646825862,5.84088,1.7035900000000002,6.08425,63.25,43.65,76.8497560178,136.21
2020-05-29 23:00:00,48.62136,6.89498,49.1078140162,5.33136,1.55498,5.5535,43.29,5.34,43.6181120637,138.93,47.24136,27.82498,54.8267781896,5.33136,1.55498,5.5535,41.91,26.27,49.4627233379,139.17,68.81136,23.65498,72.7637364616,5.33136,1.55498,5.5535,63.48,22.1,67.2169651204,136.06,68.02136,44.62498,81.352899495,5.33136,1.55498,5.5535,62.69,43.07,76.0595884817,135.94
2020-05-29 23:30:00,50.4624,6.1882,50.8404133834,6.0624,1.7682,6.315,44.4,4.42,44.6194621214,139.4,49.0524,27.2882,56.1318430572,6.0624,1.7682,6.315,42.99,25.52,49.9941046524,139.64,64.1424,23.4182,68.283669856,6.0624,1.7682,6.315,58.08,21.65,61.9839406621,136.74,63.3124,45.9782,78.2461172775,6.0624,1.7682,6.315,57.25,44.21,72.3331639015,136.63
2020-05-30 00:00:00,48.6684,6.3812,49.0849556585,5.3184000000000005,1.5512000000000001,5.54,43.35,4.83,43.6182461821,139.01,47.2984,27.3712,54.6472435901,5.3184000000000005,1.5512000000000001,5.54,41.98,25.82,49.2848130766,139.25,60.2984,22.2112,64.2591195707,5.3184000000000005,1.5512000000000001,5.54,54.98,20.66,58.7336019668,136.41,59.4684,46.4812,75.4784244139,5.3184000000000005,1.5512000000000001,5.54,54.15,44.93,70.3628268335,136.32
2020-05-30 00:30:00,46.14072,6.11396,46.5440280702,4.23072,1.23396,4.407,41.91,4.88,42.1931570281,139.28,44.78072,27.18396,52.3858813518,4.23072,1.23396,4.407,40.55,25.95,48.1425487485,139.52,56.50072,20.72396,60.1815077794,4.23072,1.23396,4.407,52.27,19.49,55.7854192419,136.81,55.65072,47.74396,73.3245412737,4.23072,1.23396,4.407,51.42,46.51,69.3339491159,136.69
2020-05-30 01:00:00,42.77504,15.75522,45.584328494,3.03504,0.8852200000000001,3.1615,39.74,14.87,42.4309380052,137.14,42.60504,17.61522,46.1029869862,3.03504,0.8852200000000001,3.1615,39.57,16.73,42.9613523996,137.39,57.20504,21.06522,60.9603157394,3.03504,0.8852200000000001,3.1615,54.17,20.18,57.8067582554,137.83,56.35504,47.59522,73.7644596012,3.03504,0.8852200000000001,3.1615,53.32,46.71,70.88615168,137.72
2020-05-30 01:30:00,42.34688,15.51409,45.0992819706,2.99688,0.87409,3.12175,39.35,14.64,41.9851414193,136.18,42.22688,16.74409,45.4254768215,2.99688,0.87409,3.12175,39.23,15.87,42.3184333358,136.44,57.53688,20.68409,61.1418362438,2.99688,0.87409,3.12175,54.54,19.81,58.0262673278,137.03,56.69688,47.20409,73.7750792237,2.99688,0.87409,3.12175,53.7,46.33,70.9236131341,136.91
2020-05-30 02:00:00,41.43312,15.57591,44.2641209702,2.76312,0.80591,2.87825,38.67,14.77,41.3947073912,136.58,41.30312,16.80591,44.5913257558,2.76312,0.80591,2.87825,38.54,16.0,41.72926551,136.84,55.09312,20.22591,58.6884938183,2.76312,0.80591,2.87825,52.33,19.42,55.8172491261,137.48,54.24312,47.96591,72.4088709307,2.76312,0.80591,2.87825,51.48,47.16,69.8158721209,137.37
2020-05-30 02:30:00,40.85808,15.84569,43.8231513342,2.7280800000000003,0.7956900000000001,2.84175,38.13,15.05,40.9926749554,137.06,40.72808,17.09569,44.1705684485,2.7280800000000003,0.7956900000000001,2.84175,38.0,16.3,41.3483977924,137.32,56.06808,20.59569,59.7311647422,2.7280800000000003,0.7956900000000001,2.84175,53.34,19.8,56.8963584072,137.92,55.21808,47.95569,73.1353851584,2.7280800000000003,0.7956900000000001,2.84175,52.49,47.16,70.5639121648,137.82
2020-05-30 03:00:00,41.26776,16.25643,44.3542504363,3.82776,1.11643,3.98725,37.44,15.14,40.3853092102,136.94,41.14776,17.49643,44.713121293,3.82776,1.11643,3.98725,37.32,16.38,40.7564326211,137.2,51.90776,19.61643,55.490718811,3.82776,1.11643,3.98725,48.08,18.5,51.5163702137,137.94,51.01776,49.58643,71.1451043682,3.82776,1.11643,3.98725,47.19,48.47,67.6478898414,137.82
2020-05-30 03:30:00,40.28664,16.08027,43.3772802947,3.3266400000000003,0.9702700000000001,3.46525,36.96,15.11,39.9293588729,136.78,40.14664,17.31027,43.7195396907,3.3266400000000003,0.9702700000000001,3.46525,36.82,16.34,40.2828499488,137.04,50.77664,19.19027,54.2819825758,3.3266400000000003,0.9702700000000001,3.46525,47.45,18.22,50.8278555519,137.82,49.90664,49.73027,70.4540450958,3.3266400000000003,0.9702700000000001,3.46525,46.58,48.76,67.4331817431,137.72
2020-05-30 04:00:00,39.6316,15.64505,42.6078784741,2.6916,0.78505,2.80375,36.94,14.86,39.8168707962,137.16,39.5016,16.88505,42.9590655865,2.6916,0.78505,2.80375,36.81,16.1,40.1769349254,137.4,51.1916,19.30505,54.7107381239,2.6916,0.78505,2.80375,48.5,18.52,51.915704753,138.2,50.3116,49.61505,70.6605284516,2.6916,0.78505,2.80375,47.62,48.83,68.2058157344,138.11
2020-05-30 04:30:00,39.14472,15.87971,42.2430384035,2.60472,0.7597100000000001,2.71325,36.54,15.12,39.5447341627,137.53,39.02472,17.10971,42.6106905291,2.60472,0.7597100000000001,2.71325,36.42,16.35,39.9216595346,137.77,50.31472,18.96971,53.7719345585,2.60472,0.7597100000000001,2.71325,47.71,18.21,51.0670950809,138.54,49.42472,50.18971,70.4401159636,2.60472,0.7597100000000001,2.71325,46.82,49.43,68.0840458551,138.51
2020-05-30 05:00:00,38.1344,16.4142,41.5169655081,2.6544,0.7742,2.765,35.48,15.64,38.7742182384,137.65,37.9944,17.6542,41.8956466593,2.6544,0.7742,2.765,35.34,16.88,39.1643970974,137.89,49.4144,18.7342,52.8465058164,2.6544,0.7742,2.765,46.76,17.96,50.0905100793,138.61,48.5344,50.5142,70.0519263475,2.6544,0.7742,2.765,45.88,49.74,67.6686190195,138.6
2020-05-30 05:30:00,37.97912,16.69391,41.4861445191,3.09912,0.9039100000000001,3.22825,34.88,15.79,38.287576314,137.31,37.83912,17.92391,41.8696256499,3.09912,0.9039100000000001,3.22825,34.74,17.02,38.6852426644,137.55,48.76912,18.54391,52.1756999346,3.09912,0.9039100000000001,3.22825,45.67,17.64,48.9583343262,138.27,47.86912,50.723910000000004,69.745019143,3.09912,0.9039100000000001,3.22825,44.77,49.82,66.9804844712,138.25
2020-05-30 06:00:00,37.98552,16.61661,41.4609630564,3.48552,1.01661,3.63075,34.5,15.6,37.863042667,137.11,37.84552,17.84661,41.8423812965,3.48552,1.01661,3.63075,34.36,16.83,38.2604038139,137.34,48.15552,18.18661,51.4753036879,3.48552,1.01661,3.63075,44.67,17.17,47.8562200764,138.14,47.27552,51.16661,69.6634536193,3.48552,1.01661,3.63075,43.79,50.15,66.5776734349,138.11
2020-05-30 06:30:00,40.03928,16.29604,43.2285190887,4.16928,1.21604,4.343,35.87,15.08,38.9109663206,136.93,39.89928,17.526040000000002,43.5788322767,4.16928,1.21604,4.343,35.73,16.31,39.2765706242,137.16,49.44928,18.90604,52.9402459477,4.16928,1.21604,4.343,45.28,17.69,48.6129046653,137.96,48.56928,50.67604,70.1928485659,4.16928,1.21604,4.343,44.4,49.46,66.4654165713,137.94
2020-05-30 07:00:00,42.43248,17.09489,45.746591381900004,5.98248,1.74489,6.23175,36.45,15.35,39.550284449,137.73,42.29248,18.33489,46.0957921709,5.98248,1.74489,6.23175,36.31,16.59,39.9204734441,137.97,50.00248,20.92489,54.2042344071,5.98248,1.74489,6.23175,44.02,19.18,48.017005321,138.65,49.10248,50.28489,70.282456591,5.98248,1.74489,6.23175,43.12,48.54,64.9266201184,138.62
2020-05-30 07:30:00,46.6292,17.3431,49.7500292487,9.1992,2.6831,9.5825,37.43,14.66,40.1985136541,137.65,46.4992,18.5831,50.0750157888,9.1992,2.6831,9.5825,37.3,15.9,40.5475030057,137.89,49.2392,22.6831,54.2127461235,9.1992,2.6831,9.5825,40.04,20.0,44.7571402125,138.58,48.3192,50.3631,69.7938889177,9.1992,2.6831,9.5825,39.12,47.68,61.6746041738,138.54
2020-05-30 08:00:00,51.6128,17.24415,54.417293511,13.2828,3.87415,13.83625,38.33,13.37,40.5948986943,136.99,51.4928,18.47415,54.7065139637,13.2828,3.87415,13.83625,38.21,14.6,40.9043286218,137.23,47.2828,24.70415,53.3475229328,13.2828,3.87415,13.83625,34.0,20.83,39.8734109401,138.0,46.3428,50.30415,68.3970951069,13.2828,3.87415,13.83625,33.06,46.43,56.9974429251,137.94
2020-05-30 08:30:00,56.24344,17.56767,58.9232345706,16.96344,4.9476700000000005,17.67025,39.28,12.62,41.2575181028,137.46,56.13344,18.81767,59.2036129849,16.96344,4.9476700000000005,17.67025,39.17,13.87,41.5531683509,137.7,46.98344,27.54767,54.4639124252,16.96344,4.9476700000000005,17.67025,30.02,22.6,37.5760615286,138.41,46.03344,49.94767,67.9253070414,16.96344,4.9476700000000005,17.67025,29.07,45.0,53.5729866631,138.33
2020-05-30 09:00:00,60.34704,18.38747,63.0861655972,20.837040000000002,6.07747,21.70525,39.51,12.31,41.3832840649,137.85,60.23704,19.62747,63.3540730069,20.837040000000002,6.07747,21.70525,39.4,13.55,41.6648832952,138.08,45.33704,30.26747,54.5120806442,20.837040000000002,6.07747,21.70525,24.5,24.19,34.4297269812,138.72,44.35704,49.76747,66.6659438376,20.837040000000002,6.07747,21.70525,23.52,43.69,49.6186104199,138.6
2020-05-30 09:30:00,64.19936,19.22648,67.0165304802,24.87936,7.25648,25.916,39.32,11.97,41.1016216225,136.99,64.07936,20.45648,67.2653845005,24.87936,7.25648,25.916,39.2,13.2,41.362785206,137.22,43.68936,32.29648,54.3306800767,24.87936,7.25648,25.916,18.81,25.04,31.318009196,137.79,42.72936,49.21648,65.1771440737,24.87936,7.25648,25.916,17.85,41.96,45.5989484528,137.66
2020-05-30 10:00:00,66.57904,19.71472,69.4365807914,27.95904,8.15472,29.124,38.62,11.56,40.3130003845,137.06,66.47904,20.94472,69.7003877694,27.95904,8.15472,29.124,38.52,12.79,40.5878614859,137.29,41.97904,34.52472,54.3525168727,27.95904,8.15472,29.124,14.02,26.37,29.8653193521,137.79,40.97904,48.70472,63.6508560005,27.95904,8.15472,29.124,13.02,40.55,42.5889997535,137.66
2020-05-30 10:30:00,67.69648,19.65939,70.4932976925,29.58648,8.62939,30.81925,38.11,11.03,39.6740847405,137.12,67.58648,20.88939,70.7410693541,29.58648,8.62939,30.81925,38.0,12.26,39.9287815992,137.34,40.95648,36.05939,54.5684236639,29.58648,8.62939,30.81925,11.37,27.43,29.6931271509,137.81,39.95648,48.08939,62.5228736109,29.58648,8.62939,30.81925,10.37,39.46,40.799859068399996,137.68
2020-05-30 11:00:00,68.20656,20.00358,71.079378443,31.24656,9.11358,32.5485,36.96,10.89,38.5309447068,136.71,68.10656,21.21358,71.3338593618,31.24656,9.11358,32.5485,36.86,12.1,38.7952265105,136.93,39.12656,37.00358,53.853065189,31.24656,9.11358,32.5485,7.88,27.89,28.981830515,137.34,38.12656,47.66358,61.0364762732,31.24656,9.11358,32.5485,6.88,38.55,39.1591228196,137.22
2020-05-30 11:30:00,68.33840000000001,20.1537,71.24821779,32.3784,9.4437,33.7275,35.96,10.71,37.5210034514,136.67,68.2284,21.3637,71.4949106178,32.3784,9.4437,33.7275,35.85,11.92,37.7797419261,136.89,37.7384,37.5937,53.2679370189,32.3784,9.4437,33.7275,5.36,28.15,28.6557516042,137.3,36.7284,47.6737,60.1810355365,32.3784,9.4437,33.7275,4.35,38.23,38.4766864478,137.22
2020-05-30 12:00:00,68.14336,20.63223,71.1983597203,32.61336,9.51223,33.97225,35.53,11.12,37.2294950275,137.15,68.02336,21.84223,71.4441076441,32.61336,9.51223,33.97225,35.41,12.33,37.4952930379,137.35,37.51336,38.31223,53.6197645096,32.61336,9.51223,33.97225,4.9,28.8,29.2138665705,137.67,36.50336,47.48223,59.8920483626,32.61336,9.51223,33.97225,3.89,37.97,38.1687437572,137.61
2020-05-30 12:30:00,67.58992,20.55206,70.6454843274,32.26992,9.41206,33.6145,35.32,11.14,37.0351454702,136.56,67.47992,21.76206,70.902234511,32.26992,9.41206,33.6145,35.21,12.35,37.3130888563,136.76,37.76992,37.42206,53.1693279199,32.26992,9.41206,33.6145,5.5,28.01,28.544878699999998,137.12,36.75992,47.66206,60.1910598166,32.26992,9.41206,33.6145,4.49,38.25,38.5126290975,137.07
2020-05-30 13:00:00,65.7624,21.06695,69.054396211,31.5324,9.19695,32.84625,34.23,11.87,36.229681202,137.28,65.6324,22.28695,69.313202711,31.5324,9.19695,32.84625,34.1,13.09,36.5261290038,137.48,38.1424,37.21695,53.2911253875,31.5324,9.19695,32.84625,6.61,28.02,28.7891038416,137.78,37.1224,47.98695,60.6697614307,31.5324,9.19695,32.84625,5.59,38.79,39.1907157373,137.74
2020-05-30 13:30:00,64.53576,20.96418,67.8554431262,31.38576,9.15418,32.6935,33.15,11.81,35.1908880252,137.28,64.41576,22.17418,68.1255047324,31.38576,9.15418,32.6935,33.03,13.02,35.5035392602,137.48,36.52576,37.13418,52.087219813,31.38576,9.15418,32.6935,5.14,27.98,28.448198537,137.81,35.56576,48.18418,59.8885505472,31.38576,9.15418,32.6935,4.18,39.03,39.2531947744,137.74
2020-05-30 14:00:00,63.14592,21.60631,66.7400917325,31.25592,9.11631,32.55825,31.89,12.49,34.2486817265,137.13,63.01592,22.80631,67.0159231024,31.25592,9.11631,32.55825,31.76,13.69,34.5848767527,137.33,35.28592,36.26631,50.5998161189,31.25592,9.11631,32.55825,4.03,27.15,27.4474661854,137.64,34.32592,48.65631,59.5458250985,31.25592,9.11631,32.55825,3.07,39.54,39.659002760999996,137.59
2020-05-30 14:30:00,62.60064,20.89602,65.9960891284,30.26064,8.82602,31.5215,32.34,12.07,34.5189875286,137.13,62.47064,22.10602,66.2665600605,30.26064,8.82602,31.5215,32.21,13.28,34.8402425365,137.33,34.55064,35.32602,49.4133019889,30.26064,8.82602,31.5215,4.29,26.5,26.8450013969,137.77,33.52064,49.17602,59.5139836429,30.26064,8.82602,31.5215,3.26,40.35,40.4814784809,137.71
2020-05-30 15:00:00,62.70496,20.67853,66.0266129039,30.23496,8.81853,31.49475,32.47,11.86,34.5682007053,137.45,62.57496,21.88853,66.2927851622,30.23496,8.81853,31.49475,32.34,13.07,34.8812342098,137.65,33.47496,35.25853,48.6182772706,30.23496,8.81853,31.49475,3.24,26.44,26.6377776851,138.12,32.52496,49.60853,59.3201422096,30.23496,8.81853,31.49475,2.29,40.79,40.854231115,138.05
2020-05-30 15:30:00,63.02144,20.83417,66.3759334342,30.63144,8.93417,31.90775,32.39,11.9,34.5068413507,137.16,62.90144,22.04417,66.6523561854,30.63144,8.93417,31.90775,32.27,13.11,34.8313795305,137.36,33.04144,34.85417,48.0265543597,30.63144,8.93417,31.90775,2.41,25.92,26.0317978634,137.86,32.29144,50.05417,59.5664085846,30.63144,8.93417,31.90775,1.6600000000000001,41.12,41.1534931689,137.8
2020-05-30 16:00:00,62.17704,20.40122,65.4384755373,28.66704,8.36122,29.8615,33.51,12.04,35.6073264933,137.4,62.04704,21.61122,65.7029679897,28.66704,8.36122,29.8615,33.38,13.25,35.9136032723,137.62,35.95704,33.44122,49.104214897,28.66704,8.36122,29.8615,7.29,25.08,26.1180110269,138.19,34.94704,50.57122,61.471488489,28.66704,8.36122,29.8615,6.28,42.21,42.6746118904,138.13
2020-05-30 16:30:00,62.11656,19.88358,65.2213445112,26.20656,7.64358,27.2985,35.91,12.24,37.938709783,137.64,61.98656,21.12358,65.4869395578,26.20656,7.64358,27.2985,35.78,13.48,38.2350467503,137.87,39.73656,31.65358,50.8029854187,26.20656,7.64358,27.2985,13.53,24.01,27.5597714069,138.53,38.74656,51.28358,64.2752012012,26.20656,7.64358,27.2985,12.54,43.64,45.4059599612,138.45
2020-05-30 17:00:00,62.5848,18.57515,65.2831784502,22.7148,6.62515,23.66125,39.87,11.95,41.6223425578,136.57,62.4748,19.80515,65.5388785498,22.7148,6.62515,23.66125,39.76,13.18,41.8875876603,136.79,46.7848,30.97515,56.109512817,22.7148,6.62515,23.66125,24.07,24.35,34.2386828018,137.37,45.8648,48.95515,67.0834300745,22.7148,6.62515,23.66125,23.15,42.33,48.2467760581,137.27
2020-05-30 17:30:00,64.14264,17.66327,66.5302139878,20.34264,5.93327,21.19025,43.8,11.73,45.3434989828,136.35,64.05264,18.91327,66.7866189671,20.34264,5.93327,21.19025,43.71,12.98,45.5965404389,136.58,51.79264,29.78327,59.7454661883,20.34264,5.93327,21.19025,31.45,23.85,39.4705586482,137.27,50.87264,48.56327,70.3307663378,20.34264,5.93327,21.19025,30.53,42.63,52.4347003424,137.13
2020-05-30 18:00:00,63.73248,16.99364,65.9591753087,18.25248,5.32364,19.013,45.48,11.67,46.9533736807,136.7,63.63248,18.26364,66.2016091723,18.25248,5.32364,19.013,45.38,12.94,47.1888546163,136.93,55.47248,28.89364,62.5462906158,18.25248,5.32364,19.013,37.22,23.57,44.0553436032,137.66,54.57248,48.60364,73.0785152736,18.25248,5.32364,19.013,36.32,43.28,56.5004495557,137.52
2020-05-30 18:30:00,62.7232,17.7451,65.1850319648,21.3432,6.2251,22.2325,41.38,11.52,42.953635469,136.94,62.6132,18.9951,65.43108312,21.3432,6.2251,22.2325,41.27,12.77,43.2005300893,137.17,52.1932,24.6851,57.7363342121,21.3432,6.2251,22.2325,30.85,18.46,35.9512739691,138.47,51.2332,55.3451,75.4183059757,21.3432,6.2251,22.2325,29.89,49.12,57.4994478234,138.35
2020-05-30 19:00:00,60.61624,16.56182,62.8380651632,17.76624,5.18182,18.5065,42.85,11.38,44.335391055,136.82,60.51624,17.82182,63.0859142111,17.76624,5.18182,18.5065,42.75,12.64,44.5795031377,137.05,54.55624,23.13182,59.2576106458,17.76624,5.18182,18.5065,36.79,17.95,40.9353954421,138.39,53.64624,54.81182,76.6958582835,17.76624,5.18182,18.5065,35.88,49.63,61.2414181743,138.26
2020-05-30 19:30:00,58.51456,15.82258,60.616068578,13.65456,3.98258,14.2235,44.86,11.84,46.3961765666,136.76,58.404560000000004,17.10258,60.8571349264,13.65456,3.98258,14.2235,44.75,13.12,46.6336455791,136.98,56.49456,21.95258,60.6098265816,13.65456,3.98258,14.2235,42.84,17.97,46.4562859041,138.26,55.60456,53.50258,77.1647144714,13.65456,3.98258,14.2235,41.95,49.52,64.900176425,138.11
2020-05-30 20:00:00,56.59536,14.27198,58.3671498932,8.71536,2.54198,9.0785,47.88,11.73,49.2959156523,136.12,56.42536,16.03198,58.6587217202,8.71536,2.54198,9.0785,47.71,13.49,49.5804820469,136.34,61.88536,22.04198,65.6935816092,8.71536,2.54198,9.0785,53.17,19.5,56.6330195204,137.07,61.06536,49.27198,78.4646812588,8.71536,2.54198,9.0785,52.35,46.73,70.1727539719,136.95
2020-05-30 20:30:00,55.30792,14.43481,57.1605611804,7.62792,2.22481,7.94575,47.68,12.21,49.2185584917,138.22,54.65792,15.89481,56.9221679459,7.62792,2.22481,7.94575,47.03,13.67,48.9764208574,138.44,62.17792,21.12481,65.6684957423,7.62792,2.22481,7.94575,54.55,18.9,57.7313822804,136.88,61.33792,49.35481,78.728887329,7.62792,2.22481,7.94575,53.71,47.13,71.4562873371,136.76
2020-05-30 21:00:00,53.00384,14.65987,54.9938073165,6.9938400000000005,2.03987,7.28525,46.01,12.62,47.7093753889,136.02,52.90384,15.91987,55.2472492307,6.9938400000000005,2.03987,7.28525,45.91,13.88,47.9623029055,136.24,61.56384,20.45987,64.8745919136,6.9938400000000005,2.03987,7.28525,54.57,18.42,57.5949763434,137.25,60.76384,50.02987,78.7097969999,6.9938400000000005,2.03987,7.28525,53.77,47.99,72.0711662178,137.14
2020-05-30 21:30:00,52.19152,14.11711,54.0670653417,4.00152,1.16711,4.1682500000000005,48.19,12.95,49.8996853697,135.93,52.10152,15.38711,54.3261588966,4.00152,1.16711,4.1682500000000005,48.1,14.22,50.1579345667,136.15,65.41152,21.40711,68.8253681956,4.00152,1.16711,4.1682500000000005,61.41,20.24,64.6594594781,136.91,64.61152,46.94711,79.8666366768,4.00152,1.16711,4.1682500000000005,60.61,45.78,75.9564381735,136.79
2020-05-30 22:00:00,52.43936,13.93273,54.2587084482,3.60936,1.05273,3.75975,48.83,12.88,50.500131683,136.14,52.32936,15.22273,54.4985635284,3.60936,1.05273,3.75975,48.72,14.17,50.7388145309,136.38,66.27936,21.55273,69.6955790023,3.60936,1.05273,3.75975,62.67,20.5,65.9376895258,137.13,65.49936,46.84273,80.5258189295,3.60936,1.05273,3.75975,61.89,45.79,76.9876366698,137.01
2020-05-30 22:30:00,50.5832,14.73635,52.6860525525,4.2732,1.24635,4.45125,46.31,13.49,48.234802788,136.87,50.4832,16.00635,52.9599539517,4.2732,1.24635,4.45125,46.21,14.76,48.5100164914,137.11,66.2132,22.01635,69.7775574348,4.2732,1.24635,4.45125,61.94,20.77,65.3295989579,137.8,65.4032,47.41635,80.7829735623,4.2732,1.24635,4.45125,61.13,46.17,76.6064344556,137.69
2020-05-30 23:00:00,48.9624,15.26945,51.2881342716,3.1524,0.9194500000000001,3.28375,45.81,14.35,48.0049851578,137.52,48.8624,16.55945,51.5921458951,3.1524,0.9194500000000001,3.28375,45.71,15.64,48.3116311047,137.77,62.5924,21.32945,66.1268022443,3.1524,0.9194500000000001,3.28375,59.44,20.41,62.84649314,138.43,61.7724,48.00945,78.2351371895,3.1524,0.9194500000000001,3.28375,58.62,47.09,75.1915720011,138.32
2020-05-30 23:30:00,46.54824,15.76782,49.1463406028,2.83824,0.8278200000000001,2.9565,43.71,14.94,46.1927234529,138.01,46.42824,17.05782,49.4626191447,2.83824,0.8278200000000001,2.9565,43.59,16.23,46.5134496678,138.26,60.03824,20.63782,63.4862967628,2.83824,0.8278200000000001,2.9565,57.2,19.81,60.5332644089,138.94,59.19824,48.93782,76.807173138,2.83824,0.8278200000000001,2.9565,56.36,48.11,74.1014284613,138.84
2020-05-31 00:00:00,44.0,15.89625,46.7834454061,2.73,0.79625,2.84375,41.27,15.1,43.945681244,138.55,43.88,17.17625,47.1219477957,2.73,0.79625,2.84375,41.15,16.38,44.2902573937,138.8,56.45,19.74625,59.8039872338,2.73,0.79625,2.84375,53.72,18.95,56.9643827317,139.59,55.58,50.46625,75.0731562482,2.73,0.79625,2.84375,52.85,49.67,72.5274527334,139.47
2020-05-31 00:30:00,42.51632,15.52976,45.2637925057,2.77632,0.80976,2.892,39.74,14.72,42.3786030917,139.21,42.39632,16.81976,45.6108789216,2.77632,0.80976,2.892,39.62,16.01,42.7324759404,139.46,53.79632,19.74976,57.3070420245,2.77632,0.80976,2.892,51.02,18.94,54.4220911028,140.35,52.90632,51.32976,73.7144691197,2.77632,0.80976,2.892,50.13,50.52,71.1708318063,140.22
2020-05-31 01:00:00,40.69216,15.54688,43.5609614586,2.49216,0.7268800000000001,2.596,38.2,14.82,40.9740454434,139.36,40.56216,16.82688,43.913923924,2.49216,0.7268800000000001,2.596,38.07,16.1,41.3344275393,139.61,51.87216,18.91688,55.2138509072,2.49216,0.7268800000000001,2.596,49.38,18.19,52.6237636434,140.56,50.98216,52.14688,72.9278940598,2.49216,0.7268800000000001,2.596,48.49,51.42,70.6774115259,140.43
2020-05-31 01:30:00,40.03192,15.55306,42.9470871451,2.34192,0.68306,2.4395,37.69,14.87,40.5173172853,139.51,39.90192,16.82306,43.3033320594,2.34192,0.68306,2.4395,37.56,16.14,40.8809637851,139.76,51.51192,18.91306,54.8742356726,2.34192,0.68306,2.4395,49.17,18.23,52.4406502629,140.71,50.62192,52.17306,72.6953022846,2.34192,0.68306,2.4395,48.28,51.49,70.5845485925,140.59
2020-05-31 02:00:00,39.26488,15.70434,42.2889713312,2.41488,0.7043400000000001,2.5155000000000003,36.85,15.0,39.7859585784,138.83,39.13488,16.96434,42.653577391,2.41488,0.7043400000000001,2.5155000000000003,36.72,16.26,40.1590089519,139.08,50.14488,18.48434,53.4432391931,2.41488,0.7043400000000001,2.5155000000000003,47.73,17.78,50.9340877998,140.03,49.27488,52.06434,71.6847912646,2.41488,0.7043400000000001,2.5155000000000003,46.86,51.36,69.5248818769,139.91
2020-05-31 02:30:00,38.32032,16.65551,41.7834050583,2.35032,0.6855100000000001,2.44825,35.97,15.97,39.3558356537,138.88,38.18032,17.91551,42.1746645969,2.35032,0.6855100000000001,2.44825,35.83,17.23,39.7575376501,139.14,50.37032,18.64551,53.7105592976,2.35032,0.6855100000000001,2.44825,48.02,17.96,51.2687234091,139.96,49.26032,51.73551,71.4362801486,2.35032,0.6855100000000001,2.44825,46.91,51.05,69.3300122602,139.85
2020-05-31 03:00:00,38.13664,16.35027,41.4937903735,2.36664,0.69027,2.46525,35.77,15.66,39.0477720235,139.16,37.99664,17.62027,41.8833924863,2.36664,0.69027,2.46525,35.63,16.93,39.4477096927,139.41,49.00664,18.45027,52.364713569,2.36664,0.69027,2.46525,46.64,17.76,49.906985483,140.31,48.12664,52.20027,71.0002934203,2.36664,0.69027,2.46525,45.76,51.51,68.900346153,140.19
2020-05-31 03:30:00,38.08656,16.19108,41.3852283333,2.50656,0.7310800000000001,2.6109999999999998,35.58,15.46,38.7936592757,138.71,37.94656,17.45108,41.7669918596,2.50656,0.7310800000000001,2.6109999999999998,35.44,16.72,39.1861199917,138.96,47.97656,18.26108,51.3343681387,2.50656,0.7310800000000001,2.6109999999999998,45.47,17.53,48.7321433963,139.89,47.10656,52.15108,70.2763341403,2.50656,0.7310800000000001,2.6109999999999998,44.6,51.42,68.067440087,139.78
2020-05-31 04:00:00,37.60592,16.58256,41.0997142958,2.54592,0.7425600000000001,2.652,35.06,15.84,38.4721873566,139.04,37.45592,17.83256,41.4842878594,2.54592,0.7425600000000001,2.652,34.91,17.09,38.868704635,139.28,48.48592,18.65256,51.9499993532,2.54592,0.7425600000000001,2.652,45.94,17.91,49.307724547,140.14,47.59592,51.98256,70.4809062428,2.54592,0.7425600000000001,2.652,45.05,51.24,68.2278542825,140.04
2020-05-31 04:30:00,37.36984,16.31037,40.7741721089,2.70984,0.79037,2.82275,34.66,15.52,37.9761240782,139.32,37.22984,17.57037,41.1676922885,2.70984,0.79037,2.82275,34.52,16.78,38.3822719494,139.56,47.28984,18.44037,50.7580162434,2.70984,0.79037,2.82275,44.58,17.65,47.9468340978,140.45,46.39984,52.65037,70.1783913549,2.70984,0.79037,2.82275,43.69,51.86,67.8105869315,140.41
2020-05-31 05:00:00,36.46288,16.65084,40.0848112207,2.88288,0.84084,3.003,33.58,15.81,37.1156638092,138.79,36.32288,17.91084,40.4987629564,2.88288,0.84084,3.003,33.44,17.07,37.5448864694,139.03,46.20288,17.75084,49.4954385878,2.88288,0.84084,3.003,43.32,16.91,46.5034461089,139.92,45.31288,52.90084,69.6545473505,2.88288,0.84084,3.003,42.43,52.06,67.16061718,139.88
2020-05-31 05:30:00,36.47632,17.28726,40.3654713716,3.55632,1.03726,3.7045,32.92,16.25,36.7122445514,139.01,36.33632,18.52726,40.7870998509,3.55632,1.03726,3.7045,32.78,17.49,37.1541182105,139.25,45.04632,17.96726,48.4973543345,3.55632,1.03726,3.7045,41.49,16.93,44.8112151141,140.11,44.14632,53.32726,69.229287362,3.55632,1.03726,3.7045,40.59,52.29,66.1951070699,140.06
2020-05-31 06:00:00,36.32424,18.35457,40.69816521,4.16424,1.21457,4.33775,32.16,17.14,36.4423544794,139.79,36.16424,19.63457,41.1505600674,4.16424,1.21457,4.33775,32.0,18.42,36.9228438775,140.03,45.12424,19.03457,48.9746045483,4.16424,1.21457,4.33775,40.96,17.82,44.6684900125,140.74,44.20424,53.22457,69.187207529,4.16424,1.21457,4.33775,40.04,52.01,65.6371975331,140.7
2020-05-31 06:30:00,38.09288,17.65584,41.9856665161,4.92288,1.43584,5.128,33.17,16.22,36.923397731,138.95,37.95288,18.91584,42.4055433074,4.92288,1.43584,5.128,33.03,17.48,37.3701926674,139.2,45.71288,19.11584,49.5487914767,4.92288,1.43584,5.128,40.79,17.68,44.4567936316,140.0,44.80288,52.92584,69.342934723,4.92288,1.43584,5.128,39.88,51.49,65.1278319922,139.96
2020-05-31 07:00:00,40.10144,18.03667,43.9709785513,6.33144,1.84667,6.59525,33.77,16.19,37.4503538034,139.57,39.95144,19.31667,44.3762470018,6.33144,1.84667,6.59525,33.62,17.47,37.8880627639,139.82,46.18144,20.18667,50.4006651361,6.33144,1.84667,6.59525,39.85,18.34,43.8677341562,140.59,45.27144,53.12667,69.7993291154,6.33144,1.84667,6.59525,38.94,51.28,64.3891450479,140.56
2020-05-31 07:30:00,43.5032,18.47885,47.2651701315,9.2532,2.69885,9.63875,34.25,15.78,37.7103553417,139.29,43.3732,19.73885,47.6535064561,9.2532,2.69885,9.63875,34.12,17.04,38.1383796195,139.53,46.0632,21.44885,50.812120213200004,9.2532,2.69885,9.63875,36.81,18.75,41.3102723303,140.32,45.1432,53.27885,69.8322587603,9.2532,2.69885,9.63875,35.89,50.58,62.0195815852,140.29
2020-05-31 08:00:00,46.90856,19.35208,50.7436301579,13.85856,4.04208,14.436,33.05,15.31,36.4238740389,139.56,46.76856,20.62208,51.1132897396,13.85856,4.04208,14.436,32.91,16.58,36.8505698735,139.8,45.58856,23.97208,51.5070618692,13.85856,4.04208,14.436,31.73,19.93,37.4699586336,140.54,44.64856,53.66208,69.807683961,13.85856,4.04208,14.436,30.79,49.62,58.3966480202,140.53
2020-05-31 08:30:00,51.91832,19.838260000000002,55.5793892684,16.82832,4.90826,17.5295,35.09,14.93,38.1341448049,138.02,51.77832,21.08826,55.9080417458,16.82832,4.90826,17.5295,34.95,16.18,38.5135677392,138.26,43.89832,25.91826,50.9786102228,16.82832,4.90826,17.5295,27.07,21.01,34.266674773,138.88,42.95832,51.98826,67.4403175782,16.82832,4.90826,17.5295,26.13,47.08,53.8451789857,138.86
2020-05-31 09:00:00,56.7272,19.75835,60.0696896493,20.2572,5.90835,21.10125,36.47,13.85,39.011323997,137.85,56.6072,21.00835,60.3798464851,20.2572,5.90835,21.10125,36.35,15.1,39.3615611987,138.09,43.0472,28.08835,51.4005528527,20.2572,5.90835,21.10125,22.79,22.18,31.8015172594,138.75,42.0972,51.65835,66.6390228962,20.2572,5.90835,21.10125,21.84,45.75,50.6956418245,138.66
2020-05-31 09:30:00,60.97424,19.94582,64.1536723738,23.57424,6.87582,24.5565,37.4,13.07,39.6179870766,137.36,60.85424,21.18582,64.4366161049,23.57424,6.87582,24.5565,37.28,14.31,39.93212366,137.6,42.05424,30.12582,51.731268423,23.57424,6.87582,24.5565,18.48,23.25,29.6997121198,138.23,41.10424,51.04582,65.5380369362,23.57424,6.87582,24.5565,17.53,44.17,47.5214667282,138.11
2020-05-31 10:00:00,63.53272,20.70371,66.8210305096,27.61272,8.05371,28.76325,35.92,12.65,38.0823961956,138.02,63.41272,21.94371,67.1021569427,27.61272,8.05371,28.76325,35.8,13.89,38.4001575518,138.25,40.07272,32.12371,51.3590851979,27.61272,8.05371,28.76325,12.46,24.07,27.1038096953,138.88,39.18272,51.88371,65.0169586336,27.61272,8.05371,28.76325,11.57,43.83,45.3313776539,138.77
2020-05-31 10:30:00,66.5224,22.0707,70.088126671,36.0024,10.5007,37.5025,30.52,11.57,32.6394745668,138.14,66.4024,23.2907,70.3685684965,36.0024,10.5007,37.5025,30.4,12.79,32.9809657227,138.37,39.6724,32.3107,51.1652289768,36.0024,10.5007,37.5025,3.67,21.81,22.1166227078,139.39,40.7224,57.1907,70.2074784353,36.0024,10.5007,37.5025,4.72,46.69,46.927971403,139.27
2020-05-31 11:00:00,68.06496,22.43228,71.6662121631,38.54496,11.24228,40.151,29.52,11.19,31.5697085828,138.14,67.92496,23.65228,71.9251732024,38.54496,11.24228,40.151,29.38,12.41,31.8934554415,138.37,46.42496,33.83228,57.4447567755,38.54496,11.24228,40.151,7.88,22.59,23.9249346917,139.39,47.53496,57.20228,74.3752193906,38.54496,11.24228,40.151,8.99,45.96,46.8309908074,139.27
2020-05-31 11:30:00,70.11568,22.16749,73.536427672,38.90568,11.34749,40.52675,31.21,10.82,33.0323553505,138.01,69.99568,23.38749,73.7995251147,38.90568,11.34749,40.52675,31.09,12.04,33.3399115176,138.23,47.41568,34.57749,58.6843209432,38.90568,11.34749,40.52675,8.51,23.23,24.7397049295,139.21,48.50568,56.53749,74.4935484976,38.90568,11.34749,40.52675,9.6,45.19,46.1984426144,139.11
2020-05-31 12:00:00,70.668,22.13775,74.0543462537,39.318,11.46775,40.95625,31.35,10.67,33.1160293514,137.93,70.548,23.34775,74.3110875581,39.318,11.46775,40.95625,31.23,11.88,33.4132802939,138.14,47.658,34.92775,59.0866540266,39.318,11.46775,40.95625,8.34,23.46,24.8983372939,139.11,48.778,56.35775,74.5351545854,39.318,11.46775,40.95625,9.46,44.89,45.8759599355,139.03
2020-05-31 12:30:00,69.9884,22.1087,73.3973483871,39.6984,11.5787,41.3525,30.29,10.53,32.0681305972,137.93,69.8684,23.3287,73.6601762301,39.6984,11.5787,41.3525,30.17,11.75,32.3773284877,138.14,46.4884,35.2587,58.3467844894,39.6984,11.5787,41.3525,6.79,23.68,24.6342546061,139.11,47.5984,56.2587,73.6929373024,39.6984,11.5787,41.3525,7.9,44.68,45.3730360457,139.03
2020-05-31 13:00:00,66.29848,21.77414,69.7825309304,37.00848,10.79414,38.5505,29.29,10.98,31.2804171967,137.51,66.16848,22.97414,70.0434069292,37.00848,10.79414,38.5505,29.16,12.18,31.6015505949,137.72,40.21848,33.71414,52.48018073,37.00848,10.79414,38.5505,3.21,22.92,23.1436924452,138.66,40.45848,55.72414,68.8626777191,37.00848,10.79414,38.5505,3.45,44.93,45.0622613725,138.6
2020-05-31 13:30:00,63.56048,20.36139,66.7421967017,33.33048,9.72139,34.71925,30.23,10.64,32.0478158382,138.27,63.43048,21.57139,66.9981392246,33.33048,9.72139,34.71925,30.1,11.85,32.3486089345,138.47,39.98048,31.81139,51.0921061884,33.33048,9.72139,34.71925,6.65,22.09,23.0692565983,139.57,39.08048,56.39139,68.6095677232,33.33048,9.72139,34.71925,5.75,46.67,47.0228816641,139.51
2020-05-31 14:00:00,63.31224,18.75107,66.0306168377,25.03224,7.30107,26.07525,38.28,11.45,39.9557367596,138.24,63.21224,20.01107,66.3040738444,25.03224,7.30107,26.07525,38.18,12.71,40.239986332,138.45,45.75224,32.20107,55.9479791785,25.03224,7.30107,26.07525,20.72,24.9,32.3933388214,139.15,44.78224,50.78107,67.7064700731,25.03224,7.30107,26.07525,19.75,43.48,47.7553442036,139.09
2020-05-31 14:30:00,62.8676,18.9568,65.6635012469,24.7776,7.2268,25.81,38.09,11.73,39.8552505951,138.55,62.7576,20.2168,65.9335677785,24.7776,7.2268,25.81,37.98,12.99,40.1400112108,138.75,44.0976,32.2568,54.6360638407,24.7776,7.2268,25.81,19.32,25.03,31.6190338246,139.44,43.0776,50.7468,66.5651360098,24.7776,7.2268,25.81,18.3,43.52,47.2110199,139.38
2020-05-31 15:00:00,61.9044,19.22545,64.8210819646,25.1844,7.34545,26.23375,36.72,11.88,38.593947712,138.68,61.7944,20.48545,65.1014710514,25.1844,7.34545,26.23375,36.61,13.14,38.8966798069,138.88,42.7644,32.05545,53.4447919077,25.1844,7.34545,26.23375,17.58,24.71,30.3255750152,139.58,41.7744,51.37545,66.2158391781,25.1844,7.34545,26.23375,16.59,44.03,47.051769361,139.52
2020-05-31 15:30:00,63.33576,19.73168,66.3382068675,26.40576,7.70168,27.506,36.93,12.03,38.8400025747,138.84,63.22576,20.99168,66.6194217687,26.40576,7.70168,27.506,36.82,13.29,39.1450699322,139.05,43.59576,32.58168,54.4256939469,26.40576,7.70168,27.506,17.19,24.88,30.2408746567,139.72,42.57576,51.58168,66.8832195038,26.40576,7.70168,27.506,16.17,43.88,46.764551746,139.66
2020-05-31 16:00:00,64.13384,18.88112,66.8554120891,24.00384,7.00112,25.004,40.13,11.88,41.8515388009,138.7,64.02384,20.16112,67.1231915809,24.00384,7.00112,25.004,40.02,13.16,42.1282090766,138.91,45.30384,31.78112,55.3396558283,24.00384,7.00112,25.004,21.3,24.78,32.6762666166,139.59,44.27384,50.93112,67.4844566756,24.00384,7.00112,25.004,20.27,43.93,48.3809652653,139.54
2020-05-31 16:30:00,64.54216,18.82938,67.232700144,23.55216,6.86938,24.5335,40.99,11.96,42.6992002267,138.46,64.44216,20.09938,67.503904049,23.55216,6.86938,24.5335,40.89,13.23,42.9770287479,138.68,47.95216,31.18938,57.2030337784,23.55216,6.86938,24.5335,24.4,24.32,34.4502888232,139.39,46.96216,51.11938,69.4163920371,23.55216,6.86938,24.5335,23.41,44.25,50.0608689497,139.32
2020-05-31 17:00:00,64.47232,18.464010000000002,67.0641462442,22.16232,6.46401,23.08575,42.31,12.0,43.9788142178,138.24,64.37232,19.74401,67.3321729418,22.16232,6.46401,23.08575,42.21,13.28,44.2497740107,138.46,50.97232,28.964010000000002,58.6267113308,22.16232,6.46401,23.08575,28.81,22.5,36.5549736698,139.36,50.00232,52.39401,72.424887223,22.16232,6.46401,23.08575,27.84,45.93,53.7087562693,139.25
2020-05-31 17:30:00,65.6816,19.84005,68.6126822283,27.2916,7.96005,28.42875,38.39,11.88,40.186148111,137.97,65.5816,21.09005,68.8893059013,27.2916,7.96005,28.42875,38.29,13.13,40.4786486929,138.19,46.7616,26.99005,53.9917589412,27.2916,7.96005,28.42875,19.47,19.03,27.2253888861,139.46,45.7516,57.41005,73.4106446203,27.2916,7.96005,28.42875,18.46,49.45,52.7832748131,139.32
2020-05-31 18:00:00,64.92632,19.27851,67.7280442399,25.36632,7.39851,26.42325,39.56,11.88,41.3053023231,137.31,64.81632,20.52851,67.9895217012,25.36632,7.39851,26.42325,39.45,13.13,41.5776310051,137.53,48.86632,25.52851,55.1327675086,25.36632,7.39851,26.42325,23.5,18.13,29.6807496536,138.86,47.86632,57.30851,74.6689353665,25.36632,7.39851,26.42325,22.5,49.91,54.7472200207,138.71
2020-05-31 18:30:00,63.86376,18.49068,66.4867286622,22.97376,6.70068,23.931,40.89,11.79,42.5558010147,137.82,63.75376,19.75068,66.7430241643,22.97376,6.70068,23.931,40.78,13.05,42.8171799632,138.04,51.49376,24.540680000000002,57.0425481005,22.97376,6.70068,23.931,28.52,17.84,33.6400951247,139.43,50.49376,57.36068,76.419025177,22.97376,6.70068,23.931,27.52,50.66,57.6522852973,139.29
2020-05-31 19:00:00,61.29776,17.16393,63.6554465389,20.68776,6.03393,21.54975,40.61,11.13,42.1075883897,137.82,61.19776,18.40393,63.9051677759,20.68776,6.03393,21.54975,40.51,12.37,42.3565461293,138.04,54.62776,23.76393,59.5727834809,20.68776,6.03393,21.54975,33.94,17.73,38.291990024,139.49,53.65776,56.87393,78.1907866814,20.68776,6.03393,21.54975,32.97,50.84,60.5947728769,139.36
2020-05-31 19:30:00,58.57088,16.23984,60.7805921919,17.45088,5.08984,18.178,41.12,11.15,42.6048929115,137.77,58.46088,17.48984,61.0210536913,17.45088,5.08984,18.178,41.01,12.4,42.8436704777,137.99,57.51088,22.82984,61.8765134183,17.45088,5.08984,18.178,40.06,17.74,43.812226604,139.41,56.56088,55.88984,79.5160824085,17.45088,5.08984,18.178,39.11,50.8,64.111091864,139.28
2020-05-31 20:00:00,56.85624,16.69807,59.2575528407,16.17624,4.71807,16.85025,40.68,11.98,42.4073437037,136.89,56.73624,17.93807,59.5044139931,16.17624,4.71807,16.85025,40.56,13.22,42.6600750117,137.11,58.30624,22.20807,62.3924354074,16.17624,4.71807,16.85025,42.13,17.49,45.6161923005,138.39,57.38624,54.73807,79.3059698173,16.17624,4.71807,16.85025,41.21,50.02,64.8094476138,138.24
2020-05-31 20:30:00,55.54808,16.33694,57.9006459398,14.698080000000001,4.28694,15.3105,40.85,12.05,42.5901984029,137.37,55.02808,17.926940000000002,57.8745606139,14.698080000000001,4.28694,15.3105,40.33,13.64,42.5741529569,137.59,59.04808,21.14694,62.7205614057,14.698080000000001,4.28694,15.3105,44.35,16.86,47.4466236944,136.44,58.16808,53.13694,78.784896544,14.698080000000001,4.28694,15.3105,43.47,48.85,65.390851042,136.29
2020-05-31 21:00:00,54.21128,8.64954,54.8969709679,13.78128,4.01954,14.3555,40.43,4.63,40.6942477508,137.9,53.27128,26.15954,59.3477110414,13.78128,4.01954,14.3555,39.49,22.14,45.272946668,138.12,59.43128,20.71954,62.9394659991,13.78128,4.01954,14.3555,45.65,16.7,48.6087697849,137.63,58.55128,54.00954,79.6572834124,13.78128,4.01954,14.3555,44.77,49.99,67.1070264577,137.5
2020-05-31 21:30:00,53.72088,7.46484,54.2370425466,12.05088,3.51484,12.553,41.67,3.95,41.8567963418,137.75,52.73088,28.69484,60.0328205917,12.05088,3.51484,12.553,40.68,25.18,47.842395425,137.97,58.46088,19.67484,61.6828486648,12.05088,3.51484,12.553,46.41,16.16,49.1429923794,138.02,57.58088,54.42484,79.2314391552,12.05088,3.51484,12.553,45.53,50.91,68.2994070252,137.88
2020-05-31 22:00:00,54.0424,7.4157,54.5488185413,11.6424,3.3957,12.1275,42.4,4.02,42.5901443998,137.69,53.0424,28.6357,60.2785161749,11.6424,3.3957,12.1275,41.4,25.24,48.4872931808,137.91,59.3324,19.8557,62.5666245873,11.6424,3.3957,12.1275,47.69,16.46,50.4506461802,137.9,58.4324,53.8857,79.4859360783,11.6424,3.3957,12.1275,46.79,50.49,68.8370844821,137.78
2020-05-31 22:30:00,51.23,6.47,51.6369422023,8.16,2.38,8.5,43.07,4.09,43.2637608166,137.26,50.22,27.57,57.2900802932,8.16,2.38,8.5,42.06,25.19,49.0263164025,137.49,63.58,20.49,66.8001235029,8.16,2.38,8.5,55.42,18.11,58.3039321144,137.26,62.75,50.65,80.6410875423,8.16,2.38,8.5,54.59,48.27,72.8701653628,137.15
2020-05-31 23:00:00,49.14664,5.12402,49.4130327368,5.15664,1.5040200000000001,5.3715,43.99,3.62,44.1386961747,136.81,48.13664,26.11402,54.7638398129,5.15664,1.5040200000000001,5.3715,42.98,24.61,49.5270885476,137.05,62.72664,20.42402,65.9679616075,5.15664,1.5040200000000001,5.3715,57.57,18.92,60.5992681474,136.75,61.92664,48.49402,78.6548073385,5.15664,1.5040200000000001,5.3715,56.77,46.99,73.694592746,136.63
2020-05-31 23:30:00,47.99024,5.40007,48.2931039721,4.08024,1.19007,4.25025,43.91,4.21,44.1113613483,137.61,46.98024,26.59007,53.9830971051,4.08024,1.19007,4.25025,42.9,25.4,49.855491172,137.85,59.04024,20.23007,62.4099805437,4.08024,1.19007,4.25025,54.96,19.04,58.1646215495,137.5,58.23024,48.72007,75.9236858382,4.08024,1.19007,4.25025,54.15,47.53,72.0508389958,137.37
2020-06-01 00:00:00,45.84424,5.36457,46.1570466176,3.92424,1.14457,4.08775,41.92,4.22,42.1318739199,138.64,44.84424,26.89457,52.2907616761,3.92424,1.14457,4.08775,40.92,25.75,48.3477910561,138.88,55.47424,20.14457,59.0185987979,3.92424,1.14457,4.08775,51.55,19.0,54.9399899891,138.58,54.62424,49.80457,73.9209225353,3.92424,1.14457,4.08775,50.7,48.66,70.2729364692,138.46
2020-06-01 00:30:00,43.14864,5.10752,43.4498779561,2.76864,0.80752,2.884,40.38,4.3,40.6083045694,138.92,42.15864,26.71752,49.9116900295,2.76864,0.80752,2.884,39.39,25.91,47.147642571,139.17,56.08864,19.50752,59.3841634916,2.76864,0.80752,2.884,53.32,18.7,56.5040918872,138.88,55.23864,50.03752,74.5322799651,2.76864,0.80752,2.884,52.47,49.23,71.9492446104,138.78
2020-06-01 01:00:00,41.36272,5.46246,41.7218536866,2.68272,0.78246,2.7945,38.68,4.68,38.9620943996,139.4,40.40272,27.16246,48.6844843523,2.68272,0.78246,2.7945,37.72,26.38,46.0293688855,139.65,52.63272,19.02246,55.964785348,2.68272,0.78246,2.7945,49.95,18.24,53.1761234014,139.39,51.78272,50.89246,72.6050451102,2.68272,0.78246,2.7945,49.1,50.11,70.1556989845,139.3
2020-06-01 01:30:00,41.03096,5.14153,41.3518440854,2.61096,0.76153,2.7197500000000003,38.42,4.38,38.6688608573,139.32,40.06096,26.87153,48.238570052,2.61096,0.76153,2.7197500000000003,37.45,26.11,45.6534182729,139.57,51.69096,19.14153,55.1212619273,2.61096,0.76153,2.7197500000000003,49.08,18.38,52.4086901191,139.34,50.82096,50.781530000000004,71.8438150745,2.61096,0.76153,2.7197500000000003,48.21,50.02,69.4708895869,139.24
2020-06-01 02:00:00,40.4572,5.30335,40.8033154665,2.6172,0.7633500000000001,2.7262500000000003,37.84,4.54,38.1113788782,139.22,39.5172,27.01335,47.8678407082,2.6172,0.7633500000000001,2.7262500000000003,36.9,26.25,45.2843516019,139.47,51.4572,19.20335,54.9236932759,2.6172,0.7633500000000001,2.7262500000000003,48.84,18.44,52.2051644955,139.21,50.5872,50.66335,71.5949707526,2.6172,0.7633500000000001,2.7262500000000003,47.97,49.9,69.2179954925,139.11
2020-06-01 02:30:00,39.99048,5.56639,40.3760224423,2.73048,0.79639,2.84425,37.26,4.77,37.5640852411,139.28,39.03048,27.26639,47.6112842997,2.73048,0.79639,2.84425,36.3,26.47,44.9260603659,139.52,50.63048,18.95639,54.0628359121,2.73048,0.79639,2.84425,47.9,18.16,51.2269030881,139.27,49.77048,50.97639,71.2438981027,2.73048,0.79639,2.84425,47.04,50.18,68.7807676607,139.18
2020-06-01 03:00:00,39.63632,5.44976,40.0092207772,2.77632,0.80976,2.892,36.86,4.64,37.1508977011,138.83,38.70632,27.03976,47.2157582678,2.77632,0.80976,2.892,35.93,26.23,44.4857033214,139.08,49.40632,18.50976,52.759792183100004,2.77632,0.80976,2.892,46.63,17.7,49.8763160227,138.89,48.53632,51.13976,70.5056693607,2.77632,0.80976,2.892,45.76,50.33,68.022691067,138.78
2020-06-01 03:30:00,39.30848,5.44914,39.6843763546,2.8084800000000003,0.8191400000000001,2.9255,36.5,4.63,36.7924842869,138.9,38.37848,27.05914,46.9585432552,2.8084800000000003,0.8191400000000001,2.9255,35.57,26.24,44.2013857249,139.15,50.62848,18.54914,53.9195102152,2.8084800000000003,0.8191400000000001,2.9255,47.82,17.73,51.0010323425,138.96,49.76848,51.17914,71.3877158386,2.8084800000000003,0.8191400000000001,2.9255,46.96,50.36,68.8576154104,138.85
2020-06-01 04:00:00,39.01112,6.17366,39.4966018975,2.72112,0.79366,2.8345000000000002,36.29,5.38,36.6866256284,139.61,38.06112,27.98366,47.2412328655,2.72112,0.79366,2.8345000000000002,35.34,27.19,44.5893675667,139.85,51.13112,19.55366,54.7424611417,2.72112,0.79366,2.8345000000000002,48.41,18.76,51.9178745713,139.48,50.26112,50.59366,71.3154865078,2.72112,0.79366,2.8345000000000002,47.54,49.8,68.8483231459,139.38
2020-06-01 04:30:00,39.92104,6.94072,40.5199090423,4.15104,1.21072,4.324,35.77,5.73,36.2260375973,139.26,39.00104,28.60072,48.3640600612,4.15104,1.21072,4.324,34.85,27.39,44.3253268459,139.49,48.12104,18.88072,51.6925147231,4.15104,1.21072,4.324,43.97,17.67,47.3876545104,139.14,47.26104,51.72072,70.0616783927,4.15104,1.21072,4.324,43.11,50.51,66.4058145045,139.13
2020-06-01 05:00:00,40.35248,6.88739,40.9360328215,4.96248,1.44739,5.16925,35.39,5.44,35.8056657528,139.18,39.42248,28.51739,48.6556621758,4.96248,1.44739,5.16925,34.46,27.07,43.820959597,139.41,46.75248,18.84739,50.4085161055,4.96248,1.44739,5.16925,41.79,17.4,45.2676937782,139.14,45.87248,52.23739,69.5199923429,4.96248,1.44739,5.16925,40.91,50.79,65.2169625174,139.13
2020-06-01 05:30:00,40.71072,6.93021,41.2963743392,4.32072,1.26021,4.50075,36.39,5.67,36.8290781856,139.98,39.76072,28.81021,49.1013549219,4.32072,1.26021,4.50075,35.44,27.55,44.8887079342,140.21,51.50072,20.76021,55.5275650444,4.32072,1.26021,4.50075,47.18,19.5,51.0509784431,139.68,50.61072,50.460210000000004,71.4680192265,4.32072,1.26021,4.50075,46.29,49.2,67.5529725475,139.67
2020-06-01 06:00:00,41.95432,6.67251,42.4816119793,4.77432,1.3925100000000001,4.97325,37.18,5.28,37.5530398237,139.66,41.01432,28.48251,49.9342349592,4.77432,1.3925100000000001,4.97325,36.24,27.09,45.2460572868,139.89,54.74432,21.98251,58.9929768546,4.77432,1.3925100000000001,4.97325,49.97,20.59,54.0458046475,139.28,53.87432,49.14251,72.9207010702,4.77432,1.3925100000000001,4.97325,49.1,47.75,68.4899445174,139.26
