Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-01 06:30:00,46.76592,5.31006,47.0664212645,6.20592,1.81006,6.4645,40.56,3.5,40.7107307721,138.48,45.78592,26.80006,53.05274438,6.20592,1.81006,6.4645,39.58,24.99,46.8089361127,138.71,60.43592,24.62006,65.2583157969,6.20592,1.81006,6.4645,54.23,22.81,58.8318706145,138.05,59.61592,46.19006,75.4160431225,6.20592,1.81006,6.4645,53.41,44.38,69.4421521844,138.02
2020-06-01 07:00:00,52.59848,3.99039,52.7496285358,7.09848,2.07039,7.39425,45.5,1.92,45.5404918726,137.73,51.56848,25.29039,57.436155476,7.09848,2.07039,7.39425,44.47,23.22,50.1672133968,137.96,61.17848,26.96039,66.8555834921,7.09848,2.07039,7.39425,54.08,24.89,59.5328354776,137.27,60.36848,43.67039,74.5080958035,7.09848,2.07039,7.39425,53.27,41.6,67.5888518914,137.25
2020-06-01 07:30:00,59.29112,4.50366,59.4619194464,14.00112,4.08366,14.5845,45.29,0.42,45.2919474079,137.18,58.29112,25.60366,63.6663339313,14.00112,4.08366,14.5845,44.29,21.52,49.2413901104,137.42,58.27112,27.26366,64.3337437326,14.00112,4.08366,14.5845,44.27,23.18,49.971444846,137.11,57.44112,47.14366,74.3102075428,14.00112,4.08366,14.5845,43.44,43.06,61.1653267791,137.12
2020-06-01 08:00:00,64.49264,7.47952,64.9249091921,19.71264,5.74952,20.534,44.78,1.73,44.8134053604,136.9,63.50264,25.10952,68.2866991558,19.71264,5.74952,20.534,43.79,19.36,47.8787395406,137.12,56.49264,29.77952,63.8610850644,19.71264,5.74952,20.534,36.78,24.03,43.9341473116,137.0,55.61264,47.98952,73.4558354224,19.71264,5.74952,20.534,35.9,42.24,55.4348951474,137.0
2020-06-01 08:30:00,70.87144,12.02917,71.8850606076,25.95144,7.56917,27.03275,44.92,4.46,45.140868401,136.84,69.89144,24.21917,73.9687878822,25.95144,7.56917,27.03275,43.94,16.65,46.9887869603,137.07,58.29144,33.84917,67.4066635205,25.95144,7.56917,27.03275,32.34,26.28,41.6715010529,137.06,57.40144,47.57917,74.5567081621,25.95144,7.56917,27.03275,31.45,40.01,50.8910856634,137.0
2020-06-01 09:00:00,72.93272,15.02121,74.463537362,34.15272,9.96121,35.57575,38.78,5.06,39.1087202552,136.9,72.02272,25.99121,76.5690224142,34.15272,9.96121,35.57575,37.87,16.03,41.1229595238,137.12,60.39272,37.92121,71.311280993,34.15272,9.96121,35.57575,26.24,27.96,38.344480698,137.01,59.47272,48.16121,76.5278156807,34.15272,9.96121,35.57575,25.32,38.2,45.8294926876,137.0
2020-06-01 09:30:00,73.52384,15.52862,75.1458121751,35.10384,10.23862,36.5665,38.42,5.29,38.7824767131,136.95,72.62384,26.07862,77.164218116,35.10384,10.23862,36.5665,37.52,15.84,40.7266006438,137.17,58.50384,41.54862,71.7564430463,35.10384,10.23862,36.5665,23.4,31.31,39.0880557204,136.76,57.58384,44.88862,73.0129223812,35.10384,10.23862,36.5665,22.48,34.65,41.3034247975,136.69
2020-06-01 10:00:00,74.71472,15.99096,76.4068071994,37.61472,10.97096,39.182,37.1,5.02,37.438087558,136.47,73.82472,26.90096,78.5732201962,37.61472,10.97096,39.182,36.21,15.93,39.5591835103,136.68,58.16472,44.08096,72.9812694272,37.61472,10.97096,39.182,20.55,33.11,38.9688927223,136.05,57.24472,43.05096,71.6264135972,37.61472,10.97096,39.182,19.63,32.08,37.6093512308,136.02
2020-06-01 10:30:00,75.74744,16.40217,77.5029408943,39.84744,11.62217,41.50775,35.9,4.78,36.2168248194,136.26,74.87744,27.72217,79.8445347564,39.84744,11.62217,41.50775,35.03,16.1,38.5527028884,136.48,53.62744,45.67217,70.4403963182,39.84744,11.62217,41.50775,13.78,34.05,36.7326952455,135.72,52.68744,42.46217,67.6683250484,39.84744,11.62217,41.50775,12.84,30.84,33.4061551215,135.71
2020-06-01 11:00:00,79.4392,15.04685,80.8516802025,34.3092,10.00685,35.73875,45.13,5.04,45.4105549405,136.21,78.4492,25.89685,82.6130971491,34.3092,10.00685,35.73875,44.14,15.89,46.913022712200004,136.43,56.6592,48.16685,74.3660566627,34.3092,10.00685,35.73875,22.35,38.16,44.2233886083,135.27,55.7392,36.35685,66.5483204789,34.3092,10.00685,35.73875,21.43,26.35,33.964207631,135.27
2020-06-01 11:30:00,78.34632,14.36976,79.6532225337,33.73632,9.83976,35.142,44.61,4.53,44.8394134663,135.68,77.37632,26.03976,81.640455643,33.73632,9.83976,35.142,43.64,16.2,46.5498614391,135.89,57.26632,48.23976,74.8766041645,33.73632,9.83976,35.142,23.53,38.4,45.0357735584,134.62,56.37632,35.25976,66.4946624324,33.73632,9.83976,35.142,22.64,25.42,34.0403584,134.55
2020-06-01 12:00:00,74.87768,13.70599,76.1217519771,31.83768,9.28599,33.16425,43.04,4.42,43.2663610672,135.72,73.92768,25.60599,78.2366192653,31.83768,9.28599,33.16425,42.09,16.32,45.1432220826,135.92,62.04768,47.70599,78.2673372184,31.83768,9.28599,33.16425,30.21,38.42,48.8747429661,134.62,61.15768,34.69599,70.3141063021,31.83768,9.28599,33.16425,29.32,25.41,38.7985888919,134.55
2020-06-01 12:30:00,75.51344,13.73642,76.7526472185,29.47344,8.59642,30.7015,46.04,5.14,46.3260315589,136.22,74.51344,24.35642,78.393162558,29.47344,8.59642,30.7015,45.04,15.76,47.7177032138,136.42,63.97344,46.39642,79.0267601148,29.47344,8.59642,30.7015,34.5,37.8,51.1770456357,135.27,63.13344,35.21642,72.291268379,29.47344,8.59642,30.7015,33.66,26.62,42.9141002469,135.21
2020-06-01 13:00:00,77.28112,14.77366,78.6805728134,30.08112,8.77366,31.3345,47.2,6.0,47.5798276584,136.13,76.28112,23.67366,79.8702162652,30.08112,8.77366,31.3345,46.2,14.9,48.5432796585,136.33,57.21112,43.63366,71.9514317901,30.08112,8.77366,31.3345,27.13,34.86,44.1730291015,135.64,56.31112,38.73366,68.3464604252,30.08112,8.77366,31.3345,26.23,29.96,39.819775237900004,135.58
2020-06-01 13:30:00,77.408,14.834,78.8165339253,30.768,8.974,32.05,46.64,5.86,47.0066931404,136.29,76.408,24.044,80.1017877453,30.768,8.974,32.05,45.64,15.07,48.0636505064,136.5,54.068,44.244,69.8632962291,30.768,8.974,32.05,23.3,35.27,42.2713011392,135.76,53.158,38.624,65.7083430015,30.768,8.974,32.05,22.39,29.65,37.1542003009,135.7
2020-06-01 14:00:00,78.27488,14.38309,79.5853637107,30.76488,8.973090000000001,32.04675,47.51,5.41,47.8170283477,135.87,77.26488,24.38309,81.0209649372,30.76488,8.973090000000001,32.04675,46.5,15.41,48.9869176413,136.07,55.60488,46.06309,72.2060311897,30.76488,8.973090000000001,32.04675,24.84,37.09,44.6395978925,135.06,54.71488,36.16309,65.5857238411,30.76488,8.973090000000001,32.04675,23.95,27.19,36.2339426505,135.0
2020-06-01 14:30:00,76.6232,13.73885,77.8451718321,31.3332,9.13885,32.63875,45.29,4.6,45.5230062716,135.38,75.6432,25.17885,79.723699071,31.3332,9.13885,32.63875,44.31,16.04,47.1238548932,135.58,54.6132,45.24885,70.9229161877,31.3332,9.13885,32.63875,23.28,36.11,42.963827809,134.56,53.7132,36.79885,65.1096246001,31.3332,9.13885,32.63875,22.38,27.66,35.5800505902,134.49
2020-06-01 15:00:00,76.85856,13.36833,78.0125021536,28.58856,8.33833,29.77975,48.27,5.03,48.5313692368,135.79,75.83856,24.12833,79.5843168687,28.58856,8.33833,29.77975,47.25,15.79,49.8185367107,136.0,55.02856,45.02833,71.1033959686,28.58856,8.33833,29.77975,26.44,36.69,45.2242158583,134.99,54.11856,35.90833,64.9478767926,28.58856,8.33833,29.77975,25.53,27.57,37.5750688622,134.9
2020-06-01 15:30:00,74.61168,11.91174,75.5565506244,25.17168,7.34174,26.2205,49.44,4.57,49.6507653516,135.7,73.59168,23.52174,77.2593529474,25.17168,7.34174,26.2205,48.42,16.18,51.0518246491,135.92,57.65168,42.55174,71.6544959081,25.17168,7.34174,26.2205,32.48,35.21,47.9029696365,134.99,56.77168,36.27174,67.3695982818,25.17168,7.34174,26.2205,31.6,28.93,42.8427928595,134.9
2020-06-01 16:00:00,75.7744,12.54545,76.8059113029,25.6644,7.48545,26.73375,50.11,5.06,50.3648260198,136.36,74.7244,23.38545,78.2982453639,25.6644,7.48545,26.73375,49.06,15.9,51.5722173268,136.59,58.3444,41.79545,71.7699704059,25.6644,7.48545,26.73375,32.68,34.31,47.3831035286,135.82,57.4744,38.13545,68.9754971136,25.6644,7.48545,26.73375,31.81,30.65,44.173505634,135.78
2020-06-01 16:30:00,70.70496,12.66978,71.8311540618,31.88496,9.29978,33.2135,38.82,3.37,38.9660018478,137.5,69.77496,27.19978,74.8890717999,31.88496,9.29978,33.2135,37.89,17.9,41.9053946408,137.72,60.28496,41.34978,73.1032195478,31.88496,9.29978,33.2135,28.4,32.05,42.8224532226,137.01,59.36496,43.41978,73.5491384793,31.88496,9.29978,33.2135,27.48,34.12,43.8100992923,136.95
2020-06-01 17:00:00,71.22376,11.58568,72.1599055543,29.33376,8.55568,30.556,41.89,3.03,41.9994404725,137.57,70.25376,26.82568,75.2011163587,29.33376,8.55568,30.556,40.92,18.27,44.8133830457,137.79,64.24376,38.84568,75.0749462444,29.33376,8.55568,30.556,34.91,30.29,46.2189593133,137.25,63.31376,44.66568,77.4832573864,29.33376,8.55568,30.556,33.98,36.11,49.5839943934,137.11
2020-06-01 17:30:00,70.75568,10.67249,71.5560500242,26.54568,7.74249,27.65175,44.21,2.93,44.3069859052,137.62,69.75568,26.15249,74.4970309842,26.54568,7.74249,27.65175,43.21,18.41,46.9684170481,137.83,69.57568,37.09249,78.8455963378,26.54568,7.74249,27.65175,43.03,29.35,52.0864992104,137.36,68.67568,44.93249,82.0687375379,26.54568,7.74249,27.65175,42.13,37.19,56.1963788869,137.21
2020-06-01 18:00:00,70.21296,10.00503,70.9222135671,25.18296,7.34503,26.23225,45.03,2.66,45.1084969823,137.44,69.20296,25.94503,73.9066590671,25.18296,7.34503,26.23225,44.02,18.6,47.7882872679,137.66,68.45296,33.61503,76.2612481845,25.18296,7.34503,26.23225,43.27,26.27,50.6202113785,137.47,67.57296,47.62503,82.6695131573,25.18296,7.34503,26.23225,42.39,40.28,58.4755547216,137.34
2020-06-01 18:30:00,67.74352,9.27561,68.3755909873,23.09352,6.73561,24.05575,44.65,2.54,44.7221880055,137.5,66.74352,25.47561,71.4402139335,23.09352,6.73561,24.05575,43.65,18.74,47.5027378158,137.72,69.41352,32.07561,76.4662115948,23.09352,6.73561,24.05575,46.32,25.34,52.798276487,137.6,68.51352,48.14561,83.7382958094,23.09352,6.73561,24.05575,45.42,41.41,61.4635217019,137.46
2020-06-01 19:00:00,65.20656,8.58733,65.7695803815,21.07656,6.14733,21.95475,44.13,2.44,44.1974037699,137.63,64.20656,25.04733,68.9191634247,21.07656,6.14733,21.95475,43.13,18.9,47.089350176,137.85,70.10656,31.29733,76.7753386197,21.07656,6.14733,21.95475,49.03,25.15,55.104114184,137.73,69.23656,47.90733,84.1950919494,21.07656,6.14733,21.95475,48.16,41.76,63.7438875501,137.59
2020-06-01 19:30:00,63.06184,5.81887,63.3297316611,13.40184,3.9088700000000003,13.96025,49.66,1.9100000000000001,49.6967171954,137.97,61.98184,23.43887,66.2655952713,13.40184,3.9088700000000003,13.96025,48.58,19.53,52.3587366158,138.19,71.31184,29.69887,77.2489572969,13.40184,3.9088700000000003,13.96025,57.91,25.79,63.393155782,137.91,70.44184,45.16887,83.6796249971,13.40184,3.9088700000000003,13.96025,57.04,41.26,70.398502825,137.77
2020-06-01 20:00:00,60.62968,4.05449,60.7650967749,10.84968,3.16449,11.30175,49.78,0.89,49.7879553708,138.38,59.54968,23.82449,64.1386834279,10.84968,3.16449,11.30175,48.7,20.66,52.9010926163,138.59,71.12968,28.93449,76.7895571576,10.84968,3.16449,11.30175,60.28,25.77,65.5573893623,138.2,70.29968,44.71449,83.3152484487,10.84968,3.16449,11.30175,59.45,41.55,72.5307176305,138.07
2020-06-01 20:30:00,58.62752,3.15511,58.712356625,9.37752,2.73511,9.76825,49.25,0.42,49.2517908304,138.38,57.54752,24.01511,62.357377803,9.37752,2.73511,9.76825,48.17,21.28,52.6610605666,138.59,71.53752,28.82511,77.1265436427,9.37752,2.73511,9.76825,62.16,26.09,67.4133050666,138.06,70.70752,43.89511,83.224600128,9.37752,2.73511,9.76825,61.33,41.16,73.861454765,137.93
2020-06-01 21:00:00,58.78448,2.35589,58.8316692485,7.49448,2.18589,7.80675,51.29,0.17,51.2902817306,138.12,57.68448,23.67589,62.3542059541,7.49448,2.18589,7.80675,50.19,21.49,54.5972178778,138.32,74.01448,29.89589,79.8242287063,7.49448,2.18589,7.80675,66.52,27.71,72.0607694935,137.6,73.21448,41.27589,84.0479576014,7.49448,2.18589,7.80675,65.72,39.09,76.4666365155,137.45
2020-06-01 21:30:00,58.05632,2.56226,58.1128339375,5.83632,1.70226,6.0795,52.22,0.86,52.2270810978,138.36,56.94632,24.07226,61.8252138132,5.83632,1.70226,6.0795,51.11,22.37,55.791119365,138.57,77.24632,29.66226,82.7456562114,5.83632,1.70226,6.0795,71.41,27.96,76.6886543108,137.7,76.48632,40.49226,86.543516609,5.83632,1.70226,6.0795,70.65,38.79,80.5983039524,137.57
2020-06-01 22:00:00,57.81976,2.9049300000000002,57.8926874895,6.11976,1.7849300000000001,6.37475,51.7,1.12,51.712130105,138.88,56.70976,24.62493,61.8254321195,6.11976,1.7849300000000001,6.37475,50.59,22.84,55.5068797538,139.1,75.46976,29.30493,80.9596417776,6.11976,1.7849300000000001,6.37475,69.35,27.52,74.6108095386,138.26,74.67976,41.69493,85.530893491,6.11976,1.7849300000000001,6.37475,68.56,39.91,79.3302067311,138.12
2020-06-01 22:30:00,54.06232,4.85901,54.2802397007,6.4423200000000005,1.87901,6.71075,47.62,2.98,47.7131512269,137.99,52.99232,26.24901,59.1370992268,6.4423200000000005,1.87901,6.71075,46.55,24.37,52.5433097549,138.22,73.92232,28.29901,79.1539219569,6.4423200000000005,1.87901,6.71075,67.48,26.42,72.4676948716,137.23,73.16232,41.90901,84.3154208135,6.4423200000000005,1.87901,6.71075,66.72,40.03,77.8071931122,137.1
2020-06-01 23:00:00,51.04992,5.20581,51.3146644709,6.01992,1.75581,6.27075,45.03,3.45,45.1619685133,138.36,50.00992,26.66581,56.6750167301,6.01992,1.75581,6.27075,43.99,24.91,50.5532214602,138.59,69.54992,27.10581,74.6452698285,6.01992,1.75581,6.27075,63.53,25.35,68.4009020408,137.68,68.75992,43.12581,81.1650299486,6.01992,1.75581,6.27075,62.74,41.37,75.1517431601,137.56
2020-06-01 23:30:00,52.29696,4.50953,52.4910267195,6.30696,1.83953,6.56975,45.99,2.67,46.0674396944,137.96,51.25696,25.90953,57.4332629516,6.30696,1.83953,6.56975,44.95,24.07,50.9888948694,138.2,66.34696,26.94953,71.6114255441,6.30696,1.83953,6.56975,60.04,25.11,65.0792877957,137.42,65.54696,43.37953,78.6014477492,6.30696,1.83953,6.56975,59.24,41.54,72.3529487996,137.29
2020-06-02 00:00:00,48.81624,4.71682,49.0435895775,5.88624,1.71682,6.1315,42.93,3.0,43.0346941432,138.36,47.80624,26.20682,54.518198773,5.88624,1.71682,6.1315,41.92,24.49,48.5494232715,138.59,62.60624,25.85682,67.7356363183,5.88624,1.71682,6.1315,56.72,24.14,61.6433126949,137.89,61.78624,44.63682,76.2232586095,5.88624,1.71682,6.1315,55.9,42.92,70.4764953726,137.75
2020-06-02 00:30:00,46.174,4.377,46.3809918501,5.064,1.477,5.275,41.11,2.9,41.2121596134,139.33,45.194,26.157,52.2176817276,5.064,1.477,5.275,40.13,24.68,47.1117745367,139.57,60.424,25.267,65.4941300041,5.064,1.477,5.275,55.36,23.79,60.2552379466,138.94,59.584,45.757,75.126267743,5.064,1.477,5.275,54.52,44.28,70.2363780387,138.84
2020-06-02 01:00:00,44.78056,4.31558,44.9880293484,4.75056,1.38558,4.9485,40.03,2.93,40.1370875874,139.61,43.80056,26.16558,51.0208450837,4.75056,1.38558,4.9485,39.05,24.78,46.2487934978,139.85,59.14056,24.88558,64.1630573543,4.75056,1.38558,4.9485,54.39,23.5,59.2496590707,139.26,58.30056,46.20558,74.390260918,4.75056,1.38558,4.9485,53.55,44.82,69.8314749952,139.15
2020-06-02 01:30:00,44.02232,4.92401,44.2968456288,4.64232,1.3540100000000002,4.83575,39.38,3.5700000000000003,39.5414883382,140.09,43.04232,26.90401,50.7589111887,4.64232,1.3540100000000002,4.83575,38.4,25.55,46.1233400785,140.34,58.46232,24.69401,63.4636666894,4.64232,1.3540100000000002,4.83575,53.82,23.34,58.6630036735,139.71,57.60232,46.71401,74.1635085447,4.64232,1.3540100000000002,4.83575,52.96,45.36,69.7301312203,139.58
2020-06-02 02:00:00,43.42816,4.76738,43.6890488916,4.68816,1.36738,4.8835,38.74,3.4,38.8889135873,136.53,42.76816,26.09738,50.1017839268,4.68816,1.36738,4.8835,38.08,24.73,45.4054985657,136.78,57.70816,24.65738,62.7552238387,4.68816,1.36738,4.8835,53.02,23.29,57.9097962352,139.94,56.85816,46.98738,73.7608584403,4.68816,1.36738,4.8835,52.17,45.62,69.3029097513,139.83
2020-06-02 02:30:00,42.96096,4.24778,43.1704496044,4.62096,1.34778,4.8135,38.34,2.9,38.4495201531,135.73,42.34096,26.12778,49.7535705397,4.62096,1.34778,4.8135,37.72,24.78,45.1314391528,135.97,56.25096,23.88778,61.1129817162,4.62096,1.34778,4.8135,51.63,22.54,56.3356769729,140.1,55.38096,47.91778,73.2336286869,4.62096,1.34778,4.8135,50.76,46.57,68.8864464173,139.99
2020-06-02 03:00:00,43.159440000000004,4.49692,43.3930818288,3.82944,1.11692,3.989,39.33,3.38,39.474970551,135.34,42.54944,26.05692,49.894067024,3.82944,1.11692,3.989,38.72,24.94,46.0569430162,135.59,55.21944,23.19692,59.8939366831,3.82944,1.11692,3.989,51.39,22.08,55.9326246479,139.66,54.36944,47.69692,72.3258749232,3.82944,1.11692,3.989,50.54,46.58,68.7312738133,139.56
2020-06-02 03:30:00,42.7988,15.03965,45.3643952187,3.8388,1.11965,3.9987500000000002,38.96,13.92,41.3720678719,138.62,42.6788,16.43965,45.7355667021,3.8388,1.11965,3.9987500000000002,38.84,15.32,41.7522214978,138.86,54.0788,23.38965,58.9202200994,3.8388,1.11965,3.9987500000000002,50.24,22.27,54.9546221896,139.47,53.2288,47.34965,71.2411012307,3.8388,1.11965,3.9987500000000002,49.39,46.23,67.6504619349,139.38
2020-06-02 04:00:00,42.60992,15.06456,45.1945378381,3.88992,1.13456,4.052,38.72,13.93,41.149523691,139.02,42.48992,16.34456,45.5251352903,3.88992,1.13456,4.052,38.6,15.21,41.4886020492,139.25,55.29992,24.20456,60.3650716623,3.88992,1.13456,4.052,51.41,23.07,56.3490283856,139.75,54.42992,46.98456,71.9038599075,3.88992,1.13456,4.052,50.54,45.85,68.2386554674,139.72
2020-06-02 04:30:00,42.34776,15.33768,45.0397291821,4.03776,1.17768,4.206,38.31,14.16,40.8431352861,138.76,42.22776,16.59768,45.3725323957,4.03776,1.17768,4.206,38.19,15.42,41.1855860709,138.99,52.47776,22.76768,57.2038682888,4.03776,1.17768,4.206,48.44,21.59,53.033590299,139.61,51.61776,48.32768,70.7103797303,4.03776,1.17768,4.206,47.58,47.15,66.9849154661,139.58
2020-06-02 05:00:00,42.08392,15.41031,44.8166707472,4.18392,1.22031,4.35825,37.9,14.19,40.4693229496,138.81,41.96392,16.67031,45.153846096,4.18392,1.22031,4.35825,37.78,15.45,40.817041784,139.04,53.79392,23.08031,58.5361985327,4.18392,1.22031,4.35825,49.61,21.86,54.2126525822,139.63,52.93392,48.10031,71.5237003284,4.18392,1.22031,4.35825,48.75,46.88,67.6335486279,139.61
2020-06-02 05:30:00,42.5816,15.42005,45.2876429124,4.7316,1.38005,4.92875,37.85,14.04,40.370089175,138.9,42.4516,16.69005,45.6146479934,4.7316,1.38005,4.92875,37.72,15.31,40.7086538711,139.13,53.2716,23.67005,58.2935213687,4.7316,1.38005,4.92875,48.54,22.29,53.4132539731,139.71,52.4016,47.99005,71.0561227591,4.7316,1.38005,4.92875,47.67,46.61,66.6702407375,139.67
2020-06-02 06:00:00,43.20464,15.63552,45.94682147,5.98464,1.74552,6.234,37.22,13.89,39.727326867,138.56,43.08464,16.89552,46.278988753,5.98464,1.74552,6.234,37.1,15.15,40.0740876378,138.79,56.93464,25.04552,62.1999300964,5.98464,1.74552,6.234,50.95,23.3,56.0249274877,139.24,56.07464,46.865520000000004,73.0803818819,5.98464,1.74552,6.234,50.09,45.12,67.4152987088,139.22
2020-06-02 06:30:00,48.34648,14.86314,50.5795913294,7.41648,2.16314,7.7255,40.93,12.7,42.8550452106,137.73,48.21648,16.12314,50.840776814,7.41648,2.16314,7.7255,40.8,13.96,43.1221706318,137.96,61.21648,27.96314,67.3007772782,7.41648,2.16314,7.7255,53.8,25.8,59.6664059585,138.26,60.38648,43.75314,74.5712023951,7.41648,2.16314,7.7255,52.97,41.59,67.3464846893,138.22
2020-06-02 07:00:00,53.80224,13.24482,55.4085398278,9.34224,2.7248200000000002,9.7315,44.46,10.52,45.6876569765,136.96,53.71224,14.49482,55.6336636637,9.34224,2.7248200000000002,9.7315,44.37,11.77,45.904572757,137.2,62.51224,30.11482,69.3879134536,9.34224,2.7248200000000002,9.7315,53.17,27.39,59.8102081588,137.57,61.69224,42.13482,74.7079348707,9.34224,2.7248200000000002,9.7315,52.35,39.41,65.5261062478,137.55
2020-06-02 07:30:00,59.64088,12.44109,60.9246689573,12.62088,3.68109,13.14675,47.02,8.76,47.8290497501,135.6,59.57088,13.66109,61.1172244458,12.62088,3.68109,13.14675,46.95,9.98,47.998988531,135.83,65.35088,32.69109,73.0715052682,12.62088,3.68109,13.14675,52.73,29.01,60.1833282563,136.19,64.54088,40.15109,76.0107572608,12.62088,3.68109,13.14675,51.92,36.47,63.448776978,136.12
2020-06-02 08:00:00,63.832,12.86475,65.1154821572,17.262,5.03475,17.98125,46.57,7.83,47.223657207,135.25,63.772,14.09475,65.3110248087,17.262,5.03475,17.98125,46.51,9.06,47.3842136159,135.49,63.062,33.59475,71.4522432927,17.262,5.03475,17.98125,45.8,28.56,53.9751201944,136.0,62.262,41.68475,74.927798757,17.262,5.03475,17.98125,45.0,36.65,58.0363894466,135.89
2020-06-02 08:30:00,70.8116,11.5488,71.7471774776,21.0816,6.1488,21.96,49.73,5.4,50.0223240164,135.69,70.7516,12.7788,71.8963603529,21.0816,6.1488,21.96,49.67,6.63,50.1105358183,135.92,64.0116,38.4388,74.666098599,21.0816,6.1488,21.96,42.93,32.29,53.7180509699,136.4,63.1416,39.5588,74.5101356058,21.0816,6.1488,21.96,42.06,33.41,53.7147251692,136.28
2020-06-02 09:00:00,72.22664,10.75902,73.0235854848,21.11664,6.15902,21.9965,51.11,4.6,51.3165869871,135.65,72.19664,11.99902,73.1869613268,21.11664,6.15902,21.9965,51.08,5.84,51.4127610618,135.88,69.32664,41.36902,80.7315231459,21.11664,6.15902,21.9965,48.21,35.21,59.6988123835,136.13,68.51664,36.37902,77.5755312779,21.11664,6.15902,21.9965,47.4,30.22,56.2139520048,136.0
2020-06-02 09:30:00,75.86584,12.98087,76.9683614537,26.98584,7.87087,28.11025,48.88,5.11,49.1463782999,135.88,75.81584,14.21087,77.1361810117,26.98584,7.87087,28.11025,48.83,6.34,49.2398669779,136.11,62.55584,41.78087,75.2254891381,26.98584,7.87087,28.11025,35.57,33.91,49.1437992019,136.51,61.71584,39.63087,73.3447391696,26.98584,7.87087,28.11025,34.73,31.76,47.0624106905,136.38
2020-06-02 10:00:00,78.34488,13.58184,79.5134366004,30.55488,8.91184,31.828,47.79,4.67,48.0176321782,136.96,77.86488,14.85184,79.2686362239,30.55488,8.91184,31.828,47.31,5.94,47.6814397853,137.17,57.20488,42.72184,71.3971561675,30.55488,8.91184,31.828,26.65,33.81,43.0504192779,135.47,56.30488,39.88184,68.9985555907,30.55488,8.91184,31.828,25.75,30.97,40.2765862506,135.39
2020-06-02 10:30:00,78.4624,12.16195,79.399378093,27.3324,7.97195,28.47125,51.13,4.19,51.3013937433,139.26,77.4824,13.24195,78.6057984475,27.3324,7.97195,28.47125,50.15,5.27,50.4261380635,139.47,62.1424,44.49195,76.4278188395,27.3324,7.97195,28.47125,34.81,36.52,50.4524181779,135.21,61.2224,36.04195,71.0436796736,27.3324,7.97195,28.47125,33.89,28.07,44.0051928754,135.11
2020-06-02 11:00:00,76.57192,11.30931,77.4025802229,22.83192,6.65931,23.78325,53.74,4.65,53.9408018109,139.65,75.54192,12.40931,76.5543770921,22.83192,6.65931,23.78325,52.71,5.75,53.0226989128,139.85,67.61192,43.92931,80.6297463915,22.83192,6.65931,23.78325,44.78,37.27,58.260632506,135.42,66.81192,34.08931,75.0060911551,22.83192,6.65931,23.78325,43.98,27.43,51.832859269,135.34
2020-06-02 11:30:00,77.76624,12.88807,78.8269651329,27.69624,8.07807,28.85025,50.07,4.8100000000000005,50.3005069557,139.11,76.79624,13.94807,78.0526177323,27.69624,8.07807,28.85025,49.1,5.87,49.4496400391,139.3,64.05624,45.10807,78.3450053422,27.69624,8.07807,28.85025,36.36,37.03,51.896729184,134.87,63.19624,35.13807,72.3080127888,27.69624,8.07807,28.85025,35.5,27.06,44.6373565526,134.77
2020-06-02 12:00:00,80.42784,13.21937,81.5069885977,29.03784,8.46937,30.24775,51.39,4.75,51.609055407,139.11,79.43784,14.27937,80.711032898,29.03784,8.46937,30.24775,50.4,5.8100000000000005,50.7337767173,139.3,63.93784,47.81937,79.8419659769,29.03784,8.46937,30.24775,34.9,39.35,52.59688679,134.66,63.10784,33.04937,71.2380539239,29.03784,8.46937,30.24775,34.07,24.58,42.0112044579,134.54
2020-06-02 12:30:00,81.80136,13.14998,82.8515809858,33.29136,9.70998,34.6785,48.51,3.44,48.631817774,136.81,81.47136,14.53998,82.7586461867,33.29136,9.70998,34.6785,48.18,4.83,48.4214962594,137.01,57.09136,49.49998,75.5623676618,33.29136,9.70998,34.6785,23.8,39.79,46.364685915,135.6,56.19136,34.71998,66.052599872,33.29136,9.70998,34.6785,22.9,25.01,33.9103243865,135.53
2020-06-02 13:00:00,80.69624,12.47057,81.6541380841,32.43624,9.46057,33.78775,48.26,3.01,48.3537764813,135.57,80.65624,13.69057,81.8099062331,32.43624,9.46057,33.78775,48.22,4.23,48.405178442,135.78,56.89624,48.67057,74.8732696646,32.43624,9.46057,33.78775,24.46,39.21,46.2138042148,135.9,55.97624,35.29057,66.1722281283,32.43624,9.46057,33.78775,23.54,25.83,34.9473961834,135.83
2020-06-02 13:30:00,79.1176,12.8818,80.1594373795,32.8176,9.5718,34.185,46.3,3.31,46.4181656251,135.91,79.0676,14.1018,80.3152920246,32.8176,9.5718,34.185,46.25,4.53,46.471318036,136.12,54.0076,48.3818,72.5094437229,32.8176,9.5718,34.185,21.19,38.81,44.2180076439,136.27,53.0876,36.1618,64.2337065177,32.8176,9.5718,34.185,20.27,26.59,33.435026544,136.23
2020-06-02 14:00:00,77.58712,13.35416,78.7279796464,32.99712,9.62416,34.372,44.59,3.73,44.7457372271,136.04,77.53712,14.56416,78.8930905365,32.99712,9.62416,34.372,44.54,4.94,44.813114152,136.25,51.38712,47.55416,70.0145287437,32.99712,9.62416,34.372,18.39,37.93,42.1530188717,136.45,50.43712,37.27416,62.7157562148,32.99712,9.62416,34.372,17.44,27.65,32.6906118022,136.44
2020-06-02 14:30:00,78.10392,13.08906,79.1930919402,31.09392,9.06906,32.3895,47.01,4.02,47.1815694949,135.72,78.05392,14.30906,79.3546698402,31.09392,9.06906,32.3895,46.96,5.24,47.2514465387,135.92,51.59392,46.56906,69.502589378,31.09392,9.06906,32.3895,20.5,37.5,42.7375712927,136.12,50.65392,36.84906,62.6392275994,31.09392,9.06906,32.3895,19.56,27.78,33.9753145681,136.1
2020-06-02 15:00:00,78.54096,12.44778,79.5212526602,30.30096,8.83778,31.5635,48.24,3.61,48.37488708,135.66,78.49096,13.68778,79.6755051634,30.30096,8.83778,31.5635,48.19,4.85,48.4334450561,135.88,51.89096,46.07778,69.3962069529,30.30096,8.83778,31.5635,21.59,37.24,43.0458557819,136.12,50.95096,36.98778,62.9610688779,30.30096,8.83778,31.5635,20.65,28.15,34.9119607012,136.12
2020-06-02 15:30:00,78.4632,12.5276,79.4569979045,29.4432,8.5876,30.67,49.02,3.94,49.1780845499,135.98,78.4232,13.7676,79.622516338,29.4432,8.5876,30.67,48.98,5.18,49.2531501531,136.21,53.0532,45.4976,69.8904402333,29.4432,8.5876,30.67,23.61,36.91,43.8152964157,136.48,52.1132,37.3376,64.1083612955,29.4432,8.5876,30.67,22.67,28.75,36.6127218327,136.46
2020-06-02 16:00:00,76.0456,13.5058,77.2356129839,29.2656,8.5358,30.485,46.78,4.97,47.0432705071,136.64,76.0056,14.7558,77.4247044877,29.2656,8.5358,30.485,46.74,6.22,47.1520519172,136.87,54.7856,44.3358,70.4778343098,29.2656,8.5358,30.485,25.52,35.8,43.9648768905,137.14,53.8556,39.0958,66.5500355297,29.2656,8.5358,30.485,24.59,30.56,39.2247587628,137.1
2020-06-02 16:30:00,73.49848,16.01539,75.2231299479,34.81848,10.15539,36.26925,38.68,5.86,39.1213752315,136.6,73.40848,17.22539,75.4023805762,34.81848,10.15539,36.26925,38.59,7.07,39.23229537,136.83,58.40848,43.66539,72.9261052008,34.81848,10.15539,36.26925,23.59,33.51,40.9805832072,137.2,57.43848,43.12539,71.8260276457,34.81848,10.15539,36.26925,22.62,32.97,39.9835628728,137.1
2020-06-02 17:00:00,72.11696,15.12578,73.6861258328,30.15696,8.79578,31.4135,41.96,6.33,42.4347793679,136.8,72.02696,16.35578,73.8606424711,30.15696,8.79578,31.4135,41.87,7.5600000000000005,42.5470386749,137.02,65.74696,40.86578,77.4123680315,30.15696,8.79578,31.4135,35.59,32.07,47.9075463784,137.48,64.80696,43.42578,78.0111558243,30.15696,8.79578,31.4135,34.65,34.63,48.9883598419,137.38
2020-06-02 17:30:00,71.21736,14.29048,72.6369753225,26.36736,7.69048,27.466,44.85,6.6,45.3330177685,136.76,71.14736,15.54048,72.8248127605,26.36736,7.69048,27.466,44.78,7.85,45.4628518683,136.98,70.33736,37.96048,79.9271058753,26.36736,7.69048,27.466,43.97,30.27,53.3819613727,137.6,69.46736,44.20048,82.3370908983,26.36736,7.69048,27.466,43.1,36.51,56.4853087094,137.45
2020-06-02 18:00:00,71.6856,14.4958,73.1365398758,27.8256,8.1158,28.985,43.86,6.38,44.3215974441,136.84,71.6156,15.7358,73.3240040164,27.8256,8.1158,28.985,43.79,7.62,44.4480427016,137.07,67.0356,35.8558,76.0224313016,27.8256,8.1158,28.985,39.21,27.74,48.0305288332,138.0,66.1056,47.6758,81.5041855183,27.8256,8.1158,28.985,38.28,39.56,55.0486330439,137.85
2020-06-02 18:30:00,66.85672,13.83946,68.2740921745,22.62672,6.5994600000000005,23.5695,44.23,7.24,44.8186400954,136.84,66.77672,15.08946,68.4603690981,22.62672,6.5994600000000005,23.5695,44.15,8.49,44.9588990079,137.07,70.54672,33.45946,78.0792876905,22.62672,6.5994600000000005,23.5695,47.92,26.86,54.9343790354,137.97,69.65672,46.93946,83.9962591206,22.62672,6.5994600000000005,23.5695,47.03,40.34,61.9607658119,137.85
2020-06-02 19:00:00,64.0144,13.4792,65.4181338774,20.2944,5.9192,21.14,43.72,7.5600000000000005,44.3688178792,136.84,63.9444,14.7292,65.6188663724,20.2944,5.9192,21.14,43.65,8.81,44.530198742,137.07,71.6644,32.3592,78.6314444227,20.2944,5.9192,21.14,51.37,26.44,57.7749989182,137.93,70.7944,46.6292,84.7710408335,20.2944,5.9192,21.14,50.5,40.71,64.8656619484,137.79
2020-06-02 19:30:00,62.66552,11.49786,63.711601623600004,12.81552,3.73786,13.3495,49.85,7.76,50.4503726448,136.77,62.57552,12.77786,63.8668099207,12.81552,3.73786,13.3495,49.76,9.04,50.5744915941,137.0,72.80552,30.45786,78.9197375708,12.81552,3.73786,13.3495,59.99,26.72,65.6715958387,137.77,71.94552,43.96786,84.3168462471,12.81552,3.73786,13.3495,59.13,40.23,71.5178984591,137.64
2020-06-02 20:00:00,60.94376,10.80443,61.8940836475,9.92376,2.89443,10.337250000000001,51.02,7.91,51.6295312781,136.99,60.88376,12.09443,62.0734038761,9.92376,2.89443,10.337250000000001,50.96,9.2,51.7837966936,137.22,73.62376,29.53443,79.3267961786,9.92376,2.89443,10.337250000000001,63.7,26.64,69.0462135095,137.97,72.81376,43.34443,84.7383222477,9.92376,2.89443,10.337250000000001,62.89,40.45,74.7753609152,137.85
2020-06-02 20:30:00,59.88952,11.26236,60.9392759934,9.29952,2.7123600000000003,9.687,50.59,8.55,51.3074127198,136.87,59.82952,12.54236,61.130043823,9.29952,2.7123600000000003,9.687,50.53,9.83,51.4772745976,137.09,73.43952,29.09236,78.9919521736,9.29952,2.7123600000000003,9.687,64.14,26.38,69.3530388664,137.8,72.61952,43.33236,84.5652890269,9.29952,2.7123600000000003,9.687,63.32,40.62,75.2290289715,137.67
2020-06-02 21:00:00,57.77624,11.85182,58.979314559,8.64624,2.52182,9.0065,49.13,9.33,50.0080573508,136.98,57.69624,13.13182,59.1717906324,8.64624,2.52182,9.0065,49.05,10.61,50.1844059445,137.2,72.06624,27.94182,77.2935201207,8.64624,2.52182,9.0065,63.42,25.42,68.3247597874,137.91,71.25624,44.13182,83.8156863329,8.64624,2.52182,9.0065,62.61,41.61,75.175821911,137.79
2020-06-02 21:30:00,56.90992,12.16206,58.1949714138,8.02992,2.34206,8.3645,48.88,9.82,49.8566625437,136.82,56.81992,13.45206,58.3905919395,8.02992,2.34206,8.3645,48.79,11.11,50.0389468314,137.04,75.07992,28.54206,80.3221238281,8.02992,2.34206,8.3645,67.05,26.2,71.9870995387,137.59,74.26992,42.91206,85.7756720186,8.02992,2.34206,8.3645,66.24,40.57,77.6766535067,137.44
2020-06-02 22:00:00,59.44456,11.23383,60.4967325569,6.18456,1.80383,6.44225,53.26,9.43,54.0883767551,136.65,59.38456,12.53383,60.6928567532,6.18456,1.80383,6.44225,53.2,10.73,54.2712898317,136.86,79.82456,30.64383,85.5044133145,6.18456,1.80383,6.44225,73.64,28.84,79.0859987608,137.16,79.06456,39.32383,88.3038405386,6.18456,1.80383,6.44225,72.88,37.52,81.9709997499,137.02
2020-06-02 22:30:00,58.146,11.72425,59.3162317925,3.066,0.8942500000000001,3.19375,55.08,10.83,56.1346176615,137.53,58.076,13.04425,59.5228883209,3.066,0.8942500000000001,3.19375,55.01,12.15,56.3358021155,137.75,76.726,29.11425,82.0641129183,3.066,0.8942500000000001,3.19375,73.66,28.22,78.8806947231,138.01,75.956,39.79425,85.7490307179,3.066,0.8942500000000001,3.19375,72.89,38.9,82.6205912591,137.87
2020-06-02 23:00:00,54.01144,12.95917,55.544358291,2.91144,0.8491700000000001,3.03275,51.1,12.11,52.515351089,138.31,53.94144,14.26917,55.7968472386,2.91144,0.8491700000000001,3.03275,51.03,13.42,52.7651144223,138.52,70.73144,27.91917,76.0422031372,2.91144,0.8491700000000001,3.03275,67.82,27.07,73.0228546415,138.81,69.94144,41.61917,81.387716154,2.91144,0.8491700000000001,3.03275,67.03,40.77,78.455170639,138.68
2020-06-02 23:30:00,52.67552,13.56911,54.395139061,4.14552,1.20911,4.31825,48.53,12.36,50.0792422067,138.0,52.58552,14.85911,54.6445794536,4.14552,1.20911,4.31825,48.44,13.65,50.3264950101,138.22,67.38552,26.94911,72.5745329676,4.14552,1.20911,4.31825,63.24,25.74,68.2777064641,138.61,66.57552,43.12911,79.3247754025,4.14552,1.20911,4.31825,62.43,41.92,75.1983463914,138.47
2020-06-03 00:00:00,49.46664,14.18152,51.459343004,4.97664,1.45152,5.184,44.49,12.73,46.275403834,137.6,49.35664,15.46152,51.7217218662,4.97664,1.45152,5.184,44.38,14.01,46.5388493627,137.83,64.53664,26.82152,69.8882811178,4.97664,1.45152,5.184,59.56,25.37,64.7381688033,138.18,63.72664,43.36152,77.0798680746,4.97664,1.45152,5.184,58.75,41.91,72.1665476519,138.05
2020-06-03 00:30:00,46.63808,14.05694,48.7104513246,3.89808,1.13694,4.0605,42.74,12.92,44.6501287792,137.4,46.52808,15.31694,48.984394244,3.89808,1.13694,4.0605,42.63,14.18,44.9264877327,137.64,63.04808,26.21694,68.2816837421,3.89808,1.13694,4.0605,59.15,25.08,64.2474038386,137.98,62.22808,43.16694,75.7345274591,3.89808,1.13694,4.0605,58.33,42.03,71.8951305722,137.85
2020-06-03 01:00:00,45.47384,14.35112,47.6846387173,2.88384,0.8411200000000001,3.004,42.59,13.51,44.6814077665,137.47,45.35384,15.61112,47.9653819999,2.88384,0.8411200000000001,3.004,42.47,14.77,44.9650286334,137.71,61.07384,25.40112,66.1455276614,2.88384,0.8411200000000001,3.004,58.19,24.56,63.160665766,138.03,60.26384,43.30112,74.207259785,2.88384,0.8411200000000001,3.004,57.38,42.46,71.3814821925,137.92
2020-06-03 01:30:00,43.8052,13.83235,45.9372338475,2.0652,0.60235,2.15125,41.74,13.23,43.7865333179,137.11,43.6852,15.09235,46.2187811129,2.0652,0.60235,2.15125,41.62,14.49,44.0702223729,137.36,59.0252,24.69235,63.9819223184,2.0652,0.60235,2.15125,56.96,24.09,61.8447224911,137.74,58.2152,43.32235,72.5660769269,2.0652,0.60235,2.15125,56.15,42.72,70.5536738944,137.63
2020-06-03 02:00:00,43.3188,14.0334,45.5352034035,2.0688,0.6034,2.155,41.25,13.43,43.3811871668,137.62,43.1988,15.2934,45.8260232292,2.0688,0.6034,2.155,41.13,14.69,43.674626501,137.86,59.4788,25.4534,64.6962380746,2.0688,0.6034,2.155,57.41,24.85,62.557418425,138.17,58.6688,43.0034,72.741463451,2.0688,0.6034,2.155,56.6,42.4,70.7200113122,138.05
2020-06-03 02:30:00,42.69832,14.37451,45.0530028806,2.03832,0.5945100000000001,2.12325,40.66,13.78,42.9316200486,137.65,42.56832,15.62451,45.345200191,2.03832,0.5945100000000001,2.12325,40.53,15.03,43.2270956693,137.89,57.02832,24.71451,62.1533288454,2.03832,0.5945100000000001,2.12325,54.99,24.12,60.0472688804,138.25,56.19832,43.77451,71.235236341,2.03832,0.5945100000000001,2.12325,54.16,43.18,69.2662832841,138.15
2020-06-03 03:00:00,42.07744,14.34967,44.4569902947,1.98744,0.57967,2.07025,40.09,13.77,42.3889254405,137.79,41.95744,15.60967,44.7670478015,1.98744,0.57967,2.07025,39.97,15.03,42.7024800217,138.04,57.74744,25.03967,62.9424491124,1.98744,0.57967,2.07025,55.76,24.46,60.8889907947,138.37,56.92744,43.52967,71.6628606411,1.98744,0.57967,2.07025,54.94,42.95,69.735974217,138.25
2020-06-03 03:30:00,41.98376,14.20568,44.3219747755,1.97376,0.5756800000000001,2.056,40.01,13.63,42.2679192769,137.37,41.85376,15.46568,44.619776826,1.97376,0.5756800000000001,2.056,39.88,14.89,42.5690791538,137.61,57.71376,24.78568,62.8108909856,1.97376,0.5756800000000001,2.056,55.74,24.21,60.7706483428,137.96,56.89376,43.46568,71.5972434162,1.97376,0.5756800000000001,2.056,54.92,42.89,69.6832727417,137.85
2020-06-03 04:00:00,41.59432,14.25626,43.9696304903,2.04432,0.59626,2.1295,39.55,13.66,41.8425393589,137.4,41.46432,15.49626,44.2653804575,2.04432,0.59626,2.1295,39.42,14.9,42.1419790708,137.65,55.28432,24.41626,60.4359974705,2.04432,0.59626,2.1295,53.24,23.82,58.3257233131,138.05,54.45432,43.99626,70.0067415372,2.04432,0.59626,2.1295,52.41,43.4,68.0468081544,137.93
2020-06-03 04:30:00,42.02944,14.61317,44.4973995213,2.71944,0.79317,2.83275,39.31,13.82,41.6685552905,137.22,41.909440000000004,15.87317,44.8147150718,2.71944,0.79317,2.83275,39.19,15.08,41.9912193202,137.47,56.17944,24.13317,61.1435963365,2.71944,0.79317,2.83275,53.46,23.34,58.3328998079,137.88,55.34944,44.49317,71.0155101718,2.71944,0.79317,2.83275,52.63,43.7,68.4076523497,137.77
2020-06-03 05:00:00,41.92256,14.70033,44.4252263817,3.05256,0.8903300000000001,3.17975,38.87,13.81,41.2503696953,137.51,41.79256,15.94033,44.7293213884,3.05256,0.8903300000000001,3.17975,38.74,15.05,41.5606797346,137.76,57.86256,25.12033,63.0801619296,3.05256,0.8903300000000001,3.17975,54.81,24.23,59.9268637591,138.1,57.03256,43.89033,71.9657833117,3.05256,0.8903300000000001,3.17975,53.98,43.0,69.0133349433,137.98
2020-06-03 05:30:00,41.97256,14.05158,44.2622038928,2.78256,0.8115800000000001,2.8985000000000003,39.19,13.24,41.3660936033,136.51,41.85256,15.29158,44.5586040788,2.78256,0.8115800000000001,2.8985000000000003,39.07,14.48,41.6669569323,136.76,55.49256,23.50158,60.2639898932,2.78256,0.8115800000000001,2.8985000000000003,52.71,22.69,57.386237026,137.26,54.69256,44.58158,70.560565436,2.78256,0.8115800000000001,2.8985000000000003,51.91,43.77,67.9003755512,137.14
2020-06-03 06:00:00,43.03072,14.05146,45.2668354521,2.85072,0.8314600000000001,2.9695,40.18,13.22,42.2989456133,136.51,42.89072,15.29146,45.5350701224,2.85072,0.8314600000000001,2.9695,40.04,14.46,42.5710371027,136.76,59.09072,24.43146,63.9422350864,2.85072,0.8314600000000001,2.9695,56.24,23.6,60.9909632651,137.17,58.29072,43.46146,72.7097417369,2.85072,0.8314600000000001,2.9695,55.44,42.63,69.9350448631,137.07
2020-06-03 06:30:00,47.25808,12.82819,48.9682405643,3.38808,0.9881900000000001,3.52925,43.87,11.84,45.4396577892,135.7,47.13808,14.06819,49.1926067205,3.38808,0.9881900000000001,3.52925,43.75,13.08,45.6634306639,135.95,65.00808,27.52819,70.5964001204,3.38808,0.9881900000000001,3.52925,61.62,26.54,67.0924436878,136.15,64.23808,39.81819,75.5779013797,3.38808,0.9881900000000001,3.52925,60.85,38.83,72.1837336247,136.04
2020-06-03 07:00:00,52.2952,11.5986,53.5659916832,3.8352,1.1186,3.995,48.46,10.48,49.5802581679,137.35,51.7052,13.1986,53.3631965778,3.8352,1.1186,3.995,47.87,12.08,49.3706724686,137.6,67.5852,29.1086,73.5871582071,3.8352,1.1186,3.995,63.75,27.99,69.6240087901,135.43,66.8552,37.7186,76.7613871227,3.8352,1.1186,3.995,63.02,36.6,72.8771596593,135.33
2020-06-03 07:30:00,58.46848,11.64289,59.6164410298,6.31848,1.8428900000000001,6.58175,52.15,9.8,53.0628165479,139.34,57.41848,12.65289,58.7960667976,6.31848,1.8428900000000001,6.58175,51.1,10.81,52.2308921999,139.58,71.22848,13.19289,72.4399662456,6.31848,1.8428900000000001,6.58175,64.91,11.35,65.8948450184,137.42,70.76848,15.01289,72.3433799851,6.31848,1.8428900000000001,6.58175,64.45,13.17,65.78184704,137.32
2020-06-03 08:00:00,56.90176,10.07968,57.7876305103,8.26176,2.40968,8.606,48.64,7.67,49.2410245629,136.88,56.65176,11.65968,57.8391739983,8.26176,2.40968,8.606,48.39,9.25,49.2661608003,137.14,71.43176,6.31968,71.7107711017,8.26176,2.40968,8.606,63.17,3.91,63.2908919198,140.17,71.10176,6.23968,71.3750228133,8.26176,2.40968,8.606,62.84,3.83,62.9566080725,140.09
2020-06-03 08:30:00,66.3144,7.8367,66.7758452904,7.3944,2.1567,7.7025,58.92,5.68,59.1931482521,137.61,65.6244,9.2367,66.2712494393,7.3944,2.1567,7.7025,58.23,7.08,58.6588382087,137.86,81.0044,3.1867,81.0670578981,7.3944,2.1567,7.7025,73.61,1.03,73.6172058693,139.03,80.6244,3.2267,80.6889426641,7.3944,2.1567,7.7025,73.23,1.07,73.2378167343,138.94
2020-06-03 09:00:00,68.84248,6.85489,69.1829210822,6.22248,1.8148900000000001,6.48175,62.62,5.04,62.8224959708,139.11,67.64248,7.98489,68.1121396585,6.22248,1.8148900000000001,6.48175,61.42,6.17,61.7291284565,139.36,85.48248,4.39489,85.595382148,6.22248,1.8148900000000001,6.48175,79.26,2.58,79.3019797987,138.32,85.07248,4.41489,85.1869597243,6.22248,1.8148900000000001,6.48175,78.85,2.6,78.892854556,138.21
2020-06-03 09:30:00,69.79384,6.40237,70.0868778272,6.45384,1.88237,6.7227500000000004,63.34,4.52,63.5010708571,139.04,68.58384,7.53237,68.9962296576,6.45384,1.88237,6.7227500000000004,62.13,5.65,62.3863719093,139.29,87.79384,5.58237,87.9711384305,6.45384,1.88237,6.7227500000000004,81.34,3.7,81.4241094517,138.19,87.37384,5.62237,87.554548487,6.45384,1.88237,6.7227500000000004,80.92,3.74,81.0063824646,138.09
2020-06-03 10:00:00,71.67152,6.38336,71.9552226319,6.25152,1.82336,6.5120000000000005,65.42,4.5600000000000005,65.5787313083,139.47,70.43152,7.53336,70.8332585895,6.25152,1.82336,6.5120000000000005,64.18,5.71,64.4335044833,139.72,88.62152,6.14336,88.8341976899,6.25152,1.82336,6.5120000000000005,82.37,4.32,82.4832061695,138.53,88.21152,6.17336,88.4272731367,6.25152,1.82336,6.5120000000000005,81.96,4.35,82.0753562283,138.49
2020-06-03 10:30:00,72.51312,6.82091,72.8332162228,7.44312,2.17091,7.75325,65.07,4.65,65.2359364154,139.29,71.29312,7.96091,71.7362185187,7.44312,2.17091,7.75325,63.85,5.79,64.111984839,139.53,87.51312,6.26091,87.736794825,7.44312,2.17091,7.75325,80.07,4.09,80.1743911732,138.35,87.12312,6.29091,87.349948982,7.44312,2.17091,7.75325,79.68,4.12,79.786444964,138.32
2020-06-03 11:00:00,70.43256,7.38908,70.8190935511,8.36256,2.43908,8.711,62.07,4.95,62.2670651308,139.71,69.25256,8.51908,69.7745783979,8.36256,2.43908,8.711,60.89,6.08,61.1927977788,139.94,90.39256,7.44908,90.6989729611,8.36256,2.43908,8.711,82.03,5.01,82.1828510092,138.6,89.97256,7.46908,90.2820508684,8.36256,2.43908,8.711,81.61,5.03,81.7648640921,138.57
2020-06-03 11:30:00,74.32832,6.83326,74.64176174400001,8.54832,2.4932600000000003,8.9045,65.78,4.34,65.9230157077,139.53,73.09832,7.99326,73.5340505633,8.54832,2.4932600000000003,8.9045,64.55,5.5,64.7838907445,139.77,90.25832,7.74326,90.5898581777,8.54832,2.4932600000000003,8.9045,81.71,5.25,81.878486796,138.5,89.83832,7.7732600000000005,90.1739835621,8.54832,2.4932600000000003,8.9045,81.29,5.28,81.4612944901,138.47
2020-06-03 12:00:00,76.6904,7.1147,77.0197144129,10.1304,2.9547,10.5525,66.56,4.16,66.6898732942,139.82,75.4404,8.2747,75.8928495463,10.1304,2.9547,10.5525,65.31,5.32,65.5263191397,140.05,89.4304,8.2047,89.8059772301,10.1304,2.9547,10.5525,79.3,5.25,79.4735962443,138.83,89.0404,8.2347,89.4203730492,10.1304,2.9547,10.5525,78.91,5.28,79.0864495347,138.8
2020-06-03 12:30:00,78.00928,6.73354,78.2993507448,9.74928,2.84354,10.1555,68.26,3.89,68.3707517876,139.55,76.73928,7.9035400000000005,77.145207495,9.74928,2.84354,10.1555,66.99,5.06,67.1808283664,139.77,89.43928,7.51354,89.754320733,9.74928,2.84354,10.1555,79.69,4.67,79.8267185847,138.66,89.00928,7.54354,89.328365718,9.74928,2.84354,10.1555,79.26,4.7,79.3992292154,138.63
2020-06-03 13:00:00,78.82768,6.61474,79.1047275417,9.30768,2.71474,9.6955,69.52,3.9,69.6293070481,139.48,77.52768,7.77474,77.9165434824,9.30768,2.71474,9.6955,68.22,5.06,68.4073972608,139.7,90.46768,7.08474,90.7446674216,9.30768,2.71474,9.6955,81.16,4.37,81.277564555,138.62,90.04768,7.11474,90.3283133832,9.30768,2.71474,9.6955,80.74,4.4,80.85980212690001,138.59
2020-06-03 13:30:00,75.6552,6.53985,75.9373355146,7.1652000000000005,2.08985,7.46375,68.49,4.45,68.6344126514,139.58,74.3952,7.69985,74.7926030638,7.1652000000000005,2.08985,7.46375,67.23,5.61,67.4636568828,139.81,90.7052,6.56985,90.9428184964,7.1652000000000005,2.08985,7.46375,83.54,4.48,83.6600382501,138.62,90.2752,6.59985,90.516129806,7.1652000000000005,2.08985,7.46375,83.11,4.51,83.2322785943,138.59
2020-06-03 14:00:00,73.94792,6.65106,74.2464239641,6.27792,1.83106,6.5395,67.67,4.82,67.8414423491,139.84,72.67792,7.80106,73.0953937854,6.27792,1.83106,6.5395,66.4,5.97,66.667840073,140.07,91.10792,6.5110600000000005,91.3402813059,6.27792,1.83106,6.5395,84.83,4.68,84.9589977577,138.81,90.67792,6.53106,90.9128149396,6.27792,1.83106,6.5395,84.4,4.7,84.5307636308,138.77
2020-06-03 14:30:00,73.97496,6.64978,74.2732406796,7.88496,2.29978,8.2135,66.09,4.35,66.2330023478,136.21,73.82496,8.14978,74.2734382741,7.88496,2.29978,8.2135,65.94,5.85,66.198988663,136.45,89.12496,6.83978,89.3870297384,7.88496,2.29978,8.2135,81.24,4.54,81.3667573398,139.35,88.70496,6.87978,88.9713510151,7.88496,2.29978,8.2135,80.82,4.58,80.9496683131,139.28
2020-06-03 15:00:00,70.91264,7.49202,71.307312917,7.89264,2.30202,8.2215,63.02,5.19,63.2333495871,135.99,70.90264,8.77202,71.4432130706,7.89264,2.30202,8.2215,63.01,6.47,63.3413056386,136.23,88.35264,4.94202,88.4907484241,7.89264,2.30202,8.2215,80.46,2.64,80.5032993113,139.67,87.94264,4.98202,88.0836446422,7.89264,2.30202,8.2215,80.05,2.68,80.0948493974,139.63
2020-06-03 15:30:00,69.98672,8.80571,70.5385107935,9.27672,2.70571,9.66325,60.71,6.1,61.0156873271,136.44,69.94672,10.09571,70.6715430648,9.27672,2.70571,9.66325,60.67,7.39,61.118417846,136.68,89.49672,4.80571,89.6256533553,9.27672,2.70571,9.66325,80.22,2.1,80.2474822035,140.06,89.08672,4.84571,89.2184094555,9.27672,2.70571,9.66325,79.81,2.14,79.8386854852,140.02
2020-06-03 16:00:00,68.9272,9.6721,69.6025029597,9.8472,2.8721,10.2575,59.08,6.8,59.4700462418,136.58,68.8972,10.9521,69.7622581504,9.8472,2.8721,10.2575,59.05,8.08,59.6002424492,136.83,90.8872,4.5621,91.0016257011,9.8472,2.8721,10.2575,81.04,1.69,81.0576196295,140.15,90.4672,4.6121,90.5846882329,9.8472,2.8721,10.2575,80.62,1.74,80.6387747923,140.13
2020-06-03 16:30:00,69.37464,11.70552,70.3552405553,15.82464,4.61552,16.484,53.55,7.09,54.0173175935,136.81,69.31464,12.97552,70.5186743891,15.82464,4.61552,16.484,53.49,8.36,54.1393544476,137.05,91.21464,5.21552,91.3636262371,15.82464,4.61552,16.484,75.39,0.6000000000000001,75.3923875468,140.59,90.83464,5.16552,90.9813960148,15.82464,4.61552,16.484,75.01,0.55,75.0120163707,140.59
2020-06-03 17:00:00,71.50512,12.34816,72.5634842162,17.20512,5.01816,17.922,54.3,7.33,54.7925076995,136.37,71.46512,13.60816,72.7491951516,17.20512,5.01816,17.922,54.26,8.59,54.9357415532,136.61,92.21512,6.79816,92.4653628988,17.20512,5.01816,17.922,75.01,1.78,75.0311168783,140.23,91.82512,6.71816,92.0705508662,17.20512,5.01816,17.922,74.62,1.7000000000000002,74.6393622695,140.18
2020-06-03 17:30:00,72.27056,12.03433,73.2656736901,16.78056,4.89433,17.47975,55.49,7.14,55.9474726864,135.77,72.22056,13.28433,73.4321640037,16.78056,4.89433,17.47975,55.44,8.39,56.0712555593,136.01,93.98056,7.33433,94.2663145268,16.78056,4.89433,17.47975,77.2,2.44,77.2385499605,139.7,93.58056,7.28433,93.8636387184,16.78056,4.89433,17.47975,76.8,2.39,76.8371791518,139.6
2020-06-03 18:00:00,71.41216,12.09438,72.4290730539,15.99216,4.66438,16.6585,55.42,7.43,55.9158412259,135.92,71.36216,13.36438,72.6027859841,15.99216,4.66438,16.6585,55.37,8.7,56.0493255981,136.16,93.72216,8.59438,94.1153900414,15.99216,4.66438,16.6585,77.73,3.93,77.8292862617,139.7,93.31216,8.93438,93.7389052094,15.99216,4.66438,16.6585,77.32,4.27,77.4378156975,139.6
2020-06-03 18:30:00,69.50672,13.71446,70.8468103605,15.78672,4.6044599999999996,16.4445,53.72,9.11,54.4869755079,135.69,69.44672,14.96446,71.0407065129,15.78672,4.6044599999999996,16.4445,53.66,10.36,54.6509396077,135.93,92.03672,35.49446,98.6438772507,15.78672,4.6044599999999996,16.4445,76.25,30.89,82.2694025747,135.9,91.35672,38.79446,99.2525083605,15.78672,4.6044599999999996,16.4445,75.57,34.19,82.9444452631,135.82
2020-06-03 19:00:00,66.71248,14.13864,68.1942529015,15.73248,4.58864,16.388,50.98,9.55,51.8667803126,136.43,66.65248,15.39864,68.408122354,15.73248,4.58864,16.388,50.92,10.81,52.0548028524,136.67,88.48248,33.87864,94.7465646617,15.73248,4.58864,16.388,72.75,29.29,78.4249105833,136.81,87.76248,41.21864,96.9599359488,15.73248,4.58864,16.388,72.03,36.63,80.8088967874,136.73
2020-06-03 19:30:00,68.20672,12.50321,69.3432542751,9.57672,2.79321,9.97575,58.63,9.71,59.4286210508,136.76,68.13672,13.79321,69.5188122343,9.57672,2.79321,9.97575,58.56,11.0,59.584172395,137.0,84.32672,31.84321,90.1387027256,9.57672,2.79321,9.97575,74.75,29.05,80.1964151318,137.2,83.60672,40.02321,92.6927233814,9.57672,2.79321,9.97575,74.03,37.23,82.864430246,137.14
2020-06-03 20:00:00,66.14544,11.57242,67.1501313286,5.9054400000000005,1.72242,6.1515,60.24,9.85,61.039987713,136.81,66.10544,12.87242,67.3470741328,5.9054400000000005,1.72242,6.1515,60.2,11.15,61.2238719782,137.06,82.56544,31.09242,88.2257925091,5.9054400000000005,1.72242,6.1515,76.66,29.37,82.0935594307,137.2,81.83544,38.66242,90.5086844466,5.9054400000000005,1.72242,6.1515,75.93,36.94,84.4389039484,137.11
2020-06-03 20:30:00,64.04024,11.84882,65.1271592705,5.31024,1.54882,5.5315,58.73,10.3,59.6263607811,137.08,64.00024,13.14882,65.3369894275,5.31024,1.54882,5.5315,58.69,11.6,59.8253800657,137.32,80.61024,30.36882,86.1410240307,5.31024,1.54882,5.5315,75.3,28.82,80.6268094371,137.5,79.87024,39.34882,89.0369859836,5.31024,1.54882,5.5315,74.56,37.8,83.5944591465,137.39
