Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-03 21:00:00,61.9372,12.56585,63.1990295025,5.1972,1.51585,5.41375,56.74,11.05,57.8059694149,136.65,61.8872,13.85585,63.4193196358,5.1972,1.51585,5.41375,56.69,12.34,58.0175120115,136.89,78.2972,29.04585,83.5111545248,5.1972,1.51585,5.41375,73.1,27.53,78.1121687063,137.09,77.5572,40.20585,87.3591989779,5.1972,1.51585,5.41375,72.36,38.69,82.0541632094,136.99
2020-06-03 21:30:00,60.83096,12.89028,62.1817096339,4.56096,1.3302800000000001,4.751,56.27,11.56,57.4451608058,135.94,60.78096,14.17028,62.410911977,4.56096,1.3302800000000001,4.751,56.22,12.84,57.6676165625,136.18,80.16096,28.68028,85.1371714881,4.56096,1.3302800000000001,4.751,75.6,27.35,80.3951646556,136.26,79.43096,39.43028,88.679334613,4.56096,1.3302800000000001,4.751,74.87,38.1,84.0067074703,136.18
2020-06-03 22:00:00,58.95792,13.32731,60.4454590731,4.20792,1.2273100000000001,4.38325,54.75,12.1,56.0711378518,136.2,58.89792,14.60731,60.6822748895,4.20792,1.2273100000000001,4.38325,54.69,13.38,56.3029350922,136.44,78.72792,28.37731,83.6860628203,4.20792,1.2273100000000001,4.38325,74.52,27.15,79.3117450319,136.51,77.98792,39.82731,87.5690030077,4.20792,1.2273100000000001,4.38325,73.78,38.6,83.2673309288,136.41
2020-06-03 22:30:00,56.8652,13.6661,58.4842992627,3.6552,1.0661,3.8075,53.21,12.6,54.6814785828,136.69,56.8152,14.9461,58.7482157708,3.6552,1.0661,3.8075,53.16,13.88,54.9421513958,136.94,75.3852,27.2861,80.1714390057,3.6552,1.0661,3.8075,71.73,26.22,76.3719929032,137.09,74.6452,41.1161,85.2199481474,3.6552,1.0661,3.8075,70.99,40.05,81.5081750501,136.99
2020-06-03 23:00:00,55.16088,14.16984,56.9517958277,4.73088,1.37984,4.928,50.43,12.79,52.0266181872,137.07,55.09088,15.43984,57.2135798426,4.73088,1.37984,4.928,50.36,14.06,52.285879547,137.32,68.96088,26.42984,73.8521456208,4.73088,1.37984,4.928,64.23,25.05,68.9419712512,137.64,68.16088,43.16984,80.6817243742,4.73088,1.37984,4.928,63.43,41.79,75.9589955173,137.53
2020-06-03 23:30:00,52.31696,14.69953,54.3428052815,5.10696,1.48953,5.31975,47.21,13.21,49.0233434192,137.4,52.23696,15.96953,54.6234920017,5.10696,1.48953,5.31975,47.13,14.48,49.3042320699,137.67,67.72696,26.51953,72.7339438107,5.10696,1.48953,5.31975,62.62,25.03,67.4371210833,137.95,66.91696,43.59953,79.8673810254,5.10696,1.48953,5.31975,61.81,42.11,74.7912307694,137.86
2020-06-04 00:00:00,49.55888,15.38134,51.890926057,5.55888,1.62134,5.7905,44.0,13.76,46.1013839272,137.96,49.45888,16.64134,52.1834744709,5.55888,1.62134,5.7905,43.9,15.02,46.398387903,138.26,62.57888,25.951340000000002,67.7465000561,5.55888,1.62134,5.7905,57.02,24.33,61.9937843659,138.59,61.74888,45.06134,76.4424524976,5.55888,1.62134,5.7905,56.19,43.44,71.0235855192,138.5
2020-06-04 00:30:00,47.0584,15.24745,49.4669358467,4.9284,1.4374500000000001,5.13375,42.13,13.81,44.3356854013,138.42,46.9584,16.52745,49.7820041186,4.9284,1.4374500000000001,5.13375,42.03,15.09,44.6567911969,138.72,59.7784,24.23745,64.5051245178,4.9284,1.4374500000000001,5.13375,54.85,22.8,59.4000210438,139.24,58.9184,46.99745,75.3666913501,4.9284,1.4374500000000001,5.13375,53.99,45.56,70.6444173307,139.12
2020-06-04 01:00:00,45.66776,15.36018,48.1817333961,4.69776,1.37018,4.8935,40.97,13.99,43.2927361113,138.06,45.55776,16.61018,48.4913144372,4.69776,1.37018,4.8935,40.86,15.24,43.6095998606,138.38,60.13776,23.94018,64.7277559958,4.69776,1.37018,4.8935,55.44,22.57,59.8581531623,138.88,59.29776,46.76018,75.5164801527,4.69776,1.37018,4.8935,54.6,45.39,71.0029020534,138.75
2020-06-04 01:30:00,45.16912,15.33766,47.7021300976,4.44912,1.29766,4.6345,40.72,14.04,43.0724970254,137.94,45.06912,16.58766,48.0247440581,4.44912,1.29766,4.6345,40.62,15.29,43.4024020073,138.26,57.52912,23.42766,62.1164623997,4.44912,1.29766,4.6345,53.08,22.13,57.5084628555,138.8,56.65912,47.08766,73.6715929205,4.44912,1.29766,4.6345,52.21,45.79,69.44500126,138.69
2020-06-04 02:00:00,44.92496,15.73978,47.6024443222,4.76496,1.38978,4.9635,40.16,14.35,42.6467829971,137.43,44.81496,16.98978,47.9273748942,4.76496,1.38978,4.9635,40.05,15.6,42.9809550848,137.75,58.82496,24.57978,63.7537567822,4.76496,1.38978,4.9635,54.06,23.19,58.8239721542,138.12,57.97496,45.54978,73.7284100266,4.76496,1.38978,4.9635,53.21,44.16,69.1477382132,137.99
2020-06-04 02:30:00,44.2412,16.00535,47.0473698103,4.6812000000000005,1.36535,4.87625,39.56,14.64,42.1820246076,137.4,44.1312,17.24535,47.3810606684,4.6812000000000005,1.36535,4.87625,39.45,15.88,42.5261907535,137.72,56.3312,23.57535,61.0655485611,4.6812000000000005,1.36535,4.87625,51.65,22.21,56.2228298825,138.16,55.4812,46.45535,72.3620280055,4.6812000000000005,1.36535,4.87625,50.8,45.09,67.9245765537,138.04
2020-06-04 03:00:00,44.05896,16.38303,47.0063360438,5.11896,1.49303,5.33225,38.94,14.89,41.6897553363,137.4,43.95896,17.62303,47.3599129081,5.11896,1.49303,5.33225,38.84,16.13,42.0561826608,137.72,55.28896,23.24303,59.9758913353,5.11896,1.49303,5.33225,50.17,21.75,54.6817282097,138.16,54.428960000000004,46.99303,71.9086681511,5.11896,1.49303,5.33225,49.31,45.5,67.0949036813,138.06
2020-06-04 03:30:00,43.512,15.91725,46.3319866999,4.482,1.30725,4.66875,39.03,14.61,41.67484853,137.67,43.402,17.15725,46.6701706828,4.482,1.30725,4.66875,38.92,15.85,42.0236707107,137.98,56.912,23.88725,61.7217664731,4.482,1.30725,4.66875,52.43,22.58,57.0855612217,138.4,56.062,46.27725,72.6947846242,4.482,1.30725,4.66875,51.58,44.97,68.4309674051,138.28
2020-06-04 04:00:00,42.76616,15.72513,45.5656027576,3.68616,1.07513,3.83975,39.08,14.65,41.7357029412,137.73,42.64616,16.97513,45.9004357415,3.68616,1.07513,3.83975,38.96,15.9,42.0795864999,138.05,55.38616,23.28513,60.0818108804,3.68616,1.07513,3.83975,51.7,22.21,56.2687666472,138.5,54.52616,46.51513,71.6711897715,3.68616,1.07513,3.83975,50.84,45.44,68.1872363423,138.38
2020-06-04 04:30:00,42.21856,15.75583,45.0627671971,3.20856,0.93583,3.34225,39.01,14.82,41.7302348424,137.64,42.10856,16.99583,45.4091297281,3.20856,0.93583,3.34225,38.9,16.06,42.0848381249,137.96,55.30856,22.67583,59.7765010306,3.20856,0.93583,3.34225,52.1,21.74,56.4538537214,138.44,54.45856,46.77583,71.7893657129,3.20856,0.93583,3.34225,51.25,45.84,68.7594946171,138.32
2020-06-04 05:00:00,41.284,15.837,44.2174086192,2.904,0.847,3.025,38.38,14.99,41.2034525252,137.76,41.174,17.077,44.5749055523,2.904,0.847,3.025,38.27,16.23,41.5692891448,138.07,55.654,22.907,60.1838713029,2.904,0.847,3.025,52.75,22.06,57.1769717631,138.49,54.794,46.367,71.7793920635,2.904,0.847,3.025,51.89,45.52,69.026389881,138.38
2020-06-04 05:30:00,43.03864,16.08627,45.946627902,4.23864,1.23627,4.41525,38.8,14.85,41.5447048371,137.73,42.91864,17.32627,46.2840068659,4.23864,1.23627,4.41525,38.68,16.09,41.8930841548,138.05,55.79864,23.63627,60.5983620683,4.23864,1.23627,4.41525,51.56,22.4,56.2155992586,138.46,54.93864,46.42627,71.9281079354,4.23864,1.23627,4.41525,50.7,45.19,67.9163168907,138.34
2020-06-04 06:00:00,44.5812,16.1491,47.4159975562,5.0712,1.4791,5.2825,39.51,14.67,42.1455691621,137.42,44.4612,17.3891,47.7407488866,5.0712,1.4791,5.2825,39.39,15.91,42.4817631461,137.73,55.8612,24.2391,60.8934120759,5.0712,1.4791,5.2825,50.79,22.76,55.6564614398,138.11,54.9912,45.9691,71.6741950234,5.0712,1.4791,5.2825,49.92,44.49,66.8682772322,138.0
2020-06-04 06:30:00,48.76672,14.58196,50.9001624457,4.80672,1.40196,5.007,43.96,13.18,45.8932892698,136.08,48.66672,15.82196,51.1740564525,4.80672,1.40196,5.007,43.86,14.42,46.1696437067,136.39,62.16672,26.84196,67.7140450143,4.80672,1.40196,5.007,57.36,25.44,62.7484119321,136.56,61.35672,41.73196,74.2037975753,4.80672,1.40196,5.007,56.55,40.33,69.4579829825,136.49
2020-06-04 07:00:00,52.6964,12.693950000000001,54.203753925,4.6764,1.36395,4.87125,48.02,11.33,49.3385174078,135.21,52.6264,13.93395,54.4398102455,4.6764,1.36395,4.87125,47.95,12.57,49.5702269513,135.51,69.2364,29.60395,75.2998867234,4.6764,1.36395,4.87125,64.56,28.24,70.4662415629,135.53,68.4664,37.91395,78.2631173259,4.6764,1.36395,4.87125,63.79,36.55,73.5191580474,135.45
2020-06-04 07:30:00,58.16768,9.97224,59.0163076378,5.04768,1.47224,5.258,53.12,8.5,53.7957656326,136.92,57.80768,11.99224,59.0384763286,5.04768,1.47224,5.258,52.76,10.52,53.798587342,137.22,72.78768,13.68224,74.0624739743,5.04768,1.47224,5.258,67.74,12.21,68.8316184613,138.42,72.29768,15.88224,74.0216190096,5.04768,1.47224,5.258,67.25,14.41,68.7765265189,138.32
2020-06-04 08:00:00,62.59944,8.94317,63.2350391631,5.83944,1.70317,6.08275,56.76,7.24,57.2198846556,136.32,62.55944,10.19317,63.3844164425,5.83944,1.70317,6.08275,56.72,8.49,57.3518831426,136.63,74.37944,32.52317,81.1791702444,5.83944,1.70317,6.08275,68.54,30.82,75.1505422469,136.96,73.63944,37.04317,82.4315689961,5.83944,1.70317,6.08275,67.8,35.34,76.4575411585,136.87
2020-06-04 08:30:00,64.56312,9.37966,65.2408958082,9.63312,2.80966,10.0345,54.93,6.57,55.3215129945,136.21,64.53312,10.62966,65.402700622,9.63312,2.80966,10.0345,54.9,7.82,55.4541468242,136.51,77.81312,35.17966,85.3960779067,9.63312,2.80966,10.0345,68.18,32.37,75.4740306331,136.74,77.04312,36.34966,85.1876758777,9.63312,2.80966,10.0345,67.41,33.54,75.2930255734,136.65
2020-06-04 09:00:00,67.47424,9.438320000000001,68.1311598903,11.03424,3.21832,11.494,56.44,6.22,56.7817048,135.66,67.44424,10.69832,68.2874773293,11.03424,3.21832,11.494,56.41,7.48,56.9037652533,135.96,82.24424,38.09832,90.6399304942,11.03424,3.21832,11.494,71.21,34.88,79.2936220638,135.93,81.52424,33.48832,88.134381963,11.03424,3.21832,11.494,70.49,30.27,76.7144901567,135.84
2020-06-04 09:30:00,69.43248,9.59614,70.0924759289,13.15248,3.8361400000000003,13.7005,56.28,5.76,56.5739869551,135.22,69.41248,10.81614,70.2501335533,13.15248,3.8361400000000003,13.7005,56.26,6.98,56.6913397266,135.52,80.73248,39.00614,89.6616544831,13.15248,3.8361400000000003,13.7005,67.58,35.17,76.1838913419,135.53,80.00248,33.47614,86.7239802791,13.15248,3.8361400000000003,13.7005,66.85,29.64,73.1262750316,135.49
2020-06-04 10:00:00,70.57784,10.09937,71.2967655189,16.55784,4.82937,17.24775,54.02,5.27,54.276452537,135.19,70.52784,11.32937,71.4320015096,16.55784,4.82937,17.24775,53.97,6.5,54.3600119573,135.49,77.75784,39.53937,87.2332703816,16.55784,4.82937,17.24775,61.2,34.71,70.3578289887,135.62,77.02784,35.01937,84.6146820018,16.55784,4.82937,17.24775,60.47,30.19,67.5874026724,135.57
2020-06-04 10:30:00,69.85368,9.82649,70.5414524607,15.07368,4.39649,15.70175,54.78,5.43,55.0484631938,135.31,69.82368,11.04649,70.6920874643,15.07368,4.39649,15.70175,54.75,6.65,55.1523798217,135.61,80.16368,39.25649,89.2596638928,15.07368,4.39649,15.70175,65.09,34.86,73.8371701787,135.67,79.38368,34.39649,86.5152424412,15.07368,4.39649,15.70175,64.31,30.0,70.9632024362,135.62
2020-06-04 11:00:00,69.37736,9.33298,70.002304221,14.54736,4.24298,15.1535,54.83,5.09,55.0657516066,135.57,69.33736,10.57298,70.1388437162,14.54736,4.24298,15.1535,54.79,6.33,55.1544467836,135.88,81.48736,39.79298,90.684458961,14.54736,4.24298,15.1535,66.94,35.55,75.7942352689,135.91,80.75736,33.74298,87.5233676994,14.54736,4.24298,15.1535,66.21,29.5,72.4845783598,135.84
2020-06-04 11:30:00,70.7912,11.2766,71.6837199439,20.2512,5.9066,21.095,50.54,5.37,50.8244872084,135.73,70.7512,12.4766,71.842869159,20.2512,5.9066,21.095,50.5,6.57,50.92558198,136.03,76.5912,41.7066,87.2103915884,20.2512,5.9066,21.095,56.34,35.8,66.7520456615,136.06,75.8212,35.2866,83.630129194,20.2512,5.9066,21.095,55.57,29.38,62.8586453879,136.01
2020-06-04 12:00:00,71.7876,9.9043,72.4676111946,17.3976,5.0743,18.1225,54.39,4.83,54.6040383122,135.55,71.7476,11.1443,72.6079439748,17.3976,5.0743,18.1225,54.35,6.07,54.6879090842,135.85,80.6076,41.7643,90.7845908304,17.3976,5.0743,18.1225,63.21,36.69,73.0866622579,135.83,79.8176,33.4543,86.5450140577,17.3976,5.0743,18.1225,62.42,28.38,68.5688034021,135.79
2020-06-04 12:30:00,73.55016,9.32588,74.1390455415,15.38016,4.48588,16.021,58.17,4.84,58.3710073581,135.51,73.53016,10.56588,74.2854107467,15.38016,4.48588,16.021,58.15,6.08,58.4669898319,135.81,84.86016,40.58588,94.0662554299,15.38016,4.48588,16.021,69.48,36.1,78.2986615467,135.83,84.12016,33.42588,90.517903048,15.38016,4.48588,16.021,68.74,28.94,74.5835853255,135.79
2020-06-04 13:00:00,69.9952,8.4436,70.5026411136,12.3552,3.6036,12.87,57.64,4.84,57.8428491691,135.23,69.9652,9.6836,70.6321550004,12.3552,3.6036,12.87,57.61,6.08,57.9299447609,135.53,88.1352,40.2036,96.8717860473,12.3552,3.6036,12.87,75.78,36.6,84.1556201332,135.44,87.4252,31.7636,93.0166215254,12.3552,3.6036,12.87,75.07,28.16,80.1778678938,135.39
2020-06-04 13:30:00,69.70096,8.98153,70.277248851,13.65096,3.9815300000000002,14.21975,56.05,5.0,56.2725732484,135.58,69.67096,10.23153,70.4182282755,13.65096,3.9815300000000002,14.21975,56.02,6.25,56.3675695768,135.89,84.72096,39.85153,93.6257737306,13.65096,3.9815300000000002,14.21975,71.07,35.87,79.6090560175,135.89,83.99096,33.25153,90.3335242812,13.65096,3.9815300000000002,14.21975,70.34,29.27,76.186931294,135.83
2020-06-04 14:00:00,69.73696,9.31953,70.3569273737,13.50696,3.93953,14.06975,56.23,5.38,56.4867887209,136.09,69.69696,10.56953,70.493838012,13.50696,3.93953,14.06975,56.19,6.63,56.5797932128,136.39,83.25696,39.17953,92.0149822554,13.50696,3.93953,14.06975,69.75,35.24,78.1467856025,136.46,82.51696,34.22953,89.3348163465,13.50696,3.93953,14.06975,69.01,30.29,75.3648737808,136.4
2020-06-04 14:30:00,67.64728,9.16129,68.2648059095,12.10728,3.5312900000000003,12.61175,55.54,5.63,55.8246227036,135.93,67.59728,10.40129,68.392829281,12.10728,3.5312900000000003,12.61175,55.49,6.87,55.9136566502,136.22,84.64728,39.02129,93.2084925565,12.10728,3.5312900000000003,12.61175,72.54,35.49,80.756372504,136.2,83.89728,33.541290000000004,90.353592769,12.10728,3.5312900000000003,12.61175,71.79,30.01,77.8100520498,136.13
2020-06-04 15:00:00,68.82184,10.21512,69.5758171896,13.73184,4.00512,14.304,55.09,6.21,55.4389051118,136.11,68.78184,11.47512,69.7324880726,13.73184,4.00512,14.304,55.05,7.47,55.5545083679,136.37,83.56184,39.63512,92.4852628347,13.73184,4.00512,14.304,69.83,35.63,78.3946796664,136.28,82.83184,33.86512,89.4872061828,13.73184,4.00512,14.304,69.1,29.86,75.2756906312,136.22
2020-06-04 15:30:00,73.09872,13.04921,74.2543247714,21.52872,6.27921,22.42575,51.57,6.77,52.0124773492,136.31,73.05872,14.28921,74.4429855021,21.52872,6.27921,22.42575,51.53,8.01,52.1488350781,136.55,73.75872,42.19921,84.9771857657,21.52872,6.27921,22.42575,52.23,35.92,63.3894257743,136.48,72.98872,36.07921,81.4190557638,21.52872,6.27921,22.42575,51.46,29.8,59.4657178549,136.42
2020-06-04 16:00:00,73.61624,14.63932,75.057714339,26.46624,7.71932,27.569,47.15,6.92,47.6551036092,136.6,73.55624,15.87932,75.2507358542,26.46624,7.71932,27.569,47.09,8.16,47.7917743969,136.84,67.96624,42.16932,79.9853819707,26.46624,7.71932,27.569,41.5,34.45,53.9356329341,136.96,67.13624,39.39932,77.84331145190001,26.46624,7.71932,27.569,40.67,31.68,51.5526071116,136.88
2020-06-04 16:30:00,72.81888000000001,16.42884,74.6491531647,32.25888,9.40884,33.603,40.56,7.02,41.1630173821,136.83,72.72888,17.62884,74.8349249068,32.25888,9.40884,33.603,40.47,8.22,41.2963594037,137.06,66.42888,40.90884,78.0149299058,32.25888,9.40884,33.603,34.17,31.5,46.4740669621,137.51,65.50888,44.66884,79.2888303975,32.25888,9.40884,33.603,33.25,35.26,48.4647304749,137.39
2020-06-04 17:00:00,67.184,14.2995,68.6889041713,23.004,6.7095,23.9625,44.18,7.59,44.8272294482,137.27,67.114,15.5295,68.8872583737,23.004,6.7095,23.9625,44.11,8.82,44.9831579594,137.49,78.634,36.7795,86.8103540843,23.004,6.7095,23.9625,55.63,30.07,63.2368705741,137.93,77.764,43.7295,89.2160796395,23.004,6.7095,23.9625,54.76,37.02,66.0994553684,137.82
2020-06-04 17:30:00,65.65464,13.15927,66.9604221945,18.13464,5.28927,18.89025,47.52,7.87,48.1672845404,136.62,65.56464,14.39927,67.1272001119,18.13464,5.28927,18.89025,47.43,9.11,48.2969667785,136.84,85.53464,34.57927,92.2599618126,18.13464,5.28927,18.89025,67.4,29.29,73.4892107727,137.25,84.74464,42.56927,94.8356302086,18.13464,5.28927,18.89025,66.61,37.28,76.3327616427,137.13
2020-06-04 18:00:00,65.56312,13.96466,67.0338305115,18.63312,5.43466,19.4095,46.93,8.53,47.6989077443,136.87,65.49312,15.20466,67.2348901468,18.63312,5.43466,19.4095,46.86,9.77,47.8676560947,137.09,85.62312,34.30466,92.2395163487,18.63312,5.43466,19.4095,66.99,28.87,72.9461239546,137.47,84.84312,43.20466,95.2102812571,18.63312,5.43466,19.4095,66.21,37.77,76.2255665771,137.35
2020-06-04 18:30:00,64.84976,14.44993,66.4401373348,18.47976,5.38993,19.24975,46.37,9.06,47.2468041247,137.09,64.76976,15.68993,66.6430470031,18.47976,5.38993,19.24975,46.29,10.3,47.4220845177,137.31,83.91976,33.68993,90.4297379288,18.47976,5.38993,19.24975,65.44,28.3,71.2971500132,137.71,83.12976,43.96993,94.0420743171,18.47976,5.38993,19.24975,64.65,38.58,75.2863792462,137.59
2020-06-04 19:00:00,62.95856,14.34708,64.572586922,17.09856,4.98708,17.811,45.86,9.36,46.8054398548,137.2,62.86856,15.59708,64.7744142467,17.09856,4.98708,17.811,45.77,10.61,46.983667375,137.42,82.07856,32.35708,88.2262468759,17.09856,4.98708,17.811,64.98,27.37,70.5089873704,137.88,81.28856,44.69708,92.766690937,17.09856,4.98708,17.811,64.19,39.71,75.4800649178,137.75
2020-06-04 19:30:00,62.09336,12.41473,63.3222778891,10.71336,3.12473,11.15975,51.38,9.29,52.2131065921,137.28,62.01336,13.69473,63.5074991498,10.71336,3.12473,11.15975,51.3,10.57,52.3776183116,137.5,81.25336,30.684730000000002,86.8542524374,10.71336,3.12473,11.15975,70.54,27.56,75.7327221219,137.95,80.46336,42.74473,91.1123715269,10.71336,3.12473,11.15975,69.75,39.62,80.2172481453,137.83
2020-06-04 20:00:00,60.15376,12.29068,61.3965443409,8.09376,2.36068,8.431,52.06,9.93,52.9985707354,136.96,60.07376,13.56068,61.5852959934,8.09376,2.36068,8.431,51.98,11.2,53.1729292027,137.17,81.19376,29.99068,86.5555749204,8.09376,2.36068,8.431,73.1,27.63,78.1474689289,137.51,80.42376,41.51068,90.5047939426,8.09376,2.36068,8.431,72.33,39.15,82.24567709,137.39
2020-06-04 20:30:00,59.36232,12.97526,60.763824829,6.29232,1.8352600000000001,6.5545,53.07,11.14,54.2266032497,136.17,59.29232,14.23526,60.9772239303,6.29232,1.8352600000000001,6.5545,53.0,12.4,54.4312410294,136.39,79.77232,28.37526,84.6686389299,6.29232,1.8352600000000001,6.5545,73.48,26.54,78.1260647927,136.65,79.01232,41.23526,89.1251557028,6.29232,1.8352600000000001,6.5545,72.72,39.4,82.7076683265,136.52
2020-06-04 21:00:00,63.12392,11.88406,64.2328588672,4.81392,1.40406,5.0145,58.31,10.48,59.244295084,139.19,62.04392,13.40406,63.475324603,4.81392,1.40406,5.0145,57.23,12.0,58.4745491646,139.39,78.36392,27.04406,82.8992469149,4.81392,1.40406,5.0145,73.55,25.64,77.8910270827,135.64,77.63392,40.62406,87.620430183,4.81392,1.40406,5.0145,72.82,39.22,82.7101009551,135.51
2020-06-04 21:30:00,61.66496,12.60728,62.9405338458,4.34496,1.26728,4.526,57.32,11.34,58.4309678167,139.27,60.55496,13.60728,62.06497603,4.34496,1.26728,4.526,56.21,12.34,57.5485855604,139.47,78.08496,26.91728,82.5941943529,4.34496,1.26728,4.526,73.74,25.65,78.0737478286,135.32,77.35496,40.29728,87.2219044277,4.34496,1.26728,4.526,73.01,39.03,82.7876862824,135.19
2020-06-04 22:00:00,60.48144,13.10542,61.8850274125,4.20144,1.22542,4.3765,56.28,11.88,57.5201947146,139.59,59.37144,14.09542,61.021707225,4.20144,1.22542,4.3765,55.17,12.87,56.6512647696,139.8,78.71144,27.08542,83.2412804049,4.20144,1.22542,4.3765,74.51,25.86,78.8700177507,135.56,77.98144,40.21542,87.7404410192,4.20144,1.22542,4.3765,73.78,38.99,83.4488376192,135.45
2020-06-04 22:30:00,57.3672,13.78335,58.9997997714,3.8172,1.11335,3.9762500000000003,53.55,12.67,55.0284599094,137.32,56.9672,15.32335,58.9920921062,3.8172,1.11335,3.9762500000000003,53.15,14.21,55.0167847116,137.54,76.5372,27.13335,81.204443635,3.8172,1.11335,3.9762500000000003,72.72,26.02,77.2349584062,136.26,75.7872,40.55335,85.9550689608,3.8172,1.11335,3.9762500000000003,71.97,39.44,82.0682307595,136.17
2020-06-04 23:00:00,54.49136,14.05873,56.2757159338,4.28136,1.2487300000000001,4.45975,50.21,12.81,51.8183384527,136.27,54.41136,15.31873,56.5266272288,4.28136,1.2487300000000001,4.45975,50.13,14.07,52.0670894136,136.49,68.91136,25.45873,73.4637493616,4.28136,1.2487300000000001,4.45975,64.63,24.21,69.0156576438,136.85,68.15136,43.10873,80.6409974645,4.28136,1.2487300000000001,4.45975,63.87,41.86,76.365152393,136.73
2020-06-04 23:30:00,51.4548,14.05515,53.3398883066,4.2348,1.23515,4.41125,47.22,12.82,48.9293449782,136.41,51.3648,15.31515,53.5994076326,4.2348,1.23515,4.41125,47.13,14.08,49.1882435141,136.63,64.2748,23.81515,68.5449581265,4.2348,1.23515,4.41125,60.04,22.58,64.145600005,137.17,63.4648,45.02515,77.8141694781,4.2348,1.23515,4.41125,59.23,43.79,73.6597379849,137.03
2020-06-05 00:00:00,49.1672,14.38335,51.2278665675,4.2972,1.25335,4.47625,44.87,13.13,46.7516181538,136.51,49.0672,15.62335,51.4944577704,4.2972,1.25335,4.47625,44.77,14.37,47.0196746054,136.73,62.2772,23.54335,66.5788177205,4.2972,1.25335,4.47625,57.98,22.29,62.1170226267,137.27,61.4672,45.41335,76.4237465325,4.2972,1.25335,4.47625,57.17,44.16,72.2392864029,137.15
2020-06-05 00:30:00,48.01704,14.68497,50.2123936321,5.29704,1.5449700000000002,5.51775,42.72,13.14,44.695167524,137.07,47.90704,15.92497,50.4845436848,5.29704,1.5449700000000002,5.51775,42.61,14.38,44.9710629183,137.29,59.72704,23.69497,64.2555126854,5.29704,1.5449700000000002,5.51775,54.43,22.15,58.7643378249,137.89,58.88704,46.49497,75.0297655285,5.29704,1.5449700000000002,5.51775,53.59,44.95,69.9456260248,137.78
2020-06-05 01:00:00,46.6436,15.7848,49.2421093374,5.6736,1.6548,5.91,40.97,14.13,43.3381794726,137.95,46.5236,17.0348,49.5442203289,5.6736,1.6548,5.91,40.85,15.38,43.649363111,138.17,57.9736,24.0348,62.7583453255,5.6736,1.6548,5.91,52.3,22.38,56.8872077009,138.68,57.1136,47.0748,74.0135129554,5.6736,1.6548,5.91,51.44,45.42,68.6225181701,138.57
2020-06-05 01:30:00,45.09856,15.15833,47.5778843841,4.58856,1.33833,4.77975,40.51,13.82,42.8024824046,138.07,44.96856,16.40833,47.8686189676,4.58856,1.33833,4.77975,40.38,15.07,43.1004559141,138.29,56.61856,22.94833,61.092447866,4.58856,1.33833,4.77975,52.03,21.61,56.3392669459,138.93,55.75856,47.81833,73.4548139829,4.58856,1.33833,4.77975,51.17,46.48,69.1285707938,138.81
2020-06-05 02:00:00,44.75408,15.16369,47.2532027598,4.50408,1.31369,4.69175,40.25,13.85,42.5662424933,138.25,44.64408,16.41369,47.5657765464,4.50408,1.31369,4.69175,40.14,15.1,42.8862402176,138.47,56.50408,22.55369,60.8389676874,4.50408,1.31369,4.69175,52.0,21.24,56.1706115331,139.15,55.63408,48.32369,73.6907719641,4.50408,1.31369,4.69175,51.13,47.01,69.4565835612,139.02
2020-06-05 02:30:00,43.79984,15.25787,46.3813387146,4.20984,1.22787,4.38525,39.59,14.03,42.0024880215,138.25,43.67984,16.52787,46.7022366612,4.20984,1.22787,4.38525,39.47,15.3,42.3316772642,138.47,56.61984,22.47787,60.9184776678,4.20984,1.22787,4.38525,52.41,21.25,56.5541386638,139.11,55.75984,48.22787,73.7230438978,4.20984,1.22787,4.38525,51.55,47.0,69.7596050734,138.97
2020-06-05 03:00:00,43.46328,15.28304,46.0719873676,4.19328,1.2230400000000001,4.368,39.27,14.06,41.7111076333,138.34,43.34328,16.52304,46.3858897942,4.19328,1.2230400000000001,4.368,39.15,15.3,42.0334688076,138.56,56.81328,22.41304,61.0744885071,4.19328,1.2230400000000001,4.368,52.62,21.19,56.7263651224,139.21,55.94328,48.34304,73.9371360928,4.19328,1.2230400000000001,4.368,51.75,47.12,69.9882625874,139.09
2020-06-05 03:30:00,43.77928,15.43354,46.4200335443,4.70928,1.37354,4.9055,39.07,14.06,41.5228671939,137.92,43.64928,16.68354,46.7290076018,4.70928,1.37354,4.9055,38.94,15.31,41.8416025028,138.15,53.92928,21.90354,58.207665353,4.70928,1.37354,4.9055,49.22,20.53,53.3300037502,138.87,53.06928,48.85354,72.131940569,4.70928,1.37354,4.9055,48.36,47.48,67.7719706073,138.73
2020-06-05 04:00:00,42.841120000000004,15.48741,45.5545983558,4.31112,1.2574100000000001,4.49075,38.53,14.23,41.0737604804,137.92,42.72112,16.72741,45.8791928805,4.31112,1.2574100000000001,4.49075,38.41,15.47,41.4083204199,138.15,53.25112,21.43741,57.4042187366,4.31112,1.2574100000000001,4.49075,48.94,20.18,52.9372836477,138.87,52.38112,49.12741,71.8142335875,4.31112,1.2574100000000001,4.49075,48.07,47.87,67.8399719929,138.73
2020-06-05 04:30:00,43.254,15.982,46.1121766999,5.184,1.512,5.4,38.07,14.47,40.7272120332,137.34,43.134,17.212,46.4413059679,5.184,1.512,5.4,37.95,15.7,41.0693620598,137.58,53.894,21.612,58.0658400439,5.184,1.512,5.4,48.71,20.1,52.6941562225,138.26,53.034,48.822,72.0846227707,5.184,1.512,5.4,47.85,47.31,67.2893646871,138.13
2020-06-05 05:00:00,42.5252,15.95985,45.4214646072,5.0052,1.45985,5.21375,37.52,14.5,40.2243756943,137.48,42.3852,17.19985,45.742103352,5.0052,1.45985,5.21375,37.38,15.74,40.5587475152,137.74,54.6952,21.85985,58.9017652118,5.0052,1.45985,5.21375,49.69,20.4,53.7145799574,138.38,53.8352,48.57985,72.5136579209,5.0052,1.45985,5.21375,48.83,47.12,67.8576694265,138.26
2020-06-05 05:30:00,42.79808,15.34194,45.4648300849,4.01808,1.17194,4.1855,38.78,14.17,41.2877378891,137.3,42.66808,16.57194,45.7732918442,4.01808,1.17194,4.1855,38.65,15.4,41.6050778151,137.55,58.07808,22.49194,62.2812230247,4.01808,1.17194,4.1855,54.06,21.32,58.1121846087,138.11,57.23808,47.14194,74.1522778413,4.01808,1.17194,4.1855,53.22,45.97,70.3250261287,137.95
2020-06-05 06:00:00,43.9936,15.23855,46.558030962,4.3836,1.27855,4.56625,39.61,13.96,41.9980201914,136.75,43.8736,16.46855,46.8626281387,4.3836,1.27855,4.56625,39.49,15.19,42.310710228,137.03,56.0836,22.76855,60.5291422214,4.3836,1.27855,4.56625,51.7,21.49,55.9884818512,137.58,55.2536,46.55855,72.2541271559,4.3836,1.27855,4.56625,50.87,45.28,68.1031225422,137.46
2020-06-05 06:30:00,48.580799999999996,14.0744,50.5784822232,4.5408,1.3244,4.73,44.04,12.75,45.8484907058,136.34,48.4708,15.3244,50.8355750238,4.5408,1.3244,4.73,43.93,14.0,46.1068856029,136.65,65.1008,27.0844,70.5101332008,4.5408,1.3244,4.73,60.56,25.76,65.8110264317,136.84,64.3008,41.6244,76.5975427543,4.5408,1.3244,4.73,59.76,40.3,72.0787597008,136.71
2020-06-05 07:00:00,52.68776,12.50393,54.1511617536,4.84776,1.4139300000000001,5.04975,47.84,11.09,49.1085908981,135.84,52.57776,13.74393,54.3444243549,4.84776,1.4139300000000001,5.04975,47.73,12.33,49.2968741403,133.86,68.83776,28.95393,74.6790952293,4.84776,1.4139300000000001,5.04975,63.99,27.54,69.6647091432,136.32,68.07776,39.37393,78.6440574377,4.84776,1.4139300000000001,5.04975,63.23,37.96,73.7495389816,136.21
2020-06-05 07:30:00,58.15912,11.46641,59.2786791137,6.63912,1.93641,6.91575,51.52,9.53,52.3940006108,135.67,58.08912,12.71641,59.4647201764,6.63912,1.93641,6.91575,51.45,10.78,52.567203654,135.98,72.46912,30.48641,78.6205733143,6.63912,1.93641,6.91575,65.83,28.55,71.7543824446,136.22,71.73912,38.70641,81.5149526986,6.63912,1.93641,6.91575,65.1,36.77,74.7665894635,136.15
2020-06-05 08:00:00,62.40688,11.03409,63.3748358062,9.23688,2.69409,9.62175,53.17,8.34,53.8201124116,136.29,62.34688,12.30409,63.5493829747,9.23688,2.69409,9.62175,53.11,9.61,53.972439263,136.6,74.12688,33.37409,81.2934451347,9.23688,2.69409,9.62175,64.89,30.68,71.7772561471,136.81,73.36688,38.01409,82.6303220341,9.23688,2.69409,9.62175,64.13,35.32,73.2131087989,136.71
2020-06-05 08:30:00,68.15424,10.42957,68.9476349149,12.44424,3.62957,12.96275,55.71,6.8,56.1234719168,136.14,68.10424,11.69957,69.1018628125,12.44424,3.62957,12.96275,55.66,8.07,56.2419816507,136.46,73.59424,34.72957,81.3772400218,12.44424,3.62957,12.96275,61.15,31.1,68.6041726136,136.85,72.83424,38.55957,82.4115705163,12.44424,3.62957,12.96275,60.39,34.93,69.764296026,136.75
2020-06-05 09:00:00,71.71136,11.72123,72.6629643337,17.18136,5.01123,17.89725,54.53,6.71,54.9412868433,135.31,71.66136,12.95123,72.8222828231,17.18136,5.01123,17.89725,54.48,7.94,55.0555537616,135.62,73.37136,37.45123,82.3768844808,17.18136,5.01123,17.89725,56.19,32.44,64.8819674486,135.84,72.57136,37.64123,81.7524586062,17.18136,5.01123,17.89725,55.39,32.63,64.2866160254,135.77
2020-06-05 09:30:00,75.48112,11.67991,76.3794460183,19.13112,5.57991,19.92825,56.35,6.1,56.6792069458,137.26,74.89112,13.08991,76.0264795888,19.13112,5.57991,19.92825,55.76,7.51,56.2634668324,137.56,70.14112,38.14991,79.8448016333,19.13112,5.57991,19.92825,51.01,32.57,60.5212772502,135.72,69.35112,38.05991,79.1083724675,19.13112,5.57991,19.92825,50.22,32.48,59.8080161851,135.66
2020-06-05 10:00:00,76.23936,11.16273,77.0522326365,17.04936,4.97273,17.75975,59.19,6.19,59.5127902219,139.54,75.09936,12.23273,76.0891158817,17.04936,4.97273,17.75975,58.05,7.26,58.5022230347,139.84,76.23936,38.19273,85.2708897459,17.04936,4.97273,17.75975,59.19,33.22,67.8750653775,135.58,75.45936,36.46273,83.8071935496,17.04936,4.97273,17.75975,58.41,31.49,66.3577290148,135.54
2020-06-05 10:30:00,73.5148,9.4039,74.113825662,12.1848,3.5539,12.6925,61.33,5.85,61.6083711844,139.33,72.3648,10.5039,73.1231577153,12.1848,3.5539,12.6925,60.18,6.95,60.5799876197,139.63,79.0748,36.1539,86.9478491985,12.1848,3.5539,12.6925,66.89,32.6,74.4112363827,135.42,78.3248,35.6739,86.0662618931,12.1848,3.5539,12.6925,66.14,32.12,73.5268250369,135.39
2020-06-05 11:00:00,75.38128,10.48454,76.106917908,16.06128,4.68454,16.7305,59.32,5.8,59.602872414,139.37,74.26128,11.57454,75.1578850384,16.06128,4.68454,16.7305,58.2,6.89,58.6064168842,139.67,77.50128,38.07454,86.3488216356,16.06128,4.68454,16.7305,61.44,33.39,69.9268596463,135.42,76.77128,35.98454,84.7862993169,16.06128,4.68454,16.7305,60.71,31.3,68.3036902371,135.37
2020-06-05 11:30:00,81.20712,14.55041,82.5003683014,29.48712,8.60041,30.71575,51.72,5.95,52.0611265725,139.28,80.19712,15.59041,81.6984635123,29.48712,8.60041,30.71575,50.71,6.99,51.1894930625,139.59,64.68712,44.02041,78.2446163673,29.48712,8.60041,30.71575,35.2,35.42,49.9361231975,135.2,63.85712,37.63041,74.1200346159,29.48712,8.60041,30.71575,34.37,29.03,44.9893076186,135.16
2020-06-05 12:00:00,79.5116,13.02255,80.570970846,25.5516,7.4525500000000005,26.61625,53.96,5.57,54.2467187948,139.02,78.4616,14.10255,79.7189098713,25.5516,7.4525500000000005,26.61625,52.91,6.65,53.3262655734,139.32,68.3216,41.83255,80.1111931384,25.5516,7.4525500000000005,26.61625,42.77,34.38,54.8749241457,135.04,67.5016,37.39255,77.1665004912,25.5516,7.4525500000000005,26.61625,41.95,29.94,51.5383944259,135.0
2020-06-05 12:30:00,82.14112,12.20366,83.0427173944,22.64112,6.60366,23.5845,59.5,5.6,59.7629483878,139.02,80.99112,13.28366,82.073242545,22.64112,6.60366,23.5845,58.35,6.68,58.7311237761,139.29,71.58112,40.57366,82.2804875183,22.64112,6.60366,23.5845,48.94,33.97,59.5741932383,135.08,70.74112,36.96366,79.8161526224,22.64112,6.60366,23.5845,48.1,30.36,56.8800457102,135.0
2020-06-05 13:00:00,77.17168,11.35299,78.00229853,17.94168,5.23299,18.68925,59.23,6.12,59.5453381886,139.2,76.04168,12.43299,77.051387642,17.94168,5.23299,18.68925,58.1,7.2,58.5444275743,139.47,77.38168,37.08299,85.8083477697,17.94168,5.23299,18.68925,59.44,31.85,67.4354217011,135.34,76.64168,38.05299,85.5685524078,17.94168,5.23299,18.68925,58.7,32.82,67.2520810087,135.26
2020-06-05 13:30:00,80.76104,14.54572,82.0604871555,25.87104,7.54572,26.949,54.89,7.0,55.334547075,139.92,79.70104,15.58572,81.2106547505,25.87104,7.54572,26.949,53.83,8.04,54.4271118102,140.16,67.29104,39.40572,77.9800925429,25.87104,7.54572,26.949,41.42,31.86,52.2558704836,136.05,66.48104,40.95572,78.0839271566,25.87104,7.54572,26.949,40.61,33.41,52.5870725559,136.0
2020-06-05 14:00:00,83.53264,17.32077,85.3095013393,34.56264,10.08077,36.00275,48.97,7.24,49.502308027,139.42,82.71264,18.74077,84.8091815546,34.56264,10.08077,36.00275,48.15,8.66,48.9225724998,139.65,54.15264,42.76077,68.9999410867,34.56264,10.08077,36.00275,19.59,32.68,38.1018437874,136.36,53.25264,42.98077,68.4338385359,34.56264,10.08077,36.00275,18.69,32.9,37.8381566676,136.3
2020-06-05 14:30:00,77.16072,14.46146,78.5042071245,25.65072,7.48146,26.7195,51.51,6.98,51.9807704829,135.68,77.08072,15.70146,78.6636716779,25.65072,7.48146,26.7195,51.43,8.22,52.0827543434,135.92,63.75072,38.52146,74.4852816404,25.65072,7.48146,26.7195,38.1,31.04,49.1435814731,136.39,62.85072,42.12146,75.6599656162,25.65072,7.48146,26.7195,37.2,34.64,50.8307938163,136.3
2020-06-05 15:00:00,79.62832,16.47576,81.3149433598,30.32832,8.84576,31.592,49.3,7.63,49.886941177,136.17,79.54832,17.72576,81.4993115456,30.32832,8.84576,31.592,49.22,8.88,50.0146258608,136.41,57.77832,39.24576,69.8467174605,30.32832,8.84576,31.592,27.45,30.4,40.9592785581,136.93,56.88832,44.51576,72.2352672924,30.32832,8.84576,31.592,26.56,35.67,44.4722666389,136.84
2020-06-05 15:30:00,73.442,14.9835,74.954870664,24.012,7.0035,25.0125,49.43,7.98,50.0700039944,136.25,73.372,16.2335,75.14636988070001,24.012,7.0035,25.0125,49.36,9.23,50.2155603374,136.48,62.002,35.5035,71.4475088177,24.012,7.0035,25.0125,37.99,28.5,47.492000379,137.13,61.102,44.9035,75.8272953246,24.012,7.0035,25.0125,37.09,37.9,53.0290307285,137.02
2020-06-05 16:00:00,70.9264,13.7227,72.2417241783,18.3864,5.3627,19.1525,52.54,8.36,53.2009511193,136.38,70.8464,14.9927,72.4154227099,18.3864,5.3627,19.1525,52.46,9.63,53.3365587566,136.62,67.9064,32.0827,75.1037868569,18.3864,5.3627,19.1525,49.52,26.72,56.2688972702,137.36,67.0764,45.2327,80.9026611815,18.3864,5.3627,19.1525,48.69,39.87,62.9311766933,137.25
2020-06-05 16:30:00,71.39752,13.67136,72.6946486779,19.06752,5.5613600000000005,19.862,52.33,8.11,52.9547070618,136.31,71.33752,14.94136,72.8854306319,19.06752,5.5613600000000005,19.862,52.27,9.38,53.104964928,136.54,69.26752,32.65136,76.577415971,19.06752,5.5613600000000005,19.862,50.2,27.09,57.0430372614,137.27,68.43752,45.10136,81.9623500005,19.06752,5.5613600000000005,19.862,49.37,39.54,63.2519446341,137.14
2020-06-05 17:00:00,72.28096,17.30903,74.3245564942,27.15096,7.91903,28.28225,45.13,9.39,46.0965183067,136.38,72.21096,18.54903,74.5552765273,27.15096,7.91903,28.28225,45.06,10.63,46.2968735445,136.62,66.38096,34.94903,75.019107889,27.15096,7.91903,28.28225,39.23,27.03,47.6404638936,137.21,65.53096,47.37903,80.8645732213,27.15096,7.91903,28.28225,38.38,39.46,55.046489443,137.1
2020-06-05 17:30:00,73.1068,20.0049,75.7944604193,34.5768,10.0849,36.0175,38.53,9.92,39.7865215871,136.76,72.9868,21.2349,76.013116975,34.5768,10.0849,36.0175,38.41,11.15,39.9956322615,136.99,66.3668,35.9449,75.475744304,34.5768,10.0849,36.0175,31.79,25.86,40.9797962416,137.66,65.4568,51.0349,83.0009258036,34.5768,10.0849,36.0175,30.88,40.95,51.2881750504,137.57
2020-06-05 18:00:00,72.1292,19.7231,74.7771500276,32.9592,9.6131,34.3325,39.17,10.11,40.4536895722,136.49,72.0192,20.9531,75.0053169332,32.9592,9.6131,34.3325,39.06,11.34,40.6728312268,136.73,67.3392,34.4431,75.6365982462,32.9592,9.6131,34.3325,34.38,24.83,42.4088823243,137.46,66.4392,51.4831,84.0516322402,32.9592,9.6131,34.3325,33.48,41.87,53.6097686994,137.36
2020-06-05 18:30:00,68.95864,18.69502,71.447867732,28.74864,8.38502,29.9465,40.21,10.31,41.5107239156,136.75,68.83864,19.93502,71.6670313286,28.74864,8.38502,29.9465,40.09,11.55,41.7206255945,136.99,70.23864,32.40502,77.3534218393,28.74864,8.38502,29.9465,41.49,24.02,47.9414278052,137.77,69.35864,51.36502,86.3075096515,28.74864,8.38502,29.9465,40.61,42.98,59.1308083828,137.68
2020-06-05 19:00:00,65.90944,18.02192,68.3289388298,25.30944,7.38192,26.364,40.6,10.64,41.9710566939,136.61,65.78944,19.25192,68.5484269637,25.30944,7.38192,26.364,40.48,11.87,42.1844438152,136.85,72.12944,31.27192,78.6167227452,25.30944,7.38192,26.364,46.82,23.89,52.5627672407,137.58,71.27944,50.38192,87.2874356915,25.30944,7.38192,26.364,45.97,43.0,62.9463334913,137.47
2020-06-05 19:30:00,63.80624,16.87432,65.9998404422,16.02624,4.67432,16.694,47.78,12.2,49.3129638128,137.35,63.68624,18.15432,66.2232323282,16.02624,4.67432,16.694,47.66,13.48,49.529647687,137.58,70.38624,28.44432,75.9164153632,16.02624,4.67432,16.694,54.36,23.77,59.3297775152,138.18,69.55624,48.24432,84.6497781167,16.02624,4.67432,16.694,53.53,43.57,69.0203288894,138.09
2020-06-05 20:00:00,63.61112,15.12366,65.3842464165,12.56112,3.66366,13.0845,51.05,11.46,52.3204940726,136.66,63.53112,16.40366,65.6146574315,12.56112,3.66366,13.0845,50.97,12.74,52.5380671514,136.9,73.10112,27.68366,78.1675046055,12.56112,3.66366,13.0845,60.54,24.02,65.1310371482,137.51,72.29112,46.48366,85.9461266018,12.56112,3.66366,13.0845,59.73,42.82,73.4930289211,137.39
2020-06-05 20:30:00,63.84664,15.26777,65.6467686948,10.82664,3.15777,11.27775,53.02,12.11,54.3854070501,139.44,62.83664,16.787770000000002,65.0405454164,10.82664,3.15777,11.27775,52.01,13.63,53.7663184531,139.67,71.33664,25.83777,75.8716453299,10.82664,3.15777,11.27775,60.51,22.68,64.6207590485,136.14,70.56664,45.96777,84.2180892663,10.82664,3.15777,11.27775,59.74,42.81,73.4953311442,136.01
2020-06-05 21:00:00,61.80768,15.83474,63.8038266709,9.78768,2.85474,10.1955,52.02,12.98,53.6149307563,140.11,60.75768,16.78474,63.0335083575,9.78768,2.85474,10.1955,50.97,13.93,52.8392448848,140.34,71.25768,25.51474,75.6879046893,9.78768,2.85474,10.1955,61.47,22.66,65.5136359852,136.4,70.47768,45.89474,84.1036892048,9.78768,2.85474,10.1955,60.69,43.04,74.402403859,136.27
2020-06-05 21:30:00,57.27096,16.44903,59.5863528609,9.87096,2.87903,10.28225,47.4,13.57,49.3042077312,137.77,56.78096,17.91903,59.5413222448,9.87096,2.87903,10.28225,46.91,15.04,49.2620513174,138.0,68.90096,24.47903,73.1202106032,9.87096,2.87903,10.28225,59.03,21.6,62.8577831299,136.65,68.12096,47.26903,82.9145728353,9.87096,2.87903,10.28225,58.25,44.39,73.236156371,136.53
2020-06-05 22:00:00,57.2444,16.19545,59.4912929097,9.5844,2.79545,9.98375,47.66,13.4,49.5079347176,136.37,57.1444,17.45545,59.7509429722,9.5844,2.79545,9.98375,47.56,14.66,49.7681544765,136.6,71.8244,25.10545,76.0856626117,9.5844,2.79545,9.98375,62.24,22.31,66.117726065,137.1,71.0244,46.88545,85.1041175095,9.5844,2.79545,9.98375,61.44,44.09,75.6227591404,136.98
2020-06-05 22:30:00,55.27664,16.86277,57.7915213657,9.74664,2.84277,10.15275,45.53,14.02,47.6397029798,137.19,55.16664,18.12277,58.0671418391,9.74664,2.84277,10.15275,45.42,15.28,47.9213397142,137.42,68.45664,24.39277,72.6726825455,9.74664,2.84277,10.15275,58.71,21.55,62.5401199231,137.98,67.65664,48.57277,83.2870633506,9.74664,2.84277,10.15275,57.91,45.73,73.7888948284,137.87
2020-06-05 23:00:00,53.7828,17.2554,56.4830806968,8.4528,2.4654,8.805,45.33,14.79,47.6817889765,138.37,53.6728,18.5254,56.7799251937,8.4528,2.4654,8.805,45.22,16.06,47.9872066284,138.59,65.2128,22.8654,69.1052516166,8.4528,2.4654,8.805,56.76,20.4,60.3146549356,139.26,64.3828,50.4154,81.7732076722,8.4528,2.4654,8.805,55.93,47.95,73.6706685188,139.18
2020-06-05 23:30:00,52.7432,17.2426,55.4901108397,8.443200000000001,2.4626,8.795,44.3,14.78,46.7005181984,137.21,52.6232,18.5026,55.7812458179,8.443200000000001,2.4626,8.795,44.18,16.04,47.0016382693,137.45,61.7932,22.8126,65.8696765211,8.443200000000001,2.4626,8.795,53.35,20.35,57.0994308203,138.06,60.9732,49.3826,78.4625534953,8.443200000000001,2.4626,8.795,52.53,46.92,70.4335665716,137.96
2020-06-06 00:00:00,49.3208,17.0069,52.170642705,7.1208,2.0769,7.4175,42.2,14.93,44.7632092236,138.65,49.2108,18.2769,52.4952179751,7.1208,2.0769,7.4175,42.09,16.2,45.0999789357,138.9,57.0008,21.5969,60.9550431896,7.1208,2.0769,7.4175,49.88,19.52,53.5634651605,139.67,56.1308,51.3169,76.0532112027,7.1208,2.0769,7.4175,49.01,49.24,69.4734316124,139.58
2020-06-06 00:30:00,48.4944,17.46045,51.5419648982,8.2644,2.41045,8.60875,40.23,15.05,42.9529440202,138.13,48.3744,18.72045,51.8703944805,8.2644,2.41045,8.60875,40.11,16.31,43.2992863683,138.42,52.9244,21.58045,57.1551217089,8.2644,2.41045,8.60875,44.66,19.17,48.6004578168,139.21,52.0444,51.67045,73.3379504388,8.2644,2.41045,8.60875,43.78,49.26,65.9032320907,139.13
2020-06-06 01:00:00,45.30864,17.22502,48.4724063014,6.42864,1.8750200000000001,6.6965,38.88,15.35,41.8004413852,138.51,45.18864,18.48502,48.8232439464,6.42864,1.8750200000000001,6.6965,38.76,16.61,42.1690609333,138.82,55.38864,21.05502,59.2555086743,6.42864,1.8750200000000001,6.6965,48.96,19.18,52.5828298972,139.56,54.50864,51.40502,74.9244146847,6.42864,1.8750200000000001,6.6965,48.08,49.53,69.0283079613,139.48
2020-06-06 01:30:00,45.08904,17.52097,48.3736076581,6.9290400000000005,2.02097,7.21775,38.16,15.5,41.1878088759,138.88,44.94904,18.78097,48.7148953716,6.9290400000000005,2.02097,7.21775,38.02,16.76,41.5501865218,139.19,53.80904,21.16097,57.8204067528,6.9290400000000005,2.02097,7.21775,46.88,19.14,50.6366863055,139.95,52.91904,51.99097,74.1854821111,6.9290400000000005,2.02097,7.21775,45.99,49.97,67.9123037453,139.86
2020-06-06 02:00:00,44.64152,17.70211,48.0232236149,7.00152,2.04211,7.2932500000000005,37.64,15.66,40.7676979973,139.15,44.51152,18.96211,48.3821974321,7.00152,2.04211,7.2932500000000005,37.51,16.92,41.1495625736,139.47,51.58152,20.76211,55.6032230825,7.00152,2.04211,7.2932500000000005,44.58,18.72,48.350954489,140.27,50.68152,52.67211,73.09560617,7.00152,2.04211,7.2932500000000005,43.68,50.63,66.8680738469,140.17
2020-06-06 02:30:00,44.1396,17.40655,47.4477846802,7.1196,2.07655,7.41625,37.02,15.33,40.0685574984,139.24,43.9996,18.66655,47.7954484137,7.1196,2.07655,7.41625,36.88,16.59,40.4396154779,139.55,49.8296,20.26655,53.7933275143,7.1196,2.07655,7.41625,42.71,18.19,46.4221951226,140.46,48.9396,53.47655,72.4901775971,7.1196,2.07655,7.41625,41.82,51.4,66.2636582147,140.35
2020-06-06 03:00:00,43.6916,17.45755,47.0502068281,7.4316,2.16755,7.74125,36.26,15.29,39.3518957612,139.85,43.5716,18.73755,47.4297386306,7.4316,2.16755,7.74125,36.14,16.57,39.7575716059,140.17,48.1916,16.88755,51.064857344,7.4316,2.16755,7.74125,40.76,14.72,43.3365434708,140.92,47.3916,52.07755,70.4133152505,7.4316,2.16755,7.74125,39.96,49.91,63.9359812625,140.84
2020-06-06 03:30:00,43.2088,17.78215,46.7247820333,7.6188,2.22215,7.93625,35.59,15.56,38.8427818262,139.85,43.0688,19.05215,47.0946488793,7.6188,2.22215,7.93625,35.45,16.83,39.2422145145,140.17,47.0488,8.14215,47.7481328228,7.6188,2.22215,7.93625,39.43,5.92,39.8719362459,140.03,46.6588,42.52215,63.1282572075,7.6188,2.22215,7.93625,39.04,40.3,56.1089262061,139.96
2020-06-06 04:00:00,43.21624,18.00557,46.81713309,8.07624,2.35557,8.41275,35.14,15.65,38.4674160817,139.98,43.07624,19.26557,47.1881832662,8.07624,2.35557,8.41275,35.0,16.91,38.8709158626,140.3,46.32624,8.21557,47.0490818504,8.07624,2.35557,8.41275,38.25,5.86,38.696280183,140.15,45.94624,42.81557,62.8031050551,8.07624,2.35557,8.41275,37.87,40.46,55.4179438449,140.07
2020-06-06 04:30:00,44.33056,18.48433,48.0298761758,9.58056,2.79433,9.97975,34.75,15.69,38.1279241502,139.89,44.19056,20.14433,48.565415928,9.58056,2.79433,9.97975,34.61,17.35,38.7153018844,140.2,43.88056,8.45433,44.6875736829,9.58056,2.79433,9.97975,34.3,5.66,34.763854792000004,140.39,43.45056,43.50433,61.4864041318,9.58056,2.79433,9.97975,33.87,40.71,52.9573507646,140.33
2020-06-06 05:00:00,42.10536,17.95573,45.7741147436,8.38536,2.44573,8.73475,33.72,15.51,37.116014064,135.96,42.02536,19.28573,46.2392718883,8.38536,2.44573,8.73475,33.64,16.84,37.6196119066,136.27,47.50536,8.77573,48.3091364626,8.38536,2.44573,8.73475,39.12,6.33,39.6288190589,140.69,47.10536,42.72573,63.5956204841,8.38536,2.44573,8.73475,38.72,40.28,55.8723258868,140.62
2020-06-06 05:30:00,41.87352,18.28061,45.6899592817,8.81352,2.5706100000000003,9.18075,33.06,15.71,36.6028373217,136.07,41.77352,19.61061,46.1476217996,8.81352,2.5706100000000003,9.18075,32.96,17.04,37.1042207842,136.38,44.41352,8.52061,45.2234624234,8.81352,2.5706100000000003,9.18075,35.6,5.95,36.0938014069,140.83,43.99352,43.32061,61.7422469041,8.81352,2.5706100000000003,9.18075,35.18,40.75,53.8348855297,140.76
2020-06-06 06:00:00,41.83592,18.75256,45.8465125042,9.50592,2.77256,9.902,32.33,15.98,36.0636839494,136.04,41.74592,20.10256,46.3339481935,9.50592,2.77256,9.902,32.24,17.33,36.6025477255,136.38,43.80592,8.44256,44.6120549448,9.50592,2.77256,9.902,34.3,5.67,34.7654843199,140.8,43.38592,43.79256,61.6451649815,9.50592,2.77256,9.902,33.88,41.02,53.2023946829,140.73
2020-06-06 06:30:00,44.11968,18.26699,47.7517443342,10.30968,3.00699,10.73925,33.81,15.26,37.0942542721,135.5,44.02968,19.58699,48.1898630229,10.30968,3.00699,10.73925,33.72,16.58,37.5757208846,135.8,45.36968,9.44699,46.3427824301,10.30968,3.00699,10.73925,35.06,6.44,35.6465594413,140.22,44.93968,42.88699,62.1197935425,10.30968,3.00699,10.73925,34.63,39.88,52.817149677,140.16
2020-06-06 07:00:00,46.3504,18.0797,49.7517349672,11.2104,3.2697,11.6775,35.14,14.81,38.1333935023,135.3,46.2804,19.3997,50.1819069411,11.2104,3.2697,11.6775,35.07,16.13,38.601577688,135.6,47.3504,10.4397,48.487603738,11.2104,3.2697,11.6775,36.14,7.17,36.8443822041,140.0,46.9404,42.2097,63.127331056,11.2104,3.2697,11.6775,35.73,38.94,52.8484294942,139.91
2020-06-06 07:30:00,49.23072,17.64646,52.2978139338,11.85072,3.45646,12.3445,37.38,14.19,39.9827525316,138.98,49.08072,19.48646,52.8075676305,11.85072,3.45646,12.3445,37.23,16.03,40.5343533315,139.29,49.67072,11.50646,50.9860671856,11.85072,3.45646,12.3445,37.82,8.05,38.6672328982,139.41,49.28072,41.22646,64.2511507123,11.85072,3.45646,12.3445,37.43,37.77,53.1749734368,139.33
2020-06-06 08:00:00,51.71344,17.44517,54.5766784713,11.50344,3.35517,11.98275,40.21,14.09,42.6071848401,139.02,51.59344,18.71517,54.8829722151,11.50344,3.35517,11.98275,40.09,15.36,42.9317796044,139.33,53.14344,12.18517,54.5225052888,11.50344,3.35517,11.98275,41.64,8.83,42.5659312126,139.02,52.78344,40.08517,66.2790494211,11.50344,3.35517,11.98275,41.28,36.73,55.2551472715,138.95
2020-06-06 08:30:00,55.48176,17.02843,58.0361363373,12.61176,3.67843,13.13725,42.87,13.35,44.900550108,139.12,55.37176,18.31843,58.3232087866,12.61176,3.67843,13.13725,42.76,14.64,45.1967609459,139.44,55.96176,13.80843,57.6401884223,12.61176,3.67843,13.13725,43.35,10.13,44.517854845,139.08,55.63176,39.18843,68.0487014319,12.61176,3.67843,13.13725,43.02,35.51,55.7824389929,138.97
2020-06-06 09:00:00,59.534,17.18075,61.9634999541,15.294,4.46075,15.93125,44.24,12.72,46.0323364604,138.82,59.434,18.48075,62.2409710445,15.294,4.46075,15.93125,44.14,14.02,46.3130651113,139.13,55.844,15.03075,57.8314428452,15.294,4.46075,15.93125,40.55,10.57,41.9049806109,138.81,55.484,39.34075,68.0159456787,15.294,4.46075,15.93125,40.19,34.88,53.2151341255,138.71
2020-06-06 09:30:00,61.80208,17.06019,64.1135490763,15.53208,4.53019,16.17925,46.27,12.53,47.9365601603,138.82,61.70208,18.35019,64.3729457875,15.53208,4.53019,16.17925,46.17,13.82,48.1939965141,139.13,58.15208,15.92019,60.2919302889,15.53208,4.53019,16.17925,42.62,11.39,44.1157171539,138.78,57.82208,38.50019,69.4669530465,15.53208,4.53019,16.17925,42.29,33.97,54.2439397537,138.68
2020-06-06 10:00:00,69.76336,19.34723,72.3964205411,24.81336,7.23723,25.84725,44.95,12.11,46.5527077623,138.31,69.68336,20.62723,72.6722318246,24.81336,7.23723,25.84725,44.87,13.39,46.8253029889,138.62,50.52336,20.81723,54.6440021463,24.81336,7.23723,25.84725,25.71,13.58,29.0761156278,138.13,50.08336,38.61723,63.2426549234,24.81336,7.23723,25.84725,25.27,31.38,40.2899156117,138.01
2020-06-06 10:30:00,73.2816,21.34005,76.3255568769,31.6116,9.22005,32.92875,41.67,12.12,43.3968120949,137.98,73.1816,22.59005,76.5888825977,31.6116,9.22005,32.92875,41.57,13.37,43.667170735,138.28,47.5016,25.05005,53.7020205166,31.6116,9.22005,32.92875,15.89,15.83,22.4294672251,137.57,46.9616,37.95005,60.37878907,31.6116,9.22005,32.92875,15.35,28.73,32.5735383402,137.47
2020-06-06 11:00:00,65.94056,18.54433,68.498537417,23.02056,6.71433,23.97975,42.92,11.83,44.5205042649,137.35,65.84056,19.79433,68.7516897339,23.02056,6.71433,23.97975,42.82,13.08,44.7731928725,137.66,55.62056,21.40433,59.596912986,23.02056,6.71433,23.97975,32.6,14.69,35.7569028301,137.01,55.20056,36.24433,66.0359998899,23.02056,6.71433,23.97975,32.18,29.53,43.6757747499,136.93
2020-06-06 11:30:00,67.122,17.3735,69.3339843529,20.412,5.9535,21.2625,46.71,11.42,48.085761926,138.01,67.032,18.6435,69.5763545772,20.412,5.9535,21.2625,46.62,12.69,48.3162550287,138.31,58.442,20.2735,61.8585658276,20.412,5.9535,21.2625,38.03,14.32,40.6367235392,137.77,58.072,36.3035,68.4857744079,20.412,5.9535,21.2625,37.66,30.35,48.3673247141,137.69
