Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-06 12:00:00,70.9756,18.6258,73.3788540453,25.4256,7.4158,26.485,45.55,11.21,46.9091313072,138.52,70.8856,19.8958,73.624799796,25.4256,7.4158,26.485,45.46,12.48,47.141934623,138.81,53.8756,22.2158,58.2762562713,25.4256,7.4158,26.485,28.45,14.8,32.0693389392,138.3,53.4356,37.6458,65.3648958157,25.4256,7.4158,26.485,28.01,30.23,41.2118065607,138.21
2020-06-06 12:30:00,73.21856,20.77583,76.1090838249,32.00856,9.33583,33.34225,41.21,11.44,42.7684194237,138.49,73.12856,22.02583,76.3735783819,32.00856,9.33583,33.34225,41.12,12.69,43.0335973398,138.78,48.30856,24.14583,54.0068336015,32.00856,9.33583,33.34225,16.3,14.81,22.0233081075,138.26,47.76856,39.50583,61.9882725075,32.00856,9.33583,33.34225,15.76,30.17,34.0383093,138.17
2020-06-06 13:00:00,69.17952,20.00111,72.0128487748,28.28952,8.25111,29.46825,40.89,11.75,42.5447364547,138.7,69.06952,21.26111,72.2677894464,28.28952,8.25111,29.46825,40.78,13.01,42.8050055484,138.99,51.51952,21.77111,55.9306907848,28.28952,8.25111,29.46825,23.23,13.52,26.8779333283,138.55,51.02952,39.93111,64.7958753106,28.28952,8.25111,29.46825,22.74,31.68,38.9965383079,138.45
2020-06-06 13:30:00,67.57336,18.39598,70.0326428307,23.40336,6.82598,24.3785,44.17,11.57,45.6601992987,138.78,67.48336,19.66598,70.290501821,23.40336,6.82598,24.3785,44.08,12.84,45.9120027879,139.06,55.52336,19.89598,58.98045037,23.40336,6.82598,24.3785,32.12,13.07,34.6773600495,138.69,55.09336,39.05598,67.5325691045,23.40336,6.82598,24.3785,31.69,32.23,45.1998783184,138.57
2020-06-06 14:00:00,70.54816,20.62363,73.5008638981,30.21816,8.81363,31.47725,40.33,11.81,42.0236243082,138.84,70.44816,21.88363,73.7688044458,30.21816,8.81363,31.47725,40.23,13.07,42.2998557917,139.13,46.04816,22.06363,51.0611085677,30.21816,8.81363,31.47725,15.83,13.25,20.6434347917,138.76,45.46816,40.84363,61.1191924469,30.21816,8.81363,31.47725,15.25,32.03,35.475109584,138.62
2020-06-06 14:30:00,69.10024,20.57382,72.098025198,31.11024,9.07382,32.4065,37.99,11.5,39.6924438653,138.74,68.99024,21.82382,72.3597424999,31.11024,9.07382,32.4065,37.88,12.75,39.9681986084,139.03,46.81024,22.54382,51.9559658658,31.11024,9.07382,32.4065,15.7,13.47,20.6864907609,138.67,46.28024,40.84382,61.7258312755,31.11024,9.07382,32.4065,15.17,31.77,35.2059909674,138.53
2020-06-06 15:00:00,67.46376,19.34193,70.1816868525,26.54376,7.74193,27.64975,40.92,11.6,42.5324158731,139.08,67.36376,20.60193,70.443705759,26.54376,7.74193,27.64975,40.82,12.86,42.797803682,139.37,49.91376,20.25193,53.8657971821,26.54376,7.74193,27.64975,23.37,12.51,26.5076781329,139.09,49.38376,40.73193,64.0144192605,26.54376,7.74193,27.64975,22.84,32.99,40.1248763238,138.96
2020-06-06 15:30:00,67.57808,19.85944,70.4357455671,26.87808,7.83944,27.998,40.7,12.02,42.4378416039,139.15,67.46808,21.11944,70.6963405333,26.87808,7.83944,27.998,40.59,13.28,42.7072183594,139.43,49.65808,19.63944,53.4006789545,26.87808,7.83944,27.998,22.78,11.8,25.6547929245,139.17,49.16808,41.52944,64.359882517,26.87808,7.83944,27.998,22.29,33.69,40.3962894336,139.04
2020-06-06 16:00:00,64.18952,19.78861,67.1705557783,25.70952,7.49861,26.78075,38.48,12.29,40.3949811239,139.21,64.07952,21.05861,67.4510929382,25.70952,7.49861,26.78075,38.37,13.56,40.6955832984,139.5,50.32952,19.14861,53.8491397179,25.70952,7.49861,26.78075,24.62,11.65,27.2372337068,139.21,49.79952,41.45861,64.7982139828,25.70952,7.49861,26.78075,24.09,33.96,41.6366389133,139.04
2020-06-06 16:30:00,63.60824,18.50657,66.2457646123,20.86824,6.08657,21.73775,42.74,12.42,44.5080217489,139.05,63.49824,19.77657,66.5066854088,20.86824,6.08657,21.73775,42.63,13.69,44.7742448289,139.31,57.28824,16.93657,59.7393492236,20.86824,6.08657,21.73775,36.42,10.85,38.0018275876,139.06,56.88824,40.73657,69.9695647097,20.86824,6.08657,21.73775,36.02,34.65,49.9806252462,138.94
2020-06-06 17:00:00,65.71896,17.42178,67.9889705897,20.02896,5.84178,20.8635,45.69,11.58,47.1346210338,138.59,65.61896,18.70178,68.2319902,20.02896,5.84178,20.8635,45.59,12.86,47.3690584665,138.82,62.41896,16.87178,64.6589787102,20.02896,5.84178,20.8635,42.39,11.03,43.8015182385,138.62,62.06896,40.04178,73.8640639354,20.02896,5.84178,20.8635,42.04,34.2,54.1941103811,138.48
2020-06-06 17:30:00,65.2868,18.5524,67.8716273564,21.4368,6.2524,22.33,43.85,12.3,45.5424252758,138.82,65.1868,19.822400000000002,68.1340328764,21.4368,6.2524,22.33,43.75,13.57,45.8061939043,139.04,62.4068,16.8424,64.6395786187,21.4368,6.2524,22.33,40.97,10.59,42.3165334119,138.8,62.0468,40.9624,74.3486624224,21.4368,6.2524,22.33,40.61,34.71,53.4224316182,138.68
2020-06-06 18:00:00,67.00608,19.38344,69.7533691172,23.56608,6.87344,24.548000000000002,43.44,12.51,45.2054609533,138.3,66.90608,20.64344,70.0183915554,23.56608,6.87344,24.548000000000002,43.34,13.77,45.4749216602,138.52,58.98608,16.23344,61.1790994376,23.56608,6.87344,24.548000000000002,35.42,9.36,36.6358567526,138.39,58.58608,42.61344,72.4446964132,23.56608,6.87344,24.548000000000002,35.02,35.74,50.037465963,138.26
2020-06-06 18:30:00,63.79808,18.40819,66.4007264325,18.98808,5.53819,19.77925,44.81,12.87,46.6215937094,138.13,63.69808,19.67819,66.6684074908,18.98808,5.53819,19.77925,44.71,14.14,46.8926827981,138.35,64.07808,13.61819,65.5092011504,18.98808,5.53819,19.77925,45.09,8.08,45.808236159,138.25,63.73808,42.39819,76.551612376,18.98808,5.53819,19.77925,44.75,36.86,57.9760476404,138.12
2020-06-06 19:00:00,62.41056,17.25058,64.7507568284,16.15056,4.71058,16.8235,46.26,12.54,47.9295232607,136.67,62.31056,18.51058,65.0019035064,16.15056,4.71058,16.8235,46.16,13.8,48.1786840833,136.9,66.57056,13.10058,67.8473629189,16.15056,4.71058,16.8235,50.42,8.39,51.1132908352,136.72,66.28056,40.27058,77.5553495734,16.15056,4.71058,16.8235,50.13,35.56,61.4616181043,136.63
2020-06-06 19:30:00,61.39464,17.08052,63.7263366608,14.98464,4.37052,15.609,46.41,12.71,48.1189380598,136.21,61.30464,18.33052,63.9864583252,14.98464,4.37052,15.609,46.32,13.96,48.3779288519,136.43,67.24464,12.77052,68.4465323431,14.98464,4.37052,15.609,52.26,8.4,52.9307812147,136.22,66.99464,39.67052,77.859051791,14.98464,4.37052,15.609,52.01,35.3,62.8580153998,136.09
2020-06-06 20:00:00,58.8512,17.1591,61.3017002558,13.2312,3.8591,13.7825,45.62,13.3,47.51920033,136.65,58.7512,18.3991,61.5648469685,13.2312,3.8591,13.7825,45.52,14.54,47.7857928678,136.87,67.5912,11.8991,68.630597391,13.2312,3.8591,13.7825,54.36,8.04,54.9513530316,136.63,67.3412,39.7391,78.1922840583,13.2312,3.8591,13.7825,54.11,35.88,64.9250837504,136.51
2020-06-06 20:30:00,57.83456,15.48883,59.8726998319,9.42456,2.74883,9.81725,48.41,12.74,50.0583229843,136.35,57.75456,16.75883,60.136907002,9.42456,2.74883,9.81725,48.33,14.01,50.3196681229,136.58,68.61456,11.70883,69.6064260249,9.42456,2.74883,9.81725,59.19,8.96,59.8643274413,136.29,68.41456,37.52883,78.0318210806,9.42456,2.74883,9.81725,58.99,34.78,68.4796940706,136.16
2020-06-06 21:00:00,54.6604,15.4172,56.7930399257,7.6704,2.2372,7.99,46.99,13.18,48.8034066434,136.98,54.5704,16.6672,57.0589529522,7.6704,2.2372,7.99,46.9,14.43,49.0696943133,137.2,67.8904,10.8372,68.7499186618,7.6704,2.2372,7.99,60.22,8.6,60.8309822377,136.9,67.7004,37.7272,77.5028114329,7.6704,2.2372,7.99,60.03,35.49,69.7362244461,136.76
2020-06-06 21:30:00,53.29792,15.77106,55.5823228181,7.95792,2.32106,8.2895,45.34,13.45,47.2928969297,136.98,53.20792,17.02106,55.8641140111,7.95792,2.32106,8.2895,45.25,14.7,47.5778572447,137.2,66.29792,10.21106,67.0796537159,7.95792,2.32106,8.2895,58.34,7.89,58.8711109119,136.94,66.08792,38.59106,76.5302755898,7.95792,2.32106,8.2895,58.13,36.27,68.5172226524,136.82
2020-06-06 22:00:00,54.33792,15.66606,56.5511713924,6.39792,1.86606,6.6645,47.94,13.8,49.8867076484,136.67,54.23792,16.92606,56.8176334693,6.39792,1.86606,6.6645,47.84,15.06,50.1544534413,136.89,63.57792,8.66606,64.1658203988,6.39792,1.86606,6.6645,57.18,6.8,57.5829176058,136.7,63.36792,39.07606,74.4475100339,6.39792,1.86606,6.6645,56.97,37.21,68.0453157829,136.59
2020-06-06 22:30:00,52.59656,17.63733,55.4749811479,8.35656,2.43733,8.70475,44.24,15.2,46.7783881723,137.41,52.50656,18.89733,55.8036551147,8.35656,2.43733,8.70475,44.15,16.46,47.1185112244,137.64,60.08656,8.49733,60.6844239469,8.35656,2.43733,8.70475,51.73,6.06,52.083745065,137.41,59.80656,40.87733,72.4415676733,8.35656,2.43733,8.70475,51.45,38.44,64.2241084018,137.31
2020-06-06 23:00:00,48.63312,17.15216,51.5691473034,5.97312,1.7421600000000002,6.222,42.66,15.41,45.3579507915,138.16,48.51312,18.43216,51.896698685,5.97312,1.7421600000000002,6.222,42.54,16.69,45.6969112742,138.38,61.30312,9.31216,62.0063613317,5.97312,1.7421600000000002,6.222,55.33,7.57,55.8454456514,137.98,61.05312,39.00216,72.4475806801,5.97312,1.7421600000000002,6.222,55.08,37.26,66.4989774357,137.87
2020-06-06 23:30:00,49.35448,17.55964,52.385166345100004,7.88448,2.29964,8.213,41.47,15.26,44.1885562109,138.38,49.23448,18.82964,52.7123264844,7.88448,2.29964,8.213,41.35,16.53,44.5316000162,138.6,55.58448,8.15964,56.1801935009,7.88448,2.29964,8.213,47.7,5.86,48.0586058891,138.44,55.27448,41.60964,69.1854773793,7.88448,2.29964,8.213,47.39,39.31,61.5718133564,138.32
2020-06-07 00:00:00,44.8688,16.9859,47.9763484672,4.1688,1.2159,4.3425,40.7,15.77,43.6484008871,139.48,44.7588,18.2759,48.3462376845,4.1688,1.2159,4.3425,40.59,17.06,44.0294412865,139.72,54.6088,7.6859,55.1470225511,4.1688,1.2159,4.3425,50.44,6.47,50.8532643987,139.44,54.2988,40.5359,67.7607472675,4.1688,1.2159,4.3425,50.13,39.32,63.7109040903,139.33
2020-06-07 00:30:00,42.88736,17.08423,46.1648845169,3.95736,1.15423,4.12225,38.93,15.93,42.0631644078,139.69,42.74736,18.75423,46.6803805668,3.95736,1.15423,4.12225,38.79,17.6,42.5960573293,139.92,52.16736,7.27423,52.6720786704,3.95736,1.15423,4.12225,48.21,6.12,48.5968980492,140.1,51.84736,41.24423,66.2513037401,3.95736,1.15423,4.12225,47.89,40.09,62.4552655907,139.98
2020-06-07 01:00:00,41.04336,16.64723,44.2909433944,3.69336,1.07723,3.84725,37.35,15.57,40.4653852076,135.83,40.98336,17.997230000000002,44.760876718,3.69336,1.07723,3.84725,37.29,16.92,40.9491208697,136.07,50.93336,7.28723,51.4520250521,3.69336,1.07723,3.84725,47.24,6.21,47.646423790200004,140.48,50.59336,41.36723,65.3523970024,3.69336,1.07723,3.84725,46.9,40.29,61.8295568478,140.36
2020-06-07 01:30:00,42.23256,17.32158,45.6467551733,5.66256,1.65158,5.8985,36.57,15.67,39.7858492432,135.74,42.14256,18.67158,46.0936358194,5.66256,1.65158,5.8985,36.48,17.02,40.2550717302,136.0,48.40256,7.19158,48.9339006973,5.66256,1.65158,5.8985,42.74,5.54,43.097554455,140.48,48.03256,42.60158,64.2029706373,5.66256,1.65158,5.8985,42.37,40.95,58.9246926169,140.36
2020-06-07 02:00:00,40.89456,16.98133,44.2801378291,4.56456,1.33133,4.75475,36.33,15.65,39.5574443057,135.86,40.82456,18.33133,44.751339184,4.56456,1.33133,4.75475,36.26,17.0,40.0473170138,136.17,49.26456,7.38133,49.8144648126,4.56456,1.33133,4.75475,44.7,6.05,45.1075658842,140.59,48.89456,41.78133,64.3145203991,4.56456,1.33133,4.75475,44.33,40.45,60.01126061,140.49
2020-06-07 02:30:00,40.05632,17.06976,43.5417670565,4.21632,1.22976,4.392,35.84,15.84,39.184323396,135.92,39.96632,18.40976,44.0025680796,4.21632,1.22976,4.392,35.75,17.18,39.6637731438,136.24,48.55632,7.06976,49.0682964693,4.21632,1.22976,4.392,44.34,5.84,44.7229381861,140.66,48.19632,41.94976,63.8957559279,4.21632,1.22976,4.392,43.98,40.72,59.9362895081,140.56
2020-06-07 03:00:00,38.88608,17.18844,42.5155228993,4.00608,1.16844,4.173,34.88,16.02,38.383001446,136.06,38.80608,18.53844,43.0068087935,4.00608,1.16844,4.173,34.8,17.37,38.8941756565,136.37,47.61608,6.84844,48.1060516463,4.00608,1.16844,4.173,43.61,5.68,43.9783412602,140.8,47.24608,42.14844,63.3141616844,4.00608,1.16844,4.173,43.24,40.98,59.5739708262,140.7
2020-06-07 03:30:00,38.87888,16.86009,42.3772338038,4.14888,1.21009,4.32175,34.73,15.65,38.0932461205,135.78,38.78888,18.20009,42.8464757905,4.14888,1.21009,4.32175,34.64,16.99,38.582245917,136.09,49.53888,7.08009,50.0422651972,4.14888,1.21009,4.32175,45.39,5.87,45.7679909981,140.52,49.17888,41.840090000000004,64.5689969665,4.14888,1.21009,4.32175,45.03,40.63,60.6506207718,140.42
2020-06-07 04:00:00,38.22256,17.13408,41.8872389923,4.16256,1.21408,4.336,34.06,15.92,37.596941365,135.93,38.13256,18.47408,42.3719690833,4.16256,1.21408,4.336,33.97,17.26,38.1033922374,136.24,49.59256,6.92408,50.0735947501,4.16256,1.21408,4.336,45.43,5.71,45.7874327736,140.66,49.24256,42.03408,64.7432899751,4.16256,1.21408,4.336,45.08,40.82,60.8151198305,140.58
2020-06-07 04:30:00,37.94176,17.21343,41.6638851316,4.57176,1.33343,4.76225,33.37,15.88,36.9558019802,135.72,37.85176,18.54343,42.1499054716,4.57176,1.33343,4.76225,33.28,17.21,37.4665517495,136.03,45.40176,6.52343,45.8680166354,4.57176,1.33343,4.76225,40.83,5.19,41.1585349593,140.52,45.01176,42.66343,62.0179554457,4.57176,1.33343,4.76225,40.44,41.33,57.823546242,140.42
2020-06-07 05:00:00,36.8832,16.89385,40.5681230779,3.8532,1.12385,4.01375,33.03,15.77,36.6015546118,135.78,36.7932,18.23385,41.0635221585,3.8532,1.12385,4.01375,32.94,17.11,37.1186705042,136.09,44.5732,6.18385,45.0001128783,3.8532,1.12385,4.01375,40.72,5.06,41.0331816948,140.61,44.1832,42.64385,61.4056439186,3.8532,1.12385,4.01375,40.33,41.52,57.8828066009,140.51
2020-06-07 05:30:00,36.5096,17.08155,40.3079426734,3.8796,1.13155,4.04125,32.63,15.95,36.3196833687,135.84,36.4096,18.42155,40.8045644084,3.8796,1.13155,4.04125,32.53,17.29,36.8394489644,136.15,44.7396,6.35155,45.1882063769,3.8796,1.13155,4.04125,40.86,5.22,41.1920866187,140.61,44.3396,42.53155,61.4404823676,3.8796,1.13155,4.04125,40.46,41.4,57.8875772511,140.51
2020-06-07 06:00:00,37.124,17.36825,40.9859425177,4.554,1.3282500000000002,4.74375,32.57,16.04,36.3054610217,135.84,37.024,18.70825,41.4822274482,4.554,1.3282500000000002,4.74375,32.47,17.38,36.8288650382,136.15,44.384,6.39825,44.8428038716,4.554,1.3282500000000002,4.74375,39.83,5.07,40.1513860284,140.66,43.984,42.86825,61.4188823902,4.554,1.3282500000000002,4.74375,39.43,41.54,57.2738727519,140.56
2020-06-07 06:30:00,38.97416,17.50413,42.7244627206,5.53416,1.61413,5.76475,33.44,15.89,37.0233129258,135.5,38.88416,18.82413,43.2009926872,5.53416,1.61413,5.76475,33.35,17.21,37.5287436507,135.81,45.64416,7.14413,46.1998694323,5.53416,1.61413,5.76475,40.11,5.53,40.4894183707,140.24,45.25416,42.40413,62.0165239139,5.53416,1.61413,5.76475,39.72,40.79,56.9341944705,140.11
2020-06-07 07:00:00,41.56184,17.40887,45.0605736633,6.68184,1.94887,6.96025,34.88,15.46,38.1526670103,135.42,41.47184,18.75887,45.5171255316,6.68184,1.94887,6.96025,34.79,16.81,38.6383255331,135.74,46.49184,8.24887,47.2179525484,6.68184,1.94887,6.96025,39.81,6.3,40.3054103068,140.15,46.09184,41.91887,62.3028841761,6.68184,1.94887,6.96025,39.41,39.97,56.1315330273,140.02
2020-06-07 07:30:00,41.49376,16.80818,44.7688176508,5.99376,1.74818,6.2435,35.5,15.06,38.5623339543,137.01,41.36376,18.64818,45.3730675473,5.99376,1.74818,6.2435,35.37,16.9,39.2000880101,137.32,51.56376,8.70818,52.2939168953,5.99376,1.74818,6.2435,45.57,6.96,46.0984435746,139.81,51.21376,40.83818,65.502718715,5.99376,1.74818,6.2435,45.22,39.09,59.7735434787,139.69
2020-06-07 08:00:00,45.38376,17.51068,48.6447282426,6.89376,2.01068,7.181,38.49,15.5,41.4937356718,139.42,45.24376,18.81068,48.9983622277,6.89376,2.01068,7.181,38.35,16.8,41.8683950015,139.73,54.21376,10.29068,55.1817892805,6.89376,2.01068,7.181,47.32,8.28,48.0389508628,139.31,53.89376,39.51068,66.8253784202,6.89376,2.01068,7.181,47.0,37.5,60.1269490329,139.21
2020-06-07 08:30:00,48.82728,18.18129,52.1024239193,8.98728,2.62129,9.36175,39.84,15.56,42.770775069,138.85,48.70728,19.48129,52.4587436474,8.98728,2.62129,9.36175,39.72,16.86,43.1501796057,139.16,52.40728,10.95129,53.5392729654,8.98728,2.62129,9.36175,43.42,8.33,44.2118230794,138.73,52.05728,39.60129,65.4081231244,8.98728,2.62129,9.36175,43.07,36.98,56.7674669155,138.63
2020-06-07 09:00:00,51.06656,17.45608,53.9676595676,9.10656,2.65608,9.486,41.96,14.8,44.4936130248,137.87,50.92656,18.72608,54.2603039579,9.10656,2.65608,9.486,41.82,16.07,44.8013091327,138.18,55.90656,11.47608,57.0722687756,9.10656,2.65608,9.486,46.8,8.82,47.623863766,137.75,55.58656,38.52608,67.6322740472,9.10656,2.65608,9.486,46.48,35.87,58.7115601905,137.64
2020-06-07 09:30:00,55.23056,17.19433,57.8451358548,9.58056,2.79433,9.97975,45.65,14.4,47.8673427297,138.46,55.12056,18.49433,58.1404882751,9.58056,2.79433,9.97975,45.54,15.7,48.1703394217,138.77,59.62056,12.854330000000001,60.9905318428,9.58056,2.79433,9.97975,50.04,10.06,51.0412108007,138.28,59.33056,37.71433,70.3028167093,9.58056,2.79433,9.97975,49.75,34.92,60.7821429369,138.18
2020-06-07 10:00:00,59.29272,16.54871,61.558804794,10.69272,3.11871,11.13825,48.6,13.43,50.4214726084,138.27,59.19272,17.85871,61.8280811918,10.69272,3.11871,11.13825,48.5,14.74,50.6904093493,138.57,61.89272,13.75871,63.403555814,10.69272,3.11871,11.13825,51.2,10.64,52.2938772707,138.14,61.60272,37.41871,72.0767297362,10.69272,3.11871,11.13825,50.91,34.3,61.3866280227,138.04
2020-06-07 10:30:00,62.20696,16.03328,64.2399559464,11.25696,3.28328,11.725999999999999,50.95,12.75,52.5210910016,137.92,62.12696,17.34328,64.502314067,11.25696,3.28328,11.725999999999999,50.87,14.06,52.7772725707,138.23,65.07696,14.85328,66.7505104819,11.25696,3.28328,11.725999999999999,53.82,11.57,55.0495894626,137.75,64.81696,36.41328,74.3449074517,11.25696,3.28328,11.725999999999999,53.56,33.13,62.9783335759,137.66
2020-06-07 11:00:00,63.49928,15.92229,65.4650890121,11.21928,3.27229,11.68675,52.28,12.65,53.7886688811,137.57,63.41928,17.22229,65.7161498306,11.21928,3.27229,11.68675,52.2,13.95,54.031865598,137.88,67.23928,14.93229,68.8773842387,11.21928,3.27229,11.68675,56.02,11.66,57.2205906995,137.41,67.00928,36.06229,76.0968617366,11.21928,3.27229,11.68675,55.79,32.79,64.7125042013,137.33
2020-06-07 11:30:00,65.0564,14.9502,66.7521060417,10.5264,3.0702,10.965,54.53,11.88,55.8090969287,137.57,64.9964,16.2602,66.9994486321,10.5264,3.0702,10.965,54.47,13.19,56.0442414526,137.88,71.5264,15.5302,73.192984698,10.5264,3.0702,10.965,61.0,12.46,62.2595502714,137.38,71.3264,35.0302,79.4642702666,10.5264,3.0702,10.965,60.8,31.96,68.6882930345,137.29
2020-06-07 12:00:00,67.6288,15.67715,69.4220975019,13.2588,3.86715,13.81125,54.37,11.81,55.6378737912,137.87,67.5588,16.98715,69.6617163337,13.2588,3.86715,13.81125,54.3,13.12,55.8625491721,138.17,73.0088,16.86715,74.9318732354,13.2588,3.86715,13.81125,59.75,13.0,61.1478740432,137.65,72.8088,35.41715,80.9660167698,13.2588,3.86715,13.81125,59.55,31.55,67.3914312061,137.58
2020-06-07 12:30:00,69.14936,17.22898,71.2633969177,17.61936,5.13898,18.3535,51.53,12.09,52.9292830104,137.78,69.07936,18.52898,71.5211932077,17.61936,5.13898,18.3535,51.46,13.39,53.1735244271,138.08,71.97936,18.45898,74.3085608032,17.61936,5.13898,18.3535,54.36,13.32,55.9681337906,137.51,71.72936,36.34898,80.4136147244,17.61936,5.13898,18.3535,54.11,31.21,62.4656401552,137.42
2020-06-07 13:00:00,68.69768,17.58974,70.913822282,18.30768,5.33974,19.0705,50.39,12.25,51.8576378174,137.71,68.60768,18.88974,71.1606354121,18.30768,5.33974,19.0705,50.3,13.55,52.0931137484,138.0,71.70768,18.44974,74.0431244414,18.30768,5.33974,19.0705,53.4,13.11,54.9857445162,137.43,71.45768,36.72974,80.3447187527,18.30768,5.33974,19.0705,53.15,31.39,61.7272597804,137.34
2020-06-07 13:30:00,65.60296,16.891280000000002,67.7426283872,15.91296,4.64128,16.576,49.69,12.25,51.1777158537,137.79,65.52296,18.18128,67.9986560867,15.91296,4.64128,16.576,49.61,13.54,51.424543751,138.07,72.50296,17.28128,74.5340314702,15.91296,4.64128,16.576,56.59,12.64,57.9844608494,137.54,72.26296,36.58128,80.994601267,15.91296,4.64128,16.576,56.35,31.94,64.7725721274,137.45
2020-06-07 14:00:00,62.792,16.78725,64.997284763,14.562,4.24725,15.16875,48.23,12.54,49.8335680039,137.99,62.702,18.08725,65.2586348046,14.562,4.24725,15.16875,48.14,13.84,50.0899710521,138.25,71.642,16.39725,73.4945302153,14.562,4.24725,15.16875,57.08,12.15,58.3587945386,137.72,71.412,36.79725,80.3349945638,14.562,4.24725,15.16875,56.85,32.55,65.5089688516,137.64
2020-06-07 14:30:00,60.65712,16.45166,62.8485745538,12.41712,3.6216600000000003,12.9345,48.24,12.83,49.9169961035,138.03,60.55712,17.74166,63.1025457668,12.41712,3.6216600000000003,12.9345,48.14,14.12,50.1680575665,138.28,72.26712,15.62166,73.936275902,12.41712,3.6216600000000003,12.9345,59.85,12.0,61.0411541503,137.72,72.04712,36.37166,80.707404564,12.41712,3.6216600000000003,12.9345,59.63,32.75,68.0316058902,137.64
2020-06-07 15:00:00,61.69176,16.59093,63.8837397947,13.51176,3.94093,14.07475,48.18,12.65,49.8129993074,138.19,61.60176,17.90093,64.1499815274,13.51176,3.94093,14.07475,48.09,13.96,50.0752403888,138.44,73.39176,14.63093,74.8359175033,13.51176,3.94093,14.07475,59.88,10.69,60.8267252119,138.04,73.18176,38.19093,82.5476658117,13.51176,3.94093,14.07475,59.67,34.25,68.8009549352,137.93
2020-06-07 15:30:00,61.52792,16.32106,63.6558083685,12.51792,3.65106,13.0395,49.01,12.67,50.6212307239,138.23,61.44792,17.62106,63.9245541858,12.51792,3.65106,13.0395,48.93,13.97,50.8852218232,138.47,71.47792,13.40106,72.7233212708,12.51792,3.65106,13.0395,58.96,9.75,59.7607237239,138.17,71.24792,38.94106,81.1952723885,12.51792,3.65106,13.0395,58.73,35.29,68.5171292452,138.06
2020-06-07 16:00:00,60.96352,16.73061,63.2175931348,13.37352,3.90061,13.93075,47.59,12.83,49.2891164457,138.18,60.87352,18.02061,63.4848629357,13.37352,3.90061,13.93075,47.5,14.12,49.554257133,138.42,73.33352,13.87061,74.6337656652,13.37352,3.90061,13.93075,59.96,9.97,60.7832419339,138.05,73.10352,38.90061,82.8093116428,13.37352,3.90061,13.93075,59.73,35.0,69.2291333183,137.95
2020-06-07 16:30:00,63.40512,16.85941,65.6082993817,14.29512,4.16941,14.89075,49.11,12.69,50.7230539301,138.04,63.29512,18.16941,65.8513452829,14.29512,4.16941,14.89075,49.0,14.0,50.960769225,138.27,74.09512,13.92941,75.393071769,14.29512,4.16941,14.89075,59.8,9.76,60.5912336894,137.95,73.88512,39.26941,83.6725613278,14.29512,4.16941,14.89075,59.59,35.1,69.1590782183,137.85
2020-06-07 17:00:00,66.01224,16.22107,67.9760174015,14.232240000000001,4.15107,14.82525,51.78,12.07,53.1681605851,137.67,65.92224,17.52107,68.2109200976,14.232240000000001,4.15107,14.82525,51.69,13.37,53.3911322225,137.91,75.97224,14.31107,77.3083952437,14.232240000000001,4.15107,14.82525,61.74,10.16,62.5703859665,137.61,75.76224,38.64107,85.0473356465,14.232240000000001,4.15107,14.82525,61.53,34.49,70.5372313038,137.51
2020-06-07 17:30:00,66.95552,15.50786,68.7279810576,14.01552,4.08786,14.5995,52.94,11.42,54.1577325966,137.42,66.88552,16.78786,68.960169874,14.01552,4.08786,14.5995,52.87,12.7,54.3739542428,137.65,77.52552,14.34786,78.8420404217,14.01552,4.08786,14.5995,63.51,10.26,64.333410449,137.41,77.33552,38.34786,86.3211504803,14.01552,4.08786,14.5995,63.32,34.26,71.9942358804,137.3
2020-06-07 18:00:00,66.80816,15.45988,68.5735964654,13.98816,4.07988,14.571,52.82,11.38,54.0319979272,137.22,66.71816,16.74988,68.7885990103,13.98816,4.07988,14.571,52.73,12.67,54.2308196508,137.46,78.02816,13.749880000000001,79.230378978,13.98816,4.07988,14.571,64.04,9.67,64.7659671432,137.26,77.85816,38.79988,86.9903659413,13.98816,4.07988,14.571,63.87,34.72,72.6970102549,137.16
2020-06-07 18:30:00,64.77048,15.28889,66.5504713497,12.99048,3.7888900000000003,13.53175,51.78,11.5,53.0416666405,137.25,64.69048,16.56889,66.7786366922,12.99048,3.7888900000000003,13.53175,51.7,12.78,53.2561583293,137.49,76.65048,14.14889,77.9454114908,12.99048,3.7888900000000003,13.53175,63.66,10.36,64.4974821214,137.2,76.49048,37.78889,85.315846934,12.99048,3.7888900000000003,13.53175,63.5,34.0,72.0295078423,137.08
2020-06-07 19:00:00,61.96568,15.84374,63.9591244081,12.59568,3.67374,13.1205,49.37,12.17,50.8478691786,137.42,61.87568,17.11374,64.198752887,12.59568,3.67374,13.1205,49.28,13.44,51.0798590444,137.66,72.36568,13.46374,73.6074991876,12.59568,3.67374,13.1205,59.77,9.79,60.5664676203,137.37,72.17568,38.33374,81.723952461,12.59568,3.67374,13.1205,59.58,34.66,68.9281655058,137.28
2020-06-07 19:30:00,59.83216,16.02313,61.9405203826,11.94216,3.48313,12.43975,47.89,12.54,49.5045826162,137.38,59.74216,17.30313,62.1974596689,11.94216,3.48313,12.43975,47.8,13.82,49.7577370868,137.62,70.72216,12.94313,71.8967908134,11.94216,3.48313,12.43975,58.78,9.46,59.5363754355,137.3,70.50216,38.40313,80.2829680472,11.94216,3.48313,12.43975,58.56,34.92,68.1812290884,137.21
2020-06-07 20:00:00,56.51704,16.518720000000002,58.8816093598,10.24704,2.98872,10.674,46.27,13.53,48.2076114322,136.27,56.41704,17.77872,59.1520522653,10.24704,2.98872,10.674,46.17,14.79,48.4810581568,136.51,71.02704,12.63872,72.1427588494,10.24704,2.98872,10.674,60.78,9.65,61.5412942665,135.99,70.84704,36.85872,79.8615571899,10.24704,2.98872,10.674,60.6,33.87,69.4228845555,135.89
2020-06-07 20:30:00,55.88048,16.48639,58.2617292934,9.21048,2.6863900000000003,9.59425,46.67,13.8,48.667534353,136.19,55.77048,17.75639,58.5289315233,9.21048,2.6863900000000003,9.59425,46.56,15.07,48.9381088723,136.44,72.95048,12.76639,74.0591199371,9.21048,2.6863900000000003,9.59425,63.74,10.08,64.5321160354,135.84,72.80048,36.02639,81.2269085012,9.21048,2.6863900000000003,9.59425,63.59,33.34,71.800025766,135.74
2020-06-07 21:00:00,56.1588,15.9059,58.3678719181,8.2488,2.4059,8.5925,47.91,13.5,49.7756777955,136.11,56.0588,17.1659,58.6281261874,8.2488,2.4059,8.5925,47.81,14.76,50.0365236602,136.35,71.8088,12.1959,72.837104104,8.2488,2.4059,8.5925,63.56,9.79,64.3095459477,135.84,71.6488,36.0459,80.2050961489,8.2488,2.4059,8.5925,63.4,33.64,71.7719276598,135.71
2020-06-07 21:30:00,55.274,16.0345,57.5527607179,8.004,2.3345000000000002,8.3375,47.27,13.7,49.215271004,136.11,55.164,17.3045,57.8144671882,8.004,2.3345000000000002,8.3375,47.16,14.97,49.4789500697,136.35,70.424,11.7945,71.4048318131,8.004,2.3345000000000002,8.3375,62.42,9.46,63.1327807086,135.84,70.254,36.3445,79.0983387705,8.004,2.3345000000000002,8.3375,62.25,34.01,70.9347770843,135.71
2020-06-07 22:00:00,54.97648,15.68689,57.1707256475,7.08648,2.06689,7.38175,47.89,13.62,49.7891202975,136.02,54.89648,16.94689,57.4527684021,7.08648,2.06689,7.38175,47.81,14.88,50.0720530835,136.26,70.33648,11.12689,71.2111515134,7.08648,2.06689,7.38175,63.25,9.06,63.8955874846,135.79,70.19648,36.39689,79.0713564198,7.08648,2.06689,7.38175,63.11,34.33,71.8430302813,135.71
2020-06-07 22:30:00,54.54312,15.47716,56.6965115417,6.33312,1.8471600000000001,6.5969999999999995,48.21,13.63,50.099710578,136.44,54.44312,16.74716,56.960694197,6.33312,1.8471600000000001,6.5969999999999995,48.11,14.9,50.3644924525,136.69,67.64312,10.16716,68.4029445697,6.33312,1.8471600000000001,6.5969999999999995,61.31,8.32,61.8719524502,136.32,67.46312,37.27716,77.0769694383,6.33312,1.8471600000000001,6.5969999999999995,61.13,35.43,70.6552319365,136.22
2020-06-07 23:00:00,53.34088,15.70484,55.6047792784,5.09088,1.4848400000000002,5.303,48.25,14.22,50.3017981786,137.07,53.24088,16.98484,55.8844888408,5.09088,1.4848400000000002,5.303,48.15,15.5,50.5833223504,137.31,65.47088,9.48484,66.1543522212,5.09088,1.4848400000000002,5.303,60.38,8.0,60.9076711096,136.93,65.28088,37.58484,75.3273754448,5.09088,1.4848400000000002,5.303,60.19,36.1,70.1857969963,136.83
2020-06-07 23:30:00,49.19024,16.07007,51.7486894623,4.08024,1.19007,4.25025,45.11,14.88,47.5008052563,137.31,49.10024,17.36007,52.0788402181,4.08024,1.19007,4.25025,45.02,16.17,47.8358578892,137.56,60.58024,8.85007,61.2232734952,4.08024,1.19007,4.25025,56.5,7.66,57.0168887261,137.16,60.36024,37.84007,71.2406447926,4.08024,1.19007,4.25025,56.28,36.65,67.1614539747,137.04
2020-06-08 00:00:00,46.61728,16.18004,49.3453593461,3.73728,1.0900400000000001,3.893,42.88,15.09,45.4577001178,138.14,46.49728,17.46004,49.6673941757,3.73728,1.0900400000000001,3.893,42.76,16.37,45.7864008195,138.39,58.16728,8.12004,58.7313162819,3.73728,1.0900400000000001,3.893,54.43,7.03,54.8821081957,138.06,57.91728,38.87004,69.7516403549,3.73728,1.0900400000000001,3.893,54.18,37.78,66.0515011184,137.96
2020-06-08 00:30:00,44.78304,16.72672,47.8048515697,4.10304,1.19672,4.274,40.68,15.53,43.54357932,138.63,44.66304,17.98672,48.1488238527,4.10304,1.19672,4.274,40.56,16.79,43.8978097404,138.9,55.70304,7.87672,56.2571896134,4.10304,1.19672,4.274,51.6,6.68,52.0305910018,138.58,55.42304,39.62672,68.1321532083,4.10304,1.19672,4.274,51.32,38.43,64.114017968,138.5
2020-06-08 01:00:00,43.41648,16.98564,46.6208397801,4.23648,1.23564,4.413,39.18,15.75,42.227182004,138.9,43.29648,18.25564,46.9878023768,4.23648,1.23564,4.413,39.06,17.02,42.6070886121,139.18,53.16648,7.32564,53.668795375,4.23648,1.23564,4.413,48.93,6.09,49.3075349211,138.91,52.84648,40.52564,66.5963808761,4.23648,1.23564,4.413,48.61,39.29,62.5030895236,138.82
2020-06-08 01:30:00,42.88024,17.15382,46.1840721792,3.99024,1.16382,4.1565,38.89,15.99,42.0489262645,138.9,42.74024,18.43382,46.5460399502,3.99024,1.16382,4.1565,38.75,17.27,42.4242312835,139.18,52.54024,7.45382,53.0663382178,3.99024,1.16382,4.1565,48.55,6.29,48.955761663,138.87,52.24024,40.23382,65.9378718723,3.99024,1.16382,4.1565,48.25,39.07,62.0848403397,138.77
2020-06-08 02:00:00,42.34304,16.79297,45.551475035,3.23304,0.9429700000000001,3.36775,39.11,15.85,42.1996990511,138.7,42.21304,18.05297,45.9113327171,3.23304,0.9429700000000001,3.36775,38.98,17.11,42.5698543573,139.0,54.45304,7.21297,54.9286855974,3.23304,0.9429700000000001,3.36775,51.22,6.27,51.6023381253,138.68,54.17304,39.88297,67.2708670887,3.23304,0.9429700000000001,3.36775,50.94,38.94,64.1186961814,138.61
2020-06-08 02:30:00,42.56344,17.12017,45.8775178651,3.94344,1.1501700000000001,4.10775,38.62,15.97,41.7916893652,138.77,42.43344,18.39017,46.2471099947,3.94344,1.1501700000000001,4.10775,38.49,17.24,42.1746096603,139.08,51.04344,6.99017,51.519852908,3.94344,1.1501700000000001,4.10775,47.1,5.84,47.4606742472,138.81,50.72344,40.59017,64.9648309939,3.94344,1.1501700000000001,4.10775,46.78,39.44,61.1872699179,138.73
2020-06-08 03:00:00,41.62608,16.83969,44.9032927018,3.25608,0.94969,3.39175,38.37,15.89,41.5300975198,138.95,41.49608,18.10969,45.2756615331,3.25608,0.94969,3.39175,38.24,17.16,41.9137590774,139.25,51.69608,6.86969,52.1505256739,3.25608,0.94969,3.39175,48.44,5.92,48.8004098343,138.98,51.37608,40.40969,65.3639399215,3.25608,0.94969,3.39175,48.12,39.46,62.2304266416,138.91
2020-06-08 03:30:00,41.31656,16.29483,44.4137322791,2.89656,0.8448300000000001,3.01725,38.42,15.45,41.4101304031,138.95,41.19656,17.56483,44.7848167213,2.89656,0.8448300000000001,3.01725,38.3,16.72,41.7905300277,139.25,52.02656,7.02483,52.4986779068,2.89656,0.8448300000000001,3.01725,49.13,6.18,49.5171616715,138.98,51.72656,40.11483,65.4586632568,2.89656,0.8448300000000001,3.01725,48.83,39.27,62.6618049533,138.88
2020-06-08 04:00:00,41.10408,16.19119,44.1780491451,2.88408,0.8411900000000001,3.00425,38.22,15.35,41.1872662361,138.83,40.97408,17.46119,44.539514906,2.88408,0.8411900000000001,3.00425,38.09,16.62,41.5580617931,139.14,51.46408,6.98119,51.9354266764,2.88408,0.8411900000000001,3.00425,48.58,6.14,48.9664783296,138.91,51.15408,40.08119,64.9864731499,2.88408,0.8411900000000001,3.00425,48.27,39.24,62.2074794538,138.81
2020-06-08 04:30:00,41.70864,16.90127,45.0029285521,4.35864,1.27127,4.54025,37.35,15.63,40.4885094811,138.96,41.58864,18.161270000000002,45.3811271903,4.35864,1.27127,4.54025,37.23,16.89,40.8820865417,139.26,49.05864,7.34127,49.6048828631,4.35864,1.27127,4.54025,44.7,6.07,45.1102527149,139.03,48.71864,40.65127,63.4510176125,4.35864,1.27127,4.54025,44.36,39.38,59.3177376507,138.94
2020-06-08 05:00:00,39.90416,17.12163,43.4222546531,4.39416,1.28163,4.57725,35.51,15.84,38.8827172404,139.11,39.76416,18.37163,43.8030273995,4.39416,1.28163,4.57725,35.37,17.09,39.2823751828,139.41,51.01416,7.67163,51.5877740105,4.39416,1.28163,4.57725,46.62,6.39,47.0558869856,139.11,50.68416,40.36163,64.7915523133,4.39416,1.28163,4.57725,46.29,39.08,60.5806115849,139.02
2020-06-08 05:30:00,40.82728,17.18129,44.2951861748,4.66728,1.3612900000000001,4.86175,36.16,15.82,39.4692031843,138.75,40.67728,18.44129,44.6623139242,4.66728,1.3612900000000001,4.86175,36.01,17.08,39.8553195948,139.05,52.82728,8.36129,53.4848827489,4.66728,1.3612900000000001,4.86175,48.16,7.0,48.6660620967,138.67,52.52728,39.58129,65.7707660155,4.66728,1.3612900000000001,4.86175,47.86,38.22,61.2482489546,138.56
2020-06-08 06:00:00,43.45032,16.35801,46.4275220022,4.21032,1.22801,4.38575,39.24,15.13,42.0558497715,138.49,43.32032,17.61801,46.7658465257,4.21032,1.22801,4.38575,39.11,16.39,42.4054737033,138.79,55.04032,9.35801,55.8301815944,4.21032,1.22801,4.38575,50.83,8.13,51.4760701686,138.38,54.74032,38.18801,66.7444884726,4.21032,1.22801,4.38575,50.53,36.96,62.6044926503,138.26
2020-06-08 06:30:00,49.7736,15.07105,52.0052670896,5.7636,1.68105,6.00375,44.01,13.39,46.0018717011,137.23,49.6636,16.33105,52.2797892025,5.7636,1.68105,6.00375,43.9,14.65,46.2799362575,137.54,61.9736,14.03105,63.5420920419,5.7636,1.68105,6.00375,56.21,12.35,57.5507306643,136.84,61.7536,33.42105,70.217331878,5.7636,1.68105,6.00375,55.99,31.74,64.3607621148,136.75
2020-06-08 07:00:00,54.64544,13.21867,56.2215025534,6.71544,1.9586700000000001,6.99525,47.93,11.26,49.2348707727,136.53,54.54544,14.47867,56.4343593014,6.71544,1.9586700000000001,6.99525,47.83,12.52,49.4414734813,136.83,66.76544,16.43867,68.7593909932,6.71544,1.9586700000000001,6.99525,60.05,14.48,61.7711332258,136.13,66.58544,31.04867,73.4686377222,6.71544,1.9586700000000001,6.99525,59.87,29.09,66.563090373,136.04
2020-06-08 07:30:00,56.34832,12.04076,57.6204223188,6.44832,1.88076,6.717,49.9,10.16,50.9238215377,135.42,56.28832,13.29076,57.8361415535,6.44832,1.88076,6.717,49.84,11.41,51.1293819638,135.72,76.42832,20.62076,79.161252144,6.44832,1.88076,6.717,69.98,18.74,72.4457590201,134.61,76.33832,25.75076,80.5645129136,6.44832,1.88076,6.717,69.89,23.87,73.8538353777,134.5
2020-06-08 08:00:00,61.09136,11.347480000000001,62.1362983207,9.59136,2.79748,9.991,51.5,8.55,52.204908773,137.56,60.40136,12.85748,61.7546685021,9.59136,2.79748,9.991,50.81,10.06,51.796329020499996,137.86,77.31136,22.50748,80.5210099353,9.59136,2.79748,9.991,67.72,19.71,70.5300113427,134.06,77.23136,25.31748,81.2751976989,9.59136,2.79748,9.991,67.64,22.52,71.2903920595,133.95
2020-06-08 08:30:00,70.46968,10.19949,71.2039703638,11.92968,3.47949,12.42675,58.54,6.72,58.9244431454,138.71,69.34968,11.25949,70.2577698989,11.92968,3.47949,12.42675,57.42,7.78,57.9446701604,139.01,82.85968,26.73949,87.0673698647,11.92968,3.47949,12.42675,70.93,23.26,74.6464500161,137.97,81.75968,25.25949,85.5727007214,11.92968,3.47949,12.42675,69.83,21.78,73.1477771364,137.86
2020-06-08 09:00:00,73.47112,10.63866,74.237366337,16.76112,4.88866,17.4595,56.71,5.75,57.0007596441,139.23,72.40112,11.72866,73.344963308,16.76112,4.88866,17.4595,55.64,6.84,56.0588547867,139.53,83.32112,26.99866,87.5861671718,16.76112,4.88866,17.4595,66.56,22.11,70.1361939372,140.94,81.84112,27.06866,86.2013995075,16.76112,4.88866,17.4595,65.08,22.18,68.7557910288,140.84
2020-06-08 09:30:00,75.54656,12.01608,76.4962019083,25.42656,7.41608,26.486,50.12,4.6,50.3306507011,139.56,74.58656,13.08608,75.7258240127,25.42656,7.41608,26.486,49.16,5.67,49.4859020328,139.85,78.91656,20.61608,81.5649814369,25.42656,7.41608,26.486,53.49,13.2,55.0946467454,140.64,78.02656,21.69608,80.9868134501,25.42656,7.41608,26.486,52.6,14.28,54.5039301335,140.56
2020-06-08 10:00:00,75.1964,12.50145,76.2285040196,26.8164,7.8214500000000005,27.93375,48.38,4.68,48.6058309259,139.84,74.2664,13.57145,75.4962411254,26.8164,7.8214500000000005,27.93375,47.45,5.75,47.7971233444,140.14,79.3364,10.59145,80.0402597326,26.8164,7.8214500000000005,27.93375,52.52,2.77,52.5929966821,139.77,79.0564,10.56145,79.758752542,26.8164,7.8214500000000005,27.93375,52.24,2.74,52.3118074626,139.71
2020-06-08 10:30:00,79.20224,12.70732,80.2151531981,27.76224,8.09732,28.919,51.44,4.61,51.646158618,139.76,78.20224,13.79732,79.4100521357,27.76224,8.09732,28.919,50.44,5.7,50.7610441185,140.06,71.89224,11.09732,72.7436917086,27.76224,8.09732,28.919,44.13,3.0,44.2318539064,139.77,71.66224,11.05732,72.5102818047,27.76224,8.09732,28.919,43.9,2.96,43.9996772715,139.71
2020-06-08 11:00:00,81.95648,12.65939,82.9284316092,28.14648,8.20939,29.31925,53.81,4.45,53.9936903721,139.39,80.93648,13.73939,82.0943641937,28.14648,8.20939,29.31925,52.79,5.53,53.0788564308,139.69,70.00648,9.30939,70.6227440996,28.14648,8.20939,29.31925,41.86,1.1,41.8744504442,139.25,69.76648,9.26939,70.3795660868,28.14648,8.20939,29.31925,41.62,1.06,41.6334961299,139.15
2020-06-08 11:30:00,80.6976,11.20305,81.4715347533,23.9076,6.97305,24.90375,56.79,4.23,56.9473177595,138.93,79.6176,12.30305,80.5625674185,23.9076,6.97305,24.90375,55.71,5.33,55.9643904639,139.23,78.5176,10.58305,79.2276117087,23.9076,6.97305,24.90375,54.61,3.61,54.7291896523,138.32,78.2176,10.60305,78.9329944894,23.9076,6.97305,24.90375,54.31,3.63,54.431176728,138.24
2020-06-08 12:00:00,82.85832,9.99951,83.4595194898,22.79832,6.64951,23.74825,60.06,3.35,60.1533548524,139.21,81.73832,11.12951,82.492538749,22.79832,6.64951,23.74825,58.94,4.48,59.1100160717,139.52,78.42832,10.96951,79.1917390115,22.79832,6.64951,23.74825,55.63,4.32,55.7974847103,138.62,78.12832,10.96951,78.8946419959,22.79832,6.64951,23.74825,55.33,4.32,55.4983900667,138.58
2020-06-08 12:30:00,80.84536,8.80198,81.323103024,20.71536,6.04198,21.5785,60.13,2.76,60.1933094289,138.54,80.05536,10.15198,80.6964891594,20.71536,6.04198,21.5785,59.34,4.11,59.4821628726,138.85,83.13536,9.30198,83.6541386558,20.71536,6.04198,21.5785,62.42,3.26,62.5050717942,139.69,82.81536,9.29198,83.3350151152,20.71536,6.04198,21.5785,62.1,3.25,62.1849861301,139.61
2020-06-08 13:00:00,78.39792,8.23106,78.8288285404,20.19792,5.89106,21.0395,58.2,2.34,58.2470222415,135.9,78.38792,9.48106,78.9592078269,20.19792,5.89106,21.0395,58.19,3.59,58.3006363602,136.21,80.80792,8.72106,81.2771605203,20.19792,5.89106,21.0395,60.61,2.83,60.6760331597,140.62,80.47792,8.68106,80.9447738291,20.19792,5.89106,21.0395,60.28,2.79,60.3445316495,140.51
2020-06-08 13:30:00,76.69504,8.43772,77.1577881967,18.81504,5.48772,19.599,57.88,2.95,57.9551283322,136.24,76.68504,9.70772,77.2970580773,18.81504,5.48772,19.599,57.87,4.22,58.0236615529,136.55,79.81504,8.98772,80.3194853133,18.81504,5.48772,19.599,61.0,3.5,61.1003273314,140.97,79.48504,8.93772,79.9859639099,18.81504,5.48772,19.599,60.67,3.45,60.7680129673,140.85
2020-06-08 14:00:00,75.20576,9.63668,75.820656411,19.32576,5.63668,20.131,55.88,4.0,56.0229809989,136.58,75.18576,10.90668,75.9727199421,19.32576,5.63668,20.131,55.86,5.27,56.1080430954,136.87,79.94576,8.57668,80.4045022483,19.32576,5.63668,20.131,60.62,2.94,60.6912514289,141.1,79.60576,8.54668,80.0632422788,19.32576,5.63668,20.131,60.28,2.91,60.3501988398,140.99
2020-06-08 14:30:00,75.56312,9.34966,76.1393541229,17.793120000000002,5.18966,18.5345,57.77,4.16,57.9195864971,136.56,75.54312,10.61966,76.2859106117,17.793120000000002,5.18966,18.5345,57.75,5.43,58.0047187736,136.82,81.44312,5.78966,81.6486494576,17.793120000000002,5.18966,18.5345,63.65,0.6000000000000001,63.6528279026,140.71,81.11312,5.81966,81.321624914,17.793120000000002,5.18966,18.5345,63.32,0.63,63.3231340033,140.59
2020-06-08 15:00:00,77.87488,9.66559,78.472419136,18.94488,5.52559,19.73425,58.93,4.14,59.0752443922,136.73,77.85488,10.95559,78.6219262805,18.94488,5.52559,19.73425,58.91,5.43,59.1597244754,136.98,74.95488,6.79559,75.2623018467,18.94488,5.52559,19.73425,56.01,1.27,56.0243964715,141.1,74.67488,6.74559,74.9789349582,18.94488,5.52559,19.73425,55.73,1.22,55.74335207,140.99
2020-06-08 15:30:00,75.5972,10.8821,76.3764148691,19.6872,5.7421,20.5075,55.91,5.14,56.14577188,136.92,75.5672,12.1521,76.5380640613,19.6872,5.7421,20.5075,55.88,6.41,56.2464443321,137.17,72.7172,7.3621,73.0889300253,19.6872,5.7421,20.5075,53.03,1.62,53.0547387139,141.2,72.4372,7.3121,72.8053208924,19.6872,5.7421,20.5075,52.75,1.57,52.7733588092,141.13
2020-06-08 16:00:00,73.28744,14.79717,74.7663366881,22.92744,6.68717,23.88275,50.36,8.11,51.00883943,137.16,73.25744,16.05717,74.9965680799,22.92744,6.68717,23.88275,50.33,9.37,51.1947829373,137.4,76.26744,24.82717,80.2066753728,22.92744,6.68717,23.88275,53.34,18.14,56.3401739436,139.11,75.71744,24.65717,79.631066504,22.92744,6.68717,23.88275,52.79,17.97,55.764728996,139.01
2020-06-08 16:30:00,70.08376,16.509430000000002,72.0020464616,26.36376,7.68943,27.46225,43.72,8.82,44.6007937149,137.03,70.01376,17.759430000000002,72.231045564,26.36376,7.68943,27.46225,43.65,10.07,44.7965110249,137.27,77.30376,38.82943,86.5077796748,26.36376,7.68943,27.46225,50.94,31.14,59.7041305104,137.47,76.48376,43.31943,87.899593624,26.36376,7.68943,27.46225,50.12,35.63,61.4939940157,137.35
2020-06-08 17:00:00,69.26656,16.65233,71.2401321494,24.79656,7.23233,25.82975,44.47,9.42,45.4567629732,137.16,69.18656,17.89233,71.4626864697,24.79656,7.23233,25.82975,44.39,10.66,45.6520284325,137.39,78.78656,37.04233,87.0600726422,24.79656,7.23233,25.82975,53.99,29.81,61.6729778752,137.64,77.96656,44.24233,89.6446777119,24.79656,7.23233,25.82975,53.17,37.01,64.7826288445,137.53
2020-06-08 17:30:00,70.66536,15.95948,72.4451385933,23.17536,6.75948,24.141,47.49,9.2,48.3729273458,137.16,70.58536,17.22948,72.6577458183,23.17536,6.75948,24.141,47.41,10.47,48.5523325907,137.39,80.34536,35.94948,88.0212587152,23.17536,6.75948,24.141,57.17,29.19,64.1908482574,137.74,79.53536,44.57948,91.1767707665,23.17536,6.75948,24.141,56.36,37.82,67.8734263169,137.62
2020-06-08 18:00:00,69.92744,15.29592,71.5808077183,20.55744,5.99592,21.414,49.37,9.3,50.2383011257,137.45,69.86744,16.56592,71.8045185041,20.55744,5.99592,21.414,49.31,10.57,50.430159627,137.69,85.04744,35.01592,91.9738098809,20.55744,5.99592,21.414,64.49,29.02,70.7186008063,138.02,84.24744,44.24592,95.1595112598,20.55744,5.99592,21.414,63.69,38.25,74.2931934971,137.88
2020-06-08 18:30:00,68.46088,15.30609,70.1510404874,19.46088,5.67609,20.27175,49.0,9.63,49.9373297244,137.76,68.39088,16.59609,70.3757250084,19.46088,5.67609,20.27175,48.93,10.92,50.1337341518,137.99,83.97088,33.44609,90.3866672926,19.46088,5.67609,20.27175,64.51,27.77,70.2332755893,138.43,83.18088,45.51609,94.8196880741,19.46088,5.67609,20.27175,63.72,39.84,75.1496107774,138.29
2020-06-08 19:00:00,67.92736,15.85673,69.7535814339,19.49736,5.68673,20.30975,48.43,10.17,49.486299114,138.07,67.85736,17.12673,69.9853283672,19.49736,5.68673,20.30975,48.36,11.44,49.6946999186,138.3,79.93736,32.57673,86.3204776473,19.49736,5.68673,20.30975,60.44,26.89,66.1518382209,138.8,79.11736,46.75673,91.9007532813,19.49736,5.68673,20.30975,59.62,41.07,72.3967492364,138.7
2020-06-08 19:30:00,66.8,14.34125,68.3221153914,15.33,4.47125,15.96875,51.47,9.87,52.4078028542,138.07,66.71,15.64125,68.5191418624,15.33,4.47125,15.96875,51.38,11.17,52.5801607072,138.3,76.02,28.81125,81.2965468305,15.33,4.47125,15.96875,60.69,24.34,65.3889264325,139.13,75.18,48.47125,89.4510730878,15.33,4.47125,15.96875,59.85,44.0,74.2833931643,139.01
2020-06-08 20:00:00,64.7524,14.6357,66.3858194214,14.5224,4.2357,15.1275,50.23,10.4,51.2953496918,138.57,64.6824,15.9257,66.6141185504,14.5224,4.2357,15.1275,50.16,11.69,51.5041910916,138.79,75.4324,27.5557,80.3079296972,14.5224,4.2357,15.1275,60.91,23.32,65.221549353,139.67,74.5824,49.6957,89.6225250049,14.5224,4.2357,15.1275,60.06,45.46,75.3247316623,139.55
2020-06-08 20:30:00,60.2268,14.01365,61.8356678994,10.6068,3.0936500000000002,11.04875,49.62,10.92,50.8073892264,137.12,60.1568,15.28365,62.0679510179,10.6068,3.0936500000000002,11.04875,49.55,12.19,51.0274298784,137.35,77.0468,26.91365,81.6122168953,10.6068,3.0936500000000002,11.04875,66.44,23.82,70.5809181011,137.99,76.2268,46.52365,89.3027157905,10.6068,3.0936500000000002,11.04875,65.62,43.43,78.6902109541,137.86
2020-06-08 21:00:00,58.1088,13.78215,59.720853109,6.4188,1.87215,6.68625,51.69,11.91,53.0443606805,136.79,58.0188,15.06215,59.9420513168,6.4188,1.87215,6.68625,51.6,13.19,53.2591409995,137.03,81.4888,29.88215,86.7949734378,6.4188,1.87215,6.68625,75.07,28.01,80.1253081117,137.04,80.7488,40.13215,90.1718257831,6.4188,1.87215,6.68625,74.33,38.26,83.5989025048,136.92
2020-06-08 21:30:00,57.95432,13.87376,59.5918150688,5.94432,1.7337600000000002,6.192,52.01,12.14,53.4080490189,136.71,57.88432,15.14376,59.8324992692,5.94432,1.7337600000000002,6.192,51.94,13.41,53.6431887568,136.94,81.28432,29.41376,86.4425239983,5.94432,1.7337600000000002,6.192,75.34,27.68,80.2639271404,136.98,80.53432,40.30376,90.0564809883,5.94432,1.7337600000000002,6.192,74.59,38.57,83.9720965559,136.83
2020-06-08 22:00:00,58.05488,13.80559,59.6738083841,4.06488,1.18559,4.23425,53.99,12.62,55.4453289286,136.79,57.98488,15.09559,59.9176363524,4.06488,1.18559,4.23425,53.92,13.91,55.6853167361,137.02,79.38488,27.93559,84.1567368739,4.06488,1.18559,4.23425,75.32,26.75,79.9291242289,137.11,78.63488,40.85559,88.6150302537,4.06488,1.18559,4.23425,74.57,39.67,84.465340821,136.96
2020-06-08 22:30:00,60.26384,14.75987,62.0450173178,6.75384,1.9698700000000002,7.03525,53.51,12.79,55.0173081857,137.18,60.183840000000004,16.04987,62.2871810581,6.75384,1.9698700000000002,7.03525,53.43,14.08,55.2540613892,137.4,74.07384,26.19987,78.570776758,6.75384,1.9698700000000002,7.03525,67.32,24.23,71.5477134505,137.82,73.28384,44.82987,85.9083142039,6.75384,1.9698700000000002,7.03525,66.53,42.86,79.1405111179,137.67
2020-06-08 23:00:00,54.899680000000004,14.26699,56.7232039624,2.8696800000000002,0.8369900000000001,2.98925,52.03,13.43,53.7353310216,137.63,54.83968,15.56699,57.0063301762,2.8696800000000002,0.8369900000000001,2.98925,51.97,14.73,54.0171620876,137.85,72.72968,26.14699,77.2869422281,2.8696800000000002,0.8369900000000001,2.98925,69.86,25.31,74.3035376008,138.08,71.93968,42.81699,83.7174545191,2.8696800000000002,0.8369900000000001,2.98925,69.07,41.98,80.82688476,137.92
2020-06-08 23:30:00,51.14336,15.02098,53.3035938024,2.64336,0.7709800000000001,2.7535,48.5,14.25,50.5500989119,137.28,51.06336,16.29098,53.5990929387,2.64336,0.7709800000000001,2.7535,48.42,15.52,50.8465023379,137.5,69.48336,25.22098,73.9191122042,2.64336,0.7709800000000001,2.7535,66.84,24.45,71.171539958,137.69,68.70336,43.22098,81.167757068,2.64336,0.7709800000000001,2.7535,66.06,42.45,78.5234111587,137.57
2020-06-09 00:00:00,49.41696,15.34078,51.7433615708,3.39696,0.9907800000000001,3.5385,46.02,14.35,48.2054239687,137.71,49.31696,16.61078,52.0392213225,3.39696,0.9907800000000001,3.5385,45.92,15.62,48.5039256143,137.94,66.86696,25.20078,71.4581671487,3.39696,0.9907800000000001,3.5385,63.47,24.21,67.9305895749,138.18,66.05696,44.13078,79.4421028665,3.39696,0.9907800000000001,3.5385,62.66,43.14,76.074537133,138.05
2020-06-09 00:30:00,47.40688,15.74534,49.9532581825,3.44688,1.00534,3.5905,43.96,14.74,46.3653879527,138.16,47.29688,17.01534,50.264467102,3.44688,1.00534,3.5905,43.85,16.01,46.6812874715,138.39,62.01688,23.78534,66.4216516194,3.44688,1.00534,3.5905,58.57,22.78,62.8440394946,138.79,61.18688,46.16534,76.6490241389,3.44688,1.00534,3.5905,57.74,45.16,73.30302313,138.67
2020-06-09 01:00:00,45.73728,16.22754,48.530730844,3.55728,1.03754,3.7055,42.18,15.19,44.8317800227,138.5,45.62728,17.50754,48.8708771872,3.55728,1.03754,3.7055,42.07,16.47,45.1790416012,138.73,59.35728,22.63754,63.5275129865,3.55728,1.03754,3.7055,55.8,21.6,59.8347724989,139.21,58.50728,47.74754,75.5177422137,3.55728,1.03754,3.7055,54.95,46.71,72.1202232387,139.11
2020-06-09 01:30:00,44.28744,16.46092,47.2476372848,4.35744,1.27092,4.539,39.93,15.19,42.7216689749,138.5,44.16744,17.71092,47.5861265854,4.35744,1.27092,4.539,39.81,16.44,43.0709844327,138.73,59.74744,22.56092,63.8651054787,4.35744,1.27092,4.539,55.39,21.29,59.3406791333,139.26,58.88744,48.35092,76.194107742,4.35744,1.27092,4.539,54.53,47.08,72.0419828989,139.15
2020-06-09 02:00:00,46.93136,17.29748,50.0175505778,7.43136,2.16748,7.741,39.5,15.13,42.2985448922,138.42,46.80136,18.56748,50.3499613843,7.43136,2.16748,7.741,39.37,16.4,42.6492309427,138.67,57.52136,22.64748,61.819213895,7.43136,2.16748,7.741,50.09,20.48,54.1150487388,139.3,56.63136,50.17748,75.6630057201,7.43136,2.16748,7.741,49.2,48.01,68.7430003709,139.15
