Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-09 02:30:00,43.59336,16.63973,46.6611364045,4.35336,1.26973,4.53475,39.24,15.37,42.1427870459,138.36,43.48336,17.89973,47.0234295959,4.35336,1.26973,4.53475,39.13,16.63,42.5172176888,138.67,59.40336,22.57973,63.5500069722,4.35336,1.26973,4.53475,55.05,21.31,59.0306581363,139.14,58.54336,48.23973,75.857738897,4.35336,1.26973,4.53475,54.19,46.97,71.7128788991,139.02
2020-06-09 03:00:00,44.04336,16.47598,47.0242009719,3.4833600000000002,1.01598,3.6285,40.56,15.46,43.4065110323,138.64,43.93336,17.74598,47.3820633473,3.4833600000000002,1.01598,3.6285,40.45,16.73,43.7732269772,138.95,58.16336,22.14598,62.2368128735,3.4833600000000002,1.01598,3.6285,54.68,21.13,58.620638857,139.45,57.29336,48.43598,75.0238179424,3.4833600000000002,1.01598,3.6285,53.81,47.42,71.7228868633,139.35
2020-06-09 03:30:00,43.79864,16.40502,46.7701352045,3.54864,1.03502,3.6965,40.25,15.37,43.084793141,138.7,43.67864,17.67502,47.1193158296,3.54864,1.03502,3.6965,40.13,16.64,43.4431410006,139.0,57.71864,22.14502,61.821058825,3.54864,1.03502,3.6965,54.17,21.11,58.1379480202,139.53,56.85864,48.55502,74.7696122088,3.54864,1.03502,3.6965,53.31,47.52,71.4150299307,139.42
2020-06-09 04:00:00,42.78856,16.81833,45.9751790737,4.34856,1.26833,4.52975,38.44,15.55,41.4660837312,138.7,42.65856,18.06833,46.3272845121,4.34856,1.26833,4.52975,38.31,16.8,41.8317594657,139.0,59.70856,22.97833,63.9774631168,4.34856,1.26833,4.52975,55.36,21.71,59.4647265192,139.45,58.85856,48.12833,76.0306927093,4.34856,1.26833,4.52975,54.51,46.86,71.8832365715,139.35
2020-06-09 04:30:00,43.01776,16.80143,46.1824179257,3.46776,1.01143,3.61225,39.55,15.79,42.5855210136,138.79,42.88776,18.07143,46.5396233339,3.46776,1.01143,3.61225,39.42,17.06,42.9532303791,139.11,55.82776,21.58143,59.8539631726,3.46776,1.01143,3.61225,52.36,20.57,56.2556174973,139.65,54.94776,49.12143,73.7032646106,3.46776,1.01143,3.61225,51.48,48.11,70.4610708122,139.55
2020-06-09 05:00:00,41.48456,16.63883,44.6969728523,2.70456,0.78883,2.81725,38.78,15.85,41.8940437294,138.76,41.36456,17.89883,45.0709988725,2.70456,0.78883,2.81725,38.66,17.11,42.2770351373,139.08,56.38456,21.84883,60.4697443253,2.70456,0.78883,2.81725,53.68,21.06,57.6633852631,139.55,55.51456,48.33883,73.6105213795,2.70456,0.78883,2.81725,52.81,47.55,71.0626385663,139.44
2020-06-09 05:30:00,42.73808,16.93569,45.971307115,4.64808,1.35569,4.84175,38.09,15.58,41.153183352,138.47,42.60808,18.18569,46.3267503939,4.64808,1.35569,4.84175,37.96,16.83,41.5236137637,138.78,59.01808,22.37569,63.1173927683,4.64808,1.35569,4.84175,54.37,21.02,58.2918287584,139.27,58.15808,48.70569,75.8591227715,4.64808,1.35569,4.84175,53.51,47.35,71.4516801762,139.15
2020-06-09 06:00:00,45.38584,16.66712,48.349429796,4.75584,1.38712,4.954,40.63,15.28,43.4082400012,138.24,45.24584,17.92712,48.6679326539,4.75584,1.38712,4.954,40.49,16.54,43.7379892085,138.55,59.41584,23.09712,63.7473057878,4.75584,1.38712,4.954,54.66,21.71,58.8136013181,139.0,58.56584,47.76712,75.5754944939,4.75584,1.38712,4.954,53.81,46.38,71.0395699593,138.88
2020-06-09 06:30:00,50.29056,15.97683,52.7674096575,5.92056,1.72683,6.16725,44.37,14.25,46.6021394359,137.42,50.18056,17.24683,53.0616787047,5.92056,1.72683,6.16725,44.26,15.52,46.9022174316,137.73,64.33056,26.85683,69.7116221843,5.92056,1.72683,6.16725,58.41,25.13,63.5865158662,137.89,63.52056,43.62683,77.0594694931,5.92056,1.72683,6.16725,57.6,41.9,71.2275929679,137.81
2020-06-09 07:00:00,55.36992,15.02081,57.3711841769,7.33992,2.14081,7.64575,48.03,12.88,49.7270077523,136.84,55.27992,16.28081,57.6275483555,7.33992,2.14081,7.64575,47.94,14.14,49.981828698,137.16,66.16992,28.91081,72.2100633407,7.33992,2.14081,7.64575,58.83,26.77,64.6343701137,137.29,65.35992,41.79081,77.5782891205,7.33992,2.14081,7.64575,58.02,39.65,70.2740556678,137.24
2020-06-09 07:30:00,60.93928,12.51229,62.21055576,9.05928,2.64229,9.43675,51.88,9.87,52.8105226257,135.71,60.86928,13.76229,62.4056878318,9.05928,2.64229,9.43675,51.81,11.12,52.9899094168,136.02,70.72928,31.02229,77.2335000253,9.05928,2.64229,9.43675,61.67,28.38,67.8867682247,136.26,69.94928,39.72229,80.4410473289,9.05928,2.64229,9.43675,60.89,37.08,71.2917842391,136.2
2020-06-09 08:00:00,65.69336,12.21973,66.8202016561,13.23336,3.85973,13.78475,52.46,8.36,53.1219465005,135.68,65.64336,13.46973,67.0110762364,13.23336,3.85973,13.78475,52.41,9.61,53.2837705122,135.99,74.81336,34.82973,82.5236264736,13.23336,3.85973,13.78475,61.58,30.97,68.9292194936,136.14,74.04336,38.34973,83.3853761229,13.23336,3.85973,13.78475,60.81,34.49,69.9100579316,136.06
2020-06-09 08:30:00,70.90992,11.21081,71.7906610588,15.25992,4.45081,15.89575,55.65,6.76,56.0590768743,135.72,70.86992,12.46081,71.9570520982,15.25992,4.45081,15.89575,55.61,8.01,56.183914068,136.03,79.85992,38.95081,88.8525318832,15.25992,4.45081,15.89575,64.6,34.5,73.2353056934,136.0,79.09992,35.21081,86.5828994944,15.25992,4.45081,15.89575,63.84,30.76,70.8641178595,135.92
2020-06-09 09:00:00,73.89128,11.36079,74.7595399228,18.07128,5.27079,18.82425,55.82,6.09,56.1512288378,135.72,73.85128,12.63079,74.9236171955,18.07128,5.27079,18.82425,55.78,7.36,56.2634694984,136.03,77.51128,41.73079,88.0310022734,18.07128,5.27079,18.82425,59.44,36.46,69.7312354688,135.93,76.73128,34.02079,83.9351147176,18.07128,5.27079,18.82425,58.66,28.75,65.3265497329,135.87
2020-06-09 09:30:00,77.61496,9.76228,78.2264924856,15.74496,4.59228,16.401,61.87,5.17,62.0856327986,136.71,76.77496,15.02228,78.2308339429,15.74496,4.59228,16.401,61.03,10.43,61.9148269803,137.02,82.59496,41.05228,92.2345765459,15.74496,4.59228,16.401,66.85,36.46,76.1462678009,135.44,81.85496,32.88228,88.2126907797,15.74496,4.59228,16.401,66.11,28.29,71.9086656808,135.42
2020-06-09 10:00:00,78.31744,9.82217,78.9309599059,14.64744,4.27217,15.25775,63.67,5.55,63.9114340318,138.58,76.58744,19.85217,79.1185478852,14.64744,4.27217,15.25775,61.94,15.58,63.8693979931,138.88,85.43744,40.86217,94.7062463139,14.64744,4.27217,15.25775,70.79,36.59,79.6872147838,135.51,84.70744,32.44217,90.7074681912,14.64744,4.27217,15.25775,70.06,28.17,75.5112739927,135.49
2020-06-09 10:30:00,80.66768,10.53099,81.352174814,17.31768,5.05099,18.03925,63.35,5.48,63.5865779862,138.63,78.96768,20.73099,81.6435449436,17.31768,5.05099,18.03925,61.65,15.68,63.6127730884,138.93,82.66768,40.32099,91.9767772384,17.31768,5.05099,18.03925,65.35,35.27,74.2603218415,135.74,81.91768,34.80099,89.0034561214,17.31768,5.05099,18.03925,64.6,29.75,71.1211817956,135.71
2020-06-09 11:00:00,77.54528,9.38404,78.1110149531,13.62528,3.97404,14.193,63.92,5.41,64.1485346676,138.47,75.81528,19.69404,78.3314234072,13.62528,3.97404,14.193,62.19,15.72,64.1460404078,138.78,87.84528,40.85404,96.8805749498,13.62528,3.97404,14.193,74.22,36.88,82.8778788339,135.34,87.11528,31.79404,92.7358236552,13.62528,3.97404,14.193,73.49,27.82,78.5794661473,135.3
2020-06-09 11:30:00,77.19296,8.70503,77.6822413481,13.18296,3.84503,13.73225,64.01,4.86,64.1942341648,138.43,75.45296,20.06503,78.0753136507,13.18296,3.84503,13.73225,62.27,16.22,64.3478150367,138.73,87.99296,40.41503,96.8304479978,13.18296,3.84503,13.73225,74.81,36.57,83.2700486369,135.25,87.27296,31.77503,92.8774573223,13.18296,3.84503,13.73225,74.09,27.93,79.1796249044,135.19
2020-06-09 12:00:00,78.31112,9.85991,78.9293946566,16.49112,4.80991,17.17825,61.82,5.05,62.0259211943,138.63,76.63112,20.90991,79.4326940791,16.49112,4.80991,17.17825,60.14,16.1,62.2577673869,138.94,84.16112,40.99991,93.6167011791,16.49112,4.80991,17.17825,67.67,36.19,76.7394618172,135.58,83.42112,33.48991,89.8924765142,16.49112,4.80991,17.17825,66.93,28.68,72.8159824489,135.48
2020-06-09 12:30:00,80.70488,10.86934,81.4335324535,20.29488,5.91934,21.1405,60.41,4.95,60.6124624149,138.63,79.04488,22.11934,82.0814123675,20.29488,5.91934,21.1405,58.75,16.2,60.9426164519,138.94,81.67488,41.77934,91.7403906349,20.29488,5.91934,21.1405,61.38,35.86,71.0875797872,135.66,80.92488,34.98934,88.1651298227,20.29488,5.91934,21.1405,60.63,29.07,67.2388414534,135.54
2020-06-09 13:00:00,83.05512,11.37441,83.8303653879,23.53512,6.86441,24.51575,59.52,4.51,59.6906232167,138.87,81.42512,23.55441,84.763555833,23.53512,6.86441,24.51575,57.89,16.69,60.2478895896,139.15,75.14512,42.23441,86.2005478397,23.53512,6.86441,24.51575,51.61,35.37,62.5669960922,135.94,74.34512,36.67441,82.8987889939,23.53512,6.86441,24.51575,50.81,29.81,58.9091860409,135.83
2020-06-09 13:30:00,82.10256,11.30033,82.8765818351,28.25256,8.24033,29.42975,53.85,3.06,53.9368714332,139.62,80.55256,26.57033,84.8215618747,28.25256,8.24033,29.42975,52.3,18.33,55.4191203467,139.91,65.27256,44.46033,78.9761231808,28.25256,8.24033,29.42975,37.02,36.22,51.7915900509,136.5,64.41256,37.71033,74.6394458344,28.25256,8.24033,29.42975,36.16,29.47,46.6478992024,136.39
2020-06-09 14:00:00,82.16544,11.32117,82.94171701,27.29544,7.96117,28.43275,54.87,3.36,54.9727796277,139.49,80.60544,25.98117,84.6891855679,27.29544,7.96117,28.43275,53.31,18.02,56.2732307585,139.77,66.89544,45.46117,80.8808869299,27.29544,7.96117,28.43275,39.6,37.5,54.5381517839,136.27,66.02544,36.00117,75.2026792645,27.29544,7.96117,28.43275,38.73,28.04,47.8147937358,136.15
2020-06-09 14:30:00,77.96368,9.66024,78.5598856669,20.98368,6.12024,21.858,56.98,3.54,57.0898589944,139.49,76.35368,23.96024,80.0248558287,20.98368,6.12024,21.858,55.37,17.84,58.173039288,139.77,74.72368,42.72024,86.0734991644,20.98368,6.12024,21.858,53.74,36.6,65.0195939698,136.31,73.91368,35.07024,81.8116973592,20.98368,6.12024,21.858,52.93,28.95,60.3298218131,136.18
2020-06-09 15:00:00,76.06144,8.56917,76.5426242649,18.27144,5.32917,19.03275,57.79,3.24,57.8807541416,139.83,74.44144,23.53917,78.0744549361,18.27144,5.32917,19.03275,56.17,18.21,59.0480566996,140.06,74.50144,39.92917,84.5269375937,18.27144,5.32917,19.03275,56.23,34.6,66.0225181283,136.78,73.69144,36.69917,82.3240998005,18.27144,5.32917,19.03275,55.42,31.37,63.682441065,136.68
2020-06-09 15:30:00,77.6936,9.1548,78.2311053482,21.7536,6.3448,22.66,55.94,2.81,56.0105320453,140.07,76.0936,25.0648,80.1154177422,21.7536,6.3448,22.66,54.34,18.72,57.4741159132,140.28,68.7436,41.1548,80.1211589033,21.7536,6.3448,22.66,46.99,34.81,58.4790235897,136.97,67.9036,37.7148,77.6743524724,21.7536,6.3448,22.66,46.15,31.37,55.8023243244,136.9
2020-06-09 16:00:00,71.458,8.02025,71.9066768392,19.578,5.71025,20.39375,51.88,2.31,51.9314018682,136.07,70.838,24.76025,75.0406038359,19.578,5.71025,20.39375,51.26,19.05,54.6853737301,136.29,73.068,39.17025,82.905012569,19.578,5.71025,20.39375,53.49,33.46,63.0931985241,137.23,72.248,38.72025,81.9696972305,19.578,5.71025,20.39375,52.67,33.01,62.1593838451,137.13
2020-06-09 16:30:00,70.55968,9.52574,71.199776434,26.89968,7.84574,28.0205,43.66,1.6800000000000002,43.6923105363,136.13,69.95968,27.65574,75.2276330922,26.89968,7.84574,28.0205,43.06,19.81,47.3983090416,136.38,76.42968,39.91574,86.2250676117,26.89968,7.84574,28.0205,49.53,32.07,59.0059810528,137.74,75.56968,42.76574,86.831359848,26.89968,7.84574,28.0205,48.67,34.92,59.9013797838,137.6
2020-06-09 17:00:00,70.9776,8.9093,71.5345743557,25.9176,7.5593,26.9975,45.06,1.35,45.0802184999,136.13,70.3576,27.6793,75.6064516179,25.9176,7.5593,26.9975,44.44,20.12,48.7824558627,136.38,77.1076,37.8193,85.8829519186,25.9176,7.5593,26.9975,51.19,30.26,59.464978769,137.88,76.2376,44.3393,88.1937933091,25.9176,7.5593,26.9975,50.32,36.78,62.3287317375,137.74
2020-06-09 17:30:00,71.49336,7.99348,71.9388368449,21.783360000000002,6.35348,22.691,49.71,1.6400000000000001,49.7370455496,135.8,70.88336,26.11348,75.5404829386,21.783360000000002,6.35348,22.691,49.1,19.76,52.9270025601,136.03,83.38336,36.05348,90.8440319724,21.783360000000002,6.35348,22.691,61.6,29.7,68.3860365864,137.57,82.54336,43.47348,93.2917453122,21.783360000000002,6.35348,22.691,60.76,37.12,71.2016291948,137.44
2020-06-09 18:00:00,68.25304,6.91797,68.6027388532,19.19304,5.59797,19.99275,49.06,1.32,49.0777546349,136.05,67.65304,25.72797,72.3799852277,19.19304,5.59797,19.99275,48.46,20.13,52.4746462589,136.26,86.39304,34.78797,93.134098037,19.19304,5.59797,19.99275,67.2,29.19,73.2659272786,137.74,85.59304,43.38797,95.961890546,19.19304,5.59797,19.99275,66.4,37.79,76.4005503907,137.6
2020-06-09 18:30:00,67.98168,6.63049,68.3042620432,19.44168,5.67049,20.25175,48.54,0.96,48.5494922733,136.29,67.36168,26.25049,72.2958100976,19.44168,5.67049,20.25175,47.92,20.58,52.1523038801,136.51,82.56168,34.07049,89.3153362713,19.44168,5.67049,20.25175,63.12,28.4,69.2148423389,138.09,81.73168,44.61049,93.1137118456,19.44168,5.67049,20.25175,62.29,38.94,73.4599734549,137.96
2020-06-09 19:00:00,66.96848,5.88414,67.2264859787,17.56848,5.12414,18.3005,49.4,0.76,49.405845808,137.3,65.97848,25.61414,70.7760128225,17.56848,5.12414,18.3005,48.41,20.49,52.5677486678,137.47,81.83848,32.15414,87.928525109,17.56848,5.12414,18.3005,64.27,27.03,69.7226921454,137.04,81.02848,44.40414,92.3977392594,17.56848,5.12414,18.3005,63.46,39.28,74.6330355808,136.92
2020-06-09 19:30:00,65.9024,3.43945,65.9920915115,11.0724,3.22945,11.53375,54.83,0.21,54.8304021506,139.05,64.3024,24.52945,68.8221807491,11.0724,3.22945,11.53375,53.23,21.3,57.3334361433,139.17,82.9524,31.11945,88.5975216023,11.0724,3.22945,11.53375,71.88,27.89,77.1011446089,135.98,82.1824,40.66945,91.694880081,11.0724,3.22945,11.53375,71.11,37.44,80.3640821512,135.86
2020-06-09 20:00:00,65.44168,2.78799,65.50104098,9.18168,2.6779900000000003,9.56425,56.26,0.11,56.2601075363,139.09,63.83168,23.96799,68.1831937963,9.18168,2.6779900000000003,9.56425,54.65,21.29,58.6505464595,139.17,84.63168,31.03799,90.1436524824,9.18168,2.6779900000000003,9.56425,75.45,28.36,80.6039211205,135.93,83.86168,39.60799,92.7446723228,9.18168,2.6779900000000003,9.56425,74.68,36.93,83.312227794,135.83
2020-06-09 20:30:00,64.28392,2.9665600000000003,64.3523336702,8.59392,2.50656,8.952,55.69,0.46,55.6918997701,139.24,62.68392,24.17656,67.1846699776,8.59392,2.50656,8.952,54.09,21.67,58.2693487178,139.35,81.10392,30.70656,86.7221924677,8.59392,2.50656,8.952,72.51,28.2,77.8006433135,136.09,80.32392,39.81656,89.6509373872,8.59392,2.50656,8.952,71.73,37.31,80.8531322832,136.03
2020-06-09 21:00:00,62.00256,3.41283,62.0964157996,6.11256,1.7828300000000001,6.36725,55.89,1.63,55.9137639584,139.62,60.38256,24.65283,65.2212816431,6.11256,1.7828300000000001,6.36725,54.27,22.87,58.8920181349,139.73,79.64256,28.80283,84.6908518044,6.11256,1.7828300000000001,6.36725,73.53,27.02,78.3373557123,136.45,78.87256000000001,40.53283,88.678018859,6.11256,1.7828300000000001,6.36725,72.76,38.75,82.4353085759,136.42
2020-06-09 21:30:00,64.44328,3.88804,64.5604615241,7.67328,2.23804,7.993,56.77,1.65,56.7939732718,139.84,62.81328,25.23804,67.693920018,7.67328,2.23804,7.993,55.14,23.0,59.7446198415,139.99,74.77328,25.91804,79.1377798488,7.67328,2.23804,7.993,67.1,23.68,71.155831806,137.14,73.95328,44.99804,86.5673796912,7.67328,2.23804,7.993,66.28,42.76,78.8762068053,137.09
2020-06-09 22:00:00,61.95552,4.88286,62.1476369643,7.65552,2.23286,7.9745,54.3,2.65,54.3646254471,140.13,60.37552,26.30286,65.8562362989,7.65552,2.23286,7.9745,52.72,24.07,57.954838452,140.27,72.82552,24.99286,76.9948012157,7.65552,2.23286,7.9745,65.17,22.76,69.0300405621,137.4,71.98552,46.21286,85.5426415249,7.65552,2.23286,7.9745,64.33,43.98,77.9268201584,137.35
2020-06-09 22:30:00,57.31832,4.80076,57.5190151533,4.04832,1.18076,4.217,53.27,3.62,53.3928581366,139.29,55.96832,25.66076,61.5705079352,4.04832,1.18076,4.217,51.92,24.48,57.4017142601,139.43,74.30832,25.96076,78.7126894535,4.04832,1.18076,4.217,70.26,24.78,74.5017852135,137.23,73.51832,42.87076,85.1049084284,4.04832,1.18076,4.217,69.47,41.69,81.0193618834,137.18
2020-06-09 23:00:00,53.37296,4.08503,53.5290606051,3.58296,1.04503,3.73225,49.79,3.04,49.8827194527,136.01,52.75296,25.48503,58.5863596997,3.58296,1.04503,3.73225,49.17,24.44,54.9090384181,136.22,70.64296,25.58503,75.1333584878,3.58296,1.04503,3.73225,67.06,24.54,71.409069452,137.67,69.81296,43.34503,82.1744547269,3.58296,1.04503,3.73225,66.23,42.3,78.5856405458,137.64
2020-06-09 23:30:00,50.794,3.6695,50.9263749569,2.604,0.7595000000000001,2.7125,48.19,2.91,48.2777816392,136.47,50.164,25.2095,56.1421925672,2.604,0.7595000000000001,2.7125,47.56,24.45,53.4766874442,136.68,67.664,24.8995,72.0999444955,2.604,0.7595000000000001,2.7125,65.06,24.14,69.3941150243,138.22,66.834,43.9895,80.0116220699,2.604,0.7595000000000001,2.7125,64.23,43.23,77.4230314571,138.18
2020-06-10 00:00:00,48.35664,3.93277,48.5162994463,2.54664,0.74277,2.65275,45.81,3.19,45.9209342239,136.9,47.73664,25.61277,54.1738016532,2.54664,0.74277,2.65275,45.19,24.87,51.5815180079,137.11,64.23664,24.25277,68.6625281443,2.54664,0.74277,2.65275,61.69,23.51,66.0179990609,138.72,63.39664,45.17277,77.8441591435,2.54664,0.74277,2.65275,60.85,44.43,75.3441928751,138.69
2020-06-10 00:30:00,46.30272,4.44996,46.5160619937,2.50272,0.72996,2.607,43.8,3.7199999999999998,43.9576887472,136.9,45.68272,26.09996,52.6129149411,2.50272,0.72996,2.607,43.18,25.37,50.0814266969,137.11,61.68272,23.17996,65.8943737522,2.50272,0.72996,2.607,59.18,22.45,63.2951412037,138.75,60.83272,46.14996,76.3573089534,2.50272,0.72996,2.607,58.33,45.42,73.9281089979,138.69
2020-06-10 01:00:00,44.649680000000004,4.8619900000000005,44.9136156512,2.50968,0.73199,2.61425,42.14,4.13,42.3419000518,136.78,44.01968,26.47199,51.3663166079,2.50968,0.73199,2.61425,41.51,25.74,48.8428879163,136.99,61.81968,23.05199,65.9777771546,2.50968,0.73199,2.61425,59.31,22.32,63.3708016361,138.59,60.98968,46.15199,76.483640391,2.50968,0.73199,2.61425,58.48,45.42,74.0465178114,138.55
2020-06-10 01:30:00,44.05032,4.96926,44.3297218246,2.50032,0.72926,2.6045,41.55,4.24,41.7657766598,136.98,43.43032,26.61926,50.938960514,2.50032,0.72926,2.6045,40.93,25.89,48.4309508476,137.2,59.87032,22.68926,64.0254460059,2.50032,0.72926,2.6045,57.37,21.96,61.4292967565,138.83,59.02032,46.66926,75.2423949768,2.50032,0.72926,2.6045,56.52,45.94,72.8353897498,138.79
2020-06-10 02:00:00,43.6304,4.9122,43.9060532615,2.5104,0.7322000000000001,2.615,41.12,4.18,41.3319101906,137.04,43.0104,26.6122,50.5776996017,2.5104,0.7322000000000001,2.615,40.5,25.88,48.0627131985,137.26,58.5004,22.8922,62.8199778812,2.5104,0.7322000000000001,2.615,55.99,22.16,60.2158259928,138.9,57.6504,46.6322,74.1493809617,2.5104,0.7322000000000001,2.615,55.14,45.9,71.744195584,138.87
2020-06-10 02:30:00,42.91544,5.32492,43.2445344917,2.48544,0.72492,2.589,40.43,4.6,40.6908454078,137.39,42.29544,27.10492,50.2352558767,2.48544,0.72492,2.589,39.81,26.38,47.7570989487,137.62,57.17544,22.02492,61.270939606,2.48544,0.72492,2.589,54.69,21.3,58.6914482697,139.33,56.31544,47.80492,73.8697445413,2.48544,0.72492,2.589,53.83,47.08,71.5136022027,139.28
2020-06-10 03:00:00,42.75496,5.25353,43.0765154355,2.5149600000000003,0.73353,2.61975,40.24,4.52,40.493061134,137.39,42.12496,27.04353,50.0586133434,2.5149600000000003,0.73353,2.61975,39.61,26.31,47.5517423445,137.62,56.28496,21.86353,60.3822048808,2.5149600000000003,0.73353,2.61975,53.77,21.13,57.772742708,139.37,55.42496,48.01353,73.3295660294,2.5149600000000003,0.73353,2.61975,52.91,47.28,70.9567931913,139.32
2020-06-10 03:30:00,42.77088,5.23234,43.0897384287,2.5108800000000002,0.7323400000000001,2.6155,40.26,4.5,40.5107096951,137.44,42.14088,27.02234,50.0605695758,2.5108800000000002,0.7323400000000001,2.6155,39.63,26.29,47.5573443329,137.67,56.27088,21.88234,60.3758953544,2.5108800000000002,0.7323400000000001,2.6155,53.76,21.15,57.7707547121,139.41,55.41088,48.01234,73.3181451937,2.5108800000000002,0.7323400000000001,2.6155,52.9,47.28,70.9493368538,139.36
2020-06-10 04:00:00,42.20592,5.25381,42.531661178,2.51592,0.7338100000000001,2.62075,39.69,4.52,39.9465455327,137.44,41.57592,27.06381,49.6085369222,2.51592,0.7338100000000001,2.62075,39.06,26.33,47.1057586713,137.67,56.12592,21.81381,60.2159547177,2.51592,0.7338100000000001,2.62075,53.61,21.08,57.6055422681,139.41,55.27592,48.13381,73.2959139172,2.51592,0.7338100000000001,2.62075,52.76,47.4,70.925154917,139.39
2020-06-10 04:30:00,42.1588,5.28465,42.4887272469,2.5188,0.73465,2.6237500000000002,39.64,4.55,39.9002769414,137.31,41.5388,27.03465,49.5615194083,2.5188,0.73465,2.6237500000000002,39.02,26.3,47.055822169,137.54,55.4688,21.62465,59.5349751076,2.5188,0.73465,2.6237500000000002,52.95,20.89,56.9218288533,139.3,54.6188,48.18465,72.835251143,2.5188,0.73465,2.6237500000000002,52.1,47.45,70.4692308742,139.26
2020-06-10 05:00:00,41.79256,5.32158,42.1300045698,2.54256,0.74158,2.6485000000000003,39.25,4.58,39.5163118218,137.28,41.16256,27.08158,49.2723890333,2.54256,0.74158,2.6485000000000003,38.62,26.34,46.7471924291,137.51,57.68256,21.97158,61.7254247118,2.54256,0.74158,2.6485000000000003,55.14,21.23,59.0858062482,139.2,56.83256,47.81158,74.2690181587,2.54256,0.74158,2.6485000000000003,54.29,47.07,71.8539421326,139.11
2020-06-10 05:30:00,43.74184,5.47387,44.0830105524,3.44184,1.00387,3.5852500000000003,40.3,4.47,40.5471441658,136.91,43.12184,27.13387,50.9484051386,3.44184,1.00387,3.5852500000000003,39.68,26.13,47.5108335014,137.15,56.23184,22.28387,60.4862851559,3.44184,1.00387,3.5852500000000003,52.79,21.28,56.9176817869,138.85,55.39184,47.66387,73.0759908723,3.44184,1.00387,3.5852500000000003,51.95,46.66,69.8280609784,138.75
2020-06-10 06:00:00,43.92968,5.16449,44.2322138476,2.68968,0.78449,2.80175,41.24,4.38,41.4719423225,136.81,43.28968,26.78449,50.9058473956,2.68968,0.78449,2.80175,40.6,26.0,48.2116168574,137.04,59.88968,23.06449,64.1774451771,2.68968,0.78449,2.80175,57.2,22.28,61.3859788551,138.62,59.06968,46.21449,75.0000412084,2.68968,0.78449,2.80175,56.38,45.43,72.4057269834,138.52
2020-06-10 06:30:00,50.9712,4.8741,51.2037115867,6.1512,1.7941,6.4075,44.82,3.08,44.9257031108,135.77,50.3312,26.1941,56.7394093047,6.1512,1.7941,6.4075,44.18,24.4,50.4701139289,136.02,62.8312,26.3141,68.1189514911,6.1512,1.7941,6.4075,56.68,24.52,61.7563988587,137.51,62.0212,43.9241,75.9997092774,6.1512,1.7941,6.4075,55.87,42.13,69.9742366875,137.41
2020-06-10 07:00:00,54.73976,3.10993,54.8280310559,4.55976,1.32993,4.74975,50.18,1.78,50.2115604219,138.78,53.45976,24.07993,58.6326612739,4.55976,1.32993,4.74975,48.9,22.75,53.933037185,138.96,69.85976,28.59993,75.4873635999,4.55976,1.32993,4.74975,65.3,27.27,70.7654075096,136.91,69.08976,40.22993,79.9489975213,4.55976,1.32993,4.74975,64.53,38.9,75.348065005,136.83
2020-06-10 07:30:00,59.27,1.65375,59.2930669561,4.47,1.30375,4.65625,54.8,0.35000000000000003,54.8011176893,139.39,57.68,22.58375,61.943588563,4.47,1.30375,4.65625,53.21,21.28,57.3074384352,139.52,79.47,31.89375,85.6311402999,4.47,1.30375,4.65625,75.0,30.59,80.9984450468,136.01,78.75,36.02375,86.5983433101,4.47,1.30375,4.65625,74.28,34.72,81.9938826987,135.9
2020-06-10 08:00:00,63.80656,3.63983,63.9102922968,8.77656,2.55983,9.14225,55.03,1.08,55.0405968354,138.49,62.21656,22.44983,66.1429905981,8.77656,2.55983,9.14225,53.44,19.89,57.021449473,138.63,79.88656,34.62983,87.0694412206,8.77656,2.55983,9.14225,71.11,32.07,78.0071599278,135.1,79.15656,34.92983,86.5208299478,8.77656,2.55983,9.14225,70.38,32.37,77.4671627207,135.03
2020-06-10 08:30:00,67.92008,5.35419,68.1307905265,9.34008,2.72419,9.72925,58.58,2.63,58.6390083477,138.05,66.28008,21.00419,69.5285912583,9.34008,2.72419,9.72925,56.94,18.28,59.802357813,138.19,85.49008,36.62419,93.0047583275,9.34008,2.72419,9.72925,76.15,33.9,83.3548588866,134.61,84.79008,32.86419,90.9363109586,9.34008,2.72419,9.72925,75.45,30.14,81.247289801,134.55
2020-06-10 09:00:00,70.17696,6.42203,70.4701935868,10.08696,2.94203,10.50725,60.09,3.48,60.1906844952,138.11,68.49696,20.41203,71.4736629673,10.08696,2.94203,10.50725,58.41,17.47,60.9666220157,138.26,85.90696,37.36203,93.679918137,10.08696,2.94203,10.50725,75.82,34.42,83.2670931401,134.76,85.20696,32.68203,91.2597453282,10.08696,2.94203,10.50725,75.12,29.74,80.7928338406,134.69
2020-06-10 09:30:00,70.12472,6.66846,70.4410726342,10.55472,3.07846,10.9945,59.57,3.59,59.6780780522,138.18,68.47472,20.44846,71.462765098,10.55472,3.07846,10.9945,57.92,17.37,60.4685314854,138.33,86.72472,37.82846,94.6159048208,10.55472,3.07846,10.9945,76.17,34.75,83.7223470765,134.78,86.02472,32.52846,91.9693055375,10.55472,3.07846,10.9945,75.47,29.45,81.0124891606,134.74
2020-06-10 10:00:00,71.752,7.6335,72.1569111468,13.212,3.8535,13.7625,58.54,3.7800000000000002,58.6619126862,138.16,70.112,21.0335,73.1990482605,13.212,3.8535,13.7625,56.9,17.18,59.437045687,138.33,84.812,38.3435,93.0768464026,13.212,3.8535,13.7625,71.6,34.49,79.4740215416,134.86,84.092,33.6335,90.5686302549,13.212,3.8535,13.7625,70.88,29.78,76.8818756275,134.81
2020-06-10 10:30:00,73.48496,8.33103,73.9556989492,14.81496,4.32103,15.43225,58.67,4.01,58.8068788493,138.16,71.84496,21.29103,74.9333452867,14.81496,4.32103,15.43225,57.03,16.97,59.5012756166,138.33,83.60496,38.65103,92.1069566138,14.81496,4.32103,15.43225,68.79,34.33,76.8805111846,134.94,82.86496,34.36103,89.706644004,14.81496,4.32103,15.43225,68.05,30.04,74.3855100137,134.87
2020-06-10 11:00:00,77.04848,9.57414,77.6410485958,17.56848,5.12414,18.3005,59.48,4.45,59.6462312305,138.1,75.38848,21.64414,78.4339959013,17.56848,5.12414,18.3005,57.82,16.52,60.1337076855,138.3,77.69848,36.84414,85.9915370641,17.56848,5.12414,18.3005,60.13,31.72,67.9836399437,135.34,76.90848,38.11414,85.8347363475,17.56848,5.12414,18.3005,59.34,32.99,67.8938561285,135.29
2020-06-10 11:30:00,77.69248,9.76864,78.3042002449,18.13248,5.28864,18.888,59.56,4.48,59.7282512719,138.0,76.04248,21.74864,79.091479354,18.13248,5.28864,18.888,57.91,16.46,60.2038179852,138.2,79.06248,37.65864,87.5731060909,18.13248,5.28864,18.888,60.93,32.37,68.9947954559,135.17,78.28248,37.47864,86.791676624,18.13248,5.28864,18.888,60.15,32.19,68.2218337484,135.12
2020-06-10 12:00:00,76.07232,9.62651,76.6789903752,16.34232,4.76651,17.02325,59.73,4.86,59.9273935692,137.77,74.41232,20.80651,77.2664495506,16.34232,4.76651,17.02325,58.07,16.04,60.2445557706,137.95,83.61232,37.46651,91.622919771,16.34232,4.76651,17.02325,67.27,32.7,74.7966770652,134.88,82.85232,36.36651,90.4822080796,16.34232,4.76651,17.02325,66.51,31.6,73.6351824877,134.82
2020-06-10 12:30:00,75.73272,9.07371,76.2743540894,14.41272,4.20371,15.01325,61.32,4.87,61.5130823484,137.71,74.04272,20.19371,76.7470540709,14.41272,4.20371,15.01325,59.63,15.99,61.7366746756,137.87,88.58272,38.21371,96.4737576472,14.41272,4.20371,15.01325,74.17,34.01,81.5957658215,134.59,87.84272,34.20371,94.2668405897,14.41272,4.20371,15.01325,73.43,30.0,79.3219068102,134.54
2020-06-10 13:00:00,75.38376,8.54318,75.8663113394,14.27376,4.16318,14.868500000000001,61.11,4.38,61.2667650525,137.88,73.70376,20.66318,76.5454848169,14.27376,4.16318,14.868500000000001,59.43,16.5,61.6779936444,138.03,90.00376,40.26318,98.5991910608,14.27376,4.16318,14.868500000000001,75.73,36.1,83.8942363932,134.43,89.30376,31.92318,94.8380249238,14.27376,4.16318,14.868500000000001,75.03,27.76,80.0007406216,134.38
2020-06-10 13:30:00,71.92168,7.46799,72.3083600192,12.06168,3.51799,12.56425,59.86,3.95,59.9901833636,138.01,70.26168,20.46799,73.1822539354,12.06168,3.51799,12.56425,58.2,16.95,60.6180047511,138.15,90.53168,39.40799,98.7368966469,12.06168,3.51799,12.56425,78.47,35.89,86.2880814481,134.48,89.82168,31.48799,95.1810260097,12.06168,3.51799,12.56425,77.76,27.97,82.6373916578,134.42
2020-06-10 14:00:00,73.75504,7.61647,74.1472625298,13.08504,3.81647,13.63025,60.67,3.8,60.7888879648,138.23,72.07504,20.99647,75.0710539653,13.08504,3.81647,13.63025,58.99,17.18,61.440804845,138.4,82.95504,37.69647,91.118398317,13.08504,3.81647,13.63025,69.87,33.88,77.6509581396,135.05,82.21504,34.33647,89.0971715278,13.08504,3.81647,13.63025,69.13,30.52,75.5673692807,134.99
2020-06-10 14:30:00,74.33792,7.9798100000000005,74.7649899188,17.58792,5.12981,18.32075,56.75,2.85,56.8215188111,138.52,72.71792,23.28981,76.356474113,17.58792,5.12981,18.32075,55.13,18.16,58.0439704018,138.7,76.73792,38.07981,85.6666813619,17.58792,5.12981,18.32075,59.15,32.95,67.7083820513,135.42,75.95792,36.83981,84.420241717,17.58792,5.12981,18.32075,58.37,31.71,66.4272609702,135.38
2020-06-10 15:00:00,76.93984,8.69162,77.4292143667,18.03984,5.26162,18.7915,58.9,3.43,58.9997872878,138.26,75.28984,22.82162,78.6726531054,18.03984,5.26162,18.7915,57.25,17.56,59.8825191521,138.45,77.45984,38.40162,86.4564123212,18.03984,5.26162,18.7915,59.42,33.14,68.0367253768,135.24,76.68984,36.69162,85.0153311906,18.03984,5.26162,18.7915,58.65,31.43,66.5407198639,135.18
2020-06-10 15:30:00,74.29992,7.68081,74.6958697269,16.21992,4.73081,16.89575,58.08,2.95,58.1548699594,138.86,72.65992,22.94081,76.1954377759,16.21992,4.73081,16.89575,56.44,18.21,59.3049551049,139.05,74.03992,34.86081,81.8363356185,16.21992,4.73081,16.89575,57.82,30.13,65.1994578198,136.13,73.22992,40.01081,83.4475050559,16.21992,4.73081,16.89575,57.01,35.28,67.0434075805,136.06
2020-06-10 16:00:00,74.90096,7.20403,75.2466069478,15.03096,4.38403,15.65725,59.87,2.8200000000000003,59.9363771011,139.08,73.24096,22.78403,76.7030002331,15.03096,4.38403,15.65725,58.21,18.4,61.0488664923,139.26,79.28096,33.97403,86.2537264874,15.03096,4.38403,15.65725,64.25,29.59,70.7363456789,136.34,78.48096,40.40403,88.2708713153,15.03096,4.38403,15.65725,63.45,36.02,72.961242451,136.28
2020-06-10 16:30:00,75.5108,9.1194,76.0594791791,23.3808,6.8194,24.355,52.13,2.3,52.1807138702,139.57,73.9808,25.8394,78.3634695569,23.3808,6.8194,24.355,50.6,19.02,54.0566406651,139.76,78.7208,32.3494,85.1084486582,23.3808,6.8194,24.355,55.34,25.53,60.9450285093,137.23,77.8808,47.7294,91.34284117,23.3808,6.8194,24.355,54.5,40.91,68.1460057524,137.13
2020-06-10 17:00:00,74.15528,8.13654,74.6003273119,19.56528,5.70654,20.3805,54.59,2.43,54.6440573164,139.42,72.56528,24.60654,76.6237670194,19.56528,5.70654,20.3805,53.0,18.9,56.269085651,139.59,86.04528,31.76654,91.721880017,19.56528,5.70654,20.3805,66.48,26.06,71.4052799168,136.94,85.21528,45.96654,96.8223463104,19.56528,5.70654,20.3805,65.65,40.26,77.0116231487,136.82
2020-06-10 17:30:00,71.722,5.88725,71.9632197484,13.602,3.96725,14.16875,58.12,1.92,58.1517050481,139.38,70.072,23.33725,73.856024951,13.602,3.96725,14.16875,56.47,19.37,59.6997303176,139.5,95.302,33.85725,101.1374539009,13.602,3.96725,14.16875,81.7,29.89,86.995988988,136.24,94.572,39.70725,102.5696294551,13.602,3.96725,14.16875,80.97,35.74,88.5069968986,136.13
2020-06-10 18:00:00,72.11584,5.52087,72.3268579745,13.30584,3.88087,13.86025,58.81,1.6400000000000001,58.8328624155,139.38,70.44584,23.51087,74.2655867913,13.30584,3.88087,13.86025,57.14,19.63,60.4178491838,139.5,95.45584,33.43087,101.1406963544,13.30584,3.88087,13.86025,82.15,29.55,87.3030640928,136.24,94.72584,39.93087,102.7981475644,13.30584,3.88087,13.86025,81.42,36.05,89.0439155698,136.13
2020-06-10 18:30:00,70.43952,5.08486,70.6228134462,13.55952,3.95486,14.1245,56.88,1.13,56.8912234005,139.5,68.93952,24.40486,73.1317619742,13.55952,3.95486,14.1245,55.38,20.45,59.0351327601,139.64,93.93952,33.33486,99.6787154264,13.55952,3.95486,14.1245,80.38,29.38,85.581124087,136.79,93.19952,40.71486,101.7047213902,13.55952,3.95486,14.1245,79.64,36.76,87.7144640296,136.67
2020-06-10 19:00:00,67.56432,4.23626,67.6969957668,13.56432,3.9562600000000003,14.1295,54.0,0.28,54.000725921,135.72,66.92432,25.01626,71.4470284326,13.56432,3.9562600000000003,14.1295,53.36,21.06,57.365609907,135.91,91.40432,32.71626,97.0829716431,13.56432,3.9562600000000003,14.1295,77.84,28.76,82.9831500969,137.21,90.65432,41.50626,99.7044399907,13.56432,3.9562600000000003,14.1295,77.09,37.55,85.7488810423,137.11
2020-06-10 19:30:00,68.58784,2.65687,68.63927996460001,6.29784,1.8368700000000002,6.56025,62.29,0.8200000000000001,62.2953971012,136.71,67.48784,22.60687,71.1735844191,6.29784,1.8368700000000002,6.56025,61.19,20.77,64.6189523282,136.9,87.44784,30.77687,92.7056656719,6.29784,1.8368700000000002,6.56025,81.15,28.94,86.1559405961,136.38,86.71784,38.51687,94.8869487804,6.29784,1.8368700000000002,6.56025,80.42,36.68,88.3900379002,136.26
2020-06-10 20:00:00,66.5152,2.2886,66.5545604824,4.5552,1.3286,4.745,61.96,0.96,61.9674366099,139.07,64.7752,23.3886,68.8683755072,4.5552,1.3286,4.745,60.22,22.06,64.1333922384,139.22,84.4352,29.4286,89.4166958515,4.5552,1.3286,4.745,79.88,28.1,84.6783585103,135.85,83.7052,38.3386,92.0674141974,4.5552,1.3286,4.745,79.15,37.01,87.3754118731,135.75
2020-06-10 20:30:00,64.87992,2.51706,64.9287271572,4.06992,1.18706,4.2395,60.81,1.33,60.8245427439,139.22,63.15992,23.63706,67.4380167254,4.06992,1.18706,4.2395,59.09,22.45,63.2110006249,139.36,83.01992,28.97706,87.9316616643,4.06992,1.18706,4.2395,78.95,27.79,83.698187555,135.98,82.28992,38.63706,90.9090388193,4.06992,1.18706,4.2395,78.22,37.45,86.722954862,135.87
2020-06-10 21:00:00,62.30416,3.78038,62.4187441899,4.66416,1.3603800000000001,4.8585,57.64,2.42,57.6907791592,139.54,60.64416,24.95038,65.576181684,4.66416,1.3603800000000001,4.8585,55.98,23.59,60.7474155829,139.69,79.59416,28.27038,84.4656420768,4.66416,1.3603800000000001,4.8585,74.93,26.91,79.6156580077,136.28,78.84416,39.94038,88.3834572793,4.66416,1.3603800000000001,4.8585,74.18,38.58,83.612731088,136.17
2020-06-10 21:30:00,60.356,4.26675,60.5066268401,4.446,1.29675,4.63125,55.91,2.9699999999999998,55.988829243,139.54,58.716,25.43675,63.9890373936,4.446,1.29675,4.63125,54.27,24.14,59.3967381259,139.71,77.526,26.95675,82.0789074401,4.446,1.29675,4.63125,73.08,25.66,77.4539992512,136.39,76.776,41.19675,87.1305135217,4.446,1.29675,4.63125,72.33,39.9,82.6053200466,136.3
2020-06-10 22:00:00,59.06464,4.49052,59.2350949033,3.46464,1.01052,3.609,55.6,3.48,55.708800023,139.86,57.42464,25.73052,62.9257414625,3.46464,1.01052,3.609,53.96,24.72,59.3528432343,140.0,77.25464,27.03052,81.8469816976,3.46464,1.01052,3.609,73.79,26.02,78.2432393246,136.58,76.49464,40.740520000000004,86.6672943999,3.46464,1.01052,3.609,73.03,39.73,83.1375595023,136.49
2020-06-10 22:30:00,57.25888,4.87634,57.4661468227,3.75888,1.09634,3.9155,53.5,3.7800000000000002,53.6333702092,137.04,56.42888,25.78634,62.0415492122,3.75888,1.09634,3.9155,52.67,24.69,58.1697945673,137.23,77.96888,27.21634,82.5825369642,3.75888,1.09634,3.9155,74.21,26.12,78.6726032365,137.51,77.19888,41.61634,87.701692277,3.75888,1.09634,3.9155,73.44,40.52,83.8767190584,137.41
2020-06-10 23:00:00,54.3048,4.54765,54.4948843798,3.9348,1.14765,4.09875,50.37,3.4,50.4846204304,136.36,53.644800000000004,26.05765,59.6386258272,3.9348,1.14765,4.09875,49.71,24.91,55.6020880903,136.59,72.7048,26.05765,77.2333416768,3.9348,1.14765,4.09875,68.77,24.91,73.1424705626,137.96,71.9048,43.33765,83.9550604226,3.9348,1.14765,4.09875,67.97,42.19,79.9994812483,137.85
2020-06-10 23:30:00,51.18088,5.06484,51.4308767357,4.13088,1.20484,4.303,47.05,3.86,47.2080724029,136.36,50.53088,26.56484,57.0881822955,4.13088,1.20484,4.303,46.4,25.36,52.8780635046,136.63,67.09088,25.19484,71.6656552457,4.13088,1.20484,4.303,62.96,23.99,67.3756758779,138.07,66.28088,44.38484,79.769474584,4.13088,1.20484,4.303,62.15,43.18,75.6778362534,137.97
2020-06-11 00:00:00,49.2976,5.7568,49.6325912279,5.0976,1.4868000000000001,5.31,44.2,4.27,44.4057755253,136.68,48.6476,27.3568,55.8120371605,5.0976,1.4868000000000001,5.31,43.55,25.87,50.6543127483,136.97,61.5576,24.3268,66.1901149417,5.0976,1.4868000000000001,5.31,56.46,22.84,60.9048208273,138.54,60.7276,46.2668,76.3443395675,5.0976,1.4868000000000001,5.31,55.63,44.78,71.4139013078,138.44
2020-06-11 00:30:00,47.5816,6.11505,47.9729350266,5.3316,1.55505,5.55375,42.25,4.5600000000000005,42.4953656297,136.21,46.9316,27.59505,54.4431985014,5.3316,1.55505,5.55375,41.6,26.04,49.0779135661,136.52,58.2816,23.43505,62.8167689957,5.3316,1.55505,5.55375,52.95,21.88,57.2925553628,138.14,57.4216,46.98505,74.1945757456,5.3316,1.55505,5.55375,52.09,45.43,69.1176750188,138.03
2020-06-11 01:00:00,45.8348,6.0239,46.2289548038,4.7448,1.3839000000000001,4.9425,41.09,4.64,41.3511511327,136.7,45.1848,27.6239,52.9598527401,4.7448,1.3839000000000001,4.9425,40.44,26.24,48.2071695913,137.0,57.1848,22.8739,61.5899070648,4.7448,1.3839000000000001,4.9425,52.44,21.49,56.6725127377,138.68,56.3348,47.6639,73.7933401755,4.7448,1.3839000000000001,4.9425,51.59,46.28,69.3063236653,138.56
2020-06-11 01:30:00,45.5184,5.7062,45.8746711923,4.7184,1.3762,4.915,40.8,4.33,41.0291225838,136.61,44.8684,27.2962,52.5190998876,4.7184,1.3762,4.915,40.15,25.92,47.7898409706,136.91,56.2684,21.7962,60.3424160355,4.7184,1.3762,4.915,51.55,20.42,55.4470819791,138.74,55.4084,48.8062,73.8385803561,4.7184,1.3762,4.915,50.69,47.43,69.4196009784,138.62
2020-06-11 02:00:00,45.05128,5.96204,45.4440727774,4.84128,1.41204,5.043,40.21,4.55,40.466610928,136.81,44.41128,27.60204,52.2899072805,4.84128,1.41204,5.043,39.57,26.19,47.4520916293,137.12,55.86128,22.23204,60.1227594659,4.84128,1.41204,5.043,51.02,20.82,55.1045624245,138.89,54.98128,48.61204,73.389860222,4.84128,1.41204,5.043,50.14,47.2,68.8611617677,138.76
2020-06-11 02:30:00,44.54536,6.04573,44.9537534447,4.78536,1.39573,4.98475,39.76,4.65,40.0309892458,136.94,43.89536,27.73573,51.9237262546,4.78536,1.39573,4.98475,39.11,26.34,47.1528122173,137.24,55.45536,22.25573,59.754618822,4.78536,1.39573,4.98475,50.67,20.86,54.7958803196,139.0,54.59536,48.66573,73.1369032019,4.78536,1.39573,4.98475,49.81,47.27,68.6694182297,138.87
2020-06-11 03:00:00,43.8564,6.34645,44.3132175379,4.3764,1.27645,4.55875,39.48,5.07,39.8042120887,137.23,43.2164,28.10645,51.552204226,4.3764,1.27645,4.55875,38.84,26.83,47.2058735752,137.53,56.4264,22.10645,60.6022586094,4.3764,1.27645,4.55875,52.05,20.83,56.0632803179,139.24,55.5564,48.76645,73.9234754768,4.3764,1.27645,4.55875,51.18,47.49,69.8189981309,139.12
2020-06-11 03:30:00,42.94576,5.9654300000000005,43.358097941,3.51576,1.02543,3.6622500000000002,39.43,4.94,39.7382498356,136.96,42.30576,27.68543,50.5594735283,3.51576,1.02543,3.6622500000000002,38.79,26.66,47.0682451341,137.26,57.03576,22.43543,61.2896927555,3.51576,1.02543,3.6622500000000002,53.52,21.41,57.6435469068,138.91,56.18576,47.75543,73.7388684566,3.51576,1.02543,3.6622500000000002,52.67,46.73,70.4118015676,138.78
2020-06-11 04:00:00,42.59176,5.82218,42.9878564231,3.16176,0.9221800000000001,3.2935,39.43,4.9,39.7332971197,137.3,41.95176,27.63218,50.2343262984,3.16176,0.9221800000000001,3.2935,38.79,26.71,47.0965837402,137.6,55.02176,22.22218,59.3398631398,3.16176,0.9221800000000001,3.2935,51.86,21.3,56.0637993718,139.29,54.15176,48.07218,72.4109632656,3.16176,0.9221800000000001,3.2935,50.99,47.15,69.4485608202,139.18
2020-06-11 04:30:00,44.02936,6.47523,44.5029565935,4.9893600000000005,1.45523,5.19725,39.04,5.02,39.3614278196,136.74,43.38936,28.09523,51.6911840642,4.9893600000000005,1.45523,5.19725,38.4,26.64,46.7359561794,137.05,52.48936,21.90523,56.8768143848,4.9893600000000005,1.45523,5.19725,47.5,20.45,51.7151090108,138.83,51.60936,48.97523,71.1484307147,4.9893600000000005,1.45523,5.19725,46.62,47.52,66.5700743578,138.71
2020-06-11 05:00:00,43.05272,5.85996,43.4496931013,4.42272,1.28996,4.607,38.63,4.57,38.8993804578,136.26,42.42272,27.36996,50.485660168,4.42272,1.28996,4.607,38.0,26.08,46.0886797381,136.57,53.27272,21.27996,57.3656638923,4.42272,1.28996,4.607,48.85,19.99,52.78183968,138.42,52.40272,48.90996,71.6814428608,4.42272,1.28996,4.607,47.98,47.62,67.5998875739,138.27
2020-06-11 05:30:00,43.31656,6.14108,43.7497112425,4.18656,1.22108,4.361,39.13,4.92,39.438094528,137.4,42.67656,27.94108,51.0097316696,4.18656,1.22108,4.361,38.49,26.72,46.8555066134,137.7,55.62656,22.59108,60.0389129898,4.18656,1.22108,4.361,51.44,21.37,55.702338371,139.39,54.74656,48.32108,73.0213160947,4.18656,1.22108,4.361,50.56,47.1,69.0993748163,139.28
2020-06-11 06:00:00,44.39312,5.97716,44.793699836,4.17312,1.21716,4.347,40.22,4.76,40.5006913521,137.26,43.74312,27.75716,51.8065679099,4.17312,1.21716,4.347,39.57,26.54,47.6461593415,137.55,59.63312,23.83716,64.2208626367,4.17312,1.21716,4.347,55.46,22.62,59.8955424051,139.1,58.77312,46.80716,75.1344785155,4.17312,1.21716,4.347,54.6,45.59,71.130922249,138.98
2020-06-11 06:30:00,48.9608,4.9969,49.2151292414,4.9608,1.4469,5.1675,44.0,3.55,44.142977924,136.69,48.3108,26.6369,55.1675433407,4.9608,1.4469,5.1675,43.35,25.19,50.13739722,136.99,63.4208,26.6069,68.7759042125,4.9608,1.4469,5.1675,58.46,25.16,63.6443021802,138.41,62.5908,43.8569,76.4266702287,4.9608,1.4469,5.1675,57.63,42.41,71.5529524199,138.29
2020-06-11 07:00:00,55.81984,4.34662,55.9888171249,8.07984,2.35662,8.4165,47.74,1.99,47.7814577007,135.94,55.08984,25.25662,60.6035256817,8.07984,2.35662,8.4165,47.01,22.9,52.2910135683,136.24,66.60984,30.45662,73.2425865644,8.07984,2.35662,8.4165,58.53,28.1,64.925887749,137.02,65.80984,40.53662,77.2926426114,8.07984,2.35662,8.4165,57.73,38.18,69.2131873273,136.92
2020-06-11 07:30:00,61.02488,4.33809,61.1788771053,9.76488,2.84809,10.17175,51.26,1.49,51.2816507145,139.92,59.48488,25.67809,64.7905491153,9.76488,2.84809,10.17175,49.72,22.83,54.710943146700004,140.17,71.96488,32.33809,78.8967427608,9.76488,2.84809,10.17175,62.2,29.49,68.8367641599,136.7,71.18488,39.21809,81.273278043,9.76488,2.84809,10.17175,61.42,36.37,71.3806227207,136.62
2020-06-11 08:00:00,66.27784,5.10937,66.4744893689,15.59784,4.54937,16.24775,50.68,0.56,50.6830938282,139.46,64.74784,26.37937,69.9153341282,15.59784,4.54937,16.24775,49.15,21.83,53.7798419484,139.72,70.32784,34.91937,78.5198540515,15.59784,4.54937,16.24775,54.73,30.37,62.591611259,136.32,69.52784,39.70937,80.0684369828,15.59784,4.54937,16.24775,53.93,35.16,64.3791154024,136.23
2020-06-11 08:30:00,69.244,5.0795,69.4300572969,11.724,3.4195,12.2125,57.52,1.6600000000000001,57.5439484221,138.39,67.584,22.9395,71.3709865159,11.724,3.4195,12.2125,55.86,19.52,59.1723753115,138.64,78.924,35.7495,86.6430870079,11.724,3.4195,12.2125,67.2,32.33,74.5725747175,135.18,78.164,35.5495,85.8683751229,11.724,3.4195,12.2125,66.44,32.13,73.80115514,135.1
2020-06-11 09:00:00,72.09872,6.30421,72.3738107976,9.16872,2.67421,9.55075,62.93,3.63,63.0346079547,137.47,70.34872,19.78421,73.0777488088,9.16872,2.67421,9.55075,61.18,17.11,63.5275097891,137.72,85.41872,36.18421,92.766668474,9.16872,2.67421,9.55075,76.25,33.51,83.2885502335,134.33,84.71872,32.81421,90.8517137778,9.16872,2.67421,9.55075,75.55,30.14,81.3401628963,134.24
2020-06-11 09:30:00,72.5936,6.21105,72.8588217244,7.6836,2.24105,8.00375,64.91,3.9699999999999998,65.0312924675,137.52,70.8136,19.07105,73.3366954059,7.6836,2.24105,8.00375,63.13,16.83,65.3348743016,137.77,90.7336,37.62105,98.2238747559,7.6836,2.24105,8.00375,83.05,35.38,90.2720715393,134.16,90.0636,30.45105,95.0721751674,7.6836,2.24105,8.00375,82.38,28.21,87.0762223572,134.05
2020-06-11 10:00:00,73.72528,7.63904,74.1199827523,7.98528,2.32904,8.318,65.74,5.31,65.9541029808,136.77,71.92528,17.62904,74.0542298211,7.98528,2.32904,8.318,63.94,15.3,65.7450652141,129.52,93.05528,43.54904,102.7414425673,7.98528,2.32904,8.318,85.07,41.22,94.5303829464,134.03,92.06528,34.92904,98.4685412546,7.98528,2.32904,8.318,84.08,32.6,90.1787469418,133.96
2020-06-11 10:30:00,77.60576,10.57168,78.3225025341,12.72576,3.7116800000000003,13.256,64.88,6.86,65.2416584706,136.81,75.81576,17.54168,77.8186353106,12.72576,3.7116800000000003,13.256,63.09,13.83,64.5880561714,137.1,88.96576,55.91168,105.0762695036,12.72576,3.7116800000000003,13.256,76.24,52.2,92.3979307128,136.64,87.03576,59.49168,105.4252508083,12.72576,3.7116800000000003,13.256,74.31,55.78,92.9160077705,136.59
2020-06-11 11:00:00,79.45848,11.41414,80.2741093744,14.68848,4.28414,15.3005,64.77,7.13,65.1612599633,136.52,77.66848,17.75414,79.6718411526,14.68848,4.28414,15.3005,62.98,13.47,64.4043577718,136.82,88.12848,56.36414,104.6114012192,14.68848,4.28414,15.3005,73.44,52.08,90.0319943131,136.43,86.18848,59.85414,104.9331794994,14.68848,4.28414,15.3005,71.5,55.57,90.55536925,136.37
2020-06-11 11:30:00,79.34712,12.07916,80.2612706017,16.79712,4.89916,17.497,62.55,7.18,62.9607409423,136.62,77.59712,18.33916,79.7347968067,16.79712,4.89916,17.497,60.8,13.44,62.2677573067,136.9,88.57712,57.20916,105.4456930149,16.79712,4.89916,17.497,71.78,52.31,88.8183792917,136.5,86.64712,60.28916,105.5580703585,16.79712,4.89916,17.497,69.85,55.39,89.1463661626,136.45
2020-06-11 12:00:00,82.8224,13.2157,83.8701655432,20.5224,5.9857,21.3775,62.3,7.23,62.7181225803,137.21,81.1024,19.5357,83.422076576,20.5224,5.9857,21.3775,60.58,13.55,62.0768789486,137.5,85.4224,58.6957,103.6444480918,20.5224,5.9857,21.3775,64.9,52.71,83.6083375029,137.18,83.4924,61.9157,103.944864059,20.5224,5.9857,21.3775,62.97,55.93,84.2222405306,137.11
2020-06-11 12:30:00,84.2452,13.7136,85.3540657965,22.9152,6.6836,23.87,61.33,7.03,61.7315948279,137.42,82.5252,20.5136,85.0365593142,22.9152,6.6836,23.87,59.61,13.83,61.1933084577,137.72,83.1052,59.0636,101.9557899876,22.9152,6.6836,23.87,60.19,52.38,79.790353427,137.47,81.1852,63.4936,103.0653867212,22.9152,6.6836,23.87,58.27,56.81,81.3803969024,137.38
2020-06-11 13:00:00,83.51384,13.12862,84.5394708681,21.90384,6.38862,22.8165,61.61,6.74,61.97757417,137.96,81.78384,20.64862,84.3502341019,21.90384,6.38862,22.8165,59.88,14.26,61.5545449175,138.26,83.12384,58.19862,101.4724206189,21.90384,6.38862,22.8165,61.22,51.81,80.2007761808,138.06,81.19384,64.59862,103.7565485155,21.90384,6.38862,22.8165,59.29,58.21,83.0885563721,137.94
2020-06-11 13:30:00,84.19168,13.45049,85.2593376849,23.76168,6.93049,24.75175,60.43,6.52,60.7807148691,138.32,82.49168,21.49049,85.2450492971,23.76168,6.93049,24.75175,58.73,14.56,60.5079044423,138.62,80.42168,59.78049,100.2065546692,23.76168,6.93049,24.75175,56.66,52.85,77.4821147104,138.33,78.49168,64.46049,101.5681967954,23.76168,6.93049,24.75175,54.73,57.53,79.404494835,138.23
2020-06-11 14:00:00,83.20544,11.91992,84.0549209648,20.60544,6.00992,21.464,62.6,5.91,62.8783595524,137.96,81.46544,21.05992,84.1435567634,20.60544,6.00992,21.464,60.86,15.05,62.6932380724,138.25,82.32544,62.26992,103.2231611994,20.60544,6.00992,21.464,61.72,56.26,83.5137473713,137.44,80.43544,58.74992,99.6062905042,20.60544,6.00992,21.464,59.83,52.74,79.7567332581,137.34
2020-06-11 14:30:00,85.22592,12.91256,86.1985594172,25.10592,7.32256,26.152,60.12,5.59,60.3793217915,137.96,83.51592,22.75256,86.5597359053,25.10592,7.32256,26.152,58.41,15.43,60.4136822251,138.25,76.58592,64.23256,99.9561149025,25.10592,7.32256,26.152,51.48,56.91,76.7394194661,137.44,74.72592,59.64256,95.6096129226,25.10592,7.32256,26.152,49.62,52.32,72.107744383,137.31
2020-06-11 15:00:00,81.53392,11.43656,82.3321019724,22.27392,6.49656,23.202,59.26,4.94,59.4655463273,138.53,79.84392,22.67656,83.0016742867,22.27392,6.49656,23.202,57.57,16.18,59.8004790951,138.83,78.49392,62.38656,100.2665365194,22.27392,6.49656,23.202,56.22,55.89,79.2740846683,138.01,76.58392,60.67656,97.7074292774,22.27392,6.49656,23.202,54.31,54.18,76.7140697656,137.91
2020-06-11 15:30:00,79.51864,9.46002,80.0793736605,17.58864,5.13002,18.3215,61.93,4.33,62.0811871665,138.62,77.77864,21.94002,80.813868351,17.58864,5.13002,18.3215,60.19,16.81,62.4932972406,138.9,82.09864,60.95002,102.2501424344,17.58864,5.13002,18.3215,64.51,55.82,85.3077516994,137.96,80.16864,59.29002,99.7111694398,17.58864,5.13002,18.3215,62.58,54.16,82.7620806892,137.86
2020-06-11 16:00:00,76.08776,8.42518,76.5527979884,15.37776,4.48518,16.0185,60.71,3.94,60.8377160978,138.54,74.35776,21.67518,77.4525009296,15.37776,4.48518,16.0185,58.98,17.19,61.434001172,138.81,84.06776,58.86518,102.6279576327,15.37776,4.48518,16.0185,68.69,54.38,87.6099337975,137.91,82.10776,60.23518,101.8330062497,15.37776,4.48518,16.0185,66.73,55.75,86.9537543755,137.79
2020-06-11 16:30:00,73.9072,9.22335,74.4804967563,19.6572,5.73335,20.47625,54.25,3.49,54.3621430777,138.88,72.3172,23.43335,76.0190720021,19.6572,5.73335,20.47625,52.66,17.7,55.5550681756,139.13,87.9572,57.29335,104.9714103271,19.6572,5.73335,20.47625,68.3,51.56,85.5764196493,138.43,85.9872,65.04335,107.8166774811,19.6572,5.73335,20.47625,66.33,59.31,88.9794639229,138.32
