Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-11 17:00:00,77.24992,9.79956,77.8690022808,21.76992,6.34956,22.677,55.48,3.45,55.5871648854,138.63,75.61992,24.00956,79.3399727262,21.76992,6.34956,22.677,53.85,17.66,56.6718457437,138.87,87.17992,55.00956,103.084383602,21.76992,6.34956,22.677,65.41,48.66,81.5246202076,138.53,85.20992,68.69956,109.4548309149,21.76992,6.34956,22.677,63.44,62.35,88.9503012924,138.44
2020-06-11 17:30:00,79.17768,9.86474,79.7898371063,22.26768,6.49474,23.1955,56.91,3.37,57.0096921584,138.95,77.52768,24.33474,81.2571273,22.26768,6.49474,23.1955,55.26,17.84,58.0683493824,139.18,88.88768,54.13474,104.0749236399,22.26768,6.49474,23.1955,66.62,47.64,81.9011233134,138.94,86.88768,70.52474,111.907139575,22.26768,6.49474,23.1955,64.62,64.03,90.9702440362,138.87
2020-06-11 18:00:00,80.61504,9.95272,81.2270971388,23.73504,6.92272,24.724,56.88,3.03,56.9606469416,138.95,78.95504,25.08272,82.8434739977,23.73504,6.92272,24.724,55.22,18.16,58.1294589688,139.18,86.48504,53.65272,101.7756184319,23.73504,6.92272,24.724,62.75,46.73,78.2384521831,139.05,84.51504,71.99272,111.0213660482,23.73504,6.92272,24.724,60.78,65.07,89.041076476,138.98
2020-06-11 18:30:00,78.9984,9.28745,79.5424662056,23.6484,6.89745,24.63375,55.35,2.39,55.4015757899,139.04,77.3784,25.71745,81.5401988044,23.6484,6.89745,24.63375,53.73,18.82,56.930706126,139.27,84.58840000000001,52.27745,99.4390727685,23.6484,6.89745,24.63375,60.94,45.38,75.9804448526,139.23,82.6184,73.53745,110.605409321,23.6484,6.89745,24.63375,58.97,66.64,88.9851139236,139.13
2020-06-11 19:00:00,75.77088,8.53984,76.2506073628,23.21088,6.76984,24.178,52.56,1.77,52.5897946374,138.82,74.20088,26.11984,78.663947488,23.21088,6.76984,24.178,50.99,19.35,54.538083941400004,139.05,82.15088,51.28984,96.8473787565,23.21088,6.76984,24.178,58.94,44.52,73.8644298699,139.01,80.19088,74.00984,109.1239371174,23.21088,6.76984,24.178,56.98,67.24,88.1359064173,138.88
2020-06-11 19:30:00,73.72776,6.15268,73.9840392639,16.63776,4.85268,17.331,57.09,1.3,57.1047992729,138.97,72.03776,24.71268,76.1587514249,16.63776,4.85268,17.331,55.4,19.86,58.8521843265,139.2,80.84776,50.24268,95.1876420057,16.63776,4.85268,17.331,64.21,45.39,78.6331749327,139.01,78.86776,71.13268,106.2072583744,16.63776,4.85268,17.331,62.23,66.28,90.9154073851,138.88
2020-06-11 20:00:00,71.65272,5.30996,71.8492029086,15.70272,4.57996,16.357,55.95,0.73,55.9547620851,139.2,70.01272,25.06996,74.3658783058,15.70272,4.57996,16.357,54.31,20.49,58.0466726006,139.44,78.57272,49.65996,92.9504381668,15.70272,4.57996,16.357,62.87,45.08,77.3617689818,139.23,76.59272,71.47996,104.7655928184,15.70272,4.57996,16.357,60.89,66.9,90.4610529455,139.1
2020-06-11 20:30:00,69.55,5.06125,69.7339139269,15.33,4.47125,15.96875,54.22,0.59,54.2232099751,139.33,68.11,25.69125,72.7943158946,15.33,4.47125,15.96875,52.78,21.22,56.8859982773,139.59,77.22,49.91125,91.9459693329,15.33,4.47125,15.96875,61.89,45.44,76.7799824173,140.04,75.22,72.21125,104.2713432663,15.33,4.47125,15.96875,59.89,67.74,90.418580502,139.93
2020-06-11 21:00:00,67.4492,4.3731,67.5908173072,14.2392,4.1531,14.8325,53.21,0.22,53.2104547998,136.03,66.7792,25.7531,71.5729258327,14.2392,4.1531,14.8325,52.54,21.6,56.8067918475,136.35,73.4892,48.9531,88.301010845,14.2392,4.1531,14.8325,59.25,44.8,74.2805660991,140.85,71.4792,73.8531,102.7791633175,14.2392,4.1531,14.8325,57.24,69.7,90.1915051432,140.74
2020-06-11 21:30:00,65.04352,4.39561,65.1918774178,12.77352,3.72561,13.30575,52.27,0.67,52.2742938738,135.86,64.35352,25.81561,69.3384543818,12.77352,3.72561,13.30575,51.58,22.09,56.1111798129,136.19,73.06352,48.02561,87.4341876537,12.77352,3.72561,13.30575,60.29,44.3,74.8156006459,140.63,71.06352,73.55561,102.2763493544,12.77352,3.72561,13.30575,58.29,69.83,90.9612719788,140.52
2020-06-11 22:00:00,62.6352,5.0186,62.8359341858,11.5152,3.3586,11.995,51.12,1.6600000000000001,51.1469451678,136.31,61.9752,26.5186,67.410396535,11.5152,3.3586,11.995,50.46,23.16,55.5211419191,135.35,71.8652,47.4986,86.1436240995,11.5152,3.3586,11.995,60.35,44.14,74.7693928021,140.99,69.8652,73.7386,101.5801521017,11.5152,3.3586,11.995,58.35,70.38,91.4224638697,140.89
2020-06-11 22:30:00,58.49888,4.24509,58.6527045443,5.46888,1.59509,5.69675,53.03,2.65,53.0961712367,136.31,57.83888,25.80509,63.3343406815,5.46888,1.59509,5.69675,52.37,24.21,57.6952424382,136.63,73.79888,48.85509,88.5047711039,5.46888,1.59509,5.69675,68.33,47.26,83.0812644343,140.45,71.77888,68.19509,99.0089789573,5.46888,1.59509,5.69675,66.31,66.6,93.9817860013,140.35
2020-06-11 23:00:00,55.30112,4.52366,55.4858303808,4.88112,1.42366,5.0845,50.42,3.1,50.5152095908,137.47,54.65112,26.40366,60.6951248343,4.88112,1.42366,5.0845,49.77,24.98,55.6871017382,137.79,71.45112,44.63366,84.2462233827,4.88112,1.42366,5.0845,66.57,43.21,79.3641543771,141.19,69.65112,64.89366,95.1969832791,4.88112,1.42366,5.0845,64.77,63.47,90.6840327731,141.08
2020-06-11 23:30:00,52.42224,5.34607,52.6941335545,5.47224,1.59607,5.7002500000000005,46.95,3.75,47.0995222906,138.33,51.77224,27.47607,58.6114259958,5.47224,1.59607,5.7002500000000005,46.3,25.88,53.0421002601,138.64,64.87224,25.11607,69.5645347491,5.47224,1.59607,5.7002500000000005,59.4,23.52,63.8870127647,140.32,64.00224,47.45607,79.6766296028,5.47224,1.59607,5.7002500000000005,58.53,45.86,74.3565767098,140.21
2020-06-12 00:00:00,49.81568,6.40874,50.226227434,5.51568,1.60874,5.7455,44.3,4.8,44.5592863498,136.67,49.18568,27.98874,56.5915248412,5.51568,1.60874,5.7455,43.67,26.38,51.0193424105,136.98,64.18568,24.26874,68.6205017342,5.51568,1.60874,5.7455,58.67,22.66,62.89391465,138.49,63.34568,46.48874,78.574029561,5.51568,1.60874,5.7455,57.83,44.88,73.2019350837,138.39
2020-06-12 00:30:00,47.51856,5.99708,47.8954957486,4.85856,1.4170800000000001,5.061,42.66,4.58,42.9051512059,136.67,46.89856,27.61708,54.4258949196,4.85856,1.4170800000000001,5.061,42.04,26.2,49.5358617569,136.98,61.21856,23.75708,65.6666653531,4.85856,1.4170800000000001,5.061,56.36,22.34,60.6261098867,138.55,60.36856,46.79708,76.3827842711,4.85856,1.4170800000000001,5.061,55.51,45.38,71.698706404,138.44
2020-06-12 01:00:00,45.6584,5.8337,46.0295725187,4.0584,1.1837,4.2275,41.6,4.65,41.859079063,137.05,45.0184,27.5437,52.7760527915,4.0584,1.1837,4.2275,40.96,26.36,48.7090463877,137.36,58.1084,23.3137,62.6108198177,4.0584,1.1837,4.2275,54.05,22.13,58.4049604058,138.99,57.2384,47.1837,74.1790804759,4.0584,1.1837,4.2275,53.18,46.0,70.314382597,138.89
2020-06-12 01:30:00,44.94568,5.67124,45.3020652267,3.53568,1.03124,3.683,41.41,4.64,41.6691456596,136.85,44.31568,27.33124,52.0660750758,3.53568,1.03124,3.683,40.78,26.3,48.5252346723,137.15,57.99568,22.60124,62.2439952783,3.53568,1.03124,3.683,54.46,21.57,58.5760744673,138.83,57.13568,47.43124,74.2577164812,3.53568,1.03124,3.683,53.6,46.4,70.8937232765,138.72
2020-06-12 02:00:00,44.46944,5.9244200000000005,44.8623432987,3.40944,0.9944200000000001,3.5515,41.06,4.93,41.3549090194,136.99,43.83944,27.59442,51.8010474281,3.40944,0.9944200000000001,3.5515,40.43,26.6,48.3957115869,137.29,57.29944,22.36442,61.5092928447,3.40944,0.9944200000000001,3.5515,53.89,21.37,57.9724848527,138.97,56.43944,47.67442,73.8800427034,3.40944,0.9944200000000001,3.5515,53.03,46.68,70.6484486737,138.87
2020-06-12 02:30:00,44.00448,6.13339,44.4298630761,3.71448,1.08339,3.86925,40.29,5.05,40.6052533547,136.86,43.37448,27.80339,51.5206173368,3.71448,1.08339,3.86925,39.66,26.72,47.8212714176,137.17,56.15448,22.06339,60.333397073,3.71448,1.08339,3.86925,52.44,20.98,56.481094182,138.88,55.28448,48.13339,73.302093843,3.71448,1.08339,3.86925,51.57,47.05,69.8080754641,138.77
2020-06-12 03:00:00,44.30912,6.32141,44.7577740685,4.59912,1.34141,4.79075,39.71,4.98,40.0210507108,137.13,43.68912,28.08141,51.9355831195,4.59912,1.34141,4.79075,39.09,26.74,47.3609089862,137.44,55.09912,22.17141,59.3926295609,4.59912,1.34141,4.79075,50.5,20.83,54.6272724928,139.2,54.20912,48.85141,72.9732070706,4.59912,1.34141,4.79075,49.61,47.51,68.6902627743,139.08
2020-06-12 03:30:00,43.73968,6.38324,44.2030017012,4.39968,1.2832400000000002,4.583,39.34,5.1,39.6692021599,137.05,43.11968,28.12324,51.4803208168,4.39968,1.2832400000000002,4.583,38.72,26.84,47.1128857108,137.36,54.28968,22.62324,58.8147969698,4.39968,1.2832400000000002,4.583,49.89,21.34,54.2623967403,139.05,53.40968,48.18324,71.9320410846,4.39968,1.2832400000000002,4.583,49.01,46.9,67.8350211911,138.93
2020-06-12 04:00:00,43.78928,6.56229,44.27826434,4.73928,1.38229,4.93675,39.05,5.18,39.3920664601,137.2,43.15928,28.34229,51.6334082989,4.73928,1.38229,4.93675,38.42,26.96,46.9354663341,137.51,53.68928,22.32229,58.1448485918,4.73928,1.38229,4.93675,48.95,20.94,53.2408311355,139.24,52.80928,48.86229,71.9468097845,4.73928,1.38229,4.93675,48.07,47.48,67.5653409671,139.13
2020-06-12 04:30:00,44.17216,6.95063,44.7156681317,5.52216,1.61063,5.75225,38.65,5.34,39.0171513568,136.98,43.55216,28.65063,52.131077488,5.52216,1.61063,5.75225,38.03,27.04,46.6630742665,137.29,52.47216,21.91063,56.8630220975,5.52216,1.61063,5.75225,46.95,20.3,51.1506842574,139.07,51.58216,49.49063,71.4845555911,5.52216,1.61063,5.75225,46.06,47.88,66.4380764321,138.97
2020-06-12 05:00:00,43.18688,6.66034,43.6974453836,4.7668800000000005,1.3903400000000001,4.9655000000000005,38.42,5.27,38.7797537383,137.02,42.55688,28.38034,51.1520452558,4.7668800000000005,1.3903400000000001,4.9655000000000005,37.79,26.99,46.4386067836,137.33,52.46688,21.90034,56.8541853257,4.7668800000000005,1.3903400000000001,4.9655000000000005,47.7,20.51,51.9225394217,139.07,51.56688,49.16034,71.2452253969,4.7668800000000005,1.3903400000000001,4.9655000000000005,46.8,47.77,66.8746057932,138.97
2020-06-12 05:30:00,42.94664,6.30402,43.4068491767,3.71664,1.08402,3.8715,39.23,5.22,39.575766575,136.94,42.30664,27.97402,50.7188089672,3.71664,1.08402,3.8715,38.59,26.89,47.0346701913,137.24,56.87664,22.34402,61.1081615453,3.71664,1.08402,3.8715,53.16,21.26,57.2535867872,138.87,56.00664,47.82402,73.6470000275,3.71664,1.08402,3.8715,52.29,46.74,70.1346683175,138.75
2020-06-12 06:00:00,44.47728,6.36254,44.930060666,4.6372800000000005,1.35254,4.8305,39.84,5.01,40.1537756631,136.6,43.83728,27.97254,52.0016356651,4.6372800000000005,1.35254,4.8305,39.2,26.62,47.3842210024,136.91,55.74728,23.33254,60.4331585328,4.6372800000000005,1.35254,4.8305,51.11,21.98,55.635892192,138.49,54.88728,47.09254,72.3209570557,4.6372800000000005,1.35254,4.8305,50.25,45.74,67.9500559235,138.38
2020-06-12 06:30:00,48.12376,4.50943,48.3345759831,4.04376,1.17943,4.21225,44.08,3.33,44.2056025861,136.06,47.49376,25.97943,54.1349057639,4.04376,1.17943,4.21225,43.45,24.8,50.0294163468,136.37,64.37376,25.93943,69.4034221437,4.04376,1.17943,4.21225,60.33,24.76,65.2132386866,137.8,63.53376,43.50943,77.0039554741,4.04376,1.17943,4.21225,59.49,42.33,73.0129372098,137.67
2020-06-12 07:00:00,53.04936,9.22523,53.8455148082,4.50936,1.3152300000000001,4.69725,48.54,7.91,49.1802775511,137.84,52.44936,18.46523,55.6048566527,4.50936,1.3152300000000001,4.69725,47.94,17.15,50.91528356,138.13,68.03936,28.37523,73.7191168338,4.50936,1.3152300000000001,4.69725,63.53,27.06,69.0529108728,137.4,67.23936,40.95523,78.7303143494,4.50936,1.3152300000000001,4.69725,62.73,39.64,74.2050032006,137.3
2020-06-12 07:30:00,58.27096,11.94528,59.482724329,4.68096,1.36528,4.876,53.59,10.58,54.6243947335,139.41,57.67096,13.11528,59.1434712948,4.68096,1.36528,4.876,52.99,11.75,54.2770909316,139.67,75.85096,31.02528,81.9508153224,4.68096,1.36528,4.876,71.17,29.66,77.1030771111,137.4,75.06096,38.43528,84.3292266347,4.68096,1.36528,4.876,70.38,37.07,79.5457685864,137.32
2020-06-12 08:00:00,65.23648,11.48064,66.238987142,8.19648,2.39064,8.538,57.04,9.09,57.7597584829,138.86,64.62648,12.65064,65.8530227826,8.19648,2.39064,8.538,56.43,10.26,57.3551436229,139.13,74.66648,31.64064,81.0938551014,8.19648,2.39064,8.538,66.47,29.25,72.6210947315,137.16,73.87648,39.610640000000004,83.8256350909,8.19648,2.39064,8.538,65.68,37.22,75.4929851046,137.06
2020-06-12 08:30:00,69.45744,10.47092,70.2422674534,9.87744,2.88092,10.289,59.58,7.59,60.0615059751,138.2,68.85744,11.64092,69.8345048082,9.87744,2.88092,10.289,58.98,8.76,59.6269905328,138.48,77.33744,33.26092,84.1865097566,9.87744,2.88092,10.289,67.46,30.38,73.9851066094,136.55,76.56744,38.34092,85.6305962527,9.87744,2.88092,10.289,66.69,35.46,75.5312365846,136.46
2020-06-12 09:00:00,70.30328,10.29929,71.0536878231,9.08328,2.64929,9.46175,61.22,7.65,61.6961173819,137.6,69.68328,11.47929,70.6224724182,9.08328,2.64929,9.46175,60.6,8.83,61.239928968,137.86,81.90328,35.62929,89.3173755809,9.08328,2.64929,9.46175,72.82,32.98,79.9401826368,135.57,81.15328,34.54929,88.2015209294,9.08328,2.64929,9.46175,72.07,31.9,78.8143064424,135.51
2020-06-12 09:30:00,71.79296,9.86253,72.4672243401,9.40296,2.74253,9.79475,62.39,7.12,62.7949560076,137.76,71.16296,11.04253,72.0146120226,9.40296,2.74253,9.79475,61.76,8.3,62.3152276735,138.0,85.10296,36.85253,92.7395426351,9.40296,2.74253,9.79475,75.7,34.11,83.0300072263,135.64,84.37296,33.53253,90.7922185397,9.40296,2.74253,9.79475,74.97,30.79,81.046437306,135.6
2020-06-12 10:00:00,73.49256,8.40658,73.9717984278,10.34256,3.01658,10.7735,63.15,5.39,63.3796071304,137.06,72.86256,9.59658,73.4918158535,10.34256,3.01658,10.7735,62.52,6.58,62.8653068075,137.3,87.82256,37.50658,95.4963119092,10.34256,3.01658,10.7735,77.48,34.49,84.8098490743,135.07,87.09256,32.95658,93.1195477472,10.34256,3.01658,10.7735,76.75,29.94,82.3830449789,135.01
2020-06-12 10:30:00,72.97032,8.17301,73.4266007205,9.61032,2.80301,10.01075,63.36,5.37,63.5871567221,136.91,72.35032,9.36301,72.9536480264,9.61032,2.80301,10.01075,62.74,6.5600000000000005,63.0820196252,137.14,89.40032,37.18301,96.8245498247,9.61032,2.80301,10.01075,79.79,34.38,86.881692548,134.89,88.69032,32.61301,94.4964617484,9.61032,2.80301,10.01075,79.08,29.81,84.5120257715,134.8
2020-06-12 11:00:00,75.35912,7.68891,75.7503551422,10.41912,3.03891,10.85325,64.94,4.65,65.1062677474,137.12,74.72912,8.88891,75.2559239991,10.41912,3.03891,10.85325,64.31,5.85,64.5755263238,137.34,87.84912,37.65891,95.5806538331,10.41912,3.03891,10.85325,77.43,34.62,84.8171521569,135.2,87.12912,32.93891,93.1474924191,10.41912,3.03891,10.85325,76.71,29.9,82.3312461949,135.09
2020-06-12 11:30:00,78.49144,8.33292,78.9325263057,12.42144,3.62292,12.939,66.07,4.71,66.2376705508,137.41,77.86144,9.52292,78.4416333601,12.42144,3.62292,12.939,65.44,5.9,65.7054305214,137.64,88.12144,37.77292,95.875865957,12.42144,3.62292,12.939,75.7,34.15,83.046447847,135.58,87.37144,34.32292,93.871355402,12.42144,3.62292,12.939,74.95,30.7,80.9937806254,135.48
2020-06-12 12:00:00,77.74048,8.75764,78.2322087698,12.06048,3.51764,12.563,65.68,5.24,65.8886940226,137.99,77.11048,9.93764,77.7482013593,12.06048,3.51764,12.563,65.05,6.42,65.3660378178,138.2,87.75048,38.33764,95.7597064584,12.06048,3.51764,12.563,75.69,34.82,83.3151156754,136.03,87.02048,34.00764,93.429564474,12.06048,3.51764,12.563,74.96,30.49,80.9236782407,135.92
2020-06-12 12:30:00,76.47264,8.66577,76.9620701272,9.96264,2.90577,10.37775,66.51,5.76,66.7589522087,138.26,75.83264,9.86577,76.4717118094,9.96264,2.90577,10.37775,65.87,6.96,66.2366854545,138.46,90.86264,36.73577,98.0078371625,9.96264,2.90577,10.37775,80.9,33.83,87.6885334579,136.3,90.13264,34.63577,96.5584245774,9.96264,2.90577,10.37775,80.17,31.73,86.2207735989,136.19
2020-06-12 13:00:00,77.53408,8.63369,78.013294793,10.26408,2.99369,10.69175,67.27,5.64,67.5060182502,138.26,76.87408,9.83369,77.5004879653,10.26408,2.99369,10.69175,66.61,6.84,66.9602695634,138.46,92.47408,36.73369,99.502861531,10.26408,2.99369,10.69175,82.21,33.74,88.8643443683,136.3,91.73408,34.89369,98.1463755585,10.26408,2.99369,10.69175,81.47,31.9,87.4926905518,136.19
2020-06-12 13:30:00,76.30488,9.31684,76.8715696431,10.51488,3.06684,10.953,65.79,6.25,66.0862058224,138.29,75.67488,10.51684,76.4021687297,10.51488,3.06684,10.953,65.16,7.45,65.5845111288,138.49,92.02488,36.16684,98.8767862271,10.51488,3.06684,10.953,81.51,33.1,87.9743718363,136.32,91.30488,35.57684,97.9912886751,10.51488,3.06684,10.953,80.79,32.51,87.0857290261,136.22
2020-06-12 14:00:00,77.45296,10.54753,78.1678412255,11.92296,3.4775300000000002,12.41975,65.53,7.07,65.9102859954,138.69,76.80296,11.73753,77.6946862743,11.92296,3.4775300000000002,12.41975,64.88,8.26,65.4036849115,138.85,64.31296,25.39753,69.1461593587,11.92296,3.4775300000000002,12.41975,52.39,21.92,56.7908311262,135.29,108.17296,25.68753,111.1811066354,11.92296,3.4775300000000002,12.41975,96.25,22.21,98.7792822408,135.21
2020-06-12 14:30:00,78.61448,12.05089,79.5327631575,15.53448,4.53089,16.18175,63.08,7.52,63.5266621191,138.94,78.11448,13.64089,79.2965690661,15.53448,4.53089,16.18175,62.58,9.11,63.2396117951,139.16,55.95448,18.43089,58.9118115344,15.53448,4.53089,16.18175,40.42,13.9,42.7432614572,140.44,104.93448,18.58089,106.5668549131,15.53448,4.53089,16.18175,89.4,14.05,90.4973065898,140.36
2020-06-12 15:00:00,75.32944,13.43067,76.517366835,15.97944,4.66067,16.64525,59.35,8.77,59.994461411,135.61,75.30944,14.78067,76.7462048492,15.97944,4.66067,16.64525,59.33,10.12,60.1869030604,135.9,78.35944,32.27067,84.7443094217,15.97944,4.66067,16.64525,62.38,27.61,68.2171276147,139.87,79.25944,23.30067,82.6134374758,15.97944,4.66067,16.64525,63.28,18.64,65.9682347801,139.8
2020-06-12 15:30:00,70.7372,12.4171,71.8187707793,11.1672,3.2571,11.6325,59.57,9.16,60.2701460094,135.7,70.7272,13.7571,72.0527211162,11.1672,3.2571,11.6325,59.56,10.5,60.4784556681,135.98,85.3072,18.6671,87.325706377,11.1672,3.2571,11.6325,74.14,15.41,75.7245515008,140.7,85.5972,15.7671,87.0372454197,11.1672,3.2571,11.6325,74.43,12.51,75.4740021464,140.61
2020-06-12 16:00:00,70.6144,13.4242,71.8790834179,14.4144,4.2042,15.015,56.2,9.22,56.9512809338,137.99,70.2544,15.0742,71.8534078872,14.4144,4.2042,15.015,55.84,10.87,56.8881578187,138.22,72.5744,24.4042,76.5676727673,14.4144,4.2042,15.015,58.16,20.2,61.5680566528,139.23,89.9144,35.1642,96.5459491071,14.4144,4.2042,15.015,75.5,30.96,81.6012965583,139.13
2020-06-12 16:30:00,74.9552,17.7011,77.0169523433,25.6152,7.4711,26.6825,49.34,10.23,50.3893689185,140.1,74.4152,18.8511,76.7657864042,25.6152,7.4711,26.6825,48.8,11.38,50.1093244816,140.35,74.9052,30.8011,80.9907201366,25.6152,7.4711,26.6825,49.29,23.33,54.5324948998,139.01,73.9852,52.4111,90.6682591773,25.6152,7.4711,26.6825,48.37,44.94,66.0246961371,138.92
2020-06-12 17:00:00,78.14544,18.24992,80.2481736415,27.32544,7.96992,28.464,50.82,10.28,51.8493085778,139.58,77.59544,19.38992,79.9813809983,27.32544,7.96992,28.464,50.27,11.42,51.5508418942,139.84,74.36544,28.76992,79.7366099304,27.32544,7.96992,28.464,47.04,20.8,51.4334677034,138.77,73.42544,55.20992,91.8663730948,27.32544,7.96992,28.464,46.1,47.24,66.0062693992,138.68
2020-06-12 17:30:00,78.36688,17.81284,80.365820781,26.06688,7.6028400000000005,27.153,52.3,10.21,53.2872789698,138.96,77.79688,18.952840000000002,80.0722466389,26.06688,7.6028400000000005,27.153,51.73,11.35,52.9605079281,139.21,77.04688,28.12284,82.018996869,26.06688,7.6028400000000005,27.153,50.98,20.52,54.9548068871,138.13,76.12688,54.47284,93.6087183771,26.06688,7.6028400000000005,27.153,50.06,46.87,68.5769677078,138.03
2020-06-12 18:00:00,77.2336,17.98605,79.3002330612,25.0836,7.31605,26.12875,52.15,10.67,53.2303616369,139.12,76.6636,19.12605,79.0133745233,25.0836,7.31605,26.12875,51.58,11.81,52.9147663701,139.37,77.1136,27.74605,81.953344017,25.0836,7.31605,26.12875,52.03,20.43,55.8972790035,138.24,76.2036,54.35605,93.6032522115,25.0836,7.31605,26.12875,51.12,47.04,69.4695328903,138.14
2020-06-12 18:30:00,76.08928,18.01479,78.1927822095,24.59928,7.17479,25.62425,51.49,10.84,52.6186820435,139.46,75.53928,19.15479,77.9300250408,24.59928,7.17479,25.62425,50.94,11.98,52.3297620862,139.71,75.02928,26.52479,79.5798802579,24.59928,7.17479,25.62425,50.43,19.35,54.0148812828,138.69,74.10928,55.71479,92.7163588956,24.59928,7.17479,25.62425,49.51,48.54,69.3352125547,138.58
2020-06-12 19:00:00,74.2216,17.93005,76.3566146418,23.4516,6.84005,24.42875,50.77,11.09,51.9671146014,139.77,73.6716,19.07005,76.0997467378,23.4516,6.84005,24.42875,50.22,12.23,51.6877287178,140.03,73.4016,25.51005,77.7081561586,23.4516,6.84005,24.42875,49.95,18.67,53.3251479135,139.07,72.4716,56.36005,91.8073419862,23.4516,6.84005,24.42875,49.02,49.52,69.6791991917,138.97
2020-06-12 19:30:00,72.25432,16.47376,74.1085118404,16.744320000000002,4.8837600000000005,17.442,55.51,11.59,56.7070383639,139.45,71.64432,17.62376,73.7801159175,16.744320000000002,4.8837600000000005,17.442,54.9,12.74,56.3588289445,139.7,72.91432,24.46376,76.9088656424,16.744320000000002,4.8837600000000005,17.442,56.17,19.58,59.4848325206,138.57,72.01432,52.98376,89.4054870173,16.744320000000002,4.8837600000000005,17.442,55.27,48.1,73.2692493479,138.48
2020-06-12 20:00:00,69.5592,16.89185,71.580841718,15.4692,4.51185,16.11375,54.09,12.38,55.4886700147,139.26,68.9792,18.03185,71.2971082658,15.4692,4.51185,16.11375,53.51,13.52,55.1915799738,138.0,69.9492,23.89185,73.9169201,15.4692,4.51185,16.11375,54.48,19.38,57.8243443543,138.31,69.0392,52.59185,86.7889038015,15.4692,4.51185,16.11375,53.57,48.08,71.9821595953,138.2
2020-06-12 20:30:00,64.40136,16.77873,66.5511904496,10.76136,3.13873,11.20975,53.64,13.64,55.3470794171,139.47,63.82136,17.91873,66.2891158265,10.76136,3.13873,11.20975,53.06,14.78,55.0800508351,139.69,74.61136,26.44873,79.1605353675,10.76136,3.13873,11.20975,63.85,23.31,67.9718956628,137.84,73.74136,47.00873,87.4506081789,10.76136,3.13873,11.20975,62.98,43.87,76.7532233851,137.75
2020-06-12 21:00:00,60.52664,15.23402,62.4143374158,6.35664,1.8540200000000002,6.6215,54.17,13.38,55.797968601,139.43,59.93664,16.38402,62.1356333021,6.35664,1.8540200000000002,6.6215,53.58,14.53,55.5151988198,139.63,76.08664,26.00402,80.4076230382,6.35664,1.8540200000000002,6.6215,69.73,24.15,73.7935999935,137.65,75.24664,44.68402,87.5141044327,6.35664,1.8540200000000002,6.6215,68.89,42.83,81.118684654,137.56
2020-06-12 21:30:00,59.04808,16.44444,61.295149552,6.59808,1.9244400000000002,6.873,52.45,14.52,54.4227241141,139.76,58.45808,17.58444,61.0455538709,6.59808,1.9244400000000002,6.873,51.86,15.66,54.1728271369,139.97,70.01808,23.01444,73.703432589,6.59808,1.9244400000000002,6.873,63.42,21.09,66.8347551802,138.25,69.14808,48.27444,84.331954353,6.59808,1.9244400000000002,6.873,62.55,46.35,77.8513005672,138.16
2020-06-12 22:00:00,57.92192,16.66431,60.2714529795,6.87192,2.00431,7.15825,51.05,14.66,53.1132572904,139.72,57.36192,17.79431,60.05853257,6.87192,2.00431,7.15825,50.49,15.79,52.9014574468,139.94,68.08192,22.48431,71.6986194223,6.87192,2.00431,7.15825,61.21,20.48,64.5452903007,138.29,67.20192,49.16431,83.266004044,6.87192,2.00431,7.15825,60.33,47.16,76.5752864833,138.19
2020-06-12 22:30:00,55.93584,16.67087,58.3672519746,7.30584,2.13087,7.61025,48.63,14.54,50.7571522054,137.46,55.67584,18.31087,58.6096162747,7.30584,2.13087,7.61025,48.37,16.18,51.0044047118,137.71,67.03584,21.88087,70.5164967682,7.30584,2.13087,7.61025,59.73,19.75,62.9105348888,139.12,66.12584,50.74087,83.3502405759,7.30584,2.13087,7.61025,58.82,48.61,76.3067788601,139.01
2020-06-12 23:00:00,53.0776,16.82055,55.6791031183,7.1676,2.09055,7.4662500000000005,45.91,14.73,48.2151532197,136.43,53.0076,18.14055,56.0257548995,7.1676,2.09055,7.4662500000000005,45.84,16.05,48.5685917029,136.7,63.8876,21.51055,67.4116399078,7.1676,2.09055,7.4662500000000005,56.72,19.42,59.9524378153,138.28,62.9476,51.99055,81.6420090092,7.1676,2.09055,7.4662500000000005,55.78,49.9,74.8426242191,138.17
2020-06-12 23:30:00,50.49304,16.41797,53.0951676461,5.51304,1.60797,5.74275,44.98,14.81,47.3554273553,135.91,50.40304,17.72797,53.4298358744,5.51304,1.60797,5.74275,44.89,16.12,47.6966088941,136.17,62.76304,21.82797,66.4504286244,5.51304,1.60797,5.74275,57.25,20.22,60.7158208377,136.69,61.80304,49.78797,79.3628232232,5.51304,1.60797,5.74275,56.29,48.18,74.0937008119,136.61
2020-06-13 00:00:00,47.96096,16.22528,50.6311504432,5.40096,1.57528,5.626,42.56,14.65,45.0108442489,135.33,47.87096,17.51528,50.9746392317,5.40096,1.57528,5.626,42.47,15.94,45.3628096573,135.62,58.71096,20.49528,62.1854752044,5.40096,1.57528,5.626,53.31,18.92,56.5678574811,138.75,57.80096,50.60528,76.823468685,5.40096,1.57528,5.626,52.4,49.03,71.7614165133,138.65
2020-06-13 00:30:00,46.26384,8.02987,46.955529001,4.11384,1.19987,4.28525,42.15,6.83,42.6997822008,138.5,45.39384,26.46987,52.5476424568,4.11384,1.19987,4.28525,41.28,25.27,48.4005299558,138.76,56.88384,19.84987,60.247726863,4.11384,1.19987,4.28525,52.77,18.65,55.9687001814,138.92,55.98384,50.62987,75.4822765778,4.11384,1.19987,4.28525,51.87,49.43,71.6506929485,138.84
2020-06-13 01:00:00,44.48248,6.80114,44.99940591,3.91248,1.14114,4.0755,40.57,5.66,40.962916156,139.42,43.49248,28.55114,52.0265644825,3.91248,1.14114,4.0755,39.58,27.41,48.1444129677,139.67,54.86248,19.70114,58.2925949761,3.91248,1.14114,4.0755,50.95,18.56,54.2252349004,139.27,53.93248,50.95114,74.1938748567,3.91248,1.14114,4.0755,50.02,49.81,70.5906261482,139.19
2020-06-13 01:30:00,42.89456,6.70883,43.4160301912,2.94456,0.8588300000000001,3.06725,39.95,5.85,40.3760448781,139.6,41.89456,28.52883,50.6857800449,2.94456,0.8588300000000001,3.06725,38.95,27.67,47.7779384235,139.84,54.68456,19.73883,58.1379610252,2.94456,0.8588300000000001,3.06725,51.74,18.88,55.0770551137,139.37,53.76456,50.47883,73.7478148162,2.94456,0.8588300000000001,3.06725,50.82,49.62,71.0268737873,139.3
2020-06-13 02:00:00,42.57464,6.54927,43.0754327739,3.01464,0.8792700000000001,3.14025,39.56,5.67,39.9642652879,139.53,41.59464,28.39927,50.364993927,3.01464,0.8792700000000001,3.14025,38.58,27.52,47.3895220487,139.78,53.93464,19.89927,57.4884887474,3.01464,0.8792700000000001,3.14025,50.92,19.02,54.3562949436,139.31,53.00464,50.43927,73.1683799169,3.01464,0.8792700000000001,3.14025,49.99,49.56,70.3931367393,139.22
2020-06-13 02:30:00,41.88592,6.79006,42.4327139015,2.84592,0.83006,2.9645,39.04,5.96,39.4923182404,139.8,40.90592,28.66006,49.9469051118,2.84592,0.83006,2.9645,38.06,27.83,47.1494697743,140.04,53.81592,19.57006,57.2637799473,2.84592,0.83006,2.9645,50.97,18.74,54.3058790556,139.58,52.88592,50.82006,73.345749929,2.84592,0.83006,2.9645,50.04,49.99,70.7319001583,139.48
2020-06-13 03:00:00,41.82376,7.32443,42.4602658419,3.68376,1.07443,3.83725,38.14,6.25,38.6487011425,140.0,40.84376,29.27443,50.2514177189,3.68376,1.07443,3.83725,37.16,28.2,46.6487470357,140.25,51.26376,19.65443,54.902365231,3.68376,1.07443,3.83725,47.58,18.58,51.0790837819,139.79,50.31376,51.53443,72.0227180879,3.68376,1.07443,3.83725,46.63,50.46,68.7063934434,139.68
2020-06-13 03:30:00,41.42736,7.42173,42.0869128443,3.53736,1.03173,3.68475,37.89,6.39,38.4250465192,137.97,40.65736,28.86173,49.8600078295,3.53736,1.03173,3.68475,37.12,27.83,46.3940006897,138.21,51.21736,20.20173,55.0574959507,3.53736,1.03173,3.68475,47.68,19.17,51.3894084418,136.92,50.22736,51.24173,71.7530667356,3.53736,1.03173,3.68475,46.69,50.21,68.5638403242,136.81
2020-06-13 04:00:00,40.79168,6.9004900000000005,41.3712209085,3.60168,1.05049,3.75175,37.19,5.85,37.6472920673,135.97,40.16168,28.90049,49.4792771033,3.60168,1.05049,3.75175,36.56,27.85,45.9592874183,136.22,50.16168,20.12049,54.0465378934,3.60168,1.05049,3.75175,46.56,19.07,50.313999046,135.75,49.16168,50.77049,70.6718715987,3.60168,1.05049,3.75175,45.56,49.72,67.4373190452,135.63
2020-06-13 04:30:00,40.29288,7.05209,40.9053560315,3.57288,1.04209,3.72175,36.72,6.01,37.2085809995,136.08,39.67288,29.07209,49.1845892985,3.57288,1.04209,3.72175,36.1,28.03,45.704386004,136.33,49.70288,19.89209,53.5357032723,3.57288,1.04209,3.72175,46.13,18.85,49.8327141545,135.87,48.70288,51.05209,70.556972821,3.57288,1.04209,3.72175,45.13,50.01,67.3625786324,135.77
2020-06-13 05:00:00,39.08904,7.30222,39.765254495,3.53904,1.03222,3.6865,35.55,6.27,36.0986897269,136.05,38.45904,29.31222,48.3560130599,3.53904,1.03222,3.6865,34.92,28.28,44.9351176698,136.29,48.84904,19.72222,52.6801164639,3.53904,1.03222,3.6865,45.31,18.69,49.013387967,135.81,47.83904,51.15222,70.0365858609,3.53904,1.03222,3.6865,44.3,50.12,66.8917364104,135.71
2020-06-13 05:30:00,38.25632,7.12976,38.9150291995,3.25632,0.94976,3.392,35.0,6.18,35.5414180921,136.15,37.63632,29.18976,47.6291367967,3.25632,0.94976,3.392,34.38,28.24,44.4913699497,136.39,49.20632,19.87976,53.0703946245,3.25632,0.94976,3.392,45.95,18.93,49.6965532004,135.89,48.19632,50.95976,70.1411605322,3.25632,0.94976,3.392,44.94,50.01,67.235434854,135.76
2020-06-13 06:00:00,38.05016,7.26838,38.738146882,3.0801600000000002,0.8983800000000001,3.2085,34.97,6.37,35.5454328993,136.15,37.43016,29.27838,47.5209470976,3.0801600000000002,0.8983800000000001,3.2085,34.35,28.38,44.5572317363,136.36,49.80016,19.90838,53.6320755728,3.0801600000000002,0.8983800000000001,3.2085,46.72,19.01,50.4394538035,135.83,48.79016,50.71838,70.3763723323,3.0801600000000002,0.8983800000000001,3.2085,45.71,49.82,67.6123990108,135.71
2020-06-13 06:30:00,41.14664,7.13152,41.7600833428,4.25664,1.24152,4.434,36.89,5.89,37.3572509695,136.0,40.50664,29.12152,49.8883835296,4.25664,1.24152,4.434,36.25,27.88,45.7313557639,136.24,51.70664,20.631520000000002,55.670784417,4.25664,1.24152,4.434,47.45,19.39,51.2588977642,135.72,50.72664,50.53152,71.600464518,4.25664,1.24152,4.434,46.47,49.29,67.7418998848,135.62
2020-06-13 07:00:00,43.33256,6.65408,43.8404782912,4.16256,1.21408,4.336,39.17,5.44,39.5459542811,135.41,42.69256,28.04408,51.0795957541,4.16256,1.21408,4.336,38.53,26.83,46.9511426911,135.67,54.76256,21.64408,58.8846684359,4.16256,1.21408,4.336,50.6,20.43,54.5687172288,135.88,53.78256,49.40408,73.0296301565,4.16256,1.21408,4.336,49.62,48.19,69.1695055642,135.78
2020-06-13 07:30:00,47.20072,6.30146,47.6194956572,4.5307200000000005,1.32146,4.7195,42.67,4.98,42.9596240673,139.28,46.17072,28.03146,54.0138698396,4.5307200000000005,1.32146,4.7195,41.64,26.71,49.4703315129,139.51,58.45072,21.91146,62.4227422327,4.5307200000000005,1.32146,4.7195,53.92,20.59,57.7175406614,138.94,57.58072,48.85146,75.5116180455,4.5307200000000005,1.32146,4.7195,53.05,47.53,71.2278274272,138.85
2020-06-13 08:00:00,49.23072,5.51396,49.5385460687,4.23072,1.23396,4.407,45.0,4.28,45.2030795411,139.16,48.19072,27.22396,55.3487984712,4.23072,1.23396,4.407,43.96,25.99,51.0682063519,139.39,61.30072,22.84396,65.4188411774,4.23072,1.23396,4.407,57.07,21.61,61.0243967606,138.79,60.43072,47.58396,76.9162217546,4.23072,1.23396,4.407,56.2,46.35,72.8475291276,138.68
2020-06-13 08:30:00,53.35232,4.85151,53.5724481302,5.66232,1.65151,5.89825,47.69,3.2,47.79723946,138.98,52.28232,26.54151,58.6335461802,5.66232,1.65151,5.89825,46.62,24.89,52.8482402734,139.21,63.33232,24.04151,67.7419881585,5.66232,1.65151,5.89825,57.67,22.39,61.8638909219,138.66,62.45232,47.17151,78.2652134033,5.66232,1.65151,5.89825,56.79,45.52,72.7816906921,138.55
2020-06-13 09:00:00,55.46888,4.99634,55.6934472075,7.11888,2.07634,7.4155,48.35,2.92,48.4380934802,139.06,54.40888,26.69634,60.605451836,7.11888,2.07634,7.4155,47.29,24.62,53.3149932008,139.28,65.58888,25.25634,70.2835961648,7.11888,2.07634,7.4155,58.47,23.18,62.897164483,138.66,64.70888,46.76634,79.8393994708,7.11888,2.07634,7.4155,57.59,44.69,72.8958448747,138.59
2020-06-13 09:30:00,56.74952,5.41111,57.0069130164,8.84952,2.58111,9.21825,47.9,2.83,47.9835273818,138.99,55.69952,27.08111,61.9340217252,8.84952,2.58111,9.21825,46.85,24.5,52.8693909554,139.21,67.27952,26.74111,72.3990384982,8.84952,2.58111,9.21825,58.43,24.16,63.2279250015,138.5,66.40952,46.10111,80.8426662714,8.84952,2.58111,9.21825,57.56,43.52,72.1605432352,138.4
2020-06-13 10:00:00,58.84536,5.26073,59.0800446315,9.46536,2.76073,9.85975,49.38,2.5,49.4432442301,138.46,57.78536,26.79073,63.6937284531,9.46536,2.76073,9.85975,48.32,24.03,53.9653898346,138.67,69.08536,28.81073,74.8521551424,9.46536,2.76073,9.85975,59.62,26.05,65.0626382804,137.8,68.22536,43.75073,81.0482950016,9.46536,2.76073,9.85975,58.76,40.99,71.6443835901,137.71
2020-06-13 10:30:00,61.3116,6.2938,61.633791162,13.2816,3.8738,13.835,48.03,2.42,48.0909274188,138.29,60.2716,27.7438,66.3504649946,13.2816,3.8738,13.835,46.99,23.87,52.7051894978,138.51,65.3516,27.9538,71.0791569801,13.2816,3.8738,13.835,52.07,24.08,57.368382407,137.88,64.4616,46.8338,79.6787468338,13.2816,3.8738,13.835,51.18,42.96,66.8203112833,137.82
2020-06-13 11:00:00,65.4776,7.24055,65.8767156593,17.7276,5.17055,18.46625,47.75,2.07,47.7948470026,138.25,64.4376,28.66055,70.5239776251,17.7276,5.17055,18.46625,46.71,23.49,52.2838808812,138.51,59.3976,28.72055,65.9768510772,17.7276,5.17055,18.46625,41.67,23.55,47.8643019379,138.05,58.4776,48.71055,76.1074725836,17.7276,5.17055,18.46625,40.75,43.54,59.6346719619,137.98
2020-06-13 11:30:00,67.06008,8.652940000000001,67.6160313849,22.57008,6.58294,23.5105,44.49,2.07,44.5381297317,138.34,66.07008,30.12294,72.6129946046,22.57008,6.58294,23.5105,43.5,23.54,49.4609098178,138.59,54.82008,30.60294,62.7836054066,22.57008,6.58294,23.5105,32.25,24.02,40.2122232661,138.14,53.87008,49.78294,73.3507098415,22.57008,6.58294,23.5105,31.3,43.2,53.3472585987,138.07
2020-06-13 12:00:00,72.19984,10.79537,73.0024445444,30.18984,8.80537,31.44775,42.01,1.99,42.057106415,138.25,71.23984,32.25537,78.2018138988,30.18984,8.80537,31.44775,41.05,23.45,47.2758394955,138.54,45.50984,34.50537,57.1118735086,30.18984,8.80537,31.44775,15.32,25.7,29.9197660419,138.03,44.49984,50.19537,67.0806300616,30.18984,8.80537,31.44775,14.31,41.39,43.793928803,137.95
2020-06-13 12:30:00,70.8252,10.8086,71.6452007395,29.9952,8.7486,31.245,40.83,2.06,40.8819336627,138.36,69.8752,32.3086,76.983044945,29.9952,8.7486,31.245,39.88,23.56,46.3194127769,138.64,46.1852,33.6286,57.1310374228,29.9952,8.7486,31.245,16.19,24.88,29.6838424063,138.2,45.1852,51.1786,68.2711608002,29.9952,8.7486,31.245,15.19,42.43,45.0670722368,138.11
2020-06-13 13:00:00,69.33856,10.88833,70.1882585128,29.30856,8.54833,30.52975,40.03,2.34,40.0983353769,138.56,68.39856,32.42833,75.6964965944,29.30856,8.54833,30.52975,39.09,23.88,45.8070136551,138.82,44.91856,34.19833,56.4553169087,29.30856,8.54833,30.52975,15.61,25.65,30.0265649051,138.28,43.91856,50.22833,66.7212488422,29.30856,8.54833,30.52975,14.61,41.68,44.1664408799,138.17
2020-06-13 13:30:00,66.22192,10.44806,67.0410668639,26.70192,7.78806,27.8145,39.52,2.66,39.609418072,138.73,65.28192,32.02806,72.7153746208,26.70192,7.78806,27.8145,38.58,24.24,45.5630771568,138.97,46.22192,32.81806,56.6876613616,26.70192,7.78806,27.8145,19.52,25.03,31.7416335433,138.43,45.23192,50.27806,67.6299482792,26.70192,7.78806,27.8145,18.53,42.49,46.3547300715,138.32
2020-06-13 14:00:00,64.37784,10.21312,65.1829280042,25.82784,7.53312,26.904,38.55,2.68,38.6430446523,138.97,63.43784,31.84312,70.9812921494,25.82784,7.53312,26.904,37.61,24.31,44.7826774546,139.22,44.41784,31.23312,54.2996528092,25.82784,7.53312,26.904,18.59,23.7,30.1210574184,138.82,43.40784,51.66312,67.4782819995,25.82784,7.53312,26.904,17.58,44.13,47.5027714981,138.71
2020-06-13 14:30:00,66.66256,10.76033,67.5254145301,28.49256,8.31033,29.67975,38.17,2.45,38.2485476848,138.89,65.73256,32.40033,73.2840421119,28.49256,8.31033,29.67975,37.24,24.09,44.3525162759,139.15,41.92256,33.57033,53.7072443276,28.49256,8.31033,29.67975,13.43,25.26,28.608259296900002,138.65,40.91256,50.77033,65.2032512538,28.49256,8.31033,29.67975,12.42,42.46,44.2392133746,138.52
2020-06-13 15:00:00,66.02096,10.28403,66.8171267892,27.03096,7.88403,28.15725,38.99,2.4,39.0637952585,138.89,65.08096,31.94403,72.4979476066,27.03096,7.88403,28.15725,38.05,24.06,45.0187305463,139.15,42.13096,33.63403,53.9097928447,27.03096,7.88403,28.15725,15.1,25.75,29.8508375092,138.6,41.13096,49.82403,64.6079703749,27.03096,7.88403,28.15725,14.1,41.94,44.2467354728,138.47
2020-06-13 15:30:00,62.45688,10.57659,63.3460820838,24.53688,7.15659,25.55925,37.92,3.42,38.0739123285,139.28,61.52688,32.27659,69.4790272281,24.53688,7.15659,25.55925,36.99,25.12,44.7132474777,139.53,44.47688,31.81659,54.6853568495,24.53688,7.15659,25.55925,19.94,24.66,31.7130761674,138.92,43.48688,50.40659,66.5727650587,24.53688,7.15659,25.55925,18.95,43.25,47.2193286695,138.86
2020-06-13 16:00:00,61.36608,10.25719,62.2174068992,23.23608,6.77719,24.20425,38.13,3.48,38.2884747672,139.15,60.41608,31.95719,68.3473826511,23.23608,6.77719,24.20425,37.18,25.18,44.9041735254,139.39,46.93608,31.36719,56.4526014836,23.23608,6.77719,24.20425,23.7,24.59,34.151985301,138.75,45.96608,50.03719,67.9455730248,23.23608,6.77719,24.20425,22.73,43.26,48.867990546,138.71
2020-06-13 16:30:00,62.58824,8.95032,63.2249635381,19.81824,5.78032,20.644,42.77,3.17,42.887315141,138.92,61.58824,30.60032,68.771294087,19.81824,5.78032,20.644,41.77,24.82,48.5877072931,139.16,50.62824,29.680320000000002,58.6867964776,19.81824,5.78032,20.644,30.81,23.9,38.9931545274,138.6,49.67824,49.58032,70.1864350199,19.81824,5.78032,20.644,29.86,43.8,53.0099952839,138.57
2020-06-13 17:00:00,60.19064,7.46102,60.6512981151,15.74064,4.59102,16.3965,44.45,2.87,44.5425571785,138.8,59.18064,29.07102,65.935364977,15.74064,4.59102,16.3965,43.44,24.48,49.862851904,139.02,56.74064,28.39102,63.4472240862,15.74064,4.59102,16.3965,41.0,23.8,47.4071724531,138.45,55.82064,48.40102,73.8823563989,15.74064,4.59102,16.3965,40.08,43.81,59.3777946711,138.42
2020-06-13 17:30:00,60.8576,7.3843,61.3039587975,15.717600000000001,4.5843,16.3725,45.14,2.8,45.2267575667,138.49,59.8476,28.9243,66.4706729035,15.717600000000001,4.5843,16.3725,44.13,24.34,50.3973461603,138.72,58.6276,25.5643,63.9588064011,15.717600000000001,4.5843,16.3725,42.91,20.98,47.7643015232,138.42,57.7076,51.2443,77.176067406,15.717600000000001,4.5843,16.3725,41.99,46.66,62.7719340151,138.39
2020-06-13 18:00:00,65.36744,8.53717,65.9225718837,20.04744,5.84717,20.88275,45.32,2.69,45.3997632152,138.56,64.34744,30.06717,71.0255429149,20.04744,5.84717,20.88275,44.3,24.22,50.4885967323,138.82,56.48744,24.90717,61.734900948800004,20.04744,5.84717,20.88275,36.44,19.06,41.1236817418,138.77,55.51744,54.64717,77.9005733815,20.04744,5.84717,20.88275,35.47,48.8,60.3287734004,138.74
2020-06-13 18:30:00,62.6056,6.93705,62.9887594263,15.3156,4.46705,15.95375,47.29,2.47,47.3544612471,138.46,61.5556,28.45705,67.8151574949,15.3156,4.46705,15.95375,46.24,23.99,52.09277973,138.7,61.9856,23.67705,66.3537286372,15.3156,4.46705,15.95375,46.67,19.21,50.4689310368,138.6,61.0656,53.02705,80.8756795029,15.3156,4.46705,15.95375,45.75,48.56,66.7168352067,138.56
2020-06-13 19:00:00,62.74464,6.74677,63.1063289549,15.79464,4.60677,16.45275,46.95,2.14,46.9987457279,137.78,61.71464,28.09677,67.809477765,15.79464,4.60677,16.45275,45.92,23.49,51.5793224073,138.03,59.82464,23.17677,64.157230448,15.79464,4.60677,16.45275,44.03,18.57,47.7858326285,138.02,58.89464,53.31677,79.4434174993,15.79464,4.60677,16.45275,43.1,48.71,65.0405573469,137.98
2020-06-13 19:30:00,63.0072,7.6671,63.471975503,17.6472,5.1471,18.3825,45.36,2.52,45.4299460708,137.76,61.9972,28.9671,68.4305903105,17.6472,5.1471,18.3825,44.35,23.82,50.3419795002,138.03,57.4872,22.4171,61.7033591975,17.6472,5.1471,18.3825,39.84,17.27,43.4220969093,138.13,56.5572,55.1771,79.0141078305,17.6472,5.1471,18.3825,38.91,50.03,63.3797207315,138.1
2020-06-13 20:00:00,57.86712,6.94791,58.2827335535,13.22712,3.85791,13.77825,44.64,3.09,44.7468177639,137.8,56.84712,28.21791,63.4653093986,13.22712,3.85791,13.77825,43.62,24.36,49.9611248873,138.03,60.12712,21.54791,63.8716132947,13.22712,3.85791,13.77825,46.9,17.69,50.1253039891,137.99,59.22712,53.26791,79.6575293319,13.22712,3.85791,13.77825,46.0,49.41,67.508133584,137.93
2020-06-13 20:30:00,56.27832,7.33201,56.7539220906,11.21832,3.27201,11.68575,45.06,4.06,45.2425375062,138.02,55.25832,28.65201,62.2448359807,11.21832,3.27201,11.68575,44.04,25.38,50.8297747388,138.25,59.65832,20.42201,63.0569079298,11.21832,3.27201,11.68575,48.44,17.15,51.3863415705,138.18,58.74832,53.31201,79.3318064402,11.21832,3.27201,11.68575,47.53,50.04,69.0152338256,138.1
2020-06-13 21:00:00,53.32712,6.51916,53.7241209756,6.71712,1.9591600000000002,6.997,46.61,4.5600000000000005,46.8325282256,137.96,52.28712,27.82916,59.2317909927,6.71712,1.9591600000000002,6.997,45.57,25.87,52.4011622009,138.16,64.36712,22.52916,68.1959616649,6.71712,1.9591600000000002,6.997,57.65,20.57,61.2098635842,137.61,63.51712,48.09916,79.6740467517,6.71712,1.9591600000000002,6.997,56.8,46.14,73.17881934,137.51
2020-06-13 21:30:00,55.212,7.091,55.6654940246,7.992,2.331,8.325,47.22,4.76,47.4593088867,137.99,54.162,28.421,61.1659667217,7.992,2.331,8.325,46.17,26.09,53.0316603549,138.2,61.692,21.931,65.4742057989,7.992,2.331,8.325,53.7,19.6,57.1651117378,137.78,60.832,49.621,78.5033493871,7.992,2.331,8.325,52.84,47.29,70.9112804848,137.68
2020-06-13 22:00:00,51.25056,6.24808,51.6300145652,3.97056,1.15808,4.136,47.28,5.09,47.5531965277,137.95,50.20056,27.52808,57.2528725288,3.97056,1.15808,4.136,46.23,26.37,53.2220800044,138.15,64.88056,21.70808,68.4158446794,3.97056,1.15808,4.136,60.91,20.55,64.283206205,137.51,64.05056,47.17808,79.5502700737,3.97056,1.15808,4.136,60.08,46.02,75.6798969344,137.41
2020-06-13 22:30:00,53.06576,6.96418,53.520787433,5.94576,1.73418,6.1935,47.12,5.23,47.4093587807,138.02,52.01576,28.29418,59.2131734519,5.94576,1.73418,6.1935,46.07,26.56,53.1778008195,138.23,62.57576,21.19418,66.0675336716,5.94576,1.73418,6.1935,56.63,19.46,59.8802847355,137.73,61.73576,49.09418,78.8767555916,5.94576,1.73418,6.1935,55.79,47.36,73.1812387159,137.63
2020-06-13 23:00:00,48.85056,6.66683,49.3033856298,3.28056,0.9568300000000001,3.41725,45.57,5.71,45.926343203,138.49,47.81056,28.08683,55.4501547966,3.28056,0.9568300000000001,3.41725,44.53,27.13,52.1436266479,138.69,63.19056,21.14683,66.6350905467,3.28056,0.9568300000000001,3.41725,59.91,20.19,63.220599491,138.03,62.36056,47.77683,78.5586718852,3.28056,0.9568300000000001,3.41725,59.08,46.82,75.3827486896,137.94
2020-06-13 23:30:00,47.09464,6.67302,47.565053481,3.88464,1.13302,4.0465,43.21,5.54,43.5636970424,138.58,46.08464,28.16302,54.0087931679,3.88464,1.13302,4.0465,42.2,27.03,50.114477948,138.79,58.61464,20.54302,62.1103187325,3.88464,1.13302,4.0465,54.73,19.41,58.0699664198,138.24,57.75464,49.09302,75.8005478493,3.88464,1.13302,4.0465,53.87,47.96,72.1258518147,138.14
2020-06-14 00:00:00,44.60776,7.28518,45.198740025,4.81776,1.40518,5.0185,39.79,5.88,40.222114564,138.53,43.62776,28.71518,52.2297138136,4.81776,1.40518,5.0185,38.81,27.31,47.4557920596,138.74,55.53776,19.88518,58.9903650561,4.81776,1.40518,5.0185,50.72,18.48,53.9817450626,138.27,54.67776,50.23518,74.2511329762,4.81776,1.40518,5.0185,49.86,48.83,69.7881687681,138.19
2020-06-14 00:30:00,42.40216,7.04688,42.9837375108,3.6921600000000003,1.07688,3.846,38.71,5.97,39.1676524699,138.45,41.41216,28.50688,50.2753339442,3.6921600000000003,1.07688,3.846,37.72,27.43,46.6390748193,138.67,52.94216,19.51688,56.425002529,3.6921600000000003,1.07688,3.846,49.25,18.44,52.588935148,138.19,52.07216,49.98688,72.1817014152,3.6921600000000003,1.07688,3.846,48.38,48.91,68.7954395291,138.1
2020-06-14 01:00:00,41.92808,7.59194,42.6098749758,4.73808,1.3819400000000002,4.9355,37.19,6.21,37.7049094947,138.66,40.97808,29.09194,50.2547909502,4.73808,1.3819400000000002,4.9355,36.24,27.71,45.6199704077,138.88,49.97808,18.98194,53.4614115662,4.73808,1.3819400000000002,4.9355,45.24,17.6,48.5429459345,138.5,49.10808,51.42194,71.1042856279,4.73808,1.3819400000000002,4.9355,44.37,50.04,66.8782363703,138.4
2020-06-14 01:30:00,41.27016,7.92213,42.0236391828,4.91016,1.43213,5.11475,36.36,6.49,36.9346679963,138.95,40.32016,29.47213,49.9431852124,4.91016,1.43213,5.11475,35.41,28.04,45.1675735456,139.18,49.34016,18.29213,52.6217959477,4.91016,1.43213,5.11475,44.43,16.86,47.5214109639,138.84,48.44016,52.45213,71.3980044705,4.91016,1.43213,5.11475,43.53,51.02,67.0663947145,138.75
2020-06-14 02:00:00,39.02904,7.48597,39.7404794908,3.20904,0.9359700000000001,3.34275,35.82,6.55,36.4139382654,138.85,38.07904,29.02597,47.8802696501,3.20904,0.9359700000000001,3.34275,34.87,28.09,44.7768355291,139.07,49.89904,18.47597,53.2097327597,3.20904,0.9359700000000001,3.34275,46.69,17.54,49.8759230491,138.63,49.02904,51.10597,70.8213734191,3.20904,0.9359700000000001,3.34275,45.82,50.17,67.9448401279,138.54
2020-06-14 02:30:00,38.56232,7.63651,39.3111791831,3.14232,0.91651,3.27325,35.42,6.72,36.0518349048,138.95,37.62232,29.17651,47.6099537698,3.14232,0.91651,3.27325,34.48,28.26,44.5813638194,139.17,49.60232,18.32651,52.8795907526,3.14232,0.91651,3.27325,46.46,17.41,49.6149140884,138.73,48.73232,51.27651,70.739801317,3.14232,0.91651,3.27325,45.59,50.36,67.9306830527,138.65
2020-06-14 03:00:00,37.84144,7.70917,38.6187245176,3.15144,0.91917,3.28275,34.69,6.79,35.3482701133,138.99,36.90144,29.26917,47.0999000696,3.15144,0.91917,3.28275,33.75,28.35,44.0770348367,139.21,48.16144,18.11917,51.4570561183,3.15144,0.91917,3.28275,45.01,17.2,48.1844383593,138.79,47.28144,51.57917,69.9710321945,3.15144,0.91917,3.28275,44.13,50.66,67.18550811,138.7
2020-06-14 03:30:00,37.54368,7.57149,38.2995478924,3.19368,0.93149,3.32675,34.35,6.64,34.9858842964,139.13,36.62368,29.17149,46.8216805077,3.19368,0.93149,3.32675,33.43,28.24,43.7614270791,139.35,47.68368,17.75149,50.8807304936,3.19368,0.93149,3.32675,44.49,16.82,47.5633524891,139.0,46.81368,52.09149,70.0360190585,3.19368,0.93149,3.32675,43.62,51.16,67.2313171074,138.9
2020-06-14 04:00:00,37.014,7.60325,37.7868443584,3.234,0.94325,3.36875,33.78,6.66,34.4302773733,139.26,36.084,29.21325,46.4270291055,3.234,0.94325,3.36875,32.85,28.27,43.3395362227,139.48,47.434,17.77325,50.6544447365,3.234,0.94325,3.36875,44.2,16.83,47.2957598522,139.13,46.544,52.20325,69.9394255521,3.234,0.94325,3.36875,43.31,51.26,67.1069571654,139.05
2020-06-14 04:30:00,36.36544,7.77992,37.188336634,3.32544,0.9699200000000001,3.464,33.04,6.8100000000000005,33.7345179305,139.55,35.44544,29.50992,46.1217366889,3.32544,0.9699200000000001,3.464,32.12,28.54,42.9677320789,139.77,46.08544,17.78992,49.3998890039,3.32544,0.9699200000000001,3.464,42.76,16.82,45.9492110922,139.38,45.20544,52.55992,69.3258753713,3.32544,0.9699200000000001,3.464,41.88,51.59,66.448946568,139.33
2020-06-14 05:00:00,35.68408,7.76994,36.5202071879,3.39408,0.98994,3.5355,32.29,6.78,32.9941282655,139.71,34.77408,29.53994,45.6272363293,3.39408,0.98994,3.5355,31.38,28.55,42.4241311048,139.93,44.99408,17.75994,48.3723340749,3.39408,0.98994,3.5355,41.6,16.77,44.8530143915,139.54,44.09408,52.77994,68.7750678477,3.39408,0.98994,3.5355,40.7,51.79,65.868764221,139.53
2020-06-14 05:30:00,35.88736,7.86548,36.7391941038,3.68736,1.07548,3.841,32.2,6.79,32.9081160202,139.79,34.97736,29.65548,45.8569864535,3.68736,1.07548,3.841,31.29,28.58,42.377830289,140.01,44.72736,17.89548,48.1745258098,3.68736,1.07548,3.841,41.04,16.82,44.3530607738,139.61,43.82736,52.91548,68.7087003821,3.68736,1.07548,3.841,40.14,51.84,65.5637491301,139.6
2020-06-14 06:00:00,36.21992,8.06956,37.1079560661,4.00992,1.16956,4.177,32.21,6.9,32.9407665363,139.69,35.31992,29.82956,46.2309355151,4.00992,1.16956,4.177,31.31,28.66,42.4465746557,139.91,45.20992,17.97956,48.6538944402,4.00992,1.16956,4.177,41.2,16.81,44.4973718325,139.51,44.30992,52.89956,69.0053074669,4.00992,1.16956,4.177,40.3,51.73,65.5750173465,139.48
2020-06-14 06:30:00,37.78064,7.94602,38.6072013056,4.82064,1.40602,5.0215,32.96,6.54,33.6025772821,139.44,36.87064,29.66602,47.323533645,4.82064,1.40602,5.0215,32.05,28.26,42.7297332077,139.66,45.93064,18.67602,49.5824304956,4.82064,1.40602,5.0215,41.11,17.27,44.590189504,139.25,45.04064,52.51602,69.1851978985,4.82064,1.40602,5.0215,40.22,51.11,65.0375314722,139.2
2020-06-14 07:00:00,40.10112,8.00491,40.8922781141,6.05112,1.76491,6.30325,34.05,6.24,34.6170492677,139.16,39.17112,29.66491,49.1363768237,6.05112,1.76491,6.30325,33.12,27.9,43.3052467953,139.38,46.23112,19.43491,50.1500965419,6.05112,1.76491,6.30325,40.18,17.67,43.8937501246,138.97,45.33112,52.25491,69.1772076595,6.05112,1.76491,6.30325,39.28,50.49,63.9699812412,138.93
