Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-14 07:30:00,42.0744,7.5817,42.7520445154,6.0744,1.7717,6.3275,36.0,5.8100000000000005,36.4658209835,139.21,41.1244,29.2617,50.4724019861,6.0744,1.7717,6.3275,35.05,27.49,44.5443890967,139.43,49.0344,20.1917,53.0290216037,6.0744,1.7717,6.3275,42.96,18.42,46.7424646334,138.97,48.1544,51.5117,70.5145479759,6.0744,1.7717,6.3275,42.08,49.74,65.1520836198,138.93
2020-06-14 08:00:00,44.16112,7.37116,44.7720729853,6.38112,1.86116,6.647,37.78,5.51,38.1796870076,139.18,43.20112,29.04116,52.0550261108,6.38112,1.86116,6.647,36.82,27.18,45.765323117,139.4,52.14112,20.87116,56.1631704465,6.38112,1.86116,6.647,45.76,19.01,49.5515660701,138.93,51.27112,50.88116,72.2330962163,6.38112,1.86116,6.647,44.89,49.02,66.4685828042,138.89
2020-06-14 08:30:00,48.378,7.584,48.9688466272,8.208,2.394,8.55,40.17,5.19,40.5038887022,138.76,47.398,29.144,55.641200023,8.208,2.394,8.55,39.19,26.75,47.4491159032,138.98,54.068,21.764,58.2839628028,8.208,2.394,8.55,45.86,19.37,49.7828936483,138.51,53.208,50.704,73.4982100462,8.208,2.394,8.55,45.0,48.31,66.0216335757,138.47
2020-06-14 09:00:00,50.02344,7.23517,50.543963382,8.62344,2.51517,8.98275,41.4,4.72,41.6681941053,138.58,49.02344,28.75517,56.8344743194,8.62344,2.51517,8.98275,40.4,26.24,48.1736193367,138.79,57.70344,22.74517,62.0244286242,8.62344,2.51517,8.98275,49.08,20.23,53.085773047,138.27,56.83344,49.74517,75.5289470373,8.62344,2.51517,8.98275,48.21,47.23,67.4898288633,138.25
2020-06-14 09:30:00,56.99912,7.74641,57.5230957848,12.15912,3.54641,12.66575,44.84,4.2,45.0362698278,138.23,55.95912,29.18641,63.1131495004,12.15912,3.54641,12.66575,43.8,25.64,50.7528284926,138.46,56.80912,22.89641,61.2496669874,12.15912,3.54641,12.66575,44.65,19.35,48.6625626123,138.14,55.93912,51.56641,76.0807451768,12.15912,3.54641,12.66575,43.78,48.02,64.9816035505,138.12
2020-06-14 10:00:00,62.67808,8.01944,63.1890269778,15.35808,4.47944,15.998,47.32,3.54,47.4522286094,137.76,61.62808,29.31944,68.2469765367,15.35808,4.47944,15.998,46.27,24.84,52.5160784903,138.01,56.95808,25.13944,62.2592508853,15.35808,4.47944,15.998,41.6,20.66,46.4477728207,137.66,56.07808,50.61944,75.545210056,15.35808,4.47944,15.998,40.72,46.14,61.5387520185,137.66
2020-06-14 10:30:00,61.72648,8.49439,62.3082096891,17.22648,5.02439,17.94425,44.5,3.47,44.635085975,137.69,60.71648,29.73439,67.6063968295,17.22648,5.02439,17.94425,43.49,24.71,50.0196381434,137.94,56.34648,25.28439,61.7594218404,17.22648,5.02439,17.94425,39.12,20.26,44.0549883668,137.63,55.45648,51.45439,75.650349796,17.22648,5.02439,17.94425,38.23,46.43,60.143809324,137.64
2020-06-14 11:00:00,62.44488,7.74809,62.9237311105,16.96488,4.9480900000000005,17.67175,45.48,2.8,45.5661102136,137.5,61.42488,28.92809,67.8958781817,16.96488,4.9480900000000005,17.67175,44.46,23.98,50.5146711362,137.75,58.09488,25.58809,63.4804334584,16.96488,4.9480900000000005,17.67175,41.13,20.64,46.0183278705,137.46,57.21488,50.84809,76.5445670839,16.96488,4.9480900000000005,17.67175,40.25,45.9,61.0481162691,137.46
2020-06-14 11:30:00,63.2964,7.4452,63.7327643838,17.1264,4.9952000000000005,17.84,46.17,2.45,46.2349586352,137.56,62.2564,28.6552,68.5345155962,17.1264,4.9952000000000005,17.84,45.13,23.66,50.9559859094,137.81,61.1664,26.4052,66.6225418008,17.1264,4.9952000000000005,17.84,44.04,21.41,48.9684561733,137.46,60.2764,50.0752,78.3630656113,17.1264,4.9952000000000005,17.84,43.15,45.08,62.4029558595,137.48
2020-06-14 12:00:00,64.02016,6.92713,64.3938352365,17.03016,4.96713,17.73975,46.99,1.96,47.0308590183,138.83,62.99016,28.56713,69.1653177052,17.03016,4.96713,17.73975,45.96,23.6,51.6650907287,139.07,64.61016,29.52713,71.0374843393,17.03016,4.96713,17.73975,47.58,24.56,53.5448410213,138.48,63.73016,48.03713,79.8066360165,17.03016,4.96713,17.73975,46.7,43.07,63.5288509262,138.48
2020-06-14 12:30:00,66.478,7.39275,66.8877958716,18.798000000000002,5.48275,19.58125,47.68,1.9100000000000001,47.7182407471,138.62,65.428,28.96275,71.5518278702,18.798000000000002,5.48275,19.58125,46.63,23.48,52.2079237281,138.86,63.368,30.16275,70.1804453645,18.798000000000002,5.48275,19.58125,44.57,24.68,50.9469066774,138.3,62.468,48.17275,78.8851371715,18.798000000000002,5.48275,19.58125,43.67,42.69,61.0696733248,138.3
2020-06-14 13:00:00,68.61528,8.18654,69.1019253469,21.00528,6.12654,21.8805,47.61,2.06,47.6545454285,138.73,67.57528,29.75654,73.8367804001,21.00528,6.12654,21.8805,46.57,23.63,52.2220432385,138.98,61.09528,31.14654,68.5765279979,21.00528,6.12654,21.8805,40.09,25.02,47.2568354844,138.37,60.19528,48.47654,77.2880758245,21.00528,6.12654,21.8805,39.19,42.35,57.7007677592,138.39
2020-06-14 13:30:00,67.89496,7.19603,68.275240323,18.53496,5.40603,19.30725,49.36,1.79,49.3924457787,138.87,66.82496,28.82603,72.7771618337,18.53496,5.40603,19.30725,48.29,23.42,53.6695490944,139.12,61.21496,30.21603,68.2662419997,18.53496,5.40603,19.30725,42.68,24.81,49.3671803935,138.56,60.30496,48.18603,77.1918498791,18.53496,5.40603,19.30725,41.77,42.78,59.7901438366,138.56
2020-06-14 14:00:00,69.37512,8.63816,69.910836665,22.72512,6.62816,23.672,46.65,2.01,46.6932821721,138.8,68.37512,30.24816,74.7670262776,22.72512,6.62816,23.672,45.65,23.62,51.3987052366,139.08,53.91512,31.20816,62.2959823359,22.72512,6.62816,23.672,31.19,24.58,39.711364872,138.59,52.97512,49.65816,72.610579075,22.72512,6.62816,23.672,30.25,43.03,52.5988916233,138.59
2020-06-14 14:30:00,65.94248,9.58239,66.6350723468,25.24248,7.36239,26.29425,40.7,2.22,40.7605004876,139.02,64.98248,31.25239,72.1071049735,25.24248,7.36239,26.29425,39.74,23.89,46.3680892425,139.29,50.60248,32.57239,60.1794946179,25.24248,7.36239,26.29425,25.36,25.21,35.75854723,138.71,49.63248,49.90239,70.3820403133,25.24248,7.36239,26.29425,24.39,42.54,49.0359429398,138.7
2020-06-14 15:00:00,67.5728,10.39165,68.3671682137,27.7428,8.09165,28.89875,39.83,2.3,39.8963519636,139.17,66.6028,32.10165,73.9354373799,27.7428,8.09165,28.89875,38.86,24.01,45.6790947809,139.46,46.3128,33.64165,57.2419082366,27.7428,8.09165,28.89875,18.57,25.55,31.5855568259,138.87,45.3228,50.39165,67.7751767948,27.7428,8.09165,28.89875,17.58,42.3,45.8077111412,138.87
2020-06-14 15:30:00,65.44688,9.34284,66.1103831557,24.38688,7.11284,25.403,41.06,2.23,41.1205119132,139.64,64.46688,31.18284,71.6124858345,24.38688,7.11284,25.403,40.08,24.07,46.7522331017,139.91,49.17688,31.96284,58.6514165848,24.38688,7.11284,25.403,24.79,24.85,35.1008062585,139.4,48.19688,50.63284,69.9043899065,24.38688,7.11284,25.403,23.81,43.52,49.6075246308,139.38
2020-06-14 16:00:00,65.87776,9.11393,66.5052101919,22.84776,6.66393,23.79975,43.03,2.45,43.0996914142,139.75,64.88776,31.00393,71.914289771,22.84776,6.66393,23.79975,42.04,24.34,48.5777438752,140.02,51.15776,30.79393,59.7108242538,22.84776,6.66393,23.79975,28.31,24.13,37.1982929716,139.56,50.17776,51.10393,71.6199641166,22.84776,6.66393,23.79975,27.33,44.44,52.1712804137,139.53
2020-06-14 16:30:00,64.9556,8.71705,65.5379045443,21.7956,6.35705,22.70375,43.16,2.36,43.2244745486,139.54,63.9556,30.58705,70.893486295,21.7956,6.35705,22.70375,42.16,24.23,48.6267261904,139.8,52.6156,30.01705,60.5757761326,21.7956,6.35705,22.70375,30.82,23.66,38.854446335,139.39,51.6456,51.21705,72.7355085915,21.7956,6.35705,22.70375,29.85,44.86,53.8835976898,139.34
2020-06-14 17:00:00,67.71912,8.09516,68.2012524005,20.82912,6.07516,21.697,46.89,2.02,46.9334901749,139.19,66.67912,29.87516,73.0659306996,20.82912,6.07516,21.697,45.85,23.8,51.6590989081,139.44,54.67912,30.40516,62.5642063691,20.82912,6.07516,21.697,33.85,24.33,41.6865853723,139.02,53.72912,49.89516,73.3235659757,20.82912,6.07516,21.697,32.9,43.82,54.7960071538,138.96
2020-06-14 17:30:00,68.35592,6.82756,68.6960506478,17.30592,5.04756,18.027,51.05,1.78,51.081022895,138.99,67.26592,28.57756,73.084751686,17.30592,5.04756,18.027,49.96,23.53,55.22374942,139.24,60.18592,29.03756,66.8245827297,17.30592,5.04756,18.027,42.88,23.99,49.1346568117,138.83,59.25592,49.07756,76.9406976223,17.30592,5.04756,18.027,41.95,44.03,60.8148287838,138.76
2020-06-14 18:00:00,65.54512,6.05191,65.8239194401,13.27512,3.87191,13.82825,52.27,2.18,52.3154403594,138.99,64.43512,27.79191,70.1731782867,13.27512,3.87191,13.82825,51.16,23.92,56.4757647137,139.2,66.36512,27.61191,71.8800857433,13.27512,3.87191,13.82825,53.09,23.74,58.1561320928,138.7,65.47512,48.06191,81.221539827,13.27512,3.87191,13.82825,52.2,44.19,68.3929535844,138.65
2020-06-14 18:30:00,66.70472,5.86596,66.9621471953,12.05472,3.51596,12.557,54.65,2.35,54.7005027399,138.99,65.55472,27.62596,71.1379995516,12.05472,3.51596,12.557,53.5,24.11,58.6817015772,139.2,68.99472,26.36596,73.8609181814,12.05472,3.51596,12.557,56.94,22.85,61.3537782048,138.76,68.11472,48.69596,83.7311865496,12.05472,3.51596,12.557,56.06,45.18,71.9996944438,138.69
2020-06-14 19:00:00,63.79432,4.59876,63.9598613022,7.50432,2.18876,7.817,56.29,2.41,56.3415672483,138.86,62.63432,26.30876,67.9353287664,7.50432,2.18876,7.817,55.13,24.12,60.1755041524,139.07,74.85432,26.33876,79.3530056205,7.50432,2.18876,7.817,67.35,24.15,71.5488993626,138.37,74.01432,45.71876,86.996118195,7.50432,2.18876,7.817,66.51,43.53,79.4886218273,138.32
2020-06-14 19:30:00,60.17776,4.67018,60.358705916,5.17776,1.51018,5.3935,55.0,3.16,55.09070339,139.19,59.02776,26.41018,64.6666379074,5.17776,1.51018,5.3935,53.85,24.9,59.328176274,139.38,76.05776,26.13018,80.4211984681,5.17776,1.51018,5.3935,70.88,24.62,75.0341175733,138.53,75.23776,44.53018,87.4280130201,5.17776,1.51018,5.3935,70.06,43.02,82.2138917702,138.44
2020-06-14 20:00:00,57.71648,5.46939,57.9750488621,5.58648,1.62939,5.81925,52.13,3.84,52.2712397022,139.52,56.58648,27.30939,62.8317793872,5.58648,1.62939,5.81925,51.0,25.68,57.1004588423,139.71,73.01648,25.37939,77.301486327,5.58648,1.62939,5.81925,67.43,23.75,71.4903308147,138.92,72.16648,45.95939,85.5585551816,5.58648,1.62939,5.81925,66.58,44.33,79.987782192,138.81
2020-06-14 20:30:00,58.45232,6.62026,58.8260278775,8.57232,2.50026,8.9295,49.88,4.12,50.0498631367,139.65,57.35232,28.51026,64.0478222475,8.57232,2.50026,8.9295,48.78,26.01,55.2811767241,139.86,68.89232,24.22026,73.0258361777,8.57232,2.50026,8.9295,60.32,21.72,64.1113156939,139.31,68.01232,49.24026,83.9659387886,8.57232,2.50026,8.9295,59.44,46.74,75.6157470372,139.19
2020-06-14 21:00:00,55.61472,5.56721,55.8926731143,5.54472,1.61721,5.77575,50.07,3.95,50.2255652034,139.54,54.52472,27.43721,61.0388858324,5.54472,1.61721,5.77575,48.98,25.82,55.3688793457,139.74,69.90472,23.69721,73.8121103889,5.54472,1.61721,5.77575,64.36,22.08,68.0421633989,139.12,69.04472,47.84721,84.003147945,5.54472,1.61721,5.77575,63.5,46.23,78.5459286023,139.03
2020-06-14 21:30:00,52.10712,6.65291,52.5301167537,3.98712,1.16291,4.15325,48.12,5.49,48.4321638996,140.02,51.03712,28.59291,58.5007873465,3.98712,1.16291,4.15325,47.05,27.43,54.4619812346,140.21,68.59712,23.67291,72.5670141329,3.98712,1.16291,4.15325,64.61,22.51,68.4189462064,139.36,67.72712,47.12291,82.5077658791,3.98712,1.16291,4.15325,63.74,45.96,78.5818630474,139.27
2020-06-14 22:00:00,50.7008,7.2419,51.2153906189,3.8808,1.1319,4.0425,46.82,6.11,47.2169937628,140.27,49.6208,29.2519,57.6011930975,3.8808,1.1319,4.0425,45.74,28.12,53.6924761955,140.46,67.6008,23.6619,71.6222987082,3.8808,1.1319,4.0425,63.72,22.53,67.585792146,139.53,66.7308,47.1819,81.7259527705,3.8808,1.1319,4.0425,62.85,46.05,77.9148573765,139.44
2020-06-14 22:30:00,51.43616,6.47513,51.8421244169,3.68616,1.07513,3.83975,47.75,5.4,48.0543702487,139.94,50.36616,28.41513,57.8287963394,3.68616,1.07513,3.83975,46.68,27.34,54.0971163742,140.14,66.43616,23.31513,70.408512571,3.68616,1.07513,3.83975,62.75,22.24,66.5746205397,139.34,65.57616,47.30513,80.8579500399,3.68616,1.07513,3.83975,61.89,46.23,77.2501456309,139.22
2020-06-14 23:00:00,48.72816,6.88863,49.2126691032,3.69816,1.07863,3.85225,45.03,5.8100000000000005,45.4032708073,138.92,47.83816,27.92863,55.3940242794,3.69816,1.07863,3.85225,44.14,26.85,51.6649020129,139.13,62.49816,24.80863,67.2420116137,3.69816,1.07863,3.85225,58.8,23.73,63.4078299581,138.93,61.47816,50.54863,79.5910054709,3.69816,1.07863,3.85225,57.78,49.47,76.064507492,138.84
2020-06-14 23:30:00,45.95112,6.84991,46.4588710179,3.77112,1.09991,3.9282500000000002,42.18,5.75,42.5701174534,139.24,44.95112,28.51991,53.2352181893,3.77112,1.09991,3.9282500000000002,41.18,27.42,49.4737182755,139.39,58.15112,32.62991,66.6803103162,3.77112,1.09991,3.9282500000000002,54.38,31.53,62.8595680863,135.23,56.60112,59.84991,82.3753513635,3.77112,1.09991,3.9282500000000002,52.83,58.75,79.0099449437,135.17
2020-06-15 00:00:00,43.52848,7.12789,44.1082235752,3.79848,1.10789,3.95675,39.73,6.02,40.1834953681,139.58,42.55848,28.907890000000002,51.4479379972,3.79848,1.10789,3.95675,38.76,27.8,47.6988217884,139.73,55.44848,32.87789,64.4630869968,3.79848,1.10789,3.95675,51.65,31.77,60.6387285487,135.51,53.89848,60.02789,80.6746163558,3.79848,1.10789,3.95675,50.1,58.92,77.3406516652,135.46
2020-06-15 00:30:00,41.37352,7.55436,42.0575381139,3.68352,1.07436,3.8369999999999997,37.69,6.48,38.2429928222,139.73,40.41352,29.36436,49.9551622658,3.68352,1.07436,3.8369999999999997,36.73,28.29,46.3618054006,139.87,53.69352,32.90436,62.9737325954,3.68352,1.07436,3.8369999999999997,50.01,31.83,59.2802580966,135.58,52.14352,60.05436,79.532841223,3.68352,1.07436,3.8369999999999997,48.46,58.98,76.3348675246,135.57
2020-06-15 01:00:00,40.0932,8.07135,40.8975717746,3.4332000000000003,1.00135,3.57625,36.66,7.07,37.3355125852,140.21,39.1432,29.97135,49.2998167041,3.4332000000000003,1.00135,3.57625,35.71,28.97,45.9833121904,140.35,52.4332,32.44135,61.6577785203,3.4332000000000003,1.00135,3.57625,49.0,31.44,58.2191858411,136.03,50.8932,60.82135,79.305450141,3.4332000000000003,1.00135,3.57625,47.46,59.82,76.3602252485,136.05
2020-06-15 01:30:00,39.58792,8.17981,40.4241598745,3.42792,0.9998100000000001,3.5707500000000003,36.16,7.18,36.8659463462,140.14,38.64792,30.07981,48.9740409805,3.42792,0.9998100000000001,3.5707500000000003,35.22,29.08,45.6737867929,140.29,51.25792,32.37981,60.6285943954,3.42792,0.9998100000000001,3.5707500000000003,47.83,31.38,57.2050111441,135.97,49.71792,60.87981,78.6016719591,3.42792,0.9998100000000001,3.5707500000000003,46.29,59.88,75.6860522157,135.98
2020-06-15 02:00:00,38.97232,8.34401,39.8555420119,3.44232,1.00401,3.58575,35.53,7.34,36.2802494479,140.23,38.03232,30.26401,48.6041939123,3.44232,1.00401,3.58575,34.59,29.26,45.3058020567,140.38,51.22232,32.54401,60.6863959472,3.44232,1.00401,3.58575,47.78,31.54,57.2512008608,136.02,49.69232,60.83401,78.5500059813,3.44232,1.00401,3.58575,46.25,59.83,75.622029859,136.03
2020-06-15 02:30:00,38.67472,8.47721,39.592891489,3.38472,0.98721,3.52575,35.29,7.49,36.0760890342,140.36,37.73472,30.41721,48.4676774527,3.38472,0.98721,3.52575,34.35,29.43,45.2332554654,140.51,50.97472,32.26721,60.329055357,3.38472,0.98721,3.52575,47.59,31.28,56.9495083385,136.16,49.42472,61.14721,78.6243234493,3.38472,0.98721,3.52575,46.04,60.16,75.7555753724,136.18
2020-06-15 03:00:00,38.31264,8.22577,39.1857330653,3.48264,1.01577,3.62775,34.83,7.21,35.5684270105,140.3,37.52264,30.30577,48.2326467018,3.48264,1.01577,3.62775,34.04,29.29,44.906855824,140.44,49.50264,32.15577,59.0296951649,3.48264,1.01577,3.62775,46.02,31.14,55.5656368631,136.16,47.97264,61.41577,77.9311939679,3.48264,1.01577,3.62775,44.49,60.4,75.0167987853,136.18
2020-06-15 03:30:00,38.11296,8.10753,38.9657511497,3.5229600000000003,1.02753,3.66975,34.59,7.08,35.3071451692,140.22,37.19296,30.04753,47.8139135886,3.5229600000000003,1.02753,3.66975,33.67,29.02,44.4503014613,140.37,48.92296,32.00753,58.4631336131,3.5229600000000003,1.02753,3.66975,45.4,30.98,54.9629002146,136.12,47.39296,61.61753,77.7355302347,3.5229600000000003,1.02753,3.66975,43.87,60.59,74.8045787369,136.13
2020-06-15 04:00:00,37.83824,8.32282,38.7427636992,3.43824,1.00282,3.5815,34.4,7.32,35.1701919244,139.54,36.98824,29.76282,47.4758396729,3.43824,1.00282,3.5815,33.55,28.76,44.1898189632,139.69,49.58824,32.20282,59.127110213899996,3.43824,1.00282,3.5815,46.15,31.2,55.7069340388,136.38,48.05824,61.60282,78.1313116737,3.43824,1.00282,3.5815,44.62,60.6,75.2549294067,136.37
2020-06-15 04:30:00,37.72448,7.15339,38.3967105331,3.47448,1.01339,3.61925,34.25,6.14,34.7960069548,135.8,37.10448,29.03339,47.1134818387,3.47448,1.01339,3.61925,33.63,28.02,43.77324868,136.0,49.44448,32.40339,59.1162945892,3.47448,1.01339,3.61925,45.97,31.39,55.6648273149,136.47,47.92448,61.52339,77.98643023220001,3.47448,1.01339,3.61925,44.45,60.51,75.0817061607,136.46
2020-06-15 05:00:00,37.40224,7.15607,38.0806630045,3.5522400000000003,1.03607,3.70025,33.85,6.12,34.39879213,135.76,36.79224,29.03607,46.8696307353,3.5522400000000003,1.03607,3.70025,33.24,28.0,43.4614495847,135.96,48.88224,32.36607,58.62623879,3.5522400000000003,1.03607,3.70025,45.33,31.33,55.103337467,136.44,47.35224,61.56607,77.6699144345,3.5522400000000003,1.03607,3.70025,43.8,60.53,74.7149309041,136.46
2020-06-15 05:30:00,38.38224,6.79232,38.9786089849,3.64224,1.06232,3.794,34.74,5.73,35.2093808523,135.35,37.75224,28.53232,47.3215057833,3.64224,1.06232,3.794,34.11,27.47,43.7960386336,135.55,50.27224,32.52232,59.8748646161,3.64224,1.06232,3.794,46.63,31.46,56.2502311106,136.03,48.75224,60.91232,78.0198156419,3.64224,1.06232,3.794,45.11,59.85,74.9462113786,136.03
2020-06-15 06:00:00,39.85992,6.49581,40.3857495902,4.09992,1.19581,4.27075,35.76,5.3,36.1506237844,135.32,39.24992,28.22581,48.3451400884,4.09992,1.19581,4.27075,35.15,27.03,44.34121559,135.51,53.95992,33.83581,63.6909334581,4.09992,1.19581,4.27075,49.86,32.64,59.5935332062,135.91,52.43992,59.67581,79.4427310002,4.09992,1.19581,4.27075,48.34,58.48,75.8726960111,135.92
2020-06-15 06:30:00,45.66952,5.36111,45.9831116549,4.52952,1.32111,4.71825,41.14,4.04,41.337890609,138.29,44.77952,26.64111,52.1052219404,4.52952,1.32111,4.71825,40.25,25.32,47.5517076455,138.43,60.41952,36.28111,70.4757925806,4.52952,1.32111,4.71825,55.89,34.96,65.9233926615,135.01,58.89952,56.39111,81.5420795863,4.52952,1.32111,4.71825,54.37,55.07,77.3873490953,135.02
2020-06-15 07:00:00,50.05256,4.41158,50.2465998914,4.94256,1.44158,5.1485,45.11,2.9699999999999998,45.2076652792,138.51,49.02256,25.90158,55.4445960888,4.94256,1.44158,5.1485,44.08,24.46,50.4116851533,138.67,66.03256,38.09158,76.2316695806,4.94256,1.44158,5.1485,61.09,36.65,71.2405123508,136.59,64.67256,50.99158,82.3570352056,4.94256,1.44158,5.1485,59.73,49.55,77.6071865229,136.59
2020-06-15 07:30:00,54.6052,3.8336,54.7396050041,5.1552,1.5036,5.37,49.45,2.33,49.5048623874,137.72,53.5552,25.1136,59.1510976399,5.1552,1.5036,5.37,48.4,23.61,53.8515747216,137.87,71.7752,43.0236,83.6821933986,5.1552,1.5036,5.37,66.62,41.52,78.4992662386,135.23,70.3452,47.9336,85.1238930736,5.1552,1.5036,5.37,65.19,46.43,80.0342489188,135.26
2020-06-15 08:00:00,59.42088,2.38484,59.4687181786,5.57088,1.62484,5.803,53.85,0.76,53.8553627785,137.3,58.33088,23.16484,62.7622607448,5.57088,1.62484,5.803,52.76,21.54,56.9876232177,137.45,77.08088,44.60484,89.0564641842,5.57088,1.62484,5.803,71.51,42.98,83.4323708161,134.85,75.65088,46.06484,88.5721464626,5.57088,1.62484,5.803,70.08,44.44,82.9826487888,134.9
2020-06-15 08:30:00,69.03296,5.38503,69.2426755293,9.58296,2.79503,9.98225,59.45,2.59,59.5063912534,136.78,67.90296,21.29503,71.1638270434,9.58296,2.79503,9.98225,58.32,18.5,61.1839227248,136.97,77.75296,45.67503,90.1761118826,9.58296,2.79503,9.98225,68.17,42.88,80.5347335005,134.81,76.30296,47.27503,89.7611840734,9.58296,2.79503,9.98225,66.72,44.48,80.1874603663,134.86
2020-06-15 09:00:00,71.33984,7.79537,71.7644798258,11.22984,3.27537,11.69775,60.11,4.52,60.2797022222,136.27,70.19984,19.74537,72.9239135844,11.22984,3.27537,11.69775,58.97,16.47,61.2268062208,136.52,79.07984,44.73537,90.8563394787,11.22984,3.27537,11.69775,67.85,41.46,79.5144898745,138.19,77.74984,48.51537,91.6448511716,11.22984,3.27537,11.69775,66.52,45.24,80.4460564602,138.22
2020-06-15 09:30:00,75.52352,9.59561,76.1306627087,15.65352,4.56561,16.30575,59.87,5.03,60.0809270901,136.59,74.39352,20.60561,77.1944750708,15.65352,4.56561,16.30575,58.74,16.04,60.8906331056,136.82,75.71352,45.61561,88.3929917271,15.65352,4.56561,16.30575,60.06,41.05,72.7482377793,135.23,74.24352,51.35561,90.2745752716,15.65352,4.56561,16.30575,58.59,46.79,74.9806121607,135.27
2020-06-15 10:00:00,76.70944,10.16067,77.379437837,16.69944,4.8706700000000005,17.39525,60.01,5.29,60.2427107624,136.43,75.58944,20.60067,78.3463530993,16.69944,4.8706700000000005,17.39525,58.89,15.73,60.9546142634,136.66,75.78944,46.55067,88.9438254909,16.69944,4.8706700000000005,17.39525,59.09,41.68,72.3107910343,135.03,74.32944,50.79067,90.0253176043,16.69944,4.8706700000000005,17.39525,57.63,45.92,73.6876061492,135.07
2020-06-15 10:30:00,76.93736,10.21548,77.61258529,17.12736,4.99548,17.841,59.81,5.22,60.0373592024,136.36,75.82736,20.77548,78.6219377388,17.12736,4.99548,17.841,58.7,15.78,60.7840307976,136.59,76.38736,46.95548,89.6651876137,17.12736,4.99548,17.841,59.26,41.96,72.6112195187,134.91,74.92736,50.42548,90.3152163802,17.12736,4.99548,17.841,57.8,45.43,73.5168341266,134.94
2020-06-15 11:00:00,76.06768,9.87849,76.7064306643,14.49768,4.22849,15.10175,61.57,5.65,61.8286939859,135.82,74.92768,19.44849,77.4106000071,14.49768,4.22849,15.10175,60.43,15.22,62.3171990706,136.06,79.51768,48.50849,93.145773037,14.49768,4.22849,15.10175,65.02,44.28,78.665868075,136.44,78.14768,46.31849,90.8430647065,14.49768,4.22849,15.10175,63.65,42.09,76.3078672222,136.45
2020-06-15 11:30:00,75.78528,10.01154,76.4437021464,12.96528,3.78154,13.5055,62.82,6.23,63.1281656632,135.09,74.63528,18.20154,76.8226599321,12.96528,3.78154,13.5055,61.67,14.42,63.3334453508,135.34,83.10528,50.07154,97.0239490118,12.96528,3.78154,13.5055,70.14,46.29,84.0379896237,137.8,81.79528,43.65154,92.7142102088,12.96528,3.78154,13.5055,68.83,39.87,79.5436094228,137.83
2020-06-15 12:00:00,78.5988,11.3359,79.4120519207,16.6488,4.8559,17.3425,61.95,6.48,62.2879835923,135.01,77.4688,19.0259,79.7709210443,16.6488,4.8559,17.3425,60.82,14.17,62.4488694854,135.28,79.8888,51.8859,95.2594718873,16.6488,4.8559,17.3425,63.24,47.03,78.8106496611,137.75,78.5788,43.9659,90.0423687619,16.6488,4.8559,17.3425,61.93,39.11,73.2455937241,137.77
2020-06-15 12:30:00,78.84624,11.23432,79.6425734642,18.66624,5.44432,19.444,60.18,5.79,60.4578903039,135.26,77.73624,20.35432,80.3568376182,18.66624,5.44432,19.444,59.07,14.91,60.9226805057,135.53,79.77624,52.47432,95.4871861979,18.66624,5.44432,19.444,61.11,47.03,77.1119510841,137.94,78.43624,44.78432,90.3209779796,18.66624,5.44432,19.444,59.77,39.34,71.5547936899,137.96
2020-06-15 13:00:00,79.2248,10.8214,79.960437924,17.2848,5.0414,18.005,61.94,5.78,62.2090990129,135.47,78.1048,20.0414,80.6350884975,17.2848,5.0414,18.005,60.82,15.0,62.6424169393,135.73,79.7948,51.7414,95.1019588705,17.2848,5.0414,18.005,62.51,46.7,78.0281365919,138.21,78.4648,45.0214,90.4635357313,17.2848,5.0414,18.005,61.18,39.98,73.0848328999,138.24
2020-06-15 13:30:00,78.26136,11.19623,79.0581813303,18.50136,5.39623,19.27225,59.76,5.8,60.0407994617,135.65,77.14136,20.42623,79.7998765329,18.50136,5.39623,19.27225,58.64,15.03,60.5355308889,135.91,75.82136,51.93623,91.9034853467,18.50136,5.39623,19.27225,57.32,46.54,73.8346395671,138.44,74.47136,45.84623,87.452045519,18.50136,5.39623,19.27225,55.97,40.45,69.0568128428,138.46
2020-06-15 14:00:00,79.39336,12.57098,80.3824306068,24.24336,7.07098,25.2535,55.15,5.5,55.4235735044,135.98,78.33336,22.47098,81.4927004771,24.24336,7.07098,25.2535,54.09,15.4,56.23955992,136.24,67.01336,53.42098,85.7005923121,24.24336,7.07098,25.2535,42.77,46.35,63.0681805667,138.87,65.65336,48.15098,81.417937546,24.24336,7.07098,25.2535,41.41,41.08,58.3297051253,138.89
2020-06-15 14:30:00,81.29232,15.41276,82.7405249065,34.91232,10.18276,36.367,46.38,5.23,46.6739466941,136.72,80.31232,26.03276,84.426141313,34.91232,10.18276,36.367,45.4,15.85,48.0872384318,137.0,54.69232,53.25276,76.3354852909,34.91232,10.18276,36.367,19.78,43.07,47.3948657557,137.06,53.29232,54.76276,76.4135541236,34.91232,10.18276,36.367,18.38,44.58,48.220335959,137.06
2020-06-15 15:00:00,80.30712,14.43916,81.5948703302,34.31712,10.00916,35.747,45.99,4.43,46.2028678764,136.93,79.34712,26.71916,83.7250199367,34.31712,10.00916,35.747,45.03,16.71,48.0304590859,137.2,56.03712,55.15916,78.6300944283,34.31712,10.00916,35.747,21.72,45.15,50.1027035199,135.3,54.61712,52.74916,75.9309138481,34.31712,10.00916,35.747,20.3,42.74,47.3159338912,135.3
2020-06-15 15:30:00,81.80752,13.40636,82.8987383318,33.34752,9.72636,34.737,48.46,3.68,48.5995267467,136.93,80.81752,27.20636,85.2740145847,33.34752,9.72636,34.737,47.47,17.48,50.5860781243,137.2,57.75752,54.29636,79.2718476245,33.34752,9.72636,34.737,24.41,44.57,50.8166606538,135.28,56.31752,53.01636,77.3459597303,33.34752,9.72636,34.737,22.97,43.29,49.0065811907,135.3
2020-06-15 16:00:00,77.57984,12.49037,78.5788834049,31.50984,9.19037,32.82275,46.07,3.3,46.1880384948,137.28,76.58984,27.12037,81.2497265236,31.50984,9.19037,32.82275,45.08,17.93,48.5148564875,137.53,59.00984,50.57037,77.7143715072,31.50984,9.19037,32.82275,27.5,41.38,49.6845489061,135.89,57.54984,56.47037,80.6280768217,31.50984,9.19037,32.82275,26.04,47.28,53.976661623300004,135.89
2020-06-15 16:30:00,77.69544,12.68492,78.7241296694,36.32544,10.59492,37.839,41.37,2.09,41.4227594445,137.69,76.77544,29.844920000000002,82.3722491923,36.32544,10.59492,37.839,40.45,19.25,44.7969306984,137.93,61.55544,52.37492,80.8220541597,36.32544,10.59492,37.839,25.23,41.78,48.8069800336,136.09,60.11544,57.79492,83.3913598894,36.32544,10.59492,37.839,23.79,47.2,52.8564480456,136.07
2020-06-15 17:00:00,74.84048,10.40889,75.5608525472,29.55048,8.61889,30.78175,45.29,1.79,45.3253593477,137.8,73.87048,28.19889,79.0697490363,29.55048,8.61889,30.78175,44.32,19.58,48.4524385351,138.01,69.40048,50.40889,85.7757705606,29.55048,8.61889,30.78175,39.85,41.79,57.7444941098,136.06,67.93048,55.73889,87.8713489794,29.55048,8.61889,30.78175,38.38,47.12,60.7726813626,136.04
2020-06-15 17:30:00,76.64808,10.30569,77.3378006803,29.60808,8.63569,30.84175,47.04,1.67,47.0696345854,137.77,75.64808,28.33569,80.7808351991,29.60808,8.63569,30.84175,46.04,19.7,50.0776556959,138.01,71.62808,49.29569,86.9519804091,29.60808,8.63569,30.84175,42.02,40.66,58.471497329900004,136.14,70.14808,56.99569,90.3839687459,29.60808,8.63569,30.84175,40.54,48.36,63.1045259867,136.12
2020-06-15 18:00:00,78.89856,10.79833,79.6340800214,29.06856,8.47833,30.27975,49.83,2.32,49.8839783899,137.97,77.87856,27.61833,82.6307585567,29.06856,8.47833,30.27975,48.81,19.14,52.4285771312,138.21,70.40856,45.43833,83.7974173496,29.06856,8.47833,30.27975,41.34,36.96,55.4530179521,136.86,68.88856,61.52833,92.3654106875,29.06856,8.47833,30.27975,39.82,53.05,66.3320050956,136.85
2020-06-15 18:30:00,74.9804,8.04595,75.4108592682,23.0604,6.72595,24.02125,51.92,1.32,51.9367769504,138.11,73.9104,26.89595,78.6520143071,23.0604,6.72595,24.02125,50.85,20.17,54.7042173877,138.31,77.8204,45.76595,90.2803236346,23.0604,6.72595,24.02125,54.76,39.04,67.2516111331,136.51,76.3204,57.29595,95.4339003843,23.0604,6.72595,24.02125,53.26,50.57,73.4435327309,136.49
2020-06-15 19:00:00,71.56752,6.39511,71.852678105,20.17752,5.88511,21.01825,51.39,0.51,51.3925305857,137.64,70.50752,26.66511,75.3812872526,20.17752,5.88511,21.01825,50.33,20.78,54.4510541679,137.83,79.45752,43.45511,90.5640329803,20.17752,5.88511,21.01825,59.28,37.57,70.1827849262,136.05,77.95752,57.19511,96.688445703,20.17752,5.88511,21.01825,57.78,51.31,77.2738280403,136.03
2020-06-15 19:30:00,69.98312,6.58466,70.2922103241,19.83312,5.78466,20.6595,50.15,0.8,50.1563804515,136.87,68.92312,26.05466,73.6833887538,19.83312,5.78466,20.6595,49.09,20.27,53.1102720761,137.07,76.92312,40.54466,86.9542169481,19.83312,5.78466,20.6595,57.09,34.76,66.8395519135,135.64,75.41312,59.32466,95.9507892216,19.83312,5.78466,20.6595,55.58,53.54,77.1729745442,135.55
2020-06-15 20:00:00,67.80928,5.97979,68.072434528,18.71928,5.45979,19.49925,49.09,0.52,49.0927540478,136.93,66.77928,26.04979,71.6802887575,18.71928,5.45979,19.49925,48.06,20.59,52.2849089126,137.13,74.98928,40.03979,85.0092753655,18.71928,5.45979,19.49925,56.27,34.58,66.0461149501,135.71,73.48928,59.33979,94.4557301182,18.71928,5.45979,19.49925,54.77,53.88,76.8297292719,135.6
2020-06-15 20:30:00,65.53544,3.78242,65.6445016513,10.94544,3.19242,11.4015,54.59,0.59,54.5931882198,137.1,64.44544,24.94242,69.1038280579,10.94544,3.19242,11.4015,53.5,21.75,57.7521644616,137.27,77.32544,40.48242,87.2814413278,10.94544,3.19242,11.4015,66.38,37.29,76.1370376361,135.39,75.83544,53.97242,93.0808040396,10.94544,3.19242,11.4015,64.89,50.78,82.3973330879,135.28
2020-06-15 21:00:00,61.03,3.0825,61.1077957895,6.66,1.9425,6.9375,54.37,1.1400000000000001,54.3819501305,137.26,59.93,24.2625,64.6550369751,6.66,1.9425,6.9375,53.27,22.32,57.7570368007,137.41,79.25,39.7025,88.6388797664,6.66,1.9425,6.9375,72.59,37.76,81.8237477753,135.35,77.74,52.0825,93.5740049707,6.66,1.9425,6.9375,71.08,50.14,86.9849757142,135.24
2020-06-15 21:30:00,61.50816,3.53988,61.6099382973,9.42816,2.74988,9.821,52.08,0.79,52.0859913988,137.51,60.41816,24.77988,65.3023468996,9.42816,2.74988,9.821,50.99,22.03,55.5454858652,137.69,72.55816,36.49988,81.2214739007,9.42816,2.74988,9.821,63.13,33.75,71.5853295026,136.18,71.02816,57.92988,91.6562627964,9.42816,2.74988,9.821,61.6,55.18,82.7006191029,136.08
2020-06-15 22:00:00,59.33336,2.17223,59.3731100083,4.77336,1.39223,4.97225,54.56,0.78,54.5655752283,137.34,58.24336,23.40223,62.769047731,4.77336,1.39223,4.97225,53.47,22.01,57.8228415075,137.5,74.83336,37.28223,83.60619859,4.77336,1.39223,4.97225,70.06,35.89,78.7178232677,135.7,73.33336,53.95223,91.0418849259,4.77336,1.39223,4.97225,68.56,52.56,86.3888140907,135.57
2020-06-15 22:30:00,58.0572,2.80085,58.1247213547,3.8772,1.1308500000000001,4.03875,54.18,1.67,54.2057312468,137.44,56.9372,24.02085,61.7968120421,3.8772,1.1308500000000001,4.03875,53.06,22.89,57.7868125094,137.6,75.0372,37.21085,83.7569623468,3.8772,1.1308500000000001,4.03875,71.16,36.08,79.7841588287,135.66,73.5372,53.37085,90.8634547745,3.8772,1.1308500000000001,4.03875,69.66,52.24,87.0720000919,135.55
2020-06-15 23:00:00,55.13128,3.25329,55.2271847034,3.61128,1.05329,3.76175,51.52,2.2,51.5669506564,137.76,54.05128,24.55329,59.3666987415,3.61128,1.05329,3.76175,50.44,23.5,55.6456970484,137.93,71.39128,36.90329,80.365214321,3.61128,1.05329,3.76175,67.78,35.85,76.6769254731,135.98,69.88128,53.89329,88.2489660079,3.61128,1.05329,3.76175,66.27,52.84,84.7571737377,135.87
2020-06-15 23:30:00,51.59912,4.12766,51.7639523399,3.00912,0.8776600000000001,3.1345,48.59,3.25,48.6985687675,138.21,50.53912,25.53766,56.6248596347,3.00912,0.8776600000000001,3.1345,47.53,24.66,53.5463957704,138.37,67.83912,36.72766,77.1431604969,3.00912,0.8776600000000001,3.1345,64.83,35.85,74.0820585567,136.32,66.33912,54.23766,85.688987651,3.00912,0.8776600000000001,3.1345,63.33,53.36,82.8129126405,136.2
2020-06-16 00:00:00,48.40608,4.70094,48.6338094113,2.50608,0.73094,2.6105,45.9,3.9699999999999998,46.071367464,138.39,47.37608,26.13094,54.1047038754,2.50608,0.73094,2.6105,44.87,25.4,51.5604198974,138.55,65.18608,36.09094,74.5102742972,2.50608,0.73094,2.6105,62.68,35.36,71.9660475502,136.46,63.69608,54.62094,83.9085078752,2.50608,0.73094,2.6105,61.19,53.89,81.5374036869,136.37
2020-06-16 00:30:00,46.5064,4.89145,46.7629289509,2.5764,0.7514500000000001,2.68375,43.93,4.14,44.1246473074,138.52,45.4864,26.35145,52.5681605353,2.5764,0.7514500000000001,2.68375,42.91,25.6,49.9662696226,138.69,62.3264,35.68145,71.8174492102,2.5764,0.7514500000000001,2.68375,59.75,34.93,69.2110352473,136.65,60.8264,55.41145,82.2817095597,2.5764,0.7514500000000001,2.68375,58.25,54.66,79.8797727839,136.56
2020-06-16 01:00:00,45.06168,5.23674,45.364947374,2.49168,0.72674,2.5955,42.57,4.51,42.808235189,138.52,44.06168,26.69674,51.5184197259,2.49168,0.72674,2.5955,41.57,25.97,49.0153628978,138.69,60.60168,35.10674,70.0360393815,2.49168,0.72674,2.5955,58.11,34.38,67.5185641139,136.65,59.11168,55.86674,81.3343921761,2.49168,0.72674,2.5955,56.62,55.14,79.0331829044,136.56
2020-06-16 01:30:00,44.39784,5.39312,44.7241985954,2.54784,0.7431200000000001,2.654,41.85,4.65,42.1075408923,138.52,43.39784,26.85312,51.0339354783,2.54784,0.7431200000000001,2.654,40.85,26.11,48.4814871884,138.72,59.88784,35.11312,69.4225077046,2.54784,0.7431200000000001,2.654,57.34,34.37,66.8518698317,136.65,58.40784,55.97312,80.8978734949,2.54784,0.7431200000000001,2.654,55.86,55.23,78.5537554799,136.58
2020-06-16 02:00:00,43.97208,5.56144,44.3223807393,2.54208,0.7414400000000001,2.648,41.43,4.82,41.7094389797,138.52,42.99208,27.00144,50.7680677671,2.54208,0.7414400000000001,2.648,40.45,26.26,48.2264460644,138.72,59.56208,34.94144,69.0546566366,2.54208,0.7414400000000001,2.648,57.02,34.2,66.490002256,136.65,58.09208,56.08144,80.7453879253,2.54208,0.7414400000000001,2.648,55.55,55.34,78.4112115708,136.58
2020-06-16 02:30:00,43.73808,5.37319,44.0668902109,2.54808,0.74319,2.65425,41.19,4.63,41.4494028908,138.49,42.75808,26.81319,50.4697985261,2.54808,0.74319,2.65425,40.21,26.07,47.9216965476,138.67,59.00808,35.06319,68.63949882,2.54808,0.74319,2.65425,56.46,34.32,66.0726418421,136.65,57.52808,55.94319,80.2441306007,2.54808,0.74319,2.65425,54.98,55.2,77.9091804603,136.55
2020-06-16 03:00:00,43.2928,5.4679,43.6367329466,2.6328,0.7679,2.7425,40.66,4.7,40.9307415032,138.49,42.3028,26.9279,50.1461731965,2.6328,0.7679,2.7425,39.67,26.16,47.5189909405,138.67,57.7928,34.7379,67.4294403673,2.6328,0.7679,2.7425,55.16,33.97,64.7810659066,136.65,56.3228,56.4079,79.7126651308,2.6328,0.7679,2.7425,53.69,55.64,77.3202800047,136.58
2020-06-16 03:30:00,43.03032,5.44551,43.3735174786,2.59032,0.75551,2.69825,40.44,4.69,40.7110513252,138.46,42.06032,26.89551,49.9243325109,2.59032,0.75551,2.69825,39.47,26.14,47.3411079296,138.64,56.88032,34.56551,66.5593365717,2.59032,0.75551,2.69825,54.29,33.81,63.9571747343,136.65,55.41032,56.59551,79.2045157467,2.59032,0.75551,2.69825,52.82,55.84,76.8638926935,136.58
2020-06-16 04:00:00,42.93864,5.46752,43.2853390884,2.52864,0.7375200000000001,2.634,40.41,4.73,40.6858820723,138.46,41.95864,26.89752,49.8397838358,2.52864,0.7375200000000001,2.634,39.43,26.16,47.3188176099,138.64,56.99864,34.45752,66.6045467397,2.52864,0.7375200000000001,2.634,54.47,33.72,64.0626201462,136.68,55.51864,56.65752,79.3246113133,2.52864,0.7375200000000001,2.634,52.99,55.92,77.038863569,136.58
2020-06-16 04:30:00,42.87112,5.40866,43.2109538549,2.60112,0.7586600000000001,2.7095000000000002,40.27,4.65,40.5375800955,138.46,41.89112,26.86866,49.7673670697,2.60112,0.7586600000000001,2.7095000000000002,39.29,26.11,47.1745291444,138.64,56.69112,34.41866,66.3213935548,2.60112,0.7586600000000001,2.7095000000000002,54.09,33.66,63.7081132981,136.71,55.23112,56.79866,79.2247713424,2.60112,0.7586600000000001,2.7095000000000002,52.63,56.04,76.87911615,136.62
2020-06-16 05:00:00,42.66216,5.15438,42.9724042736,2.55216,0.74438,2.6585,40.11,4.41,40.3517062836,138.59,41.68216,26.63438,49.4650650485,2.55216,0.74438,2.6585,39.13,25.89,46.9196014476,138.78,56.16216,33.61438,65.453149341,2.55216,0.74438,2.6585,53.61,32.87,62.8845688544,136.95,54.69216,57.81438,79.5847655035,2.55216,0.74438,2.6585,52.14,57.07,77.3017755294,136.86
2020-06-16 05:30:00,46.09464,6.12802,46.5001985571,5.68464,1.65802,5.9215,40.41,4.47,40.656475499,138.45,45.10464,27.54802,52.8518869621,5.68464,1.65802,5.9215,39.42,25.89,47.1617270676,138.65,54.21464,32.86802,63.3997943928,5.68464,1.65802,5.9215,48.53,31.21,57.699436739,137.04,52.77464,60.40802,80.2140356013,5.68464,1.65802,5.9215,47.09,58.75,75.2929651428,136.94
2020-06-16 06:00:00,45.44816,5.20863,45.7456563387,3.69816,1.07863,3.85225,41.75,4.13,41.9537769456,138.34,44.45816,26.64863,51.8331696066,3.69816,1.07863,3.85225,40.76,25.57,48.1165512064,138.52,57.97816,34.13863,67.2823386578,3.69816,1.07863,3.85225,54.28,33.06,63.5553459593,136.71,56.52816,57.73863,80.8033555446,3.69816,1.07863,3.85225,52.83,56.66,77.4684742331,136.61
2020-06-16 06:30:00,49.98808,3.78069,50.1308463819,4.04808,1.18069,4.21675,45.94,2.6,46.0135154058,137.82,48.93808,25.07069,54.9861361723,4.04808,1.18069,4.21675,44.89,23.89,50.8511966428,137.99,64.71808,36.83069,74.4642840882,4.04808,1.18069,4.21675,60.67,35.65,70.3688240629,136.04,63.26808,54.36069,83.4142347814,4.04808,1.18069,4.21675,59.22,53.18,79.5934720941,135.96
2020-06-16 07:00:00,54.80256,2.28533,54.8501897514,4.85256,1.41533,5.05475,49.95,0.87,49.957576002,137.6,53.73256,23.55533,58.6689149002,4.85256,1.41533,5.05475,48.88,22.14,53.6603578072,137.76,68.98256,39.75533,79.6183386385,4.85256,1.41533,5.05475,64.13,38.34,74.7168822958,135.72,67.54256,51.55533,84.9702857637,4.85256,1.41533,5.05475,62.69,50.14,80.2748758953,135.66
2020-06-16 07:30:00,59.12176,1.96218,59.1543122338,4.6017600000000005,1.34218,4.7935,54.52,0.62,54.5235251978,137.22,58.01176,21.91218,62.0121595387,4.6017600000000005,1.34218,4.7935,53.41,20.57,57.2341943247,137.38,75.52176,42.99218,86.9014601411,4.6017600000000005,1.34218,4.7935,70.92,41.65,82.2457834785,135.08,74.07176,47.35218,87.9139043624,4.6017600000000005,1.34218,4.7935,69.47,46.01,83.3246722166,135.03
2020-06-16 08:00:00,62.04248,3.45989,62.1388780343,6.34248,1.84989,6.60675,55.7,1.6099999999999999,55.7232635441,137.54,60.92248,21.52989,64.6148955951,6.34248,1.84989,6.60675,54.58,19.68,58.0196415018,137.69,79.69248,45.63989,91.8362179522,6.34248,1.84989,6.60675,73.35,43.79,85.4270835274,135.25,78.22248,45.99989,90.7455026839,6.34248,1.84989,6.60675,71.88,44.15,84.3561313717,135.22
2020-06-16 08:30:00,68.20544,6.11117,68.4786714559,7.85544,2.29117,8.18275,60.35,3.8200000000000003,60.4707772399,136.61,67.06544,19.53117,69.8515557734,7.85544,2.29117,8.18275,59.21,17.24,61.6688065394,136.81,83.50544,46.72117,95.6871268027,7.85544,2.29117,8.18275,75.65,44.43,87.7322483469,136.57,82.12544,44.65117,93.4789541959,7.85544,2.29117,8.18275,74.27,42.36,85.5008918082,136.54
2020-06-16 09:00:00,71.7436,8.00605,72.1889255881,11.1636,3.25605,11.62875,60.58,4.75,60.7659353586,136.8,70.6036,19.62605,73.2806261679,11.1636,3.25605,11.62875,59.44,16.37,61.6529845182,137.03,82.5536,46.87605,94.9339819904,11.1636,3.25605,11.62875,71.39,43.62,83.6614397438,137.95,81.1836,47.16605,93.8904317892,11.1636,3.25605,11.62875,70.02,43.91,82.6491893487,137.96
2020-06-16 09:30:00,74.53912,9.246410000000001,75.1104287583,14.79912,4.31641,15.41575,59.74,4.93,59.943077164900004,136.99,73.39912,20.57641,76.2287312321,14.79912,4.31641,15.41575,58.6,16.26,60.8140411418,137.2,78.91912,48.16641,92.4566414805,14.79912,4.31641,15.41575,64.12,43.85,77.6800933316,135.26,77.44912,48.36641,91.310874517,14.79912,4.31641,15.41575,62.65,44.05,76.5860627007,135.29
2020-06-16 10:00:00,77.04392,10.73781,77.7885992454,18.40392,5.36781,19.17075,58.64,5.37,58.8853674524,136.84,75.91392,21.13781,78.8018417384,18.40392,5.36781,19.17075,57.51,15.77,59.6329858384,137.07,76.92392,48.82781,91.1122631568,18.40392,5.36781,19.17075,58.52,43.46,72.8928117169,135.26,75.46392,49.78781,90.4081259974,18.40392,5.36781,19.17075,57.06,44.42,72.3116864691,135.29
2020-06-16 10:30:00,77.98376,11.50693,78.8281438432,21.86376,6.37693,22.77475,56.12,5.13,56.3539821131,136.94,76.87376,22.41693,80.0755501209,21.86376,6.37693,22.77475,55.01,16.04,57.3008001689,137.18,72.96376,48.98693,87.8830449186,21.86376,6.37693,22.77475,51.1,42.61,66.5343678109,135.5,71.50376,51.91693,88.3637669792,21.86376,6.37693,22.77475,49.64,45.54,67.3648365247,135.53
2020-06-16 11:00:00,79.94032,12.42426,80.9000432525,23.26032,6.78426,24.2295,56.68,5.64,56.9599157303,136.78,78.83032,22.26426,81.9140807471,23.26032,6.78426,24.2295,55.57,15.48,57.6858327495,137.03,72.09032,49.50426,87.4510491409,23.26032,6.78426,24.2295,48.83,42.72,64.8796370212,135.41,70.65032,52.05426,87.7559895406,23.26032,6.78426,24.2295,47.39,45.27,65.5376609287,135.43
2020-06-16 11:30:00,81.84528,13.30779,82.9201250178,24.33528,7.09779,25.34925,57.51,6.21,57.8443100054,136.62,80.74528,21.98779,83.6855014406,24.33528,7.09779,25.34925,56.41,14.89,58.3420962942,136.89,71.37528,50.58779,87.4845991713,24.33528,7.09779,25.34925,47.04,43.49,64.0635754544,135.27,69.92528,51.50779,86.8481272899,24.33528,7.09779,25.34925,45.59,44.41,63.6450799355,135.29
2020-06-16 12:00:00,78.84504,11.49647,79.6787873594,19.56504,5.70647,20.38025,59.28,5.79,59.5620894529,136.57,77.72504,21.01647,80.5162955821,19.56504,5.70647,20.38025,58.16,15.31,60.1413476736,136.83,79.39504,52.73647,95.3137327181,19.56504,5.70647,20.38025,59.83,47.03,76.1015755422,136.54,78.01504,45.60647,90.3675637165,19.56504,5.70647,20.38025,58.45,39.9,70.7701384766,136.57
2020-06-16 12:30:00,80.20376,11.28568,80.993886752,20.69376,6.03568,21.556,59.51,5.25,59.7411298855,136.42,79.06376,21.83568,82.0236250503,20.69376,6.03568,21.556,58.37,15.8,60.4706284075,136.71,79.93376,53.97568,96.450920261,20.69376,6.03568,21.556,59.24,47.94,76.207750262,139.02,78.61376,45.84568,91.0052176306,20.69376,6.03568,21.556,57.92,39.81,70.2820211718,139.04
2020-06-16 13:00:00,78.64112,11.00491,79.4073913371,19.97112,5.82491,20.80325,58.67,5.18,58.8982283265,136.66,77.51112,21.75491,80.5062099019,19.97112,5.82491,20.80325,57.54,15.93,59.7044093849,136.95,80.46112,53.44491,96.5937380815,19.97112,5.82491,20.80325,60.49,47.62,76.9850927128,139.29,79.12112,46.20491,91.6244800158,19.97112,5.82491,20.80325,59.15,40.38,71.6189004384,139.3
2020-06-16 13:30:00,77.20864,11.29127,78.0299100913,20.43864,5.96127,21.29025,56.77,5.33,57.0196615213,136.66,76.08864,21.74127,79.1338357358,20.43864,5.96127,21.29025,55.65,15.78,57.8440221631,136.95,77.70864,51.59127,93.2753551098,20.43864,5.96127,21.29025,57.27,45.63,73.2253357794,139.57,76.36864,48.68127,90.5650883302,20.43864,5.96127,21.29025,55.93,42.72,70.3787134011,139.54
2020-06-16 14:00:00,78.08192,11.95306,78.9915303957,21.54192,6.28306,22.4395,56.54,5.67,56.8235910516,136.34,76.98192,21.63306,79.9637748724,21.54192,6.28306,22.4395,55.44,15.35,57.5257863918,136.64,73.42192,51.30306,89.5699854965,21.54192,6.28306,22.4395,51.88,45.02,68.6901361187,139.36,72.07192,49.35306,87.3503645319,21.54192,6.28306,22.4395,50.53,43.07,66.3950736124,139.32
2020-06-16 14:30:00,78.89184,12.97637,79.9519142795,24.74184,7.21637,25.77275,54.15,5.76,54.4554873268,136.34,77.81184,22.50637,81.0013526724,24.74184,7.21637,25.77275,53.07,15.29,55.2286972506,136.64,68.98184,52.21637,86.5161461564,24.74184,7.21637,25.77275,44.24,45.0,63.1044974625,139.45,67.63184,50.49637,84.4034902416,24.74184,7.21637,25.77275,42.89,43.28,60.9320153942,139.38
2020-06-16 15:00:00,80.064,13.4595,81.187451224,27.564,8.0395,28.7125,52.5,5.42,52.7790337161,136.48,79.004,23.6895,82.4792363341,27.564,8.0395,28.7125,51.44,15.65,53.7679839682,136.81,64.514,53.3595,83.721517164,27.564,8.0395,28.7125,36.95,45.32,58.4739677121,139.61,63.154,51.0795,81.2252610722,27.564,8.0395,28.7125,35.59,43.04,55.8488110885,139.51
2020-06-16 15:30:00,78.07408,12.33619,79.0426691829,26.04408,7.59619,27.12925,52.03,4.74,52.2454639179,136.53,77.01408,23.92619,80.6450933793,26.04408,7.59619,27.12925,50.97,16.33,53.5220496618,136.85,65.64408,52.75619,84.2161553525,26.04408,7.59619,27.12925,39.6,45.16,60.063180069,139.58,64.28408,50.75619,81.9062498517,26.04408,7.59619,27.12925,38.24,43.16,57.6635344043,139.45
2020-06-16 16:00:00,76.80376,11.40318,77.6456699646,23.87376,6.96318,24.8685,52.93,4.44,53.1158968671,136.53,75.71376,23.603180000000002,79.3075252385,23.87376,6.96318,24.8685,51.84,16.64,54.4451577278,136.85,69.03376,51.07318,85.8727531587,23.87376,6.96318,24.8685,45.16,44.11,63.1277886513,139.63,67.68376,51.30318,84.9300161654,23.87376,6.96318,24.8685,43.81,44.34,62.3325893895,139.49
2020-06-16 16:30:00,74.35304,11.73297,75.2730837834,29.87304,8.71297,31.11775,44.48,3.02,44.5824046009,137.46,73.37304,26.97297,78.1738070549,29.87304,8.71297,31.11775,43.5,18.26,47.1770876592,137.69,72.28304,51.17297,88.5635970942,29.87304,8.71297,31.11775,42.41,42.46,60.0121629339,136.51,70.86304,54.26297,89.2526769977,29.87304,8.71297,31.11775,40.99,45.55,61.2779128235,136.43
2020-06-16 17:00:00,73.91576,11.16418,74.7541202306,28.74576,8.38418,29.9435,45.17,2.7800000000000002,45.2554670731,137.46,72.91576,26.88418,77.714008973,28.74576,8.38418,29.9435,44.17,18.5,47.8877740138,137.65,77.12576,50.45418,92.1629379688,28.74576,8.38418,29.9435,48.38,42.07,64.1132537,135.76,75.66576,54.90418,93.4867702825,28.74576,8.38418,29.9435,46.92,46.52,66.0726630309,135.68
2020-06-16 17:30:00,74.22376,9.48193,74.826957342,22.94376,6.69193,23.89975,51.28,2.79,51.3558419267,137.49,73.17376,25.21193,77.3953523596,22.94376,6.69193,23.89975,50.23,18.52,53.5354396638,137.69,82.10376,47.56193,94.8850072006,22.94376,6.69193,23.89975,59.16,40.87,71.904537409,135.88,80.63376,54.54193,97.3479603272,22.94376,6.69193,23.89975,57.69,47.85,74.9517084528,135.81
2020-06-16 18:00:00,70.29304,7.43672,70.6853328265,17.78304,5.18672,18.524,52.51,2.25,52.5581829975,137.68,69.21304,24.28672,73.3504579018,17.78304,5.18672,18.524,51.43,19.1,54.8621445078,137.84,88.17304,45.91672,99.4124245676,17.78304,5.18672,18.524,70.39,40.73,81.3245657843,135.88,86.68304,53.21672,101.7151351137,17.78304,5.18672,18.524,68.9,48.03,83.9886355408,135.81
2020-06-16 18:30:00,69.18552,6.66536,69.505850125,17.43552,5.08536,18.162,51.75,1.58,51.7741141885,137.65,68.10552,24.81536,72.4856119958,17.43552,5.08536,18.162,50.67,19.73,54.3757464317,137.81,87.72552,44.84536,98.5234650873,17.43552,5.08536,18.162,70.29,39.76,80.7560629303,135.88,86.22552,53.99536,101.7366168142,17.43552,5.08536,18.162,68.79,48.91,84.4052853795,135.81
2020-06-16 19:00:00,67.69376,6.05193,67.963747687,15.50376,4.52193,16.14975,52.19,1.53,52.2124218936,137.52,66.61376,24.27193,70.8979520668,15.50376,4.52193,16.14975,51.11,19.75,54.793198483,137.67,86.82376,43.77193,97.2334672655,15.50376,4.52193,16.14975,71.32,39.25,81.4070322515,135.76,85.33376,53.84193,100.8999703759,15.50376,4.52193,16.14975,69.83,49.32,85.4908843094,135.69
2020-06-16 19:30:00,68.80576,5.14918,68.9981642064,11.34576,3.30918,11.8185,57.46,1.8399999999999999,57.4894529457,137.28,67.66576,22.73918,71.3843497095,11.34576,3.30918,11.8185,56.32,19.43,59.5774059523,137.45,83.98576,42.30918,94.0408134538,11.34576,3.30918,11.8185,72.64,39.0,82.4473747308,135.63,82.49576,52.74918,97.9184681694,11.34576,3.30918,11.8185,71.15,49.44,86.6408454483,135.54
2020-06-16 20:00:00,66.38144,3.26792,66.4618302306,6.06144,1.7679200000000002,6.314,60.32,1.5,60.3386476481,137.04,65.21144,21.42792,68.6417341156,6.06144,1.7679200000000002,6.314,59.15,19.66,62.331678142,137.2,82.51144,39.93792,91.6688343157,6.06144,1.7679200000000002,6.314,76.45,38.17,85.4491158527,135.42,81.01144,51.38792,95.9352476038,6.06144,1.7679200000000002,6.314,74.95,49.62,89.8868561025,135.32
2020-06-16 20:30:00,63.7484,2.23245,63.78747789,6.7284,1.96245,7.00875,57.02,0.27,57.0206392458,136.07,62.5984,22.53245,66.5302261049,6.7284,1.96245,7.00875,55.87,20.57,59.5363905523,136.32,78.9384,37.40245,87.3510976494,6.7284,1.96245,7.00875,72.21,35.44,80.4380364007,139.2,77.6184,54.12245,94.6248149935,6.7284,1.96245,7.00875,70.89,52.16,88.0116907007,139.06
2020-06-16 21:00:00,60.54464,1.46052,60.5622535198,4.66464,1.36052,4.859,55.88,0.1,55.8800894774,136.14,59.40464,22.35052,63.4701268141,4.66464,1.36052,4.859,54.74,20.99,58.6263396435,136.38,78.99464,36.83052,87.1587078392,4.66464,1.36052,4.859,74.33,35.47,82.3593941211,139.22,77.65464,53.87052,94.510719173,4.66464,1.36052,4.859,72.99,52.51,89.9157394453,139.06
2020-06-16 21:30:00,59.2196,1.7840500000000001,59.2464670555,5.0196,1.46405,5.22875,54.2,0.32,54.2009446412,136.14,58.0996,22.70405,62.3781805326,5.0196,1.46405,5.22875,53.08,21.24,57.1718812005,136.38,79.3696,36.71405,87.4497276815,5.0196,1.46405,5.22875,74.35,35.25,82.282956923,139.22,78.0296,54.18405,94.9975249707,5.0196,1.46405,5.22875,73.01,52.72,90.0547527896,139.06
