Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-16 22:00:00,58.33968,2.12199,58.3782588303,4.90968,1.43199,5.11425,53.43,0.6900000000000001,53.4344551764,136.4,57.21968,23.08199,61.6998382629,4.90968,1.43199,5.11425,52.31,21.65,56.613236968,136.64,77.31968,35.83199,85.2189205673,4.90968,1.43199,5.11425,72.41,34.4,80.1658786517,139.53,75.97968,55.41199,94.0393556372,4.90968,1.43199,5.11425,71.07,53.98,89.2456458322,139.39
2020-06-16 22:30:00,61.5828,3.22915,61.6674035902,7.1628,2.08915,7.46125,54.42,1.1400000000000001,54.4319391534,136.83,60.4628,24.28915,65.1591359025,7.1628,2.08915,7.46125,53.3,22.2,57.7384620509,137.05,72.7228,34.76915,80.6070681241,7.1628,2.08915,7.46125,65.56,32.68,73.2536415477,136.77,71.2928,57.22915,91.4212171302,7.1628,2.08915,7.46125,64.13,55.14,84.5758623958,136.66
2020-06-16 23:00:00,55.57792,2.61231,55.639278887,3.8479200000000002,1.12231,4.00825,51.73,1.49,51.7514540859,136.83,54.45792,23.65231,59.3725257932,3.8479200000000002,1.12231,4.00825,50.61,22.53,55.3983122487,137.01,71.54792,34.93231,79.6201679115,3.8479200000000002,1.12231,4.00825,67.7,33.81,75.673020952,135.33,70.06792,55.30231,89.2628640839,3.8479200000000002,1.12231,4.00825,66.22,54.18,85.5602758294,135.22
2020-06-16 23:30:00,51.40056,2.66683,51.4696954582,2.80056,0.8168300000000001,2.91725,48.6,1.85,48.6351981594,137.0,50.34056,23.75683,55.6647011378,2.80056,0.8168300000000001,2.91725,47.54,22.94,52.785369185,137.18,68.42056,34.78683,76.7560849195,2.80056,0.8168300000000001,2.91725,65.62,33.97,73.891442671,135.44,66.95056,55.01683,86.6558080429,2.80056,0.8168300000000001,2.91725,64.15,54.2,83.9813223282,135.34
2020-06-17 00:00:00,48.53312,3.18216,48.6373300994,2.61312,0.7621600000000001,2.722,45.92,2.42,45.9837232072,137.36,47.48312,24.332160000000002,53.3544814912,2.61312,0.7621600000000001,2.722,44.87,23.57,50.6839402572,137.54,65.49312,34.08216,73.8304977472,2.61312,0.7621600000000001,2.722,62.88,33.32,71.1626081591,135.81,64.01312,55.94216,85.0129684084,2.61312,0.7621600000000001,2.722,61.4,55.18,82.5517558868,135.73
2020-06-17 00:30:00,46.26944,4.33567,46.4721326416,2.65944,0.7756700000000001,2.77025,43.61,3.56,43.7550648497,137.95,45.24944,25.61567,51.9968688467,2.65944,0.7756700000000001,2.77025,42.59,24.84,49.3044997946,138.12,62.94944,33.91567,71.5045779504,2.65944,0.7756700000000001,2.77025,60.29,33.14,68.7978466233,136.3,61.47944,56.65567,83.6037468411,2.65944,0.7756700000000001,2.77025,58.82,55.88,81.1317866191,136.22
2020-06-17 01:00:00,45.37912,5.13016,45.6681844789,3.42912,1.00016,3.572,41.95,4.13,42.152810108,138.05,44.35912,26.44016,51.6412004895,3.42912,1.00016,3.572,40.93,25.44,48.1918924717,138.23,59.65912,33.36016,68.3528410119,3.42912,1.00016,3.572,56.23,32.36,64.8766714621,136.47,58.19912,57.95016,82.1301321855,3.42912,1.00016,3.572,54.77,56.95,79.0130077899,136.38
2020-06-17 01:30:00,44.75368,5.22899,45.0581203554,3.97368,1.15899,4.13925,40.78,4.07,40.9825975263,138.11,43.76368,26.59899,51.2129471536,3.97368,1.15899,4.13925,39.79,25.44,47.2275099915,138.3,57.46368,33.23899,66.3845236133,3.97368,1.15899,4.13925,53.49,32.08,62.3723215858,136.58,55.98368,58.65899,81.0866791413,3.97368,1.15899,4.13925,52.01,57.5,77.5325099555,136.49
2020-06-17 02:00:00,44.11704,5.3737200000000005,44.4431106585,3.88704,1.13372,4.049,40.23,4.24,40.452818196,138.11,43.13704,26.74372,50.7546133805,3.88704,1.13372,4.049,39.25,25.61,46.866134895,138.3,57.13704,33.31372,66.1395893561,3.88704,1.13372,4.049,53.25,32.18,62.2182842901,136.58,55.66704,58.49372,80.7485889771,3.88704,1.13372,4.049,51.78,57.36,77.2744330293,136.49
2020-06-17 02:30:00,43.60744,5.45342,43.9471115439,3.81744,1.11342,3.9765,39.79,4.34,40.0259878079,138.14,42.61744,26.80342,50.345501446,3.81744,1.11342,3.9765,38.8,25.69,46.5340316328,138.33,56.61744,33.07342,65.5697004923,3.81744,1.11342,3.9765,52.8,31.96,61.7193778322,136.58,55.15744,58.68342,80.5362463134,3.81744,1.11342,3.9765,51.34,57.57,77.1368945447,136.49
2020-06-17 03:00:00,43.01504,4.99147,43.3036769682,3.84504,1.12147,4.00525,39.17,3.87,39.3607139163,138.17,42.03504,26.37147,49.6225656104,3.84504,1.12147,4.00525,38.19,25.25,45.7825141293,138.36,55.23504,32.68147,64.179343446,3.84504,1.12147,4.00525,51.39,31.56,60.3072607569,136.74,53.76504,59.32147,80.0607040261,3.84504,1.12147,4.00525,49.92,58.2,76.6762440395,136.65
2020-06-17 03:30:00,43.1008,4.89565,43.3779477334,3.7908,1.10565,3.94875,39.31,3.79,39.4922802583,138.23,42.1408,26.26565,49.6561314901,3.7908,1.10565,3.94875,38.35,25.16,45.866633842,138.43,54.8008,32.07565,63.4978346368,3.7908,1.10565,3.94875,51.01,30.97,59.6754639697,136.9,53.3308,60.01565,80.2873120335,3.7908,1.10565,3.94875,49.54,58.91,76.9714213199,136.79
2020-06-17 04:00:00,42.7128,5.1204,43.0186213168,3.7728,1.1004,3.93,38.94,4.02,39.1469539045,138.31,41.7328,26.5204,49.4465187046,3.7728,1.1004,3.93,37.96,25.42,45.6852054827,138.51,54.6128,31.9704,63.2824177793,3.7728,1.1004,3.93,50.84,30.87,59.4782523281,136.96,53.1528,60.1604,80.2776050714,3.7728,1.1004,3.93,49.38,59.06,76.9835566858,136.86
2020-06-17 04:30:00,42.63816,5.06488,42.937928427,3.78816,1.10488,3.946,38.85,3.96,39.0513008746,138.18,41.66816,26.41488,49.3353974667,3.78816,1.10488,3.946,37.88,25.31,45.5575515145,138.37,54.22816,31.64488,62.7860794062,3.78816,1.10488,3.946,50.44,30.54,58.9651185024,136.87,52.77816,60.38488,80.1989270851,3.78816,1.10488,3.946,48.99,59.28,76.9034362041,136.77
2020-06-17 05:00:00,42.25432,5.18376,42.5711043596,3.78432,1.10376,3.942,38.47,4.08,38.6857506067,138.18,41.27432,26.56376,49.0836310474,3.78432,1.10376,3.942,37.49,25.46,45.3178960235,138.37,53.52432,31.50376,62.1074852622,3.78432,1.10376,3.942,49.74,30.4,58.2943187626,136.87,52.06432,60.56376,79.8665289242,3.78432,1.10376,3.942,48.28,59.46,76.5927542265,136.77
2020-06-17 05:30:00,42.8228,5.2979,43.1492751301,4.0728,1.1879,4.2425,38.75,4.11,38.9673530022,138.13,41.8428,26.6579,49.6131388268,4.0728,1.1879,4.2425,37.77,25.47,45.5553926555,138.3,54.2828,32.1579,63.0932080992,4.0728,1.1879,4.2425,50.21,30.97,58.993092816,136.75,52.8528,59.9679,79.9347702708,4.0728,1.1879,4.2425,48.78,58.78,76.384401549,136.65
2020-06-17 06:00:00,44.33912,5.1014100000000004,44.6316249577,4.35912,1.27141,4.54075,39.98,3.83,40.1630339989,138.18,43.34912,26.47141,50.7925363824,4.35912,1.27141,4.54075,38.99,25.2,46.424778944,138.35,56.58912,33.10141,65.5593764946,4.35912,1.27141,4.54075,52.23,31.83,61.1647104138,136.72,55.12912,59.17141,80.8732071416,4.35912,1.27141,4.54075,50.77,57.9,77.0065120623,136.65
2020-06-17 06:30:00,48.61168,3.82049,48.7615788943,4.56168,1.33049,4.75175,44.05,2.49,44.1203195818,138.02,47.59168,25.15049,53.8285718969,4.56168,1.33049,4.75175,43.03,23.82,49.1830590753,138.18,63.23168,35.81049,72.6679884795,4.56168,1.33049,4.75175,58.67,34.48,68.0517398749,136.39,61.79168,56.05049,83.4258302114,4.56168,1.33049,4.75175,57.23,54.72,79.1804982303,136.31
2020-06-17 07:00:00,53.34384,1.7773700000000001,53.3734419919,4.89384,1.42737,5.09775,48.45,0.35000000000000003,48.4512641734,137.71,52.28384,23.02737,57.1301994943,4.89384,1.42737,5.09775,47.39,21.6,52.0804387462,137.88,68.88384,38.55737,78.9408271711,4.89384,1.42737,5.09775,63.99,37.13,73.9821397366,136.01,67.42384,53.08737,85.8151679708,4.89384,1.42737,5.09775,62.53,51.66,81.1095339649,135.98
2020-06-17 07:30:00,58.14912,2.68766,58.2111988628,5.64912,1.6476600000000001,5.8845,52.5,1.04,52.510299942,137.28,57.05912,21.79766,61.0809393891,5.64912,1.6476600000000001,5.8845,51.41,20.15,55.2178467527,137.45,74.08912,41.11766,84.7340525778,5.64912,1.6476600000000001,5.8845,68.44,39.47,79.0057877627,135.43,72.63912,50.317660000000004,88.3646346807,5.64912,1.6476600000000001,5.8845,66.99,48.67,82.8035566869,135.45
2020-06-17 08:00:00,63.63496,5.03978,63.834219010300004,9.08496,2.64978,9.4635,54.55,2.39,54.6023314521,137.01,62.51496,21.40978,66.0794892796,9.08496,2.64978,9.4635,53.43,18.76,56.6277537962,137.18,76.12496,43.26978,87.5630252804,9.08496,2.64978,9.4635,67.04,40.62,78.3858788303,135.23,74.66496,49.93978,89.8267102718,9.08496,2.64978,9.4635,65.58,47.29,80.8522139462,135.26
2020-06-17 08:30:00,67.5656,7.23455,67.951813935,10.0956,2.94455,10.51625,57.47,4.29,57.6298967551,136.78,66.4556,19.74455,69.3267194238,10.0956,2.94455,10.51625,56.36,16.8,58.8106248904,136.96,80.5356,45.17455,92.3402557667,10.0956,2.94455,10.51625,70.44,42.23,82.1289626137,135.03,79.0756,48.34455,92.683040682,10.0956,2.94455,10.51625,68.98,45.4,82.5796609342,135.07
2020-06-17 09:00:00,70.22952,7.94361,70.6773402107,10.22952,2.98361,10.65575,60.0,4.96,60.2046642711,136.25,69.07952,19.00361,71.6457764035,10.22952,2.98361,10.65575,58.85,16.02,60.9914985879,136.47,83.98952,46.52361,96.0139873001,10.22952,2.98361,10.65575,73.76,43.54,85.6520239107,136.46,82.60952,46.21361,94.6574378687,10.22952,2.98361,10.65575,72.38,43.23,84.3071604314,136.46
2020-06-17 09:30:00,73.65744,9.30842,74.2432835363,13.29744,3.87842,13.8515,60.36,5.43,60.603749884,135.94,72.51744,19.36842,75.0594084539,13.29744,3.87842,13.8515,59.22,15.49,61.2123231057,136.22,82.39744,46.06842,94.4014694793,13.29744,3.87842,13.8515,69.1,42.19,80.9617570214,139.06,81.06744,49.54842,95.0103981291,13.29744,3.87842,13.8515,67.77,45.67,81.7222234157,139.08
2020-06-17 10:00:00,71.55928,9.52979,72.1910482786,10.31928,3.00979,10.74925,61.24,6.52,61.5861023284,135.5,70.41928,17.29979,72.5131555634,10.31928,3.00979,10.74925,60.1,14.29,61.7755137575,135.76,86.32928,46.94979,98.2701753655,10.31928,3.00979,10.74925,76.01,43.94,87.7966041485,138.45,85.01928,46.18979,96.7562642518,10.31928,3.00979,10.74925,74.7,43.18,86.2821093854,138.47
2020-06-17 10:30:00,71.85016,9.86838,72.5246883196,10.28016,2.99838,10.7085,61.57,6.87,61.9520927814,135.5,70.70016,16.89838,72.6915942228,10.28016,2.99838,10.7085,60.42,13.9,61.9982773954,135.76,87.35016,46.76838,99.0824496056,10.28016,2.99838,10.7085,77.07,43.77,88.6318103166,138.5,86.02016,46.23838,97.6598981745,10.28016,2.99838,10.7085,75.74,43.24,87.213790194,138.52
2020-06-17 11:00:00,72.00736,10.25173,72.7334714018,10.73736,3.13173,11.18475,61.27,7.12,61.6823094574,135.27,70.86736,16.71173,72.8111573384,10.73736,3.13173,11.18475,60.13,13.58,61.6444101278,135.53,87.66736,47.27173,99.6001127839,10.73736,3.13173,11.18475,76.93,44.14,88.6936553537,138.23,86.35736,45.74173,97.723587171,10.73736,3.13173,11.18475,75.62,42.61,86.7985973389,138.26
2020-06-17 11:30:00,73.7428,10.267900000000001,74.4542162826,11.0328,3.2179,11.4925,62.71,7.05,63.1050441724,134.96,72.5928,16.7779,74.5064597216,11.0328,3.2179,11.4925,61.56,13.56,63.0357612788,135.22,88.3928,48.1179,100.6410422852,11.0328,3.2179,11.4925,77.36,44.9,89.4459591038,137.8,87.0828,44.4479,97.7702913479,11.0328,3.2179,11.4925,76.05,41.23,86.5073141416,137.83
2020-06-17 12:00:00,75.754,11.12075,76.5659166768,14.094,4.11075,14.68125,61.66,7.01,62.0571970041,134.96,74.614,17.71075,76.6871544756,14.094,4.11075,14.68125,60.52,13.6,62.02927051,135.24,85.964,50.10075,99.4982132833,14.094,4.11075,14.68125,71.87,45.99,85.3251252563,137.76,84.644,44.26075,95.5176461528,14.094,4.11075,14.68125,70.55,40.15,81.1746573753,137.78
2020-06-17 12:30:00,78.472,11.9635,79.3787132439,16.812,4.9035,17.5125,61.66,7.06,62.0628649033,134.92,77.332,18.4535,79.5032696576,16.812,4.9035,17.5125,60.52,13.55,62.01832713,135.2,83.712,51.4035,98.2345089887,16.812,4.9035,17.5125,66.9,46.5,81.4730630331,137.72,82.392,44.5235,93.6524624142,16.812,4.9035,17.5125,65.58,39.62,76.6190629021,137.73
2020-06-17 13:00:00,77.82072,12.32396,78.790509907,17.91072,5.22396,18.657,59.91,7.1,60.3292474675,134.97,76.70072,18.77396,78.9649417311,17.91072,5.22396,18.657,58.79,13.55,60.3313069641,135.26,81.75072,51.23396,96.4784891973,17.91072,5.22396,18.657,63.84,46.01,78.6922213437,137.86,80.42072,45.553960000000004,92.4264868801,17.91072,5.22396,18.657,62.51,40.33,74.3909201449,137.87
2020-06-17 13:30:00,78.08256,12.44908,79.0687407829,20.12256,5.86908,20.961,57.96,6.58,58.3323066576,135.46,76.96256,20.04908,79.5311338446,20.12256,5.86908,20.961,56.84,14.18,58.582062101,135.75,78.09256,52.28908,93.9818908865,20.12256,5.86908,20.961,57.97,46.42,74.2653169387,138.31,76.77256,46.28908,89.6476708911,20.12256,5.86908,20.961,56.65,40.42,69.5916582645,138.32
2020-06-17 14:00:00,77.48216,12.10313,78.4217500064,23.46216,6.84313,24.43975,54.02,5.26,54.2754824944,135.93,76.42216,22.45313,79.6523043349,23.46216,6.84313,24.43975,52.96,15.61,55.212622651,136.24,71.63216,52.81313,88.9965900845,23.46216,6.84313,24.43975,48.17,45.97,66.5852070658,138.77,70.30216,48.18313,85.2291482843,23.46216,6.84313,24.43975,46.84,41.34,62.473844127,138.78
2020-06-17 14:30:00,79.00664,13.25152,80.1102486977,26.33664,7.68152,27.434,52.67,5.57,52.9637026651,135.86,77.94664,22.99152,81.2667747557,26.33664,7.68152,27.434,51.61,15.31,53.8329657366,136.19,67.39664,54.06152,86.3999712268,26.33664,7.68152,27.434,41.06,46.38,61.9437486757,138.77,66.05664,48.67152,82.0511824851,26.33664,7.68152,27.434,39.72,40.99,57.0776532454,138.78
2020-06-17 15:00:00,76.21912,12.63766,77.2597223905,24.84912,7.24766,25.8845,51.37,5.39,51.6519989933,136.04,75.16912,22.77766,78.5443721514,24.84912,7.24766,25.8845,50.32,15.53,52.6619720481,136.36,67.66912,53.38766,86.1936891069,24.84912,7.24766,25.8845,42.82,46.14,62.9480102942,138.9,66.33912,48.71766,82.3060704824,24.84912,7.24766,25.8845,41.49,41.47,58.6615802719,138.92
2020-06-17 15:30:00,73.14216,11.39438,74.0243707508,22.23216,6.48438,23.1585,50.91,4.91,51.146223712,136.4,72.09216,22.554380000000002,75.5379347788,22.23216,6.48438,23.1585,49.86,16.07,52.3857280182,136.69,71.38216,51.47438,88.0058211862,22.23216,6.48438,23.1585,49.15,44.99,66.6319938168,139.28,70.04216,49.42438,85.7244044357,22.23216,6.48438,23.1585,47.81,42.94,64.2622727578,139.28
2020-06-17 16:00:00,73.74032,11.44051,74.6225171296,23.11032,6.7405100000000004,24.07325,50.63,4.7,50.8476833297,136.34,72.70032,23.03051,76.2610052318,23.11032,6.7405100000000004,24.07325,49.59,16.29,52.1970516409,136.64,71.07032,50.28051,87.0581418982,23.11032,6.7405100000000004,24.07325,47.96,43.54,64.775714585,139.37,69.73032,51.33051,86.5860195653,23.11032,6.7405100000000004,24.07325,46.62,44.59,64.5111812014,139.37
2020-06-17 16:30:00,70.19952,11.60611,71.1524728844,26.00952,7.58611,27.09325,44.19,4.02,44.372474576,136.46,69.22952,24.56611,73.4589694997,26.00952,7.58611,27.09325,43.22,16.98,46.435856835,136.75,71.28952,48.37611,86.1536051513,26.00952,7.58611,27.09325,45.28,40.79,60.9434368903,139.67,69.92952,55.33611,89.1752366824,26.00952,7.58611,27.09325,43.92,47.75,64.8770290627,139.63
2020-06-17 17:00:00,72.97712,10.26916,73.6961036324,22.79712,6.64916,23.747,50.18,3.62,50.3104044905,136.61,71.92712,24.07916,75.8506198907,22.79712,6.64916,23.747,49.13,17.43,52.1302388255,136.82,75.86712,46.13916,88.7955065451,22.79712,6.64916,23.747,53.07,39.49,66.1504724095,135.99,74.45712,54.61916,92.3423811573,22.79712,6.64916,23.747,51.66,47.97,70.4973510141,135.99
2020-06-17 17:30:00,77.15224,10.91857,77.9210068458,22.45224,6.54857,23.38775,54.7,4.37,54.8742826832,136.61,76.06224,23.25857,79.5388297139,22.45224,6.54857,23.38775,53.61,16.71,56.153861844,136.82,76.83224,41.64857,87.394487735,22.45224,6.54857,23.38775,54.38,35.1,64.7239862802,135.83,75.36224,60.13857,96.416361783,22.45224,6.54857,23.38775,52.91,53.59,75.3084072332,135.83
2020-06-17 18:00:00,78.14968,10.85449,78.8998887025,22.60968,6.59449,23.55175,55.54,4.26,55.7031345617,136.76,77.03968,23.45449,80.5308971492,22.60968,6.59449,23.55175,54.43,16.86,56.9814399607,137.01,77.78968,40.90449,87.8886318966,22.60968,6.59449,23.55175,55.18,34.31,64.9769843868,136.09,76.30968,61.24449,97.8470991755,22.60968,6.59449,23.55175,53.7,54.65,76.6179646036,136.05
2020-06-17 18:30:00,73.48192,8.68931,73.9938962021,18.03192,5.25931,18.78325,55.45,3.43,55.5559843761,137.14,72.38192,23.01931,75.9541373183,18.03192,5.25931,18.78325,54.35,17.76,57.1781435515,137.35,80.75192,40.18931,90.2000732924,18.03192,5.25931,18.78325,62.72,34.93,71.7906909007,136.24,79.26192,59.36931,99.0311412232,18.03192,5.25931,18.78325,61.23,54.11,81.7129426713,136.16
2020-06-17 19:00:00,70.31664,7.87152,70.7558526767,17.45664,5.09152,18.184,52.86,2.7800000000000002,52.9330520563,137.14,69.22664,23.49152,73.1038931768,17.45664,5.09152,18.184,51.77,18.4,54.9426328091,137.35,76.51664,39.04152,85.9013182716,17.45664,5.09152,18.184,59.06,33.95,68.122581425,136.3,75.01664,60.21152,96.1921172321,17.45664,5.09152,18.184,57.56,55.12,79.6954703857,136.22
2020-06-17 19:30:00,68.17784,6.06062,68.4466871503,13.64784,3.98062,14.2165,54.53,2.08,54.5696554873,136.99,67.06784,23.05062,70.9184478443,13.64784,3.98062,14.2165,53.42,19.07,56.7217885825,137.18,77.72784,38.84062,86.8919494145,13.64784,3.98062,14.2165,64.08,34.86,72.9483790087,135.89,76.22784,57.81062,95.6700129395,13.64784,3.98062,14.2165,62.58,53.83,82.546503863,135.8
2020-06-17 20:00:00,65.72608,4.97969,65.9144514099,13.57608,3.95969,14.14175,52.15,1.02,52.1599741181,137.47,64.64608,24.18969,69.0235956877,13.57608,3.95969,14.14175,51.07,20.23,54.9308456152,137.66,73.94608,37.92969,83.1064626299,13.57608,3.95969,14.14175,60.37,33.97,69.2711902597,136.37,72.44608,59.18969,93.5513437085,13.57608,3.95969,14.14175,58.87,55.23,80.7219288669,136.3
2020-06-17 20:30:00,64.59752,4.09261,64.7270348986,11.83752,3.45261,12.33075,52.76,0.64,52.7638815858,137.66,63.49752,24.29261,67.985777533,11.83752,3.45261,12.33075,51.66,20.84,55.7051272326,137.87,71.32752,35.80261,79.8087839286,11.83752,3.45261,12.33075,59.49,32.35,67.7169299363,136.71,69.82752,60.77261,92.5699339719,11.83752,3.45261,12.33075,57.99,57.32,81.5378593047,136.63
2020-06-17 21:00:00,60.47016,2.92088,60.5406622891,8.06016,2.35088,8.396,52.41,0.5700000000000001,52.4130995077,136.7,59.39016,23.95088,64.0377682122,8.06016,2.35088,8.396,51.33,21.6,55.6895762239,136.87,74.85016,36.59088,83.3152984223,8.06016,2.35088,8.396,66.79,34.24,75.0551910263,135.27,73.38016,55.94088,92.2715012168,8.06016,2.35088,8.396,65.32,53.59,84.4901799028,135.18
2020-06-17 21:30:00,58.93192,2.12806,58.9703301182,4.38192,1.27806,4.5645,54.55,0.85,54.5566219629,136.7,57.81192,23.12806,62.2665660965,4.38192,1.27806,4.5645,53.43,21.85,57.7251019921,136.85,77.41192,37.07806,85.8334893352,4.38192,1.27806,4.5645,73.03,35.8,81.3327787549,135.0,75.93192,52.97806,92.5868852281,4.38192,1.27806,4.5645,71.55,51.7,88.2739627523,134.91
2020-06-17 22:00:00,57.24048,2.30764,57.2869771676,3.42048,0.9976400000000001,3.563,53.82,1.31,53.8359405973,136.91,56.12048,23.36764,60.7910756164,3.42048,0.9976400000000001,3.563,52.7,22.37,57.2512611215,137.07,76.78048,36.47764,85.0050606082,3.42048,0.9976400000000001,3.563,73.36,35.48,81.4893858119,135.2,75.29048,53.20764,92.1938681963,3.42048,0.9976400000000001,3.563,71.87,52.21,88.8323195689,135.12
2020-06-17 22:30:00,55.99896,2.59428,56.059020771,3.16896,0.9242800000000001,3.301,52.83,1.67,52.8563884502,137.03,54.89896,23.68428,59.7899734755,3.16896,0.9242800000000001,3.301,51.73,22.76,56.5155774986,137.19,75.59896,36.24428,83.8382405934,3.16896,0.9242800000000001,3.301,72.43,35.32,80.582921888,135.31,74.12896,53.47428,91.4035083145,3.16896,0.9242800000000001,3.301,70.96,52.55,88.2996268395,135.25
2020-06-17 23:00:00,53.79176,2.86093,53.8677859612,3.67176,1.07093,3.82475,50.12,1.79,50.1519540995,137.24,52.70176,24.01093,57.9137312437,3.67176,1.07093,3.82475,49.03,22.94,54.1311786312,137.4,71.17176,35.71093,79.6284493316,3.67176,1.07093,3.82475,67.5,34.64,75.8694905743,135.62,69.68176,54.74093,88.6121723803,3.67176,1.07093,3.82475,66.01,53.67,85.0751961502,135.53
2020-06-17 23:30:00,51.47896,3.43303,51.5933040003,4.39896,1.2830300000000001,4.58225,47.08,2.15,47.1290664028,137.9,50.428960000000004,24.78303,56.1896661555,4.39896,1.2830300000000001,4.58225,46.03,23.5,51.6818236907,138.08,66.10896,35.27303,74.9305093915,4.39896,1.2830300000000001,4.58225,61.71,33.99,70.4517153801,136.38,64.62896,56.60303,85.9116143246,4.39896,1.2830300000000001,4.58225,60.23,55.32,81.779919907,136.3
2020-06-18 00:00:00,48.47408,4.62619,48.6943329943,4.20408,1.2261900000000001,4.37925,44.27,3.4,44.4003704939,137.77,47.45408,25.87619,54.0505959039,4.20408,1.2261900000000001,4.37925,43.25,24.65,49.7813720181,137.94,63.09408,34.54619,71.9326224641,4.20408,1.2261900000000001,4.37925,58.89,33.32,67.6627999716,136.17,61.62408,56.84619,83.8392303958,4.20408,1.2261900000000001,4.37925,57.42,55.62,79.9414835989,136.1
2020-06-18 00:30:00,46.76864,4.85627,47.020091937,4.23864,1.23627,4.41525,42.53,3.62,42.6837826346,138.09,45.75864,26.22627,52.7415431398,4.23864,1.23627,4.41525,41.52,24.99,48.4604013603,138.26,59.99864,34.11627,69.0199730554,4.23864,1.23627,4.41525,55.76,32.88,64.7323103249,136.55,58.51864,57.84627,82.283790508,4.23864,1.23627,4.41525,54.28,56.61,78.4283781548,136.47
2020-06-18 01:00:00,45.38368,5.05274,45.664084266,4.3636800000000004,1.27274,4.5455,41.02,3.7800000000000002,41.1937956493,138.07,44.40368,26.40274,51.6603472409,4.3636800000000004,1.27274,4.5455,40.04,25.13,47.2728093094,138.23,57.65368,33.63274,66.7465955495,4.3636800000000004,1.27274,4.5455,53.29,32.36,62.3457592784,136.55,56.19368,58.45274,81.0829975115,4.3636800000000004,1.27274,4.5455,51.83,57.18,77.1744860689,136.5
2020-06-18 01:30:00,44.7556,5.29955,45.0682700085,4.4556000000000004,1.29955,4.64125,40.3,4.0,40.4980246432,137.93,43.7756,26.59955,51.223424481,4.4556000000000004,1.29955,4.64125,39.32,25.3,46.7563086652,138.1,56.6156,33.20955,65.6368827304,4.4556000000000004,1.29955,4.64125,52.16,31.91,61.1466573085,136.42,55.1456,58.78955,80.6055109069,4.4556000000000004,1.29955,4.64125,50.69,57.49,76.6457839675,136.36
2020-06-18 02:00:00,44.06624,5.36557,44.3916979757,4.2362400000000004,1.23557,4.41275,39.83,4.13,40.0435487938,137.98,43.08624,26.69557,50.6860684504,4.2362400000000004,1.23557,4.41275,38.85,25.46,46.4492637186,138.15,56.50624,33.40557,65.6421150327,4.2362400000000004,1.23557,4.41275,52.27,32.17,61.3763944852,136.42,55.04624,58.47557,80.3086597134,4.2362400000000004,1.23557,4.41275,50.81,57.24,76.538053934,136.39
2020-06-18 02:30:00,42.73792,5.40106,43.077851096,3.39792,0.99106,3.5395,39.34,4.41,39.5864080209,138.18,41.76792,26.75106,49.6001850022,3.39792,0.99106,3.5395,38.37,25.76,46.2150895271,138.35,56.95792,33.38106,66.0189352947,3.39792,0.99106,3.5395,53.56,32.39,62.5922175674,136.52,55.50792,58.09106,80.3473735392,3.39792,0.99106,3.5395,52.11,57.1,77.3037004289,136.52
2020-06-18 03:00:00,41.99984,5.29787,42.3326586286,3.00984,0.87787,3.13525,38.99,4.42,39.239731140800004,138.18,41.03984,26.63787,48.9269310847,3.00984,0.87787,3.13525,38.03,25.76,45.9331960569,138.32,56.24984,33.22787,65.3309715584,3.00984,0.87787,3.13525,53.24,32.35,62.2978338307,136.49,54.78984,57.96787,79.763403385,3.00984,0.87787,3.13525,51.78,57.09,77.0742272099,136.52
2020-06-18 03:30:00,41.83176,5.3484300000000005,42.17228768,3.25176,0.9484300000000001,3.38725,38.58,4.4,38.8300965747,137.97,40.86176,26.64843,48.7834218948,3.25176,0.9484300000000001,3.38725,37.61,25.7,45.5521909462,138.13,55.36176,33.08843,64.496268653,3.25176,0.9484300000000001,3.38725,52.11,32.14,61.2244371146,136.34,53.91176,58.12843,79.2804656934,3.25176,0.9484300000000001,3.38725,50.66,57.18,76.3936384786,136.34
2020-06-18 04:00:00,41.57064,5.28102,41.9047405701,3.26064,0.9510200000000001,3.3965,38.31,4.33,38.5539232764,138.14,40.610640000000004,26.60102,48.5472794938,3.26064,0.9510200000000001,3.3965,37.35,25.65,45.3094361033,138.3,55.75064,32.48102,64.5224807385,3.26064,0.9510200000000001,3.3965,52.49,31.53,61.2318626207,136.57,54.30064,58.88102,80.0970287879,3.26064,0.9510200000000001,3.3965,51.04,57.93,77.2072956397,136.57
2020-06-18 04:30:00,41.66864,5.33002,42.0081500741,3.66864,1.07002,3.8215,38.0,4.26,38.2380386526,137.86,40.70864,26.59002,48.6232715297,3.66864,1.07002,3.8215,37.04,25.52,44.9803512659,138.02,54.66864,32.28002,63.4874782193,3.66864,1.07002,3.8215,51.0,31.21,59.7918397442,136.33,53.21864,59.15002,79.5672577726,3.66864,1.07002,3.8215,49.55,58.08,76.3445407348,136.33
2020-06-18 05:00:00,42.13816,5.41363,42.4844903225,4.05816,1.18363,4.22725,38.08,4.23,38.3142179876,137.86,41.17816,26.65363,49.0515734015,4.05816,1.18363,4.22725,37.12,25.47,45.0179442001,138.05,54.09816,31.97363,62.8404641196,4.05816,1.18363,4.22725,50.04,30.79,58.7539419954,136.42,52.64816,59.67363,79.5787086397,4.05816,1.18363,4.22725,48.59,58.49,76.0399118884,136.43
2020-06-18 05:30:00,42.9204,5.45095,43.2651544787,4.7004,1.3709500000000001,4.89625,38.22,4.08,38.4371539009,137.1,41.9504,26.47095,49.6039036172,4.7004,1.3709500000000001,4.89625,37.25,25.1,44.9173964072,137.27,54.3904,31.52095,62.8640270828,4.7004,1.3709500000000001,4.89625,49.69,30.15,58.1215846308,135.7,52.9804,59.54095,79.6997334441,4.7004,1.3709500000000001,4.89625,48.28,58.17,75.5956830778,135.7
2020-06-18 06:00:00,44.23768,5.22849,44.5455883277,4.89768,1.42849,5.10175,39.34,3.8,39.523102105,137.45,43.25768,26.37849,50.6660795174,4.89768,1.42849,5.10175,38.36,24.95,45.760158435,137.6,56.29768,32.96849,65.2407089651,4.89768,1.42849,5.10175,51.4,31.54,60.3053198317,135.94,54.87768,58.65849,80.3266967531,4.89768,1.42849,5.10175,49.98,57.23,75.9820590666,135.94
2020-06-18 06:30:00,48.34384,3.9386200000000002,48.504016261,4.86384,1.41862,5.0665,43.48,2.52,43.5529654559,137.19,47.33384,25.03862,53.5483417171,4.86384,1.41862,5.0665,42.47,23.62,48.596350686,137.34,62.81384,35.72862,72.2641874143,4.86384,1.41862,5.0665,57.95,34.31,67.3452195779,135.49,61.39384,55.29862,82.6265148959,4.86384,1.41862,5.0665,56.53,53.88,78.0941438265,135.51
2020-06-18 07:00:00,53.19104,2.43447,53.2467217814,5.50104,1.60447,5.73025,47.69,0.8300000000000001,47.6972221413,137.54,52.12104,23.68447,57.2499513525,5.50104,1.60447,5.73025,46.62,22.08,51.58440462,137.69,68.21104,38.50447,78.3284123921,5.50104,1.60447,5.73025,62.71,36.9,72.7609380093,135.78,66.78104,53.29447,85.4400833103,5.50104,1.60447,5.73025,61.28,51.69,80.1691617768,135.81
2020-06-18 07:30:00,58.56632,2.6647600000000002,58.6269117744,6.01632,1.75476,6.267,52.55,0.91,52.5578785721,137.12,57.48632,21.97476,61.5432129824,6.01632,1.75476,6.267,51.47,20.22,55.2992703388,137.26,75.00632,40.78476,85.3776591867,6.01632,1.75476,6.267,68.99,39.03,79.2651310476,135.28,73.55632,50.65476,89.3109003571,6.01632,1.75476,6.267,67.54,48.9,83.3838209727,135.33
2020-06-18 08:00:00,62.48304,4.77547,62.6652647115,7.49304,2.18547,7.80525,54.99,2.59,55.050960028,136.16,61.37304,20.50547,64.7079928507,7.49304,2.18547,7.80525,53.88,18.32,56.9093735689,136.36,80.38304,42.72547,91.0324058034,7.49304,2.18547,7.80525,72.89,40.54,83.4052977934,137.76,79.07304,48.48547,92.7544417048,7.49304,2.18547,7.80525,71.58,46.3,85.2489671492,137.72
2020-06-18 08:30:00,67.52536,6.69573,67.856518061,7.66536,2.23573,7.98475,59.86,4.46,60.0259210675,135.99,66.36536,18.66573,68.9403400366,7.66536,2.23573,7.98475,58.7,16.43,60.9560079073,136.22,84.74536,44.58573,95.7583592234,7.66536,2.23573,7.98475,77.08,42.35,87.9479897439,138.85,83.42536,47.46573,95.9832600799,7.66536,2.23573,7.98475,75.76,45.23,88.2345198888,138.81
2020-06-18 09:00:00,71.57096,8.27153,72.04734918,12.69096,3.70153,13.21975,58.88,4.57,59.0570850957,136.08,70.43096,20.08153,73.2378861906,12.69096,3.70153,13.21975,57.74,16.38,60.0184305026,136.32,81.46096,44.93153,93.0308034592,12.69096,3.70153,13.21975,68.77,41.23,80.1824531927,139.2,80.13096,50.46153,94.696022939,12.69096,3.70153,13.21975,67.44,46.76,82.0649206421,139.17
2020-06-18 09:30:00,72.50992,8.67956,73.0275513775,12.16992,3.54956,12.677,60.34,5.13,60.5576791167,135.72,71.36992,19.26956,73.9255126692,12.16992,3.54956,12.677,59.2,15.72,61.2515991628,135.95,84.27992,45.68956,95.867829892,12.16992,3.54956,12.677,72.11,42.14,83.5202472458,138.77,82.95992,48.91956,96.3092502151,12.16992,3.54956,12.677,70.79,45.37,84.0812761559,138.79
2020-06-18 10:00:00,70.71848,8.06664,71.1770615746,10.06848,2.93664,10.488,60.65,5.13,60.8665704636,135.7,69.54848,18.64664,72.0047793803,10.06848,2.93664,10.488,59.48,15.71,61.5197082243,135.91,89.19848,47.09664,100.8685398606,10.06848,2.93664,10.488,79.13,44.16,90.6182238846,138.41,87.88848,45.83664,99.1230673617,10.06848,2.93664,10.488,77.82,42.9,88.8614787183,138.44
2020-06-18 10:30:00,71.81808,8.17444,72.2817963543,11.63808,3.39444,12.123,60.18,4.78,60.3695353635,135.84,70.66808,19.47444,73.3023283682,11.63808,3.39444,12.123,59.03,16.08,61.1809390252,136.06,88.65808,47.17444,100.4275009079,11.63808,3.39444,12.123,77.02,43.78,88.5932773973,138.59,87.32808,46.82444,99.0894633036,11.63808,3.39444,12.123,75.69,43.43,87.2647752532,138.61
2020-06-18 11:00:00,75.96816,10.00488,76.6241408278,16.26816,4.74488,16.946,59.7,5.26,59.9312739728,135.65,74.81816,20.30488,77.5244814081,16.26816,4.74488,16.946,58.55,15.56,60.5823084737,135.88,84.10816,46.94488,96.3223978979,16.26816,4.74488,16.946,67.84,42.2,79.8943402251,138.73,82.75816,49.94488,96.6612853463,16.26816,4.74488,16.946,66.49,45.2,80.3987568312,138.75
2020-06-18 11:30:00,76.9908,10.30065,77.67680912,15.1908,4.43065,15.82375,61.8,5.87,62.0781515511,135.31,75.8208,19.29065,78.2363271765,15.1908,4.43065,15.82375,60.63,14.86,62.4244863815,135.54,86.3808,46.18065,97.9504723984,15.1908,4.43065,15.82375,71.19,41.75,82.529259054,138.47,85.0608,49.79065,98.5619019909,15.1908,4.43065,15.82375,69.87,45.36,83.302740051,138.48
2020-06-18 12:00:00,76.56648,9.66939,77.1746264167,13.26648,3.86939,13.81925,63.3,5.8,63.5651634152,136.37,75.07648,18.50939,77.3244810352,13.26648,3.86939,13.81925,61.81,14.64,63.5201204344,136.58,90.08648,46.13939,101.2147083598,13.26648,3.86939,13.81925,76.82,42.27,87.6816132379,138.02,88.76648,48.20939,101.0130350785,13.26648,3.86939,13.81925,75.5,44.34,87.55732750600001,138.01
2020-06-18 12:30:00,78.35648,9.00064,78.8717280044,12.51648,3.65064,13.038,65.84,5.35,66.0570064414,140.0,76.05648,19.28064,78.4622917636,12.51648,3.65064,13.038,63.54,15.63,65.4341539259,140.16,92.91648,46.31064,103.8178579667,12.51648,3.65064,13.038,80.4,42.66,91.0166775926,138.28,91.59648,47.94064,103.3838484097,12.51648,3.65064,13.038,79.08,44.29,90.6380190648,138.27
2020-06-18 13:00:00,78.34208,8.52769,78.8048411931,12.71208,3.70769,13.24175,65.63,4.82,65.8067572518,140.14,76.04208,19.86769,78.5946756254,12.71208,3.70769,13.24175,63.33,16.16,65.3592724868,140.3,93.25208,45.97769,103.9706612563,12.71208,3.70769,13.24175,80.54,42.27,90.9584767902,138.39,91.92208,48.42769,103.8985560548,12.71208,3.70769,13.24175,79.21,44.72,90.9620937534,138.34
2020-06-18 13:30:00,77.40688,8.75159,77.9000346525,10.49688,3.06159,10.93425,66.91,5.69,67.1515018447,137.46,75.74688,18.03159,77.8635220605,10.49688,3.06159,10.93425,65.25,14.97,66.945226865,137.65,93.00688,45.46159,103.5231176726,10.49688,3.06159,10.93425,82.51,42.4,92.7666971494,138.55,91.65688,47.83159,103.3868688628,10.49688,3.06159,10.93425,81.16,44.77,92.6892577379,138.5
2020-06-18 14:00:00,72.79472,7.99096,73.2320059919,6.65472,1.94096,6.932,66.14,6.05,66.4161283123,135.46,71.56472,16.66096,73.4785460988,6.65472,1.94096,6.932,64.91,14.72,66.5581437542,135.67,96.00472,46.79096,106.8002818348,6.65472,1.94096,6.932,89.35,44.85,99.9747218051,138.13,94.67472,43.83096,104.3285946498,6.65472,1.94096,6.932,88.02,41.89,97.4797030156,138.07
2020-06-18 14:30:00,74.89248,9.09739,75.4429987829,11.68248,3.40739,12.16925,63.21,5.69,63.4655827989,135.71,73.70248,18.54739,76.0004028539,11.68248,3.40739,12.16925,62.02,15.14,63.8412092617,135.94,89.75248,44.89739,100.3557835651,11.68248,3.40739,12.16925,78.07,41.49,88.4100955774,138.84,88.40248,49.45739,101.2967516545,11.68248,3.40739,12.16925,76.72,46.05,89.4793881293,138.76
2020-06-18 15:00:00,74.76256,9.01158,75.3037114082,12.38256,3.61158,12.8985,62.38,5.4,62.6132925184,136.13,73.57256,19.16158,76.0268882242,12.38256,3.61158,12.8985,61.19,15.55,63.1349237744,136.37,87.70256,43.72158,97.9965080411,12.38256,3.61158,12.8985,75.32,40.11,85.3341344363,139.44,86.34256,51.74158,100.6589726167,12.38256,3.61158,12.8985,73.96,48.13,88.2415916674,139.36
2020-06-18 15:30:00,75.58992,8.62831,76.0807711519,13.15992,3.83831,13.70825,62.43,4.79,62.613488962,136.71,74.41992,20.12831,77.0939255471,13.15992,3.83831,13.70825,61.26,16.29,63.3888925601,136.9,85.85992,43.33831,96.1776220129,13.15992,3.83831,13.70825,72.7,39.5,82.7377785537,135.93,84.36992,51.83831,99.0226932802,13.15992,3.83831,13.70825,71.21,48.0,85.8770289426,135.85
2020-06-18 16:00:00,74.35456,7.61508,74.7434949424,13.11456,3.82508,13.661,61.24,3.79,61.3571650258,136.94,73.16456,21.19508,76.172726459,13.11456,3.82508,13.661,60.05,17.37,62.5117540947,137.12,86.26456,43.72508,96.7132717521,13.11456,3.82508,13.661,73.15,39.9,83.32426117279999,135.43,84.75456,52.07508,99.474365531,13.11456,3.82508,13.661,71.64,48.25,86.3733297957,135.32
2020-06-18 16:30:00,71.11968,7.8169900000000005,71.5479854081,17.02968,4.96699,17.73925,54.09,2.85,54.1650311548,136.94,70.02968,23.19699,73.7716505574,17.02968,4.96699,17.73925,53.0,18.23,56.0475949529,137.12,85.41968,42.82699,95.5545540713,17.02968,4.96699,17.73925,68.39,37.86,78.1701458359,135.49,83.88968,55.27699,100.464043488,17.02968,4.96699,17.73925,66.86,50.31,83.6741041183,135.4
2020-06-18 17:00:00,72.62032,8.05551,73.0657383338,18.19032,5.30551,18.94825,54.43,2.75,54.499425685,136.94,71.53032,23.65551,75.3403599186,18.19032,5.30551,18.94825,53.34,18.35,56.4081385972,137.12,85.31032,42.52551,95.3219266447,18.19032,5.30551,18.94825,67.12,37.22,76.7490898969,135.54,83.80032,56.36551,100.99289257,18.19032,5.30551,18.94825,65.61,51.06,83.1372100807,135.46
2020-06-18 17:30:00,74.15408,8.16744,74.6025110623,18.57408,5.41744,19.348,55.58,2.75,55.647990979,136.82,73.05408,23.75744,76.8200140588,18.57408,5.41744,19.348,54.48,18.34,57.4841369423,137.01,83.90408,41.51744,93.6140612558,18.57408,5.41744,19.348,65.33,36.1,74.6405982023,135.61,82.38408,57.71744,100.590454406,18.57408,5.41744,19.348,63.81,52.3,82.504582297,135.53
2020-06-18 18:00:00,73.19616,7.59388,73.5890267105,18.83616,5.49388,19.621,54.36,2.1,54.4005477914,137.19,72.09616,24.57388,76.1691004608,18.83616,5.49388,19.621,53.26,19.08,56.5744995559,137.38,83.09616,41.18388,92.7420281135,18.83616,5.49388,19.621,64.26,35.69,73.5059432971,135.99,81.56616,58.61388,100.4421494483,18.83616,5.49388,19.621,62.73,53.12,82.1996794398,135.92
2020-06-18 18:30:00,70.7316,6.63255,71.0418887563,19.0716,5.56255,19.86625,51.66,1.07,51.671079919,137.58,69.6516,25.76255,74.2634120214,19.0716,5.56255,19.86625,50.58,20.2,54.4644507913,137.77,79.5916,39.77255,88.975718733,19.0716,5.56255,19.86625,60.52,34.21,69.5197418004,136.42,78.0616,60.70255,98.8858582966,19.0716,5.56255,19.86625,58.99,55.14,80.7480012137,136.37
2020-06-18 19:00:00,69.05272,6.6612100000000005,69.3732647211,19.99272,5.8312100000000004,20.82575,49.06,0.8300000000000001,49.0670204924,137.51,68.00272,26.26121,72.8973324482,19.99272,5.8312100000000004,20.82575,48.01,20.43,52.1760960594,137.71,75.75272,39.62121,85.488682697,19.99272,5.8312100000000004,20.82575,55.76,33.79,65.1992461613,136.4,74.24272,61.39121,96.3372313193,19.99272,5.8312100000000004,20.82575,54.25,55.56,77.6529207435,136.34
2020-06-18 19:30:00,68.33824,4.63782,68.4954335752,15.55824,4.53782,16.2065,52.78,0.1,52.7800947328,137.71,67.23824,25.81782,72.0245843296,15.55824,4.53782,16.2065,51.68,21.28,55.889719985,137.91,74.05824,38.45782,83.4483482823,15.55824,4.53782,16.2065,58.5,33.92,67.6226027302,136.5,72.53824,60.05782,94.1739773263,15.55824,4.53782,16.2065,56.98,55.52,79.556211574,136.44
2020-06-18 20:00:00,63.78304,3.64047,63.886846952,10.25304,2.99047,10.680250000000001,53.53,0.65,53.5339462397,137.77,62.66304,25.01047,67.4698465365,10.25304,2.99047,10.680250000000001,52.41,22.02,56.8479419153,137.96,74.39304,37.81047,83.4503208026,10.25304,2.99047,10.680250000000001,64.14,34.82,72.9819977803,136.32,72.87304,57.51047,92.8328288832,10.25304,2.99047,10.680250000000001,62.62,54.52,83.0282771109,136.26
2020-06-18 20:30:00,61.6008,4.09315,61.7366377248,8.8908,2.59315,9.26125,52.71,1.5,52.7313388793,137.92,60.4908,25.44315,65.62385821149999,8.8908,2.59315,9.26125,51.6,22.85,56.4329912374,138.1,74.3808,36.96315,83.0588819246,8.8908,2.59315,9.26125,65.49,34.37,73.9610505604,136.39,72.8608,57.55315,92.8496701748,8.8908,2.59315,9.26125,63.97,54.96,84.3371952344,136.33
2020-06-18 21:00:00,60.831360000000004,2.91873,60.9013410711,5.96136,1.73873,6.20975,54.87,1.18,54.8826867054,137.08,59.70136,24.02873,64.3555145365,5.96136,1.73873,6.20975,53.74,22.29,58.1793064586,137.26,76.49136,36.90873,84.9304568742,5.96136,1.73873,6.20975,70.53,35.17,78.8124977399,135.42,74.99136,54.67873,92.8087689233,5.96136,1.73873,6.20975,69.03,52.94,86.9930140873,135.36
2020-06-18 21:30:00,57.0428,3.73415,57.1648922684,4.6428,1.35415,4.83625,52.4,2.38,52.4540217715,136.82,55.9228,24.75415,61.1565818376,4.6428,1.35415,4.83625,51.28,23.4,56.3666426178,136.99,76.2028,36.35415,84.4303911519,4.6428,1.35415,4.83625,71.56,35.0,79.6607406443,134.98,74.7028,53.91415,92.1262389228,4.6428,1.35415,4.83625,70.06,52.56,87.5840008221,134.92
2020-06-18 22:00:00,55.75448,3.9146400000000003,55.8917386239,4.40448,1.28464,4.588,51.35,2.63,51.417306425,136.82,54.66448,24.95464,60.0910927775,4.40448,1.28464,4.588,50.26,23.67,55.5548062727,136.99,74.01448,35.94464,82.2809844034,4.40448,1.28464,4.588,69.61,34.66,77.7616081367,135.02,72.51448,54.33464,90.6123772649,4.40448,1.28464,4.588,68.11,53.05,86.3323496726,134.95
2020-06-18 22:30:00,56.87944,3.82942,57.0082024997,4.24944,1.23942,4.4265,52.63,2.59,52.6936903244,136.7,55.75944,24.80942,61.0296851528,4.24944,1.23942,4.4265,51.51,23.57,56.6464915065,136.88,73.39944,34.86942,81.2610253655,4.24944,1.23942,4.4265,69.15,33.63,76.8940790959,135.02,71.89944,55.17942,90.6327637439,4.24944,1.23942,4.4265,67.65,53.94,86.5219399921,134.97
2020-06-18 23:00:00,54.04064,4.4385200000000005,54.2226081206,5.00064,1.45852,5.209,49.04,2.98,49.1304589842,136.9,52.96064,25.44852,58.7576085235,5.00064,1.45852,5.209,47.96,23.99,53.6253829823,137.08,70.66064,34.46852,78.6193673098,5.00064,1.45852,5.209,65.66,33.01,73.4907864974,135.26,69.17064,56.26852,89.1668311706,5.00064,1.45852,5.209,64.17,54.81,84.391498387,135.19
2020-06-18 23:30:00,52.04488,4.12434,52.2080426242,4.09488,1.19434,4.2655,47.95,2.93,48.0394358834,137.68,50.97488,25.39434,56.9500737054,4.09488,1.19434,4.2655,46.88,24.2,52.7576951733,137.87,65.58488,34.08434,73.9129130656,4.09488,1.19434,4.2655,61.49,32.89,69.7335801462,136.14,64.07488,57.38434,86.0148401397,4.09488,1.19434,4.2655,59.98,56.19,82.1882990455,136.06
2020-06-19 00:00:00,49.38176,4.65593,49.6007651641,4.03176,1.17593,4.19975,45.35,3.48,45.4833255161,137.49,48.34176,25.81593,54.8031751057,4.03176,1.17593,4.19975,44.31,24.64,50.7001548321,137.68,62.08176,33.05593,70.3337716383,4.03176,1.17593,4.19975,58.05,31.88,66.2279163193,135.99,60.59176,58.05593,83.9157457696,4.03176,1.17593,4.19975,56.56,56.88,80.2145124027,135.92
2020-06-19 00:30:00,47.43,4.8825,47.6806428884,4.26,1.2425,4.4375,43.17,3.64,43.3231866326,137.76,46.41,26.1425,53.266484831,4.26,1.2425,4.4375,42.15,24.9,48.9554133881,137.95,59.21,32.5925,67.5876849452,4.26,1.2425,4.4375,54.95,31.35,63.2639312721,136.32,57.72,59.1125,82.6189206916,4.26,1.2425,4.4375,53.46,57.87,78.7839355453,136.24
2020-06-19 01:00:00,45.966,4.99175,46.2362490267,4.326,1.2617500000000001,4.50625,41.64,3.73,41.8067279275,137.82,44.966,26.24175,52.0631405033,4.326,1.2617500000000001,4.50625,40.64,24.98,47.7033541798,138.01,57.086,31.94175,65.4147291446,4.326,1.2617500000000001,4.50625,52.76,30.68,61.0317949924,136.46,55.626,59.93175,81.7683712328,4.326,1.2617500000000001,4.50625,51.3,58.67,77.9349658369,136.38
2020-06-19 01:30:00,45.58648,4.69189,45.8272952569,4.32648,1.26189,4.50675,41.26,3.43,41.402324814,137.92,44.58648,26.00189,51.6144600123,4.32648,1.26189,4.50675,40.26,24.74,47.2539437508,138.12,55.31648,31.37189,63.5933050074,4.32648,1.26189,4.50675,50.99,30.11,59.2164858802,136.68,53.83648,60.87189,81.263482395,4.32648,1.26189,4.50675,49.51,59.61,77.489303778,136.57
2020-06-19 02:00:00,44.8564,5.2627,45.1640635046,4.2264,1.2327,4.4025,40.63,4.03,40.8293742298,138.36,43.8764,26.6827,51.3527502306,4.2264,1.2327,4.4025,39.65,25.45,47.1150188369,138.55,55.4364,31.9727,63.9956872785,4.2264,1.2327,4.4025,51.21,30.74,59.727813454,136.99,53.9564,60.5527,81.1043930885,4.2264,1.2327,4.4025,49.73,59.32,77.4075920049,136.88
2020-06-19 02:30:00,44.23512,5.5469100000000005,44.581543849,4.27512,1.24691,4.45325,39.96,4.3,40.1906904643,138.48,43.26512,26.99691,50.9970955856,4.27512,1.24691,4.45325,38.99,25.75,46.7256096803,138.67,54.87512,31.88691,63.4669506465,4.27512,1.24691,4.45325,50.6,30.64,59.1537792537,137.09,53.40512,60.77691,80.9069813512,4.27512,1.24691,4.45325,49.13,59.53,77.185347055,137.01
2020-06-19 03:00:00,43.78296,5.58128,44.1372662588,4.39296,1.28128,4.5760000000000005,39.39,4.3,39.6240091359,138.32,42.80296,27.01128,50.6132653758,4.39296,1.28128,4.5760000000000005,38.41,25.73,46.231601746,138.52,53.66296,31.94128,62.4496488701,4.39296,1.28128,4.5760000000000005,49.27,30.66,58.0307547771,136.95,52.20296,60.69128,80.0536101672,4.39296,1.28128,4.5760000000000005,47.81,59.41,76.258404127,136.84
2020-06-19 03:30:00,43.62312,5.47591,43.9654658665,4.20312,1.22591,4.37825,39.42,4.25,39.6484413313,138.72,42.63312,27.01591,50.4721934739,4.20312,1.22591,4.37825,38.43,25.79,46.2816270241,138.92,54.08312,32.50591,63.1000638182,4.20312,1.22591,4.37825,49.88,31.28,58.8765895751,137.32,52.58312,60.85591,80.4265272834,4.20312,1.22591,4.37825,48.38,59.63,76.7877679061,137.23
2020-06-19 04:00:00,43.59208,5.12269,43.8920424629,4.19208,1.22269,4.36675,39.4,3.9,39.5925498042,138.9,42.61208,26.71269,50.2927148697,4.19208,1.22269,4.36675,38.42,25.49,46.1067945101,139.11,53.45208,31.93269,62.2641272882,4.19208,1.22269,4.36675,49.26,30.71,58.0487011052,137.61,51.99208,61.38269,80.4425945278,4.19208,1.22269,4.36675,47.8,60.16,76.837917723,137.51
2020-06-19 04:30:00,43.16624,5.26057,43.4856053478,4.11624,1.20057,4.28775,39.05,4.06,39.2604903179,138.75,42.19624,26.78057,49.9772108032,4.11624,1.20057,4.28775,38.08,25.58,45.8739882722,138.98,53.03624,31.21057,61.538138037,4.11624,1.20057,4.28775,48.92,30.01,57.3913451663,137.52,51.57624,61.81057,80.5025160865,4.11624,1.20057,4.28775,47.46,60.61,76.9806709506,137.44
2020-06-19 05:00:00,42.72808,5.19319,43.042514365,4.22808,1.23319,4.40425,38.5,3.96,38.7031213212,138.69,41.76808,26.72319,49.5852940968,4.22808,1.23319,4.40425,37.54,25.49,45.3761137604,138.94,52.19808,31.23319,60.8288723655,4.22808,1.23319,4.40425,47.97,30.0,56.5784490774,137.52,50.72808,61.90319,80.0333869873,4.22808,1.23319,4.40425,46.5,60.67,76.4401654891,137.41
2020-06-19 05:30:00,43.44744,5.07217,43.7425073705,4.56744,1.33217,4.75775,38.88,3.74,39.0594674823,138.46,42.47744,26.54217,50.0881193225,4.56744,1.33217,4.75775,37.91,25.21,45.5270491027,138.72,52.69744,31.41217,61.3493651692,4.56744,1.33217,4.75775,48.13,30.08,56.756526497,137.28,51.24744,61.67217,80.1857634438,4.56744,1.33217,4.75775,46.68,60.34,76.28851814,137.2
2020-06-19 06:00:00,45.10144,5.17542,45.3974103033,5.40144,1.57542,5.6265,39.7,3.6,39.8628900106,138.4,44.11144,26.63542,51.529260983,5.40144,1.57542,5.6265,38.71,25.06,46.1136389802,138.66,54.23144,32.14542,63.0426610435,5.40144,1.57542,5.6265,48.83,30.57,57.6098411732,137.18,52.78144,61.32542,80.9116032881,5.40144,1.57542,5.6265,47.38,59.75,76.2556679861,137.11
2020-06-19 06:30:00,48.44064,4.79477,48.6773604765,6.77064,1.97477,7.05275,41.67,2.8200000000000003,41.7653121621,137.84,47.45064,26.10477,54.1573841056,6.77064,1.97477,7.05275,40.68,24.13,47.2981955258,138.09,60.72064,34.81477,69.9933163392,6.77064,1.97477,7.05275,53.95,32.84,63.1590698158,136.42,59.27064,58.47477,83.2604797762,6.77064,1.97477,7.05275,52.5,56.5,77.126519434,136.36
2020-06-19 07:00:00,53.86792,3.80356,54.0020358301,8.13792,2.37356,8.477,45.73,1.43,45.752352945,137.88,52.83792,25.14356,58.5153347371,8.13792,2.37356,8.477,44.7,22.77,50.1653555753,138.13,64.96792,38.05356,75.292124806,8.13792,2.37356,8.477,56.83,35.68,67.1022451189,136.33,63.52792,55.96356,84.6623686616,8.13792,2.37356,8.477,55.39,53.59,77.071007519,136.25
2020-06-19 07:30:00,59.97864,3.43752,60.0770655076,9.96864,2.90752,10.384,50.01,0.53,50.0128083595,137.61,58.90864,23.71752,63.503926033,9.96864,2.90752,10.384,48.94,20.81,53.1806327529,137.88,69.54864,39.97752,80.2197945098,9.96864,2.90752,10.384,59.58,37.07,70.1709434168,136.16,68.10864,54.89752,87.4787090943,9.96864,2.90752,10.384,58.14,51.99,77.9949979165,136.07
2020-06-19 08:00:00,62.55104,4.07947,62.6839268119,10.66104,3.10947,11.10525,51.89,0.97,51.8990655022,137.31,61.46104,23.34947,65.7469177009,10.66104,3.10947,11.10525,50.8,20.24,54.6836136333,137.55,73.93104,42.46947,85.2610963896,10.66104,3.10947,11.10525,63.27,39.36,74.5137738945,135.6,72.50104,52.07947,89.2674184491,10.66104,3.10947,11.10525,61.84,48.97,78.881217663,135.55
2020-06-19 08:30:00,66.29384,5.72362,66.5404617346,10.98384,3.20362,11.4415,55.31,2.52,55.3673775792,136.76,65.18384,21.78362,68.7274260936,10.98384,3.20362,11.4415,54.2,18.58,57.29621628,137.02,78.47384,44.09362,90.0132817369,10.98384,3.20362,11.4415,67.49,40.89,78.9106596095,135.05,77.01384,49.98362,91.8122748866,10.98384,3.20362,11.4415,66.03,46.78,80.9217480039,135.0
2020-06-19 09:00:00,75.12776,9.05643,75.6716541841,17.98776,5.24643,18.73725,57.14,3.81,57.2668813539,136.4,73.98776,22.45643,77.3206303529,17.98776,5.24643,18.73725,56.0,17.21,58.58484531,136.7,73.74776,43.16643,85.4521666429,17.98776,5.24643,18.73725,55.76,37.92,67.4322178191,135.33,72.29776,55.29643,91.0201146547,17.98776,5.24643,18.73725,54.31,50.05,73.855118983,135.29
2020-06-19 09:30:00,76.20304,9.65047,76.8116845048,17.45304,5.09047,18.18025,58.75,4.5600000000000005,58.9267010785,135.88,75.07304,21.39047,78.0609604198,17.45304,5.09047,18.18025,57.62,16.3,59.8811689933,136.19,76.31304,42.32047,87.2622613451,17.45304,5.09047,18.18025,58.86,37.23,69.6460515751,136.38,74.91304,54.910470000000004,92.8823087443,17.45304,5.09047,18.18025,57.46,49.82,76.0505358298,136.32
2020-06-19 10:00:00,73.8204,10.7872,74.6043908895,20.1504,5.8772,20.99,53.67,4.91,53.894127695,136.27,72.7404,21.9172,75.9705827804,20.1504,5.8772,20.99,52.59,16.04,54.9817215082,136.55,76.1804,43.3272,87.6396006609,20.1504,5.8772,20.99,56.03,37.45,67.3933483365,135.48,74.7504,55.6572,93.1952048766,20.1504,5.8772,20.99,54.6,49.78,73.8864561337,135.46
2020-06-19 10:30:00,74.2312,11.4516,75.1093216319,23.2512,6.7816,24.22,50.98,4.67,51.1934497763,136.27,73.2012,23.0416,76.7419768575,23.2512,6.7816,24.22,49.95,16.26,52.5298972015,136.55,74.6812,44.7116,87.0425689419,23.2512,6.7816,24.22,51.43,37.93,63.9040671632,135.25,73.2312,56.5816,92.5434282486,23.2512,6.7816,24.22,49.98,49.8,70.5552294306,135.22
2020-06-19 11:00:00,74.55944,9.72067,75.1904350191,17.17944,5.01067,17.89525,57.38,4.71,57.5729841158,135.99,73.45944,21.16067,76.4464732997,17.17944,5.01067,17.89525,56.28,16.15,58.5513526744,136.27,80.18944,45.89067,92.392098583,17.17944,5.01067,17.89525,63.01,40.88,75.1094834225,137.01,78.82944,50.83067,93.7967889822,17.17944,5.01067,17.89525,61.65,45.82,76.8127261591,136.96
2020-06-19 11:30:00,73.72336,9.20598,74.2959210014,15.48336,4.51598,16.1285,58.24,4.69,58.4285349808,135.86,72.62336,20.64598,75.5010523625,15.48336,4.51598,16.1285,57.14,16.13,59.3730283883,136.13,84.09336,46.37598,96.0334562382,15.48336,4.51598,16.1285,68.61,41.86,80.371585153,138.91,82.75336,50.05598,96.7146303568,15.48336,4.51598,16.1285,67.27,45.54,81.2351186372,138.85
2020-06-19 12:00:00,78.25984,10.40537,78.9485546521,18.18984,5.30537,18.94775,60.07,5.1,60.2861086819,135.77,77.13984,21.01537,79.9512394617,18.18984,5.30537,18.94775,58.95,15.71,61.007430695,136.04,81.42984,47.28537,94.1632893354,18.18984,5.30537,18.94775,63.24,41.98,75.9053226065,138.91,80.07984,50.75537,94.8097482238,18.18984,5.30537,18.94775,61.89,45.45,76.7859010496,138.85
