Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-19 12:30:00,79.16232,10.21276,79.818377424,17.39232,5.07276,18.117,61.77,5.14,61.9834857039,135.61,78.01232,20.73276,80.720315962,17.39232,5.07276,18.117,60.62,15.66,62.6100630889,135.87,82.77232,46.72276,95.0487941018,17.39232,5.07276,18.117,65.38,41.65,77.5194614274,138.79,81.43232,50.74276,95.9481653446,17.39232,5.07276,18.117,64.04,45.67,78.6566621463,138.73
2020-06-19 13:00:00,77.50384,9.86237,78.1288138702,17.73384,5.17237,18.47275,59.77,4.69,59.953723821,135.91,76.38384,21.34237,79.3094431349,17.73384,5.17237,18.47275,58.65,16.17,60.8382396195,136.17,81.67384,46.72237,94.0935491878,17.73384,5.17237,18.47275,63.94,41.55,76.2543513513,139.05,80.31384,51.27237,95.2846725395,17.73384,5.17237,18.47275,62.58,46.1,77.7268705146,138.99
2020-06-19 13:30:00,78.69328,9.24679,79.2346858545,16.34328,4.76679,17.02425,62.35,4.48,62.5107422768,136.11,77.53328,21.23679,80.3891208875,16.34328,4.76679,17.02425,61.19,16.47,63.3677915033,136.38,79.20328,46.45679,91.82261649430001,16.34328,4.76679,17.02425,62.86,41.69,75.4283481193,139.27,77.84328,51.02679,93.07690121,16.34328,4.76679,17.02425,61.5,46.26,76.9560757835,139.2
2020-06-19 14:00:00,77.43592,9.43881,78.0090561439,17.99592,5.24881,18.74575,59.44,4.19,59.5874961716,136.89,76.29592,22.16881,79.4513910858,17.99592,5.24881,18.74575,58.3,16.92,60.7056537729,137.13,76.02592,45.35881,88.5288775285,17.99592,5.24881,18.74575,58.03,40.11,70.5428451368,137.49,74.61592,52.96881,91.5053569484,17.99592,5.24881,18.74575,56.62,47.72,74.0474361474,137.42
2020-06-19 14:30:00,77.1504,10.0097,77.7970328113,23.4504,6.8397,24.4275,53.7,3.17,53.7934838061,136.89,76.0604,24.7697,79.9920151406,23.4504,6.8397,24.4275,52.61,17.93,55.5814447455,137.13,69.1604,46.2297,83.1886175522,23.4504,6.8397,24.4275,45.71,39.39,60.3405021524,135.59,67.7104,55.5597,87.587547815,23.4504,6.8397,24.4275,44.26,48.72,65.8223822115,135.53
2020-06-19 15:00:00,75.2684,8.70245,75.7698137424,21.1284,6.16245,22.00875,54.14,2.54,54.1995498136,136.92,74.1784,24.70245,78.1834129631,21.1284,6.16245,22.00875,53.05,18.54,56.196388674,137.13,69.4884,45.22245,82.9078266424,21.1284,6.16245,22.00875,48.36,39.06,62.1640828775,135.56,68.0284,55.14245,87.57027462880001,21.1284,6.16245,22.00875,46.9,48.98,67.8133497182,135.53
2020-06-19 15:30:00,72.78808,7.62444,73.1863148095,16.67808,4.86444,17.373,56.11,2.76,56.1778399371,136.88,71.68808,23.23444,75.3592729278,16.67808,4.86444,17.373,55.01,18.37,57.9961809087,137.11,73.30808,43.42444,85.2042051932,16.67808,4.86444,17.373,56.63,38.56,68.511535525,135.56,71.82808,54.54444,90.1907368381,16.67808,4.86444,17.373,55.15,49.68,74.2268475688,135.49
2020-06-19 16:00:00,69.57944,6.77817,69.9088124578,16.03944,4.67817,16.70775,53.54,2.1,53.5811683337,137.43,68.48944,23.86817,72.529255688,16.03944,4.67817,16.70775,52.45,19.19,55.8503231862,137.64,75.28944,42.97817,86.6926921491,16.03944,4.67817,16.70775,59.25,38.3,70.5510630678,136.0,73.79944,55.24817,92.1884896973,16.03944,4.67817,16.70775,57.76,50.57,76.7694112261,135.94
2020-06-19 16:30:00,63.30008,6.27669,63.6105098656,19.36008,5.64669,20.16675,43.94,0.63,43.9445161539,137.88,62.31008,26.35669,67.6551637154,19.36008,5.64669,20.16675,42.95,20.71,47.6823510326,138.06,77.50008,42.12669,88.2095256215,19.36008,5.64669,20.16675,58.14,36.48,68.6370890991,136.38,76.01008,58.53669,95.9378774925,19.36008,5.64669,20.16675,56.65,52.89,77.5020941653,136.32
2020-06-19 17:00:00,65.80584,6.04212,66.0826436532,19.75584,5.76212,20.579,46.05,0.28,46.0508512408,136.81,64.78584,26.52212,70.0044849549,19.75584,5.76212,20.579,45.03,20.76,49.5850632751,137.01,79.62584,42.41212,90.2167518735,19.75584,5.76212,20.579,59.87,36.65,70.1971466657,135.22,78.14584,57.07212,96.767759045,19.75584,5.76212,20.579,58.39,51.31,77.7309989644,135.14
2020-06-19 17:30:00,66.14008,5.85294,66.3985473414,19.93008,5.81294,20.7605,46.21,0.04,46.2100173123,136.73,65.14008,26.75294,70.4198112824,19.93008,5.81294,20.7605,45.21,20.94,49.8239671243,136.93,80.48008,41.88294,90.7260929383,19.93008,5.81294,20.7605,60.55,36.07,70.479411178,135.17,79.01008,57.52294,97.7316804718,19.93008,5.81294,20.7605,59.08,51.71,78.5135052077,135.1
2020-06-19 18:00:00,66.4908,6.1094,66.7708862679,20.0208,5.8394,20.855,46.47,0.27,46.4707843704,136.81,65.4708,27.1594,70.8805943894,20.0208,5.8394,20.855,45.45,21.32,50.2020407952,137.01,78.4508,41.3894,88.6995515941,20.0208,5.8394,20.855,58.43,35.55,68.3949369471,135.28,76.9808,58.1694,96.4869041114,20.0208,5.8394,20.855,56.96,52.33,77.3490174469,135.21
2020-06-19 18:30:00,64.59824,6.73907,64.948808115,20.32824,5.92907,21.17525,44.27,0.81,44.27740959,136.95,63.59824,27.80907,69.412394465,20.32824,5.92907,21.17525,43.27,21.88,48.4873932069,137.15,76.72824,40.90907,86.9527160114,20.32824,5.92907,21.17525,56.4,34.98,66.366862213,135.43,75.25824,59.10907,95.6957932417,20.32824,5.92907,21.17525,54.93,53.18,76.4553287875,135.36
2020-06-19 19:00:00,63.25136,6.68998,63.6041694722,19.37136,5.64998,20.1785,43.88,1.04,43.8923227911,137.03,62.25136,27.76998,68.164533381,19.37136,5.64998,20.1785,42.88,22.12,48.2492362634,137.24,74.28136,39.80998,84.2766572133,19.37136,5.64998,20.1785,54.91,34.16,64.6684907818,135.58,72.81136,59.78998,94.2143081143,19.37136,5.64998,20.1785,53.44,54.14,76.0721578503,135.51
2020-06-19 19:30:00,65.56672,3.92446,65.6840631953,11.22672,3.27446,11.6945,54.34,0.65,54.3438874208,136.72,64.45672,24.96446,69.1223047666,11.22672,3.27446,11.6945,53.23,21.69,57.4794658987,136.93,74.83672,37.55446,83.7309508261,11.22672,3.27446,11.6945,63.61,34.28,72.258912945,135.31,73.37672,56.98446,92.9051759562,11.22672,3.27446,11.6945,62.15,53.71,82.1424774401,135.23
2020-06-19 20:00:00,61.40208,3.98144,61.5310270742,8.06208,2.35144,8.398,53.34,1.63,53.3648995127,137.02,60.28208,25.08144,65.2917131158,8.06208,2.35144,8.398,52.22,22.73,56.9524477086,137.22,74.62208,36.36144,83.0096930629,8.06208,2.35144,8.398,66.56,34.01,74.7456600747,135.48,73.14208,56.51144,92.4300098323,8.06208,2.35144,8.398,65.08,54.16,84.6682467044,135.41
2020-06-19 20:30:00,58.49024,4.24632,58.6441762565,7.05024,2.05632,7.344,51.44,2.19,51.4865972851,137.45,57.39024,25.48632,62.7948417818,7.05024,2.05632,7.344,50.34,23.43,55.5254941446,137.64,73.27024,35.99632,81.6349381282,7.05024,2.05632,7.344,66.22,33.94,74.4111013223,135.84,71.78024,56.85632,91.5698857616,7.05024,2.05632,7.344,64.73,54.8,84.8116318673,135.77
2020-06-19 21:00:00,55.860640000000004,5.10102,56.0930611239,6.38064,1.8610200000000001,6.6465,49.48,3.24,49.5859657565,137.94,54.78064,26.42102,60.8193128591,6.38064,1.8610200000000001,6.6465,48.4,24.56,54.2747970977,138.12,71.73064,35.12102,79.8672070418,6.38064,1.8610200000000001,6.6465,65.35,33.26,73.3270079848,136.28,70.22064,57.76102,90.9245495642,6.38064,1.8610200000000001,6.6465,63.84,55.9,84.8549091096,136.23
2020-06-19 21:30:00,55.15176,5.37718,55.4132718385,6.16176,1.79718,6.4185,48.99,3.58,49.1206321213,137.65,54.07176,26.65718,60.2856572913,6.16176,1.79718,6.4185,47.91,24.86,53.9758066174,137.84,70.19176,34.67718,78.290420772,6.16176,1.79718,6.4185,64.03,32.88,71.9787142147,136.01,68.69176,57.88718,89.8303039083,6.16176,1.79718,6.4185,62.53,56.09,84.0005297602,135.93
2020-06-19 22:00:00,53.28048,5.86889,53.6027370464,5.55048,1.61889,5.78175,47.73,4.25,47.9188418057,137.94,52.20048,27.20889,58.8660666875,5.55048,1.61889,5.78175,46.65,25.59,53.2078058183,138.12,69.08048,34.00889,76.9981643681,5.55048,1.61889,5.78175,63.53,32.39,71.3103989612,136.26,67.58048,58.50889,89.3891016068,5.55048,1.61889,5.78175,62.03,56.89,84.1676481791,136.18
2020-06-19 22:30:00,54.56936,5.47773,54.8436010558,5.16936,1.50773,5.38475,49.4,3.9699999999999998,49.5592665402,138.01,53.48936,26.85773,59.853565424,5.16936,1.50773,5.38475,48.32,25.35,54.5659683319,138.2,69.04936,33.78773,76.8727833174,5.16936,1.50773,5.38475,63.88,32.28,71.572709883,136.41,67.54936000000001,58.76773,89.5352563282,5.16936,1.50773,5.38475,62.38,57.26,84.6756871835,136.3
2020-06-19 23:00:00,52.4404,5.9122,52.7726222676,5.1504,1.5022,5.365,47.29,4.41,47.4951808082,138.01,51.3804,27.2722,58.169737811,5.1504,1.5022,5.365,46.23,25.77,52.9273634333,138.2,66.5504,33.1422,74.3462249277,5.1504,1.5022,5.365,61.4,31.64,69.0727847998,136.41,65.0204,59.3622,88.0427351063,5.1504,1.5022,5.365,59.87,57.86,83.2598132354,136.3
2020-06-19 23:30:00,51.13664,5.40402,51.421390322,6.11664,1.78402,6.3715,45.02,3.62,45.1653052685,138.97,50.09664,27.08402,56.949253539,6.11664,1.78402,6.3715,43.98,25.3,50.7378596316,139.16,62.46664,32.60402,70.4634886523,6.11664,1.78402,6.3715,56.35,30.82,64.2276801698,137.67,60.92664,62.17402,87.0497801528,6.11664,1.78402,6.3715,54.81,60.39,81.5542040609,137.54
2020-06-20 00:00:00,48.8944,5.06545,49.1560895013,5.7444,1.67545,5.983750000000001,43.15,3.39,43.2829596955,139.47,47.8844,26.89545,54.9206791114,5.7444,1.67545,5.983750000000001,42.14,25.22,49.1103655046,139.67,58.5944,31.57545,66.5605946042,5.7444,1.67545,5.983750000000001,52.85,29.9,60.7217629849,138.34,57.0544,63.75545,85.5567762603,5.7444,1.67545,5.983750000000001,51.31,62.08,80.5396951819,138.23
2020-06-20 00:30:00,46.24288,5.87709,46.6148488956,5.13288,1.49709,5.34675,41.11,4.38,41.3426716602,139.74,45.24288,27.72709,53.0632614015,5.13288,1.49709,5.34675,40.11,26.23,47.9252021383,139.94,56.52288,30.99709,64.464374285,5.13288,1.49709,5.34675,51.39,29.5,59.2552284613,138.52,54.98288,64.03709,84.4029975105,5.13288,1.49709,5.34675,49.85,62.54,79.9767097348,138.44
2020-06-20 01:00:00,44.07128,6.23329,44.5099047973,4.81128,1.4032900000000001,5.01175,39.26,4.83,39.5559919608,139.61,43.10128,28.06329,51.432174592,4.81128,1.4032900000000001,5.01175,38.29,26.66,46.6570434125,139.82,54.28128,30.64329,62.3335269375,4.81128,1.4032900000000001,5.01175,49.47,29.24,57.4652808224,138.38,52.74128,64.10329,83.0112908276,4.81128,1.4032900000000001,5.01175,47.93,62.7,78.9213209469,138.29
2020-06-20 01:30:00,43.32384,6.23737,43.7705368583,4.65384,1.35737,4.8477500000000004,38.67,4.88,38.9767020154,139.68,42.35384,28.07737,50.8152188706,4.65384,1.35737,4.8477500000000004,37.7,26.72,46.2087480895,139.89,53.09384,30.51737,61.2394131068,4.65384,1.35737,4.8477500000000004,48.44,29.16,56.5397134765,138.45,51.56384,64.24737,82.3805447145,4.65384,1.35737,4.8477500000000004,46.91,62.89,78.4582704372,138.36
2020-06-20 02:00:00,42.80904,6.38347,43.2823589348,4.94904,1.44347,5.15525,37.86,4.94,38.1809271758,139.59,41.84904,28.20347,50.4656107559,4.94904,1.44347,5.15525,36.9,26.76,45.581877978,139.79,52.20904,30.56347,60.4971863491,4.94904,1.44347,5.15525,47.26,29.12,55.5110979895,138.36,50.68904,64.28347,81.864175873,4.94904,1.44347,5.15525,45.74,62.84,77.7239551232,138.26
2020-06-20 02:30:00,42.3892,6.64185,42.9063916924,4.9092,1.43185,5.11375,37.48,5.21,37.8403818691,139.74,41.4392,28.46185,50.2721016277,4.9092,1.43185,5.11375,36.53,27.03,45.4429510485,139.94,51.8292,30.12185,59.946574715,4.9092,1.43185,5.11375,46.92,28.69,54.9963862449,138.52,50.2992,64.71185,81.9611679459,4.9092,1.43185,5.11375,45.39,63.28,77.8756091469,138.43
2020-06-20 03:00:00,42.15808,6.73569,42.692777247,5.60808,1.63569,5.84175,36.55,5.1,36.9040986884,139.85,41.19808,28.62569,50.1668408778,5.60808,1.63569,5.84175,35.59,26.99,44.6666340796,140.06,50.14808,30.55569,58.7237611113,5.60808,1.63569,5.84175,44.54,28.92,53.1053481299,138.65,48.61808,65.01569,81.1834813805,5.60808,1.63569,5.84175,43.01,63.38,76.5955906042,138.56
2020-06-20 03:30:00,42.31816,6.67613,42.8415379925,5.91816,1.72613,6.16475,36.4,4.95,36.735030965,140.0,41.36816,28.63613,50.3125491618,5.91816,1.72613,6.16475,35.45,26.91,44.506747803,140.21,49.24816,30.78613,58.0789726473,5.91816,1.72613,6.16475,43.33,29.06,52.172526295,138.83,47.70816,65.28613,80.8600476191,5.91816,1.72613,6.16475,41.79,63.56,76.0675863953,138.72
2020-06-20 04:00:00,41.01288,7.05959,41.6160322095,5.31288,1.54959,5.53425,35.7,5.51,36.1227089239,140.33,40.07288,29.06959,49.5063306483,5.31288,1.54959,5.53425,34.76,27.52,44.3351779065,140.54,49.46288,30.65959,58.1943893933,5.31288,1.54959,5.53425,44.15,29.11,52.883027523,139.09,47.93288,65.29959,81.0036878127,5.31288,1.54959,5.53425,42.62,63.75,76.6845936287,138.96
2020-06-20 04:30:00,40.06408,7.58869,40.7764481308,5.34408,1.55869,5.56675,34.72,6.03,35.2397403509,140.17,39.16408,29.04869,48.7611684946,5.34408,1.55869,5.56675,33.82,27.49,43.5831676224,140.37,48.10408,30.38869,56.8988136305,5.34408,1.55869,5.56675,42.76,28.83,51.5711789666,139.11,46.56408,65.61869,80.4613324744,5.34408,1.55869,5.56675,41.22,64.06,76.1759279563,138.96
2020-06-20 05:00:00,39.66872,6.63671,40.220060493,5.7487200000000005,1.67671,5.98825,33.92,4.96,34.2807234463,135.81,39.04872,28.49671,48.3411317044,5.7487200000000005,1.67671,5.98825,33.3,26.82,42.7574835555,136.04,47.43872,29.61671,55.9247857972,5.7487200000000005,1.67671,5.98825,41.69,27.94,50.1866486229,137.39,45.88872,65.65671,80.1035466834,5.7487200000000005,1.67671,5.98825,40.14,63.98,75.5291996515,137.3
2020-06-20 05:30:00,39.48768,6.99849,40.1030638987,5.85768,1.70849,6.10175,33.63,5.29,34.0435162696,135.53,38.87768,28.78849,48.3761424533,5.85768,1.70849,6.10175,33.02,27.08,42.7041777816,135.77,47.44768,29.48849,55.864598628,5.85768,1.70849,6.10175,41.59,27.78,50.0145628792,136.75,45.92768,65.11849,79.6854411424,5.85768,1.70849,6.10175,40.07,63.41,75.009552725,136.66
2020-06-20 06:00:00,43.15728,8.04129,43.9000360121,9.94728,2.90129,10.36175,33.21,5.14,33.6054117666,135.29,42.53728,29.81129,51.9435578418,9.94728,2.90129,10.36175,32.59,26.91,42.2641242663,135.57,43.39728,30.28129,52.917676021,9.94728,2.90129,10.36175,33.45,27.38,43.2269233233,136.7,41.85728,67.72129,79.612844493,9.94728,2.90129,10.36175,31.91,64.82,72.2487404735,136.6
2020-06-20 06:30:00,44.19512,8.28566,44.9651063987,9.10512,2.65566,9.4845,35.09,5.63,35.5387816336,139.11,43.31512,29.73566,52.539595509,9.10512,2.65566,9.4845,34.21,27.08,43.6308434482,139.36,47.20512,31.61566,56.814375922400004,9.10512,2.65566,9.4845,38.1,28.96,47.8569911298,136.25,45.67512,65.33566,79.7180346888,9.10512,2.65566,9.4845,36.57,62.68,72.5682251402,136.14
2020-06-20 07:00:00,44.88592,7.69631,45.5409596063,8.45592,2.46631,8.80825,36.43,5.23,36.8035025507,139.78,43.94592,29.57631,52.9717094104,8.45592,2.46631,8.80825,35.49,27.11,44.6597380198,140.03,49.78592,33.13631,59.8051241171,8.45592,2.46631,8.80825,41.33,30.67,51.4666668826,136.1,48.25592,63.26631,79.5692138711,8.45592,2.46631,8.80825,39.8,60.8,72.6682874437,136.01
2020-06-20 07:30:00,48.68984,7.93412,49.3320461708,11.49984,3.35412,11.979,37.19,4.58,37.4709554188,139.94,47.72984,29.82412,56.2815756727,11.49984,3.35412,11.979,36.23,26.47,44.8695197211,140.2,50.66984,34.80412,61.4716150317,11.49984,3.35412,11.979,39.17,31.45,50.2333693873,136.27,49.11984,63.46412,80.2524342871,11.49984,3.35412,11.979,37.62,60.11,70.9117514944,136.2
2020-06-20 08:00:00,52.96368,7.47649,53.488777345,15.31368,4.46649,15.95175,37.65,3.01,37.7701284086,137.67,52.29368,29.20649,59.8969784385,15.31368,4.46649,15.95175,36.98,24.74,44.492561176,137.98,50.00368,31.50649,59.101835214,15.31368,4.46649,15.95175,34.69,27.04,43.9836071736,137.29,48.75368,57.64649,75.4986034497,15.31368,4.46649,15.95175,33.44,53.18,62.8199490608,137.19
2020-06-20 08:30:00,56.9948,6.6464,57.3810235182,16.9248,4.9364,17.63,40.07,1.71,40.1064707996,135.77,56.3848,28.6064,63.2263536194,16.9248,4.9364,17.63,39.46,23.67,46.0147856672,136.09,51.7648,27.1364,58.4463747721,16.9248,4.9364,17.63,34.84,22.2,41.3118094496,135.86,50.7548,51.5464,72.340037849,16.9248,4.9364,17.63,33.83,46.61,57.5930638185,135.77
2020-06-20 09:00:00,65.40912,9.73266,66.1292495788,27.60912,8.05266,28.7595,37.8,1.6800000000000002,37.8373149153,135.97,64.76912,31.11266,71.8542727877,27.60912,8.05266,28.7595,37.16,23.06,43.7336163609,136.31,42.88912,29.12266,51.8421251479,27.60912,8.05266,28.7595,15.28,21.07,26.0273567617,135.43,41.83912,55.35266,69.3860860076,27.60912,8.05266,28.7595,14.23,47.3,49.3941585615,135.34
2020-06-20 09:30:00,68.43184,10.59762,69.2475723434,29.51184,8.60762,30.7415,38.92,1.99,38.970841664,139.39,67.49184,32.38762,74.8605797189,29.51184,8.60762,30.7415,37.98,23.78,44.8103648724,139.64,43.57184,30.46762,53.1674816918,29.51184,8.60762,30.7415,14.06,21.86,25.9912139001,134.88,42.52184,54.55762,69.1710978448,29.51184,8.60762,30.7415,13.01,45.95,47.7562833562,134.83
2020-06-20 10:00:00,68.5,9.11375,69.1036210271,27.75,8.09375,28.90625,40.75,1.02,40.7627636453,138.85,67.55,30.79375,74.2378443859,27.75,8.09375,28.90625,39.8,22.7,45.8184460671,139.14,47.55,30.47375,56.4770036303,27.75,8.09375,28.90625,19.8,22.38,29.8815059861,139.01,46.53,54.41375,71.595370584,27.75,8.09375,28.90625,18.78,46.32,49.9823048688,138.92
2020-06-20 10:30:00,67.93016,8.56963,68.4685708626,26.33016,7.67963,27.42725,41.6,0.89,41.6095193435,138.72,66.96016,30.19963,73.4552971498,26.33016,7.67963,27.42725,40.63,22.52,46.4537113695,139.01,48.82016,28.94963,56.7581632857,26.33016,7.67963,27.42725,22.49,21.27,30.9550157487,139.05,47.82016,54.53963,72.5350876677,26.33016,7.67963,27.42725,21.49,46.86,51.5526885817,138.97
2020-06-20 11:00:00,68.95656,8.61233,69.4922973794,26.71656,7.79233,27.82975,42.24,0.8200000000000001,42.2479585306,138.62,67.98656,30.19233,74.3891734829,26.71656,7.79233,27.82975,41.27,22.4,46.9571389674,138.91,48.26656,29.11233,56.3665554408,26.71656,7.79233,27.82975,21.55,21.32,30.3141039782,138.95,47.26656,54.44233,72.097815432,26.71656,7.79233,27.82975,20.55,46.65,50.9757295191,138.87
2020-06-20 11:30:00,68.8928,6.90665,69.2381376559,22.8228,6.65665,23.77375,46.07,0.25,46.0706783106,138.44,67.8828,28.46665,73.6099497219,22.8228,6.65665,23.77375,45.06,21.81,50.0607600821,138.72,53.1028,27.15665,59.643868143,22.8228,6.65665,23.77375,30.28,20.5,36.5667663323,138.88,52.1328,54.22665,75.2220606342,22.8228,6.65665,23.77375,29.31,47.57,55.8746901557,138.79
2020-06-20 12:00:00,64.90544,6.45367,65.2255011331,19.79544,5.77367,20.62025,45.11,0.68,45.1151249583,138.61,63.88544,28.06367,69.7776398129,19.79544,5.77367,20.62025,44.09,22.29,49.4041718886,138.86,58.96544,25.79367,64.360209186,19.79544,5.77367,20.62025,39.17,20.02,43.989649919,138.95,58.02544,53.83367,79.151852239,19.79544,5.77367,20.62025,38.23,48.06,61.4108825861,138.86
2020-06-20 12:30:00,69.73344,8.46142,70.2449164186,25.75344,7.51142,26.8265,43.98,0.9500000000000001,43.990259149,138.48,68.74344,30.03142,75.0169762804,25.75344,7.51142,26.8265,42.99,22.52,48.5313352382,138.77,50.46344,27.80142,57.6149089269,25.75344,7.51142,26.8265,24.71,20.29,31.9729291745,138.9,49.46344,55.25142,74.1576112658,25.75344,7.51142,26.8265,23.71,47.74,53.3035805552,138.8
2020-06-20 13:00:00,65.26496,8.79103,65.8543636539,24.17496,7.05103,25.18225,41.09,1.74,41.1268245796,138.45,64.28496,30.30103,71.0683368404,24.17496,7.05103,25.18225,40.11,23.25,46.3613481254,138.71,52.98496,29.79103,60.7857833269,24.17496,7.05103,25.18225,28.81,22.74,36.7031837856,138.43,52.01496,51.79103,73.4020902445,24.17496,7.05103,25.18225,27.84,44.74,52.6947170028,138.31
2020-06-20 13:30:00,69.24608,10.81969,70.0862703178,30.85608,8.99969,32.14175,38.39,1.82,38.4331172298,138.08,68.29608,32.23969,75.523189516,30.85608,8.99969,32.14175,37.44,23.24,44.0664407458,138.38,43.36608,33.76969,54.9637049084,30.85608,8.99969,32.14175,12.51,24.77,27.7498288283,137.96,42.37608,51.28969,66.5309285706,30.85608,8.99969,32.14175,11.52,42.29,43.8309764892,137.83
2020-06-20 14:00:00,67.80416,10.17413,68.5632338397,28.09416,8.19413,29.26475,39.71,1.98,39.7593322379,138.24,66.84416,31.61413,73.9431872573,28.09416,8.19413,29.26475,38.75,23.42,45.2775761277,138.53,44.27416,32.45413,54.8950981214,28.09416,8.19413,29.26475,16.18,24.26,29.1605898431,138.14,43.30416,51.07413,66.9613099376,28.09416,8.19413,29.26475,15.21,42.88,45.4976757648,138.05
2020-06-20 14:30:00,64.65576,9.26918,65.3168048748,24.06576,7.01918,25.0685,40.59,2.25,40.6523135873,138.97,63.67576,30.92918,70.7899469349,24.06576,7.01918,25.0685,39.61,23.91,46.2670530724,139.25,47.33576,30.48918,56.3050998743,24.06576,7.01918,25.0685,23.27,23.47,33.0504735216,138.89,46.36576,51.47918,69.2812360878,24.06576,7.01918,25.0685,22.3,44.46,49.7391354971,138.85
2020-06-20 15:00:00,60.78248,7.75989,61.275817153,18.82248,5.48989,19.60675,41.96,2.27,42.0213576649,138.9,59.77248,29.40989,66.6159965411,18.82248,5.48989,19.60675,40.95,23.92,47.4243492312,139.14,53.92248,28.02989,60.7725973014,18.82248,5.48989,19.60675,35.1,22.54,41.7140455962,138.8,52.99248,50.82989,73.4294263491,18.82248,5.48989,19.60675,34.17,45.34,56.7741534503,138.76
2020-06-20 15:30:00,60.34208,9.02519,61.0132827609,22.37208,6.52519,23.30425,37.97,2.5,38.0522128134,138.7,59.37208,30.60519,66.7961191871,22.37208,6.52519,23.30425,37.0,24.08,44.1457404514,138.95,48.97208,28.47519,56.6489281899,22.37208,6.52519,23.30425,26.6,21.95,34.4871352826,138.67,47.99208,52.36519,71.0306473747,22.37208,6.52519,23.30425,25.62,45.84,52.5137124949,138.62
2020-06-20 16:00:00,65.18024,11.27257,66.1478232511,29.22024,8.52257,30.43775,35.96,2.75,36.064998267,138.43,64.25024,32.79257,72.1349151747,29.22024,8.52257,30.43775,35.03,24.27,42.6161213627,138.72,41.30024,31.70257,52.0649860142,29.22024,8.52257,30.43775,12.08,23.18,26.1388370055,138.36,40.31024,52.78257,66.4147208431,29.22024,8.52257,30.43775,11.09,44.26,45.628233584,138.29
2020-06-20 16:30:00,64.19552,10.22036,65.0040040813,25.95552,7.57036,27.037,38.24,2.65,38.331711415,138.64,63.22552,31.79036,70.7678837341,25.95552,7.57036,27.037,37.27,24.22,44.4484116702,138.92,45.32552,30.37036,54.5597061007,25.95552,7.57036,27.037,19.37,22.8,29.9171673124,138.59,44.34552,52.44036,68.6768993258,25.95552,7.57036,27.037,18.39,44.87,48.492360223,138.54
2020-06-20 17:00:00,64.79024,9.33257,65.4589341653,23.22024,6.77257,24.18775,41.57,2.56,41.6487514819,138.27,63.80024,30.80257,70.8467990996,23.22024,6.77257,24.18775,40.58,24.03,47.1611842515,138.53,49.40024,29.11257,57.3404346344,23.22024,6.77257,24.18775,26.18,22.34,34.4161008832,138.22,48.46024,51.78257,70.9212902919,23.22024,6.77257,24.18775,25.24,45.01,51.6038535383,138.16
2020-06-20 17:30:00,64.81592,9.40006,65.4940044084,23.00592,6.71006,23.9645,41.81,2.69,41.89644615,138.13,63.81592,30.82006,70.8685243521,23.00592,6.71006,23.9645,40.81,24.11,47.3998755273,138.39,53.23592,28.33006,60.3046886888,23.00592,6.71006,23.9645,30.23,21.62,37.1655391458,138.11,52.29592,52.33006,73.9817438849,23.00592,6.71006,23.9645,29.29,45.62,54.2133608993,138.05
2020-06-20 18:00:00,63.74088,8.18859,64.2647087394,18.92088,5.51859,19.70925,44.82,2.67,44.8994576805,137.69,62.70088,29.49859,69.2933414172,18.92088,5.51859,19.70925,43.78,23.98,49.9172194738,137.95,59.90088,26.20859,65.3835270887,18.92088,5.51859,19.70925,40.98,20.69,45.9068241115,137.68,59.02088,51.74859,78.4944637727,18.92088,5.51859,19.70925,40.1,46.23,61.1982262815,137.62
2020-06-20 18:30:00,63.28736,6.48673,63.6189248719,14.93736,4.35673,15.55975,48.35,2.13,48.3968945285,137.47,62.20736,27.76673,68.1230279205,14.93736,4.35673,15.55975,47.27,23.41,52.7492274825,137.72,66.58736,23.47673,70.6047687006,14.93736,4.35673,15.55975,51.65,19.12,55.075374715,137.61,65.70736,52.14673,83.885270506,14.93736,4.35673,15.55975,50.77,47.79,69.7242927537,137.56
2020-06-20 19:00:00,61.93832,7.21576,62.3572183215,15.92832,4.64576,16.592,46.01,2.5700000000000003,46.081720888,137.7,60.86832,28.53576,67.2253075739,15.92832,4.64576,16.592,44.94,23.89,50.8953406512,137.93,64.02832,22.65576,67.918401212,15.92832,4.64576,16.592,48.1,18.01,51.3611730785,137.9,63.14832,53.82576,82.9754346683,15.92832,4.64576,16.592,47.22,49.18,68.1791815733,137.85
2020-06-20 19:30:00,60.0268,7.66115,60.5137169373,15.9468,4.65115,16.61125,44.08,3.01,44.1826493094,138.59,58.9868,29.24115,65.8368242518,15.9468,4.65115,16.61125,43.04,24.59,49.5692414709,138.83,61.3268,22.69115,65.3900962422,15.9468,4.65115,16.61125,45.38,18.04,48.8342707532,138.77,60.4168,54.64115,81.4606960169,15.9468,4.65115,16.61125,44.47,49.99,66.9072567066,138.71
2020-06-20 20:00:00,57.96928,7.43354,58.4439469975,14.78928,4.31354,15.4055,43.18,3.12,43.2925721112,139.36,56.93928,29.24354,64.009891725,14.78928,4.31354,15.4055,42.15,24.93,48.9706789824,139.59,59.00928,20.61354,62.5061049614,14.78928,4.31354,15.4055,44.22,16.3,47.128530637,138.71,58.04928,57.37354,81.6176574073,14.78928,4.31354,15.4055,43.26,53.06,68.4601431491,138.6
2020-06-20 20:30:00,55.19656,8.26608,55.8120803626,13.18656,3.84608,13.736,42.01,4.42,42.2418808767,139.3,54.24656,29.69608,61.8429174538,13.18656,3.84608,13.736,41.06,25.85,48.5195434851,139.46,60.94656,21.91608,64.7672582282,13.18656,3.84608,13.736,47.76,18.07,51.0641018721,135.45,59.97656,54.24608,80.8691841482,13.18656,3.84608,13.736,46.79,50.4,68.7710993078,135.35
2020-06-20 21:00:00,53.15576,9.06793,53.9236699017,12.57576,3.66793,13.09975,40.58,5.4,40.9377136636,139.05,52.21576,30.44793,60.4447022795,12.57576,3.66793,13.09975,39.64,26.78,47.8382482957,139.2,59.94576,20.45793,63.3405165898,12.57576,3.66793,13.09975,47.37,16.79,50.257546697,134.9,58.98576,54.68793,80.4368669856,12.57576,3.66793,13.09975,46.41,51.02,68.9704900664,134.81
2020-06-20 21:30:00,51.25208,8.93019,52.0242635485,11.45208,3.34019,11.92925,39.8,5.59,40.1906469219,139.63,50.25208,30.74019,58.9086651144,11.45208,3.34019,11.92925,38.8,27.4,47.4994736813,139.77,59.53208,20.34019,62.9109837657,11.45208,3.34019,11.92925,48.08,17.0,50.9969253975,134.9,58.55208,54.22019,79.8008463361,11.45208,3.34019,11.92925,47.1,50.88,69.333861857,134.81
2020-06-20 22:00:00,50.91928,8.92354,51.6952864568,11.18928,3.26354,11.6555,39.73,5.66,40.1311412746,139.44,49.93928,30.65354,58.5966825123,11.18928,3.26354,11.6555,38.75,27.39,47.452867142,139.61,59.73928,19.94354,62.9803648977,11.18928,3.26354,11.6555,48.55,16.68,51.3354156504,136.42,58.76928,55.11354,80.5687939779,11.18928,3.26354,11.6555,47.58,51.85,70.3724299708,136.33
2020-06-20 22:30:00,47.9352,8.24985,48.6399365138,8.1252,2.36985,8.46375,39.81,5.88,40.241899806,139.23,46.9352,29.929850000000002,55.6660481808,8.1252,2.36985,8.46375,38.81,27.56,47.6001018906,139.42,63.4152,19.93985,66.4762003206,8.1252,2.36985,8.46375,55.29,17.57,58.0145585177,139.06,62.5252,52.95985,81.93989472210001,8.1252,2.36985,8.46375,54.4,50.59,74.2880077805,138.95
2020-06-20 23:00:00,46.81872,8.25421,47.5407669812,6.04872,1.76421,6.30075,40.77,6.49,41.2833259319,138.95,45.81872,29.84421,54.6811848167,6.04872,1.76421,6.30075,39.77,28.08,48.6840764522,139.15,60.23872,19.62421,63.3546604865,6.04872,1.76421,6.30075,54.19,17.86,57.0573018991,138.69,59.34872,51.63421,78.6661439754,6.04872,1.76421,6.30075,53.3,49.87,72.9925126297,138.57
2020-06-20 23:30:00,47.1992,7.55685,47.800318645,6.2292,1.81685,6.48875,40.97,5.74,41.370140198,138.48,46.1992,29.00685,54.5505584533,6.2292,1.81685,6.48875,39.97,27.19,48.3414625348,138.7,57.4692,19.14685,60.5748364716,6.2292,1.81685,6.48875,51.24,17.33,54.0912793341,138.4,56.5792,51.96685,76.8229091584,6.2292,1.81685,6.48875,50.35,50.15,71.0643722269,138.26
2020-06-21 00:00:00,45.04696,8.00703,45.7530450862,6.84696,1.99703,7.13225,38.2,6.01,38.6698862165,139.44,44.07696,29.72703,53.1646002097,6.84696,1.99703,7.13225,37.23,27.73,46.4222554385,139.66,54.11696,18.90703,57.3246992409,6.84696,1.99703,7.13225,47.27,16.91,50.2035954888,139.4,53.20696,53.44703,75.4159506223,6.84696,1.99703,7.13225,46.36,51.45,69.2557008484,139.31
2020-06-21 00:30:00,42.9156,8.1733,43.6869723859,6.7656,1.9733,7.0475,36.15,6.2,36.6778202733,139.14,41.9456,29.8233,51.4671019414,6.7656,1.9733,7.0475,35.18,27.85,44.8693091099,139.37,50.9456,18.4433,54.1812649746,6.7656,1.9733,7.0475,44.18,16.47,47.150114528,139.14,50.0156,53.7233,73.4013161071,6.7656,1.9733,7.0475,43.25,51.75,67.4434948679,139.01
2020-06-21 01:00:00,41.69344,8.48517,42.5481027657,7.18344,2.09517,7.48275,34.51,6.39,35.0966123721,139.73,40.75344,30.30517,50.7862796488,7.18344,2.09517,7.48275,33.57,28.21,43.8491619076,139.96,48.87344,18.53517,52.2701221001,7.18344,2.09517,7.48275,41.69,16.44,44.8143916616,139.74,47.93344,54.41517,72.5163801935,7.18344,2.09517,7.48275,40.75,52.32,66.3170030988,139.61
2020-06-21 01:30:00,40.77176,8.59218,41.6672769767,7.00176,2.04218,7.2935,33.77,6.55,34.3993517381,139.22,39.84176,30.26218,50.0316437692,7.00176,2.04218,7.2935,32.84,28.22,43.2993533439,139.45,47.49176,18.03218,50.7998699157,7.00176,2.04218,7.2935,40.49,15.99,43.5329783038,139.24,46.57176,54.38218,71.5985358164,7.00176,2.04218,7.2935,39.57,52.34,65.6144839193,139.11
2020-06-21 02:00:00,39.82776,8.60643,40.7470379778,6.70776,1.9564300000000001,6.98725,33.12,6.65,33.7810138983,139.41,38.88776,30.32643,49.3148074554,6.70776,1.9564300000000001,6.98725,32.18,28.37,42.8999918415,139.64,47.52776,18.22643,50.9027575006,6.70776,1.9564300000000001,6.98725,40.82,16.27,43.9429778235,139.39,46.59776,54.14643,71.436595095,6.70776,1.9564300000000001,6.98725,39.89,52.19,65.6887220153,139.27
2020-06-21 02:30:00,39.1908,8.30315,40.060717724,6.2508,1.82315,6.51125,32.94,6.48,33.5713270515,139.2,38.2708,29.97315,48.6111494779,6.2508,1.82315,6.51125,32.02,28.15,42.6345270878,139.41,47.0108,18.12315,50.3831706283,6.2508,1.82315,6.51125,40.76,16.3,43.8983781022,139.19,46.0908,53.84315,70.8762770366,6.2508,1.82315,6.51125,39.84,52.02,65.5233240915,139.06
2020-06-21 03:00:00,38.36296,8.24003,39.2379254595,5.86296,1.7100300000000002,6.10725,32.5,6.53,33.1495233752,139.43,37.45296,29.99003,47.9804763645,5.86296,1.7100300000000002,6.10725,31.59,28.28,42.3991332459,139.64,46.34296,18.08003,49.744923624,5.86296,1.7100300000000002,6.10725,40.48,16.37,43.6647145874,139.41,45.40296,53.90003,70.4744067784,5.86296,1.7100300000000002,6.10725,39.54,52.19,65.4767722173,139.28
2020-06-21 03:30:00,38.15736,8.48048,39.0883955056,6.20736,1.81048,6.466,31.95,6.67,32.6388020614,139.15,37.23736,30.13048,47.9005929483,6.20736,1.81048,6.466,31.03,28.32,42.0105141601,139.36,45.86736,17.91048,49.2402275299,6.20736,1.81048,6.466,39.66,16.1,42.8033363186,139.11,44.94736,53.97048,70.2358731874,6.20736,1.81048,6.466,38.74,52.16,64.9727111948,139.01
2020-06-21 04:00:00,37.66056,8.31183,38.5668808366,5.80056,1.69183,6.04225,31.86,6.62,32.540497845,138.97,36.75056,29.89183,47.3721981869,5.80056,1.69183,6.04225,30.95,28.2,41.8705445391,139.19,45.66056,17.60183,48.9357860759,5.80056,1.69183,6.04225,39.86,15.91,42.9179181695,138.92,44.73056,53.88183,70.0290982525,5.80056,1.69183,6.04225,38.93,52.19,65.1102219317,138.88
2020-06-21 04:30:00,37.5148,8.5864,38.4848864361,6.3648,1.8564,6.63,31.15,6.73,31.8687213424,138.94,36.6148,30.1664,47.4410715309,6.3648,1.8564,6.63,30.25,28.31,41.4308894425,139.15,45.2348,17.6564,48.5585789743,6.3648,1.8564,6.63,38.87,15.8,41.9585140347,138.88,44.3148,54.0764,69.9146517977,6.3648,1.8564,6.63,37.95,52.22,64.5533182726,138.88
2020-06-21 05:00:00,36.4096,8.1653,37.313953104,5.2296,1.5253,5.4475,31.18,6.64,31.8791781575,139.2,35.5196,29.8353,46.38735938,5.2296,1.5253,5.4475,30.29,28.31,41.4601037143,139.41,44.7396,17.8453,48.1672766539,5.2296,1.5253,5.4475,39.51,16.32,42.747894685,139.1,43.8196,53.5253,69.1745262669,5.2296,1.5253,5.4475,38.59,52.0,64.7548307078,139.04
2020-06-21 05:30:00,35.52096,7.91153,36.3913575765,4.29096,1.25153,4.46975,31.23,6.66,31.9322485898,139.2,34.62096,29.58153,45.5376524259,4.29096,1.25153,4.46975,30.33,28.33,41.5029854348,139.41,45.77096,17.86153,49.1326269729,4.29096,1.25153,4.46975,41.48,16.61,44.6820153977,139.04,44.85096,52.91153,69.3630926348,4.29096,1.25153,4.46975,40.56,51.66,65.68005176610001,138.97
2020-06-21 06:00:00,35.88416,8.36288,36.8457691031,5.08416,1.48288,5.296,30.8,6.88,31.55906209,139.29,34.98416,30.03288,46.1071071745,5.08416,1.48288,5.296,29.9,28.55,41.3414138607,139.49,45.75416,18.04288,49.183215389,5.08416,1.48288,5.296,40.67,16.56,43.912213563,139.11,44.83416,53.19288,69.5671214411,5.08416,1.48288,5.296,39.75,51.71,65.2225927114,139.06
2020-06-21 06:30:00,37.38552,8.17411,38.2686971291,5.46552,1.5941100000000001,5.69325,31.92,6.58,32.5911460369,138.98,36.48552,29.77411,47.0923645187,5.46552,1.5941100000000001,5.69325,31.02,28.18,41.9088630244,139.18,47.33552,18.62411,50.8675626206,5.46552,1.5941100000000001,5.69325,41.87,17.03,45.2008606113,138.79,46.42552,52.60411,70.1606819819,5.46552,1.5941100000000001,5.69325,40.96,51.01,65.41973479,138.73
2020-06-21 07:00:00,39.56472,7.99346,40.3641235685,6.83472,1.9934600000000002,7.1195,32.73,6.0,33.2754098397,138.61,38.64472,29.51346,48.6257000469,6.83472,1.9934600000000002,7.1195,31.81,27.52,42.0621742186,138.81,48.13472,19.08346,51.7796264476,6.83472,1.9934600000000002,7.1195,41.3,17.09,44.6962873179,138.48,47.23472,52.68346,70.7577962563,6.83472,1.9934600000000002,7.1195,40.4,50.69,64.8200285406,138.44
2020-06-21 07:30:00,41.27808,7.50569,41.9549195073,6.32808,1.84569,6.59175,34.95,5.66,35.4053399927,138.64,40.34808,29.02569,49.7037044863,6.32808,1.84569,6.59175,34.02,27.18,43.5443773638,138.84,51.22808,19.53569,54.8266300648,6.32808,1.84569,6.59175,44.9,17.69,48.259155608,138.48,50.33808,51.89569,72.2985818579,6.32808,1.84569,6.59175,44.01,50.05,66.6474500637,138.44
2020-06-21 08:00:00,43.46904,7.55472,44.120644066,7.55904,2.20472,7.874,35.91,5.35,36.3063437983,138.99,42.50904,29.19472,51.5688874962,7.55904,2.20472,7.874,34.95,26.99,44.158380858,139.19,52.31904,20.36472,56.1427089407,7.55904,2.20472,7.874,44.76,18.16,48.3036561763,138.82,51.41904,52.10472,73.2039583684,7.55904,2.20472,7.874,43.86,49.9,66.4357554334,138.81
2020-06-21 08:30:00,49.16992,14.35081,51.2213508262,12.85992,3.75081,13.39575,36.31,10.6,37.8256011188,138.26,48.68992,24.82081,54.6514493739,12.85992,3.75081,13.39575,35.83,21.07,41.56601737,138.47,50.58992,23.36081,55.7231320859,12.85992,3.75081,13.39575,37.73,19.61,42.5218179292,136.79,49.58992,53.28081,72.7873950617,12.85992,3.75081,13.39575,36.73,49.53,61.6629045699,136.75
2020-06-21 09:00:00,54.6176,19.7018,58.0624073993,17.9376,5.2318,18.685,36.68,14.47,39.4309941543,136.27,54.5076,20.9918,58.410051575,17.9376,5.2318,18.685,36.57,15.76,39.8213824471,136.51,49.1176,26.0318,55.5895065727,17.9376,5.2318,18.685,31.18,20.8,37.4810939008,135.67,48.1276,52.9818,71.577489569,17.9376,5.2318,18.685,30.19,47.75,56.4933500511,135.64
2020-06-21 09:30:00,58.8708,19.06315,61.8803262803,20.6508,6.02315,21.51125,38.22,13.04,40.3832886229,135.54,58.7708,20.33315,62.1887764919,20.6508,6.02315,21.51125,38.12,14.31,40.7174471204,135.83,48.5708,26.29315,55.2309003146,20.6508,6.02315,21.51125,27.92,20.27,34.5021637003,139.16,47.6008,53.96315,71.9573326254,20.6508,6.02315,21.51125,26.95,47.94,54.9958734816,139.11
2020-06-21 10:00:00,64.50944,19.18442,67.3016331143,24.76944,7.22442,25.8015,39.74,11.96,41.5007132469,138.96,64.02944,20.84442,67.3369069074,24.76944,7.22442,25.8015,39.26,13.62,41.5554087936,139.23,48.69944,28.56442,56.4584940133,24.76944,7.22442,25.8015,23.93,21.34,32.0630706577,138.33,47.73944,53.24442,71.5123932801,24.76944,7.22442,25.8015,22.97,46.02,51.4340480616,138.29
2020-06-21 10:30:00,70.40048,20.81139,73.4121348141,31.41048,9.16139,32.71925,38.99,11.65,40.6932746286,138.96,69.90048,21.91139,73.2542566406,31.41048,9.16139,32.71925,38.49,12.75,40.5467951878,139.23,44.36048,32.33139,54.8923579851,31.41048,9.16139,32.71925,12.95,23.17,26.5433871237,137.86,43.36048,52.88139,68.3854709289,31.41048,9.16139,32.71925,11.95,43.72,45.3237344004,137.82
2020-06-21 11:00:00,70.85,19.59125,73.5087721062,29.25,8.53125,30.46875,41.6,11.06,43.0451344521,138.87,70.35,20.70125,73.3325592869,29.25,8.53125,30.46875,41.1,12.17,42.8639580534,139.16,47.92,33.02125,58.1956128206,29.25,8.53125,30.46875,18.67,24.49,30.7949508848,137.7,46.97,50.93125,69.2832817248,29.25,8.53125,30.46875,17.72,42.4,45.9538725245,137.64
2020-06-21 11:30:00,66.40616,17.12013,68.5775250149,21.08616,6.15013,21.96475,45.32,10.97,46.6287818842,139.24,65.87616,18.25013,68.3574114589,21.08616,6.15013,21.96475,44.79,12.1,46.3956258714,139.48,59.25616,29.47013,66.1799143257,21.08616,6.15013,21.96475,38.17,23.32,44.7299821149,138.07,58.34616,50.16013,76.943570416,21.08616,6.15013,21.96475,37.26,44.01,57.6644405158,138.03
2020-06-21 12:00:00,70.43048,18.43514,72.8032066591,25.56048,7.45514,26.6255,44.87,10.98,46.1939097717,139.08,69.91048,19.56514,72.5966246946,25.56048,7.45514,26.6255,44.35,12.11,45.9736293977,139.34,54.65048,31.41514,63.0363862023,25.56048,7.45514,26.6255,29.09,23.96,37.6869964311,137.91,53.69048,50.56514,73.7529729967,25.56048,7.45514,26.6255,28.13,43.11,51.4759069857,137.87
2020-06-21 12:30:00,71.16952,18.95611,73.6507615939,27.68952,8.07611,28.84325,43.48,10.88,44.8205845567,139.03,70.64952,20.07611,73.4466123723,27.68952,8.07611,28.84325,42.96,12.0,44.6045020149,139.31,52.51952,32.37611,61.6969406029,27.68952,8.07611,28.84325,24.83,24.3,34.7421775368,137.87,51.55952,50.77611,72.3643382431,27.68952,8.07611,28.84325,23.87,42.7,48.918983023,137.82
2020-06-21 13:00:00,70.94264,18.72577,73.3724241951,26.52264,7.7357700000000005,27.62775,44.42,10.99,45.7593323815,139.32,70.42264,19.85577,73.1682979634,26.52264,7.7357700000000005,27.62775,43.9,12.12,45.5423363476,139.6,53.52264,32.25577,62.4908608587,26.52264,7.7357700000000005,27.62775,27.0,24.52,36.4723237538,138.13,52.56264,50.52577,72.9087412994,26.52264,7.7357700000000005,27.62775,26.04,42.79,50.0905749618,138.08
2020-06-21 13:30:00,69.99192,18.44306,72.3810425971,24.42192,7.12306,25.4395,45.57,11.32,46.9549496858,139.69,69.48192,19.97306,72.2956453229,24.42192,7.12306,25.4395,45.06,12.85,46.8564413928,139.97,54.85192,31.51306,63.2598298943,24.42192,7.12306,25.4395,30.43,24.39,38.9981666236,138.83,53.91192,50.69306,74.0019016664,24.42192,7.12306,25.4395,29.49,43.57,52.6118332697,138.79
2020-06-21 14:00:00,65.42784,17.92687,67.8393316231,22.37784,6.52687,23.31025,43.05,11.4,44.5338354513,135.87,65.34784,19.21687,68.1148169289,22.37784,6.52687,23.31025,42.97,12.69,44.8046537761,136.21,55.19784,29.32687,62.5049345625,22.37784,6.52687,23.31025,32.82,22.8,39.9623873161,139.48,54.21784,52.24687,75.2948178765,22.37784,6.52687,23.31025,31.84,45.72,55.7144864465,139.44
2020-06-21 14:30:00,67.72128,19.38454,70.4409834958,26.62128,7.76454,27.7305,41.1,11.62,42.7110571164,135.8,67.65128,20.65454,70.7340491436,26.62128,7.76454,27.7305,41.03,12.89,43.0071273163,136.16,49.82128,31.45454,58.9198440888,26.62128,7.76454,27.7305,23.2,23.69,33.1580472887,139.37,48.83128,52.45454,71.6657008132,26.62128,7.76454,27.7305,22.21,44.69,49.9047112004,139.33
2020-06-21 15:00:00,64.81304,18.45672,67.389766784,23.30304,6.7967200000000005,24.274,41.51,11.66,43.1165362709,136.37,64.71304,19.76672,67.6646197477,23.30304,6.7967200000000005,24.274,41.41,12.97,43.3936516094,136.67,51.56304,29.98672,59.648557991,23.30304,6.7967200000000005,24.274,28.26,23.19,36.5568557182,137.1,50.54304,52.82672,73.1112935079,23.30304,6.7967200000000005,24.274,27.24,46.03,53.4862458956,137.04
2020-06-21 15:30:00,64.79248,19.14114,67.5607038525,23.59248,6.88114,24.5755,41.2,12.26,42.9854347425,136.37,64.71248,20.43114,67.8611564111,23.59248,6.88114,24.5755,41.12,13.55,43.2949985564,136.64,52.92248,29.92114,60.795258929,23.59248,6.88114,24.5755,29.33,23.04,37.2973256414,135.14,51.91248,51.88114,73.3931758916,23.59248,6.88114,24.5755,28.32,45.0,53.1697507987,135.12
2020-06-21 16:00:00,64.29664,20.05152,67.3507339945,26.57664,7.75152,27.684,37.72,12.3,39.6747829232,136.16,64.19664,21.33152,67.6479292573,26.57664,7.75152,27.684,37.62,13.58,39.996009801,136.43,48.23664,30.19152,56.9060745299,26.57664,7.75152,27.684,21.66,22.44,31.1882862626,135.01,47.19664,53.20152,71.1190871539,26.57664,7.75152,27.684,20.62,45.45,49.9087857997,134.97
2020-06-21 16:30:00,70.14784,20.97187,73.2157004198,30.65784,8.94187,31.93525,39.49,12.03,41.2817271925,135.66,70.05784,22.25187,73.5067797143,30.65784,8.94187,31.93525,39.4,13.31,41.5874512323,136.04,44.27784,32.54187,54.949981057,30.65784,8.94187,31.93525,13.62,23.6,27.2481999405,139.12,43.25784,54.22187,69.3631884198,30.65784,8.94187,31.93525,12.6,45.28,47.0004085089,139.05
2020-06-21 17:00:00,66.87144,18.14042,69.2882697536,22.08144,6.44042,23.0015,44.79,11.7,46.2929163048,135.32,66.79144,19.42042,69.5575241814,22.08144,6.44042,23.0015,44.71,12.98,46.5560361285,135.66,54.65144,28.23042,61.5120842392,22.08144,6.44042,23.0015,32.57,21.79,39.1868472832,138.99,53.72144,52.73042,75.2760938748,22.08144,6.44042,23.0015,31.64,46.29,56.0700784733,138.93
2020-06-21 17:30:00,64.40032,15.73801,66.2954461095,15.73032,4.58801,16.38575,48.67,11.15,49.9308662052,135.53,64.35032,17.06801,66.575375699,15.73032,4.58801,16.38575,48.62,12.48,50.1961632,135.86,62.29032,25.54801,67.3259591886,15.73032,4.58801,16.38575,46.56,20.96,51.0603094389,139.28,61.37032,52.00801,80.4434539354,15.73032,4.58801,16.38575,45.64,47.42,65.8153933362,139.21
2020-06-21 18:00:00,63.22448,16.11089,65.2448898218,16.25448,4.74089,16.93175,46.97,11.37,48.32657447,135.48,63.15448,17.42089,65.5131723584,16.25448,4.74089,16.93175,46.9,12.68,48.5838697512,135.81,60.65448,25.62089,65.8437236831,16.25448,4.74089,16.93175,44.4,20.88,49.0645941591,139.21,59.71448,52.29089,79.3735239149,16.25448,4.74089,16.93175,43.46,47.55,64.4187402857,139.12
2020-06-21 18:30:00,63.72496,15.99603,65.7019292164,15.65496,4.56603,16.30725,48.07,11.43,49.4102195907,135.67,63.65496,17.32603,65.9707908711,15.65496,4.56603,16.30725,48.0,12.76,49.6670675599,136.0,60.14496,25.12603,65.1823104605,15.65496,4.56603,16.30725,44.49,20.56,49.0109548979,139.47,59.20496,52.62603,79.21317013070001,15.65496,4.56603,16.30725,43.55,48.06,64.8565039144,139.34
2020-06-21 19:00:00,62.09304,16.05172,64.1342602,14.30304,4.17172,14.899000000000001,47.79,11.88,49.2444768477,135.67,62.03304,17.37172,64.4195211671,14.30304,4.17172,14.899000000000001,47.73,13.2,49.521640724,135.98,61.18304,24.08172,65.7517575567,14.30304,4.17172,14.899000000000001,46.88,19.91,50.9327252363,139.47,60.26304,52.84172,80.1491195373,14.30304,4.17172,14.899000000000001,45.96,48.67,66.940947857,139.31
2020-06-21 19:30:00,60.054,15.89575,62.1221199257,12.534,3.6557500000000003,13.05625,47.52,12.24,49.0710505288,135.32,59.984,17.22575,62.4083866084,12.534,3.6557500000000003,13.05625,47.45,13.57,49.3522785695,135.64,61.904,23.08575,66.0685785307,12.534,3.6557500000000003,13.05625,49.37,19.43,53.0558366252,139.06,61.004,52.44575,80.449019317,12.534,3.6557500000000003,13.05625,48.47,48.79,68.7735777752,138.92
2020-06-21 20:00:00,56.98536,15.254480000000001,58.9917826006,9.37536,2.73448,9.766,47.61,12.52,49.2286755865,135.46,56.90536,16.57448,59.270004083,9.37536,2.73448,9.766,47.53,13.84,49.5040048885,135.76,63.83536,22.22448,67.5934959711,9.37536,2.73448,9.766,54.46,19.49,57.8424731491,139.12,62.93536,51.53448,81.3428679553,9.37536,2.73448,9.766,53.56,48.8,72.4576676412,138.96
2020-06-21 20:30:00,55.86984,15.36537,57.9442285035,8.58984,2.50537,8.94775,47.28,12.86,48.9977346415,135.42,55.79984,16.69537,58.2439483849,8.58984,2.50537,8.94775,47.21,14.19,49.296452205,135.73,63.58984,21.26537,67.0513513097,8.58984,2.50537,8.94775,55.0,18.76,58.111424006,139.12,62.68984,52.01537,81.4592828072,8.58984,2.50537,8.94775,54.1,49.51,73.3351900523,138.96
2020-06-21 21:00:00,53.88624,15.79557,56.1536008904,7.83624,2.28557,8.16275,46.05,13.51,47.9908595464,135.72,53.78624,17.11557,56.4437981515,7.83624,2.28557,8.16275,45.95,14.83,48.2838627287,136.0,63.91624,20.92557,67.2544810073,7.83624,2.28557,8.16275,56.08,18.64,59.0966665727,139.3,63.02624,52.08557,81.763155093,7.83624,2.28557,8.16275,55.19,49.8,74.3369094058,139.17
2020-06-21 21:30:00,50.88672,16.82946,53.5974719203,8.46672,2.46946,8.8195,42.42,14.36,44.7846625532,135.99,50.78672,18.14946,53.9323078187,8.46672,2.46946,8.8195,42.32,15.68,45.1314169953,136.26,64.51672,21.00946,67.8513416894,8.46672,2.46946,8.8195,56.05,18.54,59.0367182353,139.46,63.60672,52.48946,82.4679224926,8.46672,2.46946,8.8195,55.14,50.02,74.4474311175,139.33
2020-06-21 22:00:00,49.44512,16.95066,52.2699221948,7.78512,2.27066,8.1095,41.66,14.68,44.1707821982,136.09,49.34512,18.28066,52.622460963500004,7.78512,2.27066,8.1095,41.56,16.01,44.5371047555,136.34,63.69512,20.62066,66.949831446,7.78512,2.27066,8.1095,55.91,18.35,58.844291142,139.55,62.78512,52.58066,81.8944265469,7.78512,2.27066,8.1095,55.0,50.31,74.5392252442,139.43
2020-06-21 22:30:00,50.19616,16.92013,52.9711740285,8.36616,2.44013,8.71475,41.83,14.48,44.2653284185,135.99,50.09616,18.23013,53.3100636518,8.36616,2.44013,8.71475,41.73,15.79,44.6174517426,136.24,63.35616,20.80013,66.6831944193,8.36616,2.44013,8.71475,54.99,18.36,57.9740433298,139.49,62.45616,52.73013,81.7388434697,8.36616,2.44013,8.71475,54.09,50.29,73.8567004408,139.35
2020-06-21 23:00:00,48.43152,16.99836,51.3279297478,8.77152,2.55836,9.137,39.66,14.44,42.2069804653,136.22,48.32152,18.30836,51.673642614,8.77152,2.55836,9.137,39.55,15.75,42.5707058903,136.46,59.65152,20.92836,63.2162960842,8.77152,2.55836,9.137,50.88,18.37,54.0946513068,138.09,58.66152,54.22836,79.8867257872,8.77152,2.55836,9.137,49.89,51.67,71.8247937693,137.97
2020-06-21 23:30:00,46.39088,17.34609,49.5277758986,8.90088,2.5960900000000002,9.27175,37.49,14.75,40.2872510852,136.4,46.28088,18.65609,49.8995946643,8.90088,2.5960900000000002,9.27175,37.38,16.06,40.684001769700004,136.62,56.12088,20.47609,59.7396303442,8.90088,2.5960900000000002,9.27175,47.22,17.88,50.4918092367,137.62,55.14088,53.40609,76.7641003091,8.90088,2.5960900000000002,9.27175,46.24,50.81,68.7007547266,137.49
2020-06-22 00:00:00,43.580799999999996,17.07065,46.8048418442,6.7908,1.9806500000000002,7.07375,36.79,15.09,39.7644590055,136.9,43.4608,18.37065,47.1839158831,6.7908,1.9806500000000002,7.07375,36.67,16.39,40.1661673551,137.13,53.4808,19.17065,56.8129368196,6.7908,1.9806500000000002,7.07375,46.69,17.19,49.7539164288,138.18,52.5108,53.86065,75.2220295862,6.7908,1.9806500000000002,7.07375,45.72,51.88,69.1509421483,138.08
2020-06-22 00:30:00,41.30944,17.14817,44.7272799023,5.47944,1.59817,5.70775,35.83,15.55,39.0588197466,137.34,41.18944,18.45817,45.1361718277,5.47944,1.59817,5.70775,35.71,16.86,39.4900455811,137.57,51.44944,18.90817,54.8139012392,5.47944,1.59817,5.70775,45.97,17.31,49.12104437,138.57,50.45944,53.76817,73.7371764462,5.47944,1.59817,5.70775,44.98,52.17,68.8833020405,138.48
2020-06-22 01:00:00,40.30008,17.65294,43.99684919,5.77008,1.68294,6.0105,34.53,15.97,38.0442084949,137.65,40.18008,18.96294,44.4300790259,5.77008,1.68294,6.0105,34.41,17.28,38.5051490063,137.88,49.41008,18.54294,52.7749621454,5.77008,1.68294,6.0105,43.64,16.86,46.7836424405,138.9,48.42008,54.58294,72.9643850536,5.77008,1.68294,6.0105,42.65,52.9,67.9516923998,138.82
2020-06-22 01:30:00,40.358,18.339,44.3293027804,6.648,1.939,6.925,33.71,16.4,37.4876526339,137.72,40.228,19.639,44.7658609322,6.648,1.939,6.925,33.58,17.7,37.9592729119,137.94,50.788,19.199,54.2956954555,6.648,1.939,6.925,44.14,17.26,47.3945904086,138.85,49.798,54.449,73.7870883353,6.648,1.939,6.925,43.15,52.51,67.9648629808,138.77
2020-06-22 02:00:00,39.14528,17.67779,42.9518009583,5.37528,1.56779,5.59925,33.77,16.11,37.4158388921,137.89,39.00528,18.98779,43.3814250223,5.37528,1.56779,5.59925,33.63,17.42,37.8739131857,138.11,51.11528,19.03779,54.545479167,5.37528,1.56779,5.59925,45.74,17.47,48.9627256186,139.0,50.13528,54.05779,73.727816734,5.37528,1.56779,5.59925,44.76,52.49,68.9830247235,138.95
2020-06-22 02:30:00,37.07576,17.01793,40.7948761619,3.45576,1.00793,3.5997500000000002,33.62,16.01,37.2374072674,137.78,36.94576,18.32793,41.2419955878,3.45576,1.00793,3.5997500000000002,33.49,17.32,37.7036138851,138.0,50.66576,18.84793,54.0579661258,3.45576,1.00793,3.5997500000000002,47.21,17.84,50.4683039144,138.83,49.68576,53.15793,72.762904482,3.45576,1.00793,3.5997500000000002,46.23,52.15,69.6909994189,138.79
2020-06-22 03:00:00,37.01688,17.09659,40.774290853,3.41688,0.9965900000000001,3.55925,33.6,16.1,37.2581534701,137.48,36.87688,18.37659,41.2019822164,3.41688,0.9965900000000001,3.55925,33.46,17.38,37.7045885802,137.7,51.32688,18.87659,54.6879718088,3.41688,0.9965900000000001,3.55925,47.91,17.88,51.1376818012,138.49,50.37688,52.70659,72.9096335745,3.41688,0.9965900000000001,3.55925,46.96,51.71,69.8510250462,138.44
