Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-22 03:30:00,37.324,17.567,41.251429854,3.864,1.127,4.025,33.46,16.44,37.2806276771,137.36,37.194,18.877,41.7101278468,3.864,1.127,4.025,33.33,17.75,37.7617716745,137.58,48.204,18.367,51.5846130644,3.864,1.127,4.025,44.34,17.24,47.5736607799,138.42,47.234,53.307,71.2227983514,3.864,1.127,4.025,43.37,52.18,67.8506396433,138.39
2020-06-22 04:00:00,37.48272,17.59621,41.4074981732,4.27272,1.24621,4.45075,33.21,16.35,37.0165719645,137.07,37.34272,18.87621,41.8424430568,4.27272,1.24621,4.45075,33.07,17.63,37.4758829115,137.3,47.74272,18.54621,51.2184460752,4.27272,1.24621,4.45075,43.47,17.3,46.7860117984,138.14,46.78272,53.17621,70.826070063,4.27272,1.24621,4.45075,42.51,51.93,67.1105431359,138.1
2020-06-22 04:30:00,36.65144,17.62917,40.6708211002,4.11144,1.19917,4.28275,32.54,16.43,36.4526610826,136.99,36.51144,18.90917,41.1174167594,4.11144,1.19917,4.28275,32.4,17.71,36.9243022954,137.22,47.77144,18.38917,51.1885929965,4.11144,1.19917,4.28275,43.66,17.19,46.9221877154,138.05,46.83144,53.04917,70.7629720275,4.11144,1.19917,4.28275,42.72,51.85,67.1819983329,138.02
2020-06-22 05:00:00,36.06696,17.12953,39.9280152482,3.66696,1.06953,3.81975,32.4,16.06,36.1619081355,136.81,35.91696,18.41953,40.3646764023,3.66696,1.06953,3.81975,32.25,17.35,36.6208274074,137.04,48.86696,18.57953,52.2798117313,3.66696,1.06953,3.81975,45.2,17.51,48.473086347,137.86,47.91696,52.53953,71.1086300547,3.66696,1.06953,3.81975,44.25,51.47,67.8765305536,137.81
2020-06-22 05:30:00,37.61016,17.06713,41.3014656116,4.31016,1.25713,4.48975,33.3,15.81,36.8625297558,136.62,37.47016,18.34713,41.7208589277,4.31016,1.25713,4.48975,33.16,17.09,37.3048750165,136.85,48.82016,19.08713,52.4187614701,4.31016,1.25713,4.48975,44.51,17.83,47.9483993476,137.66,47.90016,52.18713,70.8372914902,4.31016,1.25713,4.48975,43.59,50.93,67.0369524964,137.61
2020-06-22 06:00:00,40.69888,17.09384,44.1429292096,5.97888,1.74384,6.228,34.72,15.35,37.9618347818,136.36,40.56888,18.38384,44.5398652625,5.97888,1.74384,6.228,34.59,16.64,38.3843418597,136.59,49.56888,20.12384,53.4980635238,5.97888,1.74384,6.228,43.59,18.38,47.3065798806,137.41,48.63888,51.86384,71.1027323469,5.97888,1.74384,6.228,42.66,50.12,65.8170950438,137.37
2020-06-22 06:30:00,46.34984,15.28287,48.8044443003,6.72984,1.9628700000000001,7.01025,39.62,13.32,41.7991243927,135.75,46.24984,16.56287,49.126127088,6.72984,1.9628700000000001,7.01025,39.52,14.6,42.1306349347,135.98,56.91984,23.81287,61.700250917299996,6.72984,1.9628700000000001,7.01025,50.19,21.85,54.7399177931,136.64,56.02984,47.89287,73.7093614629,6.72984,1.9628700000000001,7.01025,49.3,45.93,67.3799295043,136.6
2020-06-22 07:00:00,51.11192,14.54431,53.1409947165,9.75192,2.84431,10.15825,41.36,11.7,42.9830152502,135.75,51.02192,15.82431,53.4195199104,9.75192,2.84431,10.15825,41.27,12.98,43.2630708573,135.98,61.50192,26.56431,66.9936469336,9.75192,2.84431,10.15825,51.75,23.72,56.927154329,136.64,60.60192,46.75431,76.5412190343,9.75192,2.84431,10.15825,50.85,43.91,67.1848986008,136.6
2020-06-22 07:30:00,57.69432,8.02876,58.250283668,13.98432,4.07876,14.567,43.71,3.95,43.8881145642,137.3,57.03432,22.15876,61.1876155983,13.98432,4.07876,14.567,43.05,18.08,46.6924929726,137.51,64.78432,30.08876,71.4306768567,13.98432,4.07876,14.567,50.8,26.01,57.0715349364,135.85,63.914320000000004,44.95876,78.143012495,13.98432,4.07876,14.567,49.93,40.88,64.5304525011,135.82
2020-06-22 08:00:00,62.35824,5.66782,62.6152879052,18.19824,5.30782,18.9565,44.16,0.36,44.1614673669,137.93,61.35824,26.58782,66.8711132571,18.19824,5.30782,18.9565,43.16,21.28,48.1209309968,138.12,66.57824,34.31782,74.9024352812,18.19824,5.30782,18.9565,48.38,29.01,56.4110317225,134.94,65.71824,42.31782,78.1644737605,18.19824,5.30782,18.9565,47.52,37.01,60.2319724067,134.9
2020-06-22 08:30:00,68.75072,8.72396,69.3020128034,23.43072,6.83396,24.407,45.32,1.8900000000000001,45.3593926326,137.21,67.73072,26.13396,72.5977568317,23.43072,6.83396,24.407,44.3,19.3,48.3216307672,137.5,67.02072,37.39396,76.7468901898,23.43072,6.83396,24.407,43.59,30.56,53.2353425837,138.94,66.16072,42.98396,78.89779267,23.43072,6.83396,24.407,42.73,36.15,55.9703082,138.85
2020-06-22 09:00:00,75.7856,12.0233,76.7334145614,27.1656,7.9233,28.2975,48.62,4.1,48.7925650074,136.42,74.7556,24.8533,78.7787170005,27.1656,7.9233,28.2975,47.59,16.93,50.5117115133,136.74,67.3456,41.2533,78.9763546908,27.1656,7.9233,28.2975,40.18,33.33,52.2046099497,138.27,66.5156,40.1933,77.7163200895,27.1656,7.9233,28.2975,39.35,32.27,50.8898359203,138.13
2020-06-22 09:30:00,77.31496,12.98853,78.3983733974,27.83496,8.11853,28.99475,49.48,4.87,49.7190838612,136.34,76.27496,24.26853,80.0426828096,27.83496,8.11853,28.99475,48.44,16.15,51.0612974767,136.66,68.17496,42.53853,80.357648706,27.83496,8.11853,28.99475,40.34,34.42,53.0287846363,138.17,67.33496,39.21853,77.9236160196,27.83496,8.11853,28.99475,39.5,31.1,50.2738500614,138.03
2020-06-22 10:00:00,81.52792,14.51731,82.8103497708,31.32792,9.13731,32.63325,50.2,5.38,50.4874677519,136.24,80.47792,24.72731,84.1910652466,31.32792,9.13731,32.63325,49.15,15.59,51.5632679337,136.59,62.39792,44.40731,76.5866150301,31.32792,9.13731,32.63325,31.07,35.27,47.0033807295,138.13,61.52792,39.18731,72.9474482389,31.32792,9.13731,32.63325,30.2,30.05,42.6033155987,138.03
2020-06-22 10:30:00,79.70616,13.43263,80.8301149984,28.70616,8.372630000000001,29.90225,51.0,5.06,51.250400974,136.03,78.65616,24.24263,82.3073302645,28.70616,8.372630000000001,29.90225,49.95,15.87,52.4104894081,136.36,64.32616,43.30263,77.5433596465,28.70616,8.372630000000001,29.90225,35.62,34.93,49.8887692773,137.87,63.48616,38.61263,74.3063100084,28.70616,8.372630000000001,29.90225,34.78,30.24,46.0880244749,137.79
2020-06-22 11:00:00,81.15872,14.40796,82.42770859,31.39872,9.15796,32.707,49.76,5.25,50.0361879044,135.73,80.12872,24.73796,83.8604700309,31.39872,9.15796,32.707,48.73,15.58,51.1600361611,136.07,63.69872,44.02796,77.4337664808,31.39872,9.15796,32.707,32.3,34.87,47.5311150721,137.61,62.84872,39.17796,74.0599362368,31.39872,9.15796,32.707,31.45,30.02,43.47761378,137.55
2020-06-22 11:30:00,85.68456,16.21758,87.2058124407,35.37456,10.31758,36.8485,50.31,5.9,50.6547737138,136.1,84.64456,25.377580000000002,88.3669797167,35.37456,10.31758,36.8485,49.27,15.06,51.5202532991,136.45,61.29456,46.45758,76.9111814046,35.37456,10.31758,36.8485,25.92,36.14,44.4741048252,138.01,60.404560000000004,39.39758,72.1171281919,35.37456,10.31758,36.8485,25.03,29.08,38.3685717743,137.98
2020-06-22 12:00:00,85.15688,15.96034,86.6396367966,33.80688,9.86034,35.2155,51.35,6.1,51.7110481425,136.22,84.10688,24.73034,87.6673085012,33.80688,9.86034,35.2155,50.3,14.87,52.4519484862,136.56,64.20688,46.91034,79.5179441274,33.80688,9.86034,35.2155,30.4,37.05,47.9255933714,138.01,63.33688,37.99034,73.8567959057,33.80688,9.86034,35.2155,29.53,28.13,40.7837933498,138.0
2020-06-22 12:30:00,85.8488,16.12465,87.3499902637,34.9188,10.18465,36.37375,50.93,5.94,51.2752230614,136.27,84.7988,25.25465,88.4795672913,34.9188,10.18465,36.37375,49.88,15.07,52.1068066571,136.62,61.3388,47.32465,77.4730332636,34.9188,10.18465,36.37375,26.42,37.14,45.5784598248,138.08,60.4488,38.32465,71.5739912193,34.9188,10.18465,36.37375,25.53,28.14,37.9952694424,138.06
2020-06-22 13:00:00,83.88888,15.26259,85.2660004994,33.12888,9.66259,34.50925,50.76,5.6,51.0679703924,136.32,82.83888,25.06259,86.5471747497,33.12888,9.66259,34.50925,49.71,15.4,52.0407926535,136.66,61.94888,46.07259,77.2032854389,33.12888,9.66259,34.50925,28.82,36.41,46.4357674643,138.14,61.06888,38.54259,72.2145369601,33.12888,9.66259,34.50925,27.94,28.88,40.183304991,138.13
2020-06-22 13:30:00,81.54808,14.74069,82.8696403598,32.36808,9.44069,33.71675,49.18,5.3,49.4647591726,136.21,80.50808,25.15069,84.3451726702,32.36808,9.44069,33.71675,48.14,15.71,50.6385594187,136.54,60.97808,46.27069,76.5460841164,32.36808,9.44069,33.71675,28.61,36.83,46.6366915636,137.92,60.09808,37.87069,71.03497998,32.36808,9.44069,33.71675,27.73,28.43,39.7142014901,137.89
2020-06-22 14:00:00,85.29544,15.89492,86.7638206086,34.88544,10.17492,36.339,50.41,5.72,50.7334849976,136.61,84.24544,25.58492,88.0447743605,34.88544,10.17492,36.339,49.36,15.41,51.7095513421,136.96,57.56544,45.46492,73.3542011953,34.88544,10.17492,36.339,22.68,35.29,41.9495709156,138.63,56.64544,40.74492,69.777176631,34.88544,10.17492,36.339,21.76,30.57,37.5236258909,138.6
2020-06-22 14:30:00,78.43032,13.69176,79.6164517371,29.08032,8.48176,30.292,49.35,5.21,49.6242541506,136.57,77.39032,24.38176,81.1401987328,29.08032,8.48176,30.292,48.31,15.9,50.859277423099996,136.88,62.26032,42.93176,75.6272666649,29.08032,8.48176,30.292,33.18,34.45,47.8300627221,138.5,61.38032,39.87176,73.1935852982,29.08032,8.48176,30.292,32.3,31.39,45.0402275749,138.48
2020-06-22 15:00:00,76.95216,13.64438,78.1524409999,30.39216,8.86438,31.6585,46.56,4.78,46.804721984,136.93,75.94216,25.27438,80.0375283842,30.39216,8.86438,31.6585,45.55,16.41,48.4158094015,137.25,61.46216,43.65438,75.3876780718,30.39216,8.86438,31.6585,31.07,34.79,46.6442815359,138.77,60.58216,40.11438,72.6592154723,30.39216,8.86438,31.6585,30.19,31.25,43.4511058547,138.75
2020-06-22 15:30:00,76.70512,13.65566,77.9111833067,30.46512,8.88566,31.7345,46.24,4.77,46.4853794219,136.89,75.71512,25.30566,79.832047604,30.46512,8.88566,31.7345,45.25,16.42,48.1370844568,137.22,61.67512,42.62566,74.971776806,30.46512,8.88566,31.7345,31.21,33.74,45.9614153394,138.84,60.75512,41.24566,73.4328882385,30.46512,8.88566,31.7345,30.29,32.36,44.3244142657,138.82
2020-06-22 16:00:00,77.1876,13.41305,78.3443393237,30.3876,8.86305,31.65375,46.8,4.55,47.0206603527,137.01,76.1776,25.54305,80.3459653316,30.3876,8.86305,31.65375,45.79,16.68,48.7334228225,137.35,60.5476,42.03305,73.7074565974,30.3876,8.86305,31.65375,30.16,33.17,44.8316238831,139.01,59.6376,42.05305,72.9732988706,30.3876,8.86305,31.65375,29.25,33.19,44.2395592202,138.98
2020-06-22 16:30:00,70.65,13.08,71.8506012501,35.28,10.29,36.75,35.37,2.79,35.4798675308,137.9,69.76,28.93,75.5208745977,35.28,10.29,36.75,34.48,18.64,39.1959181548,138.16,60.34,42.01,73.5238444316,35.28,10.29,36.75,25.06,31.72,40.4247696345,137.16,59.37,45.84,75.0073496399,35.28,10.29,36.75,24.09,35.55,42.9433417423,137.12
2020-06-22 17:00:00,73.39544,11.94492,74.3610901386,34.88544,10.17492,36.339,38.51,1.77,38.550654988,137.71,72.46544,29.75492,78.3364235755,34.88544,10.17492,36.339,37.58,19.58,42.3749076695,137.94,61.62544,40.93492,73.9821771145,34.88544,10.17492,36.339,26.74,30.76,40.7578851267,134.9,60.67544,45.48492,75.8313059798,34.88544,10.17492,36.339,25.79,35.31,43.7255097169,134.89
2020-06-22 17:30:00,73.16336,10.89098,73.9695254267,30.96336,9.03098,32.2535,42.2,1.8599999999999999,42.2409706328,137.51,72.19336,28.50098,77.6156368849,30.96336,9.03098,32.2535,41.23,19.47,45.5959844723,137.74,65.10336,38.15098,75.4582318786,30.96336,9.03098,32.2535,34.14,29.12,44.8721962912,134.9,64.17336,46.03098,78.975130601,30.96336,9.03098,32.2535,33.21,37.0,49.7182471533,134.81
2020-06-22 18:00:00,71.79088,9.56609,72.4254135581,26.90088,7.84609,28.02175,44.89,1.72,44.9229395743,137.21,70.78088,27.356090000000002,75.8833883908,26.90088,7.84609,28.02175,43.88,19.51,48.0218127521,137.48,67.80088,35.63609,76.5956280689,26.90088,7.84609,28.02175,40.9,27.79,49.4478927761,137.45,66.91088,46.96609,81.7488805566,26.90088,7.84609,28.02175,40.01,39.12,55.9568985917,137.33
2020-06-22 18:30:00,71.99808,9.54694,72.6282836576,27.89808,8.13694,29.0605,44.1,1.4100000000000001,44.1225350586,137.48,71.00808,28.02694,76.3390908451,27.89808,8.13694,29.0605,43.11,19.89,47.4771966316,137.76,62.45808,31.10694,69.7757369968,27.89808,8.13694,29.0605,34.56,22.97,41.4971625536,137.36,61.49808,52.69694,80.9875381096,27.89808,8.13694,29.0605,33.6,44.56,55.8081857795,137.23
2020-06-22 19:00:00,68.66272,8.26621,69.1585088443,24.67272,7.19621,25.70075,43.99,1.07,44.0030112606,137.56,67.65272,27.44621,73.0081157596,24.67272,7.19621,25.70075,42.98,20.25,47.5115028177,137.79,64.19272,30.17621,70.931720344,24.67272,7.19621,25.70075,39.52,22.98,45.7155422149,135.47,63.24272,50.87621,81.1666826781,24.67272,7.19621,25.70075,38.57,43.68,58.2716680729,135.38
2020-06-22 19:30:00,66.64024,6.31382,66.9386727554,17.91024,5.22382,18.6565,48.73,1.09,48.7421891178,137.04,65.59024,25.33382,70.3127443573,17.91024,5.22382,18.6565,47.68,20.11,51.7474105632,137.28,69.81024,29.45382,75.7693679626,17.91024,5.22382,18.6565,51.9,24.23,57.2774205076,137.19,68.94024,47.98382,83.9952598249,17.91024,5.22382,18.6565,51.03,42.76,66.5768615962,137.09
2020-06-22 20:00:00,62.09648,4.31314,62.2460922874,12.21648,3.56314,12.7255,49.88,0.75,49.8856382138,137.4,61.01648,24.10314,65.6046659122,12.21648,3.56314,12.7255,48.8,20.54,52.9464975234,137.65,75.29648,29.18314,80.754043618,12.21648,3.56314,12.7255,63.08,25.62,68.0842918741,139.48,74.48648,44.72314,86.8814994936,12.21648,3.56314,12.7255,62.27,41.16,74.643810862,139.34
2020-06-22 20:30:00,64.04432,4.63751,64.2120037319,14.73432,4.29751,15.34825,49.31,0.34,49.3111721621,137.58,62.97432,25.24751,67.8468992708,14.73432,4.29751,15.34825,48.24,20.95,52.5927761199,137.82,71.20432,28.11751,76.5548793694,14.73432,4.29751,15.34825,56.47,23.82,61.2882802826,138.26,70.33432,47.95751,85.1283697439,14.73432,4.29751,15.34825,55.6,43.66,70.6933914875,138.14
2020-06-22 21:00:00,61.97904,3.22847,62.0630680668,10.10904,2.94847,10.53025,51.87,0.28,51.87075573,138.1,60.87904,24.15847,65.497245622,10.10904,2.94847,10.53025,50.77,21.21,55.0223318299,138.27,73.01904,27.76847,78.1208559135,10.10904,2.94847,10.53025,62.91,24.82,67.6291394297,135.54,72.14904,44.81847,84.9363245382,10.10904,2.94847,10.53025,62.04,41.87,74.8469004034,135.46
2020-06-22 21:30:00,58.64792,2.11106,58.6859020093,6.03792,1.76106,6.2895,52.61,0.35000000000000003,52.6111642145,137.77,57.52792,23.53106,62.1544235292,6.03792,1.76106,6.2895,51.49,21.77,55.9030678943,137.97,74.65792,36.60106,83.1471142725,6.03792,1.76106,6.2895,68.62,34.84,76.9579755451,137.88,73.32792,52.47106,90.1675994415,6.03792,1.76106,6.2895,67.29,50.71,84.2582233375,137.76
2020-06-22 22:00:00,56.96496,2.8260300000000003,57.0350165544,5.81496,1.69603,6.05725,51.15,1.13,51.1624803934,138.04,55.87496,24.24603,60.9087935011,5.81496,1.69603,6.05725,50.06,22.55,54.904518029,138.25,73.03496,37.21603,81.9703499514,5.81496,1.69603,6.05725,67.22,35.52,76.0276186659,138.82,71.59496,56.10603,90.9600181385,5.81496,1.69603,6.05725,65.78,54.41,85.3666006117,138.69
2020-06-22 22:30:00,57.42744,3.72717,57.5482637545,7.32744,2.1371700000000002,7.63275,50.1,1.5899999999999999,50.125224189,138.04,56.33744,25.14717,61.6951157286,7.32744,2.1371700000000002,7.63275,49.01,23.01,54.1427760648,138.28,70.90744,36.50717,79.7536112584,7.32744,2.1371700000000002,7.63275,63.58,34.37,72.275260636,138.95,69.46744,57.83717,90.3928285527,7.32744,2.1371700000000002,7.63275,62.14,55.7,83.4498028757,138.84
2020-06-22 23:00:00,55.28736,3.06923,55.3724872889,6.23736,1.8192300000000001,6.49725,49.05,1.25,49.0659250397,138.29,54.20736,24.59923,59.5278085836,6.23736,1.8192300000000001,6.49725,47.97,22.78,53.1041363737,138.51,71.52736,37.12923,80.5899680417,6.23736,1.8192300000000001,6.49725,65.29,35.31,74.2265464642,139.11,70.06736,57.00923,90.3298801204,6.23736,1.8192300000000001,6.49725,63.83,55.19,84.3813071717,138.95
2020-06-22 23:30:00,50.79192,3.74431,50.9297456764,4.95192,1.44431,5.15825,45.84,2.3,45.8976644286,138.52,49.74192,25.31431,55.8128380936,4.95192,1.44431,5.15825,44.79,23.87,50.7535318968,138.73,65.99192,36.03431,75.1891282199,4.95192,1.44431,5.15825,61.04,34.59,70.1594590914,139.31,64.53192,57.53431,86.4555696648,4.95192,1.44431,5.15825,59.58,56.09,81.8282622326,139.17
2020-06-23 00:00:00,47.41384,3.94112,47.5773543863,4.08384,1.19112,4.254,43.33,2.75,43.4171786278,138.39,46.39384,25.46112,52.921234127700004,4.08384,1.19112,4.254,42.31,24.27,48.7767260074,138.59,64.30384,35.51112,73.4576305254,4.08384,1.19112,4.254,60.22,34.32,69.3131358402,139.13,62.85384,57.37112,85.1002386178,4.08384,1.19112,4.254,58.77,56.18,81.3025540804,138.99
2020-06-23 00:30:00,45.89208,4.28019,46.0912468172,4.25208,1.2401900000000001,4.42925,41.64,3.04,41.7508227464,138.58,44.88208,25.82019,51.7791784095,4.25208,1.2401900000000001,4.42925,40.63,24.58,47.486559151,138.79,59.75208,34.74019,69.1172327684,4.25208,1.2401900000000001,4.42925,55.5,33.5,64.8266920335,139.41,58.31208,58.52019,82.6130214407,4.25208,1.2401900000000001,4.42925,54.06,57.28,78.7621863587,139.27
2020-06-23 01:00:00,45.55928,4.12229,45.7453961505,4.97928,1.45229,5.18675,40.58,2.67,40.6677427453,139.03,44.56928,25.82229,51.5093329462,4.97928,1.45229,5.18675,39.59,24.37,46.4894073957,139.19,58.48928,34.11229,67.7100007677,4.97928,1.45229,5.18675,53.51,32.66,62.6896777787,135.49,56.92928,58.79229,81.8381102223,4.97928,1.45229,5.18675,51.95,57.34,77.3736266437,135.36
2020-06-23 01:30:00,44.3332,4.13385,44.5255133386,4.3332,1.2638500000000001,4.51375,40.0,2.87,40.1028290773,139.26,43.3532,25.90385,50.5025682026,4.3332,1.2638500000000001,4.51375,39.02,24.64,46.1485644414,139.41,57.3832,34.32385,66.8652250506,4.3332,1.2638500000000001,4.51375,53.05,33.06,62.5081282714,135.49,55.8132,59.02385,81.2337870782,4.3332,1.2638500000000001,4.51375,51.48,57.76,77.3718811972,135.36
2020-06-23 02:00:00,43.59512,4.5156600000000005,43.8283660778,4.54512,1.32566,4.7345,39.05,3.19,39.1800791219,139.16,42.61512,26.23566,50.0435641042,4.54512,1.32566,4.7345,38.07,24.91,45.4954173516,139.32,55.07512,33.86566,64.6540932212,4.54512,1.32566,4.7345,50.53,32.54,60.1010191261,135.41,53.51512,59.48566,80.0150724192,4.54512,1.32566,4.7345,48.97,58.16,76.0305629336,135.31
2020-06-23 02:30:00,43.8172,4.9046,44.0908393774,5.2272,1.5246,5.445,38.59,3.38,38.737739996,139.83,42.8472,26.8246,50.5513769644,5.2272,1.5246,5.445,37.62,25.3,45.3360165873,139.99,54.0372,34.4446,64.0815843515,5.2272,1.5246,5.445,48.81,32.92,58.8739543432,136.03,52.4772,60.0746,79.7672494511,5.2272,1.5246,5.445,47.25,58.55,75.2373909702,135.94
2020-06-23 03:00:00,43.56064,5.58852,43.9176606048,5.48064,1.5985200000000002,5.709,38.08,3.99,38.2884643202,140.13,42.59064,27.58852,50.7453352674,5.48064,1.5985200000000002,5.709,37.11,25.99,45.3059841522,140.29,53.03064,34.62852,63.3354811792,5.48064,1.5985200000000002,5.709,47.55,33.03,57.896315945,136.28,51.46064,60.34852,79.3104112674,5.48064,1.5985200000000002,5.709,45.98,58.75,74.6037726928,136.19
2020-06-23 03:30:00,47.05088,6.89234,47.5530194567,9.71088,2.8323400000000003,10.1155,37.34,4.06,37.5600745473,139.65,46.09088,28.74234,54.3184253072,9.71088,2.8323400000000003,10.1155,36.38,25.91,44.6635477767,139.84,48.18088,33.63234,58.758246157,9.71088,2.8323400000000003,10.1155,38.47,30.8,49.2806341274,136.11,46.64088,63.53234,78.8145285658,9.71088,2.8323400000000003,10.1155,36.93,60.7,71.0514947063,136.02
2020-06-23 04:00:00,48.29896,7.15553,48.8261318011,11.29896,3.29553,11.76975,37.0,3.86,37.2008010666,139.86,47.33896,29.09553,55.5655198829,11.29896,3.29553,11.76975,36.04,25.8,44.3229240913,140.06,47.02896,34.29553,58.2057252911,11.29896,3.29553,11.76975,35.73,31.0,47.3036245969,136.37,45.49896,64.16553,78.6598410961,11.29896,3.29553,11.76975,34.2,60.87,69.8197457744,136.26
2020-06-23 04:30:00,46.33072,7.37146,46.9134739521,11.25072,3.28146,11.7195,35.08,4.09,35.3176230797,139.86,45.41072,29.27146,54.0273251369,11.25072,3.28146,11.7195,34.16,25.99,42.92302063,140.06,48.01072,33.85146,58.7447919313,11.25072,3.28146,11.7195,36.76,30.57,47.8102760921,136.37,46.50072,64.54146,79.5482056331,11.25072,3.28146,11.7195,35.25,61.26,70.6777907125,136.26
2020-06-23 05:00:00,41.66768,6.25599,42.1347002774,6.87768,2.00599,7.16425,34.79,4.25,35.0486319277,139.66,40.72768,28.09599,49.4785667968,6.87768,2.00599,7.16425,33.85,26.09,42.7376953052,139.82,51.56768,33.57599,61.5351340704,6.87768,2.00599,7.16425,44.69,31.57,54.7161859051,135.92,50.02768,61.71599,79.4457814353,6.87768,2.00599,7.16425,43.15,59.71,73.6695771672,135.83
2020-06-23 05:30:00,46.43816,7.25113,47.0008679756,11.31816,3.30113,11.78975,35.12,3.95,35.3414331911,139.45,45.50816,29.04113,53.9849966033,11.31816,3.30113,11.78975,34.19,25.74,42.7960710814,139.64,48.43816,33.30113,58.7811245508,11.31816,3.30113,11.78975,37.12,30.0,47.7272919827,136.0,46.92816,64.66113,79.8956440231,11.31816,3.30113,11.78975,35.61,61.36,70.9444973201,135.9
2020-06-23 06:00:00,47.95784,7.15562,48.4887338982,11.60784,3.38562,12.0915,36.35,3.77,36.5449777671,139.07,47.01784,28.80562,55.1401942493,11.60784,3.38562,12.0915,35.41,25.42,43.5894998824,139.26,50.72784,33.53562,60.8107848975,11.60784,3.38562,12.0915,39.12,30.15,49.3902510623,135.61,49.21784,64.02562,80.7568931463,11.60784,3.38562,12.0915,37.61,60.64,71.3563010532,135.54
2020-06-23 06:30:00,52.35016,5.75463,52.6655012172,12.05016,3.51463,12.55225,40.3,2.24,40.3622050934,138.51,51.36016,27.29463,58.1623835659,12.05016,3.51463,12.55225,39.31,23.78,45.9430571469,138.73,56.19016,35.53463,66.4834115405,12.05016,3.51463,12.55225,44.14,32.02,54.5309086666,138.35,54.81016,61.00463,82.0104781151,12.05016,3.51463,12.55225,42.76,57.49,71.6485708162,138.24
2020-06-23 07:00:00,55.73568,4.69749,55.9332855942,12.02568,3.5074899999999998,12.52675,43.71,1.19,43.7261958098,138.99,54.72568,26.35749,60.7422203295,12.02568,3.5074899999999998,12.52675,42.7,22.85,48.42945901,139.16,62.02568,39.72749,73.6577113489,12.02568,3.5074899999999998,12.52675,50.0,36.22,61.7404923855,135.32,60.53568,56.79749,83.0091767419,12.02568,3.5074899999999998,12.52675,48.51,53.29,72.0627795745,135.26
2020-06-23 07:30:00,56.30744,4.00717,56.4498468622,11.88744,3.46717,12.38275,44.42,0.54,44.423282184,138.02,55.30744,25.00717,60.6981998972,11.88744,3.46717,12.38275,43.42,21.54,48.4692479826,138.24,66.95744,42.57717,79.3480571694,11.88744,3.46717,12.38275,55.07,39.11,67.5447777404,138.62,65.56744,54.18717,85.0607934407,11.88744,3.46717,12.38275,53.68,50.72,73.8516133879,138.54
2020-06-23 08:00:00,62.91448,6.42589,63.2417888422,16.61448,4.84589,17.30675,46.3,1.58,46.3269511192,137.74,61.89448,24.66589,66.6283181835,16.61448,4.84589,17.30675,45.28,19.82,49.4278342637,137.99,67.91448,45.72589,81.8732777526,16.61448,4.84589,17.30675,51.3,40.88,65.5962224522,138.41,66.51448,53.50589,85.3642566556,16.61448,4.84589,17.30675,49.9,48.66,69.697959798,138.33
2020-06-23 08:30:00,72.19216,10.08813,72.8936096813,19.74216,5.75813,20.56475,52.45,4.33,52.6284276793,136.98,71.13216,22.62813,74.6446009673,19.74216,5.75813,20.56475,51.39,16.87,54.0881595176,137.25,68.62216,48.64813,84.1168318208,19.74216,5.75813,20.56475,48.88,42.89,65.0292741771,137.79,67.24216,51.52813,84.7151477763,19.74216,5.75813,20.56475,47.5,45.77,65.9631935249,137.74
2020-06-23 09:00:00,76.43432,12.04876,77.3781486687,23.34432,6.80876,24.317,53.09,5.24,53.3479680963,136.38,75.37432,22.58876,78.6863405795,23.34432,6.80876,24.317,52.03,15.78,54.3702979576,136.67,67.39432,50.38876,84.1488057111,23.34432,6.80876,24.317,44.05,43.58,61.9646584756,137.27,66.02432,51.14876,83.5188989451,23.34432,6.80876,24.317,42.68,44.34,61.5436268025,137.23
2020-06-23 09:30:00,78.45192,13.70306,79.6396735619,26.58192,7.75306,27.6895,51.87,5.95,52.2101465234,136.22,77.41192,22.82306,80.7062415545,26.58192,7.75306,27.6895,50.83,15.07,53.0169199407,136.52,66.32192,52.92306,84.8495571718,26.58192,7.75306,27.6895,39.74,45.17,60.1630825341,137.04,64.95192,50.38306,82.2022180154,26.58192,7.75306,27.6895,38.37,42.63,57.3548062502,136.95
2020-06-23 10:00:00,79.44024,14.37007,80.7294905413,27.36024,7.98007,28.50025,52.08,6.39,52.4705488822,135.96,78.40024,22.53007,81.5732902748,27.36024,7.98007,28.50025,51.04,14.55,53.0733841016,136.27,63.71024,54.12007,83.594118559,27.36024,7.98007,28.50025,36.35,46.14,58.7385912327,136.76,62.34024,49.22007,79.4287152991,27.36024,7.98007,28.50025,34.98,41.24,54.0771485935,136.65
2020-06-23 10:30:00,83.59344,16.22142,85.1527901942,33.67344,9.82142,35.0765,49.92,6.4,50.3285843234,135.33,82.58344,24.18142,86.0509479056,33.67344,9.82142,35.0765,48.91,14.36,50.9744808703,135.67,58.45344,55.48142,80.5915170043,33.67344,9.82142,35.0765,24.78,45.66,51.9507844022,136.25,57.09344,50.84142,76.4494007736,33.67344,9.82142,35.0765,23.42,41.02,47.2349108182,136.13
2020-06-23 11:00:00,85.04312,17.082160000000002,86.741757243,35.49312,10.35216,36.972,49.55,6.73,50.0049537546,135.14,84.02312,24.31216,87.4697994647,35.49312,10.35216,36.972,48.53,13.96,50.4979455028,135.47,60.79312,58.01216,84.0310308588,35.49312,10.35216,36.972,25.3,47.66,53.958925119,135.85,59.47312,48.81216,76.9394500006,35.49312,10.35216,36.972,23.98,38.46,45.3234155818,135.76
2020-06-23 11:30:00,81.31664,16.74527,83.0228884601,35.84664,10.45527,37.34025,45.47,6.29,45.902995545,135.69,80.35664,24.975270000000002,84.1484028587,35.84664,10.45527,37.34025,44.51,14.52,46.8184845974,136.01,59.64664,59.81527,84.4724108124,35.84664,10.45527,37.34025,23.8,49.36,54.7982627462,136.16,58.30664,47.55527,75.2407334684,35.84664,10.45527,37.34025,22.46,37.1,43.3689013004,136.09
2020-06-23 12:00:00,80.69608,16.61219,82.3882405684,35.83608,10.45219,37.32925,44.86,6.16,45.2809584704,135.85,79.73608,25.15219,83.6090612049,35.83608,10.45219,37.32925,43.9,14.7,46.2957881454,136.15,59.86608,59.71219,84.5546756198,35.83608,10.45219,37.32925,24.03,49.26,54.8086535138,136.29,58.52608,47.78219,75.5542170985,35.83608,10.45219,37.32925,22.69,37.33,43.6848371864,136.2
2020-06-23 12:30:00,82.49096,17.23528,84.2722573472,36.60096,10.67528,38.126,45.89,6.5600000000000005,46.3565065552,135.81,81.52096,24.97528,85.2609613504,36.60096,10.67528,38.126,44.92,14.3,47.1412388467,136.15,58.18096,59.53528,83.2434602308,36.60096,10.67528,38.126,21.58,48.86,53.4134440006,136.4,56.83096,48.61528,74.7877226823,36.60096,10.67528,38.126,20.23,37.94,42.9964707854,136.31
2020-06-23 13:00:00,80.69232,16.85776,82.4344259348,36.95232,10.77776,38.492,43.74,6.08,44.1605480038,136.12,79.74232,25.62776,83.7592960906,36.95232,10.77776,38.492,42.79,14.85,45.2935602487,136.45,58.54232,59.22776,83.2774326309,36.95232,10.77776,38.492,21.59,48.45,53.042724289,136.68,57.18232,49.38776,75.5577167363,36.95232,10.77776,38.492,20.23,38.61,43.5888173733,136.6
2020-06-23 13:30:00,79.8896,17.0803,81.6950722887,37.7496,11.0103,39.3225,42.14,6.07,42.5749280681,136.02,78.9496,25.8703,83.0801526374,37.7496,11.0103,39.3225,41.2,14.86,43.7979405909,136.35,56.6796,59.8103,82.4005403031,37.7496,11.0103,39.3225,18.93,48.8,52.3429546357,136.55,55.3296,49.2403,74.0673462482,37.7496,11.0103,39.3225,17.58,38.23,42.0783709285,136.46
2020-06-23 14:00:00,80.42352,16.77561,82.154510893,37.01352,10.79561,38.55575,43.41,5.98,43.8199554997,136.39,79.48352,25.82561,83.5738720143,37.01352,10.79561,38.55575,42.47,15.03,45.0511020953,136.73,53.64352,58.00561,79.00808838,37.01352,10.79561,38.55575,16.63,47.21,50.0533815042,137.14,52.27352,51.18561,73.1606968547,37.01352,10.79561,38.55575,15.26,40.39,43.1766105664,137.04
2020-06-23 14:30:00,77.7424,16.0482,79.3815185103,35.1024,10.2382,36.565,42.64,5.8100000000000005,43.0340063206,136.43,76.8024,25.4582,80.911856937,35.1024,10.2382,36.565,41.7,15.22,44.3907467835,136.73,54.2624,57.5982,79.1325514374,35.1024,10.2382,36.565,19.16,47.36,51.0888950752,137.11,52.8924,50.5682,73.1761493179,35.1024,10.2382,36.565,17.79,40.33,44.079394279,137.01
2020-06-23 15:00:00,75.464,15.32575,77.0045057712,35.094,10.23575,36.55625,40.37,5.09,40.6896178404,136.74,74.554,26.25575,79.0421616864,35.094,10.23575,36.55625,39.46,16.02,42.5879325631,137.06,56.134,57.70575,80.504531171,35.094,10.23575,36.55625,21.04,47.47,51.9238143822,137.28,54.764,50.68575,74.6199768766,35.094,10.23575,36.55625,19.67,40.45,44.9790106605,137.18
2020-06-23 15:30:00,77.90304,15.32547,79.3961817216,32.69304,9.53547,34.05525,45.21,5.79,45.5792518587,136.93,76.91304,24.97547,80.8664938263,32.69304,9.53547,34.05525,44.22,15.44,46.8380400956,137.24,55.85304,56.35547,79.3441937142,32.69304,9.53547,34.05525,23.16,46.82,52.2350265626,137.69,54.46304,51.26547,74.7955288795,32.69304,9.53547,34.05525,21.77,41.73,47.0672476357,137.51
2020-06-23 16:00:00,76.4488,14.17465,77.751782771,31.0788,9.06465,32.37375,45.37,5.11,45.6568614778,136.95,75.4688,25.15465,79.5505888731,31.0788,9.06465,32.37375,44.39,16.09,47.2161010673,137.24,59.2288,54.71465,80.6333905653,31.0788,9.06465,32.37375,28.15,45.65,53.6315671969,137.69,57.8488,51.88465,77.7077896164,31.0788,9.06465,32.37375,26.77,42.82,50.4993594019,137.51
2020-06-23 16:30:00,72.72664,14.43277,74.1449190138,34.70664,10.12277,36.15275,38.02,4.31,38.2635139526,137.11,71.82664,27.02277,76.741750776,34.70664,10.12277,36.15275,37.12,16.9,40.7860809591,137.41,60.18664,53.52277,80.542650459,34.70664,10.12277,36.15275,25.48,43.4,50.3268357837,137.96,58.78664,55.57277,80.8962410002,34.70664,10.12277,36.15275,24.08,45.45,51.4348996305,137.78
2020-06-23 17:00:00,71.01288,12.38959,72.0855815421,31.71288,9.24959,33.03425,39.3,3.14,39.4252406461,137.15,70.08288,27.28959,75.2085885485,31.71288,9.24959,33.03425,38.37,18.04,42.3992747579,137.41,64.30288,51.01959,82.0844622329,31.71288,9.24959,33.03425,32.59,41.77,52.9796281603,137.96,62.90288,56.24959,84.3847657309,31.71288,9.24959,33.03425,31.19,47.0,56.4075890284,137.84
2020-06-23 17:30:00,69.90552,11.04536,70.7727469016,28.95552,8.44536,30.162,40.95,2.6,41.0324566654,137.1,68.96552,27.02536,74.0716749642,28.95552,8.44536,30.162,40.01,18.58,44.1136770175,137.36,68.94552,49.32536,84.7730845682,28.95552,8.44536,30.162,39.99,40.88,57.1871882505,137.88,67.56552,56.27536,87.9318806577,28.95552,8.44536,30.162,38.61,47.83,61.4690247198,137.76
2020-06-23 18:00:00,68.1356,9.5633,68.8034642605,25.4856,7.4333,26.5475,42.65,2.13,42.7031544502,136.9,67.1456,26.4233,72.157621789,25.4856,7.4333,26.5475,41.66,18.99,45.7840114014,137.14,71.6356,47.3933,85.8940281524,25.4856,7.4333,26.5475,46.15,39.96,61.0460817743,137.66,70.2356,55.9833,89.8174225095,25.4856,7.4333,26.5475,44.75,48.55,66.0277593138,137.55
2020-06-23 18:30:00,68.15808,9.26194,68.7844997209,25.61808,7.47194,26.6855,42.54,1.79,42.5776431945,136.63,67.17808,26.70194,72.2903038605,25.61808,7.47194,26.6855,41.56,19.23,45.793301912,136.88,67.91808,42.971940000000004,80.370723639,25.61808,7.47194,26.6855,42.3,35.5,55.2226402846,137.84,66.50808,60.65194,90.0110133875,25.61808,7.47194,26.6855,40.89,53.18,67.0828182175,137.71
2020-06-23 19:00:00,65.56176,8.39593,66.097171005,22.75176,6.63593,23.69975,42.81,1.76,42.8461631888,136.74,64.57176,25.94593,69.5895356578,22.75176,6.63593,23.69975,41.82,19.31,46.0628755073,136.98,68.05176,41.51593,79.7158358349,22.75176,6.63593,23.69975,45.3,34.88,57.172584339,137.98,66.64176,60.65593,90.1125186645,22.75176,6.63593,23.69975,43.89,54.02,69.6023886084,137.85
2020-06-23 19:30:00,69.34072,7.89646,69.7888926023,20.97072,6.11646,21.8445,48.37,1.78,48.4027406249,136.77,68.29072,25.46646,72.8845870061,20.97072,6.11646,21.8445,47.32,19.35,51.1234280932,137.02,67.38072,40.25646,78.4904070537,20.97072,6.11646,21.8445,46.41,34.14,57.6144747438,138.17,65.97072,61.14646,89.95012767,20.97072,6.11646,21.8445,45.0,55.03,71.0865732751,138.03
2020-06-23 20:00:00,64.70256,6.34158,65.0125903764,15.26256,4.45158,15.8985,49.44,1.8900000000000001,49.476112418,136.9,63.63256,23.71158,67.9068606125,15.26256,4.45158,15.8985,48.37,19.26,52.0634660775,137.12,71.09256,39.73158,81.4417002318,15.26256,4.45158,15.8985,55.83,35.28,66.0429201353,138.08,69.69256,58.26158,90.8375727519,15.26256,4.45158,15.8985,54.43,53.81,76.5384935833,137.95
2020-06-23 20:30:00,61.58792,4.92356,61.7844101129,12.21792,3.56356,12.727,49.37,1.3599999999999999,49.3887284712,136.79,60.50792,23.31356,64.8438930247,12.21792,3.56356,12.727,48.29,19.75,52.1726614234,136.99,72.56792,38.83356,82.3052148737,12.21792,3.56356,12.727,60.35,35.27,69.90061087,137.84,71.14792,57.08356,91.2171000559,12.21792,3.56356,12.727,58.93,53.52,79.6061260206,137.71
2020-06-23 21:00:00,59.8648,4.24265,60.0149511211,11.7348,3.42265,12.22375,48.13,0.8200000000000001,48.1369847415,137.53,58.8048,23.90265,63.4770917738,11.7348,3.42265,12.22375,47.07,20.48,51.3324000997,137.72,71.5448,38.80265,81.3898277063,11.7348,3.42265,12.22375,59.81,35.38,69.4908663063,138.53,70.1248,57.70265,90.8134538054,11.7348,3.42265,12.22375,58.39,54.28,79.7227100643,138.42
2020-06-23 21:30:00,58.32704,3.34872,58.4230906474,10.48704,3.05872,10.924,47.84,0.29,47.8408789635,137.58,57.27704,24.05872,62.1247238964,10.48704,3.05872,10.924,46.79,21.0,51.2864904239,137.76,71.93704,38.09872,81.4030109369,10.48704,3.05872,10.924,61.45,35.04,70.7382788877,138.53,70.49704,57.69872,91.0987098613,10.48704,3.05872,10.924,60.01,54.64,81.1586699004,138.42
2020-06-23 22:00:00,57.12456,3.17508,57.2127301236,9.75456,2.8450800000000003,10.161,47.37,0.33,47.3711494477,137.84,56.06456,24.32508,61.1141915188,9.75456,2.8450800000000003,10.161,46.31,21.48,51.0490597367,138.02,70.76456,37.00508,79.8561137159,9.75456,2.8450800000000003,10.161,61.01,34.16,69.9222832865,138.86,69.32456,58.77508,90.886768279,9.75456,2.8450800000000003,10.161,59.57,55.93,81.7113810922,138.74
2020-06-23 22:30:00,54.71,3.54,54.8244078855,8.16,2.38,8.5,46.55,1.16,46.564451033,137.05,53.67,24.66,59.0642404505,8.16,2.38,8.5,45.51,22.28,50.6710814963,137.21,74.01,37.43,82.9366324371,8.16,2.38,8.5,65.85,35.05,74.5970843934,137.73,72.6,56.0,91.6883853059,8.16,2.38,8.5,64.44,53.62,83.8308892951,137.64
2020-06-23 23:00:00,52.64488,3.42809,52.756375835200004,7.60488,2.21809,7.92175,45.04,1.21,45.0562503988,137.54,51.60488,24.68809,57.2063407994,7.60488,2.21809,7.92175,44.0,22.47,49.405474393,137.7,71.65488,37.43809,80.8457321735,7.60488,2.21809,7.92175,64.05,35.22,73.0948076131,138.23,70.22488,56.28809,89.9993491469,7.60488,2.21809,7.92175,62.62,54.07,82.7334835481,138.12
2020-06-23 23:30:00,53.65168,2.04299,53.6905631835,5.46168,1.59299,5.68925,48.19,0.45,48.1921010125,137.78,52.60168,23.44299,57.5891527891,5.46168,1.59299,5.68925,47.14,21.85,51.9576952915,137.97,67.09168,37.56299,76.8912982265,5.46168,1.59299,5.68925,61.63,35.97,71.358936371,138.57,65.65168,55.43299,85.9241494992,5.46168,1.59299,5.68925,60.19,53.84,80.7563105893,138.44
2020-06-24 00:00:00,49.898,2.5915,49.9652506874,4.188,1.2215,4.3625,45.71,1.37,45.7305259099,137.62,48.868,23.8415,54.373693513,4.188,1.2215,4.3625,44.68,22.62,50.079604631,137.8,65.418,35.9515,74.6459983941,4.188,1.2215,4.3625,61.23,34.73,70.3937909194,138.39,63.998,55.8115,84.9156495368,4.188,1.2215,4.3625,59.81,54.59,80.9771832061,138.29
2020-06-24 00:30:00,47.64832,2.91201,47.7372202905,4.25832,1.24201,4.43575,43.39,1.67,43.4221256965,137.85,46.62832,24.26201,52.5627753763,4.25832,1.24201,4.43575,42.37,23.02,48.2196775186,138.04,61.11832,35.46201,70.6611859005,4.25832,1.24201,4.43575,56.86,34.22,66.3631524266,138.69,59.69832,56.87201,82.4518946554,4.25832,1.24201,4.43575,55.44,55.63,78.5384650983,138.56
2020-06-24 01:00:00,46.21728,4.06379,46.3955963402,4.36728,1.27379,4.54925,41.85,2.79,41.9428968957,138.31,45.22728,25.47379,51.9078109071,4.36728,1.27379,4.54925,40.86,24.2,47.4887312949,138.51,58.94728,34.78379,68.4448235162,4.36728,1.27379,4.54925,54.58,33.51,64.0460498392,139.12,57.51728,57.88379,81.6012906967,4.36728,1.27379,4.54925,53.15,56.61,77.6505930435,139.04
2020-06-24 01:30:00,45.3928,3.74165,45.5467478154,4.2228,1.2316500000000001,4.39875,41.17,2.51,41.2464422708,138.42,44.4028,25.17165,51.0413617722,4.2228,1.2316500000000001,4.39875,40.18,23.94,46.771315996,138.63,58.2528,34.21165,67.5560930158,4.2228,1.2316500000000001,4.39875,54.03,32.98,63.3002472349,139.33,56.8328,58.64165,81.6627838771,4.2228,1.2316500000000001,4.39875,52.61,57.41,77.8698927699,139.24
2020-06-24 02:00:00,43.46912,3.92766,43.6462015146,5.16912,1.50766,5.3845,38.3,2.42,38.3763781511,138.54,42.50912,25.40766,49.5234739275,5.16912,1.50766,5.3845,37.34,23.9,44.3337974913,138.74,58.60912,34.45766,67.9879348109,5.16912,1.50766,5.3845,53.44,32.95,62.7816541674,139.44,57.16912,59.15766,82.2674724192,5.16912,1.50766,5.3845,52.0,57.65,77.6371206318,139.33
2020-06-24 02:30:00,43.85504,3.57647,44.0006326212,3.96504,1.15647,4.13025,39.89,2.42,39.9633394501,138.38,42.87504,25.05647,49.659800078800004,3.96504,1.15647,4.13025,38.91,23.9,45.6639693851,138.59,56.82504,33.96647,66.2027662206,3.96504,1.15647,4.13025,52.86,32.81,62.2147546809,139.32,55.40504,58.98647,80.926646418,3.96504,1.15647,4.13025,51.44,57.83,77.3975613311,139.19
2020-06-24 03:00:00,42.47792,3.73606,42.641902301,3.03792,0.8860600000000001,3.1645,39.44,2.85,39.5428387954,138.51,41.50792,25.21606,48.5670372233,3.03792,0.8860600000000001,3.1645,38.47,24.33,45.5180162134,138.72,56.48792,33.46606,65.6571570954,3.03792,0.8860600000000001,3.1645,53.45,32.58,62.5967962439,139.41,55.06792,58.86606,80.6082429597,3.03792,0.8860600000000001,3.1645,52.03,57.98,77.9025115128,139.31
2020-06-24 03:30:00,41.62352,3.66561,41.7846157558,2.45352,0.7156100000000001,2.55575,39.17,2.95,39.2809292151,138.4,40.66352,25.11561,47.7945156316,2.45352,0.7156100000000001,2.55575,38.21,24.4,45.3361235661,138.61,58.66352,33.83561,67.7219099174,2.45352,0.7156100000000001,2.55575,56.21,33.12,65.2418462338,139.2,57.25352,57.97561,81.4808990332,2.45352,0.7156100000000001,2.55575,54.8,57.26,79.2574766189,139.09
2020-06-24 04:00:00,41.71768,3.92849,41.9022416854,2.49768,0.7284900000000001,2.60175,39.22,3.2,39.3503290965,138.45,40.73768,25.35849,47.9855351837,2.49768,0.7284900000000001,2.60175,38.24,24.63,45.4855416589,138.67,57.62768,33.46849,66.6414985205,2.49768,0.7284900000000001,2.60175,55.13,32.74,64.1188310873,139.28,56.19768,58.33849,81.0034484011,2.49768,0.7284900000000001,2.60175,53.7,57.61,78.7566003583,139.21
2020-06-24 04:30:00,41.53064,4.09977,41.7325073877,2.8106400000000002,0.8197700000000001,2.92775,38.72,3.2800000000000002,38.8586772806,137.92,40.57064,25.40977,47.8710062717,2.8106400000000002,0.8197700000000001,2.92775,37.76,24.59,45.0609109983,138.15,54.79064,32.91977,63.9196799778,2.8106400000000002,0.8197700000000001,2.92775,51.98,32.1,61.09280154,138.82,53.40064,58.56977,79.2593610261,2.8106400000000002,0.8197700000000001,2.92775,50.59,57.75,76.7750649625,138.71
2020-06-24 05:00:00,41.00688,4.55159,41.2587103393,3.05688,0.8915900000000001,3.18425,37.95,3.66,38.126081624,137.99,40.03688,25.83159,47.646855112,3.05688,0.8915900000000001,3.18425,36.98,24.94,44.6040805308,138.22,54.32688,32.87159,63.4976481428,3.05688,0.8915900000000001,3.18425,51.27,31.98,60.4262633298,138.86,52.92688,58.69159,79.0313694887,3.05688,0.8915900000000001,3.18425,49.87,57.8,76.3404014923,138.77
2020-06-24 05:30:00,42.0336,4.39605,42.2628534834,3.2436,0.9460500000000001,3.37875,38.79,3.45,38.9431200599,138.21,41.0536,25.80605,48.4907237476,3.2436,0.9460500000000001,3.37875,37.81,24.86,45.2505878415,138.44,55.5536,33.64605,64.9481266363,3.2436,0.9460500000000001,3.37875,52.31,32.7,61.6897568483,139.04,54.1536,58.44605,79.6778084134,3.2436,0.9460500000000001,3.37875,50.91,57.5,76.7989459563,138.94
2020-06-24 06:00:00,43.5872,3.9821,43.7687231279,3.3672,0.9821000000000001,3.5075000000000003,40.22,3.0,40.3317294447,138.75,42.6072,25.5621,49.6869645707,3.3672,0.9821000000000001,3.5075000000000003,39.24,24.58,46.3028508842,138.98,57.8672,34.9321,67.5933757572,3.3672,0.9821000000000001,3.5075000000000003,54.5,33.95,64.209442452,139.52,56.4572,57.8421,80.8277425409,3.3672,0.9821000000000001,3.5075000000000003,53.09,56.86,77.7920799311,139.44
2020-06-24 06:30:00,49.56344,3.30392,49.6734382945,5.53344,1.61392,5.764,44.03,1.69,44.0624216311,137.51,48.53344,24.53392,54.3820561288,5.53344,1.61392,5.764,43.0,22.92,48.7270602438,137.75,61.77344,37.44392,72.2357600804,5.53344,1.61392,5.764,56.24,35.83,66.6837798869,138.18,60.38344,54.88392,81.5990471807,5.53344,1.61392,5.764,54.85,53.27,76.460547997,138.08
2020-06-24 07:00:00,57.81064,3.39852,57.910448413,10.52064,3.06852,10.959,47.29,0.33,47.2911513922,137.18,56.77064,24.00852,61.6385804395,10.52064,3.06852,10.959,46.25,20.94,50.7695390958,137.44,63.23064,40.38852,75.0289702888,10.52064,3.06852,10.959,52.71,37.32,64.5842589181,138.01,61.84064,54.62852,82.5138773359,10.52064,3.06852,10.959,51.32,51.56,72.7473435941,137.94
2020-06-24 07:30:00,63.52744,6.48217,63.857295283,14.88744,4.34217,15.50775,48.64,2.14,48.6870537207,136.83,62.47744,23.32217,66.6884856813,14.88744,4.34217,15.50775,47.59,18.98,51.2352271391,137.1,70.02744,40.60217,80.9467637504,14.88744,4.34217,15.50775,55.14,36.26,65.9939936661,137.65,68.69744,50.22217,85.0976181927,14.88744,4.34217,15.50775,53.81,45.88,70.7141463924,137.58
2020-06-24 08:00:00,65.59968,7.76699,66.0578848417,17.26968,5.03699,17.98925,48.33,2.73,48.407042876,137.53,64.55968,23.64699,68.7541447315,17.26968,5.03699,17.98925,47.29,18.61,50.8200373868,137.81,69.87968,13.546990000000001,71.1806899023,17.26968,5.03699,17.98925,52.61,8.51,53.293828911,139.43,68.99968,19.10699,71.5963190881,17.26968,5.03699,17.98925,51.73,14.07,53.6093070278,139.3
2020-06-24 08:30:00,68.62464,9.70552,69.3075633218,18.94464,5.52552,19.734,49.68,4.18,49.8555393111,137.34,67.57464,22.65552,71.2713445755,18.94464,5.52552,19.734,48.63,17.13,51.5588382336,137.61,71.68464,16.12552,73.4759825195,18.94464,5.52552,19.734,52.74,10.6,53.7946800344,139.2,70.78464,17.44552,72.9027532265,18.94464,5.52552,19.734,51.84,11.92,53.1927814652,139.08
2020-06-24 09:00:00,73.40832,12.45951,74.4581817846,24.71832,7.20951,25.74825,48.69,5.25,48.972222739,136.86,72.38832,23.14951,75.9997939843,24.71832,7.20951,25.74825,47.67,15.94,50.26442579,137.16,66.53832,17.21951,68.7303393929,24.71832,7.20951,25.74825,41.82,10.01,43.0013081196,139.01,65.73832,19.67951,68.6207682139,24.71832,7.20951,25.74825,41.02,12.47,42.8735501213,138.89
2020-06-24 09:30:00,79.10672,14.52571,80.4292819821,27.27672,7.95571,28.41325,51.83,6.57,52.2447490184,136.35,78.05672,22.45571,81.2225981409,27.27672,7.95571,28.41325,50.78,14.5,52.8096430588,136.69,65.17672,19.25571,67.9616597617,27.27672,7.95571,28.41325,37.9,11.3,39.5487041507,138.62,64.43672,18.98571,67.1755019971,27.27672,7.95571,28.41325,37.16,11.03,38.7624367139,138.49
2020-06-24 10:00:00,77.6504,14.3572,78.9665360263,26.6304,7.7672,27.74,51.02,6.59,51.4438383094,135.77,76.6104,22.0472,79.71971159,26.6304,7.7672,27.74,49.98,14.28,51.9799846095,136.09,66.8404,21.9872,70.3638830367,26.6304,7.7672,27.74,40.21,14.22,42.6503516984,137.69,66.0804,15.6072,67.8984827224,26.6304,7.7672,27.74,39.45,7.84,40.2214880381,137.62
2020-06-24 10:30:00,75.26312,14.32716,76.6146509866,28.17312,8.21716,29.347,47.09,6.11,47.484736495,136.14,74.27312,23.08716,77.7786173148,28.17312,8.21716,29.347,46.1,14.87,48.438898625,136.43,67.80312,24.14716,71.9746373232,28.17312,8.21716,29.347,39.63,15.93,42.711846132,137.77,67.04312,14.40716,68.573655281,28.17312,8.21716,29.347,38.87,6.19,39.3597891255,137.69
2020-06-24 11:00:00,78.38512,15.75066,79.9519251041,32.02512,9.34066,33.3595,46.36,6.41,46.8010437918,135.5,77.40512,23.73066,80.9610821707,32.02512,9.34066,33.3595,45.38,14.39,47.6068955089,135.82,64.06512,25.29066,68.8763898869,32.02512,9.34066,33.3595,32.04,15.95,35.7905588109,137.22,63.38512,15.35066,65.2174531843,32.02512,9.34066,33.3595,31.36,6.01,31.930701526900002,137.07
2020-06-24 11:30:00,80.15648,15.85689,81.7098662737,30.12648,8.78689,31.38175,50.03,7.07,50.5270798681,135.68,79.14648,22.58689,82.3063356994,30.12648,8.78689,31.38175,49.02,13.8,50.9254396152,136.0,64.85648,26.27689,69.9774102555,30.12648,8.78689,31.38175,34.73,17.49,38.8853828578,137.35,64.14648,13.29689,65.5101379945,30.12648,8.78689,31.38175,34.02,4.51,34.317641236,137.19
2020-06-24 12:00:00,82.82552,16.72411,84.497116037,32.10552,9.36411,33.44325,50.72,7.36,51.2512243756,135.75,81.80552,22.89411,84.9487102619,32.10552,9.36411,33.44325,49.7,13.53,51.5087458593,136.09,63.19552,26.38411,68.48207801,32.10552,9.36411,33.44325,31.09,17.02,35.4438781738,137.54,62.51552,14.40411,64.1534771136,32.10552,9.36411,33.44325,30.41,5.04,30.8248227894,137.4
2020-06-24 12:30:00,80.97272,16.83121,82.7035127081,33.91272,9.891210000000001,35.32575,47.06,6.94,47.5689730812,135.99,79.99272,23.91121,83.4900066874,33.91272,9.891210000000001,35.32575,46.08,14.02,48.165618443,136.31,65.00272,27.95121,70.7574995874,33.91272,9.891210000000001,35.32575,31.09,18.06,35.9548564175,137.58,64.31272,13.92121,65.802173533,33.91272,9.891210000000001,35.32575,30.4,4.03,30.6659566947,137.45
2020-06-24 13:00:00,81.54216,16.77188,83.2491430358,34.53216,10.07188,35.971,47.01,6.7,47.485051332,135.89,80.57216,24.29188,84.154431856,34.53216,10.07188,35.971,46.04,14.22,48.1859938156,136.22,63.53216,27.81188,69.3529813591,34.53216,10.07188,35.971,29.0,17.74,33.9956997281,137.51,62.87216,14.39188,64.4983310869,34.53216,10.07188,35.971,28.34,4.32,28.6673682085,137.39
2020-06-24 13:30:00,82.55472,16.71096,84.2290803606,33.53472,9.78096,34.932,49.02,6.93,49.5074267156,135.55,81.55472,23.68096,84.9232607758,33.53472,9.78096,34.932,48.02,13.9,49.9913032437,135.9,60.54472,27.01096,66.2967199792,33.53472,9.78096,34.932,27.01,17.23,32.0376809398,137.28,59.90472,14.53096,61.6419035787,33.53472,9.78096,34.932,26.37,4.75,26.794391204100002,137.15
2020-06-24 14:00:00,82.75544,17.23617,84.5313457001,33.65544,9.81617,35.05775,49.1,7.42,49.657490875,135.47,81.75544,23.18617,84.9797061001,33.65544,9.81617,35.05775,48.1,13.37,49.9236106467,135.81,59.08544,26.26617,64.6606596507,33.65544,9.81617,35.05775,25.43,16.45,30.2867528798,137.36,58.46544,15.33617,60.4434097703,33.65544,9.81617,35.05775,24.81,5.52,25.4166579235,137.22
2020-06-24 14:30:00,80.0472,16.8796,81.8075493093,35.3472,10.3096,36.82,44.7,6.57,45.1802490033,135.69,79.0872,24.5796,82.8187294034,35.3472,10.3096,36.82,43.74,14.27,46.0089176139,136.02,59.0972,26.4196,64.7338729878,35.3472,10.3096,36.82,23.75,16.11,28.698337931,137.47,58.4972,16.2196,60.704182986,35.3472,10.3096,36.82,23.15,5.91,23.8924799885,137.32
2020-06-24 15:00:00,79.018,16.21775,80.6651085604,34.518,10.06775,35.95625,44.5,6.15,44.9229618347,135.98,78.068,24.82775,81.9208752032,34.518,10.06775,35.95625,43.55,14.76,45.9832589102,136.26,59.608,26.07775,65.0627597713,34.518,10.06775,35.95625,25.09,16.01,29.7628661254,137.68,58.998,16.13775,61.1652759257,34.518,10.06775,35.95625,24.48,6.07,25.2213262934,137.54
2020-06-24 15:30:00,77.29136,15.39623,78.8098866188,33.14136,9.66623,34.52225,44.15,5.73,44.5202807718,136.4,76.32136,24.94623,80.2948590102,33.14136,9.66623,34.52225,43.18,15.28,45.8038295342,136.65,60.80136,24.87623,65.6934714935,33.14136,9.66623,34.52225,27.66,15.21,31.5661163275,138.11,60.16136,16.65623,62.4245082869,33.14136,9.66623,34.52225,27.02,6.99,27.9095055492,137.99
2020-06-24 16:00:00,75.15896,14.45178,76.5357642769,31.54896,9.20178,32.8635,43.61,5.25,43.9248745018,136.84,74.19896,25.09178,78.326771213,31.54896,9.20178,32.8635,42.65,15.89,45.5138945818,137.09,62.80896,23.04178,66.902085781,31.54896,9.20178,32.8635,31.26,13.84,34.1867401195,138.6,62.13896,17.70178,64.6111705903,31.54896,9.20178,32.8635,30.59,8.5,31.7489858106,138.48
2020-06-24 16:30:00,70.4904,13.00595,71.6802010848,31.9404,9.31595,33.27125,38.55,3.69,38.7262004333,137.4,69.5804,26.90595,74.6013552797,31.9404,9.31595,33.27125,37.64,17.59,41.5472947374,137.64,62.4904,20.11595,65.6483170886,31.9404,9.31595,33.27125,30.55,10.8,32.4028162356,139.24,61.8104,21.04595,65.2951572443,31.9404,9.31595,33.27125,29.87,11.73,32.0906497285,139.15
2020-06-24 17:00:00,70.88664,12.04777,71.9031605179,30.26664,8.827770000000001,31.52775,40.62,3.22,40.7474269126,137.5,69.93664,26.90777,74.9343826348,30.26664,8.827770000000001,31.52775,39.67,18.08,43.5958174599,137.73,64.61664,17.43777,66.9282151821,30.26664,8.827770000000001,31.52775,34.35,8.61,35.412633339,138.89,63.89664,22.60777,67.7782551241,30.26664,8.827770000000001,31.52775,33.63,13.78,36.3437105976,138.78
2020-06-24 17:30:00,72.95024,12.04632,73.9381589005,30.81024,8.98632,32.094,42.14,3.06,42.2509550188,137.6,71.98024,27.23632,76.9608476928,30.81024,8.98632,32.094,41.17,18.25,45.0336696262,137.79,62.82024,14.63632,64.5027473585,30.81024,8.98632,32.094,32.01,5.65,32.504808875,135.26,62.06024,25.76632,67.1965522568,30.81024,8.98632,32.094,31.25,16.78,35.4701409639,135.17
