Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-24 18:00:00,69.62728,9.83879,70.3189868305,25.84728,7.53879,26.92425,43.78,2.3,43.840374086,137.44,68.64728,26.53879,73.5986170119,25.84728,7.53879,26.92425,42.8,19.0,46.827769539,137.64,66.37728,13.12879,67.6631984691,25.84728,7.53879,26.92425,40.53,5.59,40.9136774197,135.77,65.56728,23.88879,69.7835402818,25.84728,7.53879,26.92425,39.72,16.35,42.9534736663,135.66
2020-06-24 18:30:00,64.7784,8.2212,65.2980033079,19.7184,5.7512,20.54,45.06,2.47,45.1276467368,137.49,63.7684,24.6012,68.3493078239,19.7184,5.7512,20.54,44.05,18.85,47.9137245474,137.69,73.7884,11.1012,74.6187953266,19.7184,5.7512,20.54,54.07,5.35,54.3340353738,138.52,73.0484,18.9012,75.4541191984,19.7184,5.7512,20.54,53.33,13.15,54.927328353,138.39
2020-06-24 19:00:00,64.86696,7.78828,65.3328386418,19.05696,5.55828,19.851,45.81,2.23,45.8642453334,137.51,63.85696,24.64828,68.4488790807,19.05696,5.55828,19.851,44.8,19.09,48.6977217126,137.73,73.62696,10.52828,74.375896086,19.05696,5.55828,19.851,54.57,4.97,54.7958556827,135.97,73.27696,10.45828,74.0195142337,19.05696,5.55828,19.851,54.22,4.9,54.440962519,135.88
2020-06-24 19:30:00,64.24032,6.30801,64.5492812033,14.05032,4.09801,14.63575,50.19,2.21,50.2386325451,137.0,63.16032,23.06801,67.2410522513,14.05032,4.09801,14.63575,49.11,18.97,52.6464908612,137.23,75.34032,8.70801,75.8418964416,14.05032,4.09801,14.63575,61.29,4.61,61.4631287847,135.4,74.96032,8.62801,75.4552326288,14.05032,4.09801,14.63575,60.91,4.53,61.0782203408,135.3
2020-06-24 20:00:00,65.68992,6.55706,66.0163663454,15.58992,4.54706,16.2395,50.1,2.01,50.1403041475,137.73,64.61992,23.90706,68.9005194367,15.58992,4.54706,16.2395,49.03,19.36,52.713854915,137.96,72.85992,11.54706,73.7692519757,15.58992,4.54706,16.2395,57.27,7.0,57.6962121807,136.39,72.48992,11.46706,73.3912935344,15.58992,4.54706,16.2395,56.9,6.92,57.3192498206,136.28
2020-06-24 20:30:00,63.31776,5.57518,63.5627356511,12.49776,3.64518,13.0185,50.82,1.9300000000000002,50.8566347687,137.92,62.24776,23.17518,66.4219285556,12.49776,3.64518,13.0185,49.75,19.53,53.4460793698,138.15,73.01776,10.925180000000001,73.8305684216,12.49776,3.64518,13.0185,60.52,7.28,60.9562859761,136.56,72.61776,10.82518,73.4201851636,12.49776,3.64518,13.0185,60.12,7.18,60.5472278474,136.45
2020-06-24 21:00:00,60.65824,4.64532,60.8358535553,12.01824,3.50532,12.519,48.64,1.1400000000000001,48.6533575409,137.42,59.59824,23.65532,64.1211694794,12.01824,3.50532,12.519,47.58,20.15,51.6708709042,137.65,72.23824,34.16532,79.9101521022,12.01824,3.50532,12.519,60.22,30.66,67.5757648865,137.65,71.03824,46.70532,85.0165775517,12.01824,3.50532,12.519,59.02,43.2,73.1409625313,137.5
2020-06-24 21:30:00,58.69672,3.83071,58.8215885357,10.83672,3.16071,11.28825,47.86,0.67,47.8646894903,137.05,57.64672,23.65071,62.3097136108,10.83672,3.16071,11.28825,46.81,20.49,51.098103683,137.29,72.26672,39.43071,82.3241137861,10.83672,3.16071,11.28825,61.43,36.27,71.3383333139,137.9,70.83672,55.85071,90.2061123642,10.83672,3.16071,11.28825,60.0,52.69,79.8513374966,137.73
2020-06-24 22:00:00,53.98128,2.47079,54.0377959734,6.55128,1.91079,6.82425,47.43,0.56,47.4333058093,136.47,52.93128,23.23079,57.8047576456,6.55128,1.91079,6.82425,46.38,21.32,51.0455365336,136.7,76.82128,40.23079,86.7180807264,6.55128,1.91079,6.82425,70.27,38.32,80.0393359543,136.81,75.42128,51.23079,91.1754534996,6.55128,1.91079,6.82425,68.87,49.32,84.7085550579,136.65
2020-06-24 22:30:00,56.06704,1.83872,56.0971823321,5.92704,1.72872,6.174,50.14,0.11,50.140120662,136.69,54.99704,22.94872,59.592937152,5.92704,1.72872,6.174,49.07,21.22,53.4616993744,136.92,78.22704,40.85872,88.2547720364,5.92704,1.72872,6.174,72.3,39.13,82.2097737498,136.99,76.80704,50.46872,91.9043692759,5.92704,1.72872,6.174,70.88,48.74,86.0207068095,136.84
2020-06-24 23:00:00,55.75704,1.66872,55.7820054856,4.72704,1.37872,4.924,51.03,0.29,51.0308240184,137.19,54.67704,22.31872,59.0567859403,4.72704,1.37872,4.924,49.95,20.94,54.1616663333,137.43,73.66704,40.07872,83.8637977866,4.72704,1.37872,4.924,68.94,38.7,79.059557297,137.7,72.22704,51.46872,88.6892014036,4.72704,1.37872,4.924,67.5,50.09,84.0550896734,137.53
2020-06-24 23:30:00,53.43928,1.7085400000000002,53.4665854142,4.34928,1.26854,4.5305,49.09,0.44,49.0919718488,137.94,52.36928,23.06854,57.224986024,4.34928,1.26854,4.5305,48.02,21.8,52.736708278,138.19,69.32928,38.60854,79.3547000892,4.34928,1.26854,4.5305,64.98,37.34,74.9444861214,138.58,67.86928,53.65854,86.5186574251,4.34928,1.26854,4.5305,63.52,52.39,82.3377343628,138.47
2020-06-25 00:00:00,50.22808,2.12319,50.2729346295,4.70808,1.3731900000000001,4.90425,45.52,0.75,45.5261781835,137.82,49.22808,23.48319,54.5423145188,4.70808,1.3731900000000001,4.90425,44.52,22.11,49.7079721976,138.08,65.89808,37.77319,75.9563745216,4.70808,1.3731900000000001,4.90425,61.19,36.4,71.1981467455,138.52,64.42808,54.65319,84.4863815633,4.70808,1.3731900000000001,4.90425,59.72,53.28,80.0327233074,138.41
2020-06-25 00:30:00,48.2068,2.6524,48.2797140837,4.1568,1.2124,4.33,44.05,1.44,44.0735306051,138.7,47.1968,24.2524,53.0633285424,4.1568,1.2124,4.33,43.04,23.04,48.8188815931,138.95,62.6468,36.8124,72.6620557375,4.1568,1.2124,4.33,58.49,35.6,68.4721848636,139.06,61.1768,55.6424,82.6962969909,4.1568,1.2124,4.33,57.02,54.43,78.82832803,138.95
2020-06-25 01:00:00,46.43904,2.9397200000000003,46.5319931853,3.8390400000000002,1.11972,3.999,42.6,1.82,42.6388602099,138.97,45.43904,24.56972,51.6563403369,3.8390400000000002,1.11972,3.999,41.6,23.45,47.754188298,139.2,62.34904,36.59972,72.2975953473,3.8390400000000002,1.11972,3.999,58.51,35.48,68.4269720213,136.54,60.81904,55.26972,82.1808832722,3.8390400000000002,1.11972,3.999,56.98,54.15,78.6062522959,136.44
2020-06-25 01:30:00,45.42096,3.03903,45.5225143271,3.63096,1.05903,3.7822500000000003,41.79,1.98,41.8368796638,138.33,44.45096,24.49903,50.7551998899,3.63096,1.05903,3.7822500000000003,40.82,23.44,47.0712863644,138.6,59.53096,35.49903,69.3117329856,3.63096,1.05903,3.7822500000000003,55.9,34.44,65.6576240813,139.14,58.08096,56.95903,81.3494254009,3.63096,1.05903,3.7822500000000003,54.45,55.9,78.0359692706,139.01
2020-06-25 02:00:00,44.52984,3.26537,44.649404158,3.54984,1.03537,3.69775,40.98,2.23,41.0406298685,138.1,43.55984,24.67537,50.0632953916,3.54984,1.03537,3.69775,40.01,23.64,46.4720313737,138.37,58.63984,35.17537,68.3808269171,3.54984,1.03537,3.69775,55.09,34.14,64.8108609725,138.89,57.18984,56.98537,80.7341946963,3.54984,1.03537,3.69775,53.64,55.95,77.5090452786,138.78
2020-06-25 02:30:00,43.97624,3.28557,44.0988055934,3.51624,1.02557,3.66275,40.46,2.26,40.5230699725,138.61,42.99624,24.84557,49.6586246564,3.51624,1.02557,3.66275,39.48,23.82,46.10924853,138.86,57.93624,35.63557,68.0183927667,3.51624,1.02557,3.66275,54.42,34.61,64.4933213597,139.38,56.48624,57.13557,80.344064302,3.51624,1.02557,3.66275,52.97,56.11,77.1631583076,139.27
2020-06-25 03:00:00,43.4216,3.5025500000000003,43.5626354008,3.4716,1.01255,3.61625,39.95,2.49,40.027523031,138.43,42.4516,24.99255,49.2622157242,3.4716,1.01255,3.61625,38.98,23.98,45.7654979215,138.65,57.2216,35.10255,67.1304738778,3.4716,1.01255,3.61625,53.75,34.09,63.6489638565,139.22,55.7916,57.37255,80.0269462373,3.4716,1.01255,3.61625,52.32,56.36,76.9014434195,139.1
2020-06-25 03:30:00,43.4152,3.45735,43.5526446965,3.3852,0.9873500000000001,3.52625,40.03,2.47,40.1061317008,138.33,42.4452,24.92735,49.2236506271,3.3852,0.9873500000000001,3.52625,39.06,23.94,45.812740586,138.55,56.3052,34.59735,66.0851887647,3.3852,0.9873500000000001,3.52625,52.92,33.61,62.6909762247,139.18,54.8652,57.79735,79.6914288871,3.3852,0.9873500000000001,3.52625,51.48,56.81,76.6652887557,139.1
2020-06-25 04:00:00,42.9728,3.46665,43.1124019519,3.3828,0.98665,3.52375,39.59,2.48,39.6676001291,138.79,42.0028,25.06665,48.9139259318,3.3828,0.98665,3.52375,38.62,24.08,45.5120950957,139.01,55.8328,34.69665,65.7355237072,3.3828,0.98665,3.52375,52.45,33.71,62.348749787,139.66,54.3928,58.28665,79.7239628974,3.3828,0.98665,3.52375,51.01,57.3,76.7157747794,139.54
2020-06-25 04:30:00,42.7032,3.3926,42.8377523337,3.4032,0.9926,3.545,39.3,2.4,39.3732142452,138.69,41.7332,24.9726,48.6342547285,3.4032,0.9926,3.545,38.33,23.98,45.2131540594,138.91,55.3332,34.6426,65.2830204341,3.4032,0.9926,3.545,51.93,33.65,61.8792970225,139.58,53.9032,58.2826,79.3877599697,3.4032,0.9926,3.545,50.5,57.29,76.3701126096,139.45
2020-06-25 05:00:00,42.20688,3.74284,42.3725096094,3.5068799999999998,1.02284,3.653,38.7,2.7199999999999998,38.7954688076,138.19,41.24688,25.16284,48.3163908689,3.5068799999999998,1.02284,3.653,37.74,24.14,44.8000803571,138.42,54.43688,33.87284,64.1150777415,3.5068799999999998,1.02284,3.653,50.93,32.85,60.6051763466,139.1,53.01688,58.48284,78.9368870643,3.5068799999999998,1.02284,3.653,49.51,57.46,75.847819349,138.98
2020-06-25 05:30:00,42.81344,4.32517,43.0313576379,3.82344,1.11517,3.9827500000000002,38.99,3.21,39.1219145748,137.66,41.84344,25.53517,49.0195713768,3.82344,1.11517,3.9827500000000002,38.02,24.42,45.1869096089,137.89,55.10344,33.09517,64.2781407413,3.82344,1.11517,3.9827500000000002,51.28,31.98,60.4347482828,138.55,53.71344,58.61517,79.5039105375,3.82344,1.11517,3.9827500000000002,49.89,57.5,76.1266188662,138.46
2020-06-25 06:00:00,44.4652,3.9536,44.6406201122,4.1952,1.2236,4.37,40.27,2.73,40.3624305512,137.71,43.4752,25.2236,50.2625408431,4.1952,1.2236,4.37,39.28,24.0,46.031710809,137.94,57.3152,34.2736,66.781073726,4.1952,1.2236,4.37,53.12,33.05,62.5622641854,138.55,55.9252,57.7436,80.3862633539,4.1952,1.2236,4.37,51.73,56.52,76.6192097323,138.46
2020-06-25 06:30:00,49.72488,3.15559,49.8249078199,5.98488,1.74559,6.23425,43.74,1.4100000000000001,43.7627204365,136.9,48.71488,24.23559,54.4105077725,5.98488,1.74559,6.23425,42.73,22.49,48.287192919,137.15,62.00488,38.83559,73.1628880954,5.98488,1.74559,6.23425,56.02,37.09,67.1856271832,137.45,60.62488,52.92559,80.4766683695,5.98488,1.74559,6.23425,54.64,51.18,74.8660270082,137.37
2020-06-25 07:00:00,54.46568,2.99999,54.5482377155,7.88568,2.29999,8.21425,46.58,0.7000000000000001,46.5852594712,137.05,53.43568,22.85999,58.1201431507,7.88568,2.29999,8.21425,45.55,20.56,49.9751548272,137.31,65.51568,40.88999,77.2288521737,7.88568,2.29999,8.21425,57.63,38.59,69.357083272,137.71,64.14568,52.36999,82.8087200436,7.88568,2.29999,8.21425,56.26,50.07,75.3139595294,137.65
2020-06-25 07:30:00,58.93592,5.22756,59.1673055817,12.02592,3.50756,12.527,46.91,1.72,46.9415221313,137.09,57.88592,22.98756,62.2832854705,12.02592,3.50756,12.527,45.86,19.48,49.8257965315,137.37,64.92592,42.57756,77.6416364034,12.02592,3.50756,12.527,52.9,39.07,65.7637810653,137.9,63.52592,53.26756,82.9034104256,12.02592,3.50756,12.527,51.5,49.76,71.6122028707,137.85
2020-06-25 08:00:00,64.94928,7.71979,65.4064532761,16.55928,4.82979,17.24925,48.39,2.89,48.4762230377,136.07,63.91928,22.83979,67.8773184721,16.55928,4.82979,17.24925,47.36,18.01,50.6688237479,136.36,64.30928,44.93979,78.4555174565,16.55928,4.82979,17.24925,47.75,40.11,62.3608418801,136.92,62.93928,52.31979,81.8456681356,16.55928,4.82979,17.24925,46.38,47.49,66.3807539879,136.85
2020-06-25 08:30:00,71.33072,10.54396,72.1058021812,18.63072,5.43396,19.407,52.7,5.11,52.9471632857,135.75,70.26072,21.17396,73.3819143727,18.63072,5.43396,19.407,51.63,15.74,53.9759622425,136.05,69.24072,49.26396,84.9777327363,18.63072,5.43396,19.407,50.61,43.83,66.951034346,136.46,67.88072,48.60396,83.4873467982,18.63072,5.43396,19.407,49.25,43.17,65.4920712758,136.38
2020-06-25 09:00:00,75.98816,12.86988,77.0703203017,21.90816,6.38988,22.821,54.08,6.48,54.466841289,137.54,74.33816,20.27988,77.0547569265,21.90816,6.38988,22.821,52.43,13.89,54.2387038931,137.78,70.34816000000001,52.10988,87.5460062424,21.90816,6.38988,22.821,48.44,45.72,66.6089483478,135.11,68.99816,45.94988,82.8983567714,21.90816,6.38988,22.821,47.09,39.56,61.5017211141,135.08
2020-06-25 09:30:00,76.26272,12.91496,77.3485530156,24.94272,7.27496,25.982,51.32,5.64,51.6289841078,139.79,74.37272,22.53496,77.7118131458,24.94272,7.27496,25.982,49.43,15.26,51.731929212,140.01,68.20272,54.75496,87.4626586607,24.94272,7.27496,25.982,43.26,47.48,64.2322193296,135.56,66.86272,45.58496,80.9234941411,24.94272,7.27496,25.982,41.92,38.31,56.7885771965,135.49
2020-06-25 10:00:00,77.00072,13.37771,78.1541681893,27.42072,7.99771,28.56325,49.58,5.38,49.8710416976,139.92,75.16072,23.52771,78.7571391606,27.42072,7.99771,28.56325,47.74,15.53,50.2024750386,140.14,65.72072,56.70771,86.8042476539,27.42072,7.99771,28.56325,38.3,48.71,61.9641355947,135.56,64.36072,45.08771,78.582465423,27.42072,7.99771,28.56325,36.94,37.09,52.3472224669,135.49
2020-06-25 10:30:00,76.2584,13.65995,77.472174389,28.6284,8.34995,29.82125,47.63,5.31,47.9250769431,139.92,74.4684,23.94995,78.2249493676,28.6284,8.34995,29.82125,45.84,15.6,48.4217471804,140.14,64.1784,57.77995,86.3561789831,28.6284,8.34995,29.82125,35.55,49.43,60.8861839829,135.47,62.8284,44.57995,77.0375219524,28.6284,8.34995,29.82125,34.2,36.23,49.8222129175,135.4
2020-06-25 11:00:00,79.5656,15.3158,81.0262823595,30.9456,9.0258,32.235,48.62,6.29,49.0251823046,139.36,77.7456,23.5258,81.2270988341,30.9456,9.0258,32.235,46.8,14.5,48.994795642,139.59,63.7756,58.8258,86.7629062503,30.9456,9.0258,32.235,32.83,49.8,59.6477065779,135.0,62.4456,44.3058,76.5666825258,30.9456,9.0258,32.235,31.5,35.28,47.2961774354,134.92
2020-06-25 11:30:00,82.27704,16.549970000000002,83.9250428547,31.09704,9.06997,32.39275,51.18,7.48,51.7237160305,139.0,80.38704,22.29997,83.4228078044,31.09704,9.06997,32.39275,49.29,13.23,51.0346646898,139.24,61.22704,58.60997,84.7577666681,31.09704,9.06997,32.39275,30.13,49.54,57.9830018195,134.86,59.89704,44.34997,74.52902280160001,31.09704,9.06997,32.39275,28.8,35.28,45.5424900505,134.77
2020-06-25 12:00:00,82.86208,16.96769,84.5814802771,32.39208,9.44769,33.74175,50.47,7.52,51.0271623746,139.09,80.99208,22.65769,84.1016524146,32.39208,9.44769,33.74175,48.6,13.21,50.3633209787,139.33,60.05208,59.36769,84.4439158748,32.39208,9.44769,33.74175,27.66,49.92,57.0708507033,134.93,58.72208,44.41769,73.6288928646,32.39208,9.44769,33.74175,26.33,34.97,43.7740768035,134.83
2020-06-25 12:30:00,84.91992,17.54581,86.7135990567,33.13992,9.66581,34.52075,51.78,7.88,52.3761663355,138.98,83.01992,22.53581,86.024239893,33.13992,9.66581,34.52075,49.88,12.87,51.5136030578,139.23,59.91992,59.58581,84.5036423248,33.13992,9.66581,34.52075,26.78,49.92,56.6495789923,135.17,58.60992,44.13581,73.3695607644,33.13992,9.66581,34.52075,25.47,34.47,42.8590923842,135.06
2020-06-25 13:00:00,82.58976,16.92993,84.3071229889,33.59976,9.79993,34.99975,48.99,7.13,49.5061309335,138.86,80.75976,23.33993,84.064803382,33.59976,9.79993,34.99975,47.16,13.54,49.0652341276,139.15,59.96976,59.11993,84.2112714407,33.59976,9.79993,34.99975,26.37,49.32,55.9270891429,138.17,58.69976,45.17993,74.0735303524,33.59976,9.79993,34.99975,25.1,35.38,43.3791931691,138.08
2020-06-25 13:30:00,81.87376,17.29568,83.6806615844,35.09376,10.23568,36.556,46.78,7.06,47.3097452963,139.34,80.10376,23.98568,83.6177326361,35.09376,10.23568,36.556,45.01,13.75,47.0633891682,139.56,60.23376,61.14568,85.830647361,35.09376,10.23568,36.556,25.14,50.91,56.7789371158,135.0,58.89376,44.43568,73.7767214235,35.09376,10.23568,36.556,23.8,34.2,41.6662933317,134.89
2020-06-25 14:00:00,82.76216,16.62313,84.4150672502,33.54216,9.78313,34.939750000000004,49.22,6.84,49.6929974946,139.34,80.91216,23.72313,84.3182336915,33.54216,9.78313,34.939750000000004,47.37,13.94,49.3785429109,139.56,58.59216,59.49313,83.5013396938,33.54216,9.78313,34.939750000000004,25.05,49.71,55.6649494745,135.1,57.25216,45.16313,72.9213146896,33.54216,9.78313,34.939750000000004,23.71,35.38,42.5900046959,135.01
2020-06-25 14:30:00,81.9488,16.09715,83.5148134139,32.6988,9.53715,34.06125,49.25,6.5600000000000005,49.6849685519,139.2,80.0988,23.73715,83.5420256611,32.6988,9.53715,34.06125,47.4,14.2,49.4813096027,139.42,58.4388,59.02715,83.0620116694,32.6988,9.53715,34.06125,25.74,49.49,55.783579125,134.96,57.1288,45.06715,72.7650176841,32.6988,9.53715,34.06125,24.43,35.53,43.1185087868,134.85
2020-06-25 15:00:00,79.51296,14.96378,80.9087481046,30.25296,8.82378,31.5135,49.26,6.14,49.6411845145,139.31,77.65296,23.44378,81.1146905157,30.25296,8.82378,31.5135,47.4,14.62,49.6034716527,139.53,58.62296,36.23378,68.9168938088,30.25296,8.82378,31.5135,28.37,27.41,39.4482572492,136.22,58.18296,29.65378,65.3039317549,30.25296,8.82378,31.5135,27.93,20.83,34.8421268008,136.11
2020-06-25 15:30:00,79.44208,14.50144,80.7547883212,28.94208,8.44144,30.148,50.5,6.06,50.8623003805,139.31,77.52208,23.11144,80.8938288524,28.94208,8.44144,30.148,48.58,14.67,50.7466777238,139.5,39.49208,9.80144,40.6902028601,28.94208,8.44144,30.148,10.55,1.3599999999999999,10.6372975891,137.37,76.33208,14.68144,77.7311463803,28.94208,8.44144,30.148,47.39,6.24,47.79905543,137.27
2020-06-25 16:00:00,78.93016,13.52588,80.0807067114,27.38016,7.98588,28.521,51.55,5.54,51.8468330759,139.31,76.98016,23.20588,80.4018525918,27.38016,7.98588,28.521,49.6,15.22,51.8826406421,139.46,27.38016,8.29588,28.6093478884,27.38016,7.98588,28.521,0.0,0.31,0.31,137.1,90.72016,14.55588,91.8804716629,27.38016,7.98588,28.521,63.34,6.57,63.6798280463,136.98
2020-06-25 16:30:00,72.85176,11.73593,73.7909953047,28.99176,8.45593,30.19975,43.86,3.2800000000000002,43.9824737822,140.27,71.13176,26.11593,75.7744619279,28.99176,8.45593,30.19975,42.14,17.66,45.6908656079,140.43,42.49176,8.89593,43.4129846758,28.99176,8.45593,30.19975,13.5,0.44,13.5071684672,138.17,82.09176,11.65593,82.915123856,28.99176,8.45593,30.19975,53.1,3.2,53.1963344602,138.05
2020-06-25 17:00:00,69.89808,11.77569,70.8830618883,29.12808,8.49569,30.34175,40.77,3.2800000000000002,40.9017273474,140.39,68.24808,26.24569,73.1206993078,29.12808,8.49569,30.34175,39.12,17.75,42.9585486254,140.6,63.48808,11.02569,64.438359244,29.12808,8.49569,30.34175,34.36,2.5300000000000002,34.4530187357,138.89,64.03808,9.38569,64.7222285375,29.12808,8.49569,30.34175,34.91,0.89,34.921343044,138.79
2020-06-25 17:30:00,68.53992,13.25206,69.8092954258,25.78992,7.52206,26.8645,42.75,5.73,43.1323011211,139.46,67.38992,20.42206,70.4163464847,25.78992,7.52206,26.8645,41.6,12.9,43.5542190838,139.67,67.19992,28.95206,73.1713811968,25.78992,7.52206,26.8645,41.41,21.43,46.6265267847,137.82,66.83992,30.89206,73.6335132711,25.78992,7.52206,26.8645,41.05,23.37,47.2362085693,137.7
2020-06-25 18:00:00,65.88136,14.02748,67.3581753806,22.31136,6.50748,23.241,43.57,7.52,44.2141979459,137.59,65.37136,15.47748,67.1786208209,22.31136,6.50748,23.241,43.06,8.97,43.9843665409,137.86,69.77136,35.95748,78.491929803,22.31136,6.50748,23.241,47.46,29.45,55.8547589736,138.35,68.89136,42.85748,81.1343520009,22.31136,6.50748,23.241,46.58,36.35,59.0848449266,138.22
2020-06-25 18:30:00,63.99672,13.58071,65.4218301094,20.43672,5.96071,21.28825,43.56,7.62,44.221465376,135.36,63.90672,14.80071,65.5982459953,20.43672,5.96071,21.28825,43.47,8.84,44.3597396295,135.69,69.26672,32.80071,76.6404924049,20.43672,5.96071,21.28825,48.83,26.84,55.7203239402,138.64,68.40672,45.10071,81.9362763595,20.43672,5.96071,21.28825,47.97,39.14,61.9117153695,138.52
2020-06-25 19:00:00,61.64064,12.79977,62.9555606095,17.45064,5.08977,18.17775,44.19,7.71,44.8575545477,135.36,61.55064,14.00977,63.1249153652,17.45064,5.08977,18.17775,44.1,8.92,44.9930705776,135.69,71.31064,31.96977,78.1490471539,17.45064,5.08977,18.17775,53.86,26.88,60.194966567,138.59,70.46064,44.20977,83.1817621397,17.45064,5.08977,18.17775,53.01,39.12,65.8819740141,138.48
2020-06-25 19:30:00,60.32744,10.57592,61.2474497494,10.47744,3.05592,10.914,49.85,7.52,50.4140149165,135.18,60.24744,11.81592,61.3951951866,10.47744,3.05592,10.914,49.77,8.76,50.5350422974,135.47,79.94744,33.03592,86.504133848,10.47744,3.05592,10.914,69.47,29.98,75.6629453564,137.95,79.16744,38.52592,88.0439098859,10.47744,3.05592,10.914,68.69,35.47,77.3074187902,137.83
2020-06-25 20:00:00,61.28384,9.43737,62.0062335388,7.53384,2.19737,7.8477500000000004,53.75,7.24,54.2354137073,135.09,61.22384,10.68737,62.1496457099,7.53384,2.19737,7.8477500000000004,53.69,8.49,54.3571172893,135.38,80.81384,32.06737,86.9436193994,7.53384,2.19737,7.8477500000000004,73.28,29.87,79.1339073975,137.91,80.04384,37.747370000000004,88.4979110706,7.53384,2.19737,7.8477500000000004,72.51,35.55,80.7558208428,137.78
2020-06-25 20:30:00,58.9048,11.58765,60.0337329804,6.8148,1.98765,7.09875,52.09,9.6,52.9672360993,139.51,57.9348,12.94765,59.3639848019,6.8148,1.98765,7.09875,51.12,10.96,52.2816985187,139.72,80.3348,31.40765,86.2561335185,6.8148,1.98765,7.09875,73.52,29.42,79.187920796,137.88,79.5548,37.96765,88.1504886519,6.8148,1.98765,7.09875,72.74,35.98,81.152128746,137.75
2020-06-25 21:00:00,56.6512,12.60035,58.0355691069,6.4812,1.8903500000000002,6.75125,50.17,10.71,51.3004191016,139.78,55.7212,14.01035,57.4555657579,6.4812,1.8903500000000002,6.75125,49.24,12.12,50.7096834934,139.98,79.6712,31.14035,85.5407593347,6.4812,1.8903500000000002,6.75125,73.19,29.25,78.8183899861,138.11,78.9012,38.25035,87.6840272602,6.4812,1.8903500000000002,6.75125,72.42,36.36,81.0352145675,138.01
2020-06-25 21:30:00,54.8324,11.49945,56.0252571619,5.5524000000000004,1.61945,5.78375,49.28,9.88,50.260648623,135.46,54.7324,12.75945,56.1999926518,5.5524000000000004,1.61945,5.78375,49.18,11.14,50.4259060404,135.7,79.8024,30.19945,85.3254348132,5.5524000000000004,1.61945,5.78375,74.25,28.58,79.5605360716,138.03,79.0324,38.55945,87.9372016502,5.5524000000000004,1.61945,5.78375,73.48,36.94,82.2427747586,137.9
2020-06-25 22:00:00,53.9264,12.0127,55.2481816737,5.6664,1.6527,5.9025,48.26,10.36,49.359469203,135.56,53.8164,13.2927,55.4337512915,5.6664,1.6527,5.9025,48.15,11.64,49.5369770979,135.8,78.7764,29.7627,84.2112789848,5.6664,1.6527,5.9025,73.11,28.11,78.3277996627,138.13,78.0064,39.1327,87.2717975651,5.6664,1.6527,5.9025,72.34,37.48,81.4728543749,138.0
2020-06-25 22:30:00,54.11776,12.31393,55.5010343999,5.80776,1.69393,6.04975,48.31,10.62,49.4635269668,136.14,54.01776,13.59393,55.702004706,5.80776,1.69393,6.04975,48.21,11.9,49.6569642648,136.39,78.30776,29.45393,83.6638468436,5.80776,1.69393,6.04975,72.5,27.76,77.6329028183,138.79,77.50776,40.17393,87.3006157588,5.80776,1.69393,6.04975,71.7,38.48,81.3732167239,138.65
2020-06-25 23:00:00,52.79656,12.07108,54.1589117339,5.62656,1.64108,5.861,47.17,10.43,48.3093552017,136.35,52.70656,13.36108,54.3737061989,5.62656,1.64108,5.861,47.08,11.72,48.516850681,136.61,74.76656,27.92108,79.8099317291,5.62656,1.64108,5.861,69.14,26.28,73.9660597842,139.23,73.94656,42.03108,85.0570715567,5.62656,1.64108,5.861,68.32,40.39,79.3660790262,139.07
2020-06-25 23:30:00,53.62864,11.51752,54.851474868,4.20864,1.22752,4.384,49.42,10.29,50.4799019413,136.05,53.52864,12.79752,55.0371857783,4.20864,1.22752,4.384,49.32,11.57,50.6589310981,136.33,71.65864,26.88752,76.5369153964,4.20864,1.22752,4.384,67.45,25.66,72.1660453399,139.04,70.84864,42.05752,82.3915334145,4.20864,1.22752,4.384,66.64,40.83,78.1535571807,138.88
2020-06-26 00:00:00,52.34384,12.56112,53.829911031,5.76384,1.68112,6.004,46.58,10.88,47.8337830409,136.05,52.25384,13.83112,54.0533410179,5.76384,1.68112,6.004,46.49,12.15,48.0514578343,136.37,63.42384,25.87112,68.4974330205,5.76384,1.68112,6.004,57.66,24.19,62.5286470348,139.25,62.55384,44.12112,76.5483907656,5.76384,1.68112,6.004,56.79,42.44,70.8961049706,139.09
2020-06-26 00:30:00,49.96808,12.74569,51.5680291698,5.12808,1.49569,5.34175,44.84,11.25,46.2297317751,136.66,49.85808,14.01569,51.7906140866,5.12808,1.49569,5.34175,44.73,12.52,46.4491474626,136.95,61.10808,25.05569,66.0453256685,5.12808,1.49569,5.34175,55.98,23.56,60.7357719964,138.05,60.21808,45.29569,75.351952141,5.12808,1.49569,5.34175,55.09,43.8,70.3800262859,137.92
2020-06-26 01:00:00,47.4112,12.5216,49.0368468807,4.0512,1.1816,4.22,43.36,11.34,44.8183578459,136.97,47.3112,13.7916,49.280400526,4.0512,1.1816,4.22,43.26,12.61,45.0604005752,137.21,59.6012,24.2916,64.3613616388,4.0512,1.1816,4.22,55.55,23.11,60.1653937077,135.53,58.6912,44.6816,73.7638281002,4.0512,1.1816,4.22,54.64,43.5,69.8411025113,135.43
2020-06-26 01:30:00,46.46264,12.56577,48.1318552672,3.72264,1.0857700000000001,3.87775,42.74,11.48,44.2549206304,136.97,46.35264,13.83577,48.373502731,3.72264,1.0857700000000001,3.87775,42.63,12.75,44.4958357602,137.21,59.05264,23.65577,63.6145403604,3.72264,1.0857700000000001,3.87775,55.33,22.57,59.7562866986,135.59,58.14264,45.16577,73.6241357563,3.72264,1.0857700000000001,3.87775,54.42,44.08,70.0327266355,135.5
2020-06-26 02:00:00,45.4088,12.8659,47.1962975269,3.4488,1.0059,3.5925000000000002,41.96,11.86,43.6039126685,136.87,45.2888,14.1159,47.4376858442,3.4488,1.0059,3.5925000000000002,41.84,13.11,43.8458401676,137.12,57.9388,23.0759,62.3650679968,3.4488,1.0059,3.5925000000000002,54.49,22.07,58.7898375572,135.48,57.0288,45.4459,72.9219710118,3.4488,1.0059,3.5925000000000002,53.58,44.44,69.6112778219,135.39
2020-06-26 02:30:00,44.40472,13.40846,46.3849755616,3.35472,0.9784600000000001,3.4945,41.05,12.43,42.8906446676,137.23,44.28472,14.67846,46.6539774666,3.35472,0.9784600000000001,3.4945,40.93,13.7,43.1619612622,137.47,58.38472,23.48846,62.9323707058,3.35472,0.9784600000000001,3.4945,55.03,22.51,59.4558743944,135.73,57.48472,45.30846,73.1939176506,3.35472,0.9784600000000001,3.4945,54.13,44.33,69.965747334,135.64
2020-06-26 03:00:00,43.81744,14.31342,46.0960089406,3.33744,0.9734200000000001,3.4765,40.48,13.34,42.6214265364,138.26,43.69744,15.57342,46.3896289385,3.33744,0.9734200000000001,3.4765,40.36,14.6,42.9195712933,138.5,56.94744,23.26342,61.5158323739,3.33744,0.9734200000000001,3.4765,53.61,22.29,58.0592473255,136.73,56.01744,46.37342,72.7217138594,3.33744,0.9734200000000001,3.4765,52.68,45.4,69.5438164038,136.65
2020-06-26 03:30:00,43.41224,14.29482,45.7051907408,3.34224,0.9748200000000001,3.4815,40.07,13.32,42.2259079239,137.56,43.28224,15.54482,45.9890609629,3.34224,0.9748200000000001,3.4815,39.94,14.57,42.5145680914,137.76,55.99224,22.79482,60.4544023132,3.34224,0.9748200000000001,3.4815,52.65,21.82,56.9924108983,136.07,55.07224,46.29482,71.945548698,3.34224,0.9748200000000001,3.4815,51.73,45.32,68.7742342742,135.99
2020-06-26 04:00:00,43.19888,14.47384,45.5591404397,3.33888,0.97384,3.478,39.86,13.5,42.0840777492,137.32,43.06888,15.72384,45.8494009645,3.33888,0.97384,3.478,39.73,14.75,42.3796578561,137.52,57.33888,23.13384,61.8297801452,3.33888,0.97384,3.478,54.0,22.16,58.3700745245,135.75,56.43888,45.65384,72.5921502809,3.33888,0.97384,3.478,53.1,44.68,69.3967751412,135.67
2020-06-26 04:30:00,42.55536,14.43573,44.9371668595,3.34536,0.9757300000000001,3.48475,39.21,13.46,41.4559489097,137.69,42.41536,15.69573,45.2263054445,3.34536,0.9757300000000001,3.48475,39.07,14.72,41.7509676535,137.88,55.06536,23.05573,59.6972407885,3.34536,0.9757300000000001,3.48475,51.72,22.08,56.2359742514,136.16,54.14536,46.16573,71.1547232161,3.34536,0.9757300000000001,3.48475,50.8,45.19,67.9910001397,136.07
2020-06-26 05:00:00,42.208,14.680250000000001,44.688085706,3.498,1.02025,3.64375,38.71,13.66,41.0494786812,137.86,42.078,15.930250000000001,44.9925654866,3.498,1.02025,3.64375,38.58,14.91,41.3609054543,138.05,56.658,22.86025,61.0959899999,3.498,1.02025,3.64375,53.16,21.84,57.4714816235,136.32,55.748,46.56025,72.6339891791,3.498,1.02025,3.64375,52.25,45.54,69.3105626871,136.23
2020-06-26 05:30:00,44.41176,15.13093,46.9185407804,5.59176,1.6309300000000002,5.82475,38.82,13.5,41.1003941587,136.86,44.28176,16.37093,47.211032797,5.59176,1.6309300000000002,5.82475,38.69,14.74,41.4027016027,137.07,52.70176,22.68093,57.3750825077,5.59176,1.6309300000000002,5.82475,47.11,21.05,51.5989786721,135.44,51.77176,47.21093,70.0655910199,5.59176,1.6309300000000002,5.82475,46.18,45.58,64.8855053151,135.36
2020-06-26 06:00:00,44.9124,14.8457,47.3024151841,5.1624,1.5057,5.3775,39.75,13.34,41.9287264295,137.18,44.7724,16.0957,47.5777191577,5.1624,1.5057,5.3775,39.61,14.59,42.2116121464,137.38,57.2824,23.8757,62.05902352,5.1624,1.5057,5.3775,52.12,22.37,56.7178217142,135.59,56.3724,45.8757,72.6803091095,5.1624,1.5057,5.3775,51.21,44.37,67.7581065261,135.53
2020-06-26 06:30:00,49.96464,13.96302,51.8790051741,6.52464,1.9030200000000002,6.7965,43.44,12.06,45.0830034492,136.17,49.85464,15.20302,52.1211756069,6.52464,1.9030200000000002,6.7965,43.33,13.3,45.325256756,136.42,60.56464,26.51302,66.1136585574,6.52464,1.9030200000000002,6.7965,54.04,24.61,59.3799099023,137.21,59.72464,43.89302,74.1190247362,6.52464,1.9030200000000002,6.7965,53.2,41.99,67.7746272583,137.14
2020-06-26 07:00:00,55.50112,12.11241,56.8074361089,7.55112,2.20241,7.86575,47.95,9.91,48.9633597703,135.63,55.40112,13.35241,56.9874630955,7.55112,2.20241,7.86575,47.85,11.15,49.1319142717,135.93,64.82112,28.06241,70.6348104907,7.55112,2.20241,7.86575,57.27,25.86,62.8378269834,138.74,64.02112,42.36241,76.7676858259,7.55112,2.20241,7.86575,56.47,40.16,69.2942024992,138.65
2020-06-26 07:30:00,61.20472,10.889710000000001,62.1659354805,8.36472,2.43971,8.71325,52.84,8.45,53.5113829012,137.64,60.60472,12.44971,61.8702462042,8.36472,2.43971,8.71325,52.24,10.01,53.1903910495,137.9,73.48472,25.12971,77.6627735673,8.36472,2.43971,8.71325,65.12,22.69,68.9597745066,138.09,73.13472,27.54971,78.1516077286,8.36472,2.43971,8.71325,64.77,25.11,69.4670065571,138.03
2020-06-26 08:00:00,66.58952,11.31236,67.543568625,15.29952,4.46236,15.937,51.29,6.85,51.7454017281,136.54,66.29952,12.86236,67.5356695162,15.29952,4.46236,15.937,51.0,8.4,51.6871357303,136.86,66.89952,22.30236,70.5190827918,15.29952,4.46236,15.937,51.6,17.84,54.5969376431,139.07,67.17952,9.23236,67.8109458613,15.29952,4.46236,15.937,51.88,4.77,52.0988224435,139.01
2020-06-26 08:30:00,73.18416,10.62538,73.9514704049,19.42416,5.66538,20.2335,53.76,4.96,53.9883246638,136.01,73.13416,11.88538,74.0936408651,19.42416,5.66538,20.2335,53.71,6.22,54.0689605966,136.32,66.56416,14.44538,68.1135551843,19.42416,5.66538,20.2335,47.14,8.78,47.9506829983,136.16,65.88416,19.31538,68.6571660022,19.42416,5.66538,20.2335,46.46,13.65,48.4236935807,136.1
2020-06-26 09:00:00,74.4892,9.73685,75.1228804331,19.1892,5.59685,19.98875,55.3,4.14,55.4547527269,135.51,74.4492,11.00685,75.2584488783,19.1892,5.59685,19.98875,55.26,5.41,55.5241902237,135.85,69.7492,12.62685,70.8829192511,19.1892,5.59685,19.98875,50.56,7.03,51.0463955633,137.31,68.8492,20.40685,71.8098312737,19.1892,5.59685,19.98875,49.66,14.81,51.8213440582,137.25
2020-06-26 09:30:00,74.92616,8.36888,75.3920924554,17.03616,4.96888,17.746,57.89,3.4,57.989758578600004,136.33,74.56616,9.86888,75.2164012008,17.03616,4.96888,17.746,57.53,4.9,57.7382966496,136.66,73.39616,11.83888,74.3448409938,17.03616,4.96888,17.746,56.36,6.87,56.7771653044,138.81,72.46616,20.45888,75.2988055417,17.03616,4.96888,17.746,55.43,15.49,57.5536706041,138.77
2020-06-26 10:00:00,73.6356,6.93205,73.9611716008,15.4356,4.50205,16.07875,58.2,2.43,58.2507072918,135.01,73.6156,8.18205,74.0689037691,15.4356,4.50205,16.07875,58.18,3.68,58.296267462,135.35,77.0856,12.54205,78.0992493278,15.4356,4.50205,16.07875,61.65,8.04,62.172052403,138.69,76.0656,18.77205,78.3477208639,15.4356,4.50205,16.07875,60.63,14.27,62.2866743373,138.65
2020-06-26 10:30:00,73.96288,8.24959,74.4215247967,14.91288,4.34959,15.53425,59.05,3.9,59.1786490214,135.87,73.46288,11.29959,74.3268152961,14.91288,4.34959,15.53425,58.55,6.95,58.9610464629,136.19,75.44288,12.97959,76.5512762746,14.91288,4.34959,15.53425,60.53,8.63,61.1421115108,138.43,74.46288,17.94959,76.5957458288,14.91288,4.34959,15.53425,59.55,13.6,61.0832423828,138.38
2020-06-26 11:00:00,77.13992,11.29956,77.9631150853,17.44992,5.08956,18.177,59.69,6.21,60.0121670997,138.48,75.47992,20.00956,78.0871360379,17.44992,5.08956,18.177,58.03,14.92,59.9173372239,138.76,75.38992,18.22956,77.5625998494,17.44992,5.08956,18.177,57.94,13.14,59.4113053215,138.02,74.41992,14.12956,75.7493825625,17.44992,5.08956,18.177,56.97,9.04,57.6827747252,137.99
2020-06-26 11:30:00,78.74096,12.68403,79.7560242161,21.27096,6.20403,22.15725,57.47,6.48,57.8341706952,138.36,77.15096,20.81403,79.909289033,21.27096,6.20403,22.15725,55.88,14.61,57.7583457173,138.64,72.99096,20.00403,75.6825043056,21.27096,6.20403,22.15725,51.72,13.8,53.529416212,137.9,72.08096,14.54403,73.5336222633,21.27096,6.20403,22.15725,50.81,8.34,51.4899184307,137.87
2020-06-26 12:00:00,81.70112,14.46991,82.9725936961,28.97112,8.44991,30.17825,52.73,6.02,53.0725286754,138.33,80.19112,23.46991,83.5550860347,28.97112,8.44991,30.17825,51.22,15.02,53.376856408,138.64,64.28112,22.64991,68.1548297002,28.97112,8.44991,30.17825,35.31,14.2,38.0583249763,137.9,63.53112,16.34991,65.6012405787,28.97112,8.44991,30.17825,34.56,7.9,35.4514259234,137.87
2020-06-26 12:30:00,83.00192,14.80306,84.3116202492,30.18192,8.80306,31.4395,52.82,6.0,53.1596877342,138.35,81.48192,23.88306,84.9099749255,30.18192,8.80306,31.4395,51.3,15.08,53.4705189801,138.64,66.06192,24.01306,70.2908551993,30.18192,8.80306,31.4395,35.88,15.21,38.970739023,137.8,65.33192,15.71306,67.1949404751,30.18192,8.80306,31.4395,35.15,6.91,35.822766504,137.75
2020-06-26 13:00:00,84.17016,15.33213,85.5551871295,32.03016,9.342130000000001,33.36475,52.14,5.99,52.4829467542,137.97,82.66016,24.31213,86.1613702094,32.03016,9.342130000000001,33.36475,50.63,14.97,52.7967593702,138.28,62.40016,24.27213,66.9545835829,32.03016,9.342130000000001,33.36475,30.37,14.93,33.8414213649,137.5,61.72016,16.44213,63.8726998753,32.03016,9.342130000000001,33.36475,29.69,7.1,30.5271371078,137.45
2020-06-26 13:30:00,84.73104,15.75197,86.1827923565,34.12104,9.95197,35.54275,50.61,5.8,50.9412612722,138.63,83.26104,25.33197,87.0293599078,34.12104,9.95197,35.54275,49.14,15.38,51.4906205051,138.96,57.16104,24.39197,62.1478293616,34.12104,9.95197,35.54275,23.04,14.44,27.1910867749,138.25,56.571039999999996,17.76197,59.2939300853,34.12104,9.95197,35.54275,22.45,7.8100000000000005,23.7696991988,138.18
2020-06-26 14:00:00,80.15544,14.40492,81.43952530440001,32.24544,9.40492,33.589,47.91,5.0,48.1701992938,139.17,78.71544,25.71492,82.8092845338,32.24544,9.40492,33.589,46.47,16.31,49.249131972,139.47,57.63544,24.75492,62.726788601,32.24544,9.40492,33.589,25.39,15.35,29.6694219694,138.53,57.02544,16.41492,59.340967348,32.24544,9.40492,33.589,24.78,7.01,25.7524464857,138.46
2020-06-26 14:30:00,77.3472,13.22835,78.4702401651,32.4972,9.47835,33.85125,44.85,3.75,45.0064995306,139.34,75.9672,27.02835,80.6321721124,32.4972,9.47835,33.85125,43.47,17.55,46.8790294268,139.64,56.5972,22.96835,61.0801780413,32.4972,9.47835,33.85125,24.1,13.49,27.6186549274,138.72,55.9972,18.36835,58.9328659541,32.4972,9.47835,33.85125,23.5,8.89,25.1253278586,138.64
2020-06-26 15:00:00,76.74928,13.03354,77.848090185,29.90928,8.72354,31.1555,46.84,4.31,47.0378751646,139.28,75.32928,25.72354,79.6002571318,29.90928,8.72354,31.1555,45.42,17.0,48.4971792994,139.57,60.15928,21.20354,63.7865901162,29.90928,8.72354,31.1555,30.25,12.48,32.7232776476,138.8,59.50928,18.66354,62.3673162117,29.90928,8.72354,31.1555,29.6,9.94,31.2244071201,138.72
2020-06-26 15:30:00,72.59056,9.29558,73.1833123646,16.75056,4.88558,17.4485,55.84,4.41,56.0138706036,139.07,70.97056,21.73558,74.224361396,16.75056,4.88558,17.4485,54.22,16.85,56.7779085561,139.3,71.00056,15.68558,72.7125638404,16.75056,4.88558,17.4485,54.25,10.8,55.3145776446,138.61,70.14056,16.41558,72.0358898317,16.75056,4.88558,17.4485,53.39,11.53,54.6208110522,138.54
2020-06-26 16:00:00,69.84928,8.25604,70.3355110382,18.08928,5.27604,18.843,51.76,2.98,51.8457134197,138.55,68.31928,23.38604,72.2110163798,18.08928,5.27604,18.843,50.23,18.11,53.3949904017,138.75,72.90928,14.89604,74.4154225803,18.08928,5.27604,18.843,54.82,9.62,55.6576751221,138.0,71.94928,17.81604,74.1222650342,18.08928,5.27604,18.843,53.86,12.54,55.3005533426,137.91
2020-06-26 16:30:00,67.05848,9.822890000000001,67.7741020439,26.23848,7.65289,27.33175,40.82,2.17,40.8776381412,139.36,65.73848,26.73289,70.9661550351,26.23848,7.65289,27.33175,39.5,19.08,43.866802938,139.56,66.94848,15.28289,68.6707048243,26.23848,7.65289,27.33175,40.71,7.63,41.4188483664,138.95,66.17848,22.43289,69.8772192411,26.23848,7.65289,27.33175,39.94,14.78,42.5869933196,138.87
2020-06-26 17:00:00,65.20048,9.13514,65.8373250903,25.08048,7.31514,26.1255,40.12,1.82,40.1612599404,140.06,63.89048,26.97514,69.3516518379,25.08048,7.31514,26.1255,38.81,19.66,43.5055364293,140.25,68.63048,14.79514,70.2071146868,25.08048,7.31514,26.1255,43.55,7.48,44.1877007775,139.57,67.81048,22.48514,71.4411836314,25.08048,7.31514,26.1255,42.73,15.17,45.3429355027,139.48
2020-06-26 17:30:00,66.92496,10.56103,67.7531226267,26.57496,7.75103,27.68225,40.35,2.81,40.4477267594,136.82,66.13496,25.99103,71.0588951129,26.57496,7.75103,27.68225,39.56,18.24,43.5624976327,137.02,68.03496,11.60103,69.0169521151,26.57496,7.75103,27.68225,41.46,3.85,41.6383729269,136.18,67.72496,12.57103,68.8817900628,26.57496,7.75103,27.68225,41.15,4.82,41.4313275192,136.07
2020-06-26 18:00:00,66.48144,16.38917,68.471795345,26.43144,7.70917,27.53275,40.05,8.68,40.9798108829,136.06,66.37144,17.60917,68.6676846542,26.43144,7.70917,27.53275,39.94,9.9,41.1486767709,136.28,68.32144,11.46917,69.2774207384,26.43144,7.70917,27.53275,41.89,3.76,42.0584081962,135.55,68.06144,11.38917,69.0077735343,26.43144,7.70917,27.53275,41.63,3.68,41.7923354217,135.45
2020-06-26 18:30:00,64.67048,16.25139,66.6811717081,23.97048,6.99139,24.96925,40.7,9.26,41.740119789,135.98,64.55048,17.48139,66.8757315067,23.97048,6.99139,24.96925,40.58,10.49,41.9139177362,136.19,69.48048,12.00139,70.5093643636,23.97048,6.99139,24.96925,45.51,5.01,45.7849342033,135.51,69.20048,11.93139,70.2215387154,23.97048,6.99139,24.96925,45.23,4.94,45.4989725159,135.4
2020-06-26 19:00:00,60.98488,15.18559,62.8470980417,19.42488,5.66559,20.23425,41.56,9.52,42.6364163597,136.8,60.85488,16.44559,63.0378763147,19.42488,5.66559,20.23425,41.43,10.78,42.8095001139,136.99,71.77488,11.48559,72.6880469999,19.42488,5.66559,20.23425,52.35,5.82,52.6725250961,136.32,71.46488,11.38559,72.3661573739,19.42488,5.66559,20.23425,52.04,5.72,52.3534144063,136.21
2020-06-26 19:30:00,60.2488,13.5434,61.7522597562,13.588799999999999,3.9634,14.155,46.66,9.58,47.6333076744,136.88,60.1588,14.8134,61.9557748479,13.588799999999999,3.9634,14.155,46.57,10.85,47.8172291125,137.07,72.0688,10.7534,72.8666421965,13.588799999999999,3.9634,14.155,58.48,6.79,58.872867265,136.49,71.6788,10.6634,72.4676373908,13.588799999999999,3.9634,14.155,58.09,6.7,58.4751066694,136.39
2020-06-26 20:00:00,58.4556,13.5008,59.9944061726,12.3456,3.6008,12.86,46.11,9.9,47.1608110617,136.76,58.3556,14.7708,60.1959515582,12.3456,3.6008,12.86,46.01,11.17,47.3464782217,136.97,70.5356,14.1608,71.943026931,12.3456,3.6008,12.86,58.19,10.56,59.1404235697,136.4,70.0756,16.0508,71.8903185137,12.3456,3.6008,12.86,57.73,12.45,59.0572214043,136.28
2020-06-26 20:30:00,57.05808,13.00194,58.5207222875,10.25808,2.99194,10.6855,46.8,10.01,47.8585426021,136.36,56.94808,14.28194,58.7116481275,10.25808,2.99194,10.6855,46.69,11.29,48.0356138714,136.59,70.59808,27.29194,75.6897541854,10.25808,2.99194,10.6855,60.34,24.3,65.0492551841,139.63,69.78808,45.70194,83.4208812579,10.25808,2.99194,10.6855,59.53,42.71,73.2663974821,139.47
2020-06-26 21:00:00,56.79368,12.37524,58.126316355,7.90368,2.30524,8.233,48.89,10.07,49.916299943,136.36,56.70368,13.65524,58.3247195021,7.90368,2.30524,8.233,48.8,11.35,50.1025198967,136.59,72.96368,27.83524,78.0928881845,7.90368,2.30524,8.233,65.06,25.53,69.8898025466,139.47,72.15368,43.65524,84.3322803972,7.90368,2.30524,8.233,64.25,41.35,76.4060534251,139.31
2020-06-26 21:30:00,56.86496,13.47353,58.4393676083,8.51496,2.48353,8.86975,48.35,10.99,49.5832895238,136.9,56.76496,14.75353,58.6508936953,8.51496,2.48353,8.86975,48.25,12.27,49.7856947325,137.1,66.35496,25.01353,70.9130270096,8.51496,2.48353,8.86975,57.84,22.53,62.0730738727,136.41,65.43496,47.45353,80.8305109452,8.51496,2.48353,8.86975,56.92,44.97,72.54093534,136.28
2020-06-26 22:00:00,53.82432,13.68751,55.5374229998,6.33432,1.8475100000000002,6.59825,47.49,11.84,48.9436992881,137.07,53.72432,14.97751,55.773007497,6.33432,1.8475100000000002,6.59825,47.39,13.13,49.1752885096,137.27,67.85432,25.16751,72.3713500099,6.33432,1.8475100000000002,6.59825,61.52,23.32,65.7915860882,135.55,66.97432,45.23751,80.8207389874,6.33432,1.8475100000000002,6.59825,60.64,43.39,74.5647483735,135.44
2020-06-26 22:30:00,54.89744,12.98092,56.4112861279,4.35744,1.27092,4.539,50.54,11.71,51.8788560013,136.5,54.80744,14.28092,56.637444817,4.35744,1.27092,4.539,50.45,13.01,52.100504796,136.7,73.71744,26.73092,78.414303824,4.35744,1.27092,4.539,69.36,25.46,73.8851893142,135.77,72.84744,42.47092,84.3239500984,4.35744,1.27092,4.539,68.49,41.2,79.9269672889,135.65
2020-06-26 23:00:00,53.61824,13.18407,55.2153544086,3.88824,1.13407,4.05025,49.73,12.05,51.1690863706,135.58,53.52824,14.46407,55.4480098693,3.88824,1.13407,4.05025,49.64,13.33,51.3986235224,135.83,71.25824,24.73407,75.4288471784,3.88824,1.13407,4.05025,67.37,23.6,71.3840101143,138.55,70.44824,43.47407,82.7825421297,3.88824,1.13407,4.05025,66.56,42.34,78.8854181709,138.43
2020-06-26 23:30:00,50.83856,13.24083,52.5345482703,3.80856,1.11083,3.96725,47.03,12.13,48.5691033477,136.36,50.75856,14.51083,52.7920031876,3.80856,1.11083,3.96725,46.95,13.4,48.824814387800004,136.62,66.75856,24.38083,71.0713036658,3.80856,1.11083,3.96725,62.95,23.27,67.1133027052,139.21,65.85856,45.21083,79.8834718485,3.80856,1.11083,3.96725,62.05,44.1,76.1249794745,139.09
2020-06-27 00:00:00,48.40304,14.37297,50.4919453761,5.87304,1.71297,6.11775,42.53,12.66,44.3742774589,137.35,48.31304,15.64297,50.782401917,5.87304,1.71297,6.11775,42.44,13.93,44.6676448898,137.55,63.44304,23.89297,67.7930183711,5.87304,1.71297,6.11775,57.57,22.18,61.6948725584,135.87,62.50304,46.53297,77.9227008404,5.87304,1.71297,6.11775,56.63,44.82,72.2204216271,135.77
2020-06-27 00:30:00,46.21216,14.74438,48.5073239156,5.67216,1.6543800000000002,5.9085,40.54,13.09,42.6009354357,137.28,46.11216,16.01438,48.813847079,5.67216,1.6543800000000002,5.9085,40.44,14.36,42.9139045066,137.47,61.17216,23.50438,65.5323510814,5.67216,1.6543800000000002,5.9085,55.5,21.85,59.6462278774,135.78,60.22216,46.71438,76.2164145959,5.67216,1.6543800000000002,5.9085,54.55,45.06,70.7538415918,135.68
2020-06-27 01:00:00,45.71984,14.32912,47.9127065568,4.41984,1.28912,4.604,41.3,13.04,43.3097171545,137.4,45.61984,15.59912,48.2130931014,4.41984,1.28912,4.604,41.2,14.31,43.6144024377,137.6,57.57984,22.85912,61.9514111349,4.41984,1.28912,4.604,53.16,21.57,57.3694212974,135.98,56.61984,46.87912,73.5082184086,4.41984,1.28912,4.604,52.2,45.59,69.305758058,135.86
2020-06-27 01:30:00,44.97288,14.80084,47.3458002382,4.32288,1.26084,4.503,40.65,13.54,42.8457010679,137.67,44.87288,16.07084,47.6638988942,4.32288,1.26084,4.503,40.55,14.81,43.169880704,137.88,56.63288,22.43084,60.9132635819,4.32288,1.26084,4.503,52.31,21.17,56.4314185539,136.24,55.68288,47.40084,73.1260744044,4.32288,1.26084,4.503,51.36,46.14,69.0416483001,136.14
2020-06-27 02:00:00,43.7988,15.4209,46.4342442412,4.2888,1.2509000000000001,4.4675,39.51,14.17,41.9741468049,137.96,43.6888,16.6809,46.764983377,4.2888,1.2509000000000001,4.4675,39.4,15.43,42.3136490981,138.17,55.4488,22.4209,59.8102514478,4.2888,1.2509000000000001,4.4675,51.16,21.17,55.3670885996,136.48,54.4988,47.6309,72.3797059696,4.2888,1.2509000000000001,4.4675,50.21,46.38,68.3531162421,136.38
2020-06-27 02:30:00,42.85544,15.60117,45.606855219,4.01544,1.17117,4.18275,38.84,14.43,41.4339293333,138.19,42.73544,16.85117,45.9377814262,4.01544,1.17117,4.18275,38.72,15.68,41.7744036463,138.4,54.78544,22.40117,59.1883168654,4.01544,1.17117,4.18275,50.77,21.23,55.0300445212,136.67,53.83544,47.65117,71.8949831516,4.01544,1.17117,4.18275,49.82,46.48,68.1353271072,136.59
2020-06-27 03:00:00,42.31832,15.99451,45.2400768983,4.91832,1.43451,5.12325,37.4,14.56,40.1341948966,138.4,42.18832,17.25451,45.5803955639,4.91832,1.43451,5.12325,37.27,15.82,40.4885823412,138.61,52.47832,22.56451,57.1238232401,4.91832,1.43451,5.12325,47.56,21.13,52.0425835254,136.9,51.50832,48.36451,70.6557347762,4.91832,1.43451,5.12325,46.59,46.93,66.1290632022,136.82
2020-06-27 03:30:00,42.8828,16.4654,45.93521452,6.0528,1.7654,6.305,36.83,14.7,39.6552505981,138.56,42.7728,17.7354,46.30396131,6.0528,1.7654,6.305,36.72,15.97,40.0424687051,138.78,50.9828,22.4654,55.7130154721,6.0528,1.7654,6.305,44.93,20.7,49.4691307787,137.11,49.9928,49.2654,70.1880309526,6.0528,1.7654,6.305,43.94,47.5,64.7068280787,137.03
2020-06-27 04:00:00,45.2232,16.87135,48.2677974333,8.4732,2.47135,8.82625,36.75,14.4,39.470526979,138.89,45.0932,18.13135,48.6018779376,8.4732,2.47135,8.82625,36.62,15.66,39.8278796825,139.12,48.3432,21.34135,52.8442826242,8.4732,2.47135,8.82625,39.87,18.87,44.11001927,137.74,47.3632,52.33135,70.5821713116,8.4732,2.47135,8.82625,38.89,49.86,63.2333116324,137.67
2020-06-27 04:30:00,41.35592,15.71256,44.2402154244,5.18592,1.5125600000000001,5.402,36.17,14.2,38.8575462427,138.89,41.22592,16.97256,44.5830043043,5.18592,1.5125600000000001,5.402,36.04,15.46,39.2159814361,139.12,49.95592,21.03256,54.2029752246,5.18592,1.5125600000000001,5.402,44.77,19.52,48.8403859526,137.62,48.97592,50.69256,70.4867106567,5.18592,1.5125600000000001,5.402,43.79,49.18,65.8501063021,137.54
2020-06-27 05:00:00,40.38376,15.95943,43.4229372298,5.00376,1.45943,5.21225,35.38,14.5,38.2360353593,139.12,40.26376,17.21943,43.7913135092,5.00376,1.45943,5.21225,35.26,15.76,38.6218228467,139.35,49.09376,20.51943,53.2094378702,5.00376,1.45943,5.21225,44.09,19.06,48.0334435576,137.89,48.11376,51.26943,70.3099449144,5.00376,1.45943,5.21225,43.11,49.81,65.8749436432,137.82
2020-06-27 05:30:00,40.13336,16.82223,43.516364819,5.73336,1.67223,5.97225,34.4,15.15,37.5883293058,138.72,39.99336,18.07223,43.8870634842,5.73336,1.67223,5.97225,34.26,16.4,37.9829909302,138.96,48.30336,20.37223,52.4236811228,5.73336,1.67223,5.97225,42.57,18.7,46.4961815637,137.44,47.32336,51.44223,69.8985223668,5.73336,1.67223,5.97225,41.59,49.77,64.8597024353,137.36
2020-06-27 06:00:00,40.18704,16.84747,43.5756288464,5.47704,1.59747,5.70525,34.71,15.25,37.912354187,138.72,40.05704,18.10747,43.959605587,5.47704,1.59747,5.70525,34.58,16.51,38.3191401261,138.96,49.39704,20.44747,53.4618236704,5.47704,1.59747,5.70525,43.92,18.85,47.794235008,137.41,48.44704,51.16747,70.4643574509,5.47704,1.59747,5.70525,42.97,49.57,65.6018734489,137.33
2020-06-27 06:30:00,41.65248,15.86489,44.5715584747,4.78248,1.39489,4.98175,36.87,14.47,39.6077997369,138.78,41.52248,17.12489,44.9152335279,4.78248,1.39489,4.98175,36.74,15.73,39.9657415795,139.0,52.55248,21.58489,56.8125921822,4.78248,1.39489,4.98175,47.77,20.19,51.8614403965,137.41,51.60248,49.66489,71.61995002,4.78248,1.39489,4.98175,46.82,48.27,67.2466006576,137.33
2020-06-27 07:00:00,43.42144,15.49042,46.1017848185,5.28144,1.5404200000000001,5.5015,38.14,13.95,40.6111080863,138.48,43.29144,16.74042,46.4154116544,5.28144,1.5404200000000001,5.5015,38.01,15.2,40.9365374696,138.7,54.11144,22.82042,58.7266507461,5.28144,1.5404200000000001,5.5015,48.83,21.28,53.2654418925,137.03,53.15144,48.47042,71.9336999538,5.28144,1.5404200000000001,5.5015,47.87,46.93,67.0370181318,136.94
2020-06-27 07:30:00,49.2352,16.59735,51.9574532292,9.6252,2.80735,10.02625,39.61,13.79,41.9418192262,138.12,49.1152,17.867350000000002,52.264185319,9.6252,2.80735,10.02625,39.49,15.06,42.264212994,138.37,52.5352,23.22735,57.4409002982,9.6252,2.80735,10.02625,42.91,20.42,47.5209900991,136.84,51.6052,50.34735,72.0968259985,9.6252,2.80735,10.02625,41.98,47.54,63.4221727789,136.77
2020-06-27 08:00:00,47.62632,15.08726,49.9589008191,5.23632,1.52726,5.4545,42.39,13.56,44.5060186941,137.65,47.51632,16.34726,50.2497121967,5.23632,1.52726,5.4545,42.28,14.82,44.8021294137,137.87,60.20632,24.36726,64.9504759632,5.23632,1.52726,5.4545,54.97,22.84,59.5261833146,136.02,59.31632,45.83726,74.9631924524,5.23632,1.52726,5.4545,54.08,44.31,69.914394083,135.94
