Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-27 08:30:00,51.24128,14.94454,53.376100006,7.18128,2.09454,7.4805,44.06,12.85,45.895600007,137.03,51.13128,16.20454,53.6376258894,7.18128,2.09454,7.4805,43.95,14.11,46.1594475704,137.26,62.61128,25.84454,67.7356082947,7.18128,2.09454,7.4805,55.43,23.75,60.3037925839,135.37,61.72128,44.84454,76.2925237009,7.18128,2.09454,7.4805,54.54,42.75,69.2977207417,135.31
2020-06-27 09:00:00,53.40088,14.63484,55.3699605075,9.17088,2.67484,9.553,44.23,11.96,45.8184951739,136.35,53.30088,15.87484,55.6146954842,9.17088,2.67484,9.553,44.13,13.2,46.0618812034,136.6,66.27088,27.04484,71.5769020467,9.17088,2.67484,9.553,57.1,24.37,62.0830645184,136.94,65.40088,45.11484,79.452022586,9.17088,2.67484,9.553,56.23,42.44,70.4483250333,136.85
2020-06-27 09:30:00,57.4884,13.442450000000001,59.0391022676,8.8884,2.59245,9.25875,48.6,10.85,49.7964105132,136.0,57.4084,14.70245,59.2611713229,8.8884,2.59245,9.25875,48.52,12.11,50.0084242903,136.3,66.6084,25.70245,71.3953421909,8.8884,2.59245,9.25875,57.72,23.11,62.1745164838,139.32,65.7784,46.04245,80.2913763026,8.8884,2.59245,9.25875,56.89,43.45,71.5847372,139.21
2020-06-27 10:00:00,61.35632,14.39476,63.0222747876,12.25632,3.57476,12.767,49.1,10.82,50.2780508771,136.22,61.28632,15.64476,63.2516524258,12.25632,3.57476,12.767,49.03,12.07,50.4938194238,136.54,65.03632,26.78476,70.3359530212,12.25632,3.57476,12.767,52.78,23.21,57.6578919143,139.61,64.19632,47.10476,79.6242796903,12.25632,3.57476,12.767,51.94,43.53,67.7689051114,139.51
2020-06-27 10:30:00,64.78152,15.11961,66.5225370838,15.46152,4.50961,16.10575,49.32,10.61,50.4483349577,136.68,64.70152,16.38961,66.7450822628,15.46152,4.50961,16.10575,49.24,11.88,50.6528577674,136.96,63.27152,29.17961,69.6759275709,15.46152,4.50961,16.10575,47.81,24.67,53.7996747202,136.08,62.35152,46.89961,78.0210578271,15.46152,4.50961,16.10575,46.89,42.39,63.2106335991,136.0
2020-06-27 11:00:00,66.484,15.8295,68.3424855141,19.164,5.5895,19.9625,47.32,10.24,48.4152868421,137.17,66.414,17.0895,68.5774773978,19.164,5.5895,19.9625,47.25,11.5,48.6293378528,137.45,60.824,30.3995,67.9977100809,19.164,5.5895,19.9625,41.66,24.81,48.4880572925,135.92,59.904,47.6495,76.5438702069,19.164,5.5895,19.9625,40.74,42.06,58.5558810027,135.84
2020-06-27 11:30:00,67.36112,16.56616,69.3682790964,19.94112,5.81616,20.772,47.42,10.75,48.6232341582,137.86,67.26112,17.83616,69.5858237517,19.94112,5.81616,20.772,47.32,12.02,48.8227692783,138.13,60.55112,31.18616,68.1103127933,19.94112,5.81616,20.772,40.61,25.37,47.8832851839,136.52,59.61112,47.95616,76.5067246038,19.94112,5.81616,20.772,39.67,42.14,57.8747656583,136.45
2020-06-27 12:00:00,67.66208,17.19394,69.8125249697,21.92208,6.39394,22.8355,45.74,10.8,46.9977403712,138.15,67.59208,18.46394,70.0685832528,21.92208,6.39394,22.8355,45.67,12.07,47.2380545747,138.43,58.95208,31.94394,67.0504514455,21.92208,6.39394,22.8355,37.03,25.55,44.9891475803,136.82,57.95208,48.70394,75.7001806329,21.92208,6.39394,22.8355,36.03,42.31,55.5724482095,136.74
2020-06-27 12:30:00,75.09416,20.00913,77.714208157,31.09416,9.06913,32.38975,44.0,10.94,45.3396471093,138.22,75.01416,21.27913,77.9738775108,31.09416,9.06913,32.38975,43.92,12.21,45.585639186,138.55,49.69416,34.82913,60.6842470058,31.09416,9.06913,32.38975,18.6,25.76,31.7732214294,137.04,48.67416,51.31913,70.7306648892,31.09416,9.06913,32.38975,17.58,42.25,45.7615438988,136.96
2020-06-27 13:00:00,71.60224,19.31857,74.1625776242,27.25224,7.94857,28.38775,44.35,11.37,45.7842702246,137.85,71.51224,20.57857,74.4142325974,27.25224,7.94857,28.38775,44.26,12.63,46.026780248,138.16,52.62224,34.03857,62.6715596604,27.25224,7.94857,28.38775,25.37,26.09,36.3912764272,136.5,51.63224,49.26857,71.3672207478,27.25224,7.94857,28.38775,24.38,41.32,47.9763149898,136.42
2020-06-27 13:30:00,65.80776,19.07143,68.5155509243,24.58776,7.17143,25.61225,41.22,11.9,42.9033611737,138.22,65.71776,20.32143,68.7879676736,24.58776,7.17143,25.61225,41.13,13.15,43.1810073991,138.51,54.28776,32.55143,63.2989453377,24.58776,7.17143,25.61225,29.7,25.38,39.067050055,136.82,53.30776,49.58143,72.8013425499,24.58776,7.17143,25.61225,28.72,42.41,51.2195909785,136.73
2020-06-27 14:00:00,69.47312,20.92091,72.5547991367,31.68312,9.24091,33.00325,37.79,11.68,39.5538430497,138.72,69.36312,22.17091,72.820269612,31.68312,9.24091,33.00325,37.68,12.93,39.8367581512,139.04,43.98312,36.65091,57.2521095573,31.68312,9.24091,33.00325,12.3,27.41,30.0432704611,137.28,42.94312,49.99091,65.9029789764,31.68312,9.24091,33.00325,11.26,40.75,42.2770635215,137.17
2020-06-27 14:30:00,69.47112,20.45491,72.4198857853,29.09112,8.48491,30.30325,40.38,11.97,42.1168054344,138.55,69.37112,21.72491,72.6933559864,29.09112,8.48491,30.30325,40.28,13.24,42.4001886788,138.86,46.69112,35.44491,58.6208353042,29.09112,8.48491,30.30325,17.6,26.96,32.1962979238,137.09,45.69112,49.534909999999996,67.3898045372,29.09112,8.48491,30.30325,16.6,41.05,44.279368785,136.99
2020-06-27 15:00:00,64.35296,19.68003,67.2949258233,24.58296,7.17003,25.60725,39.77,12.51,41.691162133,138.63,64.23296,20.93003,67.5569338126,24.58296,7.17003,25.60725,39.65,13.76,41.9697522032,138.91,52.35296,33.23003,62.0086067781,24.58296,7.17003,25.60725,27.77,26.06,38.082758566,137.09,51.38296,49.08003,71.0567232791,24.58296,7.17003,25.60725,26.8,41.91,49.7462370436,136.99
2020-06-27 15:30:00,65.67016,20.76838,68.8759429863,27.56016,8.03838,28.7085,38.11,12.73,40.1799079143,138.08,65.55016,22.01838,69.1493494825,27.56016,8.03838,28.7085,37.99,13.98,40.4806188194,138.38,46.93016,34.13838,58.0333430594,27.56016,8.03838,28.7085,19.37,26.1,32.5024137565,136.56,45.92016,49.40838,67.4525693258,27.56016,8.03838,28.7085,18.36,41.37,45.261092563,136.45
2020-06-27 16:00:00,65.32744,21.03217,68.6296334819,28.08744,8.19217,29.25775,37.24,12.84,39.3914102312,138.76,65.18744,22.29217,68.8937092706,28.08744,8.19217,29.25775,37.1,14.1,39.6890413087,139.06,47.05744,34.29217,58.226760022,28.08744,8.19217,29.25775,18.97,26.1,32.2656303208,137.25,46.05744,50.26217,68.1731142934,28.08744,8.19217,29.25775,17.97,42.07,45.7471944495,137.14
2020-06-27 16:30:00,66.01232,20.54901,69.1367355591,26.12232,7.61901,27.21075,39.89,12.93,41.933244568,137.65,65.88232,21.79901,69.3950785399,26.12232,7.61901,27.21075,39.76,14.18,42.2129127164,137.95,49.30232,32.66901,59.1437483743,26.12232,7.61901,27.21075,23.18,25.05,34.1293847,136.19,48.35232,49.71901,69.3536358439,26.12232,7.61901,27.21075,22.23,42.1,47.6086431229,136.09
2020-06-27 17:00:00,66.0176,19.03305,68.7064807865,22.7076,6.62305,23.65375,43.31,12.41,45.0529044569,137.69,65.9076,20.30305,68.9639440364,22.7076,6.62305,23.65375,43.2,13.68,45.3142626554,137.97,55.0576,30.66305,63.0203296807,22.7076,6.62305,23.65375,32.35,24.04,40.3043930608,136.35,54.0676,49.91305,73.5840874786,22.7076,6.62305,23.65375,31.36,43.29,53.4553430445,136.25
2020-06-27 17:30:00,69.00064,18.54477,71.4492604214,22.13064,6.45477,23.05275,46.87,12.09,48.4041837035,137.8,68.89064,19.82477,71.6864128351,22.13064,6.45477,23.05275,46.76,13.37,48.6338822222,138.08,58.85064,30.39477,66.2362428868,22.13064,6.45477,23.05275,36.72,23.94,43.8347122724,136.5,57.95064,49.97477,76.5229005786,22.13064,6.45477,23.05275,35.82,43.52,56.3654397659,136.4
2020-06-27 18:00:00,63.82,19.60125,66.7622752875,21.09,6.15125,21.96875,42.73,13.45,44.7968235481,137.59,63.7,20.86125,67.0289620355,21.09,6.15125,21.96875,42.61,14.71,45.0776685289,137.86,59.5,27.31125,65.4687282339,21.09,6.15125,21.96875,38.41,21.16,43.8528642166,136.34,58.55,52.29125,78.5014479265,21.09,6.15125,21.96875,37.46,46.14,59.4319038901,136.25
2020-06-27 18:30:00,64.02024,17.67882,66.4163519493,16.83024,4.90882,17.5315,47.19,12.77,48.8873091917,137.64,63.90024,18.95882,66.6534134749,16.83024,4.90882,17.5315,47.07,14.05,49.1221681118,137.89,63.27024,27.17882,68.860812704,16.83024,4.90882,17.5315,46.44,22.27,51.5036552101,136.34,62.36024,49.96882,79.910465554,16.83024,4.90882,17.5315,45.53,45.06,64.0576654273,136.25
2020-06-27 19:00:00,62.52168,16.48549,64.6585790948,14.52168,4.23549,15.12675,48.0,12.25,49.5384951326,136.4,62.42168,17.75549,64.8977931764,14.52168,4.23549,15.12675,47.9,13.52,49.7714817943,136.69,64.67168,27.80549,70.3958199623,14.52168,4.23549,15.12675,50.15,23.57,55.4127007102,137.83,63.71168,51.35549,81.8325395033,14.52168,4.23549,15.12675,49.19,47.12,68.1171821202,137.72
2020-06-27 19:30:00,62.5828,16.1954,64.6443952482,13.0128,3.7954,13.555,49.57,12.4,51.0974060007,136.84,62.4728,17.4754,64.8709514729,13.0128,3.7954,13.555,49.46,13.68,51.3169952355,137.11,65.4528,37.0354,75.2043208932,13.0128,3.7954,13.555,52.44,33.24,62.0874480068,136.68,63.9828,60.1554,87.8206743597,13.0128,3.7954,13.555,50.97,56.36,75.9894104465,136.58
2020-06-27 20:00:00,59.9936,16.0123,62.0936856069,10.7736,3.1423,11.2225,49.22,12.87,50.8748002453,137.59,59.8936,17.3023,62.3427053171,10.7736,3.1423,11.2225,49.12,14.16,51.1202503906,137.84,66.4536,36.9423,76.0316676277,10.7736,3.1423,11.2225,55.68,33.8,65.1360299681,137.31,64.9636,59.8723,88.3456939089,10.7736,3.1423,11.2225,54.19,56.73,78.45284571,137.19
2020-06-27 20:30:00,58.21368,16.98649,60.6413504274,10.75368,3.1364900000000002,11.20175,47.46,13.85,49.4396005243,137.37,58.09368,18.27649,60.9007860595,10.75368,3.1364900000000002,11.20175,47.34,15.14,49.7020643434,137.62,64.71368,36.27649,74.1878973005,10.75368,3.1364900000000002,11.20175,53.96,33.14,63.3240965194,137.03,63.22368,60.20649,87.3043821974,10.75368,3.1364900000000002,11.20175,52.47,57.07,77.5247431469,136.91
2020-06-27 21:00:00,56.2144,17.12545,58.7651240538,9.8244,2.86545,10.23375,46.39,14.26,48.5322542234,137.8,56.0944,18.41545,59.0399060811,9.8244,2.86545,10.23375,46.27,15.55,48.8130658738,138.05,63.6144,35.70545,72.9497844209,9.8244,2.86545,10.23375,53.79,32.84,63.0224539351,137.46,62.1044,60.67545,86.8243441211,9.8244,2.86545,10.23375,52.28,57.81,77.9435340487,137.36
2020-06-27 21:30:00,55.22832,17.47951,57.928409264,9.83832,2.86951,10.24825,45.39,14.61,47.6833744611,137.88,55.09832,18.75951,58.2043304425,9.83832,2.86951,10.24825,45.26,15.89,47.9683197538,138.13,62.70832,35.34951,71.9855628197,9.83832,2.86951,10.24825,52.87,32.48,62.049877518,137.55,61.21832,61.22951,86.5836912961,9.83832,2.86951,10.24825,51.38,58.36,77.7547040378,137.45
2020-06-27 22:00:00,54.40656,17.44358,57.1345101865,9.16656,2.6735800000000003,9.5485,45.24,14.77,47.5900252154,137.72,54.27656,18.73358,57.418568295,9.16656,2.6735800000000003,9.5485,45.11,16.06,47.883563986,137.97,62.32656,34.86358,71.4147694238,9.16656,2.6735800000000003,9.5485,53.16,32.19,62.1464536398,137.39,60.82656,61.10358,86.2178513433,9.16656,2.6735800000000003,9.5485,51.66,58.43,77.9924387361,137.28
2020-06-27 22:30:00,53.93752,17.08136,56.5776362461,8.50752,2.48136,8.862,45.43,14.6,47.7183916326,138.38,53.81752,18.37136,56.8667945923,8.50752,2.48136,8.862,45.31,15.89,48.0154995809,138.63,61.56752,34.17136,70.4147808574,8.50752,2.48136,8.862,53.06,31.69,61.8030719301,138.17,60.06752,62.46136,86.65753546,8.50752,2.48136,8.862,51.56,59.98,79.0950946646,138.06
2020-06-27 23:00:00,50.90376,16.96068,53.6549853061,7.13376,2.08068,7.431,43.77,14.88,46.2301557428,138.63,50.77376,18.25068,53.9542586364,7.13376,2.08068,7.431,43.64,16.17,46.5394295195,138.87,60.56376,32.80068,68.8756388994,7.13376,2.08068,7.431,53.43,30.72,61.6318367404,138.48,59.04376,63.31068,86.5702477587,7.13376,2.08068,7.431,51.91,61.23,80.2730403062,138.41
2020-06-27 23:30:00,47.64856,17.01333,50.5948482334,5.90856,1.72333,6.15475,41.74,15.29,44.4523531436,138.84,47.50856,18.30333,50.9124264042,5.90856,1.72333,6.15475,41.6,16.58,44.7823224052,139.07,58.53856,32.47333,66.9423645247,5.90856,1.72333,6.15475,52.63,30.75,60.954732384,138.64,57.01856,63.19333,85.1147057856,5.90856,1.72333,6.15475,51.11,61.47,79.9424355396,138.56
2020-06-28 00:00:00,45.3468,17.8374,48.728893985,6.6768,1.9474,6.955,38.67,15.89,41.8074275698,139.34,45.1968,19.1174,49.0736763754,6.6768,1.9474,6.955,38.52,17.17,42.1734430655,139.57,55.6668,32.1774,64.2975714394,6.6768,1.9474,6.955,48.99,30.23,57.5662487922,139.16,54.1368,64.4574,84.1757062875,6.6768,1.9474,6.955,47.46,62.51,78.4853597813,139.08
2020-06-28 00:30:00,44.82072,18.59896,48.5264696264,8.43072,2.4589600000000003,8.782,36.39,16.14,39.8086887501,138.87,44.68072,19.86896,48.8993078806,8.43072,2.4589600000000003,8.782,36.25,17.41,40.2140597304,139.11,51.07072,31.89896,60.2143013777,8.43072,2.4589600000000003,8.782,42.64,29.44,51.8158585763,138.76,49.56072,65.31896,81.9928747051,8.43072,2.4589600000000003,8.782,41.13,62.86,75.1202802178,138.66
2020-06-28 01:00:00,43.00184,18.72512,46.9019014796,7.97184,2.32512,8.304,35.03,16.4,38.6789464696,139.12,42.84184,19.98512,47.2739703854,7.97184,2.32512,8.304,34.87,17.66,39.0869863254,139.36,49.38184,31.56512,58.6082154855,7.97184,2.32512,8.304,41.41,29.24,50.6928564987,139.02,47.88184,65.68512,81.284719297,7.97184,2.32512,8.304,39.91,63.36,74.8818916695,138.93
2020-06-28 01:30:00,41.94624,18.79307,45.9637523508,7.65624,2.23307,7.97525,34.29,16.56,38.0793605514,139.26,41.78624,20.06307,46.3531728274,7.65624,2.23307,7.97525,34.13,17.83,38.5066981186,139.5,48.28624,31.36307,57.5778006975,7.65624,2.23307,7.97525,40.63,29.13,49.9935375824,139.16,46.77624,65.91307,80.8241883681,7.65624,2.23307,7.97525,39.12,63.68,74.7363151353,139.07
2020-06-28 02:00:00,40.45144,18.69792,44.5637881065,6.78144,1.9779200000000001,7.064,33.67,16.72,37.592915556,138.63,40.29144,19.95792,44.9635264186,6.78144,1.9779200000000001,7.064,33.51,17.98,38.0289429251,138.87,47.66144,30.56792,56.6216442361,6.78144,1.9779200000000001,7.064,40.88,28.59,49.8854938835,138.5,46.18144,65.36792,80.0355568832,6.78144,1.9779200000000001,7.064,39.4,63.39,74.6368012444,138.43
2020-06-28 02:30:00,40.16264,18.60202,44.2614143453,6.69264,1.95202,6.9715,33.47,16.65,37.3826617565,138.96,40.00264,19.87202,44.66663616,6.69264,1.95202,6.9715,33.31,17.92,37.8243638413,139.2,47.04264,30.37202,55.9952638805,6.69264,1.95202,6.9715,40.35,28.42,49.3540160473,138.73,45.56264,65.35202,79.6670614611,6.69264,1.95202,6.9715,38.87,63.4,74.3669072908,138.7
2020-06-28 03:00:00,38.74736,18.16923,42.7957804668,5.51736,1.6092300000000002,5.74725,33.23,16.56,37.1277052886,139.3,38.59736,19.43923,43.2161990689,5.51736,1.6092300000000002,5.74725,33.08,17.83,37.5791870588,139.52,46.49736,19.96923,50.6040970057,5.51736,1.6092300000000002,5.74725,40.98,18.36,44.90489951,137.65,45.47736,54.70923,71.1427446741,5.51736,1.6092300000000002,5.74725,39.96,53.1,66.4560877573,137.64
2020-06-28 03:30:00,39.33472,18.37971,43.4169775222,6.44472,1.8797100000000002,6.71325,32.89,16.5,36.7967675211,139.21,39.17472,19.65971,43.8310721334,6.44472,1.8797100000000002,6.71325,32.73,17.78,37.2475677058,139.44,44.96472,19.02971,48.8257709346,6.44472,1.8797100000000002,6.71325,38.52,17.15,42.1653044576,137.96,44.00472,53.83971,69.5350972902,6.44472,1.8797100000000002,6.71325,37.56,51.96,64.1139236048,137.95
2020-06-28 04:00:00,38.78248,19.11989,43.2394605489,6.8224800000000005,1.98989,7.10675,31.96,17.13,36.2612534257,139.93,38.61248,20.38989,43.6654465907,6.8224800000000005,1.98989,7.10675,31.79,18.4,36.7309692222,140.15,44.79248,19.35989,48.7972499775,6.8224800000000005,1.98989,7.10675,37.97,17.37,41.7544943689,138.6,43.81248,54.25989,69.7400105145,6.8224800000000005,1.98989,7.10675,36.99,52.27,64.0344672813,138.6
2020-06-28 04:30:00,37.88648,19.02689,42.3958477903,6.60648,1.9268900000000002,6.88175,31.28,17.1,35.6489607142,139.85,37.71648,20.29689,42.8310238876,6.60648,1.9268900000000002,6.88175,31.11,18.37,36.1287835389,140.07,44.07648,19.07689,48.0277401224,6.60648,1.9268900000000002,6.88175,37.47,17.15,41.2082928547,138.54,43.10648,54.40689,69.413819211,6.60648,1.9268900000000002,6.88175,36.5,52.48,63.9249591318,138.53
2020-06-28 05:00:00,36.9124,19.21695,41.615098715,6.8124,1.9869500000000002,7.09625,30.1,17.23,34.682602266800004,140.1,36.7424,20.48695,42.0680291678,6.8124,1.9869500000000002,7.09625,29.93,18.5,35.1860043199,140.33,42.2724,18.91695,46.3120588947,6.8124,1.9869500000000002,7.09625,35.46,16.93,39.2942298563,138.82,41.3024,54.95695,68.7470333837,6.8124,1.9869500000000002,7.09625,34.49,52.97,63.2090262542,138.81
2020-06-28 05:30:00,37.71312,19.77591,42.5836357826,8.04312,2.34591,8.37825,29.67,17.43,34.4109546511,140.1,37.54312,21.03591,43.0348157759,8.04312,2.34591,8.37825,29.5,18.69,34.9222865803,140.33,41.08312,19.13591,45.3211407674,8.04312,2.34591,8.37825,33.04,16.79,37.0613774704,138.86,40.09312,55.50591,68.4716314707,8.04312,2.34591,8.37825,32.05,53.16,62.0740533556,138.81
2020-06-28 06:00:00,38.03824,20.14782,43.0446553366,8.59824,2.50782,8.9565,29.44,17.64,34.320303029,139.86,37.85824,21.39782,43.4869294921,8.59824,2.50782,8.9565,29.26,18.89,34.8278581024,140.09,40.82824,19.21782,45.1250461169,8.59824,2.50782,8.9565,32.23,16.71,36.3042284039,138.59,39.83824,55.47782,68.2998819783,8.59824,2.50782,8.9565,31.24,52.97,61.4960039352,138.55
2020-06-28 06:30:00,40.24464,20.18802,45.0242956663,9.76464,2.84802,10.1715,30.48,17.34,35.0671641283,139.44,40.07464,21.44802,45.4532103712,9.76464,2.84802,10.1715,30.31,18.6,35.5620035993,139.69,41.76464,19.97802,46.2969376682,9.76464,2.84802,10.1715,32.0,17.13,36.2965136067,138.15,40.78464,54.91802,68.4059630489,9.76464,2.84802,10.1715,31.02,52.07,60.6096139239,138.13
2020-06-28 07:00:00,42.61968,20.45574,47.2744584554,11.53968,3.36574,12.0205,31.08,17.09,35.4687820484,139.82,42.44968,21.70574,47.6771903645,11.53968,3.36574,12.0205,30.91,18.34,35.9413925718,140.08,42.06968,21.44574,47.2205224394,11.53968,3.36574,12.0205,30.53,18.08,35.4819292035,138.49,41.07968,54.78574,68.4764004329,11.53968,3.36574,12.0205,29.54,51.42,59.3011635636,138.47
2020-06-28 07:30:00,45.98832,20.82201,50.4824888141,14.33832,4.18201,14.93575,31.65,16.64,35.7576858871,139.59,45.82832,22.08201,50.8709158524,14.33832,4.18201,14.93575,31.49,17.9,36.2219560488,139.89,44.29832,23.09201,49.9558012713,14.33832,4.18201,14.93575,29.96,18.91,35.4286564803,138.28,43.29832,54.58201,69.6702255663,14.33832,4.18201,14.93575,28.96,50.4,58.1278040184,138.25
2020-06-28 08:00:00,49.93144,21.59542,54.4013866133,17.88144,5.21542,18.6265,32.05,16.38,35.9931507373,138.96,49.77144,22.83542,54.7599547685,17.88144,5.21542,18.6265,31.89,17.62,36.4340019762,139.29,41.53144,24.76542,48.3547984822,17.88144,5.21542,18.6265,23.65,19.55,30.6842793626,137.67,40.53144,54.34542,67.7954445627,17.88144,5.21542,18.6265,22.65,49.13,54.0997171896,137.65
2020-06-28 08:30:00,54.8896,21.62405,58.9954890357,20.3796,5.94405,21.22875,34.51,15.68,37.9051777466,138.1,54.7296,22.86405,59.3135220549,20.3796,5.94405,21.22875,34.35,16.92,38.2911073227,138.44,42.8496,26.92405,50.6062514771,20.3796,5.94405,21.22875,22.47,20.98,30.7418493263,136.75,41.8796,52.69405,67.3094629422,20.3796,5.94405,21.22875,21.5,46.75,51.4568994402,136.68
2020-06-28 09:00:00,56.85944,21.00192,60.6141613882,20.74944,6.05192,21.614,36.11,14.95,39.0824078071,138.35,56.71944,22.25192,60.9281775339,20.74944,6.05192,21.614,35.97,16.2,39.4497262348,138.7,46.58944,27.90192,54.3055527474,20.74944,6.05192,21.614,25.84,21.85,33.8397414293,136.98,45.61944,52.23192,69.3491656244,20.74944,6.05192,21.614,24.87,46.18,52.4510181026,136.88
2020-06-28 09:30:00,60.96416,20.47788,64.3115259794,21.28416,6.20788,22.171,39.68,14.27,42.1679416145,138.76,60.83416,21.74788,64.6046848719,21.28416,6.20788,22.171,39.55,15.54,42.4934594967,139.11,48.90416,28.43788,56.5714582117,21.28416,6.20788,22.171,27.62,22.23,35.4547218294,137.48,47.93416,52.39788,71.0156428078,21.28416,6.20788,22.171,26.65,46.19,53.3267156311,137.4
2020-06-28 10:00:00,65.0912,19.92285,68.0719051413,22.0212,6.42285,22.93875,43.07,13.5,45.1361817171,138.73,64.9612,21.20285,68.3338741296,22.0212,6.42285,22.93875,42.94,14.78,45.4124652491,139.08,51.2912,29.89285,59.3664019338,22.0212,6.42285,22.93875,29.27,23.47,37.5176465147,137.43,50.3212,51.32285,71.8766867737,22.0212,6.42285,22.93875,28.3,44.9,53.0744759748,137.35
2020-06-28 10:30:00,68.6512,20.18285,71.5565139981,24.9012,7.26285,25.93875,43.75,12.92,45.6178572491,138.1,68.5512,21.44285,71.8266164981,24.9012,7.26285,25.93875,43.65,14.18,45.8954779908,138.46,50.3212,31.48285,59.3581756253,24.9012,7.26285,25.93875,25.42,24.22,35.1110353023,136.81,49.3412,50.71285,70.7555451718,24.9012,7.26285,25.93875,24.44,43.45,49.8519417877,136.72
2020-06-28 11:00:00,71.07912,21.52141,74.2658224782,30.27912,8.83141,31.54075,40.8,12.69,42.7279311458,138.31,70.96912,22.78141,74.535955318,30.27912,8.83141,31.54075,40.69,13.95,43.0148648725,138.69,45.69912,33.80141,56.8414011682,30.27912,8.83141,31.54075,15.42,24.97,29.3475263012,137.03,44.66912,51.72141,68.3405775068,30.27912,8.83141,31.54075,14.39,42.89,45.2396308561,136.94
2020-06-28 11:30:00,71.43784,20.86437,74.4223549705,29.15784,8.50437,30.37275,42.28,12.36,44.0496083978,138.08,71.33784,22.12437,74.6898598456,29.15784,8.50437,30.37275,42.18,13.62,44.3244492352,138.43,50.07784,33.89437,60.4699791364,29.15784,8.50437,30.37275,20.92,25.39,32.8983054275,136.73,49.09784,50.67437,70.5584131593,29.15784,8.50437,30.37275,19.94,42.17,46.6466772664,136.61
2020-06-28 12:00:00,69.85392,19.00281,72.3925198295,24.52392,7.15281,25.54575,45.33,11.85,46.8532965756,137.89,69.76392,20.28281,72.6525767971,24.52392,7.15281,25.54575,45.24,13.13,47.106841329,138.23,55.13392,31.74281,63.6188267831,24.52392,7.15281,25.54575,30.61,24.59,39.2637262623,136.63,54.19392,50.14281,73.8328000259,24.52392,7.15281,25.54575,29.67,42.99,52.2345575266,136.52
2020-06-28 12:30:00,71.1212,18.73285,73.5468881637,23.9412,6.98285,24.93875,47.18,11.75,48.6211363504,137.55,71.0412,20.00285,73.8035643148,23.9412,6.98285,24.93875,47.1,13.02,48.8664547517,137.89,58.9412,31.83285,66.9880242772,23.9412,6.98285,24.93875,35.0,24.85,42.9246141509,136.25,57.9912,49.37285,76.1620482561,23.9412,6.98285,24.93875,34.05,42.39,54.3720019863,136.13
2020-06-28 13:00:00,72.376,20.46925,75.2148627039,28.626,8.34925,29.81875,43.75,12.12,45.3977631608,137.4,72.276,21.72925,75.471719747,28.626,8.34925,29.81875,43.65,13.38,45.6546481752,137.74,54.576,33.87925,64.2366200587,28.626,8.34925,29.81875,25.95,25.53,36.403068552,136.02,53.586,49.82925,73.1738583892,28.626,8.34925,29.81875,24.96,41.48,48.4106599831,135.9
2020-06-28 13:30:00,71.63008,21.10169,74.6736210563,29.08008,8.48169,30.29175,42.55,12.62,44.3820560587,138.06,71.53008,22.35169,74.9409793815,29.08008,8.48169,30.29175,42.45,13.87,44.6584751195,138.38,51.83008,33.68169,61.8127287382,29.08008,8.48169,30.29175,22.75,25.2,33.95,136.65,50.82008,50.73169,71.8079724088,29.08008,8.48169,30.29175,21.74,42.25,47.5151565293,136.56
2020-06-28 14:00:00,67.77104,20.38197,70.7696161058,26.68104,7.78197,27.79275,41.09,12.6,42.9784608845,138.44,67.67104,21.64197,71.0474807447,26.68104,7.78197,27.79275,40.99,13.86,43.2698474691,138.72,53.88104,32.26197,62.8012832653,26.68104,7.78197,27.79275,27.2,24.48,36.593857408,137.05,52.90104,51.23197,73.6426152656,26.68104,7.78197,27.79275,26.22,43.45,50.7483093314,136.98
2020-06-28 14:30:00,65.5796,18.8028,68.221911612,22.0896,6.4428,23.01,43.49,12.36,45.212273776,138.22,65.4796,20.0628,68.4842606735,22.0896,6.4428,23.01,43.39,13.62,45.4774284673,138.47,58.6596,29.8828,65.8325938119,22.0896,6.4428,23.01,36.57,23.44,43.4372938844,136.89,57.7096,50.8128,76.8917328196,22.0896,6.4428,23.01,35.62,44.37,56.8988690573,136.85
2020-06-28 15:00:00,66.72952,20.22861,69.7282260061,24.98952,7.28861,26.03075,41.74,12.94,43.6997848965,138.54,66.61952,21.49861,70.0025047906,24.98952,7.28861,26.03075,41.63,14.21,43.9884189304,138.8,51.22952,29.84861,59.2908360403,24.98952,7.28861,26.03075,26.24,22.56,34.6047857962,137.31,50.19952,52.89861,72.9263652472,24.98952,7.28861,26.03075,25.21,45.61,52.1134934542,137.28
2020-06-28 15:30:00,67.40376,21.37193,70.7108637627,27.98376,8.16193,29.14975,39.42,13.21,41.5745174356,137.99,67.29376,22.62193,70.994379016,27.98376,8.16193,29.14975,39.31,14.46,41.8851727942,138.26,47.50376,31.321930000000002,56.9005317467,27.98376,8.16193,29.14975,19.52,23.16,30.2888758458,136.68,46.51376,52.62193,70.2324525149,27.98376,8.16193,29.14975,18.53,44.46,48.166923298,136.64
2020-06-28 16:00:00,65.54112,20.26616,68.6028837003,23.54112,6.86616,24.522,42.0,13.4,44.0858253864,137.62,65.42112,21.51616,68.8684839618,23.54112,6.86616,24.522,41.88,14.65,44.3684223294,137.88,51.03112,28.91616,58.6542369961,23.54112,6.86616,24.522,27.49,22.05,35.2406384732,136.35,50.04112,52.12616,72.2582192363,23.54112,6.86616,24.522,26.5,45.26,52.4472840098,136.31
2020-06-28 16:30:00,68.85184,20.56512,71.8574980917,25.49184,7.43512,26.554,43.36,13.13,45.3043761683,136.86,68.75184,21.81512,72.1298479411,25.49184,7.43512,26.554,43.26,14.38,45.5874105428,137.14,50.74184,30.18512,59.041305846,25.49184,7.43512,26.554,25.25,22.75,33.9871299171,135.59,49.75184,51.53512,71.6317958507,25.49184,7.43512,26.554,24.26,44.1,50.3324706328,135.56
2020-06-28 17:00:00,69.26024,18.56132,71.7042777315,22.77024,6.64132,23.719,46.49,11.92,47.9938173101,136.31,69.18024,19.82132,71.963812663,22.77024,6.64132,23.719,46.41,13.18,48.2452121977,136.63,55.21024,28.04132,61.9232285027,22.77024,6.64132,23.719,32.44,21.4,38.8627533765,139.87,54.30024,52.63132,75.6212398007,22.77024,6.64132,23.719,31.53,45.99,55.7603891665,139.83
2020-06-28 17:30:00,68.63856,17.72833,70.8910826794,20.90856,6.09833,21.77975,47.73,11.63,49.1264674081,136.77,68.54856,18.98833,71.1298935347,20.90856,6.09833,21.77975,47.64,12.89,49.3530313152,137.07,58.01856,27.25833,64.1028069499,20.90856,6.09833,21.77975,37.11,21.16,42.7188213789,139.97,57.08856,53.05833,77.9377319741,20.90856,6.09833,21.77975,36.18,46.96,59.2809750257,139.92
2020-06-28 18:00:00,65.96616,18.22513,68.4374870131,18.80616,5.48513,19.58975,47.16,12.74,48.8505189328,136.77,65.87616,19.48513,68.6974435293,18.80616,5.48513,19.58975,47.07,14.0,49.1078904047,137.02,60.28616,26.69513,65.9321700937,18.80616,5.48513,19.58975,41.48,21.21,46.588136902,135.54,59.34616,50.83513,78.1420318962,18.80616,5.48513,19.58975,40.54,45.35,60.828563192,135.52
2020-06-28 18:30:00,63.19456,18.40133,65.8191564771,17.52456,5.11133,18.25475,45.67,13.29,47.564408963,137.27,63.09456,19.66133,66.0869987135,17.52456,5.11133,18.25475,45.57,14.55,47.8364651704,137.52,60.55456,26.07133,65.9285142011,17.52456,5.11133,18.25475,43.03,20.96,47.8633732618,135.99,59.62456,51.16133,78.5657039844,17.52456,5.11133,18.25475,42.1,46.05,62.3940101292,135.96
2020-06-28 19:00:00,61.21152,16.60711,63.424335103,12.88152,3.75711,13.41825,48.33,12.85,50.0091131695,137.34,61.11152,17.88711,63.6754786465,12.88152,3.75711,13.41825,48.23,14.13,50.2572362949,137.57,64.63152,24.75711,69.210894179,12.88152,3.75711,13.41825,51.75,21.0,55.8485675734,136.06,63.71152,49.89711,80.9251466916,12.88152,3.75711,13.41825,50.83,46.14,68.6482956817,136.03
2020-06-28 19:30:00,61.14024,16.17632,63.2439900386,12.09024,3.52632,12.594,49.05,12.65,50.6549602704,136.65,61.05024,17.44632,63.4941405612,12.09024,3.52632,12.594,48.96,13.92,50.9003732796,136.89,64.80024,24.70632,69.3503666321,12.09024,3.52632,12.594,52.71,21.18,56.8061308311,137.12,63.87024,50.24632,81.2656153068,12.09024,3.52632,12.594,51.78,46.72,69.7418583062,137.09
2020-06-28 20:00:00,59.34416,17.24038,61.7977348181,12.34416,3.60038,12.8585,47.0,13.64,48.9392439664,137.29,59.24416,18.51038,62.0685480888,12.34416,3.60038,12.8585,46.9,14.91,49.2129871071,137.52,62.17416,23.76038,66.5596110975,12.34416,3.60038,12.8585,49.83,20.16,53.7536463879,136.0,61.24416,50.42038,79.3288210769,12.34416,3.60038,12.8585,48.9,46.82,67.7002392906,135.98
2020-06-28 20:30:00,56.08528,17.14904,58.6485140954,10.38528,3.02904,10.818,45.7,14.12,47.8316255212,137.35,55.98528,18.42904,58.9404877143,10.38528,3.02904,10.818,45.6,15.4,48.1302399745,137.57,62.93528,23.35904,67.1304269195,10.38528,3.02904,10.818,52.55,20.33,56.3454647687,135.95,62.01528,49.74904,79.5038485509,10.38528,3.02904,10.818,51.63,46.72,69.6305629735,135.92
2020-06-28 21:00:00,53.72128,17.34204,56.4510608953,8.681280000000001,2.5320400000000003,9.043,45.04,14.81,47.4124213682,137.93,53.61128,18.62204,56.753411501,8.681280000000001,2.5320400000000003,9.043,44.93,16.09,47.7241343557,138.14,63.80128,22.80204,67.7534970153,8.681280000000001,2.5320400000000003,9.043,55.12,20.27,58.7289306901,136.43,62.88128,49.67204,80.1334320505,8.681280000000001,2.5320400000000003,9.043,54.2,47.14,71.8318842855,136.41
2020-06-28 21:30:00,53.21736,17.16048,55.9157355241,7.88736,2.30048,8.216,45.33,14.86,47.7035480861,137.31,53.10736,18.43048,56.2145379702,7.88736,2.30048,8.216,45.22,16.13,48.0106790204,137.53,63.87736,22.07048,67.5827138254,7.88736,2.30048,8.216,55.99,19.77,59.3778830879,135.84,62.94736,49.42048,80.0297068244,7.88736,2.30048,8.216,55.06,47.12,72.4699799917,135.82
2020-06-28 22:00:00,53.04008,16.90794,55.6698169698,8.05008,2.34794,8.3855,44.99,14.56,47.2873524317,137.39,52.92008,18.19794,55.9615929674,8.05008,2.34794,8.3855,44.87,15.85,47.5871768442,137.61,62.99008,22.16794,66.7770000992,8.05008,2.34794,8.3855,54.94,19.82,58.4057873845,135.97,62.07008,49.63794,79.4771660205,8.05008,2.34794,8.3855,54.02,47.29,71.794877951,135.91
2020-06-28 22:30:00,52.36552,16.99286,55.0536554268,7.41552,2.1628600000000002,7.7245,44.95,14.83,47.3331955397,137.7,52.25552,18.26286,55.3549584577,7.41552,2.1628600000000002,7.7245,44.84,16.1,47.6427916898,137.91,63.615520000000004,21.76286,67.235083552,7.41552,2.1628600000000002,7.7245,56.2,19.6,59.5197446231,136.27,62.69552,49.86286,80.1063857345,7.41552,2.1628600000000002,7.7245,55.28,47.7,73.0148505443,136.24
2020-06-28 23:00:00,49.666,17.37675,52.6180862115,7.086,2.06675,7.38125,42.58,15.31,45.2487845141,137.63,49.556,18.64675,52.9480728786,7.086,2.06675,7.38125,42.47,16.58,45.5916362944,137.84,60.826,21.17675,64.4069640378,7.086,2.06675,7.38125,53.74,19.11,57.036652251,136.2,59.886,50.19675,78.141197243,7.086,2.06675,7.38125,52.8,48.13,71.4446422064,136.16
2020-06-28 23:30:00,47.69216,17.89188,50.9378198925,8.13216,2.37188,8.471,39.56,15.52,42.4954585809,137.0,47.56216,19.13188,51.2658550714,8.13216,2.37188,8.471,39.43,16.76,42.844165297,137.22,55.51216,20.21188,59.0772375878,8.13216,2.37188,8.471,47.38,17.84,50.6273641423,135.68,54.55216,51.17188,74.7963867002,8.13216,2.37188,8.471,46.42,48.8,67.351736429,135.66
2020-06-29 00:00:00,44.36488,18.31684,47.997387481,7.15488,2.08684,7.453,37.21,16.23,40.5955293105,138.08,44.23488,19.56684,48.3692654089,7.15488,2.08684,7.453,37.08,17.48,40.9936190156,138.3,53.63488,20.46684,57.4072459904,7.15488,2.08684,7.453,46.48,18.38,49.9821448119,136.65,52.68488,51.29684,73.5327299548,7.15488,2.08684,7.453,45.53,49.21,67.0418153096,136.63
2020-06-29 00:30:00,42.926,18.54925,46.7623368916,7.506,2.18925,7.81875,35.42,16.36,39.0157147826,137.62,42.786,19.77925,47.1366155612,7.506,2.18925,7.81875,35.28,17.59,39.4219038099,137.84,50.656,19.78925,54.3842325639,7.506,2.18925,7.81875,43.15,17.6,46.6013143591,136.26,49.696,51.80925,71.7906038529,7.506,2.18925,7.81875,42.19,49.62,65.1317165442,136.23
2020-06-29 01:00:00,41.73792,18.64231,45.7120300147,7.44792,2.17231,7.75825,34.29,16.47,38.0403075697,137.9,41.59792,19.88231,46.1052404751,7.44792,2.17231,7.75825,34.15,17.71,38.4690343003,138.12,52.23792,20.21231,56.0119430252,7.44792,2.17231,7.75825,44.79,18.04,48.2864960419,136.46,51.28792,51.57231,72.7334441413,7.44792,2.17231,7.75825,43.84,49.4,66.047752422,136.45
2020-06-29 01:30:00,40.73144,18.59167,44.773880755,7.17144,2.09167,7.47025,33.56,16.5,37.3968394386,138.51,40.59144,19.83167,45.1769867993,7.17144,2.09167,7.47025,33.42,17.74,37.8365431825,138.73,48.31144,20.24167,52.3805349272,7.17144,2.09167,7.47025,41.14,18.15,44.9657881061,137.12,47.33144,52.12167,70.405494786,7.17144,2.09167,7.47025,40.16,50.03,64.1547075436,137.09
2020-06-29 02:00:00,40.94312,18.61216,44.9750105636,7.89312,2.30216,8.222,33.05,16.31,36.8553740993,138.7,40.79312,19.87216,45.3760000705,7.89312,2.30216,8.222,32.9,17.57,37.2976527412,138.91,47.02312,19.97216,51.0887559997,7.89312,2.30216,8.222,39.13,17.67,42.9346689751,137.39,46.02312,53.05216,70.2328929719,7.89312,2.30216,8.222,38.13,50.75,63.4780229686,137.35
2020-06-29 02:30:00,40.06368,18.39274,44.0839124835,7.24368,2.11274,7.5455,32.82,16.28,36.6359222622,138.91,39.91368,19.64274,44.485268189,7.24368,2.11274,7.5455,32.67,17.53,37.0760003237,139.13,47.26368,19.58274,51.1599369922,7.24368,2.11274,7.5455,40.02,17.47,43.6669360043,137.63,46.27368,53.25274,70.5486199599,7.24368,2.11274,7.5455,39.03,51.14,64.3322663988,137.62
2020-06-29 03:00:00,40.26784,17.99687,44.1065331676,7.73784,2.25687,8.06025,32.53,15.74,36.1379094581,139.09,40.13784,19.23687,44.5095873634,7.73784,2.25687,8.06025,32.4,16.98,36.5797813006,139.31,45.65784,19.19687,49.5293667561,7.73784,2.25687,8.06025,37.92,16.94,41.5317950491,137.95,44.65784,54.29687,70.3027223176,7.73784,2.25687,8.06025,36.92,52.04,63.8063319742,137.93
2020-06-29 03:30:00,40.09656,17.85108,43.8907186202,7.78656,2.27108,8.111,32.31,15.58,35.8702174513,138.84,39.94656,19.09108,44.2741119775,7.78656,2.27108,8.111,32.16,16.82,36.2929469732,139.07,45.57656,19.28108,49.4871990256,7.78656,2.27108,8.111,37.79,17.01,41.4418170451,137.71,44.58656,54.09108,70.0985468337,7.78656,2.27108,8.111,36.8,51.82,63.5574732034,137.69
2020-06-29 04:00:00,39.53704,18.03622,43.4566768616,7.66704,2.23622,7.9865,31.87,15.8,35.5715743256,138.67,39.39704,19.27622,43.8599979281,7.66704,2.23622,7.9865,31.73,17.04,36.0160311528,138.91,45.31704,19.03622,49.1529428036,7.66704,2.23622,7.9865,37.65,16.8,41.228176045,137.54,44.31704,54.05622,69.9004646269,7.66704,2.23622,7.9865,36.65,51.82,63.470740503,137.52
2020-06-29 04:30:00,39.67648,17.94064,43.5441112988,7.71648,2.25064,8.038,31.96,15.69,35.6036191981,138.8,39.53648,19.18064,43.9434887281,7.71648,2.25064,8.038,31.82,16.93,36.0435472727,139.07,45.48648,19.20064,49.3729119984,7.71648,2.25064,8.038,37.77,16.95,41.3989782483,137.71,44.48648,54.08064,70.0268700257,7.71648,2.25064,8.038,36.77,51.83,63.5482635483,137.68
2020-06-29 05:00:00,39.40424,17.61582,43.1626139645,7.4942400000000005,2.18582,7.8065,31.91,15.43,35.4447880513,139.09,39.26424,18.86582,43.5614474857,7.4942400000000005,2.18582,7.8065,31.77,16.68,35.8825208145,139.37,45.79424,19.20582,49.6585938086,7.4942400000000005,2.18582,7.8065,38.3,17.02,41.9114590536,138.04,44.79424,54.25582,70.3577852199,7.4942400000000005,2.18582,7.8065,37.3,52.07,64.0513458094,137.99
2020-06-29 05:30:00,40.1872,17.76085,43.9369871129,7.2372,2.11085,7.53875,32.95,15.65,36.4777329339,138.41,40.0472,18.990850000000002,44.321897653,7.2372,2.11085,7.53875,32.81,16.88,36.8975676705,138.69,51.3572,20.14085,55.1653499088,7.2372,2.11085,7.53875,44.12,18.03,47.6618851914,137.16,50.4072,52.23085,72.5875161688,7.2372,2.11085,7.53875,43.17,50.12,66.1487966633,137.07
2020-06-29 06:00:00,42.5592,17.9481,46.1889575359,8.3592,2.4381,8.7075,34.2,15.51,37.5526310663,137.81,42.419200000000004,19.1781,46.5530670123,8.3592,2.4381,8.7075,34.06,16.74,37.9514321205,138.09,52.5492,21.9881,56.9639795156,8.3592,2.4381,8.7075,44.19,19.55,48.3214093338,136.4,51.5992,50.4281,72.1489480883,8.3592,2.4381,8.7075,43.24,47.99,64.5967313415,136.3
2020-06-29 06:30:00,49.43864,16.11002,51.9972294401,9.42864,2.75002,9.8215,40.01,13.36,42.1816275172,137.12,49.32864,17.36002,52.2942159196,9.42864,2.75002,9.8215,39.9,14.61,42.4907295772,137.44,56.88864,33.23002,65.8828626446,9.42864,2.75002,9.8215,47.46,30.48,56.4046274697,138.23,55.58864,56.26002,79.0903707631,9.42864,2.75002,9.8215,46.16,53.51,70.6687038228,138.12
2020-06-29 07:00:00,54.84024,14.82507,56.8087548162,10.20024,2.97507,10.62525,44.64,11.85,46.1860595851,136.14,54.75024,16.05507,57.0557100803,10.20024,2.97507,10.62525,44.55,13.08,46.4304738292,136.47,62.69024,39.71507,74.2115420697,10.20024,2.97507,10.62525,52.49,36.74,64.0704900871,137.94,61.30024,54.98507,82.3472971442,10.20024,2.97507,10.62525,51.1,52.01,72.912619621,137.88
2020-06-29 07:30:00,57.23848,13.11539,58.7218617515,8.89848,2.59539,9.26925,48.34,10.52,49.4714665236,136.41,57.15848,14.36539,58.9360353753,8.89848,2.59539,9.26925,48.26,11.77,49.6745457956,136.73,71.21848,41.65539,82.5060204443,8.89848,2.59539,9.26925,62.32,39.06,73.549072054,138.08,69.82848,52.49539,87.3600743496,8.89848,2.59539,9.26925,60.93,49.9,78.7557928028,138.03
2020-06-29 08:00:00,59.49344,12.76017,60.8464570987,12.58344,3.67017,13.10775,46.91,9.09,47.7825930648,136.08,59.41344,13.99017,61.0383626031,12.58344,3.67017,13.10775,46.83,10.32,47.9536369841,136.38,76.78344,44.21017,88.6015563614,12.58344,3.67017,13.10775,64.2,40.54,75.928463701,137.69,75.37344,51.62017,91.3553359594,12.58344,3.67017,13.10775,62.79,47.95,79.0049783242,137.62
2020-06-29 08:30:00,67.30152,10.45586,68.1088804977,14.83152,4.3258600000000005,15.4495,52.47,6.13,52.8268662709,138.11,66.55152,11.85586,67.5993064362,14.83152,4.3258600000000005,15.4495,51.72,7.53,52.2652781491,138.4,78.66152,43.74586,90.007416338,14.83152,4.3258600000000005,15.4495,63.83,39.42,75.0213656234,136.96,77.23152,52.53586,93.4062324872,14.83152,4.3258600000000005,15.4495,62.4,48.21,78.8540683795,136.86
2020-06-29 09:00:00,72.48976,9.99243,73.1752277903,18.41976,5.37243,19.18725,54.07,4.62,54.2670185288,139.46,71.44976,11.08243,72.3041386005,18.41976,5.37243,19.18725,53.03,5.71,53.3365259461,139.75,77.57976,43.33243,88.8612325559,18.41976,5.37243,19.18725,59.16,37.96,70.2913024492,137.33,76.17976,55.47243,94.2366506396,18.41976,5.37243,19.18725,57.76,50.1,76.4606277767,137.21
2020-06-29 09:30:00,71.31904,8.05597,71.7725861256,12.56904,3.66597,13.09275,58.75,4.39,58.9137895573,138.45,70.20904,9.14597,70.8022461859,12.56904,3.66597,13.09275,57.64,5.48,57.8999136441,138.71,86.36904,45.95597,97.8343612907,12.56904,3.66597,13.09275,73.8,42.29,85.0581218932,135.69,85.00904,47.36597,97.3142949199,12.56904,3.66597,13.09275,72.44,43.7,84.6004940884,135.61
2020-06-29 10:00:00,71.68392,7.68281,72.0944516316,13.00392,3.7928100000000002,13.54575,58.68,3.89,58.8087961108,137.99,70.59392,8.77281,71.1369365116,13.00392,3.7928100000000002,13.54575,57.59,4.98,57.8049176109,138.28,87.17392,46.42281,98.7642122252,13.00392,3.7928100000000002,13.54575,74.17,42.63,85.5482659088,137.99,85.88392,46.60281,97.7132008199,13.00392,3.7928100000000002,13.54575,72.88,42.81,84.523313352,137.88
2020-06-29 10:30:00,75.76896,9.59303,76.3738274808,20.47896,5.97303,21.33225,55.29,3.62,55.4083793302,138.83,74.72896,10.69303,75.4901208984,20.47896,5.97303,21.33225,54.25,4.72,54.4549437609,139.11,80.67896,44.41303,92.0956666758,20.47896,5.97303,21.33225,60.2,38.44,71.426000868,136.84,79.27896,54.20303,96.0370863774,20.47896,5.97303,21.33225,58.8,48.23,76.0498053909,136.75
2020-06-29 11:00:00,76.94584,9.23587,77.4981521584,20.62584,6.01587,21.48525,56.32,3.22,56.4119739063,138.7,75.86584,10.32587,76.5653268142,20.62584,6.01587,21.48525,55.24,4.31,55.407884818,138.98,81.65584,45.44587,93.4505393573,20.62584,6.01587,21.48525,61.03,39.43,72.6593820508,136.54,80.28584,53.59587,96.5315149864,20.62584,6.01587,21.48525,59.66,47.58,76.3097110465,136.44
2020-06-29 11:30:00,75.84144,6.74667,76.1409323384,14.73144,4.29667,15.34525,61.11,2.45,61.1590925374,138.04,74.69144,7.87667,75.105613236,14.73144,4.29667,15.34525,59.96,3.58,60.0667795041,138.29,90.24144,46.98667,101.7411649774,14.73144,4.29667,15.34525,75.51,42.69,86.7421247146,135.46,88.87144,47.25667,100.6544867711,14.73144,4.29667,15.34525,74.14,42.96,85.6872289201,135.4
2020-06-29 12:00:00,78.5776,5.5743,78.7750724674,12.5976,3.6743,13.1225,65.98,1.9,66.0073511058,137.86,77.3576,6.7243,77.649304493,12.5976,3.6743,13.1225,64.76,3.05,64.8317831006,138.12,91.1176,46.9743,102.513422976,12.5976,3.6743,13.1225,78.52,43.3,89.6676106518,135.28,89.7676,45.7443,100.7509949938,12.5976,3.6743,13.1225,77.17,42.07,87.8925127642,135.23
2020-06-29 12:30:00,79.28224,5.19732,79.4524116349,11.92224,3.47732,12.419,67.36,1.72,67.3819560417,137.93,78.04224,6.35732,78.3007454741,11.92224,3.47732,12.419,66.12,2.88,66.1826926016,138.19,94.08224,47.33732,105.3199399364,11.92224,3.47732,12.419,82.16,43.86,93.1341247879,135.28,92.70224,44.98732,103.0415656995,11.92224,3.47732,12.419,80.78,41.51,90.8211897081,135.23
2020-06-29 13:00:00,77.2052,5.77735,77.4210609593,12.2652,3.57735,12.776250000000001,64.94,2.2,64.9772544819,137.44,76.0152,6.90735,76.3283834171,12.2652,3.57735,12.776250000000001,63.75,3.33,63.8369125193,137.74,93.4252,45.54735,103.9366590143,12.2652,3.57735,12.776250000000001,81.16,41.97,91.3697241979,138.27,92.2052,45.91735,103.0058344855,12.2652,3.57735,12.776250000000001,79.94,42.34,90.460373645,138.19
2020-06-29 13:30:00,74.13032,6.61676,74.4250351441,13.60032,3.96676,14.167,60.53,2.65,60.5879806562,138.16,72.99032,7.74676,73.4002663769,13.60032,3.96676,14.167,59.39,3.7800000000000002,59.5101713995,138.43,93.72032,46.31676,104.5406171677,13.60032,3.96676,14.167,80.12,42.35,90.6241518581,138.27,92.45032,46.66676,103.5608427785,13.60032,3.96676,14.167,78.85,42.7,89.6694624719,138.19
2020-06-29 14:00:00,75.7628,5.5704,75.9673036247,11.4528,3.3404,11.93,64.31,2.23,64.3486518895,138.62,74.5628,6.7204,74.8650447138,11.4528,3.3404,11.93,63.11,3.38,63.2004469921,138.86,91.6328,46.5704,102.787996342,11.4528,3.3404,11.93,80.18,43.23,91.0915215594,135.99,90.2528,46.4104,101.4864184805,11.4528,3.3404,11.93,78.8,43.07,89.8023657818,135.93
2020-06-29 14:30:00,75.5448,4.9826500000000005,75.7089400802,10.2948,3.00265,10.72375,65.25,1.98,65.2800344669,138.98,74.3348,6.11265,74.5857022563,10.2948,3.00265,10.72375,64.04,3.11,64.1154716118,139.24,91.2548,46.13265,102.2529213229,10.2948,3.00265,10.72375,80.96,43.13,91.7317747566,136.44,89.8348,46.73265,101.2631812016,10.2948,3.00265,10.72375,79.54,43.73,90.7685215259,136.38
2020-06-29 15:00:00,74.05224,6.50232,74.3371671131,12.28224,3.58232,12.794,61.77,2.92,61.8389788079,138.86,72.90224,7.63232,73.3006746599,12.28224,3.58232,12.794,60.62,4.05,60.7551388773,139.13,88.26224,45.27232,99.1957961206,12.28224,3.58232,12.794,75.98,41.69,86.6661208316,136.38,86.86224,48.61232,99.5399738477,12.28224,3.58232,12.794,74.58,45.03,87.1199018594,136.31
2020-06-29 15:30:00,72.24864,7.54252,72.6412802049,12.48864,3.64252,13.009,59.76,3.9,59.8871238247,139.53,71.10864,8.65252,71.6331263104,12.48864,3.64252,13.009,58.62,5.01,58.8337020763,139.79,87.80864,44.42252,98.4058816423,12.48864,3.64252,13.009,75.32,40.78,85.651099234,137.04,86.39864,50.44252,100.0458535762,12.48864,3.64252,13.009,73.91,46.8,87.4810156548,136.96
2020-06-29 16:00:00,76.79456,7.96508,77.2065213891,15.99456,4.66508,16.661,60.8,3.3,60.8894900619,139.07,75.66456,9.09508,76.209225952,15.99456,4.66508,16.661,59.67,4.43,59.8342193063,139.35,86.17456,44.13508,96.8192133711,15.99456,4.66508,16.661,70.18,39.47,80.517782508,136.87,84.74456,52.75508,99.8235388844,15.99456,4.66508,16.661,68.75,48.09,83.9000035757,136.75
2020-06-29 16:30:00,71.0772,10.9946,71.922524907,19.3872,5.6546,20.195,51.69,5.34,51.9651007889,139.22,70.0672,12.0546,71.0965955373,19.3872,5.6546,20.195,50.68,6.4,51.0825058117,139.48,86.8672,42.5046,96.7085903992,19.3872,5.6546,20.195,67.48,36.85,76.8861034258,136.98,85.4672,56.4946,102.4513645834,19.3872,5.6546,20.195,66.08,50.84,83.3742886027,136.88
2020-06-29 17:00:00,71.43024,11.468820000000001,72.3450967146,20.43024,5.95882,21.2815,51.0,5.51,51.2967844996,137.5,71.03024,12.91882,72.1955047399,20.43024,5.95882,21.2815,50.6,6.96,51.076429006,137.81,86.61024,41.75882,96.1516131984,20.43024,5.95882,21.2815,66.18,35.8,75.2424906552,138.41,85.15024,59.58882,103.9297399258,20.43024,5.95882,21.2815,64.72,53.63,84.0526935916,138.32
2020-06-29 17:30:00,74.1928,12.1329,75.1783135901,22.6728,6.6129,23.6175,51.52,5.52,51.8148704524,136.81,74.1328,13.4029,75.3346518161,22.6728,6.6129,23.6175,51.46,6.79,51.9060275883,137.16,84.6628,40.1629,93.7061803738,22.6728,6.6129,23.6175,61.99,33.55,70.4866129134,139.77,83.1728,64.0929,105.0029261033,22.6728,6.6129,23.6175,60.5,57.48,83.4517848821,139.68
2020-06-29 18:00:00,70.46896,9.33803,71.0849711807,18.43896,5.37803,19.20725,52.03,3.96,52.1804800668,137.89,69.46896,19.86803,72.2542387654,18.43896,5.37803,19.20725,51.03,14.49,53.0473467763,138.18,88.91896,41.01803,97.9237470309,18.43896,5.37803,19.20725,70.48,35.64,78.9787313142,137.99,87.50896,58.56803,105.2997256329,18.43896,5.37803,19.20725,69.07,53.19,87.1770669385,137.88
2020-06-29 18:30:00,68.32656,7.32983,68.7185943487,17.65656,5.14983,18.39225,50.67,2.18,50.7168739179,138.11,66.83656,23.81983,70.9542814343,17.65656,5.14983,18.39225,49.18,18.67,52.6045748961,138.38,87.99656,39.85983,96.6033157788,17.65656,5.14983,18.39225,70.34,34.71,78.4378715927,136.91,86.57656,57.96983,104.1921394908,17.65656,5.14983,18.39225,68.92,52.82,86.8327058199,136.83
2020-06-29 19:00:00,67.12864,7.04002,67.496786515,18.30864,5.34002,19.0715,48.82,1.7000000000000002,48.8495895582,139.03,65.67864,24.72002,70.1766566677,18.30864,5.34002,19.0715,47.37,19.38,51.1810638811,139.28,86.64864,40.35002,95.5830054343,18.30864,5.34002,19.0715,68.34,35.01,76.78577798,137.77,85.21864,58.77002,103.5187512205,18.30864,5.34002,19.0715,66.91,53.43,85.6254226267,137.69
2020-06-29 19:30:00,71.5124,5.89195,71.754710149,11.9724,3.49195,12.47125,59.54,2.4,59.5883512106,139.16,69.8424,22.29195,73.3136540664,11.9724,3.49195,12.47125,57.87,18.8,60.8471601638,139.44,84.5024,39.81195,93.4111715405,11.9724,3.49195,12.47125,72.53,36.32,81.1156168688,137.93,83.0924,55.93195,100.1635161551,11.9724,3.49195,12.47125,71.12,52.44,88.3629334054,137.84
2020-06-29 20:00:00,68.48232,4.74651,68.6466132432,8.90232,2.5965100000000003,9.27325,59.58,2.15,59.6187797594,139.53,66.81232,21.74651,70.2623426948,8.90232,2.5965100000000003,9.27325,57.91,19.15,60.9941849687,139.8,83.82232,38.96651,92.4368445576,8.90232,2.5965100000000003,9.27325,74.92,36.37,83.2813502532,138.25,82.38232,55.34651,99.2475834354,8.90232,2.5965100000000003,9.27325,73.48,52.75,90.453705839,138.16
2020-06-29 20:30:00,67.62584,4.55087,67.7787920626,10.42584,3.04087,10.86025,57.2,1.51,57.2199274729,139.78,65.99584,22.89087,69.8530087159,10.42584,3.04087,10.86025,55.57,19.85,59.0088756036,140.06,80.85584,38.45087,89.5328781279,10.42584,3.04087,10.86025,70.43,35.41,78.8305334246,138.58,79.39584,57.20087,97.8551937204,10.42584,3.04087,10.86025,68.97,54.16,87.6935944069,138.49
2020-06-29 21:00:00,61.94472,2.68846,62.0030334181,7.19472,2.09846,7.4945,54.75,0.59,54.7531789031,140.21,60.37472,23.04846,64.6245953446,7.19472,2.09846,7.4945,53.18,20.95,57.1578069908,140.47,80.56472,37.79846,88.9909977866,7.19472,2.09846,7.4945,73.37,35.7,81.5944048327,138.81,79.10472,56.27846,97.0815213429,7.19472,2.09846,7.4945,71.91,54.18,90.0362177127,138.72
2020-06-29 21:30:00,58.98792,2.89356,59.0588468851,7.41792,2.16356,7.727,51.57,0.73,51.5751665048,140.26,57.46792,24.33356,62.4074031778,7.41792,2.16356,7.727,50.05,22.17,54.7404000716,140.52,79.01792,36.70356,87.1262474677,7.41792,2.16356,7.727,71.6,34.54,79.4957332188,138.84,77.55792,57.43356,96.5082626981,7.41792,2.16356,7.727,70.14,55.27,89.2994540857,138.75
2020-06-29 22:00:00,57.96368,2.64649,58.0240649081,6.91368,2.01649,7.20175,51.05,0.63,51.0538872173,135.75,57.33368,23.31649,61.8935341394,6.91368,2.01649,7.20175,50.42,21.3,54.7345083106,136.08,76.49368,35.43649,84.3031903516,6.91368,2.01649,7.20175,69.58,33.42,77.1898490736,139.07,75.03368,58.58649,95.196795875,6.91368,2.01649,7.20175,68.12,56.57,88.5465939492,138.96
2020-06-29 22:30:00,57.036,2.6717500000000003,57.0985423988,6.726,1.96175,7.00625,50.31,0.71,50.315009689,135.82,56.416,24.00175,61.3094532602,6.726,1.96175,7.00625,49.69,22.04,54.358602815,136.15,74.306,34.74175,82.0266470671,6.726,1.96175,7.00625,67.58,32.78,75.1104839553,139.31,72.846,59.46175,94.0331825956,6.726,1.96175,7.00625,66.12,57.5,87.624793295,139.23
2020-06-29 23:00:00,54.67648,2.49314,54.7332916263,5.9764800000000005,1.74314,6.2255,48.7,0.75,48.7057748116,136.4,54.05648,23.99314,59.1419799893,5.9764800000000005,1.74314,6.2255,48.08,22.25,52.9787589511,136.73,70.84648,34.37314,78.7447552657,5.9764800000000005,1.74314,6.2255,64.87,32.63,72.6142809646,139.96,69.34648,60.27314,91.8791907553,5.9764800000000005,1.74314,6.2255,63.37,58.53,86.2642324489,139.88
