Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-29 23:30:00,52.18144,3.40417,52.2923613338,6.63144,1.93417,6.90775,45.55,1.47,45.5737139149,136.15,51.57144,24.82417,57.2350665227,6.63144,1.93417,6.90775,44.94,22.89,50.4336762491,136.48,65.21144,33.94417,73.5169271927,6.63144,1.93417,6.90775,58.58,32.01,66.7551982995,139.7,63.74144,60.70417,88.0225393218,6.63144,1.93417,6.90775,57.11,58.77,81.9479407917,139.61
2020-06-30 00:00:00,49.56192,3.38681,49.6775039234,6.09192,1.7768100000000002,6.34575,43.47,1.6099999999999999,43.4998045973,135.9,48.96192,24.75681,54.8650093544,6.09192,1.7768100000000002,6.34575,42.87,22.98,48.6406959243,136.23,62.21192,33.07681,70.4584867128,6.09192,1.7768100000000002,6.34575,56.12,31.3,64.2584189037,139.5,60.75192,61.12681,86.1816841589,6.09192,1.7768100000000002,6.34575,54.66,59.35,80.685426813,139.39
2020-06-30 00:30:00,47.60232,3.22026,47.7111197086,5.45232,1.59026,5.6795,42.15,1.63,42.181505426,136.71,46.99232,24.81026,53.1396945818,5.45232,1.59026,5.6795,41.54,23.22,47.5892845082,137.0,60.71232,32.76026,68.9871033966,5.45232,1.59026,5.6795,55.26,31.17,63.444751556,138.21,59.19232,61.04026,85.0273137753,5.45232,1.59026,5.6795,53.74,59.45,80.1391920349,138.11
2020-06-30 01:00:00,45.88656,3.55733,46.0242434524,4.75656,1.38733,4.95475,41.13,2.17,41.1872043237,137.05,45.27656,25.21733,51.8254823206,4.75656,1.38733,4.95475,40.52,23.83,47.0078642357,137.29,60.96656,33.08733,69.3663668125,4.75656,1.38733,4.95475,56.21,31.7,64.5325816933,135.83,59.37656,60.58733,84.8316004444,4.75656,1.38733,4.95475,54.62,59.2,80.5480254258,135.76
2020-06-30 01:30:00,45.14336,3.67848,45.2929814342,4.86336,1.41848,5.066,40.28,2.26,40.3433513729,136.74,44.54336,25.22848,51.1916704474,4.86336,1.41848,5.066,39.68,23.81,46.2754632608,136.98,58.33336,32.11848,66.5911228799,4.86336,1.41848,5.066,53.47,30.7,61.656556018,135.65,56.76336,60.96848,83.3020683537,4.86336,1.41848,5.066,51.9,59.55,78.9924838197,135.58
2020-06-30 02:00:00,44.68104,3.61447,44.8269977677,5.02104,1.46447,5.23025,39.66,2.15,39.7182338479,136.43,44.08104,25.08447,50.7185244527,5.02104,1.46447,5.23025,39.06,23.62,45.6463361071,136.7,57.11104,20.02447,60.5198338453,5.02104,1.46447,5.23025,52.09,18.56,55.2977549273,138.97,56.19104,50.88447,75.8067428628,5.02104,1.46447,5.23025,51.17,49.42,71.1386343698,138.88
2020-06-30 02:30:00,44.38136,3.21373,44.4975637082,5.12136,1.49373,5.33475,39.26,1.72,39.2976589634,136.25,43.78136,24.68373,50.2602627347,5.12136,1.49373,5.33475,38.66,23.19,45.08183337,136.52,55.93136,20.22373,59.4753418364,5.12136,1.49373,5.33475,50.81,18.73,54.1522760371,138.82,55.01136,50.76373,74.8545657429,5.12136,1.49373,5.33475,49.89,49.27,70.1180789811,138.7
2020-06-30 03:00:00,43.53376,3.45068,43.6703040086,4.73376,1.38068,4.931,38.8,2.07,38.855178548,136.64,42.94376,25.03068,49.7061511707,4.73376,1.38068,4.931,38.21,23.65,44.9369180074,136.91,54.93376,20.36068,58.5856234737,4.73376,1.38068,4.931,50.2,18.98,53.6682438692,139.16,54.01376,50.71068,74.0881862067,4.73376,1.38068,4.931,49.28,49.33,69.7278086562,139.04
2020-06-30 03:30:00,43.69216,3.7318800000000003,43.8512459777,5.01216,1.46188,5.221,38.68,2.27,38.7465521047,137.17,43.08216,25.46188,50.0437792678,5.01216,1.46188,5.221,38.07,24.0,45.0036098552,137.44,54.58216,20.67188,58.3655618751,5.01216,1.46188,5.221,49.57,19.21,53.1621011624,139.67,53.65216,50.97188,74.0046405531,5.01216,1.46188,5.221,48.64,49.51,69.4052570055,139.56
2020-06-30 04:00:00,44.15424,3.73832,44.312209902,5.51424,1.60832,5.744,38.64,2.13,38.6986627676,136.67,43.56424,25.32832,50.3921303459,5.51424,1.60832,5.744,38.05,23.72,44.8379404077,136.93,53.81424,20.34832,57.5328302241,5.51424,1.60832,5.744,48.3,18.74,51.8080843112,139.21,52.87424,51.24832,73.634744234,5.51424,1.60832,5.744,47.36,49.64,68.6083027046,139.09
2020-06-30 04:30:00,45.33128,4.12579,45.5186455155,6.67128,1.9457900000000001,6.94925,38.66,2.18,38.7214152634,137.12,44.73128,25.86579,51.6713315366,6.67128,1.9457900000000001,6.94925,38.06,23.92,44.9525305183,137.39,52.89128,20.79579,56.8326700214,6.67128,1.9457900000000001,6.94925,46.22,18.85,49.9160385047,139.69,51.95128,51.94579,73.466322845,6.67128,1.9457900000000001,6.94925,45.28,50.0,67.4557514227,139.59
2020-06-30 05:00:00,42.94568,3.93874,43.1259214794,4.79568,1.39874,4.9955,38.15,2.54,38.2344622036,137.44,42.35568,25.75874,49.5733427827,4.79568,1.39874,4.9955,37.56,24.36,44.7678813437,137.68,55.68568,21.61874,59.7349552293,4.79568,1.39874,4.9955,50.89,20.22,54.7598438639,139.55,54.70568,52.32874,75.7034243231,4.79568,1.39874,4.9955,49.91,50.93,71.3082954501,139.45
2020-06-30 05:30:00,43.25512,3.44566,43.3921419044,4.30512,1.25566,4.4845,38.95,2.19,39.0115188118,136.93,42.65512,25.12566,49.505131579,4.30512,1.25566,4.4845,38.35,23.87,45.1718872752,137.17,57.86512,20.83566,61.5020067986,4.30512,1.25566,4.4845,53.56,19.58,57.02674811,139.33,56.94512,50.22566,75.9299915333,4.30512,1.25566,4.4845,52.64,48.97,71.8959699844,139.22
2020-06-30 06:00:00,45.4676,3.8143000000000002,45.6273112757,5.3976,1.5743,5.6225000000000005,40.07,2.24,40.1325615928,136.84,44.8776,25.4543,51.593801665,5.3976,1.5743,5.6225000000000005,39.48,23.88,46.1402730811,137.09,57.6376,21.4743,61.5080360136,5.3976,1.5743,5.6225000000000005,52.24,19.9,55.9019462989,139.23,56.7276,49.9943,75.6138256819,5.3976,1.5743,5.6225000000000005,51.33,48.42,70.5639093305,139.14
2020-06-30 06:30:00,51.96,2.8325,52.0371468881,7.86,2.2925,8.1875,44.1,0.54,44.1033059985,136.11,51.35,24.2125,56.7720675707,7.86,2.2925,8.1875,43.49,21.92,48.7018120813,136.37,62.6,24.3025,67.151854079,7.86,2.2925,8.1875,54.74,22.01,58.9992177914,138.48,61.69,47.9925,78.1596837011,7.86,2.2925,8.1875,53.83,45.7,70.6127389357,138.36
2020-06-30 07:00:00,56.24928,3.8597900000000003,56.3815526512,8.15928,2.37979,8.49925,48.09,1.48,48.1127685755,136.17,55.64928,22.37979,59.9808083053,8.15928,2.37979,8.49925,47.49,20.0,51.5296041126,136.43,67.45928,26.40979,72.4446786587,8.15928,2.37979,8.49925,59.3,24.03,63.9838331143,138.56,66.61928,46.06979,80.9972469801,8.15928,2.37979,8.49925,58.46,43.69,72.982105341,138.43
2020-06-30 07:30:00,62.21176,5.69843,62.4721953093,10.45176,3.04843,10.88725,51.76,2.65,51.8277927371,135.38,61.60176,21.64843,65.2949565936,10.45176,3.04843,10.88725,51.15,18.6,54.4268545848,135.64,71.72176,29.15843,77.4223798237,10.45176,3.04843,10.88725,61.27,26.11,66.6013888744,137.67,70.88176,43.74843,83.2955522712,10.45176,3.04843,10.88725,60.43,40.7,72.8579089736,137.57
2020-06-30 08:00:00,65.13536,6.99698,65.5100973244,8.83536,2.57698,9.2035,56.3,4.42,56.4732361389,138.94,63.62536,19.276980000000002,66.4814891007,8.83536,2.57698,9.2035,54.79,16.7,57.2785657991,139.13,77.08536,30.87698,83.039391979,8.83536,2.57698,9.2035,68.25,28.3,73.8847244023,136.79,76.24536,40.46698,86.3187777477,8.83536,2.57698,9.2035,67.41,37.89,77.3289092125,136.67
2020-06-30 08:30:00,69.74528,8.58529,70.2716961988,12.63528,3.68529,13.16175,57.11,4.9,57.3198229237,139.0,68.15528,19.99529,71.0278383035,12.63528,3.68529,13.16175,55.52,16.31,57.8661083882,139.2,79.31528,32.28529,85.6344182666,12.63528,3.68529,13.16175,66.68,28.6,72.5546855827,136.56,78.48528,40.96529,88.5330117045,12.63528,3.68529,13.16175,65.85,37.28,75.6704757485,136.47
2020-06-30 09:00:00,69.79608,9.22469,70.4030374981,11.77608,3.43469,12.26675,58.02,5.79,58.3081855317,138.23,68.18608,18.65469,70.6918592538,11.77608,3.43469,12.26675,56.41,15.22,58.4271897322,138.41,84.03608,34.28469,90.7606892336,11.77608,3.43469,12.26675,72.26,30.85,78.5699058164,135.58,83.26608,37.51469,91.3268418613,11.77608,3.43469,12.26675,71.49,34.08,79.1976420104,135.5
2020-06-30 09:30:00,71.1292,9.9181,71.8173502731,12.6792,3.6981,13.2075,58.45,6.22,58.7800212657,137.57,69.5292,18.2981,71.8966627616,12.6792,3.6981,13.2075,56.85,14.6,58.6948251552,137.77,81.8892,34.3981,88.8204388654,12.6792,3.6981,13.2075,69.21,30.7,75.7133680403,135.03,81.0292,37.4281,89.2557780889,12.6792,3.6981,13.2075,68.35,33.73,76.2196523214,134.96
2020-06-30 10:00:00,76.74504,12.93647,77.8277162755,19.32504,5.63647,20.13025,57.42,7.3,57.8821768768,136.99,75.17504,19.01647,77.5429737002,19.32504,5.63647,20.13025,55.85,13.38,57.4303656614,137.27,74.19504,41.69647,85.1087514364,19.32504,5.63647,20.13025,54.87,36.06,65.6585142994,137.69,72.94504,51.23647,89.1412066256,19.32504,5.63647,20.13025,53.62,45.6,70.3879563562,137.6
2020-06-30 10:30:00,76.5596,13.56655,77.7523223516,21.5196,6.27655,22.41625,55.04,7.29,55.5206781299,137.44,75.0296,19.80655,77.5998730609,21.5196,6.27655,22.41625,53.51,13.53,55.1940304743,137.72,73.0096,44.33655,85.4173949384,21.5196,6.27655,22.41625,51.49,38.06,64.0295533328,139.03,71.6396,55.94655,90.8969127367,21.5196,6.27655,22.41625,50.12,49.67,70.5629031432,138.94
2020-06-30 11:00:00,77.28024,14.33632,78.5987631302,21.21024,6.18632,22.094,56.07,8.15,56.6592216678,137.41,75.73024,18.87632,78.0473235108,21.21024,6.18632,22.094,54.52,12.69,55.9773748938,137.7,73.30024,44.57632,85.7902878466,21.21024,6.18632,22.094,52.09,38.39,64.7082699506,139.08,71.92024,55.66632,90.9464683426,21.21024,6.18632,22.094,50.71,49.48,70.8503669715,138.97
2020-06-30 11:30:00,73.23008,12.52294,74.2931264859,15.61008,4.55294,16.2605,57.62,7.97,58.1685937599,137.45,71.65008,17.42294,73.7380010731,15.61008,4.55294,16.2605,56.04,12.87,57.4988565104,137.7,82.77008000000001,45.92294,94.6562336112,15.61008,4.55294,16.2605,67.16,41.37,78.8792906915,138.61,81.43008,50.48294,95.809107917,15.61008,4.55294,16.2605,65.82,45.93,80.2610571822,138.52
2020-06-30 12:00:00,74.20128,12.74579,75.288014427,17.47128,5.09579,18.19925,56.73,7.65,57.2434747373,137.01,72.64128,18.15579,74.8758189976,17.47128,5.09579,18.19925,55.17,13.06,56.6947307957,137.27,81.48128,46.34579,93.739699387,17.47128,5.09579,18.19925,64.01,41.25,76.1501319762,138.17,80.08128,50.62579,94.7416593667,17.47128,5.09579,18.19925,62.61,45.53,77.4144237206,138.06
2020-06-30 12:30:00,79.58608,14.32219,80.8645117228,23.35608,6.81219,24.329250000000002,56.23,7.51,56.7292957827,136.44,78.04608,19.84219,80.5288961017,23.35608,6.81219,24.329250000000002,54.69,13.03,56.2207879703,136.73,75.58608,45.22219,88.0812236414,23.35608,6.81219,24.329250000000002,52.23,38.41,64.8328697498,137.98,74.22608,54.83219,92.2826094796,23.35608,6.81219,24.329250000000002,50.87,48.02,69.954823279,137.87
2020-06-30 13:00:00,79.97832,13.83076,81.1653965197,23.00832,6.7107600000000005,23.967,56.97,7.12,57.4131979601,136.69,78.42832,20.21076,80.9905932674,23.00832,6.7107600000000005,23.967,55.42,13.5,57.0405680196,136.98,76.46832,49.02076,90.831926516,23.00832,6.7107600000000005,23.967,53.46,42.31,68.1770320563,137.78,75.08832,50.66076,90.5801766624,23.00832,6.7107600000000005,23.967,52.08,43.95,68.1463784804,137.68
2020-06-30 13:30:00,84.25904,15.67097,85.7039387803,29.72904,8.67097,30.96775,54.53,7.0,54.9774581078,137.33,82.74904,22.47097,85.7458343808,29.72904,8.67097,30.96775,53.02,13.8,54.7864983367,137.65,66.09904,50.08097,82.9288046764,29.72904,8.67097,30.96775,36.37,41.41,55.1141089014,138.69,64.67904,54.56097,84.6184238961,29.72904,8.67097,30.96775,34.95,45.89,57.6835730516,138.59
2020-06-30 14:00:00,81.27648,15.66689,82.7726865787,30.60648,8.92689,31.88175,50.67,6.74,51.1163036614,137.68,79.83648,23.07689,83.104791624,30.60648,8.92689,31.88175,49.23,14.15,51.223192013,138.0,62.02648,47.57689,78.1718919002,30.60648,8.92689,31.88175,31.42,38.65,49.8100281068,139.33,60.63648,58.38689,84.1772631455,30.60648,8.92689,31.88175,30.03,49.46,57.8627038774,139.2
2020-06-30 14:30:00,77.96528,15.01029,79.3970634933,30.75528,8.97029,32.03675,47.21,6.04,47.5948074899,138.3,76.59528,23.97029,80.2584059209,30.75528,8.97029,32.03675,45.84,15.0,48.2317903462,138.56,60.97528,47.75029,77.4472398873,30.75528,8.97029,32.03675,30.22,38.78,49.1643854838,136.6,59.53528,57.70029,82.9082205258,30.75528,8.97029,32.03675,28.78,48.73,56.5941807963,136.49
2020-06-30 15:00:00,76.74064,14.70352,78.1365428465,29.84064,8.70352,31.084,46.9,6.0,47.2822376797,138.56,75.36064,23.81352,79.0335991588,29.84064,8.70352,31.084,45.52,15.11,47.9623029055,138.79,61.610640000000004,48.07352,78.1468763701,29.84064,8.70352,31.084,31.77,39.37,50.5898191339,135.34,60.16064,57.42352,83.1670803527,29.84064,8.70352,31.084,30.32,48.72,57.3841511221,135.24
2020-06-30 15:30:00,77.5968,14.0074,78.8509392779,27.5568,8.0374,28.705,50.04,5.97,50.3948658099,138.56,76.1468,23.1774,79.596023902,27.5568,8.0374,28.705,48.59,15.14,50.8940831532,138.79,62.3168,46.6074,77.8179497096,27.5568,8.0374,28.705,34.76,38.57,51.9220810446,135.44,60.8268,57.6174,83.7834373907,27.5568,8.0374,28.705,33.27,49.58,59.7082012792,135.34
2020-06-30 16:00:00,77.34664,13.47527,78.5116909821,29.60664,8.63527,30.84025,47.74,4.84,47.9847184008,138.32,75.97664,24.77527,79.9141028184,29.60664,8.63527,30.84025,46.37,16.14,49.0986405107,138.54,61.46664,46.69527,77.1919430593,29.60664,8.63527,30.84025,31.86,38.06,49.634899012700004,135.11,60.01664,58.23527,83.6262144836,29.60664,8.63527,30.84025,30.41,49.6,58.1801349259,135.05
2020-06-30 16:30:00,71.68936,12.630230000000001,72.7934546993,29.34936,8.56023,30.57225,42.34,4.07,42.5351678027,138.42,70.40936,25.47023,74.874632499,29.34936,8.56023,30.57225,41.06,16.91,44.4057620135,138.62,66.30936,44.63023,79.9298983701,29.34936,8.56023,30.57225,36.96,36.07,51.6438428082,135.23,64.84936,60.36023,88.5934357504,29.34936,8.56023,30.57225,35.5,51.8,62.797213314,135.21
2020-06-30 17:00:00,71.19552,11.16786,72.0661027464,26.49552,7.72786,27.5995,44.7,3.44,44.8321714843,139.22,69.84552,25.50786,74.3575657607,26.49552,7.72786,27.5995,43.35,17.78,46.8545718154,139.4,72.24552,43.62786,84.3967139659,26.49552,7.72786,27.5995,45.75,35.9,58.1538691748,135.91,70.75552,60.67786,93.2102263952,26.49552,7.72786,27.5995,44.26,52.95,69.0119562105,135.88
2020-06-30 17:30:00,70.98352,10.05186,71.6917010612,22.94352,6.69186,23.8995,48.04,3.36,48.1573587316,138.94,69.57352,24.48186,73.7552449271,22.94352,6.69186,23.8995,46.63,17.79,49.9083259587,139.12,76.69352,41.25186,87.0839363112,22.94352,6.69186,23.8995,53.75,34.56,63.9019256361,135.71,75.17352,60.73186,96.6406587739,22.94352,6.69186,23.8995,52.23,54.04,75.1551362184,135.69
2020-06-30 18:00:00,66.118,7.844,66.5816660951,17.088,4.984,17.8,49.03,2.86,49.1133434008,139.38,64.698,23.344,68.7806189271,17.088,4.984,17.8,47.61,18.36,51.0274602543,139.5,84.258,41.834,94.0717498508,17.088,4.984,17.8,67.17,36.85,76.6141723182,135.66,82.748,56.614,100.2615404829,17.088,4.984,17.8,65.66,51.63,83.5277947752,135.66
2020-06-30 18:30:00,63.51976,6.64743,63.8666441585,14.21976,4.14743,14.81225,49.3,2.5,49.3633467261,139.27,62.07976,22.87743,66.1609658716,14.21976,4.14743,14.81225,47.86,18.73,51.3944792755,139.38,85.65976,40.78743,94.8747012078,14.21976,4.14743,14.81225,71.44,36.64,80.2880015943,135.49,84.11976,55.98743,101.0481387283,14.21976,4.14743,14.81225,69.9,51.84,87.0252584024,135.48
2020-06-30 19:00:00,61.95304,6.01422,62.2442769052,12.32304,3.59422,12.836500000000001,49.63,2.42,49.6889655759,139.66,60.52304,22.48422,64.5645298895,12.32304,3.59422,12.836500000000001,48.2,18.89,51.769412784,139.77,86.92304,40.23422,95.783126603,12.32304,3.59422,12.836500000000001,74.6,36.64,83.1122710555,135.85,85.37304,55.70422,101.9387859681,12.32304,3.59422,12.836500000000001,73.05,52.11,89.7315696954,135.83
2020-06-30 19:30:00,63.2512,4.3466000000000005,63.4003724989,8.2512,2.4066,8.595,55.0,1.94,55.0342039099,139.87,61.6712,21.8466,65.4263772572,8.2512,2.4066,8.595,53.42,19.44,56.8472514727,140.0,87.4612,40.1566,96.2393580039,8.2512,2.4066,8.595,79.21,37.75,87.745578806,135.9,85.9012,53.4566,101.1762039464,8.2512,2.4066,8.595,77.65,51.05,92.9280635761,135.9
2020-06-30 20:00:00,64.32096,4.30403,64.4648010124,7.35096,2.14403,7.65725,56.97,2.16,57.010933162,139.03,62.73096,21.16403,66.2049054705,7.35096,2.14403,7.65725,55.38,19.02,58.5551432412,139.15,85.48096,39.35403,94.1049106039,7.35096,2.14403,7.65725,78.13,37.21,86.5383209913,135.15,83.93096,52.94403,99.2344514731,7.35096,2.14403,7.65725,76.58,50.8,91.8974232501,135.12
2020-06-30 20:30:00,61.91024,4.14382,62.0487635739,9.51024,2.77382,9.9065,52.4,1.37,52.4179062916,138.83,60.60024,22.76382,64.73469385920001,9.51024,2.77382,9.9065,51.09,19.99,54.8615366172,138.99,80.99024,38.16382,89.5315370819,9.51024,2.77382,9.9065,71.48,35.39,79.7611590939,136.06,79.40024,56.49382,97.4471641981,9.51024,2.77382,9.9065,69.89,53.72,88.15015882,136.03
2020-06-30 21:00:00,60.7316,4.1813,60.8753686498,11.4216,3.3313,11.8975,49.31,0.85,49.317325556,137.0,59.6716,23.4213,64.1034877386,11.4216,3.3313,11.8975,48.25,20.09,52.2653862513,137.18,75.0716,35.2513,82.9361156448,11.4216,3.3313,11.8975,63.65,31.92,71.2053993739,135.62,73.5316,59.8113,94.7854830987,11.4216,3.3313,11.8975,62.11,56.48,83.9502382367,135.58
2020-06-30 21:30:00,58.97936,3.29773,59.0714815216,9.96936,2.90773,10.38475,49.01,0.39,49.0115516996,138.82,57.53936,24.32773,62.4709244062,9.96936,2.90773,10.38475,47.57,21.42,52.1701188421,138.95,76.19936,35.14773,83.9148698894,9.96936,2.90773,10.38475,66.23,32.24,73.6602368989,135.23,74.67936,58.57773,94.9123662225,9.96936,2.90773,10.38475,64.71,55.67,85.3611914162,135.21
2020-06-30 22:00:00,57.58992,3.42206,57.6915018027,8.02992,2.34206,8.3645,49.56,1.08,49.5717661578,137.95,56.13992,24.17206,61.1226562107,8.02992,2.34206,8.3645,48.11,21.83,52.8310609396,138.14,73.42992,32.82206,80.431590646,8.02992,2.34206,8.3645,65.4,30.48,72.1539354436,137.25,72.02992,58.77206,92.9648557889,8.02992,2.34206,8.3645,64.0,56.43,85.324937152,137.22
2020-06-30 22:30:00,52.96872,2.93171,53.0497900275,4.42872,1.2917100000000001,4.61325,48.54,1.6400000000000001,48.5676970836,138.12,51.52872,23.73171,56.7309707687,4.42872,1.2917100000000001,4.61325,47.1,22.44,52.172441001,138.31,76.90872,34.21171,84.1747724272,4.42872,1.2917100000000001,4.61325,72.48,32.92,79.6057585857,138.85,75.53872,55.93171,93.9917783786,4.42872,1.2917100000000001,4.61325,71.11,54.64,89.6781004482,138.82
2020-06-30 23:00:00,53.74984,2.02037,53.7877978259,4.38984,1.28037,4.57275,49.36,0.74,49.36554669,138.91,52.29984,23.07037,57.1621836179,4.38984,1.28037,4.57275,47.91,21.79,52.6324253669,139.08,73.42984,34.05037,80.9405281646,4.38984,1.28037,4.57275,69.04,32.77,76.4224737888,137.55,71.99984,56.30037,91.3986248374,4.38984,1.28037,4.57275,67.61,55.02,87.1682998572,137.52
2020-06-30 23:30:00,50.8724,1.9132,50.9083629279,2.8224,0.8232,2.94,48.05,1.09,48.0623615733,139.63,49.4424,23.1432,54.5908291199,2.8224,0.8232,2.94,46.62,22.32,51.6875884522,139.76,70.4524,33.7032,78.0989523361,2.8224,0.8232,2.94,67.63,32.88,75.199144277,135.88,68.9224,56.6932,89.2435776289,2.8224,0.8232,2.94,66.1,55.87,86.5486389263,135.87
2020-07-01 00:00:00,46.87304,3.44172,46.9992267532,3.98304,1.16172,4.149,42.89,2.2800000000000002,42.9505587857,140.07,45.54304,24.77172,51.8440604525,3.98304,1.16172,4.149,41.56,23.61,47.7981767435,140.19,67.90304,34.16172,76.012143468,3.98304,1.16172,4.149,63.92,33.0,71.9358491991,136.18,66.37304,57.28172,87.6731195122,3.98304,1.16172,4.149,62.39,56.12,83.9164256865,136.16
2020-07-01 00:30:00,47.09928,3.68229,47.2430040976,4.01928,1.17229,4.18675,43.08,2.51,43.1530589877,140.21,45.75928,25.07229,52.1778825937,4.01928,1.17229,4.18675,41.74,23.9,48.0982078668,140.35,62.60928,33.13229,70.8355178054,4.01928,1.17229,4.18675,58.59,31.96,66.7400157327,136.48,61.07928,58.75229,84.7496904157,4.01928,1.17229,4.18675,57.06,57.58,81.0635553131,136.45
2020-07-01 01:00:00,44.64552,3.99911,44.8242717382,3.42552,0.99911,3.56825,41.22,3.0,41.3290261197,136.83,43.88552,24.56911,50.2949304788,3.42552,0.99911,3.56825,40.46,23.57,46.8247423912,137.01,61.42552,32.80911,69.6385827416,3.42552,0.99911,3.56825,58.0,31.81,66.1504051386,136.48,59.92552,58.59911,83.8148175448,3.42552,0.99911,3.56825,56.5,57.6,80.6846329855,136.48
2020-07-01 01:30:00,44.17272,4.2999600000000004,44.3815147128,3.46272,1.00996,3.607,40.71,3.29,40.8427251784,137.87,43.21272,24.78996,49.8184833832,3.46272,1.00996,3.607,39.75,23.78,46.3200917529,138.03,60.53272,32.64996,68.7766681266,3.46272,1.00996,3.607,57.07,31.64,65.2539232537,136.26,59.02272,58.49996,83.1019060925,3.46272,1.00996,3.607,55.56,57.49,79.9500700437,136.25
2020-07-01 02:00:00,43.85592,5.91756,44.2533528154,3.62592,1.05756,3.777,40.23,4.86,40.5224937535,137.03,43.18592,22.93756,48.8994411522,3.62592,1.05756,3.777,39.56,21.88,45.2076099789,137.22,59.39592,32.96756,67.9318432328,3.62592,1.05756,3.777,55.77,31.91,64.2537236275,136.48,57.88592,58.64756,82.4033738885,3.62592,1.05756,3.777,54.26,57.59,79.1249372828,136.45
2020-07-01 02:30:00,42.81984,14.10162,45.082084959,3.15984,0.9216200000000001,3.2915,39.66,13.18,41.7926787847,137.29,42.72984,15.34162,45.400490423,3.15984,0.9216200000000001,3.2915,39.57,14.42,42.1155707548,137.48,59.29984,33.00162,67.8644085412,3.15984,0.9216200000000001,3.2915,56.14,32.08,64.6593071414,136.98,57.78984,58.93162,82.5384846181,3.15984,0.9216200000000001,3.2915,54.63,58.01,79.6843585655,136.94
2020-07-01 03:00:00,42.65832,13.88076,44.8598680716,3.56832,1.04076,3.717,39.09,12.84,41.1447894636,136.81,42.55832,15.12076,45.164676288,3.56832,1.04076,3.717,38.99,14.08,41.4543905998,137.01,57.90832,32.45076,66.3809110347,3.56832,1.04076,3.717,54.34,31.41,62.7648285268,136.61,56.39832,59.23076,81.7866335595,3.56832,1.04076,3.717,52.83,58.19,78.5944336451,136.59
2020-07-01 03:30:00,42.620400000000004,13.6772,44.7611918519,3.5904,1.0472,3.74,39.03,12.63,41.0226498413,136.31,42.5304,14.8972,45.0639711077,3.5904,1.0472,3.74,38.94,13.85,41.3297241704,136.51,57.1704,31.7872,65.4131540288,3.5904,1.0472,3.74,53.58,30.74,61.7718706209,136.17,55.6904,59.3272,81.370371217,3.5904,1.0472,3.74,52.1,58.28,78.1726832084,136.15
2020-07-01 04:00:00,42.19936,13.70273,44.3683535176,3.36936,0.9827300000000001,3.50975,38.83,12.72,40.8603389609,136.67,42.09936,14.92273,44.665915227,3.36936,0.9827300000000001,3.50975,38.73,13.94,41.1623189337,136.87,57.47936,32.10273,65.8366318964,3.36936,0.9827300000000001,3.50975,54.11,31.12,62.4207217196,136.5,55.98936,59.27273,81.5356667653,3.36936,0.9827300000000001,3.50975,52.62,58.29,78.5276288958,136.49
2020-07-01 04:30:00,41.98664,13.93777,44.2395679349,3.38664,0.98777,3.52775,38.6,12.95,40.7144016289,137.19,41.89664,15.16777,44.5577119034,3.38664,0.98777,3.52775,38.51,14.18,41.0376960854,137.39,56.89664,31.95777,65.2573881385,3.38664,0.98777,3.52775,53.51,30.97,61.8260543784,137.05,55.38664,60.11777,81.7424379393,3.38664,0.98777,3.52775,52.0,59.13,78.7423450248,137.04
2020-07-01 05:00:00,42.88904,14.01597,45.1211388061,4.40904,1.28597,4.59275,38.48,12.73,40.5310165182,137.41,42.77904,15.24597,45.4145996852,4.40904,1.28597,4.59275,38.37,13.96,40.830607392,137.62,55.61904,32.11597,64.2254866822,4.40904,1.28597,4.59275,51.21,30.83,59.7741833905,137.35,54.10904,61.01597,81.5520496662,4.40904,1.28597,4.59275,49.7,59.73,77.703043055,137.33
2020-07-01 05:30:00,43.40104,14.15697,45.6516163204,4.48104,1.30697,4.66775,38.92,12.85,40.9864477602,136.83,43.30104,15.39697,45.9570098055,4.48104,1.30697,4.66775,38.82,14.09,41.2979478909,137.05,56.37104,31.29697,64.4763094622,4.48104,1.30697,4.66775,51.89,29.99,59.9330643301,136.79,54.89104,60.99697,82.0588607127,4.48104,1.30697,4.66775,50.41,59.69,78.1285108011,136.78
2020-07-01 06:00:00,44.83488,14.16184,47.0183387286,4.87488,1.42184,5.078,39.96,12.74,41.9417357771,136.66,44.73488,15.39184,47.3087542343,4.87488,1.42184,5.078,39.86,13.97,42.2371933253,136.87,58.50488,32.18184,66.7719387887,4.87488,1.42184,5.078,53.63,30.76,61.825193085,136.53,57.02488,60.05184,82.8134072865,4.87488,1.42184,5.078,52.15,58.63,78.4671867726,136.53
2020-07-01 06:30:00,49.68712,12.19541,51.1618795488,5.36712,1.56541,5.59075,44.32,10.63,45.5769601882,136.2,49.61712,13.41541,51.3987531226,5.36712,1.56541,5.59075,44.25,11.85,45.809223962,136.41,64.61712,34.83541,73.4089775638,5.36712,1.56541,5.59075,59.25,33.27,67.9518609017,136.02,63.14712,57.02541,85.0849936826,5.36712,1.56541,5.59075,57.78,55.46,80.0895748522,136.01
2020-07-01 07:00:00,53.9804,11.3172,55.1539898829,5.9904,1.7472,6.24,47.99,9.57,48.9349057422,136.71,53.9104,12.5772,55.3580815058,5.9904,1.7472,6.24,47.92,10.83,49.1285589042,136.91,70.0804,37.8872,79.6661935077,5.9904,1.7472,6.24,64.09,36.14,73.5773586098,136.37,68.5904,54.7972,87.7916630438,5.9904,1.7472,6.24,62.6,53.05,82.0552405395,136.35
2020-07-01 07:30:00,59.43864,8.81377,60.0885552053,6.45864,1.8837700000000002,6.72775,52.98,6.93,53.4313138525,135.72,59.39864,10.07377,60.2468196328,6.45864,1.8837700000000002,6.72775,52.94,8.19,53.5697647932,135.92,75.30864,40.13377,85.3352843381,6.45864,1.8837700000000002,6.72775,68.85,38.25,78.7615705786,135.41,73.81864,51.71377,90.1304921714,6.45864,1.8837700000000002,6.72775,67.36,49.83,83.787818327,135.37
2020-07-01 08:00:00,64.15712,7.45541,64.5888472181,8.00712,2.33541,8.34075,56.15,5.12,56.3829486636,137.33,63.61712,8.81541,64.2249905454,8.00712,2.33541,8.34075,55.61,6.48,55.9862706384,137.51,78.44712,42.58541,89.2606732059,8.00712,2.33541,8.34075,70.44,40.25,81.1286392096,134.88,76.98712,49.38541,91.4654872986,8.00712,2.33541,8.34075,68.98,47.05,83.4981610576,134.85
2020-07-01 08:30:00,68.63768,6.54224,68.9487637308,8.88768,2.5922400000000003,9.258,59.75,3.95,59.8804225102,139.03,67.53768,7.65224,67.969809451,8.88768,2.5922400000000003,9.258,58.65,5.06,58.8678698443,139.23,82.77768,44.43224,93.9487533584,8.88768,2.5922400000000003,9.258,73.89,41.84,84.9135896073,138.59,81.43768,47.74224,94.4003029868,8.88768,2.5922400000000003,9.258,72.55,45.15,85.4518870476,138.58
2020-07-01 09:00:00,68.02216,6.92688,68.3739418024,11.372160000000001,3.3168800000000003,11.846,56.65,3.61,56.7649064123,139.03,66.96216,8.03688,67.4427335745,11.372160000000001,3.3168800000000003,11.846,55.59,4.72,55.7900215092,139.23,84.59216,46.22688,96.3989521105,11.372160000000001,3.3168800000000003,11.846,73.22,42.91,84.8671697419,138.59,83.25216,47.71688,95.9574008693,11.372160000000001,3.3168800000000003,11.846,71.88,44.4,84.4872440076,138.58
2020-07-01 09:30:00,69.96664,7.59652,70.3778219967,13.97664,4.07652,14.559,55.99,3.52,56.1005392131,138.8,68.92664,8.70652,69.4743491672,13.97664,4.07652,14.559,54.95,4.63,55.1447132552,139.01,83.71664,47.11652,96.0647816309,13.97664,4.07652,14.559,69.74,43.04,81.9518712416,138.37,82.35664,48.04652,95.3471773898,13.97664,4.07652,14.559,68.38,43.97,81.2968960047,138.35
2020-07-01 10:00:00,73.752,7.72975,74.1559609139,16.902,4.92975,17.60625,56.85,2.8,56.91891162,138.34,72.702,8.84975,73.2386433453,16.902,4.92975,17.60625,55.8,3.92,55.9375222905,138.57,81.372,47.62975,94.2867725032,16.902,4.92975,17.60625,64.47,42.7,77.3283318067,138.07,80.032,48.83975,93.7573581329,16.902,4.92975,17.60625,63.13,43.91,76.8991872519,138.05
2020-07-01 10:30:00,77.28,6.9025,77.5876466085,16.98,4.9525,17.6875,60.3,1.9500000000000002,60.3315216118,138.12,76.17,8.0425,76.5934116374,16.98,4.9525,17.6875,59.19,3.09,59.2706014817,138.36,79.58,48.1025,92.98831596630001,16.98,4.9525,17.6875,62.6,43.15,76.0307996801,137.96,78.25,48.3225,91.9680732986,16.98,4.9525,17.6875,61.27,43.37,75.0664359085,137.93
2020-07-01 11:00:00,73.996,5.04425,74.1677320272,11.946,3.48425,12.44375,62.05,1.56,62.0696068942,137.81,72.866,6.1842500000000005,73.1279625319,11.946,3.48425,12.44375,60.92,2.7,60.9798032139,138.03,85.646,46.56425,97.4857255913,11.946,3.48425,12.44375,73.7,43.08,85.3673028741,137.56,84.336,46.48425,96.2982159443,11.946,3.48425,12.44375,72.39,43.0,84.1980528278,137.53
2020-07-01 11:30:00,72.96632,7.03101,73.3042901607,15.70632,4.58101,16.36075,57.26,2.45,57.3123904579,138.18,71.92632,8.14101,72.3855755836,15.70632,4.58101,16.36075,56.22,3.56,56.3326015732,138.4,84.31632,47.97101,97.0075235163,15.70632,4.58101,16.36075,68.61,43.39,81.1789640239,137.8,82.96632,47.39101,95.5474650797,15.70632,4.58101,16.36075,67.26,42.81,79.7283117845,137.8
2020-07-01 12:00:00,74.07768,7.18849,74.425647882,17.37768,5.06849,18.10175,56.7,2.12,56.7396193149,138.14,73.01768,8.30849,73.4888603712,17.37768,5.06849,18.10175,55.64,3.24,55.7342551758,138.37,83.51768,48.96849,96.8148536407,17.37768,5.06849,18.10175,66.14,43.9,79.3833080691,137.8,82.18768,47.43849,94.8958643844,17.37768,5.06849,18.10175,64.81,42.37,77.4309563418,137.76
2020-07-01 12:30:00,79.1456,5.56455,79.3409743831,16.3356,4.76455,17.01625,62.81,0.8,62.8150945235,137.79,78.0156,6.72455,78.3048747912,16.3356,4.76455,17.01625,61.68,1.96,61.7111335174,138.03,85.1756,48.13455,97.8356670088,16.3356,4.76455,17.01625,68.84,43.37,81.3627832611,137.68,83.8256,47.44455,96.320903962,16.3356,4.76455,17.01625,67.49,42.68,79.8528803488,137.67
2020-07-01 13:00:00,79.31088,5.02859,79.4701352947,14.60088,4.25859,15.20925,64.71,0.77,64.7145810463,138.08,78.14088,6.20859,78.3871399973,14.60088,4.25859,15.20925,63.54,1.9500000000000002,63.5699150542,138.31,84.65088,47.56859,97.1006809418,14.60088,4.25859,15.20925,70.05,43.31,82.3575048189,138.01,83.32088,47.41859,95.8691385252,14.60088,4.25859,15.20925,68.72,43.16,81.1493930969,137.98
2020-07-01 13:30:00,77.08128,5.17329,77.2546869508,13.45128,3.92329,14.01175,63.63,1.25,63.6422768292,137.91,75.93128,6.33329,76.1949463197,13.45128,3.92329,14.01175,62.48,2.41,62.5264623979,138.15,84.22128,46.91329,96.405813017,13.45128,3.92329,14.01175,70.77,42.99,82.8041846769,137.8,82.90128,47.22329,95.4078683551,13.45128,3.92329,14.01175,69.45,43.3,81.8424859104,137.77
2020-07-01 14:00:00,74.12848,5.07414,74.3019410504,11.568480000000001,3.37414,12.0505,62.56,1.7000000000000002,62.5830935637,138.17,72.98848,6.23414,73.254233422,11.568480000000001,3.37414,12.0505,61.42,2.86,61.4865513751,138.39,85.24848,46.33414,97.0265730192,11.568480000000001,3.37414,12.0505,73.68,42.96,85.2895304243,137.96,83.90848,46.85414,96.1038160067,11.568480000000001,3.37414,12.0505,72.34,43.48,84.4013388519,137.95
2020-07-01 14:30:00,76.2216,6.2588,76.4781333716,15.0816,4.3988,15.71,61.14,1.8599999999999999,61.1682859005,138.43,75.1016,7.4088,75.4661555931,15.0816,4.3988,15.71,60.02,3.01,60.0954282787,138.67,80.3416,46.9188,93.0384140235,15.0816,4.3988,15.71,65.26,42.52,77.8897811012,138.36,78.9716,48.8088,92.8375600929,15.0816,4.3988,15.71,63.89,44.41,77.8086126338,138.33
2020-07-01 15:00:00,76.18072,6.38021,76.4474275523,15.36072,4.48021,16.00075,60.82,1.9,60.8496705003,138.65,75.07072,7.53021,75.4474457087,15.36072,4.48021,16.00075,59.71,3.05,59.7878465911,138.89,78.71072,47.17021,91.7627710695,15.36072,4.48021,16.00075,63.35,42.69,76.3914825095,138.6,77.36072,49.12021,91.6377434759,15.36072,4.48021,16.00075,62.0,44.64,76.3984921317,138.56
2020-07-01 15:30:00,76.02584,6.19962,76.2781989552,13.57584,3.95962,14.1415,62.45,2.24,62.4901600254,139.07,74.87584,7.35962,75.2366627533,13.57584,3.95962,14.1415,61.3,3.4,61.3942179688,139.3,81.57584,46.29962,93.7991070525,13.57584,3.95962,14.1415,68.0,42.34,80.1041546987,138.99,80.22584,49.34962,94.18901421,13.57584,3.95962,14.1415,66.65,45.39,80.6379228403,138.95
2020-07-01 16:00:00,76.84576,7.31293,77.1929386354,15.815760000000001,4.61293,16.47475,61.03,2.7,61.0896955304,139.57,75.73576,8.47293,76.2082402734,15.815760000000001,4.61293,16.47475,59.92,3.86,60.044200386,139.78,79.16576,46.09293,91.6066359625,15.815760000000001,4.61293,16.47475,63.35,41.48,75.7219446396,137.71,77.72576,50.59293,92.7412439725,15.815760000000001,4.61293,16.47475,61.91,45.98,77.1168496504,137.67
2020-07-01 16:30:00,69.59888,12.07884,70.6392417357,22.89888,6.67884,23.853,46.7,5.4,47.0111688857,138.6,68.89888,13.70884,70.2494694599,22.89888,6.67884,23.853,46.0,7.03,46.5340832079,138.79,76.89888,45.72884,89.4682320883,22.89888,6.67884,23.853,54.0,39.05,66.6400967886,135.94,75.49888,53.77884,92.69436074,22.89888,6.67884,23.853,52.6,47.1,70.6057363109,135.92
2020-07-01 17:00:00,69.6828,12.68165,70.8273736811,21.5028,6.27165,22.39875,48.18,6.41,48.6045316817,138.83,68.7528,13.71165,70.1067532664,21.5028,6.27165,22.39875,47.25,7.44,47.8321659556,139.05,77.4528,44.85165,89.5019929139,21.5028,6.27165,22.39875,55.95,38.58,67.9618929989,138.59,76.1028,54.901650000000004,93.8393698858,21.5028,6.27165,22.39875,54.6,48.63,73.1165979788,138.54
2020-07-01 17:30:00,70.8008,12.56565,71.9072238413,20.3508,5.93565,21.19875,50.45,6.63,50.8837832713,138.91,69.8208,13.60565,71.1340834239,20.3508,5.93565,21.19875,49.47,7.67,50.0610607159,139.14,79.1908,44.13565,90.6594639603,20.3508,5.93565,21.19875,58.84,38.2,70.1525879779,138.7,77.8508,55.15565,95.4090812636,20.3508,5.93565,21.19875,57.5,49.22,75.6892224825,138.63
2020-07-01 18:00:00,67.7284,12.1837,68.8155412116,17.7384,5.1737,18.4775,49.99,7.01,50.479106569,138.95,66.7684,13.2137,68.0633609679,17.7384,5.1737,18.4775,49.03,8.04,49.6848316894,139.17,80.1484,42.1737,90.5670303932,17.7384,5.1737,18.4775,62.41,37.0,72.5534844098,138.82,78.7784,55.7637,96.5174934623,17.7384,5.1737,18.4775,61.04,50.59,79.2794405883,138.7
2020-07-01 18:30:00,67.48576,12.71293,68.6727485394,17.49576,5.10293,18.22475,49.99,7.61,50.5659193529,139.61,66.51576,13.75293,67.922672297,17.49576,5.10293,18.22475,49.02,8.65,49.7773331949,139.84,77.04576,40.63293,87.1038698013,17.49576,5.10293,18.22475,59.55,35.53,69.3439499884,139.64,75.67576,58.10293,95.4084436838,17.49576,5.10293,18.22475,58.18,53.0,78.7014129479,139.52
2020-07-01 19:00:00,65.11552,12.16411,66.2419543565,15.06552,4.39411,15.69325,50.05,7.77,50.6495350423,139.76,64.13552,13.19411,65.4786183755,15.06552,4.39411,15.69325,49.07,8.8,49.852832417,139.93,77.58552,38.67411,86.6902514586,15.06552,4.39411,15.69325,62.52,34.28,71.3012538459,136.19,76.13552,57.55411,95.4415684257,15.06552,4.39411,15.69325,61.07,53.16,80.966230615,136.09
2020-07-01 19:30:00,63.262,11.31725,64.2663270427,13.842,4.03725,14.41875,49.42,7.28,49.9533262156,139.11,62.302,12.34725,63.5137291187,13.842,4.03725,14.41875,48.46,8.31,49.1673438371,139.33,77.782,36.96725,86.1197834215,13.842,4.03725,14.41875,63.94,32.93,71.9215440602,139.18,76.432,58.65725,96.3458540964,13.842,4.03725,14.41875,62.59,54.62,83.0713699177,139.05
2020-07-01 20:00:00,64.44888,10.85759,65.3570607805,10.20888,2.97759,10.63425,54.24,7.88,54.8094152496,139.87,63.39888,11.90759,64.5074312375,10.20888,2.97759,10.63425,53.19,8.93,53.9344138746,140.05,78.89888,30.20759,84.4839142018,10.20888,2.97759,10.63425,68.69,27.23,73.8903850308,137.44,77.92888,48.31759,91.6924197601,10.20888,2.97759,10.63425,67.72,45.34,81.4967115901,137.34
2020-07-01 20:30:00,64.63136,11.38373,65.626229544,8.96136,2.61373,9.33475,55.67,8.77,56.3565595117,139.75,63.55136,12.42373,64.7543390435,8.96136,2.61373,9.33475,54.59,9.81,55.4644408608,139.9,79.41136,27.09373,83.9061040829,8.96136,2.61373,9.33475,70.45,24.48,74.5819877718,136.12,78.61136,43.58373,89.8848565764,8.96136,2.61373,9.33475,69.65,40.97,80.8063326726,136.01
2020-07-01 21:00:00,61.33984,11.81162,62.4667138423,8.67984,2.53162,9.0415,52.66,9.28,53.4714316247,139.63,60.50984,13.25162,61.9438953364,8.67984,2.53162,9.0415,51.83,10.72,52.926999726,139.8,76.93984,26.12162,81.2531723113,8.67984,2.53162,9.0415,68.26,23.59,72.2212967206,136.97,76.10984,45.14162,88.4899632786,8.67984,2.53162,9.0415,67.43,42.61,79.7647603895,136.83
2020-07-01 21:30:00,58.61216,11.43313,59.7168465465,7.62216,2.22313,7.93975,50.99,9.21,51.8150962558,135.95,58.44216,13.13313,59.899625784,7.62216,2.22313,7.93975,50.82,10.91,51.9778847203,136.16,79.00216,25.69313,83.0751359545,7.62216,2.22313,7.93975,71.38,23.47,75.1395055879,136.43,78.20216,44.40313,89.9289485231,7.62216,2.22313,7.93975,70.58,42.18,82.2234078593,136.3
2020-07-01 22:00:00,57.0856,12.7508,58.4922954585,7.0656,2.0608,7.36,50.02,10.69,51.1495503402,139.88,56.0856,14.4008,57.9049010706,7.0656,2.0608,7.36,49.02,12.34,50.5493422311,140.01,77.0256,24.4708,80.8193238527,7.0656,2.0608,7.36,69.96,22.41,73.461620592,136.28,76.2256,45.1208,88.5789404317,7.0656,2.0608,7.36,69.16,43.06,81.4694372142,136.16
2020-07-01 22:30:00,58.2752,1.7348500000000002,58.3010174831,3.9252000000000002,1.14485,4.08875,54.35,0.59,54.3532022976,136.65,57.1652,21.64485,61.1257688914,3.9252000000000002,1.14485,4.08875,53.24,20.5,57.0503952659,136.84,76.8852,24.37485,80.656477059,3.9252000000000002,1.14485,4.08875,72.96,23.23,76.5688872846,136.51,76.0952,43.60485,87.7032633746,3.9252000000000002,1.14485,4.08875,72.17,42.46,83.7338671029,136.4
2020-07-01 23:00:00,55.67752,1.35261,55.6939474913,2.95752,0.8626100000000001,3.08075,52.72,0.49,52.7222770753,136.74,54.59752,21.41261,58.6463047187,2.95752,0.8626100000000001,3.08075,51.64,20.55,55.578701856,136.95,72.98752,23.72261,76.745946479,2.95752,0.8626100000000001,3.08075,70.03,22.86,73.6666851433,136.69,72.15752,43.97261,84.5002847496,2.95752,0.8626100000000001,3.08075,69.2,43.11,81.5298233777,136.57
2020-07-01 23:30:00,52.29512,1.24066,52.3098347641,3.22512,0.94066,3.3595,49.07,0.30000000000000004,49.0709170487,136.46,51.26512,22.21066,55.8697229835,3.22512,0.94066,3.3595,48.04,21.27,52.5381242528,136.67,69.22512,23.06066,72.9651374195,3.22512,0.94066,3.3595,66.0,22.12,69.6081489482,136.38,68.40512,44.43066,81.5680328943,3.22512,0.94066,3.3595,65.18,43.49,78.3569556581,136.28
2020-07-02 00:00:00,48.94928,2.20729,48.9990218439,3.89928,1.1372900000000001,4.06175,45.05,1.07,45.0627052006,137.68,47.93928,23.45729,53.3705819817,3.89928,1.1372900000000001,4.06175,44.04,22.32,49.3731100904,137.88,66.36928,23.02729,70.2505331828,3.89928,1.1372900000000001,4.06175,62.47,21.89,66.1942066951,137.57,65.51928,45.91729,80.0073344929,3.89928,1.1372900000000001,4.06175,61.62,44.78,76.1726512601,137.47
2020-07-02 00:30:00,47.32784,2.87062,47.4148172858,4.28784,1.25062,4.4665,43.04,1.62,43.0704771276,137.76,46.34784,24.14062,52.2579353462,4.28784,1.25062,4.4665,42.06,22.89,47.8852346763,137.95,63.17784,22.15062,66.9484087447,4.28784,1.25062,4.4665,58.89,20.9,62.4887357849,137.7,62.31784,47.16062,78.151374019,4.28784,1.25062,4.4665,58.03,45.91,73.9946552124,137.59
2020-07-02 01:00:00,47.63928,3.14979,47.7432945654,4.31928,1.25979,4.49925,43.32,1.8900000000000001,43.3612096233,137.9,46.64928,24.47979,52.6822118268,4.31928,1.25979,4.49925,42.33,23.22,48.2804028566,138.09,61.54928,21.619790000000002,65.2359501208,4.31928,1.25979,4.49925,57.23,20.36,60.7437445339,137.9,60.67928,47.92979,77.3255442319,4.31928,1.25979,4.49925,56.36,46.67,73.1747121621,137.8
2020-07-02 01:30:00,47.12344,2.92517,47.2141421288,4.06344,1.18517,4.23275,43.06,1.74,43.0951412575,138.25,46.13344,24.34517,52.1630289435,4.06344,1.18517,4.23275,42.07,23.16,48.0236452177,138.45,60.14344,21.43517,63.8490398359,4.06344,1.18517,4.23275,56.08,20.25,59.6240630954,138.29,59.27344,48.35517,76.4955106863,4.06344,1.18517,4.23275,55.21,47.17,72.6164788461,138.2
2020-07-02 02:00:00,46.57184,2.96137,46.6658975405,4.22184,1.23137,4.39775,42.35,1.73,42.3853205721,138.5,45.60184,24.49137,51.7624865695,4.22184,1.23137,4.39775,41.38,23.26,47.4692742729,138.69,60.14184,21.84137,63.985047957,4.22184,1.23137,4.39775,55.92,20.61,59.5971349983,138.51,59.25184,48.30137,76.444770176,4.22184,1.23137,4.39775,55.03,47.07,72.4146794511,138.41
2020-07-02 02:30:00,46.22528,3.19529,46.3355844817,4.47528,1.30529,4.66175,41.75,1.8900000000000001,41.7927577458,138.91,45.24528,24.81529,51.6036237106,4.47528,1.30529,4.66175,40.77,23.51,47.0628622164,139.11,57.99528,21.34529,61.7986561946,4.47528,1.30529,4.66175,53.52,20.04,57.1488582563,139.0,57.10528,49.36529,75.4847326329,4.47528,1.30529,4.66175,52.63,48.06,71.271877343,138.91
2020-07-02 03:00:00,45.45664,3.80777,45.6158440946,4.82664,1.40777,5.02775,40.63,2.4,40.700821859,138.91,44.49664,25.44777,51.2595353984,4.82664,1.40777,5.02775,39.67,24.04,46.385671279,139.11,55.27664,20.70777,59.0281176056,4.82664,1.40777,5.02775,50.45,19.3,54.015669023,139.04,54.36664,50.24777,74.0308714987,4.82664,1.40777,5.02775,49.54,48.84,69.5669260497,138.94
2020-07-02 03:30:00,45.5644,3.6542,45.7106959584,4.8144,1.4042,5.015,40.75,2.25,40.8120692933,138.75,44.6044,25.2342,51.2476082271,4.8144,1.4042,5.015,39.79,23.83,46.3800927123,138.96,54.7444,20.5442,58.4723309352,4.8144,1.4042,5.015,49.93,19.14,53.4728388998,138.91,53.8544,50.2742,73.6735473898,4.8144,1.4042,5.015,49.04,48.87,69.2329293039,138.83
2020-07-02 04:00:00,44.9664,3.8052,45.1271168589,4.4064,1.2852000000000001,4.59,40.56,2.52,40.6382086219,138.57,44.0064,25.3152,50.7683227219,4.4064,1.2852000000000001,4.59,39.6,24.03,46.3206314724,138.78,56.9564,20.9552,60.6889768245,4.4064,1.2852000000000001,4.59,52.55,19.67,56.1107066432,138.59,56.0764,49.3152,74.6763120943,4.4064,1.2852000000000001,4.59,51.67,48.03,70.5455158036,138.51
2020-07-02 04:30:00,44.814,3.792,44.9741465733,4.704,1.3719999999999999,4.9,40.11,2.42,40.1829379215,138.41,43.864,25.272,50.6233590351,4.704,1.3719999999999999,4.9,39.16,23.9,45.8771795123,138.62,54.384,20.302,58.0498980189,4.704,1.3719999999999999,4.9,49.68,18.93,53.1643423734,138.51,53.484,50.162,73.3264242957,4.704,1.3719999999999999,4.9,48.78,48.79,68.9924090027,138.46
2020-07-02 05:00:00,44.71808,4.01069,44.897575805,4.76808,1.39069,4.96675,39.95,2.62,40.0358202114,138.48,43.75808,25.47069,50.6312711115,4.76808,1.39069,4.96675,38.99,24.08,45.8264825183,138.69,55.47808,20.43069,59.1204740709,4.76808,1.39069,4.96675,50.71,19.04,54.1666474872,138.51,54.59808,49.97069,74.0136487329,4.76808,1.39069,4.96675,49.83,48.58,69.591991637,138.51
2020-07-02 05:30:00,45.13456,4.02508,45.313681989,4.7145600000000005,1.37508,4.911,40.42,2.65,40.5067759764,138.61,44.16456,25.52508,51.0101761318,4.7145600000000005,1.37508,4.911,39.45,24.15,46.2549997298,138.81,57.55456,20.82508,61.2063014223,4.7145600000000005,1.37508,4.911,52.84,19.45,56.3060218804,138.58,56.67456,49.55508,75.2842062122,4.7145600000000005,1.37508,4.911,51.96,48.18,70.8601016087,138.57
2020-07-02 06:00:00,46.29664,3.75402,46.4485903064,4.67664,1.36402,4.8715,41.62,2.39,41.6885655786,138.37,45.32664,25.16402,51.8433428344,4.67664,1.36402,4.8715,40.65,23.8,47.1048033644,138.57,57.60664,20.96402,61.3026517098,4.67664,1.36402,4.8715,52.93,19.6,56.4424033861,138.36,56.74664,49.16402,75.0818354454,4.67664,1.36402,4.8715,52.07,47.8,70.6832717126,138.35
2020-07-02 06:30:00,50.56408,2.14994,50.6097661351,4.83408,1.40994,5.0355,45.73,0.74,45.735986925,137.9,49.54408,23.47994,54.8263024966,4.83408,1.40994,5.0355,44.71,22.07,49.8604953846,138.1,64.23408,23.96994,68.5607399103,4.83408,1.40994,5.0355,59.4,22.56,63.5398583568,137.74,63.40408,45.68994,78.1514425833,4.83408,1.40994,5.0355,58.57,44.28,73.4245415376,137.7
2020-07-02 07:00:00,55.206,3.16175,55.2964655205,5.286,1.54175,5.50625,49.92,1.62,49.9462791407,136.78,54.156,20.97175,58.0748364962,5.286,1.54175,5.50625,48.87,19.43,52.5908908462,136.99,69.356,25.65175,73.9477316357,5.286,1.54175,5.50625,64.07,24.11,68.4562414978,136.69,68.566,43.34175,81.115988862,5.286,1.54175,5.50625,63.28,41.8,75.8392932457,136.68
2020-07-02 07:30:00,60.13664,4.77277,60.3257391497,4.46664,1.30277,4.65275,55.67,3.47,55.7780404819,135.7,59.03664,18.59277,61.8952014195,4.46664,1.30277,4.65275,54.57,17.29,57.243593528,135.91,76.10664,28.45277,81.2513432059,4.46664,1.30277,4.65275,71.64,27.15,76.6120884717,135.45,75.34664,38.88277,84.7878880629,4.46664,1.30277,4.65275,70.88,37.58,80.2261229276,135.43
2020-07-02 08:00:00,62.34888,5.93259,62.6304914667,6.48888,1.8925900000000002,6.75925,55.86,4.04,56.0059032603,135.64,61.24888,18.58259,64.0057649932,6.48888,1.8925900000000002,6.75925,54.76,16.69,57.2469536307,135.86,81.16888,37.41259,89.3761096209,6.48888,1.8925900000000002,6.75925,74.68,35.52,82.6968729759,137.33,80.06888,44.62259,91.6635210035,6.48888,1.8925900000000002,6.75925,73.58,42.73,85.0874215146,137.34
2020-07-02 08:30:00,65.26776,7.57518,65.7058889861,8.17776,2.38518,8.5185,57.09,5.19,57.3254236792,136.93,63.74776,17.60518,66.1341006429,8.17776,2.38518,8.5185,55.57,15.22,57.6166061132,137.13,86.32776,43.25518,96.5582349852,8.17776,2.38518,8.5185,78.15,40.87,88.191719566,137.85,85.01776,47.74518,97.5070342522,8.17776,2.38518,8.5185,76.84,45.36,89.2295646073,137.84
2020-07-02 09:00:00,67.92432,8.88626,68.5031303245,8.04432,2.34626,8.3795,59.88,6.54,60.2360855302,138.38,65.81432,16.33626,67.8114894974,8.04432,2.34626,8.3795,57.77,13.99,59.4398267158,138.53,90.85432,44.72626,101.2667062575,8.04432,2.34626,8.3795,82.81,42.38,93.0245155859,136.65,89.54432,44.97626,100.2050358408,8.04432,2.34626,8.3795,81.5,42.63,91.9759039097,136.62
2020-07-02 09:30:00,69.28584,9.52212,69.937103127,8.23584,2.40212,8.579,61.05,7.12,61.4637852723,138.51,67.13584,15.87212,68.986558153,8.23584,2.40212,8.579,58.9,13.47,60.4206165146,138.65,92.09584,45.96212,102.9279370249,8.23584,2.40212,8.579,83.86,43.56,94.4985354384,136.68,90.78584,43.50212,100.6702696381,8.23584,2.40212,8.579,82.55,41.1,92.2155762331,136.65
2020-07-02 10:00:00,69.976,10.00675,70.6878746431,8.526,2.48675,8.88125,61.45,7.52,61.9084234979,139.33,67.826,15.81675,69.6457885056,8.526,2.48675,8.88125,59.3,13.33,60.779757321,139.49,92.846,15.45675,94.1238058971,8.526,2.48675,8.88125,84.32,12.97,85.3116832562,138.67,91.746,13.32675,92.7088495321,8.526,2.48675,8.88125,83.22,10.84,83.9230242544,138.64
2020-07-02 10:30:00,69.93392,11.16031,70.818822963,9.22392,2.69031,9.60825,60.71,8.47,61.2980015987,139.37,67.82392,15.08031,69.4802121029,9.22392,2.69031,9.60825,58.6,12.39,59.8955098484,139.53,90.98392,13.77031,92.0200800699,9.22392,2.69031,9.60825,81.76,11.08,82.5073572477,139.04,89.84392,13.490310000000001,90.8510782812,9.22392,2.69031,9.60825,80.62,10.8,81.3401770345,139.02
2020-07-02 11:00:00,70.77344,12.20767,71.8185701352,9.52344,2.77767,9.92025,61.25,9.43,61.9716661064,138.73,68.65344,14.04767,70.0759006811,9.52344,2.77767,9.92025,59.13,11.27,60.1944332974,138.9,89.53344,13.78767,90.5888333199,9.52344,2.77767,9.92025,80.01,11.01,80.7639783567,138.52,88.43344,13.48767,89.4560816952,9.52344,2.77767,9.92025,78.91,10.71,79.6334866749,138.49
2020-07-02 11:30:00,75.2428,13.6154,76.4647504998,8.4528,2.4654,8.805,66.79,11.15,67.714301296,138.25,72.9828,11.955400000000001,73.955531808,8.4528,2.4654,8.805,64.53,9.49,65.2240829755,138.43,91.9928,14.7954,93.1749918862,8.4528,2.4654,8.805,83.54,12.33,84.4450146545,138.13,90.8728,11.7554,91.6299907727,8.4528,2.4654,8.805,82.42,9.29,82.9419103952,138.09
2020-07-02 12:00:00,74.19136,13.441230000000001,75.3991018684,9.02136,2.63123,9.39725,65.17,10.81,66.0604647274,138.33,71.99136,12.43123,73.0567682967,9.02136,2.63123,9.39725,62.97,9.8,63.7280228785,138.5,92.32136,15.10123,93.5482798333,9.02136,2.63123,9.39725,83.3,12.47,84.2282072705,138.13,91.17136,11.77123,91.9281172437,9.02136,2.63123,9.39725,82.15,9.14,82.6568938444,138.09
2020-07-02 12:30:00,72.97424,12.86957,74.1003747329,10.28424,2.9995700000000003,10.71275,62.69,9.87,63.4622171059,138.99,70.83424,13.87957,72.1812442381,10.28424,2.9995700000000003,10.71275,60.55,10.88,61.5197277302,139.14,94.97424,15.39957,96.214619574,10.28424,2.9995700000000003,10.71275,84.69,12.4,85.592967585,138.64,93.81424,12.32957,94.6209803541,10.28424,2.9995700000000003,10.71275,83.53,9.33,84.0494485407,138.63
2020-07-02 13:00:00,75.65016,13.36588,76.8218292948,11.30016,3.29588,11.771,64.35,10.07,65.1331513133,139.05,73.45016,14.00588,74.7735961326,11.30016,3.29588,11.771,62.15,10.71,63.0660495037,139.23,92.40016,14.28588,93.4979996331,11.30016,3.29588,11.771,81.1,10.99,81.8412493795,138.96,91.27016,14.10588,92.3537652562,11.30016,3.29588,11.771,79.97,10.81,80.6973171797,138.97
2020-07-02 13:30:00,78.50424,14.48832,79.8299888162,11.99424,3.49832,12.494,66.51,10.99,67.4118698747,138.71,76.26424,13.26832,77.4098354113,11.99424,3.49832,12.494,64.27,9.77,65.0083517711,138.91,89.21424,14.77832,90.429969373,11.99424,3.49832,12.494,77.22,11.28,78.0395207571,138.78,88.12424,14.01832,89.2322529762,11.99424,3.49832,12.494,76.13,10.52,76.8534143679,138.75
2020-07-02 14:00:00,77.08648,13.56189,78.2703664177,10.32648,3.01189,10.75675,66.76,10.55,67.5884612933,138.45,74.83648,13.12189,75.9781727601,10.32648,3.01189,10.75675,64.51,10.11,65.297413425,138.65,88.46648,13.65189,89.5136424472,10.32648,3.01189,10.75675,78.14,10.64,78.861075316,138.53,87.36648,14.06189,88.4908954524,10.32648,3.01189,10.75675,77.04,11.05,77.8284273258,138.52
