Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-02 14:30:00,75.8672,13.1246,76.9940722459,9.5472,2.7846,9.945,66.32,10.34,67.1212187017,138.71,73.6172,13.1846,74.788540653,9.5472,2.7846,9.945,64.07,10.4,64.9085887999,138.92,87.5272,12.5846,88.4272746216,9.5472,2.7846,9.945,77.98,9.8,78.5933864902,138.86,86.4372,14.7946,87.6941830055,9.5472,2.7846,9.945,76.89,12.01,77.8223117107,138.84
2020-07-02 15:00:00,76.3684,10.90245,77.1426985175,10.5684,3.08245,11.00875,65.8,7.82,66.2630545629,139.15,74.1084,16.07245,75.831250811,10.5684,3.08245,11.00875,63.54,12.99,64.8542342488,139.36,85.5084,12.692450000000001,86.4452703019,10.5684,3.08245,11.00875,74.94,9.61,75.5536610628,139.08,84.4384,15.33245,85.8191553067,10.5684,3.08245,11.00875,73.87,12.25,74.8788314546,139.06
2020-07-02 15:30:00,76.07216,10.23063,76.7570147756,13.68216,3.9906300000000003,14.25225,62.39,6.24,62.7012735118,139.83,74.01216,18.53063,76.296684568,13.68216,3.9906300000000003,14.25225,60.33,14.54,62.0573968194,140.02,80.67216,5.93063,80.8898619807,13.68216,3.9906300000000003,14.25225,66.99,1.94,67.0180848727,137.03,80.16216,6.27063,80.4070438237,13.68216,3.9906300000000003,14.25225,66.48,2.2800000000000002,66.5190859829,137.04
2020-07-02 16:00:00,72.8224,9.97195,73.5019845213,14.1324,4.12195,14.72125,58.69,5.85,58.9808324797,135.88,71.7124,19.17195,74.2309368159,14.1324,4.12195,14.72125,57.58,15.05,59.5143587716,136.13,82.4524,5.80195,82.6562816098,14.1324,4.12195,14.72125,68.32,1.6800000000000002,68.3406526161,136.78,82.0124,5.77195,82.2152611172,14.1324,4.12195,14.72125,67.88,1.65,67.90005081,136.76
2020-07-02 16:30:00,70.32912,10.15891,71.0590498977,17.13912,4.99891,17.85325,53.19,5.16,53.4397015336,136.49,69.25912,20.87891,72.3377811794,17.13912,4.99891,17.85325,52.12,15.88,54.4854916469,136.76,75.87912,13.32891,77.040902732,17.13912,4.99891,17.85325,58.74,8.33,59.327704321,138.05,75.48912,13.23891,76.6412159113,17.13912,4.99891,17.85325,58.35,8.24,58.9289411071,138.04
2020-07-02 17:00:00,69.95488,9.36184,70.5785327419,15.43488,4.50184,16.078,54.52,4.86,54.7361854718,136.49,68.87488,20.68184,71.9130558438,15.43488,4.50184,16.078,53.44,16.18,55.8357054222,136.76,80.96488,12.59184,81.9381854083,15.43488,4.50184,16.078,65.53,8.09,66.0274867006,137.92,80.57488,12.50184,81.5389924539,15.43488,4.50184,16.078,65.14,8.0,65.6294110898,137.92
2020-07-02 17:30:00,69.71128,8.42329,70.2183336007,13.21128,3.8532900000000003,13.76175,56.5,4.57,56.6845208148,136.13,68.60128,20.22329,71.5200466727,13.21128,3.8532900000000003,13.76175,55.39,16.37,57.7583673592,136.36,87.32128,10.37329,87.9352664536,13.21128,3.8532900000000003,13.76175,74.11,6.52,74.3962532659,137.27,86.84128,10.29329,87.4491837072,13.21128,3.8532900000000003,13.76175,73.63,6.44,73.9110986253,137.27
2020-07-02 18:00:00,69.53488,8.04059,69.9982187214,13.30488,3.88059,13.85925,56.23,4.16,56.383672282,136.26,68.43488,20.69059,71.4942886891,13.30488,3.88059,13.85925,55.13,16.81,57.63586557,136.5,86.30488,10.90059,86.9905464643,13.30488,3.88059,13.85925,73.0,7.02,73.336760223,137.43,85.83488,10.82059,86.5142288445,13.30488,3.88059,13.85925,72.53,6.94,72.8612688608,137.43
2020-07-02 18:30:00,69.37072,7.85646,69.8141873622,15.21072,4.43646,15.8445,54.16,3.42,54.267872632,136.26,68.29072,21.95646,71.7335944579,15.21072,4.43646,15.8445,53.08,17.52,55.8966617966,136.5,79.35072,14.59646,80.6820513438,15.21072,4.43646,15.8445,64.14,10.16,64.9397043418,137.74,78.92072,14.49646,80.2410580554,15.21072,4.43646,15.8445,63.71,10.06,64.4993620123,137.73
2020-07-02 19:00:00,66.75064,6.91227,67.1075809202,14.27064,4.16227,14.86525,52.48,2.75,52.5520018648,136.37,65.67064,22.35227,69.3704326941,14.27064,4.16227,14.86525,51.4,18.19,54.523720526,136.61,79.53064,13.68227,80.6989913888,14.27064,4.16227,14.86525,65.26,9.52,65.9507240294,137.68,79.13064,13.58227,80.2878337307,14.27064,4.16227,14.86525,64.86,9.42,65.5404913012,137.67
2020-07-02 19:30:00,68.73952,5.85111,68.9880938863,9.08952,2.65111,9.46825,59.65,3.2,59.7357723646,136.0,67.57952,20.35111,70.5773278161,9.08952,2.65111,9.46825,58.49,17.7,61.1094927159,136.24,82.74952,9.86111,83.3350139537,9.08952,2.65111,9.46825,73.66,7.21,74.0120240231,137.11,82.29952,9.77111,82.8775336437,9.08952,2.65111,9.46825,73.21,7.12,73.5554110858,137.1
2020-07-02 20:00:00,66.0772,4.89585,66.2583255679,7.8372,2.28585,8.16375,58.24,2.61,58.2984536673,136.3,64.9372,20.62585,68.1341737461,7.8372,2.28585,8.16375,57.1,18.34,59.9730406099,136.54,80.8872,10.93585,81.6231090995,7.8372,2.28585,8.16375,73.05,8.65,73.5603493738,137.48,80.4172,10.84585,81.1452926427,7.8372,2.28585,8.16375,72.58,8.56,73.0830349671,137.47
2020-07-02 20:30:00,64.14144,4.33667,64.287876244,7.77144,2.26667,8.09525,56.37,2.07,56.4079941143,137.22,63.01144,21.40667,66.5483815833,7.77144,2.26667,8.09525,55.24,19.14,58.4619294926,137.44,77.83144,13.41667,78.9793649402,7.77144,2.26667,8.09525,70.06,11.15,70.9417091703,136.72,77.66144,31.66667,83.8694059342,7.77144,2.26667,8.09525,69.89,29.4,75.8219763657,136.74
2020-07-02 21:00:00,63.54,3.54625,63.6388834681,4.41,1.28625,4.59375,59.13,2.26,59.1731738206,137.1,62.37,20.20625,65.5614935695,4.41,1.28625,4.59375,57.96,18.92,60.9698942102,137.3,80.2,13.74625,81.3695237117,4.41,1.28625,4.59375,75.79,12.46,76.8073935243,135.97,80.11,32.33625,86.3900756109,4.41,1.28625,4.59375,75.7,31.05,81.8204894877,135.97
2020-07-02 21:30:00,62.52176,3.00093,62.5937381402,4.15176,1.21093,4.32475,58.37,1.79,58.3974400124,136.06,61.38176,20.28093,64.6454683823,4.15176,1.21093,4.32475,57.23,19.07,60.3236089769,136.28,81.79176,27.67093,86.3456563526,4.15176,1.21093,4.32475,77.64,26.46,82.025003505,137.54,80.92176,45.39093,92.7829066572,4.15176,1.21093,4.32475,76.77,44.18,88.5748570419,137.53
2020-07-02 22:00:00,60.76896,10.41428,61.6548759418,2.92896,0.85428,3.051,57.84,9.56,58.6247319823,139.07,59.65896,11.48428,60.7542607181,2.92896,0.85428,3.051,56.73,10.63,57.7173266879,139.26,82.24896,35.64428,89.6404268051,2.92896,0.85428,3.051,79.32,34.79,86.6141241369,138.7,80.88896,53.56428,97.0162663773,2.92896,0.85428,3.051,77.96,52.71,94.1068844453,138.7
2020-07-02 22:30:00,58.53008,11.06919,59.5675854141,2.50008,0.72919,2.60425,56.03,10.34,56.9761046405,138.56,57.45008,12.06919,58.7041483991,2.50008,0.72919,2.60425,54.95,11.34,56.1079147714,138.76,79.10008,34.01919,86.1053305218,2.50008,0.72919,2.60425,76.6,33.29,83.5211595944,138.25,77.73008,54.27919,94.8060958159,2.50008,0.72919,2.60425,75.23,53.55,92.3425979708,138.26
2020-07-02 23:00:00,55.35952,11.74986,56.5927174171,2.63952,0.7698600000000001,2.7495000000000003,52.72,10.98,53.8512655376,139.67,54.33952,12.75986,55.8175372177,2.63952,0.7698600000000001,2.7495000000000003,51.7,11.99,53.0721216836,139.88,72.78952,33.82986,80.2668901195,2.63952,0.7698600000000001,2.7495000000000003,70.15,33.06,77.5498942617,139.44,71.39952,56.11986,90.8148123527,2.63952,0.7698600000000001,2.7495000000000003,68.76,55.35,88.2698142062,139.43
2020-07-02 23:30:00,51.24232,11.70026,52.5611210216,2.81232,0.8202600000000001,2.9295,48.43,10.88,49.6370758607,137.14,51.00232,13.32026,52.7130531448,2.81232,0.8202600000000001,2.9295,48.19,12.5,49.7847978805,137.35,68.84232,33.37026,76.5038513766,2.81232,0.8202600000000001,2.9295,66.03,32.55,73.617004829,137.06,67.33232,56.95026,88.1871500313,2.81232,0.8202600000000001,2.9295,64.52,56.13,85.5184617495,137.06
2020-07-03 00:00:00,48.4068,12.7699,50.0628468253,4.6968,1.3699,4.8925,43.71,11.4,45.1721606745,135.89,48.3468,14.0099,50.3357762258,4.6968,1.3699,4.8925,43.65,12.64,45.4432844324,136.1,67.4868,34.1599,75.6397180207,4.6968,1.3699,4.8925,62.79,32.79,70.8362068437,135.62,65.9668,57.0199,87.1945393832,4.6968,1.3699,4.8925,61.27,55.65,82.7703775514,135.61
2020-07-03 00:30:00,47.40752,12.96636,49.1487481448,3.82752,1.11636,3.987,43.58,11.85,45.1623615414,136.48,47.31752,14.20636,49.4041330599,3.82752,1.11636,3.987,43.49,13.09,45.4172676413,136.7,63.78752,33.75636,72.1688267065,3.82752,1.11636,3.987,59.96,32.64,68.2683762807,136.25,62.23752,57.73636,84.8940290115,3.82752,1.11636,3.987,58.41,56.62,81.3483404871,136.24
2020-07-03 01:00:00,45.21104,13.20822,47.1009045927,2.77104,0.80822,2.8865,42.44,12.4,44.2144048925,137.3,45.12104,14.44822,47.3778356603,2.77104,0.80822,2.8865,42.35,13.64,44.4923824941,137.52,60.50104,32.49822,68.6768530456,2.77104,0.80822,2.8865,57.73,31.69,65.8559716351,137.16,58.96104,59.41822,83.7074017387,2.77104,0.80822,2.8865,56.19,58.61,81.1938926275,137.15
2020-07-03 01:30:00,44.37808,13.39944,46.3568654764,2.63808,0.76944,2.748,41.74,12.63,43.6089956316,137.33,44.29808,14.64944,46.6575394122,2.63808,0.76944,2.748,41.66,13.88,43.9113880446,137.52,61.40808,32.49944,69.4778086125,2.63808,0.76944,2.748,58.77,31.73,66.7885154798,137.12,59.86808,59.23944,84.2229081331,2.63808,0.76944,2.748,57.23,58.47,81.816953011,137.11
2020-07-03 02:00:00,43.8884,13.53495,45.9280581569,2.8284000000000002,0.8249500000000001,2.94625,41.06,12.71,42.9821788652,136.56,43.7984,14.76495,46.220164334,2.8284000000000002,0.8249500000000001,2.94625,40.97,13.94,43.2766045341,136.77,60.9784,32.07495,68.899692917,2.8284000000000002,0.8249500000000001,2.94625,58.15,31.25,66.015036166,136.35,59.4384,58.81495,83.6189077785,2.8284000000000002,0.8249500000000001,2.94625,56.61,57.99,81.0403121909,136.35
2020-07-03 02:30:00,43.65672,13.57446,45.7184335411,3.06672,0.89446,3.1945,40.59,12.68,42.5244694264,137.01,43.56672,14.81446,46.0165982733,3.06672,0.89446,3.1945,40.5,13.92,42.8254176862,137.22,58.01672,31.73446,66.1287815633,3.06672,0.89446,3.1945,54.95,30.84,63.0127614059,136.92,56.47672,59.95446,82.3659952641,3.06672,0.89446,3.1945,53.41,59.06,79.6285859475,136.93
2020-07-03 03:00:00,43.32376,13.44193,45.3611470607,3.26376,0.95193,3.39975,40.06,12.49,41.9619315571,137.97,43.22376,14.69193,45.6524504891,3.26376,0.95193,3.39975,39.96,13.74,42.2562326764,138.19,56.51376,31.60193,64.7494173647,3.26376,0.95193,3.39975,53.25,30.65,61.4409065688,138.01,54.95376,61.75193,82.6632723576,3.26376,0.95193,3.39975,51.69,60.8,79.8028577183,137.99
2020-07-03 03:30:00,43.182,13.426,45.2210415625,3.312,0.966,3.45,39.87,12.46,41.771623143,137.91,43.082,14.666,45.5098921115,3.312,0.966,3.45,39.77,13.7,42.0635578619,138.12,58.672,32.236,66.9444790853,3.312,0.966,3.45,55.36,31.27,63.5809916563,137.85,57.112,60.996,83.5601134513,3.312,0.966,3.45,53.8,60.03,80.6104267449,137.85
2020-07-03 04:00:00,42.73536,13.68323,44.8725058088,3.40536,0.9932300000000001,3.54725,39.33,12.69,41.3265653061,138.21,42.63536,14.93323,45.1749408474,3.40536,0.9932300000000001,3.54725,39.23,13.94,41.633117827,138.42,56.25536,31.08323,64.2715544853,3.40536,0.9932300000000001,3.54725,52.85,30.09,60.81554571,138.29,54.68536,62.60323,83.1243225823,3.40536,0.9932300000000001,3.54725,51.28,61.61,80.1587830496,138.28
2020-07-03 04:30:00,42.86624,14.04682,45.1090643203,3.96624,1.15682,4.1315,38.9,12.89,40.9800207418,137.45,42.77624,15.27682,45.4223286265,3.96624,1.15682,4.1315,38.81,14.12,41.2987953819,137.68,54.31624,30.19682,62.1458113299,3.96624,1.15682,4.1315,50.35,29.04,58.1243847279,137.6,52.76624,62.95682,82.145220605,3.96624,1.15682,4.1315,48.8,61.8,78.744396626,137.56
2020-07-03 05:00:00,42.50448,14.12839,44.7910953657,3.83448,1.11839,3.99425,38.67,13.01,40.7998651959,137.98,42.39448,15.36839,45.0941165305,3.83448,1.11839,3.99425,38.56,14.25,41.1088323843,138.2,56.66448,30.92839,64.5556240901,3.83448,1.11839,3.99425,52.83,29.81,60.660077481,138.03,55.12448,62.64839,83.4477624916,3.83448,1.11839,3.99425,51.29,61.53,80.1037140213,137.98
2020-07-03 05:30:00,42.05904,14.50972,44.4915140246,4.79904,1.39972,4.999,37.26,13.11,39.4991101166,136.7,41.93904,15.72972,44.791820318,4.79904,1.39972,4.999,37.14,14.33,39.8086485578,136.91,59.69904,31.66972,67.579187194,4.79904,1.39972,4.999,54.9,30.27,62.6919683851,136.55,58.18904,60.51972,83.9559460967,4.79904,1.39972,4.999,53.39,59.12,79.6596918146,136.49
2020-07-03 06:00:00,45.19144,14.42542,47.4379488537,5.40144,1.57542,5.6265,39.79,12.85,41.813473905,136.7,45.08144,15.65542,47.7224099124,5.40144,1.57542,5.6265,39.68,14.08,42.1040235607,136.91,59.60144,32.87542,68.0670617131,5.40144,1.57542,5.6265,54.2,31.3,62.5885772326,136.51,58.09144,59.59542,83.2239718245,5.40144,1.57542,5.6265,52.69,58.02,78.3744633155,136.43
2020-07-03 06:30:00,52.60104,13.98447,54.4282537866,9.10104,2.65447,9.48025,43.5,11.33,44.9512947533,137.95,52.51104,15.24447,54.679092782,9.10104,2.65447,9.48025,43.41,12.59,45.1988517553,138.19,60.50104,35.74447,70.2712101551,9.10104,2.65447,9.48025,51.4,33.09,61.1302551933,137.93,58.96104,60.81447,84.7042147668,9.10104,2.65447,9.48025,49.86,58.16,76.6068221505,137.82
2020-07-03 07:00:00,54.6732,11.83635,55.9397710003,7.3932,2.15635,7.70125,47.28,9.68,48.2607583861,137.5,54.5932,13.09635,56.1420686256,7.3932,2.15635,7.70125,47.2,10.94,48.4512497259,137.73,66.5132,37.12635,76.1733000372,7.3932,2.15635,7.70125,59.12,34.97,68.6882471752,137.39,64.9932,57.72635,86.9278294366,7.3932,2.15635,7.70125,57.6,55.57,80.0361474585,137.29
2020-07-03 07:30:00,58.81336,11.77848,59.9811962668,11.58336,3.37848,12.066,47.23,8.4,47.9711673821,136.72,58.74336,13.01848,60.1686227664,11.58336,3.37848,12.066,47.16,9.64,48.1351763267,136.95,69.22336,37.56848,78.7608040792,11.58336,3.37848,12.066,57.64,34.19,67.0173537227,136.81,67.67336,58.88848,89.7080639096,11.58336,3.37848,12.066,56.09,55.51,78.9141825023,136.73
2020-07-03 08:00:00,64.07928,11.63979,65.1278652849,17.27928,5.03979,17.99925,46.8,6.6,47.2630934239,135.8,64.01928,12.85979,65.2981041881,17.27928,5.03979,17.99925,46.74,7.82,47.3896613197,136.05,69.78928,39.88979,80.3849423037,17.27928,5.03979,17.99925,52.51,34.85,63.0223976059,136.05,68.27928,59.02979,90.2583856756,17.27928,5.03979,17.99925,51.0,53.99,74.2692406047,135.96
2020-07-03 08:30:00,68.72496,9.76228,69.414856031,14.30496,4.17228,14.901,54.42,5.59,54.7063478949,138.0,67.87496,11.08228,68.7737386289,14.30496,4.17228,14.901,53.57,6.91,54.013822305,138.22,80.78496,44.23228,92.1015980111,14.30496,4.17228,14.901,66.48,40.06,77.616969794,137.53,79.44496,50.60228,94.1917852607,14.30496,4.17228,14.901,65.14,46.43,79.9935278632,137.44
2020-07-03 09:00:00,70.79464,9.01802,71.3666990791,13.60464,3.96802,14.1715,57.19,5.05,57.4125299913,138.71,69.69464,10.10802,70.4238234765,13.60464,3.96802,14.1715,56.09,6.14,56.4250626938,138.93,85.91464,17.24802,87.6288740099,13.60464,3.96802,14.1715,72.31,13.28,73.5193477936,137.92,85.22464,18.29802,87.1668331365,13.60464,3.96802,14.1715,71.62,14.33,73.0395324465,137.86
2020-07-03 09:30:00,73.59304,7.65797,73.9904050601,11.75304,3.42797,12.242750000000001,61.84,4.23,61.9845020953,138.63,72.45304,8.76797,72.9816436041,11.75304,3.42797,12.242750000000001,60.7,5.34,60.9344368974,138.85,86.53304,4.66797,86.6588538787,11.75304,3.42797,12.242750000000001,74.78,1.24,74.7902801171,138.27,86.06304,4.64797,86.1884590834,11.75304,3.42797,12.242750000000001,74.31,1.22,74.3200141281,138.19
2020-07-03 10:00:00,75.2188,7.9209,75.634704536,13.4088,3.9109,13.9675,61.81,4.01,61.9399402647,138.05,74.0688,9.0109,74.6149010068,13.4088,3.9109,13.9675,60.66,5.1,60.8740141604,138.28,85.4588,5.3509,85.6261562156,13.4088,3.9109,13.9675,72.05,1.44,72.0643885702,137.78,85.0188,5.3309,85.1857666999,13.4088,3.9109,13.9675,71.61,1.42,71.6240776555,137.7
2020-07-03 10:30:00,75.85584,6.47962,76.1320821825,13.09584,3.81962,13.6415,62.76,2.66,62.8163450067,137.44,74.68584,7.60962,75.0725050405,13.09584,3.81962,13.6415,61.59,3.79,61.7065004679,137.67,85.64584,5.70962,85.8359462571,13.09584,3.81962,13.6415,72.55,1.8900000000000001,72.574614019,137.36,85.19584,5.67962,85.3849473657,13.09584,3.81962,13.6415,72.1,1.8599999999999999,72.1239876879,137.26
2020-07-03 11:00:00,77.57776,6.6464300000000005,77.861953985,14.62776,4.26643,15.23725,62.95,2.38,62.9949751964,139.06,76.41776,7.78643,76.8134267922,14.62776,4.26643,15.23725,61.79,3.52,61.890180966,139.29,83.74776,5.10643,83.9032951222,14.62776,4.26643,15.23725,69.12,0.84,69.1251039782,138.94,83.31776,5.08643,83.4728752444,14.62776,4.26643,15.23725,68.69,0.8200000000000001,68.694894279,138.86
2020-07-03 11:30:00,78.90896,6.37303,79.1658984643,15.19896,4.4330300000000005,15.83225,63.71,1.94,63.7395301206,139.61,77.73896,7.55303,78.1050200951,15.19896,4.4330300000000005,15.83225,62.54,3.12,62.6177770286,139.85,83.44896,5.87303,83.6553728487,15.19896,4.4330300000000005,15.83225,68.25,1.44,68.2651895185,139.63,83.02896,5.83303,83.2336016141,15.19896,4.4330300000000005,15.83225,67.83,1.4,67.844446346,139.53
2020-07-03 12:00:00,81.42024,8.85757,81.900622879,21.18024,6.17757,22.06275,60.24,2.68,60.2995854049,138.53,80.71024,10.187570000000001,81.3506571784,21.18024,6.17757,22.06275,59.53,4.01,59.6649059331,138.77,78.34024,7.09757,78.6611003175,21.18024,6.17757,22.06275,57.16,0.92,57.1674032994,136.88,77.92024,7.25757,78.2574988353,21.18024,6.17757,22.06275,56.74,1.08,56.7502775324,136.78
2020-07-03 12:30:00,81.1088,7.17965,81.4259467956,16.7988,4.89965,17.49875,64.31,2.2800000000000002,64.3504040391,135.58,81.1088,8.43965,81.5467052036,16.7988,4.89965,17.49875,64.31,3.54,64.407357499,135.85,81.9088,5.64965,82.1034107852,16.7988,4.89965,17.49875,65.11,0.75,65.1143194697,135.56,81.4988,5.60965,81.6916309946,16.7988,4.89965,17.49875,64.7,0.71,64.7038955551,135.46
2020-07-03 13:00:00,78.6808,7.3568999999999996,79.0239980402,14.8008,4.3169,15.4175,63.88,3.04,63.9522947204,135.9,78.6908,8.6369,79.1633630302,14.8008,4.3169,15.4175,63.89,4.32,64.0358844711,136.15,82.9908,6.1069,83.2151855868,14.8008,4.3169,15.4175,68.19,1.79,68.2134898682,135.85,82.5208,6.0669,82.7435176207,14.8008,4.3169,15.4175,67.72,1.75,67.7426077148,135.76
2020-07-03 13:30:00,78.00416,8.71163,78.489116918,17.11416,4.99163,17.82725,60.89,3.7199999999999998,61.0035285865,135.61,78.00416,9.97163,78.6389368072,17.11416,4.99163,17.82725,60.89,4.98,61.093309781,135.87,78.07416,8.03163,78.4861869386,17.11416,4.99163,17.82725,60.96,3.04,61.0357534565,135.66,77.63416,7.97163,78.0423582663,17.11416,4.99163,17.82725,60.52,2.98,60.5933230645,135.57
2020-07-03 14:00:00,77.1396,9.67155,77.7435319982,18.5196,5.40155,19.29125,58.62,4.27,58.7753119941,135.32,77.1196,10.91155,77.8877052401,18.5196,5.40155,19.29125,58.6,5.51,58.8584751756,135.59,73.6196,9.22155,74.1948952999,18.5196,5.40155,19.29125,55.1,3.8200000000000003,55.23225869,135.43,73.2496,9.16155,73.8203081717,18.5196,5.40155,19.29125,54.73,3.76,54.8590056417,135.34
2020-07-03 14:30:00,74.44728,10.85379,75.2343156861,16.84728,4.9137900000000005,17.54925,57.6,5.94,57.9054712441,138.41,73.47728,13.52379,74.7114688128,16.84728,4.9137900000000005,17.54925,56.63,8.61,57.2807908465,138.65,75.94728,9.64379,76.5571160962,16.84728,4.9137900000000005,17.54925,59.1,4.73,59.2889778964,137.83,75.48728,10.99379,76.2836342892,16.84728,4.9137900000000005,17.54925,58.64,6.08,58.954355225,137.73
2020-07-03 15:00:00,73.52496,9.48228,74.1338881821,15.984960000000001,4.66228,16.651,57.54,4.82,57.741527517,136.41,72.40496,20.86228,75.3506002591,15.984960000000001,4.66228,16.651,56.42,16.2,58.6997137983,136.66,75.69496,10.75228,76.4548134168,15.984960000000001,4.66228,16.651,59.71,6.09,60.0197650778,136.49,74.69496,20.81228,77.540235028,15.984960000000001,4.66228,16.651,58.71,16.15,60.8907759845,136.38
2020-07-03 15:30:00,71.2188,7.8084,71.6455761649,13.4688,3.9284,14.03,57.75,3.88,57.8801943673,137.02,70.0988,21.2184,73.239758738,13.4688,3.9284,14.03,56.63,17.29,59.21064938,137.26,78.2388,9.8484,78.8562033578,13.4688,3.9284,14.03,64.77,5.92,65.0399823186,136.95,77.1488,20.3584,79.7897348786,13.4688,3.9284,14.03,63.68,16.43,65.7653959161,136.85
2020-07-03 16:00:00,70.73064,7.47227,71.1242451894,15.47064,4.51227,16.11525,55.26,2.96,55.3392193657,137.36,69.65064,22.83227,73.2975047717,15.47064,4.51227,16.11525,54.18,18.32,57.193485643,137.6,75.60064,9.68227,76.2181285572,15.47064,4.51227,16.11525,60.13,5.17,60.3518500131,137.27,74.54064,21.81227,77.6664801196,15.47064,4.51227,16.11525,59.07,17.3,61.5512380054,137.15
2020-07-03 16:30:00,66.21224,7.928570000000001,66.685252853,22.45224,6.54857,23.38775,43.76,1.38,43.7817541905,138.31,65.24224,26.65857,70.4785728762,22.45224,6.54857,23.38775,42.79,20.11,47.2799767343,138.54,72.86224,11.62857,73.7843456165,22.45224,6.54857,23.38775,50.41,5.08,50.6653185128,138.03,71.92224,24.16857,75.8744250882,22.45224,6.54857,23.38775,49.47,17.62,52.5142390214,137.93
2020-07-03 17:00:00,67.8076,7.0143,68.1694287951,20.9976,6.1243,21.8725,46.81,0.89,46.8184600345,138.26,66.7776,26.7343,71.9303180742,20.9976,6.1243,21.8725,45.78,20.61,50.2053831775,138.48,74.9476,12.7343,76.0217412472,20.9976,6.1243,21.8725,53.95,6.61,54.3534230753,137.75,73.9876,22.1543,77.2332697887,20.9976,6.1243,21.8725,52.99,16.03,55.3615480275,137.64
2020-07-03 17:30:00,69.0668,7.22365,69.4435308835,21.1668,6.17365,22.04875,47.9,1.05,47.9115069686,138.11,68.0468,26.57365,73.0515288311,21.1668,6.17365,22.04875,46.88,20.4,51.1262593977,138.33,76.2868,12.47365,77.2998563942,21.1668,6.17365,22.04875,55.12,6.3,55.478864444,137.64,75.3068,22.48365,78.5915303551,21.1668,6.17365,22.04875,54.14,16.31,56.5433966083,137.55
2020-07-03 18:00:00,68.68064,6.81977,69.0184002543,20.09064,5.85977,20.92775,48.59,0.96,48.5994825075,137.8,67.65064,26.25977,72.5684822279,20.09064,5.85977,20.92775,47.56,20.4,51.7504937175,138.01,77.47064,28.77977,82.6436641447,20.09064,5.85977,20.92775,57.38,22.92,61.7882739684,136.75,76.25064,39.72977,85.9803159139,20.09064,5.85977,20.92775,56.16,33.87,65.5829436668,136.64
2020-07-03 18:30:00,67.28904,6.18847,67.5730128458,18.74904,5.46847,19.53025,48.54,0.72,48.5453396321,138.05,66.26904,26.12847,71.2339989546,18.74904,5.46847,19.53025,47.52,20.66,51.8168505411,138.25,78.73904,43.35847,89.8876706833,18.74904,5.46847,19.53025,59.99,37.89,70.9538737491,136.47,77.23904,56.94847,95.9635219001,18.74904,5.46847,19.53025,58.49,51.48,77.9183579139,136.37
2020-07-03 19:00:00,65.47768,5.74974,65.7296439078,18.30768,5.33974,19.0705,47.17,0.41000000000000003,47.1717818192,137.95,64.45768,26.26974,69.6052566309,18.30768,5.33974,19.0705,46.15,20.93,50.6743268332,138.16,76.66768,38.91974,85.9806915432,18.30768,5.33974,19.0705,58.36,33.58,67.3313151513,136.8,75.16768,61.53974,97.1458682387,18.30768,5.33974,19.0705,56.86,56.2,79.9468548475,136.73
2020-07-03 19:30:00,68.36608,4.95969,68.5457469101,14.05608,4.09969,14.64175,54.31,0.86,54.3168086323,137.62,67.25608,24.55969,71.5999907113,14.05608,4.09969,14.64175,53.2,20.46,56.9986982307,137.84,77.66608,38.81969,86.8273477325,14.05608,4.09969,14.64175,63.61,34.72,72.4686863411,136.43,76.16608,58.77969,96.2097900375,14.05608,4.09969,14.64175,62.11,54.68,82.7499516616,136.33
2020-07-03 20:00:00,67.39328,3.73054,67.4964526316,11.69328,3.41054,12.1805,55.7,0.32,55.7009192025,137.62,66.27328,24.63054,70.7022711279,11.69328,3.41054,12.1805,54.58,21.22,58.5599248633,137.84,73.84328,37.49054,82.8152799346,11.69328,3.41054,12.1805,62.15,34.08,70.8806666165,136.43,72.33328,58.69054,93.1487137917,11.69328,3.41054,12.1805,60.64,55.28,82.0553959225,136.33
2020-07-03 20:30:00,65.04192,3.10681,65.1160780888,10.41192,3.03681,10.84575,54.63,0.07,54.6300448471,136.9,63.94192,24.12681,68.3423155451,10.41192,3.03681,10.84575,53.53,21.09,57.5347634044,137.12,72.64192,35.85681,81.0096251359,10.41192,3.03681,10.84575,62.23,32.82,70.3542841624,135.78,71.14192,58.70681,92.2369899859,10.41192,3.03681,10.84575,60.73,55.67,82.3849610062,135.7
2020-07-03 21:00:00,59.50408,4.15619,59.6490523979,8.52408,2.48619,8.87925,50.98,1.67,51.0073455494,137.95,58.45408,25.48619,63.768529459,8.52408,2.48619,8.87925,49.93,23.0,54.9727650751,138.15,72.24408,35.80619,80.6305794185,8.52408,2.48619,8.87925,63.72,33.32,71.9059163074,136.54,70.71408,58.67619,91.8878467653,8.52408,2.48619,8.87925,62.19,56.19,83.8147492987,136.48
2020-07-03 21:30:00,58.1028,4.6204,58.2862201897,8.5728,2.5004,8.93,49.53,2.12,49.5753497214,138.63,57.0428,26.1804,62.7637982917,8.5728,2.5004,8.93,48.47,23.68,53.9451879226,138.82,72.7728,36.0204,81.1994435695,8.5728,2.5004,8.93,64.2,33.52,72.4239628852,137.16,71.2228,59.3704,92.7228754731,8.5728,2.5004,8.93,62.65,56.87,84.6121705194,137.09
2020-07-03 22:00:00,55.07304,5.93797,55.3922307058,9.11304,2.65797,9.492750000000001,45.96,3.2800000000000002,46.0768922563,137.57,54.06304,27.14797,60.4964839405,9.11304,2.65797,9.492750000000001,44.95,24.49,51.1885006618,137.76,73.21304,35.19797,81.2345143283,9.11304,2.65797,9.492750000000001,64.1,32.54,71.886449349,135.99,71.70304,58.95797,92.8297806297,9.11304,2.65797,9.492750000000001,62.59,56.3,84.1854981573,135.92
2020-07-03 22:30:00,57.30552,5.35661,57.5553289728,8.04552,2.34661,8.38075,49.26,3.01,49.3518763574,137.29,56.24552,26.49661,62.1741816316,8.04552,2.34661,8.38075,48.2,24.15,53.9116174864,137.49,72.22552,34.23661,79.9291636611,8.04552,2.34661,8.38075,64.18,31.89,71.6662019365,135.84,70.70552,59.05661,92.1246641414,8.04552,2.34661,8.38075,62.66,56.71,84.5121275321,135.78
2020-07-03 23:00:00,55.04504,5.4827200000000005,55.3174172137,7.89504,2.30272,8.224,47.15,3.18,47.2571148082,137.43,54.03504,26.64272,60.2463283263,7.89504,2.30272,8.224,46.14,24.34,52.1664183168,137.64,66.38504,32.99272,74.1315931894,7.89504,2.30272,8.224,58.49,30.69,66.0526774628,136.13,64.85504,60.55272,88.7288460017,7.89504,2.30272,8.224,56.96,58.25,81.4708788464,136.05
2020-07-03 23:30:00,52.00736,5.55923,52.3036378502,6.71736,1.95923,6.99725,45.29,3.6,45.4328526509,137.88,51.00736,26.83923,57.637618281499996,6.71736,1.95923,6.99725,44.29,24.88,50.7997883854,138.08,63.26736,32.66923,71.2041953129,6.71736,1.95923,6.99725,56.55,30.71,64.3506534543,136.54,61.72736,60.68923,86.5647134262,6.71736,1.95923,6.99725,55.01,58.73,80.469329561,136.47
2020-07-04 00:00:00,49.09536,5.7119800000000005,49.4265221217,6.07536,1.77198,6.3285,43.02,3.94,43.2000462963,138.03,48.12536,27.00198,55.1829430082,6.07536,1.77198,6.3285,42.05,25.23,49.0383054356,138.22,63.10536,32.86198,71.1491123645,6.07536,1.77198,6.3285,57.03,31.09,64.9538990362,136.57,61.58536,60.11198,86.059320854,6.07536,1.77198,6.3285,55.51,58.34,80.5289742888,136.5
2020-07-04 00:30:00,46.96576,5.96418,47.3429409252,6.18576,1.8041800000000001,6.4435,40.78,4.16,40.9916332927,138.21,46.01576,27.31418,53.5118173626,6.18576,1.8041800000000001,6.4435,39.83,25.51,47.2989323347,138.4,59.03576,32.13418,67.2147787548,6.18576,1.8041800000000001,6.4435,52.85,30.33,60.9346486,136.84,57.48576,61.30418,84.040556211,6.18576,1.8041800000000001,6.4435,51.3,59.5,78.5616955011,136.75
2020-07-04 01:00:00,46.03424,6.08582,46.4347763799,6.77424,1.9758200000000001,7.0565,39.26,4.11,39.4745449625,138.5,45.10424,27.49582,52.8243559682,6.77424,1.9758200000000001,7.0565,38.33,25.52,46.048445142,138.7,56.80424,31.36582,64.8886457421,6.77424,1.9758200000000001,7.0565,50.03,29.39,58.0239002481,137.27,55.27424,62.87582,83.7174435124,6.77424,1.9758200000000001,7.0565,48.5,60.9,77.8528098401,137.21
2020-07-04 01:30:00,45.58568,5.97124,45.9751011766,7.13568,2.08124,7.433,38.45,3.89,38.6462753703,138.59,44.66568,27.44124,52.4217953012,7.13568,2.08124,7.433,37.53,25.36,45.2949279721,138.79,55.23568,31.24124,63.4586118805,7.13568,2.08124,7.433,48.1,29.16,56.2486942071,137.43,53.68568,63.48124,83.1385594595,7.13568,2.08124,7.433,46.55,61.4,77.0510382798,137.35
2020-07-04 02:00:00,44.76256,5.91658,45.1518847519,6.98256,2.03658,7.2735,37.78,3.88,37.9787150915,138.37,43.84256,27.31658,51.6562252807,6.98256,2.03658,7.2735,36.86,25.28,44.6960624664,138.58,53.83256,30.40658,61.8264071692,6.98256,2.03658,7.2735,46.85,28.37,54.7702419202,137.29,52.30256,64.06658,82.7048030978,6.98256,2.03658,7.2735,45.32,62.03,76.8220235349,137.22
2020-07-04 02:30:00,44.02672,6.08321,44.4449942948,6.93672,2.02321,7.22575,37.09,4.06,37.3115491504,138.57,43.11672,27.54321,51.1632676895,6.93672,2.02321,7.22575,36.18,25.52,44.2748551663,138.77,53.73672,31.08321,62.0789901679,6.93672,2.02321,7.22575,46.8,29.06,55.088325442,137.4,52.20672,63.56321,82.2546246643,6.93672,2.02321,7.22575,45.27,61.54,76.3972807108,137.32
2020-07-04 03:00:00,42.79952,5.62861,43.1680456213,6.02952,1.75861,6.28075,36.77,3.87,36.9730956237,138.52,41.90952,27.08861,49.9019103679,6.02952,1.75861,6.28075,35.88,25.33,43.9201923948,138.72,51.12952,30.03861,59.3004713823,6.02952,1.75861,6.28075,45.1,28.28,53.2331513251,137.46,49.58952,64.19861,81.1207866071,6.02952,1.75861,6.28075,43.56,62.44,76.1329573838,137.37
2020-07-04 03:30:00,42.89344,5.82767,43.2875147434,6.64344,1.9376700000000002,6.92025,36.25,3.89,36.4581211803,138.55,41.99344,27.32767,50.1024006477,6.64344,1.9376700000000002,6.92025,35.35,25.39,43.523265043,138.76,50.04344,30.23767,58.4693302002,6.64344,1.9376700000000002,6.92025,43.4,28.3,51.8116782203,137.51,48.49344,64.55767,80.7422224048,6.64344,1.9376700000000002,6.92025,41.85,62.62,75.3172417179,137.41
2020-07-04 04:00:00,42.77192,6.04806,43.1974093002,7.02192,2.04806,7.3145,35.75,4.0,35.9730802128,138.64,41.88192,27.56806,50.1407334913,7.02192,2.04806,7.3145,34.86,25.52,43.2028934216,138.86,49.40192,30.26806,57.937079283,7.02192,2.04806,7.3145,42.38,28.22,50.9159385654,137.61,47.86192,64.82806,80.5818884704,7.02192,2.04806,7.3145,40.84,62.78,74.8948195805,137.53
2020-07-04 04:30:00,42.51272,6.27371,42.9731404364,7.21272,2.10371,7.51325,35.3,4.17,35.5454483725,138.78,41.63272,27.80371,50.0632566296,7.21272,2.10371,7.51325,34.42,25.7,42.9560985193,138.99,48.95272,30.18371,57.5102177423,7.21272,2.10371,7.51325,41.74,28.08,50.3062024009,137.75,47.42272,65.09371,80.5363610661,7.21272,2.10371,7.51325,40.21,62.99,74.7300756055,137.66
2020-07-04 05:00:00,41.55968,6.63949,42.0866942057,7.1296800000000005,2.07949,7.42675,34.43,4.5600000000000005,34.7306564867,139.01,40.67968,28.19949,49.4979555251,7.1296800000000005,2.07949,7.42675,33.55,26.12,42.5189005032,139.22,48.34968,29.77949,56.7847653932,7.1296800000000005,2.07949,7.42675,41.22,27.7,49.6626459223,137.97,46.80968,65.60949,80.5962239796,7.1296800000000005,2.07949,7.42675,39.68,63.53,74.9036935004,137.89
2020-07-04 05:30:00,40.77056,7.00183,41.3674290483,7.00056,2.04183,7.29225,33.77,4.96,34.1323087411,139.14,39.90056,28.63183,49.1104507968,7.00056,2.04183,7.29225,32.9,26.59,42.3017505548,139.35,48.45056,29.93183,56.9506032581,7.00056,2.04183,7.29225,41.45,27.89,49.9595296215,138.03,46.91056,65.53183,80.5916954944,7.00056,2.04183,7.29225,39.91,63.49,74.9919208982,137.95
2020-07-04 06:00:00,40.93696,7.11328,41.5503723978,6.93696,2.02328,7.226,34.0,5.09,34.3788903253,139.19,40.05696,28.76328,49.3141594352,6.93696,2.02328,7.226,33.12,26.74,42.5671469563,139.39,48.46696,30.19328,57.1023674535,6.93696,2.02328,7.226,41.53,28.17,50.1825647013,138.03,46.92696,65.27328,80.3911727542,6.93696,2.02328,7.226,39.99,63.25,74.8315615232,137.95
2020-07-04 06:30:00,43.4924,6.08445,43.9159354855,6.8724,2.00445,7.15875,36.62,4.08,36.846584645,139.07,42.5824,27.76445,50.8342942664,6.8724,2.00445,7.15875,35.71,25.76,44.0315988808,139.28,51.2924,31.61445,60.2526658876,6.8724,2.00445,7.15875,44.42,29.61,53.3843469568,137.88,49.7424,63.78445,80.8873440012,6.8724,2.00445,7.15875,42.87,61.78,75.1971096519,137.8
2020-07-04 07:00:00,45.12896,5.88178,45.5106401477,6.82896,1.99178,7.1135,38.3,3.89,38.497040146,138.82,44.20896,27.46178,52.0440342888,6.82896,1.99178,7.1135,37.38,25.47,45.2325690184,139.03,53.75896,32.13178,62.6296819907,6.82896,1.99178,7.1135,46.93,30.14,55.7749450919,137.57,52.22896,62.77178,81.6588061819,6.82896,1.99178,7.1135,45.4,60.78,75.8641443635,137.49
2020-07-04 07:30:00,47.47024,5.62632,47.8025016333,7.29024,2.12632,7.594,40.18,3.5,40.3321509469,138.34,46.53024,27.07632,53.8348431706,7.29024,2.12632,7.594,39.24,24.95,46.5003236548,138.54,56.74024,33.12632,65.7024193771,7.29024,2.12632,7.594,49.45,31.0,58.3635374185,137.01,55.20024,61.37632,82.5476780582,7.29024,2.12632,7.594,47.91,59.25,76.196657407,136.94
2020-07-04 08:00:00,51.12592,5.22006,51.3917184209,8.60592,2.51006,8.9645,42.52,2.71,42.6062730123,138.83,50.16592,26.86006,56.9041505749,8.60592,2.51006,8.9645,41.56,24.35,48.1679987128,139.03,59.40592,35.25006,69.0769864792,8.60592,2.51006,8.9645,50.8,32.74,60.4363102778,137.44,57.85592,60.59006,83.7762666264,8.60592,2.51006,8.9645,49.25,58.08,76.1501733419,137.37
2020-07-04 08:30:00,54.61856,3.98833,54.7639833528,7.9485600000000005,2.31833,8.27975,46.67,1.67,46.6998693788,138.67,53.59856,25.59833,59.3976441693,7.9485600000000005,2.31833,8.27975,45.65,23.28,51.2433498124,138.87,64.22856,35.94833,73.6042821408,7.9485600000000005,2.31833,8.27975,56.28,33.63,65.5623009053,137.28,62.68856,59.33833,86.3185551435,7.9485600000000005,2.31833,8.27975,54.74,57.02,79.0426973224,137.21
2020-07-04 09:00:00,57.33512,3.5031600000000003,57.4420413582,8.20512,2.39316,8.547,49.13,1.11,49.142537582,138.48,56.28512,25.03316,61.6009239622,8.20512,2.39316,8.547,48.08,22.64,53.1437296395,138.69,67.27512,36.28316,76.4356557544,8.20512,2.39316,8.547,59.07,33.89,68.1013729671,137.11,65.70512,58.81316,88.1824845613,8.20512,2.39316,8.547,57.5,56.42,80.5572243812,137.06
2020-07-04 09:30:00,60.71784,3.34937,60.8101502519,9.83784,2.86937,10.24775,50.88,0.48,50.8822641006,137.89,59.66784,24.72937,64.5894176384,9.83784,2.86937,10.24775,49.83,21.86,54.4140468997,138.1,68.90784,36.67937,78.0619407718,9.83784,2.86937,10.24775,59.07,33.81,68.0615971014,136.59,67.36784,58.69937,89.3534661032,9.83784,2.86937,10.24775,57.53,55.83,80.1666376992,136.56
2020-07-04 10:00:00,63.29344,3.73142,63.4033362076,11.59344,3.38142,12.0765,51.7,0.35000000000000003,51.701184706,137.47,62.22344,24.39142,66.8333588491,11.59344,3.38142,12.0765,50.63,21.01,54.8162111058,137.7,68.75344,37.37142,78.2538084993,11.59344,3.38142,12.0765,57.16,33.99,66.5025240123,136.29,67.19344,58.63142,89.1773614223,11.59344,3.38142,12.0765,55.6,55.25,78.3831774043,136.26
2020-07-04 10:30:00,64.60792000000001,4.88981,64.7926968768,15.90792,4.63981,16.57075,48.7,0.25,48.7006416796,137.59,63.58792,25.72981,68.5962585901,15.90792,4.63981,16.57075,47.68,21.09,52.1360767607,137.83,64.90792,38.72981,75.5846297958,15.90792,4.63981,16.57075,49.0,34.09,59.6919433425,136.43,63.37792,59.96981,87.2533028313,15.90792,4.63981,16.57075,47.47,55.33,72.9027420609,136.4
2020-07-04 11:00:00,62.57888,4.5875900000000005,62.7468103099,15.48888,4.51759,16.13425,47.09,0.07,47.090052028,137.74,61.55888,25.77759,66.7381439138,15.48888,4.51759,16.13425,46.07,21.26,50.7388657737,137.96,68.22888,38.91759,78.5478126841,15.48888,4.51759,16.13425,52.74,34.4,62.9671946334,136.48,66.71888,59.54759,89.4277609205,15.48888,4.51759,16.13425,51.23,55.03,75.1851966813,136.47
2020-07-04 11:30:00,61.9432,4.73635,62.124013373,16.0332,4.67635,16.70125,45.91,0.06,45.9100392071,137.74,60.9432,25.97635,66.2483538329,16.0332,4.67635,16.70125,44.91,21.3,49.7051114072,137.96,68.9732,39.26635,79.3671755864,16.0332,4.67635,16.70125,52.94,34.59,63.2385301853,136.44,67.4232,59.51635,89.9337746098,16.0332,4.67635,16.70125,51.39,54.84,75.1555566808,136.43
2020-07-04 12:00:00,67.92816,6.98113,68.2859509494,22.11816,6.45113,23.03975,45.81,0.53,45.8130658219,138.22,66.93816,27.41113,72.3331688236,22.11816,6.45113,23.03975,44.82,20.96,49.4788237532,138.48,60.21816,38.64113,71.5497290104,22.11816,6.45113,23.03975,38.1,32.19,49.8779119451,137.42,58.65816,65.03113,87.5775519392,22.11816,6.45113,23.03975,36.54,58.58,69.0419292894,137.39
2020-07-04 12:30:00,67.43528,6.62654,67.7600768967,22.20528,6.47654,23.1305,45.23,0.15,45.230248728,138.31,66.42528,27.81654,72.0144271702,22.20528,6.47654,23.1305,44.22,21.34,49.0999389002,138.57,60.44528,38.15654,71.4811403032,22.20528,6.47654,23.1305,38.24,31.68,49.6580305691,137.51,58.89528,65.63654,88.1862199522,22.20528,6.47654,23.1305,36.69,59.16,69.6136602974,137.48
2020-07-04 13:00:00,65.45384,5.67987,65.6998180664,18.99384,5.5398700000000005,19.78525,46.46,0.14,46.4602109337,138.41,64.45384,27.13987,69.9347555537,18.99384,5.5398700000000005,19.78525,45.46,21.6,50.3306228851,138.64,64.26384,37.14987,74.2290642037,18.99384,5.5398700000000005,19.78525,45.27,31.61,55.2138116779,137.51,62.75384,64.65987,90.1051786701,18.99384,5.5398700000000005,19.78525,43.76,59.12,73.5534635486,137.48
2020-07-04 13:30:00,61.0432,6.07385,61.3446323655,16.3332,4.76385,17.01375,44.71,1.31,44.7291873389,138.17,60.0532,27.46385,66.0352170214,16.3332,4.76385,17.01375,43.72,22.7,49.2618351262,138.38,67.7232,38.64385,77.9729373633,16.3332,4.76385,17.01375,51.39,33.88,61.553119336099996,136.79,66.1432,60.68385,89.7633140936,16.3332,4.76385,17.01375,49.81,55.92,74.8871317384,136.77
2020-07-04 14:00:00,59.97264,6.86702,60.3645054005,16.65264,4.85702,17.3465,43.32,2.01,43.366605816,138.42,58.98264,28.33702,65.4365228588,16.65264,4.85702,17.3465,42.33,23.48,48.4059841342,138.62,64.92264,38.74702,75.6060893278,16.65264,4.85702,17.3465,48.27,33.89,58.9790216942,136.99,63.41264,61.03702,88.0152300585,16.65264,4.85702,17.3465,46.76,56.18,73.0937069795,136.97
2020-07-04 14:30:00,58.1588,6.50465,58.5214190623,15.4788,4.51465,16.12375,42.68,1.99,42.726367737,138.74,57.1888,28.10465,63.7215049811,15.4788,4.51465,16.12375,41.71,23.59,47.9188084159,138.93,64.9188,38.52465,75.4890670963,15.4788,4.51465,16.12375,49.44,34.01,60.008280262,137.29,63.3688,61.13465,88.0514068261,15.4788,4.51465,16.12375,47.89,56.62,74.1571068745,137.25
2020-07-04 15:00:00,57.20336,5.83973,57.5006681854,12.993360000000001,3.78973,13.53475,44.21,2.05,44.2575033186,138.74,56.20336,27.44973,62.5484240598,12.993360000000001,3.78973,13.53475,43.21,23.66,49.263573764,138.93,65.45336,37.29973,75.3353316404,12.993360000000001,3.78973,13.53475,52.46,33.51,62.2492706785,137.29,63.89336,60.94973,88.301931118,12.993360000000001,3.78973,13.53475,50.9,57.16,76.5380663461,137.25
2020-07-04 15:30:00,58.3856,7.13705,58.8201986571,16.5156,4.81705,17.20375,41.87,2.32,41.9342258782,138.74,57.4156,28.70705,64.1922568778,16.5156,4.81705,17.20375,40.9,23.89,47.3660437444,138.98,59.9556,37.81705,70.8858465567,16.5156,4.81705,17.20375,43.44,33.0,54.553034746,137.44,58.3856,62.43705,85.482533304,16.5156,4.81705,17.20375,41.87,57.62,71.2261279307,137.42
2020-07-04 16:00:00,56.16688,5.54284,56.4397154865,11.66688,3.40284,12.153,44.5,2.14,44.5514264643,138.41,55.15688,27.01284,61.4164060834,11.66688,3.40284,12.153,43.49,23.61,49.4854746365,138.6,66.09688,36.46284,75.4873250725,11.66688,3.40284,12.153,54.43,33.06,63.6835025733,137.0,64.58688,60.51284,88.5057561574,11.66688,3.40284,12.153,52.92,57.11,77.8593507551,136.97
2020-07-04 16:30:00,61.27008,6.61419,61.6260514114,16.54008,4.82419,17.22925,44.73,1.79,44.7658016794,138.41,60.27008,28.13419,66.5132707823,16.54008,4.82419,17.22925,43.73,23.31,49.5547071427,138.66,59.86008,34.26419,68.9729214545,16.54008,4.82419,17.22925,43.32,29.44,52.3768651219,137.57,58.26008,66.33419,88.2862485587,16.54008,4.82419,17.22925,41.72,61.51,74.3238757063,137.54
2020-07-04 17:00:00,63.4748,6.53765,63.8105876996,17.6148,5.13765,18.34875,45.86,1.4,45.8813644087,138.58,62.4648,28.13765,68.5096970258,17.6148,5.13765,18.34875,44.85,23.0,50.4035961019,138.81,61.3848,34.75765,70.5421002279,17.6148,5.13765,18.34875,43.77,29.62,52.8503292327,137.75,59.8248,66.73765,89.6265620369,17.6148,5.13765,18.34875,42.21,61.6,74.6742532604,137.72
2020-07-04 17:30:00,62.43912,6.93516,62.8230861276,19.38912,5.65516,20.197,43.05,1.28,43.0690248322,138.55,61.45912,28.51516,67.7520315636,19.38912,5.65516,20.197,42.07,22.86,47.8796877601,138.77,63.77912,34.88516,72.6962897004,19.38912,5.65516,20.197,44.39,29.23,53.1494590753,137.75,62.22912,67.72516,91.9736955493,19.38912,5.65516,20.197,42.84,62.07,75.4185023718,137.72
2020-07-04 18:00:00,63.0232,6.8451,63.3938414379,20.6232,6.0151,21.4825,42.4,0.8300000000000001,42.4081230426,138.26,62.0432,28.3251,68.2031520991,20.6232,6.0151,21.4825,41.42,22.31,47.0462804056,138.49,63.6732,34.3651,72.3549341528,20.6232,6.0151,21.4825,43.05,28.35,51.5463383763,137.6,62.1132,68.7251,92.6347072336,20.6232,6.0151,21.4825,41.49,62.71,75.1928467342,137.57
2020-07-04 18:30:00,62.19344,6.4476700000000005,62.5267656885,19.12344,5.57767,19.92025,43.07,0.87,43.0787859625,138.66,61.21344,28.02767,67.3248507036,19.12344,5.57767,19.92025,42.09,22.45,47.7029412091,138.88,64.39344,33.43767,72.5575143597,19.12344,5.57767,19.92025,45.27,27.86,53.1559262924,138.04,62.84344,69.20767,93.4826162335,19.12344,5.57767,19.92025,43.72,63.63,77.2024306612,138.01
2020-07-04 19:00:00,60.61536,6.50823,60.9637509153,17.92536,5.22823,18.67225,42.69,1.28,42.7091851948,137.91,59.63536,27.85823,65.8214033659,17.92536,5.22823,18.67225,41.71,22.63,47.4535667785,138.13,64.50536,32.54823,72.2518425015,17.92536,5.22823,18.67225,46.58,27.32,54.0007296247,137.27,63.00536,68.42823,93.0166546897,17.92536,5.22823,18.67225,45.08,63.2,77.6301900036,137.24
2020-07-04 19:30:00,57.3212,5.37285,57.5724542343,12.661200000000001,3.69285,13.18875,44.66,1.6800000000000002,44.6915875753,137.64,56.3412,26.62285,62.3145806338,12.661200000000001,3.69285,13.18875,43.68,22.93,49.3328217316,137.82,71.4912,34.37285,79.3251819699,12.661200000000001,3.69285,13.18875,58.83,30.68,66.3493127319,136.47,69.9612,62.48285,93.8012582515,12.661200000000001,3.69285,13.18875,57.3,58.79,82.0947872888,136.46
2020-07-04 20:00:00,58.08608,4.22094,58.2392395576,8.50608,2.48094,8.8605,49.58,1.74,49.6105230773,137.35,57.01608,25.40094,62.4182756206,8.50608,2.48094,8.8605,48.51,22.92,53.6520875642,137.54,71.75608,33.63094,79.2462941862,8.50608,2.48094,8.8605,63.25,31.15,70.5045034023,136.11,70.24608,60.30094,92.5781568203,8.50608,2.48094,8.8605,61.74,57.82,84.587114858,136.1
2020-07-04 20:30:00,56.47184,3.90512,56.606701681,5.09184,1.48512,5.304,51.38,2.42,51.4369594747,135.95,55.40184,24.63512,60.6321120595,5.09184,1.48512,5.304,50.31,23.15,55.3806699129,136.18,70.97184,31.47512,77.6381687831,5.09184,1.48512,5.304,65.88,29.99,72.3849051944,137.93,69.58184,58.54512,90.934941214,5.09184,1.48512,5.304,64.49,57.06,86.1092544388,137.93
2020-07-04 21:00:00,54.79056,4.04433,54.9396220433,4.54056,1.32433,4.72975,50.25,2.7199999999999998,50.3235620758,135.95,53.73056,24.77433,59.1670559084,4.54056,1.32433,4.72975,49.19,23.45,54.4936565116,136.18,69.95056,30.88433,76.4651730127,4.54056,1.32433,4.72975,65.41,29.56,71.7792567529,139.33,68.58056,59.71433,90.9345611814,4.54056,1.32433,4.72975,64.04,58.39,86.6632199956,139.29
2020-07-04 21:30:00,54.40336,4.65973,54.602551799,5.31336,1.54973,5.53475,49.09,3.11,49.1884153028,135.74,53.35336,25.33973,59.0650737726,5.31336,1.54973,5.53475,48.04,23.79,53.6078884121,135.99,67.95336,30.50973,74.4882726338,5.31336,1.54973,5.53475,62.64,28.96,69.0105151408,139.16,66.58336,60.37973,89.8835670396,5.31336,1.54973,5.53475,61.27,58.83,84.9410489693,139.09
2020-07-04 22:00:00,54.64704,5.08122,54.8827639378,6.10704,1.78122,6.3615,48.54,3.3,48.6520462057,135.81,53.61704,25.78122,59.4933465444,6.10704,1.78122,6.3615,47.51,24.0,53.2278132183,136.07,66.75704,30.54122,73.4116374198,6.10704,1.78122,6.3615,60.65,28.76,67.1234690701,139.26,65.37704,60.91122,89.3551010354,6.10704,1.78122,6.3615,59.27,59.13,83.7215014199,139.19
2020-07-04 22:30:00,54.3244,5.5192,54.6040475057,7.3344000000000005,2.1392,7.64,46.99,3.38,47.1114052009,136.18,53.2944,26.2992,59.430135386,7.3344000000000005,2.1392,7.64,45.96,24.16,51.9232818685,136.45,64.9344,30.4792,71.7318474319,7.3344000000000005,2.1392,7.64,57.6,28.34,64.1943580075,139.72,63.5444,62.1392,88.8772802689,7.3344000000000005,2.1392,7.64,56.21,60.0,82.2165682816,139.66
2020-07-04 23:00:00,52.0272,5.62585,52.3304856471,7.1172,2.07585,7.41375,44.91,3.55,45.0500899,136.75,51.0172,26.55585,57.5149360172,7.1172,2.07585,7.41375,43.9,24.48,50.2641064777,136.99,61.8972,30.06585,68.8129254142,7.1172,2.07585,7.41375,54.78,27.99,61.5165709382,138.54,60.4772,62.23585,86.7801402687,7.1172,2.07585,7.41375,53.36,60.16,80.4146454323,138.48
2020-07-04 23:30:00,49.69416,6.91913,50.1735378269,7.81416,2.27913,8.13975,41.88,4.64,42.136255173,138.05,48.71416,28.20913,56.2923120849,7.81416,2.27913,8.13975,40.9,25.93,48.4270058955,138.24,58.13416,31.709130000000002,66.2197061626,7.81416,2.27913,8.13975,50.32,29.43,58.2943161895,136.76,56.63416,62.47913,84.3271591153,7.81416,2.27913,8.13975,48.82,60.2,77.5076280117,136.72
2020-07-05 00:00:00,47.7264,6.87895,48.2195936323,8.1564,2.37895,8.49625,39.57,4.5,39.8250536723,138.66,46.7764,28.34895,54.6963852833,8.1564,2.37895,8.49625,38.62,25.97,46.5397174465,138.85,54.5764,30.67895,62.6081576958,8.1564,2.37895,8.49625,46.42,28.3,54.3664087466,137.52,53.0664,64.64895,83.6392823084,8.1564,2.37895,8.49625,44.91,62.27,76.7753931934,137.49
2020-07-05 00:30:00,45.62016,6.28463,46.0510105499,7.73016,2.25463,8.05225,37.89,4.03,38.1037137298,138.15,44.68016,27.61463,52.5250843661,7.73016,2.25463,8.05225,36.95,25.36,44.8155341372,138.35,52.13016,29.26463,59.7827077896,7.73016,2.25463,8.05225,44.4,27.01,51.9701847216,137.2,50.64016,65.45463,82.7570806231,7.73016,2.25463,8.05225,42.91,63.2,76.3904974457,137.18
2020-07-05 01:00:00,43.03048,6.06139,43.4552949336,6.45048,1.8813900000000001,6.71925,36.58,4.18,36.8180499212,138.27,42.10048,27.40139,50.2323261472,6.45048,1.8813900000000001,6.71925,35.65,25.52,43.8428203929,138.46,51.65048,28.95139,59.2111059444,6.45048,1.8813900000000001,6.71925,45.2,27.07,52.6860977868,137.27,50.16048,65.09139,82.1764127105,6.45048,1.8813900000000001,6.71925,43.71,63.21,76.8509479447,137.26
2020-07-05 01:30:00,41.7004,6.13595,42.1494156847,6.0204,1.75595,6.27125,35.68,4.38,35.9478344271,138.27,40.7904,27.46595,49.1755543086,6.0204,1.75595,6.27125,34.77,25.71,43.2429994334,138.46,51.2104,28.72595,58.7169930392,6.0204,1.75595,6.27125,45.19,26.97,52.6262006989,137.22,49.7104,65.03595,81.8584061692,6.0204,1.75595,6.27125,43.69,63.28,76.8971683484,137.21
2020-07-05 02:00:00,40.87936,6.12773,41.3360756357,5.88936,1.71773,6.13475,34.99,4.41,35.2668144294,138.32,39.96936,27.50773,48.5203560226,5.88936,1.71773,6.13475,34.08,25.79,42.738396086,138.51,50.68936,28.49773,58.1509400815,5.88936,1.71773,6.13475,44.8,26.78,52.193949841,137.31,49.19936,65.40773,81.8458805815,5.88936,1.71773,6.13475,43.31,63.69,77.0205959468,137.29
2020-07-05 02:30:00,40.1408,6.51065,40.6653708708,5.8308,1.70065,6.07375,34.31,4.8100000000000005,34.6455220772,137.84,39.2308,27.69065,48.0190354554,5.8308,1.70065,6.07375,33.4,25.99,42.3206817053,138.01,50.3408,28.01065,57.6089633483,5.8308,1.70065,6.07375,44.51,26.31,51.7045085075,136.79,48.8608,65.04065,81.3490253725,5.8308,1.70065,6.07375,43.03,63.34,76.5737324414,136.78
2020-07-05 03:00:00,39.49992,6.59956,40.0474452643,5.92992,1.7295600000000002,6.177,33.57,4.87,33.9214062209,137.93,38.60992,27.82956,47.5942258284,5.92992,1.7295600000000002,6.177,32.68,26.1,41.8233475466,138.12,49.00992,28.14956,56.5187578296,5.92992,1.7295600000000002,6.177,43.08,26.42,50.5361533954,136.88,47.53992,65.12956,80.6343821171,5.92992,1.7295600000000002,6.177,41.61,63.4,75.8350321421,136.87
2020-07-05 03:30:00,39.032,6.6335,39.5916701624,5.772,1.6835,6.0125,33.26,4.95,33.6263304569,137.93,38.142,27.8535,47.2295418806,5.772,1.6835,6.0125,32.37,26.17,41.6255426391,138.12,48.572,27.9735,56.0513682817,5.772,1.6835,6.0125,42.8,26.29,50.2295142322,136.88,47.092,65.1935,80.4229376873,5.772,1.6835,6.0125,41.32,63.51,75.7684795941,136.87
2020-07-05 04:00:00,38.32784,6.67062,38.9039906726,5.48784,1.6006200000000002,5.7165,32.84,5.07,33.2290610761,137.78,37.44784,27.84062,46.6630565078,5.48784,1.6006200000000002,5.7165,31.96,26.24,41.3518947571,137.96,47.53784,27.67062,55.0046311055,5.48784,1.6006200000000002,5.7165,42.05,26.07,49.475725361,136.74,46.06784,65.19062,79.8252016487,5.48784,1.6006200000000002,5.7165,40.58,63.59,75.4349023994,136.73
2020-07-05 04:30:00,38.46424,6.61707,39.0292630492,5.7842400000000005,1.68707,6.02525,32.68,4.93,33.0497700446,137.91,37.58424,27.84707,46.7764300045,5.7842400000000005,1.68707,6.02525,31.8,26.16,41.1774889958,138.1,46.89424,27.64707,54.4373972997,5.7842400000000005,1.68707,6.02525,41.11,25.96,48.6205069904,136.91,45.42424,65.62707,79.8139956171,5.7842400000000005,1.68707,6.02525,39.64,63.94,75.2306666194,136.9
