Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-05 05:00:00,37.52928,6.58479,38.1025762471,5.63928,1.64479,5.87425,31.89,4.94,32.2703532674,138.41,36.64928,27.93479,46.0816906901,5.63928,1.64479,5.87425,31.01,26.29,40.6544487111,138.59,45.61928,27.41479,53.2230158715,5.63928,1.64479,5.87425,39.98,25.77,47.5656735472,137.46,44.13928,66.40479,79.7362663652,5.63928,1.64479,5.87425,38.5,64.76,75.3399469073,137.44
2020-07-05 05:30:00,37.52496,6.63603,38.107210829,5.81496,1.69603,6.05725,31.71,4.94,32.0924866597,138.33,36.65496,27.98603,46.1172849132,5.81496,1.69603,6.05725,30.84,26.29,40.5249268969,138.52,45.17496,27.20603,52.7346667702,5.81496,1.69603,6.05725,39.36,25.51,46.903834598,137.41,43.69496,66.72603,79.7597179594,5.81496,1.69603,6.05725,37.88,65.03,75.2581909163,137.4
2020-07-05 06:00:00,37.69784,7.08812,38.3584226188,6.26784,1.8281200000000002,6.529,31.43,5.26,31.8671068659,138.76,36.82784,28.55812,46.6031760398,6.26784,1.8281200000000002,6.529,30.56,26.73,40.6005726561,138.95,45.23784,27.93812,53.1695468948,6.26784,1.8281200000000002,6.529,38.97,26.11,46.9083468052,137.74,43.75784,66.62812,79.7123261246,6.26784,1.8281200000000002,6.529,37.49,64.8,74.8634764087,137.72
2020-07-05 06:30:00,39.32936,6.95023,39.9387563034,6.78936,1.9802300000000002,7.07225,32.54,4.97,32.9173586425,138.46,38.42936,28.35023,47.7551175379,6.78936,1.9802300000000002,7.07225,31.64,26.37,41.1881839852,138.66,46.68936,28.70023,54.8051050475,6.78936,1.9802300000000002,7.07225,39.9,26.72,48.0204997892,137.4,45.20936,65.86023,79.8840167196,6.78936,1.9802300000000002,7.07225,38.42,63.88,74.5436167623,137.38
2020-07-05 07:00:00,41.06744,7.06592,41.670875364,7.83744,2.28592,8.164,33.23,4.78,33.5720315143,137.89,40.17744,28.28592,49.1357299244,7.83744,2.28592,8.164,32.34,26.0,41.4954889114,138.09,47.68744,29.20592,55.9202798348,7.83744,2.28592,8.164,39.85,26.92,48.0906321439,136.81,46.21744,65.11592,79.8507031754,7.83744,2.28592,8.164,38.38,62.83,73.6249502547,136.79
2020-07-05 07:30:00,42.37936,6.85273,42.9298271888,8.16936,2.38273,8.50975,34.21,4.47,34.5007970922,137.75,41.46936,28.04273,50.0609880512,8.16936,2.38273,8.50975,33.3,25.66,42.0395718342,137.95,50.49936,30.07273,58.775457889,8.16936,2.38273,8.50975,42.33,27.69,50.582259736,136.61,49.06936,64.22273,80.8230235729,8.16936,2.38273,8.50975,40.9,61.84,74.1417264433,136.58
2020-07-05 08:00:00,44.84856,6.33208,45.2933612266,9.05856,2.64208,9.436,35.79,3.69,35.9797192874,138.36,43.92856,27.75208,51.9605266332,9.05856,2.64208,9.436,34.87,25.11,42.9700942517,138.55,53.40856,31.73208,62.1240628291,9.05856,2.64208,9.436,44.35,29.09,53.0391421499,137.2,51.90856,63.92208,82.343979214,9.05856,2.64208,9.436,42.85,61.28,74.7754030414,137.16
2020-07-05 08:30:00,50.57912,6.83391,51.0387079173,12.69912,3.70391,13.22825,37.88,3.13,38.0090949642,138.4,49.63912,28.25391,57.1167721835,12.69912,3.70391,13.22825,36.94,24.55,44.3538735625,138.62,53.38912,33.82391,63.201701101,12.69912,3.70391,13.22825,40.69,30.12,50.6249987654,137.26,51.89912,63.95391,82.3627419472,12.69912,3.70391,13.22825,39.2,60.25,71.8797781021,137.24
2020-07-05 09:00:00,58.174080000000004,10.13994,59.0511809116,24.51408,7.14994,25.5355,33.66,2.99,33.7925391174,138.76,57.28408,31.66994,65.4557172526,24.51408,7.14994,25.5355,32.77,24.52,40.9280258503,139.02,44.24408,36.01994,57.0523855124,24.51408,7.14994,25.5355,19.73,28.87,34.96783951,137.94,42.74408,69.39994,81.5071042735,24.51408,7.14994,25.5355,18.23,62.25,64.8644386394,137.91
2020-07-05 09:30:00,61.8484,10.9487,62.8100200147,30.5784,8.9187,31.8525,31.27,2.03,31.3358229507,138.95,60.9784,32.5387,69.116801606,30.5784,8.9187,31.8525,30.4,23.62,38.4975895349,139.24,42.9784,38.1987,57.5002917232,30.5784,8.9187,31.8525,12.4,29.28,31.797459018,138.26,41.5284,71.1187,82.3557981945,30.5784,8.9187,31.8525,10.95,62.2,63.1564921445,138.22
2020-07-05 10:00:00,62.5044,9.5892,63.2356922632,28.2144,8.2292,29.39,34.29,1.3599999999999999,34.3169593641,138.98,61.5944,31.2292,69.0589099537,28.2144,8.2292,29.39,33.38,23.0,40.5367043554,139.24,47.6644,38.3292,61.1638994833,28.2144,8.2292,29.39,19.45,30.1,35.8373059813,138.26,46.2244,69.7792,83.7008477137,28.2144,8.2292,29.39,18.01,61.55,64.130824102,138.22
2020-07-05 10:30:00,65.33568,7.47124,65.7614667431,23.93568,6.98124,24.933,41.4,0.49,41.4028996569,139.36,64.35568,29.28124,70.7039218445,23.93568,6.98124,24.933,40.42,22.3,46.1634747392,139.62,54.06568,40.45124,67.5233335329,23.93568,6.98124,24.933,30.13,33.47,45.0339627392,138.36,52.60568,65.31124,83.8624805178,23.93568,6.98124,24.933,28.67,58.33,64.9950598123,138.33
2020-07-05 11:00:00,69.26472,8.17846,69.7458862203,27.59472,8.04846,28.7445,41.67,0.13,41.6702027833,139.28,68.29472,29.90846,74.5565876328,27.59472,8.04846,28.7445,40.7,21.86,46.1990216347,139.55,51.48472,43.25846,67.2456002654,27.59472,8.04846,28.7445,23.89,35.21,42.5496909507,138.2,50.02472,64.25846,81.43477324,27.59472,8.04846,28.7445,22.43,56.21,60.5199884336,138.16
2020-07-05 11:30:00,69.32456,7.83758,69.7661972552,26.25456,7.65758,27.3485,43.07,0.18,43.0703761302,138.7,68.34456,29.22758,74.3318929817,26.25456,7.65758,27.3485,42.09,21.57,47.2951688865,138.96,52.24456,28.04758,59.2972241631,26.25456,7.65758,27.3485,25.99,20.39,33.0338038984,137.05,54.16456,47.51758,72.0535909518,26.25456,7.65758,27.3485,27.91,39.86,48.6599188244,136.99
2020-07-05 12:00:00,70.1936,7.38355,70.580863494,24.9036,7.26355,25.94125,45.29,0.12,45.2901589752,138.61,69.1736,28.91355,74.9731972812,24.9036,7.26355,25.94125,44.27,21.65,49.2803754044,138.85,56.4136,8.26355,57.0156164885,24.9036,7.26355,25.94125,31.51,1.0,31.525863985,136.38,56.4936,27.57355,62.8635625825,24.9036,7.26355,25.94125,31.59,20.31,37.55561476,136.33
2020-07-05 12:30:00,68.76488,7.70309,69.1949876578,24.52488,7.15309,25.54675,44.24,0.55,44.2434187196,139.08,67.77488,29.44309,73.8940451441,24.52488,7.15309,25.54675,43.25,22.29,48.6560027129,139.33,56.64488,9.23309,57.392441847,24.52488,7.15309,25.54675,32.12,2.08,32.1872769895,137.06,56.69488,30.42309,64.3418512584,24.52488,7.15309,25.54675,32.17,23.27,39.7039267579,137.01
2020-07-05 13:00:00,68.92248,9.13864,69.5257002151,27.97248,8.15864,29.138,40.95,0.98,40.9617248172,138.89,67.95248,30.78864,74.6021440121,27.97248,8.15864,29.138,39.98,22.63,45.9403667813,139.15,52.40248,11.31864,53.6109272593,27.97248,8.15864,29.138,24.43,3.16,24.6335239054,137.01,52.36248,32.83864,61.8078117134,27.97248,8.15864,29.138,24.39,24.68,34.698335695,136.97
2020-07-05 13:30:00,67.21128,8.23329,67.7136856438,25.45128,7.42329,26.51175,41.76,0.81,41.7678548647,138.95,66.24128,29.92329,72.6863842852,25.45128,7.42329,26.51175,40.79,22.5,46.5840541387,139.19,54.86128,8.23329,55.4756442726,25.45128,7.42329,26.51175,29.41,0.81,29.4211522548,136.68,54.90128,28.46329,61.8410011502,25.45128,7.42329,26.51175,29.45,21.04,36.1937024909,136.64
2020-07-05 14:00:00,65.85896,8.68303,66.4288914725,25.758960000000002,7.5130300000000005,26.83225,40.1,1.17,40.1170649475,138.99,64.90896,30.35303,71.655282558,25.758960000000002,7.5130300000000005,26.83225,39.15,22.84,45.3253582446,139.23,52.83896,8.09303,53.45514782,25.758960000000002,7.5130300000000005,26.83225,27.08,0.58,27.0862105138,136.68,52.85896,28.43303,60.0208867584,25.758960000000002,7.5130300000000005,26.83225,27.1,20.92,34.2353092581,136.64
2020-07-05 14:30:00,67.89584,11.00087,68.7812781945,31.30584,9.13087,32.61025,36.59,1.87,36.6377537521,139.1,66.99584,32.68087,74.5418127044,31.30584,9.13087,32.61025,35.69,23.55,42.7595439639,139.37,44.94584,11.80087,46.469227087,31.30584,9.13087,32.61025,13.64,2.67,13.8988668603,137.1,44.74584,33.25087,55.7477403404,31.30584,9.13087,32.61025,13.44,24.12,27.611736635,137.07
2020-07-05 15:00:00,65.10048,10.92014,66.0100140422,30.72048,8.96014,32.0005,34.38,1.96,34.4358243694,139.15,64.21048,32.61014,72.0167131481,30.72048,8.96014,32.0005,33.49,23.65,40.9988121779,139.42,43.39048,12.77014,45.2306337591,30.72048,8.96014,32.0005,12.67,3.81,13.2304572861,137.25,43.22048,34.37014,55.2206158518,30.72048,8.96014,32.0005,12.5,25.41,28.3181584853,137.21
2020-07-05 15:30:00,66.5124,11.70445,67.5343875634,33.9924,9.91445,35.40875,32.52,1.79,32.5692262727,139.47,65.6324,33.47445,73.675984775,33.9924,9.91445,35.40875,31.64,23.56,39.4482344345,139.75,40.8124,13.73445,43.0614341443,33.9924,9.91445,35.40875,6.82,3.8200000000000003,7.8169559293,137.61,40.5724,35.40445,53.847885024,33.9924,9.91445,35.40875,6.58,25.49,26.3255864132,137.56
2020-07-05 16:00:00,65.29296,10.36503,66.1105473617,29.50296,8.60503,30.73225,35.79,1.76,35.833248527,138.98,64.37296,32.01503,71.8946460111,29.50296,8.60503,30.73225,34.87,23.41,41.999345233,139.24,46.41296,13.30503,48.2823640604,29.50296,8.60503,30.73225,16.91,4.7,17.5510142157,137.17,46.35296,34.88503,58.0134658408,29.50296,8.60503,30.73225,16.85,26.28,31.2179579729,137.13
2020-07-05 16:30:00,62.748,8.854,63.3695890787,21.408,6.244,22.3,41.34,2.61,41.4223092065,138.21,61.758,30.244,68.7659079777,21.408,6.244,22.3,40.35,24.0,46.948083028,138.45,57.128,21.834,61.1582532452,21.408,6.244,22.3,35.72,15.59,38.9739207676,136.81,56.578,44.834,72.1883483673,21.408,6.244,22.3,35.17,38.59,52.212230368,136.78
2020-07-05 17:00:00,65.52368,9.98399,66.2799569784,23.77368,6.93399,24.76425,41.75,3.05,41.8612589395,137.29,64.54368,31.09399,71.6430236803,23.77368,6.93399,24.76425,40.77,24.16,47.390911576,137.57,56.76368,27.08399,62.8940210311,23.77368,6.93399,24.76425,32.99,20.15,38.656986432,138.31,55.83368,53.88399,77.5943567578,23.77368,6.93399,24.76425,32.06,46.95,56.8519665447,138.27
2020-07-05 17:30:00,67.33464,8.43802,67.8612844371,21.28464,6.20802,22.1715,46.05,2.23,46.1039629533,137.24,66.30464,29.58802,72.6068606473,21.28464,6.20802,22.1715,45.02,23.38,50.7289345443,137.57,60.32464,23.58802,64.7723465582,21.28464,6.20802,22.1715,39.04,17.38,42.7338975522,139.99,59.40464,56.18802,81.7679940139,21.28464,6.20802,22.1715,38.12,49.98,62.8580527856,139.95
2020-07-05 18:00:00,69.71856,10.53208,70.5095902527,26.57856,7.75208,27.686,43.14,2.7800000000000002,43.2294806816,137.63,68.70856,31.74208,75.6863650865,26.57856,7.75208,27.686,42.13,23.99,48.4815119401,137.88,55.45856,25.39208,60.9951604966,26.57856,7.75208,27.686,28.88,17.64,33.8411583726,135.75,54.46856,57.17208,78.9649970557,26.57856,7.75208,27.686,27.89,49.42,56.7467047501,135.73
2020-07-05 18:30:00,66.89608,9.48094,67.5645894138,23.14608,6.75094,24.1105,43.75,2.73,43.8350932473,137.46,65.87608,30.65094,72.6576770827,23.14608,6.75094,24.1105,42.73,23.9,48.9598090274,137.71,56.54608,23.34094,61.1740030033,23.14608,6.75094,24.1105,33.4,16.59,37.2932715111,135.6,55.63608,56.77094,79.4878168416,23.14608,6.75094,24.1105,32.49,50.02,59.6456243156,135.57
2020-07-05 19:00:00,63.2128,6.5704,63.5533495577,16.9728,4.9504,17.68,46.24,1.62,46.2683693251,135.85,62.1728,27.3104,67.906663944,16.9728,4.9504,17.68,45.2,22.36,50.4282619173,136.12,64.8628,23.9204,69.1329759232,16.9728,4.9504,17.68,47.89,18.97,51.5103193545,137.55,64.0228,52.0404,82.5052856004,16.9728,4.9504,17.68,47.05,47.09,66.5670383899,137.51
2020-07-05 19:30:00,61.6612,4.9291,61.8578985438,11.3112,3.2991,11.7825,50.35,1.63,50.3763774005,136.28,60.5612,25.7791,65.8196091013,11.3112,3.2991,11.7825,49.25,22.48,54.1379063134,136.55,67.0912,21.2991,70.3909140319,11.3112,3.2991,11.7825,55.78,18.0,58.6123570589,138.85,66.3112,51.2991,83.8377773217,11.3112,3.2991,11.7825,55.0,48.0,73.0,138.82
2020-07-05 20:00:00,60.76312,4.86216,60.9573404275,10.53312,3.0721600000000002,10.972,50.23,1.79,50.2618841668,136.72,59.68312,25.88216,65.0535242643,10.53312,3.0721600000000002,10.972,49.15,22.81,54.1850403709,136.99,66.03312,21.26216,69.3718414402,10.53312,3.0721600000000002,10.972,55.5,18.19,58.4048465455,139.28,65.20312,51.43216,83.0464565168,10.53312,3.0721600000000002,10.972,54.67,48.36,72.9897150289,139.22
2020-07-05 20:30:00,59.8424,5.48945,60.0936510712,10.1124,2.94945,10.53375,49.73,2.54,49.7948240282,137.29,58.7524,26.61945,64.5014699372,10.1124,2.94945,10.53375,48.64,23.67,54.0936086798,137.53,65.7324,21.36945,69.1187514576,10.1124,2.94945,10.53375,55.62,18.42,58.5907910853,137.64,64.8524,52.19945,83.2503235193,10.1124,2.94945,10.53375,54.74,49.25,73.6344355584,137.63
2020-07-05 21:00:00,58.55984,5.54162,58.8214621805,9.39984,2.74162,9.7915,49.16,2.8,49.2396750599,136.9,57.47984,26.57162,63.3244265339,9.39984,2.74162,9.7915,48.08,23.83,53.6614880524,137.18,65.09984,19.94162,68.0856620461,9.39984,2.74162,9.7915,55.7,17.2,58.2951970577,139.43,64.26984,52.15162,82.7671662089,9.39984,2.74162,9.7915,54.87,49.41,73.8380999214,139.4
2020-07-05 21:30:00,58.14528,5.51404,58.4061488492,9.06528,2.64404,9.443,49.08,2.87,49.1638413878,136.73,57.06528,26.51404,62.9240852027,9.06528,2.64404,9.443,48.0,23.87,53.6076197942,137.0,64.78528,19.88404,67.7680422574,9.06528,2.64404,9.443,55.72,17.24,58.326117649,139.23,63.95528,51.87404,82.3480046255,9.06528,2.64404,9.443,54.89,49.23,73.7326589782,139.2
2020-07-05 22:00:00,56.61808,5.24069,56.860107409,8.12808,2.37069,8.46675,48.49,2.87,48.5748597528,137.22,55.53808,26.38069,61.4851131166,8.12808,2.37069,8.46675,47.41,24.01,53.143091743,137.48,65.32808,19.66069,68.2224359559,8.12808,2.37069,8.46675,57.2,17.29,59.7560381886,139.72,64.50808,52.01069,82.8637692816,8.12808,2.37069,8.46675,56.38,49.64,75.1187992449,139.7
2020-07-05 22:30:00,55.18568,4.81249,55.3951201557,7.10568,2.07249,7.40175,48.08,2.74,48.1580107563,137.15,54.12568,25.93249,60.017358098,7.10568,2.07249,7.40175,47.02,23.86,52.7274122255,137.42,65.26568,19.34249,68.0715866222,7.10568,2.07249,7.40175,58.16,17.27,60.6699142904,139.67,64.43568,51.68249,82.6016744967,7.10568,2.07249,7.40175,57.33,49.61,75.8147808808,139.65
2020-07-05 23:00:00,52.33864,5.47627,52.6243552945,6.87864,2.00627,7.16525,45.46,3.47,45.5922416646,138.27,51.29864,26.87627,57.9127305086,6.87864,2.00627,7.16525,44.42,24.87,50.908283216,138.46,62.36864,20.25627,65.5756336589,6.87864,2.00627,7.16525,55.49,18.25,58.4140616633,136.5,61.44864,51.44627,80.141462769,6.87864,2.00627,7.16525,54.57,49.44,73.6355790362,136.5
2020-07-05 23:30:00,49.58816,5.97988,49.9474181215,7.26816,2.11988,7.571,42.32,3.86,42.4956703677,138.33,48.56816,27.38988,55.7590503165,7.26816,2.11988,7.571,41.3,25.27,48.4175887462,138.52,58.20816,19.77988,61.4770977145,7.26816,2.11988,7.571,50.94,17.66,53.9143691422,136.04,57.28816,51.57988,77.0870760699,7.26816,2.11988,7.571,50.02,49.46,70.3440971226,136.03
2020-07-06 00:00:00,46.9892,6.52935,47.440671665400004,7.1292,2.07935,7.42625,39.86,4.45,40.1076314434,138.33,46.0092,27.89935,53.8072505808,7.1292,2.07935,7.42625,38.88,25.82,46.6725486769,138.54,55.5292,19.25935,58.7742683073,7.1292,2.07935,7.42625,48.4,17.18,51.3586643128,136.04,54.6092,51.93935,75.3648512442,7.1292,2.07935,7.42625,47.48,49.86,68.8503449519,136.03
2020-07-06 00:30:00,44.952,6.80975,45.4648765429,7.062,2.05975,7.35625,37.89,4.75,38.1865761754,138.62,44.012,28.25975,52.3036290716,7.062,2.05975,7.35625,36.95,26.2,45.2961642968,138.81,53.162,19.24975,56.5398188807,7.062,2.05975,7.35625,46.1,17.19,49.2006717434,136.28,52.242,52.14975,73.8161431468,7.062,2.05975,7.35625,45.18,50.09,67.4554704972,136.3
2020-07-06 01:00:00,42.9856,6.83205,43.5251503681,6.0756,1.7720500000000001,6.32875,36.91,5.06,37.2552237948,138.62,42.0256,28.27205,50.650368869,6.0756,1.7720500000000001,6.32875,35.95,26.5,44.6615326651,138.79,51.7956,18.59205,55.0313410936,6.0756,1.7720500000000001,6.32875,45.72,16.82,48.7158167334,136.26,50.8556,52.21205,72.8861455735,6.0756,1.7720500000000001,6.32875,44.78,50.44,67.4495515182,136.26
2020-07-06 01:30:00,42.27504,6.44147,42.7629692931,5.52504,1.6114700000000002,5.75525,36.75,4.83,37.0660410619,138.36,41.33504,27.82147,49.825894119,5.52504,1.6114700000000002,5.75525,35.81,26.21,44.3770233342,138.55,50.81504,18.26147,53.9967552429,5.52504,1.6114700000000002,5.75525,45.29,16.65,48.2535656714,136.06,49.89504,52.10147,72.1392971463,5.52504,1.6114700000000002,5.75525,44.37,50.49,67.2156008677,136.05
2020-07-06 02:00:00,41.25008,6.33169,41.7331930034,4.84008,1.4116900000000001,5.04175,36.41,4.92,36.7409104405,138.52,40.31008,27.76169,48.9450097687,4.84008,1.4116900000000001,5.04175,35.47,26.35,44.1864617275,138.7,50.78008,18.02169,53.8831869442,4.84008,1.4116900000000001,5.04175,45.94,16.61,48.850544521,136.21,49.85008,52.06169,72.0794703204,4.84008,1.4116900000000001,5.04175,45.01,50.65,67.7592989928,136.21
2020-07-06 02:30:00,41.55536,6.68698,42.0899470925,5.47536,1.59698,5.7035,36.08,5.09,36.4372680096,138.78,40.61536,28.18698,49.4379743664,5.47536,1.59698,5.7035,35.14,26.59,44.066401033,138.97,50.15536,18.26698,53.3782979782,5.47536,1.59698,5.7035,44.68,16.67,47.6884818379,136.47,49.20536,52.39698,71.8791413823,5.47536,1.59698,5.7035,43.73,50.8,67.0294927625,136.46
2020-07-06 03:00:00,41.03672,6.88696,41.6106068978,5.64672,1.64696,5.882,35.39,5.24,35.7758256369,138.97,40.10672,28.42696,49.1593434049,5.64672,1.64696,5.882,34.46,26.78,43.6424105659,139.16,49.67672,18.27696,52.9322564869,5.64672,1.64696,5.882,44.03,16.63,47.0658878595,136.65,48.73672,52.65696,71.7497269179,5.64672,1.64696,5.882,43.09,51.01,66.7740084164,136.64
2020-07-06 03:30:00,41.67296,6.78628,42.221904166,6.43296,1.87628,6.7010000000000005,35.24,4.91,35.5804117458,139.24,40.74296,28.44628,49.6908405584,6.43296,1.87628,6.7010000000000005,34.31,26.57,43.3951725426,139.44,48.32296,18.85628,51.8716469625,6.43296,1.87628,6.7010000000000005,41.89,16.98,45.2005807485,136.95,47.36296,52.95628,71.0465873311,6.43296,1.87628,6.7010000000000005,40.93,51.08,65.4555673721,136.93
2020-07-06 04:00:00,41.56424,7.12707,42.1708569223,6.74424,1.96707,7.02525,34.82,5.16,35.2002556809,139.31,40.63424,28.84707,49.8326690833,6.74424,1.96707,7.02525,33.89,26.88,43.2558261972,139.51,48.58424,18.98707,52.1626034968,6.74424,1.96707,7.02525,41.84,17.02,45.1693037361,136.98,47.63424,53.05707,71.3026892716,6.74424,1.96707,7.02525,40.89,51.09,65.4383694785,136.96
2020-07-06 04:30:00,41.782,7.10475,42.3817531086,6.942,2.02475,7.23125,34.84,5.08,35.2084080867,139.29,41.002,28.92475,50.1777357656,6.942,2.02475,7.23125,34.06,26.9,43.4015391432,139.51,48.252,18.94475,51.8378149285,6.942,2.02475,7.23125,41.31,16.92,44.6408165248,136.98,47.292,53.24475,71.21472226,6.942,2.02475,7.23125,40.35,51.22,65.2043779205,136.96
2020-07-06 05:00:00,40.84272,6.94996,41.4298168111,6.34272,1.84996,6.607,34.5,5.1,34.8749193547,139.34,39.93272,28.63996,49.1413210588,6.34272,1.84996,6.607,33.59,26.79,42.9650113464,139.54,48.32272,18.58996,51.7752052724,6.34272,1.84996,6.607,41.98,16.74,45.1945571944,137.04,47.37272,53.17996,71.2199603047,6.34272,1.84996,6.607,41.03,51.33,65.71323915319999,137.03
2020-07-06 05:30:00,41.83384,6.62862,42.3557407237,6.30384,1.8386200000000001,6.5665,35.53,4.79,35.8514295391,138.49,40.89384,28.06862,49.5999352686,6.30384,1.8386200000000001,6.5665,34.59,26.23,43.4106093023,138.69,49.49384,18.86862,52.9685285679,6.30384,1.8386200000000001,6.5665,43.19,17.03,46.4262533487,136.19,48.56384,52.10862,71.2302943546,6.30384,1.8386200000000001,6.5665,42.26,50.27,65.6732860454,136.13
2020-07-06 06:00:00,43.47896,6.28303,43.9305864821,6.07896,1.77303,6.33225,37.4,4.51,37.6709450373,137.51,42.54896,27.42303,50.620515322,6.07896,1.77303,6.33225,36.47,25.65,44.5868074659,137.72,54.04896,20.19303,57.6979075675,6.07896,1.77303,6.33225,47.97,18.42,51.3849909993,135.42,53.14896,50.15303,73.076250364,6.07896,1.77303,6.33225,47.07,48.38,67.4996985178,135.34
2020-07-06 06:30:00,50.97048,4.50639,51.1693011704,8.97048,2.61639,9.34425,42.0,1.8900000000000001,42.0425034935,136.27,50.01048,25.36639,56.0758580092,8.97048,2.61639,9.34425,41.04,22.75,46.9238116525,136.57,59.84048,21.94639,63.7379563578,8.97048,2.61639,9.34425,50.87,19.33,54.4188000603,138.69,59.02048,49.25639,76.8739813933,8.97048,2.61639,9.34425,50.05,46.64,68.412660378,138.56
2020-07-06 07:00:00,55.81656,3.21483,55.9090645796,9.37656,2.73483,9.76725,46.44,0.48,46.4424805539,136.44,54.78656,23.48483,59.6079222651,9.37656,2.73483,9.76725,45.41,20.75,49.9262516118,136.75,67.44656,25.93483,72.26101205329999,9.37656,2.73483,9.76725,58.07,23.2,62.5329105352,138.69,66.63656,45.51483,80.6971553313,9.37656,2.73483,9.76725,57.26,42.78,71.476121887,138.56
2020-07-06 07:30:00,60.65272,4.4249600000000004,60.8139187555,11.02272,3.21496,11.482,49.63,1.21,49.6447479599,135.82,59.59272,22.79496,63.8036243359,11.02272,3.21496,11.482,48.57,19.58,52.3681324853,136.14,70.58272,25.50496,75.0494726644,11.02272,3.21496,11.482,59.56,22.29,63.5943212874,138.12,69.87272,37.64496,79.3683816995,11.02272,3.21496,11.482,58.85,34.43,68.1817233575,138.0
2020-07-06 08:00:00,62.19288,5.34834,62.4224243638,10.14288,2.95834,10.5655,52.05,2.39,52.1048423853,135.6,61.12288,21.29834,64.7273183922,10.14288,2.95834,10.5655,50.98,18.34,54.1785566437,135.93,76.48288,8.54834,76.9591128447,10.14288,2.95834,10.5655,66.34,5.59,66.5750981974,138.82,76.10288,8.49834,76.5759108797,10.14288,2.95834,10.5655,65.96,5.54,66.1922442587,138.73
2020-07-06 08:30:00,70.14312,7.63966,70.557931434,10.35312,3.01966,10.7845,59.79,4.62,59.9682290884,137.34,68.48312,18.86966,71.0352151644,10.35312,3.01966,10.7845,58.13,15.85,60.2521319125,137.62,83.45312,4.79966,83.5910280703,10.35312,3.01966,10.7845,73.1,1.78,73.1216684711,138.02,83.02312,4.76966,83.1600150977,10.35312,3.01966,10.7845,72.67,1.75,72.6910682271,137.93
2020-07-06 09:00:00,73.752,9.3385,74.3408709005,11.892,3.4685,12.3875,61.86,5.87,62.1378829701,139.11,71.552,18.3385,73.8646687277,11.892,3.4685,12.3875,59.66,14.87,61.4852218017,139.35,84.592,4.0885,84.6907450448,11.892,3.4685,12.3875,72.7,0.62,72.7026436933,137.6,84.152,4.0685,84.2502925588,11.892,3.4685,12.3875,72.26,0.6000000000000001,72.2624909618,137.51
2020-07-06 09:30:00,80.35968,12.07199,81.2613752792,17.14968,5.00199,17.86425,63.21,7.07,63.6041586691,139.63,78.11968,18.87199,80.366886277,17.14968,5.00199,17.86425,60.97,13.87,62.5277362456,139.89,81.48968,6.26199,81.7299239279,17.14968,5.00199,17.86425,64.34,1.26,64.3523363989,138.44,81.08968,6.23199,81.328801183,17.14968,5.00199,17.86425,63.94,1.23,63.9518295282,138.35
2020-07-06 10:00:00,84.102,13.236,85.1371722575,22.752,6.636,23.7,61.35,6.6,61.7039909568,139.1,81.902,20.796,84.5009539591,22.752,6.636,23.7,59.15,14.16,60.8212799931,139.37,75.342,8.356,75.8039557015,22.752,6.636,23.7,52.59,1.72,52.6181195027,138.01,74.992,8.326,75.4527821886,22.752,6.636,23.7,52.24,1.69,52.2673291837,137.92
2020-07-06 10:30:00,83.41248,13.87989,84.5594061365,26.02248,7.5898900000000005,27.10675,57.39,6.29,57.7336660883,139.67,81.31248,22.21989,84.2937893048,26.02248,7.5898900000000005,27.10675,55.29,14.63,57.192840461,139.94,73.70248,10.71989,74.4779940638,26.02248,7.5898900000000005,27.10675,47.68,3.13,47.7826255034,138.68,73.38248,10.68989,74.1570099125,26.02248,7.5898900000000005,27.10675,47.36,3.1,47.4613484848,138.58
2020-07-06 11:00:00,87.93536,16.34448,89.4414309188,35.29536,10.29448,36.766,52.64,6.05,52.9865275329,140.06,85.99536,25.27448,89.6325905059,35.29536,10.29448,36.766,50.7,14.98,52.8667229928,140.34,68.14536,13.78448,69.5255491053,35.29536,10.29448,36.766,32.85,3.49,33.0348694564,139.15,67.21536,13.67448,68.5922446287,35.29536,10.29448,36.766,31.92,3.38,32.0984547915,139.04
2020-07-06 11:30:00,86.95544,16.44867,88.4974987803,37.19544,10.84867,38.74525,49.76,5.6,50.0741210607,140.57,85.07544,26.40867,89.0800109023,37.19544,10.84867,38.74525,47.88,15.56,50.3448905054,140.85,65.50544,13.57867,66.8980040701,37.19544,10.84867,38.74525,28.31,2.73,28.4413255669,139.53,65.29544,13.53867,66.684256539,37.19544,10.84867,38.74525,28.1,2.69,28.2284625865,139.42
2020-07-06 12:00:00,86.46664,16.44152,88.0159270405,36.89664,10.76152,38.434,49.57,5.68,49.8943614049,140.01,84.60664,26.07152,88.5325233301,36.89664,10.76152,38.434,47.71,15.31,50.1062890264,140.28,67.30664,12.03152,68.3735421168,36.89664,10.76152,38.434,30.41,1.27,30.436507684,138.81,66.48664,11.98152,67.5576059375,36.89664,10.76152,38.434,29.59,1.22,29.6151397093,138.69
2020-07-06 12:30:00,86.568,15.45275,87.9363753322,33.438,9.75275,34.83125,53.13,5.7,53.4348846728,140.72,84.278,23.27275,87.4322719398,33.438,9.75275,34.83125,50.84,13.52,52.6069957325,140.79,74.088,12.07275,75.0651919105,33.438,9.75275,34.83125,40.65,2.32,40.7161503583,139.59,63.898,10.87275,64.8164415605,33.438,9.75275,34.83125,30.46,1.12,30.4805839839,139.48
2020-07-06 13:00:00,94.55488,17.31684,96.1275105233,30.19488,8.80684,31.453,64.36,8.51,64.9201794514,140.47,88.44488,19.61684,90.5942449044,30.19488,8.80684,31.453,58.25,10.81,59.2445659955,140.56,100.31488,19.31684,102.1577968488,30.19488,8.80684,31.453,70.12,10.51,70.9032756648,140.34,30.19488,8.80684,31.453,30.19488,8.80684,31.453,0.0,0.0,0.0,140.23
2020-07-06 13:30:00,94.99824,15.59407,96.2696246085,24.04824,7.01407,25.05025,70.95,8.58,71.4669077266,140.43,86.05824,17.80407,87.8806325675,24.04824,7.01407,25.05025,62.01,10.79,62.9417524383,140.56,101.40824,17.50407,102.9078403547,24.04824,7.01407,25.05025,77.36,10.49,78.0679812727,140.29,24.04824,7.01407,25.05025,24.04824,7.01407,25.05025,0.0,0.0,0.0,140.19
2020-07-06 14:00:00,94.28704,14.92497,95.4609901555,22.337040000000002,6.51497,23.26775,71.95,8.41,72.4398412478,141.3,84.37704,17.70497,86.2145628178,22.337040000000002,6.51497,23.26775,62.04,11.19,63.0410794641,141.19,100.90704,16.51497,102.2495719094,22.337040000000002,6.51497,23.26775,78.57,10.0,79.2038187211,141.16,22.337040000000002,6.51497,23.26775,22.337040000000002,6.51497,23.26775,0.0,0.0,0.0,141.07
2020-07-06 14:30:00,86.83648,16.68564,88.4250238394,28.71648,8.37564,29.913,58.12,8.31,58.7110764677,137.43,82.27648,18.49564,84.3297566711,28.71648,8.37564,29.913,53.56,10.12,54.5076875312,137.37,93.24648,19.36564,95.2362013365,28.71648,8.37564,29.913,64.53,10.99,65.4591552038,137.3,28.71648,8.37564,29.913,28.71648,8.37564,29.913,0.0,0.0,0.0,137.18
2020-07-06 15:00:00,79.8868,21.55865,82.7446445642,37.3668,10.89865,38.92375,42.52,10.66,43.8358985308,139.43,79.8668,27.83865,84.5795257498,37.3668,10.89865,38.92375,42.5,16.94,45.7516513363,138.68,84.1568,19.24865,86.3300498845,37.3668,10.89865,38.92375,46.79,8.35,47.529218382,139.3,37.3668,10.89865,38.92375,37.3668,10.89865,38.92375,0.0,0.0,0.0,139.22
2020-07-06 15:30:00,82.30208,19.40144,84.5579579129,30.62208,8.93144,31.898,51.68,10.47,52.7299089701,137.87,78.80208,24.11144,82.408308751,30.62208,8.93144,31.898,48.18,15.18,50.5147978319,137.18,87.56208,16.89144,89.1764464374,30.62208,8.93144,31.898,56.94,7.96,57.4936970459,137.73,30.62208,8.93144,31.898,30.62208,8.93144,31.898,0.0,0.0,0.0,137.71
2020-07-06 16:00:00,80.92104,19.54322,83.2475354749,32.41104,9.45322,33.7615,48.51,10.09,49.5482411393,138.71,78.25104,27.96322,83.0973340959,32.41104,9.45322,33.7615,45.84,18.51,49.4360769075,137.57,85.64104,18.30322,87.5750854676,32.41104,9.45322,33.7615,53.23,8.85,53.9606838355,138.57,32.41104,9.45322,33.7615,32.41104,9.45322,33.7615,0.0,0.0,0.0,138.55
2020-07-06 16:30:00,75.13024,20.55507,77.8913593742,39.00024,11.375070000000001,40.62525,36.13,9.18,37.2780002146,139.69,74.89024,32.33507,81.5726964073,39.00024,11.375070000000001,40.62525,35.89,20.96,41.5621666904,138.66,78.52024,21.47507,81.4039723918,39.00024,11.375070000000001,40.62525,39.52,10.1,40.7901998034,139.56,39.00024,11.375070000000001,40.62525,39.00024,11.375070000000001,40.62525,0.0,0.0,0.0,139.5
2020-07-06 17:00:00,79.6444,18.8317,81.8404751712,35.5944,10.3817,37.0775,44.05,8.45,44.8531492763,139.67,76.8244,32.3017,83.3389960238,35.5944,10.3817,37.0775,41.23,21.92,46.6947459571,138.66,83.8844,21.2917,86.5443762023,35.5944,10.3817,37.0775,48.29,10.91,49.5070924212,139.53,35.5944,10.3817,37.0775,35.5944,10.3817,37.0775,0.0,0.0,0.0,139.47
2020-07-06 17:30:00,80.92216,13.14938,81.9835481877,37.71216,10.99938,39.2835,43.21,2.15,43.2634557103,136.65,82.00216,18.00938,83.9564888061,37.71216,10.99938,39.2835,44.29,7.01,44.8413224604,136.89,85.76216,31.62938,91.4087838616,37.71216,10.99938,39.2835,48.05,20.63,52.2914849665,136.53,37.71216,10.99938,39.2835,37.71216,10.99938,39.2835,0.0,0.0,0.0,136.48
2020-07-06 18:00:00,83.71016,12.17588,84.5910334551,34.34016,10.01588,35.771,49.37,2.16,49.417228777,135.88,83.09016,14.99588,84.432523981,34.34016,10.01588,35.771,48.75,4.98,49.0037029213,136.32,89.43016,32.975880000000004,95.316117102,34.34016,10.01588,35.771,55.09,22.96,59.683077166,135.76,34.34016,10.01588,35.771,34.34016,10.01588,35.771,0.0,0.0,0.0,135.69
2020-07-06 18:30:00,85.21752,12.11011,86.0736921432,30.37752,8.86011,31.643250000000002,54.84,3.25,54.936218472,136.04,82.45752,14.72011,83.7611141459,30.37752,8.86011,31.643250000000002,52.08,5.86,52.4086443251,136.47,91.60752,33.11011,97.4074797167,30.37752,8.86011,31.643250000000002,61.23,24.25,65.857234986,135.92,30.37752,8.86011,31.643250000000002,30.37752,8.86011,31.643250000000002,0.0,0.0,0.0,135.86
2020-07-06 19:00:00,86.69232,11.28901,87.4242534641,25.88232,7.54901,26.96075,60.81,3.74,60.9249021337,135.87,81.48232,13.92901,82.6642957519,25.88232,7.54901,26.96075,55.6,6.38,55.9648496826,136.33,93.82232,32.31901,99.2327876136,25.88232,7.54901,26.96075,67.94,24.77,72.3145663058,135.75,25.88232,7.54901,26.96075,25.88232,7.54901,26.96075,0.0,0.0,0.0,135.7
2020-07-06 19:30:00,94.68248,9.38364,95.1463331853,14.89248,4.34364,15.513,79.79,5.04,79.9490193811,138.28,81.36248,24.86364,85.0767520877,14.89248,4.34364,15.513,66.47,20.52,69.5653024144,137.37,102.84248,19.17364,104.6145504383,14.89248,4.34364,15.513,87.95,14.83,89.1915433211,138.14,14.89248,4.34364,15.513,14.89248,4.34364,15.513,0.0,0.0,0.0,138.09
2020-07-06 20:00:00,94.50272,7.29121,94.7835736331,9.43272,2.75121,9.82575,85.07,4.54,85.1910588031,138.86,78.19272,25.82121,82.3458338161,9.43272,2.75121,9.82575,68.76,23.07,72.5269777393,137.75,103.06272,17.96121,104.616104489,9.43272,2.75121,9.82575,93.63,15.21,94.8573718801,138.71,9.43272,2.75121,9.82575,9.43272,2.75121,9.82575,0.0,0.0,0.0,138.68
2020-07-06 20:30:00,93.0388,5.8909,93.2251093228,9.0888,2.6509,9.4675,83.95,3.24,84.0124996652,139.21,76.7188,28.0809,81.6964578072,9.0888,2.6509,9.4675,67.63,25.43,72.2530400744,138.2,101.4888,19.3809,103.3227748865,9.0888,2.6509,9.4675,92.4,16.73,93.9023583303,139.06,9.0888,2.6509,9.4675,9.0888,2.6509,9.4675,0.0,0.0,0.0,139.02
2020-07-06 21:00:00,93.49864,6.07627,93.6958736496,8.31864,2.42627,8.66525,85.18,3.65,85.2581661778,139.4,76.99864,27.99627,81.9303466108,8.31864,2.42627,8.66525,68.68,25.57,73.2855190334,138.44,102.05864,18.77627,103.7714523063,8.31864,2.42627,8.66525,93.74,16.35,95.155189559,139.24,8.31864,2.42627,8.66525,8.31864,2.42627,8.66525,0.0,0.0,0.0,139.2
2020-07-06 21:30:00,95.73728,6.26379,95.9419712481,5.56728,1.62379,5.79925,90.17,4.64,90.2893044607,139.03,77.76728,26.52379,82.1660591398,5.56728,1.62379,5.79925,72.2,24.9,76.3730973576,138.12,104.84728,16.80379,106.1853072782,5.56728,1.62379,5.79925,99.28,15.18,100.4338130313,138.87,5.56728,1.62379,5.79925,5.56728,1.62379,5.79925,0.0,0.0,0.0,138.79
2020-07-06 22:00:00,93.85248,5.21114,93.9970424122,5.11248,1.4911400000000001,5.3255,88.74,3.7199999999999998,88.8179373775,139.53,75.84248,27.42114,80.6473849015,5.11248,1.4911400000000001,5.3255,70.73,25.93,75.3332449852,138.62,102.81248,17.82114,104.3455752519,5.11248,1.4911400000000001,5.3255,97.7,16.33,99.0553325167,139.37,5.11248,1.4911400000000001,5.3255,5.11248,1.4911400000000001,5.3255,0.0,0.0,0.0,139.34
2020-07-06 22:30:00,88.89384,10.30737,89.4894220915,4.89384,1.42737,5.09775,84.0,8.88,84.4680673391,138.33,73.35384,19.52737,75.9085240395,4.89384,1.42737,5.09775,68.46,18.1,70.8122983669,138.14,98.38384,20.56737,100.5106794419,4.89384,1.42737,5.09775,93.49,19.14,95.4291344402,138.19,4.89384,1.42737,5.09775,4.89384,1.42737,5.09775,0.0,0.0,0.0,138.16
2020-07-06 23:00:00,82.92584,20.52462,85.4280689577,5.29584,1.54462,5.5165,77.63,18.98,79.9165646159,135.67,71.35584,7.00462,71.6988187033,5.29584,1.54462,5.5165,66.06,5.46,66.2852562792,136.63,93.05584,20.95462,95.3859814514,5.29584,1.54462,5.5165,87.76,19.41,89.8808416739,135.55,5.29584,1.54462,5.5165,5.29584,1.54462,5.5165,0.0,0.0,0.0,135.5
2020-07-06 23:30:00,80.0344,20.7917,82.6909908772,3.6744,1.0717,3.8275,76.36,19.72,78.865252171,136.57,68.0944,7.2117,68.475221272,3.6744,1.0717,3.8275,64.42,6.14,64.7119463469,137.53,90.0144,21.2917,92.4982632067,3.6744,1.0717,3.8275,86.34,20.22,88.6760621588,136.44,3.6744,1.0717,3.8275,3.6744,1.0717,3.8275,0.0,0.0,0.0,136.42
2020-07-07 00:00:00,76.33136,21.44623,79.2869302008,4.10136,1.19623,4.27225,72.23,20.25,75.0149011864,136.41,65.75136,9.05623,66.3721074222,4.10136,1.19623,4.27225,61.65,7.86,62.1490313682,137.48,85.75136,22.00623,88.530050834,4.10136,1.19623,4.27225,81.65,20.81,84.2601839542,136.29,4.10136,1.19623,4.27225,4.10136,1.19623,4.27225,0.0,0.0,0.0,136.29
2020-07-07 00:30:00,72.4324,21.9807,75.6941460237,3.6024000000000003,1.0507,3.7525,68.83,20.93,71.9418779293,136.7,62.3724,9.4607,63.0858234966,3.6024000000000003,1.0507,3.7525,58.77,8.41,59.3686870328,137.76,81.4024,22.5907,84.4789349616,3.6024000000000003,1.0507,3.7525,77.8,21.54,80.726771272,136.58,3.6024000000000003,1.0507,3.7525,3.6024000000000003,1.0507,3.7525,0.0,0.0,0.0,136.57
2020-07-07 01:00:00,70.84632,22.42351,74.3102607872,3.16632,0.92351,3.29825,67.68,21.5,71.0129030529,136.93,60.66632,9.88351,61.4661382573,3.16632,0.92351,3.29825,57.5,8.96,58.1939137711,137.99,79.64632,23.11351,82.932325628,3.16632,0.92351,3.29825,76.48,22.19,79.6340787603,136.81,3.16632,0.92351,3.29825,3.16632,0.92351,3.29825,0.0,0.0,0.0,136.82
2020-07-07 01:30:00,69.3512,22.63035,72.9501314773,3.3612,0.98035,3.50125,65.99,21.65,69.4507206586,136.86,59.6212,9.95035,60.4458183381,3.3612,0.98035,3.50125,56.26,8.97,56.9705932916,137.9,77.9312,23.31035,81.3427584396,3.3612,0.98035,3.50125,74.57,22.33,77.8415942797,136.74,3.3612,0.98035,3.50125,3.3612,0.98035,3.50125,0.0,0.0,0.0,136.73
2020-07-07 02:00:00,67.20368,22.88399,70.9930391226,2.89368,0.84399,3.01425,64.31,22.04,67.981892442,137.03,57.92368,10.02399,58.7846330282,2.89368,0.84399,3.01425,55.03,9.18,55.7904409375,138.05,75.54368,23.61399,79.1483929822,2.89368,0.84399,3.01425,72.65,22.77,76.1347187556,136.91,2.89368,0.84399,3.01425,2.89368,0.84399,3.01425,0.0,0.0,0.0,136.9
2020-07-07 02:30:00,66.81288,23.12709,70.7023565786,2.97288,0.86709,3.09675,63.84,22.26,67.6095644121,137.0,57.51288,10.30709,58.4291662628,2.97288,0.86709,3.09675,54.54,9.44,55.3509277248,138.02,75.09288,23.87709,78.797563754,2.97288,0.86709,3.09675,72.12,23.01,75.7017470076,136.88,2.97288,0.86709,3.09675,2.97288,0.86709,3.09675,0.0,0.0,0.0,136.9
2020-07-07 03:00:00,65.72072,23.42271,69.7698816185,3.30072,0.9627100000000001,3.43825,62.42,22.46,66.3378323432,137.33,56.78072,10.51271,57.7457118344,3.30072,0.9627100000000001,3.43825,53.48,9.55,54.3259873357,138.35,73.82072,24.18271,77.6807708784,3.30072,0.9627100000000001,3.43825,70.52,23.22,74.2444529915,137.21,3.30072,0.9627100000000001,3.43825,3.30072,0.9627100000000001,3.43825,0.0,0.0,0.0,137.21
2020-07-07 03:30:00,65.67112,23.25241,69.6661364858,3.23112,0.9424100000000001,3.3657500000000002,62.44,22.31,66.3060306458,137.04,56.77112,10.29241,57.6965663594,3.23112,0.9424100000000001,3.3657500000000002,53.54,9.35,54.3502907076,138.04,73.76112,24.00241,77.5681539645,3.23112,0.9424100000000001,3.3657500000000002,70.53,23.06,74.2040733383,136.92,3.23112,0.9424100000000001,3.3657500000000002,3.23112,0.9424100000000001,3.3657500000000002,0.0,0.0,0.0,136.91
2020-07-07 04:00:00,68.02656,22.25233,71.5735918888,2.95656,0.86233,3.07975,65.07,21.39,68.4955254013,136.69,58.00656,9.67233,58.8074397561,2.95656,0.86233,3.07975,55.05,8.81,55.7505031367,137.73,76.46656,22.90233,79.8226253493,2.95656,0.86233,3.07975,73.51,22.04,76.7429586347,136.57,2.95656,0.86233,3.07975,2.95656,0.86233,3.07975,0.0,0.0,0.0,136.56
2020-07-07 04:30:00,66.718,22.614,70.4463236798,2.928,0.854,3.05,63.79,21.76,67.3992707676,136.72,57.068,9.934,57.9261683525,2.928,0.854,3.05,54.14,9.08,54.8961382977,137.73,75.018,23.304,78.5542916714,2.928,0.854,3.05,72.09,22.45,75.5047720346,136.6,2.928,0.854,3.05,2.928,0.854,3.05,0.0,0.0,0.0,136.6
2020-07-07 05:00:00,65.32384,23.31237,69.3589984599,2.85384,0.83237,2.97275,62.47,22.48,66.3916508305,137.06,56.05384,10.41237,57.0127216309,2.85384,0.83237,2.97275,53.2,9.58,54.0556787026,138.06,73.41384,24.07237,77.2597624962,2.85384,0.83237,2.97275,70.56,23.24,74.2887016982,136.94,2.85384,0.83237,2.97275,2.85384,0.83237,2.97275,0.0,0.0,0.0,136.95
2020-07-07 05:30:00,65.1164,23.3377,69.1722038846,3.3864,0.9877,3.5275,61.73,22.35,65.6514691382,136.65,56.2564,10.4977,57.22747807,3.3864,0.9877,3.5275,52.87,9.51,53.7184977452,137.65,73.1264,24.0977,76.9946070985,3.3864,0.9877,3.5275,69.74,23.11,73.4693112803,136.54,3.3864,0.9877,3.5275,3.3864,0.9877,3.5275,0.0,0.0,0.0,136.48
2020-07-07 06:00:00,67.07384,23.05987,70.9271289195,4.35384,1.26987,4.53525,62.72,21.79,66.3973079274,136.52,58.21384,10.36987,59.1302407518,4.35384,1.26987,4.53525,53.86,9.1,54.6233429955,137.54,75.19384,23.76987,78.8613992633,4.35384,1.26987,4.53525,70.84,22.5,74.3273543186,136.41,4.35384,1.26987,4.53525,4.35384,1.26987,4.53525,0.0,0.0,0.0,136.34
2020-07-07 06:30:00,77.01704,10.54497,77.7355828605,6.73704,1.96497,7.01775,70.28,8.58,70.8017994122,137.82,64.08704,21.38497,67.560829168,6.73704,1.96497,7.01775,57.35,19.42,60.5488141915,137.54,84.72704,20.63497,87.2036311977,6.73704,1.96497,7.01775,77.99,18.67,80.1935720616,137.7,6.73704,1.96497,7.01775,6.73704,1.96497,7.01775,0.0,0.0,0.0,137.59
2020-07-07 07:00:00,81.52,6.0675,81.7454889046,7.98,2.3275,8.3125,73.54,3.74,73.6350405717,138.96,68.13,27.8875,73.6166391263,7.98,2.3275,8.3125,60.15,25.56,65.3554596036,137.99,88.85,18.4075,90.7367541642,7.98,2.3275,8.3125,80.87,16.08,82.4531582173,138.83,7.98,2.3275,8.3125,7.98,2.3275,8.3125,0.0,0.0,0.0,138.71
2020-07-07 07:30:00,86.96688,9.84159,87.5219693029,10.97688,3.20159,11.43425,75.99,6.64,76.279549684,138.18,74.22688,26.31159,78.7523300155,10.97688,3.20159,11.43425,63.25,23.11,67.339695574,137.29,94.56688,15.89159,95.8928434538,10.97688,3.20159,11.43425,83.59,12.69,84.5477628326,138.05,10.97688,3.20159,11.43425,10.97688,3.20159,11.43425,0.0,0.0,0.0,137.93
2020-07-07 08:00:00,92.90176,12.36343,93.7208163241,12.01176,3.50343,12.51225,80.89,8.86,81.3737777174,137.63,78.82176,23.23343,82.1745831694,12.01176,3.50343,12.51225,66.81,19.73,69.6623930109,136.65,101.04176,13.58343,101.9507078664,12.01176,3.50343,12.51225,89.03,10.08,89.5988130502,137.51,12.01176,3.50343,12.51225,12.01176,3.50343,12.51225,0.0,0.0,0.0,137.39
2020-07-07 08:30:00,95.20792,14.89606,96.3661799297,14.07792,4.10606,14.6645,81.13,10.79,81.8443706067,137.59,82.27792,22.01606,85.1725484969,14.07792,4.10606,14.6645,68.2,17.91,70.5124676919,136.61,103.37792,12.06606,104.0797009385,14.07792,4.10606,14.6645,89.3,7.96,89.654066277,137.47,14.07792,4.10606,14.6645,14.07792,4.10606,14.6645,0.0,0.0,0.0,137.36
2020-07-07 09:00:00,98.22096,18.70153,99.98551999,17.25096,5.03153,17.96975,80.97,13.67,82.1158316039,137.07,85.25096,21.49153,87.9182122354,17.25096,5.03153,17.96975,68.0,16.46,69.9637877762,136.26,106.40096,9.65153,106.8378037975,17.25096,5.03153,17.96975,89.15,4.62,89.2696303342,136.94,17.25096,5.03153,17.96975,17.25096,5.03153,17.96975,0.0,0.0,0.0,136.86
2020-07-07 09:30:00,101.72104,19.16697,103.5110753382,14.08104,4.1069700000000005,14.66775,87.64,15.06,88.9245365464,136.86,87.35104,19.87697,89.5840282945,14.08104,4.1069700000000005,14.66775,73.27,15.77,74.9478872284,136.16,110.62104,7.13697,110.8510299071,14.08104,4.1069700000000005,14.66775,96.54,3.03,96.587538016,136.74,14.08104,4.1069700000000005,14.66775,14.08104,4.1069700000000005,14.66775,0.0,0.0,0.0,136.67
2020-07-07 10:00:00,102.39376,18.69568,104.0865531065,13.49376,3.93568,14.056,88.9,14.76,90.1169662161,136.45,88.29376,18.59568,90.230745146,13.49376,3.93568,14.056,74.8,14.66,76.2230647508,135.63,111.43376,7.18568,111.6651998825,13.49376,3.93568,14.056,97.94,3.25,97.9939084842,136.34,13.49376,3.93568,14.056,13.49376,3.93568,14.056,0.0,0.0,0.0,136.27
2020-07-07 10:30:00,105.92936,18.59023,107.5482494579,11.58936,3.38023,12.07225,94.34,15.21,95.5582529141,136.16,89.74936,17.31023,91.4034555313,11.58936,3.38023,12.07225,78.16,13.93,79.3916273923,135.34,115.57936,6.09023,115.7397051986,11.58936,3.38023,12.07225,103.99,2.71,104.0253055751,136.05,11.58936,3.38023,12.07225,11.58936,3.38023,12.07225,0.0,0.0,0.0,135.97
2020-07-07 11:00:00,104.22816,18.74238,105.8998873703,14.16816,4.13238,14.7585,90.06,14.61,91.2373591244,136.65,89.97816,18.27238,91.8147545215,14.16816,4.13238,14.7585,75.81,14.14,77.1174150241,135.73,113.37816,7.65238,113.6361125904,14.16816,4.13238,14.7585,99.21,3.52,99.272425678,136.53,14.16816,4.13238,14.7585,14.16816,4.13238,14.7585,0.0,0.0,0.0,136.41
2020-07-07 11:30:00,105.20848,19.23914,106.9531148301,14.32848,4.17914,14.9255,90.88,15.06,92.1193682132,136.75,88.51848,18.32914,90.396231529,14.32848,4.17914,14.9255,74.19,14.15,75.5273367729,135.9,114.48848,7.20914,114.7152289465,14.32848,4.17914,14.9255,100.16,3.03,100.2058206892,136.63,14.32848,4.17914,14.9255,14.32848,4.17914,14.9255,0.0,0.0,0.0,136.54
2020-07-07 12:00:00,106.7184,20.53495,108.676129256,15.3084,4.46495,15.94625,91.41,16.07,92.8118149806,136.63,85.0984,18.62495,87.112722636,15.3084,4.46495,15.94625,69.79,14.16,71.2120053081,135.94,116.0184,6.37495,116.193412576,15.3084,4.46495,15.94625,100.71,1.9100000000000001,100.7281102771,136.51,15.3084,4.46495,15.94625,15.3084,4.46495,15.94625,0.0,0.0,0.0,136.4
2020-07-07 12:30:00,113.14496,16.86353,114.3947578233,13.55496,3.95353,14.11975,99.59,12.91,100.4232851484,136.5,86.52496,15.47353,87.8976611387,13.55496,3.95353,14.11975,72.97,11.52,73.8737524429,136.9,123.29496,9.57353,123.6660811947,13.55496,3.95353,14.11975,109.74,5.62,109.8838113645,136.39,13.55496,3.95353,14.11975,13.55496,3.95353,14.11975,0.0,0.0,0.0,136.27
2020-07-07 13:00:00,115.02152,10.86086,115.5331482435,11.35152,3.31086,11.8245,103.67,7.55,103.9445592612,137.17,88.59152,13.86086,89.6692860229,11.35152,3.31086,11.8245,77.24,10.55,77.9571683683,138.84,125.58152,14.84086,126.4554043568,11.35152,3.31086,11.8245,114.23,11.53,114.8104254848,137.05,11.35152,3.31086,11.8245,11.35152,3.31086,11.8245,0.0,0.0,0.0,136.93
2020-07-07 13:30:00,111.66144,12.13667,112.3190809327,11.61144,3.38667,12.09525,100.05,8.75,100.431892345,137.64,84.13144,6.46667,84.3796007182,11.61144,3.38667,12.09525,72.52,3.08,72.5853759376,138.66,121.89144,13.66667,122.6552119323,11.61144,3.38667,12.09525,110.28,10.28,110.758100381,137.51,11.61144,3.38667,12.09525,11.61144,3.38667,12.09525,0.0,0.0,0.0,137.45
2020-07-07 14:00:00,109.62176,10.83843,110.1562609676,12.61176,3.67843,13.13725,97.01,7.16,97.2738695642,138.14,84.44176,7.13843,84.7429525964,12.61176,3.67843,13.13725,71.83,3.46,71.9132845864,138.91,119.45176,15.81843,120.4945878235,12.61176,3.67843,13.13725,106.84,12.14,107.5275090384,138.0,12.61176,3.67843,13.13725,12.61176,3.67843,13.13725,0.0,0.0,0.0,137.97
2020-07-07 14:30:00,100.252,8.756,100.6336476533,11.232,3.276,11.7,89.02,5.48,89.1885127132,138.42,82.242,6.076,82.4661405669,11.232,3.276,11.7,71.01,2.8,71.0651820514,138.94,131.112,11.776,131.6397763596,11.232,3.276,11.7,119.88,8.5,120.180965215,137.33,11.232,3.276,11.7,11.232,3.276,11.7,0.0,0.0,0.0,137.34
2020-07-07 15:00:00,78.78504,3.43272,78.8597875625,9.095040000000001,2.65272,9.474,69.69,0.78,69.6943649085,139.25,77.48504,3.09272,77.5467364935,9.095040000000001,2.65272,9.474,68.39,0.44,68.391415397,139.23,161.75504,4.55272,161.8190972191,9.095040000000001,2.65272,9.474,152.66,1.9,152.6718232026,135.6,9.095040000000001,2.65272,9.474,9.095040000000001,2.65272,9.474,0.0,0.0,0.0,135.68
2020-07-07 15:30:00,78.52168,2.9729900000000002,78.5779415584,8.10168,2.36299,8.43925,70.42,0.61,70.4226419556,139.25,77.16168,3.00299,77.2200933007,8.10168,2.36299,8.43925,69.06,0.64,69.0629654735,139.43,166.21168,4.69299,166.2779201324,8.10168,2.36299,8.43925,158.11,2.33,158.1271671788,135.8,8.10168,2.36299,8.43925,8.10168,2.36299,8.43925,0.0,0.0,0.0,135.8
2020-07-07 16:00:00,85.40984,7.40912,85.7306003012,11.37984,3.31912,11.854,74.03,4.09,74.1428958161,138.97,91.52984000000001,5.69912,91.7070966676,11.37984,3.31912,11.854,80.15,2.38,80.1853284585,139.2,138.57984,6.10912,138.7144311224,11.37984,3.31912,11.854,127.2,2.79,127.2305941981,136.68,11.37984,3.31912,11.854,11.37984,3.31912,11.854,0.0,0.0,0.0,137.03
2020-07-07 16:30:00,101.95864,17.911270000000002,103.5199394497,14.43864,4.21127,15.04025,87.52,13.7,88.5857798972,137.31,102.12864,8.76127,102.503750957,14.43864,4.21127,15.04025,87.69,4.55,87.8079643313,137.54,100.73864,9.96127,101.2299386993,14.43864,4.21127,15.04025,86.3,5.75,86.4913434975,137.92,14.43864,4.21127,15.04025,14.43864,4.21127,15.04025,0.0,0.0,0.0,137.16
2020-07-07 17:00:00,104.42904,19.07222,106.1563656643,14.579039999999999,4.25222,15.1865,89.85,14.82,91.0640153958,139.2,104.22904,8.22222,104.5528463556,14.579039999999999,4.25222,15.1865,89.65,3.9699999999999998,89.737859346,139.42,101.82904,7.89222,102.1344237946,14.579039999999999,4.25222,15.1865,87.25,3.64,87.3258959301,138.1,14.579039999999999,4.25222,15.1865,14.579039999999999,4.25222,15.1865,0.0,0.0,0.0,139.04
2020-07-07 17:30:00,103.8136,21.60855,106.0386390806,16.3836,4.77855,17.06625,87.43,16.83,89.0351267759,139.33,103.5736,6.78855,103.7958333849,16.3836,4.77855,17.06625,87.19,2.01,87.2131652906,139.55,100.2736,7.07855,100.5231352827,16.3836,4.77855,17.06625,83.89,2.3,83.9215234609,137.88,16.3836,4.77855,17.06625,16.3836,4.77855,17.06625,0.0,0.0,0.0,139.17
2020-07-07 18:00:00,102.52552,22.66286,105.0004165451,14.61552,4.26286,15.2245,87.91,18.4,89.8149659021,139.38,102.29552,4.99286,102.4172937694,14.61552,4.26286,15.2245,87.68,0.73,87.6830388388,139.6,100.05552,7.56286,100.340938474,14.61552,4.26286,15.2245,85.44,3.3,85.5037051829,137.85,14.61552,4.26286,15.2245,14.61552,4.26286,15.2245,0.0,0.0,0.0,139.23
2020-07-07 18:30:00,99.95896,24.35303,102.8827670432,13.51896,3.9430300000000003,14.08225,86.44,20.41,88.8168998558,139.83,99.72896,5.37303,99.8735946788,13.51896,3.9430300000000003,14.08225,86.21,1.43,86.2218591774,140.05,98.29896,7.98303,98.6225851672,13.51896,3.9430300000000003,14.08225,84.78,4.04,84.8762039679,138.14,13.51896,3.9430300000000003,14.08225,13.51896,3.9430300000000003,14.08225,0.0,0.0,0.0,139.67
2020-07-07 19:00:00,97.18224,24.36357,100.1896766866,12.732240000000001,3.71357,13.26275,84.45,20.65,86.9380526582,139.28,96.95224,5.50357,97.1083215989,12.732240000000001,3.71357,13.26275,84.22,1.79,84.239020056,139.5,95.80224,8.93357,96.2178666463,12.732240000000001,3.71357,13.26275,83.07,5.22,83.2338470816,137.68,12.732240000000001,3.71357,13.26275,12.732240000000001,3.71357,13.26275,0.0,0.0,0.0,139.12
2020-07-07 19:30:00,99.6024,22.0332,102.0102935394,8.3424,2.4332000000000003,8.69,91.26,19.6,93.3410284923,138.69,99.3624,3.3832,99.4199807685,8.3424,2.4332000000000003,8.69,91.02,0.9500000000000001,91.0249575666,138.91,97.8524,6.6132,98.0756167454,8.3424,2.4332000000000003,8.69,89.51,4.18,89.6075471152,137.11,8.3424,2.4332000000000003,8.69,8.3424,2.4332000000000003,8.69,0.0,0.0,0.0,138.53
2020-07-07 20:00:00,98.21064,22.01477,100.6478013042,6.77064,1.97477,7.05275,91.44,20.04,93.6102302102,139.13,97.95064,3.26477,98.005033542,6.77064,1.97477,7.05275,91.18,1.29,91.1891248998,139.36,97.04064,7.45477,97.3265606469,6.77064,1.97477,7.05275,90.27,5.48,90.4361835772,137.63,6.77064,1.97477,7.05275,6.77064,1.97477,7.05275,0.0,0.0,0.0,138.97
2020-07-07 20:30:00,97.39376,23.26193,100.1332206326,6.62376,1.93193,6.89975,90.77,21.33,93.2424892418,139.19,97.13376,4.46193,97.2361874564,6.62376,1.93193,6.89975,90.51,2.5300000000000002,90.5453532767,139.41,95.20376,5.89193,95.3859043951,6.62376,1.93193,6.89975,88.58,3.96,88.6684724127,137.4,6.62376,1.93193,6.89975,6.62376,1.93193,6.89975,0.0,0.0,0.0,139.01
2020-07-07 21:00:00,95.9176,23.7043,98.8032379442,6.1176,1.7843,6.3725,89.8,21.92,92.436607467,139.14,95.6476,4.9043,95.7732506718,6.1176,1.7843,6.3725,89.53,3.12,89.5843474051,139.36,93.9076,6.3843,94.1243678558,6.1176,1.7843,6.3725,87.79,4.6,87.9104322592,137.34,6.1176,1.7843,6.3725,6.1176,1.7843,6.3725,0.0,0.0,0.0,138.96
