Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-07 21:30:00,95.66056,23.71933,98.5573404428,6.10056,1.77933,6.35475,89.56,21.94,92.2082273986,139.19,95.38056,4.91933,95.5073349726,6.10056,1.77933,6.35475,89.28,3.14,89.3352002292,139.4,94.30056,6.20933,94.5047691673,6.10056,1.77933,6.35475,88.2,4.43,88.3111821912,137.37,6.10056,1.77933,6.35475,6.10056,1.77933,6.35475,0.0,0.0,0.0,138.98
2020-07-07 22:00:00,94.8552,24.33985,97.9282250685,4.2852,1.24985,4.46375,90.57,23.09,93.4669620775,139.57,94.5652,5.44985,94.7221089084,4.2852,1.24985,4.46375,90.28,4.2,90.3776432532,139.78,92.6252,6.41985,92.8474132599,4.2852,1.24985,4.46375,88.34,5.17,88.4911549252,137.7,4.2852,1.24985,4.46375,4.2852,1.24985,4.46375,0.0,0.0,0.0,139.35
2020-07-07 22:30:00,90.57984,24.05287,93.7189840409,2.64984,0.7728700000000001,2.76025,87.93,23.28,90.95956959,139.99,90.30984,5.01287,90.4488588456,2.64984,0.7728700000000001,2.76025,87.66,4.24,87.7624817334,140.2,88.17984,8.32287,88.5717468918,2.64984,0.7728700000000001,2.76025,85.53,7.55,85.8625844009,138.35,2.64984,0.7728700000000001,2.76025,2.64984,0.7728700000000001,2.76025,0.0,0.0,0.0,139.76
2020-07-07 23:00:00,83.47816,19.22113,85.6624482224,2.67816,0.7811300000000001,2.78975,80.8,18.44,82.8774613511,135.61,83.38816,19.76113,85.6976515843,2.67816,0.7811300000000001,2.78975,80.71,18.98,82.9116668509,135.83,83.96816,2.62113,84.0090603225,2.67816,0.7811300000000001,2.78975,81.29,1.8399999999999999,81.310821543,137.92,2.67816,0.7811300000000001,2.78975,2.67816,0.7811300000000001,2.78975,0.0,0.0,0.0,135.39
2020-07-07 23:30:00,78.89968,18.33074,81.0010835301,2.53968,0.7407400000000001,2.6455,76.36,17.59,78.359796452,135.68,78.80968,19.78074,81.254189656,2.53968,0.7407400000000001,2.6455,76.27,19.04,78.61065131390001,135.91,79.41968,3.04074,79.4778690646,2.53968,0.7407400000000001,2.6455,76.88,2.3,76.9143965718,138.64,2.53968,0.7407400000000001,2.6455,2.53968,0.7407400000000001,2.6455,0.0,0.0,0.0,135.47
2020-07-08 00:00:00,76.38848,18.37039,78.566348429,2.53848,0.7403900000000001,2.64425,73.85,17.63,75.9252224231,136.07,76.26848,19.83039,78.8043489223,2.53848,0.7403900000000001,2.64425,73.73,19.09,76.1612828148,136.3,77.40848,3.70039,77.4968751761,2.53848,0.7403900000000001,2.64425,74.87,2.96,74.9284892414,139.1,2.53848,0.7403900000000001,2.64425,2.53848,0.7403900000000001,2.64425,0.0,0.0,0.0,135.86
2020-07-08 00:30:00,72.3232,17.99635,74.5286110937,3.7932,1.10635,3.95125,68.53,16.89,70.5806843265,136.2,72.2032,19.43635,74.7734832114,3.7932,1.10635,3.95125,68.41,18.33,70.8231388742,136.42,72.2632,10.25635,72.9874152821,3.7932,1.10635,3.95125,68.47,9.15,69.0786754361,139.56,3.7932,1.10635,3.95125,3.7932,1.10635,3.95125,0.0,0.0,0.0,135.98
2020-07-08 01:00:00,70.55584,17.31337,72.6490147136,3.64584,1.06337,3.79775,66.91,16.25,68.8549969138,135.81,70.46584,18.72337,72.9108989868,3.64584,1.06337,3.79775,66.82,17.66,69.1143111085,136.04,68.95584,14.41337,70.4461007073,3.64584,1.06337,3.79775,65.31,13.35,66.6604725456,135.48,3.64584,1.06337,3.79775,3.64584,1.06337,3.79775,0.0,0.0,0.0,135.62
2020-07-08 01:30:00,69.71184,17.28637,71.8231106536,3.62184,1.05637,3.7727500000000003,66.09,16.23,68.0536626494,135.87,69.59184,18.69637,72.0595479153,3.62184,1.05637,3.7727500000000003,65.97,17.64,68.2877038712,136.09,68.23184,14.22637,69.6991649388,3.62184,1.05637,3.7727500000000003,64.61,13.17,65.9386153934,135.53,3.62184,1.05637,3.7727500000000003,3.62184,1.05637,3.7727500000000003,0.0,0.0,0.0,135.68
2020-07-08 02:00:00,67.85432,17.67376,70.118261068,3.78432,1.10376,3.942,64.07,16.57,66.1780159872,135.81,67.74432,19.07376,70.3782723062,3.78432,1.10376,3.942,63.96,17.97,66.4364546014,136.04,65.79432,14.77376,67.4326073113,3.78432,1.10376,3.942,62.01,13.67,63.4988897541,135.48,3.78432,1.10376,3.942,3.78432,1.10376,3.942,0.0,0.0,0.0,135.61
2020-07-08 02:30:00,68.86568,17.52874,71.0615128452,3.59568,1.04874,3.7455,65.27,16.48,67.3183726779,136.22,68.75568,18.94874,71.318989616,3.59568,1.04874,3.7455,65.16,17.9,67.5739269245,136.45,67.39568,14.49874,68.9375887615,3.59568,1.04874,3.7455,63.8,13.45,65.202319744,135.88,3.59568,1.04874,3.7455,3.59568,1.04874,3.7455,0.0,0.0,0.0,136.03
2020-07-08 03:00:00,68.204,17.65825,70.4528168994,3.594,1.04825,3.74375,64.61,16.61,66.7109001588,136.33,68.074,19.06825,70.6941838772,3.594,1.04825,3.74375,64.48,18.02,66.9506594441,136.56,66.944,14.68825,68.5364415772,3.594,1.04825,3.74375,63.35,13.64,64.8017908703,135.98,3.594,1.04825,3.74375,3.594,1.04825,3.74375,0.0,0.0,0.0,136.14
2020-07-08 03:30:00,66.45488,17.87309,68.816410993,3.64488,1.06309,3.7967500000000003,62.81,16.81,65.0205521355,136.15,66.34488,19.27309,69.0875900605,3.64488,1.06309,3.7967500000000003,62.7,18.21,65.29084239,136.37,64.23488,15.04309,65.9728305089,3.64488,1.06309,3.7967500000000003,60.59,13.98,62.1818984914,135.82,3.64488,1.06309,3.7967500000000003,3.64488,1.06309,3.7967500000000003,0.0,0.0,0.0,135.96
2020-07-08 04:00:00,66.21104,17.70697,68.5378625612,3.04104,0.88697,3.16775,63.17,16.82,65.3709514999,136.22,66.09104,19.11697,68.800320568,3.04104,0.88697,3.16775,63.05,18.23,65.6325788005,136.44,64.30104,14.79697,65.9816191546,3.04104,0.88697,3.16775,61.26,13.91,62.8193895227,135.88,3.04104,0.88697,3.16775,3.04104,0.88697,3.16775,0.0,0.0,0.0,136.03
2020-07-08 04:30:00,66.07208,17.41894,68.3296365148,2.60208,0.7589400000000001,2.7105,63.47,16.66,65.6200921974,135.64,65.96208,18.81894,68.5940850267,2.60208,0.7589400000000001,2.7105,63.36,18.06,65.8836337796,135.86,64.16208,14.03894,65.6800148162,2.60208,0.7589400000000001,2.7105,61.56,13.28,62.9761224592,135.25,2.60208,0.7589400000000001,2.7105,2.60208,0.7589400000000001,2.7105,0.0,0.0,0.0,135.43
2020-07-08 05:00:00,65.90352,17.78811,68.2619279376,2.87352,0.83811,2.99325,63.03,16.95,65.2693143828,135.67,65.78352,19.17811,68.5220505149,2.87352,0.83811,2.99325,62.91,18.34,65.5288005384,135.9,64.14352,12.978110000000001,65.4432769439,2.87352,0.83811,2.99325,61.27,12.14,62.4611279117,135.15,2.87352,0.83811,2.99325,2.87352,0.83811,2.99325,0.0,0.0,0.0,135.43
2020-07-08 05:30:00,68.21992,18.10331,70.5810691175,3.67992,1.07331,3.83325,64.54,17.03,66.7490262101,135.54,68.11992,19.50331,70.8569164003,3.67992,1.07331,3.83325,64.44,18.43,67.0237159519,135.76,67.20992,12.89331,68.4354497988,3.67992,1.07331,3.83325,63.53,11.82,64.6202236146,136.11,3.67992,1.07331,3.83325,3.67992,1.07331,3.83325,0.0,0.0,0.0,135.32
2020-07-08 06:00:00,71.26512,13.67066,72.5644835539,2.74512,0.80066,2.8595,68.52,12.87,69.7181992022,138.03,70.71512,14.63066,72.2127717835,2.74512,0.80066,2.8595,67.97,13.83,69.3627407186,138.24,69.06512,19.04066,71.641730394,2.74512,0.80066,2.8595,66.32,18.24,68.7825559281,136.59,2.74512,0.80066,2.8595,2.74512,0.80066,2.8595,0.0,0.0,0.0,137.81
2020-07-08 06:30:00,77.84504,14.55772,79.194554511,3.45504,1.00772,3.599,74.39,13.55,75.6139841564,138.83,77.03504,15.78772,78.6361843594,3.45504,1.00772,3.599,73.58,14.78,75.0497488337,139.04,75.91504,10.14772,76.5902703964,3.45504,1.00772,3.599,72.46,9.14,73.0341783003,137.82,3.45504,1.00772,3.599,3.45504,1.00772,3.599,0.0,0.0,0.0,138.61
2020-07-08 07:00:00,83.25144,14.64792,84.5302538882,3.90144,1.13792,4.064,79.35,13.51,80.4918790935,138.53,82.41144,15.87792,83.9270742157,3.90144,1.13792,4.064,78.51,14.74,79.8817106727,138.74,81.62144,2.61792,81.6634126938,3.90144,1.13792,4.064,77.72,1.48,77.7340903336,139.59,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0,138.3
2020-07-08 07:30:00,91.51024,10.08257,92.0640116585,5.94024,1.73257,6.18775,85.57,8.35,85.9764351436,137.33,90.62024,11.34257,91.3273332134,5.94024,1.73257,6.18775,84.68,9.61,85.2235560159,137.55,89.56024,3.6325700000000003,89.6338783812,5.94024,1.73257,6.18775,83.62,1.9,83.6415829597,139.03,5.94024,1.73257,6.18775,5.94024,1.73257,6.18775,0.0,0.0,0.0,137.1
2020-07-08 08:00:00,97.60848,7.31039,97.8818531182,7.57848,2.21039,7.89425,90.03,5.1,90.1743361495,136.44,96.72848,8.62039,97.1118425675,7.57848,2.21039,7.89425,89.15,6.41,89.3801465651,136.65,95.51848,5.48039,95.6755700065,7.57848,2.21039,7.89425,87.94,3.27,88.0007755648,138.24,7.57848,2.21039,7.89425,7.57848,2.21039,7.89425,0.0,0.0,0.0,136.22
2020-07-08 08:30:00,97.72328,8.20679,98.0672771931,9.62328,2.8067900000000003,10.02425,88.1,5.4,88.2653386104,136.88,96.82328,9.51679,97.2898599129,9.62328,2.8067900000000003,10.02425,87.2,6.71,87.4577846735,137.1,94.95328,4.39679,95.055021672,9.62328,2.8067900000000003,10.02425,85.33,1.5899999999999999,85.344812379,138.56,9.62328,2.8067900000000003,10.02425,9.62328,2.8067900000000003,10.02425,0.0,0.0,0.0,136.65
2020-07-08 09:00:00,99.04704,7.25372,99.3122982646,11.80704,3.44372,12.299,87.24,3.81,87.3231567226,136.27,98.19704,8.56372,98.5697517751,11.80704,3.44372,12.299,86.39,5.12,86.5415882683,136.5,95.95704,6.00372,96.1446731723,11.80704,3.44372,12.299,84.15,2.56,84.1889309826,138.03,11.80704,3.44372,12.299,11.80704,3.44372,12.299,0.0,0.0,0.0,136.07
2020-07-08 09:30:00,107.5996,5.7778,107.7546142539,11.4096,3.3278,11.885,96.19,2.45,96.2211962096,138.18,105.5596,5.4878,105.7021527737,11.4096,3.3278,11.885,94.15,2.16,94.1747742232,138.4,101.5896,6.3778,101.7896024209,11.4096,3.3278,11.885,90.18,3.05,90.2315626596,137.91,11.4096,3.3278,11.885,11.4096,3.3278,11.885,0.0,0.0,0.0,137.96
2020-07-08 10:00:00,107.16728,8.15379,107.4770217021,12.04728,3.51379,12.54925,95.12,4.64,95.2331034882,138.81,105.48728,5.67379,105.6397564119,12.04728,3.51379,12.54925,93.44,2.16,93.4649624191,139.03,101.11728,7.15379,101.370020351,12.04728,3.51379,12.54925,89.07,3.64,89.1443464276,137.95,12.04728,3.51379,12.54925,12.04728,3.51379,12.54925,0.0,0.0,0.0,138.6
2020-07-08 10:30:00,102.168,16.9665,103.5671875946,13.668,3.9865,14.2375,88.5,12.98,89.4468020669,135.29,102.768,8.7265,103.1378379948,13.668,3.9865,14.2375,89.1,4.74,89.2259917289,135.51,99.908,9.9265,100.3999196526,13.668,3.9865,14.2375,86.24,5.94,86.4443242787,137.78,13.668,3.9865,14.2375,13.668,3.9865,14.2375,0.0,0.0,0.0,135.1
2020-07-08 11:00:00,107.0696,14.8453,108.0938581801,12.6696,3.6953,13.1975,94.4,11.15,95.0562070567,139.41,105.9396,10.9353,106.5024865167,12.6696,3.6953,13.1975,93.27,7.24,93.5505772296,139.61,101.6996,6.6253,101.9151766924,12.6696,3.6953,13.1975,89.03,2.93,89.0782004758,138.13,12.6696,3.6953,13.1975,12.6696,3.6953,13.1975,0.0,0.0,0.0,139.19
2020-07-08 11:30:00,109.14448,13.51964,109.9786260152,13.40448,3.90964,13.963,95.74,9.61,96.2210979983,139.0,107.99448,12.62964,108.7304718881,13.40448,3.90964,13.963,94.59,8.72,94.9910864239,139.21,103.16448,7.74964,103.4551441631,13.40448,3.90964,13.963,89.76,3.84,89.8421014892,137.77,13.40448,3.90964,13.963,13.40448,3.90964,13.963,0.0,0.0,0.0,138.76
2020-07-08 12:00:00,105.70496,16.67353,107.0118926627,18.83496,5.49353,19.61975,86.87,11.18,87.5864675621,139.24,104.66496,12.74353,105.4379030931,18.83496,5.49353,19.61975,85.83,7.25,86.1356569604,139.45,97.48496,6.50353,97.7016546874,18.83496,5.49353,19.61975,78.65,1.01,78.6564847931,138.31,18.83496,5.49353,19.61975,18.83496,5.49353,19.61975,0.0,0.0,0.0,139.0
2020-07-08 12:30:00,107.89424,16.01832,109.0768243065,16.31424,4.75832,16.994,91.58,11.26,92.2696266385,139.2,106.81424,11.88832,107.4737829389,16.31424,4.75832,16.994,90.5,7.13,90.7804323629,139.41,101.30424,5.29832,101.442699278,16.31424,4.75832,16.994,84.99,0.54,84.9917154786,138.23,16.31424,4.75832,16.994,16.31424,4.75832,16.994,0.0,0.0,0.0,138.97
2020-07-08 13:00:00,111.98152,12.18836,112.6428734586,10.93152,3.18836,11.387,101.05,9.0,101.45,138.47,110.78152,12.32836,111.4653920901,10.93152,3.18836,11.387,99.85,9.14,100.2674528449,138.7,107.09152,5.01836,107.2090368999,10.93152,3.18836,11.387,96.16,1.83,96.1774115892,137.52,10.93152,3.18836,11.387,10.93152,3.18836,11.387,0.0,0.0,0.0,138.26
2020-07-08 13:30:00,111.32976,11.87618,111.9614179664,11.60976,3.38618,12.0935,99.72,8.49,100.0807598892,138.68,110.12976,13.06618,110.9021600216,11.60976,3.38618,12.0935,98.52,9.68,98.9944079229,138.91,105.92976,4.59618,106.0294248039,11.60976,3.38618,12.0935,94.32,1.21,94.3277610251,137.85,11.60976,3.38618,12.0935,11.60976,3.38618,12.0935,0.0,0.0,0.0,138.45
2020-07-08 14:00:00,108.95392,12.33656,109.6501135248,12.67392,3.69656,13.202,96.28,8.64,96.6668919538,138.97,107.79392,13.33656,108.6158046584,12.67392,3.69656,13.202,95.12,9.64,95.6072382197,139.2,103.07392,4.67656,103.1799554061,12.67392,3.69656,13.202,90.4,0.98,90.4053117908,138.14,12.67392,3.69656,13.202,12.67392,3.69656,13.202,0.0,0.0,0.0,138.73
2020-07-08 14:30:00,107.91152,12.78086,108.6657560184,12.07152,3.52086,12.5745,95.84,9.26,96.2863084763,138.52,106.77152,12.43086,107.492714932,12.07152,3.52086,12.5745,94.7,8.91,95.1182322165,138.75,102.11152,3.65086,102.176764949,12.07152,3.52086,12.5745,90.04,0.13,90.0400938471,137.7,12.07152,3.52086,12.5745,12.07152,3.52086,12.5745,0.0,0.0,0.0,138.29
2020-07-08 15:00:00,107.8468,14.71115,108.8455336914,11.386800000000001,3.3211500000000003,11.86125,96.46,11.39,97.1301379593,139.38,106.6868,10.35115,107.1877772909,11.386800000000001,3.3211500000000003,11.86125,95.3,7.03,95.5589394039,139.62,102.2068,6.42115,102.4083059794,11.386800000000001,3.3211500000000003,11.86125,90.82,3.1,90.8728914473,138.04,11.386800000000001,3.3211500000000003,11.86125,11.386800000000001,3.3211500000000003,11.86125,0.0,0.0,0.0,139.16
2020-07-08 15:30:00,108.43296,15.86253,109.5870734729,10.84296,3.16253,11.29475,97.59,12.7,98.4128960045,139.61,107.25296,8.97253,107.6276159885,10.84296,3.16253,11.29475,96.41,5.8100000000000005,96.5849066884,139.84,102.70296,7.84253,103.0019576006,10.84296,3.16253,11.29475,91.86,4.68,91.9791389392,137.96,10.84296,3.16253,11.29475,10.84296,3.16253,11.29475,0.0,0.0,0.0,139.38
2020-07-08 16:00:00,107.65752,17.00261,108.9918820801,11.59752,3.38261,12.08075,96.06,13.62,97.0207606649,139.69,106.47752,8.31261,106.8015063113,11.59752,3.38261,12.08075,94.88,4.93,95.0079959793,139.93,102.26752,7.29261,102.527205207,11.59752,3.38261,12.08075,90.67,3.91,90.7542671173,138.01,11.59752,3.38261,12.08075,11.59752,3.38261,12.08075,0.0,0.0,0.0,139.45
2020-07-08 16:30:00,101.73616,15.83388,102.9609538,16.43616,4.79388,17.121,85.3,11.04,86.0114620269,138.01,100.87616,11.82388,101.5667455154,16.43616,4.79388,17.121,84.44,7.03,84.73213381,138.25,98.68616,9.43388,99.1360492828,16.43616,4.79388,17.121,82.25,4.64,82.3807750631,138.68,16.43616,4.79388,17.121,16.43616,4.79388,17.121,0.0,0.0,0.0,137.79
2020-07-08 17:00:00,104.28792,13.89981,105.2101467348,17.10792,4.98981,17.82075,87.18,8.91,87.6341286258,139.85,102.60792000000001,15.08981,103.7115596863,17.10792,4.98981,17.82075,85.5,10.1,86.0944829824,140.09,99.98792,7.81981,100.2932379294,17.10792,4.98981,17.82075,82.88,2.83,82.9283021652,139.37,17.10792,4.98981,17.82075,17.10792,4.98981,17.82075,0.0,0.0,0.0,139.62
2020-07-08 17:30:00,106.30712,12.00791,106.9831466412,13.94712,4.06791,14.52825,92.36,7.94,92.7006645068,139.65,104.54712,13.24791,105.3831458045,13.94712,4.06791,14.52825,90.6,9.18,91.0638918562,139.88,103.46712,6.46791,103.6690830521,13.94712,4.06791,14.52825,89.52,2.4,89.552165803,139.22,13.94712,4.06791,14.52825,13.94712,4.06791,14.52825,0.0,0.0,0.0,139.42
2020-07-08 18:00:00,105.79336,11.68098,106.4362734872,12.24336,3.57098,12.7535,93.55,8.11,93.9008764602,139.44,103.99336,12.91098,104.791756969,12.24336,3.57098,12.7535,91.75,9.34,92.2241730784,139.66,103.56336,6.28098,103.7536517153,12.24336,3.57098,12.7535,91.32,2.71,91.3602019481,139.01,12.24336,3.57098,12.7535,12.24336,3.57098,12.7535,0.0,0.0,0.0,139.21
2020-07-08 18:30:00,100.44848,15.86789,101.6940857049,16.51848,4.81789,17.20675,83.93,11.05,84.6542816401,139.98,98.79848,17.02789,100.2551180148,16.51848,4.81789,17.20675,82.28,12.21,83.1810224751,140.21,96.05848,12.00789,96.8061000256,16.51848,4.81789,17.20675,79.54,7.19,79.8643080481,139.68,16.51848,4.81789,17.20675,16.51848,4.81789,17.20675,0.0,0.0,0.0,139.76
2020-07-08 19:00:00,97.724,16.7945,99.1566205871,16.164,4.7145,16.8375,81.56,12.08,82.4497422676,139.44,96.474,14.9445,97.6246421568,16.164,4.7145,16.8375,80.31,10.23,80.9589340345,139.67,93.604,14.3045,94.6906940319,16.164,4.7145,16.8375,77.44,9.59,78.031542981,138.94,16.164,4.7145,16.8375,16.164,4.7145,16.8375,0.0,0.0,0.0,139.23
2020-07-08 19:30:00,99.84584,16.85337,101.2582235952,12.28584,3.58337,12.79775,87.56,13.27,88.5598469963,137.25,99.33584,13.76337,100.2847917795,12.28584,3.58337,12.79775,87.05,10.18,87.6432250662,137.49,96.32584,10.03337,96.8469718952,12.28584,3.58337,12.79775,84.04,6.45,84.2871526391,138.48,12.28584,3.58337,12.79775,12.28584,3.58337,12.79775,0.0,0.0,0.0,137.05
2020-07-08 20:00:00,97.66432,13.377510000000001,98.576250562,11.13432,3.24751,11.59825,86.53,10.13,87.1209377819,136.05,97.58432,14.80751,98.7013772055,11.13432,3.24751,11.59825,86.45,11.56,87.2194708766,136.29,94.56432,12.68751,95.4116529941,11.13432,3.24751,11.59825,83.43,9.44,83.9623635923,138.01,11.13432,3.24751,11.59825,11.13432,3.24751,11.59825,0.0,0.0,0.0,135.84
2020-07-08 20:30:00,100.29736,10.84298,100.881765638,7.10736,2.07298,7.4035,93.19,8.77,93.6017574621,138.18,99.06736,11.912980000000001,99.7810648863,7.10736,2.07298,7.4035,91.96,9.84,92.4849566146,138.41,97.31736,10.69298,97.903056023,7.10736,2.07298,7.4035,90.21,8.62,90.6209054247,139.73,7.10736,2.07298,7.4035,7.10736,2.07298,7.4035,0.0,0.0,0.0,137.95
2020-07-08 21:00:00,96.19152,13.69086,97.1609395151,6.79152,1.98086,7.0745,89.4,11.71,90.1636517672,138.01,95.24152,14.20086,96.2944004429,6.79152,1.98086,7.0745,88.45,12.22,89.2901500727,138.24,94.58152,9.14086,95.0222039686,6.79152,1.98086,7.0745,87.79,7.16,88.0814946513,139.66,6.79152,1.98086,7.0745,6.79152,1.98086,7.0745,0.0,0.0,0.0,137.79
2020-07-08 21:30:00,98.23944,11.91942,98.9598915958,4.72944,1.37942,4.9265,93.51,10.54,94.1021344072,139.36,96.42944,13.08942,97.3137699128,4.72944,1.37942,4.9265,91.7,11.71,92.4446542532,139.59,95.15944,10.01942,95.6854628366,4.72944,1.37942,4.9265,90.43,8.64,90.8418103078,139.27,4.72944,1.37942,4.9265,4.72944,1.37942,4.9265,0.0,0.0,0.0,139.14
2020-07-08 22:00:00,95.37392,14.12656,96.414440379,4.27392,1.2465600000000001,4.452,91.1,12.88,92.0060019781,138.45,94.31392,14.88656,95.4815436323,4.27392,1.2465600000000001,4.452,90.04,13.64,91.0672894073,138.68,94.44392,7.78656,94.764363247,4.27392,1.2465600000000001,4.452,90.17,6.54,90.4068609122,139.76,4.27392,1.2465600000000001,4.452,4.27392,1.2465600000000001,4.452,0.0,0.0,0.0,138.24
2020-07-08 22:30:00,89.41064,14.36227,90.5568183229,4.19064,1.22227,4.36525,85.22,13.14,86.2270723149,136.28,89.29064,15.79227,90.6764257311,4.19064,1.22227,4.36525,85.1,14.57,86.3382586111,136.51,89.53064,7.67227,89.8587737829,4.19064,1.22227,4.36525,85.34,6.45,85.583398507,139.12,4.19064,1.22227,4.36525,4.19064,1.22227,4.36525,0.0,0.0,0.0,136.07
2020-07-08 23:00:00,84.086,16.1155,85.6163812378,3.996,1.1655,4.1625,80.09,14.95,81.4733735646,137.23,83.946,17.5655,85.764081679,3.996,1.1655,4.1625,79.95,16.4,81.6147198733,137.46,82.806,10.3655,83.452245184,3.996,1.1655,4.1625,78.81,9.2,79.3451706155,138.21,3.996,1.1655,4.1625,3.996,1.1655,4.1625,0.0,0.0,0.0,137.02
2020-07-08 23:30:00,80.34,13.8525,81.5255012634,3.06,0.8925000000000001,3.1875,77.28,12.96,78.3591730431,137.23,80.22,15.2525,81.6571316925,3.06,0.8925000000000001,3.1875,77.16,14.36,78.4848724277,137.46,78.46,14.2525,79.743998873,3.06,0.8925000000000001,3.1875,75.4,13.36,76.5744709417,136.43,3.06,0.8925000000000001,3.1875,3.06,0.8925000000000001,3.1875,0.0,0.0,0.0,137.02
2020-07-09 00:00:00,78.17544,14.24117,79.4620056515,3.05544,0.89117,3.18275,75.12,13.35,76.2970307417,137.7,78.02544,15.65117,79.5796984762,3.05544,0.89117,3.18275,74.97,14.76,76.4091519388,137.93,76.67544,12.26117,77.6495936175,3.05544,0.89117,3.18275,73.62,11.37,74.4928271715,135.24,3.05544,0.89117,3.18275,3.05544,0.89117,3.18275,0.0,0.0,0.0,137.48
2020-07-09 00:30:00,73.88832,16.24951,75.6540177893,3.59832,1.04951,3.74825,70.29,15.2,71.9147001662,137.98,73.73832,17.64951,75.8211384751,3.59832,1.04951,3.74825,70.14,16.6,72.0775942995,138.22,71.92832,12.48951,73.0045962804,3.59832,1.04951,3.74825,68.33,11.44,69.2810399749,135.32,3.59832,1.04951,3.74825,3.59832,1.04951,3.74825,0.0,0.0,0.0,137.79
2020-07-09 01:00:00,72.16336,17.00723,74.1403830497,4.41336,1.28723,4.59725,67.75,15.72,69.5498447159,138.06,72.00336,18.39723,74.3164983228,4.41336,1.28723,4.59725,67.59,17.11,69.7220209116,138.31,70.05336,13.30723,71.306069991,4.41336,1.28723,4.59725,65.64,12.02,66.7314768307,135.42,4.41336,1.28723,4.59725,4.41336,1.28723,4.59725,0.0,0.0,0.0,137.87
2020-07-09 01:30:00,70.06432,18.27376,72.4081434757,4.02432,1.1737600000000001,4.192,66.04,17.1,68.2179712393,138.56,69.89432,19.66376,72.6077091334,4.02432,1.1737600000000001,4.192,65.87,18.49,68.4159118919,138.82,67.27432,13.58376,68.632009057,4.02432,1.1737600000000001,4.192,63.25,12.41,64.4559586074,135.82,4.02432,1.1737600000000001,4.192,4.02432,1.1737600000000001,4.192,0.0,0.0,0.0,138.37
2020-07-09 02:00:00,70.35528,18.72154,72.8035815317,3.60528,1.05154,3.7555,66.75,17.67,69.0491955058,138.61,70.19528,20.12154,73.0222822586,3.60528,1.05154,3.7555,66.59,19.07,69.266824671,138.87,68.34528,11.08154,69.2378352279,3.60528,1.05154,3.7555,64.74,10.03,65.5123537968,135.56,3.60528,1.05154,3.7555,3.60528,1.05154,3.7555,0.0,0.0,0.0,138.42
2020-07-09 02:30:00,68.6832,18.62885,71.1647104579,2.5332,0.73885,2.63875,66.15,17.89,68.526451827,137.72,68.5232,19.99885,71.381951077,2.5332,0.73885,2.63875,65.99,19.26,68.7432011184,137.99,67.7132,12.92885,68.9364389606,2.5332,0.73885,2.63875,65.18,12.19,66.3100935002,136.61,2.5332,0.73885,2.63875,2.5332,0.73885,2.63875,0.0,0.0,0.0,137.54
2020-07-09 03:00:00,67.81576,15.55918,69.5777650306,2.46576,0.71918,2.5685000000000002,65.35,14.84,67.0137903718,137.57,67.67576,16.91918,69.7586349024,2.46576,0.71918,2.5685000000000002,65.21,16.2,67.1921431419,137.85,65.83576,17.71918,68.178564334,2.46576,0.71918,2.5685000000000002,63.37,17.0,65.6106462398,135.56,2.46576,0.71918,2.5685000000000002,2.46576,0.71918,2.5685000000000002,0.0,0.0,0.0,137.41
2020-07-09 03:30:00,68.43504,15.25397,70.1144657012,2.34504,0.6839700000000001,2.44275,66.09,14.57,67.6769754052,137.47,68.30504,16.61397,70.2965325501,2.34504,0.6839700000000001,2.44275,65.96,15.93,67.8563666873,137.74,66.91504,17.34397,69.1262314434,2.34504,0.6839700000000001,2.44275,64.57,16.66,66.684634662,135.45,2.34504,0.6839700000000001,2.44275,2.34504,0.6839700000000001,2.44275,0.0,0.0,0.0,137.31
2020-07-09 04:00:00,67.68312,15.41341,69.4159775611,2.34312,0.6834100000000001,2.44075,65.34,14.73,66.9797618688,137.74,67.53312,16.78341,69.5873921638,2.34312,0.6834100000000001,2.44075,65.19,16.1,67.1486865099,138.0,66.04312,17.35341,68.2849510358,2.34312,0.6834100000000001,2.44075,63.7,16.67,65.8451129546,135.68,2.34312,0.6834100000000001,2.44075,2.34312,0.6834100000000001,2.44075,0.0,0.0,0.0,137.56
2020-07-09 04:30:00,66.4032,16.3376,68.3834932129,2.5632,0.7476,2.67,63.84,15.59,65.7160079433,137.74,66.2632,17.6876,68.5832550117,2.5632,0.7476,2.67,63.7,16.94,65.9139863762,138.0,64.1632,16.9776,66.3713427316,2.5632,0.7476,2.67,61.6,16.23,63.7022205264,135.56,2.5632,0.7476,2.67,2.5632,0.7476,2.67,0.0,0.0,0.0,137.56
2020-07-09 05:00:00,67.63096,16.11778,69.5250284621,2.46096,0.7177800000000001,2.5635,65.17,15.4,66.9648333082,137.63,67.49096,17.48778,69.7198116108,2.46096,0.7177800000000001,2.5635,65.03,16.77,67.1575297342,137.87,66.10096,16.56778,68.1456399709,2.46096,0.7177800000000001,2.5635,63.64,15.85,65.5840841973,135.4,2.46096,0.7177800000000001,2.5635,2.46096,0.7177800000000001,2.5635,0.0,0.0,0.0,137.43
2020-07-09 05:30:00,68.2196,15.95905,70.0614380459,2.4996,0.7290500000000001,2.60375,65.72,15.23,67.4616283527,137.5,68.0696,17.31905,70.2383081876,2.4996,0.7290500000000001,2.60375,65.57,16.59,67.6361811459,137.73,66.4296,16.45905,68.4382355344,2.4996,0.7290500000000001,2.60375,63.93,15.73,65.8367511349,135.27,2.4996,0.7290500000000001,2.60375,2.4996,0.7290500000000001,2.60375,0.0,0.0,0.0,137.29
2020-07-09 06:00:00,71.11672,17.40696,73.2160509724,2.52672,0.7369600000000001,2.632,68.59,16.67,70.5866630462,137.1,70.96672,18.77696,73.4087840411,2.52672,0.7369600000000001,2.632,68.44,18.04,70.7776461886,137.33,70.82672,12.73696,71.9628683142,2.52672,0.7369600000000001,2.632,68.3,12.0,69.3461606724,137.28,2.52672,0.7369600000000001,2.632,2.52672,0.7369600000000001,2.632,0.0,0.0,0.0,136.9
2020-07-09 06:30:00,78.62608,12.83219,79.6663389165,2.71608,0.7921900000000001,2.82925,75.91,12.04,76.8588947357,137.13,78.11608,13.91219,79.3452644155,2.71608,0.7921900000000001,2.82925,75.4,13.12,76.532962833,137.35,77.69608,14.17219,78.9780464228,2.71608,0.7921900000000001,2.82925,74.98,13.38,76.1644589031,137.06,2.71608,0.7921900000000001,2.82925,2.71608,0.7921900000000001,2.82925,0.0,0.0,0.0,136.92
2020-07-09 07:00:00,86.41744,8.17592,86.8033386685,3.27744,0.9559200000000001,3.414,83.14,7.22,83.4529088768,139.52,84.82744,9.37592,85.3440241189,3.27744,0.9559200000000001,3.414,81.55,8.42,81.9835282237,139.74,82.09744,12.58592,83.0565773241,3.27744,0.9559200000000001,3.414,78.82,11.63,79.6733914177,135.68,3.27744,0.9559200000000001,3.414,3.27744,0.9559200000000001,3.414,0.0,0.0,0.0,139.27
2020-07-09 07:30:00,95.16168,7.92174,95.4908336179,4.05168,1.18174,4.2205,91.11,6.74,91.358960699,139.0,93.43168,8.91174,93.85572938,4.05168,1.18174,4.2205,89.38,7.73,89.7136405459,139.21,91.94168,8.77174,92.3591681635,4.05168,1.18174,4.2205,87.89,7.59,88.2171196537,137.79,4.05168,1.18174,4.2205,4.05168,1.18174,4.2205,0.0,0.0,0.0,138.77
2020-07-09 08:00:00,99.34776,8.10018,99.6774314128,4.69776,1.37018,4.8935,94.65,6.73,94.8889635311,138.32,97.55776,9.32018,98.0019504472,4.69776,1.37018,4.8935,92.86,7.95,93.1996893772,138.53,96.09776,5.68018,96.2654866598,4.69776,1.37018,4.8935,91.4,4.31,91.5015633746,139.16,4.69776,1.37018,4.8935,4.69776,1.37018,4.8935,0.0,0.0,0.0,138.08
2020-07-09 08:30:00,106.5936,3.5598,106.6530249782,5.7936,1.6898,6.035,100.8,1.87,100.817344242,137.25,104.7236,4.8698,104.8367652544,5.7936,1.6898,6.035,98.93,3.18,98.9810956698,137.47,103.3536,4.7398,103.4622266192,5.7936,1.6898,6.035,97.56,3.05,97.6076641458,139.16,5.7936,1.6898,6.035,5.7936,1.6898,6.035,0.0,0.0,0.0,137.01
2020-07-09 09:00:00,108.9524,2.0407,108.9715096814,6.4824,1.8907,6.7525,102.47,0.15,102.4701097882,136.67,107.0524,3.1707,107.0993449291,6.4824,1.8907,6.7525,100.57,1.28,100.5781452404,136.89,105.0824,4.9207,105.1975478718,6.4824,1.8907,6.7525,98.6,3.03,98.6465453019,138.83,6.4824,1.8907,6.7525,6.4824,1.8907,6.7525,0.0,0.0,0.0,136.44
2020-07-09 09:30:00,110.80024,2.96382,110.8398728484,9.03024,2.63382,9.4065,101.77,0.33,101.7705350286,136.67,108.91024,3.64382,108.9711787632,9.03024,2.63382,9.4065,99.88,1.01,99.8851064974,136.89,106.79024,6.88382,107.0118794202,9.03024,2.63382,9.4065,97.76,4.25,97.8523382449,138.74,9.03024,2.63382,9.4065,9.03024,2.63382,9.4065,0.0,0.0,0.0,136.48
2020-07-09 10:00:00,110.49824,3.5540700000000003,110.555381853,9.64824,2.81407,10.05025,100.85,0.74,100.8527148866,136.94,108.62824,3.42407,108.6821916455,9.64824,2.81407,10.05025,98.98,0.61,98.9818796548,137.15,105.81824,8.10407,106.1281106364,9.64824,2.81407,10.05025,96.17,5.29,96.3153829874,138.95,9.64824,2.81407,10.05025,9.64824,2.81407,10.05025,0.0,0.0,0.0,136.75
2020-07-09 10:30:00,110.936,3.298,110.9850120512,10.176,2.968,10.6,100.76,0.33,100.7605403916,137.44,109.056,4.628,109.1541548453,10.176,2.968,10.6,98.88,1.6600000000000001,98.89393307980001,137.66,106.606,10.808,107.1524712734,10.176,2.968,10.6,96.43,7.84,96.7481808615,139.07,10.176,2.968,10.6,10.176,2.968,10.6,0.0,0.0,0.0,137.26
2020-07-09 11:00:00,110.40984,3.64787,110.4700852012,11.64984,3.39787,12.13525,98.76,0.25,98.7603164231,137.34,108.57984,4.9678700000000005,108.6934284433,11.64984,3.39787,12.13525,96.93,1.57,96.9427140119,137.55,104.97984,11.38787,105.5956930446,11.64984,3.39787,12.13525,93.33,7.99,93.6713883745,138.97,11.64984,3.39787,12.13525,11.64984,3.39787,12.13525,0.0,0.0,0.0,137.15
2020-07-09 11:30:00,111.36472,3.70471,111.4263242545,11.36472,3.31471,11.83825,100.0,0.39,100.0007604971,136.86,109.51472,4.94471,109.6262927115,11.36472,3.31471,11.83825,98.15,1.63,98.1635339625,137.08,106.39472,12.54471,107.1317235597,11.36472,3.31471,11.83825,95.03,9.23,95.4771899461,138.36,11.36472,3.31471,11.83825,11.36472,3.31471,11.83825,0.0,0.0,0.0,136.63
2020-07-09 12:00:00,113.6544,3.4017,113.7052954011,10.1544,2.9617,10.5775,103.5,0.44,103.5009352615,136.86,111.7544,3.8417,111.8204121717,10.1544,2.9617,10.5775,101.6,0.88,101.6038109521,137.08,110.4844,12.5317,111.1928331695,10.1544,2.9617,10.5775,100.33,9.57,100.7853848532,138.36,10.1544,2.9617,10.5775,10.1544,2.9617,10.5775,0.0,0.0,0.0,136.63
2020-07-09 12:30:00,113.71568,3.13624,113.7589199984,9.89568,2.88624,10.308,103.82,0.25,103.8203010013,136.99,111.80568,4.49624,111.8960511117,9.89568,2.88624,10.308,101.91,1.6099999999999999,101.9227168005,137.22,111.17568,11.58624,111.7777830376,9.89568,2.88624,10.308,101.28,8.7,101.652980281,138.53,9.89568,2.88624,10.308,9.89568,2.88624,10.308,0.0,0.0,0.0,136.76
2020-07-09 13:00:00,113.74296,4.14003,113.818279718,9.46296,2.76003,9.85725,104.28,1.38,104.2891307855,137.44,111.82296,5.48003,111.9571574843,9.46296,2.76003,9.85725,102.36,2.7199999999999998,102.3961327395,137.66,110.87296,11.38003,111.4554545187,9.46296,2.76003,9.85725,101.41,8.62,101.7756970008,138.87,9.46296,2.76003,9.85725,9.46296,2.76003,9.85725,0.0,0.0,0.0,137.21
2020-07-09 13:30:00,116.1212,2.8241,116.1555363736,7.8312,2.2841,8.1575,108.29,0.54,108.2913463763,137.06,114.1212,4.2241,114.1993489922,7.8312,2.2841,8.1575,106.29,1.94,106.3077029194,137.29,111.8912,13.0341,112.6478069039,7.8312,2.2841,8.1575,104.06,10.75,104.6137949794,138.38,7.8312,2.2841,8.1575,7.8312,2.2841,8.1575,0.0,0.0,0.0,136.83
2020-07-09 14:00:00,112.89152,3.75961,112.9541055264,8.98152,2.61961,9.35575,103.91,1.1400000000000001,103.9162533004,137.76,110.96152,5.10961,111.0791026029,8.98152,2.61961,9.35575,101.98,2.49,102.0103940783,137.98,108.66152,11.66961,109.2863473919,8.98152,2.61961,9.35575,99.68,9.05,100.0899840144,139.2,8.98152,2.61961,9.35575,8.98152,2.61961,9.35575,0.0,0.0,0.0,137.55
2020-07-09 14:30:00,110.54208,5.5464400000000005,110.6811386253,9.38208,2.73644,9.773,101.16,2.81,101.1990202522,137.98,108.67208,5.85644,108.8297701045,9.38208,2.73644,9.773,99.29,3.12,99.3390079475,138.19,105.23208,9.75644,105.683389341,9.38208,2.73644,9.773,95.85,7.02,96.1067266116,138.03,9.38208,2.73644,9.773,9.38208,2.73644,9.773,0.0,0.0,0.0,137.77
2020-07-09 15:00:00,111.2644,5.8617,111.4186978664,9.9144,2.8917,10.3275,101.35,2.9699999999999998,101.3935076817,137.98,109.3944,6.1017,109.5644353531,9.9144,2.8917,10.3275,99.48,3.21,99.531776333,138.22,104.9644,9.9017,105.4303985113,9.9144,2.8917,10.3275,95.05,7.01,95.3081455071,137.99,9.9144,2.8917,10.3275,9.9144,2.8917,10.3275,0.0,0.0,0.0,137.8
2020-07-09 15:30:00,110.18024,6.24257,110.3569434456,9.06024,2.64257,9.43775,101.12,3.6,101.1840619861,138.02,108.31024,5.81257,108.4660963567,9.06024,2.64257,9.43775,99.25,3.17,99.3006112771,138.22,104.25024,10.69257,104.7971545094,9.06024,2.64257,9.43775,95.19,8.05,95.5297786033,136.78,9.06024,2.64257,9.43775,9.06024,2.64257,9.43775,0.0,0.0,0.0,137.83
2020-07-09 16:00:00,108.07688,5.73284,108.2288198448,9.50688,2.77284,9.903,98.57,2.96,98.6144335278,138.3,106.23688,5.3528400000000005,106.3716483289,9.50688,2.77284,9.903,96.73,2.58,96.7644009954,138.52,104.48688,10.50284,105.0134169533,9.50688,2.77284,9.903,94.98,7.73,95.2940360149,137.05,9.50688,2.77284,9.903,9.50688,2.77284,9.903,0.0,0.0,0.0,138.1
2020-07-09 16:30:00,104.31592,6.93131,104.5459431244,13.37592,3.90131,13.93325,90.94,3.03,90.990463786,139.51,102.62592,7.9013100000000005,102.9296369155,13.37592,3.90131,13.93325,89.25,4.0,89.3395908878,139.72,101.04592,7.71131,101.3397367796,13.37592,3.90131,13.93325,87.67,3.81,87.7527492447,135.28,13.37592,3.90131,13.93325,13.37592,3.90131,13.93325,0.0,0.0,0.0,139.28
2020-07-09 17:00:00,106.6844,8.5717,107.0281983603,12.3144,3.5917,12.8275,94.37,4.98,94.5013084565,139.51,104.9044,9.8517,105.3659771095,12.3144,3.5917,12.8275,92.59,6.26,92.8013776837,139.72,103.6844,7.5117,103.956146717,12.3144,3.5917,12.8275,91.37,3.92,91.454050211,135.57,12.3144,3.5917,12.8275,12.3144,3.5917,12.8275,0.0,0.0,0.0,139.28
2020-07-09 17:30:00,107.84792,9.61981,108.2761035167,11.58792,3.37981,12.07075,96.26,6.24,96.4620402024,139.27,106.03792,10.67981,106.5743816288,11.58792,3.37981,12.07075,94.45,7.3,94.7316868846,139.49,106.43792,10.85981,106.9904962469,11.58792,3.37981,12.07075,94.85,7.48,95.1444843383,137.44,11.58792,3.37981,12.07075,11.58792,3.37981,12.07075,0.0,0.0,0.0,139.05
2020-07-09 18:00:00,107.45416,7.90413,107.74447444,11.05416,3.22413,11.51475,96.4,4.68,96.5135348021,139.2,105.66416,9.11413,106.0565041577,11.05416,3.22413,11.51475,94.61,5.89,94.7931653654,139.42,104.89416,9.92413,105.3625794975,11.05416,3.22413,11.51475,93.84,6.7,94.0788796702,135.97,11.05416,3.22413,11.51475,11.05416,3.22413,11.51475,0.0,0.0,0.0,138.98
2020-07-09 18:30:00,105.27864,9.32377,105.690703126,11.01864,3.2137700000000002,11.47775,94.26,6.11,94.4578196869,139.79,103.49864,10.58377,104.0383807509,11.01864,3.2137700000000002,11.47775,92.48,7.37,92.7732035665,140.01,102.26864,8.50377,102.6215807307,11.01864,3.2137700000000002,11.47775,91.25,5.29,91.4032089152,135.33,11.01864,3.2137700000000002,11.47775,11.01864,3.2137700000000002,11.47775,0.0,0.0,0.0,139.57
2020-07-09 19:00:00,101.99064,10.54977,102.534815037,10.97064,3.19977,11.42775,91.02,7.35,91.3162794906,139.95,100.24064,11.77977,100.930416074,10.97064,3.19977,11.42775,89.27,8.58,89.6813765505,140.18,99.30064,8.57977,99.6706052839,10.97064,3.19977,11.42775,88.33,5.38,88.4936907356,135.37,10.97064,3.19977,11.42775,10.97064,3.19977,11.42775,0.0,0.0,0.0,139.73
2020-07-09 19:30:00,105.40696,11.09453,105.9892249824,7.38696,2.15453,7.69475,98.02,8.94,98.4268459314,139.33,103.55696,12.30453,104.2854036908,7.38696,2.15453,7.69475,96.17,10.15,96.7041436548,139.55,101.58696,9.54453,102.0343495837,7.38696,2.15453,7.69475,94.2,7.39,94.4894285092,137.48,7.38696,2.15453,7.69475,7.38696,2.15453,7.69475,0.0,0.0,0.0,139.09
2020-07-09 20:00:00,101.72208,10.95144,102.3098998025,8.06208,2.35144,8.398,93.66,8.6,94.0540036362,139.73,100.01208,11.67144,100.690807215,8.06208,2.35144,8.398,91.95,9.32,92.4211279957,139.95,95.20208,11.14144,95.8518008261,8.06208,2.35144,8.398,87.14,8.79,87.5822110933,135.99,8.06208,2.35144,8.398,8.06208,2.35144,8.398,0.0,0.0,0.0,139.5
2020-07-09 20:30:00,95.65552,14.45911,96.7421540408,7.02552,2.04911,7.31825,88.63,12.41,89.4946087762,136.02,95.57552,15.87911,96.8856344236,7.02552,2.04911,7.31825,88.55,13.83,89.6234980348,136.25,94.69552,7.27911,94.9748753643,7.02552,2.04911,7.31825,87.67,5.23,87.8258606562,135.89,7.02552,2.04911,7.31825,7.02552,2.04911,7.31825,0.0,0.0,0.0,135.83
2020-07-09 21:00:00,94.082,10.761,94.6954161773,5.592,1.631,5.825,88.49,9.13,88.9597493252,135.56,94.022,12.171,94.8064856695,5.592,1.631,5.825,88.43,10.54,89.0559178269,135.79,94.192,11.131,94.847414435,5.592,1.631,5.825,88.6,9.5,89.1078559949,136.03,5.592,1.631,5.825,5.592,1.631,5.825,0.0,0.0,0.0,135.35
2020-07-09 21:30:00,94.63384,10.36737,95.2000316904,4.41384,1.2873700000000001,4.59775,90.22,9.08,90.6757674354,135.66,94.56384,11.79737,95.2968927849,4.41384,1.2873700000000001,4.59775,90.15,10.51,90.7605784468,135.9,96.10384,10.28737,96.6528739576,4.41384,1.2873700000000001,4.59775,91.69,9.0,92.1306469097,135.74,4.41384,1.2873700000000001,4.59775,4.41384,1.2873700000000001,4.59775,0.0,0.0,0.0,135.49
2020-07-09 22:00:00,92.04792,11.44231,92.7563800203,2.8879200000000003,0.8423100000000001,3.00825,89.16,10.6,89.7878922795,136.09,91.96792,12.87231,92.8643886205,2.8879200000000003,0.8423100000000001,3.00825,89.08,12.03,89.8886383254,136.32,92.60792000000001,10.30231,93.179206039,2.8879200000000003,0.8423100000000001,3.00825,89.72,9.46,90.2173486642,136.03,2.8879200000000003,0.8423100000000001,3.00825,2.8879200000000003,0.8423100000000001,3.00825,0.0,0.0,0.0,135.89
2020-07-09 22:30:00,88.31288,16.96959,89.9284813541,6.99288,2.03959,7.28425,81.32,14.93,82.6791829906,137.48,88.18288,18.41959,90.0860789515,6.99288,2.03959,7.28425,81.19,16.38,82.8258443965,137.71,84.68288,10.16959,85.2913285502,6.99288,2.03959,7.28425,77.69,8.13,78.1142304577,136.82,6.99288,2.03959,7.28425,6.99288,2.03959,7.28425,0.0,0.0,0.0,137.27
2020-07-09 23:00:00,84.25584,15.48587,85.6671392295,3.10584,0.9058700000000001,3.23525,81.15,14.58,82.4493717381,137.3,84.15584,16.91587,85.8391056801,3.10584,0.9058700000000001,3.23525,81.05,16.01,82.6161158613,137.53,82.85584,9.26587,83.3723369527,3.10584,0.9058700000000001,3.23525,79.75,8.36,80.1869821106,136.68,3.10584,0.9058700000000001,3.23525,3.10584,0.9058700000000001,3.23525,0.0,0.0,0.0,137.09
2020-07-09 23:30:00,80.2024,15.90945,81.7651243811,2.6724,0.7794500000000001,2.78375,77.53,15.13,78.9925173672,137.18,80.0624,17.31945,81.9142920501,2.6724,0.7794500000000001,2.78375,77.39,16.54,79.1377514212,137.41,78.6224,9.89945,79.2431756813,2.6724,0.7794500000000001,2.78375,75.95,9.12,76.4956005271,136.58,2.6724,0.7794500000000001,2.78375,2.6724,0.7794500000000001,2.78375,0.0,0.0,0.0,136.97
2020-07-10 00:00:00,76.75552,16.36411,78.4805322775,2.82552,0.8241100000000001,2.94325,73.93,15.54,75.5455921944,137.1,76.60552,17.76411,78.6382177987,2.82552,0.8241100000000001,2.94325,73.78,16.94,75.6997490088,137.34,75.54552,10.28411,76.24230132,2.82552,0.8241100000000001,2.94325,72.72,9.46,73.332734846,136.49,2.82552,0.8241100000000001,2.94325,2.82552,0.8241100000000001,2.94325,0.0,0.0,0.0,136.89
2020-07-10 00:30:00,73.99104,17.12822,75.9476788365,2.53104,0.7382200000000001,2.6365,71.46,16.39,73.3155079093,137.45,73.84104,18.51822,76.1276799873,2.53104,0.7382200000000001,2.6365,71.31,17.78,73.4931595456,137.68,73.30104,10.99822,74.1215441572,2.53104,0.7382200000000001,2.6365,70.77,10.26,71.5098629561,136.8,2.53104,0.7382200000000001,2.6365,2.53104,0.7382200000000001,2.6365,0.0,0.0,0.0,137.24
2020-07-10 01:00:00,71.87544,17.08992,73.8792544684,2.60544,0.75992,2.714,69.27,16.33,71.1688260406,137.45,71.73544,18.46992,74.0750382842,2.60544,0.75992,2.714,69.13,17.71,71.3624621212,137.68,71.04544,11.69992,72.0023796329,2.60544,0.75992,2.714,68.44,10.94,69.3088536913,136.89,2.60544,0.75992,2.714,2.60544,0.75992,2.714,0.0,0.0,0.0,137.24
2020-07-10 01:30:00,70.13304,17.70172,72.3325251225,2.54304,0.74172,2.649,67.59,16.96,69.6853621645,137.98,69.97304,19.08172,72.5281901401,2.54304,0.74172,2.649,67.43,18.34,69.8796143378,138.2,68.84304,13.37172,70.1296446034,2.54304,0.74172,2.649,66.3,12.63,67.4922728911,137.5,2.54304,0.74172,2.649,2.54304,0.74172,2.649,0.0,0.0,0.0,137.76
2020-07-10 02:00:00,69.95928,16.71229,71.9277519123,2.57928,0.75229,2.68675,67.38,15.96,69.2443932748,137.92,69.80928,18.10229,72.1181563641,2.57928,0.75229,2.68675,67.23,17.35,69.4326681037,138.14,68.58928,15.58229,70.3370250477,2.57928,0.75229,2.68675,66.01,14.83,67.6553693361,137.77,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,137.7
2020-07-10 02:30:00,69.1912,17.12785,71.2796282472,2.4612,0.7178500000000001,2.56375,66.73,16.41,68.7181271573,138.22,69.0412,18.49785,71.4762740499,2.4612,0.7178500000000001,2.56375,66.58,17.78,68.9131685529,138.45,67.7512,15.99785,69.614339802,2.4612,0.7178500000000001,2.56375,65.29,15.28,67.054175858,138.08,2.4612,0.7178500000000001,2.56375,2.4612,0.7178500000000001,2.56375,0.0,0.0,0.0,138.01
2020-07-10 03:00:00,67.5764,17.2402,69.7409086046,2.6064,0.7602,2.715,64.97,16.48,67.0275413543,138.13,67.4264,18.6202,69.9502056108,2.6064,0.7602,2.715,64.82,17.86,67.2354965773,138.36,65.6464,16.3302,67.6470639792,2.6064,0.7602,2.715,63.04,15.57,64.9343245133,138.0,2.6064,0.7602,2.715,2.6064,0.7602,2.715,0.0,0.0,0.0,137.91
2020-07-10 03:30:00,67.86216,17.15063,69.9958346565,2.64216,0.77063,2.75225,65.22,16.38,67.2454667617,138.01,67.70216,18.53063,70.1923551169,2.64216,0.77063,2.75225,65.06,17.76,67.4405011844,138.24,66.34216,16.10063,68.267946211,2.64216,0.77063,2.75225,63.7,15.33,65.5186912262,137.86,2.64216,0.77063,2.75225,2.64216,0.77063,2.75225,0.0,0.0,0.0,137.77
2020-07-10 04:00:00,66.55536,17.41573,68.7962469628,2.62536,0.76573,2.73475,63.93,16.65,66.0626021286,138.17,66.39536,18.77573,68.9990714906,2.62536,0.76573,2.73475,63.77,18.01,66.2644172992,138.4,64.67536,16.44573,66.7335314993,2.62536,0.76573,2.73475,62.05,15.68,64.0005070292,138.03,2.62536,0.76573,2.73475,2.62536,0.76573,2.73475,0.0,0.0,0.0,137.94
2020-07-10 04:30:00,67.68768,17.22224,69.8443095349,2.6476800000000003,0.77224,2.758,65.04,16.45,67.0880324648,137.96,67.53768,18.60224,70.0527055352,2.6476800000000003,0.77224,2.758,64.89,17.83,67.2950295341,138.19,66.15768,16.38224,68.1558244789,2.6476800000000003,0.77224,2.758,63.51,15.61,65.4002461769,137.83,2.6476800000000003,0.77224,2.758,2.6476800000000003,0.77224,2.758,0.0,0.0,0.0,137.72
2020-07-10 05:00:00,66.814,17.632,69.1013604786,2.544,0.742,2.65,64.27,16.89,66.4522761085,137.92,66.644,19.002,69.3000630591,2.544,0.742,2.65,64.1,18.26,66.6501132782,138.16,65.044,16.782,67.1740832464,2.544,0.742,2.65,62.5,16.04,64.5254337452,137.81,2.544,0.742,2.65,2.544,0.742,2.65,0.0,0.0,0.0,137.72
2020-07-10 05:30:00,67.054,17.44825,69.2869420891,2.634,0.7682500000000001,2.74375,64.42,16.68,66.5444122372,137.77,66.904,18.80825,69.4974494788,2.634,0.7682500000000001,2.74375,64.27,18.04,66.7538350958,138.0,64.944,16.64825,67.0439211567,2.634,0.7682500000000001,2.74375,62.31,15.88,64.3017145961,137.66,2.634,0.7682500000000001,2.74375,2.634,0.7682500000000001,2.74375,0.0,0.0,0.0,137.55
2020-07-10 06:00:00,69.13072,17.01021,71.192722184,3.12072,0.9102100000000001,3.25075,66.01,16.1,67.9450520641,137.77,68.98072,18.38021,71.3874768525,3.12072,0.9102100000000001,3.25075,65.86,17.47,68.137658457,138.0,67.13072,16.45021,69.1168791017,3.12072,0.9102100000000001,3.25075,64.01,15.54,65.8693532684,137.7,3.12072,0.9102100000000001,3.25075,3.12072,0.9102100000000001,3.25075,0.0,0.0,0.0,137.55
2020-07-10 06:30:00,75.73712,16.20041,77.4504010968,8.12712,2.37041,8.46575,67.61,13.83,69.0100065208,137.14,75.61712,17.56041,77.6293555072,8.12712,2.37041,8.46575,67.49,15.19,69.1782928381,137.37,71.87712,15.99041,73.6343234603,8.12712,2.37041,8.46575,63.75,13.62,65.188702242,137.13,8.12712,2.37041,8.46575,8.12712,2.37041,8.46575,0.0,0.0,0.0,136.93
2020-07-10 07:00:00,83.63128,12.85204,84.6130363868,5.80128,1.69204,6.043,77.83,11.16,78.6260421235,136.37,83.37128,14.00204,84.5389108813,5.80128,1.69204,6.043,77.57,12.31,78.5406964573,136.61,82.10128,10.26204,82.7401332039,5.80128,1.69204,6.043,76.3,8.57,76.7797818439,136.57,5.80128,1.69204,6.043,5.80128,1.69204,6.043,0.0,0.0,0.0,136.17
2020-07-10 07:30:00,89.51424,11.44207,90.2425627332,9.264240000000001,2.70207,9.65025,80.25,8.74,80.7245322068,139.52,87.93424,12.58207,88.8298319815,9.264240000000001,2.70207,9.65025,78.67,9.88,79.2879770205,139.75,83.89424,10.18207,84.5098695696,9.264240000000001,2.70207,9.65025,74.63,7.48,75.0039152311,136.04,9.264240000000001,2.70207,9.65025,9.264240000000001,2.70207,9.65025,0.0,0.0,0.0,139.3
2020-07-10 08:00:00,91.19104,11.26197,91.8838274375,11.56104,3.37197,12.04275,79.63,7.89,80.0199287678,139.02,89.63104,12.34197,90.4767790926,11.56104,3.37197,12.04275,78.07,8.97,78.5836229758,139.25,86.94104,10.77197,87.6058204343,11.56104,3.37197,12.04275,75.38,7.4,75.7423553898,137.68,11.56104,3.37197,12.04275,11.56104,3.37197,12.04275,0.0,0.0,0.0,138.81
2020-07-10 08:30:00,93.31112,10.62866,93.9145011649,15.32112,4.46866,15.9595,77.99,6.16,78.2328939769,139.17,91.79112,11.61866,92.5235265814,15.32112,4.46866,15.9595,76.47,7.15,76.8035376789,139.4,87.94112,12.19866,88.7831509502,15.32112,4.46866,15.9595,72.62,7.73,73.0302492122,138.35,15.32112,4.46866,15.9595,15.32112,4.46866,15.9595,0.0,0.0,0.0,138.95
2020-07-10 09:00:00,94.44216,10.97688,95.0779337176,19.05216,5.55688,19.846,75.39,5.42,75.5845784535,138.96,92.96216,12.07688,93.7433422831,19.05216,5.55688,19.846,73.91,6.52,74.197024873,139.19,88.12216,12.27688,88.973236794,19.05216,5.55688,19.846,69.07,6.72,69.3961331776,138.14,19.05216,5.55688,19.846,19.05216,5.55688,19.846,0.0,0.0,0.0,138.76
2020-07-10 09:30:00,96.08232,11.55151,96.7742197068,23.66232,6.90151,24.64825,72.42,4.65,72.5691318675,138.74,94.65232,12.71151,95.5020636838,23.66232,6.90151,24.64825,70.99,5.8100000000000005,71.2273556999,138.98,87.20232,13.35151,88.2185209163,23.66232,6.90151,24.64825,63.54,6.45,63.8665334898,140.04,23.66232,6.90151,24.64825,23.66232,6.90151,24.64825,0.0,0.0,0.0,138.54
2020-07-10 10:00:00,96.26448,10.60589,96.8469669755,24.05448,7.01589,25.05675,72.21,3.59,72.2991853343,138.42,94.86448,10.64589,95.4599630189,24.05448,7.01589,25.05675,70.81,3.63,70.902983012,138.65,83.95448,14.56589,85.2086842027,24.05448,7.01589,25.05675,59.9,7.55,60.3739389141,138.01,24.05448,7.01589,25.05675,24.05448,7.01589,25.05675,0.0,0.0,0.0,138.2
2020-07-10 10:30:00,96.06864,10.72127,96.6650361913,26.19864,7.6412700000000005,27.29025,69.87,3.08,69.9378531269,138.46,94.71864,10.36127,95.2836642844,26.19864,7.6412700000000005,27.29025,68.52,2.7199999999999998,68.5739659054,138.7,83.26864,14.80127,84.5738966884,26.19864,7.6412700000000005,27.29025,57.07,7.16,57.5173930216,136.9,26.19864,7.6412700000000005,27.29025,26.19864,7.6412700000000005,27.29025,0.0,0.0,0.0,138.25
2020-07-10 11:00:00,97.6344,9.79295,98.1242983825,20.6844,6.03295,21.54625,76.95,3.76,77.0418074814,138.27,96.1644,9.64295,96.6466673614,20.6844,6.03295,21.54625,75.48,3.61,75.5662788551,138.5,88.3344,14.22295,89.4721103477,20.6844,6.03295,21.54625,67.65,8.19,68.1439549777,137.22,20.6844,6.03295,21.54625,20.6844,6.03295,21.54625,0.0,0.0,0.0,138.04
2020-07-10 11:30:00,95.8904,10.23345,96.4349123039,23.3604,6.8134500000000005,24.33375,72.53,3.42,72.6105866937,138.57,94.4904,10.20345,95.0397079334,23.3604,6.8134500000000005,24.33375,71.13,3.39,71.21073655,138.8,87.3504,14.16345,88.4912181861,23.3604,6.8134500000000005,24.33375,63.99,7.35,64.4107335776,137.62,23.3604,6.8134500000000005,24.33375,23.3604,6.8134500000000005,24.33375,0.0,0.0,0.0,138.34
2020-07-10 12:00:00,95.536,10.7855,96.1428848446,25.356,7.3955,26.4125,70.18,3.39,70.2618281857,138.57,94.166,10.7555,94.7782482232,25.356,7.3955,26.4125,68.81,3.36,68.8919857458,138.8,86.016,15.1255,87.3357487301,25.356,7.3955,26.4125,60.66,7.73,61.1505396542,137.28,25.356,7.3955,26.4125,25.356,7.3955,26.4125,0.0,0.0,0.0,138.34
2020-07-10 12:30:00,97.43984,11.15912,98.076747389,26.97984,7.869120000000001,28.104,70.46,3.29,70.5367684261,138.57,96.06984,10.83912,96.6793704986,26.97984,7.869120000000001,28.104,69.09,2.9699999999999998,69.1538068366,138.8,87.68984,15.03912,88.9701251522,26.97984,7.869120000000001,28.104,60.71,7.17,61.1319310999,137.02,26.97984,7.869120000000001,28.104,26.97984,7.869120000000001,28.104,0.0,0.0,0.0,138.36
2020-07-10 13:00:00,93.95704,11.18247,94.6201511353,28.15704,8.21247,29.33025,65.8,2.9699999999999998,65.8669940107,138.71,92.66704,11.61247,93.3918077877,28.15704,8.21247,29.33025,64.51,3.4,64.599536376,138.94,82.98704,15.53247,84.4281139921,28.15704,8.21247,29.33025,54.83,7.32,55.3164649991,137.06,28.15704,8.21247,29.33025,28.15704,8.21247,29.33025,0.0,0.0,0.0,138.47
2020-07-10 13:30:00,93.54376,10.19693,94.0978874171,24.74376,7.21693,25.77475,68.8,2.98,68.8645075492,138.61,92.20376,10.44693,92.7937050913,24.74376,7.21693,25.77475,67.46,3.23,67.5372822965,138.84,80.46376,14.91693,81.834781566,24.74376,7.21693,25.77475,55.72,7.7,56.2495191091,137.1,24.74376,7.21693,25.77475,24.74376,7.21693,25.77475,0.0,0.0,0.0,138.38
2020-07-10 14:00:00,92.45192,9.48681,92.9373825522,22.17192,6.46681,23.09575,70.28,3.02,70.3448562441,138.85,91.07192,10.54681,91.6805858056,22.17192,6.46681,23.09575,68.9,4.08,69.0206954471,139.07,81.82192,14.15681,83.037593064,22.17192,6.46681,23.09575,59.65,7.69,60.1436497063,136.32,22.17192,6.46681,23.09575,22.17192,6.46681,23.09575,0.0,0.0,0.0,138.62
