Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-10 14:30:00,91.42248,10.68864,92.0451893061,18.61248,5.42864,19.388,72.81,5.26,72.9997513694,139.18,89.98248,11.72864,90.7436372601,18.61248,5.42864,19.388,71.37,6.3,71.6475184497,139.39,82.29248,12.50864,83.2377218525,18.61248,5.42864,19.388,63.68,7.08,64.0723715809,137.04,18.61248,5.42864,19.388,18.61248,5.42864,19.388,0.0,0.0,0.0,138.95
2020-07-10 15:00:00,91.04256,11.12158,91.7193396893,21.50256,6.27158,22.3985,69.54,4.85,69.7089241059,139.27,89.65256,12.12158,90.4683050369,21.50256,6.27158,22.3985,68.15,5.85,68.4006213422,139.49,79.99256,12.79158,81.0088524437,21.50256,6.27158,22.3985,58.49,6.52,58.8522769313,136.95,21.50256,6.27158,22.3985,21.50256,6.27158,22.3985,0.0,0.0,0.0,139.03
2020-07-10 15:30:00,88.78248,12.101140000000001,89.6033835536,25.75248,7.51114,26.8255,63.03,4.59,63.1969065699,139.38,87.50248,13.16114,88.4867199768,25.75248,7.51114,26.8255,61.75,5.65,62.0079430396,139.6,74.38248,13.80114,75.651997966,25.75248,7.51114,26.8255,48.63,6.29,49.0350996736,136.31,25.75248,7.51114,26.8255,25.75248,7.51114,26.8255,0.0,0.0,0.0,139.13
2020-07-10 16:00:00,87.15752,12.55011,88.056450948,20.77752,6.06011,21.643250000000002,66.38,6.49,66.6965104035,139.69,85.82752,13.69011,86.9124979572,20.77752,6.06011,21.643250000000002,65.05,7.63,65.4959494931,139.91,77.05752,11.60011,77.9257591594,20.77752,6.06011,21.643250000000002,56.28,5.54,56.5520114585,135.26,20.77752,6.06011,21.643250000000002,20.77752,6.06011,21.643250000000002,0.0,0.0,0.0,139.44
2020-07-10 16:30:00,87.64008,14.08044,88.7639702413,17.59008,5.13044,18.323,70.05,8.95,70.6194378341,140.12,86.26008,15.21044,87.5908607481,17.59008,5.13044,18.323,68.67,10.08,69.4058736707,140.33,84.21008,12.35044,85.1109331508,17.59008,5.13044,18.323,66.62,7.22,67.0100947619,135.54,17.59008,5.13044,18.323,17.59008,5.13044,18.323,0.0,0.0,0.0,139.87
2020-07-10 17:00:00,93.07472,13.49096,94.0473790427,15.53472,4.53096,16.182,77.54,8.96,78.055961976,139.93,91.54472,14.64096,92.7081089744,15.53472,4.53096,16.182,76.01,10.11,76.6794118392,140.14,89.62472,11.82096,90.4009155396,15.53472,4.53096,16.182,74.09,7.29,74.4477816997,135.36,15.53472,4.53096,16.182,15.53472,4.53096,16.182,0.0,0.0,0.0,139.71
2020-07-10 17:30:00,93.8508,13.66565,94.8405116528,15.5508,4.53565,16.19875,78.3,9.13,78.830494734,139.88,92.3008,14.81565,93.4823040236,15.5508,4.53565,16.19875,76.75,10.28,77.4353982362,140.09,89.7408,12.03565,90.544287813,15.5508,4.53565,16.19875,74.19,7.5,74.5681305921,135.33,15.5508,4.53565,16.19875,15.5508,4.53565,16.19875,0.0,0.0,0.0,139.71
2020-07-10 18:00:00,92.8764,14.27145,93.9664831845,15.2964,4.46145,15.93375,77.58,9.81,78.1977781014,140.04,91.3464,15.39145,92.6340192697,15.2964,4.46145,15.93375,76.05,10.93,76.8314219574,140.26,88.7764,12.65145,89.6733426614,15.2964,4.46145,15.93375,73.48,8.19,73.9350153851,135.48,15.2964,4.46145,15.93375,15.2964,4.46145,15.93375,0.0,0.0,0.0,139.86
2020-07-10 18:30:00,90.14464,15.46052,91.4608320507,15.46464,4.51052,16.109,74.68,10.95,75.478506212,140.04,88.64464,16.56052,90.1782846555,15.46464,4.51052,16.109,73.18,12.05,74.1654562448,140.26,86.35464,13.700520000000001,87.4347076269,15.46464,4.51052,16.109,70.89,9.19,71.4832022226,135.45,15.46464,4.51052,16.109,15.46464,4.51052,16.109,0.0,0.0,0.0,139.86
2020-07-10 19:00:00,88.36304,15.33922,89.6845499975,13.88304,4.04922,14.461500000000001,74.48,11.29,75.3308336606,140.17,86.88304,16.44922,88.426463676,13.88304,4.04922,14.461500000000001,73.0,12.4,74.045661588,140.38,84.32304,13.72922,85.4334042202,13.88304,4.04922,14.461500000000001,70.44,9.68,71.1020112233,135.58,13.88304,4.04922,14.461500000000001,13.88304,4.04922,14.461500000000001,0.0,0.0,0.0,139.96
2020-07-10 19:30:00,91.83392,14.12656,92.9140923649,8.83392,2.57656,9.202,83.0,11.55,83.7997762527,140.14,90.20392,15.24656,91.4833579139,8.83392,2.57656,9.202,81.37,12.67,82.3505057665,140.35,86.22392,12.146560000000001,87.0752737578,8.83392,2.57656,9.202,77.39,9.57,77.9794652457,135.53,8.83392,2.57656,9.202,8.83392,2.57656,9.202,0.0,0.0,0.0,139.96
2020-07-10 20:00:00,92.6772,17.3496,94.2871784497,6.7872,1.9796,7.07,85.89,15.37,87.2543924396,140.27,91.0572,17.9396,92.8075585284,6.7872,1.9796,7.07,84.27,15.96,85.7680272596,140.48,85.6672,13.0296,86.6524069602,6.7872,1.9796,7.07,78.88,11.05,79.6502159445,135.58,6.7872,1.9796,7.07,6.7872,1.9796,7.07,0.0,0.0,0.0,140.09
2020-07-10 20:30:00,87.16304,18.36297,89.0763392224,6.59304,1.92297,6.86775,80.57,16.44,82.2301556608,136.11,87.03304,19.75297,89.2464558146,6.59304,1.92297,6.86775,80.44,17.83,82.3923691855,136.33,86.22304,13.38297,87.2554669511,6.59304,1.92297,6.86775,79.63,11.46,80.4504101916,136.69,6.59304,1.92297,6.86775,6.59304,1.92297,6.86775,0.0,0.0,0.0,135.96
2020-07-10 21:00:00,84.69392,17.46031,86.4749819905,6.58392,1.9203100000000002,6.85825,78.11,15.54,79.6408419092,136.6,84.57392,18.87031,86.6535431685,6.58392,1.9203100000000002,6.85825,77.99,16.95,79.8106672068,136.82,83.85392,15.21031,85.2222590035,6.58392,1.9203100000000002,6.85825,77.27,13.29,78.4045725707,136.35,6.58392,1.9203100000000002,6.85825,6.58392,1.9203100000000002,6.85825,0.0,0.0,0.0,136.45
2020-07-10 21:30:00,86.70624,16.931820000000002,88.3439787617,4.5662400000000005,1.33182,4.7565,82.14,15.6,83.608250789,136.73,86.56624,18.35182,88.4901305517,4.5662400000000005,1.33182,4.7565,82.0,17.02,83.7477187749,136.96,83.78624,16.38182,85.3727007881,4.5662400000000005,1.33182,4.7565,79.22,15.05,80.6369078028,136.67,4.5662400000000005,1.33182,4.7565,4.5662400000000005,1.33182,4.7565,0.0,0.0,0.0,136.58
2020-07-10 22:00:00,84.2052,18.9061,86.3015430004,4.6152,1.3461,4.8075,79.59,17.56,81.5041207547,135.82,84.0152,19.9361,86.3481436642,4.6152,1.3461,4.8075,79.4,18.59,81.5472139316,136.04,81.5952,15.9661,83.1426064798,4.6152,1.3461,4.8075,76.98,14.62,78.3560131707,136.45,4.6152,1.3461,4.8075,4.6152,1.3461,4.8075,0.0,0.0,0.0,135.66
2020-07-10 22:30:00,82.844,20.86075,85.4300838497,3.534,1.03075,3.68125,79.31,19.83,81.751483167,138.67,81.714,21.47075,84.4876967467,3.534,1.03075,3.68125,78.18,20.44,80.8078337787,138.89,80.454,16.08075,82.045332814,3.534,1.03075,3.68125,76.92,15.05,78.3784976891,137.0,3.534,1.03075,3.68125,3.534,1.03075,3.68125,0.0,0.0,0.0,138.52
2020-07-10 23:00:00,77.99408,23.77869,81.5383505668,3.42408,0.9986900000000001,3.56675,74.57,22.78,77.9718750576,136.81,77.81408,25.19869,81.7924508984,3.42408,0.9986900000000001,3.56675,74.39,24.2,78.2273104485,137.04,78.53408,9.99869,79.1680208365,3.42408,0.9986900000000001,3.56675,75.11,9.0,75.6472874596,139.78,3.42408,0.9986900000000001,3.56675,3.42408,0.9986900000000001,3.56675,0.0,0.0,0.0,136.67
2020-07-10 23:30:00,77.24056,18.87308,79.5128747927,3.85056,1.12308,4.011,73.39,17.75,75.5059904908,137.91,77.10056,20.26308,79.7188105995,3.85056,1.12308,4.011,73.25,19.14,75.709326374,138.13,73.93056,20.41308,76.6969460735,3.85056,1.12308,4.011,70.08,19.29,72.6863845572,137.25,3.85056,1.12308,4.011,3.85056,1.12308,4.011,0.0,0.0,0.0,137.78
2020-07-11 00:00:00,73.02672,19.34071,75.5444564297,3.63672,1.06071,3.78825,69.39,18.28,71.7574421228,138.29,72.86672,20.74071,75.7610449694,3.63672,1.06071,3.78825,69.23,19.68,71.9728789198,138.52,69.56672,22.46071,73.1027497791,3.63672,1.06071,3.78825,65.93,21.4,69.3161229441,136.27,3.63672,1.06071,3.78825,3.63672,1.06071,3.78825,0.0,0.0,0.0,138.16
2020-07-11 00:30:00,69.90384,21.04862,73.0040495497,3.66384,1.06862,3.8165,66.24,19.98,69.1877012192,138.8,69.74384,22.43862,73.2645540862,3.66384,1.06862,3.8165,66.08,21.37,69.4495737928,139.03,66.40384,20.93862,69.6268322865,3.66384,1.06862,3.8165,62.74,19.87,65.8112794284,136.43,3.66384,1.06862,3.8165,3.66384,1.06862,3.8165,0.0,0.0,0.0,138.66
2020-07-11 01:00:00,66.76064,21.26352,70.0651149717,4.16064,1.21352,4.334,62.6,20.05,65.7325071787,139.1,66.59064,22.65352,70.3384340457,4.16064,1.21352,4.334,62.43,21.44,66.0089274265,139.33,63.21064,22.28352,67.0234307746,4.16064,1.21352,4.334,59.05,21.07,62.6964703951,136.84,4.16064,1.21352,4.334,4.16064,1.21352,4.334,0.0,0.0,0.0,138.96
2020-07-11 01:30:00,64.99128,24.26579,69.3735903667,5.951280000000001,1.7357900000000002,6.19925,59.04,22.53,63.1927408806,139.83,64.81128,25.65579,69.7045305254,5.951280000000001,1.7357900000000002,6.19925,58.86,23.92,63.5347621385,140.06,60.67128,21.66579,64.4236809967,5.951280000000001,1.7357900000000002,6.19925,54.72,19.93,58.2364430576,137.18,5.951280000000001,1.7357900000000002,6.19925,5.951280000000001,1.7357900000000002,6.19925,0.0,0.0,0.0,139.65
2020-07-11 02:00:00,64.44656,23.78733,68.6964057601,4.27656,1.24733,4.45475,60.17,22.54,64.2532528359,139.92,64.26656,25.18733,69.0260264448,4.27656,1.24733,4.45475,59.99,23.94,64.5904304057,140.15,61.15656,20.91733,64.6348166653,4.27656,1.24733,4.45475,56.88,19.67,60.1850753925,137.23,4.27656,1.24733,4.45475,4.27656,1.24733,4.45475,0.0,0.0,0.0,139.7
2020-07-11 02:30:00,63.34432,24.25126,67.8279182037,4.08432,1.19126,4.2545,59.26,23.06,63.5886090428,139.84,63.164320000000004,25.63126,68.1666546799,4.08432,1.19126,4.2545,59.08,24.44,63.9355925913,140.08,60.08432,19.73126,63.2411901457,4.08432,1.19126,4.2545,56.0,18.54,58.9892498681,136.99,4.08432,1.19126,4.2545,4.08432,1.19126,4.2545,0.0,0.0,0.0,139.61
2020-07-11 03:00:00,61.93424,24.93082,66.7637316981,4.73424,1.38082,4.9315,57.2,23.55,61.8582452063,139.88,61.74424,26.31082,67.1163945862,4.73424,1.38082,4.9315,57.01,24.93,62.222544146,140.12,58.44424,20.33082,61.879491199,4.73424,1.38082,4.9315,53.71,18.95,56.9549523747,137.02,4.73424,1.38082,4.9315,4.73424,1.38082,4.9315,0.0,0.0,0.0,139.66
2020-07-11 03:30:00,61.24944,24.591920000000002,66.0019426199,4.66944,1.36192,4.864,56.58,23.23,61.1631367737,139.77,61.05944,25.96192,66.3496533766,4.66944,1.36192,4.864,56.39,24.6,61.5222894567,140.01,57.67944,20.04192,61.0622334672,4.66944,1.36192,4.864,53.01,18.68,56.2050042256,136.92,4.66944,1.36192,4.864,4.66944,1.36192,4.864,0.0,0.0,0.0,139.53
2020-07-11 04:00:00,61.02408,25.69244,66.2120820772,3.81408,1.11244,3.973,57.21,24.58,62.2668491254,140.15,60.85408,26.52244,66.382669999,3.81408,1.11244,3.973,57.04,25.41,62.4438123436,140.39,58.11408,18.60244,61.0188255229,3.81408,1.11244,3.973,54.3,17.49,57.0472619851,137.34,3.81408,1.11244,3.973,3.81408,1.11244,3.973,0.0,0.0,0.0,139.93
2020-07-11 04:30:00,59.82824,27.63657,65.9029460864,3.82824,1.11657,3.98775,56.0,26.52,61.9621691034,136.49,59.71824,29.11657,66.4382633522,3.82824,1.11657,3.98775,55.89,28.0,62.5115357354,136.73,58.30824,13.28657,59.8028744649,3.82824,1.11657,3.98775,54.48,12.17,55.822748947,137.21,3.82824,1.11657,3.98775,3.82824,1.11657,3.98775,0.0,0.0,0.0,136.29
2020-07-11 05:00:00,58.2792,28.07435,64.688749258,4.6092,1.34435,4.80125,53.67,26.73,59.9580003002,136.63,58.1492,29.55435,65.228744159,4.6092,1.34435,4.80125,53.54,28.21,60.5172347352,136.88,56.5892,13.81435,58.2509555506,4.6092,1.34435,4.80125,51.98,12.47,53.4548529135,137.36,4.6092,1.34435,4.80125,4.6092,1.34435,4.80125,0.0,0.0,0.0,136.42
2020-07-11 05:30:00,58.5224,27.0032,64.451874387,4.5024,1.3132000000000001,4.69,54.02,25.69,59.8175266958,136.73,58.4124,28.4832,64.9869306553,4.5024,1.3132000000000001,4.69,53.91,27.17,60.3696695369,136.98,56.5924,16.4432,58.9328309519,4.5024,1.3132000000000001,4.69,52.09,15.13,54.242833628,137.83,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,136.53
2020-07-11 06:00:00,58.33232,26.98026,64.2696972628,4.49232,1.31026,4.6795,53.84,25.67,59.6464122978,136.64,58.23232,28.45026,64.8106502563,4.49232,1.31026,4.6795,53.74,27.14,60.2043785783,136.9,56.31232,16.63026,58.7166324941,4.49232,1.31026,4.6795,51.82,15.32,54.0371612874,137.77,4.49232,1.31026,4.6795,4.49232,1.31026,4.6795,0.0,0.0,0.0,136.43
2020-07-11 06:30:00,61.49096,24.91528,66.3468864318,4.20096,1.22528,4.376,57.29,23.69,61.9948401079,135.93,61.39096,26.36528,66.8130074102,4.20096,1.22528,4.376,57.19,25.14,62.4717192016,136.19,59.94096,16.47528,62.1639247217,4.20096,1.22528,4.376,55.74,15.25,57.7884945296,137.27,4.20096,1.22528,4.376,4.20096,1.22528,4.376,0.0,0.0,0.0,135.75
2020-07-11 07:00:00,64.1,23.71125,68.344958677,5.73,1.6712500000000001,5.96875,58.37,22.04,62.3924554734,136.03,64.02,24.77125,68.6452855378,5.73,1.6712500000000001,5.96875,58.29,23.1,62.7003516737,136.32,61.59,16.50125,63.7622094313,5.73,1.6712500000000001,5.96875,55.86,14.83,57.7950560169,136.65,5.73,1.6712500000000001,5.96875,5.73,1.6712500000000001,5.96875,0.0,0.0,0.0,135.87
2020-07-11 07:30:00,66.59552,21.59036,70.0079061892,8.19552,2.3903600000000003,8.537,58.4,19.2,61.475198251,139.28,66.43552,22.95036,70.2879601482,8.19552,2.3903600000000003,8.537,58.24,20.56,61.7625388079,139.56,62.46552,20.14036,65.6321208693,8.19552,2.3903600000000003,8.537,54.27,17.75,57.0989964886,136.82,8.19552,2.3903600000000003,8.537,8.19552,2.3903600000000003,8.537,0.0,0.0,0.0,139.09
2020-07-11 08:00:00,68.16136,21.71373,71.5364037925,11.36136,3.31373,11.83475,56.8,18.4,59.7059461025,139.09,68.00136,23.05373,71.8029207537,11.36136,3.31373,11.83475,56.64,19.74,59.9813070881,139.36,63.57136,19.60373,66.525363901,11.36136,3.31373,11.83475,52.21,16.29,54.6923047604,136.58,11.36136,3.31373,11.83475,11.36136,3.31373,11.83475,0.0,0.0,0.0,138.9
2020-07-11 08:30:00,71.87136,21.87123,75.125515572,15.26136,4.45123,15.89725,56.61,17.42,59.2296251888,139.19,71.71136,23.21123,75.374268495,15.26136,4.45123,15.89725,56.45,18.76,59.485629357,139.45,65.73136,19.75123,68.6347053171,15.26136,4.45123,15.89725,50.47,15.3,52.7381351585,136.68,15.26136,4.45123,15.89725,15.26136,4.45123,15.89725,0.0,0.0,0.0,139.03
2020-07-11 09:00:00,75.06936,21.33398,78.0419599539,20.37936,5.94398,21.2285,54.69,15.39,56.8141549264,138.47,74.92936,22.64398,78.2761701941,20.37936,5.94398,21.2285,54.55,16.7,57.0490359252,138.72,65.51936,17.10398,67.7150844838,20.37936,5.94398,21.2285,45.14,11.16,46.4990881631,135.8,20.37936,5.94398,21.2285,20.37936,5.94398,21.2285,0.0,0.0,0.0,138.26
2020-07-11 09:30:00,77.54848,21.43414,80.456131574,21.16848,6.17414,22.0505,56.38,15.26,58.4086637409,138.35,77.41848,22.76414,80.6958928041,21.16848,6.17414,22.0505,56.25,16.59,58.6454652978,138.58,67.68848,15.18414,69.3706597363,21.16848,6.17414,22.0505,46.52,9.01,47.3844964097,135.48,21.16848,6.17414,22.0505,21.16848,6.17414,22.0505,0.0,0.0,0.0,138.13
2020-07-11 10:00:00,79.04368,22.57899,82.2053169653,22.45368,6.54899,23.38925,56.59,16.03,58.8165707943,138.18,78.90368,23.89899,82.4436318982,22.45368,6.54899,23.38925,56.45,17.35,59.05611738,138.42,68.28368,13.87899,69.6798917749,22.45368,6.54899,23.38925,45.83,7.33,46.4124746162,136.13,22.45368,6.54899,23.38925,22.45368,6.54899,23.38925,0.0,0.0,0.0,137.95
2020-07-11 10:30:00,80.694,20.757,83.3209138512,21.864,6.377,22.775,58.83,14.38,60.5619789967,137.98,80.574,22.077,83.5437813664,21.864,6.377,22.775,58.71,15.7,60.7729717885,138.22,69.584,14.047,70.9876838966,21.864,6.377,22.775,47.72,7.67,48.3324663141,135.09,21.864,6.377,22.775,21.864,6.377,22.775,0.0,0.0,0.0,137.77
2020-07-11 11:00:00,80.63944,20.31817,83.1597698149,19.63944,5.72817,20.45775,61.0,14.59,62.7205556417,137.95,80.50944,21.64817,83.3691381355,19.63944,5.72817,20.45775,60.87,15.92,62.9174324015,138.18,71.36944,14.01817,72.7331152644,19.63944,5.72817,20.45775,51.73,8.29,52.3900467646,135.09,19.63944,5.72817,20.45775,19.63944,5.72817,20.45775,0.0,0.0,0.0,137.72
2020-07-11 11:30:00,79.82896,20.27928,82.3645072346,21.28896,6.20928,22.176,58.54,14.07,60.2071133671,137.84,79.69896,21.59928,82.5739251919,21.28896,6.20928,22.176,58.41,15.39,60.4034783767,138.07,70.07896,16.24928,71.9381660539,21.28896,6.20928,22.176,48.79,10.04,49.8123047048,136.34,21.28896,6.20928,22.176,21.28896,6.20928,22.176,0.0,0.0,0.0,137.62
2020-07-11 12:00:00,80.09616,17.94013,82.0807109567,21.56616,6.2901299999999996,22.46475,58.53,11.65,59.6781651863,137.59,79.98616,19.25013,82.2700024101,21.56616,6.2901299999999996,22.46475,58.42,12.96,59.8402707213,137.82,69.43616,20.12013,72.2924612028,21.56616,6.2901299999999996,22.46475,47.87,13.83,49.8277613384,135.6,21.56616,6.2901299999999996,22.46475,21.56616,6.2901299999999996,22.46475,0.0,0.0,0.0,137.37
2020-07-11 12:30:00,79.21312,20.09216,81.7215594173,22.53312,6.57216,23.472,56.68,13.52,58.2701707566,137.98,79.07312,21.40216,81.9183176048,22.53312,6.57216,23.472,56.54,14.83,58.4525491318,138.21,71.03312,19.41216,73.6378713218,22.53312,6.57216,23.472,48.5,12.84,50.1708640547,135.66,22.53312,6.57216,23.472,22.53312,6.57216,23.472,0.0,0.0,0.0,137.78
2020-07-11 13:00:00,80.17232,19.83526,82.5895782375,19.97232,5.82526,20.8045,60.2,14.01,61.8087380554,137.95,80.05232,21.17526,82.805589023,19.97232,5.82526,20.8045,60.08,15.35,62.0099096919,138.18,71.17232,19.09526,73.6894028246,19.97232,5.82526,20.8045,51.2,13.27,52.8917091802,135.62,19.97232,5.82526,20.8045,19.97232,5.82526,20.8045,0.0,0.0,0.0,137.74
2020-07-11 13:30:00,79.53712,20.71291,82.1898904888,18.38712,5.36291,19.15325,61.15,15.35,63.0471648847,138.38,79.40712,22.05291,82.4125084327,18.38712,5.36291,19.15325,61.02,16.69,63.2613349527,138.61,70.59712,18.04291,72.8663156305,18.38712,5.36291,19.15325,52.21,12.68,53.7277070049,135.84,18.38712,5.36291,19.15325,18.38712,5.36291,19.15325,0.0,0.0,0.0,138.17
2020-07-11 14:00:00,77.4404,22.3622,80.6044883428,19.3104,5.6322,20.115,58.13,16.73,60.4895842274,138.91,77.3004,23.7122,80.8555518749,19.3104,5.6322,20.115,57.99,18.08,60.7431189519,139.13,68.4604,17.1722,70.5812356154,19.3104,5.6322,20.115,49.15,11.54,50.4865734627,136.09,19.3104,5.6322,20.115,19.3104,5.6322,20.115,0.0,0.0,0.0,138.68
2020-07-11 14:30:00,72.30352,25.02061,76.5103256375,20.81352,6.07061,21.68075,51.49,18.95,54.8664068443,139.4,72.11352,26.36061,76.7804762056,20.81352,6.07061,21.68075,51.3,20.29,55.1667843906,139.62,63.49352,15.16061,65.278412799,20.81352,6.07061,21.68075,42.68,9.09,43.6372604548,136.09,20.81352,6.07061,21.68075,20.81352,6.07061,21.68075,0.0,0.0,0.0,139.19
2020-07-11 15:00:00,68.3648,26.8464,73.4470902895,27.4848,8.0164,28.63,40.88,18.83,45.0082581311,139.7,68.1748,28.1364,73.7526973066,27.4848,8.0164,28.63,40.69,20.12,45.3926260531,139.93,56.5148,16.1364,58.7733445024,27.4848,8.0164,28.63,29.03,8.12,30.1442415728,136.31,27.4848,8.0164,28.63,27.4848,8.0164,28.63,0.0,0.0,0.0,139.49
2020-07-11 15:30:00,67.912,26.49475,72.8972669005,28.302,8.25475,29.48125,39.61,18.24,43.6079086864,139.77,67.742,27.77475,73.2148571095,28.302,8.25475,29.48125,39.44,19.52,44.006181384,140.0,55.492,16.11475,57.7844895414,28.302,8.25475,29.48125,27.19,7.86,28.3032807286,136.42,28.302,8.25475,29.48125,28.302,8.25475,29.48125,0.0,0.0,0.0,139.56
2020-07-11 16:00:00,68.19728,25.92754,72.9596212288,27.31728,7.96754,28.4555,40.88,17.96,44.6512709786,140.08,68.02728,27.21754,73.2700846721,27.31728,7.96754,28.4555,40.71,19.25,45.0318398469,140.31,56.66728,18.14754,59.502217023,27.31728,7.96754,28.4555,29.35,10.18,31.0653327682,136.98,27.31728,7.96754,28.4555,27.31728,7.96754,28.4555,0.0,0.0,0.0,139.88
2020-07-11 16:30:00,71.228,25.699,75.7222991265,24.648,7.189,25.675,46.58,18.51,50.1230136764,139.96,71.078,27.029,76.0437303464,24.648,7.189,25.675,46.43,19.84,50.4912913283,140.19,60.338,18.459,63.0984066756,24.648,7.189,25.675,35.69,11.27,37.4271158387,136.91,24.648,7.189,25.675,24.648,7.189,25.675,0.0,0.0,0.0,139.77
2020-07-11 17:00:00,75.47896,24.77428,79.4407851938,22.12896,6.45428,23.051,53.35,18.32,56.4078443126,139.61,75.32896,26.11428,79.7270834447,22.12896,6.45428,23.051,53.2,19.66,56.7164491131,139.84,64.95896,18.01428,67.4105389995,22.12896,6.45428,23.051,42.83,11.56,44.362625035,136.62,22.12896,6.45428,23.051,22.12896,6.45428,23.051,0.0,0.0,0.0,139.44
2020-07-11 17:30:00,79.93048,24.17264,83.5056773974,18.90048,5.51264,19.688,61.03,18.66,63.8189352779,138.56,79.81048,25.53264,83.7951575164,18.90048,5.51264,19.688,60.91,20.02,64.1157429966,138.79,69.34048,15.98264,71.1586041741,18.90048,5.51264,19.688,50.44,10.47,51.5151870811,135.45,18.90048,5.51264,19.688,18.90048,5.51264,19.688,0.0,0.0,0.0,138.39
2020-07-11 18:00:00,81.73472,24.99471,85.4710476212,14.48472,4.22471,15.08825,67.25,20.77,70.3843405879,137.92,81.58472,26.38471,85.7450841697,14.48472,4.22471,15.08825,67.1,22.16,70.664528584,138.15,74.03472,12.90471,75.1509900511,14.48472,4.22471,15.08825,59.55,8.68,60.1792730099,136.51,14.48472,4.22471,15.08825,14.48472,4.22471,15.08825,0.0,0.0,0.0,137.74
2020-07-11 18:30:00,81.87728,27.25379,86.2940209375,13.48728,3.93379,14.04925,68.39,23.32,72.2565879349,137.49,81.72728,28.64379,86.601472284,13.48728,3.93379,14.04925,68.24,24.71,72.5760408124,137.72,77.37728,7.72379,77.761818344,13.48728,3.93379,14.04925,63.89,3.79,64.0023140207,139.93,13.48728,3.93379,14.04925,13.48728,3.93379,14.04925,0.0,0.0,0.0,137.33
2020-07-11 19:00:00,79.16152,22.73336,82.3611067531,11.29152,3.29336,11.762,67.87,19.44,70.5992245,137.18,79.02152,24.11336,82.6187312515,11.29152,3.29336,11.762,67.73,20.82,70.857782212,137.42,75.97152,17.64336,77.9933330689,11.29152,3.29336,11.762,64.68,14.35,66.2527350379,137.3,11.29152,3.29336,11.762,11.29152,3.29336,11.762,0.0,0.0,0.0,137.03
2020-07-11 19:30:00,79.68896,21.70053,82.5908187885,9.49896,2.77053,9.89475,70.19,18.93,72.697874797,137.05,79.56896,23.06053,82.8432703324,9.49896,2.77053,9.89475,70.07,20.29,72.9485366543,137.29,76.50896,17.40053,78.4627262116,9.49896,2.77053,9.89475,67.01,14.63,68.5884611287,137.58,9.49896,2.77053,9.89475,9.49896,2.77053,9.89475,0.0,0.0,0.0,136.88
2020-07-11 20:00:00,79.50088,21.53359,82.3655596658,8.24088,2.40359,8.58425,71.26,19.13,73.7830908813,137.45,79.35088,22.93359,82.5984970024,8.24088,2.40359,8.58425,71.11,20.53,74.01427565,137.69,75.82088,19.28359,78.2346642305,8.24088,2.40359,8.58425,67.58,16.88,69.6562330305,137.33,8.24088,2.40359,8.58425,8.24088,2.40359,8.58425,0.0,0.0,0.0,137.28
2020-07-11 20:30:00,74.83088,21.68734,77.9102131806,8.87088,2.58734,9.2405,65.96,19.1,68.6697284107,137.93,74.69088,23.06734,78.1717962557,8.87088,2.58734,9.2405,65.82,20.48,68.9325960631,138.17,70.83088,23.96734,74.7759784172,8.87088,2.58734,9.2405,61.96,21.38,65.5449921809,135.82,8.87088,2.58734,9.2405,8.87088,2.58734,9.2405,0.0,0.0,0.0,137.75
2020-07-11 21:00:00,73.82808,22.71944,77.2447949729,7.43808,2.16944,7.748,66.39,20.55,69.4977308982,138.38,73.68808,24.10944,77.5319174998,7.43808,2.16944,7.748,66.25,21.94,69.7884381542,138.61,70.04808,23.16944,73.7804612455,7.43808,2.16944,7.748,62.61,21.0,66.0379595384,136.06,7.43808,2.16944,7.748,7.43808,2.16944,7.748,0.0,0.0,0.0,138.19
2020-07-11 21:30:00,77.23856,21.25333,80.1092952594,5.42856,1.5833300000000001,5.65475,71.81,19.67,74.4552550194,138.76,77.09856,22.67333,80.3633489058,5.42856,1.5833300000000001,5.65475,71.67,21.09,74.7086139612,138.99,74.15856,19.51333,76.6828668541,5.42856,1.5833300000000001,5.65475,68.73,17.93,71.0302597489,136.22,5.42856,1.5833300000000001,5.65475,5.42856,1.5833300000000001,5.65475,0.0,0.0,0.0,138.55
2020-07-11 22:00:00,77.09016,23.11838,80.4819996189,6.44016,1.87838,6.7085,70.65,21.24,73.7737087315,138.91,76.94016,24.54838,80.7614461327,6.44016,1.87838,6.7085,70.5,22.67,74.0552422182,139.13,73.27016,19.51838,75.8253486919,6.44016,1.87838,6.7085,66.83,17.64,69.118872242,136.18,6.44016,1.87838,6.7085,6.44016,1.87838,6.7085,0.0,0.0,0.0,138.72
2020-07-11 22:30:00,77.85064,23.61977,81.3548749815,3.53064,1.02977,3.67775,74.32,22.59,77.6773486932,138.8,77.72064,25.06977,81.6638919588,3.53064,1.02977,3.67775,74.19,24.04,77.9876765906,139.02,74.41064,15.71977,76.0529717635,3.53064,1.02977,3.67775,70.88,14.69,72.3862590552,135.64,3.53064,1.02977,3.67775,3.53064,1.02977,3.67775,0.0,0.0,0.0,138.61
2020-07-11 23:00:00,74.41192,24.21181,78.251808807,3.33192,0.9718100000000001,3.4707500000000002,71.08,23.24,74.7827787662,139.36,74.23192,25.65181,78.5391195721,3.33192,0.9718100000000001,3.4707500000000002,70.9,24.68,75.0727140844,139.59,71.00192,16.89181,72.9836001357,3.33192,0.9718100000000001,3.4707500000000002,67.67,15.92,69.5174460118,136.24,3.33192,0.9718100000000001,3.4707500000000002,3.33192,0.9718100000000001,3.4707500000000002,0.0,0.0,0.0,139.17
2020-07-11 23:30:00,71.1652,23.7186,75.0137165924,3.3552,0.9786,3.495,67.81,22.74,71.5213513575,139.59,70.9952,25.1386,75.3144583264,3.3552,0.9786,3.495,67.64,24.16,71.8253103021,139.83,67.3752,19.7786,70.21830668,3.3552,0.9786,3.495,64.02,18.8,66.7233122679,136.81,3.3552,0.9786,3.495,3.3552,0.9786,3.495,0.0,0.0,0.0,139.44
2020-07-12 00:00:00,67.01912,25.39016,71.6674449831,4.869120000000001,1.42016,5.072,62.15,23.97,66.6121865727,139.75,66.83912,26.80016,72.0119194189,4.869120000000001,1.42016,5.072,61.97,25.38,66.9658517455,139.99,62.61912,20.48016,65.8831628203,4.869120000000001,1.42016,5.072,57.75,19.06,60.8140288091,136.85,4.869120000000001,1.42016,5.072,4.869120000000001,1.42016,5.072,0.0,0.0,0.0,139.6
2020-07-12 00:30:00,64.30736,26.15423,69.4224768865,3.47736,1.01423,3.62225,60.83,25.14,65.8202742322,140.07,64.11736,27.55423,69.7873301127,3.47736,1.01423,3.62225,60.64,26.54,66.1935132774,140.32,60.96736,18.13423,63.6071480501,3.47736,1.01423,3.62225,57.49,17.12,59.9849522797,136.85,3.47736,1.01423,3.62225,3.47736,1.01423,3.62225,0.0,0.0,0.0,139.9
2020-07-12 01:00:00,60.948,29.48775,67.7066178749,6.438,1.87775,6.70625,54.51,27.61,61.1036185508,138.4,60.808,30.35775,67.9647397484,6.438,1.87775,6.70625,54.37,28.48,61.3775797828,138.64,56.918,18.03775,59.7077813108,6.438,1.87775,6.70625,50.48,16.16,53.0035470511,137.09,6.438,1.87775,6.70625,6.438,1.87775,6.70625,0.0,0.0,0.0,138.24
2020-07-12 01:30:00,60.28488,28.96184,66.8809011064,3.43488,1.00184,3.578,56.85,27.96,63.353643147,136.32,60.16488,30.45184,67.4323909171,3.43488,1.00184,3.578,56.73,29.45,63.9186623765,136.57,58.53488,13.38184,60.045031588,3.43488,1.00184,3.578,55.1,12.38,56.4736611174,136.89,3.43488,1.00184,3.578,3.43488,1.00184,3.578,0.0,0.0,0.0,136.2
2020-07-12 02:00:00,58.722,30.431,66.1386350403,7.272,2.121,7.575,51.45,28.31,58.7244293289,136.3,58.582,31.901,66.70475638959999,7.272,2.121,7.575,51.31,29.78,59.3259176077,136.54,54.952,16.361,57.3358929903,7.272,2.121,7.575,47.68,14.24,49.7610289283,137.0,7.272,2.121,7.575,7.272,2.121,7.575,0.0,0.0,0.0,136.13
2020-07-12 02:30:00,58.5288,27.84965,64.8168452994,3.5987999999999998,1.04965,3.7487500000000002,54.93,26.8,61.1191042146,135.98,58.4088,29.31965,65.3546463043,3.5987999999999998,1.04965,3.7487500000000002,54.81,28.27,61.6711358741,136.22,56.9088,15.61965,59.0134305355,3.5987999999999998,1.04965,3.7487500000000002,53.31,14.57,55.2651879577,136.87,3.5987999999999998,1.04965,3.7487500000000002,3.5987999999999998,1.04965,3.7487500000000002,0.0,0.0,0.0,135.85
2020-07-12 03:00:00,57.6276,27.8093,63.986697432,3.5976,1.0493,3.7475,54.03,26.76,60.2937683347,136.09,57.5176,29.2793,64.5410855057,3.5976,1.0493,3.7475,53.92,28.23,60.8629550712,136.34,55.9176,15.8893,58.131298319,3.5976,1.0493,3.7475,52.32,14.84,54.3838946748,137.03,3.5976,1.0493,3.7475,3.5976,1.0493,3.7475,0.0,0.0,0.0,135.96
2020-07-12 03:30:00,57.15936,27.89523,63.6029582045,3.54936,1.03523,3.69725,53.61,26.86,59.9624190639,136.09,57.02936,29.36523,64.145651723,3.54936,1.03523,3.69725,53.48,28.33,60.5202387636,136.34,55.39936,15.99523,57.6622621058,3.54936,1.03523,3.69725,51.85,14.96,53.9650266376,137.03,3.54936,1.03523,3.69725,3.54936,1.03523,3.69725,0.0,0.0,0.0,135.91
2020-07-12 04:00:00,56.80792,27.76356,63.2293842972,3.33792,0.9735600000000001,3.477,53.47,26.79,59.8058943583,135.95,56.68792,29.24356,63.7864098018,3.33792,0.9735600000000001,3.477,53.35,28.27,60.3772755265,136.2,55.25792,15.82356,57.4788898101,3.33792,0.9735600000000001,3.477,51.92,14.85,54.0019342246,136.88,3.33792,0.9735600000000001,3.477,3.33792,0.9735600000000001,3.477,0.0,0.0,0.0,135.75
2020-07-12 04:30:00,56.10584,27.78212,62.6075991697,3.19584,0.9321200000000001,3.329,52.91,26.85,59.3328795863,135.49,55.98584,29.23212,63.1579854033,3.19584,0.9321200000000001,3.329,52.79,28.3,59.8971960946,135.77,54.54584,16.18212,56.8956032484,3.19584,0.9321200000000001,3.329,51.35,15.25,53.5666407384,136.47,3.19584,0.9321200000000001,3.329,3.19584,0.9321200000000001,3.329,0.0,0.0,0.0,135.32
2020-07-12 05:00:00,55.01072,27.99146,61.7227765728,3.09072,0.90146,3.2195,51.92,27.09,58.5623983457,135.91,54.88072,29.45146,62.283881734,3.09072,0.90146,3.2195,51.79,28.55,59.1380300653,136.23,53.58072,16.26146,55.9940053671,3.09072,0.90146,3.2195,50.49,15.36,52.7747070101,136.92,3.09072,0.90146,3.2195,3.09072,0.90146,3.2195,0.0,0.0,0.0,135.78
2020-07-12 05:30:00,55.2416,28.1138,61.9840311774,3.2016,0.9338000000000001,3.335,52.04,27.18,58.7104249687,135.91,55.1116,29.5738,62.5451684865,3.2016,0.9338000000000001,3.335,51.91,28.64,59.2865726788,136.23,53.9216,16.3138,56.3354152998,3.2016,0.9338000000000001,3.335,50.72,15.38,53.0005924495,136.9,3.2016,0.9338000000000001,3.335,3.2016,0.9338000000000001,3.335,0.0,0.0,0.0,135.78
2020-07-12 06:00:00,55.16472,28.31221,62.0058672043,3.50472,1.02221,3.65075,51.66,27.29,58.4251632432,135.94,55.04472,29.77221,62.5803938,3.50472,1.02221,3.65075,51.54,28.75,59.0163884019,136.25,53.84472,16.42221,56.2933642019,3.50472,1.02221,3.65075,50.34,15.4,52.6429064547,136.93,3.50472,1.02221,3.65075,3.50472,1.02221,3.65075,0.0,0.0,0.0,135.83
2020-07-12 06:30:00,56.8972,27.68335,63.2744753835,4.0572,1.18335,4.22625,52.84,26.5,59.1127363603,135.6,56.7872,29.13335,63.8242756799,4.0572,1.18335,4.22625,52.73,27.95,59.6796062319,135.92,55.3672,15.80335,57.5784048673,4.0572,1.18335,4.22625,51.31,14.62,53.3522305063,136.61,4.0572,1.18335,4.22625,4.0572,1.18335,4.22625,0.0,0.0,0.0,135.48
2020-07-12 07:00:00,58.38352,27.74936,64.6425741134,5.48352,1.59936,5.712,52.9,26.15,59.0104439909,135.52,58.25352,29.19936,65.1619153862,5.48352,1.59936,5.712,52.77,27.6,59.5519344774,135.84,56.41352,15.82936,58.5922680633,5.48352,1.59936,5.712,50.93,14.23,52.8805994671,136.52,5.48352,1.59936,5.712,5.48352,1.59936,5.712,0.0,0.0,0.0,135.41
2020-07-12 07:30:00,59.99456,28.18008,66.2832115879,8.67456,2.53008,9.036,51.32,25.65,57.3730328639,135.32,59.88456,29.61008,66.8050698974,8.67456,2.53008,9.036,51.21,27.08,57.9291852178,135.63,56.91456,16.17008,59.1670400409,8.67456,2.53008,9.036,48.24,13.64,50.1312996041,136.31,8.67456,2.53008,9.036,8.67456,2.53008,9.036,0.0,0.0,0.0,135.21
2020-07-12 08:00:00,61.97504,25.90772,67.1722825174,12.33504,3.59772,12.849,49.64,22.31,54.423025458,138.81,61.81504,26.86772,67.4015841668,12.33504,3.59772,12.849,49.48,23.27,54.6787280393,139.13,56.39504,22.81772,60.8362464539,12.33504,3.59772,12.849,44.06,19.22,48.0696577895,136.73,12.33504,3.59772,12.849,12.33504,3.59772,12.849,0.0,0.0,0.0,138.71
2020-07-12 08:30:00,64.66912,25.66891,69.5772090714,16.41912,4.7889100000000004,17.10325,48.25,20.88,52.5741086467,139.18,64.48912,26.95891,69.8972776778,16.41912,4.7889100000000004,17.10325,48.07,22.17,52.9361294392,139.48,57.12912,23.24891,61.678587598600004,16.41912,4.7889100000000004,17.10325,40.71,18.46,44.6998400445,136.65,16.41912,4.7889100000000004,17.10325,16.41912,4.7889100000000004,17.10325,0.0,0.0,0.0,139.06
2020-07-12 09:00:00,67.97328,25.40554,72.5658890709,19.73328,5.75554,20.5555,48.24,19.65,52.0885793625,138.72,67.80328,26.71554,72.8766413623,19.73328,5.75554,20.5555,48.07,20.96,52.4408857667,139.03,58.26328,22.23554,62.3620801084,19.73328,5.75554,20.5555,38.53,16.48,41.9064589294,136.16,19.73328,5.75554,20.5555,19.73328,5.75554,20.5555,0.0,0.0,0.0,138.6
2020-07-12 09:30:00,72.36944,25.90567,76.8663748596,19.93944,5.81567,20.77025,52.43,20.09,56.1472439217,138.78,72.21944,27.22567,77.1808565699,19.93944,5.81567,20.77025,52.28,21.41,56.4941280134,139.08,62.60944,18.47567,65.2785750385,19.93944,5.81567,20.77025,42.67,12.66,44.5084767207,135.81,19.93944,5.81567,20.77025,19.93944,5.81567,20.77025,0.0,0.0,0.0,138.65
2020-07-12 10:00:00,74.63912,25.34516,78.8249666654,19.14912,5.58516,19.947,55.49,19.76,58.9032910795,138.52,74.46912,26.67516,79.1025536541,19.14912,5.58516,19.947,55.32,21.09,59.2038047764,138.81,64.65912,16.00516,66.6105618187,19.14912,5.58516,19.947,45.51,10.42,46.6876482595,135.36,19.14912,5.58516,19.947,19.14912,5.58516,19.947,0.0,0.0,0.0,138.38
2020-07-12 10:30:00,73.98888,25.57884,78.2855760623,23.85888,6.95884,24.853,50.13,18.62,53.4763620677,138.44,73.84888,26.87884,78.5883522985,23.85888,6.95884,24.853,49.99,19.92,53.8126983155,138.73,63.10888,15.73884,65.0418466789,23.85888,6.95884,24.853,39.25,8.78,40.2200310791,135.24,23.85888,6.95884,24.853,23.85888,6.95884,24.853,0.0,0.0,0.0,138.28
2020-07-12 11:00:00,72.94072,24.97271,77.0972430043,23.70072,6.91271,24.68825,49.24,18.06,52.4475089971,138.49,72.77072,26.27271,77.3681651589,23.70072,6.91271,24.68825,49.07,19.36,52.7510616007,138.78,62.88072,16.49271,65.0076490181,23.70072,6.91271,24.68825,39.18,9.58,40.3342137645,135.43,23.70072,6.91271,24.68825,23.70072,6.91271,24.68825,0.0,0.0,0.0,138.31
2020-07-12 11:30:00,71.58496,25.13853,75.8706279713,25.91496,7.55853,26.99475,45.67,17.58,48.9367479508,138.49,71.43496,26.42853,76.1670578936,25.91496,7.55853,26.99475,45.52,18.87,49.276234637,138.78,61.04496,16.39853,63.2091680657,25.91496,7.55853,26.99475,35.13,8.84,36.2251639058,135.4,25.91496,7.55853,26.99475,25.91496,7.55853,26.99475,0.0,0.0,0.0,138.31
2020-07-12 12:00:00,72.16272,25.35621,76.487878408,26.59272,7.75621,27.70075,45.57,17.6,48.8506386857,138.49,71.99272,26.63621,76.762226493,26.59272,7.75621,27.70075,45.4,18.88,49.1692424184,138.73,61.63272,16.70621,63.8567899848,26.59272,7.75621,27.70075,35.04,8.95,36.1649567952,135.36,26.59272,7.75621,27.70075,26.59272,7.75621,27.70075,0.0,0.0,0.0,138.29
2020-07-12 12:30:00,71.8844,25.44795,76.2559186068,29.2044,8.51795,30.42125,42.68,16.93,45.91521861,138.46,71.7144,26.70795,76.5262684348,29.2044,8.51795,30.42125,42.51,18.19,46.2382547248,138.68,60.2544,16.68795,62.5226390563,29.2044,8.51795,30.42125,31.05,8.17,32.1068746533,135.3,29.2044,8.51795,30.42125,29.2044,8.51795,30.42125,0.0,0.0,0.0,138.21
2020-07-12 13:00:00,72.5896,25.30405,76.8735648618,29.2596,8.53405,30.47875,43.33,16.77,46.462046877,138.49,72.4296,26.58405,77.1541228358,29.2596,8.53405,30.47875,43.17,18.05,46.7915740278,138.7,59.9596,16.68405,62.2375381628,29.2596,8.53405,30.47875,30.7,8.15,31.7633830062,135.35,29.2596,8.53405,30.47875,29.2596,8.53405,30.47875,0.0,0.0,0.0,138.24
2020-07-12 13:30:00,71.00928,24.96854,75.2711487613,30.02928,8.75854,31.2805,40.98,16.21,44.0695416359,138.58,70.84928,26.22854,75.5483738213,30.02928,8.75854,31.2805,40.82,17.47,44.4012758826,138.79,57.87928,16.39854,60.1574863791,30.02928,8.75854,31.2805,27.85,7.64,28.8789213787,135.44,30.02928,8.75854,31.2805,30.02928,8.75854,31.2805,0.0,0.0,0.0,138.28
2020-07-12 14:00:00,69.53944,25.67317,74.1272242389,30.07944,8.77317,31.33275,39.46,16.9,42.9267003158,139.02,69.36944,26.94317,74.4181000534,30.07944,8.77317,31.33275,39.29,18.17,43.2880237479,139.23,56.33944,16.99317,58.8464130272,30.07944,8.77317,31.33275,26.26,8.22,27.5164677966,135.85,30.07944,8.77317,31.33275,30.07944,8.77317,31.33275,0.0,0.0,0.0,138.73
2020-07-12 14:30:00,68.89544,25.43242,73.4397007064,29.90544,8.72242,31.1515,38.99,16.71,42.4198561997,138.84,68.71544,26.68242,73.7140640004,29.90544,8.72242,31.1515,38.81,17.96,42.7642105036,139.04,55.55544,16.80242,58.0407463034,29.90544,8.72242,31.1515,25.65,8.08,26.8925435762,135.68,29.90544,8.72242,31.1515,29.90544,8.72242,31.1515,0.0,0.0,0.0,138.58
2020-07-12 15:00:00,68.40392,25.42906,72.9776223499,27.73392,8.08906,28.8895,40.67,17.34,44.2122663975,138.84,68.24392,26.70906,73.2844219671,27.73392,8.08906,28.8895,40.51,18.62,44.5843526363,139.04,56.09392,16.86906,58.5755328294,27.73392,8.08906,28.8895,28.36,8.78,29.6880110482,135.68,27.73392,8.08906,28.8895,27.73392,8.08906,28.8895,0.0,0.0,0.0,138.65
2020-07-12 15:30:00,68.54496,25.43103,73.1105247434,26.81496,7.82103,27.93225,41.73,17.61,45.2935425861,138.84,68.37496,26.72103,73.4108207233,26.81496,7.82103,27.93225,41.56,18.9,45.6557072007,139.04,56.43496,17.03103,58.9487972147,26.81496,7.82103,27.93225,29.62,9.21,31.0188410486,135.71,26.81496,7.82103,27.93225,26.81496,7.82103,27.93225,0.0,0.0,0.0,138.65
2020-07-12 16:00:00,69.62824,25.52282,74.1586552349,25.75824,7.51282,26.8315,43.87,18.01,47.4229585749,138.9,69.46824,26.80282,74.4595697587,25.75824,7.51282,26.8315,43.71,19.29,47.7772770258,139.11,57.65824,17.28282,60.1927612513,25.75824,7.51282,26.8315,31.9,9.77,33.362597321,135.76,25.75824,7.51282,26.8315,25.75824,7.51282,26.8315,0.0,0.0,0.0,138.7
2020-07-12 16:30:00,71.40544,25.58367,75.8502540026,24.59544,7.17367,25.62025,46.81,18.41,50.3001411529,138.61,71.24544,26.88367,76.1488308082,24.59544,7.17367,25.62025,46.65,19.71,50.6429323796,138.83,59.92544,17.48367,62.4238502166,24.59544,7.17367,25.62025,35.33,10.31,36.8036003674,135.49,24.59544,7.17367,25.62025,24.59544,7.17367,25.62025,0.0,0.0,0.0,138.42
2020-07-12 17:00:00,74.53896,24.98303,78.6143011536,21.91896,6.39303,22.83225,52.62,18.59,55.8072799911,138.33,74.37896,26.31303,78.896167451,21.91896,6.39303,22.83225,52.46,19.92,56.1146861347,138.55,63.76896,17.06303,66.0123265176,21.91896,6.39303,22.83225,41.85,10.67,43.1887878969,135.23,21.91896,6.39303,22.83225,21.91896,6.39303,22.83225,0.0,0.0,0.0,138.15
2020-07-12 17:30:00,77.2052,25.2886,81.2413453668,20.1552,5.8786000000000005,20.995,57.05,19.41,60.261518401000004,138.03,77.0652,26.6186,81.5327843079,20.1552,5.8786000000000005,20.995,56.91,20.74,60.5714099225,138.26,67.6652,17.1286,69.7994858792,20.1552,5.8786000000000005,20.995,47.51,11.25,48.8237913317,137.25,20.1552,5.8786000000000005,20.995,20.1552,5.8786000000000005,20.995,0.0,0.0,0.0,137.85
2020-07-12 18:00:00,79.6604,21.57095,82.5292991129,16.4604,4.80095,17.14625,63.2,16.77,65.3871004098,137.48,79.5304,22.91095,82.7647035521,16.4604,4.80095,17.14625,63.07,18.11,65.6185720661,137.72,70.8104,20.26095,73.6520118059,16.4604,4.80095,17.14625,54.35,15.46,56.506053658,136.87,16.4604,4.80095,17.14625,16.4604,4.80095,17.14625,0.0,0.0,0.0,137.3
2020-07-12 18:30:00,82.21296,20.00503,84.6118905194,11.98296,3.49503,12.48225,70.23,16.51,72.1445285521,137.88,82.09296,21.39503,84.835142425,11.98296,3.49503,12.48225,70.11,17.9,72.3589807833,138.11,74.14296,18.56503,76.4319230195,11.98296,3.49503,12.48225,62.16,15.07,63.9606949618,135.46,11.98296,3.49503,12.48225,11.98296,3.49503,12.48225,0.0,0.0,0.0,137.69
2020-07-12 19:00:00,83.1372,20.23835,85.5650912146,8.7372,2.54835,9.10125,74.4,17.69,76.4741531499,137.42,83.0172,21.63835,85.7908718137,8.7372,2.54835,9.10125,74.28,19.09,76.6938491667,137.66,77.2772,16.20835,78.9586996446,8.7372,2.54835,9.10125,68.54,13.66,69.8879617674,137.15,8.7372,2.54835,9.10125,8.7372,2.54835,9.10125,0.0,0.0,0.0,137.23
2020-07-12 19:30:00,82.9728,20.7354,85.5245131702,6.5328,1.9054000000000002,6.805,76.44,18.83,78.7251071768,137.24,82.8328,22.1354,85.7394231903,6.5328,1.9054000000000002,6.805,76.3,20.23,78.9363218044,137.48,79.1428,14.4654,80.4539035038,6.5328,1.9054000000000002,6.805,72.61,12.56,73.688300971,137.92,6.5328,1.9054000000000002,6.805,6.5328,1.9054000000000002,6.805,0.0,0.0,0.0,137.06
2020-07-12 20:00:00,81.40624,21.17182,84.1143380943,6.72624,1.9618200000000001,7.0065,74.68,19.21,77.1111308437,136.65,81.26624,22.58182,84.3453635848,6.72624,1.9618200000000001,7.0065,74.54,20.62,77.3394853875,136.89,78.54624,15.42182,80.0458890278,6.72624,1.9618200000000001,7.0065,71.82,13.46,73.0704044056,137.53,6.72624,1.9618200000000001,7.0065,6.72624,1.9618200000000001,7.0065,0.0,0.0,0.0,136.47
2020-07-12 20:30:00,80.43912,22.03891,83.4036304987,5.37912,1.56891,5.60325,75.06,20.47,77.8011857236,136.27,80.29912,23.42891,83.6472503826,5.37912,1.56891,5.60325,74.92,21.86,78.04400041,136.51,79.18912,12.39891,80.1539125406,5.37912,1.56891,5.60325,73.81,10.83,74.600301608,139.74,5.37912,1.56891,5.60325,5.37912,1.56891,5.60325,0.0,0.0,0.0,136.07
2020-07-12 21:00:00,80.46144,21.98917,83.4120310517,4.35144,1.26917,4.53275,76.11,20.72,78.8799752789,136.54,80.31144,23.40917,83.6535512394,4.35144,1.26917,4.53275,75.96,22.14,79.1208013104,136.77,79.88144,12.34917,80.8303560314,4.35144,1.26917,4.53275,75.53,11.08,76.3383737055,140.0,4.35144,1.26917,4.53275,4.35144,1.26917,4.53275,0.0,0.0,0.0,136.34
2020-07-12 21:30:00,79.706,20.89675,82.3997609011,4.206,1.22675,4.38125,75.5,19.67,78.0202467312,136.75,79.586,22.29675,82.6503264153,4.206,1.22675,4.38125,75.38,21.07,78.2693381855,136.98,77.306,16.00675,78.9457641775,4.206,1.22675,4.38125,73.1,14.78,74.579208899,138.86,4.206,1.22675,4.38125,4.206,1.22675,4.38125,0.0,0.0,0.0,136.55
2020-07-12 22:00:00,77.662,22.661,80.9006005231,4.152,1.211,4.325,73.51,21.45,76.5756005527,137.25,77.502,24.081,81.1569748389,4.152,1.211,4.325,73.35,22.87,76.832671436,137.48,75.922,15.561,77.500289064,4.152,1.211,4.325,71.77,14.35,73.1905417387,137.8,4.152,1.211,4.325,4.152,1.211,4.325,0.0,0.0,0.0,137.06
2020-07-12 22:30:00,75.38528,20.57654,78.1430383275,3.96528,1.1565400000000001,4.1305,71.42,19.42,74.0131934185,137.41,75.23528,21.95654,78.3737009809,3.96528,1.1565400000000001,4.1305,71.27,20.8,74.2432010355,137.65,74.48528,21.23654,77.4535187571,3.96528,1.1565400000000001,4.1305,70.52,20.08,73.3230986797,136.52,3.96528,1.1565400000000001,4.1305,3.96528,1.1565400000000001,4.1305,0.0,0.0,0.0,137.26
2020-07-12 23:00:00,73.07376,21.93693,76.2954998566,4.10376,1.19693,4.27475,68.97,20.74,72.0208893308,137.48,72.91376,23.34693,76.5604045036,4.10376,1.19693,4.27475,68.81,22.15,72.28719527,137.71,71.15376,18.08693,73.4165825884,4.10376,1.19693,4.27475,67.05,16.89,69.1445919794,137.14,4.10376,1.19693,4.27475,4.10376,1.19693,4.27475,0.0,0.0,0.0,137.29
2020-07-12 23:30:00,70.5428,20.0579,73.3389799782,3.3528000000000002,0.9779,3.4925,67.19,19.08,69.8465639813,137.81,70.3828,21.4279,73.5723686872,3.3528000000000002,0.9779,3.4925,67.03,20.45,70.0801212898,138.05,66.5028,22.3179,70.147780209,3.3528000000000002,0.9779,3.4925,63.15,21.34,66.6582185481,135.86,3.3528000000000002,0.9779,3.4925,3.3528000000000002,0.9779,3.4925,0.0,0.0,0.0,137.6
2020-07-13 00:00:00,67.0036,21.7123,70.4337020485,3.0936,0.9023,3.2225,63.91,20.81,67.2126788634,138.37,66.8236,23.0923,70.7011162306,3.0936,0.9023,3.2225,63.73,22.19,67.4826570313,138.62,63.3836,21.6123,66.966949014,3.0936,0.9023,3.2225,60.29,20.71,63.7478485911,136.06,3.0936,0.9023,3.2225,3.0936,0.9023,3.2225,0.0,0.0,0.0,138.19
2020-07-13 00:30:00,64.17144,22.08792,67.866412323,3.18144,0.9279200000000001,3.314,60.99,21.16,64.5563761375,138.26,64.00144,23.45792,68.1649347744,3.18144,0.9279200000000001,3.314,60.82,22.53,64.8588721764,138.52,60.67144,22.02792,64.5465172662,3.18144,0.9279200000000001,3.314,57.49,21.1,61.2397754731,135.95,3.18144,0.9279200000000001,3.314,3.18144,0.9279200000000001,3.314,0.0,0.0,0.0,138.09
2020-07-13 01:00:00,62.37952,22.22736,66.2212960308,2.93952,0.8573600000000001,3.062,59.44,21.37,63.1647884505,138.47,62.20952,23.58736,66.5311049841,2.93952,0.8573600000000001,3.062,59.27,22.73,63.4790185809,138.73,59.13952,22.07736,63.1260061338,2.93952,0.8573600000000001,3.062,56.2,21.22,60.0726926315,136.14,2.93952,0.8573600000000001,3.062,2.93952,0.8573600000000001,3.062,0.0,0.0,0.0,138.29
2020-07-13 01:30:00,61.22608,22.52844,65.2392786671,3.04608,0.8884400000000001,3.173,58.18,21.64,62.0741653186,137.8,61.04608,23.87844,65.5500097651,3.04608,0.8884400000000001,3.173,58.0,22.99,62.3902243945,138.06,57.90608,22.40844,62.0906779171,3.04608,0.8884400000000001,3.173,54.86,21.52,58.9298735787,135.49,3.04608,0.8884400000000001,3.173,3.04608,0.8884400000000001,3.173,0.0,0.0,0.0,137.64
2020-07-13 02:00:00,60.58632,22.47601,64.620996562,3.34632,0.97601,3.48575,57.24,21.5,61.1446449004,137.92,60.39632,23.81601,64.9223983065,3.34632,0.97601,3.48575,57.05,22.84,61.4521610686,138.18,57.08632,22.41601,61.3296456492,3.34632,0.97601,3.48575,53.74,21.44,57.8589768316,135.61,3.34632,0.97601,3.48575,3.34632,0.97601,3.48575,0.0,0.0,0.0,137.77
2020-07-13 02:30:00,59.97736,22.48548,64.0537315338,3.20736,0.9354800000000001,3.341,56.77,21.55,60.7226102864,138.18,59.79736,23.84548,64.3764800172,3.20736,0.9354800000000001,3.341,56.59,22.91,61.051586384,138.44,56.56736,22.34548,60.8209395998,3.20736,0.9354800000000001,3.341,53.36,21.41,57.4950232629,135.85,3.20736,0.9354800000000001,3.341,3.20736,0.9354800000000001,3.341,0.0,0.0,0.0,138.0
2020-07-13 03:00:00,59.2648,23.10265,63.6085603992,3.0948,0.9026500000000001,3.22375,56.17,22.2,60.3979213218,138.55,59.0748,24.45265,63.9356245536,3.0948,0.9026500000000001,3.22375,55.98,23.55,60.731893598,138.81,55.9248,22.29265,60.2041983508,3.0948,0.9026500000000001,3.22375,52.83,21.39,56.995973542,136.15,3.0948,0.9026500000000001,3.22375,3.0948,0.9026500000000001,3.22375,0.0,0.0,0.0,138.38
2020-07-13 03:30:00,59.14304,23.47172,63.6303451209,3.26304,0.9517200000000001,3.399,55.88,22.52,60.2471974452,138.37,58.96304,24.82172,63.9746658436,3.26304,0.9517200000000001,3.399,55.7,23.87,60.5992318433,138.62,55.87304,21.57172,59.8927015804,3.26304,0.9517200000000001,3.399,52.61,20.62,56.5066058085,135.86,3.26304,0.9517200000000001,3.399,3.26304,0.9517200000000001,3.399,0.0,0.0,0.0,138.21
2020-07-13 04:00:00,58.676,23.2705,63.1220179197,3.396,0.9905,3.5375,55.28,22.28,59.6009798577,138.33,58.486,24.6305,63.4608046455,3.396,0.9905,3.5375,55.09,23.64,59.9479582638,138.58,55.486,21.3505,59.4519978323,3.396,0.9905,3.5375,52.09,20.36,55.9276112488,135.82,3.396,0.9905,3.5375,3.396,0.9905,3.5375,0.0,0.0,0.0,138.17
2020-07-13 04:30:00,59.0448,23.1714,63.4287173526,3.3648,0.9814,3.505,55.68,22.19,59.9387896107,138.36,58.8648,24.5314,63.771892437,3.3648,0.9814,3.505,55.5,23.55,60.2897379328,138.58,56.1048,21.1614,59.9629338258,3.3648,0.9814,3.505,52.74,20.18,56.46892951,135.82,3.3648,0.9814,3.505,3.3648,0.9814,3.505,0.0,0.0,0.0,138.2
2020-07-13 05:00:00,58.30808,23.11569,62.7229409185,3.92808,1.14569,4.09175,54.38,21.97,58.6503648753,138.46,58.11808,24.45569,63.0538816907,3.92808,1.14569,4.09175,54.19,23.31,58.9907806356,138.69,54.86808,21.22569,58.8305712947,3.92808,1.14569,4.09175,50.94,20.08,54.7548171397,135.91,3.92808,1.14569,4.09175,3.92808,1.14569,4.09175,0.0,0.0,0.0,138.28
2020-07-13 05:30:00,60.8108,22.53815,64.8530770439,3.9708,1.15815,4.13625,56.84,21.38,60.7280001317,138.28,60.6308,23.88815,65.1669979289,3.9708,1.15815,4.13625,56.66,22.73,61.0492301344,138.52,57.7508,20.53815,61.2941310899,3.9708,1.15815,4.13625,53.78,19.38,57.1653111598,135.7,3.9708,1.15815,4.13625,3.9708,1.15815,4.13625,0.0,0.0,0.0,138.11
2020-07-13 06:00:00,64.62576,21.90043,68.2357508185,5.07576,1.4804300000000001,5.28725,59.55,20.42,62.9537838418,138.18,64.45576,23.25043,68.5210003748,5.07576,1.4804300000000001,5.28725,59.38,21.77,63.2448993991,138.42,61.74576,19.71043,64.8154297121,5.07576,1.4804300000000001,5.28725,56.67,18.23,59.5300075592,135.59,5.07576,1.4804300000000001,5.28725,5.07576,1.4804300000000001,5.28725,0.0,0.0,0.0,138.02
2020-07-13 06:30:00,72.09728,19.01254,74.5620175468,7.27728,2.12254,7.5805,64.82,16.89,66.9843601149,137.41,71.94728,20.36254,74.7732848994,7.27728,2.12254,7.5805,64.67,18.24,67.1930539565,137.65,67.99728,19.01254,70.6052885034,7.27728,2.12254,7.5805,60.72,16.89,63.0253163419,135.12,7.27728,2.12254,7.5805,7.27728,2.12254,7.5805,0.0,0.0,0.0,137.29
2020-07-13 07:00:00,77.68768,17.92099,79.7278966634,7.71768,2.25099,8.03925,69.97,15.67,71.7032063439,137.35,77.57768,19.29099,79.940219723,7.71768,2.25099,8.03925,69.86,17.04,71.9081441841,137.59,73.36768000000001,13.71099,74.6378437213,7.71768,2.25099,8.03925,65.65,11.46,66.6427347878,136.97,7.71768,2.25099,8.03925,7.71768,2.25099,8.03925,0.0,0.0,0.0,137.2
2020-07-13 07:30:00,84.3084,19.93495,86.6331838389,7.8684,2.29495,8.19625,76.44,17.64,78.4489846971,136.73,84.1684,21.34495,86.8327498647,7.8684,2.29495,8.19625,76.3,19.05,78.642180158,136.98,82.1484,12.40495,83.0797352371,7.8684,2.29495,8.19625,74.28,10.11,74.9648617687,137.6,7.8684,2.29495,8.19625,7.8684,2.29495,8.19625,0.0,0.0,0.0,136.58
2020-07-13 08:00:00,89.5724,17.1982,91.2085134458,10.6224,3.0982,11.065,78.95,14.1,80.1992051083,136.03,89.4724,18.5782,91.3808507128,10.6224,3.0982,11.065,78.85,15.48,80.3551672265,136.27,88.5124,12.5582,89.3988441816,10.6224,3.0982,11.065,77.89,9.46,78.4623712362,138.14,10.6224,3.0982,11.065,10.6224,3.0982,11.065,0.0,0.0,0.0,135.87
