Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-13 08:30:00,98.59944,9.90067,99.0952715056,10.69944,3.12067,11.14525,87.9,6.78,88.1610934596,136.77,97.88944,11.02067,98.5078556805,10.69944,3.12067,11.14525,87.19,7.9,87.5471650026,137.0,95.45944,8.37067,95.8257418514,10.69944,3.12067,11.14525,84.76,5.25,84.922435787,138.43,10.69944,3.12067,11.14525,10.69944,3.12067,11.14525,0.0,0.0,0.0,136.6
2020-07-13 09:00:00,102.69624,5.78057,102.8587998164,11.31624,3.30057,11.78775,91.38,2.48,91.4136466836,138.62,100.95624,7.0505700000000004,101.2021389708,11.31624,3.30057,11.78775,89.64,3.75,89.7184044664,138.85,96.32624,3.65057,96.3953897957,11.31624,3.30057,11.78775,85.01,0.35000000000000003,85.0107205004,138.54,11.31624,3.30057,11.78775,11.31624,3.30057,11.78775,0.0,0.0,0.0,138.46
2020-07-13 09:30:00,106.63248,5.06614,106.7527590531,10.75248,3.13614,11.2005,95.88,1.9300000000000002,95.8994228346,138.37,104.82248,6.36614,105.015618133,10.75248,3.13614,11.2005,94.07,3.23,94.1254365196,138.6,100.22248,3.93614,100.2997442442,10.75248,3.13614,11.2005,89.47,0.8,89.4735765464,138.3,10.75248,3.13614,11.2005,10.75248,3.13614,11.2005,0.0,0.0,0.0,138.22
2020-07-13 10:00:00,103.60936,6.39898,103.8067744641,16.17936,4.71898,16.8535,87.43,1.6800000000000002,87.4461394231,138.37,101.93936,7.66898,102.2274247521,16.17936,4.71898,16.8535,85.76,2.95,85.8107225235,138.6,96.48936,5.70898,96.6581038809,16.17936,4.71898,16.8535,80.31,0.99,80.316101748,138.3,16.17936,4.71898,16.8535,16.17936,4.71898,16.8535,0.0,0.0,0.0,138.22
2020-07-13 10:30:00,100.21168,7.48674,100.490955236,16.65168,4.85674,17.3455,83.56,2.63,83.6013785772,138.66,98.61168,8.71674,98.9961867379,16.65168,4.85674,17.3455,81.96,3.86,82.050845212,138.9,93.91168,5.15674,94.0531530989,16.65168,4.85674,17.3455,77.26,0.30000000000000004,77.2605824467,138.54,16.65168,4.85674,17.3455,16.65168,4.85674,17.3455,0.0,0.0,0.0,138.51
2020-07-13 11:00:00,100.12552,7.22786,100.3860633527,18.57552,5.41786,19.3495,81.55,1.81,81.5700839769,138.55,98.54552,8.46786,98.9086657733,18.57552,5.41786,19.3495,79.97,3.05,80.0281413004,138.79,93.13552,6.59786,93.3689286768,18.57552,5.41786,19.3495,74.56,1.18,74.5693368617,138.44,18.57552,5.41786,19.3495,18.57552,5.41786,19.3495,0.0,0.0,0.0,138.39
2020-07-13 11:30:00,98.04048,7.90514,98.3586648804,21.96048,6.40514,22.8755,76.08,1.5,76.0947856295,138.55,96.58048,9.12514,97.0106040444,21.96048,6.40514,22.8755,74.62,2.7199999999999998,74.6695573845,138.79,89.84048,7.86514,90.1841021126,21.96048,6.40514,22.8755,67.88,1.46,67.895699422,138.44,21.96048,6.40514,22.8755,21.96048,6.40514,22.8755,0.0,0.0,0.0,138.39
2020-07-13 12:00:00,100.92576,7.51918,101.2054697111,23.82576,6.94918,24.8185,77.1,0.5700000000000001,77.1021069751,137.94,99.44576,8.70918,99.8263942965,23.82576,6.94918,24.8185,75.62,1.76,75.6404785812,138.17,90.44576,9.37918,90.9307677272,23.82576,6.94918,24.8185,66.62,2.43,66.6643030414,137.86,23.82576,6.94918,24.8185,23.82576,6.94918,24.8185,0.0,0.0,0.0,137.79
2020-07-13 12:30:00,102.3424,7.1707,102.5933027846,23.7624,6.9307,24.7525,78.58,0.24,78.5803665046,138.01,100.8424,8.2007,101.1752989531,23.7624,6.9307,24.7525,77.08,1.27,77.0904617965,138.24,90.7824,9.8007,91.3099001765,23.7624,6.9307,24.7525,67.02,2.87,67.0814229128,137.95,23.7624,6.9307,24.7525,23.7624,6.9307,24.7525,0.0,0.0,0.0,137.85
2020-07-13 13:00:00,103.97344,6.67767,104.1876552287,19.12344,5.57767,19.92025,84.85,1.1,84.8571299303,138.35,102.37344,7.95767,102.6822561559,19.12344,5.57767,19.92025,83.25,2.38,83.284013472,138.58,94.39344,7.04767,94.656173425,19.12344,5.57767,19.92025,75.27,1.47,75.284352956,138.31,19.12344,5.57767,19.92025,19.12344,5.57767,19.92025,0.0,0.0,0.0,138.18
2020-07-13 13:30:00,99.44416,8.69288,99.8233796302,20.92416,6.10288,21.796,78.52,2.59,78.5627042559,138.86,97.93416,9.91288,98.4345715935,20.92416,6.10288,21.796,77.01,3.81,77.1041905476,139.09,89.91416,6.50288,90.1490078526,20.92416,6.10288,21.796,68.99,0.4,68.9911595786,138.74,20.92416,6.10288,21.796,20.92416,6.10288,21.796,0.0,0.0,0.0,138.69
2020-07-13 14:00:00,100.17376,7.95943,100.4894756602,17.72376,5.16943,18.46225,82.45,2.79,82.4971914673,138.81,98.59376,9.20943,99.0229423511,17.72376,5.16943,18.46225,80.87,4.04,80.970849693,139.04,91.57376,5.55943,91.7423608943,17.72376,5.16943,18.46225,73.85,0.39,73.8510297829,138.67,17.72376,5.16943,18.46225,17.72376,5.16943,18.46225,0.0,0.0,0.0,138.64
2020-07-13 14:30:00,102.7364,6.59895,102.948113271,14.1564,4.12895,14.74625,88.58,2.47,88.6144305404,138.18,101.0564,7.85895,101.3615266068,14.1564,4.12895,14.74625,86.9,3.73,86.9800143711,138.41,94.5564,4.68895,94.6725886044,14.1564,4.12895,14.74625,80.4,0.56,80.4019502251,138.09,14.1564,4.12895,14.74625,14.1564,4.12895,14.74625,0.0,0.0,0.0,138.02
2020-07-13 15:00:00,103.6116,5.7113,103.7688903393,11.6616,3.4013,12.1475,91.95,2.31,91.9790117364,138.05,101.8616,6.9813,102.1005587852,11.6616,3.4013,12.1475,90.2,3.58,90.2710163895,138.29,96.6216,3.5613,96.6872093105,11.6616,3.4013,12.1475,84.96,0.16,84.960150659,138.02,11.6616,3.4013,12.1475,11.6616,3.4013,12.1475,0.0,0.0,0.0,137.87
2020-07-13 15:30:00,104.92416,5.91288,105.0906346998,11.32416,3.30288,11.796,93.6,2.61,93.6363823522,137.92,103.15416,7.19288,103.4046335906,11.32416,3.30288,11.796,91.83,3.89,91.912354991,138.15,98.10416,3.50288,98.166676513,11.32416,3.30288,11.796,86.78,0.2,86.7802304675,137.87,11.32416,3.30288,11.796,11.32416,3.30288,11.796,0.0,0.0,0.0,137.74
2020-07-13 16:00:00,104.24528,6.68779,104.4595851866,10.17528,2.96779,10.59925,94.07,3.7199999999999998,94.1435250031,138.23,102.44528,7.96779,102.7546644769,10.17528,2.96779,10.59925,92.27,5.0,92.4053726793,138.47,99.49528,3.98779,99.5751636271,10.17528,2.96779,10.59925,89.32,1.02,89.3258238137,138.16,10.17528,2.96779,10.59925,10.17528,2.96779,10.59925,0.0,0.0,0.0,138.07
2020-07-13 16:30:00,99.59088,10.30109,100.1222045021,14.78088,4.31109,15.39675,84.81,5.99,85.0212691037,138.95,97.96088,11.51109,98.6348782296,14.78088,4.31109,15.39675,83.18,7.2,83.4910318537,139.19,97.82088,7.46109,98.1050071503,14.78088,4.31109,15.39675,83.04,3.15,83.0997238263,138.83,14.78088,4.31109,15.39675,14.78088,4.31109,15.39675,0.0,0.0,0.0,138.77
2020-07-13 17:00:00,100.83064,13.637270000000001,101.7486761381,15.59064,4.54727,16.24025,85.24,9.09,85.7233089655,139.37,99.16064,14.79727,100.258624191,15.59064,4.54727,16.24025,83.57,10.25,84.1962433841,139.61,98.66064,6.22727,98.8569713114,15.59064,4.54727,16.24025,83.07,1.6800000000000002,83.0869863456,138.69,15.59064,4.54727,16.24025,15.59064,4.54727,16.24025,0.0,0.0,0.0,139.2
2020-07-13 17:30:00,100.78552,17.04036,102.2159229797,16.35552,4.77036,17.037,84.43,12.27,85.3169256361,140.12,99.14552,18.16036,100.795003901,16.35552,4.77036,17.037,82.79,13.39,83.8658225978,140.37,98.41552,6.68036,98.6419879494,16.35552,4.77036,17.037,82.06,1.9100000000000001,82.0822252379,138.8,16.35552,4.77036,17.037,16.35552,4.77036,17.037,0.0,0.0,0.0,139.92
2020-07-13 18:00:00,97.62008,17.10919,99.1080440815,19.30008,5.62919,20.10425,78.32,11.48,79.1568872556,139.81,96.22008,17.73919,97.84162027,19.30008,5.62919,20.10425,76.92,12.11,77.8674418483,140.05,93.06008,13.43919,94.0254769595,19.30008,5.62919,20.10425,73.76,7.8100000000000005,74.1723243535,138.8,19.30008,5.62919,20.10425,19.30008,5.62919,20.10425,0.0,0.0,0.0,139.62
2020-07-13 18:30:00,93.50056,19.27308,95.4662575626,21.13056,6.16308,22.011,72.37,13.11,73.5478687659,136.17,93.40056,20.63308,95.6524364488,21.13056,6.16308,22.011,72.27,14.47,73.7043675775,136.42,90.78056,13.22308,91.7385410752,21.13056,6.16308,22.011,69.65,7.06,70.0069003742,140.1,21.13056,6.16308,22.011,21.13056,6.16308,22.011,0.0,0.0,0.0,136.01
2020-07-13 19:00:00,93.8436,18.63605,95.6761392436,14.2836,4.16605,14.87875,79.56,14.47,80.865162462,137.38,93.5836,11.47605,94.2846218244,14.2836,4.16605,14.87875,79.3,7.31,79.6362109847,137.61,93.8036,17.83605,95.4842398125,14.2836,4.16605,14.87875,79.52,13.67,80.6864257481,137.36,14.2836,4.16605,14.87875,14.2836,4.16605,14.87875,0.0,0.0,0.0,137.21
2020-07-13 19:30:00,94.64008,26.35044,98.2399635108,11.83008,3.45044,12.323,82.81,22.9,85.9180196466,139.51,94.41008,7.43044,94.7020308346,11.83008,3.45044,12.323,82.58,3.98,82.6758537906,139.73,93.93008,7.18044,94.2041328573,11.83008,3.45044,12.323,82.1,3.73,82.1846877466,139.8,11.83008,3.45044,12.323,11.83008,3.45044,12.323,0.0,0.0,0.0,139.31
2020-07-13 20:00:00,92.28576,23.62543,95.2618624711,9.51576,2.77543,9.91225,82.77,20.85,85.3556992825,138.41,92.27576,7.97543,92.6197784885,9.51576,2.77543,9.91225,82.76,5.2,82.9232030255,138.65,92.18576,10.86543,92.8238757856,9.51576,2.77543,9.91225,82.67,8.09,83.0648963161,138.19,9.51576,2.77543,9.91225,9.51576,2.77543,9.91225,0.0,0.0,0.0,138.22
2020-07-13 20:30:00,91.44232,7.84401,91.7781367204,7.76232,2.26401,8.08575,83.68,5.58,83.8658380987,136.62,90.15232,18.95401,92.1232614298,7.76232,2.26401,8.08575,82.39,16.69,84.0634772062,136.85,91.05232,19.90401,93.2024387635,7.76232,2.26401,8.08575,83.29,17.64,85.1374987887,137.6,7.76232,2.26401,8.08575,7.76232,2.26401,8.08575,0.0,0.0,0.0,136.47
2020-07-13 21:00:00,88.27544,5.49742,88.4464523531,10.10544,2.94742,10.5265,78.17,2.55,78.2115809839,137.45,86.74544,25.43742,90.398195209,10.10544,2.94742,10.5265,76.64,22.49,79.8717077569,137.67,85.94544,19.71742,88.1782020017,10.10544,2.94742,10.5265,75.84,16.77,77.6719930219,136.97,10.10544,2.94742,10.5265,10.10544,2.94742,10.5265,0.0,0.0,0.0,137.26
2020-07-13 21:30:00,87.36088,6.51984,87.6038336376,11.45088,3.33984,11.928,75.91,3.18,75.9765786279,137.93,85.87088,28.04984,90.3360479322,11.45088,3.33984,11.928,74.42,24.71,78.4150527641,138.15,84.29088,20.25984,86.6914849798,11.45088,3.33984,11.928,72.84,16.92,74.7793554399,137.23,11.45088,3.33984,11.928,11.45088,3.33984,11.928,0.0,0.0,0.0,137.74
2020-07-13 22:00:00,85.50376,7.26568,85.8119052346,10.61376,3.09568,11.056,74.89,4.17,75.0060064262,137.68,84.03376,28.69568,88.7981692964,10.61376,3.09568,11.056,73.42,25.6,77.7551052986,137.9,82.71376,20.67568,85.2587229367,10.61376,3.09568,11.056,72.1,17.58,74.2123062571,136.94,10.61376,3.09568,11.056,10.61376,3.09568,11.056,0.0,0.0,0.0,137.49
2020-07-13 22:30:00,84.39472,5.62096,84.5816998836,6.65472,1.94096,6.932,77.74,3.68,77.8270518522,137.68,82.86472,27.03096,87.1621168811,6.65472,1.94096,6.932,76.21,25.09,80.233859436,137.9,84.30472,17.46096,86.0939657491,6.65472,1.94096,6.932,77.65,15.52,79.1858124919,136.79,6.65472,1.94096,6.932,6.65472,1.94096,6.932,0.0,0.0,0.0,137.52
2020-07-13 23:00:00,80.33224,5.3485700000000005,80.5100986489,4.69224,1.36857,4.8877500000000005,75.64,3.98,75.7446367738,137.68,78.84224,26.72857,83.2497162906,4.69224,1.36857,4.8877500000000005,74.15,25.36,78.3667793137,137.9,80.53224,17.93857,82.5059632576,4.69224,1.36857,4.8877500000000005,75.84,16.57,77.6290570598,136.86,4.69224,1.36857,4.8877500000000005,4.69224,1.36857,4.8877500000000005,0.0,0.0,0.0,137.52
2020-07-13 23:30:00,79.52464,5.75677,79.7327333531,4.99464,1.4567700000000001,5.20275,74.53,4.3,74.6539409542,137.35,78.04464,27.10677,82.6180537931,4.99464,1.4567700000000001,5.20275,73.05,25.65,77.4223804852,137.58,78.48464,15.36677,79.9748481472,4.99464,1.4567700000000001,5.20275,73.49,13.91,74.7948407312,136.24,4.99464,1.4567700000000001,5.20275,4.99464,1.4567700000000001,5.20275,0.0,0.0,0.0,137.17
2020-07-14 00:00:00,74.09696,7.11828,74.4380909978,4.89696,1.42828,5.101,69.2,5.69,69.4335372857,137.52,72.66696,28.47828,78.0480589598,4.89696,1.42828,5.101,67.77,27.05,72.9690030081,137.75,72.61696,16.48828,74.4653359423,4.89696,1.42828,5.101,67.72,15.06,69.3743612583,136.36,4.89696,1.42828,5.101,4.89696,1.42828,5.101,0.0,0.0,0.0,137.33
2020-07-14 00:30:00,71.90496,7.53228,72.2983991151,4.70496,1.37228,4.901,67.2,6.16,67.4817427161,137.96,70.52496,29.00228,76.2555062156,4.70496,1.37228,4.901,65.82,27.63,71.3840969684,138.18,71.03496,16.82228,72.9996893596,4.70496,1.37228,4.901,66.33,15.45,68.1055900789,136.77,4.70496,1.37228,4.901,4.70496,1.37228,4.901,0.0,0.0,0.0,137.79
2020-07-14 01:00:00,70.35456,7.52508,70.7558544701,4.7145600000000005,1.37508,4.911,65.64,6.15,65.9274760627,138.13,68.96456,29.02508,74.8235645034,4.7145600000000005,1.37508,4.911,64.25,27.65,69.9470156619,138.35,69.46456,18.23508,71.8181261145,4.7145600000000005,1.37508,4.911,64.75,16.86,66.9090584301,137.07,4.7145600000000005,1.37508,4.911,4.7145600000000005,1.37508,4.911,0.0,0.0,0.0,137.95
2020-07-14 01:30:00,69.28552,7.86411,69.7303915647,4.74552,1.38411,4.94325,64.54,6.48,64.8644895147,138.39,67.91552,29.45411,74.0274439162,4.74552,1.38411,4.94325,63.17,28.07,69.1257824549,138.61,68.32552,17.46411,70.5221371015,4.74552,1.38411,4.94325,63.58,16.08,65.5818785946,137.21,4.74552,1.38411,4.94325,4.74552,1.38411,4.94325,0.0,0.0,0.0,138.21
2020-07-14 02:00:00,68.23056,8.25683,68.728338839,4.72056,1.37683,4.91725,63.51,6.88,63.8815661987,138.15,66.88056,29.76683,73.2056929082,4.72056,1.37683,4.91725,62.16,28.39,68.3363570876,138.37,67.28056,17.91683,69.6253298101,4.72056,1.37683,4.91725,62.56,16.54,64.709544891,136.97,4.72056,1.37683,4.91725,4.72056,1.37683,4.91725,0.0,0.0,0.0,137.97
2020-07-14 02:30:00,67.97528,8.43654,68.4968167016,3.48528,1.01654,3.6305,64.49,7.42,64.915456557,137.86,66.61528,29.81654,72.9837076823,3.48528,1.01654,3.6305,63.13,28.8,69.3890257894,138.09,66.01528,17.97654,68.4190995545,3.48528,1.01654,3.6305,62.53,16.96,64.7892159236,136.68,3.48528,1.01654,3.6305,3.48528,1.01654,3.6305,0.0,0.0,0.0,137.7
2020-07-14 03:00:00,67.94704,8.52497,68.4797441457,3.37704,0.9849700000000001,3.51775,64.57,7.54,65.0087417199,137.96,66.58704,29.96497,73.0187189908,3.37704,0.9849700000000001,3.51775,63.21,28.98,69.5366414202,138.19,66.29704,18.02497,68.7036902667,3.37704,0.9849700000000001,3.51775,62.92,17.04,65.1865630326,136.74,3.37704,0.9849700000000001,3.51775,3.37704,0.9849700000000001,3.51775,0.0,0.0,0.0,137.8
2020-07-14 03:30:00,67.28984,8.80537,67.8635182411,3.30984,0.9653700000000001,3.44775,63.98,7.84,64.4585603314,137.78,65.91984,30.13537,72.4814861234,3.30984,0.9653700000000001,3.44775,62.61,29.17,69.0717091145,138.0,65.43984,18.24537,67.9357504239,3.30984,0.9653700000000001,3.44775,62.13,17.28,64.4882570706,136.54,3.30984,0.9653700000000001,3.44775,3.30984,0.9653700000000001,3.44775,0.0,0.0,0.0,137.62
2020-07-14 04:00:00,66.83392,8.33781,67.3520002536,3.52392,1.0278100000000001,3.67075,63.31,7.31,63.7306221529,137.85,65.48392,29.73781,71.9199633076,3.52392,1.0278100000000001,3.67075,61.96,28.71,68.2884009185,138.07,64.81392,17.86781,67.2317102264,3.52392,1.0278100000000001,3.67075,61.29,16.84,63.5613852901,136.61,3.52392,1.0278100000000001,3.67075,3.52392,1.0278100000000001,3.67075,0.0,0.0,0.0,137.68
2020-07-14 04:30:00,65.52024,9.17132,66.1590126906,3.33024,0.9713200000000001,3.469,62.19,8.2,62.7282719354,137.74,64.17024,30.51132,71.0546293341,3.33024,0.9713200000000001,3.469,60.84,29.54,67.6322201321,137.97,63.17024,18.83132,65.9173560953,3.33024,0.9713200000000001,3.469,59.84,17.86,62.4484203163,136.51,3.33024,0.9713200000000001,3.469,3.33024,0.9713200000000001,3.469,0.0,0.0,0.0,137.59
2020-07-14 05:00:00,65.38776,8.79643,65.9767863613,3.5877600000000003,1.04643,3.73725,61.8,7.75,62.2840469141,137.86,64.05776,30.20643,70.8224895747,3.5877600000000003,1.04643,3.73725,60.47,29.16,67.1336465567,138.09,62.95776,18.50643,65.6213951053,3.5877600000000003,1.04643,3.73725,59.37,17.46,61.8841538683,136.63,3.5877600000000003,1.04643,3.73725,3.5877600000000003,1.04643,3.73725,0.0,0.0,0.0,137.7
2020-07-14 05:30:00,67.02976,8.67493,67.5887796617,4.19976,1.22493,4.37475,62.83,7.45,63.2701461987,137.83,65.67976,30.05493,72.2297008921,4.19976,1.22493,4.37475,61.48,28.83,67.9040447985,138.05,65.04976,18.25493,67.5626653216,4.19976,1.22493,4.37475,60.85,17.03,63.1881587008,136.58,4.19976,1.22493,4.37475,4.19976,1.22493,4.37475,0.0,0.0,0.0,137.67
2020-07-14 06:00:00,67.9392,8.86685,68.5153699951,5.5092,1.6068500000000001,5.73875,62.43,7.26,62.8507159864,137.94,66.6092,30.26685,73.1632949884,5.5092,1.6068500000000001,5.73875,61.1,28.66,67.48781816,138.17,66.4692,18.41685,68.9734362821,5.5092,1.6068500000000001,5.73875,60.96,16.81,63.2352567797,136.7,5.5092,1.6068500000000001,5.73875,5.5092,1.6068500000000001,5.73875,0.0,0.0,0.0,137.79
2020-07-14 06:30:00,75.42056,5.14933,75.5961405772,7.06056,2.05933,7.35475,68.36,3.09,68.4298012565,137.37,74.03056,26.44933,78.6135539927,7.06056,2.05933,7.35475,66.97,24.39,71.2730874875,137.61,73.89056,17.21933,75.8704170462,7.06056,2.05933,7.35475,66.83,15.16,68.5279103723,136.46,7.06056,2.05933,7.35475,7.06056,2.05933,7.35475,0.0,0.0,0.0,137.22
2020-07-14 07:00:00,81.60376,3.3744300000000003,81.6734989085,7.76376,2.26443,8.08725,73.84,1.11,73.8483425677,136.84,80.15376,24.50443,83.8158238745,7.76376,2.26443,8.08725,72.39,22.24,75.7293186289,137.08,77.77376,14.11443,79.0441324752,7.76376,2.26443,8.08725,70.01,11.85,71.0057927214,135.85,7.76376,2.26443,8.08725,7.76376,2.26443,8.08725,0.0,0.0,0.0,136.7
2020-07-14 07:30:00,86.0284,5.3337,86.193584229,9.3384,2.7237,9.7275,76.69,2.61,76.7344003691,136.36,84.5584,23.4437,87.7481058499,9.3384,2.7237,9.7275,75.22,20.72,78.0215790663,136.6,83.0884,9.8837,83.6741880167,9.3384,2.7237,9.7275,73.75,7.16,74.0967482417,136.09,9.3384,2.7237,9.7275,9.3384,2.7237,9.7275,0.0,0.0,0.0,136.2
2020-07-14 08:00:00,90.05032,6.87676,90.3125127554,11.68032,3.4067600000000002,12.167,78.37,3.47,78.4467832355,136.29,88.55032,21.02676,91.0125475316,11.68032,3.4067600000000002,12.167,76.87,17.62,78.8635612942,136.52,87.12032,8.41676,87.5259504707,11.68032,3.4067600000000002,12.167,75.44,5.01,75.6061750124,135.13,11.68032,3.4067600000000002,12.167,11.68032,3.4067600000000002,12.167,0.0,0.0,0.0,136.15
2020-07-14 08:30:00,92.83792,10.39481,93.4180467836,15.78792,4.6048100000000005,16.44575,77.05,5.79,77.2672414416,135.95,91.36792,20.10481,93.5537288956,15.78792,4.6048100000000005,16.44575,75.58,15.5,77.1530064223,136.19,88.52792,9.63481,89.0506719978,15.78792,4.6048100000000005,16.44575,72.74,5.03,72.9137058446,135.92,15.78792,4.6048100000000005,16.44575,15.78792,4.6048100000000005,16.44575,0.0,0.0,0.0,135.8
2020-07-14 09:00:00,95.01768,12.81349,95.8777609175,18.21768,5.31349,18.97675,76.8,7.5,77.1653419613,137.59,93.88768,17.16349,95.4436055729,18.21768,5.31349,18.97675,75.67,11.85,76.5922411214,137.82,88.09768,13.33349,89.1009718071,18.21768,5.31349,18.97675,69.88,8.02,70.338714802,136.03,18.21768,5.31349,18.97675,18.21768,5.31349,18.97675,0.0,0.0,0.0,137.45
2020-07-14 09:30:00,99.17432,18.30501,100.8494875473,14.55432,4.24501,15.16075,84.62,14.06,85.7801142457,137.12,99.17432,9.08501,99.5895735213,14.55432,4.24501,15.16075,84.62,4.84,84.758303428,137.36,95.69432,12.38501,96.4924419473,14.55432,4.24501,15.16075,81.14,8.14,81.5472819903,138.34,14.55432,4.24501,15.16075,14.55432,4.24501,15.16075,0.0,0.0,0.0,136.98
2020-07-14 10:00:00,99.84616,16.59263,101.2154683685,13.10616,3.82263,13.65225,86.74,12.77,87.6749707727,135.21,100.46616,8.95263,100.864259721,13.10616,3.82263,13.65225,87.36,5.13,87.5104936565,135.45,98.50616,11.122630000000001,99.1321161686,13.10616,3.82263,13.65225,85.4,7.3,85.7114344764,139.51,13.10616,3.82263,13.65225,13.10616,3.82263,13.65225,0.0,0.0,0.0,135.08
2020-07-14 10:30:00,100.69248,11.20989,101.3145456603,15.70248,4.57989,16.35675,84.99,6.63,85.2482081923,139.13,99.66248,16.19989,100.970522212,15.70248,4.57989,16.35675,83.96,11.62,84.7602855116,139.36,92.83248,15.99989,94.2011986281,15.70248,4.57989,16.35675,77.13,11.42,77.9708490399,135.3,15.70248,4.57989,16.35675,15.70248,4.57989,16.35675,0.0,0.0,0.0,139.02
2020-07-14 11:00:00,99.71192,14.08306,100.7015370739,17.46192,5.09306,18.1895,82.25,8.99,82.7398489242,138.68,98.73192,14.35306,99.7697467084,17.46192,5.09306,18.1895,81.27,9.26,81.7958464716,138.92,92.78192,14.33306,93.8824865875,17.46192,5.09306,18.1895,75.32,9.24,75.8846493041,136.53,17.46192,5.09306,18.1895,17.46192,5.09306,18.1895,0.0,0.0,0.0,138.54
2020-07-14 11:30:00,99.54984,18.16412,101.1934083792,19.17984,5.59412,19.979,80.37,12.57,81.3470454288,139.09,98.56984,11.70412,99.2622777424,19.17984,5.59412,19.979,79.39,6.11,79.6247712713,139.33,93.37984,12.01412,94.1495278682,19.17984,5.59412,19.979,74.2,6.42,74.4772206785,137.16,19.17984,5.59412,19.979,19.17984,5.59412,19.979,0.0,0.0,0.0,138.95
2020-07-14 12:00:00,98.2164,18.85895,100.0106055579,20.8764,6.08895,21.74625,77.34,12.77,78.3871705064,139.32,97.2664,11.78895,97.9782216161,20.8764,6.08895,21.74625,76.39,5.7,76.6023635406,139.55,91.2464,8.85895,91.6754411392,20.8764,6.08895,21.74625,70.37,2.77,70.4244971583,135.58,20.8764,6.08895,21.74625,20.8764,6.08895,21.74625,0.0,0.0,0.0,139.15
2020-07-14 12:30:00,98.86152,20.44336,100.9531133983,23.77152,6.93336,24.762,75.09,13.51,76.2956630484,139.45,97.95152,11.96336,98.6793912263,23.77152,6.93336,24.762,74.18,5.03,74.3503416267,139.69,88.39152,12.27336,89.2395437774,23.77152,6.93336,24.762,64.62,5.34,64.8402652678,135.39,23.77152,6.93336,24.762,23.77152,6.93336,24.762,0.0,0.0,0.0,139.28
2020-07-14 13:00:00,100.39584,20.58712,102.4848974201,23.71584,6.91712,24.704,76.68,13.67,77.8889677682,139.68,99.47584,11.82712,100.1764618621,23.71584,6.91712,24.704,75.76,4.91,75.9189416417,139.92,89.82584,12.18712,90.6488137021,23.71584,6.91712,24.704,66.11,5.27,66.3197180332,135.59,23.71584,6.91712,24.704,23.71584,6.91712,24.704,0.0,0.0,0.0,139.51
2020-07-14 13:30:00,96.9844,20.8692,99.2043212365,21.0144,6.1292,21.89,75.97,14.74,77.3867462813,139.62,96.0544,9.9692,96.5703510815,21.0144,6.1292,21.89,75.04,3.84,75.1381873617,139.85,88.0744,10.0892,88.650391381,21.0144,6.1292,21.89,67.06,3.96,67.176820407,135.52,21.0144,6.1292,21.89,21.0144,6.1292,21.89,0.0,0.0,0.0,139.45
2020-07-14 14:00:00,94.36272,19.40746,96.33780374,20.32272,5.92746,21.1695,74.04,13.48,75.2571059768,139.62,95.84272,9.56746,96.3190701152,20.32272,5.92746,21.1695,75.52,3.64,75.6076715684,140.09,88.41272,11.45746,89.1520187514,20.32272,5.92746,21.1695,68.09,5.53,68.3141932544,136.03,20.32272,5.92746,21.1695,20.32272,5.92746,21.1695,0.0,0.0,0.0,139.69
2020-07-14 14:30:00,86.03848,7.07164,86.3286055314,18.82848,5.49164,19.613,67.21,1.58,67.228569076,137.92,100.37848,12.02164,101.0957915811,18.82848,5.49164,19.613,81.55,6.53,81.8110224847,139.52,92.62848,23.52164,95.5683151227,18.82848,5.49164,19.613,73.8,18.03,75.9705265218,137.78,18.82848,5.49164,19.613,18.82848,5.49164,19.613,0.0,0.0,0.0,139.11
2020-07-14 15:00:00,86.82848,6.00664,87.0359963647,17.02848,4.96664,17.738,69.8,1.04,69.807747421,138.13,101.70848,10.94664,102.295864194,17.02848,4.96664,17.738,84.68,5.98,84.8908876146,139.72,93.68848,23.63664,96.6241276038,17.02848,4.96664,17.738,76.66,18.67,78.9007255987,137.98,17.02848,4.96664,17.738,17.02848,4.96664,17.738,0.0,0.0,0.0,139.32
2020-07-14 15:30:00,85.34584,5.01712,85.4931804204,16.27584,4.74712,16.954,69.07,0.27,69.0705277235,138.09,100.05584,9.84712,100.5392306038,16.27584,4.74712,16.954,83.78,5.1,83.9350844403,139.72,92.12584,24.24712,95.2632837141,16.27584,4.74712,16.954,75.85,19.5,78.3164893238,137.94,16.27584,4.74712,16.954,16.27584,4.74712,16.954,0.0,0.0,0.0,139.28
2020-07-14 16:00:00,85.52816,9.72238,86.0789801627,18.00816,5.25238,18.7585,67.52,4.47,67.6678010578,138.15,98.71816,17.02238,100.1750294966,18.00816,5.25238,18.7585,80.71,11.77,81.5636990333,138.85,92.14816,21.77238,94.6853733279,18.00816,5.25238,18.7585,74.14,16.52,75.9582121959,138.0,18.00816,5.25238,18.7585,18.00816,5.25238,18.7585,0.0,0.0,0.0,138.47
2020-07-14 16:30:00,84.48704,20.01122,86.8245866898,21.22704,6.19122,22.1115,63.26,13.82,64.7519883865,137.35,93.31704,34.65122,99.5428400331,21.22704,6.19122,22.1115,72.09,28.46,77.5044495497,135.46,90.76704,10.59122,91.382873075,21.22704,6.19122,22.1115,69.54,4.4,69.6790614173,137.21,21.22704,6.19122,22.1115,21.22704,6.19122,22.1115,0.0,0.0,0.0,135.07
2020-07-14 17:00:00,86.91264,18.78452,88.919430854,19.59264,5.71452,20.409,67.32,13.07,68.5770172871,137.46,96.38264,34.92452,102.515049581,19.59264,5.71452,20.409,76.79,29.21,82.1579466637,135.55,93.58264,10.98452,94.2251038153,19.59264,5.71452,20.409,73.99,5.27,74.1774426628,137.32,19.59264,5.71452,20.409,19.59264,5.71452,20.409,0.0,0.0,0.0,135.17
2020-07-14 17:30:00,87.88288,18.01334,89.709982806,19.14288,5.58334,19.9405,68.74,12.43,69.8547958268,137.36,97.59288,35.57334,103.8741197096,19.14288,5.58334,19.9405,78.45,29.99,83.9869192196,135.46,94.71288,11.56334,95.4161436543,19.14288,5.58334,19.9405,75.57,5.98,75.8062352317,137.22,19.14288,5.58334,19.9405,19.14288,5.58334,19.9405,0.0,0.0,0.0,135.07
2020-07-14 18:00:00,87.30712,17.46041,89.0359428549,20.607120000000002,6.01041,21.46575,66.7,11.45,67.6756418514,137.72,96.69712,37.38041,103.6707676641,20.607120000000002,6.01041,21.46575,76.09,31.37,82.3028857331,135.84,93.89712,13.16041,94.8149014431,20.607120000000002,6.01041,21.46575,73.29,7.15,73.6379426654,137.57,20.607120000000002,6.01041,21.46575,20.607120000000002,6.01041,21.46575,0.0,0.0,0.0,135.44
2020-07-14 18:30:00,85.61216,16.804380000000002,87.2457971885,21.03216,6.13438,21.9085,64.58,10.67,65.4555215394,137.92,94.69216,38.53438,102.2325956212,21.03216,6.13438,21.9085,73.66,32.4,80.4708369535,136.07,91.99216,14.22438,93.0853935258,21.03216,6.13438,21.9085,70.96,8.09,71.41967306,137.77,21.03216,6.13438,21.9085,21.03216,6.13438,21.9085,0.0,0.0,0.0,135.67
2020-07-14 19:00:00,84.87176,15.54718,86.2840104043,16.72176,4.87718,17.4185,68.15,10.67,68.9802247024,137.86,94.51176,37.26718,101.5938752261,16.72176,4.87718,17.4185,77.79,32.39,84.2638487134,136.0,91.62176,12.93718,92.5306302359,16.72176,4.87718,17.4185,74.9,8.06,75.3324206434,137.71,16.72176,4.87718,17.4185,16.72176,4.87718,17.4185,0.0,0.0,0.0,135.61
2020-07-14 19:30:00,88.45288,12.73584,89.3650580529,11.88288,3.46584,12.378,76.57,9.27,77.1290982704,137.64,100.98288,27.25584,104.5964763613,11.88288,3.46584,12.378,89.1,23.79,92.2213321309,136.84,96.07288,14.78584,97.2040088474,11.88288,3.46584,12.378,84.19,11.32,84.9476220974,137.49,11.88288,3.46584,12.378,11.88288,3.46584,12.378,0.0,0.0,0.0,136.43
2020-07-14 20:00:00,87.1616,14.21255,88.3127459207,9.7116,2.8325500000000003,10.11625,77.45,11.38,78.2815872348,137.71,98.3616,35.37255,104.5285685737,9.7116,2.8325500000000003,10.11625,88.65,32.54,94.4334374043,135.9,94.8816,10.11255,95.4189796951,9.7116,2.8325500000000003,10.11625,85.17,7.28,85.4805667974,137.56,9.7116,2.8325500000000003,10.11625,9.7116,2.8325500000000003,10.11625,0.0,0.0,0.0,135.52
2020-07-14 20:30:00,82.12632,12.70601,83.1034002124,11.98632,3.49601,12.48575,70.14,9.21,70.7420928444,138.62,92.21632,41.16601,100.9875737587,11.98632,3.49601,12.48575,80.23,37.67,88.6334124357,137.1,89.05632,13.36601,90.0537525885,11.98632,3.49601,12.48575,77.07,9.87,77.6994324304,138.47,11.98632,3.49601,12.48575,11.98632,3.49601,12.48575,0.0,0.0,0.0,136.7
2020-07-14 21:00:00,79.72616,12.07138,80.6348485672,12.17616,3.55138,12.6835,67.55,8.52,68.0851885508,138.75,89.65616,45.71138,100.6367591263,12.17616,3.55138,12.6835,77.48,42.16,88.2078001086,137.64,86.40616,14.17138,87.5605647369,12.17616,3.55138,12.6835,74.23,10.62,74.9858473313,138.62,12.17616,3.55138,12.6835,12.17616,3.55138,12.6835,0.0,0.0,0.0,137.26
2020-07-14 21:30:00,82.94328,11.96304,83.8015633697,6.83328,1.9930400000000001,7.118,76.11,9.97,76.7602305885,137.68,94.03328,38.92304,101.7706283286,6.83328,1.9930400000000001,7.118,87.2,36.93,94.6977555172,136.22,90.53328,10.79304,91.174363173,6.83328,1.9930400000000001,7.118,83.7,8.8,84.1613331643,137.55,6.83328,1.9930400000000001,7.118,6.83328,1.9930400000000001,7.118,0.0,0.0,0.0,135.82
2020-07-14 22:00:00,82.34264,10.97952,83.0714163934,6.03264,1.7595200000000002,6.284,76.31,9.22,76.8649757692,137.7,93.45264,39.23952,101.3564790864,6.03264,1.7595200000000002,6.284,87.42,37.48,95.1157547413,136.22,89.94264,11.38952,90.6609047826,6.03264,1.7595200000000002,6.284,83.91,9.63,84.4607897193,137.55,6.03264,1.7595200000000002,6.284,6.03264,1.7595200000000002,6.284,0.0,0.0,0.0,135.82
2020-07-14 22:30:00,80.01504,10.07022,80.6462395717,3.8750400000000003,1.13022,4.0365,76.14,8.94,76.6630497698,138.26,91.10504,40.42022,99.6690649011,3.8750400000000003,1.13022,4.0365,87.23,39.29,95.6701468589,136.9,87.60504,11.23022,88.3219161627,3.8750400000000003,1.13022,4.0365,83.73,10.1,84.3369604622,138.11,3.8750400000000003,1.13022,4.0365,3.8750400000000003,1.13022,4.0365,0.0,0.0,0.0,136.5
2020-07-14 23:00:00,75.52944,8.88567,76.0503217486,3.85944,1.12567,4.02025,71.67,7.76,72.0888791701,138.57,86.04944,41.90567,95.7109779621,3.85944,1.12567,4.02025,82.19,40.78,91.7507738387,137.25,82.61944,12.56567,83.5695394774,3.85944,1.12567,4.02025,78.76,11.44,79.586501368,138.42,3.85944,1.12567,4.02025,3.85944,1.12567,4.02025,0.0,0.0,0.0,136.86
2020-07-14 23:30:00,73.602,9.481,74.2101324955,5.112,1.491,5.325,68.49,7.99,68.9544791874,138.35,83.622,41.891,93.5280426664,5.112,1.491,5.325,78.51,40.4,88.294847528,137.04,80.372,12.641,81.3600225233,5.112,1.491,5.325,75.26,11.15,76.0814701488,138.2,5.112,1.491,5.325,5.112,1.491,5.325,0.0,0.0,0.0,136.62
2020-07-15 00:00:00,70.38984,8.46412,70.8969033358,3.57984,1.04412,3.729,66.81,7.42,67.2207743187,139.14,80.08984,41.78412,90.3343520229,3.57984,1.04412,3.729,76.51,40.74,86.6806074044,137.75,76.96984,13.05412,78.0689843574,3.57984,1.04412,3.729,73.39,12.01,74.3662033453,138.99,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0.0,0.0,0.0,137.34
2020-07-15 00:30:00,67.52392,7.12906,67.8992140503,2.77392,0.8090600000000001,2.8895,64.75,6.32,65.0577043862,139.73,76.86392,41.20906,87.2138109697,2.77392,0.8090600000000001,2.8895,74.09,40.4,84.3889098164,138.15,73.88392,14.15906,75.2284029782,2.77392,0.8090600000000001,2.8895,71.11,13.35,72.3522950569,139.58,2.77392,0.8090600000000001,2.8895,2.77392,0.8090600000000001,2.8895,0.0,0.0,0.0,137.76
2020-07-15 01:00:00,64.6312,7.03785,65.0132551566,2.9412000000000003,0.8578500000000001,3.06375,61.69,6.18,61.9987782138,140.03,73.4812,43.06785,85.1723338712,2.9412000000000003,0.8578500000000001,3.06375,70.54,42.21,82.204474939,138.62,70.6612,14.43785,72.1211251858,2.9412000000000003,0.8578500000000001,3.06375,67.72,13.58,69.0681894942,139.88,2.9412000000000003,0.8578500000000001,3.06375,2.9412000000000003,0.8578500000000001,3.06375,0.0,0.0,0.0,138.23
2020-07-15 01:30:00,65.17584,6.4133700000000005,65.4906209656,2.68584,0.78337,2.79775,62.49,5.63,62.7431032066,139.29,74.15584,42.23337,85.339007187,2.68584,0.78337,2.79775,71.47,41.45,82.6199939482,137.8,71.31584,14.74337,72.823869671,2.68584,0.78337,2.79775,68.63,13.96,70.0354089015,139.14,2.68584,0.78337,2.79775,2.68584,0.78337,2.79775,0.0,0.0,0.0,137.42
2020-07-15 02:00:00,64.21216,6.12813,64.5039182466,2.9421600000000003,0.8581300000000001,3.06475,61.27,5.27,61.4962259005,139.04,73.00216,41.67813,84.0617742197,2.9421600000000003,0.8581300000000001,3.06475,70.06,40.82,81.0843758069,137.47,70.20216,15.16813,71.8221096624,2.9421600000000003,0.8581300000000001,3.06475,67.26,14.31,68.7654251786,138.89,2.9421600000000003,0.8581300000000001,3.06475,2.9421600000000003,0.8581300000000001,3.06475,0.0,0.0,0.0,137.1
2020-07-15 02:30:00,63.5476,6.0693,63.8367752025,2.8776,0.8393,2.9975,60.67,5.23,60.8950063634,139.23,72.2276,41.7993,83.4506302088,2.8776,0.8393,2.9975,69.35,40.96,80.5428091142,137.66,69.4776,15.2193,71.124988536,2.8776,0.8393,2.9975,66.6,14.38,68.1347517791,139.09,2.8776,0.8393,2.9975,2.8776,0.8393,2.9975,0.0,0.0,0.0,137.3
2020-07-15 03:00:00,62.71536,5.95448,62.9973984542,2.89536,0.8444800000000001,3.016,59.82,5.11,60.0378588892,139.18,71.26536,41.95448,82.6978229943,2.89536,0.8444800000000001,3.016,68.37,41.11,79.777747524,137.61,68.56536,15.37448,70.2679388285,2.89536,0.8444800000000001,3.016,65.67,14.53,67.2582322099,139.03,2.89536,0.8444800000000001,3.016,2.89536,0.8444800000000001,3.016,0.0,0.0,0.0,137.24
2020-07-15 03:30:00,61.32504,5.71022,61.5903169618,2.9150400000000003,0.8502200000000001,3.0365,58.41,4.86,58.6118392477,139.11,69.63504,42.23022,81.4397340188,2.9150400000000003,0.8502200000000001,3.0365,66.72,41.38,78.5102719394,137.55,67.02504,15.64022,68.8256672227,2.9150400000000003,0.8502200000000001,3.0365,64.11,14.79,65.7938918138,138.96,2.9150400000000003,0.8502200000000001,3.0365,2.9150400000000003,0.8502200000000001,3.0365,0.0,0.0,0.0,137.18
2020-07-15 04:00:00,62.106,6.02175,62.3972492107,2.646,0.77175,2.75625,59.46,5.25,59.6913234901,138.97,70.586,41.62175,81.9435993172,2.646,0.77175,2.75625,67.94,40.85,79.2752552818,137.4,67.906,15.10175,69.5649889604,2.646,0.77175,2.75625,65.26,14.33,66.8147925238,138.83,2.646,0.77175,2.75625,2.646,0.77175,2.75625,0.0,0.0,0.0,137.03
2020-07-15 04:30:00,61.47192,5.61556,61.7278823758,2.04192,0.5955600000000001,2.127,59.43,5.02,59.6416406548,138.89,69.95192,41.63556,81.4051040673,2.04192,0.5955600000000001,2.127,67.91,41.04,79.3476508789,137.33,67.28192,15.14556,68.9655330335,2.04192,0.5955600000000001,2.127,65.24,14.55,66.8428014075,138.75,2.04192,0.5955600000000001,2.127,2.04192,0.5955600000000001,2.127,0.0,0.0,0.0,136.95
2020-07-15 05:00:00,62.18672,5.58696,62.437186567,2.7667200000000003,0.80696,2.882,59.42,4.78,59.6119518218,138.7,70.64672,41.38696,81.876977868,2.7667200000000003,0.80696,2.882,67.88,40.58,79.0849593791,137.08,67.98672,15.55696,69.7439108511,2.7667200000000003,0.80696,2.882,65.22,14.75,66.8671137406,138.56,2.7667200000000003,0.80696,2.882,2.7667200000000003,0.80696,2.882,0.0,0.0,0.0,136.72
2020-07-15 05:30:00,61.99816,5.73113,62.2624902687,3.63816,1.06113,3.78975,58.36,4.67,58.5465498556,138.4,70.21816,41.17113,81.398107713,3.63816,1.06113,3.78975,66.58,40.11,77.7284278755,136.75,67.69816,15.83113,69.52456792,3.63816,1.06113,3.78975,64.06,14.77,65.740676145,138.27,3.63816,1.06113,3.78975,3.63816,1.06113,3.78975,0.0,0.0,0.0,136.38
2020-07-15 06:00:00,65.58784,6.21937,65.8820561235,3.11784,0.9093700000000001,3.24775,62.47,5.31,62.695270954,138.29,74.45784,39.81937,84.4366754714,3.11784,0.9093700000000001,3.24775,71.34,38.91,81.2612066118,136.58,71.70784,14.95937,73.2516011311,3.11784,0.9093700000000001,3.24775,68.59,14.05,70.0142171277,138.16,3.11784,0.9093700000000001,3.24775,3.11784,0.9093700000000001,3.24775,0.0,0.0,0.0,136.22
2020-07-15 06:30:00,70.87592,9.83506,71.555044833,3.6859200000000003,1.07506,3.8395,67.19,8.76,67.7586429911,137.77,80.49592,38.80506,89.3612098074,3.6859200000000003,1.07506,3.8395,76.81,37.73,85.5764512001,136.31,77.51592,11.16506,78.3158759017,3.6859200000000003,1.07506,3.8395,73.83,10.09,74.5162868103,137.64,3.6859200000000003,1.07506,3.8395,3.6859200000000003,1.07506,3.8395,0.0,0.0,0.0,135.94
2020-07-15 07:00:00,77.32568,9.48499,77.9052361704,4.16568,1.21499,4.33925,73.16,8.27,73.6259363268,137.61,89.78568,22.73499,92.6193721819,4.16568,1.21499,4.33925,85.62,21.52,88.2830380084,137.18,84.56568,15.06499,85.8970788651,4.16568,1.21499,4.33925,80.4,13.85,81.5842049664,137.47,4.16568,1.21499,4.33925,4.16568,1.21499,4.33925,0.0,0.0,0.0,136.82
2020-07-15 07:30:00,83.50472,10.97346,84.2226518619,4.91472,1.43346,5.1195,78.59,9.54,79.1669103856,137.21,96.52472,21.01346,98.7855610515,4.91472,1.43346,5.1195,91.61,19.58,93.6790718357,136.44,91.34472,11.08346,92.0146779457,4.91472,1.43346,5.1195,86.43,9.65,86.9670477825,137.08,4.91472,1.43346,5.1195,4.91472,1.43346,5.1195,0.0,0.0,0.0,136.06
2020-07-15 08:00:00,88.11112,7.91116,88.4655634708,5.18112,1.51116,5.397,82.93,6.4,83.1765886533,137.52,104.44112,17.48116,105.8939965333,5.18112,1.51116,5.397,99.26,15.97,100.5365033209,138.16,96.36112,18.50116,98.1211412948,5.18112,1.51116,5.397,91.18,16.99,92.7494070062,137.39,5.18112,1.51116,5.397,5.18112,1.51116,5.397,0.0,0.0,0.0,137.8
2020-07-15 08:30:00,92.35648,16.09939,93.7491853637,8.46648,2.46939,8.81925,83.89,13.63,84.9900523591,136.39,106.73648,19.36939,108.4797189882,8.46648,2.46939,8.81925,98.27,16.9,99.7126015105,136.17,100.76648,7.81939,101.0694135313,8.46648,2.46939,8.81925,92.3,5.35,92.4549214482,136.26,8.46648,2.46939,8.81925,8.46648,2.46939,8.81925,0.0,0.0,0.0,135.8
2020-07-15 09:00:00,93.71216,4.26938,93.8093627387,10.11216,2.94938,10.5335,83.6,1.32,83.6104204032,137.5,112.15216,18.26938,113.6304415122,10.11216,2.94938,10.5335,102.04,15.32,103.1836421144,139.78,102.02216,21.44938,104.2525636781,10.11216,2.94938,10.5335,91.91,18.5,93.7533898054,137.37,10.11216,2.94938,10.5335,10.11216,2.94938,10.5335,0.0,0.0,0.0,139.4
2020-07-15 09:30:00,96.87408,4.4686900000000005,96.9770929971,10.86408,3.16869,11.31675,86.01,1.3,86.019823878,137.34,113.77408,19.44869,115.4244030635,10.86408,3.16869,11.31675,102.91,16.28,104.189761973,139.89,105.43408,21.41869,107.5876642871,10.86408,3.16869,11.31675,94.57,18.25,96.3148347868,137.21,10.86408,3.16869,11.31675,10.86408,3.16869,11.31675,0.0,0.0,0.0,139.5
2020-07-15 10:00:00,96.6076,11.7093,97.3146242055,11.5176,3.3593,11.9975,85.09,8.35,85.4987169494,136.74,107.3076,18.7193,108.9281102849,11.5176,3.3593,11.9975,95.79,15.36,97.0136779016,137.88,105.0876,13.7493,105.9832388836,11.5176,3.3593,11.9975,93.57,10.39,94.1450848425,136.62,11.5176,3.3593,11.9975,11.5176,3.3593,11.9975,0.0,0.0,0.0,137.51
2020-07-15 10:30:00,97.04184,9.68012,97.5234506865,11.45184,3.34012,11.929,85.59,6.34,85.8244935901,137.06,108.25184,18.78012,109.8688025356,11.45184,3.34012,11.929,96.8,15.44,98.0236379655,138.47,105.58184,15.97012,106.7828154274,11.45184,3.34012,11.929,94.13,12.63,94.9735426316,136.93,11.45184,3.34012,11.929,11.45184,3.34012,11.929,0.0,0.0,0.0,138.11
2020-07-15 11:00:00,96.5576,10.09555,97.0839340342,14.0076,4.08555,14.59125,82.55,6.01,82.7684879649,136.84,107.1076,22.58555,109.4629848239,14.0076,4.08555,14.59125,93.1,18.5,94.9202823426,137.85,104.7676,17.04555,106.1451872887,14.0076,4.08555,14.59125,90.76,12.96,91.680636996,136.71,14.0076,4.08555,14.59125,14.0076,4.08555,14.59125,0.0,0.0,0.0,137.47
2020-07-15 11:30:00,99.24008,4.76044,99.3541909906,13.51008,3.94044,14.073,85.73,0.8200000000000001,85.7339215247,137.32,112.07008,26.12044,115.0738033481,13.51008,3.94044,14.073,98.56,22.18,101.0248781242,139.18,107.75008,22.72044,110.1194720919,13.51008,3.94044,14.073,94.24,18.78,96.0930070296,137.19,13.51008,3.94044,14.073,13.51008,3.94044,14.073,0.0,0.0,0.0,138.79
2020-07-15 12:00:00,99.2844,4.2817,99.3766825681,12.3144,3.5917,12.8275,86.97,0.6900000000000001,86.9727371077,137.09,112.2344,25.4317,115.0796763475,12.3144,3.5917,12.8275,99.92,21.84,102.2789910001,138.95,107.9344,22.4817,110.2509026641,12.3144,3.5917,12.8275,95.62,18.89,97.4680280913,136.96,12.3144,3.5917,12.8275,12.3144,3.5917,12.8275,0.0,0.0,0.0,138.56
2020-07-15 12:30:00,100.13248,6.35989,100.334250143,14.74248,4.29989,15.35675,85.39,2.06,85.4148447285,136.38,112.69248,23.41989,115.1003314338,14.74248,4.29989,15.35675,97.95,19.12,99.798681855,138.7,108.62248,21.46989,110.7239781527,14.74248,4.29989,15.35675,93.88,17.17,95.4372217743,136.26,14.74248,4.29989,15.35675,14.74248,4.29989,15.35675,0.0,0.0,0.0,138.34
2020-07-15 13:00:00,99.90992,5.49081,100.0606871297,11.65992,3.40081,12.14575,88.25,2.09,88.2747449727,136.46,112.97992,22.26081,115.1520993515,11.65992,3.40081,12.14575,101.32,18.86,103.0603803603,138.8,108.68992,20.58081,110.6212838918,11.65992,3.40081,12.14575,97.03,17.18,98.5391967696,136.33,11.65992,3.40081,12.14575,11.65992,3.40081,12.14575,0.0,0.0,0.0,138.44
2020-07-15 13:30:00,97.44192,4.70681,97.5555320505,13.29192,3.87681,13.84575,84.15,0.8300000000000001,84.1540931862,136.71,109.71192,21.38681,111.7770147752,13.29192,3.87681,13.84575,96.42,17.51,97.997022914,139.09,105.79192,22.48681,108.1553834132,13.29192,3.87681,13.84575,92.5,18.61,94.3534954307,136.58,13.29192,3.87681,13.84575,13.29192,3.87681,13.84575,0.0,0.0,0.0,138.73
2020-07-15 14:00:00,95.40192,3.13431,95.4533930191,9.99192,2.91431,10.40825,85.41,0.22,85.4102833387,136.57,108.22192,19.18431,109.9091521151,9.99192,2.91431,10.40825,98.23,16.27,99.5682971633,138.97,103.89192,22.64431,106.3310670343,9.99192,2.91431,10.40825,93.9,19.73,95.9504189673,136.45,9.99192,2.91431,10.40825,9.99192,2.91431,10.40825,0.0,0.0,0.0,138.6
2020-07-15 14:30:00,96.35528,2.46279,96.3867486663,8.13528,2.37279,8.47425,88.22,0.09,88.2200459079,136.42,110.00528,19.01279,111.6362298336,8.13528,2.37279,8.47425,101.87,16.64,103.2200876768,138.79,105.12528,21.76279,107.3542897311,8.13528,2.37279,8.47425,96.99,19.39,98.9092119067,136.3,8.13528,2.37279,8.47425,8.13528,2.37279,8.47425,0.0,0.0,0.0,138.42
2020-07-15 15:00:00,97.63632,4.36601,97.7338888332,8.38632,2.4460100000000002,8.73575,89.25,1.92,89.270649712,135.94,111.33632,21.40601,113.3754533189,8.38632,2.4460100000000002,8.73575,102.95,18.96,104.6813455206,138.23,106.51632,19.66601,108.3165655644,8.38632,2.4460100000000002,8.73575,98.13,17.22,99.6294399262,135.83,8.38632,2.4460100000000002,8.73575,8.38632,2.4460100000000002,8.73575,0.0,0.0,0.0,137.84
2020-07-15 15:30:00,98.35344,3.65267,98.4212434282,7.24344,2.11267,7.54525,91.11,1.54,91.1230141073,136.35,112.55344,20.75267,114.4506451182,7.24344,2.11267,7.54525,105.31,18.64,106.9469293622,138.64,107.43344,19.87267,109.2559702861,7.24344,2.11267,7.54525,100.19,17.76,101.7519223406,136.23,7.24344,2.11267,7.54525,7.24344,2.11267,7.54525,0.0,0.0,0.0,138.26
2020-07-15 16:00:00,98.47432,3.33751,98.530861523,8.73432,2.54751,9.09825,89.74,0.79,89.7434772003,136.31,112.36432,20.25751,114.1757729138,8.73432,2.54751,9.09825,103.63,17.71,105.1323974805,138.61,107.39432,21.19751,109.4663162734,8.73432,2.54751,9.09825,98.66,18.65,100.4072611916,136.19,8.73432,2.54751,9.09825,8.73432,2.54751,9.09825,0.0,0.0,0.0,138.22
2020-07-15 16:30:00,94.0456,15.0383,95.24035566,16.7256,4.8783,17.4225,77.32,10.16,77.9846651592,136.2,107.1556,25.0183,110.037438839,16.7256,4.8783,17.4225,90.43,20.14,92.6455854318,136.52,101.7456,14.0183,102.7067663509,16.7256,4.8783,17.4225,85.02,9.14,85.5098824698,136.07,16.7256,4.8783,17.4225,16.7256,4.8783,17.4225,0.0,0.0,0.0,136.15
2020-07-15 17:00:00,94.976,17.2205,96.5245367575,17.556,5.1205,18.2875,77.42,12.1,78.3598519651,135.92,107.526,28.3005,111.1879443836,17.556,5.1205,18.2875,89.97,23.18,92.9080906057,135.48,102.716,11.0905,103.3129994059,17.556,5.1205,18.2875,85.16,5.97,85.3690019855,135.79,17.556,5.1205,18.2875,17.556,5.1205,18.2875,0.0,0.0,0.0,135.09
2020-07-15 17:30:00,95.2692,16.21685,96.6395710491,20.1492,5.87685,20.98875,75.12,10.34,75.8282928728,136.72,107.3492,29.99685,111.4614810173,20.1492,5.87685,20.98875,87.2,24.12,90.4743853254,136.16,102.7292,14.02685,103.6824047443,20.1492,5.87685,20.98875,82.58,8.15,82.9811960627,136.59,20.1492,5.87685,20.98875,20.1492,5.87685,20.98875,0.0,0.0,0.0,135.78
2020-07-15 18:00:00,92.8856,13.3833,93.8448048975,23.3256,6.8033,24.2975,69.56,6.58,69.8705231124,137.1,103.9656,31.4333,108.6135273907,23.3256,6.8033,24.2975,80.64,24.63,84.3175337637,136.19,99.7556,19.1733,101.5814705753,23.3256,6.8033,24.2975,76.43,12.37,77.4245555363,136.96,23.3256,6.8033,24.2975,23.3256,6.8033,24.2975,0.0,0.0,0.0,135.83
2020-07-15 18:30:00,92.87752,12.22761,93.6789633144,17.47752,5.09761,18.20575,75.4,7.13,75.7363644493,136.82,104.96752,28.12761,108.6707996624,17.47752,5.09761,18.20575,87.49,23.03,90.4703321537,135.79,100.37752,16.82761,101.7782637878,17.47752,5.09761,18.20575,82.9,11.73,83.7257600742,136.7,17.47752,5.09761,18.20575,17.47752,5.09761,18.20575,0.0,0.0,0.0,135.43
2020-07-15 19:00:00,91.98104000000001,11.47197,92.6936773203,18.04104,5.26197,18.79275,73.94,6.21,74.2003214279,136.82,103.83104,29.92197,108.0565090874,18.04104,5.26197,18.79275,85.79,24.66,89.2638767924,135.9,99.29104,18.00197,100.9097693396,18.04104,5.26197,18.79275,81.25,12.74,82.2427510483,136.7,18.04104,5.26197,18.79275,18.04104,5.26197,18.79275,0.0,0.0,0.0,135.55
2020-07-15 19:30:00,92.28864,10.18502,92.8489510197,10.26864,2.9950200000000002,10.6965,82.02,7.19,82.3345401396,136.82,105.53864,26.49502,108.8135589798,10.26864,2.9950200000000002,10.6965,95.27,23.5,98.1255466227,135.81,100.48864,14.66502,101.5530874993,10.26864,2.9950200000000002,10.6965,90.22,11.67,90.9716290939,136.7,10.26864,2.9950200000000002,10.6965,10.26864,2.9950200000000002,10.6965,0.0,0.0,0.0,135.47
2020-07-15 20:00:00,90.6136,9.28855,91.0884277286,7.0236,2.04855,7.31625,83.59,7.24,83.90295406,136.85,104.1036,24.89855,107.0396997616,7.0236,2.04855,7.31625,97.08,22.85,99.7328877552,135.78,98.9436,13.68855,99.8859969268,7.0236,2.04855,7.31625,91.92,11.64,92.6540662896,136.72,7.0236,2.04855,7.31625,7.0236,2.04855,7.31625,0.0,0.0,0.0,135.42
2020-07-15 20:30:00,87.99288,8.40959,88.3938240753,7.23288,2.10959,7.53425,80.76,6.3,81.0053553785,136.96,101.01288,26.07959,104.3251980131,7.23288,2.10959,7.53425,93.78,23.97,96.7948826127,135.91,96.04288,14.81959,97.1794991058,7.23288,2.10959,7.53425,88.81,12.71,89.7148828233,136.83,7.23288,2.10959,7.53425,7.23288,2.10959,7.53425,0.0,0.0,0.0,135.54
2020-07-15 21:00:00,86.79608,7.20594,87.0946902782,5.74608,1.6759400000000002,5.9855,81.05,5.53,81.2384354847,137.15,99.86608,26.60594,103.3494556244,5.74608,1.6759400000000002,5.9855,94.12,24.93,97.3656987856,136.12,94.85608,15.25594,96.0750728246,5.74608,1.6759400000000002,5.9855,89.11,13.58,90.1388290361,137.02,5.74608,1.6759400000000002,5.9855,5.74608,1.6759400000000002,5.9855,0.0,0.0,0.0,135.77
2020-07-15 21:30:00,87.20016,6.87213,87.4705326082,4.19016,1.22213,4.36475,83.01,5.65,83.2020588688,137.06,100.63016,26.04213,103.9452819351,4.19016,1.22213,4.36475,96.44,24.82,99.582659133,136.03,95.47016,14.68213,96.5925276187,4.19016,1.22213,4.36475,91.28,13.46,92.2670580435,136.93,4.19016,1.22213,4.36475,4.19016,1.22213,4.36475,0.0,0.0,0.0,135.67
2020-07-15 22:00:00,86.58336,6.6647300000000005,86.8394890293,4.23336,1.23473,4.40975,82.35,5.43,82.5288276907,137.17,99.89336,26.35473,103.3114474076,4.23336,1.23473,4.40975,95.66,25.12,98.9032355386,136.13,94.78336,14.95473,95.9558715362,4.23336,1.23473,4.40975,90.55,13.72,91.5835187138,137.03,4.23336,1.23473,4.40975,4.23336,1.23473,4.40975,0.0,0.0,0.0,135.76
2020-07-15 22:30:00,82.64936,6.38898,82.8959333975,4.65936,1.35898,4.8535,77.99,5.03,78.1520377214,138.03,95.29936,29.90898,99.8825064816,4.65936,1.35898,4.8535,90.64,28.55,95.0300589287,137.3,90.38936,15.72898,91.7476823307,4.65936,1.35898,4.8535,85.73,14.37,86.9260018637,137.89,4.65936,1.35898,4.8535,4.65936,1.35898,4.8535,0.0,0.0,0.0,136.92
2020-07-15 23:00:00,75.98144,4.93417,76.1414818483,4.47144,1.30417,4.65775,71.51,3.63,71.6020739923,138.29,87.73144,31.80417,93.318330428,4.47144,1.30417,4.65775,83.26,30.5,88.6706129448,137.63,83.03144,17.26417,84.8072614477,4.47144,1.30417,4.65775,78.56,15.96,80.1648002555,138.15,4.47144,1.30417,4.65775,4.47144,1.30417,4.65775,0.0,0.0,0.0,137.25
2020-07-15 23:30:00,72.7592,3.7906,72.8578742004,3.9792,1.1606,4.145,68.78,2.63,68.8302644191,139.01,83.9892,32.2306,89.9610876602,3.9792,1.1606,4.145,80.01,31.07,85.8309093509,138.28,79.5092,18.3806,81.6061231833,3.9792,1.1606,4.145,75.53,17.22,77.4681179583,138.86,3.9792,1.1606,4.145,3.9792,1.1606,4.145,0.0,0.0,0.0,137.91
2020-07-16 00:00:00,69.83,3.175,69.9021424922,4.92,1.435,5.125,64.91,1.74,64.933317334,139.06,80.31,31.135,86.1341066303,4.92,1.435,5.125,75.39,29.7,81.0292669349,138.1,76.18,19.665,78.6772179541,4.92,1.435,5.125,71.26,18.23,73.5548808714,138.91,4.92,1.435,5.125,4.92,1.435,5.125,0.0,0.0,0.0,137.71
2020-07-16 00:30:00,66.82208,2.27769,66.8608872755,4.07208,1.18769,4.24175,62.75,1.09,62.7594662183,139.44,76.92208,32.18769,83.3849733409,4.07208,1.18769,4.24175,72.85,31.0,79.1714752926,138.54,72.94208,20.22769,75.6948246412,4.07208,1.18769,4.24175,68.87,19.04,71.4534708744,139.28,4.07208,1.18769,4.24175,4.07208,1.18769,4.24175,0.0,0.0,0.0,138.16
2020-07-16 01:00:00,65.33072,2.45021,65.3766510672,4.32072,1.26021,4.50075,61.01,1.19,61.0216043709,139.77,75.15072,33.17021,82.1455631666,4.32072,1.26021,4.50075,70.83,31.91,77.6861441957,138.96,71.27072,20.28021,74.0999490348,4.32072,1.26021,4.50075,66.95,19.02,69.599302439,139.61,4.32072,1.26021,4.50075,4.32072,1.26021,4.50075,0.0,0.0,0.0,138.58
2020-07-16 01:30:00,63.7256,2.8858,63.7909079493,3.8256,1.1158,3.985,59.9,1.77,59.9261453791,139.7,73.5256,36.5658,82.1162078094,3.8256,1.1158,3.985,69.7,35.45,78.1971386945,139.34,69.5556,19.4458,72.222715464,3.8256,1.1158,3.985,65.73,18.33,68.2379791612,139.55,3.8256,1.1158,3.985,3.8256,1.1158,3.985,0.0,0.0,0.0,138.97
