Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-16 02:00:00,63.03928,3.50104,63.1364245424,3.80928,1.11104,3.968,59.23,2.39,59.2782000401,139.86,72.78928,37.02104,81.6629456094,3.80928,1.11104,3.968,68.98,35.91,77.7673999823,139.6,68.80928,18.80104,71.3315927146,3.80928,1.11104,3.968,65.0,17.69,67.3642048866,139.7,3.80928,1.11104,3.968,3.80928,1.11104,3.968,0.0,0.0,0.0,139.23
2020-07-16 02:30:00,63.55864,2.94002,63.62660164,3.42864,1.00002,3.5715,60.13,1.94,60.1612873865,139.79,73.42864,36.23002,81.8802755335,3.42864,1.00002,3.5715,70.0,35.23,78.3655083567,139.42,69.41864,19.16002,72.0142621003,3.42864,1.00002,3.5715,65.99,18.16,68.4431567069,139.63,3.42864,1.00002,3.5715,3.42864,1.00002,3.5715,0.0,0.0,0.0,139.04
2020-07-16 03:00:00,61.90488,2.64809,61.9614924648,3.52488,1.02809,3.6717500000000003,58.38,1.62,58.4024725504,139.75,71.47488,36.60809,80.3044875736,3.52488,1.02809,3.6717500000000003,67.95,35.58,76.7016225382,139.38,67.57488,19.52809,70.3399652123,3.52488,1.02809,3.6717500000000003,64.05,18.5,66.6682270651,139.6,3.52488,1.02809,3.6717500000000003,3.52488,1.02809,3.6717500000000003,0.0,0.0,0.0,139.01
2020-07-16 03:30:00,62.11496,3.59728,62.2190379161,3.86496,1.12728,4.026,58.25,2.47,58.3023447213,139.66,72.02496,34.82728,80.0033392753,3.86496,1.12728,4.026,68.16,33.7,76.0360151507,139.47,67.90496,20.66728,70.9804202242,3.86496,1.12728,4.026,64.04,19.54,66.9547100658,139.51,3.86496,1.12728,4.026,3.86496,1.12728,4.026,0.0,0.0,0.0,139.1
2020-07-16 04:00:00,58.7816,7.1838,59.2189452878,3.4416,1.0038,3.585,55.34,6.18,55.684001293,136.22,71.0916,19.4438,73.7026251161,3.4416,1.0038,3.585,67.65,18.44,70.1181581333,137.57,65.2116,28.5438,71.1849794058,3.4416,1.0038,3.585,61.77,27.54,67.6312390837,136.09,3.4416,1.0038,3.585,3.4416,1.0038,3.585,0.0,0.0,0.0,137.19
2020-07-16 04:30:00,60.26976,7.11243,60.6879776477,3.05976,0.8924300000000001,3.18725,57.21,6.22,57.5471328565,136.05,72.96976,18.14243,75.1913135991,3.05976,0.8924300000000001,3.18725,69.91,17.25,72.0067399623,137.26,66.92976,28.42243,72.7146979693,3.05976,0.8924300000000001,3.18725,63.87,27.53,69.5505413351,135.92,3.05976,0.8924300000000001,3.18725,3.05976,0.8924300000000001,3.18725,0.0,0.0,0.0,136.89
2020-07-16 05:00:00,60.0016,7.34505,60.4494976163,2.9316,0.8550500000000001,3.05375,57.07,6.49,57.437835962,136.13,72.6616,18.23505,74.9147860109,2.9316,0.8550500000000001,3.05375,69.73,17.38,71.8633237472,137.33,66.6516,28.68505,72.5621655966,2.9316,0.8550500000000001,3.05375,63.72,27.83,69.5323471486,136.0,2.9316,0.8550500000000001,3.05375,2.9316,0.8550500000000001,3.05375,0.0,0.0,0.0,136.97
2020-07-16 05:30:00,61.092,7.001,61.4918406376,2.952,0.861,3.075,58.14,6.14,58.4633149933,136.28,73.942,17.111,75.8960189009,2.952,0.861,3.075,70.99,16.25,72.8261120753,137.39,67.862,28.361,73.5499650918,2.952,0.861,3.075,64.91,27.5,70.495092737,136.15,2.952,0.861,3.075,2.952,0.861,3.075,0.0,0.0,0.0,137.02
2020-07-16 06:00:00,62.83368,6.92274,63.2138882798,3.40368,0.9927400000000001,3.5455,59.43,5.93,59.7251186688,135.94,75.87368,15.58274,77.4573243964,3.40368,0.9927400000000001,3.5455,72.47,14.59,73.9240759158,136.89,69.77368,28.18274,75.2504701291,3.40368,0.9927400000000001,3.5455,66.37,27.19,71.723587473,135.81,3.40368,0.9927400000000001,3.5455,3.40368,0.9927400000000001,3.5455,0.0,0.0,0.0,136.51
2020-07-16 06:30:00,69.21376,5.04318,69.3972494977,3.71376,1.08318,3.8685,65.5,3.96,65.6195976824,137.53,81.25376,24.46318,84.8564711136,3.71376,1.08318,3.8685,77.54,23.38,80.988122586,137.3,76.55376,13.42318,77.7216825053,3.71376,1.08318,3.8685,72.84,12.34,73.8778803161,137.39,3.71376,1.08318,3.8685,3.71376,1.08318,3.8685,0.0,0.0,0.0,136.92
2020-07-16 07:00:00,75.31096,3.75028,75.4042790311,4.56096,1.3302800000000001,4.751,70.75,2.42,70.7913758872,139.18,86.51096,30.72028,91.8034955947,4.56096,1.3302800000000001,4.751,81.95,29.39,87.0607523514,137.72,82.95096,1.72028,82.9687961116,4.56096,1.3302800000000001,4.751,78.39,0.39,78.3909701433,139.03,4.56096,1.3302800000000001,4.751,4.56096,1.3302800000000001,4.751,0.0,0.0,0.0,137.35
2020-07-16 07:30:00,81.87952,3.43736,81.951639637,5.81952,1.6973600000000002,6.062,76.06,1.74,76.0799001051,138.19,93.85952,28.26736,98.0237376149,5.81952,1.6973600000000002,6.062,88.04,26.57,91.9619839934,136.83,90.10952,5.20736,90.2598592554,5.81952,1.6973600000000002,6.062,84.29,3.51,84.3630499686,138.05,5.81952,1.6973600000000002,6.062,5.81952,1.6973600000000002,6.062,0.0,0.0,0.0,136.45
2020-07-16 08:00:00,84.34072,5.49771,84.5197128803,12.06072,3.51771,12.56325,72.28,1.98,72.3071144494,139.31,95.78072,31.73771,100.9020741103,12.06072,3.51771,12.56325,83.72,28.22,88.3482133379,138.18,92.16072,8.04771,92.5114260357,12.06072,3.51771,12.56325,80.1,4.53,80.2279932443,139.17,12.06072,3.51771,12.56325,12.06072,3.51771,12.56325,0.0,0.0,0.0,137.8
2020-07-16 08:30:00,86.96064,8.20602,87.3469614437,15.86064,4.6260200000000005,16.5215,71.1,3.58,71.1900723416,138.64,98.21064,30.79602,102.9258211386,15.86064,4.6260200000000005,16.5215,82.35,26.17,86.4082831678,137.5,94.66064,10.90602,95.2868198517,15.86064,4.6260200000000005,16.5215,78.8,6.28,79.0498475647,138.5,15.86064,4.6260200000000005,16.5215,15.86064,4.6260200000000005,16.5215,0.0,0.0,0.0,137.1
2020-07-16 09:00:00,90.37592,10.65256,91.0015601537,20.06592,5.85256,20.902,70.31,4.8,70.4736553614,138.1,101.34592,28.32256,105.2290972384,20.06592,5.85256,20.902,81.28,22.47,84.328757254,136.71,97.98592,13.47256,98.9077873132,20.06592,5.85256,20.902,77.92,7.62,78.2917032641,137.96,20.06592,5.85256,20.902,20.06592,5.85256,20.902,0.0,0.0,0.0,136.34
2020-07-16 09:30:00,90.07496,11.78228,90.8422838826,22.46496,6.55228,23.401,67.61,5.23,67.8119827169,137.5,100.43496,26.12228,103.7764650708,22.46496,6.55228,23.401,77.97,19.57,80.3884680785,135.88,97.37496,14.62228,98.4667147182,22.46496,6.55228,23.401,74.91,8.07,75.3434336887,137.37,22.46496,6.55228,23.401,22.46496,6.55228,23.401,0.0,0.0,0.0,135.52
2020-07-16 10:00:00,89.82592,12.41506,90.6798192469,24.80592,7.23506,25.8395,65.02,5.18,65.2260132156,138.58,99.65592,24.71506,102.6749072649,24.80592,7.23506,25.8395,74.85,17.48,76.863989618,136.68,96.84592,15.30506,98.0478305841,24.80592,7.23506,25.8395,72.04,8.07,72.4905959418,138.44,24.80592,7.23506,25.8395,24.80592,7.23506,25.8395,0.0,0.0,0.0,136.34
2020-07-16 10:30:00,88.34016,12.03838,89.1566400323,26.36016,7.68838,27.4585,61.98,4.35,62.1324625297,138.65,97.65016,25.18838,100.8464587135,26.36016,7.68838,27.4585,71.29,17.5,73.4064990311,136.68,95.03016,14.83838,96.1816449779,26.36016,7.68838,27.4585,68.67,7.15,69.0412297109,138.51,26.36016,7.68838,27.4585,26.36016,7.68838,27.4585,0.0,0.0,0.0,136.34
2020-07-16 11:00:00,89.92184,11.77512,90.6895294949,23.57184,6.87512,24.554,66.35,4.9,66.5306884077,138.74,99.97184,24.35512,102.8957757306,23.57184,6.87512,24.554,76.4,17.48,78.3741692141,136.8,97.09184,14.63512,98.1886558213,23.57184,6.87512,24.554,73.52,7.76,73.9283977914,138.6,23.57184,6.87512,24.554,23.57184,6.87512,24.554,0.0,0.0,0.0,136.44
2020-07-16 11:30:00,90.56568,11.26249,91.2632788961,23.18568,6.76249,24.15175,67.38,4.5,67.5300999555,138.67,100.79568,24.69249,103.7761445086,23.18568,6.76249,24.15175,77.61,17.93,79.6542340369,136.73,97.84568,14.06249,98.8510532046,23.18568,6.76249,24.15175,74.66,7.3,75.0160356191,138.52,23.18568,6.76249,24.15175,23.18568,6.76249,24.15175,0.0,0.0,0.0,136.38
2020-07-16 12:00:00,89.3144,12.42045,90.1738854966,26.5044,7.73045,27.60875,62.81,4.69,62.9848569102,138.49,98.7844,25.31045,101.9753723335,26.5044,7.73045,27.60875,72.28,17.58,74.3871951346,136.56,96.0944,15.25045,97.2970191556,26.5044,7.73045,27.60875,69.59,7.52,69.9951319736,138.34,26.5044,7.73045,27.60875,26.5044,7.73045,27.60875,0.0,0.0,0.0,136.21
2020-07-16 12:30:00,90.02784,12.06562,90.8327647991,24.32784,7.09562,25.3415,65.7,4.97,65.8877143328,138.07,99.98784,24.23562,102.8831056328,24.32784,7.09562,25.3415,75.66,17.14,77.5771564315,136.13,97.11784,14.90562,98.255037295,24.32784,7.09562,25.3415,72.79,7.8100000000000005,73.2077878371,137.93,24.32784,7.09562,25.3415,24.32784,7.09562,25.3415,0.0,0.0,0.0,135.8
2020-07-16 13:00:00,88.24552,12.64036,89.1462309972,22.83552,6.66036,23.787,65.41,5.98,65.6827869384,138.43,98.14552,23.27036,100.8665095589,22.83552,6.66036,23.787,75.31,16.61,77.1199598029,136.52,95.31552,15.61036,96.5853596162,22.83552,6.66036,23.787,72.48,8.95,73.0304929464,138.27,22.83552,6.66036,23.787,22.83552,6.66036,23.787,0.0,0.0,0.0,136.17
2020-07-16 13:30:00,87.61704,11.27497,88.3395191682,20.65704,6.02497,21.51775,66.96,5.25,67.1654978393,138.54,97.77704,23.10497,100.4698421909,20.65704,6.02497,21.51775,77.12,17.08,78.9887384378,136.6,94.85704,14.16497,95.9088338614,20.65704,6.02497,21.51775,74.2,8.14,74.645157914,138.39,20.65704,6.02497,21.51775,20.65704,6.02497,21.51775,0.0,0.0,0.0,136.24
2020-07-16 14:00:00,85.96136,12.06248,86.8035646549,21.95136,6.40248,22.866,64.01,5.66,64.2597517891,138.44,95.62136,23.34248,98.4292429149,21.95136,6.40248,22.866,73.67,16.94,75.5925426216,136.54,92.89136,15.00248,94.0950539019,21.95136,6.40248,22.866,70.94,8.6,71.4593842683,138.28,21.95136,6.40248,22.866,21.95136,6.40248,22.866,0.0,0.0,0.0,136.17
2020-07-16 14:30:00,85.61144,11.56667,86.3892731406,21.21144,6.18667,22.09525,64.4,5.38,64.6243328786,138.13,95.33144,22.86667,98.0355448262,21.21144,6.18667,22.09525,74.12,16.68,75.973658593,136.18,92.57144,14.46667,93.6950161138,21.21144,6.18667,22.09525,71.36,8.28,71.8387639092,137.97,21.21144,6.18667,22.09525,21.21144,6.18667,22.09525,0.0,0.0,0.0,135.8
2020-07-16 15:00:00,86.15536,11.51323,86.9212317087,20.92536,6.10323,21.79725,65.23,5.41,65.4539609191,138.44,96.01536,22.84323,98.6953013713,20.92536,6.10323,21.79725,75.09,16.74,76.9333198296,136.48,93.21536,14.42323,94.3246145158,20.92536,6.10323,21.79725,72.29,8.32,72.7672075869,138.28,20.92536,6.10323,21.79725,20.92536,6.10323,21.79725,0.0,0.0,0.0,136.1
2020-07-16 15:30:00,87.50768,10.49349,88.1345981517,19.17768,5.59349,19.97675,68.33,4.9,68.5054662053,138.22,97.88768,22.92349,100.535985048,19.17768,5.59349,19.97675,78.71,17.33,80.595241795,136.28,94.88768,13.32349,95.8185117895,19.17768,5.59349,19.97675,75.71,7.73,76.1035938705,138.06,19.17768,5.59349,19.97675,19.17768,5.59349,19.97675,0.0,0.0,0.0,135.9
2020-07-16 16:00:00,88.39024,8.99007,88.8462485751,17.76024,5.18007,18.50025,70.63,3.81,70.7326869276,137.87,99.16024,23.77007,101.96945339,17.76024,5.18007,18.50025,81.4,18.59,83.4957969002,135.95,96.02024,11.68007,96.7280234723,17.76024,5.18007,18.50025,78.26,6.5,78.5294696276,137.73,17.76024,5.18007,18.50025,17.76024,5.18007,18.50025,0.0,0.0,0.0,135.56
2020-07-16 16:30:00,85.16424,9.55832,85.6989454778,25.19424,7.34832,26.244,59.97,2.21,60.0107073779,138.61,94.18424,30.18832,98.904022814,25.19424,7.34832,26.244,68.99,22.84,72.6724548918,137.0,91.65424,12.15832,92.457149292,25.19424,7.34832,26.244,66.46,4.8100000000000005,66.633832998,138.51,25.19424,7.34832,26.244,25.19424,7.34832,26.244,0.0,0.0,0.0,136.57
2020-07-16 17:00:00,82.8848,10.9914,83.6104117021,31.6848,9.2414,33.005,51.2,1.75,51.2298984969,138.39,91.6648,31.0814,96.7909550785,31.6848,9.2414,33.005,59.98,21.84,63.8324838934,137.83,88.5348,16.9414,90.1411218313,31.6848,9.2414,33.005,56.85,7.7,57.3690901096,138.3,31.6848,9.2414,33.005,31.6848,9.2414,33.005,0.0,0.0,0.0,137.42
2020-07-16 17:30:00,82.74272,10.89996,83.4575750966,32.02272,9.33996,33.357,50.72,1.56,50.7439848652,136.57,92.59272,24.36996,95.7460534299,32.02272,9.33996,33.357,60.57,15.03,62.4069371144,136.82,88.48272,22.15996,91.2154349099,32.02272,9.33996,33.357,56.46,12.82,57.8971847329,136.49,32.02272,9.33996,33.357,32.02272,9.33996,33.357,0.0,0.0,0.0,136.4
2020-07-16 18:00:00,85.44352,8.55811,85.8710449265,25.19352,7.34811,26.24325,60.25,1.21,60.2621489826,139.37,94.78352,35.40811,101.1812725625,25.19352,7.34811,26.24325,69.59,28.06,75.0342035341,137.92,91.93352,8.37811,92.3144887153,25.19352,7.34811,26.24325,66.74,1.03,66.747947534,139.27,25.19352,7.34811,26.24325,25.19352,7.34811,26.24325,0.0,0.0,0.0,137.5
2020-07-16 18:30:00,85.5196,7.9978,85.8927633098,21.9696,6.4078,22.885,63.55,1.5899999999999999,63.5698875255,139.2,95.4496,34.5478,101.5094903199,21.9696,6.4078,22.885,73.48,28.14,78.683988206,137.73,92.3796,6.9878,92.6435094596,21.9696,6.4078,22.885,70.41,0.58,70.4123888247,139.1,21.9696,6.4078,22.885,21.9696,6.4078,22.885,0.0,0.0,0.0,137.28
2020-07-16 19:00:00,85.74296,7.4962800000000005,86.0700261613,19.39296,5.65628,20.201,66.35,1.8399999999999999,66.3755082843,139.65,96.14296,34.32628,102.0870327525,19.39296,5.65628,20.201,76.75,28.67,81.930039668,138.18,92.89296,6.01628,93.087580496,19.39296,5.65628,20.201,73.5,0.36,73.5008816274,139.55,19.39296,5.65628,20.201,19.39296,5.65628,20.201,0.0,0.0,0.0,137.74
2020-07-16 19:30:00,86.4696,4.8453,86.6052461243,11.9496,3.4853,12.4475,74.52,1.3599999999999999,74.5324090581,139.34,98.2996,31.6953,103.2831225431,11.9496,3.4853,12.4475,86.35,28.21,90.8412164163,137.84,94.5196,4.2753,94.6162405417,11.9496,3.4853,12.4475,82.57,0.79,82.5737791312,139.23,11.9496,3.4853,12.4475,11.9496,3.4853,12.4475,0.0,0.0,0.0,137.4
2020-07-16 20:00:00,87.59904,3.33972,87.662680421,8.39904,2.44972,8.749,79.2,0.89,79.2050004735,139.08,100.20904,30.12972,104.6405835467,8.39904,2.44972,8.749,91.81,27.68,95.8919105034,137.57,96.16904,3.72972,96.2413376144,8.39904,2.44972,8.749,87.77,1.28,87.779332989,138.98,8.39904,2.44972,8.749,8.39904,2.44972,8.749,0.0,0.0,0.0,137.13
2020-07-16 20:30:00,86.8972,3.75585,86.9783293531,7.1172,2.07585,7.41375,79.78,1.6800000000000002,79.7976866833,139.02,99.5272,29.615850000000002,103.8400795024,7.1172,2.07585,7.41375,92.41,27.54,96.4264470983,137.41,95.5072,2.61585,95.5430160873,7.1172,2.07585,7.41375,88.39,0.54,88.3916494925,138.91,7.1172,2.07585,7.41375,7.1172,2.07585,7.41375,0.0,0.0,0.0,136.97
2020-07-16 21:00:00,84.70616,2.80388,84.7525532654,6.35616,1.8538800000000002,6.621,78.35,0.9500000000000001,78.3557592012,138.09,97.21616,33.34388,102.7754644777,6.35616,1.8538800000000002,6.621,90.86,31.49,96.1621531581,137.05,93.16616,3.05388,93.2161979068,6.35616,1.8538800000000002,6.621,86.81,1.2,86.8182935792,137.99,6.35616,1.8538800000000002,6.621,6.35616,1.8538800000000002,6.621,0.0,0.0,0.0,136.61
2020-07-16 21:30:00,85.87584,3.18962,85.9350543809,5.41584,1.57962,5.6415,80.46,1.6099999999999999,80.4761063919,138.03,98.63584,32.37962,103.8145882034,5.41584,1.57962,5.6415,93.22,30.8,98.176414683,136.83,94.57584,2.09962,94.5991433146,5.41584,1.57962,5.6415,89.16,0.52,89.1615163622,137.92,5.41584,1.57962,5.6415,5.41584,1.57962,5.6415,0.0,0.0,0.0,136.39
2020-07-16 22:00:00,85.15232,3.32401,85.2171734093,4.40232,1.28401,4.58575,80.75,2.04,80.7757643108,138.49,97.99232,33.23401,103.4746065451,4.40232,1.28401,4.58575,93.59,31.95,98.8933294009,137.34,93.86232,1.44401,93.8734269144,4.40232,1.28401,4.58575,89.46,0.16,89.4601430806,138.38,4.40232,1.28401,4.58575,4.40232,1.28401,4.58575,0.0,0.0,0.0,136.91
2020-07-16 22:30:00,82.53024,4.43257,82.649187481,3.78024,1.10257,3.9377500000000003,78.75,3.33,78.8203742696,138.99,95.13024,33.80257,100.9572993947,3.78024,1.10257,3.9377500000000003,91.35,32.7,97.0263495139,137.77,91.02024,2.52257,91.0551890288,3.78024,1.10257,3.9377500000000003,87.24,1.42,87.2515558601,138.88,3.78024,1.10257,3.9377500000000003,3.78024,1.10257,3.9377500000000003,0.0,0.0,0.0,137.32
2020-07-16 23:00:00,78.00096,6.00653,78.2318871277,3.69096,1.07653,3.8447500000000003,74.31,4.93,74.4733576523,139.42,89.82096,34.54653,96.2354798937,3.69096,1.07653,3.8447500000000003,86.13,33.47,92.4046416583,138.12,86.01096,4.23653,86.1152334176,3.69096,1.07653,3.8447500000000003,82.32,3.16,82.380628791,139.31,3.69096,1.07653,3.8447500000000003,3.69096,1.07653,3.8447500000000003,0.0,0.0,0.0,137.68
2020-07-16 23:30:00,73.8944,7.7917000000000005,74.3040573606,4.8744,1.4217,5.0775,69.02,6.37,69.3133270014,139.67,84.9244,34.6117,91.7067254472,4.8744,1.4217,5.0775,80.05,33.19,86.6578248054,138.36,81.3344,6.5917,81.6010731072,4.8744,1.4217,5.0775,76.46,5.17,76.6345907538,139.57,4.8744,1.4217,5.0775,4.8744,1.4217,5.0775,0.0,0.0,0.0,137.92
2020-07-17 00:00:00,69.30256,15.04908,70.9176961794,3.56256,1.03908,3.711,65.74,14.01,67.2162755588,136.68,83.35256,19.01908,85.4948809146,3.56256,1.03908,3.711,79.79,17.98,81.790736028,137.1,77.75256,14.65908,79.1223686008,3.56256,1.03908,3.711,74.19,13.62,75.4298382605,136.59,3.56256,1.03908,3.711,3.56256,1.03908,3.711,0.0,0.0,0.0,136.65
2020-07-17 00:30:00,65.84392,15.56156,67.6578447085,2.71392,0.79156,2.827,63.13,14.77,64.8347885012,136.25,79.28392,19.44156,81.6328011635,2.71392,0.79156,2.827,76.57,18.65,78.8085490286,136.67,73.93392,15.28156,75.49669266,2.71392,0.79156,2.827,71.22,14.49,72.6790788329,136.16,2.71392,0.79156,2.827,2.71392,0.79156,2.827,0.0,0.0,0.0,136.23
2020-07-17 01:00:00,63.98872,16.21046,66.0101151389,3.49872,1.02046,3.6445,60.49,15.19,62.3680703566,136.18,76.83872,20.09046,79.4217569325,3.49872,1.02046,3.6445,73.34,19.07,75.7787602168,136.62,71.73872,15.97046,73.4948946516,3.49872,1.02046,3.6445,68.24,14.95,69.8584289832,136.1,3.49872,1.02046,3.6445,3.49872,1.02046,3.6445,0.0,0.0,0.0,136.18
2020-07-17 01:30:00,63.34864,16.74002,65.5231139328,4.38864,1.28002,4.5715,58.96,15.46,60.9532050019,136.02,75.86864,20.66002,78.6313357501,4.38864,1.28002,4.5715,71.48,19.38,74.0606157144,136.46,70.89864,16.53002,72.8001285373,4.38864,1.28002,4.5715,66.51,15.25,68.2359333489,135.94,4.38864,1.28002,4.5715,4.38864,1.28002,4.5715,0.0,0.0,0.0,136.03
2020-07-17 02:00:00,61.17456,16.98758,63.4894059308,4.89456,1.42758,5.0985,56.28,15.56,58.3913692253,135.91,73.14456,20.85758,76.0602741321,4.89456,1.42758,5.0985,68.25,19.43,70.9618728614,136.36,68.38456,16.77758,70.4126070889,4.89456,1.42758,5.0985,63.49,15.35,65.3192360641,135.83,4.89456,1.42758,5.0985,4.89456,1.42758,5.0985,0.0,0.0,0.0,135.91
2020-07-17 02:30:00,61.82944,16.79817,64.0707278409,4.27944,1.24817,4.45775,57.55,15.55,59.6137987382,136.27,74.05944,20.62817,76.8786189435,4.27944,1.24817,4.45775,69.78,19.38,72.4212178854,136.71,69.19944,16.58817,71.1598895464,4.27944,1.24817,4.45775,64.92,15.34,66.7077356834,136.19,4.27944,1.24817,4.45775,4.27944,1.24817,4.45775,0.0,0.0,0.0,136.26
2020-07-17 03:00:00,60.30016,17.13963,62.6887247642,4.01016,1.16963,4.17725,56.29,15.97,58.5115800504,136.33,72.26016,21.03963,75.2608580456,4.01016,1.16963,4.17725,68.25,19.87,71.0836085184,136.78,67.50016,16.96963,69.6005742962,4.01016,1.16963,4.17725,63.49,15.8,65.4264480161,136.25,4.01016,1.16963,4.17725,4.01016,1.16963,4.17725,0.0,0.0,0.0,136.35
2020-07-17 03:30:00,59.5168,17.42865,62.0161859764,3.7668,1.09865,3.92375,55.75,16.33,58.0924384064,136.09,71.3768,21.39865,74.5154333012,3.7668,1.09865,3.92375,67.61,20.3,70.5917990988,136.54,66.6468,17.31865,68.8602322684,3.7668,1.09865,3.92375,62.88,16.22,64.9382999469,136.01,3.7668,1.09865,3.92375,3.7668,1.09865,3.92375,0.0,0.0,0.0,136.12
2020-07-17 04:00:00,58.77936,17.20648,61.2460293897,3.27936,0.9564800000000001,3.416,55.5,16.25,57.8300311257,136.42,70.56936,21.13648,73.6667181134,3.27936,0.9564800000000001,3.416,67.29,20.18,70.2508113832,136.86,65.86936,17.05648,68.0418701742,3.27936,0.9564800000000001,3.416,62.59,16.1,64.627533606,136.34,3.27936,0.9564800000000001,3.416,3.27936,0.9564800000000001,3.416,0.0,0.0,0.0,136.45
2020-07-17 04:30:00,60.18632,16.10476,62.3037431444,2.65632,0.7747600000000001,2.767,57.53,15.33,59.5374655154,136.54,72.55632,22.02476,75.8255209346,2.65632,0.7747600000000001,2.767,69.9,21.25,73.0586921591,137.18,67.54632,15.84476,69.3798368764,2.65632,0.7747600000000001,2.767,64.89,15.07,66.6169422895,136.46,2.65632,0.7747600000000001,2.767,2.65632,0.7747600000000001,2.767,0.0,0.0,0.0,136.77
2020-07-17 05:00:00,59.37872,16.92921,61.7448827034,2.56872,0.74921,2.67575,56.81,16.18,59.0691840133,136.89,71.53872,21.51921,74.7051862876,2.56872,0.74921,2.67575,68.97,20.77,72.0295342203,137.39,66.66872,16.76921,68.7453607923,2.56872,0.74921,2.67575,64.1,16.02,66.0715551505,136.81,2.56872,0.74921,2.67575,2.56872,0.74921,2.67575,0.0,0.0,0.0,136.99
2020-07-17 05:30:00,59.36336,17.15348,61.7919929004,2.58336,0.75348,2.691,56.78,16.4,59.1010016836,136.79,71.48336,21.24348,74.573160047,2.58336,0.75348,2.691,68.9,20.49,71.8821959876,137.24,66.61336,17.03348,68.7566663779,2.58336,0.75348,2.691,64.03,16.28,66.0672331795,136.71,2.58336,0.75348,2.691,2.58336,0.75348,2.691,0.0,0.0,0.0,136.84
2020-07-17 06:00:00,60.81616,16.63388,63.0499110309,3.47616,1.01388,3.621,57.34,15.62,59.429453977,136.67,73.06616,20.55388,75.9020798147,3.47616,1.01388,3.621,69.59,19.54,72.2812541396,137.1,68.14616,16.41388,70.0950396205,3.47616,1.01388,3.621,64.67,15.4,66.4783340646,136.59,3.47616,1.01388,3.621,3.47616,1.01388,3.621,0.0,0.0,0.0,136.69
2020-07-17 06:30:00,66.642,14.0935,68.1159519221,4.332,1.2635,4.5125,62.31,12.83,63.6171753538,136.3,79.902,17.4035,81.7753716974,4.332,1.2635,4.5125,75.57,16.14,77.2743456782,136.65,74.652,13.5435,75.8705970469,4.332,1.2635,4.5125,70.32,12.28,71.3841775186,136.22,4.332,1.2635,4.5125,4.332,1.2635,4.5125,0.0,0.0,0.0,136.25
2020-07-17 07:00:00,74.57808,10.55819,75.3217458146,5.30808,1.54819,5.52925,69.27,9.01,69.853511007,135.9,89.27808,14.47819,90.4444224602,5.30808,1.54819,5.52925,83.97,12.93,84.9596716095,136.3,83.51808,9.55819,84.063242163,5.30808,1.54819,5.52925,78.21,8.01,78.6191083643,135.83,5.30808,1.54819,5.52925,5.30808,1.54819,5.52925,0.0,0.0,0.0,135.9
2020-07-17 07:30:00,78.65408,9.30369,79.2024175658,9.54408,2.78369,9.94175,69.11,6.52,69.4168747496,135.25,93.28408,15.25369,94.5229847183,9.54408,2.78369,9.94175,83.74,12.47,84.6633834665,135.88,87.55408,8.01369,87.9200554598,9.54408,2.78369,9.94175,78.01,5.23,78.1851200677,135.18,9.54408,2.78369,9.94175,9.54408,2.78369,9.94175,0.0,0.0,0.0,135.47
2020-07-17 08:00:00,82.05216,16.07938,83.6128185259,14.19216,4.13938,14.7835,67.86,11.94,68.9024179547,138.26,92.67216,28.94938,97.0885978962,14.19216,4.13938,14.7835,78.48,24.81,82.3082407782,137.24,88.90216,8.06938,89.2676254095,14.19216,4.13938,14.7835,74.71,3.93,74.8132942731,138.17,14.19216,4.13938,14.7835,14.19216,4.13938,14.7835,0.0,0.0,0.0,136.83
2020-07-17 08:30:00,85.3668,21.1224,87.9411526192,18.7968,5.4824,19.58,66.57,15.64,68.3825599111,138.94,94.2968,33.8324,100.1824225101,18.7968,5.4824,19.58,75.5,28.35,80.6472101191,137.21,91.3268,7.8524,91.6637582908,18.7968,5.4824,19.58,72.53,2.37,72.5687108884,138.85,18.7968,5.4824,19.58,18.7968,5.4824,19.58,0.0,0.0,0.0,136.8
2020-07-17 09:00:00,87.06336,24.53598,90.454645923,21.48336,6.26598,22.3785,65.58,18.27,68.0773772997,138.54,95.89336,33.63598,101.6214329886,21.48336,6.26598,22.3785,74.41,27.37,79.2840778467,137.02,92.95336,8.08598,93.3043954369,21.48336,6.26598,22.3785,71.47,1.82,71.4931696038,138.45,21.48336,6.26598,22.3785,21.48336,6.26598,22.3785,0.0,0.0,0.0,136.62
2020-07-17 09:30:00,87.13144,26.62917,91.1098267552,23.31144,6.79917,24.28275,63.82,19.83,66.8297935056,138.49,95.70144,34.09917,101.5948769021,23.31144,6.79917,24.28275,72.39,27.3,77.3666730576,137.14,92.85144,9.22917,93.3089893256,23.31144,6.79917,24.28275,69.54,2.43,69.5824439065,138.41,23.31144,6.79917,24.28275,23.31144,6.79917,24.28275,0.0,0.0,0.0,136.76
2020-07-17 10:00:00,86.22952,28.07111,90.6836111768,25.64952,7.48111,26.71825,60.58,20.59,63.9834705217,138.4,94.24952,33.61111,100.0633735972,25.64952,7.48111,26.71825,68.6,26.13,73.4080165922,137.01,91.64952,10.74111,92.2767899326,25.64952,7.48111,26.71825,66.0,3.26,66.0804630734,138.32,25.64952,7.48111,26.71825,25.64952,7.48111,26.71825,0.0,0.0,0.0,136.6
2020-07-17 10:30:00,87.32112,26.67866,91.305689294,25.16112,7.33866,26.2095,62.16,19.34,65.0991643572,138.43,95.45112,31.71866,100.5832476183,25.16112,7.33866,26.2095,70.29,24.38,74.3980409688,136.7,92.90112,9.18866,93.3544298352,25.16112,7.33866,26.2095,67.74,1.85,67.7652573226,138.35,25.16112,7.33866,26.2095,25.16112,7.33866,26.2095,0.0,0.0,0.0,136.3
2020-07-17 11:00:00,85.2956,26.8683,89.4273164321,26.0856,7.6083,27.1725,59.21,19.26,62.2637270006,138.43,92.8656,30.0183,97.5967110012,26.0856,7.6083,27.1725,66.78,22.41,70.43987862,136.5,90.5756,9.3883,91.0608559824,26.0856,7.6083,27.1725,64.49,1.78,64.5145603721,138.35,26.0856,7.6083,27.1725,26.0856,7.6083,27.1725,0.0,0.0,0.0,136.09
2020-07-17 11:30:00,85.45416,27.40538,89.7411183029,27.10416,7.90538,28.2335,58.35,19.5,61.5221301647,138.35,92.94416,29.92538,97.6429477548,27.10416,7.90538,28.2335,65.84,22.02,69.4246786093,136.41,90.66416,9.98538,91.2123770234,27.10416,7.90538,28.2335,63.56,2.08,63.5940248766,138.26,27.10416,7.90538,28.2335,27.10416,7.90538,28.2335,0.0,0.0,0.0,136.0
2020-07-17 12:00:00,86.24304,27.31422,90.4650681902,26.48304,7.72422,27.5865,59.76,19.59,62.8889950627,138.28,93.92304,29.64422,98.4901884568,26.48304,7.72422,27.5865,67.44,21.92,70.9129043264,136.34,91.57304,9.91422,92.1081614899,26.48304,7.72422,27.5865,65.09,2.19,65.1268316441,138.19,26.48304,7.72422,27.5865,26.48304,7.72422,27.5865,0.0,0.0,0.0,135.91
2020-07-17 12:30:00,86.95816,26.43863,90.8885182345,27.21816,7.93863,28.35225,59.74,18.5,62.5389286765,138.58,94.62816,31.33863,99.6824879067,27.21816,7.93863,28.35225,67.41,23.4,71.3559254722,136.67,92.27816,8.82863,92.6995335515,27.21816,7.93863,28.35225,65.06,0.89,65.066087173,138.47,27.21816,7.93863,28.35225,27.21816,7.93863,28.35225,0.0,0.0,0.0,136.22
2020-07-17 13:00:00,86.57136,26.19998,90.4490979737,25.13136,7.32998,26.1785,61.44,18.87,64.2724707787,138.83,94.64136,33.50998,100.3987339674,25.13136,7.32998,26.1785,69.51,26.18,74.2767291956,137.23,92.06136,8.64998,92.4668381586,25.13136,7.32998,26.1785,66.93,1.32,66.943015319,138.72,25.13136,7.32998,26.1785,25.13136,7.32998,26.1785,0.0,0.0,0.0,136.79
2020-07-17 13:30:00,85.9044,24.98295,89.4634770734,25.0044,7.29295,26.04625,60.9,17.69,63.4172381928,139.4,93.8844,33.69295,99.7471575688,25.0044,7.29295,26.04625,68.88,26.4,73.7659433614,137.67,91.3344,8.00295,91.6843488937,25.0044,7.29295,26.04625,66.33,0.71,66.3337998309,139.3,25.0044,7.29295,26.04625,25.0044,7.29295,26.04625,0.0,0.0,0.0,137.23
2020-07-17 14:00:00,85.33264,22.79702,88.3253280223,21.45264,6.25702,22.3465,63.88,16.54,65.9865592375,139.5,93.77264,32.59702,99.2767531976,21.45264,6.25702,22.3465,72.32,26.34,76.967382702,137.63,91.05264,7.72702,91.3799216954,21.45264,6.25702,22.3465,69.6,1.47,69.6155219761,139.39,21.45264,6.25702,22.3465,21.45264,6.25702,22.3465,0.0,0.0,0.0,137.18
2020-07-17 14:30:00,84.3996,22.1728,87.2635407258,19.6896,5.7428,20.51,64.71,16.43,66.7632308985,139.67,92.9696,32.3228,98.4281967934,19.6896,5.7428,20.51,73.28,26.58,77.9516183283,137.8,90.2096,7.3928,90.5120181191,19.6896,5.7428,20.51,70.52,1.65,70.5393003935,139.57,19.6896,5.7428,20.51,19.6896,5.7428,20.51,0.0,0.0,0.0,137.35
2020-07-17 15:00:00,81.03336,21.98723,83.9633474557,22.41336,6.53723,23.34725,58.62,15.45,60.6218351751,139.97,88.64336,33.57723,94.7896389199,22.41336,6.53723,23.34725,66.23,27.04,71.5372245757,138.04,86.23336,9.32723,86.7363222437,22.41336,6.53723,23.34725,63.82,2.79,63.880955691,139.85,22.41336,6.53723,23.34725,22.41336,6.53723,23.34725,0.0,0.0,0.0,137.58
2020-07-17 15:30:00,81.25248,21.58864,84.0716056894,21.49248,6.26864,22.388,59.76,15.32,61.6924630729,140.04,89.13248,34.56864,95.6012022016,21.49248,6.26864,22.388,67.64,28.3,73.321617549,138.22,86.58248,9.25864,87.0761061233,21.49248,6.26864,22.388,65.09,2.99,65.1586387212,139.93,21.49248,6.26864,22.388,21.49248,6.26864,22.388,0.0,0.0,0.0,137.77
2020-07-17 16:00:00,77.88544,15.33617,79.3809792977,23.33544,6.80617,24.30775,54.55,8.53,55.2128916106,137.33,87.68544,22.43617,90.5103204738,23.33544,6.80617,24.30775,64.35,15.63,66.2209891198,136.91,84.05544,11.18617,84.7965057822,23.33544,6.80617,24.30775,60.72,4.38,60.8777693415,137.24,23.33544,6.80617,24.30775,23.33544,6.80617,24.30775,0.0,0.0,0.0,136.46
2020-07-17 16:30:00,72.92824,15.13657,74.4825076166,30.70824,8.95657,31.98775,42.22,6.18,42.6699050854,136.33,81.89824,22.60657,84.9610423798,30.70824,8.95657,31.98775,51.19,13.65,52.9786617423,137.21,78.36824,13.61657,79.5423913348,30.70824,8.95657,31.98775,47.66,4.66,47.8872759718,136.24,30.70824,8.95657,31.98775,30.70824,8.95657,31.98775,0.0,0.0,0.0,136.75
2020-07-17 17:00:00,75.55728,14.28379,76.8955734601,28.12728,8.20379,29.29925,47.43,6.08,47.8181064033,136.2,85.75728,23.86379,89.0156814621,28.12728,8.20379,29.29925,57.63,15.66,59.7197831543,137.29,81.68728,12.75379,82.6769065287,28.12728,8.20379,29.29925,53.56,4.55,53.7529171301,136.1,28.12728,8.20379,29.29925,28.12728,8.20379,29.29925,0.0,0.0,0.0,136.84
2020-07-17 17:30:00,77.70264,13.66327,78.8947730212,25.14264,7.33327,26.19025,52.56,6.33,52.9398007174,135.71,88.95264,22.64327,91.7893775949,25.14264,7.33327,26.19025,63.81,15.31,65.6209737813,136.72,84.50264,12.22327,85.3821087609,25.14264,7.33327,26.19025,59.36,4.89,59.5610753765,135.61,25.14264,7.33327,26.19025,25.14264,7.33327,26.19025,0.0,0.0,0.0,136.27
2020-07-17 18:00:00,77.95352,14.50311,79.2911816034,23.15352,6.75311,24.11825,54.8,7.75,55.3453024204,135.71,89.55352,22.38311,92.3083775053,23.15352,6.75311,24.11825,66.4,15.63,68.2147850543,136.61,85.01352,13.26311,86.0419006628,23.15352,6.75311,24.11825,61.86,6.51,62.2016052848,135.61,23.15352,6.75311,24.11825,23.15352,6.75311,24.11825,0.0,0.0,0.0,136.17
2020-07-17 18:30:00,77.87592,14.68256,79.24794309,21.26592,6.20256,22.152,56.61,8.48,57.2416151065,135.53,89.87592,22.75256,92.7111642813,21.26592,6.20256,22.152,68.61,16.55,70.5778619682,136.43,85.18592,13.56256,86.2588198389,21.26592,6.20256,22.152,63.92,7.36,64.3423344308,135.44,21.26592,6.20256,22.152,21.26592,6.20256,22.152,0.0,0.0,0.0,135.98
2020-07-17 19:00:00,78.19016,13.96588,79.4276206681,18.02016,5.25588,18.771,60.17,8.71,60.7971463146,135.53,90.96016,21.62588,93.4956116243,18.02016,5.25588,18.771,72.94,16.37,74.7544012082,136.38,85.97016,12.88588,86.9305142847,18.02016,5.25588,18.771,67.95,7.63,68.3770385437,135.44,18.02016,5.25588,18.771,18.02016,5.25588,18.771,0.0,0.0,0.0,135.91
2020-07-17 19:30:00,80.96336,11.37723,81.7588345377,10.17336,2.96723,10.59725,70.79,8.41,71.2878124226,135.5,95.97336,17.92723,97.6333519099,10.17336,2.96723,10.59725,85.8,14.96,87.0944406951,136.16,90.11336,10.32723,90.703193604,10.17336,2.96723,10.59725,79.94,7.36,80.2780991305,135.39,10.17336,2.96723,10.59725,10.17336,2.96723,10.59725,0.0,0.0,0.0,135.71
2020-07-17 20:00:00,81.30344,10.75017,82.011069441,7.78344,2.2701700000000002,8.10775,73.52,8.48,74.0074374641,135.6,96.86344,16.92017,98.330148792,7.78344,2.2701700000000002,8.10775,89.08,14.65,90.2766243277,136.2,90.80344,9.73017,91.3232770112,7.78344,2.2701700000000002,8.10775,83.02,7.46,83.3544959795,135.48,7.78344,2.2701700000000002,8.10775,7.78344,2.2701700000000002,8.10775,0.0,0.0,0.0,135.74
2020-07-17 20:30:00,79.44248,11.22989,80.2322756624,6.58248,1.91989,6.85675,72.86,9.31,73.4524043174,135.85,94.87248,18.42989,96.6459947787,6.58248,1.91989,6.85675,88.29,16.51,89.8203996874,136.56,88.86248,10.30989,89.4585612648,6.58248,1.91989,6.85675,82.28,8.39,82.7066532995,135.73,6.58248,1.91989,6.85675,6.58248,1.91989,6.85675,0.0,0.0,0.0,136.11
2020-07-17 21:00:00,77.15624,11.38432,77.9915900133,5.22624,1.52432,5.444,71.93,9.86,72.6026480233,136.03,92.56624,21.46432,95.0222385592,5.22624,1.52432,5.444,87.34,19.94,89.5872714173,137.06,86.45624,10.51432,87.0932394621,5.22624,1.52432,5.444,81.23,8.99,81.725962827,135.91,5.22624,1.52432,5.444,5.22624,1.52432,5.444,0.0,0.0,0.0,136.62
2020-07-17 21:30:00,78.32488,10.95309,79.0870217391,4.60488,1.3430900000000001,4.79675,73.72,9.61,74.3437320828,136.09,94.17488,21.80309,96.6658303464,4.60488,1.3430900000000001,4.79675,89.57,20.46,91.8770727657,137.19,87.84488,10.04309,88.4171171152,4.60488,1.3430900000000001,4.79675,83.24,8.7,83.6934143168,135.97,4.60488,1.3430900000000001,4.79675,4.60488,1.3430900000000001,4.79675,0.0,0.0,0.0,136.76
2020-07-17 22:00:00,79.0308,11.3144,79.8366018565,4.5408,1.3244,4.73,74.49,9.99,75.1569038745,135.88,95.0508,22.2644,97.6235529368,4.5408,1.3244,4.73,90.51,20.94,92.9007195882,136.99,88.6408,10.4744,89.2575177786,4.5408,1.3244,4.73,84.1,9.15,84.5962912899,135.75,4.5408,1.3244,4.73,4.5408,1.3244,4.73,0.0,0.0,0.0,136.55
2020-07-17 22:30:00,76.3936,12.3198,77.3806150984,4.3536,1.2698,4.535,72.04,11.05,72.882536317,136.29,91.9036,22.8898,94.7112170601,4.3536,1.2698,4.535,87.55,21.62,90.1799695054,137.37,85.6936,11.5998,86.4751319224,4.3536,1.2698,4.535,81.34,10.33,81.9933198499,136.17,4.3536,1.2698,4.535,4.3536,1.2698,4.535,0.0,0.0,0.0,136.94
2020-07-17 23:00:00,71.9576,14.59555,73.4229274652,4.4076,1.28555,4.5912500000000005,67.55,13.31,68.848809721,137.04,86.4576,22.63555,89.3716102661,4.4076,1.28555,4.5912500000000005,82.05,21.35,84.7822210136,137.87,80.6576,14.12555,81.8851610523,4.4076,1.28555,4.5912500000000005,76.25,12.84,77.3235287607,136.93,4.4076,1.28555,4.5912500000000005,4.4076,1.28555,4.5912500000000005,0.0,0.0,0.0,137.42
2020-07-17 23:30:00,69.73424,15.91457,71.5271820126,4.64424,1.35457,4.83775,65.09,14.56,66.6985884408,137.63,83.72424,22.23457,86.6263497249,4.64424,1.35457,4.83775,79.08,20.88,81.7901020907,138.27,78.11424,15.56457,79.6497980541,4.64424,1.35457,4.83775,73.47,14.21,74.8315775592,137.5,4.64424,1.35457,4.83775,4.64424,1.35457,4.83775,0.0,0.0,0.0,137.83
2020-07-18 00:00:00,65.84456,16.57383,67.8984382918,4.50456,1.31383,4.69225,61.34,15.26,63.2096764744,137.68,79.04456,22.93383,82.3043317454,4.50456,1.31383,4.69225,74.54,21.62,77.6120866876,138.34,73.73456,16.30383,75.5155627077,4.50456,1.31383,4.69225,69.23,14.99,70.8342643076,137.56,4.50456,1.31383,4.69225,4.50456,1.31383,4.69225,0.0,0.0,0.0,137.89
2020-07-18 00:30:00,62.76752,17.17011,65.0736063574,4.21752,1.23011,4.39325,58.55,15.94,60.6810192729,137.64,75.35752,23.60011,78.9665816188,4.21752,1.23011,4.39325,71.14,22.37,74.5742348268,138.34,70.27752,16.97011,72.297402794,4.21752,1.23011,4.39325,66.06,15.74,67.909286552,137.56,4.21752,1.23011,4.39325,4.21752,1.23011,4.39325,0.0,0.0,0.0,137.89
2020-07-18 01:00:00,61.55264,17.05077,63.8706211694,4.08264,1.19077,4.25275,57.47,15.86,59.6182899788,137.82,73.92264,24.44077,77.8582554567,4.08264,1.19077,4.25275,69.84,23.25,73.6083425978,138.64,68.94264,16.81077,70.9625929498,4.08264,1.19077,4.25275,64.86,15.62,66.7143462832,137.72,4.08264,1.19077,4.25275,4.08264,1.19077,4.25275,0.0,0.0,0.0,138.2
2020-07-18 01:30:00,60.36696,17.35453,62.8120177288,4.02696,1.17453,4.19475,56.34,16.18,58.617301200200004,137.64,72.48696,24.89453,76.6426577955,4.02696,1.17453,4.19475,68.46,23.72,72.4528122298,138.47,67.58696,17.17453,69.7349384653,4.02696,1.17453,4.19475,63.56,16.0,65.5429141861,137.54,4.02696,1.17453,4.19475,4.02696,1.17453,4.19475,0.0,0.0,0.0,138.04
2020-07-18 02:00:00,57.7484,18.8712,60.7535998275,4.3584,1.2711999999999999,4.54,53.39,17.6,56.2161195744,137.96,69.1884,24.3012,73.3320054001,4.3584,1.2711999999999999,4.54,64.83,23.03,68.7990537726,138.57,64.5584,18.8412,67.2516009326,4.3584,1.2711999999999999,4.54,60.2,17.57,62.7116010001,137.86,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,138.15
2020-07-18 02:30:00,56.6856,19.2833,59.8757288578,4.6056,1.3433,4.7975,52.08,17.94,55.0833005547,137.88,67.8756,24.7633,72.251768852,4.6056,1.3433,4.7975,63.27,23.42,67.465467463,138.51,63.3456,19.2833,66.2156378679,4.6056,1.3433,4.7975,58.74,17.94,61.4184923293,137.79,4.6056,1.3433,4.7975,4.6056,1.3433,4.7975,0.0,0.0,0.0,138.09
2020-07-18 03:00:00,56.02224,19.65232,59.3692265067,4.60224,1.34232,4.7940000000000005,51.42,18.31,54.5827124647,138.05,67.06224,24.82232,71.5086820183,4.60224,1.34232,4.7940000000000005,62.46,23.48,66.7275205594,138.65,62.59224,19.70232,65.6198896799,4.60224,1.34232,4.7940000000000005,57.99,18.36,60.8270474378,137.96,4.60224,1.34232,4.7940000000000005,4.60224,1.34232,4.7940000000000005,0.0,0.0,0.0,138.23
2020-07-18 03:30:00,55.48968,19.97699,58.9761368348,4.54968,1.32699,4.73925,50.94,18.65,54.2467151079,138.05,66.44968,24.40699,70.7902615687,4.54968,1.32699,4.73925,61.9,23.08,66.062821617,138.55,61.97968,20.06699,65.1472548966,4.54968,1.32699,4.73925,57.43,18.74,60.410201953,137.96,4.54968,1.32699,4.73925,4.54968,1.32699,4.73925,0.0,0.0,0.0,138.12
2020-07-18 04:00:00,54.6156,20.13955,58.2105251442,3.9756,1.15955,4.14125,50.64,18.98,54.080033284,138.1,65.5156,24.629550000000002,69.9922036841,3.9756,1.15955,4.14125,61.54,23.47,65.8635900935,138.62,61.0856,20.26955,64.3607425731,3.9756,1.15955,4.14125,57.11,19.11,60.2224559446,138.01,3.9756,1.15955,4.14125,3.9756,1.15955,4.14125,0.0,0.0,0.0,138.19
2020-07-18 04:30:00,54.14568,20.27999,57.8189645105,4.28568,1.24999,4.46425,49.86,19.03,53.3681599833,137.97,64.87568,24.78999,69.4506836515,4.28568,1.24999,4.46425,60.59,23.54,65.0021515029,138.5,60.49568,20.41999,63.8490664792,4.28568,1.24999,4.46425,56.21,19.17,59.3889972975,137.88,4.28568,1.24999,4.46425,4.28568,1.24999,4.46425,0.0,0.0,0.0,138.06
2020-07-18 05:00:00,53.40488,20.51684,57.2103306353,4.51488,1.31684,4.703,48.89,19.2,52.5249664445,138.23,63.92488,25.05684,68.6602906621,4.51488,1.31684,4.703,59.41,23.74,63.9776187428,138.76,59.63488,20.66684,63.1144768512,4.51488,1.31684,4.703,55.12,19.35,58.4177789718,138.13,4.51488,1.31684,4.703,4.51488,1.31684,4.703,0.0,0.0,0.0,138.33
2020-07-18 05:30:00,53.1352,20.3736,56.9072320184,3.9552,1.1536,4.12,49.18,19.22,52.8022802538,138.17,63.7252,24.9036,68.4184946341,3.9552,1.1536,4.12,59.77,23.75,64.3157476828,138.7,59.4152,20.523600000000002,62.8600361756,3.9552,1.1536,4.12,55.46,19.37,58.7452849172,138.07,3.9552,1.1536,4.12,3.9552,1.1536,4.12,0.0,0.0,0.0,138.27
2020-07-18 06:00:00,52.91664,20.756520000000002,56.8419203704,4.37664,1.27652,4.559,48.54,19.48,52.3029827065,138.31,63.37664,25.34652,68.2571943007,4.37664,1.27652,4.559,59.0,24.07,63.7209926162,138.85,59.10664,20.92652,62.7017873063,4.37664,1.27652,4.559,54.73,19.65,58.1506268238,138.21,4.37664,1.27652,4.559,4.37664,1.27652,4.559,0.0,0.0,0.0,138.42
2020-07-18 06:30:00,55.70224,19.97232,59.1745984963,5.08224,1.48232,5.294,50.62,18.49,53.8912284143,137.95,66.60224,24.36232,70.918128915,5.08224,1.48232,5.294,61.52,22.88,65.6369164419,138.46,62.16224,20.05232,65.3164574912,5.08224,1.48232,5.294,57.08,18.57,60.0247557263,137.85,5.08224,1.48232,5.294,5.08224,1.48232,5.294,0.0,0.0,0.0,138.02
2020-07-18 07:00:00,57.46872,19.02546,60.5361206772,6.4987200000000005,1.89546,6.7695,50.97,17.13,53.7715333611,137.49,68.40872,24.18546,72.5581797418,6.4987200000000005,1.89546,6.7695,61.91,22.29,65.8003966553,138.09,63.97872,18.93546,66.7220222884,6.4987200000000005,1.89546,6.7695,57.48,17.04,59.9525812622,137.4,6.4987200000000005,1.89546,6.7695,6.4987200000000005,1.89546,6.7695,0.0,0.0,0.0,137.64
2020-07-18 07:30:00,57.77288,19.38209,60.9374357539,9.33288,2.72209,9.72175,48.44,16.66,51.2248884821,137.49,68.15288,25.37209,72.7224724776,9.33288,2.72209,9.72175,58.82,22.65,63.0302697123,138.18,63.96288,19.19209,66.780134295,9.33288,2.72209,9.72175,54.63,16.47,57.0587223832,137.4,9.33288,2.72209,9.72175,9.33288,2.72209,9.72175,0.0,0.0,0.0,137.72
2020-07-18 08:00:00,58.42888,21.94134,62.4127905084,13.95888,4.07134,14.5405,44.47,17.87,47.9261703039,138.0,68.00888,27.12134,73.217312449,13.95888,4.07134,14.5405,54.05,23.05,58.7597225998,138.62,64.08888,21.89134,67.7245546803,13.95888,4.07134,14.5405,50.13,17.82,53.2030948348,137.91,13.95888,4.07134,14.5405,13.95888,4.07134,14.5405,0.0,0.0,0.0,138.17
2020-07-18 08:30:00,68.55808,16.61694,70.5431288521,7.97808,2.32694,8.3105,60.58,14.29,62.2425939369,137.63,81.53808,20.676940000000002,84.1189297236,7.97808,2.32694,8.3105,73.56,18.35,75.8142209615,138.08,76.34808,16.20694,78.0493063637,7.97808,2.32694,8.3105,68.37,13.88,69.7646851924,137.54,7.97808,2.32694,8.3105,7.97808,2.32694,8.3105,0.0,0.0,0.0,137.63
2020-07-18 09:00:00,70.61688,16.78409,72.5840851569,10.67688,3.11409,11.12175,59.94,13.67,61.4790411441,137.89,83.43688,20.21409,85.8505817025,10.67688,3.11409,11.12175,72.76,17.1,74.7424083101,138.27,78.32688,16.27409,79.9996633484,10.67688,3.11409,11.12175,67.65,13.16,68.9181260627,137.8,10.67688,3.11409,11.12175,10.67688,3.11409,11.12175,0.0,0.0,0.0,137.83
2020-07-18 09:30:00,73.00032,16.45676,74.8322902884,12.16032,3.54676,12.667,60.84,12.91,62.19464366,137.63,86.04032,19.73676,88.2750041688,12.16032,3.54676,12.667,73.88,16.19,75.6331309679,138.0,80.84032,15.86676,82.3827130568,12.16032,3.54676,12.667,68.68,12.32,69.7762481078,137.54,12.16032,3.54676,12.667,12.16032,3.54676,12.667,0.0,0.0,0.0,137.55
2020-07-18 10:00:00,75.02856,15.58583,76.6303002243,11.60856,3.38583,12.09225,63.42,12.2,64.5827871805,137.46,88.58856,18.75583,90.5522728697,11.60856,3.38583,12.09225,76.98,15.37,78.4994095519,137.81,83.18856,14.92583,84.5169622979,11.60856,3.38583,12.09225,71.58,11.54,72.5042619437,137.38,11.60856,3.38583,12.09225,11.60856,3.38583,12.09225,0.0,0.0,0.0,137.37
2020-07-18 10:30:00,76.13192,14.56681,77.512974375,11.37192,3.3168100000000003,11.84575,64.76,11.25,65.7299026319,137.26,90.02192,18.37681,91.8784698733,11.37192,3.3168100000000003,11.84575,78.65,15.06,80.0788742428,137.67,84.51192,13.79681,85.6306988659,11.37192,3.3168100000000003,11.84575,73.14,10.48,73.8870083303,137.18,11.37192,3.3168100000000003,11.84575,11.37192,3.3168100000000003,11.84575,0.0,0.0,0.0,137.24
2020-07-18 11:00:00,77.07184,13.85387,78.3070765318,9.92184,2.89387,10.33525,67.15,10.96,68.0385486324,137.1,91.47184,18.12387,93.2500518861,9.92184,2.89387,10.33525,81.55,15.23,82.9599626326,137.56,85.73184,13.07387,86.722975425,9.92184,2.89387,10.33525,75.81,10.18,76.490447116,137.02,9.92184,2.89387,10.33525,9.92184,2.89387,10.33525,0.0,0.0,0.0,137.13
2020-07-18 11:30:00,77.1124,14.2257,78.4136006969,11.1624,3.2557,11.6275,65.95,10.97,66.8561395834,137.56,91.2524,18.4857,93.1059697885,11.1624,3.2557,11.6275,80.09,15.23,81.5252169577,138.02,85.6124,13.4257,86.6587125121,11.1624,3.2557,11.6275,74.45,10.17,75.141409356,137.48,11.1624,3.2557,11.6275,11.1624,3.2557,11.6275,0.0,0.0,0.0,137.6
2020-07-18 12:00:00,75.30168,15.71299,76.9236053859,15.06168,4.39299,15.68925,60.24,11.32,61.2943716829,137.65,88.24168,19.93299,90.4650108029,15.06168,4.39299,15.68925,73.18,15.54,74.8117905146,138.13,83.05168,14.91299,84.3799669445,15.06168,4.39299,15.68925,67.99,10.52,68.7990588598,137.58,15.06168,4.39299,15.68925,15.06168,4.39299,15.68925,0.0,0.0,0.0,137.71
2020-07-18 12:30:00,76.31832,15.38826,77.8542517365,12.98832,3.78826,13.5295,63.33,11.6,64.3836073857,137.6,89.91832,19.71826,92.0549512468,12.98832,3.78826,13.5295,76.93,15.93,78.5620124488,138.08,84.46832,14.64826,85.7290417808,12.98832,3.78826,13.5295,71.48,10.86,72.3002766246,137.52,12.98832,3.78826,13.5295,12.98832,3.78826,13.5295,0.0,0.0,0.0,137.65
2020-07-18 13:00:00,75.07344,16.04267,76.76840922,14.20344,4.14267,14.79525,60.87,11.9,62.0223096958,137.85,88.15344,20.41267,90.4859441038,14.20344,4.14267,14.79525,73.95,16.27,75.7186595233,138.33,82.92344,15.32267,84.3272264299,14.20344,4.14267,14.79525,68.72,11.18,69.6234931614,137.77,14.20344,4.14267,14.79525,14.20344,4.14267,14.79525,0.0,0.0,0.0,137.92
2020-07-18 13:30:00,74.65104,16.73322,76.5034536779,12.97104,3.78322,13.5115,61.68,12.95,63.024795914,137.97,87.86104,20.93322,90.3203302111,12.97104,3.78322,13.5115,74.89,17.15,76.8286053498,138.44,82.58104,16.13322,84.1421948552,12.97104,3.78322,13.5115,69.61,12.35,70.6970621738,137.89,12.97104,3.78322,13.5115,12.97104,3.78322,13.5115,0.0,0.0,0.0,138.02
2020-07-18 14:00:00,74.23664,16.65152,76.0812186863,11.69664,3.41152,12.184,62.54,13.24,63.9261229858,137.97,87.61664,20.04152,89.8795757044,11.69664,3.41152,12.184,75.92,16.63,77.7200315234,138.34,82.26664,16.11152,83.8294765199,11.69664,3.41152,12.184,70.57,12.7,71.7036602971,137.89,11.69664,3.41152,12.184,11.69664,3.41152,12.184,0.0,0.0,0.0,137.9
2020-07-18 14:30:00,73.18264,16.91702,75.1124780782,10.65264,3.10702,11.0965,62.53,13.81,64.0368409589,137.97,86.56264,20.89702,89.0492902198,10.65264,3.10702,11.0965,75.91,17.79,77.9667377796,138.42,81.22264,16.43702,82.8691310142,10.65264,3.10702,11.0965,70.57,13.33,71.8179211618,137.89,10.65264,3.10702,11.0965,10.65264,3.10702,11.0965,0.0,0.0,0.0,137.98
2020-07-18 15:00:00,70.47712,18.07166,72.7571944116,10.73712,3.13166,11.1845,59.74,14.94,61.5797953878,138.45,83.30712,22.41166,86.2691065599,10.73712,3.13166,11.1845,72.57,19.28,75.0874376977,138.93,78.14712,17.70166,80.1269064113,10.73712,3.13166,11.1845,67.41,14.57,68.9666078621,138.36,10.73712,3.13166,11.1845,10.73712,3.13166,11.1845,0.0,0.0,0.0,138.5
2020-07-18 15:30:00,72.70712,17.08041,74.6864492693,9.56712,2.79041,9.96575,63.14,14.29,64.7368805242,138.32,86.25712,21.73041,88.9522426331,9.56712,2.79041,9.96575,76.69,18.94,78.9941751017,138.82,80.81712,16.66041,82.5165204457,9.56712,2.79041,9.96575,71.25,13.87,72.5874603496,138.23,9.56712,2.79041,9.96575,9.56712,2.79041,9.96575,0.0,0.0,0.0,138.37
2020-07-18 16:00:00,72.10584,17.56962,74.2155220224,10.69584,3.11962,11.1415,61.41,14.45,63.0871666823,138.34,85.29584,22.21962,88.1424519414,10.69584,3.11962,11.1415,74.6,19.1,77.0062984437,138.86,79.99584,17.14962,81.8134700612,10.69584,3.11962,11.1415,69.3,14.03,70.7059467089,138.25,10.69584,3.11962,11.1415,10.69584,3.11962,11.1415,0.0,0.0,0.0,138.4
2020-07-18 16:30:00,71.34568,17.17624,73.3841214106,10.37568,3.02624,10.808,60.97,14.15,62.5904417623,138.42,84.61568,24.72624,88.1544113837,10.37568,3.02624,10.808,74.24,21.7,77.3464129744,139.25,79.17568,16.70624,80.9190135778,10.37568,3.02624,10.808,68.8,13.68,70.1468630803,138.33,10.37568,3.02624,10.808,10.37568,3.02624,10.808,0.0,0.0,0.0,138.79
2020-07-18 17:00:00,72.87848,16.53539,74.7307966608,10.818480000000001,3.15539,11.26925,62.06,13.38,63.4859669533,138.13,86.45848,25.29539,90.082881388,10.818480000000001,3.15539,11.26925,75.64,22.14,78.813635876,139.08,80.86848,15.98539,82.4332684719,10.818480000000001,3.15539,11.26925,70.05,12.83,71.215246963,138.04,10.818480000000001,3.15539,11.26925,10.818480000000001,3.15539,11.26925,0.0,0.0,0.0,138.62
2020-07-18 17:30:00,75.26496,16.30228,77.0102495581,9.74496,2.84228,10.151,65.52,13.46,66.8882799898,138.01,89.58496,25.12228,93.0408190559,9.74496,2.84228,10.151,79.84,22.28,82.8904337062,138.95,83.68496,15.76228,85.1564560148,9.74496,2.84228,10.151,73.94,12.92,75.0603090854,137.92,9.74496,2.84228,10.151,9.74496,2.84228,10.151,0.0,0.0,0.0,138.5
2020-07-18 18:00:00,75.27256,16.75533,77.1148453436,10.37256,3.02533,10.80475,64.9,13.73,66.3364371971,138.1,89.48256,25.63533,93.0822146726,10.37256,3.02533,10.80475,79.11,22.61,82.2776044863,139.05,83.63256,16.26533,85.1995660327,10.37256,3.02533,10.80475,73.26,13.24,74.4467944239,138.02,10.37256,3.02533,10.80475,10.37256,3.02533,10.80475,0.0,0.0,0.0,138.61
2020-07-18 18:30:00,74.3116,17.5788,76.3624783778,11.2416,3.2788,11.71,63.07,14.3,64.6708195402,137.46,88.0116,25.1488,91.5341678063,11.2416,3.2788,11.71,76.77,21.87,79.8243684598,138.28,82.4116,17.1788,84.1830326372,11.2416,3.2788,11.71,71.17,13.9,72.5146805826,137.38,11.2416,3.2788,11.71,11.2416,3.2788,11.71,0.0,0.0,0.0,137.85
2020-07-18 19:00:00,73.5772,17.8221,75.7048981787,9.6072,2.8021000000000003,10.0075,63.97,15.02,65.7096743258,136.61,87.3372,22.9521,90.3027430273,9.6072,2.8021000000000003,10.0075,77.73,20.15,80.2992864227,137.17,81.8072,17.5621,83.6710543034,9.6072,2.8021000000000003,10.0075,72.2,14.76,73.6932669923,136.53,9.6072,2.8021000000000003,10.0075,9.6072,2.8021000000000003,10.0075,0.0,0.0,0.0,136.75
2020-07-18 19:30:00,72.77984000000001,17.93412,74.9569060901,8.85984,2.58412,9.229,63.92,15.35,65.7372717718,136.81,86.52984000000001,23.11412,89.56380828100001,8.85984,2.58412,9.229,77.67,20.53,80.3374744437,137.37,81.00984,17.70412,82.921830912,8.85984,2.58412,9.229,72.15,15.12,73.7172768081,136.73,8.85984,2.58412,9.229,8.85984,2.58412,9.229,0.0,0.0,0.0,136.95
2020-07-18 20:00:00,71.95664,17.67652,74.0960012376,7.49664,2.18652,7.809,64.46,15.49,66.2950352591,137.01,85.81664,22.91652,88.8237726614,7.49664,2.18652,7.809,78.32,20.73,81.0170062394,137.58,80.23664,17.46652,82.1157580456,7.49664,2.18652,7.809,72.74,15.28,74.3275588191,136.93,7.49664,2.18652,7.809,7.49664,2.18652,7.809,0.0,0.0,0.0,137.14
