Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-18 20:30:00,70.88208,17.76644,73.0747265161,6.74208,1.96644,7.023,64.14,15.8,66.0573962551,136.75,84.67208,23.07644,87.760373829,6.74208,1.96644,7.023,77.93,21.11,80.7385719467,137.32,79.13208,17.60644,81.0670883565,6.74208,1.96644,7.023,72.39,15.64,74.0602572234,136.67,6.74208,1.96644,7.023,6.74208,1.96644,7.023,0.0,0.0,0.0,136.89
2020-07-18 21:00:00,69.99264,17.78702,72.2173644953,5.61264,1.6370200000000001,5.8465,64.38,16.15,66.3747459505,136.9,83.85264,23.17702,86.9967786246,5.61264,1.6370200000000001,5.8465,78.24,21.54,81.1509038767,137.48,78.27264,17.66702,80.2416959457,5.61264,1.6370200000000001,5.8465,72.66,16.03,74.4072341913,136.82,5.61264,1.6370200000000001,5.8465,5.61264,1.6370200000000001,5.8465,0.0,0.0,0.0,137.05
2020-07-18 21:30:00,69.30032,18.27176,71.6686232992,5.08032,1.48176,5.292,64.22,16.79,66.3785545188,137.17,83.10032,23.81176,86.4445666216,5.08032,1.48176,5.292,78.02,22.33,81.1526296555,137.75,77.55032,18.22176,79.6623164966,5.08032,1.48176,5.292,72.47,16.74,74.3782797596,137.08,5.08032,1.48176,5.292,5.08032,1.48176,5.292,0.0,0.0,0.0,137.33
2020-07-18 22:00:00,68.74896,18.53303,71.2031790165,5.11896,1.49303,5.33225,63.63,17.04,65.872137509,137.17,82.45896,24.12303,85.9150781916,5.11896,1.49303,5.33225,77.34,22.63,80.582830057,137.75,76.93896,18.51303,79.1349217834,5.11896,1.49303,5.33225,71.82,17.02,73.8091647426,137.08,5.11896,1.49303,5.33225,5.11896,1.49303,5.33225,0.0,0.0,0.0,137.33
2020-07-18 22:30:00,66.76032000000001,19.57301,69.5704179013,5.05032,1.47301,5.26075,61.71,18.1,64.3096734559,137.55,80.01032,24.72301,83.7429312239,5.05032,1.47301,5.26075,74.96,23.25,78.4828904921,138.09,74.69032,19.66301,77.2352112962,5.05032,1.47301,5.26075,69.64,18.19,71.9764246125,137.46,5.05032,1.47301,5.26075,5.05032,1.47301,5.26075,0.0,0.0,0.0,137.68
2020-07-18 23:00:00,64.7856,19.7308,67.7235441778,4.9056,1.4308,5.11,59.88,18.3,62.6139313572,137.83,77.6556,26.0008,81.8928190503,4.9056,1.4308,5.11,72.75,24.57,76.7870262479,138.5,72.4656,19.8308,75.1300460003,4.9056,1.4308,5.11,67.56,18.4,70.0208083358,137.74,4.9056,1.4308,5.11,4.9056,1.4308,5.11,0.0,0.0,0.0,138.09
2020-07-18 23:30:00,62.67984,19.93537,65.7737129822,4.02984,1.17537,4.19775,58.65,18.76,61.5772693451,137.98,75.30984,25.52537,79.5180263491,4.02984,1.17537,4.19775,71.28,24.35,75.3243712221,138.57,70.17984,20.07537,72.9947287348,4.02984,1.17537,4.19775,66.15,18.9,68.7970384537,137.89,4.02984,1.17537,4.19775,4.02984,1.17537,4.19775,0.0,0.0,0.0,138.17
2020-07-19 00:00:00,59.54792,20.77231,63.0669774055,4.32792,1.26231,4.50825,55.22,19.51,58.5652499354,138.26,71.44792,25.86231,75.9846323335,4.32792,1.26231,4.50825,67.12,24.6,71.4860433931,138.82,66.60792000000001,20.982310000000002,69.8346070345,4.32792,1.26231,4.50825,62.28,19.72,65.3274582392,138.17,4.32792,1.26231,4.50825,4.32792,1.26231,4.50825,0.0,0.0,0.0,138.4
2020-07-19 00:30:00,57.19464,19.90427,60.5591182974,4.09464,1.19427,4.26525,53.1,18.71,56.299858792,138.54,68.82464,28.73427,74.5820980099,4.09464,1.19427,4.26525,64.73,27.54,70.3450389153,139.51,63.97464,19.97427,67.0203403838,4.09464,1.19427,4.26525,59.88,18.78,62.7558985275,138.46,4.09464,1.19427,4.26525,4.09464,1.19427,4.26525,0.0,0.0,0.0,139.09
2020-07-19 01:00:00,55.53424,20.33457,59.1400587543,3.68424,1.07457,3.83775,51.85,19.26,55.3115729301,139.08,66.86424,28.70457,72.765231599,3.68424,1.07457,3.83775,63.18,27.63,68.9574455733,140.0,62.15424,20.46457,65.4365966051,3.68424,1.07457,3.83775,58.47,19.39,61.6012418706,138.99,3.68424,1.07457,3.83775,3.68424,1.07457,3.83775,0.0,0.0,0.0,139.57
2020-07-19 01:30:00,54.49248,20.57239,58.2464900819,3.64248,1.06239,3.79425,50.85,19.51,54.464324103,139.05,65.65248,28.99239,71.76912155,3.64248,1.06239,3.79425,62.01,27.93,68.0097419492,139.97,60.99248,20.74239,64.4230499081,3.64248,1.06239,3.79425,57.35,19.68,60.6327048712,138.96,3.64248,1.06239,3.79425,3.64248,1.06239,3.79425,0.0,0.0,0.0,139.57
2020-07-19 02:00:00,53.6188,20.6584,57.4608145087,3.6288,1.0584,3.7800000000000002,49.99,19.6,53.6950658813,139.24,64.5788,29.6584,71.0636482317,3.6288,1.0584,3.7800000000000002,60.95,28.6,67.3265363731,140.23,59.9888,20.8084,63.49524105,3.6288,1.0584,3.7800000000000002,56.36,19.75,59.7202821494,139.15,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,139.81
2020-07-19 02:30:00,52.63592,20.53756,56.5007207476,3.62592,1.05756,3.777,49.01,19.48,52.7394586624,139.2,63.41592,31.12756,70.6434986464,3.62592,1.05756,3.777,59.79,30.07,66.9256976056,140.36,58.89592,20.67756,62.4202761945,3.62592,1.05756,3.777,55.27,19.62,58.6491031474,139.12,3.62592,1.05756,3.777,3.62592,1.05756,3.777,0.0,0.0,0.0,139.94
2020-07-19 03:00:00,51.78776,20.66643,55.759065763,3.5877600000000003,1.04643,3.73725,48.2,19.62,52.0402190618,139.2,62.37776,31.26643,69.7751717129,3.5877600000000003,1.04643,3.73725,58.79,30.22,66.1022881601,140.36,57.92776,20.81643,61.5544404293,3.5877600000000003,1.04643,3.73725,54.34,19.77,57.8246357533,139.12,3.5877600000000003,1.04643,3.73725,3.5877600000000003,1.04643,3.73725,0.0,0.0,0.0,139.94
2020-07-19 03:30:00,50.80256,21.00533,54.9738482459,3.6525600000000003,1.0653299999999999,3.8047500000000003,47.15,19.94,51.1930278456,139.07,61.17256,31.66533,68.8823288004,3.6525600000000003,1.0653299999999999,3.8047500000000003,57.52,30.6,65.1529769082,140.25,56.81256,21.19533,60.6375212848,3.6525600000000003,1.0653299999999999,3.8047500000000003,53.16,20.13,56.8436671935,138.98,3.6525600000000003,1.0653299999999999,3.8047500000000003,3.6525600000000003,1.0653299999999999,3.8047500000000003,0.0,0.0,0.0,139.83
2020-07-19 04:00:00,50.46208,21.00519,54.6593041015,3.65208,1.06519,3.80425,46.81,19.94,50.8800520833,139.07,60.74208,31.65519,68.4956300552,3.65208,1.06519,3.80425,57.09,30.59,64.7689447189,140.25,56.41208,21.19519,60.2624165551,3.65208,1.06519,3.80425,52.76,20.13,56.4697662471,138.98,3.65208,1.06519,3.80425,3.65208,1.06519,3.80425,0.0,0.0,0.0,139.83
2020-07-19 04:30:00,49.93672,21.16446,54.2366146754,3.78672,1.10446,3.9445,46.15,20.06,50.3212291185,139.13,60.08672,31.83446,67.9988732543,3.78672,1.10446,3.9445,56.3,30.73,64.1406493575,140.31,55.816720000000004,21.36446,59.7657626292,3.78672,1.10446,3.9445,52.03,20.26,55.8353696146,139.04,3.78672,1.10446,3.9445,3.78672,1.10446,3.9445,0.0,0.0,0.0,139.88
2020-07-19 05:00:00,49.31392,18.71906,52.7471886744,3.97392,1.15906,4.1395,45.34,17.56,48.6216947463,139.05,58.69392,37.04906,69.4089986374,3.97392,1.15906,4.1395,54.72,35.89,65.4398235022,139.78,55.10392,18.59906,58.1581209484,3.97392,1.15906,4.1395,51.13,17.44,54.0224999422,138.95,3.97392,1.15906,4.1395,3.97392,1.15906,4.1395,0.0,0.0,0.0,139.36
2020-07-19 05:30:00,49.58072,8.48771,50.3019782589,3.90072,1.13771,4.06325,45.68,7.35,46.267536135,137.89,56.45072,57.33771,80.4630149607,3.90072,1.13771,4.06325,52.55,56.2,76.9411625854,136.49,55.46072,7.10771,55.9143184199,3.90072,1.13771,4.06325,51.56,5.97,51.9044747589,137.77,3.90072,1.13771,4.06325,3.90072,1.13771,4.06325,0.0,0.0,0.0,136.08
2020-07-19 06:00:00,49.24712,8.89541,50.0440520678,4.40712,1.28541,4.59075,44.84,7.61,45.4811796241,138.03,55.97712,57.87541,80.5170854301,4.40712,1.28541,4.59075,51.57,56.59,76.5630002024,136.62,55.01712,7.53541,55.5307653194,4.40712,1.28541,4.59075,50.61,6.25,50.9944565615,137.89,4.40712,1.28541,4.59075,4.40712,1.28541,4.59075,0.0,0.0,0.0,136.22
2020-07-19 06:30:00,51.21328,8.38679,51.8954554355,4.34328,1.26679,4.52425,46.87,7.12,47.4077135074,137.9,58.24328,56.19679,80.9342873661,4.34328,1.26679,4.52425,53.9,54.93,76.9578774395,136.38,57.26328,6.97679,57.6867301471,4.34328,1.26679,4.52425,52.92,5.71,53.2271594207,137.77,4.34328,1.26679,4.52425,4.34328,1.26679,4.52425,0.0,0.0,0.0,136.0
2020-07-19 07:00:00,53.16736,8.01423,53.7679835205,4.91736,1.4342300000000001,5.12225,48.25,6.58,48.6966004974,137.68,60.33736,54.03423,80.9956481761,4.91736,1.4342300000000001,5.12225,55.42,52.6,76.407698565,135.99,59.37736,6.56423,59.7390993911,4.91736,1.4342300000000001,5.12225,54.46,5.13,54.7010831703,137.55,4.91736,1.4342300000000001,5.12225,4.91736,1.4342300000000001,5.12225,0.0,0.0,0.0,135.61
2020-07-19 07:30:00,54.26808,8.03444,54.8596093041,7.79808,2.2744400000000002,8.123,46.47,5.76,46.8256179884,137.53,61.10808,54.74444,82.0435929991,7.79808,2.2744400000000002,8.123,53.31,52.47,74.8001136363,135.92,60.26808,6.45444,60.6127153541,7.79808,2.2744400000000002,8.123,52.47,4.18,52.6362356177,137.4,7.79808,2.2744400000000002,8.123,7.79808,2.2744400000000002,8.123,0.0,0.0,0.0,135.56
2020-07-19 08:00:00,54.07208,9.25769,54.8588612684,12.95208,3.77769,13.49175,41.12,5.48,41.4835485464,137.4,59.90208,56.02769,82.0204927751,12.95208,3.77769,13.49175,46.95,52.25,70.2450354118,135.81,59.36208,7.61769,59.84885749,12.95208,3.77769,13.49175,46.41,3.84,46.5685913465,137.26,12.95208,3.77769,13.49175,12.95208,3.77769,13.49175,0.0,0.0,0.0,135.46
2020-07-19 08:30:00,58.81256,8.63158,59.4425890002,16.46256,4.80158,17.1485,42.35,3.83,42.5228338661,137.17,64.83256,55.21158,85.1562058939,16.46256,4.80158,17.1485,48.37,50.41,69.8629014571,135.58,64.27256,6.80158,64.6314432722,16.46256,4.80158,17.1485,47.81,2.0,47.8518139677,137.03,16.46256,4.80158,17.1485,16.46256,4.80158,17.1485,0.0,0.0,0.0,135.21
2020-07-19 09:00:00,59.03176,22.44718,63.1555585729,19.36176,5.6471800000000005,20.1685,39.67,16.8,43.0807253885,138.37,67.74176,25.72718,72.4626375358,19.36176,5.6471800000000005,20.1685,48.38,20.08,52.3815883684,139.11,64.08176,22.22718,67.8271294944,19.36176,5.6471800000000005,20.1685,44.72,16.58,47.694599275,138.22,19.36176,5.6471800000000005,20.1685,19.36176,5.6471800000000005,20.1685,0.0,0.0,0.0,138.73
2020-07-19 09:30:00,61.136,22.64925,65.1966181758,23.346,6.8092500000000005,24.31875,37.79,15.84,40.9754768124,138.44,69.626,25.79925,74.2521459391,23.346,6.8092500000000005,24.31875,46.28,18.99,50.0245789587,139.44,65.936,22.50925,69.6722500825,23.346,6.8092500000000005,24.31875,42.59,15.7,45.3916082553,138.3,23.346,6.8092500000000005,24.31875,23.346,6.8092500000000005,24.31875,0.0,0.0,0.0,139.06
2020-07-19 10:00:00,61.80376,25.17693,66.7351672985,26.18376,7.63693,27.27475,35.62,17.54,39.7043574435,138.51,70.61376,19.64693,73.2960091667,26.18376,7.63693,27.27475,44.43,12.01,46.0246129804,140.19,66.30376,25.00693,70.8627909284,26.18376,7.63693,27.27475,40.12,17.37,43.718775143,138.37,26.18376,7.63693,27.27475,26.18376,7.63693,27.27475,0.0,0.0,0.0,139.8
2020-07-19 10:30:00,61.22144,25.05292,66.1491762322,28.02144,8.17292,29.189,33.2,16.88,37.2447902397,138.34,69.49144,19.38292,72.1440075197,28.02144,8.17292,29.189,41.47,11.21,42.9584101196,140.01,65.42144,24.79292,69.9618016763,28.02144,8.17292,29.189,37.4,16.62,40.9265732746,138.2,28.02144,8.17292,29.189,28.02144,8.17292,29.189,0.0,0.0,0.0,139.61
2020-07-19 11:00:00,61.74968,24.65449,66.4895996173,28.36968,8.27449,29.55175,33.38,16.38,37.1823721675,138.06,70.04968,19.25449,72.6477326092,28.36968,8.27449,29.55175,41.68,10.98,43.1020045938,139.75,65.96968,24.32449,70.3113041627,28.36968,8.27449,29.55175,37.6,16.05,40.8823005713,137.93,28.36968,8.27449,29.55175,28.36968,8.27449,29.55175,0.0,0.0,0.0,139.36
2020-07-19 11:30:00,63.84928,24.25104,68.2996595716,30.20928,8.81104,31.468,33.64,15.44,37.0140946127,137.56,72.13928,18.43104,74.4565574976,30.20928,8.81104,31.468,41.93,9.62,43.0194060861,139.2,68.09928,23.82104,72.1453663321,30.20928,8.81104,31.468,37.89,15.01,40.7547813146,137.43,30.20928,8.81104,31.468,30.20928,8.81104,31.468,0.0,0.0,0.0,138.8
2020-07-19 12:00:00,64.00424,24.32082,68.469299861,31.13424,9.08082,32.4315,32.87,15.24,36.2311261211,137.47,72.12424,18.09082,74.358481452,31.13424,9.08082,32.4315,40.99,9.01,41.9685620435,139.06,68.15424,23.85082,72.2070775246,31.13424,9.08082,32.4315,37.02,14.77,39.8576630022,137.33,31.13424,9.08082,32.4315,31.13424,9.08082,32.4315,0.0,0.0,0.0,138.64
2020-07-19 12:30:00,64.926,24.3355,69.3368735685,30.876,9.0055,32.1625,34.05,15.33,37.341818381,137.6,73.316,18.1155,75.5209056901,30.876,9.0055,32.1625,42.44,9.11,43.4067471714,139.2,69.226,23.8955,73.2341040517,30.876,9.0055,32.1625,38.35,14.89,41.139210007,137.47,30.876,9.0055,32.1625,30.876,9.0055,32.1625,0.0,0.0,0.0,138.79
2020-07-19 13:00:00,64.57248,24.15739,68.9433438771,30.40248,8.86739,31.66925,34.17,15.29,37.4349168558,137.32,72.95248,18.32739,75.2193961845,30.40248,8.86739,31.66925,42.55,9.46,43.5889217577,138.95,68.89248,23.71739,72.8607465578,30.40248,8.86739,31.66925,38.49,14.85,41.2553342006,137.19,30.40248,8.86739,31.66925,30.40248,8.86739,31.66925,0.0,0.0,0.0,138.52
2020-07-19 13:30:00,63.49648,23.35689,67.6560956815,28.44648,8.29689,29.63175,35.05,15.06,38.1484744125,137.42,72.09648,19.34689,74.6472007584,28.44648,8.29689,29.63175,43.65,11.05,45.0269363826,139.24,67.92648,22.88689,71.6785631766,28.44648,8.29689,29.63175,39.48,14.59,42.0896483711,137.28,28.44648,8.29689,29.63175,28.44648,8.29689,29.63175,0.0,0.0,0.0,138.82
2020-07-19 14:00:00,63.05912,23.32641,67.2352141267,27.27912,7.95641,28.41575,35.78,15.37,38.9415626291,137.48,71.81912,19.56641,74.436754348,27.27912,7.95641,28.41575,44.54,11.61,46.0282923863,139.34,67.58912,22.89641,71.3619978228,27.27912,7.95641,28.41575,40.31,14.94,42.9895301207,137.33,27.27912,7.95641,28.41575,27.27912,7.95641,28.41575,0.0,0.0,0.0,138.92
2020-07-19 14:30:00,62.5988,23.3109,66.798262105,23.9688,6.9909,24.9675,38.63,16.32,41.9358951258,137.7,72.0288,19.7709,74.6929482364,23.9688,6.9909,24.9675,48.06,12.78,49.7301920366,139.59,67.4988,23.0209,71.3165467353,23.9688,6.9909,24.9675,43.53,16.03,46.3877332923,137.58,23.9688,6.9909,24.9675,23.9688,6.9909,24.9675,0.0,0.0,0.0,139.18
2020-07-19 15:00:00,63.16096,23.84653,67.5126940742,21.45096,6.25653,22.34475,41.71,17.59,45.2673414285,138.12,73.29096,18.69653,75.638119039,21.45096,6.25653,22.34475,51.84,12.44,53.3117172862,139.82,68.45096,23.70653,72.4398611923,21.45096,6.25653,22.34475,47.0,17.45,50.1348431732,138.03,21.45096,6.25653,22.34475,21.45096,6.25653,22.34475,0.0,0.0,0.0,139.42
2020-07-19 15:30:00,63.93656,24.13983,68.3418985474,20.29656,5.91983,21.14225,43.64,18.22,47.2907813427,137.83,74.49656,18.58983,76.7809822239,20.29656,5.91983,21.14225,54.2,12.67,55.6611974359,139.48,69.46656,24.11983,73.5348159545,20.29656,5.91983,21.14225,49.17,18.2,52.4302288761,137.76,20.29656,5.91983,21.14225,20.29656,5.91983,21.14225,0.0,0.0,0.0,139.08
2020-07-19 16:00:00,63.86424,23.85582,68.1743448714,20.69424,6.03582,21.5565,43.17,17.82,46.7033328575,137.62,74.32424,18.21582,76.5239096613,20.69424,6.03582,21.5565,53.63,12.18,54.9957207426,139.26,69.35424,23.78582,73.3196824806,20.69424,6.03582,21.5565,48.66,17.75,51.7963135754,137.55,20.69424,6.03582,21.5565,20.69424,6.03582,21.5565,0.0,0.0,0.0,138.84
2020-07-19 16:30:00,64.51776,24.26518,68.9299667478,22.09776,6.44518,23.0185,42.42,17.82,46.0109639108,137.49,74.78776,18.70518,77.0914574039,22.09776,6.44518,23.0185,52.69,12.26,54.097538761,139.13,69.89776,24.18518,73.96363826,22.09776,6.44518,23.0185,47.8,17.74,50.985758796,137.41,22.09776,6.44518,23.0185,22.09776,6.44518,23.0185,0.0,0.0,0.0,138.7
2020-07-19 17:00:00,67.85976,23.18493,71.7111428326,19.55976,5.70493,20.37475,48.3,17.48,51.3657512356,137.21,79.42976,18.76493,81.6162322799,19.55976,5.70493,20.37475,59.87,13.06,61.2778956884,138.95,74.00976,23.09493,77.5294806313,19.55976,5.70493,20.37475,54.45,17.39,57.1595538821,137.13,19.55976,5.70493,20.37475,19.55976,5.70493,20.37475,0.0,0.0,0.0,138.53
2020-07-19 17:30:00,68.9256,23.19705,72.7244213732,17.7156,5.16705,18.45375,51.21,18.03,54.2912976452,137.54,81.1656,18.90705,83.3386534752,17.7156,5.16705,18.45375,63.45,13.74,64.9206446364,139.29,75.4556,23.19705,78.9408050381,17.7156,5.16705,18.45375,57.74,18.03,60.4895734817,137.46,17.7156,5.16705,18.45375,17.7156,5.16705,18.45375,0.0,0.0,0.0,138.87
2020-07-19 18:00:00,68.92632,23.13976,72.7068503072,16.69632,4.86976,17.392,52.23,18.27,55.3332251003,137.91,81.39632,18.85976,83.552686712,16.69632,4.86976,17.392,64.7,13.99,66.1952422762,139.67,75.60632,23.15976,79.0739534057,16.69632,4.86976,17.392,58.91,18.29,61.6839703651,137.83,16.69632,4.86976,17.392,16.69632,4.86976,17.392,0.0,0.0,0.0,139.25
2020-07-19 18:30:00,70.45992,22.41331,73.9388719928,13.51992,3.9433100000000003,14.08325,56.94,18.47,59.8607091505,137.84,83.98992,18.27331,85.954758565,13.51992,3.9433100000000003,14.08325,70.47,14.33,71.912236789,139.59,77.74992,22.48331,80.9354637261,13.51992,3.9433100000000003,14.08325,64.23,18.54,66.8522587502,137.75,13.51992,3.9433100000000003,14.08325,13.51992,3.9433100000000003,14.08325,0.0,0.0,0.0,139.17
2020-07-19 19:00:00,72.14176,21.44593,75.2619522034,10.03176,2.92593,10.44975,62.11,18.52,64.8123637896,137.89,86.83176,17.45593,88.5689789761,10.03176,2.92593,10.44975,76.8,14.53,78.1624008075,139.63,80.10176,21.54593,82.9488942341,10.03176,2.92593,10.44975,70.07,18.62,72.5017882538,137.8,10.03176,2.92593,10.44975,10.03176,2.92593,10.44975,0.0,0.0,0.0,139.22
2020-07-19 19:30:00,72.58904,20.98847,75.5624549698,8.66904,2.52847,9.03025,63.92,18.46,66.5322327898,137.99,87.76904,17.91847,89.5794393243,8.66904,2.52847,9.03025,79.1,15.39,80.5832619097,139.83,80.79904,21.09847,83.508264868,8.66904,2.52847,9.03025,72.13,18.57,74.4820904648,137.9,8.66904,2.52847,9.03025,8.66904,2.52847,9.03025,0.0,0.0,0.0,139.39
2020-07-19 20:00:00,70.75152,22.06961,74.1137319791,8.98152,2.61961,9.35575,61.77,19.45,64.7598285977,138.35,85.47152,17.77961,87.3011756099,8.98152,2.61961,9.35575,76.49,15.16,77.9778539074,140.07,78.66152,22.29961,81.7612826151,8.98152,2.61961,9.35575,69.68,19.68,72.4058340191,138.26,8.98152,2.61961,9.35575,8.98152,2.61961,9.35575,0.0,0.0,0.0,139.65
2020-07-19 20:30:00,70.212,21.99225,73.5757025387,7.242,2.11225,7.54375,62.97,19.88,66.0335922088,138.01,85.212,17.36225,86.9628234883,7.242,2.11225,7.54375,77.97,15.25,79.4473624484,139.68,78.302,22.29225,81.4134363239,7.242,2.11225,7.54375,71.06,20.18,73.8698585351,137.92,7.242,2.11225,7.54375,7.242,2.11225,7.54375,0.0,0.0,0.0,139.25
2020-07-19 21:00:00,69.71888,21.97384,73.0997392116,6.21888,1.8138400000000001,6.478,63.5,20.16,66.6233862844,137.96,84.81888000000001,17.70384,86.6468023368,6.21888,1.8138400000000001,6.478,78.6,15.89,80.190099763,139.68,77.85888,22.30384,80.9905332344,6.21888,1.8138400000000001,6.478,71.64,20.49,74.5126143683,137.88,6.21888,1.8138400000000001,6.478,6.21888,1.8138400000000001,6.478,0.0,0.0,0.0,139.25
2020-07-19 21:30:00,66.92504,24.04397,71.1131033802,9.78504,2.8539700000000003,10.19275,57.14,21.19,60.9425606617,137.51,80.59504,21.72397,83.4715001971,9.78504,2.8539700000000003,10.19275,70.81,18.87,73.2811913113,139.45,74.23504,24.49397,78.1715787877,9.78504,2.8539700000000003,10.19275,64.45,21.64,67.9859698761,137.44,9.78504,2.8539700000000003,10.19275,9.78504,2.8539700000000003,10.19275,0.0,0.0,0.0,139.0
2020-07-19 22:00:00,66.6504,24.0747,70.8651324718,9.8904,2.8847,10.3025,56.76,21.19,60.586415144,137.51,80.2204,21.7647,83.1204832893,9.8904,2.8847,10.3025,70.33,18.88,72.820074842,139.45,73.9004,24.5147,77.8603855388,9.8904,2.8847,10.3025,64.01,21.63,67.5657975606,137.44,9.8904,2.8847,10.3025,9.8904,2.8847,10.3025,0.0,0.0,0.0,139.0
2020-07-19 22:30:00,67.96912,21.42141,71.2648446288,4.83912,1.41141,5.04075,63.13,20.01,66.2253501312,137.44,82.96912,19.06141,85.1305598758,4.83912,1.41141,5.04075,78.13,17.65,80.0988102284,139.36,76.07912,21.74141,79.124720592,4.83912,1.41141,5.04075,71.24,20.33,74.0840502403,137.36,4.83912,1.41141,5.04075,4.83912,1.41141,5.04075,0.0,0.0,0.0,138.94
2020-07-19 23:00:00,64.51864,22.09627,68.1975076917,4.71864,1.37627,4.91525,59.8,20.72,63.2879008974,137.37,78.75864,19.88627,81.2304567829,4.71864,1.37627,4.91525,74.04,18.51,76.3186851302,139.33,72.18864,22.49627,75.6127099697,4.71864,1.37627,4.91525,67.47,21.12,70.6983401502,137.3,4.71864,1.37627,4.91525,4.71864,1.37627,4.91525,0.0,0.0,0.0,138.94
2020-07-19 23:30:00,62.34408,22.08369,66.1398040144,4.02408,1.1736900000000001,4.19175,58.32,20.91,61.9552298035,137.49,76.17408,18.49369,78.386906009,4.02408,1.1736900000000001,4.19175,72.15,17.32,74.1997634767,139.33,69.80408,22.48369,73.33570686,4.02408,1.1736900000000001,4.19175,65.78,21.31,69.1456759313,137.42,4.02408,1.1736900000000001,4.19175,4.02408,1.1736900000000001,4.19175,0.0,0.0,0.0,138.87
2020-07-20 00:00:00,59.06912,23.22141,63.4696369925,3.63912,1.06141,3.79075,55.43,22.16,59.6954814035,138.05,72.24912,18.10141,74.4821883725,3.63912,1.06141,3.79075,68.61,17.04,70.694368234,139.73,66.14912,23.78141,70.2941074228,3.63912,1.06141,3.79075,62.51,22.72,66.5108900858,137.97,3.63912,1.06141,3.79075,3.63912,1.06141,3.79075,0.0,0.0,0.0,139.3
2020-07-20 00:30:00,56.5664,23.50895,61.2570676662,3.5964,1.04895,3.74625,52.97,22.46,57.5349676284,138.14,69.1964,18.08895,71.5216882146,3.5964,1.04895,3.74625,65.6,17.04,67.7769990483,139.8,63.3164,24.06895,67.7368501118,3.5964,1.04895,3.74625,59.72,23.02,64.0031155492,138.06,3.5964,1.04895,3.74625,3.5964,1.04895,3.74625,0.0,0.0,0.0,139.37
2020-07-20 01:00:00,55.05104,23.32947,59.7903100474,3.46104,1.00947,3.60525,51.59,22.32,56.2113022443,138.23,67.44104,19.07947,70.0879451244,3.46104,1.00947,3.60525,63.98,18.07,66.4828195852,140.02,61.63104,23.88947,66.0991064112,3.46104,1.00947,3.60525,58.17,22.88,62.5079458949,138.15,3.46104,1.00947,3.60525,3.46104,1.00947,3.60525,0.0,0.0,0.0,139.59
2020-07-20 01:30:00,54.17984,23.48412,59.0504780218,3.57984,1.04412,3.729,50.6,22.44,55.3526295672,138.34,66.35984,19.26412,69.099455021,3.57984,1.04412,3.729,62.78,18.22,65.3704581596,140.15,60.63984,24.02412,65.2253672814,3.57984,1.04412,3.729,57.06,22.98,61.5136082505,138.27,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0.0,0.0,0.0,139.71
2020-07-20 02:00:00,53.91144,19.28542,57.2570588439,3.48144,1.01542,3.6265,50.43,18.27,53.6374663831,138.1,64.94144,29.10542,71.1654136688,3.48144,1.01542,3.6265,61.46,28.09,67.5749931558,139.17,60.36144,19.30542,63.3735171838,3.48144,1.01542,3.6265,56.88,18.29,59.7482928626,138.02,3.48144,1.01542,3.6265,3.48144,1.01542,3.6265,0.0,0.0,0.0,138.73
2020-07-20 02:30:00,54.03984,11.40037,55.2292743331,3.42984,1.00037,3.57275,50.61,10.4,51.6675149393,137.23,62.75984,45.17037,77.325027273,3.42984,1.00037,3.57275,59.33,44.17,73.9664640226,136.5,60.54984,10.45037,61.4450433897,3.42984,1.00037,3.57275,57.12,9.45,57.8964325326,137.17,3.42984,1.00037,3.57275,3.42984,1.00037,3.57275,0.0,0.0,0.0,136.08
2020-07-20 03:00:00,53.44832,11.52576,54.6769243319,3.44832,1.00576,3.592,50.0,10.52,51.0947198838,137.5,62.02832,45.15576,76.7238889995,3.44832,1.00576,3.592,58.58,44.15,73.354201652,136.73,59.88832,10.57576,60.8149453013,3.44832,1.00576,3.592,56.44,9.57,57.245598084,137.44,3.44832,1.00576,3.592,3.44832,1.00576,3.592,0.0,0.0,0.0,136.33
2020-07-20 03:30:00,52.87224,11.54857,54.1187881577,3.73224,1.08857,3.88775,49.14,10.46,50.24093152,137.57,61.28224,45.23857,76.1711307193,3.73224,1.08857,3.88775,57.55,44.15,72.53430223,136.81,59.19224,10.58857,60.131847559,3.73224,1.08857,3.88775,55.46,9.5,56.2677669719,137.47,3.73224,1.08857,3.88775,3.73224,1.08857,3.88775,0.0,0.0,0.0,136.41
2020-07-20 04:00:00,52.8108,11.3719,54.0212986354,3.6408,1.0619,3.7925,49.17,10.31,50.239277463,137.57,61.3308,46.7619,77.1242006134,3.6408,1.0619,3.7925,57.69,45.7,73.5977316227,137.0,59.1308,10.3819,60.0352842606,3.6408,1.0619,3.7925,55.49,9.32,56.267241802,137.47,3.6408,1.0619,3.7925,3.6408,1.0619,3.7925,0.0,0.0,0.0,136.6
2020-07-20 04:30:00,52.73536,11.20073,53.9117292142,3.94536,1.15073,4.10975,48.79,10.05,49.814321234,137.39,61.21536,46.93073,77.1350356081,3.94536,1.15073,4.10975,57.27,45.78,73.3189013829,136.84,59.01536,10.18073,59.8870601989,3.94536,1.15073,4.10975,55.07,9.03,55.8054280514,137.25,3.94536,1.15073,4.10975,3.94536,1.15073,4.10975,0.0,0.0,0.0,136.44
2020-07-20 05:00:00,52.908,10.98025,54.0353805766,3.9779999999999998,1.16025,4.14375,48.93,9.82,49.905684045,137.39,61.428,46.65025,77.1339420039,3.9779999999999998,1.16025,4.14375,57.45,45.49,73.2792098757,136.84,59.208,9.930250000000001,60.0349658871,3.9779999999999998,1.16025,4.14375,55.23,8.77,55.9219616966,137.27,3.9779999999999998,1.16025,4.14375,3.9779999999999998,1.16025,4.14375,0.0,0.0,0.0,136.46
2020-07-20 05:30:00,55.55568,10.38624,56.5182055766,3.89568,1.13624,4.058,51.66,9.25,52.4815977272,137.39,64.58568,45.91624,79.2439976074,3.89568,1.13624,4.058,60.69,44.78,75.422307708,136.84,62.20568,9.28624,62.8949988282,3.89568,1.13624,4.058,58.31,8.15,58.8768086771,137.27,3.89568,1.13624,4.058,3.89568,1.13624,4.058,0.0,0.0,0.0,136.46
2020-07-20 06:00:00,59.50224,9.78232,60.3009979155,4.12224,1.20232,4.294,55.38,8.58,56.0407066337,137.04,69.14224,43.03232,81.439731807,4.12224,1.20232,4.294,65.02,41.83,77.3133190337,136.24,66.65224,8.62232,67.2076297692,4.12224,1.20232,4.294,62.53,7.42,62.9687009553,136.92,4.12224,1.20232,4.294,4.12224,1.20232,4.294,0.0,0.0,0.0,135.87
2020-07-20 06:30:00,65.4288,19.57965,68.2956115981,4.7988,1.39965,4.99875,60.63,18.18,63.2969928196,137.12,79.6488,12.69965,80.6548972572,4.7988,1.39965,4.99875,74.85,11.3,75.6981670848,138.66,73.2188,19.65965,75.8122319389,4.7988,1.39965,4.99875,68.42,18.26,70.8147159847,137.0,4.7988,1.39965,4.99875,4.7988,1.39965,4.99875,0.0,0.0,0.0,138.27
2020-07-20 07:00:00,69.31896,21.50053,72.5767938515,5.65896,1.65053,5.89475,63.66,19.85,66.6829670906,136.89,85.36896,2.9205300000000003,85.4189020473,5.65896,1.65053,5.89475,79.71,1.27,79.7201166582,139.21,77.47896,21.82053,80.4930107038,5.65896,1.65053,5.89475,71.82,20.17,74.5985341679,136.78,5.65896,1.65053,5.89475,5.65896,1.65053,5.89475,0.0,0.0,0.0,138.8
2020-07-20 07:30:00,72.63192,20.75931,75.5403518298,8.91192,2.59931,9.28325,63.72,18.16,66.2572562064,136.63,88.64192,4.06931,88.7352763289,8.91192,2.59931,9.28325,79.73,1.47,79.7435502094,138.83,80.83192,20.85931,83.4799982305,8.91192,2.59931,9.28325,71.92,18.26,74.2018463382,136.51,8.91192,2.59931,9.28325,8.91192,2.59931,9.28325,0.0,0.0,0.0,138.42
2020-07-20 08:00:00,78.71816,18.83113,80.9392375234,13.23816,3.86113,13.78975,65.48,14.97,67.1694223587,136.5,95.09816,9.57113,95.5785884226,13.23816,3.86113,13.78975,81.86,5.71,82.0589038435,138.57,87.13816,18.53113,89.0868211761,13.23816,3.86113,13.78975,73.9,14.67,75.3420128481,136.38,13.23816,3.86113,13.78975,13.23816,3.86113,13.78975,0.0,0.0,0.0,138.17
2020-07-20 08:30:00,83.28336,17.00973,85.0026409446,16.11336,4.69973,16.78475,67.17,12.31,68.288688668,136.4,100.02336,12.96973,100.8607279468,16.11336,4.69973,16.78475,83.91,8.27,84.3165523489,138.48,91.93336,16.37973,93.3811449692,16.11336,4.69973,16.78475,75.82,11.68,76.7143715349,136.28,16.11336,4.69973,16.78475,16.11336,4.69973,16.78475,0.0,0.0,0.0,138.09
2020-07-20 09:00:00,86.0552,14.79985,87.3185719481,17.9652,5.23985,18.71375,68.09,9.56,68.7578482793,135.63,103.0152,14.53985,104.0362372881,17.9652,5.23985,18.71375,85.05,9.3,85.5569547144,137.86,94.8452,13.83985,95.849639598,17.9652,5.23985,18.71375,76.88,8.6,77.3595139592,135.51,17.9652,5.23985,18.71375,17.9652,5.23985,18.71375,0.0,0.0,0.0,137.49
2020-07-20 09:30:00,89.97352,14.75311,91.1750434925,18.35352,5.35311,19.11825,71.62,9.4,72.2342328816,138.05,103.97352,12.34311,104.7036065552,18.35352,5.35311,19.11825,85.62,6.99,85.904857255,138.49,97.38352,13.353110000000001,98.2947379785,18.35352,5.35311,19.11825,79.03,8.0,79.4338775335,137.93,18.35352,5.35311,19.11825,18.35352,5.35311,19.11825,0.0,0.0,0.0,138.1
2020-07-20 10:00:00,91.58424,13.13707,92.5216494911,14.66424,4.27707,15.27525,76.92,8.86,77.4285864523,139.8,104.48424,9.05707,104.876055062,14.66424,4.27707,15.27525,89.82,4.78,89.9471000088,139.06,98.52424,14.30707,99.5576120624,14.66424,4.27707,15.27525,83.86,10.03,84.4576846711,139.67,14.66424,4.27707,15.27525,14.66424,4.27707,15.27525,0.0,0.0,0.0,138.67
2020-07-20 10:30:00,92.03432,13.88126,93.0752675905,17.04432,4.97126,17.7545,74.99,8.91,75.5174695021,139.69,104.62432,9.92126,105.0936712436,17.04432,4.97126,17.7545,87.58,4.95,87.7197748515,138.98,98.80432,14.93126,99.9261536128,17.04432,4.97126,17.7545,81.76,9.96,82.3644292155,139.56,17.04432,4.97126,17.7545,17.04432,4.97126,17.7545,0.0,0.0,0.0,138.59
2020-07-20 11:00:00,89.96696,16.27203,91.4266528533,20.16696,5.88203,21.00725,69.8,10.39,70.569059084,0.0,104.50696,9.26203,104.9165853817,20.16696,5.88203,21.00725,84.34,3.38,84.4077010705,138.69,96.24696,14.09203,97.2731341058,20.16696,5.88203,21.00725,76.08,8.21,76.5216995368,139.29,20.16696,5.88203,21.00725,20.16696,5.88203,21.00725,0.0,0.0,0.0,138.31
2020-07-20 11:30:00,87.8324,17.55945,89.570445874,20.9124,6.09945,21.78375,66.92,11.46,67.8941676435,0.0,106.2524,7.77945,106.5368121734,20.9124,6.09945,21.78375,85.34,1.6800000000000002,85.3565346063,138.46,93.8524,13.09945,94.7621684854,20.9124,6.09945,21.78375,72.94,7.0,73.2751226543,139.16,20.9124,6.09945,21.78375,20.9124,6.09945,21.78375,0.0,0.0,0.0,138.07
2020-07-20 12:00:00,88.7076,16.7868,90.2819746793,18.2976,5.3368,19.06,70.41,11.45,71.3349185182,0.0,107.9576,7.0368,108.186690272,18.2976,5.3368,19.06,89.66,1.7000000000000002,89.6761149917,138.3,95.0776,12.3468,95.8759275939,18.2976,5.3368,19.06,76.78,7.01,77.0993417611,139.02,18.2976,5.3368,19.06,18.2976,5.3368,19.06,0.0,0.0,0.0,137.9
2020-07-20 12:30:00,89.65392,16.85531,91.2245956229,18.70392,5.45531,19.48325,70.95,11.4,71.8600201781,0.0,109.05392,7.22531,109.2930124572,18.70392,5.45531,19.48325,90.35,1.77,90.3673359129,138.39,96.06392,12.55531,96.8809193544,18.70392,5.45531,19.48325,77.36,7.1,77.6851311385,139.11,18.70392,5.45531,19.48325,18.70392,5.45531,19.48325,0.0,0.0,0.0,138.0
2020-07-20 13:00:00,89.01944,16.45067,90.5267100991,18.61944,5.43067,19.39525,70.4,11.02,71.2572831365,0.0,108.21944,7.80067,108.5002195683,18.61944,5.43067,19.39525,89.6,2.37,89.6313388274,138.55,95.37944,12.97067,96.2573418237,18.61944,5.43067,19.39525,76.76,7.54,77.1294314772,139.25,18.61944,5.43067,19.39525,18.61944,5.43067,19.39525,0.0,0.0,0.0,138.17
2020-07-20 13:30:00,86.17984,17.00162,87.8408783258,20.199840000000002,5.89162,21.0415,65.98,11.11,66.908837234,0.0,104.73984,8.80162,105.10900341,20.199840000000002,5.89162,21.0415,84.54,2.91,84.590068566,138.94,92.11984,13.26162,93.0695196434,20.199840000000002,5.89162,21.0415,71.92,7.37,72.2966340849,139.53,20.199840000000002,5.89162,21.0415,20.199840000000002,5.89162,21.0415,0.0,0.0,0.0,138.56
2020-07-20 14:00:00,83.67944,11.35317,84.4460961073,16.15944,4.71317,16.83275,67.52,6.64,67.8457073071,0.0,107.99944,18.18317,109.5194353143,16.15944,4.71317,16.83275,91.84,13.47,92.8225538326,137.38,92.37944,10.30317,92.9522256149,16.15944,4.71317,16.83275,76.22,5.59,76.4247113177,135.36,16.15944,4.71317,16.83275,16.15944,4.71317,16.83275,0.0,0.0,0.0,137.02
2020-07-20 14:30:00,81.85032,13.05051,82.8842005171,19.99032,5.83051,20.82325,61.86,7.22,62.279916506,0.0,104.55032,18.68051,106.2060773495,19.99032,5.83051,20.82325,84.56,12.85,85.5307903623,137.54,89.88032,11.77051,90.6477624046,19.99032,5.83051,20.82325,69.89,5.94,70.1419681788,135.39,19.99032,5.83051,20.82325,19.99032,5.83051,20.82325,0.0,0.0,0.0,137.18
2020-07-20 15:00:00,81.36896,13.15678,82.425775771,20.14896,5.87678,20.9885,61.22,7.28,61.6513325079,0.0,103.88896,18.72678,105.5632904899,20.14896,5.87678,20.9885,83.74,12.85,84.7201870867,137.8,89.27896,11.87678,90.0654795238,20.14896,5.87678,20.9885,69.13,6.0,69.389890474,135.63,20.14896,5.87678,20.9885,20.14896,5.87678,20.9885,0.0,0.0,0.0,137.43
2020-07-20 15:30:00,82.80056,12.68558,83.7666799882,17.47056,5.09558,18.1985,65.33,7.59,65.7694229867,0.0,106.22056,17.40558,107.6371756497,17.47056,5.09558,18.1985,88.75,12.31,89.5996573654,137.96,91.27056,11.46558,91.9879048976,17.47056,5.09558,18.1985,73.8,6.37,74.0744011113,135.78,17.47056,5.09558,18.1985,17.47056,5.09558,18.1985,0.0,0.0,0.0,137.59
2020-07-20 16:00:00,83.74456,13.45133,84.8179792754,18.24456,5.32133,19.00475,65.5,8.13,66.002627978,0.0,107.07456,16.90133,108.4002599396,18.24456,5.32133,19.00475,88.83,11.58,89.5816125106,138.1,92.21456,12.30133,93.0314344497,18.24456,5.32133,19.00475,73.97,6.98,74.2985955453,135.89,18.24456,5.32133,19.00475,18.24456,5.32133,19.00475,0.0,0.0,0.0,137.72
2020-07-20 16:30:00,78.19448,19.59464,80.6121989478,28.40448,8.28464,29.588,49.79,11.31,51.0583998966,0.0,97.66448,16.22464,99.0029777168,28.40448,8.28464,29.588,69.26,7.94,69.7136371164,139.4,84.60448,18.71464,86.649615039,28.40448,8.28464,29.588,56.2,10.43,57.1596439807,137.0,28.40448,8.28464,29.588,28.40448,8.28464,29.588,0.0,0.0,0.0,138.98
2020-07-20 17:00:00,79.86728,19.90629,82.3106481335,25.66728,7.48629,26.73675,54.2,12.42,55.6048235318,0.0,101.00728,12.85629,101.8221724653,25.66728,7.48629,26.73675,75.34,5.37,75.5311359639,139.77,86.86728,19.20629,88.9651949369,25.66728,7.48629,26.73675,61.2,11.72,62.312104763,137.22,25.66728,7.48629,26.73675,25.66728,7.48629,26.73675,0.0,0.0,0.0,139.35
2020-07-20 17:30:00,81.95144,20.71167,84.5281715895,24.45144,7.13167,25.47025,57.5,13.58,59.0818618529,0.0,104.11144,12.36167,104.8427528447,24.45144,7.13167,25.47025,79.66,5.23,79.8315006749,139.93,89.38144,20.16167,91.6271507451,24.45144,7.13167,25.47025,64.93,13.03,66.2245105682,137.49,24.45144,7.13167,25.47025,24.45144,7.13167,25.47025,0.0,0.0,0.0,139.51
2020-07-20 18:00:00,81.78992,21.41206,84.5462437193,24.58992,7.17206,25.6145,57.2,14.24,58.9458870491,0.0,103.77992,12.00206,104.4716288733,24.58992,7.17206,25.6145,79.19,4.83,79.3371602718,140.06,89.16992,20.94206,91.5960944028,24.58992,7.17206,25.6145,64.58,13.77,66.0317294942,137.63,24.58992,7.17206,25.6145,24.58992,7.17206,25.6145,0.0,0.0,0.0,139.63
2020-07-20 18:30:00,81.27992,21.34581,84.036117234,22.09992,6.44581,23.02075,59.18,14.9,61.0268989872,0.0,103.68992,10.27581,104.1978492137,22.09992,6.44581,23.02075,81.59,3.83,81.679844515,139.86,88.92992,20.97581,91.370210005,22.09992,6.44581,23.02075,66.83,14.53,68.3912991542,137.42,22.09992,6.44581,23.02075,22.09992,6.44581,23.02075,0.0,0.0,0.0,139.44
2020-07-20 19:00:00,80.87296,20.59503,83.4541246426,19.18296,5.59503,19.98225,61.69,15.0,63.4874483658,0.0,103.80296,9.10503,104.2015166687,19.18296,5.59503,19.98225,84.62,3.51,84.6927653345,139.69,88.84296,20.27503,91.1271001572,19.18296,5.59503,19.98225,69.66,14.68,71.1900133446,137.25,19.18296,5.59503,19.98225,19.18296,5.59503,19.98225,0.0,0.0,0.0,139.26
2020-07-20 19:30:00,82.84088,17.45859,84.6605797521,11.48088,3.34859,11.95925,71.36,14.11,72.7416091381,0.0,107.88088,7.28859,108.1268135744,11.48088,3.34859,11.95925,96.4,3.94,96.4804830004,139.42,92.06088,17.06859,93.6298157157,11.48088,3.34859,11.95925,80.58,13.72,81.7396770241,136.99,11.48088,3.34859,11.95925,11.48088,3.34859,11.95925,0.0,0.0,0.0,138.98
2020-07-20 20:00:00,79.90632,20.25101,82.432538369,12.58632,3.67101,13.11075,67.32,16.58,69.3316579926,0.0,103.59632,6.15101,103.7787668146,12.58632,3.67101,13.11075,91.01,2.48,91.0437834231,139.23,88.58632,20.19101,90.8582025794,12.58632,3.67101,13.11075,76.0,16.52,77.774741401,136.9,12.58632,3.67101,13.11075,12.58632,3.67101,13.11075,0.0,0.0,0.0,138.8
2020-07-20 20:30:00,76.95696,22.26453,80.1129389585,12.66696,3.6945300000000003,13.19475,64.29,18.57,66.9182262168,0.0,99.56696,6.52453,99.7805041847,12.66696,3.6945300000000003,13.19475,86.9,2.83,86.9460689163,138.7,85.22696,22.45453,88.1353540207,12.66696,3.6945300000000003,13.19475,72.56,18.76,74.945921837,136.65,12.66696,3.6945300000000003,13.19475,12.66696,3.6945300000000003,13.19475,0.0,0.0,0.0,138.27
2020-07-20 21:00:00,77.10648,19.66064,79.573551028,7.23648,2.11064,7.538,69.87,17.55,72.0404011649,0.0,100.91648,5.06064,101.0432878167,7.23648,2.11064,7.538,93.68,2.95,93.7264365054,138.81,86.11648,19.75064,88.3523395729,7.23648,2.11064,7.538,78.88,17.64,80.8283613591,136.69,7.23648,2.11064,7.538,7.23648,2.11064,7.538,0.0,0.0,0.0,138.38
2020-07-20 21:30:00,76.55608,18.95344,78.867396767,6.04608,1.7634400000000001,6.298,70.51,17.19,72.5751761968,0.0,100.54608,4.00344,100.6257508553,6.04608,1.7634400000000001,6.298,94.5,2.24,94.5265444201,139.13,85.67608,18.98344,87.7539838321,6.04608,1.7634400000000001,6.298,79.63,17.22,81.4706407241,136.9,6.04608,1.7634400000000001,6.298,6.04608,1.7634400000000001,6.298,0.0,0.0,0.0,138.7
2020-07-20 22:00:00,75.67232,20.15526,78.3105006998,7.73232,2.25526,8.0545,67.94,17.9,70.2584770686,0.0,99.13232,4.00526,99.213199607,7.73232,2.25526,8.0545,91.4,1.75,91.4167517471,139.67,84.43232,20.25526,86.8279460672,7.73232,2.25526,8.0545,76.7,18.0,78.7838181355,137.23,7.73232,2.25526,8.0545,7.73232,2.25526,8.0545,0.0,0.0,0.0,139.25
2020-07-20 22:30:00,73.6924,20.5032,76.4915095158,7.6224,2.2232,7.94,66.07,18.28,68.5521939839,0.0,96.6524,5.3932,96.8027532253,7.6224,2.2232,7.94,89.03,3.17,89.0864175955,140.07,82.2124,20.6232,84.7596312639,7.6224,2.2232,7.94,74.59,18.4,76.8259598053,137.34,7.6224,2.2232,7.94,7.6224,2.2232,7.94,0.0,0.0,0.0,139.66
2020-07-20 23:00:00,71.65544,19.66367,74.304522066,4.91544,1.43367,5.12025,66.74,18.23,69.1849730794,0.0,94.37544,2.50367,94.4086438768,4.91544,1.43367,5.12025,89.46,1.07,89.4663987204,139.94,80.26544,19.77367,82.66522173,4.91544,1.43367,5.12025,75.35,18.34,77.549842682,137.41,4.91544,1.43367,5.12025,4.91544,1.43367,5.12025,0.0,0.0,0.0,139.51
2020-07-20 23:30:00,69.02104,12.45822,70.136375785,3.9710400000000003,1.15822,4.1365,65.05,11.3,66.0241811763,0.0,88.43104,19.20822,90.493118805,3.9710400000000003,1.15822,4.1365,84.46,18.05,86.3672050028,137.94,77.43104,11.74822,78.3172179578,3.9710400000000003,1.15822,4.1365,73.46,10.59,74.2194024498,137.06,3.9710400000000003,1.15822,4.1365,3.9710400000000003,1.15822,4.1365,0.0,0.0,0.0,137.53
2020-07-21 00:00:00,65.81616,8.91263,66.4168795613,3.98616,1.16263,4.15225,61.83,7.75,62.3138138778,0.0,82.88616,29.38263,87.9400617765,3.98616,1.16263,4.15225,78.9,28.22,83.7948590308,137.04,73.81616,7.70263,74.2169521475,3.98616,1.16263,4.15225,69.83,6.54,70.1355865449,136.96,3.98616,1.16263,4.15225,3.98616,1.16263,4.15225,0.0,0.0,0.0,136.64
2020-07-21 00:30:00,63.23448,9.38714,63.9274421376,3.86448,1.12714,4.0255,59.37,8.26,59.9418426477,0.0,79.58448,29.89714,85.0148718581,3.86448,1.12714,4.0255,75.72,28.77,81.0014277652,136.9,70.92448,8.21714,71.3989023238,3.86448,1.12714,4.0255,67.06,7.09,67.4337578665,136.8,3.86448,1.12714,4.0255,3.86448,1.12714,4.0255,0.0,0.0,0.0,136.5
2020-07-21 01:00:00,61.1148,9.8264,61.8997327619,3.9648,1.1564,4.13,57.15,8.67,57.8039047124,0.0,76.8548,30.4664,82.6732230653,3.9648,1.1564,4.13,72.89,29.31,78.5622568413,137.03,68.5148,8.7064,69.0657601131,3.9648,1.1564,4.13,64.55,7.55,64.9900376981,136.9,3.9648,1.1564,4.13,3.9648,1.1564,4.13,0.0,0.0,0.0,136.62
2020-07-21 01:30:00,60.0088,10.23465,60.8753163282,4.1988,1.22465,4.37375,55.81,9.01,56.5326118272,0.0,75.4188,30.95465,81.5241421302,4.1988,1.22465,4.37375,71.22,29.73,77.1761705451,137.24,67.2088,9.13465,67.8267250283,4.1988,1.22465,4.37375,63.01,7.91,63.5045525927,137.09,4.1988,1.22465,4.37375,4.1988,1.22465,4.37375,0.0,0.0,0.0,136.83
2020-07-21 02:00:00,59.15152,10.61961,60.0972414913,4.42152,1.2896100000000001,4.6057500000000005,54.73,9.33,55.5195623182,0.0,74.29152,31.38961,80.6507133252,4.42152,1.2896100000000001,4.6057500000000005,69.87,30.1,76.0777687633,137.14,66.23152,9.56961,66.9192922636,4.42152,1.2896100000000001,4.6057500000000005,61.81,8.28,62.3621239215,136.98,4.42152,1.2896100000000001,4.6057500000000005,4.42152,1.2896100000000001,4.6057500000000005,0.0,0.0,0.0,136.73
2020-07-21 02:30:00,58.54576,10.67418,59.5108740706,4.26576,1.24418,4.4435,54.28,9.43,55.0930422104,0.0,73.52576,31.39418,79.947682402,4.26576,1.24418,4.4435,69.26,30.15,75.5378719584,136.9,65.53576,9.62418,66.2386645355,4.26576,1.24418,4.4435,61.27,8.38,61.8404180128,136.74,4.26576,1.24418,4.4435,4.26576,1.24418,4.4435,0.0,0.0,0.0,136.48
2020-07-21 03:00:00,58.37256,10.49408,59.3083592422,3.92256,1.14408,4.086,54.45,9.35,55.2469456169,0.0,73.33256,31.24408,79.7110838667,3.92256,1.14408,4.086,69.41,30.1,75.6555226008,137.03,65.41256,9.44408,66.0907985487,3.92256,1.14408,4.086,61.49,8.3,62.0476437909,136.88,3.92256,1.14408,4.086,3.92256,1.14408,4.086,0.0,0.0,0.0,136.64
2020-07-21 03:30:00,57.99192,10.46431,58.9284699365,3.9919200000000004,1.16431,4.15825,54.0,9.3,54.794981522,0.0,72.83192,31.19431,79.2311400099,3.9919200000000004,1.16431,4.15825,68.84,30.03,75.104903302,136.98,64.96192,9.41431,65.6405384108,3.9919200000000004,1.16431,4.15825,60.97,8.25,61.5256320569,136.83,3.9919200000000004,1.16431,4.15825,3.9919200000000004,1.16431,4.15825,0.0,0.0,0.0,136.58
2020-07-21 04:00:00,57.90912,10.47766,58.8493631083,3.96912,1.15766,4.1345,53.94,9.32,54.7392546533,0.0,72.71912,31.21766,79.1366710789,3.96912,1.15766,4.1345,68.75,30.06,75.0344327626,137.1,64.87912,9.40766,65.5576408869,3.96912,1.15766,4.1345,60.91,8.25,61.4661744377,136.95,3.96912,1.15766,4.1345,3.96912,1.15766,4.1345,0.0,0.0,0.0,136.71
2020-07-21 04:30:00,57.74488,10.74434,58.7359515821,4.09488,1.19434,4.2655,53.65,9.55,54.4933482179,0.0,72.52488,31.47434,79.0600550054,4.09488,1.19434,4.2655,68.43,30.28,74.830096218,136.86,64.68488,9.72434,65.4117458034,4.09488,1.19434,4.2655,60.59,8.53,61.1874905516,136.7,4.09488,1.19434,4.2655,4.09488,1.19434,4.2655,0.0,0.0,0.0,136.45
2020-07-21 05:00:00,58.30304,10.53172,59.246616776,4.22304,1.23172,4.399,54.08,9.3,54.8738225386,0.0,73.13304,31.21172,79.5148602778,4.22304,1.23172,4.399,68.91,29.98,75.1491084445,136.8,65.28304,9.48172,65.9680098669,4.22304,1.23172,4.399,61.06,8.25,61.6148204574,136.64,4.22304,1.23172,4.399,4.22304,1.23172,4.399,0.0,0.0,0.0,136.34
2020-07-21 05:30:00,59.86992,10.14956,60.7241376143,4.00992,1.16956,4.177,55.86,8.98,56.5772038899,0.0,75.13992,30.36956,81.0451587215,4.00992,1.16956,4.177,71.13,29.2,76.8902913247,136.6,67.07992,9.05956,67.6889303697,4.00992,1.16956,4.177,63.07,7.89,63.5616000428,136.5,4.00992,1.16956,4.177,4.00992,1.16956,4.177,0.0,0.0,0.0,136.15
2020-07-21 06:00:00,62.70128,9.77954,63.4593564122,4.42128,1.2895400000000001,4.6055,58.28,8.49,58.8951483571,0.0,78.56128,28.20954,83.47246769,4.42128,1.2895400000000001,4.6055,74.14,26.92,78.8760166337,136.2,70.25128,8.66954,70.7842020895,4.42128,1.2895400000000001,4.6055,65.83,7.38,66.2423829583,136.29,4.42128,1.2895400000000001,4.6055,4.42128,1.2895400000000001,4.6055,0.0,0.0,0.0,135.75
2020-07-21 06:30:00,68.63384,9.24487,69.2536758191,4.71384,1.37487,4.9102500000000004,63.92,7.87,64.4026653175,0.0,87.05384,23.37487,90.1374262239,4.71384,1.37487,4.9102500000000004,82.34,22.0,85.2283732099,136.57,76.91384,8.06487,77.3355087373,4.71384,1.37487,4.9102500000000004,72.2,6.69,72.509282854,135.89,4.71384,1.37487,4.9102500000000004,4.71384,1.37487,4.9102500000000004,0.0,0.0,0.0,136.12
2020-07-21 07:00:00,72.4156,7.43205,72.7959785329,6.0756,1.7720500000000001,6.32875,66.34,5.66,66.5810123083,0.0,91.7656,21.38205,94.2237624252,6.0756,1.7720500000000001,6.32875,85.69,19.61,87.9052228255,136.17,81.0356,6.10205,81.2650200367,6.0756,1.7720500000000001,6.32875,74.96,4.33,75.0849552174,135.65,6.0756,1.7720500000000001,6.32875,6.0756,1.7720500000000001,6.32875,0.0,0.0,0.0,135.71
2020-07-21 07:30:00,76.7456,16.23455,78.44391457,8.6556,2.52455,9.01625,68.09,13.71,69.4565490073,0.0,100.6956,16.62455,102.0587062531,8.6556,2.52455,9.01625,92.04,14.1,93.113756234,139.24,85.5356,15.95455,87.0108414685,8.6556,2.52455,9.01625,76.88,13.43,78.0442137509,136.34,8.6556,2.52455,9.01625,8.6556,2.52455,9.01625,0.0,0.0,0.0,138.79
2020-07-21 08:00:00,77.38632,18.20976,79.4999237886,14.05632,4.09976,14.642,63.33,14.11,64.8828251543,0.0,101.26632,19.70976,103.1665750406,14.05632,4.09976,14.642,87.21,15.61,88.5960281277,139.99,85.57632,17.77976,87.4038123333,14.05632,4.09976,14.642,71.52,13.68,72.8165695429,136.67,14.05632,4.09976,14.642,14.05632,4.09976,14.642,0.0,0.0,0.0,139.53
2020-07-21 08:30:00,81.77416,16.53538,83.4292037326,17.02416,4.96538,17.7335,64.75,11.57,65.7755836158,0.0,106.22416,23.12538,108.7122595104,17.02416,4.96538,17.7335,89.2,18.16,91.0298061077,138.98,90.14416,15.79538,91.5175590335,17.02416,4.96538,17.7335,73.12,10.83,73.9176792114,135.74,17.02416,4.96538,17.7335,17.02416,4.96538,17.7335,0.0,0.0,0.0,138.51
2020-07-21 09:00:00,82.97544,16.31242,84.5636960489,19.10544,5.57242,19.9015,63.87,10.74,64.766692829,0.0,107.24544,27.39242,110.688432432,19.10544,5.57242,19.9015,88.14,21.82,90.80072686930001,138.47,91.21544,15.48242,92.520061735,19.10544,5.57242,19.9015,72.11,9.91,72.7877750725,135.56,19.10544,5.57242,19.9015,19.10544,5.57242,19.9015,0.0,0.0,0.0,137.99
2020-07-21 09:30:00,85.89392,14.65281,87.134782572,18.52392,5.40281,19.29575,67.37,9.25,68.0020543807,0.0,111.18392,29.01281,114.9069502278,18.52392,5.40281,19.29575,92.66,23.61,95.6206447374,138.09,94.62392,13.67281,95.6066523285,18.52392,5.40281,19.29575,76.1,8.27,76.5480430841,135.26,18.52392,5.40281,19.29575,18.52392,5.40281,19.29575,0.0,0.0,0.0,137.61
2020-07-21 10:00:00,87.4572,13.67335,88.5196155214,17.2572,5.03335,17.97625,70.2,8.64,70.7296939057,0.0,113.3972,28.81335,117.0005731014,17.2572,5.03335,17.97625,96.14,23.78,99.0373061023,138.03,96.5572,12.63335,97.3801540565,17.2572,5.03335,17.97625,79.3,7.6,79.663354185,135.18,17.2572,5.03335,17.97625,17.2572,5.03335,17.97625,0.0,0.0,0.0,137.58
2020-07-21 10:30:00,84.33904,14.95472,85.6546397949,19.31904,5.63472,20.124,65.02,9.32,65.6845704865,0.0,108.90904,28.78472,112.648742111,19.31904,5.63472,20.124,89.59,23.15,92.532646131,138.15,92.75904,13.96472,93.8043330897,19.31904,5.63472,20.124,73.44,8.33,73.9109092083,135.27,19.31904,5.63472,20.124,19.31904,5.63472,20.124,0.0,0.0,0.0,137.65
2020-07-21 11:00:00,85.97208,17.08019,87.6523327126,19.13208,5.58019,19.92925,66.84,11.5,67.8220878475,0.0,108.82208,26.28019,111.9504063501,19.13208,5.58019,19.92925,89.69,20.7,92.047738158,137.91,93.83208,13.31019,94.7714112745,19.13208,5.58019,19.92925,74.7,7.73,75.0988874751,135.99,19.13208,5.58019,19.92925,19.13208,5.58019,19.92925,0.0,0.0,0.0,137.43
2020-07-21 11:30:00,89.28368,20.54274,91.6164814924,19.24368,5.6127400000000005,20.0455,70.04,14.93,71.6135915871,0.0,108.09368,15.48274,109.1968813376,19.24368,5.6127400000000005,20.0455,88.85,9.87,89.3965290154,138.55,95.62368,13.44274,96.5639448006,19.24368,5.6127400000000005,20.0455,76.38,7.83,76.7802923933,138.81,19.24368,5.6127400000000005,20.0455,19.24368,5.6127400000000005,20.0455,0.0,0.0,0.0,138.06
2020-07-21 12:00:00,86.73472,19.96346,89.0025358552,22.43472,6.54346,23.3695,64.3,13.42,65.68551134,0.0,104.63472,18.00346,106.1722619211,22.43472,6.54346,23.3695,82.2,11.46,82.9950094885,138.97,92.51472,15.52346,93.8080552354,22.43472,6.54346,23.3695,70.08,8.98,70.653002767,139.25,22.43472,6.54346,23.3695,22.43472,6.54346,23.3695,0.0,0.0,0.0,138.45
2020-07-21 12:30:00,85.15344,24.54392,88.6200448702,25.21344,7.3539200000000005,26.264,59.94,17.19,62.3562322467,0.0,100.81344,25.03392,103.8751502295,25.21344,7.3539200000000005,26.264,75.6,17.68,77.6398248324,136.3,91.05344,16.14392,92.4735372353,25.21344,7.3539200000000005,26.264,65.84,8.79,66.4241650305,137.82,25.21344,7.3539200000000005,26.264,25.21344,7.3539200000000005,26.264,0.0,0.0,0.0,135.83
2020-07-21 13:00:00,82.88216,12.02938,83.7505727112,25.71216,7.49938,26.7835,57.17,4.53,57.349191799,0.0,100.31216,18.70938,102.0420028412,25.71216,7.49938,26.7835,74.6,11.21,75.4375509942,135.9,89.71216,14.83938,90.9311764504,25.71216,7.49938,26.7835,64.0,7.34,64.4195280951,136.3,25.71216,7.49938,26.7835,25.71216,7.49938,26.7835,0.0,0.0,0.0,135.49
2020-07-21 13:30:00,84.69776,11.76768,85.5113375033,23.95776,6.98768,24.956,60.74,4.78,60.9277933295,0.0,103.12776,17.82768,104.657350706,23.95776,6.98768,24.956,79.17,10.84,79.9086634853,135.99,91.95776,14.59768,93.1091933463,23.95776,6.98768,24.956,68.0,7.61,68.4244992674,136.42,23.95776,6.98768,24.956,23.95776,6.98768,24.956,0.0,0.0,0.0,135.59
2020-07-21 14:00:00,87.55816,11.38738,88.2955480523,16.92816,4.93738,17.6335,70.63,6.45,70.923898652,0.0,107.97816,13.74738,108.8497748911,16.92816,4.93738,17.6335,91.05,8.81,91.4752348999,135.52,96.01816,14.34738,97.0841612347,16.92816,4.93738,17.6335,79.09,9.41,79.6478260846,136.03,16.92816,4.93738,17.6335,16.92816,4.93738,17.6335,0.0,0.0,0.0,135.12
