Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-21 14:30:00,89.8248,9.5264,90.3285502596,11.8848,3.4664,12.38,77.94,6.06,78.1752339299,0.0,111.6348,13.2264,112.4155960176,11.8848,3.4664,12.38,99.75,9.76,100.2263443412,135.55,99.1448,12.4164,99.9192591846,11.8848,3.4664,12.38,87.26,8.95,87.7177866798,136.03,11.8848,3.4664,12.38,11.8848,3.4664,12.38,0.0,0.0,0.0,135.17
2020-07-21 15:00:00,86.86344,8.74517,87.3025498308,12.46344,3.63517,12.98275,74.4,5.11,74.5752780752,0.0,107.77344,14.58517,108.7558805461,12.46344,3.63517,12.98275,95.31,10.95,95.9369511711,135.84,95.77344,11.53517,96.4655998601,12.46344,3.63517,12.98275,83.31,7.9,83.683726614,136.28,12.46344,3.63517,12.98275,12.46344,3.63517,12.98275,0.0,0.0,0.0,135.47
2020-07-21 15:30:00,85.2776,7.9143,85.6440611266,15.2376,4.4443,15.8725,70.04,3.47,70.1259046287,0.0,105.0776,15.5143,106.2167384467,15.2376,4.4443,15.8725,89.84,11.07,90.5194481866,136.16,93.6476,10.5543,94.2404702569,15.2376,4.4443,15.8725,78.41,6.11,78.6476967241,136.75,15.2376,4.4443,15.8725,15.2376,4.4443,15.8725,0.0,0.0,0.0,135.8
2020-07-21 16:00:00,83.81152,7.38086,84.1358899582,17.83152,5.20086,18.5745,65.98,2.18,66.0160041202,0.0,102.59152,16.40086,103.8942163195,17.83152,5.20086,18.5745,84.76,11.2,85.4967695296,136.32,91.70152,9.88086,92.2323162707,17.83152,5.20086,18.5745,73.87,4.68,74.0181011645,137.02,17.83152,5.20086,18.5745,17.83152,5.20086,18.5745,0.0,0.0,0.0,135.93
2020-07-21 16:30:00,82.51688,7.27409,82.8368750634,23.39688,6.82409,24.37175,59.12,0.45,59.1217125936,0.0,100.15688,21.88409,102.519822505,23.39688,6.82409,24.37175,76.76,15.06,78.2234057044,137.22,89.57688,9.614090000000001,90.0913323082,23.39688,6.82409,24.37175,66.18,2.79,66.2387839562,137.66,23.39688,6.82409,24.37175,23.39688,6.82409,24.37175,0.0,0.0,0.0,136.84
2020-07-21 17:00:00,84.37464,7.08927,84.6719411863,22.45464,6.54927,23.39025,61.92,0.54,61.9223546064,0.0,102.90464,23.28927,105.5071326056,22.45464,6.54927,23.39025,80.45,16.74,82.1731714126,137.45,91.76464,8.29927,92.1391721086,22.45464,6.54927,23.39025,69.31,1.75,69.3320892517,137.82,22.45464,6.54927,23.39025,22.45464,6.54927,23.39025,0.0,0.0,0.0,137.05
2020-07-21 17:30:00,86.1456,7.2633,86.4512575169,21.4056,6.2433,22.2975,64.74,1.02,64.7480347192,0.0,105.3756,23.5533,107.9758075508,21.4056,6.2433,22.2975,83.97,17.31,85.7356227014,137.32,93.8656,7.4033,94.1571012418,21.4056,6.2433,22.2975,72.46,1.16,72.469284528,137.71,21.4056,6.2433,22.2975,21.4056,6.2433,22.2975,0.0,0.0,0.0,136.93
2020-07-21 18:00:00,84.61584,10.13087,85.2201555142,24.10584,7.03087,25.11025,60.51,3.1,60.589356326,0.0,103.14584,27.96087,106.8684918976,24.10584,7.03087,25.11025,79.04,20.93,81.7642128318,138.02,91.81584,8.36087,92.1957299557,24.10584,7.03087,25.11025,67.71,1.33,67.7230610649,138.22,24.10584,7.03087,25.11025,24.10584,7.03087,25.11025,0.0,0.0,0.0,137.62
2020-07-21 18:30:00,84.12968,10.81699,84.8222278036,21.82968,6.36699,22.73925,62.3,4.45,62.4587263719,0.0,103.00968,28.36699,106.8441869985,21.82968,6.36699,22.73925,81.18,22.0,84.1082183856,138.5,91.53968,9.01699,91.9827110014,21.82968,6.36699,22.73925,69.71,2.65,69.7603512032,138.75,21.82968,6.36699,22.73925,21.82968,6.36699,22.73925,0.0,0.0,0.0,138.1
2020-07-21 19:00:00,82.72232,11.15776,83.4714192667,20.39232,5.94776,21.242,62.33,5.21,62.5473660517,0.0,101.37232,26.89776,104.8801065751,20.39232,5.94776,21.242,80.98,20.95,83.646057289,138.3,90.13232,9.45776,90.6271721549,20.39232,5.94776,21.242,69.74,3.51,69.8282729272,138.75,20.39232,5.94776,21.242,20.39232,5.94776,21.242,0.0,0.0,0.0,137.89
2020-07-21 19:30:00,86.83016,4.93213,86.9701247094,10.67016,3.11213,11.11475,76.16,1.82,76.1817432198,0.0,108.19016,22.48213,110.5013886345,10.67016,3.11213,11.11475,97.52,19.37,99.4250838571,137.66,95.90016,5.09213,96.0352564216,10.67016,3.11213,11.11475,85.23,1.98,85.2529958418,137.96,10.67016,3.11213,11.11475,10.67016,3.11213,11.11475,0.0,0.0,0.0,137.26
2020-07-21 20:00:00,86.67088,3.78234,86.753371899,7.55088,2.20234,7.8655,79.12,1.58,79.1357744639,0.0,108.45088,21.55234,110.5716814209,7.55088,2.20234,7.8655,100.9,19.35,102.7386611748,137.22,96.12088,2.67234,96.1580208462,7.55088,2.20234,7.8655,88.57,0.47000000000000003,88.5712470275,137.49,7.55088,2.20234,7.8655,7.55088,2.20234,7.8655,0.0,0.0,0.0,136.81
2020-07-21 20:30:00,84.17664,5.04402,84.327628091,6.83664,1.9940200000000001,7.1215,77.34,3.05,77.400116925,0.0,105.23664,21.57402,107.4252704788,6.83664,1.9940200000000001,7.1215,98.4,19.58,100.3291403332,136.5,93.38664,3.23402,93.4426209813,6.83664,1.9940200000000001,7.1215,86.55,1.24,86.558882271,136.89,6.83664,1.9940200000000001,7.1215,6.83664,1.9940200000000001,7.1215,0.0,0.0,0.0,136.11
2020-07-21 21:00:00,82.65472,5.53221,82.8396528588,6.38472,1.8622100000000001,6.65075,76.27,3.67,76.358246444,0.0,103.30472,22.16221,105.6552352057,6.38472,1.8622100000000001,6.65075,96.92,20.3,99.0231104339,136.7,91.72472,3.7722100000000003,91.802253934,6.38472,1.8622100000000001,6.65075,85.34,1.9100000000000001,85.3613712402,137.07,6.38472,1.8622100000000001,6.65075,6.38472,1.8622100000000001,6.65075,0.0,0.0,0.0,136.32
2020-07-21 21:30:00,82.9944,5.3267,83.1651619625,5.4744,1.5967,5.7025,77.52,3.73,77.6096856069,0.0,103.7744,22.0767,106.0966859909,5.4744,1.5967,5.7025,98.3,20.48,100.4107583877,136.64,92.2244,3.6067,92.2948982352,5.4744,1.5967,5.7025,86.75,2.01,86.7732827545,137.0,5.4744,1.5967,5.7025,5.4744,1.5967,5.7025,0.0,0.0,0.0,136.25
2020-07-21 22:00:00,80.85312,6.10966,81.0836294146,5.31312,1.54966,5.5344999999999995,75.54,4.5600000000000005,75.6775078871,0.0,101.20312,24.20966,104.0585370599,5.31312,1.54966,5.5344999999999995,95.89,22.66,98.531049421,137.14,89.84312,4.44966,89.9532416617,5.31312,1.54966,5.5344999999999995,84.53,2.9,84.5797310235,137.35,5.31312,1.54966,5.5344999999999995,5.31312,1.54966,5.5344999999999995,0.0,0.0,0.0,136.75
2020-07-21 22:30:00,77.43368,6.45399,77.7021800548,4.57368,1.33399,4.7642500000000005,72.86,5.12,73.0396741504,0.0,97.06368,25.72399,100.4145489292,4.57368,1.33399,4.7642500000000005,92.49,24.39,95.6518280014,137.54,86.09368,4.81399,86.2281638194,4.57368,1.33399,4.7642500000000005,81.52,3.48,81.5942448951,137.63,4.57368,1.33399,4.7642500000000005,4.57368,1.33399,4.7642500000000005,0.0,0.0,0.0,137.14
2020-07-21 23:00:00,72.99376,7.23443,73.3513870105,4.8837600000000005,1.42443,5.08725,68.11,5.8100000000000005,68.3573565902,0.0,91.34376,26.76443,95.1841226474,4.8837600000000005,1.42443,5.08725,86.46,25.34,90.0968767494,138.01,81.08376,5.65443,81.2806786042,4.8837600000000005,1.42443,5.08725,76.2,4.23,76.3173171698,138.06,4.8837600000000005,1.42443,5.08725,4.8837600000000005,1.42443,5.08725,0.0,0.0,0.0,137.61
2020-07-21 23:30:00,69.96176,8.77843,70.5103445997,3.73176,1.08843,3.88725,66.23,7.69,66.6749503187,0.0,87.48176,25.93843,91.2461532535,3.73176,1.08843,3.88725,83.75,24.85,87.358943446,138.57,77.81176,7.38843,78.1617482671,3.73176,1.08843,3.88725,74.08,6.3,74.3474034516,138.88,3.73176,1.08843,3.88725,3.73176,1.08843,3.88725,0.0,0.0,0.0,138.16
2020-07-22 00:00:00,66.35704,9.40747,67.0205733291,3.55704,1.03747,3.70525,62.8,8.37,63.3553225862,0.0,82.88704,27.19747,87.2351063183,3.55704,1.03747,3.70525,79.33,26.16,83.5319968635,139.09,73.78704,8.06747,74.2267562552,3.55704,1.03747,3.70525,70.23,7.03,70.5809733568,139.32,3.55704,1.03747,3.70525,3.55704,1.03747,3.70525,0.0,0.0,0.0,138.68
2020-07-22 00:30:00,63.1064,9.51895,63.8202799278,3.5964,1.04895,3.74625,59.51,8.47,60.109741307,0.0,79.0164,29.64895,84.3958038356,3.5964,1.04895,3.74625,75.42,28.6,80.6606248426,139.09,70.1364,8.17895,70.611683368,3.5964,1.04895,3.74625,66.54,7.13,66.9209122771,139.02,3.5964,1.04895,3.74625,3.5964,1.04895,3.74625,0.0,0.0,0.0,138.65
2020-07-22 01:00:00,61.37296,10.30753,62.2325107469,3.76296,1.09753,3.91975,57.61,9.21,58.3415478026,0.0,76.61296,28.547530000000002,81.758835052,3.76296,1.09753,3.91975,72.85,27.45,77.8500160565,138.51,68.19296,9.05753,68.7918501224,3.76296,1.09753,3.91975,64.43,7.96,64.9198467343,138.62,3.76296,1.09753,3.91975,3.76296,1.09753,3.91975,0.0,0.0,0.0,138.11
2020-07-22 01:30:00,60.49288,10.49834,61.3970982494,3.66288,1.06834,3.8155,56.83,9.43,57.607063803,0.0,75.50288,28.85834,80.8299986134,3.66288,1.06834,3.8155,71.84,27.79,77.027720335,138.92,67.20288,9.26834,67.838994735,3.66288,1.06834,3.8155,63.54,8.2,64.0669306273,139.03,3.66288,1.06834,3.8155,3.66288,1.06834,3.8155,0.0,0.0,0.0,138.53
2020-07-22 02:00:00,59.7772,10.8171,60.74803118,3.7272,1.0871,3.8825000000000003,56.05,9.73,56.8882711989,0.0,74.5872,29.2171,80.1054888023,3.7272,1.0871,3.8825000000000003,70.86,28.13,76.2393369593,138.92,66.3872,9.5971,67.0773035553,3.7272,1.0871,3.8825000000000003,62.66,8.51,63.2352409658,139.03,3.7272,1.0871,3.8825000000000003,3.7272,1.0871,3.8825000000000003,0.0,0.0,0.0,138.53
2020-07-22 02:30:00,59.07352,11.01061,60.0908836494,3.77352,1.10061,3.93075,55.3,9.91,56.1809407184,0.0,73.69352,29.48061,79.3715393322,3.77352,1.10061,3.93075,69.92,28.38,75.4601272196,138.96,65.59352,9.83061,66.326094103,3.77352,1.10061,3.93075,61.82,8.73,62.4333668802,139.03,3.77352,1.10061,3.93075,3.77352,1.10061,3.93075,0.0,0.0,0.0,138.58
2020-07-22 03:00:00,58.61992,11.05206,59.652686872,3.94992,1.15206,4.1145,54.67,9.9,55.5591477616,0.0,73.06992,29.64206,78.8534395562,3.94992,1.15206,4.1145,69.12,28.49,74.7613168691,139.06,65.06992,9.85206,65.811530715,3.94992,1.15206,4.1145,61.12,8.7,61.7360866917,139.13,3.94992,1.15206,4.1145,3.94992,1.15206,4.1145,0.0,0.0,0.0,138.68
2020-07-22 03:30:00,58.10944,10.76567,59.0982797352,4.09944,1.19567,4.27025,54.01,9.57,54.8512989819,0.0,72.54944,31.42567,79.0632277311,4.09944,1.19567,4.27025,68.45,30.23,74.8281725021,139.29,64.48944,9.51567,65.1876970529,4.09944,1.19567,4.27025,60.39,8.32,60.9604338895,139.13,4.09944,1.19567,4.27025,4.09944,1.19567,4.27025,0.0,0.0,0.0,138.89
2020-07-22 04:00:00,57.78096,10.94528,58.8084899721,4.20096,1.22528,4.376,53.58,9.72,54.4545204735,0.0,72.09096,31.62528,78.7227085967,4.20096,1.22528,4.376,67.89,30.4,74.3855637876,139.29,64.10096,9.71528,64.8330142628,4.20096,1.22528,4.376,59.9,8.49,60.498678498,139.13,4.20096,1.22528,4.376,4.20096,1.22528,4.376,0.0,0.0,0.0,138.89
2020-07-22 04:30:00,57.56424,11.01082,58.6078483127,4.25424,1.24082,4.4315,53.31,9.77,54.1978689618,0.0,71.85424,31.64082,78.5122493389,4.25424,1.24082,4.4315,67.6,30.4,74.1209821845,139.04,63.84424,9.79082,64.5906118368,4.25424,1.24082,4.4315,59.59,8.55,60.2002541523,138.88,4.25424,1.24082,4.4315,4.25424,1.24082,4.4315,0.0,0.0,0.0,138.63
2020-07-22 05:00:00,58.17664,10.80277,59.1711186421,4.22664,1.23277,4.40275,53.95,9.57,54.7922202507,0.0,72.58664,31.38277,79.0803297879,4.22664,1.23277,4.40275,68.36,30.15,74.7135335799,138.98,64.54664,9.56277,65.2511709118,4.22664,1.23277,4.40275,60.32,8.33,60.8924568399,138.82,4.22664,1.23277,4.40275,4.22664,1.23277,4.40275,0.0,0.0,0.0,138.57
2020-07-22 05:30:00,59.62104,12.65447,60.949192133,7.90104,2.3044700000000002,8.23025,51.72,10.35,52.7454348736,0.0,73.55104,31.86447,80.1567210748,7.90104,2.3044700000000002,8.23025,65.65,29.56,71.9980284452,138.68,65.71104,11.50447,66.7105209683,7.90104,2.3044700000000002,8.23025,57.81,9.2,58.5374760303,138.65,7.90104,2.3044700000000002,8.23025,7.90104,2.3044700000000002,8.23025,0.0,0.0,0.0,138.29
2020-07-22 06:00:00,62.35912,10.22141,63.1912736821,4.59912,1.34141,4.79075,57.76,8.88,58.438617369,0.0,77.59912,29.46141,83.0036029577,4.59912,1.34141,4.79075,73.0,28.12,78.2287312948,138.37,69.16912,8.94141,69.7446483564,4.59912,1.34141,4.79075,64.57,7.6,65.0157280971,138.37,4.59912,1.34141,4.79075,4.59912,1.34141,4.79075,0.0,0.0,0.0,137.98
2020-07-22 06:30:00,67.7224,7.61695,68.1494049062,6.3324,1.84695,6.59625,61.39,5.77,61.660562761,0.0,84.1124,26.98695,88.3356740171,6.3324,1.84695,6.59625,77.78,25.14,81.7419598493,137.91,74.9924,5.99695,75.2317982442,6.3324,1.84695,6.59625,68.66,4.15,68.7853043898,137.91,6.3324,1.84695,6.59625,6.3324,1.84695,6.59625,0.0,0.0,0.0,137.52
2020-07-22 07:00:00,72.3772,5.5921,72.5929105509,7.2072,2.1021,7.5075,65.17,3.49,65.2633817696,0.0,89.8872,23.9821,93.0314454593,7.2072,2.1021,7.5075,82.68,21.88,85.5261176484,137.01,80.1072,3.7521,80.1950232013,7.2072,2.1021,7.5075,72.9,1.65,72.9186704487,137.12,7.2072,2.1021,7.5075,7.2072,2.1021,7.5075,0.0,0.0,0.0,136.63
2020-07-22 07:30:00,78.054,3.71075,78.1421562382,7.854,2.29075,8.18125,70.2,1.42,70.2143603546,0.0,97.004,18.30075,98.7152139569,7.854,2.29075,8.18125,89.15,16.01,90.5761701553,135.69,86.394,3.2407500000000002,86.4547609826,7.854,2.29075,8.18125,78.54,0.9500000000000001,78.5457452699,136.23,7.854,2.29075,8.18125,7.854,2.29075,8.18125,0.0,0.0,0.0,135.33
2020-07-22 08:00:00,82.58608,6.31219,82.8269542623,12.55608,3.66219,13.07925,70.03,2.65,70.0801212898,0.0,102.32608,17.32219,103.7819103436,12.55608,3.66219,13.07925,89.77,13.66,90.8033507091,135.69,90.92608,8.42219,91.3153070879,12.55608,3.66219,13.07925,78.37,4.76,78.514422242,135.93,12.55608,3.66219,13.07925,12.55608,3.66219,13.07925,0.0,0.0,0.0,135.33
2020-07-22 08:30:00,88.34952,10.03736,88.9178625474,9.17952,2.67736,9.562,79.17,7.36,79.5113734003,0.0,114.33952,16.09736,115.4670984861,9.17952,2.67736,9.562,105.16,13.42,106.0128388451,138.36,97.73952,8.727360000000001,98.1283882595,9.17952,2.67736,9.562,88.56,6.05,88.7664131302,136.4,9.17952,2.67736,9.562,9.17952,2.67736,9.562,0.0,0.0,0.0,137.97
2020-07-22 09:00:00,92.58192,7.29056,92.8685316779,6.96192,2.03056,7.252,85.62,5.26,85.7814198996,0.0,120.35192,16.64056,121.4968842596,6.96192,2.03056,7.252,113.39,14.61,114.3273554317,138.6,102.76192,5.76056,102.9232541926,6.96192,2.03056,7.252,95.8,3.73,95.8725868014,136.58,6.96192,2.03056,7.252,6.96192,2.03056,7.252,0.0,0.0,0.0,138.22
2020-07-22 09:30:00,92.45744,9.06342,92.9006124493,8.85744,2.5834200000000003,9.2265,83.6,6.48,83.850762668,0.0,119.92744,19.36342,121.480586511,8.85744,2.5834200000000003,9.2265,111.07,16.78,112.3303756782,138.79,102.38744,7.66342,102.6738324786,8.85744,2.5834200000000003,9.2265,93.53,5.08,93.6678562795,137.12,8.85744,2.5834200000000003,9.2265,8.85744,2.5834200000000003,9.2265,0.0,0.0,0.0,138.4
2020-07-22 10:00:00,90.96776,10.33143,91.5525630731,11.86776,3.46143,12.36225,79.1,6.87,79.3977764172,0.0,117.41776,20.46143,119.1872496581,11.86776,3.46143,12.36225,105.55,17.0,106.9102544193,139.0,100.36776,8.93143,100.7643671605,11.86776,3.46143,12.36225,88.5,5.47,88.6688834936,137.36,11.86776,3.46143,12.36225,11.86776,3.46143,12.36225,0.0,0.0,0.0,138.63
2020-07-22 10:30:00,91.72344,11.32267,92.4196532203,11.56344,3.3726700000000003,12.04525,80.16,7.95,80.5532625038,0.0,118.06344,20.73267,119.8700107198,11.56344,3.3726700000000003,12.04525,106.5,17.36,107.9056050444,139.0,101.22344,10.06267,101.7223777394,11.56344,3.3726700000000003,12.04525,89.66,6.69,89.9092414605,137.53,11.56344,3.3726700000000003,12.04525,11.56344,3.3726700000000003,12.04525,0.0,0.0,0.0,138.63
2020-07-22 11:00:00,91.21264,11.28327,91.9078771252,13.62264,3.9732700000000003,14.19025,77.59,7.31,77.9335883942,0.0,116.99264,21.72327,118.9923454415,13.62264,3.9732700000000003,14.19025,103.37,17.75,104.882884209,138.75,100.41264,9.94327,100.9037506244,13.62264,3.9732700000000003,14.19025,86.79,5.97,86.9950860681,137.23,13.62264,3.9732700000000003,14.19025,13.62264,3.9732700000000003,14.19025,0.0,0.0,0.0,138.38
2020-07-22 11:30:00,93.48232,10.26526,94.0442433935,13.49232,3.93526,14.0545,79.99,6.33,80.2400710369,0.0,119.92232,21.87526,121.9011477971,13.49232,3.93526,14.0545,106.43,17.94,107.931406458,138.49,102.97232,8.84526,103.3515230205,13.49232,3.93526,14.0545,89.48,4.91,89.6146109739,136.93,13.49232,3.93526,14.0545,13.49232,3.93526,14.0545,0.0,0.0,0.0,138.13
2020-07-22 12:00:00,94.53008,8.19794,94.8848894453,11.89008,3.46794,12.3855,82.64,4.73,82.77525294430001,0.0,121.52008000000001,20.29794,123.2036371681,11.89008,3.46794,12.3855,109.63,16.83,110.9143173806,138.38,104.33008,6.58794,104.5378713493,11.89008,3.46794,12.3855,92.44,3.12,92.4926375448,136.53,11.89008,3.46794,12.3855,11.89008,3.46794,12.3855,0.0,0.0,0.0,138.01
2020-07-22 12:30:00,91.846,9.30925,92.3165740892,15.666,4.56925,16.31875,76.18,4.74,76.3273214518,0.0,117.536,20.21925,119.2624390433,15.666,4.56925,16.31875,101.87,15.65,103.0651221316,138.68,100.886,7.65925,101.176326809,15.666,4.56925,16.31875,85.22,3.09,85.2760018997,136.65,15.666,4.56925,16.31875,15.666,4.56925,16.31875,0.0,0.0,0.0,138.28
2020-07-22 13:00:00,90.15312,10.88091,90.8073744151,17.52312,5.11091,18.25325,72.63,5.77,72.8588347423,0.0,114.91312,21.29091,116.8688495569,17.52312,5.11091,18.25325,97.39,16.18,98.7248930108,139.02,98.77312,9.32091,99.2119377785,17.52312,5.11091,18.25325,81.25,4.21,81.3589982731,137.12,17.52312,5.11091,18.25325,17.52312,5.11091,18.25325,0.0,0.0,0.0,138.63
2020-07-22 13:30:00,83.48288,13.78584,84.613477872,23.40288,6.82584,24.378,60.08,6.96,60.481798915,0.0,105.06288,21.65584,107.2715440366,23.40288,6.82584,24.378,81.66,14.83,82.9956896471,139.78,90.58288,12.27584,91.4109096159,23.40288,6.82584,24.378,67.18,5.45,67.4007040023,137.77,23.40288,6.82584,24.378,23.40288,6.82584,24.378,0.0,0.0,0.0,139.39
2020-07-22 14:00:00,80.7032,15.41135,82.1615250532,26.9532,7.86135,28.07625,53.75,7.55,54.2776657567,0.0,100.9232,22.24135,103.3449077026,26.9532,7.86135,28.07625,73.97,14.38,75.3547961314,140.21,87.0332,13.92135,88.1395591551,26.9532,7.86135,28.07625,60.08,6.06,60.3848490931,138.19,26.9532,7.86135,28.07625,26.9532,7.86135,28.07625,0.0,0.0,0.0,139.85
2020-07-22 14:30:00,81.90824,10.20657,82.5417097658,24.22824,7.06657,25.23775,57.68,3.14,57.7654048718,0.0,99.39824,14.48657,100.448349043,24.22824,7.06657,25.23775,75.17,7.42,75.5353248487,135.82,88.77824,12.83657,89.7014683651,24.22824,7.06657,25.23775,64.55,5.77,64.8073714943,136.76,24.22824,7.06657,25.23775,24.22824,7.06657,25.23775,0.0,0.0,0.0,135.44
2020-07-22 15:00:00,82.65264,9.53952,83.2013301624,22.83264,6.6595200000000006,23.784,59.82,2.88,59.8892878568,0.0,100.40264,13.85952,101.3547059273,22.83264,6.6595200000000006,23.784,77.57,7.2,77.9034331721,135.68,89.77264,12.12952,90.5883665158,22.83264,6.6595200000000006,23.784,66.94,5.47,67.1631185994,136.71,22.83264,6.6595200000000006,23.784,22.83264,6.6595200000000006,23.784,0.0,0.0,0.0,135.3
2020-07-22 15:30:00,84.28072,7.79771,84.6406760663,19.02072,5.54771,19.81325,65.26,2.25,65.2987756394,0.0,103.13072,12.80771,103.9229659082,19.02072,5.54771,19.81325,84.11,7.26,84.4227439734,135.73,92.05072,10.29771,92.6249312214,19.02072,5.54771,19.81325,73.03,4.75,73.1843111602,136.84,19.02072,5.54771,19.81325,19.02072,5.54771,19.81325,0.0,0.0,0.0,135.39
2020-07-22 16:00:00,86.20928,6.27979,86.4376984918,16.55928,4.82979,17.24925,69.65,1.45,69.6650916887,0.0,106.09928,13.17979,106.9147514657,16.55928,4.82979,17.24925,89.54,8.35,89.9284943719,136.07,94.51928,8.58979,94.9087919213,16.55928,4.82979,17.24925,77.96,3.76,78.0506194722,137.19,16.55928,4.82979,17.24925,16.55928,4.82979,17.24925,0.0,0.0,0.0,135.74
2020-07-22 16:30:00,85.28768,7.15599,85.5873621083,22.23768,6.48599,23.16425,63.05,0.67,63.0535597726,0.0,103.69768,16.19599,104.9548423345,22.23768,6.48599,23.16425,81.46,9.71,82.0366728969,136.53,92.79768,8.01599,93.1432526223,22.23768,6.48599,23.16425,70.56,1.53,70.5765860608,137.68,22.23768,6.48599,23.16425,22.23768,6.48599,23.16425,0.0,0.0,0.0,136.18
2020-07-22 17:00:00,88.07,7.005,88.3481461322,20.28,5.915,21.125,67.79,1.09,67.7987625256,0.0,107.37,16.285,108.5979655657,20.28,5.915,21.125,87.09,10.37,87.7052164925,136.58,96.15,6.945,96.4004954603,20.28,5.915,21.125,75.87,1.03,75.8769912424,137.73,20.28,5.915,21.125,20.28,5.915,21.125,0.0,0.0,0.0,136.23
2020-07-22 17:30:00,90.3976,6.44055,90.6267442318,18.6876,5.45055,19.46625,71.71,0.99,71.7168334493,0.0,110.8076,15.76055,111.9228267784,18.6876,5.45055,19.46625,92.12,10.31,92.695148201,136.61,98.9476,6.58055,99.1661796383,18.6876,5.45055,19.46625,80.26,1.13,80.2679543778,137.77,18.6876,5.45055,19.46625,18.6876,5.45055,19.46625,0.0,0.0,0.0,136.26
2020-07-22 18:00:00,90.00208,7.15144,90.2857546815,18.62208,5.43144,19.398,71.38,1.72,71.4007198843,0.0,110.40208,17.21144,111.7356386083,18.62208,5.43144,19.398,91.78,11.78,92.5328957723,136.83,98.51208,5.78144,98.6815836638,18.62208,5.43144,19.398,79.89,0.35000000000000003,79.8907666755,137.91,18.62208,5.43144,19.398,18.62208,5.43144,19.398,0.0,0.0,0.0,136.47
2020-07-22 18:30:00,86.63568,7.58374,86.96697167,20.03568,5.84374,20.8705,66.6,1.74,66.6227258524,0.0,106.12568,24.15374,108.8396210552,20.03568,5.84374,20.8705,86.09,18.31,88.0155906644,137.48,94.55568,6.1737400000000004,94.7570139137,20.03568,5.84374,20.8705,74.52,0.33,74.5207306727,137.85,20.03568,5.84374,20.8705,20.03568,5.84374,20.8705,0.0,0.0,0.0,137.07
2020-07-22 19:00:00,84.08376,8.53443,84.5157688906,20.96376,6.11443,21.83725,63.12,2.42,63.1663739659,0.0,102.57376,25.40443,105.6728976804,20.96376,6.11443,21.83725,81.61,19.29,83.8587872557,137.62,91.59376,6.51443,91.8251309237,20.96376,6.11443,21.83725,70.63,0.4,70.6311326541,137.98,20.96376,6.11443,21.83725,20.96376,6.11443,21.83725,0.0,0.0,0.0,137.21
2020-07-22 19:30:00,85.88776,4.75768,86.0194329021,13.39776,3.90768,13.956,72.49,0.85,72.4949832747,0.0,106.35776,22.82768,108.7799434013,13.39776,3.90768,13.956,92.96,18.92,94.865842114,137.46,94.50776,5.20768,94.651131167,13.39776,3.90768,13.956,81.11,1.3,81.120417282,137.74,13.39776,3.90768,13.956,13.39776,3.90768,13.956,0.0,0.0,0.0,137.07
2020-07-22 20:00:00,84.7828,4.08165,84.8809934117,9.9828,2.91165,10.39875,74.8,1.17,74.8091498414,0.0,105.5728,22.40165,107.9233525358,9.9828,2.91165,10.39875,95.59,19.49,97.5566922358,137.61,93.6828,3.8316500000000002,93.7611249803,9.9828,2.91165,10.39875,83.7,0.92,83.7050560002,137.87,9.9828,2.91165,10.39875,9.9828,2.91165,10.39875,0.0,0.0,0.0,137.19
2020-07-22 20:30:00,84.08208,4.49394,84.2020882986,8.96208,2.61394,9.3355,75.12,1.88,75.1435213442,0.0,104.81208,23.07394,107.3218468954,8.96208,2.61394,9.3355,95.85,20.46,98.0093572063,137.82,93.02208,2.84394,93.0655433673,8.96208,2.61394,9.3355,84.06,0.23,84.0603146556,138.05,8.96208,2.61394,9.3355,8.96208,2.61394,9.3355,0.0,0.0,0.0,137.39
2020-07-22 21:00:00,81.374,5.36825,81.5508797259,7.674,2.23825,7.99375,73.7,3.13,73.766434779,0.0,101.614,24.24825,104.4671365744,7.674,2.23825,7.99375,93.94,22.01,96.4840074831,137.78,90.124,3.5082500000000003,90.1922568409,7.674,2.23825,7.99375,82.45,1.27,82.4597804993,137.96,7.674,2.23825,7.99375,7.674,2.23825,7.99375,0.0,0.0,0.0,137.37
2020-07-22 21:30:00,81.68072,5.23646,81.8483996976,6.33072,1.84646,6.5945,75.35,3.39,75.4262195791,0.0,102.22072,24.14646,105.0339332209,6.33072,1.84646,6.5945,95.89,22.3,98.4488806437,137.18,90.62072,3.43646,90.6858541926,6.33072,1.84646,6.5945,84.29,1.5899999999999999,84.3049951071,137.35,6.33072,1.84646,6.5945,6.33072,1.84646,6.5945,0.0,0.0,0.0,136.75
2020-07-22 22:00:00,81.05192,5.84181,81.2621712715,6.21192,1.81181,6.47075,74.84,4.03,74.9484256005,0.0,101.44192,24.94181,104.4631849953,6.21192,1.81181,6.47075,95.23,23.13,97.9987234611,137.37,89.95192,4.09181,90.0449377853,6.21192,1.81181,6.47075,83.74,2.2800000000000002,83.7710331797,137.52,6.21192,1.81181,6.47075,6.21192,1.81181,6.47075,0.0,0.0,0.0,136.97
2020-07-22 22:30:00,76.87792,6.70356,77.1696332776,6.21792,1.81356,6.477,70.66,4.89,70.8290032402,0.0,96.19792,26.02356,99.6557348445,6.21792,1.81356,6.477,89.98,24.21,93.1800649281,137.81,85.26792,5.03356,85.416362059,6.21792,1.81356,6.477,79.05,3.22,79.1155540965,137.93,6.21792,1.81356,6.477,6.21792,1.81356,6.477,0.0,0.0,0.0,137.39
2020-07-22 23:00:00,72.70792,8.27481,73.1772786544,5.70792,1.6648100000000001,5.94575,67.0,6.61,67.3252708869,0.0,90.89792,26.68481,94.7338954391,5.70792,1.6648100000000001,5.94575,85.19,25.02,88.7881551785,138.4,80.64792,6.77481,80.9319779251,5.70792,1.6648100000000001,5.94575,74.94,5.11,75.1140179993,138.61,5.70792,1.6648100000000001,5.94575,5.70792,1.6648100000000001,5.94575,0.0,0.0,0.0,137.98
2020-07-22 23:30:00,70.78072,8.80521,71.326306836,5.64072,1.64521,5.87575,65.14,7.16,65.5323217962,0.0,88.26072,26.46521,92.1431605452,5.64072,1.64521,5.87575,82.62,24.82,86.2675883516,138.3,78.48072,7.36521,78.8255652061,5.64072,1.64521,5.87575,72.84,5.72,73.064245702,138.58,5.64072,1.64521,5.87575,5.64072,1.64521,5.87575,0.0,0.0,0.0,137.88
2020-07-23 00:00:00,66.70888,9.11884,67.3292500612,5.61888,1.63884,5.853,61.09,7.48,61.5462305913,0.0,83.07888,28.15884,87.7212663623,5.61888,1.63884,5.853,77.46,26.52,81.8740618267,138.71,73.91888,7.66884,74.31562371,5.61888,1.63884,5.853,68.3,6.03,68.565668523,138.82,5.61888,1.63884,5.853,5.61888,1.63884,5.853,0.0,0.0,0.0,138.29
2020-07-23 00:30:00,63.95288,10.21084,64.7628914873,5.52288,1.61084,5.753,58.43,8.6,59.0595030457,0.0,79.48288,28.39084,84.4012322718,5.52288,1.61084,5.753,73.96,26.78,78.6590744924,139.12,70.84288,8.88084,71.3973596557,5.52288,1.61084,5.753,65.32,7.27,65.723323866,139.32,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,138.69
2020-07-23 01:00:00,61.93768,10.10849,62.7571332508,5.37768,1.5684900000000002,5.60175,56.56,8.54,57.2010943951,0.0,77.06768,30.47849,82.8756034866,5.37768,1.5684900000000002,5.60175,71.69,28.91,77.299703751,139.34,68.60768,8.75849,69.164477169,5.37768,1.5684900000000002,5.60175,63.23,7.19,63.637481094099996,139.32,5.37768,1.5684900000000002,5.60175,5.37768,1.5684900000000002,5.60175,0.0,0.0,0.0,138.94
2020-07-23 01:30:00,60.53376,9.97068,61.3494136842,5.21376,1.52068,5.431,55.32,8.45,55.961637753,0.0,75.40376,31.53068,81.730721295,5.21376,1.52068,5.431,70.19,30.01,76.3363360399,139.41,67.06376,8.59068,67.6117422361,5.21376,1.52068,5.431,61.85,7.07,62.2527702195,139.24,5.21376,1.52068,5.431,5.21376,1.52068,5.431,0.0,0.0,0.0,138.99
2020-07-23 02:00:00,59.68856,10.39833,60.5875355305,5.54856,1.61833,5.77975,54.14,8.78,54.84731534,0.0,74.28856,31.64833,80.7490367662,5.54856,1.61833,5.77975,68.74,30.03,75.0132554953,139.57,66.05856,9.04833,66.6753749525,5.54856,1.61833,5.77975,60.51,7.43,60.9644568581,139.44,5.54856,1.61833,5.77975,5.54856,1.61833,5.77975,0.0,0.0,0.0,139.16
2020-07-23 02:30:00,58.70904,11.14347,59.7572447605,6.38904,1.86347,6.65525,52.32,9.28,53.1366239048,0.0,72.90904,31.76347,79.5276438741,6.38904,1.86347,6.65525,66.52,29.9,72.9309289671,139.76,64.87904,9.83347,65.6200195334,6.38904,1.86347,6.65525,58.49,7.97,59.030509061,139.68,6.38904,1.86347,6.65525,6.38904,1.86347,6.65525,0.0,0.0,0.0,139.36
2020-07-23 03:00:00,57.73632,11.40351,58.8517008035,6.52632,1.90351,6.79825,51.21,9.5,52.0837220252,0.0,71.62632,32.10351,78.4918153126,6.52632,1.90351,6.79825,65.1,30.2,71.7638488377,139.83,63.75632,10.11351,64.5534772453,6.52632,1.90351,6.79825,57.23,8.21,57.8158888196,139.73,6.52632,1.90351,6.79825,6.52632,1.90351,6.79825,0.0,0.0,0.0,139.41
2020-07-23 03:30:00,57.79352,11.45186,58.9171965681,6.14352,1.7918600000000002,6.3995,51.65,9.66,52.5455811653,0.0,71.74352,32.17186,78.6267208896,6.14352,1.7918600000000002,6.3995,65.6,30.38,72.2931836344,139.83,63.87352,10.19186,64.6815318886,6.14352,1.7918600000000002,6.3995,57.73,8.4,58.3379199149,139.73,6.14352,1.7918600000000002,6.3995,6.14352,1.7918600000000002,6.3995,0.0,0.0,0.0,139.38
2020-07-23 04:00:00,57.726,11.33675,58.8286747816,6.366,1.8567500000000001,6.63125,51.36,9.48,52.2275789215,0.0,71.616,31.98675,78.4347093547,6.366,1.8567500000000001,6.63125,65.25,30.13,71.8705739507,139.74,63.766,10.04675,64.5526137469,6.366,1.8567500000000001,6.63125,57.4,8.19,57.9813426888,139.65,6.366,1.8567500000000001,6.63125,6.366,1.8567500000000001,6.63125,0.0,0.0,0.0,139.31
2020-07-23 04:30:00,58.16352,10.83436,59.1639959384,5.12352,1.49436,5.337,53.04,9.34,53.8560785799,0.0,72.44352,31.44436,78.9734852074,5.12352,1.49436,5.337,67.32,29.95,73.6816456114,139.54,64.41352,9.53436,65.1153252269,5.12352,1.49436,5.337,59.29,8.04,59.8326474427,139.45,5.12352,1.49436,5.337,5.12352,1.49436,5.337,0.0,0.0,0.0,139.11
2020-07-23 05:00:00,58.288,10.8815,59.2950081057,4.668,1.3615,4.8625,53.62,9.52,54.4585603923,0.0,72.658,31.5615,79.2168747569,4.668,1.3615,4.8625,67.99,30.2,74.3954306393,139.61,64.598,9.6215,65.3106030155,4.668,1.3615,4.8625,59.93,8.26,60.4965494884,139.52,4.668,1.3615,4.8625,4.668,1.3615,4.8625,0.0,0.0,0.0,139.2
2020-07-23 05:30:00,59.7796,10.68655,60.7272832182,4.9596,1.44655,5.16625,54.82,9.24,55.5932549866,0.0,74.4596,31.27655,80.7617150144,4.9596,1.44655,5.16625,69.5,29.83,75.6312032167,139.53,66.2396,9.39655,66.902763471,4.9596,1.44655,5.16625,61.28,7.95,61.7935344514,139.4,4.9596,1.44655,5.16625,4.9596,1.44655,5.16625,0.0,0.0,0.0,139.11
2020-07-23 06:00:00,61.3776,10.32805,62.2404884184,5.5476,1.6180500000000002,5.7787500000000005,55.83,8.71,56.5053360312,0.0,76.4776,30.62805,82.3826483464,5.5476,1.6180500000000002,5.7787500000000005,70.93,29.01,76.6331847178,139.27,67.9676,8.97805,68.5580048686,5.5476,1.6180500000000002,5.7787500000000005,62.42,7.36,62.8524144325,139.16,5.5476,1.6180500000000002,5.7787500000000005,5.5476,1.6180500000000002,5.7787500000000005,0.0,0.0,0.0,138.86
2020-07-23 06:30:00,68.40112,7.86991,68.852368882,6.89112,2.00991,7.17825,61.51,5.86,61.7885078311,0.0,84.97112,27.02991,89.1667385781,6.89112,2.00991,7.17825,78.08,25.02,81.9907726516,138.5,75.66112,6.24991,75.9188148924,6.89112,2.00991,7.17825,68.77,4.24,68.9005841775,138.51,6.89112,2.00991,7.17825,6.89112,2.00991,7.17825,0.0,0.0,0.0,138.08
2020-07-23 07:00:00,73.32472,5.65721,73.5426310929,8.18472,2.38721,8.52575,65.14,3.27,65.2220246543,0.0,91.05472,24.40721,94.2691568556,8.18472,2.38721,8.52575,82.87,22.02,85.7456547004,137.97,81.04472,3.74721,81.1313023602,8.18472,2.38721,8.52575,72.86,1.3599999999999999,72.8726917302,138.04,8.18472,2.38721,8.52575,8.18472,2.38721,8.52575,0.0,0.0,0.0,137.57
2020-07-23 07:30:00,75.82896,4.74178,75.9770732014,10.66896,3.11178,11.1135,65.16,1.63,65.1803843192,0.0,94.10896,23.13178,96.9101418751,10.66896,3.11178,11.1135,83.44,20.02,85.8081231586,137.38,83.58896,3.60178,83.6665228933,10.66896,3.11178,11.1135,72.92,0.49,72.9216463062,137.49,10.66896,3.11178,11.1135,10.66896,3.11178,11.1135,0.0,0.0,0.0,137.0
2020-07-23 08:00:00,81.73512,4.20816,81.8433775696,13.36512,3.89816,13.922,68.37,0.31,68.37070279,0.0,101.01512,18.71816,102.7347262731,13.36512,3.89816,13.922,87.65,14.82,88.8940656062,136.59,89.86512,6.35816,90.0897662956,13.36512,3.89816,13.922,76.5,2.46,76.5395427214,137.09,13.36512,3.89816,13.922,13.36512,3.89816,13.922,0.0,0.0,0.0,136.22
2020-07-23 08:30:00,84.40944,4.7769200000000005,84.5445002694,14.38944,4.19692,14.989,70.02,0.58,70.0224021296,0.0,104.32944,13.86692,105.2469644265,14.38944,4.19692,14.989,89.94,9.67,90.458346768,135.49,92.74944,7.05692,93.0175184586,14.38944,4.19692,14.989,78.36,2.86,78.412175075,136.51,14.38944,4.19692,14.989,14.38944,4.19692,14.989,0.0,0.0,0.0,135.13
2020-07-23 09:00:00,88.03904,8.400970000000001,88.4389555629,14.12904,4.12097,14.71775,73.91,4.28,74.0338199744,0.0,109.04904,15.01097,110.0773471031,14.12904,4.12097,14.71775,94.92,10.89,95.5426527787,135.27,96.85904,11.07097,97.4896917959,14.12904,4.12097,14.71775,82.73,6.95,83.0214153095,135.76,14.12904,4.12097,14.71775,14.12904,4.12097,14.71775,0.0,0.0,0.0,134.89
2020-07-23 09:30:00,89.32144,11.98167,90.1214739097,17.73144,5.17167,18.47025,71.59,6.8100000000000005,71.9131712553,0.0,111.41144,18.68167,112.9668701738,17.73144,5.17167,18.47025,93.68,13.51,94.649154777,136.61,97.86144,13.73167,98.820140659,17.73144,5.17167,18.47025,80.13,8.56,80.5859199861,136.01,17.73144,5.17167,18.47025,17.73144,5.17167,18.47025,0.0,0.0,0.0,136.24
2020-07-23 10:00:00,87.24864,13.78252,88.330532883,20.64864,6.02252,21.509,66.6,7.76,67.0505600275,0.0,108.75864,21.49252,110.8619420297,20.64864,6.02252,21.509,88.11,15.47,89.4577721609,137.49,95.16864,14.75252,96.3052796362,20.64864,6.02252,21.509,74.52,8.73,75.0296161526,136.5,20.64864,6.02252,21.509,20.64864,6.02252,21.509,0.0,0.0,0.0,137.11
2020-07-23 10:30:00,86.54728,12.57879,87.4566042861,22.00728,6.41879,22.92425,64.54,6.16,64.8333031705,0.0,105.36728,14.42879,106.3506167141,22.00728,6.41879,22.92425,83.36,8.01,83.7439532145,135.18,94.24728,15.52879,95.5180250333,22.00728,6.41879,22.92425,72.24,9.11,72.8121535185,135.74,22.00728,6.41879,22.92425,22.00728,6.41879,22.92425,0.0,0.0,0.0,134.81
2020-07-23 11:00:00,87.39464,13.86802,88.4881069944,20.32464,5.92802,21.1715,67.07,7.94,67.5383483659,0.0,109.35464,22.03802,111.5531784175,20.32464,5.92802,21.1715,89.03,16.11,90.4758144478,137.95,95.35464,14.47802,96.4475009145,20.32464,5.92802,21.1715,75.03,8.55,75.5155838221,136.74,20.32464,5.92802,21.1715,20.32464,5.92802,21.1715,0.0,0.0,0.0,137.55
2020-07-23 11:30:00,86.66064,14.356020000000001,87.8416862056,21.62064,6.30602,22.5215,65.04,8.05,65.5362807916,0.0,108.13064,23.16602,110.5843559888,21.62064,6.30602,22.5215,86.51,16.86,88.1376179619,137.6,94.39064,15.24602,95.6139845705,21.62064,6.30602,22.5215,72.77,8.94,73.3170955508,136.58,21.62064,6.30602,22.5215,21.62064,6.30602,22.5215,0.0,0.0,0.0,137.2
2020-07-23 12:00:00,85.82,15.99625,87.2980664967,22.65,6.60625,23.59375,63.17,9.39,63.8640822372,0.0,108.27,28.39625,111.9318538847,22.65,6.60625,23.59375,85.62,21.79,88.3492416493,139.12,93.3,15.56625,94.5896301878,22.65,6.60625,23.59375,70.65,8.96,71.2158978038,137.17,22.65,6.60625,23.59375,22.65,6.60625,23.59375,0.0,0.0,0.0,138.71
2020-07-23 12:30:00,85.15512,13.73066,86.2550026738,24.82512,7.24066,25.8595,60.33,6.49,60.6780767658,0.0,104.13512,17.70066,105.6287677759,24.82512,7.24066,25.8595,79.31,10.46,79.9967980609,136.36,92.35512,15.56066,93.6568327985,24.82512,7.24066,25.8595,67.53,8.32,68.0406003795,136.32,24.82512,7.24066,25.8595,24.82512,7.24066,25.8595,0.0,0.0,0.0,135.97
2020-07-23 13:00:00,84.3336,13.4873,85.4052887721,27.4536,8.0073,28.5975,56.88,5.48,57.1433705691,0.0,101.6136,16.8473,103.0007535033,27.4536,8.0073,28.5975,74.16,8.84,74.6850132222,135.57,91.1236,16.3973,92.5871585278,27.4536,8.0073,28.5975,63.67,8.39,64.2204095284,136.09,27.4536,8.0073,28.5975,27.4536,8.0073,28.5975,0.0,0.0,0.0,135.19
2020-07-23 13:30:00,82.76072,13.95396,83.92883756250001,27.75072,8.09396,28.907,55.01,5.86,55.3212409478,0.0,99.57072,16.97396,101.0071462789,27.75072,8.09396,28.907,71.82,8.88,72.3668902192,135.48,89.34072,16.93396,90.9314205949,27.75072,8.09396,28.907,61.59,8.84,62.22116762,135.94,27.75072,8.09396,28.907,27.75072,8.09396,28.907,0.0,0.0,0.0,135.09
2020-07-23 14:00:00,80.87688,14.34534,82.13926283,27.92688,8.145340000000001,29.0905,52.95,6.2,53.3117482362,0.0,97.31688,17.07534,98.8035544353,27.92688,8.145340000000001,29.0905,69.39,8.93,69.9622541089,135.44,87.19688,17.36534,88.9092285145,27.92688,8.145340000000001,29.0905,59.27,9.22,59.9828417133,135.86,27.92688,8.145340000000001,29.0905,27.92688,8.145340000000001,29.0905,0.0,0.0,0.0,135.06
2020-07-23 14:30:00,82.33272,12.91371,83.3393105837,23.53272,6.86371,24.51325,58.8,6.05,59.1104263223,0.0,100.10272,16.07371,101.3850023651,23.53272,6.86371,24.51325,76.57,9.21,77.1219099867,135.55,89.37272,15.89371,90.774958539,23.53272,6.86371,24.51325,65.84,9.03,66.4563503361,135.97,23.53272,6.86371,24.51325,23.53272,6.86371,24.51325,0.0,0.0,0.0,135.17
2020-07-23 15:00:00,83.64184,12.02262,84.5014839529,21.95184,6.40262,22.8665,61.69,5.62,61.9454639179,0.0,102.06184,16.20262,103.339944257,21.95184,6.40262,22.8665,80.11,9.8,80.7071998027,135.49,91.00184,14.94262,92.2204791565,21.95184,6.40262,22.8665,69.05,8.54,69.5761029377,135.91,21.95184,6.40262,22.8665,21.95184,6.40262,22.8665,0.0,0.0,0.0,135.1
2020-07-23 15:30:00,86.50144,10.23292,87.1046024835,17.46144,5.09292,18.189,69.04,5.14,69.2310710592,0.0,106.16144,15.77292,107.3267736783,17.46144,5.09292,18.189,88.7,10.68,89.3406536802,135.33,94.75144,13.04292,95.6449326635,17.46144,5.09292,18.189,77.29,7.95,77.6977901874,135.78,17.46144,5.09292,18.189,17.46144,5.09292,18.189,0.0,0.0,0.0,134.92
2020-07-23 16:00:00,86.55872,9.89546,87.1225122265,18.49872,5.39546,19.2695,68.06,4.5,68.2086035629,0.0,106.04872,16.91546,107.3893095268,18.49872,5.39546,19.2695,87.55,11.52,88.30465956,135.68,94.68872,12.63546,95.5280510879,18.49872,5.39546,19.2695,76.19,7.24,76.5332195847,136.13,18.49872,5.39546,19.2695,18.49872,5.39546,19.2695,0.0,0.0,0.0,135.28
2020-07-23 16:30:00,83.72248,8.48364,84.151207983,26.17248,7.63364,27.263,57.55,0.85,57.556276808,0.0,101.20248,19.83364,103.1276647355,26.17248,7.63364,27.263,75.03,12.2,76.0153990978,136.41,90.59248,10.87364,91.2427174047,26.17248,7.63364,27.263,64.42,3.24,64.5014263408,137.16,26.17248,7.63364,27.263,26.17248,7.63364,27.263,0.0,0.0,0.0,136.01
2020-07-23 17:00:00,85.43408,7.39369,85.7534178751,23.70408,6.91369,24.69175,61.73,0.48,61.7318661633,0.0,103.82408,19.86369,105.7071699,23.70408,6.91369,24.69175,80.12,12.95,81.1598231886,136.44,92.80408,9.36369,93.2752697936,23.70408,6.91369,24.69175,69.1,2.45,69.1434197881,137.19,23.70408,6.91369,24.69175,23.70408,6.91369,24.69175,0.0,0.0,0.0,136.01
2020-07-23 17:30:00,88.17512,6.67566,88.4274630613,21.10512,6.15566,21.9845,67.07,0.52,67.0720157741,0.0,107.86512,19.53566,109.6199166404,21.10512,6.15566,21.9845,86.76,13.38,87.7856594211,136.49,96.16512,7.79566,96.4805815667,21.10512,6.15566,21.9845,75.06,1.6400000000000001,75.0779141959,137.28,21.10512,6.15566,21.9845,21.10512,6.15566,21.9845,0.0,0.0,0.0,136.05
2020-07-23 18:00:00,89.6924,6.2757,89.9116846036,17.8824,5.2157,18.6275,71.81,1.06,71.8178229968,0.0,110.3524,19.5657,112.0734973232,17.8824,5.2157,18.6275,92.47,14.35,93.5768315343,136.64,98.2624,6.2557,98.4613276178,17.8824,5.2157,18.6275,80.38,1.04,80.3867277602,137.41,17.8824,5.2157,18.6275,17.8824,5.2157,18.6275,0.0,0.0,0.0,136.21
2020-07-23 18:30:00,88.83152,6.49336,89.0685279411,16.57152,4.83336,17.262,72.26,1.6600000000000001,72.2790647422,0.0,109.50152,20.82336,111.4638739861,16.57152,4.83336,17.262,92.93,15.99,94.2956255613,136.7,97.44152,5.17336,97.578755237,16.57152,4.83336,17.262,80.87,0.34,80.8707147242,137.35,16.57152,4.83336,17.262,16.57152,4.83336,17.262,0.0,0.0,0.0,136.26
2020-07-23 19:00:00,87.72616,6.15513,87.9418260765,14.96616,4.36513,15.58975,72.76,1.79,72.7820149487,0.0,108.46616,20.77513,110.4378281734,14.96616,4.36513,15.58975,93.5,16.41,94.9291214539,136.91,96.39616,4.60513,96.5060976574,14.96616,4.36513,15.58975,81.43,0.24,81.4303536772,137.54,14.96616,4.36513,15.58975,14.96616,4.36513,15.58975,0.0,0.0,0.0,136.48
2020-07-23 19:30:00,85.2964,6.38895,85.5353408543,13.6764,3.98895,14.24625,71.62,2.4,71.6602009486,0.0,105.6764,23.68895,108.2989744599,13.6764,3.98895,14.24625,92.0,19.7,94.0855461801,137.47,93.8364,4.95895,93.9673408694,13.6764,3.98895,14.24625,80.16,0.97,80.1658686724,137.81,13.6764,3.98895,14.24625,13.6764,3.98895,14.24625,0.0,0.0,0.0,137.05
2020-07-23 20:00:00,82.85824,6.65657,83.1251938949,12.22824,3.56657,12.73775,70.63,3.09,70.6975600711,0.0,102.90824,23.65657,105.5923253085,12.22824,3.56657,12.73775,90.68,20.09,92.8787946735,137.4,91.24824,4.77657,91.3731739848,12.22824,3.56657,12.73775,79.02,1.21,79.0292635674,137.76,12.22824,3.56657,12.73775,12.22824,3.56657,12.73775,0.0,0.0,0.0,136.96
2020-07-23 20:30:00,81.87744,4.98217,82.0288802731,7.20744,2.10217,7.50775,74.67,2.88,74.7255197372,0.0,102.60744,22.18217,104.9777853132,7.20744,2.10217,7.50775,95.4,20.08,97.4903400343,136.99,90.77744,3.10217,90.8304303175,7.20744,2.10217,7.50775,83.57,1.0,83.5759827941,137.34,7.20744,2.10217,7.50775,7.20744,2.10217,7.50775,0.0,0.0,0.0,136.54
2020-07-23 21:00:00,79.64848,6.80664,79.9387935511,8.86848,2.58664,9.238,70.78,4.22,70.9056894755,0.0,99.36848,24.27664,102.2910067758,8.86848,2.58664,9.238,90.5,21.69,93.0629147405,137.56,88.05848,5.04664,88.2029731653,8.86848,2.58664,9.238,79.19,2.46,79.2282001563,137.87,8.86848,2.58664,9.238,8.86848,2.58664,9.238,0.0,0.0,0.0,137.11
2020-07-23 21:30:00,77.84632,8.692260000000001,78.3301022689,12.07632,3.52226,12.5795,65.77,5.17,65.9728868551,0.0,96.56632,27.80226,100.4889039618,12.07632,3.52226,12.5795,84.49,24.28,87.9094903864,137.96,85.65632,7.02226,85.9436867457,12.07632,3.52226,12.5795,73.58,3.5,73.663195695,138.08,12.07632,3.52226,12.5795,12.07632,3.52226,12.5795,0.0,0.0,0.0,137.52
2020-07-23 22:00:00,76.58832,8.89701,77.1033562652,9.65832,2.81701,10.06075,66.93,6.08,67.2055897973,0.0,95.45832,28.38701,99.5897243392,9.65832,2.81701,10.06075,85.8,25.57,89.5291287794,138.24,84.51832,7.33701,84.8361840924,9.65832,2.81701,10.06075,74.86,4.52,74.9963332437,138.32,9.65832,2.81701,10.06075,9.65832,2.81701,10.06075,0.0,0.0,0.0,137.8
2020-07-23 22:30:00,75.97624,6.74432,76.2749952265,4.74624,1.38432,4.944,71.23,5.36,71.4313831589,0.0,95.46624,25.33432,98.7705965842,4.74624,1.38432,4.944,90.72,23.95,93.8281455641,138.16,84.45624,5.11432,84.6109493151,4.74624,1.38432,4.944,79.71,3.73,79.7972242625,138.35,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0.0,0.0,0.0,137.71
2020-07-23 23:00:00,72.4852,7.8436,72.9083416352,4.9152000000000005,1.4336,5.12,67.57,6.41,67.873360017,0.0,90.7952,25.4636,94.2982675769,4.9152000000000005,1.4336,5.12,85.88,24.03,89.1785585217,138.08,80.5052,6.3136,80.7523917417,4.9152000000000005,1.4336,5.12,75.59,4.88,75.74735969,138.35,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,137.63
2020-07-23 23:30:00,70.4828,7.7704,70.9098315609,4.4928,1.3104,4.68,65.99,6.46,66.3054424614,0.0,88.0228,26.1604,91.8279905475,4.4928,1.3104,4.68,83.53,24.85,87.148054482,137.79,78.3128,6.2504,78.5618364347,4.4928,1.3104,4.68,73.82,4.94,73.9851066094,137.95,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,137.33
2020-07-24 00:00:00,67.08928,8.47604,67.6225904931,3.9292800000000003,1.14604,4.093,63.16,7.33,63.5839169916,0.0,83.89928,27.19604,88.1970168214,3.9292800000000003,1.14604,4.093,79.97,26.05,84.1059058568,138.44,74.56928,7.03604,74.9004898422,3.9292800000000003,1.14604,4.093,70.64,5.89,70.8851303166,138.57,3.9292800000000003,1.14604,4.093,3.9292800000000003,1.14604,4.093,0.0,0.0,0.0,138.01
2020-07-24 00:30:00,64.14704,8.70497,64.7349924188,3.85704,1.12497,4.01775,60.29,7.58,60.7646319828,0.0,80.20704,28.73497,85.1989892338,3.85704,1.12497,4.01775,76.35,27.61,81.1888822438,138.5,71.28704,7.27497,71.6572903511,3.85704,1.12497,4.01775,67.43,6.15,67.7098766798,138.48,3.85704,1.12497,4.01775,3.85704,1.12497,4.01775,0.0,0.0,0.0,138.06
2020-07-24 01:00:00,62.30736,9.61298,63.044559596,3.74736,1.09298,3.9035,58.56,8.52,59.1765494094,0.0,77.82736,28.88298,83.0140018205,3.74736,1.09298,3.9035,74.08,27.79,79.1209864701,138.8,69.21736,8.28298,69.7111948187,3.74736,1.09298,3.9035,65.47,7.19,65.863624255,138.86,3.74736,1.09298,3.9035,3.74736,1.09298,3.9035,0.0,0.0,0.0,138.36
2020-07-24 01:30:00,60.95376,10.70443,61.8865549192,3.92376,1.14443,4.08725,57.03,9.56,57.825725244,0.0,76.03376,29.00443,81.3780659598,3.92376,1.14443,4.08725,72.11,27.86,77.3047973932,138.84,67.71376,9.47443,68.3733728667,3.92376,1.14443,4.08725,63.79,8.33,64.3315863321,139.01,3.92376,1.14443,4.08725,3.92376,1.14443,4.08725,0.0,0.0,0.0,138.41
2020-07-24 02:00:00,60.73872,10.36421,61.6166288932,3.88872,1.13421,4.05075,56.85,9.23,57.5944042421,0.0,75.74872,28.59421,80.9660263763,3.88872,1.13421,4.05075,71.86,27.46,76.9279611065,138.77,67.44872,9.11421,68.0617267895,3.88872,1.13421,4.05075,63.56,7.98,64.0589884403,138.95,3.88872,1.13421,4.05075,3.88872,1.13421,4.05075,0.0,0.0,0.0,138.35
2020-07-24 02:30:00,59.89736,10.76798,60.8575642648,3.86736,1.12798,4.0285,56.03,9.64,56.8532364954,0.0,74.75736,29.09798,80.2206663787,3.86736,1.12798,4.0285,70.89,27.97,76.2083525606,139.05,66.51736,9.53798,67.1977101087,3.86736,1.12798,4.0285,62.65,8.41,63.2119498196,139.22,3.86736,1.12798,4.0285,3.86736,1.12798,4.0285,0.0,0.0,0.0,138.62
2020-07-24 03:00:00,58.90152,10.59211,59.8463186216,3.64152,1.06211,3.79325,55.26,9.53,56.0757389608,0.0,73.55152,30.08211,79.4654606503,3.64152,1.06211,3.79325,69.91,29.02,75.6939132295,139.39,65.43152,9.34211,66.0950741641,3.64152,1.06211,3.79325,61.79,8.28,62.3423010483,139.44,3.64152,1.06211,3.79325,3.64152,1.06211,3.79325,0.0,0.0,0.0,138.98
2020-07-24 03:30:00,58.0968,10.2674,58.9970988524,4.0368,1.1774,4.205,54.06,9.09,54.8188991134,0.0,72.6268,31.947400000000002,79.342853774,4.0368,1.1774,4.205,68.59,30.77,75.1756676059,139.55,64.4868,8.9374,65.1031834321,4.0368,1.1774,4.205,60.45,7.76,60.9460425294,139.36,4.0368,1.1774,4.205,4.0368,1.1774,4.205,0.0,0.0,0.0,139.14
2020-07-24 04:00:00,58.08112,10.76366,59.070067522,3.92112,1.1436600000000001,4.0845,54.16,9.62,55.00772673,0.0,72.59112,32.64366,79.5932110236,3.92112,1.1436600000000001,4.0845,68.67,31.5,75.5501085373,139.81,64.47112,9.51366,65.1692798844,3.92112,1.1436600000000001,4.0845,60.55,8.37,61.1257670709,139.61,3.92112,1.1436600000000001,4.0845,3.92112,1.1436600000000001,4.0845,0.0,0.0,0.0,139.43
2020-07-24 04:30:00,57.38936,10.84023,58.4041884428,3.90936,1.14023,4.07225,53.48,9.7,54.3525565176,0.0,71.74936,32.72023,78.8579996682,3.90936,1.14023,4.07225,67.84,31.58,74.8302211677,139.68,63.70936,9.59023,64.4271298683,3.90936,1.14023,4.07225,59.8,8.45,60.3940601384,139.47,3.90936,1.14023,4.07225,3.90936,1.14023,4.07225,0.0,0.0,0.0,139.27
2020-07-24 05:00:00,57.25368,10.95899,58.2930813679,3.97368,1.15899,4.13925,53.28,9.8,54.1737796355,0.0,71.55368,33.35899,78.9477760001,3.97368,1.15899,4.13925,67.58,32.2,74.8591771261,140.02,63.55368,9.70899,64.2910159226,3.97368,1.15899,4.13925,59.58,8.55,60.1903555397,139.77,3.97368,1.15899,4.13925,3.97368,1.15899,4.13925,0.0,0.0,0.0,139.62
2020-07-24 05:30:00,58.42032,10.30426,59.3221001234,3.82032,1.11426,3.9795,54.6,9.19,55.3680061046,0.0,73.11032,33.59426,80.459264199,3.82032,1.11426,3.9795,69.29,32.48,76.5248619731,139.89,64.88032,8.99426,65.5007834781,3.82032,1.11426,3.9795,61.06,7.88,61.5663706905,139.54,3.82032,1.11426,3.9795,3.82032,1.11426,3.9795,0.0,0.0,0.0,139.46
2020-07-24 06:00:00,60.97976,9.56243,61.7249641325,4.73976,1.38243,4.93725,56.24,8.18,56.831769284399996,0.0,76.10976,32.55243,82.7789602868,4.73976,1.38243,4.93725,71.37,31.17,77.8796879809,139.5,67.62976,8.16243,68.1205527074,4.73976,1.38243,4.93725,62.89,6.78,63.2544109134,139.18,4.73976,1.38243,4.93725,4.73976,1.38243,4.93725,0.0,0.0,0.0,139.06
2020-07-24 06:30:00,65.79032,7.83676,66.2554225177,5.20032,1.51676,5.417,60.59,6.32,60.9187204396,0.0,82.07032,27.85676,86.6691208136,5.20032,1.51676,5.417,76.87,26.34,81.2575688782,138.28,72.96032,6.25676,73.2281048519,5.20032,1.51676,5.417,67.76,4.74,67.9255857538,138.28,5.20032,1.51676,5.417,5.20032,1.51676,5.417,0.0,0.0,0.0,137.86
2020-07-24 07:00:00,71.55,5.9037500000000005,71.7931526266,6.63,1.93375,6.90625,64.92,3.9699999999999998,65.041273819,0.0,89.05,22.85375,91.9358275596,6.63,1.93375,6.90625,82.42,20.92,85.0335392654,137.09,79.26,4.10375,79.3661663687,6.63,1.93375,6.90625,72.63,2.17,72.6624098142,137.41,6.63,1.93375,6.90625,6.63,1.93375,6.90625,0.0,0.0,0.0,136.69
2020-07-24 07:30:00,75.58936,5.38898,75.7812143651,10.41936,3.03898,10.8535,65.17,2.35,65.2123561911,0.0,93.56936,20.59898,95.8099321983,10.41936,3.03898,10.8535,83.15,17.56,84.9839755483,136.78,83.35936,3.52898,83.43402543,10.41936,3.03898,10.8535,72.94,0.49,72.9416458548,137.29,10.41936,3.03898,10.8535,10.41936,3.03898,10.8535,0.0,0.0,0.0,136.38
2020-07-24 08:00:00,75.66656,10.89483,76.4468810545,27.37656,7.9848300000000005,28.51725,48.29,2.91,48.3776001885,0.0,90.93656,28.86483,95.4077373988,27.37656,7.9848300000000005,28.51725,63.56,20.88,66.9017787506,138.63,81.40656,8.81483,81.8824110476,27.37656,7.9848300000000005,28.51725,54.03,0.8300000000000001,54.0363747859,138.81,27.37656,7.9848300000000005,28.51725,27.37656,7.9848300000000005,28.51725,0.0,0.0,0.0,138.22
2020-07-24 08:30:00,79.10848,9.97539,79.7349359664,29.778480000000002,8.68539,31.01925,49.33,1.29,49.3468641354,0.0,94.96848,27.42539,98.84919934,29.778480000000002,8.68539,31.01925,65.19,18.74,67.8301090962,138.09,84.97848,9.62539,85.5218696929,29.778480000000002,8.68539,31.01925,55.2,0.9400000000000001,55.208003043,138.3,29.778480000000002,8.68539,31.01925,29.778480000000002,8.68539,31.01925,0.0,0.0,0.0,137.68
