Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-24 09:00:00,81.90688,9.80909,82.4921525841,31.43688,9.16909,32.74675,50.47,0.64,50.474057693,0.0,98.27688,24.97909,101.401676908,31.43688,9.16909,32.74675,66.84,15.81,68.6843628492,137.71,87.91688,11.64909,88.6852811168,31.43688,9.16909,32.74675,56.48,2.48,56.5344213732,138.07,31.43688,9.16909,32.74675,31.43688,9.16909,32.74675,0.0,0.0,0.0,137.31
2020-07-24 09:30:00,82.44176,9.66593,83.0064695952,32.11176,9.36593,33.44975,50.33,0.30000000000000004,50.330894091,0.0,98.87176,24.75593,101.9238980596,32.11176,9.36593,33.44975,66.76,15.39,68.5109458408,137.61,88.44176,12.11593,89.2678031076,32.11176,9.36593,33.44975,56.33,2.75,56.3970868042,137.99,32.11176,9.36593,33.44975,32.11176,9.36593,33.44975,0.0,0.0,0.0,137.21
2020-07-24 10:00:00,81.63056,10.13808,82.2576986792,31.57056,9.20808,32.886,50.06,0.93,50.0686378884,0.0,98.09056,23.55808,100.8798349245,31.57056,9.20808,32.886,66.52,14.35,68.0502233648,137.47,87.59056,12.60808,88.4933324178,31.57056,9.20808,32.886,56.02,3.4,56.1230825953,137.89,31.57056,9.20808,32.886,31.57056,9.20808,32.886,0.0,0.0,0.0,137.06
2020-07-24 10:30:00,82.6096,9.2553,83.1264494024,26.8296,7.8253,27.9475,55.78,1.43,55.7983270359,0.0,100.1296,21.1953,102.3483147797,26.8296,7.8253,27.9475,73.3,13.37,74.509374578,137.06,89.2496,11.7553,90.0204320044,26.8296,7.8253,27.9475,62.42,3.93,62.5435951957,137.54,26.8296,7.8253,27.9475,26.8296,7.8253,27.9475,0.0,0.0,0.0,136.65
2020-07-24 11:00:00,81.6372,10.43085,82.3008812563,31.2372,9.11085,32.53875,50.4,1.32,50.4172827511,0.0,97.5472,22.740850000000002,100.1628797837,31.2372,9.11085,32.53875,66.31,13.63,67.6963292949,137.16,87.6572,12.95085,88.6087423879,31.2372,9.11085,32.53875,56.42,3.84,56.5505260807,137.61,31.2372,9.11085,32.53875,31.2372,9.11085,32.53875,0.0,0.0,0.0,136.75
2020-07-24 11:30:00,77.68192,12.974310000000001,78.7579419161,40.95192,11.94431,42.65825,36.73,1.03,36.744439035,0.0,90.99192,24.64431,94.2702048405,40.95192,11.94431,42.65825,50.04,12.7,51.6264622069,137.19,82.05192,15.52431,83.5076150819,40.95192,11.94431,42.65825,41.1,3.58,41.2556226471,137.72,40.95192,11.94431,42.65825,40.95192,11.94431,42.65825,0.0,0.0,0.0,136.75
2020-07-24 12:00:00,76.99008,13.04169,78.0868625088,41.32008,12.05169,43.04175,35.67,0.99,35.683735791,0.0,90.13008,24.76169,93.4696347081,41.32008,12.05169,43.04175,48.81,12.71,50.437686307,137.1,81.24008,15.59169,82.7227380801,41.32008,12.05169,43.04175,39.92,3.54,40.0766515567,137.66,41.32008,12.05169,43.04175,41.32008,12.05169,43.04175,0.0,0.0,0.0,136.68
2020-07-24 12:30:00,76.90728,12.37879,77.8971383227,41.20728,12.01879,42.92425,35.7,0.36,35.7018150799,0.0,90.24728,25.43879,93.7640847236,41.20728,12.01879,42.92425,49.04,13.42,50.8430722911,137.41,81.15728,14.89879,82.5135021706,41.20728,12.01879,42.92425,39.95,2.88,40.0536752371,137.99,41.20728,12.01879,42.92425,41.20728,12.01879,42.92425,0.0,0.0,0.0,136.98
2020-07-24 13:00:00,78.3296,13.35655,79.460201762,37.3596,10.89655,38.91625,40.97,2.46,41.0437875933,0.0,92.7096,22.91655,95.4999381993,37.3596,10.89655,38.91625,55.35,12.02,56.6401174081,137.09,83.2096,16.05655,84.7446182956,37.3596,10.89655,38.91625,45.85,5.16,46.1394419125,137.62,37.3596,10.89655,38.91625,37.3596,10.89655,38.91625,0.0,0.0,0.0,136.67
2020-07-24 13:30:00,78.40712,11.78666,79.288093814,31.01712,9.04666,32.3095,47.39,2.74,47.4691447153,0.0,93.90712,21.09666,96.2476817895,31.01712,9.04666,32.3095,62.89,12.05,64.0340112753,137.09,84.05712,14.48666,85.2963231368,31.01712,9.04666,32.3095,53.04,5.44,53.3182445322,137.62,31.01712,9.04666,32.3095,31.01712,9.04666,32.3095,0.0,0.0,0.0,136.67
2020-07-24 14:00:00,75.8804,10.80595,76.6459631002,27.1404,7.9159500000000005,28.27125,48.74,2.89,48.825604963,0.0,91.4204,19.91595,93.5646012152,27.1404,7.9159500000000005,28.27125,64.28,12.0,65.3905069563,137.3,81.6904,13.53595,82.8042474428,27.1404,7.9159500000000005,28.27125,54.55,5.62,54.8387353975,137.82,27.1404,7.9159500000000005,28.27125,27.1404,7.9159500000000005,28.27125,0.0,0.0,0.0,136.87
2020-07-24 14:30:00,71.97208,10.39269,72.7185554378,34.19208,9.97269,35.61675,37.78,0.42,37.7823344964,0.0,85.23208,25.67269,89.0145744975,34.19208,9.97269,35.61675,51.04,15.7,53.4001086141,138.06,76.46208,12.53269,77.4823721666,34.19208,9.97269,35.61675,42.27,2.56,42.3474497461,138.46,34.19208,9.97269,35.61675,34.19208,9.97269,35.61675,0.0,0.0,0.0,137.61
2020-07-24 15:00:00,71.23768,10.23099,71.9686057122,33.63768,9.81099,35.03925,37.6,0.42,37.6023456715,0.0,84.39768,26.820990000000002,88.5569528268,33.63768,9.81099,35.03925,50.76,17.01,53.5342665963,138.32,75.69768,12.24099,76.6810315108,33.63768,9.81099,35.03925,42.06,2.43,42.1301376689,138.57,33.63768,9.81099,35.03925,33.63768,9.81099,35.03925,0.0,0.0,0.0,137.86
2020-07-24 15:30:00,72.71896,8.61178,73.2271117705,25.78896,7.52178,26.8635,46.93,1.09,46.9426565077,0.0,87.65896,22.10178,90.40233375,25.78896,7.52178,26.8635,61.87,14.58,63.5647174146,137.99,78.31896,11.15178,79.1089229648,25.78896,7.52178,26.8635,52.53,3.63,52.6552732402,138.41,25.78896,7.52178,26.8635,25.78896,7.52178,26.8635,0.0,0.0,0.0,137.53
2020-07-24 16:00:00,73.04368,7.9877400000000005,73.4791343053,26.08368,7.60774,27.1705,46.96,0.38,46.9615374535,0.0,87.83368,23.26774,90.8633208014,26.08368,7.60774,27.1705,61.75,15.66,63.7047729766,138.24,78.62368,10.36774,79.3043068783,26.08368,7.60774,27.1705,52.54,2.76,52.6124433951,138.62,26.08368,7.60774,27.1705,26.08368,7.60774,27.1705,0.0,0.0,0.0,137.77
2020-07-24 16:30:00,73.78984,9.206620000000001,74.3619683645,28.23984,8.23662,29.4165,45.55,0.97,45.5603270401,0.0,88.52984000000001,24.22662,91.7848663291,28.23984,8.23662,29.4165,60.29,15.99,62.3743873717,138.33,79.21984,9.54662,79.7929884329,28.23984,8.23662,29.4165,50.98,1.31,50.9968283328,138.83,28.23984,8.23662,29.4165,28.23984,8.23662,29.4165,0.0,0.0,0.0,137.88
2020-07-24 17:00:00,77.60872,9.00046,78.1288787853,22.69872,6.62046,23.6445,54.91,2.38,54.9615547451,0.0,94.48872,23.20046,97.2953213235,22.69872,6.62046,23.6445,71.79,16.58,73.6797156618,138.33,84.15872,6.990460000000001,84.4485445881,22.69872,6.62046,23.6445,61.46,0.37,61.4611137224,138.94,22.69872,6.62046,23.6445,22.69872,6.62046,23.6445,0.0,0.0,0.0,137.88
2020-07-24 17:30:00,80.86336,8.31598,81.2898426241,19.80336,5.775980000000001,20.6285,61.06,2.54,61.1128071684,0.0,99.24336,21.86598,101.6236467829,19.80336,5.775980000000001,20.6285,79.44,16.09,81.053079522,138.09,88.13336,6.28598,88.3572446914,19.80336,5.775980000000001,20.6285,68.33,0.51,68.3319032371,138.79,19.80336,5.775980000000001,20.6285,19.80336,5.775980000000001,20.6285,0.0,0.0,0.0,137.63
2020-07-24 18:00:00,76.15656,13.80983,77.3985338082,26.05656,7.59983,27.14225,50.1,6.21,50.4834042038,0.0,92.06656,26.90983,95.9186656541,26.05656,7.59983,27.14225,66.01,19.31,68.7764218319,138.86,82.11656,12.12983,83.0076032786,26.05656,7.59983,27.14225,56.06,4.53,56.2427284189,139.58,26.05656,7.59983,27.14225,26.05656,7.59983,27.14225,0.0,0.0,0.0,138.42
2020-07-24 18:30:00,75.52208,14.96769,76.9910144852,24.23208,7.06769,25.24175,51.29,7.9,51.8948369301,0.0,91.63208,26.02769,95.256909103,24.23208,7.06769,25.24175,67.4,18.96,70.0160095978,138.77,81.58208,13.50769,82.6927655014,24.23208,7.06769,25.24175,57.35,6.44,57.7104505267,139.72,24.23208,7.06769,25.24175,24.23208,7.06769,25.24175,0.0,0.0,0.0,138.33
2020-07-24 19:00:00,75.52264,14.77202,76.9537635691,21.812640000000002,6.36202,22.7215,53.71,8.41,54.3644387445,0.0,92.11264,27.07202,96.0085033455,21.812640000000002,6.36202,22.7215,70.3,20.71,73.2870663896,139.02,81.89264,13.37202,82.9771981032,21.812640000000002,6.36202,22.7215,60.08,7.01,60.4875731039,139.84,21.812640000000002,6.36202,22.7215,21.812640000000002,6.36202,22.7215,0.0,0.0,0.0,138.59
2020-07-24 19:30:00,77.30896,9.78928,77.9262811842,13.36896,3.89928,13.926,63.94,5.89,64.2107132806,0.0,95.97896,26.61928,99.6019419007,13.36896,3.89928,13.926,82.61,22.72,85.6773628212,137.46,84.88896,8.21928,85.2859431184,13.36896,3.89928,13.926,71.52,4.32,71.650351011,137.79,13.36896,3.89928,13.926,13.36896,3.89928,13.926,0.0,0.0,0.0,137.02
2020-07-24 20:00:00,76.9812,9.2241,77.5318590919,10.9512,3.1941,11.4075,66.03,6.03,66.3047645347,0.0,95.9812,28.3341,100.0760309777,10.9512,3.1941,11.4075,85.03,25.14,88.6685992897,137.79,84.8112,7.6541,85.1558858345,10.9512,3.1941,11.4075,73.86,4.46,73.9945349333,137.88,10.9512,3.1941,11.4075,10.9512,3.1941,11.4075,0.0,0.0,0.0,137.38
2020-07-24 20:30:00,78.8344,5.94045,79.0579001085,5.6244,1.64045,5.858750000000001,73.21,4.3,73.336171839,0.0,99.0144,24.16045,101.919471896,5.6244,1.64045,5.858750000000001,93.39,22.52,96.0668647349,137.24,87.5544,4.23045,87.6565437749,5.6244,1.64045,5.858750000000001,81.93,2.59,81.9709277732,137.46,5.6244,1.64045,5.858750000000001,5.6244,1.64045,5.858750000000001,0.0,0.0,0.0,136.81
2020-07-24 21:00:00,77.32272,6.58746,77.6028199066,5.20272,1.51746,5.4195,72.12,5.07,72.2979895986,0.0,96.99272,24.39746,100.0141179407,5.20272,1.51746,5.4195,91.79,22.88,94.5986178546,137.5,85.88272,4.94746,86.025106539,5.20272,1.51746,5.4195,80.68,3.43,80.7528779673,137.76,5.20272,1.51746,5.4195,5.20272,1.51746,5.4195,0.0,0.0,0.0,137.08
2020-07-24 21:30:00,72.51448,10.95339,73.3370749496,9.23448,2.69339,9.619250000000001,63.28,8.26,63.8168159657,0.0,90.35448,28.11339,94.6271353966,9.23448,2.69339,9.619250000000001,81.12,25.42,85.0095923999,137.22,80.01448,9.66339,80.595893915,9.23448,2.69339,9.619250000000001,70.78,6.97,71.1223544323,137.49,9.23448,2.69339,9.619250000000001,9.23448,2.69339,9.619250000000001,0.0,0.0,0.0,136.8
2020-07-24 22:00:00,72.18152,11.70211,73.1239441494,9.16152,2.67211,9.54325,63.02,9.03,63.6636576078,0.0,89.94152,29.24211,94.5757792311,9.16152,2.67211,9.54325,80.78,26.57,85.037481736,137.37,79.63152,10.49211,80.319756908,9.16152,2.67211,9.54325,70.47,7.82,70.9025620129,137.61,9.16152,2.67211,9.54325,9.16152,2.67211,9.54325,0.0,0.0,0.0,136.95
2020-07-24 22:30:00,71.4332,10.16135,72.1523048562,6.7932,1.98135,7.07625,64.64,8.18,65.1555216386,0.0,89.4432,29.71135,94.2488745029,6.7932,1.98135,7.07625,82.65,27.73,87.17783778,137.45,79.0932,8.87135,79.5891646963,6.7932,1.98135,7.07625,72.3,6.89,72.6275574421,137.47,6.7932,1.98135,7.07625,6.7932,1.98135,7.07625,0.0,0.0,0.0,137.03
2020-07-24 23:00:00,69.7916,8.9888,70.3680748351,5.2416,1.5288,5.46,64.55,7.46,64.9796437356,0.0,87.4916,28.6688,92.0688881436,5.2416,1.5288,5.46,82.25,27.14,86.6120205283,137.65,77.4416,7.5888,77.8125394522,5.2416,1.5288,5.46,72.2,6.06,72.4538722223,137.65,5.2416,1.5288,5.46,5.2416,1.5288,5.46,0.0,0.0,0.0,137.2
2020-07-24 23:30:00,66.3132,10.7576,67.1801045846,5.9232,1.7276,6.17,60.39,9.03,61.0613871444,0.0,82.8332,28.8376,87.7094418863,5.9232,1.7276,6.17,76.91,27.11,81.5481465148,138.5,73.4632,9.5076,74.075881446,5.9232,1.7276,6.17,67.54,7.78,67.98661633,138.68,5.9232,1.7276,6.17,5.9232,1.7276,6.17,0.0,0.0,0.0,138.07
2020-07-25 00:00:00,62.81088,12.32109,64.007936267,7.10088,2.07109,7.39675,55.71,10.25,56.6450933444,0.0,78.05088,30.42109,83.7698190613,7.10088,2.07109,7.39675,70.95,28.35,76.4043519703,138.86,69.39088,11.19109,70.287514699,7.10088,2.07109,7.39675,62.29,9.12,62.9540983575,139.01,7.10088,2.07109,7.39675,7.10088,2.07109,7.39675,0.0,0.0,0.0,138.41
2020-07-25 00:30:00,61.06592,12.17256,62.2673092594,5.90592,1.72256,6.152,55.16,10.45,56.1411444486,0.0,76.07592,30.98256,82.142952394,5.90592,1.72256,6.152,70.17,29.26,76.0261566831,139.25,67.57592,11.04256,68.4722067353,5.90592,1.72256,6.152,61.67,9.32,62.370275773,139.33,5.90592,1.72256,6.152,5.90592,1.72256,6.152,0.0,0.0,0.0,138.83
2020-07-25 01:00:00,58.84208,11.81769,60.0170657035,5.75208,1.6776900000000001,5.99175,53.09,10.14,54.0496780749,0.0,73.36208,33.71769,80.7395652754,5.75208,1.6776900000000001,5.99175,67.61,32.04,74.8176028753,139.79,65.09208,10.61769,65.9523632606,5.75208,1.6776900000000001,5.99175,59.34,8.94,60.0096592225,139.54,5.75208,1.6776900000000001,5.99175,5.75208,1.6776900000000001,5.99175,0.0,0.0,0.0,139.38
2020-07-25 01:30:00,57.7052,11.74235,58.8877991656,5.1852,1.51235,5.40125,52.52,10.23,53.5070397238,0.0,72.0852,33.67235,79.5619457628,5.1852,1.51235,5.40125,66.9,32.16,74.2285362916,139.92,63.8952,10.54235,64.75907447270001,5.1852,1.51235,5.40125,58.71,9.03,59.4003787867,139.66,5.1852,1.51235,5.40125,5.1852,1.51235,5.40125,0.0,0.0,0.0,139.5
2020-07-25 02:00:00,56.62632,12.18351,57.9221722026,5.08632,1.48351,5.29825,51.54,10.7,52.6389741541,0.0,70.96632,31.50351,77.644637398,5.08632,1.48351,5.29825,65.88,30.02,72.3973397301,140.02,62.74632,11.48351,63.7884917165,5.08632,1.48351,5.29825,57.66,10.0,58.5207279517,139.69,5.08632,1.48351,5.29825,5.08632,1.48351,5.29825,0.0,0.0,0.0,139.58
2020-07-25 02:30:00,54.23944,19.98317,57.8034941397,5.35944,1.56317,5.58275,48.88,18.42,52.2355319682,0.0,70.46944,16.21317,72.3105030778,5.35944,1.56317,5.58275,65.11,14.65,66.7378048785,138.66,60.54944,20.123170000000002,63.8057728984,5.35944,1.56317,5.58275,55.19,18.56,58.2272247321,136.75,5.35944,1.56317,5.58275,5.35944,1.56317,5.58275,0.0,0.0,0.0,138.21
2020-07-25 03:00:00,53.352,20.416,57.1248541355,6.432,1.876,6.7,46.92,18.54,50.4501536172,0.0,69.062,17.236,71.1803311316,6.432,1.876,6.7,62.63,15.36,64.4860178643,139.07,59.402,20.536,62.8516101623,6.432,1.876,6.7,52.97,18.66,56.1606312286,137.08,6.432,1.876,6.7,6.432,1.876,6.7,0.0,0.0,0.0,138.6
2020-07-25 03:30:00,52.81088,20.77609,56.7506384287,7.22088,2.10609,7.52175,45.59,18.67,49.2647642844,0.0,68.33088,19.21609,70.981457272,7.22088,2.10609,7.52175,61.11,17.11,63.4600992751,139.5,58.68088,20.89609,62.2903865365,7.22088,2.10609,7.52175,51.46,18.79,54.7831698608,137.32,7.22088,2.10609,7.52175,7.22088,2.10609,7.52175,0.0,0.0,0.0,139.05
2020-07-25 04:00:00,52.74208,21.12519,56.8154966119,7.25208,2.11519,7.55425,45.49,19.01,49.3023346303,0.0,68.18208,19.69519,70.9696874888,7.25208,2.11519,7.55425,60.93,17.58,63.4154657793,139.63,58.59208,21.28519,62.3385206118,7.25208,2.11519,7.55425,51.34,19.17,54.802230794,137.45,7.25208,2.11519,7.55425,7.25208,2.11519,7.55425,0.0,0.0,0.0,139.22
2020-07-25 04:30:00,51.64384,20.93862,55.7271210224,7.26384,2.11862,7.5665,44.38,18.82,48.2055681431,0.0,66.78384,19.41862,69.5497238517,7.26384,2.11862,7.5665,59.52,17.3,61.9832267634,139.47,57.36384,21.07862,61.1139784391,7.26384,2.11862,7.5665,50.1,18.96,53.5676357514,137.29,7.26384,2.11862,7.5665,7.26384,2.11862,7.5665,0.0,0.0,0.0,139.02
2020-07-25 05:00:00,51.34824,20.930320000000002,55.450158218,6.85824,2.00032,7.144,44.49,18.93,48.3498190276,0.0,66.47824,19.42032,69.2568063254,6.85824,2.00032,7.144,59.62,17.42,62.112807053,139.54,57.07824,21.07032,60.8431086188,6.85824,2.00032,7.144,50.22,19.07,53.7188356166,137.36,6.85824,2.00032,7.144,6.85824,2.00032,7.144,0.0,0.0,0.0,139.09
2020-07-25 05:30:00,50.90424,21.90332,55.416577637,7.07424,2.06332,7.369,43.83,19.84,48.111272068,0.0,65.86424,18.99332,68.5481167896,7.07424,2.06332,7.369,58.79,16.93,61.1791549468,139.82,56.53424,22.15332,60.7197651461,7.07424,2.06332,7.369,49.46,20.09,53.3844518563,137.78,7.07424,2.06332,7.369,7.07424,2.06332,7.369,0.0,0.0,0.0,139.38
2020-07-25 06:00:00,50.634,22.49075,55.4042939813,7.134,2.08075,7.43125,43.5,20.41,48.0501623306,0.0,65.564,17.55075,67.8724312336,7.134,2.08075,7.43125,58.43,15.47,60.443244453,139.7,56.234,22.81075,60.6843725481,7.134,2.08075,7.43125,49.1,20.73,53.296743803,137.87,7.134,2.08075,7.43125,7.134,2.08075,7.43125,0.0,0.0,0.0,139.26
2020-07-25 06:30:00,53.385040000000004,21.02522,57.3761481092,8.07504,2.35522,8.4115,45.31,18.67,49.005764967,0.0,68.84504,17.33522,70.9940095012,8.07504,2.35522,8.4115,60.77,14.98,62.5890829139,139.12,59.21504,21.15522,62.880555782,8.07504,2.35522,8.4115,51.14,18.8,54.4861413572,137.19,8.07504,2.35522,8.4115,8.07504,2.35522,8.4115,0.0,0.0,0.0,138.68
2020-07-25 07:00:00,55.2716,19.96005,58.765239407,9.2916,2.71005,9.67875,45.98,17.25,49.1092954541,0.0,71.1116,17.74005,73.2909887269,9.2916,2.71005,9.67875,61.82,15.03,63.6208558572,138.76,61.1916,19.90005,64.3461257619,9.2916,2.71005,9.67875,51.9,17.19,54.6727180594,136.67,9.2916,2.71005,9.67875,9.2916,2.71005,9.67875,0.0,0.0,0.0,138.32
2020-07-25 07:30:00,58.21944,20.19192,61.6215613824,10.42944,3.04192,10.864,47.79,17.15,50.774074093,0.0,74.63944,16.02192,76.3396877384,10.42944,3.04192,10.864,64.21,12.98,65.5088123843,138.35,64.38944,20.17192,67.4752276024,10.42944,3.04192,10.864,53.96,17.13,56.6137659938,136.49,10.42944,3.04192,10.864,10.42944,3.04192,10.864,0.0,0.0,0.0,137.92
2020-07-25 08:00:00,61.25544,20.67742,64.6512538738,12.26544,3.57742,12.7765,48.99,17.1,51.8886317029,0.0,78.31544,12.29742,79.2750571179,12.26544,3.57742,12.7765,66.05,8.72,66.6231258648,137.46,67.56544,20.67742,70.6586468895,12.26544,3.57742,12.7765,55.3,17.1,57.8835036949,136.08,12.26544,3.57742,12.7765,12.26544,3.57742,12.7765,0.0,0.0,0.0,137.05
2020-07-25 08:30:00,64.37,19.61375,67.2918723849,13.83,4.03375,14.40625,50.54,15.58,52.886936005,0.0,82.41,12.52375,83.3561780198,13.83,4.03375,14.40625,68.58,8.49,69.1035201708,137.46,70.92,19.41375,73.5291784876,13.83,4.03375,14.40625,57.09,15.38,59.1253964046,135.96,13.83,4.03375,14.40625,13.83,4.03375,14.40625,0.0,0.0,0.0,137.05
2020-07-25 09:00:00,67.43824,18.26907,69.8689854869,14.80824,4.31907,15.42525,52.63,13.95,54.4474003052,0.0,86.17824,12.13907,87.0289955702,14.80824,4.31907,15.42525,71.37,7.82,71.7971399152,137.18,74.25824,17.87907,76.3802811723,14.80824,4.31907,15.42525,59.45,13.56,60.9768488855,135.6,14.80824,4.31907,15.42525,14.80824,4.31907,15.42525,0.0,0.0,0.0,136.77
2020-07-25 09:30:00,68.32224,17.51357,70.5312243816,17.05224,4.9735700000000005,17.76275,51.27,12.54,52.7812892984,0.0,87.05224,12.71357,87.9757202367,17.05224,4.9735700000000005,17.76275,70.0,7.74,70.4266114477,137.53,74.99224,16.90357,76.8737064214,17.05224,4.9735700000000005,17.76275,57.94,11.93,59.1554604411,135.79,17.05224,4.9735700000000005,17.76275,17.05224,4.9735700000000005,17.76275,0.0,0.0,0.0,137.1
2020-07-25 10:00:00,67.78456,18.88758,70.3668050479,19.29456,5.62758,20.0985,48.49,13.26,50.2703461297,0.0,86.10456,14.12758,87.2558523507,19.29456,5.62758,20.0985,66.81,8.5,67.3485419293,137.61,74.09456,18.35758,76.334818825,19.29456,5.62758,20.0985,54.8,12.73,56.2591583655,135.86,19.29456,5.62758,20.0985,19.29456,5.62758,20.0985,0.0,0.0,0.0,137.19
2020-07-25 10:30:00,66.40648,20.82564,69.5954586694,23.43648,6.83564,24.413,42.97,13.99,45.1900542155,0.0,83.40648,17.47564,85.2175973576,23.43648,6.83564,24.413,59.97,10.64,60.906571895,137.85,71.97648,20.36564,74.8022256741,23.43648,6.83564,24.413,48.54,13.53,50.3904008716,135.94,23.43648,6.83564,24.413,23.43648,6.83564,24.413,0.0,0.0,0.0,137.45
2020-07-25 11:00:00,61.5004,23.06345,65.6827368953,33.9204,9.89345,35.33375,27.58,13.17,30.5631362919,0.0,74.6204,19.32345,77.0817735659,33.9204,9.89345,35.33375,40.7,9.43,41.7781629563,137.85,65.0704,22.41345,68.82237788,33.9204,9.89345,35.33375,31.15,12.52,33.57190641,135.94,33.9204,9.89345,35.33375,33.9204,9.89345,35.33375,0.0,0.0,0.0,137.45
2020-07-25 11:30:00,61.27832,23.40076,65.5944210326,36.68832,10.70076,38.217,24.59,12.7,27.6759480416,0.0,73.60832,19.50076,76.1476487739,36.68832,10.70076,38.217,36.92,8.8,37.9542672173,137.71,64.42832,22.67076,68.3005986577,36.68832,10.70076,38.217,27.74,11.97,30.2123898426,135.79,36.68832,10.70076,38.217,36.68832,10.70076,38.217,0.0,0.0,0.0,137.25
2020-07-25 12:00:00,62.57856,23.08208,66.6997645333,34.73856,10.13208,36.186,27.84,12.95,30.7045289819,0.0,75.69856,19.27208,78.1132834645,34.73856,10.13208,36.186,40.96,9.14,41.967382572700004,137.5,66.17856,22.41208,69.8706170976,34.73856,10.13208,36.186,31.44,12.28,33.753103561,135.58,34.73856,10.13208,36.186,34.73856,10.13208,36.186,0.0,0.0,0.0,137.03
2020-07-25 12:30:00,61.8512,24.72785,66.6110914718,37.9812,11.07785,39.56375,23.87,13.65,27.4972616818,0.0,73.9512,21.05785,76.890916421,37.9812,11.07785,39.56375,35.97,9.98,37.3288266625,137.71,64.9212,24.12785,69.2597672178,37.9812,11.07785,39.56375,26.94,13.05,29.9343631968,135.76,37.9812,11.07785,39.56375,37.9812,11.07785,39.56375,0.0,0.0,0.0,137.25
2020-07-25 13:00:00,62.37288,25.10334,67.2350640563,36.90288,10.76334,38.4405,25.47,14.34,29.2293773454,0.0,75.05288,21.58334,78.09465642320001,36.90288,10.76334,38.4405,38.15,10.82,39.6546958127,137.83,65.65288,24.58334,70.1045024078,36.90288,10.76334,38.4405,28.75,13.82,31.8991363519,135.87,36.90288,10.76334,38.4405,36.90288,10.76334,38.4405,0.0,0.0,0.0,137.38
2020-07-25 13:30:00,61.55088,23.43359,65.8607923507,30.56088,8.91359,31.83425,30.99,14.52,34.2229528241,0.0,75.44088,20.08359,78.0684120657,30.56088,8.91359,31.83425,44.88,11.17,46.2491437759,137.75,65.54088,22.98359,69.4539585658,30.56088,8.91359,31.83425,34.98,14.07,37.7036510168,135.79,30.56088,8.91359,31.83425,30.56088,8.91359,31.83425,0.0,0.0,0.0,137.31
2020-07-25 14:00:00,63.29104,21.87322,66.9641209712,24.01104,7.00322,25.0115,39.28,14.87,42.000420236,0.0,79.23104,18.72322,81.4132462604,24.01104,7.00322,25.0115,55.22,11.72,56.4500380868,137.78,68.38104,21.50322,71.6823207064,24.01104,7.00322,25.0115,44.37,14.5,46.6791912955,135.82,24.01104,7.00322,25.0115,24.01104,7.00322,25.0115,0.0,0.0,0.0,137.33
2020-07-25 14:30:00,62.56384,22.49487,66.484985161,24.15384,7.04487,25.16025,38.41,15.45,41.4008526482,0.0,78.33384,19.51487,80.728066001,24.15384,7.04487,25.16025,54.18,12.47,55.5965223733,138.19,67.52384,22.20487,71.0811171836,24.15384,7.04487,25.16025,43.37,15.16,45.9432530411,136.21,24.15384,7.04487,25.16025,24.15384,7.04487,25.16025,0.0,0.0,0.0,137.75
2020-07-25 15:00:00,63.9104,19.7622,66.8960669771,17.3904,5.0722,18.115,46.52,14.69,48.7842853796,0.0,81.4704,15.8622,83.0002136443,17.3904,5.0722,18.115,64.08,10.79,64.9820782986,137.94,69.9304,19.3922,72.5694030911,17.3904,5.0722,18.115,52.54,14.32,54.4565331251,136.07,17.3904,5.0722,18.115,17.3904,5.0722,18.115,0.0,0.0,0.0,137.47
2020-07-25 15:30:00,65.74272,18.83121,68.3865462139,13.99272,4.0812100000000004,14.57575,51.75,14.75,53.8110118842,0.0,84.67272,14.74121,85.9463366553,13.99272,4.0812100000000004,14.57575,70.68,10.66,71.4793536624,138.06,72.45272,18.51121,74.7800877979,13.99272,4.0812100000000004,14.57575,58.46,14.43,60.2145871031,136.23,13.99272,4.0812100000000004,14.57575,13.99272,4.0812100000000004,14.57575,0.0,0.0,0.0,137.6
2020-07-25 16:00:00,66.46304,20.71172,69.6154510967,14.06304,4.10172,14.649000000000001,52.4,16.61,54.9695561197,0.0,85.52304,14.34172,86.7172145736,14.06304,4.10172,14.649000000000001,71.46,10.24,72.1899522094,138.2,73.28304,20.64172,76.1346475411,14.06304,4.10172,14.649000000000001,59.22,16.54,61.4864212652,136.62,14.06304,4.10172,14.649000000000001,14.06304,4.10172,14.649000000000001,0.0,0.0,0.0,137.75
2020-07-25 16:30:00,67.44152,21.66836,70.8369708909,14.53152,4.23836,15.137,52.91,17.43,55.7070282819,0.0,86.74152,14.88836,88.0099685002,14.53152,4.23836,15.137,72.21,10.65,72.9911405583,138.09,74.29152,21.70836,77.3982095258,14.53152,4.23836,15.137,59.76,17.47,62.2612118417,136.56,14.53152,4.23836,15.137,14.53152,4.23836,15.137,0.0,0.0,0.0,137.64
2020-07-25 17:00:00,69.73128,22.38704,73.2368143108,16.48128,4.80704,17.168,53.25,17.58,56.0769016619,0.0,89.34128,15.91704,90.7480935028,16.48128,4.80704,17.168,72.86,11.11,73.7021824643,138.01,76.65128,22.43704,79.8676373107,16.48128,4.80704,17.168,60.17,17.63,62.6996475269,136.45,16.48128,4.80704,17.168,16.48128,4.80704,17.168,0.0,0.0,0.0,137.55
2020-07-25 17:30:00,71.72232,25.30151,76.0543068765,23.90232,6.97151,24.89825,47.82,18.33,51.2127064311,0.0,90.23232,19.62151,92.3410809297,23.90232,6.97151,24.89825,66.33,12.65,67.5254870401,138.46,77.91232,25.43151,81.9578630069,23.90232,6.97151,24.89825,54.01,18.46,57.0775936774,136.8,23.90232,6.97151,24.89825,23.90232,6.97151,24.89825,0.0,0.0,0.0,137.99
2020-07-25 18:00:00,71.54672,26.38446,76.256625104,25.14672,7.33446,26.1945,46.4,19.05,50.1583741762,0.0,89.73672,20.55446,92.0606579503,25.14672,7.33446,26.1945,64.59,13.22,65.9290262328,138.55,77.54672,26.58446,81.9769924811,25.14672,7.33446,26.1945,52.4,19.25,55.8240315635,136.9,25.14672,7.33446,26.1945,25.14672,7.33446,26.1945,0.0,0.0,0.0,138.1
2020-07-25 18:30:00,70.25936,26.85648,75.2173396605,24.63936,7.18648,25.666,45.62,19.67,49.6799084138,0.0,88.16936,20.33648,90.4842995309,24.63936,7.18648,25.666,63.53,13.15,64.8766783983,138.67,76.16936,27.13648,80.8588891193,24.63936,7.18648,25.666,51.53,19.95,55.2570665164,137.08,24.63936,7.18648,25.666,24.63936,7.18648,25.666,0.0,0.0,0.0,138.21
2020-07-25 19:00:00,68.8724,26.50195,73.7953984715,23.9724,6.99195,24.97125,44.9,19.51,48.9555931432,0.0,86.6324,22.82195,89.5880244874,23.9724,6.99195,24.97125,62.66,15.83,64.6286662403,139.17,74.6624,26.72195,79.3002937294,23.9724,6.99195,24.97125,50.69,19.73,54.3943839013,137.26,23.9724,6.99195,24.97125,23.9724,6.99195,24.97125,0.0,0.0,0.0,138.71
2020-07-25 19:30:00,66.24128,27.46079,71.7077552533,24.07128,7.02079,25.07425,42.17,20.44,46.862591691,0.0,82.99128,23.15079,86.1598028878,24.07128,7.02079,25.07425,58.92,16.13,61.0879963659,139.26,71.69128,27.79079,76.8893206945,24.07128,7.02079,25.07425,47.62,20.77,51.9524523002,137.41,24.07128,7.02079,25.07425,24.07128,7.02079,25.07425,0.0,0.0,0.0,138.81
2020-07-25 20:00:00,64.86016,27.49463,70.4471080603,24.05016,7.01463,25.05225,40.81,20.48,45.6605573772,0.0,81.17016,23.19463,84.4191076431,24.05016,7.01463,25.05225,57.12,16.18,59.3673883542,139.38,70.13016,27.82463,75.4483225543,24.05016,7.01463,25.05225,46.08,20.81,50.5610769268,137.52,24.05016,7.01463,25.05225,24.05016,7.01463,25.05225,0.0,0.0,0.0,138.92
2020-07-25 20:30:00,63.43736,28.20798,69.4261390216,24.50736,7.1479800000000004,25.5285,38.93,21.06,44.261365772,0.0,79.14736,24.33798,82.8048420411,24.50736,7.1479800000000004,25.5285,54.64,17.19,57.2802383026,139.29,68.45736,28.58798,74.186809735,24.50736,7.1479800000000004,25.5285,43.95,21.44,48.9006758644,137.38,24.50736,7.1479800000000004,25.5285,24.50736,7.1479800000000004,25.5285,0.0,0.0,0.0,138.83
2020-07-25 21:00:00,62.2872,27.9271,68.2613961053,23.1672,6.7571,24.1325,39.12,21.17,44.4808194619,0.0,77.9072,25.1371,81.8621133874,23.1672,6.7571,24.1325,54.74,18.38,57.743328619,139.49,67.3172,28.3271,73.034443999,23.1672,6.7571,24.1325,44.15,21.57,49.1374337954,137.46,23.1672,6.7571,24.1325,23.1672,6.7571,24.1325,0.0,0.0,0.0,139.03
2020-07-25 21:30:00,61.5924,28.26945,67.7700932644,22.5924,6.58945,23.53375,39.0,21.68,44.620874039,0.0,77.0924,25.72945,81.2726444449,22.5924,6.58945,23.53375,54.5,19.14,57.7632201318,139.3,66.6124,28.73945,72.5476934166,22.5924,6.58945,23.53375,44.02,22.15,49.2786251837,137.26,22.5924,6.58945,23.53375,22.5924,6.58945,23.53375,0.0,0.0,0.0,138.86
2020-07-25 22:00:00,61.06208,28.56144,67.4116716066,22.22208,6.48144,23.148,38.84,22.08,44.6774215908,0.0,76.43208,26.20144,80.7983806224,22.22208,6.48144,23.148,54.21,19.72,57.6853750963,139.28,66.06208,29.10144,72.1878952734,22.22208,6.48144,23.148,43.84,22.62,49.3316328536,137.22,22.22208,6.48144,23.148,22.22208,6.48144,23.148,0.0,0.0,0.0,138.86
2020-07-25 22:30:00,60.52008,27.42919,66.4457714777,20.26008,5.90919,21.10425,40.26,21.52,45.650607882,0.0,76.00008,24.99919,80.0060726487,20.26008,5.90919,21.10425,55.74,19.09,58.9183816818,139.32,65.71008,27.87919,71.3797159469,20.26008,5.90919,21.10425,45.45,21.97,50.4815154289,137.26,20.26008,5.90919,21.10425,20.26008,5.90919,21.10425,0.0,0.0,0.0,138.86
2020-07-25 23:00:00,60.43352,22.97061,64.6518310906,12.89352,3.76061,13.43075,47.54,19.21,51.274513162,0.0,77.38352,21.04061,80.1929949357,12.89352,3.76061,13.43075,64.49,17.28,66.7649496368,139.12,66.59352,23.17061,70.5093899687,12.89352,3.76061,13.43075,53.7,19.41,57.100246059,137.03,12.89352,3.76061,13.43075,12.89352,3.76061,13.43075,0.0,0.0,0.0,138.66
2020-07-25 23:30:00,59.40728,21.76129,63.2675166216,7.54728,2.20129,7.86175,51.86,19.56,55.4261057625,0.0,77.15728,19.38129,79.5542598423,7.54728,2.20129,7.86175,69.61,17.18,71.698706404,139.73,66.11728,22.01129,69.6849453043,7.54728,2.20129,7.86175,58.57,19.81,61.8294509114,137.69,7.54728,2.20129,7.86175,7.54728,2.20129,7.86175,0.0,0.0,0.0,139.3
2020-07-26 00:00:00,56.64592,22.71256,61.0296701154,6.86592,2.00256,7.152,49.78,20.71,53.9161617699,0.0,73.66592,18.85256,76.0400341136,6.86592,2.00256,7.152,66.8,16.85,68.8923979841,140.05,63.07592,23.12256,67.1805363539,6.86592,2.00256,7.152,56.21,21.12,60.0468025793,138.21,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0.0,0.0,0.0,139.64
2020-07-26 00:30:00,54.72224,9.74732,55.5835748922,7.36224,2.14732,7.6690000000000005,47.36,7.6,47.9659212358,0.0,67.49224,47.00732,82.2489549709,7.36224,2.14732,7.6690000000000005,60.13,44.86,75.0202406021,136.33,60.90224,8.46732,61.4880341611,7.36224,2.14732,7.6690000000000005,53.54,6.32,53.9117241423,136.74,7.36224,2.14732,7.6690000000000005,7.36224,2.14732,7.6690000000000005,0.0,0.0,0.0,135.9
2020-07-26 01:00:00,53.09296,10.04753,54.03531494,5.44296,1.58753,5.6697500000000005,47.65,8.46,48.3951867441,0.0,65.56296,45.11753,79.5870167632,5.44296,1.58753,5.6697500000000005,60.12,43.53,74.2244925884,135.96,59.28296,8.90753,59.9484231408,5.44296,1.58753,5.6697500000000005,53.84,7.32,54.3353292067,136.58,5.44296,1.58753,5.6697500000000005,5.44296,1.58753,5.6697500000000005,0.0,0.0,0.0,135.53
2020-07-26 01:30:00,52.30416,10.11788,53.2737895123,5.68416,1.65788,5.921,46.62,8.46,47.3813887513,0.0,64.52416,45.24788,78.808234774,5.68416,1.65788,5.921,58.84,43.59,73.2272742904,136.05,58.37416,8.967880000000001,59.0589995462,5.68416,1.65788,5.921,52.69,7.31,53.1946632662,136.69,5.68416,1.65788,5.921,5.68416,1.65788,5.921,0.0,0.0,0.0,135.65
2020-07-26 02:00:00,51.79368,10.49524,52.8463371541,5.74368,1.67524,5.983,46.05,8.82,46.8870440527,0.0,63.80368,45.74524,78.5081942488,5.74368,1.67524,5.983,58.06,44.07,72.8912100325,136.22,57.78368,9.38524,58.5408951435,5.74368,1.67524,5.983,52.04,7.71,52.6080383592,136.85,5.74368,1.67524,5.983,5.74368,1.67524,5.983,0.0,0.0,0.0,135.85
2020-07-26 02:30:00,51.05128,10.30579,52.0811145922,5.47128,1.59579,5.69925,45.58,8.71,46.4047465245,0.0,62.96128,46.05579,78.0080673505,5.47128,1.59579,5.69925,57.49,44.46,72.6759361825,136.6,56.99128,9.15579,57.7220450657,5.47128,1.59579,5.69925,51.52,7.5600000000000005,52.0717197719,137.2,5.47128,1.59579,5.69925,5.47128,1.59579,5.69925,0.0,0.0,0.0,136.2
2020-07-26 03:00:00,49.88,10.03375,50.8791758882,5.91,1.72375,6.15625,43.97,8.31,44.7483742721,0.0,61.49,47.71375,77.8307268311,5.91,1.72375,6.15625,55.58,45.99,72.1402557522,137.07,55.61,8.81375,56.3041231977,5.91,1.72375,6.15625,49.7,7.09,50.2031682267,137.5,5.91,1.72375,6.15625,5.91,1.72375,6.15625,0.0,0.0,0.0,136.67
2020-07-26 03:30:00,49.41856,10.74458,50.5731160979,5.87856,1.7145800000000002,6.1235,43.54,9.03,44.4665323586,0.0,60.91856,46.84458,76.8471575782,5.87856,1.7145800000000002,6.1235,55.04,45.13,71.1766710376,136.92,55.29856,9.66458,56.1367512834,5.87856,1.7145800000000002,6.1235,49.42,7.95,50.0553583545,137.5,5.87856,1.7145800000000002,6.1235,5.87856,1.7145800000000002,6.1235,0.0,0.0,0.0,136.52
2020-07-26 04:00:00,49.57568,11.38499,50.8661581482,5.36568,1.5649899999999999,5.58925,44.21,9.82,45.2874872343,0.0,61.18568,45.804990000000004,76.4315677319,5.36568,1.5649899999999999,5.58925,55.82,44.24,71.225346612,136.92,55.32568,10.35499,56.2863809937,5.36568,1.5649899999999999,5.58925,49.96,8.79,50.7273663815,137.69,5.36568,1.5649899999999999,5.58925,5.36568,1.5649899999999999,5.58925,0.0,0.0,0.0,136.52
2020-07-26 04:30:00,48.41088,11.61859,49.7855896416,6.20088,1.8085900000000001,6.45925,42.21,9.81,43.3349766355,0.0,59.54088,45.91859,75.1906463515,6.20088,1.8085900000000001,6.45925,53.34,44.11,69.2159497515,136.63,53.89088,10.58859,54.9212635084,6.20088,1.8085900000000001,6.45925,47.69,8.78,48.4914889439,137.39,6.20088,1.8085900000000001,6.45925,6.20088,1.8085900000000001,6.45925,0.0,0.0,0.0,136.21
2020-07-26 05:00:00,47.88288,12.15959,49.4026904739,6.51288,1.8995900000000001,6.78425,41.37,10.26,42.6232858893,0.0,58.84288,46.57959,75.0476031014,6.51288,1.8995900000000001,6.78425,52.33,44.68,68.8093838077,136.77,53.25288,11.18959,54.4157711759,6.51288,1.8995900000000001,6.78425,46.74,9.29,47.6542936156,137.52,6.51288,1.8995900000000001,6.78425,6.51288,1.8995900000000001,6.78425,0.0,0.0,0.0,136.4
2020-07-26 05:30:00,47.07456,12.24008,48.6398371461,6.99456,2.04008,7.286,40.08,10.2,41.3575434474,0.0,57.72456,46.62008,74.1994385855,6.99456,2.04008,7.286,50.73,44.58,67.5345045144,136.72,52.27456,11.25008,53.4714309066,6.99456,2.04008,7.286,45.28,9.21,46.2071693571,137.46,6.99456,2.04008,7.286,6.99456,2.04008,7.286,0.0,0.0,0.0,136.33
2020-07-26 06:00:00,47.12128,12.15204,48.6629952325,6.76128,1.9720400000000002,7.043,40.36,10.18,41.6240555448,0.0,57.87128,46.54204,74.2647058582,6.76128,1.9720400000000002,7.043,51.11,44.57,67.8138407702,136.69,52.38128,11.16204,53.5573489953,6.76128,1.9720400000000002,7.043,45.62,9.19,46.5364427089,137.39,6.76128,1.9720400000000002,7.043,6.76128,1.9720400000000002,7.043,0.0,0.0,0.0,136.3
2020-07-26 06:30:00,49.18408,11.62494,50.5392219514,6.63408,1.93494,6.9105,42.55,9.69,43.6394156698,0.0,60.46408,45.82494,75.8671872172,6.63408,1.93494,6.9105,53.83,43.89,69.4550286156,136.56,54.71408,10.58494,55.7285519734,6.63408,1.93494,6.9105,48.08,8.65,48.851907844,137.25,6.63408,1.93494,6.9105,6.63408,1.93494,6.9105,0.0,0.0,0.0,136.18
2020-07-26 07:00:00,51.16936,11.28273,52.3985056949,7.44936,2.17273,7.75975,43.72,9.11,44.6590472357,0.0,62.79936,45.23273,77.3935364204,7.44936,2.17273,7.75975,55.35,43.06,70.126928494,136.36,56.84936,10.18273,57.7541143354,7.44936,2.17273,7.75975,49.4,8.01,50.0451805871,137.08,7.44936,2.17273,7.75975,7.44936,2.17273,7.75975,0.0,0.0,0.0,135.99
2020-07-26 07:30:00,51.24568,11.06749,52.4271785772,9.14568,2.66749,9.52675,42.1,8.4,42.9298264613,0.0,62.63568,46.05749,77.7465162831,9.14568,2.66749,9.52675,53.49,43.39,68.87577367989999,136.21,56.72568,9.87749,57.5792287215,9.14568,2.66749,9.52675,47.58,7.21,48.1231804851,136.8,9.14568,2.66749,9.52675,9.14568,2.66749,9.52675,0.0,0.0,0.0,135.84
2020-07-26 08:00:00,53.44936,11.89898,54.7578287503,12.33936,3.59898,12.8535,41.11,8.3,41.9395052427,0.0,65.11936,43.52898,78.3281759436,12.33936,3.59898,12.8535,52.78,39.93,66.1825755014,135.77,58.79936,10.76898,59.7773842406,12.33936,3.59898,12.8535,46.46,7.17,47.0100042544,136.31,12.33936,3.59898,12.8535,12.33936,3.59898,12.8535,0.0,0.0,0.0,135.4
2020-07-26 08:30:00,57.18032,16.621760000000002,59.5472241234,15.16032,4.42176,15.792,42.02,12.2,43.7552328299,0.0,70.86032,31.71176,77.6326005799,15.16032,4.42176,15.792,55.7,27.29,62.0260759681,136.76,62.62032,15.87176,64.6004430511,15.16032,4.42176,15.792,47.46,11.45,48.8216560555,136.31,15.16032,4.42176,15.792,15.16032,4.42176,15.792,0.0,0.0,0.0,136.39
2020-07-26 09:00:00,59.26504,13.69397,60.8265548964,19.14504,5.58397,19.94275,40.12,8.11,40.931485436,0.0,72.36504,32.30397,79.2479999241,19.14504,5.58397,19.94275,53.22,26.72,59.5510436516,136.24,64.33504,15.73397,66.2310741553,19.14504,5.58397,19.94275,45.19,10.15,46.3158568959,135.87,19.14504,5.58397,19.94275,19.14504,5.58397,19.94275,0.0,0.0,0.0,135.84
2020-07-26 09:30:00,62.18864,11.24127,63.1964642703,19.71864,5.75127,20.54025,42.47,5.49,42.823369788,0.0,76.88864,19.06127,79.2161282509,19.71864,5.75127,20.54025,57.17,13.31,58.6989352544,139.85,66.59864,32.54127,74.1236339035,19.71864,5.75127,20.54025,46.88,26.79,53.9948006756,138.83,19.71864,5.75127,20.54025,19.71864,5.75127,20.54025,0.0,0.0,0.0,139.44
2020-07-26 10:00:00,60.5076,13.8968,62.0829341124,24.5376,7.1568,25.56,35.97,6.74,36.5960175429,0.0,73.9176,21.7968,77.0643372774,24.5376,7.1568,25.56,49.38,14.64,51.5045046574,140.09,64.1876,35.3468,73.276491892,24.5376,7.1568,25.56,39.65,28.19,48.6497543673,139.04,24.5376,7.1568,25.56,24.5376,7.1568,25.56,0.0,0.0,0.0,139.69
2020-07-26 10:30:00,64.72544,12.99992,66.018031652,23.72544,6.91992,24.714,41.0,6.08,41.4483582305,0.0,77.91544,29.77992,83.4125855348,23.72544,6.91992,24.714,54.19,22.86,58.8144174501,138.39,69.06544,25.85992,73.7480200738,23.72544,6.91992,24.714,45.34,18.94,49.1369433319,138.82,23.72544,6.91992,24.714,23.72544,6.91992,24.714,0.0,0.0,0.0,138.0
2020-07-26 11:00:00,67.6904,9.04595,68.2921625339,20.1804,5.88595,21.02125,47.51,3.16,47.6149734852,0.0,83.9904,16.12595,85.5244617379,20.1804,5.88595,21.02125,63.81,10.24,64.6264164255,139.94,72.7304,30.15595,78.7343152924,20.1804,5.88595,21.02125,52.55,24.27,57.8838094807,139.02,20.1804,5.88595,21.02125,20.1804,5.88595,21.02125,0.0,0.0,0.0,139.53
2020-07-26 11:30:00,69.66696,8.62578,70.1989273155,19.11696,5.57578,19.9135,50.55,3.05,50.6419292681,0.0,86.72696,15.72578,88.1411694241,19.11696,5.57578,19.9135,67.61,10.15,68.3676429314,139.8,75.05696,29.67578,80.7105889153,19.11696,5.57578,19.9135,55.94,24.1,60.9105376762,138.88,19.11696,5.57578,19.9135,19.11696,5.57578,19.9135,0.0,0.0,0.0,139.38
2020-07-26 12:00:00,71.9472,8.4521,72.4419600939,18.9672,5.5321,19.7575,52.98,2.92,53.0604070848,0.0,89.6572,14.5721,90.8336920435,18.9672,5.5321,19.7575,70.69,9.04,71.2656838878,139.57,77.5872,29.4821,82.99980617,18.9672,5.5321,19.7575,58.62,23.95,63.3238256899,138.78,18.9672,5.5321,19.7575,18.9672,5.5321,19.7575,0.0,0.0,0.0,139.16
2020-07-26 12:30:00,71.81232,8.95401,72.3683881184,20.96232,6.11401,21.83575,50.85,2.84,50.9292460184,0.0,89.22232,15.46401,90.5525151029,20.96232,6.11401,21.83575,68.26,9.35,68.8973881943,139.84,77.23232,29.99401,82.8521085336,20.96232,6.11401,21.83575,56.27,23.88,61.1274676394,138.99,20.96232,6.11401,21.83575,20.96232,6.11401,21.83575,0.0,0.0,0.0,139.42
2020-07-26 13:00:00,72.4644,8.14545,72.9207626336,17.7444,5.17545,18.48375,54.72,2.9699999999999998,54.8005410557,0.0,90.5744,15.14545,91.8319475513,17.7444,5.17545,18.48375,72.83,9.97,73.5092497581,139.84,78.2844,29.22545,83.5617987544,17.7444,5.17545,18.48375,60.54,24.05,65.1421069662,138.97,17.7444,5.17545,18.48375,17.7444,5.17545,18.48375,0.0,0.0,0.0,139.42
2020-07-26 13:30:00,71.15872,11.05296,72.0120223074,22.15872,6.46296,23.082,49.0,4.59,49.2145110714,0.0,87.05872,23.54296,90.1858730268,22.15872,6.46296,23.082,64.9,17.08,67.1098830278,139.23,76.33872,27.37296,81.0979599645,22.15872,6.46296,23.082,54.18,20.91,58.074955876,138.87,22.15872,6.46296,23.082,22.15872,6.46296,23.082,0.0,0.0,0.0,138.81
2020-07-26 14:00:00,67.84704,16.00872,69.7101137053,22.00704,6.41872,22.924,45.84,9.59,46.8324001093,0.0,80.43704,42.47872,90.964603318,22.00704,6.41872,22.924,58.43,36.06,68.6614047337,136.73,72.74704,16.47872,74.5900800482,22.00704,6.41872,22.924,50.74,10.06,51.7276637787,137.91,22.00704,6.41872,22.924,22.00704,6.41872,22.924,0.0,0.0,0.0,136.32
2020-07-26 14:30:00,68.19368,16.09149,70.0664972891,21.19368,6.18149,22.07675,47.0,9.91,48.0334060837,0.0,80.74368,43.98149,91.945164759,21.19368,6.18149,22.07675,59.55,37.8,70.5339811722,136.6,73.17368,15.61149,74.8204922783,21.19368,6.18149,22.07675,51.98,9.43,52.8284516146,137.97,21.19368,6.18149,22.07675,21.19368,6.18149,22.07675,0.0,0.0,0.0,136.18
2020-07-26 15:00:00,64.11088,18.17984,66.6386638281,28.01088,8.16984,29.178,36.1,10.01,37.4621155302,0.0,74.83088,47.21984,88.4837493057,28.01088,8.16984,29.178,46.82,39.05,60.9673264954,136.96,67.93088,17.46984,70.1412843281,28.01088,8.16984,29.178,39.92,9.3,40.9889790066,138.17,28.01088,8.16984,29.178,28.01088,8.16984,29.178,0.0,0.0,0.0,136.53
2020-07-26 15:30:00,67.70384,15.39362,69.4317901789,18.66384,5.44362,19.4415,49.04,9.95,50.0392256135,0.0,80.92384,44.68362,92.4407582003,18.66384,5.44362,19.4415,62.26,39.24,73.5940568253,136.84,72.99384,14.83362,74.4858171752,18.66384,5.44362,19.4415,54.33,9.39,55.1354785959,138.11,18.66384,5.44362,19.4415,18.66384,5.44362,19.4415,0.0,0.0,0.0,136.42
2020-07-26 16:00:00,67.12384,14.93362,68.7649831139,20.10384,5.86362,20.9415,47.02,9.07,47.8867967189,0.0,79.77384,46.35362,92.2633385232,20.10384,5.86362,20.9415,59.67,40.49,72.110671887,137.08,72.16384,16.30362,73.9826184225,20.10384,5.86362,20.9415,52.06,10.44,53.0964895261,138.34,20.10384,5.86362,20.9415,20.10384,5.86362,20.9415,0.0,0.0,0.0,136.66
2020-07-26 16:30:00,70.63992,14.07706,72.0288963948,15.10992,4.40706,15.7395,55.53,9.67,56.3656792738,0.0,85.12992,44.17706,95.909936448,15.10992,4.40706,15.7395,70.02,39.77,80.5261032213,136.85,76.65992,14.16706,77.957994609,15.10992,4.40706,15.7395,61.55,9.76,62.3190187663,138.14,15.10992,4.40706,15.7395,15.10992,4.40706,15.7395,0.0,0.0,0.0,136.42
2020-07-26 17:00:00,71.24816,13.95863,72.602642203,16.41816,4.78863,17.10225,54.83,9.17,55.5915263327,0.0,85.72816,45.14863,96.890227618,16.41816,4.78863,17.10225,69.31,40.36,80.2047735487,136.88,77.16816,15.11863,78.6352204223,16.41816,4.78863,17.10225,60.75,10.33,61.6220041868,138.14,16.41816,4.78863,17.10225,16.41816,4.78863,17.10225,0.0,0.0,0.0,136.47
2020-07-26 17:30:00,71.64544,12.77117,72.7748023423,14.57544,4.25117,15.18275,57.07,8.52,57.7024722174,0.0,86.62544,45.421170000000004,97.8112955612,14.57544,4.25117,15.18275,72.05,41.17,82.9829584915,136.93,77.84544,15.29117,79.3330473936,14.57544,4.25117,15.18275,63.27,11.04,64.2259643758,138.21,14.57544,4.25117,15.18275,14.57544,4.25117,15.18275,0.0,0.0,0.0,136.52
2020-07-26 18:00:00,70.88984,12.11537,71.9176724141,15.78984,4.60537,16.44775,55.1,7.51,55.6094425435,0.0,85.53984,47.99537,98.0847580854,15.78984,4.60537,16.44775,69.75,43.39,82.1447174199,137.27,76.80984,16.87537,78.6417804571,15.78984,4.60537,16.44775,61.02,12.27,62.2414114557,138.43,15.78984,4.60537,16.44775,15.78984,4.60537,16.44775,0.0,0.0,0.0,136.85
2020-07-26 18:30:00,68.7696,11.6803,69.7544786537,20.4696,5.9703,21.3225,48.3,5.71,48.636345463,0.0,82.0996,48.1903,95.197948162,20.4696,5.9703,21.3225,61.63,42.22,74.7046538042,137.27,73.9096,20.2703,76.638854599,20.4696,5.9703,21.3225,53.44,14.3,55.3201916121,138.73,20.4696,5.9703,21.3225,20.4696,5.9703,21.3225,0.0,0.0,0.0,136.85
2020-07-26 19:00:00,68.1348,10.9439,69.0081148725,19.6248,5.7239,20.4425,48.51,5.22,48.7900450912,0.0,81.4448,47.6139,94.3416075772,19.6248,5.7239,20.4425,61.82,41.89,74.6758629009,137.18,73.3448,20.5539,76.1703517929,19.6248,5.7239,20.4425,53.72,14.83,55.7294114449,138.73,19.6248,5.7239,20.4425,19.6248,5.7239,20.4425,0.0,0.0,0.0,136.77
2020-07-26 19:30:00,72.54568,11.05624,73.3833504931,11.33568,3.30624,11.808,61.21,7.75,61.6986758367,0.0,88.10568,42.45624,97.8015499018,11.33568,3.30624,11.808,76.77,39.15,86.1763041677,136.32,79.21568,15.15624,80.6525608323,11.33568,3.30624,11.808,67.88,11.85,68.9065809629,137.87,11.33568,3.30624,11.808,11.33568,3.30624,11.808,0.0,0.0,0.0,135.89
2020-07-26 20:00:00,73.22184,9.84387,73.8805768085,8.48184,2.47387,8.83525,64.74,7.37,65.1581499123,0.0,89.24184,41.71387,98.5096592064,8.48184,2.47387,8.83525,80.76,39.24,89.7883912318,136.48,80.27184,14.80387,81.6255037593,8.48184,2.47387,8.83525,71.79,12.33,72.8411490848,138.08,8.48184,2.47387,8.83525,8.48184,2.47387,8.83525,0.0,0.0,0.0,136.06
2020-07-26 20:30:00,72.76632,9.39101,73.3698057457,7.30632,2.13101,7.61075,65.46,7.26,65.8613634842,0.0,88.82632,41.62101,98.0939529133,7.30632,2.13101,7.61075,81.52,39.49,90.5812922186,136.52,79.90632,14.61101,81.2311614417,7.30632,2.13101,7.61075,72.6,12.48,73.664851863,138.12,7.30632,2.13101,7.61075,7.30632,2.13101,7.61075,0.0,0.0,0.0,136.1
2020-07-26 21:00:00,72.08296,8.38503,72.56901439640001,6.22296,1.8150300000000001,6.48225,65.86,6.57,66.186890696,0.0,88.06296,42.27503,97.6845079092,6.22296,1.8150300000000001,6.48225,81.84,40.46,91.2951104934,136.67,79.24296,15.07503,80.6641384945,6.22296,1.8150300000000001,6.48225,73.02,13.26,74.2142034923,138.24,6.22296,1.8150300000000001,6.48225,6.22296,1.8150300000000001,6.48225,0.0,0.0,0.0,136.25
2020-07-26 21:30:00,70.80656,8.52733,71.3181904984,6.9165600000000005,2.01733,7.20475,63.89,6.51,64.2208081544,0.0,86.40656,42.50733,96.2962445517,6.9165600000000005,2.01733,7.20475,79.49,40.49,89.2081846021,136.59,77.74656,15.35733,79.2488181398,6.9165600000000005,2.01733,7.20475,70.83,13.34,72.0752696839,138.16,6.9165600000000005,2.01733,7.20475,6.9165600000000005,2.01733,7.20475,0.0,0.0,0.0,136.15
2020-07-26 22:00:00,69.51568,8.12124,69.9884583699,6.8956800000000005,2.01124,7.183,62.62,6.11,62.9173783624,0.0,84.87568,44.11124,95.6539729954,6.8956800000000005,2.01124,7.183,77.98,42.1,88.6187925894,137.07,76.31568,15.84124,77.94246531,6.8956800000000005,2.01124,7.183,69.42,13.83,70.784216461,138.53,6.8956800000000005,2.01124,7.183,6.8956800000000005,2.01124,7.183,0.0,0.0,0.0,136.65
2020-07-26 22:30:00,67.17896,7.44803,67.5905749166,6.91896,2.01803,7.20725,60.26,5.43,60.50415275,0.0,81.91896,44.91803,93.4256144029,6.91896,2.01803,7.20725,75.0,42.9,86.4026041274,136.78,73.68896,16.50803,75.5154148526,6.91896,2.01803,7.20725,66.77,14.49,68.3241758092,138.18,6.91896,2.01803,7.20725,6.91896,2.01803,7.20725,0.0,0.0,0.0,136.35
2020-07-26 23:00:00,64.57856,7.45708,65.0076799601,6.53856,1.90708,6.811,58.04,5.55,58.304751950400004,0.0,78.64856,45.85708,91.041022491,6.53856,1.90708,6.811,72.11,43.95,84.4479401762,136.83,70.84856,16.21708,72.680892522,6.53856,1.90708,6.811,64.31,14.31,65.8828672722,138.1,6.53856,1.90708,6.811,6.53856,1.90708,6.811,0.0,0.0,0.0,136.44
2020-07-26 23:30:00,61.88712,7.00416,62.2822115792,5.15712,1.5041600000000002,5.372,56.73,5.5,56.9959902098,0.0,75.36712,45.76416,88.1734717338,5.15712,1.5041600000000002,5.372,70.21,44.26,82.9963354613,137.14,67.99712,15.97416,69.848279263,5.15712,1.5041600000000002,5.372,62.84,14.47,64.4844671219,138.39,5.15712,1.5041600000000002,5.372,5.15712,1.5041600000000002,5.372,0.0,0.0,0.0,136.72
2020-07-27 00:00:00,58.88624,6.56682,59.2512648494,5.40624,1.57682,5.6315,53.48,4.99,53.7122937511,0.0,71.42624,45.54682,84.7125762366,5.40624,1.57682,5.6315,66.02,43.97,79.3221362546,137.63,64.60624,16.78682,66.7515061452,5.40624,1.57682,5.6315,59.2,15.21,61.1226970936,139.0,5.40624,1.57682,5.6315,5.40624,1.57682,5.6315,0.0,0.0,0.0,137.2
2020-07-27 00:30:00,56.54,5.625,56.8191184814,5.16,1.505,5.375,51.38,4.12,51.5449202153,0.0,68.53,45.725,82.3840793175,5.16,1.505,5.375,63.37,44.22,77.2733155753,137.42,62.05,17.615,64.5018660583,5.16,1.505,5.375,56.89,16.11,59.1270175131,138.82,5.16,1.505,5.375,5.16,1.505,5.375,0.0,0.0,0.0,137.01
2020-07-27 01:00:00,54.45152,5.62336,54.7411199009,5.29152,1.54336,5.5120000000000005,49.16,4.08,49.3290178293,0.0,65.85152,45.91336,80.2773897981,5.29152,1.54336,5.5120000000000005,60.56,44.37,75.0746994666,137.56,59.69152,17.73336,62.2699736374,5.29152,1.54336,5.5120000000000005,54.4,16.19,56.7580487684,138.96,5.29152,1.54336,5.5120000000000005,5.29152,1.54336,5.5120000000000005,0.0,0.0,0.0,137.13
2020-07-27 01:30:00,53.95056,5.43308,54.2234384985,5.05056,1.47308,5.261,48.9,3.96,49.0600815327,0.0,65.26056,45.87308,79.7701708673,5.05056,1.47308,5.261,60.21,44.4,74.8104544833,137.37,59.16056,17.76308,61.7697245469,5.05056,1.47308,5.261,54.11,16.29,56.5089037232,138.76,5.05056,1.47308,5.261,5.05056,1.47308,5.261,0.0,0.0,0.0,136.97
2020-07-27 02:00:00,53.40184,5.38887,53.6730512945,5.24184,1.52887,5.46025,48.16,3.86,48.3144409054,0.0,64.53184,46.10887,79.3119553817,5.24184,1.52887,5.46025,59.29,44.58,74.1800545969,137.45,58.53184,17.92887,61.2161798323,5.24184,1.52887,5.46025,53.29,16.4,55.7564713733,138.83,5.24184,1.52887,5.46025,5.24184,1.52887,5.46025,0.0,0.0,0.0,137.05
2020-07-27 02:30:00,53.13696,5.25703,53.3963751809,4.92696,1.43703,5.13225,48.21,3.8200000000000003,48.3611052396,0.0,64.53696,46.34703,79.4548072546,4.92696,1.43703,5.13225,59.61,44.91,74.6341758178,137.65,58.27696,17.92703,60.9719810361,4.92696,1.43703,5.13225,53.35,16.49,55.8403313027,139.03,4.92696,1.43703,5.13225,4.92696,1.43703,5.13225,0.0,0.0,0.0,137.26
2020-07-27 03:00:00,52.27408,5.42994,52.5553392935,5.31408,1.54994,5.5355,46.96,3.88,47.1200169779,0.0,63.09408,46.93994,78.6398175116,5.31408,1.54994,5.5355,57.78,45.39,73.4763941685,137.92,57.27408,18.02994,60.0449746128,5.31408,1.54994,5.5355,51.96,16.48,54.5108429581,139.24,5.31408,1.54994,5.5355,5.31408,1.54994,5.5355,0.0,0.0,0.0,137.51
