Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-27 03:30:00,52.06288,5.66584,52.3702703526,5.40288,1.57584,5.628,46.66,4.09,46.8389122419,0.0,62.83288,48.27584,79.2371600753,5.40288,1.57584,5.628,57.43,46.7,74.0209085327,138.31,57.02288,17.88584,59.7621294467,5.40288,1.57584,5.628,51.62,16.31,54.1353904576,139.49,5.40288,1.57584,5.628,5.40288,1.57584,5.628,0.0,0.0,0.0,137.89
2020-07-27 04:00:00,52.29352,5.87811,52.622850656,5.27352,1.53811,5.49325,47.02,4.34,47.2198686995,0.0,63.13352,48.49811,79.6109792752,5.27352,1.53811,5.49325,57.86,46.96,74.5185963368,138.59,57.29352,17.62811,59.9441214479,5.27352,1.53811,5.49325,52.02,16.09,54.4515243129,139.74,5.27352,1.53811,5.49325,5.27352,1.53811,5.49325,0.0,0.0,0.0,138.18
2020-07-27 04:30:00,52.27896,5.90428,52.6113122912,5.08896,1.48428,5.301,47.19,4.42,47.3965452327,0.0,63.18896,48.23428,79.4945937344,5.08896,1.48428,5.301,58.1,46.75,74.5732693396,138.36,57.32896,17.44428,59.9242234777,5.08896,1.48428,5.301,52.24,15.96,54.6236139412,139.5,5.08896,1.48428,5.301,5.08896,1.48428,5.301,0.0,0.0,0.0,137.95
2020-07-27 05:00:00,53.27408,5.861190000000001,53.5955329115,4.56408,1.33119,4.75425,48.71,4.53,48.9201901059,0.0,64.48408,47.73119,80.2275705245,4.56408,1.33119,4.75425,59.92,46.4,75.7850011546,138.09,58.47408,17.08119,60.9178552123,4.56408,1.33119,4.75425,53.91,15.75,56.1636056535,139.23,4.56408,1.33119,4.75425,4.56408,1.33119,4.75425,0.0,0.0,0.0,137.67
2020-07-27 05:30:00,56.53776,6.63018,56.9251929522,4.93776,1.44018,5.1435,51.6,5.19,51.8603519078,0.0,68.39776,46.70018,82.8200482072,4.93776,1.44018,5.1435,63.46,45.26,77.9463867027,137.65,62.07776,16.31018,64.1846574989,4.93776,1.44018,5.1435,57.14,14.87,59.0431748808,138.8,4.93776,1.44018,5.1435,4.93776,1.44018,5.1435,0.0,0.0,0.0,137.26
2020-07-27 06:00:00,58.55216,7.23188,58.997080682,5.49216,1.60188,5.721,53.06,5.63,53.3578532177,0.0,70.83216,44.06188,83.418488115,5.49216,1.60188,5.721,65.34,42.46,77.9241118012,137.26,64.27216,15.96188,66.2245586184,5.49216,1.60188,5.721,58.78,14.36,60.5086605371,138.62,5.49216,1.60188,5.721,5.49216,1.60188,5.721,0.0,0.0,0.0,136.87
2020-07-27 06:30:00,64.35048,9.69764,65.0770965686,6.30048,1.83764,6.563,58.05,7.86,58.5797072372,0.0,77.86048,41.16764,88.0739968947,6.30048,1.83764,6.563,71.56,39.33,81.6558785391,136.75,70.66048,13.57764,71.9531496309,6.30048,1.83764,6.563,64.36,11.74,65.4219932439,138.2,6.30048,1.83764,6.563,6.30048,1.83764,6.563,0.0,0.0,0.0,136.38
2020-07-27 07:00:00,68.8664,13.0502,70.0920021757,7.4064,2.1602,7.715,61.46,10.89,62.4173349319,0.0,83.2664,39.6502,92.2248975548,7.4064,2.1602,7.715,75.86,37.49,84.6181995791,136.2,75.5564,10.3702,76.2647404047,7.4064,2.1602,7.715,68.15,8.21,68.6427461572,137.49,7.4064,2.1602,7.715,7.4064,2.1602,7.715,0.0,0.0,0.0,135.8
2020-07-27 07:30:00,73.92128,9.74954,74.5614455805,9.22128,2.68954,9.6055,64.7,7.06,65.0840502735,0.0,92.10128,20.12954,94.2753634745,9.22128,2.68954,9.6055,82.88,17.44,84.6950293701,137.75,80.96128,17.43954,82.8182734344,9.22128,2.68954,9.6055,71.74,14.75,73.2406314828,137.58,9.22128,2.68954,9.6055,9.22128,2.68954,9.6055,0.0,0.0,0.0,137.37
2020-07-27 08:00:00,78.64936,3.52773,78.7284364595,10.20936,2.97773,10.63475,68.44,0.55,68.4422099293,0.0,100.96936,5.27773,101.1072009936,10.20936,2.97773,10.63475,90.76,2.3,90.7891381168,139.19,86.09936,23.88773,89.3516840186,10.20936,2.97773,10.63475,75.89,20.91,78.7179788867,137.27,10.20936,2.97773,10.63475,10.20936,2.97773,10.63475,0.0,0.0,0.0,138.78
2020-07-27 08:30:00,83.93312,4.52841,84.0551909763,10.62312,3.09841,11.06575,73.31,1.43,73.3239456112,0.0,107.65312,10.528410000000001,108.1667308504,10.62312,3.09841,11.06575,97.03,7.43,97.3140575662,138.76,91.95312,21.79841,94.5015711841,10.62312,3.09841,11.06575,81.33,18.7,83.4521353831,137.22,10.62312,3.09841,11.06575,10.62312,3.09841,11.06575,0.0,0.0,0.0,138.35
2020-07-27 09:00:00,83.28952,5.8098600000000005,83.4919074824,16.07952,4.68986,16.7495,67.21,1.12,67.2193312969,0.0,104.01952,11.37986,104.640153644,16.07952,4.68986,16.7495,87.94,6.69,88.1941024105,128.53,90.56952,24.21986,93.7520110262,16.07952,4.68986,16.7495,74.49,19.53,77.0076684493,137.7,16.07952,4.68986,16.7495,16.07952,4.68986,16.7495,0.0,0.0,0.0,138.89
2020-07-27 09:30:00,92.28048,14.88264,93.4728835674,12.90048,3.76264,13.438,79.38,11.12,80.1550921651,0.0,109.40048,4.65264,109.4993702411,12.90048,3.76264,13.438,96.5,0.89,96.5041040578,0.0,101.06048,11.35264,101.6961309628,12.90048,3.76264,13.438,88.16,7.59,88.4861215107,135.83,12.90048,3.76264,13.438,12.90048,3.76264,13.438,0.0,0.0,0.0,138.96
2020-07-27 10:00:00,93.9344,16.3017,95.338433626,10.8744,3.1717,11.3275,83.06,13.13,84.0913818414,0.0,111.8244,5.6017,111.9646170817,10.8744,3.1717,11.3275,100.95,2.43,100.9792424214,0.0,103.0744,8.4417,103.4195060627,10.8744,3.1717,11.3275,92.2,5.27,92.350489441,135.69,10.8744,3.1717,11.3275,10.8744,3.1717,11.3275,0.0,0.0,0.0,139.35
2020-07-27 10:30:00,91.46648,16.59689,92.9600651961,16.20648,4.72689,16.88175,75.26,11.87,76.1903176263,0.0,106.07648,12.49689,106.8100738173,16.20648,4.72689,16.88175,89.87,7.77,90.2052648131,0.0,99.72648,11.87689,100.4312268633,16.20648,4.72689,16.88175,83.52,7.15,83.8254907531,135.88,16.20648,4.72689,16.88175,16.20648,4.72689,16.88175,0.0,0.0,0.0,137.55
2020-07-27 11:00:00,97.86656,19.49608,99.7895821296,11.74656,3.42608,12.236,86.12,16.07,87.6065026125,0.0,114.09656,9.92608,114.5275166412,11.74656,3.42608,12.236,102.35,6.5,102.5561919145,0.0,106.25656,5.92608,106.4216846662,11.74656,3.42608,12.236,94.51,2.5,94.543059502,137.64,11.74656,3.42608,12.236,11.74656,3.42608,12.236,0.0,0.0,0.0,138.85
2020-07-27 11:30:00,97.2752,22.4661,99.8358161395,12.2952,3.5861,12.8075,84.98,18.88,87.0520235262,0.0,111.3752,15.8661,112.4996369072,12.2952,3.5861,12.8075,99.08,12.28,99.8380929305,0.0,105.0352,4.8261,105.1460150469,12.2952,3.5861,12.8075,92.74,1.24,92.7482894721,138.65,12.2952,3.5861,12.8075,12.2952,3.5861,12.8075,0.0,0.0,0.0,139.57
2020-07-27 12:00:00,98.92792,22.87231,101.5375591605,12.48792,3.64231,13.00825,86.44,19.23,88.5531845842,0.0,113.45792,15.66231,114.5338708211,12.48792,3.64231,13.00825,100.97,12.02,101.682944981,0.0,106.86792,5.21231,106.9949554917,12.48792,3.64231,13.00825,94.38,1.57,94.3930574778,138.67,12.48792,3.64231,13.00825,12.48792,3.64231,13.00825,0.0,0.0,0.0,139.6
2020-07-27 12:30:00,101.45408,22.85119,103.9957077627,12.24408,3.57119,12.75425,89.21,19.28,91.2696143303,0.0,116.30408,15.61119,117.3471272672,12.24408,3.57119,12.75425,104.06,12.04,104.7542132804,0.0,109.61408,5.19119,109.7369353858,12.24408,3.57119,12.75425,97.37,1.62,97.3834754976,138.64,12.24408,3.57119,12.75425,12.24408,3.57119,12.75425,0.0,0.0,0.0,139.6
2020-07-27 13:00:00,97.67376,23.37318,100.4314140887,16.67376,4.86318,17.3685,81.0,18.51,83.0880262132,0.0,109.86376,17.61318,111.2666610942,16.67376,4.86318,17.3685,93.19,12.75,94.0581660463,0.0,104.99376,7.81318,105.2840701182,16.67376,4.86318,17.3685,88.32,2.95,88.369253137,139.02,16.67376,4.86318,17.3685,16.67376,4.86318,17.3685,0.0,0.0,0.0,138.7
2020-07-27 13:30:00,94.77264,20.33577,96.9298552256,20.04264,5.84577,20.87775,74.73,14.49,76.1218299833,0.0,105.92264,12.82577,106.6963262754,20.04264,5.84577,20.87775,85.88,6.98,86.1631870348,0.0,101.52264,9.72577,101.98743567060001,20.04264,5.84577,20.87775,81.48,3.88,81.5723286415,139.69,20.04264,5.84577,20.87775,20.04264,5.84577,20.87775,0.0,0.0,0.0,139.57
2020-07-27 14:00:00,92.65224,19.65982,94.7150785221,19.06224,5.55982,19.8565,73.59,14.1,74.9286200327,0.0,104.91224,12.83982,105.6950286411,19.06224,5.55982,19.8565,85.85,7.28,86.1581156943,0.0,99.28224,9.83982,99.768658591,19.06224,5.55982,19.8565,80.22,4.28,80.3340948788,139.62,19.06224,5.55982,19.8565,19.06224,5.55982,19.8565,0.0,0.0,0.0,139.48
2020-07-27 14:30:00,90.1924,17.16445,91.8111505296,18.6324,5.43445,19.40875,71.56,11.73,72.5150087913,0.0,101.5824,15.02445,102.6874777544,18.6324,5.43445,19.40875,82.95,9.59,83.5025185249,0.0,97.1124,12.73445,97.9437820924,18.6324,5.43445,19.40875,78.48,7.3,78.8187820256,138.68,18.6324,5.43445,19.40875,18.6324,5.43445,19.40875,0.0,0.0,0.0,138.1
2020-07-27 15:00:00,88.13368,13.48274,89.1590142849,19.00368,5.54274,19.7955,69.13,7.94,69.5844846212,0.0,101.88368,10.64274,102.438040615,19.00368,5.54274,19.7955,82.88,5.1,83.0367653513,0.0,95.67368,16.68274,97.1172840366,19.00368,5.54274,19.7955,76.67,11.14,77.4750830913,136.02,19.00368,5.54274,19.7955,19.00368,5.54274,19.7955,0.0,0.0,0.0,138.33
2020-07-27 15:30:00,90.01544,14.90867,91.2417003325,16.55544,4.82867,17.24525,73.46,10.08,74.1483512966,0.0,105.20544,5.81867,105.3662257375,16.55544,4.82867,17.24525,88.65,0.99,88.6555277464,0.0,98.06544,13.45867,98.9846772009,16.55544,4.82867,17.24525,81.51,8.63,81.9655842412,135.56,16.55544,4.82867,17.24525,16.55544,4.82867,17.24525,0.0,0.0,0.0,138.56
2020-07-27 16:00:00,90.05792,15.36856,91.3598467118,18.81792,5.48856,19.602,71.24,9.88,71.9218464724,0.0,103.50792,6.25856,103.6969578917,18.81792,5.48856,19.602,84.69,0.77,84.6935003409,0.0,97.81792,14.32856,98.86178789,18.81792,5.48856,19.602,79.0,8.84,79.4930537846,135.56,18.81792,5.48856,19.602,18.81792,5.48856,19.602,0.0,0.0,0.0,138.56
2020-07-27 16:30:00,85.03,20.7825,87.532926412,28.98,8.4525,30.1875,56.05,12.33,57.3901681475,0.0,94.28,22.3725,96.8981277231,28.98,8.4525,30.1875,65.3,13.92,66.7671805605,0.0,90.83,15.4625,92.1367342934,28.98,8.4525,30.1875,61.85,7.01,62.2459846095,136.47,28.98,8.4525,30.1875,28.98,8.4525,30.1875,0.0,0.0,0.0,137.24
2020-07-27 17:00:00,85.48728,15.78379,86.9321751054,27.16728,7.92379,28.29925,58.32,7.86,58.8472769124,0.0,97.66728,13.64379,98.6156711084,27.16728,7.92379,28.29925,70.5,5.72,70.731664762,0.0,91.82728,18.82379,93.7367826531,27.16728,7.92379,28.29925,64.66,10.9,65.5722929293,136.0,27.16728,7.92379,28.29925,27.16728,7.92379,28.29925,0.0,0.0,0.0,139.45
2020-07-27 17:30:00,86.98432,17.88376,88.8037206293,29.22432,8.52376,30.442,57.76,9.36,58.5134787891,0.0,97.17432,22.68376,99.7867798619,29.22432,8.52376,30.442,67.95,14.16,69.4097118565,0.0,93.20432,18.00376,94.9272386663,29.22432,8.52376,30.442,63.98,9.48,64.6785188451,136.03,29.22432,8.52376,30.442,29.22432,8.52376,30.442,0.0,0.0,0.0,138.39
2020-07-27 18:00:00,86.61488,18.18809,88.5039211293,27.04488,7.88809,28.17175,59.57,10.3,60.4539072352,0.0,96.03488,29.86809,100.5723668652,27.04488,7.88809,28.17175,68.99,21.98,72.4067710922,0.0,93.11488,16.33809,94.5373686024,27.04488,7.88809,28.17175,66.07,8.45,66.6081631634,135.98,27.04488,7.88809,28.17175,27.04488,7.88809,28.17175,0.0,0.0,0.0,136.11
2020-07-27 18:30:00,88.53328,17.69054,90.2834252399,21.77328,6.35054,22.6805,66.76,11.34,67.7162698323,0.0,100.37328,29.04054,104.4899435422,21.77328,6.35054,22.6805,78.6,22.69,81.8095110608,0.0,95.83328,13.59054,96.7921501623,21.77328,6.35054,22.6805,74.06,7.24,74.4130445554,135.82,21.77328,6.35054,22.6805,21.77328,6.35054,22.6805,0.0,0.0,0.0,136.11
2020-07-27 19:00:00,85.29496,17.64353,87.1006564399,21.47496,6.26353,22.36975,63.82,11.38,64.8266673523,0.0,96.46496,29.36353,100.8350405457,21.47496,6.26353,22.36975,74.99,23.1,78.4672549539,0.0,92.23496,13.50353,93.2182019171,21.47496,6.26353,22.36975,70.76,7.24,71.1294256971,135.82,21.47496,6.26353,22.36975,21.47496,6.26353,22.36975,0.0,0.0,0.0,136.16
2020-07-27 19:30:00,86.11184,14.87887,87.3878124263,14.60184,4.25887,15.21025,71.51,10.62,72.2942909226,0.0,100.88184,22.87887,103.4436481098,14.60184,4.25887,15.21025,86.28,18.62,88.2663174716,0.0,93.98184,12.45887,94.8040594672,14.60184,4.25887,15.21025,79.38,8.2,79.802408485,135.95,14.60184,4.25887,15.21025,14.60184,4.25887,15.21025,0.0,0.0,0.0,136.86
2020-07-27 20:00:00,84.66208,13.68394,85.760818582,11.36208,3.31394,11.8355,73.3,10.37,74.0299054437,0.0,97.17208,24.85394,100.3002067049,11.36208,3.31394,11.8355,85.81,21.54,88.4721860248,0.0,92.67208,11.95394,93.4398795646,11.36208,3.31394,11.8355,81.31,8.64,81.7677546469,136.6,11.36208,3.31394,11.8355,11.36208,3.31394,11.8355,0.0,0.0,0.0,135.37
2020-07-27 20:30:00,81.4384,9.3187,81.9698186179,10.8984,3.1787,11.3525,70.54,6.14,70.8067171955,0.0,93.0884,22.4487,95.7569545581,10.8984,3.1787,11.3525,82.19,19.27,84.4187716092,0.0,89.1384,16.7487,90.6982541522,10.8984,3.1787,11.3525,78.24,13.57,79.4080757858,137.41,10.8984,3.1787,11.3525,10.8984,3.1787,11.3525,0.0,0.0,0.0,135.46
2020-07-27 21:00:00,81.59992,9.37331,82.1365076221,7.27992,2.12331,7.58325,74.32,7.25,74.672785538,0.0,94.41992,21.13331,96.7560751806,7.27992,2.12331,7.58325,87.14,19.01,89.189459579,0.0,89.74992,14.42331,90.9014851989,7.27992,2.12331,7.58325,82.47,12.3,83.3821977403,137.35,7.27992,2.12331,7.58325,7.27992,2.12331,7.58325,0.0,0.0,0.0,135.49
2020-07-27 21:30:00,79.58424,7.91707,79.977067049,8.66424,2.52707,9.02525,70.92,5.39,71.1245281179,0.0,91.37424,21.78707,93.9357661105,8.66424,2.52707,9.02525,82.71,19.26,84.9228573471,0.0,87.28424,16.98707,88.9218707606,8.66424,2.52707,9.02525,78.62,14.46,79.9387015156,137.63,8.66424,2.52707,9.02525,8.66424,2.52707,9.02525,0.0,0.0,0.0,135.58
2020-07-27 22:00:00,76.69328,6.16429,76.9406113074,11.12328,3.24429,11.58675,65.57,2.92,65.6349853356,0.0,86.91328,24.16429,90.2099282317,11.12328,3.24429,11.58675,75.79,20.92,78.6242360853,0.0,83.78328,20.40429,86.2320883312,11.12328,3.24429,11.58675,72.66,17.16,74.6588320294,137.57,11.12328,3.24429,11.58675,11.12328,3.24429,11.58675,0.0,0.0,0.0,135.47
2020-07-27 22:30:00,76.40032,6.68801,76.6924922914,7.09032,2.06801,7.38575,69.31,4.62,69.4638071228,0.0,89.32032,23.47801,92.3544071415,7.09032,2.06801,7.38575,82.23,21.41,84.9715305264,0.0,83.97032,17.50801,85.7761333651,7.09032,2.06801,7.38575,76.88,15.44,78.4151005866,136.77,7.09032,2.06801,7.38575,7.09032,2.06801,7.38575,0.0,0.0,0.0,136.1
2020-07-27 23:00:00,74.96296,8.12503,75.4019992073,4.54296,1.32503,4.7322500000000005,70.42,6.8,70.7475540213,0.0,86.18296,26.49503,90.1636800994,4.54296,1.32503,4.7322500000000005,81.64,25.17,85.4319524534,0.0,82.64296,14.01503,83.8229079874,4.54296,1.32503,4.7322500000000005,78.1,12.69,79.1242447041,136.99,4.54296,1.32503,4.7322500000000005,4.54296,1.32503,4.7322500000000005,0.0,0.0,0.0,135.79
2020-07-27 23:30:00,71.6476,7.44555,72.0334283549,3.6875999999999998,1.07555,3.84125,67.96,6.37,68.2578823287,0.0,81.9476,26.47555,86.118313346,3.6875999999999998,1.07555,3.84125,78.26,25.4,82.2787189983,0.0,79.0276,14.42555,80.3334180436,3.6875999999999998,1.07555,3.84125,75.34,13.35,76.5136464952,137.7,3.6875999999999998,1.07555,3.84125,3.6875999999999998,1.07555,3.84125,0.0,0.0,0.0,136.46
2020-07-28 00:00:00,67.32728,5.79504,67.5762171241,4.33728,1.26504,4.518,62.99,4.53,63.1526800698,0.0,76.65728,27.00504,81.2749085659,4.33728,1.26504,4.518,72.32,25.74,76.7641192225,0.0,74.12728,16.69504,75.984064124,4.33728,1.26504,4.518,69.79,15.43,71.4753733813,137.99,4.33728,1.26504,4.518,4.33728,1.26504,4.518,0.0,0.0,0.0,136.6
2020-07-28 00:30:00,64.50792,5.45106,64.7378235489,4.35792,1.27106,4.5395,60.15,4.18,60.2950653039,0.0,73.03792,27.31106,77.9771232879,4.35792,1.27106,4.5395,68.68,26.04,73.4508270886,0.0,70.99792,16.951060000000002,72.9934454554,4.35792,1.27106,4.5395,66.64,15.68,68.4598568506,137.44,4.35792,1.27106,4.5395,4.35792,1.27106,4.5395,0.0,0.0,0.0,136.07
2020-07-28 01:00:00,62.61608,5.32969,62.8424941426,4.69608,1.36969,4.89175,57.92,3.96,58.0552150974,0.0,70.68608,28.04969,76.0480572721,4.69608,1.36969,4.89175,65.99,26.68,71.1793684996,0.0,68.82608,17.41969,70.9963019309,4.69608,1.36969,4.89175,64.13,16.05,66.1079374962,137.92,4.69608,1.36969,4.89175,4.69608,1.36969,4.89175,0.0,0.0,0.0,136.57
2020-07-28 01:30:00,60.60224,5.19357,60.8243755608,7.93224,2.31357,8.26275,52.67,2.88,52.7486805522,0.0,67.22224,31.40357,74.1957799296,7.93224,2.31357,8.26275,59.29,29.09,66.0418973077,0.0,66.21224,19.69357,69.078921714,7.93224,2.31357,8.26275,58.28,17.38,60.8163037351,138.4,7.93224,2.31357,8.26275,7.93224,2.31357,8.26275,0.0,0.0,0.0,137.18
2020-07-28 02:00:00,60.1508,5.47815,60.3997422847,4.6908,1.36815,4.88625,55.46,4.11,55.6120823203,0.0,67.7308,31.63815,74.7558278936,4.6908,1.36815,4.88625,63.04,30.27,69.9307836364,0.0,66.0908,17.37815,68.3373539293,4.6908,1.36815,4.88625,61.4,16.01,63.4529755015,138.36,4.6908,1.36815,4.88625,4.6908,1.36815,4.88625,0.0,0.0,0.0,137.4
2020-07-28 02:30:00,59.5432,4.72135,59.7300913448,3.9132,1.14135,4.07625,55.63,3.58,55.7450742219,0.0,67.4132,31.87135,74.5675699286,3.9132,1.14135,4.07625,63.5,30.73,70.5448998865,0.0,65.5132,17.67135,67.8546681155,3.9132,1.14135,4.07625,61.6,16.53,63.7793140446,138.2,3.9132,1.14135,4.07625,3.9132,1.14135,4.07625,0.0,0.0,0.0,137.26
2020-07-28 03:00:00,58.91192,4.74556,59.1027466181,3.48192,1.01556,3.627,55.43,3.73,55.5553579774,0.0,66.78192,31.60556,73.8832610393,3.48192,1.01556,3.627,63.3,30.59,70.303898185,0.0,64.85192,17.46556,67.1626184257,3.48192,1.01556,3.627,61.37,16.45,63.5364415119,138.38,3.48192,1.01556,3.627,3.48192,1.01556,3.627,0.0,0.0,0.0,137.42
2020-07-28 03:30:00,58.59536,4.65823,58.7802289912,4.24536,1.23823,4.42225,54.35,3.42,54.45749627,0.0,66.22536,32.07823,73.58540036630001,4.24536,1.23823,4.42225,61.98,30.84,69.2287945872,0.0,64.41536,17.98823,66.8798551319,4.24536,1.23823,4.42225,60.17,16.75,62.4579170322,138.33,4.24536,1.23823,4.42225,4.24536,1.23823,4.42225,0.0,0.0,0.0,137.37
2020-07-28 04:00:00,58.61864,5.07627,58.838027436,4.71864,1.37627,4.91525,53.9,3.7,54.026845179,0.0,65.93864,31.91627,73.2567576116,4.71864,1.37627,4.91525,61.22,30.54,68.4147644884,0.0,64.37864,17.92627,66.8278418353,4.71864,1.37627,4.91525,59.66,16.55,61.9129881366,138.66,4.71864,1.37627,4.91525,4.71864,1.37627,4.91525,0.0,0.0,0.0,137.68
2020-07-28 04:30:00,58.54088,3.78109,58.6628611028,3.74088,1.09109,3.89675,54.8,2.69,54.8659830861,0.0,66.17088,29.63109,72.5023230977,3.74088,1.09109,3.89675,62.43,28.54,68.6442750708,0.0,64.41088,18.80109,67.0987514605,3.74088,1.09109,3.89675,60.67,17.71,63.2020015506,138.78,3.74088,1.09109,3.89675,3.74088,1.09109,3.89675,0.0,0.0,0.0,137.46
2020-07-28 05:00:00,59.23744,3.81217,59.3599775763,3.60744,1.05217,3.75775,55.63,2.76,55.6984245738,0.0,67.08744,28.96217,73.0721006737,3.60744,1.05217,3.75775,63.48,27.91,69.3446356974,0.0,65.18744,18.79217,67.8420812406,3.60744,1.05217,3.75775,61.58,17.74,64.0843506638,139.11,3.60744,1.05217,3.75775,3.60744,1.05217,3.75775,0.0,0.0,0.0,137.69
2020-07-28 05:30:00,61.82576,4.26418,61.9726377577,4.74576,1.38418,4.9435,57.08,2.88,57.1526097392,0.0,70.25576,27.84418,75.5722844239,4.74576,1.38418,4.9435,65.51,26.46,70.6519051406,0.0,67.94576,18.93418,70.534597711,4.74576,1.38418,4.9435,63.2,17.55,65.5914819165,139.02,4.74576,1.38418,4.9435,4.74576,1.38418,4.9435,0.0,0.0,0.0,137.47
2020-07-28 06:00:00,64.02128,5.04079,64.2194196226,6.07128,1.77079,6.32425,57.95,3.27,58.042186382,0.0,72.51128,27.32079,77.4874912064,6.07128,1.77079,6.32425,66.44,25.55,71.183397643,0.0,70.26128,18.85079,72.7461322055,6.07128,1.77079,6.32425,64.19,17.08,66.4235086396,138.92,6.07128,1.77079,6.32425,6.07128,1.77079,6.32425,0.0,0.0,0.0,137.33
2020-07-28 06:30:00,69.18752,7.31761,69.5734169052,5.71752,1.66761,5.95575,63.47,5.65,63.7209808462,0.0,78.35752,24.23761,82.0205015777,5.71752,1.66761,5.95575,72.64,22.57,76.0655934046,0.0,76.05752,16.00761,77.7238054039,5.71752,1.66761,5.95575,70.34,14.34,71.7868455917,138.5,5.71752,1.66761,5.95575,5.71752,1.66761,5.95575,0.0,0.0,0.0,136.83
2020-07-28 07:00:00,73.7236,10.1723,74.4220725608,6.4536,1.8823,6.7225,67.27,8.29,67.7788831422,0.0,83.6336,22.5623,86.623532774,6.4536,1.8823,6.7225,77.18,20.68,79.9025331263,0.0,81.0336,13.1923,82.1004330576,6.4536,1.8823,6.7225,74.58,11.31,75.4327017944,138.07,6.4536,1.8823,6.7225,6.4536,1.8823,6.7225,0.0,0.0,0.0,136.49
2020-07-28 07:30:00,77.15456,12.18633,78.1110284637,8.28456,2.41633,8.62975,68.87,9.77,69.5595414016,0.0,87.78456,20.23633,90.086836032,8.28456,2.41633,8.62975,79.5,17.82,81.4727095413,0.0,84.68456,11.96633,85.5258309288,8.28456,2.41633,8.62975,76.4,9.55,76.9945614963,137.82,8.28456,2.41633,8.62975,8.28456,2.41633,8.62975,0.0,0.0,0.0,136.1
2020-07-28 08:00:00,80.18688,13.23659,81.272031099,11.57688,3.37659,12.05925,68.61,9.86,69.3148735842,0.0,91.06688,15.94659,92.4525303362,11.57688,3.37659,12.05925,79.49,12.57,80.4777298388,0.0,87.64688,12.65659,88.5559983522,11.57688,3.37659,12.05925,76.07,9.28,76.6339565728,137.17,11.57688,3.37659,12.05925,11.57688,3.37659,12.05925,0.0,0.0,0.0,136.03
2020-07-28 08:30:00,85.00824,11.939070000000001,85.8425434174,17.44824,5.08907,18.17525,67.56,6.85,67.90637746190001,0.0,98.87824,12.80907,99.7044563686,17.44824,5.08907,18.17525,81.43,7.72,81.7951300506,0.0,92.35824,17.65907,94.0313099407,17.44824,5.08907,18.17525,74.91,12.57,75.9573103789,136.71,17.44824,5.08907,18.17525,17.44824,5.08907,18.17525,0.0,0.0,0.0,138.19
2020-07-28 09:00:00,87.0664,14.94145,88.3391472512,21.2964,6.21145,22.18375,65.77,8.73,66.3468597599,0.0,100.4464,12.96145,101.2792103991,21.2964,6.21145,22.18375,79.15,6.75,79.4373023208,0.0,94.2064,16.58145,95.6545361447,21.2964,6.21145,22.18375,72.91,10.37,73.6437709518,136.48,21.2964,6.21145,22.18375,21.2964,6.21145,22.18375,0.0,0.0,0.0,138.7
2020-07-28 09:30:00,84.41592,16.87756,86.0865818871,24.98592,7.28756,26.027,59.43,9.59,60.1987790574,0.0,95.07592,13.22756,95.9916606138,24.98592,7.28756,26.027,70.09,5.94,70.3412517659,0.0,90.79592,16.60756,92.302275908,24.98592,7.28756,26.027,65.81,9.32,66.4666720996,136.26,24.98592,7.28756,26.027,24.98592,7.28756,26.027,0.0,0.0,0.0,138.7
2020-07-28 10:00:00,82.30024,19.01007,84.4672259842,28.80024,8.40007,30.00025,53.5,10.61,54.5419297422,0.0,92.56024,13.84007,93.5892385184,28.80024,8.40007,30.00025,63.76,5.44,63.9916494552,0.0,88.05024,16.45007,89.573710245,28.80024,8.40007,30.00025,59.25,8.05,59.7943559209,135.94,28.80024,8.40007,30.00025,28.80024,8.40007,30.00025,0.0,0.0,0.0,138.57
2020-07-28 10:30:00,82.78488,20.10559,85.1913792931,28.78488,8.39559,29.98425,54.0,11.71,55.2550821192,0.0,94.25488,11.76559,94.9863754012,28.78488,8.39559,29.98425,65.47,3.37,65.5566762428,0.0,88.59488,15.17559,89.8852117651,28.78488,8.39559,29.98425,59.81,6.78,60.1930602312,135.76,28.78488,8.39559,29.98425,28.78488,8.39559,29.98425,0.0,0.0,0.0,138.76
2020-07-28 11:00:00,82.45512,20.28941,84.9147040998,28.69512,8.36941,29.89075,53.76,11.92,55.0656335658,0.0,93.78512,11.94941,94.5433082389,28.69512,8.36941,29.89075,65.09,3.58,65.1883770315,0.0,88.22512,14.88941,89.472712763,28.69512,8.36941,29.89075,59.53,6.52,59.8859858398,135.79,28.69512,8.36941,29.89075,28.69512,8.36941,29.89075,0.0,0.0,0.0,138.76
2020-07-28 11:30:00,81.90704,22.09497,84.8348448508,32.41704,9.45497,33.76775,49.49,12.64,51.0786618854,0.0,90.82704,13.88497,91.8822267202,32.41704,9.45497,33.76775,58.41,4.43,58.5777517493,0.0,87.19704,15.15497,88.504219676,32.41704,9.45497,33.76775,54.78,5.7,55.0757514701,135.73,32.41704,9.45497,33.76775,32.41704,9.45497,33.76775,0.0,0.0,0.0,138.73
2020-07-28 12:00:00,82.98384,22.65362,86.0203708446,33.06384,9.64362,34.4415,49.92,13.01,51.5874645626,0.0,91.43384,14.55362,92.584852715,33.06384,9.64362,34.4415,58.37,4.91,58.5761470225,0.0,88.35384,14.93362,89.6069977683,33.06384,9.64362,34.4415,55.29,5.29,55.5424900414,135.71,33.06384,9.64362,34.4415,33.06384,9.64362,34.4415,0.0,0.0,0.0,138.73
2020-07-28 12:30:00,84.00936,21.05273,86.607101372,30.72936,8.96273,32.00975,53.28,12.09,54.6344808706,0.0,94.28936,12.81273,95.1559218297,30.72936,8.96273,32.00975,63.56,3.85,63.6764956636,0.0,89.72936,15.30273,91.0248954488,30.72936,8.96273,32.00975,59.0,6.34,59.3396629583,135.77,30.72936,8.96273,32.00975,30.72936,8.96273,32.00975,0.0,0.0,0.0,138.73
2020-07-28 13:00:00,81.87392,22.83531,84.998765632,35.50392,10.35531,36.98325,46.37,12.48,48.020071845,0.0,89.56392,14.74531,90.7695980643,35.50392,10.35531,36.98325,54.06,4.39,54.2379544231,0.0,86.79392,16.25531,88.3029991119,35.50392,10.35531,36.98325,51.29,5.9,51.6282296811,135.83,35.50392,10.35531,36.98325,35.50392,10.35531,36.98325,0.0,0.0,0.0,138.83
2020-07-28 13:30:00,81.47512,21.34816,84.2255253139,31.12512,9.07816,32.422,50.35,12.27,51.8235023903,0.0,91.15512,12.52816,92.0120138634,31.12512,9.07816,32.422,60.03,3.45,60.1290562041,0.0,86.87512,15.24816,88.2031340622,31.12512,9.07816,32.422,55.75,6.17,56.0903859855,135.95,31.12512,9.07816,32.422,31.12512,9.07816,32.422,0.0,0.0,0.0,139.06
2020-07-28 14:00:00,80.63408,25.49869,84.5697230051,29.58408,8.62869,30.81675,51.05,16.87,53.7652248205,0.0,89.53408,18.75869,91.4780844354,29.58408,8.62869,30.81675,59.95,10.13,60.7998305919,0.0,86.16408,12.98869,87.137562223,29.58408,8.62869,30.81675,56.58,4.36,56.7477400431,135.85,29.58408,8.62869,30.81675,29.58408,8.62869,30.81675,0.0,0.0,0.0,137.6
2020-07-28 14:30:00,79.86504,24.02272,83.3997343545,29.49504,8.60272,30.724,50.37,15.42,52.6774458379,0.0,88.99504,15.42272,90.3215225558,29.49504,8.60272,30.724,59.5,6.82,59.8895850712,0.0,85.26504,12.84272,86.2268084948,29.49504,8.60272,30.724,55.77,4.24,55.9309440292,135.85,29.49504,8.60272,30.724,29.49504,8.60272,30.724,0.0,0.0,0.0,138.29
2020-07-28 15:00:00,80.13952,23.84111,83.6106523827,28.04952,8.18111,29.21825,52.09,15.66,54.3930482691,0.0,88.75952,17.98111,90.5625347893,28.04952,8.18111,29.21825,60.71,9.8,61.4958868543,0.0,85.77952,12.571110000000001,86.6957833926,28.04952,8.18111,29.21825,57.73,4.39,57.8966752068,135.85,28.04952,8.18111,29.21825,28.04952,8.18111,29.21825,0.0,0.0,0.0,137.83
2020-07-28 15:30:00,82.37032,17.19801,84.146545769,22.930320000000002,6.68801,23.88575,59.44,10.51,60.3620220006,0.0,92.42032,19.96801,94.5528263579,22.930320000000002,6.68801,23.88575,69.49,13.28,70.7475688628,0.0,89.05032,14.89801,90.2879293929,22.930320000000002,6.68801,23.88575,66.12,8.21,66.6277607308,136.86,22.930320000000002,6.68801,23.88575,22.930320000000002,6.68801,23.88575,0.0,0.0,0.0,137.33
2020-07-28 16:00:00,82.89216,13.03938,83.9114749021,25.95216,7.56938,27.0335,56.94,5.47,57.2021371978,0.0,92.62216,17.929380000000002,94.3415454095,25.95216,7.56938,27.0335,66.67,10.36,67.4701304282,0.0,89.65216,15.95938,91.0615813757,25.95216,7.56938,27.0335,63.7,8.39,64.250152529,136.94,25.95216,7.56938,27.0335,25.95216,7.56938,27.0335,0.0,0.0,0.0,136.22
2020-07-28 16:30:00,82.75096,9.41903,83.28528986,25.95096,7.56903,27.03225,56.8,1.85,56.830119655,0.0,93.67096,21.41903,96.0886236423,25.95096,7.56903,27.03225,67.72,13.85,69.1217831078,0.0,89.53096,11.96903,90.3274624777,25.95096,7.56903,27.03225,63.58,4.4,63.7320672817,137.97,25.95096,7.56903,27.03225,25.95096,7.56903,27.03225,0.0,0.0,0.0,137.21
2020-07-28 17:00:00,85.36968,8.72949,85.8148370561,25.60968,7.46949,26.67675,59.76,1.26,59.7732816566,0.0,96.28968,22.38949,98.858442922,25.60968,7.46949,26.67675,70.68,14.92,72.2375857847,0.0,92.46968,11.20949,93.1466284165,25.60968,7.46949,26.67675,66.86,3.74,66.9645219501,138.06,25.60968,7.46949,26.67675,25.60968,7.46949,26.67675,0.0,0.0,0.0,137.33
2020-07-28 17:30:00,86.32384,8.83737,86.7750221023,26.49384,7.7273700000000005,27.59775,59.83,1.11,59.840295788,0.0,97.27384,24.85737,100.3996453762,26.49384,7.7273700000000005,27.59775,70.78,17.13,72.8233842938,0.0,93.46384,11.30737,94.1453450993,26.49384,7.7273700000000005,27.59775,66.97,3.58,67.065619359,138.26,26.49384,7.7273700000000005,27.59775,26.49384,7.7273700000000005,27.59775,0.0,0.0,0.0,137.77
2020-07-28 18:00:00,85.10776,9.96893,85.6896165096,28.48776,8.30893,29.67475,56.62,1.6600000000000001,56.6443289306,0.0,94.53776,27.70893,98.5148357739,28.48776,8.30893,29.67475,66.05,19.4,68.8401227483,0.0,91.77776,9.55893,92.2742129382,28.48776,8.30893,29.67475,63.29,1.25,63.3023427687,138.65,28.48776,8.30893,29.67475,28.48776,8.30893,29.67475,0.0,0.0,0.0,138.16
2020-07-28 18:30:00,80.94136,15.10373,82.338486861,31.76136,9.26373,33.08475,49.18,5.84,49.5255287705,0.0,88.62136,26.99373,92.6412807962,31.76136,9.26373,33.08475,56.86,17.73,59.5601586633,0.0,86.75136,13.40373,87.7807407109,31.76136,9.26373,33.08475,54.99,4.14,55.1456226731,139.43,31.76136,9.26373,33.08475,31.76136,9.26373,33.08475,0.0,0.0,0.0,138.28
2020-07-28 19:00:00,79.928,16.439,81.6010165684,31.128,9.079,32.425,48.8,7.36,49.351895607,0.0,87.218,27.649,91.4956104138,31.128,9.079,32.425,56.09,18.57,59.0841180014,0.0,85.658,14.919,86.9475101714,31.128,9.079,32.425,54.53,5.84,54.8418316616,139.7,31.128,9.079,32.425,31.128,9.079,32.425,0.0,0.0,0.0,138.47
2020-07-28 19:30:00,79.02808,16.70944,80.7752611484,26.39808,7.69944,27.498,52.63,9.01,53.395664618,0.0,88.93808,22.04944,91.6305619234,26.39808,7.69944,27.498,62.54,14.35,64.1652094207,0.0,85.75808,16.05944,87.2488045672,26.39808,7.69944,27.498,59.36,8.36,59.9458021883,136.51,26.39808,7.69944,27.498,26.39808,7.69944,27.498,0.0,0.0,0.0,138.28
2020-07-28 20:00:00,78.86184,14.71012,80.2220508252,21.77184,6.35012,22.679,57.09,8.36,57.6988535415,0.0,90.58184,20.76012,92.9303627465,21.77184,6.35012,22.679,68.81,14.41,70.3026614005,0.0,86.29184,13.65012,87.3647951214,21.77184,6.35012,22.679,64.52,7.3,64.9316594582,135.7,21.77184,6.35012,22.679,21.77184,6.35012,22.679,0.0,0.0,0.0,138.39
2020-07-28 20:30:00,77.2084,14.94995,78.6424696685,20.4684,5.96995,21.32125,56.74,8.98,57.4462183264,0.0,88.8784,21.10995,91.3509713991,20.4684,5.96995,21.32125,68.41,15.14,70.0653102469,0.0,84.5784,13.97995,85.7259864251,20.4684,5.96995,21.32125,64.11,8.01,64.6084530073,135.88,20.4684,5.96995,21.32125,20.4684,5.96995,21.32125,0.0,0.0,0.0,138.57
2020-07-28 21:00:00,75.89024,13.10257,77.0130240145,14.34024,4.18257,14.93775,61.55,8.92,62.1929971942,0.0,89.49024,20.66257,91.8446778766,14.34024,4.18257,14.93775,75.15,16.48,76.9357712641,0.0,83.92024,12.14257,84.7941547977,14.34024,4.18257,14.93775,69.58,7.96,70.0338346801,135.62,14.34024,4.18257,14.93775,14.34024,4.18257,14.93775,0.0,0.0,0.0,138.44
2020-07-28 21:30:00,74.69896,15.00678,76.1914566802,17.26896,5.03678,17.9885,57.43,9.97,58.2889852373,0.0,86.46896,23.76678,89.6757541092,17.26896,5.03678,17.9885,69.2,18.73,71.6899776817,0.0,82.11896,14.16678,83.3319941382,17.26896,5.03678,17.9885,64.85,9.13,65.4895365688,135.62,17.26896,5.03678,17.9885,17.26896,5.03678,17.9885,0.0,0.0,0.0,138.57
2020-07-28 22:00:00,74.75824,14.88032,76.22478843,15.97824,4.6603200000000005,16.644,58.78,10.22,59.6618538096,0.0,86.78824,24.50032,90.1801767707,15.97824,4.6603200000000005,16.644,70.81,19.84,73.5369410569,0.0,82.37824,14.37032,83.6222489676,15.97824,4.6603200000000005,16.644,66.4,9.71,67.1062150624,135.66,15.97824,4.6603200000000005,16.644,15.97824,4.6603200000000005,16.644,0.0,0.0,0.0,138.57
2020-07-28 22:30:00,74.10104,9.49822,74.7072975836,13.33104,3.88822,13.8865,60.77,5.61,61.0283950305,0.0,84.55104,34.25822,91.2277589479,13.33104,3.88822,13.8865,71.22,30.37,77.4249656119,0.0,81.26104,7.84822,81.6391522436,13.33104,3.88822,13.8865,67.93,3.96,68.045326805,139.1,13.33104,3.88822,13.8865,13.33104,3.88822,13.8865,0.0,0.0,0.0,139.29
2020-07-28 23:00:00,71.12576,9.43168,71.748382025,8.40576,2.45168,8.756,62.72,6.98,63.107200857,0.0,82.40576,29.01168,87.3635327674,8.40576,2.45168,8.756,74.0,26.56,78.622093587,0.0,78.56576,7.90168,78.962112378,8.40576,2.45168,8.756,70.16,5.45,70.3713585204,139.9,8.40576,2.45168,8.756,8.40576,2.45168,8.756,0.0,0.0,0.0,139.51
2020-07-28 23:30:00,69.30512,8.18941,69.7872917827,5.65512,1.64941,5.89075,63.65,6.54,63.9851084238,0.0,80.35512,26.70941,84.6778477098,5.65512,1.64941,5.89075,74.7,25.06,78.7914563896,0.0,76.82512,6.62941,77.110622744,5.65512,1.64941,5.89075,71.17,4.98,71.3440207726,139.62,5.65512,1.64941,5.89075,5.65512,1.64941,5.89075,0.0,0.0,0.0,139.1
2020-07-29 00:00:00,66.2964,8.15395,66.7959546197,5.6364,1.64395,5.87125,60.66,6.51,61.0083248418,0.0,76.3964,28.15395,81.4190078149,5.6364,1.64395,5.87125,70.76,26.51,75.562938667,0.0,73.4564,6.57395,73.7499797936,5.6364,1.64395,5.87125,67.82,4.93,67.9989507272,139.51,5.6364,1.64395,5.87125,5.6364,1.64395,5.87125,0.0,0.0,0.0,139.16
2020-07-29 00:30:00,63.97432,9.21626,64.6347667115,5.6443200000000004,1.64626,5.8795,58.33,7.57,58.8191618437,0.0,73.73432,28.49626,79.0492680539,5.6443200000000004,1.64626,5.8795,68.09,26.85,73.1926949907,0.0,70.86432,7.80626,71.2929838361,5.6443200000000004,1.64626,5.8795,65.22,6.16,65.5102587386,140.08,5.6443200000000004,1.64626,5.8795,5.6443200000000004,1.64626,5.8795,0.0,0.0,0.0,139.68
2020-07-29 01:00:00,61.1176,11.94305,62.2735696188,5.1876,1.51305,5.4037500000000005,55.93,10.43,56.8941982982,0.0,71.7076,23.48305,75.4548443446,5.1876,1.51305,5.4037500000000005,66.52,21.97,70.0542025863,0.0,68.3476,11.50305,69.3088348269,5.1876,1.51305,5.4037500000000005,63.16,9.99,63.9451773006,135.4,5.1876,1.51305,5.4037500000000005,5.1876,1.51305,5.4037500000000005,0.0,0.0,0.0,138.6
2020-07-29 01:30:00,59.8556,11.4383,60.9387196965,5.2056000000000004,1.5183,5.4225,54.65,9.92,55.5430364672,0.0,70.0756,24.2183,74.142536848,5.2056000000000004,1.5183,5.4225,64.87,22.7,68.72704635,0.0,66.9256,10.5683,67.7548883864,5.2056000000000004,1.5183,5.4225,61.72,9.05,62.3799719461,135.17,5.2056000000000004,1.5183,5.4225,5.2056000000000004,1.5183,5.4225,0.0,0.0,0.0,138.6
2020-07-29 02:00:00,59.3988,11.34965,60.4733990823,5.0388,1.4696500000000001,5.24875,54.36,9.88,55.2505565583,0.0,69.5288,24.09965,73.5870040127,5.0388,1.4696500000000001,5.24875,64.49,22.63,68.3452778179,0.0,66.4588,10.46965,67.2784190403,5.0388,1.4696500000000001,5.24875,61.42,9.0,62.075892261,135.17,5.0388,1.4696500000000001,5.24875,5.0388,1.4696500000000001,5.24875,0.0,0.0,0.0,138.56
2020-07-29 02:30:00,58.7908,11.71065,59.9457879093,4.8708,1.42065,5.07375,53.92,10.29,54.8930824421,0.0,68.9108,24.46065,73.1233324942,4.8708,1.42065,5.07375,64.04,23.04,68.0585277537,0.0,65.7608,10.88065,66.6548674971,4.8708,1.42065,5.07375,60.89,9.46,61.6204811731,135.23,4.8708,1.42065,5.07375,4.8708,1.42065,5.07375,0.0,0.0,0.0,138.64
2020-07-29 03:00:00,58.148,12.2415,59.4225902015,5.148,1.5015,5.3625,53.0,10.74,54.0772373555,0.0,67.948,25.0615,72.4224377265,5.148,1.5015,5.3625,62.8,23.56,67.0739412887,0.0,65.008,11.4515,66.00891543,5.148,1.5015,5.3625,59.86,9.95,60.6813159053,135.49,5.148,1.5015,5.3625,5.148,1.5015,5.3625,0.0,0.0,0.0,138.92
2020-07-29 03:30:00,57.50192,12.68806,58.8851226563,6.06192,1.7680600000000002,6.3145,51.44,10.92,52.5863100056,0.0,66.69192,25.47806,71.3928829412,6.06192,1.7680600000000002,6.3145,60.63,23.71,65.1011597439,0.0,64.16192,11.91806,65.2594217891,6.06192,1.7680600000000002,6.3145,58.1,10.15,58.9799330281,135.49,6.06192,1.7680600000000002,6.3145,6.06192,1.7680600000000002,6.3145,0.0,0.0,0.0,138.92
2020-07-29 04:00:00,57.43192,12.30431,58.735180935,4.95192,1.44431,5.15825,52.48,10.86,53.5918837139,0.0,67.01192,25.06431,71.545908743,4.95192,1.44431,5.15825,62.06,23.62,66.4029216225,0.0,64.21192,11.53431,65.2396426819,4.95192,1.44431,5.15825,59.26,10.09,60.1128580256,135.41,4.95192,1.44431,5.15825,4.95192,1.44431,5.15825,0.0,0.0,0.0,138.84
2020-07-29 04:30:00,57.42696,12.19328,58.7071700221,4.53696,1.32328,4.726,52.89,10.87,53.9954535123,0.0,67.08696,25.04328,71.6088407615,4.53696,1.32328,4.726,62.55,23.72,66.8964939291,0.0,64.27696,11.44328,65.2876423529,4.53696,1.32328,4.726,59.74,10.12,60.5911049577,135.19,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0,138.62
2020-07-29 05:00:00,58.0768,11.79365,59.262170721,4.1268,1.20365,4.29875,53.95,10.59,54.9795471062,0.0,68.0568,24.603650000000002,72.3675868021,4.1268,1.20365,4.29875,63.93,23.4,68.0779325479,0.0,65.0668,10.99365,65.9890051642,4.1268,1.20365,4.29875,60.94,9.79,61.7213715013,135.22,4.1268,1.20365,4.29875,4.1268,1.20365,4.29875,0.0,0.0,0.0,138.64
2020-07-29 05:30:00,61.69768,5.21724,61.9178755336,3.24768,0.9472400000000001,3.383,58.45,4.27,58.6057625153,0.0,70.28768,37.19724,79.5235350283,3.24768,0.9472400000000001,3.383,67.04,36.25,76.2130179169,0.0,68.46768,7.17724,68.8428353469,3.24768,0.9472400000000001,3.383,65.22,6.23,65.5168779781,138.05,3.24768,0.9472400000000001,3.383,3.24768,0.9472400000000001,3.383,0.0,0.0,0.0,138.95
2020-07-29 06:00:00,63.6228,3.4629,63.7169707084,3.2328,0.9429000000000001,3.3675,60.39,2.52,60.4425553728,0.0,72.2128,37.8529,81.532389406,3.2328,0.9429000000000001,3.3675,68.98,36.91,78.2341900961,0.0,70.7928,1.3929,70.806501836,3.2328,0.9429000000000001,3.3675,67.56,0.45,67.5614986512,139.4,3.2328,0.9429000000000001,3.3675,3.2328,0.9429000000000001,3.3675,0.0,0.0,0.0,138.39
2020-07-29 06:30:00,69.7068,2.8149,69.7636124943,4.8168,1.4049,5.0175,64.89,1.4100000000000001,64.9053171936,0.0,80.0868,29.5549,85.3661973398,4.8168,1.4049,5.0175,75.27,28.15,80.3616537908,0.0,77.4468,2.1449,77.4764959601,4.8168,1.4049,5.0175,72.63,0.74,72.6337696943,138.86,4.8168,1.4049,5.0175,4.8168,1.4049,5.0175,0.0,0.0,0.0,137.02
2020-07-29 07:00:00,74.23064,2.06102,74.2592466852,4.70064,1.3710200000000001,4.8965,69.53,0.6900000000000001,69.5334236177,0.0,84.08064,24.29102,87.5191846137,4.70064,1.3710200000000001,4.8965,79.38,22.92,82.6227014809,0.0,82.49064,2.85102,82.539893401,4.70064,1.3710200000000001,4.8965,77.79,1.48,77.8040776566,138.5,4.70064,1.3710200000000001,4.8965,4.70064,1.3710200000000001,4.8965,0.0,0.0,0.0,136.1
2020-07-29 07:30:00,78.68312,3.80966,78.7752936031,5.31312,1.54966,5.5344999999999995,73.37,2.26,73.4047988894,0.0,90.42312,17.79966,92.1583882598,5.31312,1.54966,5.5344999999999995,85.11,16.25,86.647415426,0.0,87.41312,5.16966,87.5658548331,5.31312,1.54966,5.5344999999999995,82.1,3.62,82.1797687999,137.39,5.31312,1.54966,5.5344999999999995,5.31312,1.54966,5.5344999999999995,0.0,0.0,0.0,136.24
2020-07-29 08:00:00,83.54504,4.66897,83.6754025354,7.02504,2.04897,7.31775,76.52,2.62,76.5648404948,0.0,98.18504,14.58897,99.2629846693,7.02504,2.04897,7.31775,91.16,12.54,92.0184611912,0.0,92.66504,6.60897,92.9004204655,7.02504,2.04897,7.31775,85.64,4.5600000000000005,85.7613152884,136.45,7.02504,2.04897,7.31775,7.02504,2.04897,7.31775,0.0,0.0,0.0,138.68
2020-07-29 08:30:00,89.82728,7.34754,90.1272798671,8.35728,2.4375400000000003,8.7055,81.47,4.91,81.6178228085,0.0,106.21728,13.06754,107.0180880611,8.35728,2.4375400000000003,8.7055,97.86,10.63,98.4356464905,0.0,99.53728,10.03754,100.042102732,8.35728,2.4375400000000003,8.7055,91.18,7.6,91.4961878987,135.51,8.35728,2.4375400000000003,8.7055,8.35728,2.4375400000000003,8.7055,0.0,0.0,0.0,139.1
2020-07-29 09:00:00,90.94,9.27625,91.4118833307,12.57,3.66625,13.09375,78.37,5.61,78.5705351897,0.0,106.98,11.21625,107.566373296,12.57,3.66625,13.09375,94.41,7.55,94.711406916,0.0,100.26,12.08625,100.985865541,12.57,3.66625,13.09375,87.69,8.42,88.0933169996,135.72,12.57,3.66625,13.09375,12.57,3.66625,13.09375,0.0,0.0,0.0,139.03
2020-07-29 09:30:00,89.2908,10.51065,89.9072896269,14.950800000000001,4.36065,15.57375,74.34,6.15,74.5939548489,0.0,104.8208,13.67065,105.7084991099,14.950800000000001,4.36065,15.57375,89.87,9.31,90.3509435479,0.0,98.1408,13.39065,99.0501192935,14.950800000000001,4.36065,15.57375,83.19,9.03,83.6786531918,136.16,14.950800000000001,4.36065,15.57375,14.950800000000001,4.36065,15.57375,0.0,0.0,0.0,139.75
2020-07-29 10:00:00,87.2128,12.2479,88.0686297058,19.9128,5.8079,20.7425,67.3,6.44,67.6074226694,0.0,101.0128,14.5479,102.0550202501,19.9128,5.8079,20.7425,81.1,8.74,81.5695874698,0.0,95.2128,15.2179,96.4212723638,19.9128,5.8079,20.7425,75.3,9.41,75.8856910096,136.02,19.9128,5.8079,20.7425,19.9128,5.8079,20.7425,0.0,0.0,0.0,139.6
2020-07-29 10:30:00,85.93568,13.44499,86.9810833064,22.40568,6.5349900000000005,23.33925,63.53,6.91,63.9046868391,0.0,96.53568,14.47499,97.6148700176,22.40568,6.5349900000000005,23.33925,74.13,7.94,74.5540106232,0.0,93.46568,16.49499,94.9100523283,22.40568,6.5349900000000005,23.33925,71.06,9.96,71.7546179699,136.08,22.40568,6.5349900000000005,23.33925,22.40568,6.5349900000000005,23.33925,0.0,0.0,0.0,139.67
2020-07-29 11:00:00,83.11568,17.14624,84.8658341619,22.85568,6.66624,23.808,60.26,10.48,61.1645158568,0.0,91.74568,21.35624,94.1985073427,22.85568,6.66624,23.808,68.89,14.69,70.4388259414,0.0,90.29568,20.65624,92.6282358549,22.85568,6.66624,23.808,67.44,13.99,68.875784569,136.17,22.85568,6.66624,23.808,22.85568,6.66624,23.808,0.0,0.0,0.0,136.82
2020-07-29 11:30:00,81.6136,20.59105,84.1710820001,26.1636,7.63105,27.25375,55.45,12.96,56.9443948076,0.0,89.3936,26.09105,93.1233515884,26.1636,7.63105,27.25375,63.23,18.46,65.8696022456,0.0,88.2436,24.40105,91.5551428488,26.1636,7.63105,27.25375,62.08,16.77,64.3052042995,136.17,26.1636,7.63105,27.25375,26.1636,7.63105,27.25375,0.0,0.0,0.0,134.92
2020-07-29 12:00:00,82.21224,17.99357,84.1583089609,27.13224,7.91357,28.26275,55.08,10.08,55.9947568974,0.0,91.48224,20.71357,93.7979329067,27.13224,7.91357,28.26275,64.35,12.8,65.6106889158,0.0,88.78224,21.43357,91.3328202913,27.13224,7.91357,28.26275,61.65,13.52,63.1150766458,136.31,27.13224,7.91357,28.26275,27.13224,7.91357,28.26275,0.0,0.0,0.0,136.78
2020-07-29 12:30:00,83.37432,13.63251,84.4814924369,26.37432,7.69251,27.47325,57.0,5.94,57.3086695012,0.0,93.30432,12.62251,94.1542558218,26.37432,7.69251,27.47325,66.93,4.93,67.1113239327,0.0,90.17432,16.62251,91.69359752,26.37432,7.69251,27.47325,63.8,8.93,64.42192872,136.52,26.37432,7.69251,27.47325,26.37432,7.69251,27.47325,0.0,0.0,0.0,139.68
2020-07-29 13:00:00,83.27128,14.58454,84.5388365182,26.62128,7.76454,27.7305,56.65,6.82,57.0590474859,0.0,91.94128,15.18454,93.1867438161,26.62128,7.76454,27.7305,65.32,7.42,65.740085184,0.0,89.97128,17.65454,91.6870438364,26.62128,7.76454,27.7305,63.35,9.89,64.117350226,136.6,26.62128,7.76454,27.7305,26.62128,7.76454,27.7305,0.0,0.0,0.0,138.9
2020-07-29 13:30:00,81.38448,13.34714,82.4716904826,26.90448,7.8471400000000004,28.0255,54.48,5.5,54.7569210237,0.0,90.42448,11.76714,91.1869078709,26.90448,7.8471400000000004,28.0255,63.52,3.92,63.640842232,0.0,87.85448,16.28714,89.351444227,26.90448,7.8471400000000004,28.0255,60.95,8.44,61.5315861977,136.67,26.90448,7.8471400000000004,28.0255,26.90448,7.8471400000000004,28.0255,0.0,0.0,0.0,139.76
2020-07-29 14:00:00,80.04456,12.85133,81.0696507231,25.44456,7.42133,26.50475,54.6,5.43,54.8693438998,0.0,89.64456,11.54133,90.384453507,25.44456,7.42133,26.50475,64.2,4.12,64.3320635453,0.0,86.50456,15.78133,87.9322993977,25.44456,7.42133,26.50475,61.06,8.36,61.6296454639,136.79,25.44456,7.42133,26.50475,25.44456,7.42133,26.50475,0.0,0.0,0.0,139.88
2020-07-29 14:30:00,79.43864,12.59002,80.4301319696,25.02864,7.30002,26.0715,54.41,5.29,54.6665546747,0.0,88.70864,11.58002,89.4612747162,25.02864,7.30002,26.0715,63.68,4.28,63.8236695905,0.0,85.89864,15.50002,87.2858921811,25.02864,7.30002,26.0715,60.87,8.2,61.4198412567,136.79,25.02864,7.30002,26.0715,25.02864,7.30002,26.0715,0.0,0.0,0.0,139.9
2020-07-29 15:00:00,77.96048,11.85014,78.8559589368,25.68048,7.49014,26.7505,52.28,4.36,52.4614906384,0.0,87.30048,11.06014,87.9982983077,25.68048,7.49014,26.7505,61.62,3.5700000000000003,61.7233286529,0.0,84.17048,14.67014,85.4393510688,25.68048,7.49014,26.7505,58.49,7.18,58.9290463184,136.98,25.68048,7.49014,26.7505,25.68048,7.49014,26.7505,0.0,0.0,0.0,139.9
2020-07-29 15:30:00,79.29616,17.36388,81.1750289153,24.83616,7.24388,25.871,54.46,10.12,55.3922918825,0.0,87.70616,22.57388,90.5646209079,24.83616,7.24388,25.871,62.87,15.33,64.712022067,0.0,85.81616,20.87388,88.3183570012,24.83616,7.24388,25.871,60.98,13.63,62.4846965264,136.49,24.83616,7.24388,25.871,24.83616,7.24388,25.871,0.0,0.0,0.0,136.35
2020-07-29 16:00:00,82.9632,16.55135,84.5981071955,20.7132,6.04135,21.57625,62.25,10.51,63.1309955569,0.0,91.9332,23.99135,95.0120946883,20.7132,6.04135,21.57625,71.22,17.95,73.4471980405,0.0,90.4132,20.05135,92.6099528726,20.7132,6.04135,21.57625,69.7,14.01,71.0940932849,136.49,20.7132,6.04135,21.57625,20.7132,6.04135,21.57625,0.0,0.0,0.0,134.95
2020-07-29 16:30:00,81.1904,12.3972,82.1314289417,22.3104,6.5072,23.24,58.88,5.89,59.1738666981,0.0,89.5804,22.6472,92.3988297112,22.3104,6.5072,23.24,67.27,16.14,69.1791334146,0.0,88.1804,15.3672,89.5094060979,22.3104,6.5072,23.24,65.87,8.86,66.4631965828,137.46,22.3104,6.5072,23.24,22.3104,6.5072,23.24,0.0,0.0,0.0,135.13
2020-07-29 17:00:00,82.80112,10.83616,83.5071723674,24.74112,7.21616,25.772,58.06,3.62,58.1727427581,0.0,90.79112,23.18616,93.7049917902,24.74112,7.21616,25.772,66.05,15.97,67.9532442198,0.0,89.74112,13.58616,90.7637172134,24.74112,7.21616,25.772,65.0,6.37,65.3113841531,137.85,24.74112,7.21616,25.772,24.74112,7.21616,25.772,0.0,0.0,0.0,135.24
2020-07-29 17:30:00,84.51048,9.26639,85.0169819122,23.85048,6.95639,24.84425,60.66,2.31,60.7039677451,0.0,93.57048,22.81639,96.3121092078,23.85048,6.95639,24.84425,69.72,15.86,71.5011748155,0.0,91.74048,11.83639,92.5008962057,23.85048,6.95639,24.84425,67.89,4.88,68.0651636302,138.02,23.85048,6.95639,24.84425,23.85048,6.95639,24.84425,0.0,0.0,0.0,135.26
2020-07-29 18:00:00,84.8464,7.9827,85.2210953476,22.4664,6.5527,23.4025,62.38,1.43,62.3963885173,0.0,94.5064,23.9627,97.4970288381,22.4664,6.5527,23.4025,72.04,17.41,74.1138968075,0.0,92.2664,9.6527,92.769947646,22.4664,6.5527,23.4025,69.8,3.1,69.8688056288,138.38,22.4664,6.5527,23.4025,22.4664,6.5527,23.4025,0.0,0.0,0.0,135.58
2020-07-29 18:30:00,83.96416,9.34038,84.4820860482,22.66416,6.61038,23.6085,61.3,2.73,61.3607602626,0.0,92.92416,24.28038,96.0439293482,22.66416,6.61038,23.6085,70.26,17.67,72.447888168,0.0,91.25416,7.45038,91.5577952959,22.66416,6.61038,23.6085,68.59,0.84,68.5951434141,138.96,22.66416,6.61038,23.6085,22.66416,6.61038,23.6085,0.0,0.0,0.0,135.79
2020-07-29 19:00:00,83.85976,9.17993,84.3607163439,21.59976,6.29993,22.49975,62.26,2.88,62.3265753912,0.0,92.95976,23.93993,95.992901965,21.59976,6.29993,22.49975,71.36,17.64,73.5079533112,0.0,91.23976,7.20993,91.5241874887,21.59976,6.29993,22.49975,69.64,0.91,69.6459453235,139.1,21.59976,6.29993,22.49975,21.59976,6.29993,22.49975,0.0,0.0,0.0,135.87
2020-07-29 19:30:00,85.44248,7.09864,85.7368536768,13.57248,3.95864,14.138,71.87,3.14,71.9385605917,0.0,98.56248,17.86864,100.1691108037,13.57248,3.95864,14.138,84.99,13.91,86.1207768195,0.0,94.03248,5.79864,94.2111008364,13.57248,3.95864,14.138,80.46,1.8399999999999999,80.4810362756,138.3,13.57248,3.95864,14.138,13.57248,3.95864,14.138,0.0,0.0,0.0,136.26
2020-07-29 20:00:00,86.60832,6.89201,86.8821091771,8.33832,2.43201,8.68575,78.27,4.46,78.3969674158,0.0,104.41832,8.33201,104.7502169079,8.33832,2.43201,8.68575,96.08,5.9,96.2609806723,0.0,95.90832,5.26201,96.0525616236,8.33832,2.43201,8.68575,87.57,2.83,87.6157166266,137.07,8.33832,2.43201,8.68575,8.33832,2.43201,8.68575,0.0,0.0,0.0,139.04
2020-07-29 20:30:00,82.10488,5.82434,82.3112037104,12.73488,3.71434,13.2655,69.37,2.11,69.4020821013,0.0,93.53488,28.42434,97.7584619409,12.73488,3.71434,13.2655,80.8,24.71,84.4939293677,0.0,90.31488,5.44434,90.4788283934,12.73488,3.71434,13.2655,77.58,1.73,77.5992867235,137.21,12.73488,3.71434,13.2655,12.73488,3.71434,13.2655,0.0,0.0,0.0,136.26
2020-07-29 21:00:00,79.89624,6.25432,80.140661869,11.46624,3.34432,11.944,68.43,2.91,68.49184623,0.0,90.68624,27.21432,94.6816420348,11.46624,3.34432,11.944,79.22,23.87,82.7380523097,0.0,88.00624,4.36432,88.1143891087,11.46624,3.34432,11.944,76.54,1.02,76.5467961446,137.68,11.46624,3.34432,11.944,11.46624,3.34432,11.944,0.0,0.0,0.0,135.17
2020-07-29 21:30:00,80.61232,6.85401,80.9031741581,10.88232,3.17401,11.33575,69.73,3.68,69.8270384593,0.0,92.89232,24.69401,96.118558275,10.88232,3.17401,11.33575,82.01,21.52,84.786499515,0.0,88.90232,5.31401,89.0609970956,10.88232,3.17401,11.33575,78.02,2.14,78.0493433669,137.41,10.88232,3.17401,11.33575,10.88232,3.17401,11.33575,0.0,0.0,0.0,135.77
2020-07-29 22:00:00,79.94368,6.22649,80.185791445,10.51368,3.06649,10.95175,69.43,3.16,69.5018740755,0.0,91.45368,26.71649,95.2761587359,10.51368,3.06649,10.95175,80.94,23.65,84.3244098705,0.0,88.18368,4.36649,88.2917190526,10.51368,3.06649,10.95175,77.67,1.3,77.6808785996,137.78,10.51368,3.06649,10.95175,10.51368,3.06649,10.95175,0.0,0.0,0.0,135.2
2020-07-29 22:30:00,76.43616,7.25638,76.7798255159,9.17616,2.67638,9.5585,67.26,4.58,67.4157548352,0.0,87.83616,26.36638,91.7081075906,9.17616,2.67638,9.5585,78.66,23.69,82.1499342666,0.0,84.41616,5.52638,84.5968613191,9.17616,2.67638,9.5585,75.24,2.85,75.2939579249,138.41,9.17616,2.67638,9.5585,9.17616,2.67638,9.5585,0.0,0.0,0.0,135.66
