Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-29 23:00:00,75.76408,6.04494,76.0048493048,4.95408,1.4449400000000001,5.1605,70.81,4.6,70.9592566196,0.0,86.28408,23.89494,89.5316179852,4.95408,1.4449400000000001,5.1605,81.33,22.45,84.3716267474,0.0,84.15408,4.33494,84.2656566191,4.95408,1.4449400000000001,5.1605,79.2,2.89,79.2527103637,138.37,4.95408,1.4449400000000001,5.1605,4.95408,1.4449400000000001,5.1605,0.0,0.0,0.0,135.47
2020-07-29 23:30:00,71.93936,6.44898,72.2278399251,3.93936,1.14898,4.1035,68.0,5.3,68.2062313869,0.0,81.52936,24.96898,85.2671478604,3.93936,1.14898,4.1035,77.59,23.82,81.1640345227,0.0,79.97936,4.79898,80.1232065949,3.93936,1.14898,4.1035,76.04,3.65,76.1275515172,138.54,3.93936,1.14898,4.1035,3.93936,1.14898,4.1035,0.0,0.0,0.0,135.73
2020-07-30 00:00:00,68.32256,7.08283,68.6887085754,3.95256,1.15283,4.11725,64.37,5.93,64.6425695653,0.0,76.91256,25.27283,80.9583709196,3.95256,1.15283,4.11725,72.96,24.12,76.8435813845,0.0,75.93256,5.49283,76.1309716841,3.95256,1.15283,4.11725,71.98,4.34,72.1107204235,139.03,3.95256,1.15283,4.11725,3.95256,1.15283,4.11725,0.0,0.0,0.0,136.17
2020-07-30 00:30:00,65.95336,8.57598,66.5085943939,3.24336,0.94598,3.3785,62.71,7.63,63.1724702699,0.0,74.41336,23.465980000000002,78.0256391441,3.24336,0.94598,3.3785,71.17,22.52,74.6479691619,0.0,73.36336,7.15598,73.7115366835,3.24336,0.94598,3.3785,70.12,6.21,70.394449355,139.43,3.24336,0.94598,3.3785,3.24336,0.94598,3.3785,0.0,0.0,0.0,136.21
2020-07-30 01:00:00,63.65464,9.14677,64.3084488614,2.59464,0.75677,2.70275,61.06,8.39,61.6337221008,0.0,71.99464,23.44677,75.7164395106,2.59464,0.75677,2.70275,69.4,22.69,73.0150402314,0.0,70.84464,7.78677,71.2712901789,2.59464,0.75677,2.70275,68.25,7.03,68.6111026001,139.77,2.59464,0.75677,2.70275,2.59464,0.75677,2.70275,0.0,0.0,0.0,136.5
2020-07-30 01:30:00,62.12064,8.27477,62.6693364618,2.93064,0.85477,3.05275,59.19,7.42,59.65326898,0.0,70.08064,28.30477,75.580791922,2.93064,0.85477,3.05275,67.15,27.45,72.5439521945,0.0,69.11064,6.79477,69.4438583358,2.93064,0.85477,3.05275,66.18,5.94,66.4460382566,139.77,2.93064,0.85477,3.05275,2.93064,0.85477,3.05275,0.0,0.0,0.0,137.16
2020-07-30 02:00:00,61.47584,8.83587,62.1075800717,3.82584,1.11587,3.98525,57.65,7.72,58.1646017781,0.0,68.92584,28.97587,74.7687933697,3.82584,1.11587,3.98525,65.1,27.86,70.8109426572,0.0,68.27584,7.37587,68.67309361,3.82584,1.11587,3.98525,64.45,6.26,64.7533018463,139.85,3.82584,1.11587,3.98525,3.82584,1.11587,3.98525,0.0,0.0,0.0,137.23
2020-07-30 02:30:00,60.9392,9.3356,61.6501380696,3.8592,1.1256,4.02,57.08,8.21,57.6674128083,0.0,68.2792,28.3956,73.9483553029,3.8592,1.1256,4.02,64.42,27.27,69.9541942988,0.0,67.6592,7.9256,68.12182088,3.8592,1.1256,4.02,63.8,6.8,64.1613590878,139.95,3.8592,1.1256,4.02,3.8592,1.1256,4.02,0.0,0.0,0.0,137.23
2020-07-30 03:00:00,60.03168,10.79674,60.9948538669,3.93168,1.14674,4.0955,56.1,9.65,56.9239185229,0.0,67.62168,25.54674,72.2864270154,3.93168,1.14674,4.0955,63.69,24.4,68.2039302387,0.0,66.75168,10.05674,67.5049983501,3.93168,1.14674,4.0955,62.82,8.91,63.4487233914,139.4,3.93168,1.14674,4.0955,3.93168,1.14674,4.0955,0.0,0.0,0.0,137.05
2020-07-30 03:30:00,58.88744,12.71592,60.2447110641,3.99744,1.16592,4.164,54.89,11.55,56.0920190401,0.0,68.13744,20.27592,71.0902501163,3.99744,1.16592,4.164,64.14,19.11,66.9263154521,0.0,65.99744,12.05592,67.0895468281,3.99744,1.16592,4.164,62.0,10.89,62.9491231075,136.06,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0.0,0.0,0.0,136.57
2020-07-30 04:00:00,59.05536,12.754480000000001,60.4169868895,3.85536,1.12448,4.016,55.2,11.63,56.4118507053,0.0,68.41536,20.30448,71.3647909827,3.85536,1.12448,4.016,64.56,19.18,67.3488381489,0.0,66.19536,12.08448,67.2893776342,3.85536,1.12448,4.016,62.34,10.96,63.2961073053,136.09,3.85536,1.12448,4.016,3.85536,1.12448,4.016,0.0,0.0,0.0,136.64
2020-07-30 04:30:00,58.78328,13.13679,60.2332902892,3.86328,1.12679,4.02425,54.92,12.01,56.2178485892,0.0,68.03328,20.90679,71.173176518,3.86328,1.12679,4.02425,64.17,19.78,67.1493655964,0.0,65.90328,12.51679,67.0813859924,3.86328,1.12679,4.02425,62.04,11.39,63.0768872092,136.09,3.86328,1.12679,4.02425,3.86328,1.12679,4.02425,0.0,0.0,0.0,136.71
2020-07-30 05:00:00,59.25872,12.85421,60.636842025,3.88872,1.13421,4.05075,55.37,11.72,56.5967781769,0.0,68.66872,20.54421,71.6760606546,3.88872,1.13421,4.05075,64.78,19.41,67.6254131226,0.0,66.41872,12.21421,67.532461027,3.88872,1.13421,4.05075,62.53,11.08,63.5040730977,136.09,3.88872,1.13421,4.05075,3.88872,1.13421,4.05075,0.0,0.0,0.0,136.71
2020-07-30 05:30:00,61.62032,10.88926,62.5750734738,3.94032,1.14926,4.1045,57.68,9.74,58.4965810967,0.0,71.86032,23.07926,75.4755445999,3.94032,1.14926,4.1045,67.92,21.93,71.3726229026,0.0,69.11032,9.98926,69.8285159935,3.94032,1.14926,4.1045,65.17,8.84,65.7668191416,135.5,3.94032,1.14926,4.1045,3.94032,1.14926,4.1045,0.0,0.0,0.0,136.61
2020-07-30 06:00:00,63.06352,10.19811,63.8827754748,4.3135200000000005,1.25811,4.49325,58.75,8.94,59.4263081471,0.0,73.81352,22.37811,77.1311580489,4.3135200000000005,1.25811,4.49325,69.5,21.12,72.6381745365,0.0,70.69352,9.21811,71.2919863797,4.3135200000000005,1.25811,4.49325,66.38,7.96,66.8555607261,135.37,4.3135200000000005,1.25811,4.49325,4.3135200000000005,1.25811,4.49325,0.0,0.0,0.0,136.46
2020-07-30 06:30:00,68.87136,5.51248,69.0916178997,6.11136,1.78248,6.366,62.76,3.73,62.8707443888,0.0,79.21136,27.49248,83.8467411985,6.11136,1.78248,6.366,73.1,25.71,77.4894450877,0.0,76.53136,4.08248,76.6401703182,6.11136,1.78248,6.366,70.42,2.3,70.4575503406,137.39,6.11136,1.78248,6.366,6.11136,1.78248,6.366,0.0,0.0,0.0,136.46
2020-07-30 07:00:00,73.34192,3.05556,73.4055425441,6.36192,1.85556,6.627,66.98,1.2,66.990748615,0.0,83.60192,26.12556,87.588959995,6.36192,1.85556,6.627,77.24,24.27,80.963266362,0.0,81.30192,2.81556,81.3506581031,6.36192,1.85556,6.627,74.94,0.96,74.9461486669,138.16,6.36192,1.85556,6.627,6.36192,1.85556,6.627,0.0,0.0,0.0,135.94
2020-07-30 07:30:00,78.89472,5.43221,79.0815133224,8.06472,2.35221,8.40075,70.83,3.08,70.8969343484,0.0,92.11472,18.82221,94.0180686356,8.06472,2.35221,8.40075,84.05,16.47,85.6484874356,0.0,87.29472,5.87221,87.4920052928,8.06472,2.35221,8.40075,79.23,3.52,79.3081540574,137.57,8.06472,2.35221,8.40075,8.06472,2.35221,8.40075,0.0,0.0,0.0,136.83
2020-07-30 08:00:00,78.46032,7.78551,78.8456465536,13.390320000000001,3.90551,13.94825,65.07,3.88,65.1855758585,0.0,90.73032,20.19551,92.9507912363,13.390320000000001,3.90551,13.94825,77.34,16.29,79.0369514847,0.0,86.20032,8.18551,86.5880923803,13.390320000000001,3.90551,13.94825,72.81,4.28,72.9356874239,136.8,13.390320000000001,3.90551,13.94825,13.390320000000001,3.90551,13.94825,0.0,0.0,0.0,137.18
2020-07-30 08:30:00,84.6732,8.7601,85.1251440542,14.2632,4.1601,14.8575,70.41,4.6,70.5601027494,0.0,98.4332,20.4901,100.5432198622,14.2632,4.1601,14.8575,84.17,16.33,85.7394763222,0.0,93.0632,10.7401,93.6808888848,14.2632,4.1601,14.8575,78.8,6.58,79.0742461235,135.91,14.2632,4.1601,14.8575,14.2632,4.1601,14.8575,0.0,0.0,0.0,136.89
2020-07-30 09:00:00,85.47408,8.72869,85.9186148687,16.14408,4.70869,16.81675,69.33,4.02,69.4464491533,0.0,98.75408,18.19869,100.416934002,16.14408,4.70869,16.81675,82.61,13.49,83.704194638,0.0,93.72408,11.37869,94.4122754623,16.14408,4.70869,16.81675,77.58,6.67,77.8662012686,135.69,16.14408,4.70869,16.81675,16.14408,4.70869,16.81675,0.0,0.0,0.0,135.16
2020-07-30 09:30:00,88.03664,8.41152,88.4375692294,16.49664,4.81152,17.184,71.54,3.6,71.6305214277,0.0,102.51664,14.30152,103.5093954731,16.49664,4.81152,17.184,86.02,9.49,86.5419002565,0.0,96.56664,9.77152,97.0597679989,16.49664,4.81152,17.184,80.07,4.96,80.2234784835,135.56,16.49664,4.81152,17.184,16.49664,4.81152,17.184,0.0,0.0,0.0,136.37
2020-07-30 10:00:00,86.08352,9.89061,86.6498504428,18.89352,5.51061,19.68075,67.19,4.38,67.3326109697,0.0,98.17352,18.01061,99.8119336641,18.89352,5.51061,19.68075,79.28,12.5,80.2593820061,0.0,94.03352,12.50061,94.8607829082,18.89352,5.51061,19.68075,75.14,6.99,75.4644267188,135.61,18.89352,5.51061,19.68075,18.89352,5.51061,19.68075,0.0,0.0,0.0,135.81
2020-07-30 10:30:00,80.96096,12.61403,81.9377251146,30.39096,8.86403,31.65725,50.57,3.75,50.7088493263,0.0,88.40096,22.07403,91.1152705608,30.39096,8.86403,31.65725,58.01,13.21,59.4950771073,0.0,86.94096,15.32403,88.2811215445,30.39096,8.86403,31.65725,56.55,6.46,56.9177836884,135.81,30.39096,8.86403,31.65725,30.39096,8.86403,31.65725,0.0,0.0,0.0,135.31
2020-07-30 11:00:00,79.8208,14.5494,81.1359670738,33.7008,9.8294,35.105,46.12,4.72,46.3608973166,0.0,85.3308,21.7694,88.0639097758,33.7008,9.8294,35.105,51.63,11.94,52.9926457162,0.0,85.2608,17.4094,87.0200621983,33.7008,9.8294,35.105,51.56,7.58,52.1142015194,135.67,33.7008,9.8294,35.105,33.7008,9.8294,35.105,0.0,0.0,0.0,135.15
2020-07-30 11:30:00,81.59648,14.92814,82.9507981411,28.41648,8.28814,29.6005,53.18,6.64,53.592928638000004,0.0,89.57648,20.76814,91.9524953889,28.41648,8.28814,29.6005,61.16,12.48,62.4203172052,0.0,87.76648,17.04814,89.4069017976,28.41648,8.28814,29.6005,59.35,8.76,59.993000425,135.92,28.41648,8.28814,29.6005,28.41648,8.28814,29.6005,0.0,0.0,0.0,136.54
2020-07-30 12:00:00,86.14184,18.34637,88.0738661055,23.78184,6.93637,24.77275,62.36,11.41,63.395249822,0.0,98.98184,23.27637,101.6818275316,23.78184,6.93637,24.77275,75.2,16.34,76.9547633354,0.0,92.29184,21.86637,94.8468337245,23.78184,6.93637,24.77275,68.51,14.93,70.1179363644,138.71,23.78184,6.93637,24.77275,23.78184,6.93637,24.77275,0.0,0.0,0.0,137.13
2020-07-30 12:30:00,82.9212,15.2566,84.3130431962,26.2512,7.6566,27.345,56.67,7.6,57.1773460384,0.0,97.8312,26.4966,101.3558755327,26.2512,7.6566,27.345,71.58,18.84,74.0178491987,138.06,88.4912,18.4266,90.3893360137,26.2512,7.6566,27.345,62.24,10.77,63.1649467664,139.39,26.2512,7.6566,27.345,26.2512,7.6566,27.345,0.0,0.0,0.0,137.66
2020-07-30 13:00:00,75.91496,16.59228,77.7070454167,32.30496,9.42228,33.651,43.61,7.17,44.1954861949,0.0,90.32496,16.17228,91.7613264911,32.30496,9.42228,33.651,58.02,6.75,58.4113251005,136.98,80.38496,19.88228,82.8072874341,32.30496,9.42228,33.651,48.08,10.46,49.2046542514,136.82,32.30496,9.42228,33.651,32.30496,9.42228,33.651,0.0,0.0,0.0,136.56
2020-07-30 13:30:00,76.22864,16.40377,77.9736444349,30.45864,8.88377,31.72775,45.77,7.52,46.3836533706,0.0,91.98864,10.61377,92.5989308937,30.45864,8.88377,31.72775,61.53,1.73,61.5543158519,136.33,81.11864,20.20377,83.5968066236,30.45864,8.88377,31.72775,50.66,11.32,51.9093247885,135.56,30.45864,8.88377,31.72775,30.45864,8.88377,31.72775,0.0,0.0,0.0,135.91
2020-07-30 14:00:00,78.02864,17.72252,80.0159757511,28.32864,8.26252,29.509,49.7,9.46,50.5923077157,0.0,92.46864,19.92252,94.5904656221,28.32864,8.26252,29.509,64.14,11.66,65.1912202678,137.49,83.09864,19.42252,85.3382578507,28.32864,8.26252,29.509,54.77,11.16,55.8954246786,138.02,28.32864,8.26252,29.509,28.32864,8.26252,29.509,0.0,0.0,0.0,137.06
2020-07-30 14:30:00,81.13944,14.64192,82.4499517574,22.66944,6.61192,23.614,58.47,8.03,59.0188258101,0.0,95.95944,24.16192,98.9545981913,22.66944,6.61192,23.614,73.29,17.55,75.3619705156,138.14,86.91944,17.85192,88.7337596273,22.66944,6.61192,23.614,64.25,11.24,65.2257625482,139.58,22.66944,6.61192,23.614,22.66944,6.61192,23.614,0.0,0.0,0.0,137.73
2020-07-30 15:00:00,79.24872,15.17546,80.6886250214,24.49872,7.14546,25.5195,54.75,8.03,55.3357334821,0.0,93.17872,24.06546,96.2362729216,24.49872,7.14546,25.5195,68.68,16.92,70.7335054977,138.27,84.65872,18.40546,86.6363655162,24.49872,7.14546,25.5195,60.16,11.26,61.2046828274,139.81,24.49872,7.14546,25.5195,24.49872,7.14546,25.5195,0.0,0.0,0.0,137.84
2020-07-30 15:30:00,77.8076,15.02055,79.244176695,25.8876,7.55055,26.96625,51.92,7.47,52.4546213407,0.0,92.2976,19.98055,94.4355300936,25.8876,7.55055,26.96625,66.41,12.43,67.563251846,137.64,83.0976,17.25055,84.8692677066,25.8876,7.55055,26.96625,57.21,9.7,58.0264948106,138.3,25.8876,7.55055,26.96625,25.8876,7.55055,26.96625,0.0,0.0,0.0,137.2
2020-07-30 16:00:00,77.77264,16.49452,79.5025328062,27.51264,8.02452,28.659,50.26,8.47,50.9687011802,0.0,93.90264,11.14452,94.5616525078,27.51264,8.02452,28.659,66.39,3.12,66.4632718123,136.13,83.14264,18.27452,85.1272968407,27.51264,8.02452,28.659,55.63,10.25,56.5664158313,135.47,27.51264,8.02452,28.659,27.51264,8.02452,28.659,0.0,0.0,0.0,135.69
2020-07-30 16:30:00,75.67184,14.74387,77.0948057366,28.16184,8.21387,29.33525,47.51,6.53,47.9566575149,0.0,91.41184,9.64387,91.9191422978,28.16184,8.21387,29.33525,63.25,1.43,63.2661631522,137.36,80.76184,20.88387,83.4182883207,28.16184,8.21387,29.33525,52.6,12.67,54.1044258818,136.43,28.16184,8.21387,29.33525,28.16184,8.21387,29.33525,0.0,0.0,0.0,136.91
2020-07-30 17:00:00,77.5536,13.4723,78.7150794972,27.5736,8.042300000000001,28.7225,49.98,5.43,50.2741016827,0.0,94.3636,11.792300000000001,95.0975674991,27.5736,8.042300000000001,28.7225,66.79,3.75,66.8951911575,137.79,82.8836,22.0223,85.75938926,27.5736,8.042300000000001,28.7225,55.31,13.98,57.0494215571,136.71,27.5736,8.042300000000001,28.7225,27.5736,8.042300000000001,28.7225,0.0,0.0,0.0,137.35
2020-07-30 17:30:00,77.00736,12.04923,77.9443226782,31.19736,9.09923,32.49725,45.81,2.95,45.9048864501,0.0,93.26736,13.93923,94.3032479524,31.19736,9.09923,32.49725,62.07,4.84,62.2584171016,138.34,81.89736,26.05923,85.9433595059,31.19736,9.09923,32.49725,50.7,16.96,53.461496425,137.4,31.19736,9.09923,32.49725,31.19736,9.09923,32.49725,0.0,0.0,0.0,137.89
2020-07-30 18:00:00,80.20112,10.18991,80.8458651699,23.21112,6.76991,24.17825,56.99,3.42,57.0925257805,0.0,98.82112,10.78991,99.4084298028,23.21112,6.76991,24.17825,75.61,4.02,75.7167914006,137.89,86.39112,23.15991,89.4416404482,23.21112,6.76991,24.17825,63.18,16.39,65.2713145264,137.03,23.21112,6.76991,24.17825,23.21112,6.76991,24.17825,0.0,0.0,0.0,137.42
2020-07-30 18:30:00,80.53512,8.89941,81.0253358633,20.53512,5.98941,21.39075,60.0,2.91,60.0705260506,0.0,99.61512,10.71941,100.1902085204,20.53512,5.98941,21.39075,79.08,4.73,79.2213310921,137.36,87.01512,22.82941,89.9600637481,20.53512,5.98941,21.39075,66.48,16.84,68.5797054529,136.49,20.53512,5.98941,21.39075,20.53512,5.98941,21.39075,0.0,0.0,0.0,136.89
2020-07-30 19:00:00,78.47288,7.50584,78.8310251716,22.92288,6.68584,23.878,55.55,0.8200000000000001,55.5560518756,0.0,96.46288,14.50584,97.5474582549,22.92288,6.68584,23.878,73.54,7.82,73.9546076996,138.2,84.44288,26.01584,88.3596283016,22.92288,6.68584,23.878,61.52,19.33,64.4853417452,137.2,22.92288,6.68584,23.878,22.92288,6.68584,23.878,0.0,0.0,0.0,137.74
2020-07-30 19:30:00,78.43368,6.92274,78.73859592,21.88368,6.38274,22.7955,56.55,0.54,56.5525781906,0.0,96.59368,14.73274,97.7107601232,21.88368,6.38274,22.7955,74.71,8.35,75.1751727634,137.88,84.51368,26.48274,88.5657813439,21.88368,6.38274,22.7955,62.63,20.1,65.7763399711,136.9,21.88368,6.38274,22.7955,21.88368,6.38274,22.7955,0.0,0.0,0.0,137.42
2020-07-30 20:00:00,77.51776,6.5214300000000005,77.7915944345,21.22776,6.19143,22.11225,56.29,0.33,56.2909673038,0.0,95.38776,15.23143,96.5961759992,21.22776,6.19143,22.11225,74.16,9.04,74.7089499324,138.0,83.56776,26.72143,87.7359979294,21.22776,6.19143,22.11225,62.34,20.53,65.6335013541,136.98,21.22776,6.19143,22.11225,21.22776,6.19143,22.11225,0.0,0.0,0.0,137.56
2020-07-30 20:30:00,75.96192,7.04681,76.2880778449,20.73192,6.04681,21.59575,55.23,1.0,55.239052309,0.0,93.51192,16.87681,95.0226599178,20.73192,6.04681,21.59575,72.78,10.83,73.5813651681,138.25,81.88192,27.35681,86.3310134092,20.73192,6.04681,21.59575,61.15,21.31,64.7567648976,137.1,20.73192,6.04681,21.59575,20.73192,6.04681,21.59575,0.0,0.0,0.0,137.81
2020-07-30 21:00:00,75.3644,6.45045,75.6399437636,16.4244,4.79045,17.10875,58.94,1.6600000000000001,58.9633716811,0.0,93.5844,16.58045,95.0418394475,16.4244,4.79045,17.10875,77.16,11.79,78.0555552155,138.39,81.7044,26.87045,86.0094765858,16.4244,4.79045,17.10875,65.28,22.08,68.9130234426,137.23,16.4244,4.79045,17.10875,16.4244,4.79045,17.10875,0.0,0.0,0.0,137.97
2020-07-30 21:30:00,75.95688,6.17034,76.2070909762,16.04688,4.68034,16.7155,59.91,1.49,59.9285257619,0.0,94.42688,16.31034,95.8251681838,16.04688,4.68034,16.7155,78.38,11.63,79.2381303414,138.32,82.41688,26.61034,86.6063063746,16.04688,4.68034,16.7155,66.37,21.93,69.8992260329,137.17,16.04688,4.68034,16.7155,16.04688,4.68034,16.7155,0.0,0.0,0.0,137.88
2020-07-30 22:00:00,75.61024,7.41882,75.9733327099,15.87024,4.62882,16.5315,59.74,2.79,59.8051143298,0.0,93.91024,16.17882,95.293690208,15.87024,4.62882,16.5315,78.04,11.55,78.8900760552,138.96,82.03024,28.21882,86.748268436,15.87024,4.62882,16.5315,66.16,23.59,70.2398298688,137.96,15.87024,4.62882,16.5315,15.87024,4.62882,16.5315,0.0,0.0,0.0,138.52
2020-07-30 22:30:00,74.69888,6.67759,74.9967524728,11.16888,3.25759,11.63425,63.53,3.42,63.6219875515,0.0,93.57888,15.18759,94.803320997,11.16888,3.25759,11.63425,82.41,11.93,83.2690398648,138.81,81.54888,27.53759,86.0728685026,11.16888,3.25759,11.63425,70.38,24.28,74.4504049687,137.84,11.16888,3.25759,11.63425,11.16888,3.25759,11.63425,0.0,0.0,0.0,138.37
2020-07-30 23:00:00,70.6508,7.3194,71.0289318306,10.9008,3.1794000000000002,11.355,59.75,4.14,59.8932558808,0.0,88.4008,16.0094,89.8387573879,10.9008,3.1794000000000002,11.355,77.5,12.83,78.5548146201,139.22,77.0608,28.3194,82.0996669482,10.9008,3.1794000000000002,11.355,66.16,25.14,70.7754561978,138.21,10.9008,3.1794000000000002,11.355,10.9008,3.1794000000000002,11.355,0.0,0.0,0.0,138.78
2020-07-30 23:30:00,69.84512,4.10441,69.9656127627,5.53512,1.61441,5.76575,64.31,2.49,64.3581867364,0.0,88.29512,12.58441,89.187418344,5.53512,1.61441,5.76575,82.76,10.97,83.4838816778,139.26,76.78512,24.98441,80.7476030385,5.53512,1.61441,5.76575,71.25,23.37,74.9847944586,138.29,5.53512,1.61441,5.76575,5.53512,1.61441,5.76575,0.0,0.0,0.0,138.81
2020-07-31 00:00:00,66.02008,4.07044,66.1454416041,5.59008,1.6304400000000001,5.823,60.43,2.44,60.4792402399,0.0,83.50008,15.32044,84.8939293578,5.59008,1.6304400000000001,5.823,77.91,13.69,79.1036294995,140.03,72.49008,25.05044,76.6963900233,5.59008,1.6304400000000001,5.823,66.9,23.42,70.8809311451,138.73,5.59008,1.6304400000000001,5.823,5.59008,1.6304400000000001,5.823,0.0,0.0,0.0,139.56
2020-07-31 00:30:00,63.14224,4.79732,63.3242193114,4.24224,1.23732,4.419,58.9,3.56,59.0074876605,0.0,79.51224,22.88732,82.7407138391,4.24224,1.23732,4.419,75.27,21.65,78.3217428305,139.74,69.47224,22.01732,72.8776681199,4.24224,1.23732,4.419,65.23,20.78,68.4599247735,138.62,4.24224,1.23732,4.419,4.24224,1.23732,4.419,0.0,0.0,0.0,139.31
2020-07-31 01:00:00,61.68032,9.40176,62.3927477068,4.36032,1.27176,4.542,57.32,8.13,57.8936896389,0.0,74.37032,40.89176,84.8709640148,4.36032,1.27176,4.542,70.01,39.62,80.4434242185,136.28,67.87032,12.62176,69.0339710751,4.36032,1.27176,4.542,63.51,11.35,64.5162196661,137.65,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0.0,0.0,0.0,135.84
2020-07-31 01:30:00,59.93768,8.80349,60.5807471063,3.81768,1.11349,3.97675,56.12,7.69,56.6444216141,0.0,72.33768,40.94349,83.121052214,3.81768,1.11349,3.97675,68.52,39.83,79.2554054939,136.28,65.98768,12.93349,67.2432083958,3.81768,1.11349,3.97675,62.17,11.82,63.283657448,137.65,3.81768,1.11349,3.97675,3.81768,1.11349,3.97675,0.0,0.0,0.0,135.84
2020-07-31 02:00:00,59.3552,8.49235,59.9596512295,3.5052,1.02235,3.65125,55.85,7.47,56.347345989,0.0,71.6552,41.24235,82.6764725939,3.5052,1.02235,3.65125,68.15,40.22,79.1332477534,136.49,65.3752,13.13235,66.6811471974,3.5052,1.02235,3.65125,61.87,12.11,63.0440243005,137.86,3.5052,1.02235,3.65125,3.5052,1.02235,3.65125,0.0,0.0,0.0,136.06
2020-07-31 02:30:00,58.584,8.32325,59.1723038808,3.474,1.01325,3.61875,55.11,7.31,55.592699161,0.0,70.674,41.56325,81.989743423,3.474,1.01325,3.61875,67.2,40.55,78.4865752852,136.68,64.524,13.36325,65.8932699641,3.474,1.01325,3.61875,61.05,12.35,62.2866358058,138.05,3.474,1.01325,3.61875,3.474,1.01325,3.61875,0.0,0.0,0.0,136.25
2020-07-31 03:00:00,57.29136,8.02373,57.8504984746,2.7213600000000002,0.79373,2.83475,54.57,7.23,55.0468691208,0.0,69.24136,41.65373,80.8046976206,2.7213600000000002,0.79373,2.83475,66.52,40.86,78.0669584395,136.97,63.17136,13.30373,64.5570287123,2.7213600000000002,0.79373,2.83475,60.45,12.51,61.7308885405,138.34,2.7213600000000002,0.79373,2.83475,2.7213600000000002,0.79373,2.83475,0.0,0.0,0.0,136.54
2020-07-31 03:30:00,57.4196,7.87155,57.9566369242,1.9596,0.57155,2.04125,55.46,7.3,55.9383732334,0.0,69.5496,41.40155,80.9397010284,1.9596,0.57155,2.04125,67.59,40.83,78.965163205,137.05,63.4096,13.04155,64.7368473017,1.9596,0.57155,2.04125,61.45,12.47,62.7024991527,138.42,1.9596,0.57155,2.04125,1.9596,0.57155,2.04125,0.0,0.0,0.0,136.61
2020-07-31 04:00:00,57.28464,7.90552,57.8275645899,1.90464,0.55552,1.984,55.38,7.35,55.865614648,0.0,69.37464,41.31552,80.7453581824,1.90464,0.55552,1.984,67.47,40.76,78.8262551438,137.05,63.24464,12.95552,64.5579583568,1.90464,0.55552,1.984,61.34,12.4,62.5807925805,138.42,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0.0,0.0,0.0,136.61
2020-07-31 04:30:00,56.89576,7.86418,57.4366854288,2.10576,0.6141800000000001,2.1935000000000002,54.79,7.25,55.2675908648,0.0,68.88576,41.64418,80.4952523982,2.10576,0.6141800000000001,2.1935000000000002,66.78,41.03,78.3774795461,137.08,62.79576,13.16418,64.1607598852,2.10576,0.6141800000000001,2.1935000000000002,60.69,12.55,61.9740155226,138.44,2.10576,0.6141800000000001,2.1935000000000002,2.10576,0.6141800000000001,2.1935000000000002,0.0,0.0,0.0,136.61
2020-07-31 05:00:00,57.10944,8.78692,57.7814684843,3.34944,0.9769200000000001,3.489,53.76,7.8100000000000005,54.3243380079,0.0,69.04944,43.60692,81.6663249828,3.34944,0.9769200000000001,3.489,65.7,42.63,78.3186242218,137.34,62.909440000000004,12.88692,64.2158107338,3.34944,0.9769200000000001,3.489,59.56,11.91,60.7391282453,138.48,3.34944,0.9769200000000001,3.489,3.34944,0.9769200000000001,3.489,0.0,0.0,0.0,136.89
2020-07-31 05:30:00,59.57848,9.24289,60.2911792443,3.19848,0.9328900000000001,3.33175,56.38,8.31,56.9891261558,0.0,72.04848,42.83289,83.8190905228,3.19848,0.9328900000000001,3.33175,68.85,41.9,80.5973479713,137.19,65.66848,12.24289,66.7999821936,3.19848,0.9328900000000001,3.33175,62.47,11.31,63.4855652885,138.35,3.19848,0.9328900000000001,3.33175,3.19848,0.9328900000000001,3.33175,0.0,0.0,0.0,136.76
2020-07-31 06:00:00,61.2032,9.5676,61.9465145105,3.5232,1.0276,3.67,57.68,8.54,58.3087814999,0.0,74.0232,41.5776,84.9007123645,3.5232,1.0276,3.67,70.5,40.55,81.3298991761,136.89,67.4532,12.0276,68.5171318139,3.5232,1.0276,3.67,63.93,11.0,64.8694450416,138.15,3.5232,1.0276,3.67,3.5232,1.0276,3.67,0.0,0.0,0.0,136.46
2020-07-31 06:30:00,64.87712,9.37791,65.5513988826,4.10712,1.19791,4.27825,60.77,8.18,61.3180666688,0.0,79.91712,28.59791,84.8798358002,4.10712,1.19791,4.27825,75.81,27.4,80.6096526478,137.14,71.45712,15.42791,73.1036278557,4.10712,1.19791,4.27825,67.35,14.23,68.8368752922,137.63,4.10712,1.19791,4.27825,4.10712,1.19791,4.27825,0.0,0.0,0.0,136.7
2020-07-31 07:00:00,68.97848,4.88539,69.1512670785,4.81848,1.4053900000000001,5.01925,64.16,3.48,64.2543072486,0.0,88.93848,2.09539,88.9631602629,4.81848,1.4053900000000001,5.01925,84.12,0.6900000000000001,84.1228298383,140.31,75.90848,25.845390000000002,80.1877890964,4.81848,1.4053900000000001,5.01925,71.09,24.44,75.173809934,138.35,4.81848,1.4053900000000001,5.01925,4.81848,1.4053900000000001,5.01925,0.0,0.0,0.0,139.86
2020-07-31 07:30:00,71.40696,7.29828,71.7789581103,11.13696,3.24828,11.600999999999999,60.27,4.05,60.4059218951,0.0,90.00696,10.49828,90.6171436948,11.13696,3.24828,11.600999999999999,78.87,7.25,79.2025214245,139.47,77.84696,23.74828,81.3887583404,11.13696,3.24828,11.600999999999999,66.71,20.5,69.7887820498,138.12,11.13696,3.24828,11.600999999999999,11.13696,3.24828,11.600999999999999,0.0,0.0,0.0,139.05
2020-07-31 08:00:00,72.93448,5.64464,73.1525825491,16.88448,4.92464,17.588,56.05,0.72,56.0546242517,0.0,92.05448,5.9046400000000006,92.2436559423,16.88448,4.92464,17.588,75.17,0.98,75.1763879154,139.92,78.95448,26.09464,83.1549165642,16.88448,4.92464,17.588,62.07,21.17,65.5808950839,137.82,16.88448,4.92464,17.588,16.88448,4.92464,17.588,0.0,0.0,0.0,139.48
2020-07-31 08:30:00,79.81872,7.9642100000000005,80.2150653142,16.60872,4.84421,17.30075,63.21,3.12,63.2869536319,0.0,100.87872,13.06421,101.7211370943,16.60872,4.84421,17.30075,84.27,8.22,84.6699551199,138.16,86.69872,21.41421,89.3041792951,16.60872,4.84421,17.30075,70.09,16.57,72.0220313515,136.52,16.60872,4.84421,17.30075,16.60872,4.84421,17.30075,0.0,0.0,0.0,137.72
2020-07-31 09:00:00,80.55288,10.62584,81.2506920094,20.76288,6.05584,21.628,59.79,4.57,59.9643977707,0.0,101.52288,14.06584,102.4926486066,20.76288,6.05584,21.628,80.76,8.01,81.1562548421,137.72,87.01288,20.78584,89.4611224522,20.76288,6.05584,21.628,66.25,14.73,67.8677788056,135.91,20.76288,6.05584,21.628,20.76288,6.05584,21.628,0.0,0.0,0.0,137.31
2020-07-31 09:30:00,78.59272,12.21496,79.5362865917,26.14272,7.62496,27.232,52.45,4.59,52.6504567881,0.0,98.02272,15.69496,99.2712718041,26.14272,7.62496,27.232,71.88,8.07,72.3315926826,137.81,84.20272,22.32496,87.1120077509,26.14272,7.62496,27.232,58.06,14.7,59.8920161624,135.98,26.14272,7.62496,27.232,26.14272,7.62496,27.232,0.0,0.0,0.0,137.41
2020-07-31 10:00:00,80.136,13.4605,81.2586214272,25.716,7.5005,26.7875,54.42,5.96,54.7453925002,0.0,99.906,19.4605,101.7836917008,25.716,7.5005,26.7875,74.19,11.96,75.1478389576,137.21,86.006,20.6205,88.4434116045,25.716,7.5005,26.7875,60.29,13.12,61.7010413202,135.69,25.716,7.5005,26.7875,25.716,7.5005,26.7875,0.0,0.0,0.0,136.79
2020-07-31 10:30:00,79.1524,13.2057,80.2464512502,24.8424,7.2457,25.8775,54.31,5.96,54.6360476243,0.0,98.3924,22.5257,100.9379588572,24.8424,7.2457,25.8775,73.55,15.28,75.1204426238,136.76,85.0124,20.3457,87.4131320927,24.8424,7.2457,25.8775,60.17,13.1,61.5795331259,135.61,24.8424,7.2457,25.8775,24.8424,7.2457,25.8775,0.0,0.0,0.0,136.32
2020-07-31 11:00:00,79.69904,14.40347,80.9901038706,26.54904,7.74347,27.65525,53.15,6.66,53.5656429066,0.0,98.50904,23.91347,101.3700399978,26.54904,7.74347,27.65525,71.96,16.17,73.7543930895,136.61,85.40904,19.99347,87.7179739641,26.54904,7.74347,27.65525,58.86,12.25,60.121228364,135.48,26.54904,7.74347,27.65525,26.54904,7.74347,27.65525,0.0,0.0,0.0,136.18
2020-07-31 11:30:00,80.61184,16.02387,82.1890087418,29.84184,8.70387,31.08525,50.77,7.32,51.2949831855,0.0,98.88184,26.11387,102.2719535756,29.84184,8.70387,31.08525,69.04,17.41,71.2013321505,136.38,86.07184,20.16387,88.402167928,29.84184,8.70387,31.08525,56.23,11.46,57.3859259749,135.32,29.84184,8.70387,31.08525,29.84184,8.70387,31.08525,0.0,0.0,0.0,135.91
2020-07-31 12:00:00,80.7112,16.21785,82.3244584802,30.7812,8.97785,32.06375,49.93,7.24,50.4521803295,0.0,96.4112,15.15785,97.5954911974,30.7812,8.97785,32.06375,65.63,6.18,65.9203253936,138.55,85.7012,18.69785,87.717189171,30.7812,8.97785,32.06375,54.92,9.72,55.7735134271,139.13,30.7812,8.97785,32.06375,30.7812,8.97785,32.06375,0.0,0.0,0.0,138.08
2020-07-31 12:30:00,78.07424,15.70707,79.6385522192,30.74424,8.96707,32.02525,47.33,6.74,47.8074941824,0.0,94.03424,16.06707,95.3970074518,30.74424,8.96707,32.02525,63.29,7.1,63.6870010285,138.55,82.87424,18.57707,84.9308376584,30.74424,8.96707,32.02525,52.13,9.61,53.008386129,138.62,30.74424,8.96707,32.02525,30.74424,8.96707,32.02525,0.0,0.0,0.0,138.08
2020-07-31 13:00:00,76.30664,17.07402,78.1935129474,30.59664,8.92402,31.8715,45.71,8.15,46.4308798107,0.0,94.06664,21.35402,96.4599757985,30.59664,8.92402,31.8715,63.47,12.43,64.6756971358,137.44,81.17664,19.53402,83.4938609662,30.59664,8.92402,31.8715,50.58,10.61,51.6808330041,135.66,30.59664,8.92402,31.8715,30.59664,8.92402,31.8715,0.0,0.0,0.0,137.01
2020-07-31 13:30:00,75.28776,16.40518,77.0543751947,30.25776,8.82518,31.5185,45.03,7.58,45.6635226412,0.0,92.88776,20.54518,95.1327513481,30.25776,8.82518,31.5185,62.63,11.72,63.7171507524,137.72,80.07776,20.11518,82.5655382896,30.25776,8.82518,31.5185,49.82,11.29,51.0832311038,135.92,30.25776,8.82518,31.5185,30.25776,8.82518,31.5185,0.0,0.0,0.0,137.28
2020-07-31 14:00:00,74.49296,15.90378,76.171722495,29.77296,8.68378,31.0135,44.72,7.22,45.2990816684,0.0,91.92296,19.94378,94.0616018142,29.77296,8.68378,31.0135,62.15,11.26,63.1617772074,137.88,79.25296,20.42378,81.8423023763,29.77296,8.68378,31.0135,49.48,11.74,50.853692098,136.06,29.77296,8.68378,31.0135,29.77296,8.68378,31.0135,0.0,0.0,0.0,137.4
2020-07-31 14:30:00,73.92864,15.04002,75.4429984415,28.86864,8.420020000000001,30.0715,45.06,6.62,45.5436933065,0.0,91.31864,18.86002,93.2458812273,28.86864,8.420020000000001,30.0715,62.45,10.44,63.3166336755,137.99,78.72864,20.85002,81.44275345450001,28.86864,8.420020000000001,30.0715,49.86,12.43,51.3860340949,136.14,28.86864,8.420020000000001,30.0715,28.86864,8.420020000000001,30.0715,0.0,0.0,0.0,137.5
2020-07-31 15:00:00,73.95592,14.38881,75.3426569498,27.59592,8.04881,28.74575,46.36,6.34,46.7915077765,0.0,91.60592,18.11881,93.3805967793,27.59592,8.04881,28.74575,64.01,10.07,64.7972607446,137.86,78.91592,20.77881,81.6056454816,27.59592,8.04881,28.74575,51.32,12.73,52.8752806139,136.01,27.59592,8.04881,28.74575,27.59592,8.04881,28.74575,0.0,0.0,0.0,137.38
2020-07-31 15:30:00,70.18216,12.12313,71.2215266844,29.70216,8.66313,30.93975,40.48,3.46,40.6276014552,0.0,86.33216,15.33313,87.6832180401,29.70216,8.66313,30.93975,56.63,6.67,57.0214503498,138.22,74.41216,24.67313,78.3960005349,29.70216,8.66313,30.93975,44.71,16.01,47.490043167,136.28,29.70216,8.66313,30.93975,29.70216,8.66313,30.93975,0.0,0.0,0.0,137.75
2020-07-31 16:00:00,68.59912,9.82516,69.2991560829,31.86912,9.29516,33.197,36.73,0.53,36.7338236507,0.0,83.81912,12.42516,84.7350546032,31.86912,9.29516,33.197,51.95,3.13,52.0442062097,138.86,72.40912,28.83516,77.9393810047,31.86912,9.29516,33.197,40.54,19.54,45.0033687628,136.83,31.86912,9.29516,33.197,31.86912,9.29516,33.197,0.0,0.0,0.0,138.39
2020-07-31 16:30:00,68.00808,9.07819,68.6113145113,30.50808,8.89819,31.77925,37.5,0.18,37.5004319975,0.0,83.37808,12.40819,84.2963071763,30.50808,8.89819,31.77925,52.87,3.51,52.9863850437,139.01,71.92808,29.22819,77.63978222,30.50808,8.89819,31.77925,41.42,20.33,46.1402784994,137.09,30.50808,8.89819,31.77925,30.50808,8.89819,31.77925,0.0,0.0,0.0,138.51
2020-07-31 17:00:00,71.08472,8.24721,71.5615391832,26.18472,7.63721,27.27575,44.9,0.61,44.9041434614,0.0,88.41472,10.52721,89.0392321567,26.18472,7.63721,27.27575,62.23,2.89,62.2970705571,138.87,75.87472,28.44721,81.0321966373,26.18472,7.63721,27.27575,49.69,20.81,53.8716270406,136.98,26.18472,7.63721,27.27575,26.18472,7.63721,27.27575,0.0,0.0,0.0,138.38
2020-07-31 17:30:00,75.97784,7.64187,76.3611835173,21.77784,6.35187,22.68525,54.2,1.29,54.2153493026,0.0,95.57784,9.75187,96.074046795,21.77784,6.35187,22.68525,73.8,3.4,73.8782782691,138.38,81.81784,27.82187,86.4188370239,21.77784,6.35187,22.68525,60.04,21.47,63.7633319393,136.67,21.77784,6.35187,22.68525,21.77784,6.35187,22.68525,0.0,0.0,0.0,137.92
2020-07-31 18:00:00,78.63136,5.89748,78.8522101517,15.83136,4.6174800000000005,16.491,62.8,1.28,62.813043231500004,0.0,100.12136,8.74748,100.5027618257,15.83136,4.6174800000000005,16.491,84.29,4.13,84.391119201,138.19,85.46136,26.11748,89.3631177534,15.83136,4.6174800000000005,16.491,69.63,21.5,72.8737737461,136.59,15.83136,4.6174800000000005,16.491,15.83136,4.6174800000000005,16.491,0.0,0.0,0.0,137.72
2020-07-31 18:30:00,79.19464,5.24927,79.368418406,11.17464,3.25927,11.64025,68.02,1.99,68.0491035944,0.0,101.72464,6.10927,101.9079268902,11.17464,3.25927,11.64025,90.55,2.85,90.5948398089,138.52,86.59464,25.63927,90.3105965148,11.17464,3.25927,11.64025,75.42,22.38,78.6704569708,136.84,11.17464,3.25927,11.64025,11.17464,3.25927,11.64025,0.0,0.0,0.0,138.01
2020-07-31 19:00:00,79.90016,5.78338,80.109194555,11.12016,3.24338,11.5835,68.78,2.54,68.8268842822,0.0,102.62016,5.00338,102.7420607631,11.12016,3.24338,11.5835,91.5,1.76,91.5169252106,138.64,87.40016,26.25338,91.2580293971,11.12016,3.24338,11.5835,76.28,23.01,79.6749552871,136.88,11.12016,3.24338,11.5835,11.12016,3.24338,11.5835,0.0,0.0,0.0,138.11
2020-07-31 19:30:00,79.66912,5.35266,79.8487297999,10.32912,3.01266,10.7595,69.34,2.34,69.3794724684,0.0,102.43912,4.90266,102.5563717253,10.32912,3.01266,10.7595,92.11,1.8900000000000001,92.1293883622,138.91,87.21912,25.89266,90.9813427877,10.32912,3.01266,10.7595,76.89,22.88,80.2219826481,137.15,10.32912,3.01266,10.7595,10.32912,3.01266,10.7595,0.0,0.0,0.0,138.38
2020-07-31 20:00:00,80.4532,2.8901,80.5050934305,7.0632,2.0601,7.3575,73.39,0.8300000000000001,73.3946932687,0.0,104.0332,4.5201,104.1313497764,7.0632,2.0601,7.3575,96.97,2.46,97.0011984462,138.54,88.4732,23.1601,91.4543457155,7.0632,2.0601,7.3575,81.41,21.1,84.0999292509,136.71,7.0632,2.0601,7.3575,7.0632,2.0601,7.3575,0.0,0.0,0.0,138.02
2020-07-31 20:30:00,78.81984,3.90537,78.9165324407,8.10984,2.36537,8.44775,70.71,1.54,70.7267679171,0.0,101.60984,3.15537,101.6588212831,8.10984,2.36537,8.44775,93.5,0.79,93.5033373736,139.04,86.48984,24.34537,89.8509291196,8.10984,2.36537,8.44775,78.38,21.98,81.4035920583,137.0,8.10984,2.36537,8.44775,8.10984,2.36537,8.44775,0.0,0.0,0.0,138.5
2020-07-31 21:00:00,76.35368,7.59899,76.7308875132,7.81368,2.27899,8.13925,68.54,5.32,68.7461562562,0.0,98.49368,3.08899,98.5421070363,7.81368,2.27899,8.13925,90.68,0.81,90.6836175944,139.55,83.77368,28.70899,88.5563976659,7.81368,2.27899,8.13925,75.96,26.43,80.4267772573,137.95,7.81368,2.27899,8.13925,7.81368,2.27899,8.13925,0.0,0.0,0.0,139.04
2020-07-31 21:30:00,76.20656,6.48483,76.4819770087,7.69656,2.24483,8.01725,68.51,4.24,68.6410788085,0.0,98.45656,3.04483,98.5036303735,7.69656,2.24483,8.01725,90.76,0.8,90.7635257138,139.55,83.62656,27.41483,88.0055364245,7.69656,2.24483,8.01725,75.93,25.17,79.9930859512,137.71,7.69656,2.24483,8.01725,7.69656,2.24483,8.01725,0.0,0.0,0.0,139.02
2020-07-31 22:00:00,75.29232,4.71776,75.4399808484,3.11232,0.9077600000000001,3.242,72.18,3.81,72.2804849181,0.0,98.25232,2.27776,98.2787188358,3.11232,0.9077600000000001,3.242,95.14,1.37,95.1498633735,139.91,83.14232,25.68776,87.0201493265,3.11232,0.9077600000000001,3.242,80.03,24.78,83.7785730363,137.92,3.11232,0.9077600000000001,3.242,3.11232,0.9077600000000001,3.242,0.0,0.0,0.0,139.38
2020-07-31 22:30:00,72.49048,7.12264,72.8395613057,1.86048,0.54264,1.9380000000000002,70.63,6.58,70.9358393198,0.0,91.75048,25.69264,95.2799156717,1.86048,0.54264,1.9380000000000002,89.89,25.15,93.34203019,137.91,80.22048,15.37264,81.6801289911,1.86048,0.54264,1.9380000000000002,78.36,14.83,79.7509780504,137.69,1.86048,0.54264,1.9380000000000002,1.86048,0.54264,1.9380000000000002,0.0,0.0,0.0,137.42
2020-07-31 23:00:00,69.36768000000001,7.22599,69.7430280391,1.59768,0.46599,1.66425,67.77,6.76,68.1063176218,0.0,86.97768,31.35599,92.4570977647,1.59768,0.46599,1.66425,85.38,30.89,90.7961260187,137.74,76.75768,13.46599,77.9299321549,1.59768,0.46599,1.66425,75.16,13.0,76.275983114,138.0,1.59768,0.46599,1.66425,1.59768,0.46599,1.66425,0.0,0.0,0.0,137.21
2020-07-31 23:30:00,66.16912,6.13391,66.4528200565,1.41912,0.41391000000000006,1.47825,64.75,5.72,65.0021607333,0.0,82.83912,32.28391,88.9076523549,1.41912,0.41391000000000006,1.47825,81.42,31.87,87.4351948588,137.22,73.22912,14.39391,74.6303467837,1.41912,0.41391000000000006,1.47825,71.81,13.98,73.1581608571,137.43,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,136.68
2020-08-01 00:00:00,64.53792,5.80106,64.798112743,1.4779200000000001,0.43106000000000005,1.5394999999999999,63.06,5.37,63.2882335036,0.0,80.59792,32.72106,86.986737356,1.4779200000000001,0.43106000000000005,1.5394999999999999,79.12,32.29,85.4553596915,137.22,71.37792,14.77106,72.8902714843,1.4779200000000001,0.43106000000000005,1.5394999999999999,69.9,14.34,71.3557678117,137.43,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.0,0.0,0.0,136.68
2020-08-01 00:30:00,62.76824,5.88532,63.0435479982,2.17824,0.6353200000000001,2.269,60.59,5.25,60.8170255767,0.0,78.14824,33.26532,84.9336737095,2.17824,0.6353200000000001,2.269,75.97,32.63,82.6810607092,137.64,69.32824,15.20532,70.9760989193,2.17824,0.6353200000000001,2.269,67.15,14.57,68.7124981353,137.83,2.17824,0.6353200000000001,2.269,2.17824,0.6353200000000001,2.269,0.0,0.0,0.0,137.09
2020-08-01 01:00:00,60.54976,4.83743,60.7426881613,2.21976,0.6474300000000001,2.31225,58.33,4.19,58.4802958269,0.0,75.32976,32.55743,82.0643588281,2.21976,0.6474300000000001,2.31225,73.11,31.91,79.7704218367,137.96,66.84976,16.55743,68.8697241193,2.21976,0.6474300000000001,2.31225,64.63,15.91,66.5594846735,138.35,2.21976,0.6474300000000001,2.31225,2.21976,0.6474300000000001,2.31225,0.0,0.0,0.0,137.45
2020-08-01 01:30:00,59.18752,4.69136,59.3731537178,2.02752,0.59136,2.112,57.16,4.1,57.3068547383,0.0,73.71752,34.65136,81.4554449058,2.02752,0.59136,2.112,71.69,34.06,79.3696396615,138.25,65.34752,16.60136,67.4233158781,2.02752,0.59136,2.112,63.32,16.01,65.3126519137,138.41,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0.0,0.0,0.0,137.73
2020-08-01 02:00:00,57.90936,3.84398,58.0368000311,2.13936,0.6239800000000001,2.2285,55.77,3.22,55.862879446,0.0,71.99936,33.62398,79.4637015967,2.13936,0.6239800000000001,2.2285,69.86,33.0,77.2620191297,137.56,63.90936,17.46398,66.2525236731,2.13936,0.6239800000000001,2.2285,61.77,16.84,64.0243586458,137.9,2.13936,0.6239800000000001,2.2285,2.13936,0.6239800000000001,2.2285,0.0,0.0,0.0,137.06
2020-08-01 02:30:00,57.0424,3.36445,57.1415341198,2.0724,0.60445,2.15875,54.97,2.76,55.0392450893,0.0,70.9024,34.11445,78.6825649338,2.0724,0.60445,2.15875,68.83,33.51,76.5538307337,137.79,62.9524,18.02445,65.4819476158,2.0724,0.60445,2.15875,60.88,17.42,63.3232248073,138.13,2.0724,0.60445,2.15875,2.0724,0.60445,2.15875,0.0,0.0,0.0,137.3
2020-08-01 03:00:00,55.968,2.96525,56.0464961578,1.9380000000000002,0.56525,2.01875,54.03,2.4,54.0832774525,0.0,69.548,34.54525,77.6549972736,1.9380000000000002,0.56525,2.01875,67.61,33.98,75.6687022487,137.91,61.778,18.39525,64.4585642608,1.9380000000000002,0.56525,2.01875,59.84,17.83,62.439847053,138.28,1.9380000000000002,0.56525,2.01875,1.9380000000000002,0.56525,2.01875,0.0,0.0,0.0,137.47
2020-08-01 03:30:00,55.50864,2.8075200000000002,55.5795941259,1.32864,0.38752000000000003,1.384,54.18,2.42,54.2340188443,0.0,69.12864,34.88752,77.4332481561,1.32864,0.38752000000000003,1.384,67.8,34.5,76.0729255386,138.08,61.33864,18.24752,63.995318135,1.32864,0.38752000000000003,1.384,60.01,17.86,62.61133843,138.41,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,137.65
2020-08-01 04:00:00,54.91128,3.16829,55.0026065997,1.33128,0.38829,1.3867500000000001,53.58,2.7800000000000002,53.6520717214,0.0,68.38128,36.46829,77.4979717797,1.33128,0.38829,1.3867500000000001,67.05,36.08,76.1411117597,138.48,60.66128,17.88829,63.2438282393,1.33128,0.38829,1.3867500000000001,59.33,17.5,61.857084477,138.62,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,138.05
2020-08-01 04:30:00,54.25272,3.02871,54.3371945509,1.81272,0.52871,1.8882500000000002,52.44,2.5,52.4995580934,0.0,67.51272,37.03871,77.0054114999,1.81272,0.52871,1.8882500000000002,65.7,36.51,75.1629569668,138.66,59.88272,18.38871,62.642515994,1.81272,0.52871,1.8882500000000002,58.07,17.86,60.7544607416,138.79,1.81272,0.52871,1.8882500000000002,1.81272,0.52871,1.8882500000000002,0.0,0.0,0.0,138.23
2020-08-01 05:00:00,53.8508,2.53065,53.9102295493,2.4708,0.72065,2.57375,51.38,1.81,51.4118711972,0.0,66.8108,36.39065,76.0786593209,2.4708,0.72065,2.57375,64.34,35.67,73.5661912838,138.63,59.3508,19.40065,62.4411937831,2.4708,0.72065,2.57375,56.88,18.68,59.8688299535,138.92,2.4708,0.72065,2.57375,2.4708,0.72065,2.57375,0.0,0.0,0.0,138.19
2020-08-01 05:30:00,53.21984,2.33287,53.2709456652,2.64984,0.7728700000000001,2.76025,50.57,1.56,50.594055975,0.0,65.99984,36.23287,75.2914321053,2.64984,0.7728700000000001,2.76025,63.35,35.46,72.5991329149,138.68,58.61984,19.74287,61.8552063893,2.64984,0.7728700000000001,2.76025,55.97,18.97,59.0973924975,139.01,2.64984,0.7728700000000001,2.76025,2.64984,0.7728700000000001,2.76025,0.0,0.0,0.0,138.24
2020-08-01 06:00:00,52.34936,2.32023,52.4007534265,2.94936,0.86023,3.07225,49.4,1.46,49.4215701895,0.0,64.91936,36.52023,74.4865793419,2.94936,0.86023,3.07225,61.97,35.66,71.4976677941,138.82,57.62936,20.00023,61.0012486271,2.94936,0.86023,3.07225,54.68,19.14,57.9330820861,139.13,2.94936,0.86023,3.07225,2.94936,0.86023,3.07225,0.0,0.0,0.0,138.38
2020-08-01 06:30:00,54.58792,2.92356,54.6661523523,3.57792,1.04356,3.727,51.01,1.88,51.0446324308,0.0,67.64792,36.02356,76.6416202556,3.57792,1.04356,3.727,64.07,34.98,72.997022542,138.5,60.04792,19.62356,63.1730702388,3.57792,1.04356,3.727,56.47,18.58,59.4481059412,138.84,3.57792,1.04356,3.727,3.57792,1.04356,3.727,0.0,0.0,0.0,138.09
2020-08-01 07:00:00,56.5816,3.6863,56.7015543548,4.5816,1.3363,4.7725,52.0,2.35,52.0530738766,0.0,70.0916,35.5463,78.5898965151,4.5816,1.3363,4.7725,65.51,34.21,73.9045614289,138.27,62.1716,19.3163,65.1032049307,4.5816,1.3363,4.7725,57.59,17.98,60.3314884617,138.63,4.5816,1.3363,4.7725,4.5816,1.3363,4.7725,0.0,0.0,0.0,137.86
2020-08-01 07:30:00,58.18136,5.37998,58.4295715905,6.89136,2.00998,7.1785,51.29,3.37,51.4005933818,0.0,71.84136,35.08998,79.953034358,6.89136,2.00998,7.1785,64.95,33.08,72.8888804963,137.83,63.68136,18.73998,66.3814918622,6.89136,2.00998,7.1785,56.79,16.73,59.2030151259,138.18,6.89136,2.00998,7.1785,6.89136,2.00998,7.1785,0.0,0.0,0.0,137.39
2020-08-01 08:00:00,60.33376,7.45193,60.7922187164,10.46376,3.05193,10.899750000000001,49.87,4.4,50.0637283869,0.0,74.05376,34.07193,81.5159848377,10.46376,3.05193,10.899750000000001,63.59,31.02,70.7525865252,137.49,65.68376,18.56193,68.2561467786,10.46376,3.05193,10.899750000000001,55.22,15.51,57.3568522498,137.94,10.46376,3.05193,10.899750000000001,10.46376,3.05193,10.899750000000001,0.0,0.0,0.0,137.06
2020-08-01 08:30:00,64.14304,9.21672,64.8018325975,12.50304,3.64672,13.024,51.64,5.57,51.9395273371,0.0,78.64304,33.13672,85.3391466608,12.50304,3.64672,13.024,66.14,29.49,72.4165706175,137.56,69.70304,17.88672,71.9614378511,12.50304,3.64672,13.024,57.2,14.24,58.9458870491,138.07,12.50304,3.64672,13.024,12.50304,3.64672,13.024,0.0,0.0,0.0,137.11
2020-08-01 09:00:00,66.4868,10.78865,67.3564365377,13.8468,4.03865,14.42375,52.64,6.75,53.0710099772,0.0,81.4168,32.54865,87.6818677895,13.8468,4.03865,14.42375,67.57,28.51,73.3384278533,137.02,72.1568,16.77865,74.0818930783,13.8468,4.03865,14.42375,58.31,12.74,59.6855401249,137.48,13.8468,4.03865,14.42375,13.8468,4.03865,14.42375,0.0,0.0,0.0,136.58
2020-08-01 09:30:00,66.87008,12.49169,68.0268323404,17.08008,4.98169,17.79175,49.79,7.51,50.3531945362,0.0,81.36008,31.56169,87.2674217177,17.08008,4.98169,17.79175,64.28,26.58,69.5587147667,136.46,72.22008,16.73169,74.132917152,17.08008,4.98169,17.79175,55.14,11.75,56.3780285218,137.02,17.08008,4.98169,17.79175,17.08008,4.98169,17.79175,0.0,0.0,0.0,136.04
2020-08-01 10:00:00,68.02632,13.00726,69.2587108272,17.95632,5.23726,18.7045,50.07,7.77,50.6692983966,0.0,82.56632,28.40726,87.3164911059,17.95632,5.23726,18.7045,64.61,23.17,68.6389175323,135.79,73.42632,16.62726,75.2853919685,17.95632,5.23726,18.7045,55.47,11.39,56.6273167296,136.69,17.95632,5.23726,18.7045,17.95632,5.23726,18.7045,0.0,0.0,0.0,135.39
2020-08-01 10:30:00,68.3008,12.8719,69.5031300752,18.5208,5.4019,19.2925,49.78,7.47,50.3373549166,0.0,83.5908,25.3219,87.3419742406,18.5208,5.4019,19.2925,65.07,19.92,68.0507994075,136.64,73.6408,19.8719,76.274896488,18.5208,5.4019,19.2925,55.12,14.47,56.987676738,136.94,18.5208,5.4019,19.2925,18.5208,5.4019,19.2925,0.0,0.0,0.0,136.24
2020-08-01 11:00:00,66.77512,14.89441,68.416080714,22.81512,6.65441,23.76575,43.96,8.24,44.7255989339,0.0,79.92512,29.53441,85.207430316,22.81512,6.65441,23.76575,57.11,22.88,61.5227315713,135.81,71.44512,17.46441,73.5486967149,22.81512,6.65441,23.76575,48.63,10.81,49.816995092,136.66,22.81512,6.65441,23.76575,22.81512,6.65441,23.76575,0.0,0.0,0.0,135.36
2020-08-01 11:30:00,65.96288,15.05959,67.6601270237,25.47288,7.42959,26.53425,40.49,7.63,41.202633411,0.0,79.24288,26.43959,83.5373326727,25.47288,7.42959,26.53425,53.77,19.01,57.031508835,136.49,70.23288,21.54959,73.4645646707,25.47288,7.42959,26.53425,44.76,14.12,46.9343371105,136.88,25.47288,7.42959,26.53425,25.47288,7.42959,26.53425,0.0,0.0,0.0,136.06
2020-08-01 12:00:00,65.74024,15.29382,67.4957782787,24.87024,7.25382,25.9065,40.87,8.04,41.6533131936,0.0,79.29024,26.53382,83.6121149299,24.87024,7.25382,25.9065,54.42,19.28,57.7343467963,136.73,70.08024,21.15382,73.20330688600001,24.87024,7.25382,25.9065,45.21,13.9,47.2985634031,137.01,24.87024,7.25382,25.9065,24.87024,7.25382,25.9065,0.0,0.0,0.0,136.29
2020-08-01 12:30:00,66.09872,15.06671,67.794148242,24.22872,7.06671,25.23825,41.87,8.0,42.6274195794,0.0,78.98872,29.01671,84.1497911255,24.22872,7.06671,25.23825,54.76,21.95,58.9954243988,136.23,70.56872,18.30671,72.9045943234,24.22872,7.06671,25.23825,46.34,11.24,47.6836785494,137.24,24.22872,7.06671,25.23825,24.22872,7.06671,25.23825,0.0,0.0,0.0,135.78
2020-08-01 13:00:00,66.22632,13.91476,67.6723429962,21.37632,6.23476,22.267,44.85,7.68,45.5028010127,0.0,79.75632,28.83476,84.8086903814,21.37632,6.23476,22.267,58.38,22.6,62.6017923066,136.36,71.02632,17.88476,73.2434486695,21.37632,6.23476,22.267,49.65,11.65,50.9984803695,137.36,21.37632,6.23476,22.267,21.37632,6.23476,22.267,0.0,0.0,0.0,135.91
2020-08-01 13:30:00,65.25464,13.76927,66.6915349791,20.29464,5.91927,21.14025,44.96,7.85,45.6401588516,0.0,78.78464,29.51927,84.1332681005,20.29464,5.91927,21.14025,58.49,23.6,63.0717060178,136.55,70.06464,17.39927,72.1927169101,20.29464,5.91927,21.14025,49.77,11.48,51.0768372161,137.42,20.29464,5.91927,21.14025,20.29464,5.91927,21.14025,0.0,0.0,0.0,136.11
2020-08-01 14:00:00,66.13864,12.40877,67.2926242166,17.37864,5.06877,18.10275,48.76,7.34,49.3093621942,0.0,80.36864,29.55877,85.6319985716,17.37864,5.06877,18.10275,62.99,24.49,67.5832834361,136.76,71.38864,17.18877,73.4288208755,17.37864,5.06877,18.10275,54.01,12.12,55.3531796738,137.61,17.37864,5.06877,18.10275,17.37864,5.06877,18.10275,0.0,0.0,0.0,136.34
2020-08-01 14:30:00,63.26504,12.21522,64.4335074775,18.39504,5.36522,19.1615,44.87,6.85,45.3898601011,0.0,76.59504,32.07522,83.0398692837,18.39504,5.36522,19.1615,58.2,26.71,64.0364279141,137.35,68.02504,18.11522,70.3957900918,18.39504,5.36522,19.1615,49.63,12.75,51.2415788203,138.02,18.39504,5.36522,19.1615,18.39504,5.36522,19.1615,0.0,0.0,0.0,136.9
2020-08-01 15:00:00,59.14544,12.40867,60.4330883206,22.07544,6.43867,22.99525,37.07,5.97,37.5476470634,0.0,70.74544,34.58867,78.7482912396,22.07544,6.43867,22.99525,48.67,28.15,56.224473319,137.88,63.03544,20.25867,66.2108783068,22.07544,6.43867,22.99525,40.96,13.82,43.2286247757,138.48,22.07544,6.43867,22.99525,22.07544,6.43867,22.99525,0.0,0.0,0.0,137.43
2020-08-01 15:30:00,57.6028,12.29665,58.9006805484,23.0628,6.72665,24.02375,34.54,5.57,34.9862330067,0.0,68.6528,34.74665,76.9450234522,23.0628,6.72665,24.02375,45.59,28.02,53.5123210111,138.07,61.2228,21.07665,64.7491808061,23.0628,6.72665,24.02375,38.16,14.35,40.7689600064,138.73,23.0628,6.72665,24.02375,23.0628,6.72665,24.02375,0.0,0.0,0.0,137.61
2020-08-01 16:00:00,61.2024,11.9382,62.3558688898,20.7024,6.0382,21.565,40.5,5.9,40.9274968695,0.0,73.6224,34.5482,81.3254935737,20.7024,6.0382,21.565,52.92,28.51,60.11111794,137.93,65.4824,19.9882,68.465121405,20.7024,6.0382,21.565,44.78,13.95,46.90256816,138.52,20.7024,6.0382,21.565,20.7024,6.0382,21.565,0.0,0.0,0.0,137.44
2020-08-01 16:30:00,64.5084,11.2812,65.4873968333,18.0384,5.2612,18.79,46.47,6.02,46.8583108957,0.0,78.3484,34.0912,85.4440267075,18.0384,5.2612,18.79,60.31,28.83,66.8465780725,137.77,69.4884,19.0612,72.0553057033,18.0384,5.2612,18.79,51.45,13.8,53.2685883049,138.33,18.0384,5.2612,18.79,18.0384,5.2612,18.79,0.0,0.0,0.0,137.29
