Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-01 17:00:00,68.13744,10.43342,68.93161091,16.05744,4.68342,16.7265,52.08,5.75,52.3964588498,0.0,83.49744,33.90342,90.1180579809,16.05744,4.68342,16.7265,67.44,29.22,73.4980407902,137.65,73.73744,18.81342,76.0996375146,16.05744,4.68342,16.7265,57.68,14.13,59.385514227,138.21,16.05744,4.68342,16.7265,16.05744,4.68342,16.7265,0.0,0.0,0.0,137.2
2020-08-01 17:30:00,69.8104,9.58845,70.4658095928,15.0804,4.39845,15.70875,54.73,5.19,54.9755309206,0.0,85.8704,34.54845,92.5598238631,15.0804,4.39845,15.70875,70.79,30.15,76.9431387454,137.72,75.7204,19.11845,78.0966971553,15.0804,4.39845,15.70875,60.64,14.72,62.4010256326,138.25,15.0804,4.39845,15.70875,15.0804,4.39845,15.70875,0.0,0.0,0.0,137.3
2020-08-01 18:00:00,69.20912,9.89641,69.9130976432,15.519120000000001,4.52641,16.16575,53.69,5.37,53.9578817227,0.0,84.85912,34.14641,91.4715669652,15.519120000000001,4.52641,16.16575,69.34,29.62,75.4014588718,137.5,74.98912,19.02641,77.3651885273,15.519120000000001,4.52641,16.16575,59.47,14.5,61.2121793437,138.06,15.519120000000001,4.52641,16.16575,15.519120000000001,4.52641,16.16575,0.0,0.0,0.0,137.07
2020-08-01 18:30:00,69.88568,8.54374,70.4059923746,12.83568,3.74374,13.3705,57.05,4.8,57.2515720308,0.0,86.20568,34.15374,92.7248468333,12.83568,3.74374,13.3705,73.37,30.41,79.4224464494,137.2,76.07568,18.76374,78.3555168846,12.83568,3.74374,13.3705,63.24,15.02,64.9992153799,137.72,12.83568,3.74374,13.3705,12.83568,3.74374,13.3705,0.0,0.0,0.0,136.78
2020-08-01 19:00:00,70.76784,7.81312,71.1978372031,9.50784,2.77312,9.904,61.26,5.04,61.4669764996,0.0,87.76784,33.58312,93.9735052406,9.50784,2.77312,9.904,78.26,30.81,84.1063832298,136.94,77.42784,17.43312,79.3661393795,9.50784,2.77312,9.904,67.92,14.66,69.4841132922,137.39,9.50784,2.77312,9.904,9.50784,2.77312,9.904,0.0,0.0,0.0,136.52
2020-08-01 19:30:00,70.85424,7.49707,71.2497676106,8.18424,2.38707,8.52525,62.67,5.11,62.8779850186,0.0,88.02424,33.26707,94.1008223873,8.18424,2.38707,8.52525,79.84,30.88,85.6037382361,137.03,77.67424,17.02707,79.5186058251,8.18424,2.38707,8.52525,69.49,14.64,71.0154187483,137.47,8.18424,2.38707,8.52525,8.18424,2.38707,8.52525,0.0,0.0,0.0,136.6
2020-08-01 20:00:00,71.14232,6.72026,71.4590203505,6.41232,1.87026,6.6795,64.73,4.85,64.9114427509,0.0,88.68232,33.23026,94.7037700424,6.41232,1.87026,6.6795,82.27,31.36,88.0443212252,137.19,78.18232,16.85026,79.9775369879,6.41232,1.87026,6.6795,71.77,14.98,73.316664545,137.62,6.41232,1.87026,6.6795,6.41232,1.87026,6.6795,0.0,0.0,0.0,136.75
2020-08-01 20:30:00,70.752,5.81475,70.9905403667,5.502,1.6047500000000001,5.73125,65.25,4.21,65.3856758014,0.0,88.242,33.79475,94.4919874464,5.502,1.6047500000000001,5.73125,82.74,32.19,88.7812125396,137.47,77.862,17.35475,79.7726669453,5.502,1.6047500000000001,5.73125,72.36,15.75,74.0542510596,137.89,5.502,1.6047500000000001,5.73125,5.502,1.6047500000000001,5.73125,0.0,0.0,0.0,137.03
2020-08-01 21:00:00,69.26696,4.73578,69.4286638201,4.47696,1.30578,4.6635,64.79,3.43,64.8807290341,0.0,86.60696,33.82578,92.9782174117,4.47696,1.30578,4.6635,82.13,32.52,88.3339532683,137.6,76.30696,18.00578,78.4025526233,4.47696,1.30578,4.6635,71.83,16.7,73.7457720822,138.08,4.47696,1.30578,4.6635,4.47696,1.30578,4.6635,0.0,0.0,0.0,137.15
2020-08-01 21:30:00,68.21712,4.83916,68.3885438549,8.87712,2.58916,9.247,59.34,2.25,59.382641403,0.0,84.47712,37.44916,92.405754086,8.87712,2.58916,9.247,75.6,34.86,83.2501027026,137.83,74.60712,20.62916,77.4066185607,8.87712,2.58916,9.247,65.73,18.04,68.1606521389,138.17,8.87712,2.58916,9.247,8.87712,2.58916,9.247,0.0,0.0,0.0,137.36
2020-08-01 22:00:00,69.09896,4.13178,69.2223799002,5.62896,1.64178,5.8635,63.47,2.49,63.5188239816,0.0,86.06896,36.01178,93.2990577351,5.62896,1.64178,5.8635,80.44,34.37,87.4750850243,137.27,75.99896,19.21178,78.3896320431,5.62896,1.64178,5.8635,70.37,17.57,72.5302819517,137.61,5.62896,1.64178,5.8635,5.62896,1.64178,5.8635,0.0,0.0,0.0,136.85
2020-08-01 22:30:00,66.73528,3.29279,66.8164655056,3.5752800000000002,1.04279,3.72425,63.16,2.25,63.2000640822,0.0,83.36528,35.62279,90.6573387921,3.5752800000000002,1.04279,3.72425,79.79,34.58,86.9610286278,137.4,73.59528,18.92279,75.9890598683,3.5752800000000002,1.04279,3.72425,70.02,17.88,72.2668305656,137.75,3.5752800000000002,1.04279,3.72425,3.5752800000000002,1.04279,3.72425,0.0,0.0,0.0,136.97
2020-08-01 23:00:00,63.71016,2.15213,63.7464991255,2.99016,0.8721300000000001,3.11475,60.72,1.28,60.7334899376,0.0,79.63016,35.59213,87.2224862037,2.99016,0.8721300000000001,3.11475,76.64,34.72,84.1377917466,137.7,70.26016,19.93213,73.0327316315,2.99016,0.8721300000000001,3.11475,67.27,19.06,69.9180699104,138.14,2.99016,0.8721300000000001,3.11475,2.99016,0.8721300000000001,3.11475,0.0,0.0,0.0,137.27
2020-08-01 23:30:00,60.3916,2.33255,60.4366291256,2.7516,0.8025500000000001,2.86625,57.64,1.53,57.6603026353,0.0,75.5116,36.60255,83.9151261756,2.7516,0.8025500000000001,2.86625,72.76,35.8,81.0904285351,138.22,66.6116,19.73255,69.4728636524,2.7516,0.8025500000000001,2.86625,63.86,18.93,66.6066400594,138.54,2.7516,0.8025500000000001,2.86625,2.7516,0.8025500000000001,2.86625,0.0,0.0,0.0,137.77
2020-08-02 00:00:00,57.632,1.94225,57.6647184946,1.722,0.5022500000000001,1.7937500000000002,55.91,1.44,55.9285410144,0.0,72.102,37.85225,81.4339685516,1.722,0.5022500000000001,1.7937500000000002,70.38,37.35,79.6766396129,138.83,63.642,19.63225,66.6012717901,1.722,0.5022500000000001,1.7937500000000002,61.92,19.13,64.80774105,139.0,1.722,0.5022500000000001,1.7937500000000002,1.722,0.5022500000000001,1.7937500000000002,0.0,0.0,0.0,138.39
2020-08-02 00:30:00,55.04184,0.9851200000000001,55.0506549643,2.69184,0.78512,2.8040000000000003,52.35,0.2,52.3503820425,0.0,68.48184,37.08512,77.8785499043,2.69184,0.78512,2.8040000000000003,65.79,36.3,75.1399634016,139.03,60.63184,21.42512,64.3059545361,2.69184,0.78512,2.8040000000000003,57.94,20.64,61.5065297347,139.45,2.69184,0.78512,2.8040000000000003,2.69184,0.78512,2.8040000000000003,0.0,0.0,0.0,138.58
2020-08-02 01:00:00,52.63728,1.6837900000000001,52.664204110200004,3.40728,0.9937900000000001,3.54925,49.23,0.6900000000000001,49.2348352287,0.0,65.47728,40.37379,76.9240997033,3.40728,0.9937900000000001,3.54925,62.07,39.38,73.5082940899,139.77,57.87728,21.43379,61.7186105965,3.40728,0.9937900000000001,3.54925,54.47,20.44,58.1788148728,139.85,3.40728,0.9937900000000001,3.54925,3.40728,0.9937900000000001,3.54925,0.0,0.0,0.0,139.33
2020-08-02 01:30:00,51.35072,2.14396,51.3954570852,3.51072,1.02396,3.657,47.84,1.12,47.853108572,0.0,63.85072,39.82396,75.2519915657,3.51072,1.02396,3.657,60.34,38.8,71.7381042404,139.2,56.42072,23.06396,60.9528005608,3.51072,1.02396,3.657,52.91,22.04,57.3169233299,139.46,3.51072,1.02396,3.657,3.51072,1.02396,3.657,0.0,0.0,0.0,138.78
2020-08-02 02:00:00,50.53504,2.37272,50.5907112818,3.57504,1.04272,3.724,46.96,1.33,46.9788303388,0.0,62.76504,40.08272,74.4719725051,3.57504,1.04272,3.724,59.19,39.04,70.9054137566,139.16,55.51504,23.31272,60.2113160461,3.57504,1.04272,3.724,51.94,22.27,56.512976386,139.42,3.57504,1.04272,3.724,3.57504,1.04272,3.724,0.0,0.0,0.0,138.72
2020-08-02 02:30:00,49.5196,2.0428,49.5617172422,3.6096,1.0528,3.76,45.91,0.99,45.9206729045,0.0,61.4796,40.1028,73.4028322614,3.6096,1.0528,3.76,57.87,39.05,69.8128884949,139.01,54.3896,22.9128,59.0188528523,3.6096,1.0528,3.76,50.78,21.86,55.2853325937,139.23,3.6096,1.0528,3.76,3.6096,1.0528,3.76,0.0,0.0,0.0,138.56
2020-08-02 03:00:00,49.04168,1.96924,49.0812009164,3.39168,0.9892400000000001,3.533,45.65,0.98,45.6605179559,0.0,60.89168,40.72924,73.257543531,3.39168,0.9892400000000001,3.533,57.5,39.74,69.8964777367,139.33,53.87168,22.89924,58.5365962335,3.39168,0.9892400000000001,3.533,50.48,21.91,55.0297964743,139.49,3.39168,0.9892400000000001,3.533,3.39168,0.9892400000000001,3.533,0.0,0.0,0.0,138.91
2020-08-02 03:30:00,48.8432,2.2401,48.8945419679,3.4632,1.0101,3.6075,45.38,1.23,45.3966661772,0.0,60.6132,41.0901,73.2281116256,3.4632,1.0101,3.6075,57.15,40.08,69.8035020611,139.48,53.6332,23.1901,58.4320193066,3.4632,1.0101,3.6075,50.17,22.18,54.854182156,139.64,3.4632,1.0101,3.6075,3.4632,1.0101,3.6075,0.0,0.0,0.0,139.07
2020-08-02 04:00:00,48.2028,2.4829,48.2667040541,3.7128,1.0829,3.8675,44.49,1.4,44.5120219716,0.0,59.7628,41.3329,72.6636145966,3.7128,1.0829,3.8675,56.05,40.25,69.0048186723,139.42,52.9128,23.4329,57.8693805587,3.7128,1.0829,3.8675,49.2,22.35,54.0385279222,139.57,3.7128,1.0829,3.8675,3.7128,1.0829,3.8675,0.0,0.0,0.0,139.02
2020-08-02 04:30:00,47.47584,2.49962,47.5415974053,3.73584,1.08962,3.8915,43.74,1.4100000000000001,43.7627204365,0.0,58.82584,41.24962,71.8471335674,3.73584,1.08962,3.8915,55.09,40.16,68.1742891419,139.13,52.07584,23.39962,57.0914645797,3.73584,1.08962,3.8915,48.34,22.31,53.2399445905,139.28,3.73584,1.08962,3.8915,3.73584,1.08962,3.8915,0.0,0.0,0.0,138.72
2020-08-02 05:00:00,47.38224,2.61982,47.4546112011,3.70224,1.07982,3.8565,43.68,1.54,43.707139005,0.0,58.76224,41.27982,71.8124250325,3.70224,1.07982,3.8565,55.06,40.2,68.1736283324,138.94,51.99224,23.45982,57.0399524426,3.70224,1.07982,3.8565,48.29,22.38,53.2239466782,139.1,3.70224,1.07982,3.8565,3.70224,1.07982,3.8565,0.0,0.0,0.0,138.55
2020-08-02 05:30:00,46.962,2.40975,47.0237848228,3.702,1.07975,3.85625,43.26,1.33,43.2804401549,0.0,58.242,42.01975,71.817755145,3.702,1.07975,3.85625,54.54,40.94,68.1960057481,138.91,51.522,23.18975,56.5002742388,3.702,1.07975,3.85625,47.82,22.11,52.6840061119,138.97,3.702,1.07975,3.85625,3.702,1.07975,3.85625,0.0,0.0,0.0,138.55
2020-08-02 06:00:00,46.5948,2.50765,46.6622298606,4.1748,1.21765,4.34875,42.42,1.29,42.4396100359,0.0,57.6948,42.49765,71.6571015501,4.1748,1.21765,4.34875,53.52,41.28,67.590153129,139.05,51.0448,23.30765,56.1143311068,4.1748,1.21765,4.34875,46.87,22.09,51.8147179863,139.08,4.1748,1.21765,4.34875,4.1748,1.21765,4.34875,0.0,0.0,0.0,138.66
2020-08-02 06:30:00,48.11336,1.98473,48.154278768,4.71336,1.37473,4.90975,43.4,0.61,43.4042866547,0.0,59.53336,41.91473,72.8084167103,4.71336,1.37473,4.90975,54.82,40.54,68.1815517571,139.17,52.70336,22.78473,57.4176634535,4.71336,1.37473,4.90975,47.99,21.41,52.5492930495,139.21,4.71336,1.37473,4.90975,4.71336,1.37473,4.90975,0.0,0.0,0.0,138.75
2020-08-02 07:00:00,49.87336,1.7222300000000001,49.9030872178,5.01336,1.46223,5.22225,44.86,0.26,44.8607534489,0.0,61.71336,41.62223,74.4375498835,5.01336,1.46223,5.22225,56.7,40.16,69.4817645142,139.4,54.61336,22.50223,59.0674990622,5.01336,1.46223,5.22225,49.6,21.04,53.8780252051,139.45,5.01336,1.46223,5.22225,5.01336,1.46223,5.22225,0.0,0.0,0.0,138.99
2020-08-02 07:30:00,51.96568,1.9674900000000002,52.0029125604,5.78568,1.68749,6.02675,46.18,0.28,46.1808488445,0.0,64.22568,39.78749,75.5511901426,5.78568,1.68749,6.02675,58.44,38.1,69.7627665736,138.83,56.85568,22.03749,60.9772032301,5.78568,1.68749,6.02675,51.07,20.35,54.9751525691,138.98,5.78568,1.68749,6.02675,5.78568,1.68749,6.02675,0.0,0.0,0.0,138.43
2020-08-02 08:00:00,53.49552,3.19161,53.5906431615,8.16552,2.3816100000000002,8.50575,45.33,0.81,45.3372363516,0.0,65.81552,38.79161,76.3968041168,8.16552,2.3816100000000002,8.50575,57.65,36.41,68.1851200776,139.04,58.29552,22.26161,62.4014978335,8.16552,2.3816100000000002,8.50575,50.13,19.88,53.9280196187,139.31,8.16552,2.3816100000000002,8.50575,8.16552,2.3816100000000002,8.50575,0.0,0.0,0.0,138.63
2020-08-02 08:30:00,53.85048,4.79014,54.0631079152,12.24048,3.5701400000000003,12.7505,41.61,1.22,41.6278812817,0.0,65.83048,39.67014,76.8594308114,12.24048,3.5701400000000003,12.7505,53.59,36.1,64.6149990327,139.15,58.22048,22.99014,62.5952939817,12.24048,3.5701400000000003,12.7505,45.98,19.42,49.9128921222,139.42,12.24048,3.5701400000000003,12.7505,12.24048,3.5701400000000003,12.7505,0.0,0.0,0.0,138.76
2020-08-02 09:00:00,55.97312,6.21966,56.317620094,14.91312,4.34966,15.5345,41.06,1.87,41.1025607475,0.0,68.05312,38.74966,78.3119613587,14.91312,4.34966,15.5345,53.14,34.4,63.302603422,138.7,60.31312,22.93966,64.5282918188,14.91312,4.34966,15.5345,45.4,18.59,49.0586190185,139.07,14.91312,4.34966,15.5345,14.91312,4.34966,15.5345,0.0,0.0,0.0,138.3
2020-08-02 09:30:00,59.27344,8.46392,59.8746910739,16.57344,4.83392,17.264,42.7,3.63,42.8540184814,0.0,71.97344,37.43392,81.1262869359,16.57344,4.83392,17.264,55.4,32.6,64.2800124455,138.04,63.79344,21.31392,67.2598407135,16.57344,4.83392,17.264,47.22,16.48,50.0131862612,138.39,16.57344,4.83392,17.264,16.57344,4.83392,17.264,0.0,0.0,0.0,137.64
2020-08-02 10:00:00,62.09456,9.40508,62.802785857,17.19456,5.01508,17.911,44.9,4.39,45.1141008998,0.0,75.41456,34.84508,83.0754804994,17.19456,5.01508,17.911,58.22,29.83,65.4171025039,137.28,66.88456,20.49508,69.9542183903,17.19456,5.01508,17.911,49.69,15.48,52.0454272727,137.83,17.19456,5.01508,17.911,17.19456,5.01508,17.911,0.0,0.0,0.0,136.87
2020-08-02 10:30:00,63.5376,11.3343,64.5406303831,19.0776,5.5643,19.8725,44.46,5.77,44.8328506789,0.0,76.7876,35.7843,84.7163009122,19.0776,5.5643,19.8725,57.71,30.22,65.143629773,137.16,68.2576,19.4043,70.9621505892,19.0776,5.5643,19.8725,49.18,13.84,51.09029262,137.5,19.0776,5.5643,19.8725,19.0776,5.5643,19.8725,0.0,0.0,0.0,136.73
2020-08-02 11:00:00,62.81048,12.19514,63.9834184571,20.28048,5.91514,21.1255,42.53,6.28,42.9911537412,0.0,75.63048,36.35514,83.9146334643,20.28048,5.91514,21.1255,55.35,30.44,63.1681573263,137.09,67.31048,19.11514,69.9720608175,20.28048,5.91514,21.1255,47.03,13.2,48.8473223422,137.34,20.28048,5.91514,21.1255,20.28048,5.91514,21.1255,0.0,0.0,0.0,136.66
2020-08-02 11:30:00,62.92216,12.52438,64.1565141934,22.71216,6.62438,23.6585,40.21,5.9,40.6405474865,0.0,75.19216,34.32438,82.6560583856,22.71216,6.62438,23.6585,52.48,27.7,59.3417256237,136.73,67.17216,20.24438,70.1564964964,22.71216,6.62438,23.6585,44.46,13.62,46.4994193512,137.3,22.71216,6.62438,23.6585,22.71216,6.62438,23.6585,0.0,0.0,0.0,136.3
2020-08-02 12:00:00,63.78632,12.47726,64.9952047173,23.23632,6.77726,24.2045,40.55,5.7,40.9486568766,0.0,76.20632,34.02726,83.4581190242,23.23632,6.77726,24.2045,52.97,27.25,59.5683086884,136.67,68.08632,20.57726,71.1278468692,23.23632,6.77726,24.2045,44.85,13.8,46.9250732551,137.3,23.23632,6.77726,24.2045,23.23632,6.77726,24.2045,0.0,0.0,0.0,136.25
2020-08-02 12:30:00,68.45744,12.30092,69.5538189045,20.19744,5.89092,21.039,48.26,6.41,48.6838340725,0.0,82.72744,33.20092,89.14107032,20.19744,5.89092,21.039,62.53,27.31,68.2336940228,136.32,73.63744,18.84092,76.0095575319,20.19744,5.89092,21.039,53.44,12.95,54.9866902077,136.9,20.19744,5.89092,21.039,20.19744,5.89092,21.039,0.0,0.0,0.0,135.93
2020-08-02 13:00:00,67.42528,12.09279,68.5011237358,20.13528,5.87279,20.97425,47.29,6.22,47.6973007622,0.0,81.32528,33.77279,88.0590853431,20.13528,5.87279,20.97425,61.19,27.9,67.2504728608,136.39,72.46528,19.02279,74.9205135117,20.13528,5.87279,20.97425,52.33,13.15,53.9569402394,136.9,20.13528,5.87279,20.97425,20.13528,5.87279,20.97425,0.0,0.0,0.0,136.01
2020-08-02 13:30:00,66.44768,12.11349,67.5428072955,20.13768,5.87349,20.97675,46.31,6.24,46.728510569,0.0,80.09768,33.82349,86.9463444727,20.13768,5.87349,20.97675,59.96,27.95,66.1543959235,136.46,71.41768,19.03349,73.9104779998,20.13768,5.87349,20.97675,51.28,13.16,52.9417037882,136.98,20.13768,5.87349,20.97675,20.13768,5.87349,20.97675,0.0,0.0,0.0,136.06
2020-08-02 14:00:00,66.0888,11.46215,67.0754080723,18.8988,5.51215,19.68625,47.19,5.95,47.5636268592,0.0,79.7588,33.92215,86.6728241034,18.8988,5.51215,19.68625,60.86,28.41,67.1644824293,136.61,71.1088,19.04215,73.6142982991,18.8988,5.51215,19.68625,52.21,13.53,53.9346363666,137.12,18.8988,5.51215,19.68625,18.8988,5.51215,19.68625,0.0,0.0,0.0,136.22
2020-08-02 14:30:00,65.43984,10.56162,66.286653832,17.79984,5.19162,18.5415,47.64,5.37,47.9416989686,0.0,79.25984,34.36162,86.3877489338,17.79984,5.19162,18.5415,61.46,29.17,68.0310260102,136.73,70.53984,19.38162,73.1540581311,17.79984,5.19162,18.5415,52.74,14.19,54.6155994199,137.24,17.79984,5.19162,18.5415,17.79984,5.19162,18.5415,0.0,0.0,0.0,136.34
2020-08-02 15:00:00,64.61456,9.72633,65.3425042316,15.48456,4.51633,16.12975,49.13,5.21,49.4054754051,0.0,78.52456,34.09633,85.6076295821,15.48456,4.51633,16.12975,63.04,29.58,69.6348906799,136.91,69.86456,18.96633,72.3932207991,15.48456,4.51633,16.12975,54.38,14.45,56.2671031776,137.45,15.48456,4.51633,16.12975,15.48456,4.51633,16.12975,0.0,0.0,0.0,136.51
2020-08-02 15:30:00,64.12432,10.58626,64.9922865904,18.60432,5.42626,19.3795,45.52,5.16,45.8115269337,0.0,77.31432,34.09626,84.4988699513,18.60432,5.42626,19.3795,58.71,28.67,65.3363069051,136.91,68.98432,19.92626,71.8045419416,18.60432,5.42626,19.3795,50.38,14.5,52.425131378,137.57,18.60432,5.42626,19.3795,18.60432,5.42626,19.3795,0.0,0.0,0.0,136.51
2020-08-02 16:00:00,65.49176,10.05468,66.259091586,18.22176,5.31468,18.981,47.27,4.74,47.5070573705,0.0,78.94176,34.10468,85.9937827392,18.22176,5.31468,18.981,60.72,28.79,67.1995721713,136.83,70.51176,20.30468,73.3770286139,18.22176,5.31468,18.981,52.29,14.99,54.3961781746,137.51,18.22176,5.31468,18.981,18.22176,5.31468,18.981,0.0,0.0,0.0,136.41
2020-08-02 16:30:00,65.4428,10.5504,66.287789313,18.8928,5.5104,19.68,46.55,5.04,46.8220471573,0.0,78.8428,33.8804,85.8141516068,18.8928,5.5104,19.68,59.95,28.37,66.3238976539,136.79,70.4228,20.1404,73.2462044887,18.8928,5.5104,19.68,51.53,14.63,53.5665735324,137.47,18.8928,5.5104,19.68,18.8928,5.5104,19.68,0.0,0.0,0.0,136.37
2020-08-02 17:00:00,66.88368,10.34649,67.6792176792,19.15368,5.58649,19.95175,47.73,4.76,47.9667645355,0.0,80.71368,34.32649,87.7097831195,19.15368,5.58649,19.95175,61.56,28.74,67.938363242,136.82,71.99368,20.54649,74.86820561,19.15368,5.58649,19.95175,52.84,14.96,54.916911785,137.47,19.15368,5.58649,19.95175,19.15368,5.58649,19.95175,0.0,0.0,0.0,136.37
2020-08-02 17:30:00,68.06528,9.70404,68.7535506996,17.94528,5.23404,18.693,50.12,4.47,50.3189357996,0.0,82.40528,34.22404,89.2295639673,17.94528,5.23404,18.693,64.46,28.99,70.6789339195,136.54,73.43528,20.45404,76.2306244301,17.94528,5.23404,18.693,55.49,15.22,57.5394516832,137.21,17.94528,5.23404,18.693,17.94528,5.23404,18.693,0.0,0.0,0.0,136.09
2020-08-02 18:00:00,65.2644,8.17795,65.7747730788,20.0844,5.85795,20.92125,45.18,2.32,45.2395269648,0.0,78.6744,36.86795,86.884445976,20.0844,5.85795,20.92125,58.59,31.01,66.2903326285,136.85,70.0544,23.55795,73.9093767229,20.0844,5.85795,20.92125,49.97,17.7,53.012176903,137.52,20.0844,5.85795,20.92125,20.0844,5.85795,20.92125,0.0,0.0,0.0,136.4
2020-08-02 18:30:00,65.51384,6.69237,65.8547723993,17.97384,5.24237,18.72275,47.54,1.45,47.562107817,0.0,79.63384,38.88237,88.6193385778,17.97384,5.24237,18.72275,61.66,33.64,70.2396269922,136.8,70.58384,23.78237,74.4827469416,17.97384,5.24237,18.72275,52.61,18.54,55.7812127871,137.27,17.97384,5.24237,18.72275,17.97384,5.24237,18.72275,0.0,0.0,0.0,136.37
2020-08-02 19:00:00,69.98648,8.51314,70.5023470209,10.77648,3.14314,11.2255,59.21,5.37,59.4530150623,0.0,87.48648,27.98314,91.8528187213,10.77648,3.14314,11.2255,76.71,24.84,80.6315676395,136.93,76.41648,22.66314,79.7063129887,10.77648,3.14314,11.2255,65.64,19.52,68.4809462551,136.58,10.77648,3.14314,11.2255,10.77648,3.14314,11.2255,0.0,0.0,0.0,136.48
2020-08-02 19:30:00,68.7452,7.92235,69.2001889633,10.2252,2.9823500000000003,10.651250000000001,58.52,4.94,58.7281363573,0.0,86.4652,26.71235,90.4974057836,10.2252,2.9823500000000003,10.651250000000001,76.24,23.73,79.8476705985,137.83,75.0452,25.43235,79.2375319502,10.2252,2.9823500000000003,10.651250000000001,64.82,22.45,68.5976304255,137.09,10.2252,2.9823500000000003,10.651250000000001,10.2252,2.9823500000000003,10.651250000000001,0.0,0.0,0.0,137.38
2020-08-02 20:00:00,66.17768,3.8872400000000003,66.2917488455,10.68768,3.11724,11.133,55.49,0.77,55.4953421469,0.0,81.48768,36.83724,89.4272007982,10.68768,3.11724,11.133,70.8,33.72,78.4198852333,136.57,72.16768,22.44724,75.5781226295,10.68768,3.11724,11.133,61.48,19.33,64.4471822503,137.13,10.68768,3.11724,11.133,10.68768,3.11724,11.133,0.0,0.0,0.0,136.12
2020-08-02 20:30:00,70.09424,5.04707,70.2757098631,5.7842400000000005,1.68707,6.02525,64.31,3.36,64.3977150216,0.0,87.10424,34.54707,93.7051155037,5.7842400000000005,1.68707,6.02525,81.32,32.86,87.7081638161,136.32,77.09424,18.07707,79.1852404237,5.7842400000000005,1.68707,6.02525,71.31,16.39,73.1693118732,136.71,5.7842400000000005,1.68707,6.02525,5.7842400000000005,1.68707,6.02525,0.0,0.0,0.0,135.88
2020-08-02 21:00:00,69.19552,4.66036,69.3522814578,5.55552,1.62036,5.787,63.64,3.04,63.7125670492,0.0,85.94552,35.42036,92.9582396057,5.55552,1.62036,5.787,80.39,33.8,87.2066058278,136.54,76.10552,18.41036,78.3006483358,5.55552,1.62036,5.787,70.55,16.79,72.5203874783,136.87,5.55552,1.62036,5.787,5.55552,1.62036,5.787,0.0,0.0,0.0,136.1
2020-08-02 21:30:00,67.79792,5.01356,67.9830400924,6.21792,1.81356,6.477,61.58,3.2,61.6630878241,0.0,84.34792,36.98356,92.0997031407,6.21792,1.81356,6.477,78.13,35.17,85.6809535428,136.02,74.50792,18.17356,76.6922970434,6.21792,1.81356,6.477,68.29,16.36,70.2223162535,136.15,6.21792,1.81356,6.477,6.21792,1.81356,6.477,0.0,0.0,0.0,135.59
2020-08-02 22:00:00,66.10888,4.59134,66.2681252025,6.03888,1.7613400000000001,6.2905,60.07,2.83,60.1366261109,0.0,82.18888,37.71134,90.4276349367,6.03888,1.7613400000000001,6.2905,76.15,35.95,84.209411588,136.23,72.62888,18.58134,74.96812927,6.03888,1.7613400000000001,6.2905,66.59,16.82,68.6814421805,136.31,6.03888,1.7613400000000001,6.2905,6.03888,1.7613400000000001,6.2905,0.0,0.0,0.0,135.79
2020-08-02 22:30:00,66.10528,3.88404,66.2192857905,4.02528,1.17404,4.193,62.08,2.71,62.1391221373,0.0,82.39528,37.40404,90.4878134038,4.02528,1.17404,4.193,78.37,36.23,86.3392714818,136.37,72.85528,18.14404,75.0806100894,4.02528,1.17404,4.193,68.83,16.97,70.8911122779,136.44,4.02528,1.17404,4.193,4.02528,1.17404,4.193,0.0,0.0,0.0,135.95
2020-08-02 23:00:00,63.36408,2.74619,63.4235618186,3.00408,0.87619,3.12925,60.36,1.87,60.3889600838,0.0,78.88408,36.53619,86.9344077863,3.00408,0.87619,3.12925,75.88,35.66,83.8415767981,136.65,69.89408,18.93619,72.4138226498,3.00408,0.87619,3.12925,66.89,18.06,69.2851766253,136.89,3.00408,0.87619,3.12925,3.00408,0.87619,3.12925,0.0,0.0,0.0,136.23
2020-08-02 23:30:00,59.54312,2.12966,59.5811932664,3.15312,0.91966,3.2845,56.39,1.21,56.4029804177,0.0,73.91312,36.96966,82.6432397033,3.15312,0.91966,3.2845,70.76,36.05,79.413979248,136.72,65.60312,19.69966,68.4970507237,3.15312,0.91966,3.2845,62.45,18.78,65.2126590472,136.96,3.15312,0.91966,3.2845,3.15312,0.91966,3.2845,0.0,0.0,0.0,136.29
2020-08-03 00:00:00,56.424,1.5495,56.4452719566,3.324,0.9695,3.4625,53.1,0.58,53.1031675138,0.0,69.974,38.2095,79.7265737772,3.324,0.9695,3.4625,66.65,37.24,76.3481505997,137.23,62.124,20.5695,65.440780147,3.324,0.9695,3.4625,58.8,19.6,61.9806421393,137.42,3.324,0.9695,3.4625,3.324,0.9695,3.4625,0.0,0.0,0.0,136.8
2020-08-03 00:30:00,54.34096,1.17028,54.3535600398,3.36096,0.98028,3.501,50.98,0.19,50.9803540592,0.0,67.39096,37.82028,77.2781668326,3.36096,0.98028,3.501,64.03,36.84,73.8716894351,137.54,59.78096,21.45028,63.5128151683,3.36096,0.98028,3.501,56.42,20.47,60.0186412709,137.85,3.36096,0.98028,3.501,3.36096,0.98028,3.501,0.0,0.0,0.0,137.11
2020-08-03 01:00:00,52.74224,1.11857,52.7541001161,3.25224,0.94857,3.38775,49.49,0.17,49.4902919773,0.0,65.43224,38.05857,75.6956589367,3.25224,0.94857,3.38775,62.18,37.11,72.4120466497,137.75,58.02224,21.60857,61.9153505365,3.25224,0.94857,3.38775,54.77,20.66,58.5370694518,138.07,3.25224,0.94857,3.38775,3.25224,0.94857,3.38775,0.0,0.0,0.0,137.32
2020-08-03 01:30:00,52.08392,0.95281,52.092634503,2.92392,0.8528100000000001,3.04575,49.16,0.1,49.1601017086,0.0,64.65392,39.17281,75.5952274596,2.92392,0.8528100000000001,3.04575,61.73,38.32,72.6568324385,138.04,57.33392,21.40281,61.1985184336,2.92392,0.8528100000000001,3.04575,54.41,20.55,58.1614184834,138.23,2.92392,0.8528100000000001,3.04575,2.92392,0.8528100000000001,3.04575,0.0,0.0,0.0,137.62
2020-08-03 02:00:00,51.22352,0.92561,51.2318822128,2.93352,0.8556100000000001,3.05575,48.29,0.07,48.2900507351,0.0,63.61352,40.15561,75.2273417134,2.93352,0.8556100000000001,3.05575,60.68,39.3,72.2948988519,138.0,56.37352,21.31561,60.2688060846,2.93352,0.8556100000000001,3.05575,53.44,20.46,57.2227681959,138.07,2.93352,0.8556100000000001,3.05575,2.93352,0.8556100000000001,3.05575,0.0,0.0,0.0,137.59
2020-08-03 02:30:00,50.51888,1.5200900000000002,50.5417442325,3.66888,1.07009,3.82175,46.85,0.45,46.8521611028,0.0,62.54888,40.81009,74.6848434092,3.66888,1.07009,3.82175,58.88,39.74,71.0360612647,137.96,55.48888,21.95009,59.6726256726,3.66888,1.07009,3.82175,51.82,20.88,55.8684776954,138.02,3.66888,1.07009,3.82175,3.66888,1.07009,3.82175,0.0,0.0,0.0,137.55
2020-08-03 03:00:00,49.69952,1.5548600000000001,49.7238361136,3.71952,1.08486,3.8745000000000003,45.98,0.47000000000000003,45.9824020686,0.0,61.51952,40.78486,73.8109486882,3.71952,1.08486,3.8745000000000003,57.8,39.7,70.1208242964,137.88,54.58952,21.96486,58.842763095,3.71952,1.08486,3.8745000000000003,50.87,20.88,54.9884651541,137.94,3.71952,1.08486,3.8745000000000003,3.71952,1.08486,3.8745000000000003,0.0,0.0,0.0,137.48
2020-08-03 03:30:00,50.04984,1.16287,50.0633473777,2.88984,0.8428700000000001,3.01025,47.16,0.32,47.1610856533,0.0,62.11984,40.48287,74.1467280806,2.88984,0.8428700000000001,3.01025,59.23,39.64,71.2707689028,138.05,55.05984,21.63287,59.1571385824,2.88984,0.8428700000000001,3.01025,52.17,20.79,56.1598878204,138.11,2.88984,0.8428700000000001,3.01025,2.88984,0.8428700000000001,3.01025,0.0,0.0,0.0,137.66
2020-08-03 04:00:00,50.31672,0.5282100000000001,50.3194924196,1.53672,0.44821000000000005,1.6007500000000001,48.78,0.08,48.7800656006,0.0,62.69672,39.82821,74.2776211962,1.53672,0.44821000000000005,1.6007500000000001,61.16,39.38,72.7415287164,138.05,55.52672,20.98821,59.3609433295,1.53672,0.44821000000000005,1.6007500000000001,53.99,20.54,57.7651426035,138.07,1.53672,0.44821000000000005,1.6007500000000001,1.53672,0.44821000000000005,1.6007500000000001,0.0,0.0,0.0,137.66
2020-08-03 04:30:00,50.70424,0.7733200000000001,50.7101368348,2.03424,0.5933200000000001,2.119,48.67,0.18,48.6703328528,0.0,63.07424,39.99332,74.6848404711,2.03424,0.5933200000000001,2.119,61.04,39.4,72.651507899,137.86,55.88424,21.19332,59.7679269592,2.03424,0.5933200000000001,2.119,53.85,20.6,57.6557239136,137.86,2.03424,0.5933200000000001,2.119,2.03424,0.5933200000000001,2.119,0.0,0.0,0.0,137.48
2020-08-03 05:00:00,50.76256,0.8840800000000001,50.7702579785,2.96256,0.8640800000000001,3.086,47.8,0.02,47.8000041841,0.0,62.99256,39.96408,74.6002031204,2.96256,0.8640800000000001,3.086,60.03,39.1,71.6408465891,137.68,55.85256,21.24408,59.756333502,2.96256,0.8640800000000001,3.086,52.89,20.38,56.680653666,137.69,2.96256,0.8640800000000001,3.086,2.96256,0.8640800000000001,3.086,0.0,0.0,0.0,137.29
2020-08-03 05:30:00,54.09032,1.2867600000000001,54.105623266,2.80032,0.81676,2.917,51.29,0.47000000000000003,51.292153396,0.0,67.11032,37.76676,77.0072932351,2.80032,0.81676,2.917,64.31,36.95,74.1692564342,137.22,59.59032,20.62676,63.0592536096,2.80032,0.81676,2.917,56.79,19.81,60.1459907226,137.4,2.80032,0.81676,2.917,2.80032,0.81676,2.917,0.0,0.0,0.0,136.84
2020-08-03 06:00:00,55.99976,2.50868,56.0559238208,3.14976,0.91868,3.281,52.85,1.5899999999999999,52.873912282,0.0,69.42976,36.56868,78.4713956203,3.14976,0.91868,3.281,66.28,35.65,75.2592911208,139.01,61.66976,19.98868,64.8282856985,3.14976,0.91868,3.281,58.52,19.07,61.5488042126,139.33,3.14976,0.91868,3.281,3.14976,0.91868,3.281,0.0,0.0,0.0,138.62
2020-08-03 06:30:00,62.37128,6.17204,62.6759175968,5.56128,1.6220400000000001,5.793,56.81,4.55,56.9919169707,0.0,77.14128,36.16204,85.1966561374,5.56128,1.6220400000000001,5.793,71.58,34.54,79.4777201485,138.67,68.52128,17.22204,70.652420161,5.56128,1.6220400000000001,5.793,62.96,15.6,64.8638697581,138.79,5.56128,1.6220400000000001,5.793,5.56128,1.6220400000000001,5.793,0.0,0.0,0.0,138.28
2020-08-03 07:00:00,66.45096,8.36903,66.9758967694,5.79096,1.68903,6.03225,60.66,6.68,61.0266990751,0.0,82.36096,32.85903,88.6738043881,5.79096,1.68903,6.03225,76.57,31.17,82.6712392553,138.06,73.04096,14.80903,74.5271038432,5.79096,1.68903,6.03225,67.25,13.12,68.5178582561,138.3,5.79096,1.68903,6.03225,5.79096,1.68903,6.03225,0.0,0.0,0.0,137.65
2020-08-03 07:30:00,74.13336,11.32973,74.9941187478,6.27336,1.82973,6.53475,67.86,9.5,68.5217454535,0.0,91.89336,25.54973,95.3791293479,6.27336,1.82973,6.53475,85.62,23.72,88.8449368282,136.4,81.57336,11.50973,82.3813507195,6.27336,1.82973,6.53475,75.3,9.68,75.9196443617,137.11,6.27336,1.82973,6.53475,6.27336,1.82973,6.53475,0.0,0.0,0.0,136.02
2020-08-03 08:00:00,78.27008,8.64044,78.745556234,7.51008,2.19044,7.823,70.76,6.45,71.0533609339,0.0,100.21008,18.15044,101.8405548188,7.51008,2.19044,7.823,92.7,15.96,94.0638697907,138.46,86.00008,19.97044,88.2883471008,7.51008,2.19044,7.823,78.49,17.78,80.4786213848,137.22,7.51008,2.19044,7.823,7.51008,2.19044,7.823,0.0,0.0,0.0,138.11
2020-08-03 08:30:00,81.30392,4.934060000000001,81.4534981167,9.37392,2.73406,9.7645,71.93,2.2,71.9636359559,0.0,105.71392,17.16406,107.0982625324,9.37392,2.73406,9.7645,96.34,14.43,97.4146831848,139.95,89.12392,25.47406,92.69304639,9.37392,2.73406,9.7645,79.75,22.74,82.9287049218,137.39,9.37392,2.73406,9.7645,9.37392,2.73406,9.7645,0.0,0.0,0.0,139.6
2020-08-03 09:00:00,83.40152,4.24836,83.5096527415,11.17152,3.25836,11.637,72.23,0.99,72.2367842584,0.0,107.40152,20.10836,109.2677108765,11.17152,3.25836,11.637,96.23,16.85,97.6940909165,138.84,91.29152,22.45836,94.0134009479,11.17152,3.25836,11.637,80.12,19.2,82.3884360818,136.27,11.17152,3.25836,11.637,11.17152,3.25836,11.637,0.0,0.0,0.0,138.47
2020-08-03 09:30:00,80.24512,5.07066,80.4051669773,12.82512,3.74066,13.3595,67.42,1.33,67.4331172348,0.0,103.09512,20.56066,105.1253751834,12.82512,3.74066,13.3595,90.27,16.82,91.8236641613,138.93,87.56512,22.21066,90.3380521057,12.82512,3.74066,13.3595,74.74,18.47,76.9883660042,136.27,12.82512,3.74066,13.3595,12.82512,3.74066,13.3595,0.0,0.0,0.0,138.57
2020-08-03 10:00:00,80.59168,7.48674,80.9386814882,17.13168,4.99674,17.8455,63.46,2.49,63.5088316693,0.0,102.55168,23.24674,105.1534972859,17.13168,4.99674,17.8455,85.42,18.25,87.3478042082,138.51,87.49168,22.04674,90.2266746248,17.13168,4.99674,17.8455,70.36,17.05,72.39635419,135.88,17.13168,4.99674,17.8455,17.13168,4.99674,17.8455,0.0,0.0,0.0,138.11
2020-08-03 10:30:00,80.16512,6.40191,80.4203389465,19.27512,5.62191,20.07825,60.89,0.78,60.8949956893,0.0,101.52512,21.81191,103.8417517613,19.27512,5.62191,20.07825,82.25,16.19,83.8282685017,138.93,86.73512,24.70191,90.1840639973,19.27512,5.62191,20.07825,67.46,19.08,70.1063335227,136.25,19.27512,5.62191,20.07825,19.27512,5.62191,20.07825,0.0,0.0,0.0,138.52
2020-08-03 11:00:00,81.00576,6.05668,81.231868905,17.16576,5.00668,17.881,63.84,1.05,63.8486342845,0.0,103.03576,21.67668,105.2912450995,17.16576,5.00668,17.881,85.87,16.67,87.4731147268,138.6,87.96576,23.67668,91.0964330158,17.16576,5.00668,17.881,70.8,18.67,73.2202765633,135.96,17.16576,5.00668,17.881,17.16576,5.00668,17.881,0.0,0.0,0.0,138.21
2020-08-03 11:30:00,84.51904,6.28097,84.7521014882,12.44904,3.63097,12.96775,72.07,2.65,72.118703538,0.0,108.37904,22.96097,110.7845767906,12.44904,3.63097,12.96775,95.93,19.33,97.8581309856,138.33,92.39904,20.56097,94.6590517608,12.44904,3.63097,12.96775,79.95,16.93,81.7228695042,135.85,12.44904,3.63097,12.96775,12.44904,3.63097,12.96775,0.0,0.0,0.0,137.93
2020-08-03 12:00:00,82.60368,5.74149,82.8029749282,16.63368,4.85149,17.32675,65.97,0.89,65.9760032133,0.0,105.05368,22.32149,107.398904079,16.63368,4.85149,17.32675,88.42,17.47,90.1293365115,138.79,89.75368,23.81149,92.8585490386,16.63368,4.85149,17.32675,73.12,18.96,75.5381757789,136.26,16.63368,4.85149,17.32675,16.63368,4.85149,17.32675,0.0,0.0,0.0,138.41
2020-08-03 12:30:00,83.39864,5.57752,83.584938136,16.92864,4.93752,17.634,66.47,0.64,66.4730810178,0.0,106.49864,22.24752,108.7975756531,16.92864,4.93752,17.634,89.57,17.31,91.2273040268,138.79,90.64864,24.17752,93.8175271855,16.92864,4.93752,17.634,73.72,19.24,76.1893430868,136.26,16.92864,4.93752,17.634,16.92864,4.93752,17.634,0.0,0.0,0.0,138.41
2020-08-03 13:00:00,85.76872,5.63046,85.9533327466,10.21872,2.98046,10.6445,75.55,2.65,75.5964615574,0.0,110.75872,22.33046,112.9873599119,10.21872,2.98046,10.6445,100.54,19.35,102.3851263612,138.21,94.04872,19.90046,96.1311086062,10.21872,2.98046,10.6445,83.83,16.92,85.5204963737,135.76,10.21872,2.98046,10.6445,10.21872,2.98046,10.6445,0.0,0.0,0.0,137.79
2020-08-03 13:30:00,87.11536,6.05698,87.3256717962,11.95536,3.48698,12.4535,75.16,2.5700000000000003,75.2039260943,0.0,111.82536,22.67698,114.1015186623,11.95536,3.48698,12.4535,99.87,19.19,101.6969665231,138.18,95.34536,20.49698,97.5236579638,11.95536,3.48698,12.4535,83.39,17.01,85.1071806606,135.73,11.95536,3.48698,12.4535,11.95536,3.48698,12.4535,0.0,0.0,0.0,137.79
2020-08-03 14:00:00,84.19008,6.06544,84.4082882945,13.39008,3.90544,13.948,70.8,2.16,70.8329414891,0.0,108.05008,22.96544,110.4637099793,13.39008,3.90544,13.948,94.66,19.06,96.5598218722,138.59,91.90008,21.43544,94.3668521887,13.39008,3.90544,13.948,78.51,17.53,80.443278153,136.12,13.39008,3.90544,13.948,13.39008,3.90544,13.948,0.0,0.0,0.0,138.17
2020-08-03 14:30:00,79.32824,5.44407,79.5148260368,14.68824,4.28407,15.30025,64.64,1.16,64.650407578,0.0,101.60824,22.20407,104.0060342502,14.68824,4.28407,15.30025,86.92,17.92,88.7480298373,138.66,86.34824,22.91407,89.3368521667,14.68824,4.28407,15.30025,71.66,18.63,74.042099511,136.15,14.68824,4.28407,15.30025,14.68824,4.28407,15.30025,0.0,0.0,0.0,138.23
2020-08-03 15:00:00,77.83248,5.74864,78.0444860628,16.45248,4.79864,17.138,61.38,0.9500000000000001,61.387351303,0.0,98.90248,22.39864,101.4070984892,16.45248,4.79864,17.138,82.45,17.6,84.3075471118,138.78,84.45248,23.66864,87.706475802,16.45248,4.79864,17.138,68.0,18.87,70.5696599113,136.22,16.45248,4.79864,17.138,16.45248,4.79864,17.138,0.0,0.0,0.0,138.35
2020-08-03 15:30:00,79.284,5.76075,79.4930116209,16.494,4.8107500000000005,17.18125,62.79,0.9500000000000001,62.7971862427,0.0,100.774,22.33075,103.218513221,16.494,4.8107500000000005,17.18125,84.28,17.52,86.0817564877,138.37,86.084,23.57075,89.252648765,16.494,4.8107500000000005,17.18125,69.59,18.76,72.0743067951,135.84,16.494,4.8107500000000005,17.18125,16.494,4.8107500000000005,17.18125,0.0,0.0,0.0,137.93
2020-08-03 16:00:00,79.62768,5.88474,79.8448344419,16.74768,4.88474,17.4455,62.88,1.0,62.8879511512,0.0,101.23768,22.69474,103.7502726524,16.74768,4.88474,17.4455,84.49,17.81,86.346720841,138.46,86.41768,23.61474,89.5861114339,16.74768,4.88474,17.4455,69.67,18.73,72.1437578727,135.94,16.74768,4.88474,17.4455,16.74768,4.88474,17.4455,0.0,0.0,0.0,138.03
2020-08-03 16:30:00,75.21544,6.50742,75.49641666630001,18.02544,5.25742,18.7765,57.19,1.25,57.2036589739,0.0,95.67544,18.62742,97.4718964371,18.02544,5.25742,18.7765,77.65,13.37,78.7926354427,139.91,81.37544,26.78742,85.6710458991,18.02544,5.25742,18.7765,63.35,21.53,66.9086197735,137.05,18.02544,5.25742,18.7765,18.02544,5.25742,18.7765,0.0,0.0,0.0,139.48
2020-08-03 17:00:00,77.39952,7.86236,77.7978303104,16.49952,4.81236,17.187,60.9,3.05,60.9763273738,0.0,98.92952,16.65236,100.3212391321,16.49952,4.81236,17.187,82.43,11.84,83.2759899371,140.15,83.98952,28.46236,88.6811445946,16.49952,4.81236,17.187,67.49,23.65,71.5137930752,137.33,16.49952,4.81236,17.187,16.49952,4.81236,17.187,0.0,0.0,0.0,139.72
2020-08-03 17:30:00,78.61736,8.70173,79.0974677114,16.73736,4.88173,17.43475,61.88,3.8200000000000003,61.997796735,0.0,100.67736,16.74173,102.0598664508,16.73736,4.88173,17.43475,83.94,11.86,84.7737176252,140.18,85.29736,29.41173,90.2257695149,16.73736,4.88173,17.43475,68.56,24.53,72.8161692209,137.46,16.73736,4.88173,17.43475,16.73736,4.88173,17.43475,0.0,0.0,0.0,139.76
2020-08-03 18:00:00,77.3948,9.29265,77.9506793496,17.4948,5.10265,18.22375,59.9,4.19,60.0463662514,0.0,98.9548,16.81265,100.3728929695,17.4948,5.10265,18.22375,81.46,11.71,82.2973614401,139.95,83.8448,30.00265,89.0511622275,17.4948,5.10265,18.22375,66.35,24.9,70.8684168018,137.24,17.4948,5.10265,18.22375,17.4948,5.10265,18.22375,0.0,0.0,0.0,139.52
2020-08-03 18:30:00,77.19,9.1875,77.7348458302,15.66,4.5675,16.3125,61.53,4.62,61.7032033204,0.0,99.06,15.6575,100.2897846555,15.66,4.5675,16.3125,83.4,11.09,84.1341078279,140.07,83.83,29.9975,89.0354923963,15.66,4.5675,16.3125,68.17,25.43,72.7587369324,137.35,15.66,4.5675,16.3125,15.66,4.5675,16.3125,0.0,0.0,0.0,139.64
2020-08-03 19:00:00,76.588,9.059,77.121898479,14.088,4.109,14.675,62.5,4.95,62.6957135696,0.0,98.568,14.859,99.6816959376,14.088,4.109,14.675,84.48,10.75,85.161217112,140.25,83.338,29.949,88.55599835699999,14.088,4.109,14.675,69.25,25.84,73.9139235868,137.56,14.088,4.109,14.675,14.088,4.109,14.675,0.0,0.0,0.0,139.82
2020-08-03 19:30:00,82.45064,6.00227,82.6688289597,6.5906400000000005,1.9222700000000001,6.86525,75.86,4.08,75.9696386723,0.0,107.48064,14.36227,108.4359846839,6.5906400000000005,1.9222700000000001,6.86525,100.89,12.44,101.6540491077,140.2,90.75064,26.90227,94.6541641533,6.5906400000000005,1.9222700000000001,6.86525,84.16,24.98,87.7889856417,137.69,6.5906400000000005,1.9222700000000001,6.86525,6.5906400000000005,1.9222700000000001,6.86525,0.0,0.0,0.0,139.77
2020-08-03 20:00:00,79.93024,7.72007,80.3021964037,7.92024,2.31007,8.25025,72.01,5.41,72.2129365142,0.0,102.08024,18.66007,103.771738016,7.92024,2.31007,8.25025,94.16,16.35,95.5689703827,139.17,87.76024,22.67007,90.6410050621,7.92024,2.31007,8.25025,79.84,20.36,82.3951163601,137.83,7.92024,2.31007,8.25025,7.92024,2.31007,8.25025,0.0,0.0,0.0,138.74
2020-08-03 20:30:00,75.80232,9.79651,76.4327372633,10.58232,3.08651,11.02325,65.22,6.71,65.5642623691,0.0,92.88232,27.64651,96.9095190565,10.58232,3.08651,11.02325,82.3,24.56,85.8864576054,136.24,82.90232,15.90651,84.4145231685,10.58232,3.08651,11.02325,72.32,12.82,73.447496894,137.2,10.58232,3.08651,11.02325,10.58232,3.08651,11.02325,0.0,0.0,0.0,135.82
2020-08-03 21:00:00,77.322,10.0335,77.9702687327,6.012,1.7535,6.2625,71.31,8.28,71.7890973616,0.0,95.552,24.4435,98.6289480642,6.012,1.7535,6.2625,89.54,22.69,92.3701667206,135.65,85.152,12.7135,86.0958546403,6.012,1.7535,6.2625,79.14,10.96,79.8953140053,136.56,6.012,1.7535,6.2625,6.012,1.7535,6.2625,0.0,0.0,0.0,135.24
2020-08-03 21:30:00,78.85256,8.46783,79.3059289301,5.27256,1.53783,5.49225,73.58,6.93,73.9056242785,0.0,100.97256,16.23783,102.269863577,5.27256,1.53783,5.49225,95.7,14.7,96.8224147602,138.7,86.89256,22.46783,89.7503223853,5.27256,1.53783,5.49225,81.62,20.93,84.2608408456,137.46,5.27256,1.53783,5.49225,5.27256,1.53783,5.49225,0.0,0.0,0.0,138.29
2020-08-03 22:00:00,78.23464,9.33677,78.7898100643,4.99464,1.4567700000000001,5.20275,73.24,7.88,73.6626906921,0.0,98.24464,20.96677,100.457029286,4.99464,1.4567700000000001,5.20275,93.25,19.51,95.2691062202,137.23,86.23464,17.32677,87.9581155696,4.99464,1.4567700000000001,5.20275,81.24,15.87,82.7755670473,137.17,4.99464,1.4567700000000001,5.20275,4.99464,1.4567700000000001,5.20275,0.0,0.0,0.0,136.82
2020-08-03 22:30:00,74.1264,9.8302,74.7753703368,4.0464,1.1802,4.215,70.08,8.65,70.6118184159,0.0,96.5064,10.6402,97.0911895951,4.0464,1.1802,4.215,92.46,9.46,92.9426877167,140.02,81.7164,29.8002,86.9805837472,4.0464,1.1802,4.215,77.67,28.62,82.7751973722,137.79,4.0464,1.1802,4.215,4.0464,1.1802,4.215,0.0,0.0,0.0,139.61
2020-08-03 23:00:00,71.38584,7.96087,71.8283621118,3.46584,1.01087,3.61025,67.92,6.95,68.2746578168,0.0,89.32584,23.68087,92.4115214444,3.46584,1.01087,3.61025,85.86,22.67,88.8024126924,136.7,78.78584,16.77087,80.5510438484,3.46584,1.01087,3.61025,75.32,15.76,76.9511533377,136.8,3.46584,1.01087,3.61025,3.46584,1.01087,3.61025,0.0,0.0,0.0,136.29
2020-08-03 23:30:00,66.75152,6.70711,67.0876348284,6.40152,1.86711,6.6682500000000005,60.35,4.84,60.5437701172,0.0,81.74152,28.64711,86.6160089317,6.40152,1.86711,6.6682500000000005,75.34,26.78,79.9580139823,136.58,73.27152,16.83711,75.1811406954,6.40152,1.86711,6.6682500000000005,66.87,14.97,68.5251618021,137.51,6.40152,1.86711,6.6682500000000005,6.40152,1.86711,6.6682500000000005,0.0,0.0,0.0,136.18
2020-08-04 00:00:00,64.648,5.6377500000000005,64.8933596685,1.8780000000000001,0.5477500000000001,1.95625,62.77,5.09,62.9760351245,0.0,79.968,26.67775,84.3005537886,1.8780000000000001,0.5477500000000001,1.95625,78.09,26.13,82.3457649184,137.05,71.468,15.37775,73.1036949754,1.8780000000000001,0.5477500000000001,1.95625,69.59,14.83,71.1526317152,138.05,1.8780000000000001,0.5477500000000001,1.95625,1.8780000000000001,0.5477500000000001,1.95625,0.0,0.0,0.0,136.65
2020-08-04 00:30:00,61.97208,5.15519,62.1861293494,4.13208,1.20519,4.30425,57.84,3.95,57.9747194905,0.0,76.16208,29.42519,81.6486634089,4.13208,1.20519,4.30425,72.03,28.22,77.3607736518,137.0,68.20208,17.21519,70.3412146829,4.13208,1.20519,4.30425,64.07,16.01,66.040025742,137.85,4.13208,1.20519,4.30425,4.13208,1.20519,4.30425,0.0,0.0,0.0,136.6
2020-08-04 01:00:00,60.39528,4.94529,60.5974070358,2.5552799999999998,0.74529,2.66175,57.84,4.2,57.9922891426,0.0,74.53528,29.02529,79.9873454008,2.5552799999999998,0.74529,2.66175,71.98,28.28,77.3361416157,136.92,66.63528,16.46529,68.6393933209,2.5552799999999998,0.74529,2.66175,64.08,15.72,65.9800333434,137.7,2.5552799999999998,0.74529,2.66175,2.5552799999999998,0.74529,2.66175,0.0,0.0,0.0,136.52
2020-08-04 01:30:00,59.51072,4.73646,59.6989099419,3.2107200000000002,0.9364600000000001,3.3445,56.3,3.8,56.4280958389,0.0,73.32072,30.54646,79.429303156,3.2107200000000002,0.9364600000000001,3.3445,70.11,29.61,76.1062691242,137.23,65.58072,17.11646,67.7776072066,3.2107200000000002,0.9364600000000001,3.3445,62.37,16.18,64.4345349948,137.88,3.2107200000000002,0.9364600000000001,3.3445,3.2107200000000002,0.9364600000000001,3.3445,0.0,0.0,0.0,136.84
2020-08-04 02:00:00,58.93504,4.88272,59.1369587855,3.81504,1.11272,3.974,55.12,3.77,55.248776457,0.0,72.53504,32.34272,79.4190377983,3.81504,1.11272,3.974,68.72,31.23,75.4834505041,137.4,64.85504,17.29272,67.1208937545,3.81504,1.11272,3.974,61.04,16.18,63.1480324317,137.88,3.81504,1.11272,3.974,3.81504,1.11272,3.974,0.0,0.0,0.0,137.02
2020-08-04 02:30:00,57.78248,5.09614,58.0067723447,3.7924800000000003,1.10614,3.9505,53.99,3.99,54.1372348758,0.0,71.27248,33.28614,78.6621479585,3.7924800000000003,1.10614,3.9505,67.48,32.18,74.7603023001,137.55,63.59248,17.06614,65.8426658562,3.7924800000000003,1.10614,3.9505,59.8,15.96,61.8931466319,137.9,3.7924800000000003,1.10614,3.9505,3.7924800000000003,1.10614,3.9505,0.0,0.0,0.0,137.16
2020-08-04 03:00:00,56.84712,4.41791,57.018531909,3.62712,1.05791,3.77825,53.22,3.36,53.325959907,0.0,70.16712,32.81791,77.4625067104,3.62712,1.05791,3.77825,66.54,31.76,73.7310599408,137.4,62.55712,17.69791,65.0123779065,3.62712,1.05791,3.77825,58.93,16.64,61.2342592019,137.86,3.62712,1.05791,3.77825,3.62712,1.05791,3.77825,0.0,0.0,0.0,137.01
2020-08-04 03:30:00,56.92704,4.32622,57.0911907622,3.58704,1.04622,3.7365,53.34,3.2800000000000002,53.4407522402,0.0,70.21704,32.83622,77.5154826486,3.58704,1.04622,3.7365,66.63,31.79,73.8252057227,137.18,62.63704,17.706220000000002,65.0915432806,3.58704,1.04622,3.7365,59.05,16.66,61.3551798954,137.63,3.58704,1.04622,3.7365,3.58704,1.04622,3.7365,0.0,0.0,0.0,136.81
2020-08-04 04:00:00,56.8816,4.29005,57.0431498741,3.5316,1.03005,3.67875,53.35,3.26,53.44950982,0.0,70.1616,33.17005,77.6073600347,3.5316,1.03005,3.67875,66.63,32.14,73.9765942714,136.99,62.6016,17.64005,65.0394625329,3.5316,1.03005,3.67875,59.07,16.61,61.3608751567,137.39,3.5316,1.03005,3.67875,3.5316,1.03005,3.67875,0.0,0.0,0.0,136.63
2020-08-04 04:30:00,57.32072,4.10271,57.4673574359,3.78072,1.10271,3.93825,53.54,3.0,53.6239834402,0.0,70.47072,31.61271,77.2365574768,3.78072,1.10271,3.93825,66.69,30.51,73.3376860829,136.53,63.06072,17.93271,65.5609372635,3.78072,1.10271,3.93825,59.28,16.83,61.622782313,137.13,3.78072,1.10271,3.93825,3.78072,1.10271,3.93825,0.0,0.0,0.0,136.15
2020-08-04 05:00:00,57.58104,4.52322,57.7584252439,4.09104,1.19322,4.2615,53.49,3.33,53.5935537168,0.0,70.68104,31.74322,77.4818780842,4.09104,1.19322,4.2615,66.59,30.55,73.263432898,136.23,63.31104,17.58322,65.7073619273,4.09104,1.19322,4.2615,59.22,16.39,61.4462407312,136.76,4.09104,1.19322,4.2615,4.09104,1.19322,4.2615,0.0,0.0,0.0,135.82
2020-08-04 05:30:00,59.0476,6.2818,59.3808056277,4.0176,1.1718,4.185,55.03,5.11,55.2667440691,0.0,74.5076,18.0418,76.6608701033,4.0176,1.1718,4.185,70.49,16.87,72.4805974037,138.29,64.9376,25.2118,69.6600800531,4.0176,1.1718,4.185,60.92,24.04,65.4917399372,137.01,4.0176,1.1718,4.185,4.0176,1.1718,4.185,0.0,0.0,0.0,137.89
2020-08-04 06:00:00,60.64336,1.43723,60.6603885758,4.41336,1.28723,4.59725,56.23,0.15,56.2302000708,0.0,75.24336,22.43723,78.5174662999,4.41336,1.28723,4.59725,70.83,21.15,73.9203043825,137.37,66.68336,21.37723,70.0261127249,4.41336,1.28723,4.59725,62.27,20.09,65.4305815349,137.1,4.41336,1.28723,4.59725,4.41336,1.28723,4.59725,0.0,0.0,0.0,136.92
2020-08-04 06:30:00,66.45776,3.97393,66.5764671927,5.08776,1.48393,5.29975,61.37,2.49,61.4204933227,0.0,82.47776,19.73393,84.8057125898,5.08776,1.48393,5.29975,77.39,18.25,79.5127323138,136.88,73.08776,18.81393,75.4704221789,5.08776,1.48393,5.29975,68.0,17.33,70.1735626857,136.68,5.08776,1.48393,5.29975,5.08776,1.48393,5.29975,0.0,0.0,0.0,136.41
2020-08-04 07:00:00,69.86728,6.53879,70.172591439,6.64728,1.93879,6.92425,63.22,4.6,63.3871311861,0.0,86.61728,18.77879,88.6295444446,6.64728,1.93879,6.92425,79.97,16.84,81.7238429101,136.28,76.73728,16.69879,78.5331759785,6.64728,1.93879,6.92425,70.09,14.76,71.6272692485,136.0,6.64728,1.93879,6.92425,6.64728,1.93879,6.92425,0.0,0.0,0.0,135.83
2020-08-04 07:30:00,75.12552,9.60036,75.7364553396,7.47552,2.18036,7.787,67.65,7.42,68.0557043899,0.0,93.41552,14.64036,94.5558010796,7.47552,2.18036,7.787,85.94,12.46,86.8385582561,138.22,82.45552,11.63036,83.2717121969,7.47552,2.18036,7.787,74.98,9.45,75.5731625645,137.7,7.47552,2.18036,7.787,7.47552,2.18036,7.787,0.0,0.0,0.0,137.77
2020-08-04 08:00:00,79.35976,8.74243,79.8398496339,9.05976,2.64243,9.43725,70.3,6.1,70.5641552065,0.0,100.22976,2.8824300000000003,100.2711982194,9.05976,2.64243,9.43725,91.17,0.24,91.1703158928,140.08,86.96976,7.05243,87.2552343608,9.05976,2.64243,9.43725,77.91,4.41,78.0347115071,138.54,9.05976,2.64243,9.43725,9.05976,2.64243,9.43725,0.0,0.0,0.0,139.61
2020-08-04 08:30:00,81.21688,9.85409,81.8124971301,13.55688,3.95409,14.12175,67.66,5.9,67.9167549284,0.0,101.87688,4.53409,101.9777262478,13.55688,3.95409,14.12175,88.32,0.58,88.3219044179,140.28,88.52688,8.11409,88.897958014,13.55688,3.95409,14.12175,74.97,4.16,75.0853281274,138.65,13.55688,3.95409,14.12175,13.55688,3.95409,14.12175,0.0,0.0,0.0,139.82
2020-08-04 09:00:00,82.23632,10.81851,82.9448761875,17.68632,5.15851,18.42325,64.55,5.66,64.7976704828,0.0,102.69632,5.65851,102.8520922342,17.68632,5.15851,18.42325,85.01,0.5,85.0114704025,139.94,89.18632,9.05851,89.6451687408,17.68632,5.15851,18.42325,71.5,3.9,71.6062846404,138.36,17.68632,5.15851,18.42325,17.68632,5.15851,18.42325,0.0,0.0,0.0,139.49
2020-08-04 09:30:00,83.69576,10.86793,84.3984131632,18.33576,5.34793,19.09975,65.36,5.52,65.5926825187,0.0,104.33576,8.16793,104.6549850474,18.33576,5.34793,19.09975,86.0,2.8200000000000003,86.0462224621,139.71,90.73576,9.09793,91.1907367722,18.33576,5.34793,19.09975,72.4,3.75,72.4970516642,138.41,18.33576,5.34793,19.09975,18.33576,5.34793,19.09975,0.0,0.0,0.0,139.23
2020-08-04 10:00:00,86.29224,11.03357,86.994771976,17.53224,5.11357,18.26275,68.76,5.92,69.0143753141,0.0,106.49224,14.82357,107.5190002175,17.53224,5.11357,18.26275,88.96,9.71,89.4883551084,139.28,93.77224,10.75357,94.3868225038,17.53224,5.11357,18.26275,76.24,5.64,76.448330263,138.82,17.53224,5.11357,18.26275,17.53224,5.11357,18.26275,0.0,0.0,0.0,138.84
