Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-04 10:30:00,88.16128,6.63079,88.4102859811,11.59128,3.38079,12.07425,76.57,3.25,76.6389417985,0.0,110.99128,10.08079,111.4481339595,11.59128,3.38079,12.07425,99.4,6.7,99.625548932,139.54,96.48128,5.56079,96.6413978369,11.59128,3.38079,12.07425,84.89,2.18,84.917986905,138.62,11.59128,3.38079,12.07425,11.59128,3.38079,12.07425,0.0,0.0,0.0,139.08
2020-08-04 11:00:00,90.15832,4.05826,90.24961019,8.66832,2.52826,9.0295,81.49,1.53,81.5043618465,0.0,114.68832,8.23826,114.9838235242,8.66832,2.52826,9.0295,106.02,5.71,106.1736525697,139.54,99.01832,3.09826,99.0667800559,8.66832,2.52826,9.0295,90.35,0.5700000000000001,90.3517979899,138.21,8.66832,2.52826,9.0295,8.66832,2.52826,9.0295,0.0,0.0,0.0,139.08
2020-08-04 11:30:00,91.99984,4.12662,92.0923425299,9.99984,2.91662,10.4165,82.0,1.21,82.0089269531,0.0,116.44984,10.15662,116.8919251525,9.99984,2.91662,10.4165,106.45,7.24,106.6959235397,139.39,100.89984,3.86662,100.9738999061,9.99984,2.91662,10.4165,90.9,0.9500000000000001,90.9049641109,138.21,9.99984,2.91662,10.4165,9.99984,2.91662,10.4165,0.0,0.0,0.0,138.92
2020-08-04 12:00:00,90.32736,5.26923,90.4809192557,11.03736,3.21923,11.49725,79.29,2.05,79.3164963926,0.0,114.13736,9.48923,114.531141764,11.03736,3.21923,11.49725,103.1,6.27,103.290478264,139.53,98.91736,3.30923,98.9726988243,11.03736,3.21923,11.49725,87.88,0.09,87.8800460856,138.3,11.03736,3.21923,11.49725,11.03736,3.21923,11.49725,0.0,0.0,0.0,139.06
2020-08-04 12:30:00,90.58328,5.46429,90.7479425704,12.08328,3.52429,12.58675,78.5,1.94,78.5239683154,0.0,114.25328,9.76429,114.6697577828,12.08328,3.52429,12.58675,102.17,6.24,102.3603756343,139.89,99.08328,3.94429,99.1617557285,12.08328,3.52429,12.58675,87.0,0.42,87.0010137872,138.64,12.08328,3.52429,12.58675,12.08328,3.52429,12.58675,0.0,0.0,0.0,139.43
2020-08-04 13:00:00,85.80048,12.71139,86.736969073,19.17048,5.5913900000000005,19.96925,66.63,7.12,67.0093374091,0.0,104.85048,21.31139,106.9943853665,19.17048,5.5913900000000005,19.96925,85.68,15.72,87.1101647341,138.27,93.03048,13.55139,94.0122884519,19.17048,5.5913900000000005,19.96925,73.86,7.96,74.2876921165,138.78,19.17048,5.5913900000000005,19.96925,19.17048,5.5913900000000005,19.96925,0.0,0.0,0.0,137.84
2020-08-04 13:30:00,87.09936,11.06398,87.7992606225,17.25936,5.03398,17.9785,69.84,6.03,70.0998323821,0.0,107.90936,15.21398,108.9765808009,17.25936,5.03398,17.9785,90.65,10.18,91.2198163778,139.1,94.65936,10.82398,95.2761931368,17.25936,5.03398,17.9785,77.4,5.79,77.616261827,138.83,17.25936,5.03398,17.9785,17.25936,5.03398,17.9785,0.0,0.0,0.0,138.67
2020-08-04 14:00:00,84.83448,9.91839,85.4123144345,16.79448,4.89839,17.49425,68.04,5.02,68.22493679,0.0,104.22448,11.45839,104.8524531552,16.79448,4.89839,17.49425,87.43,6.5600000000000005,87.6757577669,139.15,92.18448,8.85839,92.6091217228,16.79448,4.89839,17.49425,75.39,3.96,75.4939315442,139.64,16.79448,4.89839,17.49425,16.79448,4.89839,17.49425,0.0,0.0,0.0,138.74
2020-08-04 14:30:00,83.17216,6.41938,83.4195219277,16.59216,4.83938,17.2835,66.58,1.58,66.5987447329,0.0,103.31216,8.32938,103.6473876904,16.59216,4.83938,17.2835,86.72,3.49,86.7901981793,139.78,90.40216,6.01938,90.6023369911,16.59216,4.83938,17.2835,73.81,1.18,73.8194317236,139.53,16.59216,4.83938,17.2835,16.59216,4.83938,17.2835,0.0,0.0,0.0,139.35
2020-08-04 15:00:00,85.79912,4.70141,85.9278316307,15.87912,4.63141,16.54075,69.92,0.07,69.92003504,0.0,106.48912,6.13141,106.6654905157,15.87912,4.63141,16.54075,90.61,1.5,90.6224149976,138.96,93.37912,7.03141,93.6434769675,15.87912,4.63141,16.54075,77.5,2.4,77.5371523852,138.77,15.87912,4.63141,16.54075,15.87912,4.63141,16.54075,0.0,0.0,0.0,138.5
2020-08-04 15:30:00,87.10888,3.74134,87.1891885491,12.51888,3.6513400000000003,13.0405,74.59,0.09,74.5900542968,0.0,108.74888,6.01134,108.9148984751,12.51888,3.6513400000000003,13.0405,96.23,2.36,96.2589346502,138.86,95.20888,6.04134,95.4003596421,12.51888,3.6513400000000003,13.0405,82.69,2.39,82.7245320325,138.59,12.51888,3.6513400000000003,13.0405,12.51888,3.6513400000000003,13.0405,0.0,0.0,0.0,138.42
2020-08-04 16:00:00,84.11384,5.70612,84.3071639008,15.96384,4.65612,16.629,68.15,1.05,68.1580882948,0.0,104.03384,8.47612,104.3785632944,15.96384,4.65612,16.629,88.07,3.8200000000000003,88.152806535,139.36,91.46384,6.16612,91.6714517361,15.96384,4.65612,16.629,75.5,1.51,75.5150984903,139.02,15.96384,4.65612,16.629,15.96384,4.65612,16.629,0.0,0.0,0.0,138.92
2020-08-04 16:30:00,79.06552,12.42786,80.0362927493,27.69552,8.07786,28.8495,51.37,4.35,51.5538495168,0.0,95.54552,10.64786,96.1370028379,27.69552,8.07786,28.8495,67.85,2.5700000000000003,67.8986553622,139.72,84.61552,10.43786,85.2568774132,27.69552,8.07786,28.8495,56.92,2.36,56.9689037985,139.8,27.69552,8.07786,28.8495,27.69552,8.07786,28.8495,0.0,0.0,0.0,139.26
2020-08-04 17:00:00,80.12344,12.74267,81.130396746,27.40344,7.99267,28.54525,52.72,4.75,52.9335517418,0.0,97.18344,13.34267,98.095095968,27.40344,7.99267,28.54525,69.78,5.35,69.9847904905,140.18,85.84344,10.79267,86.5192343746,27.40344,7.99267,28.54525,58.44,2.8,58.5070388928,140.01,27.40344,7.99267,28.54525,27.40344,7.99267,28.54525,0.0,0.0,0.0,139.72
2020-08-04 17:30:00,84.22856,12.30708,85.1229377888,23.09856,6.73708,24.061,61.13,5.57,61.3832371255,0.0,103.38856,13.83708,104.3103979563,23.09856,6.73708,24.061,80.29,7.1,80.6033132073,140.22,90.85856,10.48708,91.4617776571,23.09856,6.73708,24.061,67.76,3.75,67.8636876393,140.01,23.09856,6.73708,24.061,23.09856,6.73708,24.061,0.0,0.0,0.0,139.76
2020-08-04 18:00:00,83.96944,14.51817,85.2152809892,23.47944,6.84817,24.45775,60.49,7.67,60.974330664600004,0.0,102.83944,16.63817,104.176672631,23.47944,6.84817,24.45775,79.36,9.79,79.9615763977,140.45,90.50944,12.91817,91.426680161,23.47944,6.84817,24.45775,67.03,6.07,67.3042777244,140.14,23.47944,6.84817,24.45775,23.47944,6.84817,24.45775,0.0,0.0,0.0,139.98
2020-08-04 18:30:00,85.71312,11.59716,86.4941215355,18.09312,5.27716,18.847,67.62,6.32,67.9147023847,0.0,105.92312,13.58716,106.7910027455,18.09312,5.27716,18.847,87.83,8.31,88.222247761,140.13,93.03312,9.88716,93.5570272604,18.09312,5.27716,18.847,74.94,4.61,75.0816602107,139.86,18.09312,5.27716,18.847,18.09312,5.27716,18.847,0.0,0.0,0.0,139.69
2020-08-04 19:00:00,83.68016,12.07588,84.5470050055,17.78016,5.18588,18.521,65.9,6.89,66.259203889,0.0,103.32016,14.27588,104.3017555567,17.78016,5.18588,18.521,85.54,9.09,86.0216234443,140.13,90.82016,10.42588,91.4166310701,17.78016,5.18588,18.521,73.04,5.24,73.2277215268,139.83,17.78016,5.18588,18.521,17.78016,5.18588,18.521,0.0,0.0,0.0,139.72
2020-08-04 19:30:00,84.09144,9.49292,84.6255623993,11.46144,3.34292,11.939,72.63,6.15,72.8899128824,0.0,104.94144,11.87292,105.6109466798,11.46144,3.34292,11.939,93.48,8.53,93.8683722028,139.44,91.97144,7.80292,92.30184904,11.46144,3.34292,11.939,80.51,4.46,80.6334403334,139.15,11.46144,3.34292,11.939,11.46144,3.34292,11.939,0.0,0.0,0.0,139.04
2020-08-04 20:00:00,82.96896,9.69553,83.533535933,10.57896,3.08553,11.01975,72.39,6.61,72.6911562709,0.0,103.57896,12.06553,104.279326661,10.57896,3.08553,11.01975,93.0,8.98,93.4325446512,139.29,90.80896,8.08553,91.1682127261,10.57896,3.08553,11.01975,80.23,5.0,80.3856510828,138.99,10.57896,3.08553,11.01975,10.57896,3.08553,11.01975,0.0,0.0,0.0,138.9
2020-08-04 20:30:00,83.77,9.185,84.2720423687,9.48,2.765,9.875,74.29,6.42,74.5668860822,0.0,104.52,11.695,105.1722559661,9.48,2.765,9.875,95.04,8.93,95.4586114502,139.29,91.8,7.545,92.1095381869,9.48,2.765,9.875,82.32,4.78,82.4586611582,138.99,9.48,2.765,9.875,9.48,2.765,9.875,0.0,0.0,0.0,138.9
2020-08-04 21:00:00,81.97296,10.07128,82.5893265017,9.67296,2.8212800000000002,10.076,72.3,7.25,72.6625935403,0.0,102.28296,12.77128,103.0772016461,9.67296,2.8212800000000002,10.076,92.61,9.95,93.1429793382,139.42,89.77296,8.52128,90.1764745374,9.67296,2.8212800000000002,10.076,80.1,5.7,80.3025528859,139.08,9.67296,2.8212800000000002,10.076,9.67296,2.8212800000000002,10.076,0.0,0.0,0.0,139.02
2020-08-04 21:30:00,79.9472,10.19835,80.5950440819,8.7372,2.54835,9.10125,71.21,7.65,71.6197361067,0.0,100.1072,14.24835,101.1161063805,8.7372,2.54835,9.10125,91.37,11.7,92.1160512614,139.39,87.6472,8.68835,88.0767795367,8.7372,2.54835,9.10125,78.91,6.14,79.1485167265,138.91,8.7372,2.54835,9.10125,8.7372,2.54835,9.10125,0.0,0.0,0.0,139.02
2020-08-04 22:00:00,76.23104,11.54197,77.0998607714,9.40104,2.7419700000000002,9.79275,66.83,8.8,67.4068905973,0.0,95.42104,15.49197,96.670450548,9.40104,2.7419700000000002,9.79275,86.02,12.75,86.9597774836,140.19,83.42104,10.11197,84.0316717194,9.40104,2.7419700000000002,9.79275,74.02,7.37,74.3860020434,139.69,9.40104,2.7419700000000002,9.79275,9.40104,2.7419700000000002,9.79275,0.0,0.0,0.0,139.82
2020-08-04 22:30:00,74.80768,12.45849,75.838004721,8.737680000000001,2.54849,9.10175,66.07,9.91,66.8090787244,0.0,93.48768,15.71849,94.7998799559,8.737680000000001,2.54849,9.10175,84.75,13.17,85.7671930286,140.23,81.93768,11.138490000000001,82.6912895247,8.737680000000001,2.54849,9.10175,73.2,8.59,73.7022937228,139.8,8.737680000000001,2.54849,9.10175,8.737680000000001,2.54849,9.10175,0.0,0.0,0.0,139.86
2020-08-04 23:00:00,71.51,11.49,72.4272062142,7.68,2.24,8.0,63.83,9.25,64.4967549571,0.0,89.21,18.04,91.0157442424,7.68,2.24,8.0,81.53,15.8,83.0468596637,140.23,78.37,10.43,79.0610004996,7.68,2.24,8.0,70.69,8.19,71.1628568848,139.97,7.68,2.24,8.0,7.68,2.24,8.0,0.0,0.0,0.0,139.86
2020-08-04 23:30:00,66.82744,3.8559200000000002,66.9385901853,12.15744,3.54592,12.664,54.67,0.31,54.6708789028,0.0,79.12744,44.10592,90.5896458763,12.15744,3.54592,12.664,66.97,40.56,78.294920014,137.59,72.74744,6.33592,73.0228314214,12.15744,3.54592,12.664,60.59,2.79,60.654201833,139.63,12.15744,3.54592,12.664,12.15744,3.54592,12.664,0.0,0.0,0.0,137.19
2020-08-05 00:00:00,64.65712,2.72041,64.7143245137,8.36712,2.44041,8.71575,56.29,0.28,56.2906963894,0.0,77.06712,43.25041,88.3738589757,8.36712,2.44041,8.71575,68.7,40.81,79.9071091956,137.77,70.76712,5.13041,70.9528461717,8.36712,2.44041,8.71575,62.4,2.69,62.4579546575,139.81,8.36712,2.44041,8.71575,8.36712,2.44041,8.71575,0.0,0.0,0.0,137.41
2020-08-05 00:30:00,62.22664,3.37527,62.3181127222,7.76664,2.26527,8.09025,54.46,1.11,54.4713107975,0.0,73.81664,41.18527,84.5288282532,7.76664,2.26527,8.09025,66.05,38.92,76.6640000261,137.1,68.11664,3.4252700000000003,68.2027061007,7.76664,2.26527,8.09025,60.35,1.16,60.3611472721,139.43,7.76664,2.26527,8.09025,7.76664,2.26527,8.09025,0.0,0.0,0.0,136.71
2020-08-05 01:00:00,60.55296,3.28128,60.6417988124,7.27296,2.12128,7.5760000000000005,53.28,1.16,53.2926261316,0.0,71.98296,41.55128,83.1147122957,7.27296,2.12128,7.5760000000000005,64.71,39.43,75.7767048637,137.45,66.32296,3.25128,66.4026042019,7.27296,2.12128,7.5760000000000005,59.05,1.13,59.0608110341,139.76,7.27296,2.12128,7.5760000000000005,7.27296,2.12128,7.5760000000000005,0.0,0.0,0.0,137.06
2020-08-05 01:30:00,59.40856,2.75333,59.472328249,6.38856,1.86333,6.65475,53.02,0.89,53.0274692966,0.0,70.78856,42.98333,82.8165858072,6.38856,1.86333,6.65475,64.4,41.12,76.4082089831,137.95,65.14856,3.31333,65.2327603721,6.38856,1.86333,6.65475,58.76,1.45,58.7778878491,140.07,6.38856,1.86333,6.65475,6.38856,1.86333,6.65475,0.0,0.0,0.0,137.56
2020-08-05 02:00:00,57.95376,5.93443,58.2568086799,7.04376,2.05443,7.33725,50.91,3.88,51.0576389975,0.0,70.21376,36.98443,79.3588064159,7.04376,2.05443,7.33725,63.17,34.93,72.1841658537,137.57,63.86376,6.6144300000000005,64.2053776997,7.04376,2.05443,7.33725,56.82,4.5600000000000005,57.0026841473,139.02,7.04376,2.05443,7.33725,7.04376,2.05443,7.33725,0.0,0.0,0.0,137.2
2020-08-05 02:30:00,56.1504,10.6997,57.1607470232,6.8904,2.0097,7.1775,49.26,8.69,50.0206327429,0.0,69.8804,27.5997,75.1333064909,6.8904,2.0097,7.1775,62.99,25.59,67.9896183252,136.44,62.5104,9.5297,63.2326283674,6.8904,2.0097,7.1775,55.62,7.52,56.1260616826,136.68,6.8904,2.0097,7.1775,6.8904,2.0097,7.1775,0.0,0.0,0.0,136.07
2020-08-05 03:00:00,55.9224,10.51445,56.9022713129,6.8724,2.00445,7.15875,49.05,8.51,49.7827540419,0.0,69.6524,27.38445,74.8422669857,6.8724,2.00445,7.15875,62.78,25.38,67.7161192036,136.5,62.2724,9.33445,62.9681170003,6.8724,2.00445,7.15875,55.4,7.33,55.882813995,136.75,6.8724,2.00445,7.15875,6.8724,2.00445,7.15875,0.0,0.0,0.0,136.11
2020-08-05 03:30:00,55.60208,10.40394,56.5670687578,7.52208,2.19394,7.8355,48.08,8.21,48.7759213137,0.0,69.02208,27.32394,74.2337202668,7.52208,2.19394,7.8355,61.5,25.13,66.4361866756,136.76,61.80208,9.16394,62.4777951648,7.52208,2.19394,7.8355,54.28,6.97,54.7256731343,137.0,7.52208,2.19394,7.8355,7.52208,2.19394,7.8355,0.0,0.0,0.0,136.37
2020-08-05 04:00:00,55.4512,10.81035,56.4951258832,8.161200000000001,2.38035,8.50125,47.29,8.43,48.0354972911,0.0,68.7512,27.73035,74.1329873441,8.161200000000001,2.38035,8.50125,60.59,25.35,65.6793011534,136.81,61.5612,9.60035,62.3052812012,8.161200000000001,2.38035,8.50125,53.4,7.22,53.8858831235,137.05,8.161200000000001,2.38035,8.50125,8.161200000000001,2.38035,8.50125,0.0,0.0,0.0,136.42
2020-08-05 04:30:00,55.71648,10.71564,56.7375632557,8.07648,2.35564,8.413,47.64,8.36,48.3679563347,0.0,69.08648,27.65564,74.416235746,8.07648,2.35564,8.413,61.01,25.3,66.0477864883,136.76,61.88648,9.49564,62.6107305963,8.07648,2.35564,8.413,53.81,7.14,54.2816331737,136.99,8.07648,2.35564,8.413,8.07648,2.35564,8.413,0.0,0.0,0.0,136.37
2020-08-05 05:00:00,56.71392,10.42656,57.6643900098,7.63392,2.22656,7.952,49.08,8.2,49.7602893882,0.0,70.42392,27.32656,75.539852989,7.63392,2.22656,7.952,62.79,25.1,67.620959029,136.85,63.07392,9.18656,63.7394090716,7.63392,2.22656,7.952,55.44,6.96,55.8751751675,137.1,7.63392,2.22656,7.952,7.63392,2.22656,7.952,0.0,0.0,0.0,136.46
2020-08-05 05:30:00,58.94072,9.83521,59.7556677635,7.32072,2.13521,7.62575,51.62,7.7,52.1911333466,0.0,73.20072,26.70521,77.9199181831,7.32072,2.13521,7.62575,65.88,24.57,70.3125828,136.85,65.63072,8.54521,66.1846811707,7.32072,2.13521,7.62575,58.31,6.41,58.661266607499996,137.1,7.32072,2.13521,7.62575,7.32072,2.13521,7.62575,0.0,0.0,0.0,136.46
2020-08-05 06:00:00,60.62144,8.63292,61.2330490454,7.86144,2.29292,8.189,52.76,6.34,53.1395634156,0.0,75.25144,25.94292,79.5978286149,7.86144,2.29292,8.189,67.39,23.65,71.419427329,136.49,67.47144,7.17292,67.8516469734,7.86144,2.29292,8.189,59.61,4.88,59.8094181547,136.7,7.86144,2.29292,8.189,7.86144,2.29292,8.189,0.0,0.0,0.0,136.09
2020-08-05 06:30:00,66.17696,8.52203,66.72342190090001,8.40696,2.45203,8.75725,57.77,6.07,58.0880176973,0.0,83.22696,21.95203,86.0733320603,8.40696,2.45203,8.75725,74.82,19.5,77.3193533341,136.91,73.67696,7.04203,74.0127328327,8.40696,2.45203,8.75725,65.27,4.59,65.431192867,136.5,8.40696,2.45203,8.75725,8.40696,2.45203,8.75725,0.0,0.0,0.0,136.52
2020-08-05 07:00:00,70.90504,9.12022,71.4891817707,7.47504,2.18022,7.7865,63.43,6.94,63.808529994,0.0,90.32504,13.73022,91.36263893,7.47504,2.18022,7.7865,82.85,11.55,83.6512103917,137.24,79.14504,8.23022,79.5718158512,7.47504,2.18022,7.7865,71.67,6.05,71.9249011122,136.4,7.47504,2.18022,7.7865,7.47504,2.18022,7.7865,0.0,0.0,0.0,136.89
2020-08-05 07:30:00,76.57176,6.39593,76.8384171496,8.35176,2.43593,8.69975,68.22,3.96,68.3348373818,0.0,95.99176,11.06593,96.6274950243,8.35176,2.43593,8.69975,87.64,8.63,88.0638773845,139.62,84.14176,4.6159300000000005,84.2682774575,8.35176,2.43593,8.69975,75.79,2.18,75.821345939,139.05,8.35176,2.43593,8.69975,8.35176,2.43593,8.69975,0.0,0.0,0.0,139.23
2020-08-05 08:00:00,77.57416,9.28663,78.1280474379,14.83416,4.32663,15.45225,62.74,4.96,62.9357545438,0.0,96.07416,12.16663,96.8414740969,14.83416,4.32663,15.45225,81.24,7.84,81.6174197093,140.2,84.37416,7.39663,84.6977509209,14.83416,4.32663,15.45225,69.54,3.07,69.6077330474,139.8,14.83416,4.32663,15.45225,14.83416,4.32663,15.45225,0.0,0.0,0.0,139.77
2020-08-05 08:30:00,81.82608,8.58344,82.275043667,17.56608,5.12344,18.298,64.26,3.46,64.3530822883,0.0,100.94608,10.61344,101.5024934472,17.56608,5.12344,18.298,83.38,5.49,83.5605439188,139.63,88.77608,6.57344,89.0191130803,17.56608,5.12344,18.298,71.21,1.45,71.2247611439,139.34,17.56608,5.12344,18.298,17.56608,5.12344,18.298,0.0,0.0,0.0,139.2
2020-08-05 09:00:00,80.83976,10.14868,81.4743057816,24.26976,7.07868,25.281,56.57,3.07,56.6532417431,0.0,98.71976,12.98868,99.5705620281,24.26976,7.07868,25.281,74.45,5.91,74.6842058269,139.6,86.94976,8.07868,87.3242568511,24.26976,7.07868,25.281,62.68,1.0,62.6879765186,139.19,24.26976,7.07868,25.281,24.26976,7.07868,25.281,0.0,0.0,0.0,139.17
2020-08-05 09:30:00,83.71504,7.89397,84.0864001166,23.46504,6.8439700000000006,24.44275,60.25,1.05,60.259148683,0.0,102.48504,10.35397,103.0067382192,23.46504,6.8439700000000006,24.44275,79.02,3.51,79.097917166,139.41,90.25504,8.13397,90.6208238396,23.46504,6.8439700000000006,24.44275,66.79,1.29,66.8024565417,139.06,23.46504,6.8439700000000006,24.44275,23.46504,6.8439700000000006,24.44275,0.0,0.0,0.0,139.0
2020-08-05 10:00:00,82.89264,7.7982700000000005,83.2586498879,25.26264,7.36827,26.31525,57.63,0.43,57.6316041769,0.0,101.08264,10.03827,101.5798551582,25.26264,7.36827,26.31525,75.82,2.67,75.8669974363,139.28,89.13264,9.27827,89.6142500251,25.26264,7.36827,26.31525,63.87,1.9100000000000001,63.8985524093,138.95,25.26264,7.36827,26.31525,25.26264,7.36827,26.31525,0.0,0.0,0.0,138.89
2020-08-05 10:30:00,80.40552,8.78036,80.8835111021,28.11552,8.20036,29.287,52.29,0.58,52.2932165773,0.0,97.12552,10.93036,97.7386280086,28.11552,8.20036,29.287,69.01,2.73,69.063977586,139.55,86.07552,9.99036,86.6533463647,28.11552,8.20036,29.287,57.96,1.79,57.9876340266,139.2,28.11552,8.20036,29.287,28.11552,8.20036,29.287,0.0,0.0,0.0,139.14
2020-08-05 11:00:00,81.72632,9.38101,82.2629608594,25.54632,7.45101,26.61075,56.18,1.9300000000000002,56.2131417019,0.0,99.18632,9.47101,99.6374734001,25.54632,7.45101,26.61075,73.64,2.02,73.6676998419,139.39,87.85632,11.65101,88.6254985767,25.54632,7.45101,26.61075,62.31,4.2,62.4513898965,139.12,25.54632,7.45101,26.61075,25.54632,7.45101,26.61075,0.0,0.0,0.0,139.0
2020-08-05 11:30:00,83.7992,10.7681,84.4882115934,25.1592,7.3381,26.2075,58.64,3.43,58.7402289747,0.0,101.4692,12.0581,102.1831508824,25.1592,7.3381,26.2075,76.31,4.72,76.4558336558,138.3,90.1792,13.5281,91.1882536418,25.1592,7.3381,26.2075,65.02,6.19,65.3139839544,138.37,25.1592,7.3381,26.2075,25.1592,7.3381,26.2075,0.0,0.0,0.0,137.89
2020-08-05 12:00:00,83.65568,11.40124,84.4290297812,25.13568,7.33124,26.183,58.52,4.07,58.6613612184,0.0,101.37568,12.16124,102.1025183519,25.13568,7.33124,26.183,76.24,4.83,76.3928432512,138.21,90.04568,14.22124,91.1617691458,25.13568,7.33124,26.183,64.91,6.89,65.2746520481,138.21,25.13568,7.33124,26.183,25.13568,7.33124,26.183,0.0,0.0,0.0,137.84
2020-08-05 12:30:00,87.72256,9.58783,88.2449659588,21.83256,6.36783,22.74225,65.89,3.22,65.9686326977,0.0,107.38256,10.15783,107.8619288835,21.83256,6.36783,22.74225,85.55,3.79,85.6339103393,137.69,94.89256,12.25783,95.6809925725,21.83256,6.36783,22.74225,73.06,5.89,73.2970374572,137.72,21.83256,6.36783,22.74225,21.83256,6.36783,22.74225,0.0,0.0,0.0,137.33
2020-08-05 13:00:00,85.85352,7.74311,86.2019874995,20.03352,5.84311,20.86825,65.82,1.9,65.8474175652,0.0,105.66352,8.03311,105.9684401842,20.03352,5.84311,20.86825,85.63,2.19,85.6580002101,137.53,93.02352,10.25311,93.586866268,20.03352,5.84311,20.86825,72.99,4.41,73.1231030523,137.54,20.03352,5.84311,20.86825,20.03352,5.84311,20.86825,0.0,0.0,0.0,137.16
2020-08-05 13:30:00,87.58648,6.85939,87.8546681171,17.10648,4.98939,17.81925,70.48,1.87,70.5048033825,0.0,108.47648,7.11939,108.7098543241,17.10648,4.98939,17.81925,91.37,2.13,91.3948237046,137.58,95.26648,9.33939,95.7231759668,17.10648,4.98939,17.81925,78.16,4.35,78.2809561771,137.66,17.10648,4.98939,17.81925,17.10648,4.98939,17.81925,0.0,0.0,0.0,137.22
2020-08-05 14:00:00,83.5044,6.4192,83.7507668502,20.7744,6.0592,21.64,62.73,0.36,62.7310329901,0.0,102.6644,6.4992,102.8699111888,20.7744,6.0592,21.64,81.89,0.44,81.891182065,138.26,90.3144,7.9792000000000005,90.6661925968,20.7744,6.0592,21.64,69.54,1.92,69.5665005588,138.26,20.7744,6.0592,21.64,20.7744,6.0592,21.64,0.0,0.0,0.0,137.88
2020-08-05 14:30:00,76.89064,9.43602,77.4674705476,27.38064,7.98602,28.5215,49.51,1.45,49.5312285331,0.0,92.93064,9.56602,93.4216922853,27.38064,7.98602,28.5215,65.55,1.58,65.5690391877,138.67,82.24064,8.80602,82.7107541729,27.38064,7.98602,28.5215,54.86,0.8200000000000001,54.8661279844,138.6,27.38064,7.98602,28.5215,27.38064,7.98602,28.5215,0.0,0.0,0.0,138.29
2020-08-05 15:00:00,75.20656,10.17733,75.8920596173,28.99656,8.45733,30.20475,46.21,1.72,46.241999308,0.0,90.52656,10.35733,91.1171353268,28.99656,8.45733,30.20475,61.53,1.9,61.5593282939,138.8,80.22656,9.13733,80.7452272829,28.99656,8.45733,30.20475,51.23,0.68,51.2345127819,138.72,28.99656,8.45733,30.20475,28.99656,8.45733,30.20475,0.0,0.0,0.0,138.41
2020-08-05 15:30:00,79.19912,8.72266,79.6780108076,23.04912,6.72266,24.0095,56.15,2.0,56.1856075877,0.0,96.94912,9.05266,97.3708504731,23.04912,6.72266,24.0095,73.9,2.33,73.9367222698,138.32,85.33912,7.29266,85.6501505676,23.04912,6.72266,24.0095,62.29,0.5700000000000001,62.2926079082,138.25,23.04912,6.72266,24.0095,23.04912,6.72266,24.0095,0.0,0.0,0.0,137.92
2020-08-05 16:00:00,86.77968,6.20949,87.0015553135,17.92968,5.22949,18.67675,68.85,0.98,68.8569742292,0.0,106.54968,7.89949,106.8421089756,17.92968,5.22949,18.67675,88.62,2.67,88.6602126097,136.8,94.23968,6.8794900000000005,94.4904475022,17.92968,5.22949,18.67675,76.31,1.65,76.3278363377,137.2,17.92968,5.22949,18.67675,17.92968,5.22949,18.67675,0.0,0.0,0.0,136.35
2020-08-05 16:30:00,85.40816,7.55738,85.7418671773,20.28816,5.91738,21.1335,65.12,1.6400000000000001,65.1406478322,0.0,104.71816,8.14738,105.0346268363,20.28816,5.91738,21.1335,84.43,2.23,84.4594447057,137.96,92.49816,6.50738,92.7267792919,20.28816,5.91738,21.1335,72.21,0.59,72.2124102908,137.88,20.28816,5.91738,21.1335,20.28816,5.91738,21.1335,0.0,0.0,0.0,137.53
2020-08-05 17:00:00,84.286,8.9355,84.7583208673,21.996,6.4155,22.9125,62.29,2.52,62.340953634,0.0,103.066,9.7255,103.5238412456,21.996,6.4155,22.9125,81.07,3.31,81.1375437144,138.31,91.066,6.8255,91.3214312538,21.996,6.4155,22.9125,69.07,0.41000000000000003,69.0712168707,138.19,21.996,6.4155,22.9125,21.996,6.4155,22.9125,0.0,0.0,0.0,137.86
2020-08-05 17:30:00,84.17304,9.76422,84.737480816,22.16304,6.46422,23.0865,62.01,3.3,62.0977463359,0.0,102.91304,10.85422,103.4838533002,22.16304,6.46422,23.0865,80.75,4.39,80.8692438446,138.83,90.89304,7.74422,91.2223528739,22.16304,6.46422,23.0865,68.73,1.28,68.7419180704,138.67,22.16304,6.46422,23.0865,22.16304,6.46422,23.0865,0.0,0.0,0.0,138.39
2020-08-05 18:00:00,84.34208,10.43894,84.9856336509,21.32208,6.21894,22.2105,63.02,4.22,63.1611336187,0.0,103.47208,11.03894,104.0592597314,21.32208,6.21894,22.2105,82.15,4.82,82.2912808261,139.14,91.20208,8.51894,91.5990815186,21.32208,6.21894,22.2105,69.88,2.3,69.9178403557,139.04,21.32208,6.21894,22.2105,21.32208,6.21894,22.2105,0.0,0.0,0.0,138.69
2020-08-05 18:30:00,85.1176,10.0168,85.7049713377,17.8176,5.1968,18.56,67.3,4.82,67.4723824983,0.0,105.0076,10.4268,105.5239982942,17.8176,5.1968,18.56,87.19,5.23,87.3467171678,139.09,92.4076,8.1868,92.769543666,17.8176,5.1968,18.56,74.59,2.99,74.6499042196,139.04,17.8176,5.1968,18.56,17.8176,5.1968,18.56,0.0,0.0,0.0,138.63
2020-08-05 19:00:00,83.26728,10.58754,83.9376907107,17.47728,5.09754,18.2055,65.79,5.49,66.0186655424,0.0,102.64728,11.49754,103.2891936141,17.47728,5.09754,18.2055,85.17,6.4,85.4101217655,139.2,90.40728,8.81754,90.8362553645,17.47728,5.09754,18.2055,72.93,3.7199999999999998,73.0248129063,139.07,17.47728,5.09754,18.2055,17.47728,5.09754,18.2055,0.0,0.0,0.0,138.74
2020-08-05 19:30:00,86.51552,7.46911,86.8373353176,10.62552,3.09911,11.06825,75.89,4.37,76.0157154804,0.0,108.00552,10.53911,108.5185016025,10.62552,3.09911,11.06825,97.38,7.44,97.6638008681,139.02,94.75552,5.6391100000000005,94.9231696271,10.62552,3.09911,11.06825,84.13,2.54,84.1683343069,138.7,10.62552,3.09911,11.06825,10.62552,3.09911,11.06825,0.0,0.0,0.0,138.55
2020-08-05 20:00:00,85.88984,7.24162,86.1945803137,9.63984,2.81162,10.0415,76.25,4.43,76.3785794579,0.0,107.31984,10.38162,107.8208054665,9.63984,2.81162,10.0415,97.68,7.57,97.9728906382,139.21,94.15984,5.41162,94.3152219944,9.63984,2.81162,10.0415,84.52,2.6,84.5599810785,138.88,9.63984,2.81162,10.0415,9.63984,2.81162,10.0415,0.0,0.0,0.0,138.73
2020-08-05 20:30:00,84.6128,7.3704,84.9332015174,8.3328,2.4304,8.68,76.28,4.94,76.4397933017,0.0,105.8228,11.3004,106.4244522654,8.3328,2.4304,8.68,97.49,8.87,97.8926810339,139.63,92.8828,5.5804,93.0502842553,8.3328,2.4304,8.68,84.55,3.15,84.6086579494,139.21,8.3328,2.4304,8.68,8.3328,2.4304,8.68,0.0,0.0,0.0,139.16
2020-08-05 21:00:00,83.23288,6.70959,83.5028796573,7.47288,2.17959,7.78425,75.76,4.53,75.89531276700001,0.0,104.49288,13.36959,105.3447099168,7.47288,2.17959,7.78425,97.02,11.19,97.6631788342,139.92,91.44288,4.8695900000000005,91.5724478731,7.47288,2.17959,7.78425,83.97,2.69,84.0130763631,139.21,7.47288,2.17959,7.78425,7.47288,2.17959,7.78425,0.0,0.0,0.0,139.44
2020-08-05 21:30:00,81.83872,7.78046,82.2077347276,7.81872,2.28046,8.1445,74.02,5.5,74.2240553998,0.0,102.63872,13.70046,103.5490678251,7.81872,2.28046,8.1445,94.82,11.42,95.5052291762,139.69,89.83872,6.04046,90.0415613384,7.81872,2.28046,8.1445,82.02,3.76,82.1061386256,139.04,7.81872,2.28046,8.1445,7.81872,2.28046,8.1445,0.0,0.0,0.0,139.21
2020-08-05 22:00:00,77.2212,9.8991,77.8531046924,9.3912,2.7391,9.7825,67.83,7.16,68.2068508289,0.0,96.6512,16.4391,98.0392700414,9.3912,2.7391,9.7825,87.26,13.7,88.3289171223,140.11,84.5712,8.2991,84.9774260039,9.3912,2.7391,9.7825,75.18,5.5600000000000005,75.3853168727,139.36,9.3912,2.7391,9.7825,9.3912,2.7391,9.7825,0.0,0.0,0.0,139.64
2020-08-05 22:30:00,73.81408,11.63744,74.7258216148,9.21408,2.68744,9.598,64.6,8.95,65.2170414846,0.0,92.35408,18.25744,94.1414372527,9.21408,2.68744,9.598,83.14,15.57,84.58536812,140.05,80.78408,10.22744,81.4289144616,9.21408,2.68744,9.598,71.57,7.54,71.966078815,139.27,9.21408,2.68744,9.598,9.21408,2.68744,9.598,0.0,0.0,0.0,139.6
2020-08-05 23:00:00,69.53216,12.21688,70.5972622075,8.97216,2.61688,9.346,60.56,9.6,61.3161773107,0.0,86.87216,18.89688,88.9036796584,8.97216,2.61688,9.346,77.9,16.28,79.582965514,140.41,76.07216,10.83688,76.8401685006,8.97216,2.61688,9.346,67.1,8.22,67.6016153653,139.65,8.97216,2.61688,9.346,8.97216,2.61688,9.346,0.0,0.0,0.0,139.94
2020-08-05 23:30:00,68.58432,10.07251,69.3200144804,5.9743200000000005,1.7425100000000002,6.22325,62.61,8.33,63.1617051701,0.0,85.84432,21.36251,88.4624446291,5.9743200000000005,1.7425100000000002,6.22325,79.87,19.62,82.2445213981,137.09,76.20432,10.15251,76.8776420422,5.9743200000000005,1.7425100000000002,6.22325,70.23,8.41,70.7317538309,137.15,5.9743200000000005,1.7425100000000002,6.22325,5.9743200000000005,1.7425100000000002,6.22325,0.0,0.0,0.0,136.66
2020-08-06 00:00:00,65.0328,11.29165,66.0058060746,5.9028,1.72165,6.14875,59.13,9.57,59.8994307152,0.0,82.5328,16.49165,84.1643487206,5.9028,1.72165,6.14875,76.63,14.77,78.0404369542,136.78,72.6928,10.31165,73.4205236808,5.9028,1.72165,6.14875,66.79,8.59,67.340123255,136.16,5.9028,1.72165,6.14875,5.9028,1.72165,6.14875,0.0,0.0,0.0,136.35
2020-08-06 00:30:00,62.47512,11.43316,63.5126583179,5.08512,1.48316,5.297,57.39,9.95,58.2461552379,0.0,79.54512,17.29316,81.4031909608,5.08512,1.48316,5.297,74.46,15.81,76.1199559905,137.41,69.89512,10.46316,70.6739380323,5.08512,1.48316,5.297,64.81,8.98,65.4291716286,136.72,5.08512,1.48316,5.297,5.08512,1.48316,5.297,0.0,0.0,0.0,136.99
2020-08-06 01:00:00,60.74656,11.61358,61.8467443949,4.60656,1.34358,4.7985,56.14,10.27,57.0716435719,0.0,77.49656,16.86358,79.3101326581,4.60656,1.34358,4.7985,72.89,15.52,74.5239726531,137.74,68.01656,10.68358,68.8504997502,4.60656,1.34358,4.7985,63.41,9.34,64.0941783628,137.11,4.60656,1.34358,4.7985,4.60656,1.34358,4.7985,0.0,0.0,0.0,137.31
2020-08-06 01:30:00,59.54672,12.44446,60.8331854127,4.74672,1.38446,4.9445,54.8,11.06,55.9049514802,0.0,75.90672,17.56446,77.9123892346,4.74672,1.38446,4.9445,71.16,16.18,72.9762838188,138.12,66.63672,11.59446,67.6378884579,4.74672,1.38446,4.9445,61.89,10.21,62.7265191127,137.5,4.74672,1.38446,4.9445,4.74672,1.38446,4.9445,0.0,0.0,0.0,137.69
2020-08-06 02:00:00,58.15936,12.88648,59.5698961087,5.67936,1.6564800000000002,5.916,52.48,11.23,53.6680845568,0.0,73.97936,18.61648,76.2857721571,5.67936,1.6564800000000002,5.916,68.3,16.96,70.3742253954,138.02,64.94936,12.03648,66.0552512311,5.67936,1.6564800000000002,5.916,59.27,10.38,60.1720641162,137.32,5.67936,1.6564800000000002,5.916,5.67936,1.6564800000000002,5.916,0.0,0.0,0.0,137.57
2020-08-06 02:30:00,57.07848,13.21039,58.5872621229,5.65848,1.65039,5.89425,51.42,11.56,52.7034154491,0.0,72.67848,19.44039,75.2335710867,5.65848,1.65039,5.89425,67.02,17.79,69.3409294717,137.82,63.74848,12.43039,64.9490823481,5.65848,1.65039,5.89425,58.09,10.78,59.0817780707,137.06,5.65848,1.65039,5.89425,5.65848,1.65039,5.89425,0.0,0.0,0.0,137.38
2020-08-06 03:00:00,56.386,13.23175,57.9177019922,5.286,1.54175,5.50625,51.1,11.69,52.4200925219,0.0,71.786,19.54175,74.3983184559,5.286,1.54175,5.50625,66.5,18.0,68.8930330295,137.99,63.006,12.45175,64.2246223349,5.286,1.54175,5.50625,57.72,10.91,58.7420335024,137.22,5.286,1.54175,5.50625,5.286,1.54175,5.50625,0.0,0.0,0.0,137.55
2020-08-06 03:30:00,56.44744,13.20092,57.9704905223,5.07744,1.48092,5.289,51.37,11.72,52.6899924084,0.0,71.92744,19.50092,74.5241068769,5.07744,1.48092,5.289,66.85,18.02,69.2361386849,137.99,63.09744,12.41092,64.3064372345,5.07744,1.48092,5.289,58.02,10.93,59.0405394623,137.22,5.07744,1.48092,5.289,5.07744,1.48092,5.289,0.0,0.0,0.0,137.52
2020-08-06 04:00:00,56.84784,12.92937,58.2996185345,4.07784,1.18937,4.24775,52.77,11.74,54.0601563076,0.0,72.69784,19.25937,75.2057130374,4.07784,1.18937,4.24775,68.62,18.07,70.9593496306,138.1,63.67784,12.16937,64.8302465926,4.07784,1.18937,4.24775,59.6,10.98,60.6029735244,137.33,4.07784,1.18937,4.24775,4.07784,1.18937,4.24775,0.0,0.0,0.0,137.67
2020-08-06 04:30:00,56.5612,12.5866,57.9447309511,3.9312,1.1466,4.095,52.63,11.44,53.8589871795,0.0,72.3012,18.8366,74.7146640292,3.9312,1.1466,4.095,68.37,17.69,70.6214769033,138.1,63.3712,11.7666,64.4543393807,3.9312,1.1466,4.095,59.44,10.62,60.381271931,137.33,3.9312,1.1466,4.095,3.9312,1.1466,4.095,0.0,0.0,0.0,137.67
2020-08-06 05:00:00,57.26352,12.56061,58.6249063655,3.77352,1.10061,3.93075,53.49,11.46,54.703854526,0.0,73.26352,18.83061,75.6447964883,3.77352,1.10061,3.93075,69.49,17.73,71.7161976125,138.1,64.18352,11.76061,65.2520971859,3.77352,1.10061,3.93075,60.41,10.66,61.3433264504,137.33,3.77352,1.10061,3.93075,3.77352,1.10061,3.93075,0.0,0.0,0.0,137.67
2020-08-06 05:30:00,59.39024,12.10507,60.6113300214,3.72024,1.08507,3.8752500000000003,55.67,11.02,56.7502361229,0.0,75.91024,18.34507,78.095493661,3.72024,1.08507,3.8752500000000003,72.19,17.26,74.2246838996,137.81,66.60024,11.26507,67.5462343152,3.72024,1.08507,3.8752500000000003,62.88,10.18,63.6987189824,137.07,3.72024,1.08507,3.8752500000000003,3.72024,1.08507,3.8752500000000003,0.0,0.0,0.0,137.38
2020-08-06 06:00:00,61.83408,11.32119,62.8619343678,3.84408,1.12119,4.00425,57.99,10.2,58.8802182401,0.0,79.02408,16.93119,80.8175130443,3.84408,1.12119,4.00425,75.18,15.81,76.8244004207,137.53,69.35408,10.40119,70.1296881931,3.84408,1.12119,4.00425,65.51,9.28,66.1640272353,136.87,3.84408,1.12119,4.00425,3.84408,1.12119,4.00425,0.0,0.0,0.0,137.09
2020-08-06 06:30:00,68.18104,9.17947,68.7961981868,3.94104,1.14947,4.10525,64.24,8.03,64.7399297188,0.0,87.01104,12.58947,87.917096385,3.94104,1.14947,4.10525,83.07,11.44,83.8540309109,137.22,76.53104,7.9994700000000005,76.947979855,3.94104,1.14947,4.10525,72.59,6.85,72.9124858992,136.83,3.94104,1.14947,4.10525,3.94104,1.14947,4.10525,0.0,0.0,0.0,136.81
2020-08-06 07:00:00,71.7416,7.62005,72.1451476716,4.2516,1.24005,4.42875,67.49,6.38,67.7908880308,0.0,91.5716,10.38005,92.158034726,4.2516,1.24005,4.42875,87.32,9.14,87.7970500643,137.18,80.5216,6.25005,80.7637987688,4.2516,1.24005,4.42875,76.27,5.01,76.434370541,136.87,4.2516,1.24005,4.42875,4.2516,1.24005,4.42875,0.0,0.0,0.0,136.76
2020-08-06 07:30:00,76.96784,6.34312,77.2287742075,3.74784,1.09312,3.904,73.22,5.25,73.4079757247,0.0,99.45784,11.51312,100.1219949342,3.74784,1.09312,3.904,95.71,10.42,96.2755446622,136.74,86.49784,4.89312,86.6361295765,3.74784,1.09312,3.904,82.75,3.8,82.8372048056,135.72,3.74784,1.09312,3.904,3.74784,1.09312,3.904,0.0,0.0,0.0,136.31
2020-08-06 08:00:00,78.20688,6.71909,78.4949823222,11.27688,3.28909,11.74675,66.93,3.43,67.0178319554,0.0,97.79688,10.42909,98.3513886834,11.27688,3.28909,11.74675,86.52,7.14,86.8141117561,139.53,85.64688,4.97909,85.7914878701,11.27688,3.28909,11.74675,74.37,1.69,74.3891994849,139.09,11.27688,3.28909,11.74675,11.27688,3.28909,11.74675,0.0,0.0,0.0,139.09
2020-08-06 08:30:00,83.90384,4.66862,84.0336264804,10.86384,3.16862,11.3165,73.04,1.5,73.0554008955,0.0,105.00384,6.84862,105.226945269,10.86384,3.16862,11.3165,94.14,3.68,94.2118994607,139.24,91.87384,4.95862,92.0075561498,10.86384,3.16862,11.3165,81.01,1.79,81.0297735403,138.93,10.86384,3.16862,11.3165,10.86384,3.16862,11.3165,0.0,0.0,0.0,138.79
2020-08-06 09:00:00,86.13648,4.07439,86.2327886634,9.30648,2.71439,9.69425,76.83,1.3599999999999999,76.842036022,0.0,108.11648,4.24439,108.1997601387,9.30648,2.71439,9.69425,98.81,1.53,98.821844751,138.08,94.50648,6.48439,94.7286761,9.30648,2.71439,9.69425,85.2,3.77,85.2833682496,137.92,9.30648,2.71439,9.69425,9.30648,2.71439,9.69425,0.0,0.0,0.0,137.64
2020-08-06 09:30:00,86.41568,4.42249,86.5287707509,12.62568,3.68249,13.15175,73.79,0.74,73.7937104366,0.0,107.82568,4.59249,107.9234368979,12.62568,3.68249,13.15175,95.2,0.91,95.2043491654,137.88,94.44568,6.52249,94.6706361364,12.62568,3.68249,13.15175,81.82,2.84,81.8692738456,137.97,12.62568,3.68249,13.15175,12.62568,3.68249,13.15175,0.0,0.0,0.0,137.47
2020-08-06 10:00:00,87.33016,4.64713,87.4537172615,14.87016,4.33713,15.48975,72.46,0.31,72.4606631214,0.0,108.43016,5.55713,108.5724702282,14.87016,4.33713,15.48975,93.56,1.22,93.5679539159,137.8,95.22016,6.86713,95.4674622312,14.87016,4.33713,15.48975,80.35,2.5300000000000002,80.389821495,137.97,14.87016,4.33713,15.48975,14.87016,4.33713,15.48975,0.0,0.0,0.0,137.38
2020-08-06 10:30:00,86.64208,4.78894,86.7743278456,15.32208,4.46894,15.9605,71.32,0.32,71.3207178876,0.0,107.57208,4.82894,107.6804116683,15.32208,4.46894,15.9605,92.25,0.36,92.2507024364,138.04,94.39208,6.70894,94.630199422,15.32208,4.46894,15.9605,79.07,2.24,79.1017224844,138.05,15.32208,4.46894,15.9605,15.32208,4.46894,15.9605,0.0,0.0,0.0,137.62
2020-08-06 11:00:00,85.78504,5.27772,85.9472362336,17.61504,5.13772,18.349,68.17,0.14,68.1701437581,0.0,105.83504,5.3577200000000005,105.970565986,17.61504,5.13772,18.349,88.22,0.22,88.2202743138,138.18,93.18504,7.55772,93.4910199506,17.61504,5.13772,18.349,75.57,2.42,75.6087382516,138.18,17.61504,5.13772,18.349,17.61504,5.13772,18.349,0.0,0.0,0.0,137.77
2020-08-06 11:30:00,88.43752,5.98886,88.6400664928,14.32752,4.17886,14.9245,74.11,1.81,74.13209966,0.0,109.42752,10.40886,109.9214560486,14.32752,4.17886,14.9245,95.1,6.23,95.303845148,136.9,96.53752,8.43886,96.9056609587,14.32752,4.17886,14.9245,82.21,4.26,82.3202994407,137.45,14.32752,4.17886,14.9245,14.32752,4.17886,14.9245,0.0,0.0,0.0,136.46
2020-08-06 12:00:00,85.98392,6.03406,86.1953849034,16.57392,4.83406,17.2645,69.41,1.2,69.4203723701,0.0,106.11392,12.03406,106.7941132172,16.57392,4.83406,17.2645,89.54,7.2,89.8290131305,136.99,93.53392,8.44406,93.9143031697,16.57392,4.83406,17.2645,76.96,3.61,77.0446214865,137.7,16.57392,4.83406,17.2645,16.57392,4.83406,17.2645,0.0,0.0,0.0,136.57
2020-08-06 12:30:00,85.99168,7.85924,86.3500821227,19.47168,5.67924,20.283,66.52,2.18,66.5557120013,0.0,105.55168,13.19924,106.3737612732,19.47168,5.67924,20.283,86.08,7.52,86.4078514951,137.03,93.22168,10.389240000000001,93.7988162495,19.47168,5.67924,20.283,73.75,4.71,73.9002476315,137.64,19.47168,5.67924,20.283,19.47168,5.67924,20.283,0.0,0.0,0.0,136.57
2020-08-06 13:00:00,83.25312,7.75341,83.6133802472,21.30312,6.21341,22.19075,61.95,1.54,61.9691382867,0.0,101.86312,10.41341,102.3940150788,21.30312,6.21341,22.19075,80.56,4.2,80.6694093198,137.68,89.99312,10.26341,90.5764827765,21.30312,6.21341,22.19075,68.69,4.05,68.8092915237,137.95,21.30312,6.21341,22.19075,21.30312,6.21341,22.19075,0.0,0.0,0.0,137.23
2020-08-06 13:30:00,83.68856,7.40833,84.0158224876,19.94856,5.8183300000000004,20.77975,63.74,1.5899999999999999,63.759828262,0.0,102.81856,9.12833,103.2229755871,19.94856,5.8183300000000004,20.77975,82.87,3.31,82.9360777949,137.68,90.62856,9.918330000000001,91.1696723569,19.94856,5.8183300000000004,20.77975,70.68,4.1,70.7988163743,137.86,19.94856,5.8183300000000004,20.77975,19.94856,5.8183300000000004,20.77975,0.0,0.0,0.0,137.23
2020-08-06 14:00:00,84.99472,6.48346,85.2416428833,17.39472,5.07346,18.1195,67.6,1.4100000000000001,67.6147032826,0.0,105.17472,7.99346,105.4780409841,17.39472,5.07346,18.1195,87.78,2.92,87.8285534436,137.61,92.35472,8.95346,92.7877079804,17.39472,5.07346,18.1195,74.96,3.88,75.0603490533,137.79,17.39472,5.07346,18.1195,17.39472,5.07346,18.1195,0.0,0.0,0.0,137.15
2020-08-06 14:30:00,86.76632,6.08976,86.9797646766,15.97632,4.65976,16.642,70.79,1.43,70.8044419511,0.0,108.34632,8.89976,108.7112265849,15.97632,4.65976,16.642,92.37,4.24,92.4672617741,136.91,94.46632,8.49976,94.8479390098,15.97632,4.65976,16.642,78.49,3.84,78.5838768451,137.26,15.97632,4.65976,16.642,15.97632,4.65976,16.642,0.0,0.0,0.0,136.45
2020-08-06 15:00:00,87.21112,4.68491,87.3368641145,12.05112,3.51491,12.55325,75.16,1.17,75.169106021,0.0,109.35112,6.69491,109.5558728009,12.05112,3.51491,12.55325,97.3,3.18,97.3519511874,137.07,95.39112,7.06491,95.6523848535,12.05112,3.51491,12.55325,83.34,3.55,83.4155746848,137.35,12.05112,3.51491,12.55325,12.05112,3.51491,12.55325,0.0,0.0,0.0,136.62
2020-08-06 15:30:00,85.60928,5.20979,85.7676555233,14.39928,4.19979,14.99925,71.21,1.01,71.2171622574,0.0,106.89928,7.28979,107.1475482816,14.39928,4.19979,14.99925,92.5,3.09,92.5515969608,137.31,93.34928,7.57979,93.6565069441,14.39928,4.19979,14.99925,78.95,3.38,79.0223189991,137.56,14.39928,4.19979,14.99925,14.39928,4.19979,14.99925,0.0,0.0,0.0,136.84
2020-08-06 16:00:00,87.3932,5.0701,87.5401469056,14.7432,4.3001000000000005,15.3575,72.65,0.77,72.6540804085,0.0,109.1832,6.9701,109.4054544173,14.7432,4.3001000000000005,15.3575,94.44,2.67,94.4777354724,137.43,95.2932,7.3901,95.5793259249,14.7432,4.3001000000000005,15.3575,80.55,3.09,80.6092463679,137.68,14.7432,4.3001000000000005,15.3575,14.7432,4.3001000000000005,15.3575,0.0,0.0,0.0,136.98
2020-08-06 16:30:00,88.9856,5.1758,89.1359967297,16.7856,4.8958,17.485,72.2,0.28,72.2005429342,0.0,111.0456,5.6458,111.1890297511,16.7856,4.8958,17.485,94.26,0.75,94.2629837211,138.12,96.8456,6.8658,97.0886679742,16.7856,4.8958,17.485,80.06,1.97,80.0842337792,138.1,16.7856,4.8958,17.485,16.7856,4.8958,17.485,0.0,0.0,0.0,137.7
2020-08-06 17:00:00,87.31328,7.29429,87.6174385095,20.96328,6.1142900000000004,21.83675,66.35,1.18,66.3604920114,0.0,108.13328,7.82429,108.415984788,20.96328,6.1142900000000004,21.83675,87.17,1.71,87.1867707855,138.22,94.51328,7.13429,94.7821617719,20.96328,6.1142900000000004,21.83675,73.55,1.02,73.5570723996,138.16,20.96328,6.1142900000000004,21.83675,20.96328,6.1142900000000004,21.83675,0.0,0.0,0.0,137.78
2020-08-06 17:30:00,86.6984,9.24495,87.1899172099,22.0284,6.42495,22.94625,64.67,2.8200000000000003,64.7314552594,0.0,107.2984,10.18495,107.780702582,22.0284,6.42495,22.94625,85.27,3.76,85.3528587688,138.58,93.7284,7.18495,94.003385434,22.0284,6.42495,22.94625,71.7,0.76,71.7040277809,138.46,22.0284,6.42495,22.94625,22.0284,6.42495,22.94625,0.0,0.0,0.0,138.14
2020-08-06 18:00:00,85.1156,11.8408,85.9352657993,23.3856,6.8208,24.36,61.73,5.02,61.9337815735,0.0,105.0356,13.0008,105.837129912,23.3856,6.8208,24.36,81.65,6.18,81.883544745,139.03,91.8156,10.0108,92.3597343002,23.3856,6.8208,24.36,68.43,3.19,68.5043137328,138.85,23.3856,6.8208,24.36,23.3856,6.8208,24.36,0.0,0.0,0.0,138.57
2020-08-06 18:30:00,83.09272,14.78371,84.397619625,27.85272,8.12371,29.01325,55.24,6.66,55.6400323508,0.0,101.80272,19.90371,103.7301859208,27.85272,8.12371,29.01325,73.95,11.78,74.8823804376,139.79,89.03272,13.08371,89.9889365309,27.85272,8.12371,29.01325,61.18,4.96,61.3807298751,139.15,27.85272,8.12371,29.01325,27.85272,8.12371,29.01325,0.0,0.0,0.0,139.33
2020-08-06 19:00:00,82.184,14.4895,83.4515156618,26.844,7.8295,27.9625,55.34,6.66,55.7393146711,0.0,100.874,20.4495,102.9259244615,26.844,7.8295,27.9625,74.03,12.62,75.0979713441,140.02,88.144,12.7995,89.0684676878,26.844,7.8295,27.9625,61.3,4.97,61.5011455178,139.28,26.844,7.8295,27.9625,26.844,7.8295,27.9625,0.0,0.0,0.0,139.56
2020-08-06 19:30:00,83.26696,11.64578,84.0774096857,19.83696,5.78578,20.6635,63.43,5.86,63.7001138147,0.0,103.72696,19.40578,105.5266152601,19.83696,5.78578,20.6635,83.89,13.62,84.9884492152,139.81,90.14696,9.90578,90.6895742335,19.83696,5.78578,20.6635,70.31,4.12,70.430607693,138.92,19.83696,5.78578,20.6635,19.83696,5.78578,20.6635,0.0,0.0,0.0,139.35
2020-08-06 20:00:00,83.40904,11.21472,84.1595977795,17.15904,5.00472,17.874,66.25,6.21,66.540413284,0.0,104.19904,18.22472,105.780812797,17.15904,5.00472,17.874,87.04,13.22,88.0382303321,139.88,90.55904,9.53472,91.059599226,17.15904,5.00472,17.874,73.4,4.53,73.5396552888,139.08,17.15904,5.00472,17.874,17.15904,5.00472,17.874,0.0,0.0,0.0,139.42
2020-08-06 20:30:00,81.63088,11.98859,82.5065261647,16.76088,4.88859,17.45925,64.87,7.1,65.2573896199,0.0,101.84088,19.37859,103.6681946865,16.76088,4.88859,17.45925,85.08,14.49,86.3050780661,140.18,88.63088,10.37859,89.236472476,16.76088,4.88859,17.45925,71.87,5.49,72.079379853,139.33,16.76088,4.88859,17.45925,16.76088,4.88859,17.45925,0.0,0.0,0.0,139.71
2020-08-06 21:00:00,80.27112,12.69366,81.2685776315,16.64112,4.85366,17.3345,63.63,7.84,64.1111729732,0.0,100.12112,20.03366,102.1057598916,16.64112,4.85366,17.3345,83.48,15.18,84.8489410659,140.04,87.14112,11.16366,87.8532987397,16.64112,4.85366,17.3345,70.5,6.31,70.7818204061,139.18,16.64112,4.85366,17.3345,16.64112,4.85366,17.3345,0.0,0.0,0.0,139.57
2020-08-06 21:30:00,80.90856,12.94708,81.9379152883,16.61856,4.84708,17.311,64.29,8.1,64.798256921,0.0,100.92856,20.43708,102.9769317012,16.61856,4.84708,17.311,84.31,15.59,85.7392803795,140.18,87.85856,11.44708,88.6011411089,16.61856,4.84708,17.311,71.24,6.6,71.5450739045,139.32,16.61856,4.84708,17.311,16.61856,4.84708,17.311,0.0,0.0,0.0,139.71
2020-08-06 22:00:00,80.20584,11.57337,81.0365328927,11.56584,3.37337,12.04775,68.64,8.2,69.1280666589,0.0,100.98584,16.59337,102.3400205612,11.56584,3.37337,12.04775,89.42,13.22,90.3919509691,140.26,87.63584,10.09337,88.215171997,11.56584,3.37337,12.04775,76.07,6.72,76.3662445063,139.68,11.56584,3.37337,12.04775,11.56584,3.37337,12.04775,0.0,0.0,0.0,139.8
2020-08-06 22:30:00,77.59704,9.70497,78.2015796481,4.81704,1.40497,5.01775,72.78,8.3,73.2517467369,0.0,98.77704,14.09497,99.7776117697,4.81704,1.40497,5.01775,93.96,12.69,94.8130671374,140.03,85.46704,8.26497,85.8657362134,4.81704,1.40497,5.01775,80.65,6.86,80.9412262077,139.52,4.81704,1.40497,5.01775,4.81704,1.40497,5.01775,0.0,0.0,0.0,139.57
2020-08-06 23:00:00,75.64536,9.50948,76.2407417291,4.45536,1.29948,4.641,71.19,8.21,71.6618461945,0.0,96.28536,14.89948,97.4313350755,4.45536,1.29948,4.641,91.83,13.6,92.8316158429,139.66,83.33536,8.06948,83.7251380041,4.45536,1.29948,4.641,78.88,6.77,79.1699898952,139.04,4.45536,1.29948,4.641,4.45536,1.29948,4.641,0.0,0.0,0.0,139.2
2020-08-06 23:30:00,71.65152,10.10461,72.3605103738,4.06152,1.18461,4.2307500000000005,67.59,8.92,68.1760551807,0.0,91.17152,15.34461,92.4537890795,4.06152,1.18461,4.2307500000000005,87.11,14.16,88.2533721735,140.34,78.94152,8.71461,79.4210803714,4.06152,1.18461,4.2307500000000005,74.88,7.53,75.2576594109,139.71,4.06152,1.18461,4.2307500000000005,4.06152,1.18461,4.2307500000000005,0.0,0.0,0.0,139.87
2020-08-07 00:00:00,68.55784,10.75187,69.395822165,2.81784,0.8218700000000001,2.93525,65.74,9.93,66.485731552,0.0,87.36784,14.93187,88.6346445131,2.81784,0.8218700000000001,2.93525,84.55,14.11,85.7192778784,140.55,75.63784,9.43187,76.2236381417,2.81784,0.8218700000000001,2.93525,72.82,8.61,73.3272425501,140.02,2.81784,0.8218700000000001,2.93525,2.81784,0.8218700000000001,2.93525,0.0,0.0,0.0,140.09
2020-08-07 00:30:00,66.65712,2.6666600000000003,66.7104393798,2.93712,0.8566600000000001,3.0595,63.72,1.81,63.7457018159,0.0,81.31712,39.49666,90.401660141,2.93712,0.8566600000000001,3.0595,78.38,38.64,87.3869212182,137.56,73.56712,4.86666,73.7279155046,2.93712,0.8566600000000001,3.0595,70.63,4.01,70.7437417727,139.42,2.93712,0.8566600000000001,3.0595,2.93712,0.8566600000000001,3.0595,0.0,0.0,0.0,137.12
2020-08-07 01:00:00,64.91192,1.5093100000000002,64.9294646117,2.67192,0.7793100000000001,2.7832500000000002,62.24,0.73,62.2442808618,0.0,78.84192,41.36931,89.0363305576,2.67192,0.7793100000000001,2.7832500000000002,76.17,40.59,86.3100052138,137.56,71.69192,3.94931,71.800615894,2.67192,0.7793100000000001,2.7832500000000002,69.02,3.17,69.0927586654,139.59,2.67192,0.7793100000000001,2.7832500000000002,2.67192,0.7793100000000001,2.7832500000000002,0.0,0.0,0.0,137.12
2020-08-07 01:30:00,63.6284,1.7274500000000002,63.6518449855,2.7684,0.8074500000000001,2.88375,60.86,0.92,60.8669532669,0.0,77.2684,41.15745,87.5462239566,2.7684,0.8074500000000001,2.88375,74.5,40.35,84.7252766298,137.56,70.2384,4.20745,70.364305369,2.7684,0.8074500000000001,2.88375,67.47,3.4,67.5556133863,139.61,2.7684,0.8074500000000001,2.88375,2.7684,0.8074500000000001,2.88375,0.0,0.0,0.0,137.12
2020-08-07 02:00:00,63.03368,0.9302400000000001,63.0405437857,2.50368,0.7302400000000001,2.608,60.53,0.2,60.5303304138,0.0,76.53368,41.60024,87.10903594,2.50368,0.7302400000000001,2.608,74.03,40.87,84.5623899851,138.01,69.61368,3.2302400000000002,69.6885851026,2.50368,0.7302400000000001,2.608,67.11,2.5,67.1565491966,140.12,2.50368,0.7302400000000001,2.608,2.50368,0.7302400000000001,2.608,0.0,0.0,0.0,137.57
2020-08-07 02:30:00,61.53192,0.9793100000000001,61.5397126006,2.67192,0.7793100000000001,2.7832500000000002,58.86,0.2,58.8603397883,0.0,74.75192,41.63931,85.5668258203,2.67192,0.7793100000000001,2.7832500000000002,72.08,40.86,82.8556938297,137.93,67.92192,2.88931,67.9833459662,2.67192,0.7793100000000001,2.7832500000000002,65.25,2.11,65.2841067948,140.06,2.67192,0.7793100000000001,2.7832500000000002,2.67192,0.7793100000000001,2.7832500000000002,0.0,0.0,0.0,137.47
2020-08-07 03:00:00,60.42512,1.24066,60.4378553909,2.74512,0.80066,2.8595,57.68,0.44,57.6816782003,0.0,73.28512,42.02066,84.4774803143,2.74512,0.80066,2.8595,70.54,41.22,81.7005507937,138.07,66.69512,2.71066,66.7501813439,2.74512,0.80066,2.8595,63.95,1.9100000000000001,63.9785167068,140.19,2.74512,0.80066,2.8595,2.74512,0.80066,2.8595,0.0,0.0,0.0,137.61
2020-08-07 03:30:00,60.45616,1.50888,60.4749865713,3.5961600000000002,1.04888,3.746,56.86,0.46,56.8618606801,0.0,73.25616,42.76888,84.8271305326,3.5961600000000002,1.04888,3.746,69.66,41.72,81.1977462741,138.18,66.62616,2.93888,66.6909455024,3.5961600000000002,1.04888,3.746,63.03,1.8900000000000001,63.0583301396,140.24,3.5961600000000002,1.04888,3.746,3.5961600000000002,1.04888,3.746,0.0,0.0,0.0,137.72
2020-08-07 04:00:00,58.2412,2.7191,58.3046385998,4.1112,1.1991,4.2825,54.13,1.52,54.1513370103,0.0,73.9712,24.5091,77.9258263495,4.1112,1.1991,4.2825,69.86,23.31,73.6462877544,136.31,64.6012,19.8091,67.5700783206,4.1112,1.1991,4.2825,60.49,18.61,63.2880099229,135.91,4.1112,1.1991,4.2825,4.1112,1.1991,4.2825,0.0,0.0,0.0,135.88
2020-08-07 04:30:00,58.61288,2.21334,58.6546551933,4.02288,1.17334,4.1905,54.59,1.04,54.5999056776,0.0,74.63288,24.31334,78.4933454444,4.02288,1.17334,4.1905,70.61,23.14,74.304991084,136.31,65.01288,20.42334,68.1453401389,4.02288,1.17334,4.1905,60.99,19.25,63.9557862902,135.79,4.02288,1.17334,4.1905,4.02288,1.17334,4.1905,0.0,0.0,0.0,135.88
