Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-07 05:00:00,58.65128,2.4607900000000003,58.7028801088,4.15128,1.21079,4.32425,54.5,1.25,54.5143329777,0.0,74.64128,24.07079,78.426549148,4.15128,1.21079,4.32425,70.49,22.86,74.1041139209,136.17,65.06128,20.23079,68.1340958644,4.15128,1.21079,4.32425,60.91,19.02,63.8105673067,135.66,4.15128,1.21079,4.32425,4.15128,1.21079,4.32425,0.0,0.0,0.0,135.73
2020-08-07 05:30:00,61.49904,2.37097,61.544726985,4.04904,1.18097,4.21775,57.45,1.19,57.4623233084,0.0,75.57904,37.95097,84.5722614766,4.04904,1.18097,4.21775,71.53,36.77,80.427444321,137.34,67.90904,9.45097,68.5635365749,4.04904,1.18097,4.21775,63.86,8.27,64.3932643993,138.25,4.04904,1.18097,4.21775,4.04904,1.18097,4.21775,0.0,0.0,0.0,136.89
2020-08-07 06:00:00,63.60264,2.40077,63.6479340714,4.08264,1.19077,4.25275,59.52,1.21,59.5322979567,0.0,76.99264,43.88077,88.6193465896,4.08264,1.19077,4.25275,72.91,42.69,84.488485606,137.95,70.09264,4.92077,70.2651560844,4.08264,1.19077,4.25275,66.01,3.73,66.1153008009,139.71,4.08264,1.19077,4.25275,4.08264,1.19077,4.25275,0.0,0.0,0.0,137.48
2020-08-07 06:30:00,69.0232,4.8526,69.1935680898,5.0832,1.4826000000000001,5.295,63.94,3.37,64.0287474499,0.0,83.6032,41.2526,93.2269921053,5.0832,1.4826000000000001,5.295,78.52,39.77,88.0172897788,137.58,75.9932,7.5826,76.3705589151,5.0832,1.4826000000000001,5.295,70.91,6.1,71.1718912212,139.43,5.0832,1.4826000000000001,5.295,5.0832,1.4826000000000001,5.295,0.0,0.0,0.0,137.13
2020-08-07 07:00:00,71.8448,4.10265,71.9618442236,4.7748,1.3926500000000002,4.97375,67.07,2.71,67.1247271875,0.0,90.6048,23.68265,93.648799747,4.7748,1.3926500000000002,4.97375,85.83,22.29,88.677127829,136.34,80.3748,3.44265,80.4484947905,4.7748,1.3926500000000002,4.97375,75.6,2.05,75.6277892048,136.87,4.7748,1.3926500000000002,4.97375,4.7748,1.3926500000000002,4.97375,0.0,0.0,0.0,135.89
2020-08-07 07:30:00,76.91424,16.09082,78.5793535418,6.41424,1.8708200000000001,6.6815,70.5,14.22,71.919805339,0.0,102.47424,19.93082,104.394479976,6.41424,1.8708200000000001,6.6815,96.06,18.06,97.7429649642,139.22,86.03424,15.89082,87.4894771538,6.41424,1.8708200000000001,6.6815,79.62,14.02,80.8449429464,136.58,6.41424,1.8708200000000001,6.6815,6.41424,1.8708200000000001,6.6815,0.0,0.0,0.0,138.75
2020-08-07 08:00:00,79.51176,15.60343,81.028309905,8.89176,2.59343,9.26225,70.62,13.01,71.8083873931,0.0,105.89176,22.60343,108.2773285765,8.89176,2.59343,9.26225,97.0,20.01,99.0424156612,139.08,88.65176,15.09343,89.9274495372,8.89176,2.59343,9.26225,79.76,12.5,80.7335593171,136.23,8.89176,2.59343,9.26225,8.89176,2.59343,9.26225,0.0,0.0,0.0,138.61
2020-08-07 08:30:00,81.88592,14.51381,83.1622184346,12.35592,3.60381,12.87075,69.53,10.91,70.3807431049,0.0,108.04592,24.71381,110.8363353479,12.35592,3.60381,12.87075,95.69,21.11,97.9908577368,138.34,90.68592,13.86381,91.7395297239,12.35592,3.60381,12.87075,78.33,10.26,78.9990917669,135.74,12.35592,3.60381,12.87075,12.35592,3.60381,12.87075,0.0,0.0,0.0,137.88
2020-08-07 09:00:00,87.37408,14.85244,88.6274496406,15.57408,4.54244,16.223,71.8,10.31,72.536446701,0.0,109.33408,8.61244,109.6727640401,15.57408,4.54244,16.223,93.76,4.07,93.8482951364,139.92,93.86408,12.81244,94.7344928366,15.57408,4.54244,16.223,78.29,8.27,78.7255803408,139.26,15.57408,4.54244,16.223,15.57408,4.54244,16.223,0.0,0.0,0.0,139.44
2020-08-07 09:30:00,86.21944,16.92067,87.8641047707,19.09944,5.57067,19.89525,67.12,11.35,68.072879328,0.0,107.28944,10.600670000000001,107.8118645603,19.09944,5.57067,19.89525,88.19,5.03,88.3333289308,139.36,92.25944,12.54067,93.1078550562,19.09944,5.57067,19.89525,73.16,6.97,73.4912681888,138.66,19.09944,5.57067,19.89525,19.09944,5.57067,19.89525,0.0,0.0,0.0,138.88
2020-08-07 10:00:00,86.53544,18.14117,88.4165393179,20.57544,6.00117,21.43275,65.96,12.14,67.0678850121,0.0,107.24544,12.35117,107.9543227535,20.57544,6.00117,21.43275,86.67,6.35,86.9023095205,138.97,92.47544,11.98117,93.2483535392,20.57544,6.00117,21.43275,71.9,5.98,72.1482529241,138.34,20.57544,6.00117,21.43275,20.57544,6.00117,21.43275,0.0,0.0,0.0,138.5
2020-08-07 10:30:00,86.59616,19.08013,88.6732557627,23.24616,6.78013,24.21475,63.35,12.3,64.5330341763,0.0,106.62616,15.60013,107.761319834,23.24616,6.78013,24.21475,83.38,8.82,83.8451954497,138.75,92.28616,12.58013,93.1396532008,23.24616,6.78013,24.21475,69.04,5.8,69.2831985405,138.36,23.24616,6.78013,24.21475,23.24616,6.78013,24.21475,0.0,0.0,0.0,138.25
2020-08-07 11:00:00,84.04272,19.71871,86.3250039621,25.81272,7.52871,26.88825,58.23,12.19,59.4922600008,0.0,102.66272,16.94871,104.052356285,25.81272,7.52871,26.88825,76.85,9.42,77.4251825958,138.46,89.22272,13.37871,90.2201953304,25.81272,7.52871,26.88825,63.41,5.85,63.6792792045,138.14,25.81272,7.52871,26.88825,25.81272,7.52871,26.88825,0.0,0.0,0.0,137.95
2020-08-07 11:30:00,83.95296,20.83378,86.4993981589,28.57296,8.33378,29.7635,55.38,12.5,56.7731838107,0.0,102.18296,18.15378,103.7830286832,28.57296,8.33378,29.7635,73.61,9.82,74.2621336887,138.68,88.90296,13.87378,89.978986815,28.57296,8.33378,29.7635,60.33,5.54,60.583830351,138.35,28.57296,8.33378,29.7635,28.57296,8.33378,29.7635,0.0,0.0,0.0,138.16
2020-08-07 12:00:00,82.8196,21.48405,85.5608003034,30.9396,9.02405,32.22875,51.88,12.46,53.3552809008,0.0,100.2296,18.88405,101.9930392751,30.9396,9.02405,32.22875,69.29,9.86,69.9880254044,138.68,87.4096,14.63405,88.626145079,30.9396,9.02405,32.22875,56.47,5.61,56.7479779375,138.35,30.9396,9.02405,32.22875,30.9396,9.02405,32.22875,0.0,0.0,0.0,138.16
2020-08-07 12:30:00,81.99272,20.62871,84.547914281,32.05272,9.34871,33.38825,49.94,11.28,51.1980663697,0.0,99.14272,17.43871,100.6647283584,32.05272,9.34871,33.38825,67.09,8.09,67.5760031372,138.96,86.41272,16.26871,87.9308199829,32.05272,9.34871,33.38825,54.36,6.92,54.7986861156,138.54,32.05272,9.34871,33.38825,32.05272,9.34871,33.38825,0.0,0.0,0.0,138.46
2020-08-07 13:00:00,84.58432,17.71751,86.4200054991,22.65432,6.6075099999999996,23.59825,61.93,11.11,62.9186538318,0.0,104.12432,14.11751,105.0770103499,22.65432,6.6075099999999996,23.59825,81.47,7.51,81.8154080843,139.06,90.14432,13.78751,91.1926195493,22.65432,6.6075099999999996,23.59825,67.49,7.18,67.8708516228,138.65,22.65432,6.6075099999999996,23.59825,22.65432,6.6075099999999996,23.59825,0.0,0.0,0.0,138.58
2020-08-07 13:30:00,86.60152,14.87711,87.8700840347,15.76152,4.59711,16.41825,70.84,10.28,71.5820089129,0.0,107.91152,9.10711,108.295131937,15.76152,4.59711,16.41825,92.15,4.51,92.2602980702,139.6,93.02152,12.84711,93.9044802896,15.76152,4.59711,16.41825,77.26,8.25,77.6992284389,138.99,15.76152,4.59711,16.41825,15.76152,4.59711,16.41825,0.0,0.0,0.0,139.14
2020-08-07 14:00:00,81.2976,16.1568,82.8875259131,19.9776,5.8268,20.81,61.32,10.33,62.1840116107,0.0,100.5276,6.9068000000000005,100.7645882639,19.9776,5.8268,20.81,80.55,1.08,80.5572398981,140.2,86.7876,14.0168,87.9122186957,19.9776,5.8268,20.81,66.81,8.19,67.3101195958,139.14,19.9776,5.8268,20.81,19.9776,5.8268,20.81,0.0,0.0,0.0,139.71
2020-08-07 14:30:00,82.88168,14.98174,84.2248503296,17.73168,5.17174,18.4705,65.15,9.81,65.8844336699,0.0,102.97168,7.4717400000000005,103.2424030166,17.73168,5.17174,18.4705,85.24,2.3,85.271024387,140.14,88.74168,14.00174,89.839492943,17.73168,5.17174,18.4705,71.01,8.83,71.5568934485,139.3,17.73168,5.17174,18.4705,17.73168,5.17174,18.4705,0.0,0.0,0.0,139.65
2020-08-07 15:00:00,78.47256,15.90033,80.0672415352,22.97256,6.70033,23.92975,55.5,9.2,56.2573550747,0.0,96.24256,9.94033,96.7545374433,22.97256,6.70033,23.92975,73.27,3.24,73.3416014278,140.28,83.39256,16.23033,84.9572991288,22.97256,6.70033,23.92975,60.42,9.53,61.1669624879,139.56,22.97256,6.70033,23.92975,22.97256,6.70033,23.92975,0.0,0.0,0.0,139.79
2020-08-07 15:30:00,75.92672,28.91696,81.2468915442,24.60672,7.17696,25.632,51.32,21.74,55.7348185608,0.0,88.86672,35.17696,95.5756895785,24.60672,7.17696,25.632,64.26,28.0,70.0952751617,136.37,80.51672,14.33696,81.7831927819,24.60672,7.17696,25.632,55.91,7.16,56.3666009264,138.57,24.60672,7.17696,25.632,24.60672,7.17696,25.632,0.0,0.0,0.0,135.87
2020-08-07 16:00:00,75.35256,30.97658,81.4712023174,26.66256,7.77658,27.7735,48.69,23.2,53.9347392689,0.0,87.21256,40.05658,95.9716636464,26.66256,7.77658,27.7735,60.55,32.28,68.6170598321,135.92,79.71256,13.88658,80.913097369,26.66256,7.77658,27.7735,53.05,6.11,53.4006984973,138.47,26.66256,7.77658,27.7735,26.66256,7.77658,27.7735,0.0,0.0,0.0,135.43
2020-08-07 16:30:00,73.91144,29.03167,79.4086823078,32.13144,9.37167,33.47025,41.78,19.66,46.1744951245,0.0,84.71144,42.96167,94.9828045283,32.13144,9.37167,33.47025,52.58,33.59,62.3934652027,136.24,77.60144,11.46167,78.4433130946,32.13144,9.37167,33.47025,45.47,2.09,45.5180074256,139.04,32.13144,9.37167,33.47025,32.13144,9.37167,33.47025,0.0,0.0,0.0,135.77
2020-08-07 17:00:00,74.23216,27.34563,79.1087672661,32.52216,9.48563,33.877250000000004,41.71,17.86,45.3729401736,0.0,85.11216,43.70563,95.6779069251,32.52216,9.48563,33.877250000000004,52.59,34.22,62.743258602,135.9,77.92216,9.67563,78.52057587,32.52216,9.48563,33.877250000000004,45.4,0.19,45.4003975754,138.79,32.52216,9.48563,33.877250000000004,32.52216,9.48563,33.877250000000004,0.0,0.0,0.0,135.42
2020-08-07 17:30:00,78.90616,26.71388,83.3055428564,26.27616,7.66388,27.371,52.63,19.05,55.9715945815,0.0,91.64616,40.41388,100.1613714932,26.27616,7.66388,27.371,65.37,32.75,73.1149738426,135.71,83.65616,9.20388,84.1609441071,26.27616,7.66388,27.371,57.38,1.54,57.4006620171,138.68,26.27616,7.66388,27.371,26.27616,7.66388,27.371,0.0,0.0,0.0,135.24
2020-08-07 18:00:00,81.39376,24.97943,85.1405666534,21.08376,6.14943,21.96225,60.31,18.83,63.1812076491,0.0,95.51376,39.47943,103.3513606222,21.08376,6.14943,21.96225,74.43,33.33,81.5519086227,135.88,86.87376,7.31943,87.1815590137,21.08376,6.14943,21.96225,65.79,1.17,65.8004027343,138.84,21.08376,6.14943,21.96225,21.08376,6.14943,21.96225,0.0,0.0,0.0,135.43
2020-08-07 18:30:00,82.5936,23.36855,85.8358426886,17.1036,4.98855,17.81625,65.49,18.38,68.0203241686,0.0,97.4736,38.988550000000004,104.9819495345,17.1036,4.98855,17.81625,80.37,34.0,87.2658976921,135.82,88.5436,5.64855,88.723588848,17.1036,4.98855,17.81625,71.44,0.66,71.4430486472,138.77,17.1036,4.98855,17.81625,17.1036,4.98855,17.81625,0.0,0.0,0.0,135.37
2020-08-07 19:00:00,83.9336,22.09855,86.7939809034,13.0236,3.79855,13.56625,70.91,18.3,73.233312775,0.0,99.5736,38.16855,106.6383609498,13.0236,3.79855,13.56625,86.55,34.37,93.1246444289,135.82,90.3936,4.35855,90.4986181058,13.0236,3.79855,13.56625,77.37,0.56,77.3720265988,138.74,13.0236,3.79855,13.56625,13.0236,3.79855,13.56625,0.0,0.0,0.0,135.33
2020-08-07 19:30:00,85.64256,16.55783,87.2284920061,8.15256,2.37783,8.49225,77.49,14.18,78.7767256238,0.0,104.27256,26.24783,107.5254172215,8.15256,2.37783,8.49225,96.12,23.87,99.0395441225,137.54,92.70256,9.40783,93.1787094559,8.15256,2.37783,8.49225,84.55,7.03,84.8417550502,138.95,8.15256,2.37783,8.49225,8.15256,2.37783,8.49225,0.0,0.0,0.0,137.07
2020-08-07 20:00:00,86.00152,22.13461,88.8042927012,6.70152,1.9546100000000002,6.9807500000000005,79.3,20.18,81.827393946,0.0,102.78152,37.60461,109.4447237045,6.70152,1.9546100000000002,6.9807500000000005,96.08,35.65,102.4806757394,135.96,93.27152,4.58461,93.3841265524,6.70152,1.9546100000000002,6.9807500000000005,86.57,2.63,86.609940538,138.59,6.70152,1.9546100000000002,6.9807500000000005,6.70152,1.9546100000000002,6.9807500000000005,0.0,0.0,0.0,135.51
2020-08-07 20:30:00,83.10768,20.55474,85.6118205124,6.18768,1.80474,6.4455,76.92,18.75,79.1722735558,0.0,99.37768,38.67474,106.6379800833,6.18768,1.80474,6.4455,93.19,36.87,100.2186260133,136.21,90.13768,2.78474,90.1806860289,6.18768,1.80474,6.4455,83.95,0.98,83.9557198766,138.88,6.18768,1.80474,6.4455,6.18768,1.80474,6.4455,0.0,0.0,0.0,135.75
2020-08-07 21:00:00,81.76504,19.58147,84.0770820947,6.24504,1.8214700000000001,6.50525,75.52,17.76,77.5802036605,0.0,97.59504,38.53147,104.9260025588,6.24504,1.8214700000000001,6.50525,91.35,36.71,98.4502239713,136.29,88.66504,2.12147,88.6904163547,6.24504,1.8214700000000001,6.50525,82.42,0.30000000000000004,82.4205459822,139.06,6.24504,1.8214700000000001,6.50525,6.24504,1.8214700000000001,6.50525,0.0,0.0,0.0,135.75
2020-08-07 21:30:00,84.34128,18.98329,86.451239501,6.73128,1.9632900000000002,7.01175,77.61,17.02,79.454342235,0.0,100.54128,39.15329,107.895917911,6.73128,1.9632900000000002,7.01175,93.81,37.19,100.9128941216,136.38,91.41128,2.95329,91.45897459,6.73128,1.9632900000000002,7.01175,84.68,0.99,84.685786883,139.17,6.73128,1.9632900000000002,7.01175,6.73128,1.9632900000000002,7.01175,0.0,0.0,0.0,135.86
2020-08-07 22:00:00,82.93888,18.59884,84.9986744897,6.33888,1.84884,6.603,76.6,16.75,78.4099642903,0.0,98.94888,41.06884,107.1332370098,6.33888,1.84884,6.603,92.61,39.22,100.5724639253,136.9,89.92888,3.22884,89.986826068,6.33888,1.84884,6.603,83.59,1.38,83.6013905387,139.52,6.33888,1.84884,6.603,6.33888,1.84884,6.603,0.0,0.0,0.0,136.4
2020-08-07 22:30:00,78.38216,16.48063,80.0960309345,3.60216,1.05063,3.75225,74.78,15.43,76.3553095731,0.0,93.89216,42.03063,102.8703629218,3.60216,1.05063,3.75225,90.29,40.98,99.1546494119,136.58,85.18216,3.75063,85.2646914476,3.60216,1.05063,3.75225,81.58,2.7,81.6246678401,139.11,3.60216,1.05063,3.75225,3.60216,1.05063,3.75225,0.0,0.0,0.0,136.08
2020-08-07 23:00:00,73.49744,15.98592,75.2158449052,6.39744,1.86592,6.664,67.1,14.12,68.5695588436,0.0,87.43744,44.52592,98.1216768385,6.39744,1.86592,6.664,81.04,42.66,91.5825157986,136.76,79.56744,6.02592,79.795295726,6.39744,1.86592,6.664,73.17,4.16,73.2881607083,139.21,6.39744,1.86592,6.664,6.39744,1.86592,6.664,0.0,0.0,0.0,136.24
2020-08-07 23:30:00,71.30536,15.44073,72.9580050965,4.90536,1.43073,5.10975,66.4,14.01,67.8619193657,0.0,84.85536,44.35073,95.7466415717,4.90536,1.43073,5.10975,79.95,42.92,90.7421010336,136.92,77.30536,5.72073,77.5167429428,4.90536,1.43073,5.10975,72.4,4.29,72.5269887697,139.36,4.90536,1.43073,5.10975,4.90536,1.43073,5.10975,0.0,0.0,0.0,136.4
2020-08-08 00:00:00,68.02544,14.54617,69.5632916764,4.85544,1.4161700000000002,5.05775,63.17,13.13,64.5201193427,0.0,80.84544,45.51617,92.7777284711,4.85544,1.4161700000000002,5.05775,75.99,44.1,87.8594906655,137.53,73.71544,6.81617,74.0299011742,4.85544,1.4161700000000002,5.05775,68.86,5.4,69.0714094253,139.96,4.85544,1.4161700000000002,5.05775,4.85544,1.4161700000000002,5.05775,0.0,0.0,0.0,137.0
2020-08-08 00:30:00,64.448,11.92525,65.542019282,4.818,1.40525,5.01875,59.63,10.52,60.5508653943,0.0,78.418,39.97525,88.0193350155,4.818,1.40525,5.01875,73.6,38.57,83.0939522468,137.34,70.658,7.10525,71.0143474346,4.818,1.40525,5.01875,65.84,5.7,66.0862739152,138.77,4.818,1.40525,5.01875,4.818,1.40525,5.01875,0.0,0.0,0.0,136.82
2020-08-08 01:00:00,61.28728,8.21754,61.8357392893,4.27728,1.24754,4.4555,57.01,6.97,57.4344931204,0.0,77.73728,28.51754,82.8029878051,4.27728,1.24754,4.4555,73.46,27.27,78.3583084299,136.37,68.68728,6.90754,69.033734816,4.27728,1.24754,4.4555,64.41,5.66,64.658206749,136.28,4.27728,1.24754,4.4555,4.27728,1.24754,4.4555,0.0,0.0,0.0,135.88
2020-08-08 01:30:00,59.659440000000004,9.03067,60.3390568518,4.69944,1.37067,4.89525,54.96,7.66,55.491235344,0.0,75.43944,28.50067,80.6436438783,4.69944,1.37067,4.89525,70.74,27.13,75.7640053059,136.67,66.78944,7.78067,67.2411192736,4.69944,1.37067,4.89525,62.09,6.41,62.4199983979,136.69,4.69944,1.37067,4.89525,4.69944,1.37067,4.89525,0.0,0.0,0.0,136.2
2020-08-08 02:00:00,58.64984,9.65037,59.4384839406,5.10984,1.49037,5.32275,53.54,8.16,54.1582606811,0.0,73.96984,28.17037,79.1524287408,5.10984,1.49037,5.32275,68.86,26.68,73.8479654425,136.8,65.59984,8.45037,66.1418760027,5.10984,1.49037,5.32275,60.49,6.96,60.8890934405,136.92,5.10984,1.49037,5.32275,5.10984,1.49037,5.32275,0.0,0.0,0.0,136.34
2020-08-08 02:30:00,57.8336,9.79105,58.6565422529,4.8036,1.4010500000000001,5.00375,53.03,8.39,53.6895986202,0.0,72.9936,29.21105,78.6215688158,4.8036,1.4010500000000001,5.00375,68.19,27.81,73.6428693086,137.12,64.6936,8.61105,65.2641713581,4.8036,1.4010500000000001,5.00375,59.89,7.21,60.3224352957,137.14,4.8036,1.4010500000000001,5.00375,4.8036,1.4010500000000001,5.00375,0.0,0.0,0.0,136.66
2020-08-08 03:00:00,56.75976,9.95868,57.6267790407,5.06976,1.47868,5.281,51.69,8.48,52.3809745996,0.0,71.69976,29.89868,77.6838892551,5.06976,1.47868,5.281,66.63,28.42,72.4379272205,137.48,63.45976,8.76868,64.0627105905,5.06976,1.47868,5.281,58.39,7.29,58.843319077,137.46,5.06976,1.47868,5.281,5.06976,1.47868,5.281,0.0,0.0,0.0,137.03
2020-08-08 03:30:00,56.22032,10.48926,57.1904621091,4.6603200000000005,1.35926,4.8545,51.56,9.13,52.3621093922,0.0,71.07032,29.00926,76.7628005654,4.6603200000000005,1.35926,4.8545,66.41,27.65,71.9361564166,137.48,62.90032,9.36926,63.594286607,4.6603200000000005,1.35926,4.8545,58.24,8.01,58.788244573200004,137.62,4.6603200000000005,1.35926,4.8545,4.6603200000000005,1.35926,4.8545,0.0,0.0,0.0,137.03
2020-08-08 04:00:00,55.6352,10.8261,56.6787431075,4.6152,1.3461,4.8075,51.02,9.48,51.893263532,0.0,70.3652,29.1061,76.1473993532,4.6152,1.3461,4.8075,65.75,27.76,71.3700224184,137.9,62.2352,9.7461,62.9937027349,4.6152,1.3461,4.8075,57.62,8.4,58.2290683422,138.07,4.6152,1.3461,4.8075,4.6152,1.3461,4.8075,0.0,0.0,0.0,137.46
2020-08-08 04:30:00,55.37624,11.19307,56.4961305981,4.53624,1.32307,4.72525,50.84,9.87,51.7892121971,0.0,70.16624,29.07307,75.9509357083,4.53624,1.32307,4.72525,65.63,27.75,71.2555920613,137.93,61.95624,10.16307,62.784262891,4.53624,1.32307,4.72525,57.42,8.84,58.0964887063,138.14,4.53624,1.32307,4.72525,4.53624,1.32307,4.72525,0.0,0.0,0.0,137.5
2020-08-08 05:00:00,55.24856,11.26208,56.3847304507,4.49856,1.31208,4.686,50.75,9.95,51.7161966892,0.0,70.05856,29.16208,75.8856293326,4.49856,1.31208,4.686,65.56,27.85,71.2301628525,138.05,61.81856,10.22208,62.6580025216,4.49856,1.31208,4.686,57.32,8.91,58.008365776,138.26,4.49856,1.31208,4.686,4.49856,1.31208,4.686,0.0,0.0,0.0,137.61
2020-08-08 05:30:00,55.16832,11.36826,56.3274432852,4.58832,1.33826,4.7795000000000005,50.58,10.03,51.5648843691,0.0,69.93832,30.16826,76.1675292749,4.58832,1.33826,4.7795000000000005,65.35,28.83,71.4268254929,138.64,61.72832,10.33826,62.5880588439,4.58832,1.33826,4.7795000000000005,57.14,9.0,57.8444431212,138.77,4.58832,1.33826,4.7795000000000005,4.58832,1.33826,4.7795000000000005,0.0,0.0,0.0,138.21
2020-08-08 06:00:00,54.29664,11.87277,55.5795626356,4.46664,1.30277,4.65275,49.83,10.57,50.9387259362,0.0,68.82664,30.17277,75.1498664215,4.46664,1.30277,4.65275,64.36,28.87,70.5385461999,138.88,60.74664,10.89277,61.7155305378,4.46664,1.30277,4.65275,56.28,9.59,57.0912121083,139.06,4.46664,1.30277,4.65275,4.46664,1.30277,4.65275,0.0,0.0,0.0,138.45
2020-08-08 06:30:00,56.5956,11.21205,57.6955111301,4.8756,1.42205,5.07875,51.72,9.79,52.63841278,0.0,71.7456,29.20205,77.4608988043,4.8756,1.42205,5.07875,66.87,27.78,72.410809276,138.34,63.3056,10.15205,64.1144532111,4.8756,1.42205,5.07875,58.43,8.73,59.078573104,138.54,4.8756,1.42205,5.07875,4.8756,1.42205,5.07875,0.0,0.0,0.0,137.9
2020-08-08 07:00:00,58.68256,10.03533,59.5344496604,5.57256,1.62533,5.80475,53.11,8.41,53.7717416493,0.0,74.39256,29.57533,80.0559374935,5.57256,1.62533,5.80475,68.82,27.95,74.2791686814,137.95,65.56256,8.81533,66.1525458071,5.57256,1.62533,5.80475,59.99,7.19,60.4193363088,137.97,5.57256,1.62533,5.80475,5.57256,1.62533,5.80475,0.0,0.0,0.0,137.52
2020-08-08 07:30:00,61.4,9.66,62.1552540016,7.68,2.24,8.0,53.72,7.42,54.230017518,0.0,77.51,27.84,82.3581550303,7.68,2.24,8.0,69.83,25.6,74.3746522681,136.96,68.38,8.36,68.8891428311,7.68,2.24,8.0,60.7,6.12,61.0077404925,137.1,7.68,2.24,8.0,7.68,2.24,8.0,0.0,0.0,0.0,136.51
2020-08-08 08:00:00,62.9412,9.9841,63.7281484922,10.4712,3.0541,10.9075,52.47,6.93,52.9256629623,0.0,78.9412,26.4141,83.2431242581,10.4712,3.0541,10.9075,68.47,23.36,72.3452175337,136.34,69.7412,8.6241,70.2723991212,10.4712,3.0541,10.9075,59.27,5.57,59.5311498293,136.66,10.4712,3.0541,10.9075,10.4712,3.0541,10.9075,0.0,0.0,0.0,135.88
2020-08-08 08:30:00,63.96376,12.87943,65.2475463942,13.40376,3.90943,13.962250000000001,50.56,8.97,51.3495326172,0.0,80.54376,23.91943,84.0204523105,13.40376,3.90943,13.962250000000001,67.14,20.01,70.0584020657,136.62,70.52376,11.78943,71.5023872627,13.40376,3.90943,13.962250000000001,57.12,7.88,57.660981608,136.58,13.40376,3.90943,13.962250000000001,13.40376,3.90943,13.962250000000001,0.0,0.0,0.0,136.18
2020-08-08 09:00:00,64.28744,26.17592,69.4122015902,16.47744,4.80592,17.164,47.81,21.37,52.3686261038,0.0,84.19744,17.09592,85.9155363319,16.47744,4.80592,17.164,67.72,12.29,68.8261759798,140.67,70.42744,26.58592,75.2783863217,16.47744,4.80592,17.164,53.95,21.78,58.1805027479,137.69,16.47744,4.80592,17.164,16.47744,4.80592,17.164,0.0,0.0,0.0,140.24
2020-08-08 09:30:00,64.89064,26.37852,70.047280297,20.12064,5.86852,20.959,44.77,20.51,49.2444210038,0.0,84.07064,19.15852,86.2259902732,20.12064,5.86852,20.959,63.95,13.29,65.3163578286,140.4,70.63064,26.66852,75.4976639758,20.12064,5.86852,20.959,50.51,20.8,54.6250867276,137.44,20.12064,5.86852,20.959,20.12064,5.86852,20.959,0.0,0.0,0.0,139.97
2020-08-08 10:00:00,66.15064,25.27352,70.8142498767,21.68064,6.32352,22.584,44.47,18.95,48.3392532007,0.0,85.55064,20.70352,88.0201553327,21.68064,6.32352,22.584,63.87,14.38,65.4687811098,139.87,71.86064,25.37352,76.2087074972,21.68064,6.32352,22.584,50.18,19.05,53.6743411697,136.89,21.68064,6.32352,22.584,21.68064,6.32352,22.584,0.0,0.0,0.0,139.4
2020-08-08 10:30:00,66.50584,24.92087,71.0216622986,23.62584,6.89087,24.61025,42.88,18.03,46.5163981839,0.0,85.74584,22.13087,88.5557704741,23.62584,6.89087,24.61025,62.12,15.24,63.9621137862,139.72,72.00584,24.91087,76.1931259253,23.62584,6.89087,24.61025,48.38,18.02,51.626977444,136.73,23.62584,6.89087,24.61025,23.62584,6.89087,24.61025,0.0,0.0,0.0,139.24
2020-08-08 11:00:00,65.65112,24.94116,70.22913227,24.38112,7.11116,25.397,41.27,17.83,44.9568882375,0.0,84.29112,22.521160000000002,87.2478971586,24.38112,7.11116,25.397,59.91,15.41,61.8601341738,139.65,70.95112,24.89116,75.1906328967,24.38112,7.11116,25.397,46.57,17.78,49.8487040955,136.66,24.38112,7.11116,25.397,24.38112,7.11116,25.397,0.0,0.0,0.0,139.17
2020-08-08 11:30:00,65.226,24.44675,69.6568349953,24.366,7.10675,25.38125,40.86,17.34,44.3871062359,0.0,83.726,22.67675,86.7425966095,24.366,7.10675,25.38125,59.36,15.57,61.3680250619,139.6,70.466,24.32675,74.5469511218,24.366,7.10675,25.38125,46.1,17.22,49.2111613356,136.58,24.366,7.10675,25.38125,24.366,7.10675,25.38125,0.0,0.0,0.0,139.12
2020-08-08 12:00:00,65.19376,23.83693,69.4148800673,24.02376,7.00693,25.02475,41.17,16.83,44.4771604309,0.0,83.88376,22.56693,86.8662852974,24.02376,7.00693,25.02475,59.86,15.56,61.8492780879,139.62,70.48376,23.65693,74.3479035398,24.02376,7.00693,25.02475,46.46,16.65,49.3533595614,136.55,24.02376,7.00693,25.02475,24.02376,7.00693,25.02475,0.0,0.0,0.0,139.12
2020-08-08 12:30:00,65.78392,23.90531,69.9927708893,23.50392,6.85531,24.48325,42.28,17.05,45.5883855823,0.0,84.80392,22.04531,87.6224887821,23.50392,6.85531,24.48325,61.3,15.19,63.1539872059,139.71,71.22392,23.76531,75.0841976688,23.50392,6.85531,24.48325,47.72,16.91,50.6275270974,136.63,23.50392,6.85531,24.48325,23.50392,6.85531,24.48325,0.0,0.0,0.0,139.24
2020-08-08 13:00:00,66.2792,24.08685,70.5202715222,21.5892,6.29685,22.48875,44.69,17.79,48.1007297242,0.0,85.8592,20.52685,88.2788411544,21.5892,6.29685,22.48875,64.27,14.23,65.8264825127,139.97,72.0392,24.04685,75.9466742627,21.5892,6.29685,22.48875,50.45,17.75,53.4814453806,136.86,21.5892,6.29685,22.48875,21.5892,6.29685,22.48875,0.0,0.0,0.0,139.52
2020-08-08 13:30:00,65.50512,24.05941,69.7837800335,21.73512,6.33941,22.64075,43.77,17.72,47.2208777979,0.0,84.87512,20.80941,87.3888868196,21.73512,6.33941,22.64075,63.14,14.47,64.7768515752,140.16,71.13512,23.99941,75.074476207,21.73512,6.33941,22.64075,49.4,17.66,52.4617536878,137.04,21.73512,6.33941,22.64075,21.73512,6.33941,22.64075,0.0,0.0,0.0,139.69
2020-08-08 14:00:00,65.39776,17.71268,67.7540112894,19.99776,5.83268,20.831,45.4,11.88,46.9286096108,0.0,83.56776,17.96268,85.4764785435,19.99776,5.83268,20.831,63.57,12.13,64.7169359596,138.53,71.26776,16.90268,73.2447554887,19.99776,5.83268,20.831,51.27,11.07,52.4514804367,136.76,19.99776,5.83268,20.831,19.99776,5.83268,20.831,0.0,0.0,0.0,138.07
2020-08-08 14:30:00,64.64016,12.74338,65.8843230112,20.00016,5.83338,20.8335,44.64,6.91,45.1716470809,0.0,81.03016,15.77338,82.5511135373,20.00016,5.83338,20.8335,61.03,9.94,61.8341693564,136.79,70.44016,11.33338,71.3460695697,20.00016,5.83338,20.8335,50.44,5.5,50.7389751572,136.36,20.00016,5.83338,20.8335,20.00016,5.83338,20.8335,0.0,0.0,0.0,136.31
2020-08-08 15:00:00,63.06144,13.48667,64.4874831464,21.93144,6.39667,22.84525,41.13,7.09,41.7366146207,0.0,78.53144,16.55667,80.2577746387,21.93144,6.39667,22.84525,56.6,10.16,57.5046572027,136.89,68.39144,12.06667,69.4477759915,21.93144,6.39667,22.84525,46.46,5.67,46.80470596,136.44,21.93144,6.39667,22.84525,21.93144,6.39667,22.84525,0.0,0.0,0.0,136.4
2020-08-08 15:30:00,62.23368,14.46024,63.8915445673,23.62368,6.89024,24.608,38.61,7.57,39.3451013469,0.0,77.04368,17.00024,78.8970011344,23.62368,6.89024,24.608,53.42,10.11,54.3682673993,137.04,67.22368,13.09024,68.4863310158,23.62368,6.89024,24.608,43.6,6.2,44.0386194152,136.64,23.62368,6.89024,24.608,23.62368,6.89024,24.608,0.0,0.0,0.0,136.54
2020-08-08 16:00:00,61.43416,15.14663,63.2738209314,23.71416,6.91663,24.70225,37.72,8.23,38.6073995498,0.0,75.95416,17.73663,77.9975798667,23.71416,6.91663,24.70225,52.24,10.82,53.3487581861,137.2,66.32416,13.84663,67.754139077,23.71416,6.91663,24.70225,42.61,6.93,43.1698621726,136.8,23.71416,6.91663,24.70225,23.71416,6.91663,24.70225,0.0,0.0,0.0,136.7
2020-08-08 16:30:00,61.946,15.408,63.8334816534,21.936,6.398,22.85,40.01,9.01,41.0119519165,0.0,77.166,17.638,79.156115367,21.936,6.398,22.85,55.23,11.24,56.3621371135,137.17,67.146,14.228,68.6368800282,21.936,6.398,22.85,45.21,7.83,45.8830360809,136.8,21.936,6.398,22.85,21.936,6.398,22.85,0.0,0.0,0.0,136.7
2020-08-08 17:00:00,63.79296,15.67128,65.6896549116,21.91296,6.39128,22.826,41.88,9.28,42.8958366278,0.0,79.47296,18.02128,81.490600096,21.91296,6.39128,22.826,57.56,11.63,58.723168341,137.1,69.23296,14.53128,70.7415072556,21.91296,6.39128,22.826,47.32,8.14,48.0150184838,136.76,21.91296,6.39128,22.826,21.91296,6.39128,22.826,0.0,0.0,0.0,136.62
2020-08-08 17:30:00,65.74928,15.99479,67.6668392025,21.71928,6.33479,22.62425,44.03,9.66,45.0772281757,0.0,82.02928,18.51479,84.0928072195,21.71928,6.33479,22.62425,60.31,12.18,61.5276238774,137.04,71.45928,14.91479,72.999175741,21.71928,6.33479,22.62425,49.74,8.58,50.4745876655,136.69,21.71928,6.33479,22.62425,21.71928,6.33479,22.62425,0.0,0.0,0.0,136.57
2020-08-08 18:00:00,67.34632,15.61851,69.1336724915,19.12632,5.57851,19.92325,48.22,10.04,49.2541368821,0.0,84.66632,18.27851,86.6169133031,19.12632,5.57851,19.92325,65.54,12.7,66.7591312106,137.1,73.60632,14.61851,75.0439283258,19.12632,5.57851,19.92325,54.48,9.04,55.2249219103,136.76,19.12632,5.57851,19.92325,19.12632,5.57851,19.92325,0.0,0.0,0.0,136.64
2020-08-08 18:30:00,68.2748,15.13015,69.9311786978,16.1148,4.70015,16.78625,52.16,10.43,53.1925793697,0.0,86.3348,18.14015,88.2199678818,16.1148,4.70015,16.78625,70.22,13.44,71.4946291689,137.07,75.0548,14.19015,76.3844444901,16.1148,4.70015,16.78625,58.94,9.49,59.6991097086,136.7,16.1148,4.70015,16.78625,16.1148,4.70015,16.78625,0.0,0.0,0.0,136.61
2020-08-08 19:00:00,69.066,14.40675,70.5525818207,13.086,3.81675,13.63125,55.98,10.59,56.9728751249,0.0,87.816,18.82675,89.8114490005,13.086,3.81675,13.63125,74.73,15.01,76.2225229181,136.89,76.336,13.53675,77.5269533553,13.086,3.81675,13.63125,63.25,9.72,63.9925065926,136.38,13.086,3.81675,13.63125,13.086,3.81675,13.63125,0.0,0.0,0.0,136.43
2020-08-08 19:30:00,69.80064,13.606020000000001,71.1143665137,11.06064,3.22602,11.5215,58.74,10.38,59.6500796311,0.0,89.19064,18.33602,91.055916299,11.06064,3.22602,11.5215,78.13,15.11,79.5776915976,136.89,77.43064,12.71602,78.4678352922,11.06064,3.22602,11.5215,66.37,9.49,67.0450371019,136.38,11.06064,3.22602,11.5215,11.06064,3.22602,11.5215,0.0,0.0,0.0,136.43
2020-08-08 20:00:00,69.60792000000001,13.68856,70.9410967042,8.49792,2.47856,8.852,61.11,11.21,62.1296724601,0.0,89.30792,18.86856,91.2793905063,8.49792,2.47856,8.852,80.81,16.39,82.4553709591,137.07,77.54792,12.928560000000001,78.6182393596,8.49792,2.47856,8.852,69.05,10.45,69.8362728101,136.5,8.49792,2.47856,8.852,8.49792,2.47856,8.852,0.0,0.0,0.0,136.61
2020-08-08 20:30:00,68.8888,13.0784,70.1192649134,6.7488,1.9684,7.03,62.14,11.11,63.1253649494,0.0,88.6388,18.3184,90.5118812311,6.7488,1.9684,7.03,81.89,16.35,83.5062548555,137.07,76.9488,12.2984,77.9254032008,6.7488,1.9684,7.03,70.2,10.33,70.9559645132,136.5,6.7488,1.9684,7.03,6.7488,1.9684,7.03,0.0,0.0,0.0,136.61
2020-08-08 21:00:00,68.68776,13.30268,69.9640598379,6.55776,1.91268,6.831,62.13,11.39,63.165409838,0.0,88.47776,18.52268,90.3958167671,6.55776,1.91268,6.831,81.92,16.61,83.5869517329,137.03,76.76776,12.57268,77.7904959349,6.55776,1.91268,6.831,70.21,10.66,71.0146442644,136.46,6.55776,1.91268,6.831,6.55776,1.91268,6.831,0.0,0.0,0.0,136.57
2020-08-08 21:30:00,70.16064,12.51352,71.2678299656,6.56064,1.91352,6.834,63.6,10.6,64.4772828212,0.0,90.59064,19.32352,92.628626681,6.56064,1.91352,6.834,84.03,17.41,85.8146199665,136.88,78.42064,11.69352,79.2876736195,6.56064,1.91352,6.834,71.86,9.78,72.5224654848,136.14,6.56064,1.91352,6.834,6.56064,1.91352,6.834,0.0,0.0,0.0,136.4
2020-08-08 22:00:00,69.3984,12.661200000000001,70.5439147482,5.5584,1.6212,5.79,63.84,11.04,64.7875543604,0.0,89.8684,20.4212,92.1593984789,5.5584,1.6212,5.79,84.31,18.8,86.3806465593,137.33,77.6684,11.8812,78.5718987425,5.5584,1.6212,5.79,72.11,10.26,72.8362526494,136.49,5.5584,1.6212,5.79,5.5584,1.6212,5.79,0.0,0.0,0.0,136.87
2020-08-08 22:30:00,66.7568,14.2574,68.2623161122,5.4768,1.5974,5.705,61.28,12.66,62.5740681113,0.0,86.3968,20.8074,88.8670633306,5.4768,1.5974,5.705,80.92,19.21,83.168927491,137.85,74.6968,13.6674,75.9368800584,5.4768,1.5974,5.705,69.22,12.07,70.2644526059,137.12,5.4768,1.5974,5.705,5.4768,1.5974,5.705,0.0,0.0,0.0,137.4
2020-08-08 23:00:00,64.0828,14.97415,65.8090451539,5.8428,1.70415,6.08625,58.24,13.27,59.7326585713,0.0,82.7528,20.59415,85.2768721405,5.8428,1.70415,6.08625,76.91,18.89,79.1958344864,138.48,71.6128,14.41415,73.0490304115,5.8428,1.70415,6.08625,65.77,12.71,66.9868419915,137.82,5.8428,1.70415,6.08625,5.8428,1.70415,6.08625,0.0,0.0,0.0,138.03
2020-08-08 23:30:00,62.01368,15.73399,63.9785506905,6.01368,1.75399,6.26425,56.0,13.98,57.7186313074,0.0,79.92368,22.07399,82.9159553962,6.01368,1.75399,6.26425,73.91,20.32,76.6524004843,139.39,69.25368,15.21399,70.9051315862,6.01368,1.75399,6.26425,63.24,13.46,64.6565480056,138.63,6.01368,1.75399,6.26425,6.01368,1.75399,6.26425,0.0,0.0,0.0,138.95
2020-08-09 00:00:00,59.01744,15.72967,61.0776615668,6.78744,1.97967,7.07025,52.23,13.75,54.0095861862,0.0,75.95744,25.10967,80.0001763677,6.78744,1.97967,7.07025,69.17,23.13,72.9348051344,139.42,65.75744,15.17967,67.4867638627,6.78744,1.97967,7.07025,58.97,13.2,60.429304977,138.32,6.78744,1.97967,7.07025,6.78744,1.97967,7.07025,0.0,0.0,0.0,138.98
2020-08-09 00:30:00,56.51736,16.04923,58.7519341381,6.95736,2.02923,7.24725,49.56,14.02,51.5048929714,0.0,72.64736,25.44923,76.9759847132,6.95736,2.02923,7.24725,65.69,23.42,69.7400351305,139.67,62.90736,15.48923,64.7862036869,6.95736,2.02923,7.24725,55.95,13.46,57.5462778987,138.55,6.95736,2.02923,7.24725,6.95736,2.02923,7.24725,0.0,0.0,0.0,139.2
2020-08-09 01:00:00,54.89624,16.42432,57.3005711455,5.94624,1.73432,6.194,48.95,14.69,51.1067373249,0.0,70.73624,25.00432,75.0255401047,5.94624,1.73432,6.194,64.79,23.27,68.8421164695,139.85,61.20624,15.96432,63.2539589907,5.94624,1.73432,6.194,55.26,14.23,57.0627768339,138.82,5.94624,1.73432,6.194,5.94624,1.73432,6.194,0.0,0.0,0.0,139.4
2020-08-09 01:30:00,53.86192,17.03931,56.4928713323,5.55192,1.61931,5.78325,48.31,15.42,50.7112660067,0.0,69.46192,24.97931,73.8168290985,5.55192,1.61931,5.78325,63.91,23.36,68.045409103,140.06,60.10192,16.65931,62.368047888,5.55192,1.61931,5.78325,54.55,15.04,56.5853700173,139.09,5.55192,1.61931,5.78325,5.55192,1.61931,5.78325,0.0,0.0,0.0,139.61
2020-08-09 02:00:00,52.5516,17.24005,55.3072326786,5.9316,1.73005,6.17875,46.62,15.51,49.1323162491,0.0,67.6216,25.13005,72.1401427748,5.9316,1.73005,6.17875,61.69,23.4,65.9789064778,140.15,58.5616,16.86005,60.9403173651,5.9316,1.73005,6.17875,52.63,15.13,54.7616088149,139.18,5.9316,1.73005,6.17875,5.9316,1.73005,6.17875,0.0,0.0,0.0,139.69
2020-08-09 02:30:00,51.93168,17.07424,54.6665259478,5.9116800000000005,1.72424,6.158,46.02,15.35,48.5125025122,0.0,66.88168,25.90424,71.723000283,5.9116800000000005,1.72424,6.158,60.97,24.18,65.5897347151,140.42,57.86168,16.65424,60.2107774605,5.9116800000000005,1.72424,6.158,51.95,14.93,54.052820463,139.35,5.9116800000000005,1.72424,6.158,5.9116800000000005,1.72424,6.158,0.0,0.0,0.0,139.98
2020-08-09 03:00:00,51.1896,17.36655,54.0552699287,5.4396,1.58655,5.66625,45.75,15.78,48.3949470503,0.0,66.0396,26.53655,71.1717447732,5.4396,1.58655,5.66625,60.6,24.95,65.5352004651,140.68,57.0796,17.00655,59.5592434393,5.4396,1.58655,5.66625,51.64,15.42,53.8930978883,139.58,5.4396,1.58655,5.66625,5.4396,1.58655,5.66625,0.0,0.0,0.0,140.24
2020-08-09 03:30:00,50.53112,17.39616,53.4417483921,5.30112,1.54616,5.522,45.23,15.85,47.9267712244,0.0,65.23112,26.39616,70.3694271627,5.30112,1.54616,5.522,59.93,24.85,64.8777881867,140.56,56.35112,17.03616,58.8700218515,5.30112,1.54616,5.522,51.05,15.49,53.3483139377,139.47,5.30112,1.54616,5.522,5.30112,1.54616,5.522,0.0,0.0,0.0,140.12
2020-08-09 04:00:00,50.14064,17.46977,53.0968609568,5.45064,1.5897700000000001,5.67775,44.69,15.88,47.4275289257,0.0,64.69064,26.48977,69.904125903,5.45064,1.5897700000000001,5.67775,59.24,24.9,64.2603112349,140.56,55.91064,17.10977,58.4700256085,5.45064,1.5897700000000001,5.67775,50.46,15.52,52.7928214817,139.47,5.45064,1.5897700000000001,5.67775,5.45064,1.5897700000000001,5.67775,0.0,0.0,0.0,140.12
2020-08-09 04:30:00,50.1132,15.23135,52.3767776506,5.3532,1.56135,5.57625,44.76,13.67,46.8009241362,0.0,63.9332,32.26135,71.6117920881,5.3532,1.56135,5.57625,58.58,30.7,66.1370274506,139.88,55.8832,14.58135,57.7542016659,5.3532,1.56135,5.57625,50.53,13.02,52.1804685682,139.39,5.3532,1.56135,5.57625,5.3532,1.56135,5.57625,0.0,0.0,0.0,139.45
2020-08-09 05:00:00,50.71832,6.20826,51.096873445,5.54832,1.61826,5.7795000000000005,45.17,4.59,45.4026100571,0.0,61.79832,49.77826,79.3530561696,5.54832,1.61826,5.7795000000000005,56.25,48.16,74.0503078994,136.22,56.60832,4.46826,56.7843925797,5.54832,1.61826,5.7795000000000005,51.06,2.85,51.1394769234,138.13,5.54832,1.61826,5.7795000000000005,5.54832,1.61826,5.7795000000000005,0.0,0.0,0.0,135.79
2020-08-09 05:30:00,51.13584,5.96462,51.4825293109,5.29584,1.54462,5.5165,45.84,4.42,46.0526003609,0.0,62.33584,50.79462,80.4105115607,5.29584,1.54462,5.5165,57.04,49.25,75.3599635085,136.22,57.10584,4.20462,57.260420811,5.29584,1.54462,5.5165,51.81,2.66,51.878239176,137.98,5.29584,1.54462,5.5165,5.29584,1.54462,5.5165,0.0,0.0,0.0,135.79
2020-08-09 06:00:00,50.56944,5.85692,50.9074824932,5.26944,1.53692,5.489,45.3,4.32,45.5055205442,0.0,61.59944,50.95692,79.9443475438,5.26944,1.53692,5.489,56.33,49.42,74.9360080335,136.57,56.46944,4.06692,56.6157000504,5.26944,1.53692,5.489,51.2,2.5300000000000002,51.2624706779,138.35,5.26944,1.53692,5.489,5.26944,1.53692,5.489,0.0,0.0,0.0,136.14
2020-08-09 06:30:00,51.8164,5.35895,52.0927792891,5.7564,1.67895,5.99625,46.06,3.68,46.2067743951,0.0,63.1264,50.03895,80.5533295033,5.7564,1.67895,5.99625,57.37,48.36,75.0333692433,136.14,57.8164,3.4989500000000002,57.9221784817,5.7564,1.67895,5.99625,52.06,1.82,52.0918035779,137.94,5.7564,1.67895,5.99625,5.7564,1.67895,5.99625,0.0,0.0,0.0,135.7
2020-08-09 07:00:00,53.41736,5.17548,53.6674942829,6.32736,1.8454800000000002,6.591,47.09,3.33,47.207594728,0.0,65.04736,49.75548,81.8948522985,6.32736,1.8454800000000002,6.591,58.72,47.91,75.7852657183,135.81,59.54736,3.28548,59.6379280475,6.32736,1.8454800000000002,6.591,53.22,1.44,53.2394778337,137.61,6.32736,1.8454800000000002,6.591,6.32736,1.8454800000000002,6.591,0.0,0.0,0.0,135.38
2020-08-09 07:30:00,56.1436,4.4198,56.3173015422,7.2336,2.1098,7.535,48.91,2.31,48.9645198077,0.0,68.3536,49.8098,84.5767746429,7.2336,2.1098,7.535,61.12,47.7,77.5302805361,135.81,62.5236,2.4298,62.5707957837,7.2336,2.1098,7.535,55.29,0.32,55.2909260187,137.54,7.2336,2.1098,7.535,7.2336,2.1098,7.535,0.0,0.0,0.0,135.38
2020-08-09 08:00:00,58.59296,14.89003,60.455338515,7.78296,2.27003,8.10725,50.81,12.62,52.3538011991,0.0,74.77296,25.40003,78.9693426031,7.78296,2.27003,8.10725,66.99,23.13,70.8707062191,139.09,65.15296,14.29003,66.7016727988,7.78296,2.27003,8.10725,57.37,12.02,58.6156745248,138.52,7.78296,2.27003,8.10725,7.78296,2.27003,8.10725,0.0,0.0,0.0,138.64
2020-08-09 08:30:00,61.94376,14.74443,63.6743874644,8.00376,2.3344300000000002,8.337250000000001,53.94,12.41,55.3491797591,0.0,79.75376,23.70443,83.2019364905,8.00376,2.3344300000000002,8.337250000000001,71.75,21.37,74.8648074866,139.21,68.92376,14.01443,70.3341235871,8.00376,2.3344300000000002,8.337250000000001,60.92,11.68,62.0295800405,138.2,8.00376,2.3344300000000002,8.337250000000001,8.00376,2.3344300000000002,8.337250000000001,0.0,0.0,0.0,138.78
2020-08-09 09:00:00,63.83192,14.91931,65.5522678613,7.47192,2.17931,7.78325,56.36,12.74,57.7819798899,0.0,82.37192,22.91931,85.5010407853,7.47192,2.17931,7.78325,74.9,20.74,77.7184508338,138.84,71.12192,14.25931,72.5372692218,7.47192,2.17931,7.78325,63.65,12.08,64.7861783099,137.95,7.47192,2.17931,7.78325,7.47192,2.17931,7.78325,0.0,0.0,0.0,138.43
2020-08-09 09:30:00,65.74976,14.82368,67.4000922017,8.78976,2.56368,9.156,56.96,12.26,58.2644763128,0.0,84.71976,22.88368,87.7559145859,8.78976,2.56368,9.156,75.93,20.32,78.6019548103,138.28,73.12976,14.12368,74.4811394542,8.78976,2.56368,9.156,64.34,11.56,65.3702470548,137.38,8.78976,2.56368,9.156,8.78976,2.56368,9.156,0.0,0.0,0.0,137.87
2020-08-09 10:00:00,66.94032,16.44051,68.9296511725,12.55032,3.66051,13.07325,54.39,12.78,55.8712851114,0.0,85.51032,24.05051,88.8281591488,12.55032,3.66051,13.07325,72.96,20.39,75.7556182735,137.95,73.96032,15.81051,75.6313503844,12.55032,3.66051,13.07325,61.41,12.15,62.6004041521,137.09,12.55032,3.66051,13.07325,12.55032,3.66051,13.07325,0.0,0.0,0.0,137.54
2020-08-09 10:30:00,68.88912,17.07141,70.9728391271,14.67912,4.28141,15.29075,54.21,12.79,55.6983680192,0.0,87.54912,24.34141,90.8699766345,14.67912,4.28141,15.29075,72.87,20.06,75.5806886711,137.72,75.88912,16.44141,77.6497166586,14.67912,4.28141,15.29075,61.21,12.16,62.4061671632,136.9,14.67912,4.28141,15.29075,14.67912,4.28141,15.29075,0.0,0.0,0.0,137.32
2020-08-09 11:00:00,70.69448,15.16964,72.3037169183,12.92448,3.76964,13.463,57.77,11.4,58.884063209,0.0,90.36448,21.06964,92.7883019319,12.92448,3.76964,13.463,77.44,17.3,79.3488727078,136.95,78.18448,14.39964,79.4994499667,12.92448,3.76964,13.463,65.26,10.63,66.1200763762,136.29,12.92448,3.76964,13.463,12.92448,3.76964,13.463,0.0,0.0,0.0,136.57
2020-08-09 11:30:00,72.1216,13.87755,73.4446157357,12.4716,3.63755,12.99125,59.65,10.24,60.5225586042,0.0,92.2916,20.93755,94.6367815945,12.4716,3.63755,12.99125,79.82,17.3,81.6732661279,136.95,79.8616,12.99755,80.9123690208,12.4716,3.63755,12.99125,67.39,9.36,68.0369142451,136.16,12.4716,3.63755,12.99125,12.4716,3.63755,12.99125,0.0,0.0,0.0,136.57
2020-08-09 12:00:00,72.13144,14.10792,73.4981499305,13.98144,4.07792,14.564,58.15,10.03,59.008672244,0.0,91.86144,20.12792,94.0407216178,13.98144,4.07792,14.564,77.88,16.05,79.5166454272,136.68,79.67144,13.17792,80.7539220546,13.98144,4.07792,14.564,65.69,9.1,66.3173137273,136.0,13.98144,4.07792,14.564,13.98144,4.07792,14.564,0.0,0.0,0.0,136.28
2020-08-09 12:30:00,72.85512,14.85941,74.3550306016,15.01512,4.37941,15.64075,57.84,10.48,58.7817658802,0.0,92.43512,18.08941,94.1885245853,15.01512,4.37941,15.64075,77.42,13.71,78.6245540528,136.46,80.35512,13.98941,81.5637719969,15.01512,4.37941,15.64075,65.34,9.61,66.0429231637,136.07,15.01512,4.37941,15.64075,15.01512,4.37941,15.64075,0.0,0.0,0.0,136.08
2020-08-09 13:00:00,71.47864,15.52002,73.1441521726,16.86864,4.92002,17.5715,54.61,10.6,55.6292378161,0.0,90.27864,18.91002,92.2378539248,16.86864,4.92002,17.5715,73.41,13.99,74.7311728799,137.21,78.53864,14.62002,79.8878148271,16.86864,4.92002,17.5715,61.67,9.7,62.4281899465,136.76,16.86864,4.92002,17.5715,16.86864,4.92002,17.5715,0.0,0.0,0.0,136.82
2020-08-09 13:30:00,71.08752,14.96511,72.6456469244,18.01752,5.25511,18.768250000000002,53.07,9.71,53.950987016,0.0,89.43752,19.38511,91.5142200615,18.01752,5.25511,18.768250000000002,71.42,14.13,72.804349458,137.61,77.96752,13.93511,79.2030394976,18.01752,5.25511,18.768250000000002,59.95,8.68,60.575117829,137.03,18.01752,5.25511,18.768250000000002,18.01752,5.25511,18.768250000000002,0.0,0.0,0.0,137.22
2020-08-09 14:00:00,67.90384,15.64112,69.6819641055,19.44384,5.67112,20.254,48.46,9.97,49.4749684184,0.0,85.15384,19.48112,87.3538236324,19.44384,5.67112,20.254,65.71,13.81,67.1455151146,137.92,74.16384,14.61112,75.5894171905,19.44384,5.67112,20.254,54.72,8.94,55.4454867415,137.39,19.44384,5.67112,20.254,19.44384,5.67112,20.254,0.0,0.0,0.0,137.53
2020-08-09 14:30:00,64.06016,17.14088,66.3137532221,21.26016,6.20088,22.146,42.8,10.94,44.1760523361,0.0,79.81016,20.45088,82.3887136203,21.26016,6.20088,22.146,58.55,14.25,60.259148683,138.28,69.60016,16.19088,71.4585674863,21.26016,6.20088,22.146,48.34,9.99,49.3614799211,137.78,21.26016,6.20088,22.146,21.26016,6.20088,22.146,0.0,0.0,0.0,137.88
2020-08-09 15:00:00,64.0836,17.3198,66.3828536672,23.0736,6.7298,24.035,41.01,10.59,42.3552617747,0.0,79.2936,20.5598,81.9156906642,23.0736,6.7298,24.035,56.22,13.83,57.8960905416,138.15,69.3636,16.3098,71.255305634,23.0736,6.7298,24.035,46.29,9.58,47.2709265828,137.66,23.0736,6.7298,24.035,23.0736,6.7298,24.035,0.0,0.0,0.0,137.75
2020-08-09 15:30:00,64.114,17.25075,66.3942269445,22.974,6.70075,23.93125,41.14,10.55,42.4711914125,0.0,79.314,20.46075,81.910639642,22.974,6.70075,23.93125,56.34,13.76,57.9959757225,138.07,69.444,16.23075,71.315540954,22.974,6.70075,23.93125,46.47,9.53,47.4371352423,137.61,22.974,6.70075,23.93125,22.974,6.70075,23.93125,0.0,0.0,0.0,137.67
2020-08-09 16:00:00,65.18152,17.02711,67.3687837538,21.28152,6.20711,22.16825,43.9,10.82,45.2137412741,0.0,81.04152,20.38711,83.5665137364,21.28152,6.20711,22.16825,59.76,14.18,61.419296642,138.16,70.86152,16.08711,72.6646415037,21.28152,6.20711,22.16825,49.58,9.88,50.5548296407,137.72,21.28152,6.20711,22.16825,21.28152,6.20711,22.16825,0.0,0.0,0.0,137.77
2020-08-09 16:30:00,65.1108,17.05065,67.3063217095,19.2708,5.62065,20.07375,45.84,11.43,47.2435233656,0.0,81.4808,20.59065,84.042225316,19.2708,5.62065,20.07375,62.21,14.97,63.9858187413,138.05,71.0308,16.18065,72.8504494362,19.2708,5.62065,20.07375,51.76,10.56,52.826235906,137.6,19.2708,5.62065,20.07375,19.2708,5.62065,20.07375,0.0,0.0,0.0,137.66
2020-08-09 17:00:00,66.49528,16.33279,68.4717627308,17.25528,5.03279,17.97425,49.24,11.3,50.5199722882,0.0,83.77528,19.85279,86.0954749674,17.25528,5.03279,17.97425,66.52,14.82,68.1508826062,137.68,72.86528,15.47279,74.4899742238,17.25528,5.03279,17.97425,55.61,10.44,56.5814960919,137.25,17.25528,5.03279,17.97425,17.25528,5.03279,17.97425,0.0,0.0,0.0,137.28
2020-08-09 17:30:00,68.31696,16.24078,70.2208655504,17.07696,4.98078,17.7885,51.24,11.26,52.4626076363,0.0,86.09696,19.82078,88.3490228641,17.07696,4.98078,17.7885,69.02,14.84,70.5973512251,137.45,74.95696,15.41078,76.5247541169,17.07696,4.98078,17.7885,57.88,10.43,58.8122376721,137.02,17.07696,4.98078,17.7885,17.07696,4.98078,17.7885,0.0,0.0,0.0,137.06
2020-08-09 18:00:00,69.27704,16.39747,71.191188314,15.55704,4.53747,16.20525,53.72,11.86,55.0136164963,0.0,87.78704,20.13747,90.0670977103,15.55704,4.53747,16.20525,72.23,15.6,73.8954186672,137.29,76.22704,15.65747,77.8184939071,15.55704,4.53747,16.20525,60.67,11.12,61.6806558007,136.85,15.55704,4.53747,16.20525,15.55704,4.53747,16.20525,0.0,0.0,0.0,136.88
2020-08-09 18:30:00,68.62448,17.73214,70.8784032287,16.464480000000002,4.80214,17.1505,52.16,12.93,53.7387243987,0.0,86.82448,21.73214,89.502939819,16.464480000000002,4.80214,17.1505,70.36,16.93,72.3681870714,137.4,75.36448,17.12214,77.285008403,16.464480000000002,4.80214,17.1505,58.9,12.32,60.1746823839,136.94,16.464480000000002,4.80214,17.1505,16.464480000000002,4.80214,17.1505,0.0,0.0,0.0,137.0
2020-08-09 19:00:00,68.8364,18.0752,71.1699572854,15.4464,4.5052,16.09,53.39,13.57,55.0875394259,0.0,87.2664,22.2752,90.0644719298,15.4464,4.5052,16.09,71.82,17.77,73.9857101067,137.53,75.7364,17.5552,77.7443717063,15.4464,4.5052,16.09,60.29,13.05,61.6861945657,137.05,15.4464,4.5052,16.09,15.4464,4.5052,16.09,0.0,0.0,0.0,137.13
2020-08-09 19:30:00,68.80064,17.90852,71.0932004695,13.64064,3.97852,14.209,55.16,13.93,56.8917436892,0.0,87.55064,22.31852,90.350599884,13.64064,3.97852,14.209,73.91,18.34,76.1514523827,137.59,75.93064,17.45852,77.911886201,13.64064,3.97852,14.209,62.29,13.48,63.7318954684,137.09,13.64064,3.97852,14.209,13.64064,3.97852,14.209,0.0,0.0,0.0,137.19
2020-08-09 20:00:00,68.35072,17.90396,70.6567244372,12.87072,3.75396,13.407,55.48,14.15,57.2560293768,0.0,87.13072,22.37396,89.9575258319,12.87072,3.75396,13.407,74.26,18.62,76.5588139929,137.81,75.52072,17.45396,77.5114176686,12.87072,3.75396,13.407,62.65,13.7,64.130433493,137.31,12.87072,3.75396,13.407,12.87072,3.75396,13.407,0.0,0.0,0.0,137.4
2020-08-09 20:30:00,68.49016,17.56963,70.7078066069,11.21016,3.2696300000000003,11.67725,57.28,14.3,59.0380250347,0.0,87.60016,22.16963,90.3619418027,11.21016,3.2696300000000003,11.67725,76.39,18.9,78.69334215800001,137.88,75.89016,17.16963,77.8081780995,11.21016,3.2696300000000003,11.67725,64.68,13.9,66.1567260375,137.36,11.21016,3.2696300000000003,11.67725,11.21016,3.2696300000000003,11.67725,0.0,0.0,0.0,137.47
2020-08-09 21:00:00,68.18296,17.78503,70.4643408148,11.02296,3.21503,11.48225,57.16,14.57,58.9877148227,0.0,87.18296,22.43503,90.02332523,11.02296,3.21503,11.48225,76.16,19.22,78.5477816364,137.85,75.57296,17.39503,77.5490770536,11.02296,3.21503,11.48225,64.55,14.18,66.0891435865,137.31,11.02296,3.21503,11.48225,11.02296,3.21503,11.48225,0.0,0.0,0.0,137.43
2020-08-09 21:30:00,69.26264,17.85077,71.5259623449,11.28264,3.29077,11.75275,57.98,14.56,59.7802141181,0.0,88.54264,22.48077,91.3519792778,11.28264,3.29077,11.75275,77.26,19.19,79.6075605706,137.63,76.75264,17.49077,78.7203581176,11.28264,3.29077,11.75275,65.47,14.2,66.9922450736,137.11,11.28264,3.29077,11.75275,11.28264,3.29077,11.75275,0.0,0.0,0.0,137.22
2020-08-09 22:00:00,67.41896,17.11053,69.5563541624,8.77896,2.56053,9.14475,58.64,14.55,60.418143798,0.0,86.55896,21.93053,89.2939063003,8.77896,2.56053,9.14475,77.78,19.37,80.1556317423,137.94,74.99896,16.73053,76.8424012845,8.77896,2.56053,9.14475,66.22,14.17,67.7191058712,137.4,8.77896,2.56053,9.14475,8.77896,2.56053,9.14475,0.0,0.0,0.0,137.54
2020-08-09 22:30:00,66.61632,15.23726,68.3367264555,6.43632,1.8772600000000002,6.7045,60.18,13.36,61.6451295724,0.0,85.84632,19.81726,88.1039979311,6.43632,1.8772600000000002,6.7045,79.41,17.94,81.411250451,137.91,74.40632,14.70726,75.8459224524,6.43632,1.8772600000000002,6.7045,67.97,12.83,69.1702956478,137.4,6.43632,1.8772600000000002,6.7045,6.43632,1.8772600000000002,6.7045,0.0,0.0,0.0,137.49
2020-08-09 23:00:00,63.45024,14.96382,65.1908648896,6.15024,1.7938200000000002,6.4065,57.3,13.17,58.794037963,0.0,81.76024,20.86382,84.3803047509,6.15024,1.7938200000000002,6.4065,75.61,19.07,77.9777981223,138.5,70.88024,14.38382,72.3249797805,6.15024,1.7938200000000002,6.4065,64.73,12.59,65.9430132766,137.82,6.15024,1.7938200000000002,6.4065,6.15024,1.7938200000000002,6.4065,0.0,0.0,0.0,138.07
