Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-09 23:30:00,61.95352,15.41186,63.8417110442,5.42352,1.58186,5.6495,56.53,13.83,58.1971631611,0.0,79.77352,21.22186,82.5480577303,5.42352,1.58186,5.6495,74.35,19.64,76.9002737316,138.98,69.26352,14.90186,70.8484342399,5.42352,1.58186,5.6495,63.84,13.32,65.2147836,138.3,5.42352,1.58186,5.6495,5.42352,1.58186,5.6495,0.0,0.0,0.0,138.54
2020-08-10 00:00:00,58.4884,15.83245,60.5933940918,5.2884,1.54245,5.50875,53.2,14.29,55.0857885484,0.0,75.2084,22.81245,78.5920562497,5.2884,1.54245,5.50875,69.92,21.27,73.0836459134,137.87,65.3484,15.39245,67.1367328633,5.2884,1.54245,5.50875,60.06,13.85,61.6362401514,137.05,5.2884,1.54245,5.50875,5.2884,1.54245,5.50875,0.0,0.0,0.0,137.45
2020-08-10 00:30:00,56.95848,15.74414,59.0943854207,4.12848,1.20414,4.3004999999999995,52.83,14.54,54.7943473362,0.0,73.49848,23.05414,77.0293446256,4.12848,1.20414,4.3004999999999995,69.37,21.85,72.7297696958,138.27,63.77848,15.32414,65.5936260459,4.12848,1.20414,4.3004999999999995,59.65,14.12,61.298424939,137.41,4.12848,1.20414,4.3004999999999995,4.12848,1.20414,4.3004999999999995,0.0,0.0,0.0,137.86
2020-08-10 01:00:00,55.3424,15.8507,57.5675770573,4.0824,1.1907,4.2525,51.26,14.66,53.3151310605,0.0,71.3824,23.1907,75.0550171291,4.0824,1.1907,4.2525,67.3,22.0,70.8045902467,138.47,61.9524,15.4207,63.8427588239,4.0824,1.1907,4.2525,57.87,14.23,59.5938738462,137.61,4.0824,1.1907,4.2525,4.0824,1.1907,4.2525,0.0,0.0,0.0,138.05
2020-08-10 01:30:00,54.22048,16.20889,56.591417781,4.35048,1.26889,4.53175,49.87,14.94,52.0597781401,0.0,69.87048,22.99889,73.5583640157,4.35048,1.26889,4.53175,65.52,21.73,69.0294379233,138.61,60.65048,15.81889,62.6794863178,4.35048,1.26889,4.53175,56.3,14.55,58.1497420459,137.8,4.35048,1.26889,4.53175,4.35048,1.26889,4.53175,0.0,0.0,0.0,138.18
2020-08-10 02:00:00,53.426,16.9305,56.044440458,4.596,1.3405,4.7875,48.83,15.59,51.2583359074,0.0,68.756,22.1605,72.2390150559,4.596,1.3405,4.7875,64.16,20.82,67.4535247411,138.61,59.716,16.610500000000002,61.9831377574,4.596,1.3405,4.7875,55.12,15.27,57.1960426953,137.98,4.596,1.3405,4.7875,4.596,1.3405,4.7875,0.0,0.0,0.0,138.18
2020-08-10 02:30:00,53.01056,17.11058,55.7036032896,4.39056,1.28058,4.5735,48.62,15.83,51.1321161307,0.0,68.33056,22.37058,71.8992926213,4.39056,1.28058,4.5735,63.94,21.09,67.3283870295,138.93,59.28056,16.82058,61.6207489848,4.39056,1.28058,4.5735,54.89,15.54,57.0473811844,138.29,4.39056,1.28058,4.5735,4.39056,1.28058,4.5735,0.0,0.0,0.0,138.53
2020-08-10 03:00:00,52.21768,16.71474,54.8276265933,4.50768,1.31474,4.6955,47.71,15.4,50.1338618102,0.0,67.34768,23.19474,71.22995132,4.50768,1.31474,4.6955,62.84,21.88,66.5402134051,139.19,58.36768,16.34474,60.6130068075,4.50768,1.31474,4.6955,53.86,15.03,55.9178012801,138.42,4.50768,1.31474,4.6955,4.50768,1.31474,4.6955,0.0,0.0,0.0,138.78
2020-08-10 03:30:00,51.91224,15.72232,54.2408702733,4.60224,1.34232,4.7940000000000005,47.31,14.38,49.4471485528,0.0,67.11224,25.51232,71.7978497561,4.60224,1.34232,4.7940000000000005,62.51,24.17,67.0200641599,139.64,58.02224,15.20232,59.9807541466,4.60224,1.34232,4.7940000000000005,53.42,13.86,55.1887307337,138.52,4.60224,1.34232,4.7940000000000005,4.60224,1.34232,4.7940000000000005,0.0,0.0,0.0,139.21
2020-08-10 04:00:00,51.754,15.6745,54.0755625606,4.644,1.3545,4.8375,47.11,14.32,49.2383437983,0.0,66.674,26.5345,71.7600304226,4.644,1.3545,4.8375,62.03,25.18,66.945898306,139.7,57.604,15.0745,59.5437768894,4.644,1.3545,4.8375,52.96,13.72,54.7083174664,138.46,4.644,1.3545,4.8375,4.644,1.3545,4.8375,0.0,0.0,0.0,139.3
2020-08-10 04:30:00,51.99328,15.65429,54.2987841536,4.64328,1.35429,4.83675,47.35,14.3,49.4622330673,0.0,67.26328,26.55429,72.3151377912,4.64328,1.35429,4.83675,62.62,25.2,67.5004029618,139.62,58.10328,15.14429,60.0444890591,4.64328,1.35429,4.83675,53.46,13.79,55.2099239268,138.38,4.64328,1.35429,4.83675,4.64328,1.35429,4.83675,0.0,0.0,0.0,139.22
2020-08-10 05:00:00,52.44272,15.53371,54.6949268887,5.05272,1.47371,5.26325,47.39,14.06,49.4317276655,0.0,67.72272,26.34371,72.6660709049,5.05272,1.47371,5.26325,62.67,24.87,67.4243709648,139.5,58.55272,14.98371,60.4394952391,5.05272,1.47371,5.26325,53.5,13.51,55.179435481,138.27,5.05272,1.47371,5.26325,5.05272,1.47371,5.26325,0.0,0.0,0.0,139.09
2020-08-10 05:30:00,54.43912,15.28391,56.5439270945,5.73912,1.67391,5.97825,48.7,13.61,50.5660172448,0.0,70.13912,25.73391,74.7109782981,5.73912,1.67391,5.97825,64.4,24.06,68.7476806882,139.02,60.71912,14.69391,62.4717738236,5.73912,1.67391,5.97825,54.98,13.02,56.5006265452,137.83,5.73912,1.67391,5.97825,5.73912,1.67391,5.97825,0.0,0.0,0.0,138.63
2020-08-10 06:00:00,56.24728,14.84629,58.1736094304,4.78728,1.39629,4.98675,51.46,13.45,53.1886651459,0.0,72.47728,23.81629,76.2900503707,4.78728,1.39629,4.98675,67.69,22.42,71.3063286111,138.63,62.87728,14.27629,64.4776302012,4.78728,1.39629,4.98675,58.09,12.88,59.5007773058,137.6,4.78728,1.39629,4.98675,4.78728,1.39629,4.98675,0.0,0.0,0.0,138.24
2020-08-10 06:30:00,63.23368,12.34899,64.4282223902,5.17368,1.50899,5.38925,58.06,10.84,59.0632643866,0.0,81.18368,18.49899,83.2646535414,5.17368,1.50899,5.38925,76.01,16.99,77.8856867467,137.64,70.73368,11.49899,71.6622652263,5.17368,1.50899,5.38925,65.56,9.99,66.3167678645,136.95,5.17368,1.50899,5.38925,5.17368,1.50899,5.38925,0.0,0.0,0.0,137.24
2020-08-10 07:00:00,67.67696,10.91078,68.5508281135,6.27696,1.83078,6.5385,61.4,9.08,62.0677565246,0.0,86.72696,15.93078,88.1779753808,6.27696,1.83078,6.5385,80.45,14.1,81.6762664426,137.53,75.64696,9.87078,76.2882353646,6.27696,1.83078,6.5385,69.37,8.04,69.8343647497,136.97,6.27696,1.83078,6.5385,6.27696,1.83078,6.5385,0.0,0.0,0.0,137.13
2020-08-10 07:30:00,72.90192,8.19681,73.3612815718,8.25192,2.40681,8.59575,64.65,5.79,64.9087559579,0.0,92.93192,13.21681,93.8670646258,8.25192,2.40681,8.59575,84.68,10.81,85.367198033,136.21,81.25192,7.08681,81.5603909975,8.25192,2.40681,8.59575,73.0,4.68,73.1498626109,135.64,8.25192,2.40681,8.59575,8.25192,2.40681,8.59575,0.0,0.0,0.0,135.81
2020-08-10 08:00:00,77.19656,9.52858,77.7824061896,10.24656,2.9885800000000002,10.6735,66.95,6.54,67.2686710141,0.0,96.60656,16.23858,97.9618237654,10.24656,2.9885800000000002,10.6735,86.36,13.25,87.3705448077,138.53,83.85656,16.07858,85.384093307,10.24656,2.9885800000000002,10.6735,73.61,13.09,74.7648326421,138.17,10.24656,2.9885800000000002,10.6735,10.24656,2.9885800000000002,10.6735,0.0,0.0,0.0,138.12
2020-08-10 08:30:00,79.60224,6.64357,79.8789937052,13.93224,4.06357,14.51275,65.67,2.58,65.7206611348,0.0,101.06224,10.89357,101.647657234,13.93224,4.06357,14.51275,87.13,6.83,87.3972871433,139.82,86.13224,21.06357,88.6703825895,13.93224,4.06357,14.51275,72.2,17.0,74.1743891111,138.13,13.93224,4.06357,14.51275,13.93224,4.06357,14.51275,0.0,0.0,0.0,139.42
2020-08-10 09:00:00,81.05848,8.71414,81.5255384272,17.08848,4.98414,17.8005,63.97,3.73,64.0786532318,0.0,102.00848,14.37414,103.0162409169,17.08848,4.98414,17.8005,84.92,9.39,85.4375707754,139.33,87.37848,20.60414,89.7748815218,17.08848,4.98414,17.8005,70.29,15.62,72.0046422115,137.8,17.08848,4.98414,17.8005,17.08848,4.98414,17.8005,0.0,0.0,0.0,138.91
2020-08-10 09:30:00,81.62568,9.01874,82.1224044135,17.27568,5.03874,17.9955,64.35,3.98,64.4729625502,0.0,102.49568,15.62874,103.68038354789999,17.27568,5.03874,17.9955,85.22,10.59,85.8754708866,139.19,88.02568,20.37874,90.3538232918,17.27568,5.03874,17.9955,70.75,15.34,72.3939092742,137.76,17.27568,5.03874,17.9955,17.27568,5.03874,17.9955,0.0,0.0,0.0,138.79
2020-08-10 10:00:00,77.75264,10.670770000000001,78.481452327,19.68264,5.74077,20.50275,58.07,4.93,58.2788966951,0.0,99.77264,21.00077,101.9588742247,19.68264,5.74077,20.50275,80.09,15.26,81.5308266854,138.49,83.54264,19.96077,85.8941501917,19.68264,5.74077,20.50275,63.86,14.22,65.4240628515,137.5,19.68264,5.74077,20.50275,19.68264,5.74077,20.50275,0.0,0.0,0.0,138.07
2020-08-10 10:30:00,68.3836,12.7748,69.5666030794,23.4336,6.8347999999999995,24.41,44.95,5.94,45.3407774525,0.0,113.6936,22.4248,115.8840210555,23.4336,6.8347999999999995,24.41,90.26,15.59,91.5964830111,138.36,72.8636,19.8348,75.5150547639,23.4336,6.8347999999999995,24.41,49.43,13.0,51.1109078378,137.47,23.4336,6.8347999999999995,24.41,23.4336,6.8347999999999995,24.41,0.0,0.0,0.0,137.89
2020-08-10 11:00:00,66.97488,13.72559,68.3668514111,25.90488,7.5555900000000005,26.98425,41.07,6.17,41.5308776695,0.0,110.84488,23.13559,113.233576941,25.90488,7.5555900000000005,26.98425,84.94,15.58,86.3570495096,138.32,71.05488,20.24559,73.8828795206,25.90488,7.5555900000000005,26.98425,45.15,12.69,46.8994520224,137.37,25.90488,7.5555900000000005,26.98425,25.90488,7.5555900000000005,26.98425,0.0,0.0,0.0,137.87
2020-08-10 11:30:00,66.69832,14.45826,68.2473968225,28.34832,8.26826,29.5295,38.35,6.19,38.8463460315,0.0,109.57832,24.39826,112.2616733576,28.34832,8.26826,29.5295,81.23,16.13,82.8159996619,138.08,70.47832,20.88826,73.5085913064,28.34832,8.26826,29.5295,42.13,12.62,43.9795554775,137.18,28.34832,8.26826,29.5295,28.34832,8.26826,29.5295,0.0,0.0,0.0,137.62
2020-08-10 12:00:00,68.06936,16.24273,69.9804547618,26.64936,7.77273,27.75975,41.42,8.47,42.277148674,0.0,112.47936,25.26273,115.2814466992,26.64936,7.77273,27.75975,85.83,17.49,87.593886773,137.78,72.12936,17.78273,74.289097856,26.64936,7.77273,27.75975,45.48,10.01,46.5685569886,136.8,26.64936,7.77273,27.75975,26.64936,7.77273,27.75975,0.0,0.0,0.0,137.34
2020-08-10 12:30:00,69.14784,19.04562,71.7227956639,24.32784,7.09562,25.3415,44.82,11.95,46.3857187074,0.0,116.35784,23.67562,118.7420814701,24.32784,7.09562,25.3415,92.03,16.58,93.5115891213,137.52,73.62784,13.09562,74.7833810833,24.32784,7.09562,25.3415,49.3,6.0,49.6637694904,136.09,24.32784,7.09562,25.3415,24.32784,7.09562,25.3415,0.0,0.0,0.0,137.07
2020-08-10 13:00:00,70.25512,17.05566,72.2957635291,23.50512,6.85566,24.4845,46.75,10.2,47.8497910131,0.0,118.83512,26.90566,121.8429328498,23.50512,6.85566,24.4845,95.33,20.05,97.4156630117,136.85,74.92512,14.73566,76.3604169885,23.50512,6.85566,24.4845,51.42,7.88,52.0202921945,136.07,23.50512,6.85566,24.4845,23.50512,6.85566,24.4845,0.0,0.0,0.0,136.37
2020-08-10 13:30:00,73.54728,16.86379,75.4558798806,20.68728,6.03379,21.54925,52.86,10.83,53.958025353,0.0,121.75728,21.78379,123.6906170239,20.68728,6.03379,21.54925,101.07,15.75,102.2898206079,137.18,78.86728,13.22379,79.9682216669,20.68728,6.03379,21.54925,58.18,7.19,58.6225937672,135.84,20.68728,6.03379,21.54925,20.68728,6.03379,21.54925,0.0,0.0,0.0,136.7
2020-08-10 14:00:00,72.10728,18.13629,74.3531091748,21.827280000000002,6.36629,22.73675,50.28,11.77,51.6392418612,0.0,120.28728,19.69629,121.8891856137,21.827280000000002,6.36629,22.73675,98.46,13.33,99.3582432413,137.93,77.17728,12.58629,78.1968493238,21.827280000000002,6.36629,22.73675,55.35,6.22,55.6983922569,136.17,21.827280000000002,6.36629,22.73675,21.827280000000002,6.36629,22.73675,0.0,0.0,0.0,137.47
2020-08-10 14:30:00,72.08464,17.84677,74.2610431072,21.55464,6.28677,22.45275,50.53,11.56,51.8354560123,0.0,120.39464,19.09677,121.8997783639,21.55464,6.28677,22.45275,98.84,12.81,99.6666528985,138.14,77.15464,12.78677,78.2070326797,21.55464,6.28677,22.45275,55.6,6.5,55.978656647,136.34,21.55464,6.28677,22.45275,21.55464,6.28677,22.45275,0.0,0.0,0.0,137.68
2020-08-10 15:00:00,71.28512,17.40691,73.3796214842,23.95512,6.98691,24.95325,47.33,10.42,48.4634429235,0.0,117.46512,21.52691,119.4213643816,23.95512,6.98691,24.95325,93.51,14.54,94.633671069,137.54,76.03512,14.68691,77.4405888327,23.95512,6.98691,24.95325,52.08,7.7,52.6461432586,136.05,23.95512,6.98691,24.95325,23.95512,6.98691,24.95325,0.0,0.0,0.0,137.07
2020-08-10 15:30:00,70.09944,17.91192,72.3516991259,25.54944,7.45192,26.614,44.55,10.46,45.761491453,0.0,116.61944,16.99192,117.8508342406,25.54944,7.45192,26.614,91.07,9.54,91.5683160269,138.35,74.57944,15.12192,76.0970783618,25.54944,7.45192,26.614,49.03,7.67,49.6263014943,136.24,25.54944,7.45192,26.614,25.54944,7.45192,26.614,0.0,0.0,0.0,137.89
2020-08-10 16:00:00,69.22688,19.15034,71.8268503879,31.40688,9.16034,32.7155,37.82,9.99,39.117163752,0.0,112.32688,16.37034,113.5135058143,31.40688,9.16034,32.7155,80.92,7.21,81.2405717607,136.85,72.97688,17.94034,75.1497226465,31.40688,9.16034,32.7155,41.57,8.78,42.487095688,137.17,31.40688,9.16034,32.7155,31.40688,9.16034,32.7155,0.0,0.0,0.0,136.37
2020-08-10 16:30:00,71.0632,17.22885,73.1218959448,33.2532,9.69885,34.63875,37.81,7.53,38.5525226153,0.0,113.4732,11.48885,114.0533243381,33.2532,9.69885,34.63875,80.22,1.79,80.2399682203,136.03,74.7532,20.99885,77.6465878939,33.2532,9.69885,34.63875,41.5,11.3,43.0109288437,137.75,33.2532,9.69885,34.63875,33.2532,9.69885,34.63875,0.0,0.0,0.0,135.56
2020-08-10 17:00:00,73.59016,14.26463,74.9599314158,27.65016,8.06463,28.80225,45.94,6.2,46.3564839046,0.0,121.09016,16.65463,122.2301253753,27.65016,8.06463,28.80225,93.44,8.59,93.8340114244,137.56,78.15016,21.06463,80.9392744288,27.65016,8.06463,28.80225,50.5,13.0,52.1464284491,137.41,27.65016,8.06463,28.80225,27.65016,8.06463,28.80225,0.0,0.0,0.0,137.12
2020-08-10 17:30:00,74.9084,14.2912,76.2594701529,27.6384,8.0612,28.79,47.27,6.23,47.6787772494,0.0,123.4484,17.2412,124.6465660979,27.6384,8.0612,28.79,95.81,9.18,96.2487844079,138.12,79.6184,21.3612,82.4341584781,27.6384,8.0612,28.79,51.98,13.3,53.6545468716,138.15,27.6384,8.0612,28.79,27.6384,8.0612,28.79,0.0,0.0,0.0,137.68
2020-08-10 18:00:00,75.56384,13.14987,76.6994980203,23.07384,6.72987,24.03525,52.49,6.42,52.8811544882,0.0,125.53384,14.66987,126.3880930743,23.07384,6.72987,24.03525,102.46,7.94,102.7671893164,138.06,80.79384,19.76987,83.1774749663,23.07384,6.72987,24.03525,57.72,13.04,59.1746567375,138.24,23.07384,6.72987,24.03525,23.07384,6.72987,24.03525,0.0,0.0,0.0,137.61
2020-08-10 18:30:00,76.87664,14.94152,78.3151760363,16.97664,4.95152,17.684,59.9,9.99,60.7273422768,0.0,127.99664,16.74152,129.0868635578,16.97664,4.95152,17.684,111.02,11.79,111.644276611,137.2,82.91664,14.35152,84.1494819663,16.97664,4.95152,17.684,65.94,9.4,66.6066333033,137.09,16.97664,4.95152,17.684,16.97664,4.95152,17.684,0.0,0.0,0.0,136.74
2020-08-10 19:00:00,76.39088,12.10359,77.3438002561,14.48088,4.22359,15.08425,61.91,7.88,62.409474441,0.0,128.90088,9.07359,129.2198394221,14.48088,4.22359,15.08425,114.42,4.85,114.5227440293,139.38,82.66088,15.35359,84.0746918416,14.48088,4.22359,15.08425,68.18,11.13,69.0824818605,137.96,14.48088,4.22359,15.08425,14.48088,4.22359,15.08425,0.0,0.0,0.0,138.92
2020-08-10 19:30:00,73.71672,9.54571,74.3321961667,14.07672,4.10571,14.66325,59.64,5.44,59.8875880296,0.0,123.67672,14.77571,124.5562229516,14.07672,4.10571,14.66325,109.6,10.67,110.1181588113,137.58,79.69672,19.15571,81.966507821,14.07672,4.10571,14.66325,65.62,15.05,67.3237469248,137.63,14.07672,4.10571,14.66325,14.07672,4.10571,14.66325,0.0,0.0,0.0,137.15
2020-08-10 20:00:00,77.23552,12.61286,78.2586083894,9.09552,2.65286,9.4745,68.14,9.96,68.8640777184,0.0,130.03552,13.20286,130.7040625759,9.09552,2.65286,9.4745,120.94,10.55,121.3992837705,137.54,84.10552,11.80286,84.92965323519999,9.09552,2.65286,9.4745,75.01,9.15,75.5660148479,136.62,9.09552,2.65286,9.4745,9.09552,2.65286,9.4745,0.0,0.0,0.0,137.12
2020-08-10 20:30:00,77.69328,14.16054,78.973202102,7.37328,2.15054,7.6805,70.32,12.01,71.3382260783,0.0,130.51328,10.68054,130.9495711755,7.37328,2.15054,7.6805,123.14,8.53,123.4350861789,136.41,84.87328,8.37054,85.2850490875,7.37328,2.15054,7.6805,77.5,6.22,77.7492019252,136.73,7.37328,2.15054,7.6805,7.37328,2.15054,7.6805,0.0,0.0,0.0,135.96
2020-08-10 21:00:00,74.78488,10.19934,75.4771807439,11.41488,3.32934,11.8905,63.37,6.87,63.7413037206,0.0,125.11488,11.04934,125.6018356229,11.41488,3.32934,11.8905,113.7,7.72,113.9617848228,136.63,81.18488,15.44934,82.6417984258,11.41488,3.32934,11.8905,69.77,12.12,70.8148804984,137.57,11.41488,3.32934,11.8905,11.41488,3.32934,11.8905,0.0,0.0,0.0,136.18
2020-08-10 21:30:00,75.2964,8.0902,75.7297774261,13.4064,3.9102,13.965,61.89,4.18,62.0309962841,0.0,125.2964,8.9002,125.6121069523,13.4064,3.9102,13.965,111.89,4.99,112.001215172,136.26,81.5264,19.0402,83.7202670385,13.4064,3.9102,13.965,68.12,15.13,69.7800207796,137.81,13.4064,3.9102,13.965,13.4064,3.9102,13.965,0.0,0.0,0.0,135.85
2020-08-10 22:00:00,72.89752,5.94761,73.1397462866,10.03752,2.92761,10.45575,62.86,3.02,62.9325035256,0.0,122.99752,8.31761,123.2784351063,10.03752,2.92761,10.45575,112.96,5.39,113.0885215219,136.96,79.23752,19.55761,81.6154684154,10.03752,2.92761,10.45575,69.2,16.63,71.1701967118,138.61,10.03752,2.92761,10.45575,10.03752,2.92761,10.45575,0.0,0.0,0.0,136.56
2020-08-10 22:30:00,69.11232,5.51901,69.3323319034,8.36232,2.43901,8.71075,60.75,3.08,60.8280272572,0.0,116.92232,10.35901,117.3803135213,8.36232,2.43901,8.71075,108.56,7.92,108.8485185935,136.53,75.21232,18.77901,77.5212506114,8.36232,2.43901,8.71075,66.85,16.34,68.8180070912,137.83,8.36232,2.43901,8.71075,8.36232,2.43901,8.71075,0.0,0.0,0.0,136.1
2020-08-10 23:00:00,67.79008,5.89669,68.0460571919,5.68008,1.6566900000000002,5.91675,62.11,4.24,62.2545556566,0.0,114.97008,8.38669,115.2755649058,5.68008,1.6566900000000002,5.91675,109.29,6.73,109.4970182242,137.16,74.02008,16.92669,75.9307913666,5.68008,1.6566900000000002,5.91675,68.34,15.27,70.0251990358,138.46,5.68008,1.6566900000000002,5.91675,5.68008,1.6566900000000002,5.91675,0.0,0.0,0.0,136.7
2020-08-10 23:30:00,64.3056,5.38955,64.5310579532,4.4556000000000004,1.29955,4.64125,59.85,4.09,59.9895874298,0.0,110.8756,10.99955,111.4198760346,4.4556000000000004,1.29955,4.64125,106.42,9.7,106.8611547757,137.54,70.3156,16.71955,72.2760469005,4.4556000000000004,1.29955,4.64125,65.86,15.42,67.6410821912,138.49,4.4556000000000004,1.29955,4.64125,4.4556000000000004,1.29955,4.64125,0.0,0.0,0.0,137.09
2020-08-11 00:00:00,61.06976,5.82118,61.3465705892,3.3297600000000003,0.97118,3.4685,57.74,4.85,57.9433352509,0.0,105.69976,14.47118,106.6857737219,3.3297600000000003,0.97118,3.4685,102.37,13.5,103.2563165138,138.7,66.85976,15.73118,68.6854972425,3.3297600000000003,0.97118,3.4685,63.53,14.76,65.222070651,139.11,3.3297600000000003,0.97118,3.4685,3.3297600000000003,0.97118,3.4685,0.0,0.0,0.0,138.26
2020-08-11 00:30:00,58.51768,5.92849,58.8172242312,3.21768,0.93849,3.35175,55.3,4.99,55.5246800981,0.0,101.73768,18.15849,103.3454705871,3.21768,0.93849,3.35175,98.52,17.22,100.0135930761,138.99,64.04768,15.48849,65.8938436871,3.21768,0.93849,3.35175,60.83,14.55,62.545914335,138.93,3.21768,0.93849,3.35175,3.21768,0.93849,3.35175,0.0,0.0,0.0,138.54
2020-08-11 01:00:00,56.89056,5.80183,57.1856367322,2.92056,0.8518300000000001,3.04225,53.97,4.95,54.1965257189,0.0,99.34056,19.49183,101.2347682264,2.92056,0.8518300000000001,3.04225,96.42,18.64,98.2052238936,139.76,62.27056,15.58183,64.1904671183,2.92056,0.8518300000000001,3.04225,59.35,14.73,61.1505960723,139.54,2.92056,0.8518300000000001,3.04225,2.92056,0.8518300000000001,3.04225,0.0,0.0,0.0,139.31
2020-08-11 01:30:00,55.77288,5.41334,56.0349747341,3.30288,0.9633400000000001,3.4405,52.47,4.45,52.6583649575,0.0,97.53288,20.32334,99.627811528,3.30288,0.9633400000000001,3.4405,94.23,19.36,96.198245826,140.04,61.01288,16.31334,63.1561286642,3.30288,0.9633400000000001,3.4405,57.71,15.35,59.7165521443,139.8,3.30288,0.9633400000000001,3.4405,3.30288,0.9633400000000001,3.4405,0.0,0.0,0.0,139.6
2020-08-11 02:00:00,54.24904,5.07972,54.4863459612,4.07904,1.18972,4.249,50.17,3.89,50.3205822701,0.0,94.88904,21.25972,97.2414808947,4.07904,1.18972,4.249,90.81,20.07,93.0014032152,139.59,59.21904,17.01972,61.6162768057,4.07904,1.18972,4.249,55.14,15.83,57.3673121211,139.29,4.07904,1.18972,4.249,4.07904,1.18972,4.249,0.0,0.0,0.0,139.13
2020-08-11 02:30:00,54.22392,4.78031,54.4342251149,2.74392,0.8003100000000001,2.85825,51.48,3.98,51.6336208298,0.0,95.20392,21.07031,97.5076630161,2.74392,0.8003100000000001,2.85825,92.46,20.27,94.6558212684,140.04,59.34392,16.64031,61.6327896323,2.74392,0.8003100000000001,2.85825,56.6,15.84,58.7747020409,139.74,2.74392,0.8003100000000001,2.85825,2.74392,0.8003100000000001,2.85825,0.0,0.0,0.0,139.59
2020-08-11 03:00:00,53.38384,5.64362,53.681326547,2.82384,0.82362,2.9415,50.56,4.82,50.789231142,0.0,93.95384,22.75362,96.6698053885,2.82384,0.82362,2.9415,91.13,21.93,93.7315411161,140.73,58.40384,15.863620000000001,60.5199385843,2.82384,0.82362,2.9415,55.58,15.04,57.5789718561,140.14,2.82384,0.82362,2.9415,2.82384,0.82362,2.9415,0.0,0.0,0.0,140.27
2020-08-11 03:30:00,53.16584,5.66837,53.4671577827,3.04584,0.8883700000000001,3.17275,50.12,4.78,50.3474209866,0.0,93.41584,23.13837,96.2387828745,3.04584,0.8883700000000001,3.17275,90.37,22.25,93.0687885384,141.04,58.13584,16.05837,60.312910223,3.04584,0.8883700000000001,3.17275,55.09,15.17,57.1405022729,140.42,3.04584,0.8883700000000001,3.17275,3.04584,0.8883700000000001,3.17275,0.0,0.0,0.0,140.58
2020-08-11 04:00:00,52.62544,4.7761700000000005,52.8417328923,3.17544,0.92617,3.30775,49.45,3.85,49.5996471762,0.0,92.58544,22.82617,95.3577355901,3.17544,0.92617,3.30775,89.41,21.9,92.0530178756,141.07,57.52544,17.16617,60.0321050744,3.17544,0.92617,3.30775,54.35,16.24,56.7244224298,140.59,3.17544,0.92617,3.30775,3.17544,0.92617,3.30775,0.0,0.0,0.0,140.62
2020-08-11 04:30:00,52.70216,3.7856300000000003,52.8379471891,3.72216,1.08563,3.87725,48.98,2.7,49.0543616817,0.0,92.85216,21.40563,95.2875889734,3.72216,1.08563,3.87725,89.13,20.32,91.4169530229,140.87,57.53216,18.61563,60.4689268514,3.72216,1.08563,3.87725,53.81,17.53,56.593436015099996,140.69,3.72216,1.08563,3.87725,3.72216,1.08563,3.87725,0.0,0.0,0.0,140.43
2020-08-11 05:00:00,53.00256,4.22908,53.1710116906,5.24256,1.52908,5.461,47.76,2.7,47.8362582149,0.0,92.64256,21.70908,95.152131231,5.24256,1.52908,5.461,87.4,20.18,89.6994559627,140.83,57.71256,19.06908,60.7813243834,5.24256,1.52908,5.461,52.47,17.54,55.3240679994,140.65,5.24256,1.52908,5.461,5.24256,1.52908,5.461,0.0,0.0,0.0,140.38
2020-08-11 05:30:00,54.56968,4.96324,54.7949242777,5.35968,1.56324,5.583,49.21,3.4,49.3273159618,0.0,94.85968,22.02324,97.3826575413,5.35968,1.56324,5.583,89.5,20.46,91.8088318192,140.42,59.41968,18.18324,62.13958954,5.35968,1.56324,5.583,54.06,16.62,56.5571215675,140.13,5.35968,1.56324,5.583,5.35968,1.56324,5.583,0.0,0.0,0.0,139.97
2020-08-11 06:00:00,55.92008,6.25044,56.2683156617,5.11008,1.49044,5.323,50.81,4.76,51.0324769142,0.0,97.28008,21.92044,99.7192040411,5.11008,1.49044,5.323,92.17,20.43,94.4070643543,140.35,60.95008,16.56044,63.1598007042,5.11008,1.49044,5.323,55.84,15.07,57.8377947367,139.93,5.11008,1.49044,5.323,5.11008,1.49044,5.323,0.0,0.0,0.0,139.92
2020-08-11 06:30:00,61.8492,7.6606000000000005,62.3218126582,4.9392,1.4406,5.145,56.91,6.22,57.2488995527,0.0,106.8692,14.7006,107.8755465757,4.9392,1.4406,5.145,101.93,13.26,102.7888734251,138.95,67.5092,14.6906,69.089115011,4.9392,1.4406,5.145,62.57,13.25,63.9575437302,139.24,4.9392,1.4406,5.145,4.9392,1.4406,5.145,0.0,0.0,0.0,138.51
2020-08-11 07:00:00,66.30096,10.40278,67.1121086589,5.22096,1.52278,5.4385,61.08,8.88,61.7221256925,0.0,114.39096,11.65278,114.9829509599,5.22096,1.52278,5.4385,109.17,10.13,109.6389793823,137.59,72.45096,11.50278,73.3584047853,5.22096,1.52278,5.4385,67.23,9.98,67.9667072911,137.96,5.22096,1.52278,5.4385,5.22096,1.52278,5.4385,0.0,0.0,0.0,137.14
2020-08-11 07:30:00,70.31424,10.67582,71.1200778926,6.5342400000000005,1.90582,6.8065,63.78,8.77,64.3801312518,0.0,120.44424,3.45582,120.4938074801,6.5342400000000005,1.90582,6.8065,113.91,1.55,113.9205451181,135.47,76.76424,11.72582,77.6546418281,6.5342400000000005,1.90582,6.8065,70.23,9.82,70.9132237315,136.87,6.5342400000000005,1.90582,6.8065,6.5342400000000005,1.90582,6.8065,0.0,0.0,0.0,135.04
2020-08-11 08:00:00,74.33752,14.93511,75.8229806224,7.93752,2.31511,8.26825,66.4,12.62,67.5886410575,0.0,125.35752,4.85511,125.4515042304,7.93752,2.31511,8.26825,117.42,2.54,117.4474691085,135.66,81.08752,7.77511,81.4594269269,7.93752,2.31511,8.26825,73.15,5.46,73.3534873063,136.53,7.93752,2.31511,8.26825,7.93752,2.31511,8.26825,0.0,0.0,0.0,135.24
2020-08-11 08:30:00,79.7876,16.62305,81.500839904,9.0276,2.63305,9.40375,70.76,13.99,72.1297282679,0.0,134.6576,6.16305,134.7985623924,9.0276,2.63305,9.40375,125.63,3.5300000000000002,125.6795838631,134.88,86.9876,6.60305,87.2378520085,9.0276,2.63305,9.40375,77.96,3.9699999999999998,78.0610178002,136.37,9.0276,2.63305,9.40375,9.0276,2.63305,9.40375,0.0,0.0,0.0,134.45
2020-08-11 09:00:00,81.43224,17.50982,83.2934781832,11.14224,3.24982,11.6065,70.29,14.26,71.721905301,0.0,136.83224,9.69982,137.1756115767,11.14224,3.24982,11.6065,125.69,6.45,125.8553876479,134.71,88.61224,6.93982,88.8835765451,11.14224,3.24982,11.6065,77.47,3.69,77.5578300367,136.53,11.14224,3.24982,11.6065,11.14224,3.24982,11.6065,0.0,0.0,0.0,134.27
2020-08-11 09:30:00,82.31416,18.04788,84.2694897872,9.28416,2.7078800000000003,9.671,73.03,15.34,74.6236993186,0.0,137.97416,11.18788,138.4270114053,9.28416,2.7078800000000003,9.671,128.69,8.48,128.9690912583,134.56,89.78416,5.18788,89.9339173271,9.28416,2.7078800000000003,9.671,80.5,2.48,80.5381921823,136.53,9.28416,2.7078800000000003,9.671,9.28416,2.7078800000000003,9.671,0.0,0.0,0.0,134.13
2020-08-11 10:00:00,82.33928,18.31854,84.3523914222,11.06928,3.22854,11.5305,71.27,15.09,72.8499897049,0.0,137.30928,14.03854,138.0250664896,11.06928,3.22854,11.5305,126.24,10.81,126.7019877508,134.25,89.63928,5.96854,89.8377648244,11.06928,3.22854,11.5305,78.57,2.74,78.617761988,136.53,11.06928,3.22854,11.5305,11.06928,3.22854,11.5305,0.0,0.0,0.0,133.78
2020-08-11 10:30:00,80.47008,18.20294,82.5032169061,13.21008,3.8529400000000003,13.7605,67.26,14.35,68.7737602578,0.0,133.89008,14.64294,134.6884152934,13.21008,3.8529400000000003,13.7605,120.68,10.79,121.1614068093,134.42,87.36008,7.47294,87.6791218583,13.21008,3.8529400000000003,13.7605,74.15,3.62,74.2383115379,136.7,13.21008,3.8529400000000003,13.7605,13.21008,3.8529400000000003,13.7605,0.0,0.0,0.0,133.95
2020-08-11 11:00:00,79.34432,20.00501,81.8273886994,18.39432,5.36501,19.16075,60.95,14.64,62.683587166,0.0,129.89432,16.58501,130.9488332325,18.39432,5.36501,19.16075,111.5,11.22,112.0631000821,134.3,85.56432,8.55501,85.9909358779,18.39432,5.36501,19.16075,67.17,3.19,67.2457061826,136.52,18.39432,5.36501,19.16075,18.39432,5.36501,19.16075,0.0,0.0,0.0,133.84
2020-08-11 11:30:00,78.684,23.067,81.9954775887,22.824,6.657,23.775,55.86,16.41,58.2205092729,0.0,126.674,18.997,128.0905472117,22.824,6.657,23.775,103.85,12.34,104.5805818496,133.99,84.344,7.747,84.6990339083,22.824,6.657,23.775,61.52,1.09,61.5296554517,136.07,22.824,6.657,23.775,22.824,6.657,23.775,0.0,0.0,0.0,133.51
2020-08-11 12:00:00,79.0456,25.2908,82.9929602075,23.3856,6.8208,24.36,55.66,18.47,58.644492495,0.0,127.1056,18.3808,128.4277515181,23.3856,6.8208,24.36,103.72,11.56,104.3622153847,135.49,84.3256,7.8908000000000005,84.693987626,23.3856,6.8208,24.36,60.94,1.07,60.949392942,137.29,23.3856,6.8208,24.36,23.3856,6.8208,24.36,0.0,0.0,0.0,135.02
2020-08-11 12:30:00,77.69808,24.864440000000002,81.5796053692,25.31808,7.38444,26.373,52.38,17.48,55.2196957616,0.0,125.20808,17.06444,126.3655744647,25.31808,7.38444,26.373,99.89,9.68,100.3579319237,136.69,82.51808,8.22444,82.9269253029,25.31808,7.38444,26.373,57.2,0.84,57.2061674997,138.3,25.31808,7.38444,26.373,25.31808,7.38444,26.373,0.0,0.0,0.0,136.22
2020-08-11 13:00:00,76.32728,23.66879,79.9128606187,24.40728,7.11879,25.42425,51.92,16.55,54.4939345249,0.0,123.79728,17.14879,124.9793884361,24.40728,7.11879,25.42425,99.39,10.03,99.894809675,136.9,81.09728,8.25879,81.5167248831,24.40728,7.11879,25.42425,56.69,1.1400000000000001,56.7014611805,138.66,24.40728,7.11879,25.42425,24.40728,7.11879,25.42425,0.0,0.0,0.0,136.43
2020-08-11 13:30:00,75.86904,23.25222,79.3522335253,24.17904,7.05222,25.1865,51.69,16.2,54.1691434306,0.0,122.77904,19.36222,124.2963725402,24.17904,7.05222,25.1865,98.6,12.31,99.3654673415,136.67,80.62904,8.64222,81.0908753057,24.17904,7.05222,25.1865,56.45,1.5899999999999999,56.4723879431,138.73,24.17904,7.05222,25.1865,24.17904,7.05222,25.1865,0.0,0.0,0.0,136.2
2020-08-11 14:00:00,74.69144,22.20417,77.9219890317,24.15144,7.04417,25.15775,50.54,15.16,52.764734435,0.0,121.24144,19.84417,122.8547022147,24.15144,7.04417,25.15775,97.09,12.8,97.9301184519,136.49,79.31144,9.75417,79.9090004146,24.15144,7.04417,25.15775,55.16,2.71,55.2265307619,138.73,24.15144,7.04417,25.15775,24.15144,7.04417,25.15775,0.0,0.0,0.0,136.05
2020-08-11 14:30:00,74.59608,21.03219,77.5043751511,22.87608,6.6721900000000005,23.829250000000002,51.72,14.36,53.6765125544,0.0,121.62608,19.55219,123.1876270977,22.87608,6.6721900000000005,23.829250000000002,98.75,12.88,99.5864292964,135.95,79.34608,10.14219,79.991652248,22.87608,6.6721900000000005,23.829250000000002,56.47,3.47,56.5765127946,138.3,22.87608,6.6721900000000005,23.829250000000002,22.87608,6.6721900000000005,23.829250000000002,0.0,0.0,0.0,135.52
2020-08-11 15:00:00,74.51544,21.68492,77.6066141112,23.60544,6.88492,24.589,50.91,14.8,53.0176206558,0.0,120.76544,20.38492,122.4738194954,23.60544,6.88492,24.589,97.16,13.5,98.0934024285,136.28,79.17544,9.98492,79.8025621556,23.60544,6.88492,24.589,55.57,3.1,55.6564003507,138.63,23.60544,6.88492,24.589,23.60544,6.88492,24.589,0.0,0.0,0.0,135.84
2020-08-11 15:30:00,77.05496,20.97228,79.8580201921,21.50496,6.27228,22.401,55.55,14.7,57.4620962026,0.0,126.28496,19.26228,127.7455539461,21.50496,6.27228,22.401,104.78,12.99,105.5821410088,135.74,82.13496,9.36228,82.6668249118,21.50496,6.27228,22.401,60.63,3.09,60.7086896581,138.11,21.50496,6.27228,22.401,21.50496,6.27228,22.401,0.0,0.0,0.0,135.31
2020-08-11 16:00:00,75.61472,19.79846,78.1637057658,20.87472,6.08846,21.7445,54.74,13.71,56.4307690892,0.0,124.91472,17.05846,126.07409857,20.87472,6.08846,21.7445,104.04,10.97,104.6167410121,136.69,80.68472,10.46846,81.3610023061,20.87472,6.08846,21.7445,59.81,4.38,59.9701634148,138.93,20.87472,6.08846,21.7445,20.87472,6.08846,21.7445,0.0,0.0,0.0,136.24
2020-08-11 16:30:00,74.1776,17.8843,76.3031095582,25.0776,7.3143,26.1225,49.1,10.57,50.2248434542,0.0,121.5476,14.5343,122.4134998366,25.0776,7.3143,26.1225,96.47,7.22,96.7398020465,137.87,78.6376,15.3943,80.1302477611,25.0776,7.3143,26.1225,53.56,8.08,54.166041022,139.97,25.0776,7.3143,26.1225,25.0776,7.3143,26.1225,0.0,0.0,0.0,137.39
2020-08-11 17:00:00,76.66776,16.27643,78.3764479736,21.58776,6.29643,22.48725,55.08,9.98,55.9768416401,0.0,127.50776,13.45643,128.2158506916,21.58776,6.29643,22.48725,105.92,7.16,106.161725683,137.61,81.88776,14.46643,83.1557745124,21.58776,6.29643,22.48725,60.3,8.17,60.8509564428,139.41,21.58776,6.29643,22.48725,21.58776,6.29643,22.48725,0.0,0.0,0.0,137.1
2020-08-11 17:30:00,75.29384,11.88237,76.2256719141,23.97384,6.99237,24.97275,51.32,4.89,51.552444171,0.0,128.80384,16.42237,129.8465380176,23.97384,6.99237,24.97275,104.83,9.43,105.2532840343,138.09,82.09384,10.28237,82.7352748153,23.97384,6.99237,24.97275,58.12,3.29,58.2130440709,135.53,23.97384,6.99237,24.97275,23.97384,6.99237,24.97275,0.0,0.0,0.0,137.64
2020-08-11 18:00:00,75.91768,10.00974,76.5747284125,22.86768,6.66974,23.8205,53.05,3.34,53.1550383313,0.0,128.05768,9.85974,128.4366921088,22.86768,6.66974,23.8205,105.19,3.19,105.2383589762,138.79,82.08768,8.59974,82.5369174118,22.86768,6.66974,23.8205,59.22,1.9300000000000002,59.2514413327,138.52,22.86768,6.66974,23.8205,22.86768,6.66974,23.8205,0.0,0.0,0.0,138.3
2020-08-11 18:30:00,76.26224,8.61607,76.7474163217,20.11224,5.866070000000001,20.95025,56.15,2.75,56.2173016072,0.0,128.78224,6.81607,128.962491251,20.11224,5.866070000000001,20.95025,108.67,0.9500000000000001,108.6741524007,139.49,82.48224,6.50607,82.7384364263,20.11224,5.866070000000001,20.95025,62.37,0.64,62.3732835435,140.05,20.11224,5.866070000000001,20.95025,20.11224,5.866070000000001,20.95025,0.0,0.0,0.0,138.99
2020-08-11 19:00:00,76.04736,7.10048,76.3781236952,17.00736,4.9604800000000004,17.716,59.04,2.14,59.078771145,0.0,129.04736,5.66048,129.1714448197,17.00736,4.9604800000000004,17.716,112.04,0.7000000000000001,112.0421866977,139.43,82.58736,5.03048,82.7404239825,17.00736,4.9604800000000004,17.716,65.58,0.07,65.5800373589,139.9,17.00736,4.9604800000000004,17.716,17.00736,4.9604800000000004,17.716,0.0,0.0,0.0,138.93
2020-08-11 19:30:00,75.46736,6.9292300000000004,75.7848049002,15.59736,4.54923,16.24725,59.87,2.38,59.9172871549,0.0,129.84736,6.32923,130.0015232655,15.59736,4.54923,16.24725,114.25,1.78,114.2638652418,139.72,82.52736,5.19923,82.6909737587,15.59736,4.54923,16.24725,66.93,0.65,66.9331562083,138.7,15.59736,4.54923,16.24725,15.59736,4.54923,16.24725,0.0,0.0,0.0,139.26
2020-08-11 20:00:00,77.2664,6.4877,77.538292606,12.2664,3.5777,12.7775,65.0,2.91,65.0651066241,0.0,132.8064,7.1377,132.9980700696,12.2664,3.5777,12.7775,120.54,3.56,120.5925586427,139.5,85.0464,6.8977,85.3256609599,12.2664,3.5777,12.7775,72.78,3.32,72.8556847473,137.22,12.2664,3.5777,12.7775,12.2664,3.5777,12.7775,0.0,0.0,0.0,139.03
2020-08-11 20:30:00,76.85096,4.36778,76.9749800588,11.10096,3.23778,11.5635,65.75,1.13,65.7597095492,0.0,130.41096,8.50778,130.6881815952,11.10096,3.23778,11.5635,119.31,5.27,119.4263329421,139.83,84.21096,6.24778,84.4424096,11.10096,3.23778,11.5635,73.11,3.01,73.1719358771,139.5,11.10096,3.23778,11.5635,11.10096,3.23778,11.5635,0.0,0.0,0.0,139.31
2020-08-11 21:00:00,73.1412,7.46535,73.5211982224,14.7612,4.30535,15.37625,58.38,3.16,58.4654598887,0.0,123.5912,13.42535,124.3182397722,14.7612,4.30535,15.37625,108.83,9.12,109.2114613949,138.9,79.6212,7.22535,79.9483656622,14.7612,4.30535,15.37625,64.86,2.92,64.9256959916,138.65,14.7612,4.30535,15.37625,14.7612,4.30535,15.37625,0.0,0.0,0.0,138.39
2020-08-11 21:30:00,74.25584,11.79837,75.1873081628,11.44584,3.33837,11.92275,62.81,8.46,63.3771859584,0.0,126.70584,14.23837,127.5033374872,11.44584,3.33837,11.92275,115.26,10.9,115.7742527508,137.76,81.20584,14.18837,82.4360254583,11.44584,3.33837,11.92275,69.76,10.85,70.5987259092,136.58,11.44584,3.33837,11.92275,11.44584,3.33837,11.92275,0.0,0.0,0.0,137.25
2020-08-11 22:00:00,71.27672,11.96446,72.2739172665,13.86672,4.04446,14.4445,57.41,7.92,57.9537272313,0.0,120.25672,18.98446,121.745999633,13.86672,4.04446,14.4445,106.39,14.94,107.4338666343,137.0,77.66672,15.13446,79.1275633079,13.86672,4.04446,14.4445,63.8,11.09,64.7566838249,136.04,13.86672,4.04446,14.4445,13.86672,4.04446,14.4445,0.0,0.0,0.0,136.49
2020-08-11 22:30:00,70.20072,11.37271,71.1159589773,9.78072,2.85271,10.18825,60.42,8.52,61.0177580709,0.0,118.51072,17.80271,119.8404240574,9.78072,2.85271,10.18825,108.73,14.95,109.7529744472,136.49,76.88072,13.35271,78.0316600622,9.78072,2.85271,10.18825,67.1,10.5,67.9165664621,136.36,9.78072,2.85271,10.18825,9.78072,2.85271,10.18825,0.0,0.0,0.0,135.99
2020-08-11 23:00:00,67.958,11.00275,68.8429391555,8.478,2.47275,8.83125,59.48,8.53,60.0885288553,0.0,115.378,17.07275,116.6343074595,8.478,2.47275,8.83125,106.9,14.6,107.8924001031,136.6,74.538,13.01275,75.6653494445,8.478,2.47275,8.83125,66.06,10.54,66.8955544113,136.49,8.478,2.47275,8.83125,8.478,2.47275,8.83125,0.0,0.0,0.0,136.09
2020-08-11 23:30:00,65.51952,9.84986,66.2557713943,3.11952,0.9098600000000001,3.2495,62.4,8.94,63.037160469,0.0,114.24952,14.62986,115.1824015371,3.11952,0.9098600000000001,3.2495,111.13,13.72,111.973725936,136.42,72.43952,10.97986,73.2669187523,3.11952,0.9098600000000001,3.2495,69.32,10.07,70.0476073824,136.39,3.11952,0.9098600000000001,3.2495,3.11952,0.9098600000000001,3.2495,0.0,0.0,0.0,135.91
2020-08-12 00:00:00,62.69184,8.79887,63.3062944411,2.36184,0.6888700000000001,2.4602500000000003,60.33,8.11,60.8726621728,0.0,109.59184,15.81887,110.7276299876,2.36184,0.6888700000000001,2.4602500000000003,107.23,15.13,108.2921502234,136.74,69.36184,11.69887,70.3415126896,2.36184,0.6888700000000001,2.4602500000000003,67.0,11.01,67.8986016056,136.59,2.36184,0.6888700000000001,2.4602500000000003,2.36184,0.6888700000000001,2.4602500000000003,0.0,0.0,0.0,136.23
2020-08-12 00:30:00,60.39392,8.31531,60.9636773281,2.62392,0.76531,2.73325,57.77,7.55,58.261268438,0.0,105.03392,16.60531,106.3384251847,2.62392,0.76531,2.73325,102.41,15.84,103.6277651018,136.66,66.78392,12.35531,67.9171970547,2.62392,0.76531,2.73325,64.16,11.59,65.1984179256,136.45,2.62392,0.76531,2.73325,2.62392,0.76531,2.73325,0.0,0.0,0.0,136.15
2020-08-12 01:00:00,58.47384,6.63112,58.8486339417,3.12384,0.91112,3.254,55.35,5.72,55.644774238,0.0,102.11384,16.43112,103.4273562652,3.12384,0.91112,3.254,98.99,15.52,100.1992539892,136.97,64.57384,14.67112,66.2195029761,3.12384,0.91112,3.254,61.45,13.76,62.9717404873,136.99,3.12384,0.91112,3.254,3.12384,0.91112,3.254,0.0,0.0,0.0,136.44
2020-08-12 01:30:00,57.41504,6.49397,57.7811255045,3.54504,1.03397,3.69275,53.87,5.46,54.1459924648,0.0,100.33504,18.09397,101.9534795981,3.54504,1.03397,3.69275,96.79,17.06,98.2819805458,137.09,63.33504,15.06397,65.1018470088,3.54504,1.03397,3.69275,59.79,14.03,61.4140456248,136.95,3.54504,1.03397,3.69275,3.54504,1.03397,3.69275,0.0,0.0,0.0,136.57
2020-08-12 02:00:00,55.87832,7.13076,56.3314688624,4.76832,1.39076,4.967,51.11,5.74,51.4313105025,0.0,97.24832,20.11076,99.3059837603,4.76832,1.39076,4.967,92.48,18.72,94.3556505992,137.64,61.47832,15.19076,63.3272691611,4.76832,1.39076,4.967,56.71,13.8,58.3649218281,137.27,4.76832,1.39076,4.967,4.76832,1.39076,4.967,0.0,0.0,0.0,137.14
2020-08-12 02:30:00,54.90976,6.40368,55.2819035562,4.70976,1.37368,4.906,50.2,5.03,50.4513716365,0.0,95.58976,19.72368,97.6034106453,4.70976,1.37368,4.906,90.88,18.35,92.7140598831,138.04,60.38976,16.12368,62.505169143,4.70976,1.37368,4.906,55.68,14.75,57.6005633653,137.78,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0.0,0.0,0.0,137.53
2020-08-12 03:00:00,54.44304,5.95047,54.7672593587,3.77304,1.10047,3.93025,50.67,4.85,50.901585437,0.0,95.38304,19.58047,97.3720654247,3.77304,1.10047,3.93025,91.61,18.48,93.4553503016,137.77,59.99304,15.99047,62.0875187076,3.77304,1.10047,3.93025,56.22,14.89,58.1584086784,137.53,3.77304,1.10047,3.93025,3.77304,1.10047,3.93025,0.0,0.0,0.0,137.27
2020-08-12 03:30:00,53.85664,5.82027,54.1702244315,3.56664,1.04027,3.71525,50.29,4.78,50.5166556692,0.0,94.27664,20.29027,96.4353664708,3.56664,1.04027,3.71525,90.71,19.25,92.7300738703,138.42,59.35664,16.18027,61.5224499623,3.56664,1.04027,3.71525,55.79,15.14,57.8078169455,138.12,3.56664,1.04027,3.71525,3.56664,1.04027,3.71525,0.0,0.0,0.0,137.92
2020-08-12 04:00:00,53.46888,6.61009,53.875916867,3.42888,1.00009,3.57175,50.04,5.61,50.3534874661,0.0,93.81888000000001,22.66009,96.5166406547,3.42888,1.00009,3.57175,90.39,21.66,92.9489521189,138.74,58.93888,15.19009,60.8648536502,3.42888,1.00009,3.57175,55.51,14.19,57.2949928004,138.12,3.42888,1.00009,3.57175,3.42888,1.00009,3.57175,0.0,0.0,0.0,138.28
2020-08-12 04:30:00,53.69712,6.36291,54.0727964874,3.2671200000000002,0.95291,3.40325,50.43,5.41,50.7193552798,0.0,94.40712,22.82291,97.1266674377,3.2671200000000002,0.95291,3.40325,91.14,21.87,93.7272452385,138.69,59.21712,15.34291,61.1724790111,3.2671200000000002,0.95291,3.40325,55.95,14.39,57.7708802079,138.06,3.2671200000000002,0.95291,3.40325,3.2671200000000002,0.95291,3.40325,0.0,0.0,0.0,138.23
2020-08-12 05:00:00,54.12952,6.57111,54.5269146575,3.32952,0.97111,3.4682500000000003,50.8,5.6,51.1077293567,0.0,95.03952,22.47111,97.6599260007,3.32952,0.97111,3.4682500000000003,91.71,21.5,94.1964654326,138.43,59.66952,15.08111,61.5458487297,3.32952,0.97111,3.4682500000000003,56.34,14.11,58.0800111915,137.82,3.32952,0.97111,3.4682500000000003,3.32952,0.97111,3.4682500000000003,0.0,0.0,0.0,137.98
2020-08-12 05:30:00,55.12536,7.21698,55.5957742589,3.5553600000000003,1.03698,3.7035,51.57,6.18,51.9389766938,0.0,96.56536,21.66698,98.9662911008,3.5553600000000003,1.03698,3.7035,93.01,20.63,95.2704413761,138.08,60.77536,14.44698,62.468869161,3.5553600000000003,1.03698,3.7035,57.22,13.41,58.7703709364,137.51,3.5553600000000003,1.03698,3.7035,3.5553600000000003,1.03698,3.7035,0.0,0.0,0.0,137.63
2020-08-12 06:00:00,56.39736,7.47798,56.8909694051,3.62736,1.05798,3.7785,52.77,6.42,53.1590942361,0.0,98.50736,20.13798,100.5447075318,3.62736,1.05798,3.7785,94.88,19.08,96.7794440984,137.79,62.17736,14.15798,63.7688991143,3.62736,1.05798,3.7785,58.55,13.1,59.9976041188,137.37,3.62736,1.05798,3.7785,3.62736,1.05798,3.7785,0.0,0.0,0.0,137.34
2020-08-12 06:30:00,62.068,8.69525,62.6741094597,3.858,1.12525,4.01875,58.21,7.57,58.7001618396,0.0,107.818,12.94525,108.5923598674,3.858,1.12525,4.01875,103.96,11.82,104.6297949917,136.57,68.458,12.805250000000001,69.6453314413,3.858,1.12525,4.01875,64.6,11.68,65.6474096976,136.89,3.858,1.12525,4.01875,3.858,1.12525,4.01875,0.0,0.0,0.0,136.13
2020-08-12 07:00:00,66.08384,9.33612,66.7400707656,4.44384,1.2961200000000002,4.629,61.64,8.04,62.1621363854,0.0,115.23384,8.27612,115.5306541287,4.44384,1.2961200000000002,4.629,110.79,6.98,111.0096594896,136.63,72.90384,12.46612,73.9619769517,4.44384,1.2961200000000002,4.629,68.46,11.17,69.3652686869,136.6,4.44384,1.2961200000000002,4.629,4.44384,1.2961200000000002,4.629,0.0,0.0,0.0,136.19
2020-08-12 07:30:00,72.13088,15.73734,73.8276893845,4.79088,1.39734,4.9905,67.34,14.34,68.8499179375,0.0,123.12088,12.53734,123.7575694099,4.79088,1.39734,4.9905,118.33,11.14,118.8532225057,136.56,79.13088,6.18734,79.3724092229,4.79088,1.39734,4.9905,74.34,4.79,74.4941588314,137.07,4.79088,1.39734,4.9905,4.79088,1.39734,4.9905,0.0,0.0,0.0,136.13
2020-08-12 08:00:00,76.23192,14.59931,77.6173014177,6.75192,1.9693100000000001,7.03325,69.48,12.63,70.6186044892,0.0,129.17192,9.64931,129.5318265909,6.75192,1.9693100000000001,7.03325,122.42,7.68,122.6606652517,138.84,82.66192,7.99931,83.048070288,6.75192,1.9693100000000001,7.03325,75.91,6.03,76.1491234355,139.43,6.75192,1.9693100000000001,7.03325,6.75192,1.9693100000000001,7.03325,0.0,0.0,0.0,138.41
2020-08-12 08:30:00,79.2968,16.52615,81.0005933562,7.4268,2.16615,7.73625,71.87,14.36,73.2905621482,0.0,136.3768,8.13615,136.6192831011,7.4268,2.16615,7.73625,128.95,5.97,129.088122614,139.28,85.9568,5.87615,86.1574175858,7.4268,2.16615,7.73625,78.53,3.71,78.6175870909,138.82,7.4268,2.16615,7.73625,7.4268,2.16615,7.73625,0.0,0.0,0.0,138.82
2020-08-12 09:00:00,81.13472,18.78471,83.280898886,9.20472,2.68471,9.58825,71.93,16.1,73.7098019262,0.0,138.50472,11.33471,138.9677412678,9.20472,2.68471,9.58825,129.3,8.65,129.589013809,139.12,87.81472,4.46471,87.9281450052,9.20472,2.68471,9.58825,78.61,1.78,78.6301500698,138.77,9.20472,2.68471,9.58825,9.20472,2.68471,9.58825,0.0,0.0,0.0,138.63
2020-08-12 09:30:00,81.40256,18.58908,83.4980878212,12.92256,3.76908,13.461,68.48,14.82,70.0652752796,0.0,137.47256,18.08908,138.6575622467,12.92256,3.76908,13.461,124.55,14.32,125.3705104879,137.54,87.78256,6.73908,88.040860056,12.92256,3.76908,13.461,74.86,2.9699999999999998,74.9188928108,137.97,12.92256,3.76908,13.461,12.92256,3.76908,13.461,0.0,0.0,0.0,137.1
2020-08-12 10:00:00,80.87704,22.29497,83.8937499845,16.57704,4.83497,17.26775,64.3,17.46,66.6283843418,0.0,135.10704,18.42497,136.3575878969,16.57704,4.83497,17.26775,118.53,13.59,119.3065337691,137.72,86.84704,5.69497,87.0335627219,16.57704,4.83497,17.26775,70.27,0.86,70.2752623617,137.7,16.57704,4.83497,17.26775,16.57704,4.83497,17.26775,0.0,0.0,0.0,137.24
2020-08-12 10:30:00,75.99104,20.39197,78.6795437249,21.88104,6.38197,22.79275,54.11,14.01,55.8942948788,0.0,126.98104000000001,17.35197,128.1611305442,21.88104,6.38197,22.79275,105.1,10.97,105.6709558015,139.03,81.01104,10.46197,81.6837892006,21.88104,6.38197,22.79275,59.13,4.08,59.2705938894,138.98,21.88104,6.38197,22.79275,21.88104,6.38197,22.79275,0.0,0.0,0.0,138.57
2020-08-12 11:00:00,75.38952,22.09611,78.5609177834,27.20952,7.93611,28.34325,48.18,14.16,50.2177060408,0.0,121.61952,18.74611,123.0557771304,27.20952,7.93611,28.34325,94.41,10.81,95.0268604133,138.32,79.78952,11.73611,80.6480240289,27.20952,7.93611,28.34325,52.58,3.8,52.717135734,138.16,27.20952,7.93611,28.34325,27.20952,7.93611,28.34325,0.0,0.0,0.0,137.87
2020-08-12 11:30:00,77.75192,26.09556,82.0142628779,26.28192,7.66556,27.377,51.47,18.43,54.6701545635,0.0,126.16192,18.53556,127.5162618751,26.28192,7.66556,27.377,99.88,10.87,100.4697531598,138.2,82.48192,8.79556,82.9495569765,26.28192,7.66556,27.377,56.2,1.13,56.2113591723,137.6,26.28192,7.66556,27.377,26.28192,7.66556,27.377,0.0,0.0,0.0,137.71
2020-08-12 12:00:00,78.55328,26.58179,82.9289416209,25.34328,7.39179,26.39925,53.21,19.19,56.5646550418,0.0,127.67328,18.98179,129.0766236681,25.34328,7.39179,26.39925,102.33,11.59,102.9842560783,138.25,83.44328,9.35179,83.9656891436,25.34328,7.39179,26.39925,58.1,1.96,58.1330508403,137.67,25.34328,7.39179,26.39925,25.34328,7.39179,26.39925,0.0,0.0,0.0,137.77
2020-08-12 12:30:00,78.38992,26.45581,82.7338470057,24.49992,7.14581,25.52075,53.89,19.31,57.2451587473,0.0,127.86992,18.45581,129.1949432585,24.49992,7.14581,25.52075,103.37,11.31,103.9868885966,138.66,83.39992,9.29581,83.9163794474,24.49992,7.14581,25.52075,58.9,2.15,58.9392271751,138.04,24.49992,7.14581,25.52075,24.49992,7.14581,25.52075,0.0,0.0,0.0,138.18
2020-08-12 13:00:00,73.67648,25.14439,77.8489823547,31.38648,9.15439,32.69425,42.29,15.99,45.2119917721,0.0,117.90648,18.32439,119.3219229432,31.38648,9.15439,32.69425,86.52,9.17,87.0045935569,139.12,77.52648,13.31439,78.6614777529,31.38648,9.15439,32.69425,46.14,4.16,46.3271540244,139.32,31.38648,9.15439,32.69425,31.38648,9.15439,32.69425,0.0,0.0,0.0,138.66
2020-08-12 13:30:00,75.4812,25.03035,79.5231411261,25.9212,7.56035,27.00125,49.56,17.47,52.548972397200004,0.0,123.3012,14.62035,124.1649731428,25.9212,7.56035,27.00125,97.38,7.06,97.6355877741,139.81,79.9712,10.00035,80.5940433876,25.9212,7.56035,27.00125,54.05,2.44,54.1050468995,138.89,25.9212,7.56035,27.00125,25.9212,7.56035,27.00125,0.0,0.0,0.0,139.33
2020-08-12 14:00:00,77.7084,23.68245,81.2370227702,22.5684,6.58245,23.50875,55.14,17.1,57.7306642955,0.0,127.1284,19.11245,128.557052827,22.5684,6.58245,23.50875,104.56,12.53,105.3080932312,137.94,82.7884,7.75245,83.1505842166,22.5684,6.58245,23.50875,60.22,1.17,60.2313647529,137.75,22.5684,6.58245,23.50875,22.5684,6.58245,23.50875,0.0,0.0,0.0,137.47
2020-08-12 14:30:00,78.14184,24.33512,81.8434189413,21.17184,6.17512,22.054,56.97,18.16,59.7943684639,0.0,128.02184,18.48512,129.3494923778,21.17184,6.17512,22.054,106.85,12.31,107.5567691966,138.2,83.38184,6.96512,83.6722423412,21.17184,6.17512,22.054,62.21,0.79,62.2150158724,137.88,21.17184,6.17512,22.054,21.17184,6.17512,22.054,0.0,0.0,0.0,137.74
2020-08-12 15:00:00,78.42776,22.70018,81.64687202,20.05776,5.85018,20.8935,58.37,16.85,60.7534311788,0.0,128.77776,18.87018,130.1529683252,20.05776,5.85018,20.8935,108.72,13.02,109.4968437901,138.04,83.82776,6.60018,84.0871911925,20.05776,5.85018,20.8935,63.77,0.75,63.7744102286,137.94,20.05776,5.85018,20.8935,20.05776,5.85018,20.8935,0.0,0.0,0.0,137.56
2020-08-12 15:30:00,78.85728,23.08879,82.167894172,20.08728,5.85879,20.92425,58.77,17.23,61.2436592636,0.0,128.46728,17.77879,129.6916628179,20.08728,5.85879,20.92425,108.38,11.92,109.0335306225,138.37,84.28728,6.37879,84.5283060972,20.08728,5.85879,20.92425,64.2,0.52,64.2021058845,138.05,20.08728,5.85879,20.92425,20.08728,5.85879,20.92425,0.0,0.0,0.0,137.82
2020-08-12 16:00:00,78.43368,22.11274,81.4911984735,21.88368,6.38274,22.7955,56.55,15.73,58.6969794794,0.0,127.44368,18.56274,128.7884579,21.88368,6.38274,22.7955,105.56,12.18,106.2603689058,138.86,83.67368,8.48274,84.1025659695,21.88368,6.38274,22.7955,61.79,2.1,61.8256750873,138.71,21.88368,6.38274,22.7955,21.88368,6.38274,22.7955,0.0,0.0,0.0,138.3
2020-08-12 16:30:00,76.22752,21.79261,79.2814773826,24.07752,7.02261,25.08075,52.15,14.77,54.2012490631,0.0,123.76752,19.94261,125.3638971178,24.07752,7.02261,25.08075,99.69,12.92,100.5237409769,137.51,81.00752,12.96261,82.0380860001,24.07752,7.02261,25.08075,56.93,5.94,57.2390469872,138.85,24.07752,7.02261,25.08075,24.07752,7.02261,25.08075,0.0,0.0,0.0,136.95
