Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-12 17:00:00,75.80456,14.88758,77.2526462657,21.93456,6.39758,22.8485,53.87,8.49,54.5349154212,0.0,128.61456,23.49758,130.7434178452,21.93456,6.39758,22.8485,106.68,17.1,108.0418085743,139.07,81.69456,16.55758,83.3555912285,21.93456,6.39758,22.8485,59.76,10.16,60.6175156205,136.13,21.93456,6.39758,22.8485,21.93456,6.39758,22.8485,0.0,0.0,0.0,138.54
2020-08-12 17:30:00,77.1428,17.88165,79.188161985,19.5828,5.71165,20.39875,57.56,12.17,58.8324952726,0.0,130.8428,14.35165,131.6275357574,19.5828,5.71165,20.39875,111.26,8.64,111.5949694207,138.74,83.5428,12.22165,84.4320327871,19.5828,5.71165,20.39875,63.96,6.51,64.2904479686,135.72,19.5828,5.71165,20.39875,19.5828,5.71165,20.39875,0.0,0.0,0.0,138.18
2020-08-12 18:00:00,78.462,17.211,80.3274795136,17.112,4.991,17.825,61.35,12.22,62.5551828388,0.0,131.272,10.201,131.6677575756,17.112,4.991,17.825,114.16,5.21,114.2788243727,136.22,85.292,11.191,86.0230419423,17.112,4.991,17.825,68.18,6.2,68.4613204664,135.72,17.112,4.991,17.825,17.112,4.991,17.825,0.0,0.0,0.0,135.67
2020-08-12 18:30:00,78.71904,16.45597,80.4206827076,14.24904,4.15597,14.84275,64.47,12.3,65.6328492449,0.0,132.17904,6.35597,132.331768559,14.24904,4.15597,14.84275,117.93,2.2,117.9505188628,136.8,85.91904,10.36597,86.5420982445,14.24904,4.15597,14.84275,71.67,6.21,71.9385362653,135.97,14.24904,4.15597,14.84275,14.24904,4.15597,14.84275,0.0,0.0,0.0,136.24
2020-08-12 19:00:00,78.90928,15.41104,80.4000909452,13.649280000000001,3.98104,14.218,65.26,11.43,66.2533961394,0.0,131.89928,8.25104,132.157102441,13.649280000000001,3.98104,14.218,118.25,4.27,118.3270695995,136.3,85.88928,10.82104,86.5682581874,13.649280000000001,3.98104,14.218,72.24,6.84,72.5630980596,136.73,13.649280000000001,3.98104,14.218,13.649280000000001,3.98104,14.218,0.0,0.0,0.0,135.79
2020-08-12 19:30:00,80.41848,10.90164,81.1540367462,8.50848,2.48164,8.863,71.91,8.42,72.4012741601,0.0,136.28848,12.00164,136.8158950685,8.50848,2.48164,8.863,127.78,9.52,128.1341437713,137.35,88.38848,10.55164,89.0160687932,8.50848,2.48164,8.863,79.88,8.07,80.2866072269,136.96,8.50848,2.48164,8.863,8.50848,2.48164,8.863,0.0,0.0,0.0,136.89
2020-08-12 20:00:00,80.01464,7.33677,80.3503006115,7.63464,2.22677,7.95275,72.38,5.11,72.5601578003,0.0,134.66464,9.88677,135.0270842734,7.63464,2.22677,7.95275,127.03,7.66,127.2607421792,137.67,88.07464,9.606770000000001,88.5970216258,7.63464,2.22677,7.95275,80.44,7.38,80.7778311172,138.74,7.63464,2.22677,7.95275,7.63464,2.22677,7.95275,0.0,0.0,0.0,137.21
2020-08-12 20:30:00,79.64648,6.67439,79.9256483131,6.90648,2.01439,7.19425,72.74,4.66,72.8891157856,0.0,133.78648,7.09439,133.9744475647,6.90648,2.01439,7.19425,126.88,5.08,126.981655368,137.28,87.71648,9.53439,88.2331312845,6.90648,2.01439,7.19425,80.81,7.52,81.1591430462,138.82,6.90648,2.01439,7.19425,6.90648,2.01439,7.19425,0.0,0.0,0.0,136.81
2020-08-12 21:00:00,79.9384,4.3662,80.0575511554,6.3984,1.8662,6.665,73.54,2.5,73.5824816108,0.0,133.9984,4.5862,134.0768601698,6.3984,1.8662,6.665,127.6,2.7199999999999998,127.628987303,136.26,88.0884,6.9662,88.3634209218,6.3984,1.8662,6.665,81.69,5.1,81.8490445882,138.46,6.3984,1.8662,6.665,6.3984,1.8662,6.665,0.0,0.0,0.0,135.81
2020-08-12 21:30:00,77.93712,5.38791,78.1231351653,9.86712,2.87791,10.27825,68.07,2.51,68.1162609074,0.0,130.90712,4.20791,130.9747325756,9.86712,2.87791,10.27825,121.04,1.33,121.047306868,136.63,85.51712,4.10791,85.6157271631,9.86712,2.87791,10.27825,75.65,1.23,75.6599986783,139.54,9.86712,2.87791,10.27825,9.86712,2.87791,10.27825,0.0,0.0,0.0,136.16
2020-08-12 22:00:00,75.93824,4.33907,76.0621050377,7.8482400000000005,2.28907,8.17525,68.09,2.05,68.1208529013,0.0,127.47824,3.34907,127.5222252918,7.8482400000000005,2.28907,8.17525,119.63,1.06,119.6346960543,136.98,83.44824,2.74907,83.4935095978,7.8482400000000005,2.28907,8.17525,75.6,0.46,75.6013994579,139.67,7.8482400000000005,2.28907,8.17525,7.8482400000000005,2.28907,8.17525,0.0,0.0,0.0,136.51
2020-08-12 22:30:00,73.68128,1.90829,73.7059874987,4.45128,1.29829,4.63675,69.23,0.61,69.2326873666,0.0,125.22128,8.19829,125.4893657796,4.45128,1.29829,4.63675,120.77,6.9,120.9669496185,136.67,81.34128,3.94829,81.4370482395,4.45128,1.29829,4.63675,76.89,2.65,76.9356523336,138.41,4.45128,1.29829,4.63675,4.45128,1.29829,4.63675,0.0,0.0,0.0,136.2
2020-08-12 23:00:00,71.0172,1.5621,71.0343779606,3.3672,0.9821000000000001,3.5075000000000003,67.65,0.58,67.652486281,0.0,122.4872,9.4421,122.8505898083,3.3672,0.9821000000000001,3.5075000000000003,119.12,8.46,119.4200401943,137.2,78.4972,2.9821,78.5538244024,3.3672,0.9821000000000001,3.5075000000000003,75.13,2.0,75.1566158099,138.85,3.3672,0.9821000000000001,3.5075000000000003,3.3672,0.9821000000000001,3.5075000000000003,0.0,0.0,0.0,136.75
2020-08-12 23:30:00,66.43552,3.7516100000000003,66.5413622889,3.36552,0.9816100000000001,3.50575,63.07,2.77,63.1307991396,0.0,115.51552,9.51161,115.9064540294,3.36552,0.9816100000000001,3.50575,112.15,8.53,112.4739232,137.15,73.41552,1.67161,73.4345481151,3.36552,0.9816100000000001,3.50575,70.05,0.6900000000000001,70.0533982045,138.99,3.36552,0.9816100000000001,3.50575,3.36552,0.9816100000000001,3.50575,0.0,0.0,0.0,136.67
2020-08-13 00:00:00,63.39016,4.66463,63.5615540863,3.65016,1.06463,3.80225,59.74,3.6,59.8483717406,0.0,109.87016,12.15463,110.5404319191,3.65016,1.06463,3.80225,106.22,11.09,106.7973618588,138.11,70.00016,2.63463,70.0497228778,3.65016,1.06463,3.80225,66.35,1.57,66.3685723818,139.71,3.65016,1.06463,3.80225,3.65016,1.06463,3.80225,0.0,0.0,0.0,137.65
2020-08-13 00:30:00,60.5644,5.3217,60.7977552073,4.1544,1.2117,4.3275,56.41,4.11,56.559527933,0.0,104.8644,14.1917,105.8203512385,4.1544,1.2117,4.3275,100.71,12.98,101.5430179776,138.44,66.7944,3.3317,66.877440862,4.1544,1.2117,4.3275,62.64,2.12,62.6758645732,139.83,4.1544,1.2117,4.3275,4.1544,1.2117,4.3275,0.0,0.0,0.0,137.98
2020-08-13 01:00:00,57.9176,8.5568,58.546282683,3.8976,1.1368,4.06,54.02,7.42,54.5272115553,0.0,103.0376,8.1568,103.3599554953,3.8976,1.1368,4.06,99.14,7.02,99.3882286793,138.29,64.6276,7.5068,65.0621143831,3.8976,1.1368,4.06,60.73,6.37,61.0631623813,137.76,3.8976,1.1368,4.06,3.8976,1.1368,4.06,0.0,0.0,0.0,137.82
2020-08-13 01:30:00,56.296,9.923,57.1638482347,4.056,1.183,4.225,52.24,8.74,52.9660759355,0.0,101.156,7.673,101.4465931661,4.056,1.183,4.225,97.1,6.49,97.316648627,138.29,63.176,8.793,63.7849811868,4.056,1.183,4.225,59.12,7.61,59.6077721442,136.46,4.056,1.183,4.225,4.056,1.183,4.225,0.0,0.0,0.0,137.82
2020-08-13 02:00:00,56.17496,8.36478,56.7943278457,4.40496,1.28478,4.5885,51.77,7.08,52.2518832197,0.0,99.09496,13.97478,100.0754993665,4.40496,1.28478,4.5885,94.69,12.69,95.5365490271,138.45,62.35496,9.88478,63.1335878297,4.40496,1.28478,4.5885,57.95,8.6,58.5846609617,136.86,4.40496,1.28478,4.5885,4.40496,1.28478,4.5885,0.0,0.0,0.0,137.96
2020-08-13 02:30:00,55.51496,6.85353,55.9364072609,5.15496,1.50353,5.36975,50.36,5.35,50.6433816012,0.0,96.00496,18.54353,97.7794193553,5.15496,1.50353,5.36975,90.85,17.04,92.4342149856,138.9,60.51496,15.55353,62.481778778,5.15496,1.50353,5.36975,55.36,14.05,57.1150776941,138.71,5.15496,1.50353,5.36975,5.15496,1.50353,5.36975,0.0,0.0,0.0,138.39
2020-08-13 03:00:00,55.31936,7.07898,55.7704540832,4.65936,1.35898,4.8535,50.66,5.72,50.9818987485,0.0,95.92936,19.39898,97.8711527216,4.65936,1.35898,4.8535,91.27,18.04,93.0357700027,139.69,60.35936,15.17898,62.2386838988,4.65936,1.35898,4.8535,55.7,13.82,57.3888700011,139.36,4.65936,1.35898,4.8535,4.65936,1.35898,4.8535,0.0,0.0,0.0,139.16
2020-08-13 03:30:00,54.88272,7.24121,55.3583604965,4.39272,1.28121,4.57575,50.49,5.96,50.8405517279,0.0,95.37272,19.57121,97.3600943974,4.39272,1.28121,4.57575,90.98,18.29,92.8002397626,139.61,59.89272,14.84121,61.7041280893,4.39272,1.28121,4.57575,55.5,13.56,57.1325091345,139.23,4.39272,1.28121,4.57575,4.39272,1.28121,4.57575,0.0,0.0,0.0,139.07
2020-08-13 04:00:00,54.66392,6.03906,54.9964943924,3.97392,1.15906,4.1395,50.69,4.88,50.9243605753,0.0,94.98392,18.10906,96.6947936171,3.97392,1.15906,4.1395,91.01,16.95,92.5749566568,138.79,59.70392,15.709060000000001,61.735991362,3.97392,1.15906,4.1395,55.73,14.55,57.5980503142,138.66,3.97392,1.15906,4.1395,3.97392,1.15906,4.1395,0.0,0.0,0.0,138.26
2020-08-13 04:30:00,54.5104,6.07595,54.8479796944,4.1004,1.19595,4.27125,50.41,4.88,50.6456562797,0.0,94.6504,18.32595,96.4081877413,4.1004,1.19595,4.27125,90.55,17.13,92.1560600286,139.22,59.5004,15.89595,61.5871644628,4.1004,1.19595,4.27125,55.4,14.7,57.3171004151,139.08,4.1004,1.19595,4.27125,4.1004,1.19595,4.27125,0.0,0.0,0.0,138.7
2020-08-13 05:00:00,54.69352,6.70936,55.1035084328,4.28352,1.24936,4.462,50.41,5.46,50.7048291586,0.0,95.07352,19.23936,97.0006555565,4.28352,1.24936,4.462,90.79,17.99,92.5551954241,139.35,59.70352,15.29936,61.6326270477,4.28352,1.24936,4.462,55.42,14.05,57.1732358713,139.08,4.28352,1.24936,4.462,4.28352,1.24936,4.462,0.0,0.0,0.0,138.81
2020-08-13 05:30:00,55.63816,7.40988,56.1294144794,4.62816,1.34988,4.821,51.01,6.06,51.3687035071,0.0,96.41816,19.85988,98.4422491179,4.62816,1.34988,4.821,91.79,18.51,93.6377285073,139.6,60.69816,14.75988,62.4669567451,4.62816,1.34988,4.821,56.07,13.41,57.6513052758,139.19,4.62816,1.34988,4.821,4.62816,1.34988,4.821,0.0,0.0,0.0,139.07
2020-08-13 06:00:00,57.0652,8.60485,57.710315322,4.6452,1.35485,4.83875,52.42,7.25,52.9189843062,0.0,98.6952,20.67485,100.8374529903,4.6452,1.35485,4.83875,94.05,19.32,96.0138786843,139.98,62.2752,13.49485,63.7205736914,4.6452,1.35485,4.83875,57.63,12.14,58.8947917901,139.39,4.6452,1.35485,4.83875,4.6452,1.35485,4.83875,0.0,0.0,0.0,139.5
2020-08-13 06:30:00,63.00008,10.78794,63.9170535104,4.45008,1.29794,4.6355,58.55,9.49,59.3141011902,0.0,108.22008,13.83794,109.1012112611,4.45008,1.29794,4.6355,103.77,12.54,104.5249467831,138.19,68.85008,10.67794,69.673179335,4.45008,1.29794,4.6355,64.4,9.38,65.0795236614,138.19,4.45008,1.29794,4.6355,4.45008,1.29794,4.6355,0.0,0.0,0.0,137.76
2020-08-13 07:00:00,67.6728,11.7504,68.6853678741,4.9728,1.4504000000000001,5.18,62.7,10.3,63.5403808613,0.0,115.6928,7.1704,115.9147902901,4.9728,1.4504000000000001,5.18,110.72,5.72,110.8676544354,137.01,73.9928,9.8104,74.6403269017,4.9728,1.4504000000000001,5.18,69.02,8.36,69.5244561288,137.74,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,136.57
2020-08-13 07:30:00,70.99816,13.36988,72.2460546646,7.02816,2.04988,7.321,63.97,11.32,64.9638614924,0.0,119.91816,5.22988,120.0321487877,7.02816,2.04988,7.321,112.89,3.18,112.934779851,136.93,77.46816,9.30988,78.0255706765,7.02816,2.04988,7.321,70.44,7.26,70.8131428479,137.86,7.02816,2.04988,7.321,7.02816,2.04988,7.321,0.0,0.0,0.0,136.48
2020-08-13 08:00:00,74.61168,14.15174,75.9419155503,7.65168,2.23174,7.9705,66.96,11.92,68.0127046955,0.0,125.95168,8.72174,126.2532947826,7.65168,2.23174,7.9705,118.3,6.49,118.4778886544,136.55,81.39168,8.80174,81.8662091479,7.65168,2.23174,7.9705,73.74,6.57,74.0321045223,137.19,7.65168,2.23174,7.9705,7.65168,2.23174,7.9705,0.0,0.0,0.0,136.11
2020-08-13 08:30:00,79.57168,13.71924,80.745710748,7.71168,2.24924,8.033,71.86,11.47,72.7696399606,0.0,136.77168,13.33924,137.4206235388,7.71168,2.24924,8.033,129.06,11.09,129.535600126,138.79,86.77168,9.49924,87.2900911364,7.71168,2.24924,8.033,79.06,7.25,79.3917256394,136.23,7.71168,2.24924,8.033,7.71168,2.24924,8.033,0.0,0.0,0.0,138.36
2020-08-13 09:00:00,82.5272,9.20085,83.0385114303,8.1972,2.39085,8.53875,74.33,6.8100000000000005,74.6413089381,0.0,137.8372,10.83085,138.2620736701,8.1972,2.39085,8.53875,129.64,8.44,129.9144456941,136.65,89.7372,11.97085,90.532128626,8.1972,2.39085,8.53875,81.54,9.58,82.1008404342,138.39,8.1972,2.39085,8.53875,8.1972,2.39085,8.53875,0.0,0.0,0.0,136.2
2020-08-13 09:30:00,80.43424,6.90582,80.7301512091,13.25424,3.8658200000000003,13.8065,67.18,3.04,67.2487472002,0.0,137.33424,12.96582,137.9449381625,13.25424,3.8658200000000003,13.8065,124.08,9.1,124.4132484907,138.11,87.93424,9.54582,88.4508521375,13.25424,3.8658200000000003,13.8065,74.68,5.68,74.8956928001,137.04,13.25424,3.8658200000000003,13.8065,13.25424,3.8658200000000003,13.8065,0.0,0.0,0.0,137.68
2020-08-13 10:00:00,80.24824,6.68032,80.5258138636,14.77824,4.31032,15.394,65.47,2.37,65.5128827026,0.0,136.70824,13.50032,137.373219821,14.77824,4.31032,15.394,121.93,9.19,122.2758398049,138.4,87.51824,9.26032,88.0067943923,14.77824,4.31032,15.394,72.74,4.95,72.9082306739,137.4,14.77824,4.31032,15.394,14.77824,4.31032,15.394,0.0,0.0,0.0,137.94
2020-08-13 10:30:00,79.42416,6.51663,79.691051306,15.07416,4.39663,15.70225,64.35,2.12,64.3849120524,0.0,134.77416,11.24663,135.2426001305,15.07416,4.39663,15.70225,119.7,6.85,119.8958402114,138.11,86.56416,9.04663,87.035597952,15.07416,4.39663,15.70225,71.49,4.65,71.6410678312,136.85,15.07416,4.39663,15.70225,15.07416,4.39663,15.70225,0.0,0.0,0.0,137.67
2020-08-13 11:00:00,80.24912,7.10516,80.5630471085,15.06912,4.39516,15.697,65.18,2.71,65.2363127407,0.0,135.33912,12.57516,135.9220808088,15.06912,4.39516,15.697,120.27,8.18,120.5478548129,136.92,87.48912,9.67516,88.0224678102,15.06912,4.39516,15.697,72.42,5.28,72.6122221117,135.79,15.06912,4.39516,15.697,15.06912,4.39516,15.697,0.0,0.0,0.0,136.46
2020-08-13 11:30:00,80.44816,8.84113,80.9325152646,15.87816,4.63113,16.53975,64.57,4.21,64.7071016195,0.0,135.91816,10.95113,136.3586207985,15.87816,4.63113,16.53975,120.04,6.32,120.2062560768,138.06,87.61816,11.58113,88.3802270526,15.87816,4.63113,16.53975,71.74,6.95,72.0758635051,136.5,15.87816,4.63113,16.53975,15.87816,4.63113,16.53975,0.0,0.0,0.0,137.59
2020-08-13 12:00:00,80.57664,9.64777,81.1521680528,15.62664,4.55777,16.27775,64.95,5.09,65.1491412069,0.0,136.70664,9.98777,137.0710070353,15.62664,4.55777,16.27775,121.08,5.43,121.2016967703,137.83,87.80664,12.48777,88.6901935259,15.62664,4.55777,16.27775,72.18,7.93,72.6143050645,136.09,15.62664,4.55777,16.27775,15.62664,4.55777,16.27775,0.0,0.0,0.0,137.36
2020-08-13 12:30:00,81.11032,9.14676,81.6244278939,15.04032,4.38676,15.667,66.07,4.76,66.2412447045,0.0,137.82032,9.03676,138.1162685428,15.04032,4.38676,15.667,122.78,4.65,122.8680222841,137.78,88.45032,11.92676,89.2508079078,15.04032,4.38676,15.667,73.41,7.54,73.7962038319,136.0,15.04032,4.38676,15.667,15.04032,4.38676,15.667,0.0,0.0,0.0,137.32
2020-08-13 13:00:00,81.78376,9.14943,82.2939576704,16.52376,4.8194300000000005,17.21225,65.26,4.33,65.403489968,0.0,137.97376,12.23943,138.5155662562,16.52376,4.8194300000000005,17.21225,121.45,7.42,121.676451707,138.49,89.04376,11.73943,89.8142828934,16.52376,4.8194300000000005,17.21225,72.52,6.92,72.8494118027,137.8,16.52376,4.8194300000000005,17.21225,16.52376,4.8194300000000005,17.21225,0.0,0.0,0.0,138.04
2020-08-13 13:30:00,81.05712,8.67541,81.5200554549,14.00712,4.08541,14.59075,67.05,4.59,67.2069237505,0.0,138.25712,16.57541,139.2471739295,14.00712,4.08541,14.59075,124.25,12.49,124.8761890834,137.82,88.49712,9.67541,89.0244562295,14.00712,4.08541,14.59075,74.49,5.59,74.6994524746,138.64,14.00712,4.08541,14.59075,14.00712,4.08541,14.59075,0.0,0.0,0.0,137.39
2020-08-13 14:00:00,80.34824,7.37407,80.6859131414,13.48824,3.93407,14.05025,66.86,3.44,66.948436875,0.0,136.48824,14.00407,137.2047872155,13.48824,3.93407,14.05025,123.0,10.07,123.4115266091,137.11,87.77824,9.09407,88.2480681186,13.48824,3.93407,14.05025,74.29,5.16,74.4689848192,138.78,13.48824,3.93407,14.05025,13.48824,3.93407,14.05025,0.0,0.0,0.0,136.68
2020-08-13 14:30:00,78.0004,6.79345,78.295679083,15.9204,4.64345,16.58375,62.08,2.15,62.1172190298,0.0,130.1404,10.39345,130.5547682586,15.9204,4.64345,16.58375,114.22,5.75,114.3646400773,135.88,84.9304,9.41345,85.4504879159,15.9204,4.64345,16.58375,69.01,4.77,69.1746557635,138.89,15.9204,4.64345,16.58375,15.9204,4.64345,16.58375,0.0,0.0,0.0,135.46
2020-08-13 15:00:00,78.84288,9.21459,79.3795212606,15.75288,4.59459,16.40925,63.09,4.62,63.2589321756,0.0,131.00288,17.56459,132.1751466432,15.75288,4.59459,16.40925,115.25,12.97,115.9775124755,136.88,85.82288,10.84459,86.5053285281,15.75288,4.59459,16.40925,70.07,6.25,70.3481868992,138.23,15.75288,4.59459,16.40925,15.75288,4.59459,16.40925,0.0,0.0,0.0,136.45
2020-08-13 15:30:00,78.76416,10.81663,79.5034111536,15.31416,4.46663,15.95225,63.45,6.35,63.7669585287,0.0,132.22416,18.18663,133.4690301098,15.31416,4.46663,15.95225,116.91,13.72,117.7123039448,138.17,85.83416,12.41663,86.7275949365,15.31416,4.46663,15.95225,70.52,7.95,70.9667027556,138.47,15.31416,4.46663,15.95225,15.31416,4.46663,15.95225,0.0,0.0,0.0,137.74
2020-08-13 16:00:00,76.55168,9.77924,77.1737860015,18.51168,5.39924,19.283,58.04,4.38,58.2050341465,0.0,129.07168,16.74924,130.1538920609,18.51168,5.39924,19.283,110.56,11.35,111.1410639683,137.38,83.02168,10.74924,83.714667237,18.51168,5.39924,19.283,64.51,5.35,64.7314653009,138.73,18.51168,5.39924,19.283,18.51168,5.39924,19.283,0.0,0.0,0.0,136.94
2020-08-13 16:30:00,76.57672,11.34196,77.4121056593,21.84672,6.37196,22.757,54.73,4.97,54.9551981163,0.0,123.40672,13.63196,124.157355298,21.84672,6.37196,22.757,101.56,7.26,101.8191592973,137.91,82.57672,10.00196,83.1802493973,21.84672,6.37196,22.757,60.73,3.63,60.83839084,139.49,21.84672,6.37196,22.757,21.84672,6.37196,22.757,0.0,0.0,0.0,137.46
2020-08-13 17:00:00,85.43208,10.84019,86.1170715501,21.77208,6.35019,22.67925,63.66,4.49,63.8181455387,0.0,106.84208,9.66019,107.2779069966,21.77208,6.35019,22.67925,85.07,3.31,85.1343702625,138.78,92.82208,9.21019,93.2778973571,21.77208,6.35019,22.67925,71.05,2.86,71.1075389815,138.32,21.77208,6.35019,22.67925,21.77208,6.35019,22.67925,0.0,0.0,0.0,138.34
2020-08-13 17:30:00,88.71328,10.10429,89.2868563942,17.60328,5.13429,18.33675,71.11,4.97,71.283469332,0.0,113.19328,11.37429,113.7633205834,17.60328,5.13429,18.33675,95.59,6.24,95.7934533254,136.4,98.00328,8.59429,98.3793917005,17.60328,5.13429,18.33675,80.4,3.46,80.4744158102,135.48,17.60328,5.13429,18.33675,17.60328,5.13429,18.33675,0.0,0.0,0.0,135.96
2020-08-13 18:00:00,88.4656,15.20955,89.7635382244,19.5756,5.70955,20.39125,68.89,9.5,69.5419448966,0.0,108.3956,20.10955,110.2451817567,19.5756,5.70955,20.39125,88.82,14.4,89.9797332737,137.66,95.7356,12.12955,96.5009382885,19.5756,5.70955,20.39125,76.16,6.42,76.430111867,137.86,19.5756,5.70955,20.39125,19.5756,5.70955,20.39125,0.0,0.0,0.0,137.22
2020-08-13 18:30:00,87.59824,16.61032,89.1591519789,20.29824,5.92032,21.144,67.3,10.69,68.1437165115,0.0,105.19824,26.73032,108.5411429201,20.29824,5.92032,21.144,84.9,20.81,87.4131917962,138.15,93.68824,13.73032,94.68900676210001,20.29824,5.92032,21.144,73.39,7.8100000000000005,73.8043914683,138.99,20.29824,5.92032,21.144,20.29824,5.92032,21.144,0.0,0.0,0.0,137.71
2020-08-13 19:00:00,88.9424,16.2632,90.417045915,16.0224,4.6732,16.69,72.92,11.59,73.8353201388,0.0,107.3424,22.9732,109.7732151119,16.0224,4.6732,16.69,91.32,18.3,93.1355592671,138.31,95.5324,11.6332,96.238094287,16.0224,4.6732,16.69,79.51,6.96,79.8140445035,139.36,16.0224,4.6732,16.69,16.0224,4.6732,16.69,0.0,0.0,0.0,137.87
2020-08-13 19:30:00,91.22152,15.59461,92.5448949006,10.78152,3.14461,11.23075,80.44,12.45,81.3977647113,0.0,110.79152,19.46461,112.4883636043,10.78152,3.14461,11.23075,100.01,16.32,101.3328303167,138.31,98.57152,9.24461,99.0040775381,10.78152,3.14461,11.23075,87.79,6.1,88.0016710069,139.52,10.78152,3.14461,11.23075,10.78152,3.14461,11.23075,0.0,0.0,0.0,137.87
2020-08-13 20:00:00,85.47136,12.54123,86.386548896,13.82136,4.03123,14.39725,71.65,8.51,72.1536042066,0.0,107.75136,11.53123,108.3666223851,13.82136,4.03123,14.39725,93.93,7.5,94.2289493733,137.96,94.09136,11.25123,94.7616705381,13.82136,4.03123,14.39725,80.27,7.22,80.5940525101,136.94,13.82136,4.03123,14.39725,13.82136,4.03123,14.39725,0.0,0.0,0.0,137.53
2020-08-13 20:30:00,80.76688,15.18534,82.1820141871,16.40688,4.78534,17.0905,64.36,10.4,65.194858693,0.0,102.60688,10.01534,103.0945142025,16.40688,4.78534,17.0905,86.2,5.23,86.3585137667,138.32,89.11688,14.31534,90.2593333692,16.40688,4.78534,17.0905,72.71,9.53,73.3318825614,136.67,16.40688,4.78534,17.0905,16.40688,4.78534,17.0905,0.0,0.0,0.0,137.9
2020-08-13 21:00:00,85.80272,12.84121,86.7583046956,9.19272,2.68121,9.57575,76.61,10.16,77.2807718647,0.0,107.30272,15.57121,108.4266401779,9.19272,2.68121,9.57575,98.11,12.89,98.9531414357,137.62,94.18272,8.93121,94.6052390656,9.19272,2.68121,9.57575,84.99,6.25,85.2194965956,137.02,9.19272,2.68121,9.57575,9.19272,2.68121,9.57575,0.0,0.0,0.0,137.2
2020-08-13 21:30:00,88.31224,13.97857,89.4117003141,7.33224,2.13857,7.6377500000000005,80.98,11.84,81.840979955,0.0,107.64224,23.46857,110.1708927533,7.33224,2.13857,7.6377500000000005,100.31,21.33,102.5527425279,138.29,95.70224,8.75857,96.1021919077,7.33224,2.13857,7.6377500000000005,88.37,6.62,88.6176128092,139.01,7.33224,2.13857,7.6377500000000005,7.33224,2.13857,7.6377500000000005,0.0,0.0,0.0,137.87
2020-08-13 22:00:00,83.67296,11.49628,84.4590355675,6.43296,1.87628,6.7010000000000005,77.24,9.62,77.8367650921,0.0,103.42296,19.54628,105.2538156886,6.43296,1.87628,6.7010000000000005,96.99,17.67,98.5864544448,138.52,91.42296,11.41628,92.1329966092,6.43296,1.87628,6.7010000000000005,84.99,9.54,85.5237493332,138.89,6.43296,1.87628,6.7010000000000005,6.43296,1.87628,6.7010000000000005,0.0,0.0,0.0,138.1
2020-08-13 22:30:00,78.85392,6.97656,79.1619421743,7.39392,2.15656,7.702,71.46,4.82,71.6223708069,0.0,98.39392,21.05656,100.6217780205,7.39392,2.15656,7.702,91.0,18.9,92.9419711433,138.37,86.93392,5.61656,87.1151662617,7.39392,2.15656,7.702,79.54,3.46,79.6152196505,138.05,7.39392,2.15656,7.702,7.39392,2.15656,7.702,0.0,0.0,0.0,137.94
2020-08-13 23:00:00,75.71432,5.95751,75.9483388789,6.33432,1.8475100000000002,6.59825,69.38,4.11,69.5016294773,0.0,94.17432,22.83751,96.9038410511,6.33432,1.8475100000000002,6.59825,87.84,20.99,90.3130428011,139.55,83.34432,5.93751,83.5555485965,6.33432,1.8475100000000002,6.59825,77.01,4.09,77.1185334404,139.43,6.33432,1.8475100000000002,6.59825,6.33432,1.8475100000000002,6.59825,0.0,0.0,0.0,139.11
2020-08-13 23:30:00,70.39344,4.35767,70.5281906961,5.92344,1.72767,6.17025,64.47,2.63,64.523622031,0.0,91.33344,6.03767,91.5327849531,5.92344,1.72767,6.17025,85.41,4.31,85.5186774921,138.2,78.04344,25.14767,81.9950232237,5.92344,1.72767,6.17025,72.12,23.42,75.827375004,135.77,5.92344,1.72767,6.17025,5.92344,1.72767,6.17025,0.0,0.0,0.0,137.78
2020-08-14 00:00:00,66.82208,4.4126900000000004,66.967620598,5.63208,1.64269,5.86675,61.19,2.77,61.2526652481,0.0,86.70208,7.4526900000000005,87.0217976404,5.63208,1.64269,5.86675,81.07,5.8100000000000005,81.2779244322,138.15,74.07208,25.14269,78.2229371474,5.63208,1.64269,5.86675,68.44,23.5,72.3621696745,135.56,5.63208,1.64269,5.86675,5.63208,1.64269,5.86675,0.0,0.0,0.0,137.72
2020-08-14 00:30:00,65.09048,5.01889,65.2836874224,7.23048,2.10889,7.53175,57.86,2.91,57.9331312808,0.0,80.83048,23.30889,84.1241395205,7.23048,2.10889,7.53175,73.6,21.2,76.5924278242,139.67,70.88048,19.77889,73.5883614076,7.23048,2.10889,7.53175,63.65,17.67,66.057182804,138.8,7.23048,2.10889,7.53175,7.23048,2.10889,7.53175,0.0,0.0,0.0,139.21
2020-08-14 01:00:00,64.02192,3.87431,64.1390405172,4.47192,1.30431,4.65825,59.55,2.5700000000000003,59.6054309606,0.0,79.61192,23.01431,82.87168558,4.47192,1.30431,4.65825,75.14,21.71,78.2134496107,140.12,69.89192,18.74431,72.3617968175,4.47192,1.30431,4.65825,65.42,17.44,67.7047265706,139.58,4.47192,1.30431,4.65825,4.47192,1.30431,4.65825,0.0,0.0,0.0,139.65
2020-08-14 01:30:00,62.69152,2.76086,62.7522830489,4.63152,1.35086,4.8245000000000005,58.06,1.4100000000000001,58.077118558,0.0,77.91152,23.52086,81.3844936327,4.63152,1.35086,4.8245000000000005,73.28,22.17,76.5602200885,140.12,68.40152,20.03086,71.2741418093,4.63152,1.35086,4.8245000000000005,63.77,18.68,66.4496448448,139.63,4.63152,1.35086,4.8245000000000005,4.63152,1.35086,4.8245000000000005,0.0,0.0,0.0,139.65
2020-08-14 02:00:00,61.36016,2.50588,61.4113073448,4.8201600000000004,1.40588,5.021,56.54,1.1,56.5506993768,0.0,76.19016,23.80588,79.8226810086,4.8201600000000004,1.40588,5.021,71.37,22.4,74.8026530278,139.2,66.92016,20.17588,69.8954501252,4.8201600000000004,1.40588,5.021,62.1,18.77,64.8746707121,138.71,4.8201600000000004,1.40588,5.021,4.8201600000000004,1.40588,5.021,0.0,0.0,0.0,138.75
2020-08-14 02:30:00,61.01248,2.59114,61.0674767962,4.87248,1.42114,5.0755,56.14,1.17,56.1521905183,0.0,75.69248,23.70114,79.3164268349,4.87248,1.42114,5.0755,70.82,22.28,74.2419746505,139.88,66.51248,20.30114,69.5416873613,4.87248,1.42114,5.0755,61.64,18.88,64.4666115132,139.42,4.87248,1.42114,5.0755,4.87248,1.42114,5.0755,0.0,0.0,0.0,139.43
2020-08-14 03:00:00,59.68264,10.09952,60.5311310121,4.83264,1.40952,5.034,54.85,8.69,55.5341210428,0.0,75.94264,16.08952,77.6283274585,4.83264,1.40952,5.034,71.11,14.68,72.6094656364,139.77,65.79264,20.34952,68.8678041061,4.83264,1.40952,5.034,60.96,18.94,63.8345141753,138.29,4.83264,1.40952,5.034,4.83264,1.40952,5.034,0.0,0.0,0.0,139.33
2020-08-14 03:30:00,58.7528,16.8479,61.1207267811,4.7928,1.3979,4.9925,53.96,15.45,56.1282825321,0.0,76.3628,10.2079,77.0420563475,4.7928,1.3979,4.9925,71.57,8.81,72.110200388,138.83,65.5328,17.1379,67.7366628367,4.7928,1.3979,4.9925,60.74,15.74,62.7462763835,136.47,4.7928,1.3979,4.9925,4.7928,1.3979,4.9925,0.0,0.0,0.0,138.38
2020-08-14 04:00:00,58.93272,13.54996,60.4703803742,5.38272,1.56996,5.607,53.55,11.98,54.873699529,0.0,74.43272,20.72996,77.2655230242,5.38272,1.56996,5.607,69.05,19.16,71.6589708271,140.07,65.28272,12.56996,66.4818578636,5.38272,1.56996,5.607,59.9,11.0,60.901642014000004,139.18,5.38272,1.56996,5.607,5.38272,1.56996,5.607,0.0,0.0,0.0,139.62
2020-08-14 04:30:00,58.7848,13.41515,60.2960940738,5.1948,1.51515,5.41125,53.59,11.9,54.8953376891,0.0,74.2848,20.58515,77.0842390607,5.1948,1.51515,5.41125,69.09,19.07,71.6735167269,139.89,65.1248,12.43515,66.301376536,5.1948,1.51515,5.41125,59.93,10.92,60.9167571363,139.0,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,139.45
2020-08-14 05:00:00,59.06632,13.51726,60.5932873861,5.47632,1.59726,5.7045,53.59,11.92,54.8996766839,0.0,74.58632,20.99726,77.485508701,5.47632,1.59726,5.7045,69.11,19.4,71.7812795929,139.69,65.41632,12.53726,66.6068901139,5.47632,1.59726,5.7045,59.94,10.94,60.9301829966,138.77,5.47632,1.59726,5.7045,5.47632,1.59726,5.7045,0.0,0.0,0.0,139.25
2020-08-14 05:30:00,60.70472,12.98846,62.0786849365,5.99472,1.7484600000000001,6.2445,54.71,11.24,55.8526785392,0.0,76.38472,20.44846,79.0744267501,5.99472,1.7484600000000001,6.2445,70.39,18.7,72.831600971,138.69,67.16472,11.97846,68.2245052503,5.99472,1.7484600000000001,6.2445,61.17,10.23,62.01952757,137.78,5.99472,1.7484600000000001,6.2445,5.99472,1.7484600000000001,6.2445,0.0,0.0,0.0,138.25
2020-08-14 06:00:00,62.71352,10.89686,63.6531786217,5.78352,1.68686,6.0245,56.93,9.21,57.6701742671,0.0,79.03352,19.64686,81.4389120228,5.78352,1.68686,6.0245,73.25,17.96,75.4196532742,139.2,69.45352,9.62686,70.1175290056,5.78352,1.68686,6.0245,63.67,7.94,64.1631709004,138.17,5.78352,1.68686,6.0245,5.78352,1.68686,6.0245,0.0,0.0,0.0,138.78
2020-08-14 06:30:00,68.8664,8.1577,69.3478847424,5.3064,1.5477,5.5275,63.56,6.61,63.9027831945,0.0,86.9564,15.9177,88.4012933969,5.3064,1.5477,5.5275,81.65,14.37,82.9048816416,138.67,76.3964,6.6377,76.6842160699,5.3064,1.5477,5.5275,71.09,5.09,71.2719874846,137.78,5.3064,1.5477,5.5275,5.3064,1.5477,5.5275,0.0,0.0,0.0,138.24
2020-08-14 07:00:00,73.66624,6.23932,73.9299941147,5.58624,1.62932,5.819,68.08,4.61,68.2359033061,0.0,92.99624,14.37932,94.1013575768,5.58624,1.62932,5.819,87.41,12.75,88.3349908021,138.74,81.74624,4.49932,81.8699678429,5.58624,1.62932,5.819,76.16,2.87,76.2140571023,137.83,5.58624,1.62932,5.819,5.58624,1.62932,5.819,0.0,0.0,0.0,138.31
2020-08-14 07:30:00,77.98952,5.61986,78.1917390538,6.71952,1.95986,6.9995,71.27,3.66,71.363915952,0.0,98.35952,10.61986,98.9311710284,6.71952,1.95986,6.9995,91.64,8.66,92.048276464,137.53,86.50952,3.82986,86.5942543028,6.71952,1.95986,6.9995,79.79,1.87,79.8119101388,136.99,6.71952,1.95986,6.9995,6.71952,1.95986,6.9995,0.0,0.0,0.0,137.12
2020-08-14 08:00:00,79.60336,6.47848,79.8665488575,12.06336,3.5184800000000003,12.566,67.54,2.96,67.6048311883,0.0,99.56336,11.39848,100.2137116407,12.06336,3.5184800000000003,12.566,87.5,7.88,87.8541086119,137.46,87.65336,4.60848,87.7744245621,12.06336,3.5184800000000003,12.566,75.59,1.09,75.5978584353,136.92,12.06336,3.5184800000000003,12.566,12.06336,3.5184800000000003,12.566,0.0,0.0,0.0,137.05
2020-08-14 08:30:00,83.224,7.18825,83.5338560948,16.554,4.82825,17.24375,66.67,2.36,66.7117568349,0.0,103.384,12.10825,104.090639224,16.554,4.82825,17.24375,86.83,7.28,87.1346503981,136.98,91.234,5.69825,91.4117760962,16.554,4.82825,17.24375,74.68,0.87,74.6850674499,136.44,16.554,4.82825,17.24375,16.554,4.82825,17.24375,0.0,0.0,0.0,136.57
2020-08-14 09:00:00,83.15104,9.86947,83.7347113876,24.10104,7.02947,25.10525,59.05,2.84,59.1182552178,0.0,101.89104,13.87947,102.8320169974,24.10104,7.02947,25.10525,77.79,6.85,78.0910148481,136.45,90.20104,7.93947,90.5497807891,24.10104,7.02947,25.10525,66.1,0.91,66.1062636972,135.97,24.10104,7.02947,25.10525,24.10104,7.02947,25.10525,0.0,0.0,0.0,136.04
2020-08-14 09:30:00,83.39312,10.46841,84.0476059817,26.22312,7.64841,27.31575,57.17,2.8200000000000003,57.2395082089,0.0,101.89312,13.70841,102.8111297869,26.22312,7.64841,27.31575,75.67,6.06,75.9122684419,136.21,90.24312,8.528410000000001,90.6452121431,26.22312,7.64841,27.31575,64.02,0.88,64.0260478243,135.82,26.22312,7.64841,27.31575,26.22312,7.64841,27.31575,0.0,0.0,0.0,135.85
2020-08-14 10:00:00,82.69064,10.08852,83.3037825036,27.08064,7.89852,28.209,55.61,2.19,55.6531059331,0.0,100.89064,13.64852,101.8096426563,27.08064,7.89852,28.209,73.81,5.75,74.0336315468,136.11,89.30064,8.10852,89.6680121392,27.08064,7.89852,28.209,62.22,0.21,62.2203543866,135.68,27.08064,7.89852,28.209,27.08064,7.89852,28.209,0.0,0.0,0.0,135.77
2020-08-14 10:30:00,83.6664,6.9252,83.9525156502,19.0464,5.5552,19.84,64.62,1.37,64.6345209621,0.0,103.7764,9.3652,104.1981197911,19.0464,5.5552,19.84,84.73,3.81,84.8156176656,135.94,91.3564,6.2452,91.569614742,19.0464,5.5552,19.84,72.31,0.6900000000000001,72.3132920008,135.68,19.0464,5.5552,19.84,19.0464,5.5552,19.84,0.0,0.0,0.0,135.59
2020-08-14 11:00:00,84.0884,22.4437,87.0320554982,22.2984,6.5037,23.2275,61.79,15.94,63.8129117029,0.0,99.4784,27.4637,103.1998395554,22.2984,6.5037,23.2275,77.18,20.96,79.9754587358,137.22,89.5084,7.3837,89.8124306332,22.2984,6.5037,23.2275,67.21,0.88,67.2157608006,138.77,22.2984,6.5037,23.2275,22.2984,6.5037,23.2275,0.0,0.0,0.0,136.84
2020-08-14 11:30:00,82.88712,25.27541,86.6551845683,26.48712,7.72541,27.59075,56.4,17.55,59.0674402696,0.0,96.93712,30.84541,101.7263218246,26.48712,7.72541,27.59075,70.45,23.12,74.146725484,137.82,87.52712,9.11541,88.0004967882,26.48712,7.72541,27.59075,61.04,1.3900000000000001,61.055824456,139.48,26.48712,7.72541,27.59075,26.48712,7.72541,27.59075,0.0,0.0,0.0,137.43
2020-08-14 12:00:00,81.73888,19.30884,83.9885456821,24.81888,7.23884,25.853,56.92,12.07,58.1856623233,0.0,98.68888,13.71884,99.6378522781,24.81888,7.23884,25.853,73.87,6.48,74.1536735435,136.24,87.37888,13.21884,88.3731090378,24.81888,7.23884,25.853,62.56,5.98,62.8451589225,136.29,24.81888,7.23884,25.853,24.81888,7.23884,25.853,0.0,0.0,0.0,135.87
2020-08-14 12:30:00,86.07328,20.00929,88.3684401597,19.88328,5.79929,20.71175,66.19,14.21,67.6981550709,0.0,104.78328,9.53929,105.216604304,19.88328,5.79929,20.71175,84.9,3.74,84.9823369883,135.88,92.67328,9.40929,93.1497265925,19.88328,5.79929,20.71175,72.79,3.61,72.8794634997,136.04,19.88328,5.79929,20.71175,19.88328,5.79929,20.71175,0.0,0.0,0.0,135.52
2020-08-14 13:00:00,83.93672,19.42571,86.1552736248,23.91672,6.97571,24.91325,60.02,12.45,61.2976581934,0.0,101.42672,10.68571,101.9880577723,23.91672,6.97571,24.91325,77.51,3.71,77.5987383918,136.42,89.95672,12.66571,90.8439964057,23.91672,6.97571,24.91325,66.04,5.69,66.2846716821,136.77,23.91672,6.97571,24.91325,23.91672,6.97571,24.91325,0.0,0.0,0.0,136.02
2020-08-14 13:30:00,81.15864,18.78377,83.3039906731,23.49864,6.85377,24.47775,57.66,11.93,58.8812406459,0.0,97.82864000000001,8.48377,98.1958102857,23.49864,6.85377,24.47775,74.33,1.63,74.347870178,136.5,86.90864,13.26377,87.9149549352,23.49864,6.85377,24.47775,63.41,6.41,63.7331640514,137.14,23.49864,6.85377,24.47775,23.49864,6.85377,24.47775,0.0,0.0,0.0,136.1
2020-08-14 14:00:00,78.57728,19.41004,80.9391041772,24.37728,7.11004,25.393,54.2,12.3,55.578143186,0.0,94.46728,10.77004,95.0792340745,24.37728,7.11004,25.393,70.09,3.66,70.1854949402,136.47,83.94728,12.96004,84.9417945195,24.37728,7.11004,25.393,59.57,5.85,59.8565568672,136.81,24.37728,7.11004,25.393,24.37728,7.11004,25.393,0.0,0.0,0.0,136.06
2020-08-14 14:30:00,78.5232,19.34135,80.8701475086,23.5932,6.88135,24.57625,54.93,12.46,56.3254516183,0.0,94.4832,11.69135,95.2037958648,23.5932,6.88135,24.57625,70.89,4.8100000000000005,71.0529957145,136.63,83.9632,12.60135,84.9035510215,23.5932,6.88135,24.57625,60.37,5.72,60.6403768128,136.83,23.5932,6.88135,24.57625,23.5932,6.88135,24.57625,0.0,0.0,0.0,136.2
2020-08-14 15:00:00,80.64536,19.401980000000002,82.9464340249,21.43536,6.25198,22.3285,59.21,13.15,60.652671829,0.0,97.64536,13.30198,98.5472424853,21.43536,6.25198,22.3285,76.21,7.05,76.5353944264,137.88,86.50536,11.47198,87.2627276324,21.43536,6.25198,22.3285,65.07,5.22,65.2790418128,137.81,21.43536,6.25198,22.3285,21.43536,6.25198,22.3285,0.0,0.0,0.0,137.47
2020-08-14 15:30:00,80.73472,18.22971,82.767247992,19.40472,5.6597100000000005,20.21325,61.33,12.57,62.604902364,0.0,98.36472,13.80971,99.3293825158,19.40472,5.6597100000000005,20.21325,78.96,8.15,79.3794942035,137.43,86.87472,11.36971,87.615565287,19.40472,5.6597100000000005,20.21325,67.47,5.71,67.7111881449,137.29,19.40472,5.6597100000000005,20.21325,19.40472,5.6597100000000005,20.21325,0.0,0.0,0.0,137.01
2020-08-14 16:00:00,80.17048,17.85014,82.133631123,19.92048,5.8101400000000005,20.7505,60.25,12.04,61.4412247599,0.0,97.83048,14.25014,98.862881341,19.92048,5.8101400000000005,20.7505,77.91,8.44,78.3658197175,137.8,86.19048,12.24014,87.0552690528,19.92048,5.8101400000000005,20.7505,66.27,6.43,66.5812120647,137.69,19.92048,5.8101400000000005,20.7505,19.92048,5.8101400000000005,20.7505,0.0,0.0,0.0,137.34
2020-08-14 16:30:00,77.50776,15.58518,79.0591594684,25.69776,7.49518,26.7685,51.81,8.09,52.4378126928,0.0,93.52776,16.19518,94.9195751458,25.69776,7.49518,26.7685,67.83,8.7,68.3856629711,138.37,82.64776,18.49518,84.6919353672,25.69776,7.49518,26.7685,56.95,11.0,58.0026077,138.65,25.69776,7.49518,26.7685,25.69776,7.49518,26.7685,0.0,0.0,0.0,137.93
2020-08-14 17:00:00,77.54568,14.63874,78.9153039369,26.15568,7.6287400000000005,27.2455,51.39,7.01,51.8659059499,0.0,93.83568,19.00874,95.7416682404,26.15568,7.6287400000000005,27.2455,67.68,11.38,68.6300721259,137.92,82.57568,19.66874,84.8858189608,26.15568,7.6287400000000005,27.2455,56.42,12.04,57.6903631467,138.0,26.15568,7.6287400000000005,27.2455,26.15568,7.6287400000000005,27.2455,0.0,0.0,0.0,137.47
2020-08-14 17:30:00,83.33768,14.30974,84.5573034495,19.26768,5.61974,20.0705,64.07,8.69,64.6566392569,0.0,102.40768,15.59974,103.5890187764,19.26768,5.61974,20.0705,83.14,9.98,83.7368497139,137.14,89.66768,15.669740000000001,91.0265543029,19.26768,5.61974,20.0705,70.4,10.05,71.1137293355,137.24,19.26768,5.61974,20.0705,19.26768,5.61974,20.0705,0.0,0.0,0.0,136.71
2020-08-14 18:00:00,83.512,13.850999999999999,84.6528460538,20.952,6.111,21.825,62.56,7.74,63.0369827958,0.0,102.362,17.111,103.7822979366,20.952,6.111,21.825,81.41,11.0,82.1497906266,137.64,89.772,17.321,91.4277256908,20.952,6.111,21.825,68.82,11.21,69.7270141337,137.72,20.952,6.111,21.825,20.952,6.111,21.825,0.0,0.0,0.0,137.18
2020-08-14 18:30:00,80.374,11.6795,81.2181666639,24.684,7.1995000000000005,25.7125,55.69,4.48,55.8699069267,0.0,97.924,21.0695,100.1650318537,24.684,7.1995000000000005,25.7125,73.24,13.87,74.5417634618,138.71,85.894,22.2795,88.7364375905,24.684,7.1995000000000005,25.7125,61.21,15.08,63.0402292191,138.83,24.684,7.1995000000000005,25.7125,24.684,7.1995000000000005,25.7125,0.0,0.0,0.0,138.25
2020-08-14 19:00:00,79.77552,10.28161,80.4353473012,23.285519999999998,6.79161,24.25575,56.49,3.49,56.5977049005,0.0,97.24552,21.31161,99.5533820664,23.285519999999998,6.79161,24.25575,73.96,14.52,75.3718249746,138.6,85.32552,22.95161,88.3584787378,23.285519999999998,6.79161,24.25575,62.04,16.16,64.1101177662,138.76,23.285519999999998,6.79161,24.25575,23.285519999999998,6.79161,24.25575,0.0,0.0,0.0,138.14
2020-08-14 19:30:00,82.58072,9.48646,83.1238127076,13.05072,3.80646,13.5945,69.53,5.68,69.7616176705,0.0,102.48072,17.87646,104.0281971095,13.05072,3.80646,13.5945,89.43,14.07,90.530049155,138.24,89.42072,17.49646,91.1163611974,13.05072,3.80646,13.5945,76.37,13.69,77.5873249958,138.27,13.05072,3.80646,13.5945,13.05072,3.80646,13.5945,0.0,0.0,0.0,137.8
2020-08-14 20:00:00,82.20504,8.48522,82.6418027384,7.59504,2.21522,7.9115,74.61,6.27,74.8729924606,0.0,103.03504,16.00522,104.2707367148,7.59504,2.21522,7.9115,95.44,13.79,96.4311033847,137.96,89.67504,15.17522,90.9499868117,7.59504,2.21522,7.9115,82.08,12.96,83.0968591464,137.97,7.59504,2.21522,7.9115,7.59504,2.21522,7.9115,0.0,0.0,0.0,137.53
2020-08-14 20:30:00,78.29656,7.50108,78.6550539317,12.58656,3.67108,13.111,65.71,3.83,65.8215238353,0.0,97.35656,21.02108,99.6001284106,12.58656,3.67108,13.111,84.77,17.35,86.5273101396,138.79,84.89656,19.47108,87.1007971043,12.58656,3.67108,13.111,72.31,15.8,74.0160529885,138.64,12.58656,3.67108,13.111,12.58656,3.67108,13.111,0.0,0.0,0.0,138.35
2020-08-14 21:00:00,76.04096,6.20653,76.2938307621,16.65096,4.85653,17.34475,59.39,1.35,59.4053415107,0.0,93.54096,23.95653,96.559963377,16.65096,4.85653,17.34475,76.89,19.1,79.226776408,138.6,81.89096,23.32653,85.1484370471,16.65096,4.85653,17.34475,65.24,18.47,67.8041186065,138.49,16.65096,4.85653,17.34475,16.65096,4.85653,17.34475,0.0,0.0,0.0,138.17
2020-08-14 21:30:00,77.18736,6.01798,77.4216031031,15.62736,4.55798,16.2785,61.56,1.46,61.5773107565,0.0,95.28736,24.82798,98.4688253543,15.62736,4.55798,16.2785,79.66,20.27,82.1984701804,139.23,83.23736,23.03798,86.3666985721,15.62736,4.55798,16.2785,67.61,18.48,70.090102725,138.99,15.62736,4.55798,16.2785,15.62736,4.55798,16.2785,0.0,0.0,0.0,138.82
2020-08-14 22:00:00,76.18,6.0825,76.422439154,9.3,2.7125,9.6875,66.88,3.37,66.9648512281,0.0,95.17,23.8925,98.1232921189,9.3,2.7125,9.6875,85.87,21.18,88.4434808225,139.54,82.79,19.1525,84.9764811948,9.3,2.7125,9.6875,73.49,16.44,75.3063987985,139.03,9.3,2.7125,9.6875,9.3,2.7125,9.6875,0.0,0.0,0.0,139.1
2020-08-14 22:30:00,74.94456,5.12883,75.1198507105,4.86456,1.41883,5.06725,70.08,3.71,70.178134059,0.0,94.40456,22.76883,97.1114852546,4.86456,1.41883,5.06725,89.54,21.35,92.0501716457,139.75,81.92456,17.53883,83.7809291484,4.86456,1.41883,5.06725,77.06,16.12,78.7280001016,139.19,4.86456,1.41883,5.06725,4.86456,1.41883,5.06725,0.0,0.0,0.0,139.3
2020-08-14 23:00:00,71.1204,4.81595,71.283270622,4.8204,1.40595,5.02125,66.3,3.41,66.3876351439,0.0,90.0404,21.29595,92.5245433307,4.8204,1.40595,5.02125,85.22,19.89,87.5103451027,139.75,77.9004,20.07595,80.4457338121,4.8204,1.40595,5.02125,73.08,18.67,75.4271522729,139.02,4.8204,1.40595,5.02125,4.8204,1.40595,5.02125,0.0,0.0,0.0,139.3
2020-08-14 23:30:00,66.83768,6.81724,67.1844493093,4.44768,1.29724,4.633,62.39,5.52,62.6337169582,0.0,87.83768,7.55724,88.1621795568,4.44768,1.29724,4.633,83.39,6.26,83.6246357242,138.34,74.21768,28.04724,79.3404795562,4.44768,1.29724,4.633,69.77,26.75,74.7222550516,136.04,4.44768,1.29724,4.633,4.44768,1.29724,4.633,0.0,0.0,0.0,137.92
2020-08-15 00:00:00,63.56072,7.15271,63.9619135679,4.26072,1.24271,4.43825,59.3,5.91,59.5937756817,0.0,83.56072,8.12271,83.9545850127,4.26072,1.24271,4.43825,79.3,6.88,79.5978919319,138.65,70.54072,28.50271,76.0815198025,4.26072,1.24271,4.43825,66.28,27.26,71.6669100771,136.3,4.26072,1.24271,4.43825,4.26072,1.24271,4.43825,0.0,0.0,0.0,138.23
2020-08-15 00:30:00,61.42808,7.44069,61.8770787947,4.52808,1.32069,4.71675,56.9,6.12,57.2281783739,0.0,80.71808,8.42069,81.156123977,4.52808,1.32069,4.71675,76.19,7.1,76.5201025875,139.1,68.12808,28.94069,74.0202595386,4.52808,1.32069,4.71675,63.6,27.62,69.3384770528,136.73,4.52808,1.32069,4.71675,4.52808,1.32069,4.71675,0.0,0.0,0.0,138.68
2020-08-15 01:00:00,59.17816,8.15613,59.7375683935,4.47816,1.30613,4.66475,54.7,6.85,55.1272391835,0.0,77.65816,9.44613,78.2305514908,4.47816,1.30613,4.66475,73.18,8.14,73.6313248557,139.78,65.55816,29.88613,72.0489632747,4.47816,1.30613,4.66475,61.08,28.58,67.4357679574,137.34,4.47816,1.30613,4.66475,4.47816,1.30613,4.66475,0.0,0.0,0.0,139.34
2020-08-15 01:30:00,57.49624,8.87057,58.1764954794,4.59624,1.34057,4.78775,52.9,7.53,53.4332377832,0.0,75.28624,10.59057,76.0274825722,4.59624,1.34057,4.78775,70.69,9.25,71.2926265472,139.74,63.68624,30.64057,70.6737694995,4.59624,1.34057,4.78775,59.09,29.3,65.9554250991,137.25,4.59624,1.34057,4.78775,4.59624,1.34057,4.78775,0.0,0.0,0.0,139.28
2020-08-15 02:00:00,56.03496,9.26603,56.7959158229,5.57496,1.62603,5.80725,50.46,7.64,51.035097727,0.0,73.17496,10.95603,73.9906032166,5.57496,1.62603,5.80725,67.6,9.33,68.2408154992,140.1,61.90496,31.16603,69.3076150114,5.57496,1.62603,5.80725,56.33,29.54,63.605664056,137.6,5.57496,1.62603,5.80725,5.57496,1.62603,5.80725,0.0,0.0,0.0,139.64
2020-08-15 02:30:00,55.14384,9.52362,55.9601860956,5.22384,1.5236200000000002,5.4415,49.92,8.0,50.556961934,0.0,72.09384,10.90362,72.913720897,5.22384,1.5236200000000002,5.4415,66.87,9.38,67.5246717874,140.18,61.21384,31.63362,68.9044274474,5.22384,1.5236200000000002,5.4415,55.99,30.11,63.5727315757,137.71,5.22384,1.5236200000000002,5.4415,5.22384,1.5236200000000002,5.4415,0.0,0.0,0.0,139.71
2020-08-15 03:00:00,54.14128,10.88954,55.2255401191,4.42128,1.2895400000000001,4.6055,49.72,9.6,50.6383096084,0.0,70.96128,9.49954,71.5943050769,4.42128,1.2895400000000001,4.6055,66.54,8.21,67.044579945,139.97,59.90128,33.04954,68.413707982,4.42128,1.2895400000000001,4.6055,55.48,31.76,63.9275214599,137.8,4.42128,1.2895400000000001,4.6055,4.42128,1.2895400000000001,4.6055,0.0,0.0,0.0,139.51
2020-08-15 03:30:00,53.73336,10.27348,54.7066574395,4.2633600000000005,1.24348,4.441,49.47,9.03,50.287392058,0.0,70.49336,10.86348,71.3255143816,4.2633600000000005,1.24348,4.441,66.23,9.62,66.925012514,139.74,59.46336,32.26348,67.65222335,4.2633600000000005,1.24348,4.441,55.2,31.02,63.3188787014,137.35,4.2633600000000005,1.24348,4.441,4.2633600000000005,1.24348,4.441,0.0,0.0,0.0,139.3
2020-08-15 04:00:00,53.41696,10.24328,54.3902233935,4.05696,1.18328,4.226,49.36,9.06,50.1845912607,0.0,70.11696,11.04328,70.9812800166,4.05696,1.18328,4.226,66.06,9.86,66.7917899146,139.86,59.14696,32.27328,67.3789839579,4.05696,1.18328,4.226,55.09,31.09,63.257380597,137.44,4.05696,1.18328,4.226,4.05696,1.18328,4.226,0.0,0.0,0.0,139.42
2020-08-15 04:30:00,53.38136,10.73873,54.4508027256,4.28136,1.2487300000000001,4.45975,49.1,9.49,50.0087002431,0.0,70.00136,11.48873,70.9378694271,4.28136,1.2487300000000001,4.45975,65.72,10.24,66.5129761776,140.37,59.06136,32.91873,67.6157306391,4.28136,1.2487300000000001,4.45975,54.78,31.67,63.2758824514,137.96,4.28136,1.2487300000000001,4.45975,4.28136,1.2487300000000001,4.45975,0.0,0.0,0.0,139.94
2020-08-15 05:00:00,52.77968,11.23199,53.9615809652,4.66968,1.36199,4.86425,48.11,9.87,49.1120046424,0.0,69.14968,10.95199,70.0116013891,4.66968,1.36199,4.86425,64.48,9.59,65.1892514146,139.85,58.34968,33.38199,67.2238232509,4.66968,1.36199,4.86425,53.68,32.02,62.504582232,137.56,4.66968,1.36199,4.86425,4.66968,1.36199,4.86425,0.0,0.0,0.0,139.4
2020-08-15 05:30:00,53.43032,11.19926,54.5914143419,4.6603200000000005,1.35926,4.8545,48.77,9.84,49.752773792,0.0,70.02032,9.87926,70.7138246105,4.6603200000000005,1.35926,4.8545,65.36,8.52,65.9129729264,139.77,59.09032,33.35926,67.8565114447,4.6603200000000005,1.35926,4.8545,54.43,32.0,63.1397252132,137.59,4.6603200000000005,1.35926,4.8545,4.6603200000000005,1.35926,4.8545,0.0,0.0,0.0,139.32
2020-08-15 06:00:00,52.98096,10.78028,54.066593747,4.80096,1.40028,5.001,48.18,9.38,49.0845882126,0.0,69.45096,11.10028,70.3324396065,4.80096,1.40028,5.001,64.65,9.7,65.3736376531,140.35,58.55096,32.97028,67.1956418245,4.80096,1.40028,5.001,53.75,31.57,62.335602989,137.99,4.80096,1.40028,5.001,4.80096,1.40028,5.001,0.0,0.0,0.0,139.92
2020-08-15 06:30:00,55.60184,9.87012,56.471088888,5.45184,1.5901200000000002,5.679,50.15,8.28,50.8289376242,0.0,72.69184,10.41012,73.4334678536,5.45184,1.5901200000000002,5.679,67.24,8.82,67.8160010617,140.22,61.43184,31.90012,69.2205794674,5.45184,1.5901200000000002,5.679,55.98,30.31,63.6589074678,137.85,5.45184,1.5901200000000002,5.679,5.45184,1.5901200000000002,5.679,0.0,0.0,0.0,139.8
2020-08-15 07:00:00,57.8872,9.2946,58.6286407228,5.4672,1.5946,5.695,52.42,7.7,52.9825103218,0.0,75.6472,9.6046,76.2544897629,5.4672,1.5946,5.695,70.18,8.01,70.6356319431,139.5,63.9972,31.0546,71.1338863623,5.4672,1.5946,5.695,58.53,29.46,65.5259681348,137.17,5.4672,1.5946,5.695,5.4672,1.5946,5.695,0.0,0.0,0.0,139.07
2020-08-15 07:30:00,60.8616,8.30505,61.4256315398,5.0916,1.48505,5.30375,55.77,6.82,56.1854545234,0.0,79.6516,8.30505,80.0834017638,5.0916,1.48505,5.30375,74.56,6.82,74.871262845,139.23,67.3916,29.90505,73.7288258828,5.0916,1.48505,5.30375,62.3,28.42,68.4761739585,136.96,5.0916,1.48505,5.30375,5.0916,1.48505,5.30375,0.0,0.0,0.0,138.8
2020-08-15 08:00:00,64.20928,7.26854,64.6193725739,5.5492799999999995,1.61854,5.7805,58.66,5.65,58.9314695218,0.0,83.95928,6.17854,84.1863115634,5.5492799999999995,1.61854,5.7805,78.41,4.5600000000000005,78.5424834087,139.02,71.09928,28.76854,76.6989994084,5.5492799999999995,1.61854,5.7805,65.55,27.15,70.9501585622,136.89,5.5492799999999995,1.61854,5.7805,5.5492799999999995,1.61854,5.7805,0.0,0.0,0.0,138.62
2020-08-15 08:30:00,68.11616,6.03763,68.3832159902,5.54616,1.6176300000000001,5.77725,62.57,4.42,62.7259220737,0.0,89.32616,5.69763,89.5076859714,5.54616,1.6176300000000001,5.77725,83.78,4.08,83.8792870737,138.5,75.52616,27.21763,80.2807587605,5.54616,1.6176300000000001,5.77725,69.98,25.6,74.5155044269,136.33,5.54616,1.6176300000000001,5.77725,5.54616,1.6176300000000001,5.77725,0.0,0.0,0.0,138.1
2020-08-15 09:00:00,70.59064,5.02352,70.769161425,7.04064,2.05352,7.334,63.55,2.9699999999999998,63.6193634045,0.0,92.43064,5.38352,92.5872858356,7.04064,2.05352,7.334,85.39,3.33,85.4549062371,138.08,78.13064,25.88352,82.3064609517,7.04064,2.05352,7.334,71.09,23.83,74.97771002100001,135.85,7.04064,2.05352,7.334,7.04064,2.05352,7.334,0.0,0.0,0.0,137.65
2020-08-15 09:30:00,72.40824,4.73282,72.5627508096,8.71824,2.54282,9.0815,63.69,2.19,63.7276407848,0.0,94.51824,4.68282,94.6341719246,8.71824,2.54282,9.0815,85.8,2.14,85.8266834965,137.95,79.97824,25.48282,83.9398176591,8.71824,2.54282,9.0815,71.26,22.94,74.8614132915,135.77,8.71824,2.54282,9.0815,8.71824,2.54282,9.0815,0.0,0.0,0.0,137.55
2020-08-15 10:00:00,72.416,4.64925,72.5650920317,9.906,2.88925,10.31875,62.51,1.76,62.5347719273,0.0,94.416,4.09925,94.5049464661,9.906,2.88925,10.31875,84.51,1.21,84.5186618446,138.07,79.826,25.39925,83.7693988075,9.906,2.88925,10.31875,69.92,22.51,73.4541115255,135.94,9.906,2.88925,10.31875,9.906,2.88925,10.31875,0.0,0.0,0.0,137.65
2020-08-15 10:30:00,77.26072,8.85646,77.7666749877,11.13072,3.24646,11.5945,66.13,5.61,66.3675297114,0.0,90.58072,9.15646,91.0423395759,11.13072,3.24646,11.5945,79.45,5.91,79.6695085965,138.25,80.86072,16.84646,82.5969687909,11.13072,3.24646,11.5945,69.73,13.6,71.0438801024,137.26,11.13072,3.24646,11.5945,11.13072,3.24646,11.5945,0.0,0.0,0.0,137.85
2020-08-15 11:00:00,82.4964,13.04645,83.521649113,15.6564,4.56645,16.30875,66.84,8.48,67.3757819992,0.0,82.0264,14.28645,83.2612331794,15.6564,4.56645,16.30875,66.37,9.72,67.077979248,138.98,76.3364,16.86645,78.1775101967,15.6564,4.56645,16.30875,60.68,12.3,61.9140727137,139.34,15.6564,4.56645,16.30875,15.6564,4.56645,16.30875,0.0,0.0,0.0,138.58
