Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-15 11:30:00,81.46408,15.46369,82.9187677107,17.22408,5.02369,17.94175,64.24,10.44,65.082802644,0.0,80.95408,16.72369,82.6634434068,17.22408,5.02369,17.94175,63.73,11.7,64.7950839185,139.92,74.36408,14.11369,75.6915625394,17.22408,5.02369,17.94175,57.14,9.09,57.8585144987,139.73,17.22408,5.02369,17.94175,17.22408,5.02369,17.94175,0.0,0.0,0.0,139.5
2020-08-15 12:00:00,80.61736,16.20798,82.2305134913,17.78736,5.18798,18.5285,62.83,11.02,63.7891001661,0.0,80.13736,17.45798,82.0169344309,17.78736,5.18798,18.5285,62.35,12.27,63.5458527364,140.17,73.57736,14.44798,74.9824781576,17.78736,5.18798,18.5285,55.79,9.26,56.5532642736,139.92,17.78736,5.18798,18.5285,17.78736,5.18798,18.5285,0.0,0.0,0.0,139.76
2020-08-15 12:30:00,79.48712,16.58291,81.1984922887,18.86712,5.50291,19.65325,60.62,11.08,61.6242711924,0.0,78.94712,17.81291,80.9317460516,18.86712,5.50291,19.65325,60.08,12.31,61.3281542197,140.22,72.08712,14.89291,73.6094534565,18.86712,5.50291,19.65325,53.22,9.39,54.0420253136,139.97,18.86712,5.50291,19.65325,18.86712,5.50291,19.65325,0.0,0.0,0.0,139.8
2020-08-15 13:00:00,74.22728,14.31504,75.5950359905,15.85728,4.62504,16.518,58.37,9.69,59.1688516028,0.0,85.27728,17.20504,86.9955624477,15.85728,4.62504,16.518,69.42,12.58,70.5506399687,140.28,75.55728,12.76504,76.6279897113,15.85728,4.62504,16.518,59.7,8.14,60.2523825255,139.87,15.85728,4.62504,16.518,15.85728,4.62504,16.518,0.0,0.0,0.0,139.86
2020-08-15 13:30:00,70.94872,12.64546,72.0668337604,13.21872,3.85546,13.7695,57.73,8.79,58.3953508423,0.0,89.92872,16.37546,91.4074962519,13.21872,3.85546,13.7695,76.71,12.52,77.7249927629,140.3,77.79872,11.72546,78.6773617113,13.21872,3.85546,13.7695,64.58,7.87,65.0577689442,139.8,13.21872,3.85546,13.7695,13.21872,3.85546,13.7695,0.0,0.0,0.0,139.89
2020-08-15 14:00:00,66.98696,12.54703,68.1518948516,14.766960000000001,4.30703,15.38225,52.22,8.24,52.8661139105,0.0,87.83696,8.99703,88.2965349879,14.766960000000001,4.30703,15.38225,73.07,4.69,73.2203591906,138.41,73.10696,34.18703,80.7055179072,14.766960000000001,4.30703,15.38225,58.34,29.88,65.5467009086,135.35,14.766960000000001,4.30703,15.38225,14.766960000000001,4.30703,15.38225,0.0,0.0,0.0,138.02
2020-08-15 14:30:00,66.63136,10.62623,67.4733643704,14.18136,4.13623,14.77225,52.45,6.49,52.8500009461,0.0,86.67136,10.18623,87.267885994,14.18136,4.13623,14.77225,72.49,6.05,72.7420277419,139.01,72.63136,31.79623,79.2862831621,14.18136,4.13623,14.77225,58.45,27.66,64.6643495289,136.43,14.18136,4.13623,14.77225,14.18136,4.13623,14.77225,0.0,0.0,0.0,138.6
2020-08-15 15:00:00,67.00944,4.74692,67.1773644809,13.42944,3.91692,13.989,53.58,0.8300000000000001,53.5864283191,0.0,85.22944,14.18692,86.4021188502,13.42944,3.91692,13.989,71.8,10.27,72.5307720902,140.28,72.75944,25.63692,77.1439419281,13.42944,3.91692,13.989,59.33,21.72,63.1807510243,139.18,13.42944,3.91692,13.989,13.42944,3.91692,13.989,0.0,0.0,0.0,139.85
2020-08-15 15:30:00,67.71288,4.93334,67.8923556923,11.46288,3.34334,11.9405,56.25,1.5899999999999999,56.272467513,0.0,86.41288,14.84334,87.6784498737,11.46288,3.34334,11.9405,74.95,11.5,75.8271224563,140.63,73.77288,25.96334,78.2082658512,11.46288,3.34334,11.9405,62.31,22.62,66.2887660166,139.49,11.46288,3.34334,11.9405,11.46288,3.34334,11.9405,0.0,0.0,0.0,140.22
2020-08-15 16:00:00,67.24008,5.08044,67.4317375499,11.59008,3.38044,12.073,55.65,1.7000000000000002,55.6759598031,0.0,85.69008,15.18044,87.0243389461,11.59008,3.38044,12.073,74.1,11.8,75.0336591138,140.45,73.23008,26.10044,77.7423795944,11.59008,3.38044,12.073,61.64,22.72,65.6938962157,139.29,11.59008,3.38044,12.073,11.59008,3.38044,12.073,0.0,0.0,0.0,140.02
2020-08-15 16:30:00,69.17504,5.01647,69.3566949203,11.40504,3.32647,11.88025,57.77,1.69,57.7947142912,0.0,88.17504,15.17647,89.4715760488,11.40504,3.32647,11.88025,76.77,11.85,77.6791825395,140.45,75.40504,26.04647,79.7768052561,11.40504,3.32647,11.88025,64.0,22.72,67.9131680898,139.29,11.40504,3.32647,11.88025,11.40504,3.32647,11.88025,0.0,0.0,0.0,140.02
2020-08-15 17:00:00,73.53792,3.62981,73.6274486762,9.42792,2.74981,9.82075,64.11,0.88,64.1160393349,0.0,94.11792,13.62981,95.0997086524,9.42792,2.74981,9.82075,84.69,10.88,85.3860088071,140.25,80.48792,24.57981,84.1574258492,9.42792,2.74981,9.82075,71.06,21.83,74.3375578022,139.15,9.42792,2.74981,9.82075,9.42792,2.74981,9.82075,0.0,0.0,0.0,139.81
2020-08-15 17:30:00,74.26352,5.67186,74.4797985943,11.66352,3.40186,12.1495,62.6,2.27,62.6411438274,0.0,94.75352,14.88186,95.9150629956,11.66352,3.40186,12.1495,83.09,11.48,83.8793091292,140.14,81.03352,26.75186,85.3351825278,11.66352,3.40186,12.1495,69.37,23.35,73.1943945941,139.11,11.66352,3.40186,12.1495,11.66352,3.40186,12.1495,0.0,0.0,0.0,139.71
2020-08-15 18:00:00,72.70752,8.31386,73.1813072625,15.40752,4.49386,16.0495,57.3,3.8200000000000003,57.4271921654,0.0,92.27752,17.84386,93.9869354594,15.40752,4.49386,16.0495,76.87,13.35,78.0206344501,140.17,78.87752,29.52386,84.2218586274,15.40752,4.49386,16.0495,63.47,25.03,68.2271338985,139.11,15.40752,4.49386,16.0495,15.40752,4.49386,16.0495,0.0,0.0,0.0,139.75
2020-08-15 18:30:00,71.33296,12.58628,72.4348371062,22.27296,6.4962800000000005,23.201,49.06,6.09,49.4365421525,0.0,88.98296,21.31628,91.5005517109,22.27296,6.4962800000000005,23.201,66.71,14.82,68.3363483075,140.96,76.54296,34.25628,83.8589139269,22.27296,6.4962800000000005,23.201,54.27,27.76,60.9577763702,139.93,22.27296,6.4962800000000005,23.201,22.27296,6.4962800000000005,23.201,0.0,0.0,0.0,140.54
2020-08-15 19:00:00,69.2432,19.4026,71.9102331591,21.6432,6.3126,22.545,47.6,13.09,49.3670750602,0.0,88.5732,10.9326,89.2453556271,21.6432,6.3126,22.545,66.93,4.62,67.0892636716,139.76,74.6532,41.6326,85.4773282982,21.6432,6.3126,22.545,53.01,35.32,63.6989992072,137.4,21.6432,6.3126,22.545,21.6432,6.3126,22.545,0.0,0.0,0.0,139.36
2020-08-15 19:30:00,70.06288,14.90209,71.630157338,11.97288,3.49209,12.47175,58.09,11.41,59.1999679054,0.0,92.58288,4.48209,92.6913091927,11.97288,3.49209,12.47175,80.61,0.99,80.6160790413,139.12,76.86288,37.52209,85.5325058668,11.97288,3.49209,12.47175,64.89,34.03,73.2717749205,136.0,11.97288,3.49209,12.47175,11.97288,3.49209,12.47175,0.0,0.0,0.0,138.71
2020-08-15 20:00:00,69.75136,11.29498,70.6599518472,11.33136,3.30498,11.8035,58.42,7.99,58.9638575739,0.0,90.99136,10.76498,91.6259373161,11.33136,3.30498,11.8035,79.66,7.46,80.0085445437,139.23,76.39136,32.67498,83.0860650209,11.33136,3.30498,11.8035,65.06,29.37,71.3820740803,136.76,11.33136,3.30498,11.8035,11.33136,3.30498,11.8035,0.0,0.0,0.0,138.82
2020-08-15 20:30:00,69.7032,8.05385,70.1669479888,11.0532,3.22385,11.51375,58.65,4.83,58.8485462862,0.0,89.0532,18.88385,91.033357738,11.0532,3.22385,11.51375,78.0,15.66,79.5564931354,140.26,76.0232,29.37385,81.5006135073,11.0532,3.22385,11.51375,64.97,26.15,70.0351583135,139.04,11.0532,3.22385,11.51375,11.0532,3.22385,11.51375,0.0,0.0,0.0,139.85
2020-08-15 21:00:00,70.08128,8.18454,70.557582877,10.78128,3.14454,11.2305,59.3,5.04,59.5137933592,0.0,89.61128,19.00454,91.604334198,10.78128,3.14454,11.2305,78.83,15.86,80.4096293985,140.19,76.46128,29.51454,81.9599622416,10.78128,3.14454,11.2305,65.68,26.37,70.7759796824,138.99,10.78128,3.14454,11.2305,10.78128,3.14454,11.2305,0.0,0.0,0.0,139.79
2020-08-15 21:30:00,68.98,8.4825,69.4995914107,10.02,2.9225000000000003,10.4375,58.96,5.5600000000000005,59.2215771489,0.0,88.27,20.1925,90.5501516081,10.02,2.9225000000000003,10.4375,78.25,17.27,80.13311051,140.5,75.33,29.8925,81.0442499888,10.02,2.9225000000000003,10.4375,65.31,26.97,70.659585337,139.2,10.02,2.9225000000000003,10.4375,10.02,2.9225000000000003,10.4375,0.0,0.0,0.0,140.1
2020-08-15 22:00:00,69.668,5.80025,69.9090346383,5.898,1.72025,6.14375,63.77,4.08,63.9003857578,0.0,89.848,17.61025,91.557544796,5.898,1.72025,6.14375,83.95,15.89,85.440591056,140.54,76.568,27.10025,81.2224240839,5.898,1.72025,6.14375,70.67,25.38,75.0892355801,139.24,5.898,1.72025,6.14375,5.898,1.72025,6.14375,0.0,0.0,0.0,140.14
2020-08-15 22:30:00,67.78152,5.55461,68.0087358048,4.54152,1.32461,4.7307500000000005,63.24,4.23,63.3813103367,0.0,87.61152,17.66461,89.3745874573,4.54152,1.32461,4.7307500000000005,83.07,16.34,84.6618007132,140.75,74.62152,26.93461,79.333753617,4.54152,1.32461,4.7307500000000005,70.08,25.61,74.6128574711,139.42,4.54152,1.32461,4.7307500000000005,4.54152,1.32461,4.7307500000000005,0.0,0.0,0.0,140.34
2020-08-15 23:00:00,64.8508,6.0619,65.1335005374,4.6008,1.3419,4.7925,60.25,4.72,60.434600189,0.0,83.7508,17.7519,85.6114855276,4.6008,1.3419,4.7925,79.15,16.41,80.833227079,141.21,71.3508,27.6319,76.5144336596,4.6008,1.3419,4.7925,66.75,26.29,71.7406899883,139.9,4.6008,1.3419,4.7925,4.6008,1.3419,4.7925,0.0,0.0,0.0,140.79
2020-08-15 23:30:00,61.966,6.03425,62.2591144256,4.986,1.45425,5.19375,56.98,4.58,57.163771744,0.0,79.936,21.23425,82.7082672353,4.986,1.45425,5.19375,74.95,19.78,77.5161331595,137.43,68.566,25.15425,73.0344620646,4.986,1.45425,5.19375,63.58,23.7,67.8535658606,136.34,4.986,1.45425,5.19375,4.986,1.45425,5.19375,0.0,0.0,0.0,137.02
2020-08-16 00:00:00,59.7764,3.0277,59.8530280291,4.8264,1.4077,5.0275,54.95,1.62,54.9738747043,0.0,74.5564,36.1077,82.8397415511,4.8264,1.4077,5.0275,69.73,34.7,77.8868596106,139.17,65.6864,20.497700000000002,68.8103106391,4.8264,1.4077,5.0275,60.86,19.09,63.7837573368,139.67,4.8264,1.4077,5.0275,4.8264,1.4077,5.0275,0.0,0.0,0.0,138.77
2020-08-16 00:30:00,56.25688,6.85034,56.6724245595,4.7668800000000005,1.3903400000000001,4.9655000000000005,51.49,5.46,51.7786799754,0.0,72.99688,20.80034,75.9025601271,4.7668800000000005,1.3903400000000001,4.9655000000000005,68.23,19.41,70.937162334,137.34,62.29688,27.97034,68.28792849,4.7668800000000005,1.3903400000000001,4.9655000000000005,57.53,26.58,63.3734747351,135.83,4.7668800000000005,1.3903400000000001,4.9655000000000005,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.0,0.0,0.0,136.95
2020-08-16 01:00:00,53.88352,8.97061,54.6251368086,7.61352,2.22061,7.93075,46.27,6.75,46.759762617,0.0,69.16352,20.23061,72.0615714494,7.61352,2.22061,7.93075,61.55,18.01,64.130824102,136.64,59.23352,30.76061,66.7444755704,7.61352,2.22061,7.93075,51.62,28.54,58.9843708113,135.33,7.61352,2.22061,7.93075,7.61352,2.22061,7.93075,0.0,0.0,0.0,136.22
2020-08-16 01:30:00,53.08136,8.63123,53.7785171863,5.90136,1.72123,6.14725,47.18,6.91,47.6833356635,0.0,68.47136,20.08123,71.3553287328,5.90136,1.72123,6.14725,62.57,18.36,65.208086155,136.84,58.56136,30.49123,66.0238441168,5.90136,1.72123,6.14725,52.66,28.77,60.0065704736,135.52,5.90136,1.72123,6.14725,5.90136,1.72123,6.14725,0.0,0.0,0.0,136.46
2020-08-16 02:00:00,53.2296,3.75155,53.3616383141,4.8396,1.41155,5.04125,48.39,2.34,48.4465447684,0.0,66.5096,35.90155,75.5807395079,4.8396,1.41155,5.04125,61.67,34.49,70.6593872037,138.23,58.4596,21.15155,62.1684236535,4.8396,1.41155,5.04125,53.62,19.74,57.1381833803,138.23,4.8396,1.41155,5.04125,4.8396,1.41155,5.04125,0.0,0.0,0.0,137.85
2020-08-16 02:30:00,52.90384,1.76112,52.9331449132,4.56384,1.33112,4.754,48.34,0.43,48.341912457,0.0,65.61384,36.46112,75.0639012522,4.56384,1.33112,4.754,61.05,35.13,70.4359240729,138.66,58.06384,21.59112,61.9482524241,4.56384,1.33112,4.754,53.5,20.26,57.2076708143,139.14,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0.0,0.0,0.0,138.28
2020-08-16 03:00:00,52.25688,2.65659,52.3243631377,4.61688,1.34659,4.8092500000000005,47.64,1.31,47.6580077217,0.0,64.97688,39.05659,75.8116887885,4.61688,1.34659,4.8092500000000005,60.36,37.71,71.1714387939,139.37,57.33688,20.73659,60.9715013179,4.61688,1.34659,4.8092500000000005,52.72,19.39,56.172684643,139.49,4.61688,1.34659,4.8092500000000005,4.61688,1.34659,4.8092500000000005,0.0,0.0,0.0,139.0
2020-08-16 03:30:00,51.93008,2.9779400000000003,52.0153951773,4.69008,1.36794,4.8855,47.24,1.6099999999999999,47.2674274739,0.0,64.58008,39.65794,75.7848199698,4.69008,1.36794,4.8855,59.89,38.29,71.0840080468,138.94,56.97008,20.24794,60.4613024128,4.69008,1.36794,4.8855,52.28,18.88,55.5846453618,138.94,4.69008,1.36794,4.8855,4.69008,1.36794,4.8855,0.0,0.0,0.0,138.57
2020-08-16 04:00:00,51.44672,3.32321,51.5539399412,4.77672,1.39321,4.97575,46.67,1.9300000000000002,46.7098897451,0.0,63.92672,39.60321,75.1999984858,4.77672,1.39321,4.97575,59.15,38.21,70.4182263338,139.37,56.41672,20.09321,59.8880904994,4.77672,1.39321,4.97575,51.64,18.7,54.9215768164,139.38,4.77672,1.39321,4.97575,4.77672,1.39321,4.97575,0.0,0.0,0.0,138.99
2020-08-16 04:30:00,51.42112,3.09991,51.5144739278,4.4911200000000004,1.30991,4.67825,46.93,1.79,46.9641246059,0.0,63.96112,39.74991,75.3065748568,4.4911200000000004,1.30991,4.67825,59.47,38.44,70.8118245775,139.61,56.42112,20.19991,59.9281164902,4.4911200000000004,1.30991,4.67825,51.93,18.89,55.2589992671,139.61,4.4911200000000004,1.30991,4.67825,4.4911200000000004,1.30991,4.67825,0.0,0.0,0.0,139.24
2020-08-16 05:00:00,51.02008,3.25669,51.1239141006,4.48008,1.3066900000000001,4.66675,46.54,1.9500000000000002,46.5808340415,0.0,63.48008,39.52669,74.7802098096,4.48008,1.3066900000000001,4.66675,59.0,38.22,70.2977126228,139.52,55.98008,20.01669,59.4511331714,4.48008,1.3066900000000001,4.66675,51.5,18.71,54.7933764245,139.52,4.48008,1.3066900000000001,4.66675,4.48008,1.3066900000000001,4.66675,0.0,0.0,0.0,139.12
2020-08-16 05:30:00,51.41096,3.02528,51.4998944387,4.20096,1.22528,4.376,47.21,1.8,47.244302302,0.0,63.98096,39.68528,75.2893398244,4.20096,1.22528,4.376,59.78,38.46,71.0831906993,139.52,56.45096,20.09528,59.9210410724,4.20096,1.22528,4.376,52.25,18.87,55.5530323205,139.52,4.20096,1.22528,4.376,4.20096,1.22528,4.376,0.0,0.0,0.0,139.12
2020-08-16 06:00:00,51.48072,2.85271,51.5596982736,4.02072,1.17271,4.18825,47.46,1.6800000000000002,47.4897252045,0.0,64.11072,39.74271,75.4298841114,4.02072,1.17271,4.18825,60.09,38.57,71.4034522975,139.52,56.54072,20.15271,60.0248676672,4.02072,1.17271,4.18825,52.52,18.98,55.8443443869,139.49,4.02072,1.17271,4.18825,4.02072,1.17271,4.18825,0.0,0.0,0.0,139.12
2020-08-16 06:30:00,53.26688,3.52409,53.3833280647,4.19688,1.22409,4.3717500000000005,49.07,2.3,49.1238730151,0.0,66.35688,38.90409,76.9205027419,4.19688,1.22409,4.3717500000000005,62.16,37.68,72.6887061379,139.36,58.50688,19.48409,61.6659125487,4.19688,1.22409,4.3717500000000005,54.31,18.26,57.2975016907,139.38,4.19688,1.22409,4.3717500000000005,4.19688,1.22409,4.3717500000000005,0.0,0.0,0.0,138.97
2020-08-16 07:00:00,54.79864,3.82127,54.93171261,4.11864,1.20127,4.29025,50.68,2.62,50.7476777794,0.0,68.28864,38.48127,78.3846062302,4.11864,1.20127,4.29025,64.17,37.28,74.2131208076,139.21,60.23864,19.07127,63.1854974536,4.11864,1.20127,4.29025,56.12,17.87,58.8964455634,139.24,4.11864,1.20127,4.29025,4.11864,1.20127,4.29025,0.0,0.0,0.0,138.83
2020-08-16 07:30:00,57.36712,3.8854100000000003,57.4985466596,4.40712,1.28541,4.59075,52.96,2.6,53.0237833429,0.0,71.43712,36.45541,80.2013655255,4.40712,1.28541,4.59075,67.03,35.17,75.6964318842,138.39,63.04712,19.02541,65.8551863255,4.40712,1.28541,4.59075,58.64,17.74,61.2646488605,138.62,4.40712,1.28541,4.59075,4.40712,1.28541,4.59075,0.0,0.0,0.0,138.02
2020-08-16 08:00:00,60.13064,5.21102,60.3560154106,4.70064,1.3710200000000001,4.8965,55.43,3.84,55.5628517987,0.0,75.08064,36.01102,83.2700189999,4.70064,1.3710200000000001,4.8965,70.38,34.64,78.442807191,138.03,66.11064,17.63102,68.4212656084,4.70064,1.3710200000000001,4.8965,61.41,16.26,63.5261812169,138.18,4.70064,1.3710200000000001,4.8965,4.70064,1.3710200000000001,4.8965,0.0,0.0,0.0,137.66
2020-08-16 08:30:00,64.45144,6.33667,64.7621919391,4.89144,1.42667,5.09525,59.56,4.91,59.7620423011,0.0,80.56144,35.28667,87.950524129,4.89144,1.42667,5.09525,75.67,33.86,82.9002322072,138.08,70.92144,16.49667,72.8147702926,4.89144,1.42667,5.09525,66.03,15.07,67.727880522,138.22,4.89144,1.42667,5.09525,4.89144,1.42667,5.09525,0.0,0.0,0.0,137.72
2020-08-16 09:00:00,68.21512,6.93066,68.566293794,5.14512,1.5006599999999999,5.3595,63.07,5.43,63.3033158689,0.0,85.28512,32.92066,91.4183873641,5.14512,1.5006599999999999,5.3595,80.14,31.42,86.0792425617,137.57,75.06512,15.95066,76.7410958682,5.14512,1.5006599999999999,5.3595,69.92,14.45,71.3975412742,137.92,5.14512,1.5006599999999999,5.3595,5.14512,1.5006599999999999,5.3595,0.0,0.0,0.0,137.2
2020-08-16 09:30:00,72.60368,7.41649,72.9814954181,4.99368,1.45649,5.20175,67.61,5.96,67.8721864979,0.0,90.90368,29.90649,95.6967981787,4.99368,1.45649,5.20175,85.91,28.45,90.4982353419,137.07,79.99368,15.27649,81.4393024692,4.99368,1.45649,5.20175,75.0,13.82,76.262654032,137.69,4.99368,1.45649,5.20175,4.99368,1.45649,5.20175,0.0,0.0,0.0,136.71
2020-08-16 10:00:00,74.3644,8.08045,74.8021233627,5.3844,1.5704500000000001,5.60875,68.98,6.51,69.2865102311,0.0,93.0944,29.77045,97.7386668855,5.3844,1.5704500000000001,5.60875,87.71,28.2,92.1318842747,136.67,81.9144,14.65045,83.2142091987,5.3844,1.5704500000000001,5.60875,76.53,13.08,77.6397275884,137.24,5.3844,1.5704500000000001,5.60875,5.3844,1.5704500000000001,5.60875,0.0,0.0,0.0,136.3
2020-08-16 10:30:00,76.16312,8.28841,76.6127834533,6.30312,1.83841,6.56575,69.86,6.45,70.1571243709,0.0,95.23312,28.12841,99.3003252465,6.30312,1.83841,6.56575,88.93,26.29,92.7346159748,136.29,83.83312,14.93841,85.1536734514,6.30312,1.83841,6.56575,77.53,13.1,78.6289444162,137.07,6.30312,1.83841,6.56575,6.30312,1.83841,6.56575,0.0,0.0,0.0,135.92
2020-08-16 11:00:00,77.0468,8.956150000000001,77.5655981287,7.1868,2.09615,7.48625,69.86,6.86,70.1960055844,0.0,96.1668,27.95615,100.147889369,7.1868,2.09615,7.48625,88.98,25.86,92.6616425497,135.93,84.7068,14.62615,85.9602595975,7.1868,2.09615,7.48625,77.52,12.53,78.5261185848,136.7,7.1868,2.09615,7.48625,7.1868,2.09615,7.48625,0.0,0.0,0.0,135.57
2020-08-16 11:30:00,79.4624,10.0632,80.0970724059,7.6224,2.2232,7.94,71.84,7.84,72.2665289052,0.0,99.1324,26.9132,102.7207528399,7.6224,2.2232,7.94,91.51,24.69,94.7822567784,136.0,87.3624,13.7232,88.4336765718,7.6224,2.2232,7.94,79.74,11.5,80.564989915,136.81,7.6224,2.2232,7.94,7.6224,2.2232,7.94,0.0,0.0,0.0,135.63
2020-08-16 12:00:00,81.47592,9.87506,82.0721776843,7.52592,2.19506,7.8395,73.95,7.68,74.3477296224,0.0,101.60592,24.87506,104.6065561475,7.52592,2.19506,7.8395,94.08,22.68,96.7751455695,135.35,89.61592,13.76506,90.6669178601,7.52592,2.19506,7.8395,82.09,11.57,82.9013449831,136.4,7.52592,2.19506,7.8395,7.52592,2.19506,7.8395,0.0,0.0,0.0,134.99
2020-08-16 12:30:00,83.37736,10.17673,83.9961308279,8.45736,2.46673,8.80975,74.92,7.71,75.3156723398,0.0,103.80736,24.72673,106.7116636861,8.45736,2.46673,8.80975,95.35,22.26,97.9138912514,135.35,91.61736,14.01673,92.6833824009,8.45736,2.46673,8.80975,83.16,11.55,83.9582521257,136.45,8.45736,2.46673,8.80975,8.45736,2.46673,8.80975,0.0,0.0,0.0,134.99
2020-08-16 13:00:00,83.45592,10.17006,84.0733055342,8.12592,2.37006,8.4645,75.33,7.8,75.73274655,0.0,103.99592,24.55006,106.8543720334,8.12592,2.37006,8.4645,95.87,22.18,98.402283002,135.27,91.75592,13.82006,92.7908557642,8.12592,2.37006,8.4645,83.63,11.45,84.4101854044,136.37,8.12592,2.37006,8.4645,8.12592,2.37006,8.4645,0.0,0.0,0.0,134.91
2020-08-16 13:30:00,82.4212,9.9541,83.0201079031,8.5512,2.4941,8.9075,73.87,7.46,74.245730517,0.0,102.6112,25.1741,105.654122855,8.5512,2.4941,8.9075,94.06,22.68,96.7557026743,135.73,90.5412,14.4241,91.6829512955,8.5512,2.4941,8.9075,81.99,11.93,82.8533946197,136.81,8.5512,2.4941,8.9075,8.5512,2.4941,8.9075,0.0,0.0,0.0,135.36
2020-08-16 14:00:00,81.32824,9.33282,81.8619823279,8.23824,2.40282,8.5815,73.09,6.93,73.4177975698,0.0,101.29824,25.72282,104.5131422159,8.23824,2.40282,8.5815,93.06,23.32,95.9374066775,135.73,89.35824,14.91282,90.5940795872,8.23824,2.40282,8.5815,81.12,12.51,82.0789528442,136.81,8.23824,2.40282,8.5815,8.23824,2.40282,8.5815,0.0,0.0,0.0,135.36
2020-08-16 14:30:00,80.3692,8.4656,80.8138273565,7.9392,2.3156,8.27,72.43,6.15,72.6906280066,0.0,100.0792,26.8156,103.6094719415,7.9392,2.3156,8.27,92.14,24.5,95.3416467238,136.23,88.3292,15.8256,89.7357074302,7.9392,2.3156,8.27,80.39,13.51,81.5173122717,137.26,7.9392,2.3156,8.27,7.9392,2.3156,8.27,0.0,0.0,0.0,135.86
2020-08-16 15:00:00,81.25376,8.77568,81.726287531,5.81376,1.69568,6.056,75.44,7.08,75.7714985994,0.0,101.53376,26.11568,104.8386053017,5.81376,1.69568,6.056,95.72,24.42,98.7859038527,135.78,89.54376,14.05568,90.6402068356,5.81376,1.69568,6.056,83.73,12.36,84.6373587726,136.72,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0.0,0.0,0.0,135.42
2020-08-16 15:30:00,80.9388,8.48965,81.3828206845,5.7588,1.67965,5.99875,75.18,6.8100000000000005,75.4878036507,0.0,101.2288,26.58965,104.6626936237,5.7588,1.67965,5.99875,95.47,24.91,98.6662505622,136.2,89.2088,14.45965,90.3730683089,5.7588,1.67965,5.99875,83.45,12.78,84.4229287575,137.13,5.7588,1.67965,5.99875,5.7588,1.67965,5.99875,0.0,0.0,0.0,135.83
2020-08-16 16:00:00,80.75776,7.84393,81.1378027683,6.2877600000000005,1.83393,6.54975,74.47,6.01,74.7121208373,0.0,100.91776,26.35393,104.3020800841,6.2877600000000005,1.83393,6.54975,94.63,24.52,97.7551395068,135.91,88.93776,15.40393,90.2618757464,6.2877600000000005,1.83393,6.54975,82.65,13.57,83.7565961582,136.95,6.2877600000000005,1.83393,6.54975,6.2877600000000005,1.83393,6.54975,0.0,0.0,0.0,135.55
2020-08-16 16:30:00,83.13736,8.80173,83.6019801127,7.13736,2.08173,7.43475,76.0,6.72,76.2965163032,0.0,103.69736,26.77173,107.0974696161,7.13736,2.08173,7.43475,96.56,24.69,99.6665926979,135.81,91.49736,14.84173,92.6932782696,7.13736,2.08173,7.43475,84.36,12.76,85.319559305,136.75,7.13736,2.08173,7.43475,7.13736,2.08173,7.43475,0.0,0.0,0.0,135.45
2020-08-16 17:00:00,83.26584,8.91712,83.7419556734,11.71584,3.41712,12.204,71.55,5.5,71.761079284,0.0,103.14584,30.86712,107.6654234488,11.71584,3.41712,12.204,91.43,27.45,95.4617588357,136.17,91.09584,17.55712,92.7723263048,11.71584,3.41712,12.204,79.38,14.14,80.6295479337,136.93,11.71584,3.41712,12.204,11.71584,3.41712,12.204,0.0,0.0,0.0,135.82
2020-08-16 17:30:00,82.89568,8.56374,83.336855025,9.71568,2.83374,10.1205,73.18,5.73,73.4039869489,0.0,103.25568,29.45374,107.3743835943,9.71568,2.83374,10.1205,93.54,26.62,97.2540796059,136.14,90.92568,16.75374,92.4562982573,9.71568,2.83374,10.1205,81.21,13.92,82.3943596371,136.99,9.71568,2.83374,10.1205,9.71568,2.83374,10.1205,0.0,0.0,0.0,135.79
2020-08-16 18:00:00,81.35856,8.19208,81.7699545065,10.97856,3.20208,11.436,70.38,4.99,70.5566758004,0.0,101.07856,30.12208,105.4713942034,10.97856,3.20208,11.436,90.1,26.92,94.035612403,136.0,89.07856,17.91208,90.8616115948,10.97856,3.20208,11.436,78.1,14.71,79.4732288258,136.87,10.97856,3.20208,11.436,10.97856,3.20208,11.436,0.0,0.0,0.0,135.65
2020-08-16 18:30:00,80.20032,7.69426,80.568560649,16.06032,4.68426,16.7295,64.14,3.01,64.2105886907,0.0,98.65032,32.23426,103.7831063028,16.06032,4.68426,16.7295,82.59,27.55,87.0638306072,136.58,87.17032,21.76426,89.8462447866,16.06032,4.68426,16.7295,71.11,17.08,73.1324722678,137.6,16.06032,4.68426,16.7295,16.06032,4.68426,16.7295,0.0,0.0,0.0,136.22
2020-08-16 19:00:00,78.92464,7.83552,79.312635644,16.30464,4.75552,16.984,62.62,3.08,62.695700012,0.0,96.99464,33.60552,102.6513086288,16.30464,4.75552,16.984,80.69,28.85,85.6924652464,136.9,85.72464,21.81552,88.4569432888,16.30464,4.75552,16.984,69.42,17.06,71.4855230099,137.78,16.30464,4.75552,16.984,16.30464,4.75552,16.984,0.0,0.0,0.0,136.53
2020-08-16 19:30:00,78.25608,8.88719,78.7591023505,16.03608,4.67719,16.704250000000002,62.22,4.21,62.3622682397,0.0,96.29608,37.63719,103.3900048093,16.03608,4.67719,16.704250000000002,80.26,32.96,86.7642161262,137.08,85.00608,20.33719,87.4050052003,16.03608,4.67719,16.704250000000002,68.97,15.66,70.7255010587,137.39,16.03608,4.67719,16.704250000000002,16.03608,4.67719,16.704250000000002,0.0,0.0,0.0,136.73
2020-08-16 20:00:00,76.32216,7.90563,76.7305095302,15.96216,4.65563,16.62725,60.36,3.25,60.4474325344,0.0,93.88216,38.48563,101.4642975768,15.96216,4.65563,16.62725,77.92,33.83,84.9470146621,137.23,82.86216,21.39563,85.5798489305,15.96216,4.65563,16.62725,66.9,16.74,68.9625811582,137.56,15.96216,4.65563,16.62725,15.96216,4.65563,16.62725,0.0,0.0,0.0,136.89
2020-08-16 20:30:00,74.18264,6.45827,74.4632347455,16.14264,4.70827,16.81525,58.04,1.75,58.0663766736,0.0,90.84264,37.41827,98.2471993085,16.14264,4.70827,16.81525,74.7,32.71,81.5477412317,136.13,80.45264,22.87827,83.6423488501,16.14264,4.70827,16.81525,64.31,18.17,66.8275766432,136.66,16.14264,4.70827,16.81525,16.14264,4.70827,16.81525,0.0,0.0,0.0,135.76
2020-08-16 21:00:00,72.6224,6.4457,72.9078872979,16.4424,4.7957,17.1275,56.18,1.65,56.2042249302,0.0,88.8524,38.2357,96.7301283998,16.4424,4.7957,17.1275,72.41,33.44,79.7586465532,136.53,78.6924,23.1657,82.0313566525,16.4424,4.7957,17.1275,62.25,18.37,64.9039243806,136.99,16.4424,4.7957,17.1275,16.4424,4.7957,17.1275,0.0,0.0,0.0,136.16
2020-08-16 21:30:00,70.50512,5.4219100000000005,70.7132876782,16.87512,4.9219100000000005,17.57825,53.63,0.5,53.6323307344,0.0,86.02512,38.59191,94.2849764727,16.87512,4.9219100000000005,17.57825,69.15,33.67,76.9115817026,136.55,76.26512,24.51191,80.1074419793,16.87512,4.9219100000000005,17.57825,59.39,19.59,62.5375103438,137.09,16.87512,4.9219100000000005,17.57825,16.87512,4.9219100000000005,17.57825,0.0,0.0,0.0,136.19
2020-08-16 22:00:00,71.01688,5.45534,71.2261046208,6.32688,1.8453400000000002,6.5905000000000005,64.69,3.61,64.7906490167,0.0,88.35688,34.07534,94.6998787721,6.32688,1.8453400000000002,6.5905000000000005,82.03,32.23,88.134521046,136.23,78.06688,17.96534,80.1073729082,6.32688,1.8453400000000002,6.5905000000000005,71.74,16.12,73.5287834797,136.63,6.32688,1.8453400000000002,6.5905000000000005,6.32688,1.8453400000000002,6.5905000000000005,0.0,0.0,0.0,135.85
2020-08-16 22:30:00,69.75944,5.46567,69.9732307219,4.81944,1.40567,5.02025,64.94,4.06,65.0667903004,0.0,86.97944,33.42567,93.1809980504,4.81944,1.40567,5.02025,82.16,32.02,88.1790564703,136.23,76.83944,17.02567,78.7030684183,4.81944,1.40567,5.02025,72.02,15.62,73.6944014156,136.59,4.81944,1.40567,5.02025,4.81944,1.40567,5.02025,0.0,0.0,0.0,135.83
2020-08-16 23:00:00,66.35008,4.96294,66.5354333378,4.81008,1.40294,5.0105,61.54,3.56,61.6428844231,0.0,82.67008,34.54294,89.5966340386,4.81008,1.40294,5.0105,77.86,33.14,84.6193783953,136.9,73.04008,17.69294,75.1524677722,4.81008,1.40294,5.0105,68.23,16.29,70.1476799331,137.22,4.81008,1.40294,5.0105,4.81008,1.40294,5.0105,0.0,0.0,0.0,136.54
2020-08-16 23:30:00,63.04808,4.06819,63.179194056,5.30808,1.54819,5.52925,57.74,2.52,57.7949651786,0.0,78.30808,35.33819,85.9124150851,5.30808,1.54819,5.52925,73.0,33.79,80.4410597891,136.98,69.28808,19.00819,71.8480989113,5.30808,1.54819,5.52925,63.98,17.46,66.319620023,137.32,5.30808,1.54819,5.52925,5.30808,1.54819,5.52925,0.0,0.0,0.0,136.61
2020-08-17 00:00:00,60.17704,3.65497,60.2879336921,5.53704,1.61497,5.76775,54.64,2.04,54.6780687296,0.0,74.64704,36.26497,82.9899308944,5.53704,1.61497,5.76775,69.11,34.65,77.3098609493,137.43,66.06704,19.68497,68.937303532,5.53704,1.61497,5.76775,60.53,18.07,63.1696588561,137.74,5.53704,1.61497,5.76775,5.53704,1.61497,5.76775,0.0,0.0,0.0,137.08
2020-08-17 00:30:00,58.29224,3.26982,58.3838759166,4.18224,1.21982,4.3565000000000005,54.11,2.05,54.1488190084,0.0,72.53224,36.08982,81.0148193052,4.18224,1.21982,4.3565000000000005,68.35,34.87,76.7309546402,137.71,64.12224,19.36982,66.9839651667,4.18224,1.21982,4.3565000000000005,59.94,18.15,62.6276783858,138.0,4.18224,1.21982,4.3565000000000005,4.18224,1.21982,4.3565000000000005,0.0,0.0,0.0,137.37
2020-08-17 01:00:00,56.234,2.75325,56.301360033,4.434,1.29325,4.61875,51.8,1.46,51.8205712049,0.0,69.724,35.59325,78.2835590757,4.434,1.29325,4.61875,65.29,34.3,73.7514345623,138.57,61.784,20.44325,65.078330699,4.434,1.29325,4.61875,57.35,19.15,60.462757132,139.03,4.434,1.29325,4.61875,4.434,1.29325,4.61875,0.0,0.0,0.0,138.2
2020-08-17 01:30:00,55.72592,2.32131,55.7742471035,4.01592,1.17131,4.18325,51.71,1.15,51.7227860812,0.0,69.20592,35.56131,77.8078796264,4.01592,1.17131,4.18325,65.19,34.39,73.7048722948,138.75,61.26592,20.69131,64.6656265953,4.01592,1.17131,4.18325,57.25,19.52,60.4863034083,139.25,4.01592,1.17131,4.18325,4.01592,1.17131,4.18325,0.0,0.0,0.0,138.4
2020-08-17 02:00:00,55.042,1.98475,55.0777722549,3.822,1.11475,3.98125,51.22,0.87,51.2273881825,0.0,68.372,35.73475,77.1472795474,3.822,1.11475,3.98125,64.55,34.62,73.2478457021,138.54,60.522,20.88475,64.0240991078,3.822,1.11475,3.98125,56.7,19.77,60.047838429,139.03,3.822,1.11475,3.98125,3.822,1.11475,3.98125,0.0,0.0,0.0,138.2
2020-08-17 02:30:00,54.024,1.8695,54.0563373366,3.8040000000000003,1.1095,3.9625,50.22,0.76,50.2257503677,0.0,67.114,35.8295,76.0791828705,3.8040000000000003,1.1095,3.9625,63.31,34.72,72.2055018679,138.33,59.404,20.9595,62.9931413429,3.8040000000000003,1.1095,3.9625,55.6,19.85,59.0371281483,138.81,3.8040000000000003,1.1095,3.9625,3.8040000000000003,1.1095,3.9625,0.0,0.0,0.0,137.96
2020-08-17 03:00:00,52.96864,1.6537700000000002,52.9944504516,4.05864,1.18377,4.22775,48.91,0.47000000000000003,48.912258177300004,0.0,65.59864,36.25377,74.95009946,4.05864,1.18377,4.22775,61.54,35.07,70.8313242852,138.33,58.19864,21.29377,61.9718189072,4.05864,1.18377,4.22775,54.14,20.11,57.7542353425,138.77,4.05864,1.18377,4.22775,4.05864,1.18377,4.22775,0.0,0.0,0.0,137.96
2020-08-17 03:30:00,52.82672,1.49571,52.84789016,4.23672,1.23571,4.41325,48.59,0.26,48.5906956114,0.0,65.30672,36.62571,74.8759661718,4.23672,1.23571,4.41325,61.07,35.39,70.5832628886,138.37,58.01672,21.56571,61.8952312166,4.23672,1.23571,4.41325,53.78,20.33,57.4943240677,138.81,4.23672,1.23571,4.41325,4.23672,1.23571,4.41325,0.0,0.0,0.0,138.01
2020-08-17 04:00:00,53.03736,1.48298,53.0580887844,3.9873600000000002,1.1629800000000001,4.1535,49.05,0.32,49.0510438217,0.0,65.44736,36.89298,75.129547478,3.9873600000000002,1.1629800000000001,4.1535,61.46,35.73,71.09124067,138.8,58.26736,21.55298,62.1258093569,3.9873600000000002,1.1629800000000001,4.1535,54.28,20.39,57.9833639935,139.22,3.9873600000000002,1.1629800000000001,4.1535,3.9873600000000002,1.1629800000000001,4.1535,0.0,0.0,0.0,138.45
2020-08-17 04:30:00,53.64448,1.84589,53.6762288575,3.89448,1.13589,4.05675,49.75,0.71,49.7550660737,0.0,66.69448,36.34589,75.9551010951,3.89448,1.13589,4.05675,62.8,35.21,71.9971117476,138.76,58.96448,21.14589,62.6415083276,3.89448,1.13589,4.05675,55.07,20.01,58.592704324,139.22,3.89448,1.13589,4.05675,3.89448,1.13589,4.05675,0.0,0.0,0.0,138.4
2020-08-17 05:00:00,53.83616,2.25263,53.8832670266,3.98616,1.16263,4.15225,49.85,1.09,49.8619153262,0.0,66.80616,36.58263,76.1666057512,3.98616,1.16263,4.15225,62.82,35.42,72.117465291,138.45,59.17616,20.63263,62.6699555853,3.98616,1.16263,4.15225,55.19,19.47,58.5236447942,138.82,3.98616,1.16263,4.15225,3.98616,1.16263,4.15225,0.0,0.0,0.0,138.08
2020-08-17 05:30:00,55.79784,3.20562,55.8898465578,4.16784,1.21562,4.3415,51.63,1.99,51.6683365322,0.0,69.19784,36.02562,78.0140138504,4.16784,1.21562,4.3415,65.03,34.81,73.7606738039,138.03,61.31784,19.57562,64.366780257,4.16784,1.21562,4.3415,57.15,18.36,60.0267615318,138.35,4.16784,1.21562,4.3415,4.16784,1.21562,4.3415,0.0,0.0,0.0,137.66
2020-08-17 06:00:00,59.95168,4.60174,60.1280296189,3.81168,1.11174,3.9705,56.14,3.49,56.2483750876,0.0,74.53168,34.31174,82.0503919884,3.81168,1.11174,3.9705,70.72,33.2,78.1252737595,137.72,66.03168,17.69174,68.3606643315,3.81168,1.11174,3.9705,62.22,16.58,64.3911857322,138.06,3.81168,1.11174,3.9705,3.81168,1.11174,3.9705,0.0,0.0,0.0,137.36
2020-08-17 06:30:00,66.96944,7.84942,67.4278821279,4.24944,1.23942,4.4265,62.72,6.61,63.0673489216,0.0,82.98944,28.39942,87.7141619572,4.24944,1.23942,4.4265,78.74,27.16,83.2925758997,136.65,73.78944,14.19942,75.1432297938,4.24944,1.23942,4.4265,69.54,12.96,70.7373536401,137.29,4.24944,1.23942,4.4265,4.24944,1.23942,4.4265,0.0,0.0,0.0,136.26
2020-08-17 07:00:00,71.5828,10.70915,72.379438721,4.5228,1.31915,4.71125,67.06,9.39,67.7142208107,0.0,88.8228,27.01915,92.8413930667,4.5228,1.31915,4.71125,84.3,25.7,88.1304714614,137.1,78.9228,11.30915,79.7289485291,4.5228,1.31915,4.71125,74.4,9.99,75.0677034416,137.65,4.5228,1.31915,4.71125,4.5228,1.31915,4.71125,0.0,0.0,0.0,136.71
2020-08-17 07:30:00,79.12888,13.20009,80.222328725,4.86888,1.42009,5.07175,74.26,11.78,75.1885363603,0.0,98.13888,22.60009,100.7075162819,4.86888,1.42009,5.07175,93.27,21.18,95.6445779958,135.69,87.31888000000001,8.43009,87.7248723103,4.86888,1.42009,5.07175,82.45,7.01,82.747462801,136.45,4.86888,1.42009,5.07175,4.86888,1.42009,5.07175,0.0,0.0,0.0,135.33
2020-08-17 08:00:00,82.21112,15.63366,83.6844046203,5.36112,1.56366,5.5845,76.85,14.07,78.1273793238,0.0,102.05112,20.47366,104.0845898635,5.36112,1.56366,5.5845,96.69,18.91,98.5217955581,134.59,90.70112,5.79366,90.8859706745,5.36112,1.56366,5.5845,85.34,4.23,85.4447687106,135.36,5.36112,1.56366,5.5845,5.36112,1.56366,5.5845,0.0,0.0,0.0,134.23
2020-08-17 08:30:00,91.63232,25.95526,95.2373749651,6.29232,1.8352600000000001,6.5545,85.34,24.12,88.6830874519,0.0,109.11232,33.08526,114.0181248971,6.29232,1.8352600000000001,6.5545,102.82,31.25,107.4640167684,135.12,99.50232,8.97526,99.9062909803,6.29232,1.8352600000000001,6.5545,93.21,7.14,93.483066381,137.74,6.29232,1.8352600000000001,6.5545,6.29232,1.8352600000000001,6.5545,0.0,0.0,0.0,134.75
2020-08-17 09:00:00,91.77104,21.48947,94.2534938533,11.62104,3.38947,12.10525,80.15,18.1,82.1683181038,0.0,110.52104,21.72947,112.6368951506,11.62104,3.38947,12.10525,98.9,18.34,100.5861103732,136.5,99.14104,8.10947,99.47215347,11.62104,3.38947,12.10525,87.52,4.72,87.6471836399,138.28,11.62104,3.38947,12.10525,11.62104,3.38947,12.10525,0.0,0.0,0.0,136.12
2020-08-17 09:30:00,87.53136,11.38748,88.2689848373,17.75136,5.17748,18.491,69.78,6.21,70.055781346,0.0,110.41136,11.97748,111.0591213913,17.75136,5.17748,18.491,92.66,6.8,92.9091793097,136.93,96.17136,9.01748,96.5931955668,17.75136,5.17748,18.491,78.42,3.84,78.5139605421,136.22,17.75136,5.17748,18.491,17.75136,5.17748,18.491,0.0,0.0,0.0,136.56
2020-08-17 10:00:00,87.9972,11.9621,88.8065259103,22.8072,6.6521,23.7575,65.19,5.31,65.4059034033,0.0,110.6872,11.7321,111.3072253461,22.8072,6.6521,23.7575,87.88,5.08,88.0267050389,136.57,96.4972,10.4521,97.0616093121,22.8072,6.6521,23.7575,73.69,3.8,73.7879129668,135.51,22.8072,6.6521,23.7575,22.8072,6.6521,23.7575,0.0,0.0,0.0,136.2
2020-08-17 10:30:00,86.8532,12.55635,87.7561409564,23.4732,6.84635,24.45125,63.38,5.71,63.6366914602,0.0,109.2332,11.58635,109.8459625501,23.4732,6.84635,24.45125,85.76,4.74,85.8908912516,136.61,95.0832,11.10635,95.7296502269,23.4732,6.84635,24.45125,71.61,4.26,71.7365994455,135.55,23.4732,6.84635,24.45125,23.4732,6.84635,24.45125,0.0,0.0,0.0,136.24
2020-08-17 11:00:00,96.27464,19.67177,98.2638531814,11.83464,3.4517700000000002,12.32775,84.44,16.22,85.9837310193,0.0,118.34464,10.36177,118.7973909405,11.83464,3.4517700000000002,12.32775,106.51,6.91,106.7339130736,136.42,104.71464,6.04177,104.8887926094,11.83464,3.4517700000000002,12.32775,92.88,2.59,92.9161046321,137.28,11.83464,3.4517700000000002,12.32775,11.83464,3.4517700000000002,12.32775,0.0,0.0,0.0,136.04
2020-08-17 11:30:00,95.66928,22.40104,98.2568965966,16.28928,4.75104,16.968,79.38,17.65,81.3185520038,0.0,115.51928,14.30104,116.4011331423,16.28928,4.75104,16.968,99.23,9.55,99.6884918132,137.34,102.94928,7.10104,103.1938904277,16.28928,4.75104,16.968,86.66,2.35,86.6918571724,138.71,16.28928,4.75104,16.968,16.28928,4.75104,16.968,0.0,0.0,0.0,136.99
2020-08-17 12:00:00,88.91376,23.58443,91.9884887133,26.96376,7.8644300000000005,28.08725,61.95,15.72,63.9133859219,0.0,105.81376,22.09443,108.0958632065,26.96376,7.8644300000000005,28.08725,78.85,14.23,80.1237505363,138.37,94.53376,10.22443,95.085071113,26.96376,7.8644300000000005,28.08725,67.57,2.36,67.6112009951,139.36,26.96376,7.8644300000000005,28.08725,26.96376,7.8644300000000005,28.08725,0.0,0.0,0.0,138.0
2020-08-17 12:30:00,88.56464,24.65927,91.933536075,24.85464,7.24927,25.89025,63.71,17.41,66.045985495,0.0,105.98464,22.28927,108.3030723159,24.85464,7.24927,25.89025,81.13,15.04,82.5122930235,137.9,94.34464,7.57927,94.6485944453,24.85464,7.24927,25.89025,69.49,0.33,69.4907835616,138.61,24.85464,7.24927,25.89025,24.85464,7.24927,25.89025,0.0,0.0,0.0,137.52
2020-08-17 13:00:00,91.7368,24.09865,94.8492773091,17.2068,5.01865,17.92375,74.53,19.08,76.933525202,0.0,110.9468,15.69865,112.0519524241,17.2068,5.01865,17.92375,93.74,10.68,94.3464360747,137.12,98.5468,6.71865,98.775564023,17.2068,5.01865,17.92375,81.34,1.7000000000000002,81.3577629978,138.16,17.2068,5.01865,17.92375,17.2068,5.01865,17.92375,0.0,0.0,0.0,136.74
2020-08-17 13:30:00,90.20432,24.65751,93.5137003121,19.29432,5.62751,20.09825,70.91,19.03,73.4191323839,0.0,108.40432,13.95751,109.2991705369,19.29432,5.62751,20.09825,89.11,8.33,89.4984971941,136.86,96.68432,7.15751,96.9488921198,19.29432,5.62751,20.09825,77.39,1.53,77.4051225695,138.16,19.29432,5.62751,20.09825,19.29432,5.62751,20.09825,0.0,0.0,0.0,136.48
2020-08-17 14:00:00,87.55712,24.85916,91.0177295839,20.63712,6.01916,21.497,66.92,18.84,69.5214499273,0.0,104.71712,14.64916,105.7368105713,20.63712,6.01916,21.497,84.08,8.63,84.5217327082,137.11,93.63712,7.27916,93.9196274066,20.63712,6.01916,21.497,73.0,1.26,73.0108731628,138.38,20.63712,6.01916,21.497,20.63712,6.01916,21.497,0.0,0.0,0.0,136.72
2020-08-17 14:30:00,86.962,24.81725,90.4338727555,19.122,5.57725,19.91875,67.84,19.24,70.5155528944,0.0,104.452,16.18725,105.6988522481,19.122,5.57725,19.91875,85.33,10.61,85.9870978694,137.41,93.132,7.27725,93.4158861841,19.122,5.57725,19.91875,74.01,1.7000000000000002,74.0295218139,138.44,19.122,5.57725,19.91875,19.122,5.57725,19.91875,0.0,0.0,0.0,137.0
2020-08-17 15:00:00,86.50496,25.32853,90.1367990144,19.194960000000002,5.59853,19.99475,67.31,19.73,70.1420629865,0.0,104.00496,17.65853,105.4933902496,19.194960000000002,5.59853,19.99475,84.81,12.06,85.6631758692,137.69,92.64496,7.81853,92.9742869011,19.194960000000002,5.59853,19.99475,73.45,2.22,73.4835416947,138.51,19.194960000000002,5.59853,19.99475,19.194960000000002,5.59853,19.99475,0.0,0.0,0.0,137.31
2020-08-17 15:30:00,85.94584,24.33962,89.3258334137,17.89584,5.21962,18.6415,68.05,19.12,70.6850542901,0.0,103.50584,18.34962,105.1197767704,17.89584,5.21962,18.6415,85.61,13.13,86.6110212386,137.76,92.14584,6.75962,92.3934429051,17.89584,5.21962,18.6415,74.25,1.54,74.2659686532,138.51,17.89584,5.21962,18.6415,17.89584,5.21962,18.6415,0.0,0.0,0.0,137.38
2020-08-17 16:00:00,85.61528,23.49154,88.7796633303,18.48528,5.39154,19.2555,67.13,18.1,69.5273104614,0.0,102.97528,18.95154,104.7046759197,18.48528,5.39154,19.2555,84.49,13.56,85.5712200451,137.84,91.71528,6.7415400000000005,91.962714983,18.48528,5.39154,19.2555,73.23,1.35,73.2424426136,138.67,18.48528,5.39154,19.2555,18.48528,5.39154,19.2555,0.0,0.0,0.0,137.45
2020-08-17 16:30:00,81.40136,16.35373,83.0278621594,24.56136,7.16373,25.58475,56.84,9.19,57.5781356072,0.0,99.66136,11.01373,100.2680852792,24.56136,7.16373,25.58475,75.1,3.85,75.1986203331,137.53,87.34136,16.52373,88.8906452883,24.56136,7.16373,25.58475,62.78,9.36,63.4739159025,137.12,24.56136,7.16373,25.58475,24.56136,7.16373,25.58475,0.0,0.0,0.0,137.11
2020-08-17 17:00:00,82.05168,14.39799,83.3053438074,23.82168,6.94799,24.81425,58.23,7.45,58.7046454721,0.0,101.76168,10.29799,102.2814162713,23.82168,6.94799,24.81425,77.94,3.35,78.0119612624,137.25,88.38168,18.54799,90.3069725584,23.82168,6.94799,24.81425,64.56,11.6,65.5938533706,136.0,23.82168,6.94799,24.81425,23.82168,6.94799,24.81425,0.0,0.0,0.0,136.84
2020-08-17 17:30:00,85.52128,12.05829,86.367191054,21.01128,6.12829,21.88675,64.51,5.93,64.7819805193,0.0,106.86128,10.86829,107.4125360038,21.01128,6.12829,21.88675,85.85,4.74,85.9807542419,137.32,92.58128,19.47829,94.6081243222,21.01128,6.12829,21.88675,71.57,13.35,72.8044462928,136.11,21.01128,6.12829,21.88675,21.01128,6.12829,21.88675,0.0,0.0,0.0,136.93
2020-08-17 18:00:00,86.29992,12.79456,87.2432057962,19.00992,5.54456,19.802,67.29,7.25,67.6794400095,0.0,108.18992,10.24456,108.6738689805,19.00992,5.54456,19.802,89.18,4.7,89.3037647583,137.43,93.68992,17.46456,95.303787782,19.00992,5.54456,19.802,74.68,11.92,75.6253185117,136.11,19.00992,5.54456,19.802,19.00992,5.54456,19.802,0.0,0.0,0.0,137.02
2020-08-17 18:30:00,83.86272,11.20621,84.6081257821,21.55272,6.28621,22.45075,62.31,4.92,62.5039398758,0.0,104.75272,12.83621,105.5362527029,21.55272,6.28621,22.45075,83.2,6.55,83.4574292679,137.86,90.64272,20.87621,93.0156913266,21.55272,6.28621,22.45075,69.09,14.59,70.6137111332,136.59,21.55272,6.28621,22.45075,21.55272,6.28621,22.45075,0.0,0.0,0.0,137.45
2020-08-17 19:00:00,83.04384,9.12362,83.5435204181,19.62384,5.72362,20.4415,63.42,3.4,63.5110730503,0.0,103.94384,11.77362,104.608508267,19.62384,5.72362,20.4415,84.32,6.05,84.5367665575,138.03,89.95384,22.12362,92.6344854395,19.62384,5.72362,20.4415,70.33,16.4,72.2168186782,136.99,19.62384,5.72362,20.4415,19.62384,5.72362,20.4415,0.0,0.0,0.0,137.61
2020-08-17 19:30:00,82.43448,8.03714,82.8253530765,17.78448,5.18714,18.5255,64.65,2.85,64.7127885352,0.0,103.35448,10.93714,103.9315619408,17.78448,5.18714,18.5255,85.57,5.75,85.7629721966,137.93,89.47448,22.23714,92.1963826115,17.78448,5.18714,18.5255,71.69,17.05,73.6896098511,136.99,17.78448,5.18714,18.5255,17.78448,5.18714,18.5255,0.0,0.0,0.0,137.51
2020-08-17 20:00:00,81.2348,7.3939,81.5705981849,16.7448,4.8839,17.4425,64.49,2.51,64.5388270733,0.0,101.9448,11.1039,102.5477393327,16.7448,4.8839,17.4425,85.2,6.22,85.4267428854,138.04,88.2548,22.3439,91.0393299088,16.7448,4.8839,17.4425,71.51,17.46,73.6106765354,137.08,16.7448,4.8839,17.4425,16.7448,4.8839,17.4425,0.0,0.0,0.0,137.62
2020-08-17 20:30:00,81.7564,6.1027,81.983851387,11.4264,3.3327,11.9025,70.33,2.77,70.3845281294,0.0,103.6664,9.4427,104.0955670154,11.4264,3.3327,11.9025,92.24,6.11,92.442142446,138.04,89.4464,20.5427,91.7750565037,11.4264,3.3327,11.9025,78.02,17.21,79.8955849844,137.08,11.4264,3.3327,11.9025,11.4264,3.3327,11.9025,0.0,0.0,0.0,137.62
2020-08-17 21:00:00,82.38288,6.27334,82.6213877386,10.98288,3.20334,11.4405,71.4,3.07,71.4659702236,0.0,104.54288,11.31334,105.1532473139,10.98288,3.20334,11.4405,93.56,8.11,93.9108390975,137.55,90.19288,19.86334,92.3542520875,10.98288,3.20334,11.4405,79.21,16.66,80.9430645577,136.35,10.98288,3.20334,11.4405,10.98288,3.20334,11.4405,0.0,0.0,0.0,137.13
2020-08-17 21:30:00,81.93088,5.69234,82.1283862757,10.19088,2.97234,10.6155,71.74,2.7199999999999998,71.7915454632,0.0,104.21088,13.73234,105.1117722819,10.19088,2.97234,10.6155,94.02,10.76,94.6337043553,137.84,89.80088,19.98234,91.9972388751,10.19088,2.97234,10.6155,79.61,17.01,81.4069542484,136.38,10.19088,2.97234,10.6155,10.19088,2.97234,10.6155,0.0,0.0,0.0,137.41
2020-08-17 22:00:00,82.71648,4.76564,82.8536504217,5.67648,1.65564,5.913,77.04,3.11,77.1027476813,0.0,105.76648,9.91564,106.2302603226,5.67648,1.65564,5.913,100.09,8.26,100.4302529122,137.53,91.17648,18.24564,92.9841593187,5.67648,1.65564,5.913,85.5,16.59,87.0946502375,136.33,5.67648,1.65564,5.913,5.67648,1.65564,5.913,0.0,0.0,0.0,137.12
2020-08-17 22:30:00,79.008,2.92275,79.0620422931,4.638,1.35275,4.83125,74.37,1.57,74.3865700244,0.0,101.078,8.64275,101.4468294801,4.638,1.35275,4.83125,96.44,7.29,96.7151368711,138.07,87.168,19.90275,89.4112950447,4.638,1.35275,4.83125,82.53,18.55,84.5890264751,137.13,4.638,1.35275,4.83125,4.638,1.35275,4.83125,0.0,0.0,0.0,137.65
2020-08-17 23:00:00,74.07936,1.6139800000000002,74.0969399466,4.7793600000000005,1.39398,4.9785,69.3,0.22,69.3003492055,0.0,94.71936,9.84398,95.2295180133,4.7793600000000005,1.39398,4.9785,89.94,8.45,90.3360730827,138.55,81.62936,21.97398,84.5352483349,4.7793600000000005,1.39398,4.9785,76.85,20.58,79.5578965283,137.64,4.7793600000000005,1.39398,4.9785,4.7793600000000005,1.39398,4.9785,0.0,0.0,0.0,138.14
2020-08-17 23:30:00,70.41168,1.90674,70.437492416,3.93168,1.14674,4.0955,66.48,0.76,66.4843440217,0.0,90.06168,10.54674,90.6771191043,3.93168,1.14674,4.0955,86.13,9.4,86.6414271581,138.25,77.63168,22.33674,80.7812335475,3.93168,1.14674,4.0955,73.7,21.19,76.6857620422,137.27,3.93168,1.14674,4.0955,3.93168,1.14674,4.0955,0.0,0.0,0.0,137.84
2020-08-18 00:00:00,66.85976,2.38743,66.9023716266,3.89976,1.13743,4.06225,62.96,1.25,62.9724074496,0.0,85.44976,11.09743,86.1673629436,3.89976,1.13743,4.06225,81.55,9.96,82.1559742198,138.72,73.67976,22.94743,77.1705356808,3.89976,1.13743,4.06225,69.78,21.81,73.1089905552,137.72,3.89976,1.13743,4.06225,3.89976,1.13743,4.06225,0.0,0.0,0.0,138.29
2020-08-18 00:30:00,64.11232,3.41901,64.2034205098,3.80232,1.10901,3.96075,60.31,2.31,60.3542227189,0.0,82.03232,12.34901,82.9566125909,3.80232,1.10901,3.96075,78.23,11.24,79.0333505553,139.39,70.61232,24.25901,74.6632392946,3.80232,1.10901,3.96075,66.81,23.15,70.7071325964,138.35,3.80232,1.10901,3.96075,3.80232,1.10901,3.96075,0.0,0.0,0.0,138.96
2020-08-18 01:00:00,62.11808,3.43444,62.2129507498,3.95808,1.1544400000000001,4.123,58.16,2.2800000000000002,58.2046733519,0.0,79.67808,14.46444,80.9803461156,3.95808,1.1544400000000001,4.123,75.72,13.31,76.8809111549,140.28,68.38808,24.43444,72.6221133278,3.95808,1.1544400000000001,4.123,64.43,23.28,68.50681207,139.01,3.95808,1.1544400000000001,4.123,3.95808,1.1544400000000001,4.123,0.0,0.0,0.0,139.83
2020-08-18 01:30:00,60.85912,4.55516,61.0293533457,4.02912,1.17516,4.197,56.83,3.38,56.9304250818,0.0,78.02912,14.05516,79.2848730251,4.02912,1.17516,4.197,74.0,12.88,75.112544891,140.12,66.96912,25.68516,71.7258006424,4.02912,1.17516,4.197,62.94,24.51,67.5439390323,139.01,4.02912,1.17516,4.197,4.02912,1.17516,4.197,0.0,0.0,0.0,139.69
2020-08-18 02:00:00,59.9916,4.64505,60.1711605344,4.1316,1.20505,4.30375,55.86,3.44,55.9658217129,0.0,76.8816,14.15505,78.1738182454,4.1316,1.20505,4.30375,72.75,12.95,73.893605948,139.92,65.9716,25.73505,70.8134507355,4.1316,1.20505,4.30375,61.84,24.53,66.5274868006,138.81,4.1316,1.20505,4.30375,4.1316,1.20505,4.30375,0.0,0.0,0.0,139.49
2020-08-18 02:30:00,59.04704,4.79622,59.2415112826,4.06704,1.18622,4.2365,54.98,3.61,55.0983892687,0.0,75.69704,14.33622,77.0426444812,4.06704,1.18622,4.2365,71.63,13.15,72.8270512928,140.15,64.92704,25.956220000000002,69.9231426629,4.06704,1.18622,4.2365,60.86,24.77,65.707628933,139.03,4.06704,1.18622,4.2365,4.06704,1.18622,4.2365,0.0,0.0,0.0,139.73
2020-08-18 03:00:00,58.74792,4.67231,58.933425024,4.08792,1.19231,4.25825,54.66,3.48,54.7706673321,0.0,75.22792,14.74231,76.6588263128,4.08792,1.19231,4.25825,71.14,13.55,72.4189346787,140.64,64.59792,25.95231,69.6161882227,4.08792,1.19231,4.25825,60.51,24.76,65.3797958088,139.47,4.08792,1.19231,4.25825,4.08792,1.19231,4.25825,0.0,0.0,0.0,140.21
2020-08-18 03:30:00,58.55064,4.38852,58.7148750505,3.5606400000000002,1.03852,3.709,54.99,3.35,55.0919467799,0.0,75.16064,15.09852,76.6621621884,3.5606400000000002,1.03852,3.709,71.6,14.06,72.9674146452,140.59,64.44064,25.60852,69.342572639,3.5606400000000002,1.03852,3.709,60.88,24.57,65.6510418805,139.35,3.5606400000000002,1.03852,3.709,3.5606400000000002,1.03852,3.709,0.0,0.0,0.0,140.21
2020-08-18 04:00:00,58.51344,4.03892,58.6526686128,3.01344,0.87892,3.1390000000000002,55.5,3.16,55.5898875696,0.0,75.23344,14.68892,76.6539944491,3.01344,0.87892,3.1390000000000002,72.22,13.81,73.528528477,140.54,64.46344,25.24892,69.2318066917,3.01344,0.87892,3.1390000000000002,61.45,24.37,66.105970986,139.31,3.01344,0.87892,3.1390000000000002,3.01344,0.87892,3.1390000000000002,0.0,0.0,0.0,140.14
2020-08-18 04:30:00,58.29512,4.40191,58.4610795954,3.43512,1.00191,3.57825,54.86,3.4,54.9652581182,0.0,74.92512,15.11191,76.433915449,3.43512,1.00191,3.57825,71.49,14.11,72.8691443617,140.72,64.16512,25.66191,69.1064125061,3.43512,1.00191,3.57825,60.73,24.66,65.5457740819,139.48,3.43512,1.00191,3.57825,3.43512,1.00191,3.57825,0.0,0.0,0.0,140.32
2020-08-18 05:00:00,58.77536,4.67698,58.9611489461,4.03536,1.17698,4.2035,54.74,3.5,54.8517784579,0.0,75.37536,15.40698,76.9338672358,4.03536,1.17698,4.2035,71.34,14.23,72.7453675501,140.64,64.63536,25.93698,69.6452201795,4.03536,1.17698,4.2035,60.6,24.76,65.463101057,139.4,4.03536,1.17698,4.2035,4.03536,1.17698,4.2035,0.0,0.0,0.0,140.24
