Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-18 05:30:00,61.3148,4.37265,61.4705194956,4.2948,1.25265,4.47375,57.02,3.12,57.1052957264,0.0,78.4648,14.16265,79.7327128227,4.2948,1.25265,4.47375,74.17,12.91,75.2851711826,140.0,67.4348,25.44265,72.0748270207,4.2948,1.25265,4.47375,63.14,24.19,67.6152031721,138.87,4.2948,1.25265,4.47375,4.2948,1.25265,4.47375,0.0,0.0,0.0,139.61
2020-08-18 06:00:00,64.0152,3.0636,64.0884660138,4.4352,1.2936,4.62,59.58,1.77,59.6062857424,0.0,81.8252,13.3436,82.9060613948,4.4352,1.2936,4.62,77.39,12.05,78.3225037904,139.65,70.4352,23.8536,74.3647203451,4.4352,1.2936,4.62,66.0,22.56,69.7492193505,138.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62,0.0,0.0,0.0,139.26
2020-08-18 06:30:00,69.33896,2.91428,69.4001758053,5.56896,1.6242800000000002,5.801,63.77,1.29,63.7830463368,0.0,88.14896,10.66428,88.7917001583,5.56896,1.6242800000000002,5.801,82.58,9.04,83.0733290533,138.41,76.24896,20.70428,79.0099431173,5.56896,1.6242800000000002,5.801,70.68,19.08,73.2100320994,137.22,5.56896,1.6242800000000002,5.801,5.56896,1.6242800000000002,5.801,0.0,0.0,0.0,138.0
2020-08-18 07:00:00,73.4828,4.9954,73.6523992617,5.8128,1.6954,6.055,67.67,3.3,67.7504162349,0.0,93.5528,8.4454,93.9332271829,5.8128,1.6954,6.055,87.74,6.75,87.9992619287,138.2,80.8828,18.2754,82.9217557762,5.8128,1.6954,6.055,75.07,16.58,76.8791343604,137.03,5.8128,1.6954,6.055,5.8128,1.6954,6.055,0.0,0.0,0.0,137.79
2020-08-18 07:30:00,77.20584,6.48337,77.4775826718,6.28584,1.83337,6.54775,70.92,4.65,71.0722794062,0.0,98.35584,5.55337,98.5124925096,6.28584,1.83337,6.54775,92.07,3.7199999999999998,92.1451208692,137.33,84.96584,16.72337,86.5959876153,6.28584,1.83337,6.54775,78.68,14.89,80.0765539968,136.37,6.28584,1.83337,6.54775,6.28584,1.83337,6.54775,0.0,0.0,0.0,136.98
2020-08-18 08:00:00,83.59248,11.19739,84.3391027659,7.60248,2.21739,7.91925,75.99,8.98,76.5187591379,0.0,104.99248,5.33739,105.1280580462,7.60248,2.21739,7.91925,97.39,3.12,97.4399635673,136.03,91.68248,11.73739,92.4307495532,7.60248,2.21739,7.91925,84.08,9.52,84.6172370147,135.64,7.60248,2.21739,7.91925,7.60248,2.21739,7.91925,0.0,0.0,0.0,135.66
2020-08-18 08:30:00,90.1776,15.9668,91.5802284557,8.217600000000001,2.3968,8.56,81.96,13.57,83.0757876881,0.0,111.8576,5.8968,112.0129230402,8.217600000000001,2.3968,8.56,103.64,3.5,103.6990819631,135.75,98.4576,6.8068,98.6926112939,8.217600000000001,2.3968,8.56,90.24,4.41,90.3476933851,136.02,8.217600000000001,2.3968,8.56,8.217600000000001,2.3968,8.56,0.0,0.0,0.0,135.39
2020-08-18 09:00:00,92.3676,16.6668,93.8592337067,9.8976,2.8868,10.31,82.47,13.78,83.6133320709,0.0,114.3876,3.4268,114.4389181703,9.8976,2.8868,10.31,104.49,0.54,104.4913953395,136.63,100.7076,7.4768,100.9847673464,9.8976,2.8868,10.31,90.81,4.59,90.9259269955,137.31,9.8976,2.8868,10.31,9.8976,2.8868,10.31,0.0,0.0,0.0,136.23
2020-08-18 09:30:00,92.52048,17.32264,94.128173657,11.70048,3.41264,12.188,80.82,13.91,82.0082953121,0.0,114.44048,3.8826400000000003,114.50632452400001,11.70048,3.41264,12.188,102.74,0.47000000000000003,102.7410750382,136.16,100.69048,7.74264,100.9877281495,11.70048,3.41264,12.188,88.99,4.33,89.0952804586,136.88,11.70048,3.41264,12.188,11.70048,3.41264,12.188,0.0,0.0,0.0,135.78
2020-08-18 10:00:00,92.57352,16.92436,94.1078666563,12.56352,3.6643600000000003,13.087,80.01,13.26,81.1013421591,0.0,114.41352,3.8743600000000002,114.4790995082,12.56352,3.6643600000000003,13.087,101.85,0.21,101.8502164946,136.23,100.65352,8.66436,101.0257502947,12.56352,3.6643600000000003,13.087,88.09,5.0,88.2317862224,136.94,12.56352,3.6643600000000003,13.087,12.56352,3.6643600000000003,13.087,0.0,0.0,0.0,135.88
2020-08-18 10:30:00,92.46376,17.49693,94.1046729592,13.94376,4.06693,14.524750000000001,78.52,13.43,79.6602491836,0.0,114.08376,4.55693,114.1747340998,13.94376,4.06693,14.524750000000001,100.14,0.49,100.1411988145,136.48,100.39376,8.95693,100.792527709,13.94376,4.06693,14.524750000000001,86.45,4.89,86.5881897259,137.17,13.94376,4.06693,14.524750000000001,13.94376,4.06693,14.524750000000001,0.0,0.0,0.0,136.11
2020-08-18 11:00:00,91.14632,19.36601,93.1809744146,14.14632,4.12601,14.73575,77.0,15.24,78.4936787264,0.0,112.53632,5.68601,112.6798741074,14.14632,4.12601,14.73575,98.39,1.56,98.4023663333,135.29,98.91632,6.57601,99.1346673463,14.14632,4.12601,14.73575,84.77,2.45,84.8053972339,135.58,14.14632,4.12601,14.73575,14.14632,4.12601,14.73575,0.0,0.0,0.0,134.9
2020-08-18 11:30:00,90.2244,19.9967,92.4137996527,15.7944,4.6067,16.4525,74.43,15.39,76.0044538169,0.0,110.9544,6.2267,111.1289821435,15.7944,4.6067,16.4525,95.16,1.62,95.1737884084,135.08,97.7544,6.7967,97.9903967246,15.7944,4.6067,16.4525,81.96,2.19,81.9892535641,135.32,15.7944,4.6067,16.4525,15.7944,4.6067,16.4525,0.0,0.0,0.0,134.7
2020-08-18 12:00:00,87.94848,22.15664,90.6964819075,21.58848,6.29664,22.488,66.36,15.86,68.228946936,0.0,107.00848,7.08664,107.2428797562,21.58848,6.29664,22.488,85.42,0.79,85.4236530476,135.31,94.59848,7.96664,94.9333438324,21.58848,6.29664,22.488,73.01,1.67,73.0290969409,135.55,21.58848,6.29664,22.488,21.58848,6.29664,22.488,0.0,0.0,0.0,134.94
2020-08-18 12:30:00,90.62056,21.93183,93.2367473793,19.96056,5.82183,20.79225,70.66,16.11,72.4732205715,0.0,110.61056,6.54183,110.8038425474,19.96056,5.82183,20.79225,90.65,0.72,90.6528593041,135.75,97.73056,7.36183,98.0074430789,19.96056,5.82183,20.79225,77.77,1.54,77.7852460303,136.01,19.96056,5.82183,20.79225,19.96056,5.82183,20.79225,0.0,0.0,0.0,135.39
2020-08-18 13:00:00,91.0336,20.8648,93.3940908623,17.1936,5.0148,17.91,73.84,15.85,75.5219709753,0.0,111.5636,6.2348,111.7376819878,17.1936,5.0148,17.91,94.37,1.22,94.3778856512,136.23,98.4836,6.9748,98.7302755187,17.1936,5.0148,17.91,81.29,1.96,81.3136255495,136.48,17.1936,5.0148,17.91,17.1936,5.0148,17.91,0.0,0.0,0.0,135.88
2020-08-18 13:30:00,87.04776,19.85268,89.2829290749,20.47776,5.97268,21.331,66.57,13.88,68.0016124809,0.0,105.97776,7.10268,106.2155058257,20.47776,5.97268,21.331,85.5,1.13,85.5074669254,136.36,93.71776,10.24268,94.2758242234,20.47776,5.97268,21.331,73.24,4.27,73.3643680543,136.91,20.47776,5.97268,21.331,20.47776,5.97268,21.331,0.0,0.0,0.0,135.98
2020-08-18 14:00:00,86.11104,19.68322,88.3319894458,19.21104,5.60322,20.0115,66.9,14.08,68.365608313,0.0,105.03104,6.86322,105.2550386074,19.21104,5.60322,20.0115,85.82,1.26,85.8292490938,136.2,92.82104,9.64322,93.3206148643,19.21104,5.60322,20.0115,73.61,4.04,73.7207820089,136.91,19.21104,5.60322,20.0115,19.21104,5.60322,20.0115,0.0,0.0,0.0,135.81
2020-08-18 14:30:00,84.32672,19.53321,86.5594708791,20.37672,5.9432100000000005,21.22575,63.95,13.59,65.3780590106,0.0,102.59672,6.58321,102.8077118151,20.37672,5.9432100000000005,21.22575,82.22,0.64,82.2224908404,136.44,90.71672,10.58321,91.3319638542,20.37672,5.9432100000000005,21.22575,70.34,4.64,70.4928733987,137.13,20.37672,5.9432100000000005,21.22575,20.37672,5.9432100000000005,21.22575,0.0,0.0,0.0,136.05
2020-08-18 15:00:00,86.7616,20.3563,89.1176423849,17.3016,5.0463,18.0225,69.46,15.31,71.1272641116,0.0,106.3816,6.1563,106.5595835589,17.3016,5.0463,18.0225,89.08,1.11,89.0869154253,135.79,93.7316,7.5563,94.0356874184,17.3016,5.0463,18.0225,76.43,2.51,76.4712037306,136.18,17.3016,5.0463,18.0225,17.3016,5.0463,18.0225,0.0,0.0,0.0,135.42
2020-08-18 15:30:00,91.0572,19.05835,93.0302874152,11.6172,3.38835,12.10125,79.44,15.67,80.9707508919,0.0,112.8472,4.9883500000000005,112.9573998619,11.6172,3.38835,12.10125,101.23,1.6,101.2426436834,135.87,99.0772,5.50835,99.230204472,11.6172,3.38835,12.10125,87.46,2.12,87.4856902585,136.18,11.6172,3.38835,12.10125,11.6172,3.38835,12.10125,0.0,0.0,0.0,135.51
2020-08-18 16:00:00,92.10272,18.79371,94.0006093968,12.01272,3.50371,12.51325,80.09,15.29,81.5364470651,0.0,114.02272,5.08371,114.1359924983,12.01272,3.50371,12.51325,102.01,1.58,102.0222353215,135.98,100.22272,6.09371,100.4078030123,12.01272,3.50371,12.51325,88.21,2.59,88.2480152751,136.37,12.01272,3.50371,12.51325,12.01272,3.50371,12.51325,0.0,0.0,0.0,135.6
2020-08-18 16:30:00,85.38192,18.04306,87.2675442364,21.78192,6.35306,22.6895,63.6,11.69,64.6654165687,0.0,104.04192,11.10306,104.6326863779,21.78192,6.35306,22.6895,82.26,4.75,82.3970272522,137.92,91.74192,13.42306,92.7187059069,21.78192,6.35306,22.6895,69.96,7.07,70.3163316734,138.31,21.78192,6.35306,22.6895,21.78192,6.35306,22.6895,0.0,0.0,0.0,137.53
2020-08-18 17:00:00,86.62912,17.52391,88.383775964,22.05912,6.43391,22.97825,64.57,11.09,65.5154409281,0.0,105.78912,13.86391,106.6937013645,22.05912,6.43391,22.97825,83.73,7.43,84.0590137939,138.35,93.08912,14.17391,94.1620092557,22.05912,6.43391,22.97825,71.03,7.74,71.4504618599,138.5,22.05912,6.43391,22.97825,22.05912,6.43391,22.97825,0.0,0.0,0.0,137.93
2020-08-18 17:30:00,87.50568,16.47249,89.0426131639,20.78568,6.06249,21.65175,66.72,10.41,67.5272278418,0.0,107.20568,14.51249,108.1835023941,20.78568,6.06249,21.65175,86.42,8.45,86.8321305739,138.39,94.17568,14.62249,95.3041232962,20.78568,6.06249,21.65175,73.39,8.56,73.8875205972,138.5,20.78568,6.06249,21.65175,20.78568,6.06249,21.65175,0.0,0.0,0.0,137.95
2020-08-18 18:00:00,87.9252,15.16485,89.2233908264,18.8052,5.48485,19.58875,69.12,9.68,69.7945327372,0.0,108.0752,13.99485,108.9775420973,18.8052,5.48485,19.58875,89.27,8.51,89.6747065788,138.39,94.8552,14.844850000000001,96.0097835565,18.8052,5.48485,19.58875,76.05,9.36,76.6238350646,138.58,18.8052,5.48485,19.58875,18.8052,5.48485,19.58875,0.0,0.0,0.0,137.95
2020-08-18 18:30:00,87.51872,12.82671,88.4536649318,17.02872,4.96671,17.73825,70.49,7.86,70.9268616252,0.0,107.87872,12.25671,108.5727643973,17.02872,4.96671,17.73825,90.85,7.29,91.1420133638,138.49,94.56872,16.51671,96.0002318313,17.02872,4.96671,17.73825,77.54,11.55,78.3954979575,139.05,17.02872,4.96671,17.73825,17.02872,4.96671,17.73825,0.0,0.0,0.0,138.07
2020-08-18 19:00:00,86.86352,12.10311,87.7026589019,15.47352,4.51311,16.11825,71.39,7.59,71.7923408171,0.0,107.26352,12.15311,107.9498068802,15.47352,4.51311,16.11825,91.79,7.64,92.1074030684,138.32,94.01352,16.29311,95.4149221886,15.47352,4.51311,16.11825,78.54,11.78,79.418511696,138.86,15.47352,4.51311,16.11825,15.47352,4.51311,16.11825,0.0,0.0,0.0,137.89
2020-08-18 19:30:00,89.76104,12.23072,90.5904786034,8.95104,2.61072,9.324,80.81,9.62,81.3805904378,0.0,112.01104,10.50072,112.5021697675,8.95104,2.61072,9.324,103.06,7.89,103.3615774841,137.73,97.90104,11.99072,98.6326061665,8.95104,2.61072,9.324,88.95,9.38,89.4432048844,138.05,8.95104,2.61072,9.324,8.95104,2.61072,9.324,0.0,0.0,0.0,137.3
2020-08-18 20:00:00,89.01584,10.80712,89.6694686814,6.91584,2.01712,7.204,82.1,8.79,82.569207941,0.0,110.94584,9.91712,111.3881891513,6.91584,2.01712,7.204,104.03,7.9,104.3295303354,136.5,97.27584,11.99712,98.0128559731,6.91584,2.01712,7.204,90.36,9.98,90.9094604538,136.88,6.91584,2.01712,7.204,6.91584,2.01712,7.204,0.0,0.0,0.0,136.07
2020-08-18 20:30:00,87.91672,10.20821,88.5073850419,6.33672,1.84821,6.60075,81.58,8.36,82.0072313885,0.0,109.82672,10.98821,110.3750387767,6.33672,1.84821,6.60075,103.49,9.14,103.8928279527,137.06,96.12672,12.38821,96.9216902709,6.33672,1.84821,6.60075,89.79,10.54,90.4065025316,137.35,6.33672,1.84821,6.60075,6.33672,1.84821,6.60075,0.0,0.0,0.0,136.63
2020-08-18 21:00:00,87.62432,9.95751,88.1882841474,6.33432,1.8475100000000002,6.59825,81.29,8.11,81.693550541,0.0,109.50432,11.99751,110.1595948833,6.33432,1.8475100000000002,6.59825,103.17,10.15,103.6680828413,136.67,95.80432,12.55751,96.6238003189,6.33432,1.8475100000000002,6.59825,89.47,10.71,90.1087398647,136.87,6.33432,1.8475100000000002,6.59825,6.33432,1.8475100000000002,6.59825,0.0,0.0,0.0,136.23
2020-08-18 21:30:00,84.15888,8.70009,84.6073793996,9.66888,2.82009,10.07175,74.49,5.88,74.7217137116,0.0,104.72888,15.55009,105.877021138,9.66888,2.82009,10.07175,95.06,12.73,95.9085840788,137.47,91.61888,16.16009,93.0331536672,9.66888,2.82009,10.07175,81.95,13.34,83.0286583054,137.61,9.66888,2.82009,10.07175,9.66888,2.82009,10.07175,0.0,0.0,0.0,137.03
2020-08-18 22:00:00,78.79472,6.43471,79.0570262068,10.16472,2.96471,10.58825,68.63,3.47,68.7176673062,0.0,98.05472,20.01471,100.0765543505,10.16472,2.96471,10.58825,87.89,17.05,89.5285127767,138.58,85.61472,19.14471,87.7291297213,10.16472,2.96471,10.58825,75.45,16.18,77.1653737113,138.5,10.16472,2.96471,10.58825,10.16472,2.96471,10.58825,0.0,0.0,0.0,138.15
2020-08-18 22:30:00,77.7064,6.2152,77.9545592765,5.3664,1.5652,5.59,72.34,4.65,72.4892964513,0.0,97.3664,15.7052,98.6248911584,5.3664,1.5652,5.59,92.0,14.14,93.0802857752,138.9,84.9264,16.6652,86.5460704365,5.3664,1.5652,5.59,79.56,15.1,80.9802667321,139.04,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,138.45
2020-08-18 23:00:00,75.9824,5.28945,76.1662877595,3.6324,1.05945,3.78375,72.35,4.23,72.4735496578,0.0,95.2924,16.58945,96.7256499025,3.6324,1.05945,3.78375,91.66,15.53,92.9663191699,139.05,83.1924,16.63945,84.8401244345,3.6324,1.05945,3.78375,79.56,15.58,81.071141598,139.07,3.6324,1.05945,3.78375,3.6324,1.05945,3.78375,0.0,0.0,0.0,138.6
2020-08-18 23:30:00,71.97264,4.52327,72.1146370723,3.54264,1.03327,3.69025,68.43,3.49,68.5189389877,0.0,90.38264,19.00327,92.3587888837,3.54264,1.03327,3.69025,86.84,17.97,88.6797975866,139.24,78.76264,17.38327,80.6581151259,3.54264,1.03327,3.69025,75.22,16.35,76.9764308084,139.07,3.54264,1.03327,3.69025,3.54264,1.03327,3.69025,0.0,0.0,0.0,138.79
2020-08-19 00:00:00,68.35528,3.91404,68.4672477393,4.50528,1.31404,4.693,63.85,2.6,63.902914644,0.0,85.57528,20.19404,87.9256947576,4.50528,1.31404,4.693,81.07,18.88,83.2394095366,139.48,74.66528,18.65404,76.9602315862,4.50528,1.31404,4.693,70.16,17.34,72.2710260063,139.27,4.50528,1.31404,4.693,4.50528,1.31404,4.693,0.0,0.0,0.0,139.02
2020-08-19 00:30:00,65.26096,3.54153,65.3569838262,4.7709600000000005,1.39153,4.96975,60.49,2.15,60.5281967351,0.0,81.83096,21.50153,84.6086390794,4.7709600000000005,1.39153,4.96975,77.06,20.11,79.6407916837,139.53,71.38096,19.48153,73.9916985997,4.7709600000000005,1.39153,4.96975,66.61,18.09,69.0227513216,139.2,4.7709600000000005,1.39153,4.96975,4.7709600000000005,1.39153,4.96975,0.0,0.0,0.0,139.08
2020-08-19 01:00:00,62.55712,4.45541,62.7155797307,5.12712,1.4954100000000001,5.34075,57.43,2.96,57.5062300973,0.0,78.58712,24.72541,82.3849581511,5.12712,1.4954100000000001,5.34075,73.46,23.23,77.0454703406,138.52,68.75712,18.62541,71.2351559861,5.12712,1.4954100000000001,5.34075,63.63,17.13,65.8954763243,137.79,5.12712,1.4954100000000001,5.34075,5.12712,1.4954100000000001,5.34075,0.0,0.0,0.0,138.07
2020-08-19 01:30:00,61.6848,2.93265,61.7544734174,4.0548,1.18265,4.22375,57.63,1.75,57.6565642403,0.0,77.8248,23.67265,81.3455214075,4.0548,1.18265,4.22375,73.77,22.49,77.1220655844,138.67,67.9048,19.74265,70.7165757942,4.0548,1.18265,4.22375,63.85,18.56,66.4928274327,138.16,4.0548,1.18265,4.22375,4.0548,1.18265,4.22375,0.0,0.0,0.0,138.23
2020-08-19 02:00:00,60.76696,2.81203,60.8319894493,3.84696,1.12203,4.00725,56.92,1.69,56.9450831942,0.0,76.68696,23.89203,80.3225929086,3.84696,1.12203,4.00725,72.84,22.77,76.3160435295,138.9,66.90696,19.82203,69.7814744023,3.84696,1.12203,4.00725,63.06,18.7,65.7742624436,138.37,3.84696,1.12203,4.00725,3.84696,1.12203,4.00725,0.0,0.0,0.0,138.46
2020-08-19 02:30:00,59.89848,2.50789,59.9509584457,3.79848,1.10789,3.95675,56.1,1.4,56.1174660868,0.0,75.70848,24.29789,79.5120204898,3.79848,1.10789,3.95675,71.91,23.19,75.5567614446,139.45,65.93848,20.28789,68.9889964079,3.79848,1.10789,3.95675,62.14,19.18,65.0326994673,138.92,3.79848,1.10789,3.95675,3.79848,1.10789,3.95675,0.0,0.0,0.0,139.01
2020-08-19 03:00:00,59.13984,2.31037,59.184951506,3.90984,1.14037,4.07275,55.23,1.17,55.2423913313,0.0,74.65984,24.40037,78.5459723026,3.90984,1.14037,4.07275,70.75,23.26,74.4754328621,138.84,65.08984,20.40037,68.2118931519,3.90984,1.14037,4.07275,61.18,19.26,64.1400031182,138.33,3.90984,1.14037,4.07275,3.90984,1.14037,4.07275,0.0,0.0,0.0,138.42
2020-08-19 03:30:00,58.28184,2.44262,58.3330032336,4.91184,1.43262,5.1165,53.37,1.01,53.3795560116,0.0,73.32184,24.85262,77.4192801688,4.91184,1.43262,5.1165,68.41,23.42,72.3078453558,138.69,64.01184,20.82262,67.3134248412,4.91184,1.43262,5.1165,59.1,19.39,62.1995345642,138.17,4.91184,1.43262,5.1165,4.91184,1.43262,5.1165,0.0,0.0,0.0,138.28
2020-08-19 04:00:00,58.72864,2.74752,58.7928739083,4.68864,1.36752,4.884,54.04,1.38,54.0576174096,0.0,73.99864,25.12752,78.1485187524,4.68864,1.36752,4.884,69.31,23.76,73.2694595312,139.06,64.52864,20.41752,67.6817590138,4.68864,1.36752,4.884,59.84,19.05,62.7991090701,138.47,4.68864,1.36752,4.884,4.68864,1.36752,4.884,0.0,0.0,0.0,138.65
2020-08-19 04:30:00,58.9972,2.5246,59.0511914613,3.7872,1.1046,3.9450000000000003,55.21,1.42,55.2282581655,0.0,74.5972,25.6846,78.8951261169,3.7872,1.1046,3.9450000000000003,70.81,24.58,74.9548697551,138.84,64.9472,20.0046,67.9582431277,3.7872,1.1046,3.9450000000000003,61.16,18.9,64.0137141556,138.15,3.7872,1.1046,3.9450000000000003,3.7872,1.1046,3.9450000000000003,0.0,0.0,0.0,138.43
2020-08-19 05:00:00,59.71528,3.17904,59.7998408092,3.9052800000000003,1.13904,4.068,55.81,2.04,55.8472711956,0.0,75.50528,25.33904,79.6436705332,3.9052800000000003,1.13904,4.068,71.6,24.2,75.5790976395,138.84,65.72528,19.37904,68.5226942144,3.9052800000000003,1.13904,4.068,61.82,18.24,64.4547127835,138.15,3.9052800000000003,1.13904,4.068,3.9052800000000003,1.13904,4.068,0.0,0.0,0.0,138.43
2020-08-19 05:30:00,62.11376,3.7044300000000003,62.2241270165,4.64376,1.35443,4.83725,57.47,2.35,57.5180267394,0.0,78.08376,24.01443,81.6931234803,4.64376,1.35443,4.83725,73.44,22.66,76.8564193806,138.18,68.32376,19.09443,70.9417608857,4.64376,1.35443,4.83725,63.68,17.74,66.1048409725,137.59,4.64376,1.35443,4.83725,4.64376,1.35443,4.83725,0.0,0.0,0.0,137.76
2020-08-19 06:00:00,65.29272,4.68246,65.4604057171,4.36272,1.2724600000000001,4.5445,60.93,3.41,61.0253471928,0.0,82.04272,22.50246,85.0727254239,4.36272,1.2724600000000001,4.5445,77.68,21.23,80.5288476262,138.49,71.89272,17.93246,74.0954540485,4.36272,1.2724600000000001,4.5445,67.53,16.66,69.5547014946,137.96,4.36272,1.2724600000000001,4.5445,4.36272,1.2724600000000001,4.5445,0.0,0.0,0.0,138.09
2020-08-19 06:30:00,70.65816,6.73113,70.9780507316,4.35816,1.27113,4.53975,66.3,5.46,66.5244436279,0.0,88.82816,17.76113,90.586421432,4.35816,1.27113,4.53975,84.47,16.49,86.0645164978,137.54,77.89816,15.49113,79.423538325,4.35816,1.27113,4.53975,73.54,14.22,74.9022029049,137.3,4.35816,1.27113,4.53975,4.35816,1.27113,4.53975,0.0,0.0,0.0,137.16
2020-08-19 07:00:00,74.70392,8.46031,75.1814638635,4.90392,1.43031,5.10825,69.8,7.03,70.1531246631,0.0,93.81392,14.39031,94.9111827324,4.90392,1.43031,5.10825,88.91,12.96,89.8495948794,136.59,82.34392,13.75031,83.4840834295,4.90392,1.43031,5.10825,77.44,12.32,78.413876323,136.53,4.90392,1.43031,5.10825,4.90392,1.43031,5.10825,0.0,0.0,0.0,136.21
2020-08-19 07:30:00,80.29936,11.13898,81.0682680946,7.53936,2.19898,7.8535,72.76,8.94,73.3071701814,0.0,100.34936,11.90898,101.0535395573,7.53936,2.19898,7.8535,92.81,9.71,93.3165590879,135.44,88.31936,12.10898,89.1455929783,7.53936,2.19898,7.8535,80.78,9.91,81.3856037638,135.52,7.53936,2.19898,7.8535,7.53936,2.19898,7.8535,0.0,0.0,0.0,135.06
2020-08-19 08:00:00,81.97448,13.64089,83.1016801952,8.57448,2.50089,8.931750000000001,73.4,11.14,74.2405522609,0.0,102.45448,9.960890000000001,102.9375529225,8.57448,2.50089,8.931750000000001,93.88,7.46,94.1759311077,135.35,90.06448,9.94089,90.6114333385,8.57448,2.50089,8.931750000000001,81.49,7.44,81.828929481,135.44,8.57448,2.50089,8.931750000000001,8.57448,2.50089,8.931750000000001,0.0,0.0,0.0,134.98
2020-08-19 08:30:00,86.49728,22.78754,89.4485965605,12.19728,3.55754,12.7055,74.3,19.23,76.74817848,0.0,103.78728,24.64754,106.6738052094,12.19728,3.55754,12.7055,91.59,21.09,93.9867873693,136.07,93.40728,6.18754,93.611995002,12.19728,3.55754,12.7055,81.21,2.63,81.2525753438,137.87,12.19728,3.55754,12.7055,12.19728,3.55754,12.7055,0.0,0.0,0.0,135.68
2020-08-19 09:00:00,85.74672,23.82071,88.9939672993,18.99672,5.54071,19.78825,66.75,18.28,69.2078095304,0.0,101.90672,27.62071,105.5835366052,18.99672,5.54071,19.78825,82.91,22.08,85.7997348481,136.39,91.83672,6.15071,92.0424596252,18.99672,5.54071,19.78825,72.84,0.61,72.8425541837,138.4,18.99672,5.54071,19.78825,18.99672,5.54071,19.78825,0.0,0.0,0.0,136.02
2020-08-19 09:30:00,83.92336,24.63223,87.4635758957,25.89336,7.55223,26.97225,58.03,17.08,60.4913820308,0.0,98.72336,29.48223,103.0315665001,25.89336,7.55223,26.97225,72.83,21.93,76.0600670523,136.54,89.15336,8.35223,89.5437398441,25.89336,7.55223,26.97225,63.26,0.8,63.2650582865,138.66,25.89336,7.55223,26.97225,25.89336,7.55223,26.97225,0.0,0.0,0.0,136.19
2020-08-19 10:00:00,87.07272,24.72996,90.5164597728,21.70272,6.32996,22.607,65.37,18.4,67.910212045,0.0,103.23272,27.02996,106.7127603251,21.70272,6.32996,22.607,81.53,20.7,84.1167694339,135.73,93.01272,7.28996,93.297961385,21.70272,6.32996,22.607,71.31,0.96,71.316461634,137.83,21.70272,6.32996,22.607,21.70272,6.32996,22.607,0.0,0.0,0.0,135.38
2020-08-19 10:30:00,87.33704,24.72247,90.768712004,20.47704,5.97247,21.33025,66.86,18.75,69.4393411547,0.0,103.66704,25.19247,106.6841868651,20.47704,5.97247,21.33025,83.19,19.22,85.3814060554,135.29,93.43704,7.36247,93.7266579393,20.47704,5.97247,21.33025,72.96,1.3900000000000001,72.9732396156,137.51,20.47704,5.97247,21.33025,20.47704,5.97247,21.33025,0.0,0.0,0.0,134.93
2020-08-19 11:00:00,88.96232,25.85276,92.642644497,21.47232,6.26276,22.367,67.49,19.59,70.2756586593,0.0,105.48232,24.31276,108.248002898,21.47232,6.26276,22.367,84.01,18.05,85.9271936002,135.13,95.12232,8.58276,95.5087406021,21.47232,6.26276,22.367,73.65,2.32,73.6865313338,137.39,21.47232,6.26276,22.367,21.47232,6.26276,22.367,0.0,0.0,0.0,134.79
2020-08-19 11:30:00,92.20336,24.45723,95.3919058126,21.69336,6.32723,22.59725,70.51,18.13,72.8035507376,0.0,109.93336,20.63723,111.8536494843,21.69336,6.32723,22.59725,88.24,14.31,89.3928056389,135.06,98.66336,9.52723,99.1222816422,21.69336,6.32723,22.59725,76.97,3.2,77.0364907041,136.98,21.69336,6.32723,22.59725,21.69336,6.32723,22.59725,0.0,0.0,0.0,134.68
2020-08-19 12:00:00,90.72312,14.47841,91.8711535721,20.22312,5.89841,21.06575,70.5,8.58,71.0201830468,0.0,111.84312,10.64841,112.3488857393,20.22312,5.89841,21.06575,91.62,4.75,91.743048238,138.21,97.10312,15.70841,98.3654922138,20.22312,5.89841,21.06575,76.88,9.81,77.5033579918,137.76,20.22312,5.89841,21.06575,20.22312,5.89841,21.06575,0.0,0.0,0.0,137.82
2020-08-19 12:30:00,90.55704,13.98247,91.6301640338,21.19704,6.18247,22.08025,69.36,7.8,69.7972033824,0.0,111.49704,10.79247,112.0181562849,21.19704,6.18247,22.08025,90.3,4.61,90.4175983977,138.76,96.83704,17.00247,98.318341636,21.19704,6.18247,22.08025,75.64,10.82,76.4099600837,138.37,21.19704,6.18247,22.08025,21.19704,6.18247,22.08025,0.0,0.0,0.0,138.4
2020-08-19 13:00:00,92.6884,13.76745,93.7052942691,18.6084,5.42745,19.38375,74.08,8.34,74.5479845469,0.0,114.5184,10.58745,115.0067738703,18.6084,5.42745,19.38375,95.91,5.16,96.0487048325,139.04,99.3984,15.73745,100.6365204837,18.6084,5.42745,19.38375,80.79,10.31,81.4451975257,138.68,18.6084,5.42745,19.38375,18.6084,5.42745,19.38375,0.0,0.0,0.0,138.67
2020-08-19 13:30:00,97.19576,14.26793,98.2374144024,10.65576,3.10793,11.09975,86.54,11.16,87.2566169411,0.0,121.22576,10.74793,121.7012854774,10.65576,3.10793,11.09975,110.57,7.64,110.8336343354,137.44,105.13576,9.99793,105.6100688148,10.65576,3.10793,11.09975,94.48,6.89,94.7308951715,137.12,10.65576,3.10793,11.09975,10.65576,3.10793,11.09975,0.0,0.0,0.0,137.08
2020-08-19 14:00:00,95.34248,15.04614,96.5224058002,8.83248,2.57614,9.2005,86.51,12.47,87.4041246166,0.0,119.24248,9.32614,119.6066299327,8.83248,2.57614,9.2005,110.41,6.75,110.6161407752,137.13,103.28248,7.85614,103.5808361168,8.83248,2.57614,9.2005,94.45,5.28,94.5974677251,136.55,8.83248,2.57614,9.2005,8.83248,2.57614,9.2005,0.0,0.0,0.0,136.73
2020-08-19 14:30:00,92.13616,13.11388,93.0647399835,9.23616,2.69388,9.621,82.9,10.42,83.5522973951,0.0,115.51616,8.32388,115.8156733754,9.23616,2.69388,9.621,106.28,5.63,106.4290153107,137.93,99.70616,10.45388,100.2526904826,9.23616,2.69388,9.621,90.47,7.76,90.8021943567,137.45,9.23616,2.69388,9.621,9.23616,2.69388,9.621,0.0,0.0,0.0,137.55
2020-08-19 15:00:00,95.67912,13.09391,96.5709298032,9.09912,2.65391,9.47825,86.58,10.44,87.2071671367,0.0,119.72912,9.92391,120.1396943798,9.09912,2.65391,9.47825,110.63,7.27,110.868615036,137.93,103.59912,10.44391,104.1242187047,9.09912,2.65391,9.47825,94.5,7.79,94.8205362777,137.69,9.09912,2.65391,9.47825,9.09912,2.65391,9.47825,0.0,0.0,0.0,137.61
2020-08-19 15:30:00,96.746,13.4805,97.6806654167,8.436,2.4605,8.7875,88.31,11.02,88.9949240126,0.0,120.996,9.2505,121.3490987451,8.436,2.4605,8.7875,112.56,6.79,112.7646119135,137.23,104.846,9.4105,105.2674746835,8.436,2.4605,8.7875,96.41,6.95,96.6601810468,136.88,8.436,2.4605,8.7875,8.436,2.4605,8.7875,0.0,0.0,0.0,136.88
2020-08-19 16:00:00,96.2372,14.14335,97.2709258364,10.5372,3.07335,10.97625,85.7,11.07,86.4120066889,0.0,120.0572,8.50335,120.3579587442,10.5372,3.07335,10.97625,109.52,5.43,109.6545270383,137.38,104.0772,9.98335,104.5549178043,10.5372,3.07335,10.97625,93.54,6.91,93.7948809904,136.88,10.5372,3.07335,10.97625,10.5372,3.07335,10.97625,0.0,0.0,0.0,137.0
2020-08-19 16:30:00,90.80072,7.48021,91.1083107854,16.80072,4.90021,17.50075,74.0,2.58,74.0449620163,0.0,115.78072,18.88021,117.3100057683,16.80072,4.90021,17.50075,98.98,13.98,99.96239693,139.07,98.59072,22.67021,101.1635729478,16.80072,4.90021,17.50075,81.79,17.77,83.6981302061,137.18,16.80072,4.90021,17.50075,16.80072,4.90021,17.50075,0.0,0.0,0.0,138.7
2020-08-19 17:00:00,90.94936,6.21523,91.1614785332,18.18936,5.30523,18.94725,72.76,0.91,72.7656904042,0.0,116.84936,20.33523,118.6056259693,18.18936,5.30523,18.94725,98.66,15.03,99.7982790433,138.96,98.90936,25.20523,102.0703929402,18.18936,5.30523,18.94725,80.72,19.9,83.1368053271,136.33,18.18936,5.30523,18.94725,18.18936,5.30523,18.94725,0.0,0.0,0.0,138.57
2020-08-19 17:30:00,91.9604,7.18345,92.2405394719,17.6004,5.13345,18.33375,74.36,2.05,74.3882524328,0.0,118.3804,20.39345,120.1241520555,17.6004,5.13345,18.33375,100.78,15.26,101.9287790568,139.08,100.0804,27.58345,103.8120088336,17.6004,5.13345,18.33375,82.48,22.45,85.4807165389,136.73,17.6004,5.13345,18.33375,17.6004,5.13345,18.33375,0.0,0.0,0.0,138.7
2020-08-19 18:00:00,92.84816000000001,6.53488,93.0778463008,15.30816,4.46488,15.946,77.54,2.07,77.5676253343,0.0,119.98816,20.76488,121.7716665797,15.30816,4.46488,15.946,104.68,16.3,105.9414574187,139.54,101.34816000000001,27.09488,104.9074928573,15.30816,4.46488,15.946,86.04,22.63,88.966277319,137.29,15.30816,4.46488,15.946,15.30816,4.46488,15.946,0.0,0.0,0.0,139.15
2020-08-19 18:30:00,89.694,10.55325,90.3127052056,19.074,5.56325,19.86875,70.62,4.99,70.7960768687,0.0,115.154,19.53325,116.7989365173,19.074,5.56325,19.86875,96.08,13.97,97.0903048713,139.78,97.364,31.48325,102.3276283638,19.074,5.56325,19.86875,78.29,25.92,82.4692094057,137.57,19.074,5.56325,19.86875,19.074,5.56325,19.86875,0.0,0.0,0.0,139.4
2020-08-19 19:00:00,87.6632,11.2001,88.3757821705,18.3432,5.3501,19.1075,69.32,5.85,69.5664064042,0.0,112.6432,18.3701,114.1312887873,18.3432,5.3501,19.1075,94.3,13.02,95.1945922834,139.71,95.1832,32.1601,100.4694659797,18.3432,5.3501,19.1075,76.84,26.81,81.3828096099,137.49,18.3432,5.3501,19.1075,18.3432,5.3501,19.1075,0.0,0.0,0.0,139.35
2020-08-19 19:30:00,88.95584,4.81712,89.086172413,9.31584,2.71712,9.704,79.64,2.1,79.6676822808,0.0,116.05584,16.72712,117.2550832229,9.31584,2.71712,9.704,106.74,14.01,107.6555047362,138.53,97.68584,25.05712,100.848314806,9.31584,2.71712,9.704,88.37,22.34,91.1500548546,136.11,9.31584,2.71712,9.704,9.31584,2.71712,9.704,0.0,0.0,0.0,138.15
2020-08-19 20:00:00,87.54984,4.59037,87.670097415,7.74984,2.26037,8.07275,79.8,2.33,79.8340084175,0.0,114.44984,15.05037,115.4351745057,7.74984,2.26037,8.07275,106.7,12.79,107.4638269373,138.39,96.29984,24.76037,99.4320627693,7.74984,2.26037,8.07275,88.55,22.5,91.3638467885,135.87,7.74984,2.26037,8.07275,7.74984,2.26037,8.07275,0.0,0.0,0.0,137.99
2020-08-19 20:30:00,84.90872,7.03921,85.2000070978,10.00872,2.91921,10.42575,74.9,4.12,75.0132281668,0.0,110.61872,13.02921,111.3833987974,10.00872,2.91921,10.42575,100.61,10.11,101.1166860612,139.11,93.08872,27.569209999999998,97.0853806258,10.00872,2.91921,10.42575,83.08,24.65,86.6597305558,136.44,10.00872,2.91921,10.42575,10.00872,2.91921,10.42575,0.0,0.0,0.0,138.72
2020-08-19 21:00:00,82.31816,7.85738,82.6923085072,11.64816,3.39738,12.1335,70.67,4.46,70.8105959585,0.0,107.30816,9.28738,107.7093154275,11.64816,3.39738,12.1335,95.66,5.89,95.841158695,140.13,89.99816,28.52738,94.4112292741,11.64816,3.39738,12.1335,78.35,25.13,82.2814644984,136.97,11.64816,3.39738,12.1335,11.64816,3.39738,12.1335,0.0,0.0,0.0,139.74
2020-08-19 21:30:00,86.29192,4.38681,86.4033538658,5.85192,1.70681,6.09575,80.44,2.68,80.4846320735,0.0,113.12192,10.94681,113.6503472659,5.85192,1.70681,6.09575,107.27,9.24,107.6672211028,139.36,95.09192,24.74681,98.2592380108,5.85192,1.70681,6.09575,89.24,23.04,92.1662584681,136.44,5.85192,1.70681,6.09575,5.85192,1.70681,6.09575,0.0,0.0,0.0,138.97
2020-08-19 22:00:00,82.79296,5.15753,82.9534468317,4.48296,1.30753,4.6697500000000005,78.31,3.85,78.4045827742,0.0,108.90296,9.43753,109.3111232641,4.48296,1.30753,4.6697500000000005,104.42,8.13,104.7360172052,139.67,91.35296,25.71753,94.9039232596,4.48296,1.30753,4.6697500000000005,86.87,24.41,90.2343892316,136.73,4.48296,1.30753,4.6697500000000005,4.48296,1.30753,4.6697500000000005,0.0,0.0,0.0,139.3
2020-08-19 22:30:00,79.27336,6.16973,79.5130880671,4.35336,1.26973,4.53475,74.92,4.9,75.0800665956,0.0,104.24336,8.97973,104.6294110418,4.35336,1.26973,4.53475,99.89,7.71,100.1871059568,139.35,87.45336,26.75973,91.4558545144,4.35336,1.26973,4.53475,83.1,25.49,86.9215168989,136.48,4.35336,1.26973,4.53475,4.35336,1.26973,4.53475,0.0,0.0,0.0,138.98
2020-08-19 23:00:00,74.5568,7.02865,74.8873710786,5.2068,1.51865,5.42375,69.35,5.51,69.5685460535,0.0,97.7468,9.17865,98.1768023826,5.2068,1.51865,5.42375,92.54,7.66,92.8564871186,140.19,82.0868,28.00865,86.733656726,5.2068,1.51865,5.42375,76.88,26.49,81.3157703032,137.51,5.2068,1.51865,5.42375,5.2068,1.51865,5.42375,0.0,0.0,0.0,139.78
2020-08-19 23:30:00,71.34376,2.46193,71.3862254939,4.70376,1.37193,4.89975,66.64,1.09,66.6489137196,0.0,91.46376,12.54193,92.3196588028,4.70376,1.37193,4.89975,86.76,11.17,87.4760910192,139.22,78.58376,20.95193,81.3289044956,4.70376,1.37193,4.89975,73.88,19.58,76.43056195,137.75,4.70376,1.37193,4.89975,4.70376,1.37193,4.89975,0.0,0.0,0.0,138.85
2020-08-20 00:00:00,68.13296,1.9687800000000002,68.1613991424,5.17296,1.50878,5.3885,62.96,0.46,62.9616804096,0.0,87.14296,13.75878,88.222443316,5.17296,1.50878,5.3885,81.97,12.25,82.8802956076,139.62,74.95296,22.05878,78.1315300493,5.17296,1.50878,5.3885,69.78,20.55,72.7430470904,138.27,5.17296,1.50878,5.3885,5.17296,1.50878,5.3885,0.0,0.0,0.0,139.26
2020-08-20 00:30:00,64.956,3.18175,65.0338793942,6.006,1.75175,6.25625,58.95,1.43,58.9673418088,0.0,82.416,16.46175,84.0439543873,6.006,1.75175,6.25625,76.41,14.71,77.8130593153,139.2,71.316,22.06175,74.6504699855,6.006,1.75175,6.25625,65.31,20.31,68.3951182468,138.16,6.006,1.75175,6.25625,6.006,1.75175,6.25625,0.0,0.0,0.0,138.79
2020-08-20 01:00:00,63.31736,3.84673,63.4341028869,5.81736,1.69673,6.05975,57.5,2.15,57.5401816125,0.0,79.37736,21.23673,82.169118175,5.81736,1.69673,6.05975,73.56,19.54,76.1110057745,137.62,69.52736,19.54673,72.2227695555,5.81736,1.69673,6.05975,63.71,17.85,66.1633327456,137.4,5.81736,1.69673,6.05975,5.81736,1.69673,6.05975,0.0,0.0,0.0,137.22
2020-08-20 01:30:00,62.256,3.8255,62.3734237176,6.636,1.9355,6.9125,55.62,1.8900000000000001,55.6521023862,0.0,77.826,21.8055,80.8230542992,6.636,1.9355,6.9125,71.19,19.87,73.9109802397,137.5,68.246,20.0255,71.123393945,6.636,1.9355,6.9125,61.61,18.09,64.2109040584,137.24,6.636,1.9355,6.9125,6.636,1.9355,6.9125,0.0,0.0,0.0,137.1
2020-08-20 02:00:00,61.49976,3.81493,61.6179695459,6.11976,1.7849300000000001,6.37475,55.38,2.03,55.4171931805,0.0,77.04976,22.21493,80.188332262,6.11976,1.7849300000000001,6.37475,70.93,20.43,73.8136152752,138.08,67.45976,19.89493,70.332264708,6.11976,1.7849300000000001,6.37475,61.34,18.11,63.9575460755,137.77,6.11976,1.7849300000000001,6.37475,6.11976,1.7849300000000001,6.37475,0.0,0.0,0.0,137.68
2020-08-20 02:30:00,60.32384,3.06612,60.4017115999,7.32384,2.13612,7.629,53.0,0.93,53.008158806,0.0,75.33384,21.89612,78.4514341501,7.32384,2.13612,7.629,68.01,19.76,70.8224378287,137.6,66.01384,21.36612,69.3854318672,7.32384,2.13612,7.629,58.69,19.23,61.7600922927,137.47,7.32384,2.13612,7.629,7.32384,2.13612,7.629,0.0,0.0,0.0,137.22
2020-08-20 03:00:00,59.56448,3.14714,59.6475629666,7.46448,2.17714,7.7755,52.1,0.97,52.1090289681,0.0,74.32448,22.90714,77.7744520408,7.46448,2.17714,7.7755,66.86,20.73,69.9999464286,137.48,65.15448,21.25714,68.5344604199,7.46448,2.17714,7.7755,57.69,19.08,60.7633318705,137.23,7.46448,2.17714,7.7755,7.46448,2.17714,7.7755,0.0,0.0,0.0,137.11
2020-08-20 03:30:00,58.66256,3.32533,58.7567337874,7.97256,2.32533,8.30475,50.69,1.0,50.6998629189,0.0,73.06256,23.13533,76.6379877604,7.97256,2.32533,8.30475,65.09,20.81,68.3356729681,137.24,64.08256,21.31533,67.5345673649,7.97256,2.32533,8.30475,56.11,18.99,59.2364094118,136.97,7.97256,2.32533,8.30475,7.97256,2.32533,8.30475,0.0,0.0,0.0,136.84
2020-08-20 04:00:00,58.7848,3.8214,58.9088771663,7.6848,2.2414,8.005,51.1,1.58,51.1244207791,0.0,73.2948,23.8714,77.0841841431,7.6848,2.2414,8.005,65.61,21.63,69.0834929632,138.03,64.2648,20.7714,67.5382526943,7.6848,2.2414,8.005,56.58,18.53,59.5370246149,137.62,7.6848,2.2414,8.005,7.6848,2.2414,8.005,0.0,0.0,0.0,137.63
2020-08-20 04:30:00,58.66904,3.32472,58.7631688866,7.55904,2.20472,7.874,51.11,1.12,51.1222700983,0.0,73.11904,24.42472,77.0906022651,7.55904,2.20472,7.874,65.56,22.22,69.2231319719,137.72,64.13904,21.15472,67.5376830399,7.55904,2.20472,7.874,56.58,18.95,59.6690782567,137.3,7.55904,2.20472,7.874,7.55904,2.20472,7.874,0.0,0.0,0.0,137.33
2020-08-20 05:00:00,59.49688,3.38784,59.5932562426,6.2668800000000005,1.8278400000000001,6.5280000000000005,53.23,1.56,53.2528543836,0.0,74.41688,23.07784,77.9131486208,6.2668800000000005,1.8278400000000001,6.5280000000000005,68.15,21.25,71.386168128,137.54,65.19688,20.29784,68.2834933963,6.2668800000000005,1.8278400000000001,6.5280000000000005,58.93,18.47,61.756666037,137.17,6.2668800000000005,1.8278400000000001,6.5280000000000005,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.0,0.0,0.0,137.11
2020-08-20 05:30:00,61.55824,3.44657,61.6546491083,5.50824,1.60657,5.73775,56.05,1.8399999999999999,56.0801934733,0.0,77.01824,22.21657,80.1585009544,5.50824,1.60657,5.73775,71.51,20.61,74.4207780126,136.82,67.60824,19.586570000000002,70.3882649329,5.50824,1.60657,5.73775,62.1,17.98,64.6505251332,136.49,5.50824,1.60657,5.73775,5.50824,1.60657,5.73775,0.0,0.0,0.0,136.4
2020-08-20 06:00:00,64.52824,4.75282,64.7030374515,6.55824,1.91282,6.8315,57.97,2.84,58.0395253254,0.0,80.49824,21.57282,83.3387857234,6.55824,1.91282,6.8315,73.94,19.66,76.5090791998,137.44,70.77824,18.93282,73.266710931,6.55824,1.91282,6.8315,64.22,17.02,66.437104091,137.13,6.55824,1.91282,6.8315,6.55824,1.91282,6.8315,0.0,0.0,0.0,137.02
2020-08-20 06:30:00,70.378,5.71025,70.6092758713,5.898,1.72025,6.14375,64.48,3.99,64.6033319574,0.0,88.528,13.35025,89.5289671507,5.898,1.72025,6.14375,82.63,11.63,83.4444354046,136.57,77.398,17.18025,79.2818478219,5.898,1.72025,6.14375,71.5,15.46,73.1523178033,136.0,5.898,1.72025,6.14375,5.898,1.72025,6.14375,0.0,0.0,0.0,136.15
2020-08-20 07:00:00,73.90056,6.01308,74.1447901029,9.61056,2.80308,10.011,64.29,3.21,64.3700877737,0.0,92.69056,9.78308,93.2054106123,9.61056,2.80308,10.011,83.08,6.98,83.3726981691,136.85,80.84056,18.80308,82.9985057612,9.61056,2.80308,10.011,71.23,16.0,73.0048827134,135.93,9.61056,2.80308,10.011,9.61056,2.80308,10.011,0.0,0.0,0.0,136.45
2020-08-20 07:30:00,75.57176,14.46218,76.9431319862,10.12176,2.9521800000000002,10.5435,65.45,11.51,66.4543647927,0.0,91.83176,24.16218,94.9572697957,10.12176,2.9521800000000002,10.5435,81.71,21.21,84.4179376673,138.74,81.47176,9.96218,82.0785764244,10.12176,2.9521800000000002,10.5435,71.35,7.01,71.6935324838,139.49,10.12176,2.9521800000000002,10.5435,10.12176,2.9521800000000002,10.5435,0.0,0.0,0.0,138.32
2020-08-20 08:00:00,76.64368,9.73274,77.259173642,19.72368,5.75274,20.5455,56.92,3.98,57.0589765068,0.0,94.90368,8.64274,95.2964082862,19.72368,5.75274,20.5455,75.18,2.89,75.2355268474,138.22,82.73368,21.40274,85.4572354213,19.72368,5.75274,20.5455,63.01,15.65,64.9244376179,137.68,19.72368,5.75274,20.5455,19.72368,5.75274,20.5455,0.0,0.0,0.0,137.85
2020-08-20 08:30:00,79.90672,12.72321,80.9133114751,21.57672,6.29321,22.47575,58.33,6.43,58.6833349427,0.0,99.07672,8.05321,99.4034739698,21.57672,6.29321,22.47575,77.5,1.76,77.5199819401,137.64,86.21672,19.20321,88.3294179867,21.57672,6.29321,22.47575,64.64,12.91,65.9165965444,136.69,21.57672,6.29321,22.47575,21.57672,6.29321,22.47575,0.0,0.0,0.0,137.25
2020-08-20 09:00:00,81.97584,15.14837,83.3637298671,22.00584,6.41837,22.92275,59.97,8.73,60.6020940232,0.0,101.59584,9.58837,102.0473005256,22.00584,6.41837,22.92275,79.59,3.17,79.6531041454,136.55,88.49584,16.52837,90.0261112798,22.00584,6.41837,22.92275,66.49,10.11,67.2542355544,135.89,22.00584,6.41837,22.92275,22.00584,6.41837,22.92275,0.0,0.0,0.0,136.14
2020-08-20 09:30:00,81.64936,15.93398,83.189600955,24.69936,7.20398,25.7285,56.95,8.73,57.6152358322,0.0,100.63936,12.65398,101.4317701268,24.69936,7.20398,25.7285,75.94,5.45,76.135314408,135.91,87.82936,17.20398,89.4984547679,24.69936,7.20398,25.7285,63.13,10.0,63.917109603,135.49,24.69936,7.20398,25.7285,24.69936,7.20398,25.7285,0.0,0.0,0.0,135.55
2020-08-20 10:00:00,81.4444,16.87545,83.1743416209,26.6244,7.76545,27.73375,54.82,9.11,55.571795904,0.0,99.8844,14.27545,100.8993648942,26.6244,7.76545,27.73375,73.26,6.51,73.5486757189,136.15,87.3744,17.40545,89.0911637878,26.6244,7.76545,27.73375,60.75,9.64,61.510097545,135.78,26.6244,7.76545,27.73375,26.6244,7.76545,27.73375,0.0,0.0,0.0,135.8
2020-08-20 10:30:00,78.7824,17.40695,80.6825164336,29.3724,8.56695,30.59625,49.41,8.84,50.19455847,0.0,95.8324,13.06695,96.7191504929,29.3724,8.56695,30.59625,66.46,4.5,66.6121730617,136.66,84.1024,18.57695,86.1296508588,29.3724,8.56695,30.59625,54.73,10.01,55.6378737912,136.06,29.3724,8.56695,30.59625,29.3724,8.56695,30.59625,0.0,0.0,0.0,136.27
2020-08-20 11:00:00,77.61728,19.16129,79.9474651822,31.06728,9.06129,32.36175,46.55,10.1,47.6331029852,0.0,94.06728,11.71129,94.7934991445,31.06728,9.06129,32.36175,63.0,2.65,63.0557094957,137.42,82.59728,17.76129,84.4853483502,31.06728,9.06129,32.36175,51.53,8.7,52.259266164,136.47,31.06728,9.06129,32.36175,31.06728,9.06129,32.36175,0.0,0.0,0.0,136.98
2020-08-20 11:30:00,82.9644,20.56545,85.4753145713,27.5844,8.04545,28.73375,55.38,12.52,56.7775906498,0.0,101.2844,17.53545,102.7911556996,27.5844,8.04545,28.73375,73.7,9.49,74.3084793277,136.04,88.9644,13.86545,90.038409421,27.5844,8.04545,28.73375,61.38,5.82,61.655306341,135.64,27.5844,8.04545,28.73375,27.5844,8.04545,28.73375,0.0,0.0,0.0,135.64
2020-08-20 12:00:00,83.58896,21.14303,86.2214703624,27.91896,8.14303,29.08225,55.67,13.0,57.1677260349,0.0,102.02896,19.05303,103.7927099119,27.91896,8.14303,29.08225,74.11,10.91,74.9087458178,135.86,89.64896,13.39303,90.6438595916,27.91896,8.14303,29.08225,61.73,5.25,61.9528481993,135.6,27.91896,8.14303,29.08225,27.91896,8.14303,29.08225,0.0,0.0,0.0,135.46
2020-08-20 12:30:00,81.82296,21.04253,84.485412066,28.84296,8.41253,30.04475,52.98,12.63,54.4646426593,0.0,99.69296,18.14253,101.3303393282,28.84296,8.41253,30.04475,70.85,9.73,71.5150012235,135.95,87.54296,14.07253,88.6668255108,28.84296,8.41253,30.04475,58.7,5.66,58.9722443188,135.6,28.84296,8.41253,30.04475,28.84296,8.41253,30.04475,0.0,0.0,0.0,135.51
2020-08-20 13:00:00,82.10352,20.82186,84.7026437028,28.22352,8.23186,29.3995,53.88,12.59,55.331388018,0.0,99.76352,17.59186,101.3026823981,28.22352,8.23186,29.3995,71.54,9.36,72.1497137901,136.5,87.94352,14.07186,89.0622251791,28.22352,8.23186,29.3995,59.72,5.84,60.0048664693,136.11,28.22352,8.23186,29.3995,28.22352,8.23186,29.3995,0.0,0.0,0.0,136.06
2020-08-20 13:30:00,81.5616,20.5713,84.1158307232,27.5016,8.0213,28.6475,54.06,12.55,55.4976224716,0.0,99.5716,15.1813,100.7222686214,27.5016,8.0213,28.6475,72.07,7.16,72.4247920259,136.59,87.4016,13.8413,88.4907976473,27.5016,8.0213,28.6475,59.9,5.82,60.1820770662,135.96,27.5016,8.0213,28.6475,27.5016,8.0213,28.6475,0.0,0.0,0.0,136.18
2020-08-20 14:00:00,81.6208,19.8044,83.9891019835,25.1808,7.3444,26.23,56.44,12.46,57.7990069119,0.0,100.1708,14.3544,101.1940609522,25.1808,7.3444,26.23,74.99,7.01,75.3169316953,136.71,87.7308,13.3044,88.7338736222,25.1808,7.3444,26.23,62.55,5.96,62.8333040672,136.08,25.1808,7.3444,26.23,25.1808,7.3444,26.23,0.0,0.0,0.0,136.31
2020-08-20 14:30:00,80.956,19.7805,83.337519259,25.956,7.5705,27.0375,55.0,12.21,56.3390104634,0.0,99.286,14.3305,100.3148694175,25.956,7.5705,27.0375,73.33,6.76,73.6409295161,136.83,86.926,13.8305,88.0193854003,25.956,7.5705,27.0375,60.97,6.26,61.2905253689,136.19,25.956,7.5705,27.0375,25.956,7.5705,27.0375,0.0,0.0,0.0,136.39
2020-08-20 15:00:00,82.10672,19.47571,84.3849320031,23.67672,6.90571,24.66325,58.43,12.57,59.7667951291,0.0,100.67672,12.93571,101.504357262,23.67672,6.90571,24.66325,77.0,6.03,77.2357488473,136.96,88.44672,12.82571,89.3718138775,23.67672,6.90571,24.66325,64.77,5.92,65.0399823186,136.19,23.67672,6.90571,24.66325,23.67672,6.90571,24.66325,0.0,0.0,0.0,136.49
2020-08-20 15:30:00,80.51888,19.43384,82.8309372976,25.41888,7.41384,26.478,55.1,12.02,56.3958367258,0.0,96.85888,10.33384,97.4085770556,25.41888,7.41384,26.478,71.44,2.92,71.4996503488,137.68,86.49888,14.03384,87.6299315668,25.41888,7.41384,26.478,61.08,6.62,61.4376985246,136.6,25.41888,7.41384,26.478,25.41888,7.41384,26.478,0.0,0.0,0.0,137.24
2020-08-20 16:00:00,79.85312,17.22591,81.6899794899,23.64312,6.89591,24.62825,56.21,10.33,57.1513166952,0.0,98.74312,9.83591,99.2317936594,23.64312,6.89591,24.62825,75.1,2.94,75.1575252387,137.97,85.96312,15.53591,87.355723909,23.64312,6.89591,24.62825,62.32,8.64,62.9160710789,137.11,23.64312,6.89591,24.62825,23.64312,6.89591,24.62825,0.0,0.0,0.0,137.53
2020-08-20 16:30:00,77.31504,15.94397,78.9419127559,29.70504,8.66397,30.94275,47.61,7.28,48.1633730131,0.0,94.32504,10.37397,94.8937955009,29.70504,8.66397,30.94275,64.62,1.71,64.6426213887,138.23,82.41504,20.82397,85.0051559893,29.70504,8.66397,30.94275,52.71,12.16,54.0944516563,137.54,29.70504,8.66397,30.94275,29.70504,8.66397,30.94275,0.0,0.0,0.0,137.76
2020-08-20 17:00:00,78.40832,14.33951,79.7087585668,28.31832,8.25951,29.49825,50.09,6.08,50.4576505597,0.0,96.14832,8.43951,96.5180022994,28.31832,8.25951,29.49825,67.83,0.18,67.830238832,137.88,83.78832,21.66951,86.54507630169999,28.31832,8.25951,29.49825,55.47,13.41,57.0679332025,137.17,28.31832,8.25951,29.49825,28.31832,8.25951,29.49825,0.0,0.0,0.0,137.43
2020-08-20 17:30:00,81.44008,13.04044,82.4775103031,25.75008,7.51044,26.823,55.69,5.53,55.9638901436,0.0,100.64008,8.02044,100.9591658058,25.75008,7.51044,26.823,74.89,0.51,74.8917365268,138.06,87.46008,21.62044,90.0927800626,25.75008,7.51044,26.823,61.71,14.11,63.3025765668,137.35,25.75008,7.51044,26.823,25.75008,7.51044,26.823,0.0,0.0,0.0,137.6
2020-08-20 18:00:00,80.49648,10.30689,81.1536522521,26.28648,7.66689,27.38175,54.21,2.64,54.2742452734,0.0,99.23648,10.28689,99.7682267491,26.28648,7.66689,27.38175,72.95,2.62,72.9970335014,138.9,86.33648,25.24689,89.9521719219,26.28648,7.66689,27.38175,60.05,17.58,62.5704315152,138.27,26.28648,7.66689,27.38175,26.28648,7.66689,27.38175,0.0,0.0,0.0,138.46
2020-08-20 18:30:00,80.02488,8.56559,80.481990228,24.46488,7.13559,25.48425,55.56,1.43,55.5783995811,0.0,99.01488,10.53559,99.5738174324,24.46488,7.13559,25.48425,74.55,3.4,74.6274915832,139.0,85.99488,26.12559,89.8758356794,24.46488,7.13559,25.48425,61.53,18.99,64.393796285,138.41,24.46488,7.13559,25.48425,24.46488,7.13559,25.48425,0.0,0.0,0.0,138.55
2020-08-20 19:00:00,79.98664,7.49277,80.3368170938,21.74664,6.34277,22.65275,58.24,1.15,58.251352774,0.0,99.63664,10.16277,100.1535916708,21.74664,6.34277,22.65275,77.89,3.8200000000000003,77.9836168692,138.91,86.27664,25.65277,90.0095729262,21.74664,6.34277,22.65275,64.53,19.31,67.3572342069,138.32,21.74664,6.34277,22.65275,21.74664,6.34277,22.65275,0.0,0.0,0.0,138.47
2020-08-20 19:30:00,79.4108,6.5844000000000005,79.6833074113,20.1408,5.8744,20.98,59.27,0.71,59.2742524204,0.0,99.1108,10.4544,99.6606499878,20.1408,5.8744,20.98,78.97,4.58,79.1027009653,138.04,85.8108,25.4144,89.4951681601,20.1408,5.8744,20.98,65.67,19.54,68.5154033776,137.41,20.1408,5.8744,20.98,20.1408,5.8744,20.98,0.0,0.0,0.0,137.58
2020-08-20 20:00:00,78.99448,5.64339,79.1958062094,18.83448,5.49339,19.61925,60.16,0.15,60.160187001,0.0,98.72448,10.96339,99.3313589536,18.83448,5.49339,19.61925,79.89,5.47,80.0770441512,137.91,85.49448,25.81339,89.3064231383,18.83448,5.49339,19.61925,66.66,20.32,69.6882916995,137.28,18.83448,5.49339,19.61925,18.83448,5.49339,19.61925,0.0,0.0,0.0,137.48
2020-08-20 20:30:00,78.72528,5.35279,78.9070470355,17.73528,5.17279,18.47425,60.99,0.18,60.9902656167,0.0,98.62528,11.98279,99.3505566731,17.73528,5.17279,18.47425,80.89,6.8100000000000005,81.176155366,137.43,85.32528,25.40279,89.0264294851,17.73528,5.17279,18.47425,67.59,20.23,70.5525407055,136.67,17.73528,5.17279,18.47425,17.73528,5.17279,18.47425,0.0,0.0,0.0,137.02
2020-08-20 21:00:00,79.31328,5.53429,79.5061302678,18.32328,5.34429,19.08675,60.99,0.19,60.9902959494,0.0,99.17328,12.46429,99.9534791349,18.32328,5.34429,19.08675,80.85,7.12,81.162903472,137.74,85.89328,25.79429,89.6827795386,18.32328,5.34429,19.08675,67.57,20.45,70.5967945448,136.95,18.32328,5.34429,19.08675,18.32328,5.34429,19.08675,0.0,0.0,0.0,137.31
2020-08-20 21:30:00,79.68504,4.2239700000000004,79.7969142409,12.18504,3.55397,12.69275,67.5,0.67,67.5033251033,0.0,100.89504,10.10397,101.3997007213,12.18504,3.55397,12.69275,88.71,6.55,88.9514845295,138.13,87.01504,24.65397,90.4402312191,12.18504,3.55397,12.69275,74.83,21.1,77.7479189432,137.49,12.18504,3.55397,12.69275,12.18504,3.55397,12.69275,0.0,0.0,0.0,137.71
2020-08-20 22:00:00,79.61752,3.70011,79.7034522776,8.53752,2.49011,8.89325,71.08,1.21,71.0902982129,0.0,101.25752,8.89011,101.6470334656,8.53752,2.49011,8.89325,92.72,6.4,92.9406176007,138.57,87.36752,22.72011,90.2734011177,8.53752,2.49011,8.89325,78.83,20.23,81.3844075975,137.86,8.53752,2.49011,8.89325,8.53752,2.49011,8.89325,0.0,0.0,0.0,138.15
2020-08-20 22:30:00,77.79736,2.93673,77.8527687758,7.25736,2.11673,7.55975,70.54,0.8200000000000001,70.5447659292,0.0,99.07736,8.65673,99.454825116,7.25736,2.11673,7.55975,91.82,6.54,92.0526153892,138.64,85.48736,21.66673,88.1903390892,7.25736,2.11673,7.55975,78.23,19.55,80.6358195841,137.83,7.25736,2.11673,7.55975,7.25736,2.11673,7.55975,0.0,0.0,0.0,138.21
2020-08-20 23:00:00,73.0692,2.31435,73.105842479,7.0092,2.04435,7.30125,66.06,0.27,66.0605517688,0.0,92.9492,9.52435,93.4358979384,7.0092,2.04435,7.30125,85.94,7.48,86.2649059583,138.41,80.2392,22.83435,83.4250367489,7.0092,2.04435,7.30125,73.23,20.79,76.1239581209,137.6,7.0092,2.04435,7.30125,7.0092,2.04435,7.30125,0.0,0.0,0.0,137.97
2020-08-20 23:30:00,69.45992,2.45956,69.5034525891,6.40992,1.86956,6.677,63.05,0.59,63.0527604471,0.0,88.53992,12.94956,89.4818894403,6.40992,1.86956,6.677,82.13,11.08,82.8740206579,138.94,76.27992,22.94956,79.6574447205,6.40992,1.86956,6.677,69.87,21.08,72.9807049843,137.75,6.40992,1.86956,6.677,6.40992,1.86956,6.677,0.0,0.0,0.0,138.49
2020-08-21 00:00:00,65.9588,2.76465,66.0167144522,6.8388,1.99465,7.12375,59.12,0.77,59.1250141649,0.0,83.9288,15.40465,85.3308075144,6.8388,1.99465,7.12375,77.09,13.41,78.2476593899,139.53,72.3188,23.30465,75.981020953,6.8388,1.99465,7.12375,65.48,21.31,68.8603405452,138.08,6.8388,1.99465,7.12375,6.8388,1.99465,7.12375,0.0,0.0,0.0,139.1
